Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.02,0.12250000000000001,1.0273296696,0.11,-0.0375,0.116216393,0.91,0.16,0.9239588735,0.98,0.07250000000000001,0.9826781009000001,0.11,-0.0375,0.116216393,0.87,0.11,0.8769264507000001
2019-03-31 01:00:00,1.1805,0.122,1.1867873651,0.12050000000000001,-0.038,0.1263497131,1.06,0.16,1.0720074627,1.1405,0.07200000000000001,1.1427704275,0.12050000000000001,-0.038,0.1263497131,1.02,0.11,1.0259142264
2019-03-31 01:30:00,0.12250000000000001,-0.0385,0.1284075543,0.11950000000000001,-0.0415,0.12650098810000002,0.003,0.003,0.0042426407000000005,0.12250000000000001,-0.0385,0.1284075543,0.11950000000000001,-0.0415,0.12650098810000002,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.133,-0.0405,0.1390296731,0.13,-0.043500000000000004,0.1370848278,0.003,0.003,0.0042426407000000005,0.133,-0.0405,0.1390296731,0.13,-0.043500000000000004,0.1370848278,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,1.197,0.128,1.2038243227,0.107,-0.042,0.1149478142,1.09,0.17,1.1031772296,1.157,0.078,1.1596262329,0.107,-0.042,0.1149478142,1.05,0.12,1.0568348972
2019-03-31 03:00:00,1.1465,0.128,1.153623097,0.1165,-0.042,0.12383961400000001,1.03,0.17,1.0439348639,1.1065,0.078,1.1092458023,0.1165,-0.042,0.12383961400000001,0.99,0.12,0.9972462083
2019-03-31 03:30:00,1.1605,0.131,1.1678703909,0.12050000000000001,-0.039,0.1266540564,1.04,0.17,1.0538026381,1.1205,0.081,1.123423896,0.12050000000000001,-0.039,0.1266540564,1.0,0.12,1.007174265
2019-03-31 04:00:00,1.103,0.1305,1.1106931394,0.123,-0.0395,0.1291868801,0.98,0.17,0.9946356117,1.063,0.0805,1.0660437374,0.123,-0.0395,0.1291868801,0.9400000000000001,0.12,0.9476286192000001
2019-03-31 04:30:00,1.0505,0.1335,1.0589487712,0.1105,-0.036500000000000005,0.1163722476,0.9400000000000001,0.17,0.9552486587000001,1.0105,0.0835,1.013944032,0.1105,-0.036500000000000005,0.1163722476,0.9,0.12,0.907964757
2019-03-31 05:00:00,1.0285,0.133,1.0370637637,0.11850000000000001,-0.037,0.1241420557,0.91,0.17,0.9257429449000001,0.9885,0.083,0.9919784524,0.11850000000000001,-0.037,0.1241420557,0.87,0.12,0.8782368701000001
2019-03-31 05:30:00,0.978,0.12350000000000001,0.9857668335,0.108,-0.036500000000000005,0.11400109650000001,0.87,0.16,0.8845903006,0.9380000000000001,0.07350000000000001,0.9408752574,0.108,-0.036500000000000005,0.11400109650000001,0.8300000000000001,0.11,0.8372574276
2019-03-31 06:00:00,0.9550000000000001,0.14250000000000002,0.9655730164,0.115,-0.0375,0.120959704,0.84,0.18,0.8590692638,0.915,0.0925,0.9196636613,0.115,-0.0375,0.120959704,0.8,0.13,0.8104936767
2019-03-31 06:30:00,0.9955,0.14200000000000002,1.0055765759,0.1155,-0.038,0.1215905013,0.88,0.18,0.8982204629,0.9555,0.092,0.9599188768,0.1155,-0.038,0.1215905013,0.84,0.13,0.85
2019-03-31 07:00:00,1.049,0.1575,1.0607578659,0.139,-0.0425,0.1453521586,0.91,0.2,0.9317188417000001,1.009,0.1075,1.0147104267,0.139,-0.0425,0.1453521586,0.87,0.15,0.8828363382000001
2019-03-31 07:30:00,1.0885,0.158,1.0999073825,0.1285,-0.042,0.1351896816,0.96,0.2,0.9806120538,1.0485,0.108,1.0540475559,0.1285,-0.042,0.1351896816,0.92,0.15,0.9321480569
2019-03-31 08:00:00,1.154,0.17950000000000002,1.1678768129,0.134,-0.0405,0.1399866065,1.02,0.22,1.0434557969,1.114,0.1295,1.1215017833,0.134,-0.0405,0.1399866065,0.98,0.17,0.9946356117
2019-03-31 08:30:00,1.1525,0.187,1.1675723746,0.14250000000000002,-0.043000000000000003,0.14884639730000002,1.01,0.23,1.035857133,1.1025,0.137,1.1109794103,0.14250000000000002,-0.043000000000000003,0.14884639730000002,0.96,0.18,0.9767292358
2019-03-31 09:00:00,1.1255,0.185,1.1406030203,0.1555,-0.045,0.1618803571,0.97,0.23,0.99689518,1.0855,0.135,1.0938625371,0.1555,-0.045,0.1618803571,0.93,0.18,0.9472592042
2019-03-31 09:30:00,1.1265,0.1945,1.143167748,0.1565,-0.0455,0.16298006010000002,0.97,0.24,0.9992497185,1.0865,0.1545,1.0974299522,0.1565,-0.0455,0.16298006010000002,0.93,0.2,0.9512623192
2019-03-31 10:00:00,1.169,0.20650000000000002,1.187098669,0.159,-0.043500000000000004,0.1648431072,1.01,0.25,1.0404806582,1.119,0.1565,1.1298908133,0.159,-0.043500000000000004,0.1648431072,0.96,0.2,0.9806120538
2019-03-31 10:30:00,1.1715,0.203,1.1889580522,0.1615,-0.047,0.1682000297,1.01,0.25,1.0404806582,1.1315,0.153,1.1417973769,0.1615,-0.047,0.1682000297,0.97,0.2,0.990403958
2019-03-31 11:00:00,1.205,0.20450000000000002,1.2222296225,0.165,-0.0455,0.1711585522,1.04,0.25,1.0696261029,1.155,0.1545,1.1652876254,0.165,-0.0455,0.1711585522,0.99,0.2,1.01
2019-03-31 11:30:00,1.182,0.2025,1.1992206844,0.162,-0.0475,0.1688201706,1.02,0.25,1.0501904589,1.1320000000000001,0.1525,1.1422260065,0.162,-0.0475,0.1688201706,0.97,0.2,0.990403958
2019-03-31 12:00:00,1.097,0.20400000000000001,1.1158068829,0.167,-0.046,0.1732195139,0.93,0.25,0.9630160954,1.057,0.154,1.0681596323,0.167,-0.046,0.1732195139,0.89,0.2,0.9121951546
2019-03-31 12:30:00,1.014,0.265,1.0480558191,0.164,-0.045,0.1700617535,0.85,0.31,0.9047651629000001,0.964,0.125,0.9720704707000001,0.164,-0.045,0.1700617535,0.8,0.17,0.8178630692000001
2019-03-31 13:00:00,0.966,0.6435000000000001,1.1607102352,0.176,-0.0465,0.1820391441,0.79,0.6900000000000001,1.0489041901,0.876,-0.2665,0.9156408958000001,0.176,-0.0465,0.1820391441,0.7000000000000001,-0.22,0.7337574531000001
2019-03-31 13:30:00,0.8895000000000001,0.253,0.9247806497000001,0.1695,-0.047,0.1758955656,0.72,0.30000000000000004,0.78,0.8395,0.093,0.8446355723000001,0.1695,-0.047,0.1758955656,0.67,0.14,0.6844705983
2019-03-31 14:00:00,0.754,0.193,0.7783090646,0.164,-0.047,0.17060187570000002,0.59,0.24,0.6369458376,0.714,0.14300000000000002,0.7281792362,0.164,-0.047,0.17060187570000002,0.55,0.19,0.5818934610000001
2019-03-31 14:30:00,0.758,0.195,0.7826806501,0.158,-0.045,0.16428329190000002,0.6000000000000001,0.24,0.6462197769,0.718,0.145,0.7324950512,0.158,-0.045,0.16428329190000002,0.56,0.19,0.5913543777
2019-03-31 15:00:00,0.7545000000000001,0.1935,0.7789175181,0.1545,-0.0465,0.16134590170000002,0.6000000000000001,0.24,0.6462197769,0.7145,0.14350000000000002,0.7287677957,0.1545,-0.0465,0.16134590170000002,0.56,0.19,0.5913543777
2019-03-31 15:30:00,0.779,0.1925,0.8024320844,0.159,-0.0475,0.1659435145,0.62,0.24,0.6648308055000001,0.739,0.14250000000000002,0.7526136127,0.159,-0.0475,0.1659435145,0.58,0.19,0.6103277808
2019-03-31 16:00:00,0.802,0.17500000000000002,0.820870879,0.162,-0.045,0.1681338752,0.64,0.22,0.6767569726,0.762,0.135,0.7738662675,0.162,-0.045,0.1681338752,0.6000000000000001,0.18,0.6264183905
2019-03-31 16:30:00,0.8505,0.18,0.8693389730000001,0.1405,-0.04,0.1460830243,0.71,0.22,0.7433034374,0.8205,0.14,0.8323582462,0.1405,-0.04,0.1460830243,0.68,0.18,0.7034202158
2019-03-31 17:00:00,0.962,0.18,0.9786950495000001,0.14200000000000002,-0.04,0.1475262688,0.8200000000000001,0.22,0.8489994111,0.922,0.14,0.9325684961,0.14200000000000002,-0.04,0.1475262688,0.78,0.18,0.8004998438
2019-03-31 17:30:00,1.0735000000000001,0.1825,1.0889024291,0.1335,-0.0375,0.138666867,0.9400000000000001,0.22,0.9654014709000001,1.0235,0.12250000000000001,1.0308047827,0.1335,-0.0375,0.138666867,0.89,0.16,0.9042676595
2019-03-31 18:00:00,1.1665,0.5700000000000001,1.2983151581999999,0.1265,-0.04,0.1326734713,1.04,0.61,1.2056948204,1.0765,-0.25,1.105148067,0.1265,-0.04,0.1326734713,0.9500000000000001,-0.21,0.9729337079
2019-03-31 18:30:00,1.2025000000000001,0.17950000000000002,1.2158233836,0.12250000000000001,-0.0405,0.1290213161,1.08,0.22,1.1021796587,1.1625,0.1295,1.1696907711,0.12250000000000001,-0.0405,0.1290213161,1.04,0.17,1.0538026381
2019-03-31 19:00:00,1.2915,0.5325,1.396971188,0.1115,-0.0375,0.11763715400000001,1.18,0.5700000000000001,1.3104579352,1.2015,-0.17750000000000002,1.2145404481,0.1115,-0.0375,0.11763715400000001,1.09,-0.14,1.0989540482
2019-03-31 19:30:00,1.3780000000000001,0.619,1.5106439024,0.128,-0.041,0.1344061011,1.25,0.66,1.4135416513,1.278,-0.281,1.3085277987000001,0.128,-0.041,0.1344061011,1.15,-0.24,1.1747765745
2019-03-31 20:00:00,1.413,0.617,1.5418359186,0.153,-0.043000000000000003,0.15892765650000001,1.26,0.66,1.4223923509,1.313,-0.28300000000000003,1.3431522624,0.153,-0.043000000000000003,0.15892765650000001,1.16,-0.24,1.1845674316
2019-03-31 20:30:00,1.373,0.612,1.5032208753,0.153,-0.048,0.1603527362,1.22,0.66,1.3870832708,1.2730000000000001,-0.28800000000000003,1.3051716361999999,0.153,-0.048,0.1603527362,1.12,-0.24,1.1454256851
2019-03-31 21:00:00,1.324,0.624,1.4636775601,0.154,-0.046,0.16072336480000002,1.17,0.67,1.3482581355,1.234,-0.28600000000000003,1.2667091221,0.154,-0.046,0.16072336480000002,1.08,-0.24,1.1063453349
2019-03-31 21:30:00,1.2469999999999999,0.637,1.4002778296,0.147,-0.043000000000000003,0.15316004700000002,1.1,0.68,1.2932130528,1.147,-0.28300000000000003,1.1813966311,0.147,-0.043000000000000003,0.15316004700000002,1.0,-0.24,1.0283968106
2019-03-31 22:00:00,1.1765,0.378,1.235733082,0.1565,-0.042,0.1620378042,1.02,0.42,1.1030865787,1.1065,-0.052000000000000005,1.1077211969,0.1565,-0.042,0.1620378042,0.9500000000000001,-0.01,0.9500526301000001
2019-03-31 22:30:00,1.143,0.3635,1.1994087085,0.163,-0.0465,0.1695029498,0.98,0.41000000000000003,1.0623088063,1.073,-0.0565,1.0744865053,0.163,-0.0465,0.1695029498,0.91,-0.01,0.9100549434
2019-03-31 23:00:00,1.053,0.583,1.2036187104,0.17300000000000001,-0.047,0.179270745,0.88,0.63,1.082266141,0.963,-0.327,1.0170044248,0.17300000000000001,-0.047,0.179270745,0.79,-0.28,0.8381527307000001
2019-03-31 23:30:00,0.9430000000000001,0.583,1.1086649629,0.17300000000000001,-0.047,0.179270745,0.77,0.63,0.9948869282,0.853,-0.327,0.9135305140000001,0.17300000000000001,-0.047,0.179270745,0.68,-0.28,0.7353910524
2019-04-01 00:00:00,0.853,0.523,1.0005688382,0.17300000000000001,-0.047,0.179270745,0.68,0.5700000000000001,0.8872992731,0.773,-0.267,0.817812937,0.17300000000000001,-0.047,0.179270745,0.6000000000000001,-0.22,0.6390618123
2019-04-01 00:30:00,0.8425,0.126,0.8518698551,0.2225,-0.064,0.23152159730000002,0.62,0.19,0.6484597135,0.8025,0.076,0.8060907207,0.2225,-0.064,0.23152159730000002,0.58,0.14,0.5966573556
2019-04-01 01:00:00,0.8535,0.112,0.8608171989000001,0.21350000000000002,-0.058,0.22123799400000002,0.64,0.17,0.6621933252000001,0.8135,0.062,0.8158592097,0.21350000000000002,-0.058,0.22123799400000002,0.6000000000000001,0.12,0.6118823416
2019-04-01 01:30:00,0.9805,0.301,1.025661372,0.2005,-0.059000000000000004,0.20900059810000002,0.78,0.36,0.8590692638,0.9205000000000001,-0.129,0.9294951587,0.2005,-0.059000000000000004,0.20900059810000002,0.72,-0.07,0.7233947747
2019-04-01 02:00:00,1.1805,0.2025,1.1977422511,0.21050000000000002,-0.0675,0.22105768480000001,0.97,0.27,1.0068763579,1.1305,-0.0275,1.1308344264,0.21050000000000002,-0.0675,0.22105768480000001,0.92,0.04,0.9208691547000001
2019-04-01 02:30:00,1.2265,0.122,1.2325527372,0.2165,-0.068,0.226927852,1.01,0.19,1.0277159141,1.1865,0.082,1.1893301686,0.2165,-0.068,0.226927852,0.97,0.15,0.9815294188
2019-04-01 03:00:00,1.168,0.1145,1.1735988454,0.20800000000000002,-0.0655,0.21806936970000002,0.96,0.18,0.9767292358,1.1280000000000001,0.0645,1.1298425775,0.20800000000000002,-0.0655,0.21806936970000002,0.92,0.13,0.9291393867000001
2019-04-01 03:30:00,1.1505,0.116,1.1563331051,0.2005,-0.064,0.2104667432,0.9500000000000001,0.18,0.9669022701000001,1.1105,0.066,1.1124595498,0.2005,-0.064,0.2104667432,0.91,0.13,0.9192388155000001
2019-04-01 04:00:00,1.1255,0.12,1.1318790792,0.1855,-0.06,0.1949621758,0.9400000000000001,0.18,0.9570788891,1.0855,0.07,1.0877546828,0.1855,-0.06,0.1949621758,0.9,0.13,0.9093404203000001
2019-04-01 04:30:00,1.1,0.112,1.1056871167,0.18,-0.058,0.18911372240000002,0.92,0.17,0.9355746897,1.05,0.07200000000000001,1.0524656764,0.18,-0.058,0.18911372240000002,0.87,0.13,0.8796590248
2019-04-01 05:00:00,1.058,0.116,1.0643401712,0.168,-0.054,0.17646529400000002,0.89,0.17,0.9060905032000001,1.018,0.076,1.0208329932,0.168,-0.054,0.17646529400000002,0.85,0.13,0.8598837131
2019-04-01 05:30:00,1.051,0.5155000000000001,1.1706157568,0.171,-0.0545,0.1794749286,0.88,0.5700000000000001,1.0484750832,0.961,-0.3245,1.0143082618,0.171,-0.0545,0.1794749286,0.79,-0.27,0.8348652586
2019-04-01 06:00:00,1.032,0.5670000000000001,1.1775028662,0.17200000000000001,-0.053,0.1799805545,0.86,0.62,1.0601886625,0.9420000000000001,-0.353,1.0059686874,0.17200000000000001,-0.053,0.1799805545,0.77,-0.30000000000000004,0.8263776376
2019-04-01 06:30:00,1.076,0.4505,1.1665017145,0.156,-0.0495,0.1636650543,0.92,0.5,1.047091209,0.996,-0.2495,1.0267746832,0.156,-0.0495,0.1636650543,0.84,-0.2,0.8634813258
2019-04-01 07:00:00,1.181,0.157,1.1913899446,0.161,-0.053,0.1694992625,1.02,0.21,1.0413932975,1.141,0.107,1.1460061082,0.161,-0.053,0.1694992625,0.98,0.16,0.992975327
2019-04-01 07:30:00,1.2955,0.165,1.305965256,0.1555,-0.055,0.16494014070000002,1.1400000000000001,0.22,1.1610340219,1.2555,0.115,1.2607558249,0.1555,-0.055,0.16494014070000002,1.1,0.17,1.1130588484
2019-04-01 08:00:00,1.337,0.1835,1.3495337158,0.167,-0.0565,0.1762987521,1.17,0.24,1.1943617542,1.297,0.1335,1.3038524648,0.167,-0.0565,0.1762987521,1.13,0.19,1.1458621209
2019-04-01 08:30:00,1.302,0.17650000000000002,1.3139087678,0.152,-0.07350000000000001,0.16883794,1.15,0.25,1.1768602296,1.262,0.1265,1.2683241896,0.152,-0.07350000000000001,0.16883794,1.11,0.2,1.1278741064
2019-04-01 09:00:00,1.2295,0.18,1.2426062329,0.1295,-0.1,0.1636161667,1.1,0.28,1.1350770899,1.1895,0.13,1.1965827385,0.1295,-0.1,0.1636161667,1.06,0.23,1.0846658472
2019-04-01 09:30:00,1.1635,0.228,1.1856290524,0.1535,-0.07200000000000001,0.1695471911,1.01,0.30000000000000004,1.0536128321,1.1135,0.108,1.1187252791,0.1535,-0.07200000000000001,0.1695471911,0.96,0.18,0.9767292358
2019-04-01 10:00:00,1.1435,0.602,1.2922833474,0.1535,-0.068,0.1678876112,0.99,0.67,1.1954078801999999,1.0535,-0.308,1.0976002232,0.1535,-0.068,0.1678876112,0.9,-0.24,0.9314504818
2019-04-01 10:30:00,1.07,0.594,1.2238202482,0.18,-0.056,0.18850994670000001,0.89,0.65,1.1020889256,0.98,-0.306,1.0266625541,0.18,-0.056,0.18850994670000001,0.8,-0.25,0.8381527307000001
2019-04-01 11:00:00,0.9955,0.58,1.1521372531,0.17550000000000002,-0.07,0.18894509780000002,0.8200000000000001,0.65,1.0463746939,0.9055000000000001,-0.30000000000000004,0.9539026418000001,0.17550000000000002,-0.07,0.18894509780000002,0.73,-0.23,0.7653757247
2019-04-01 11:30:00,0.9505,0.5715,1.1090818275,0.1305,-0.1085,0.169712993,0.8200000000000001,0.68,1.0652699188,0.8605,-0.3085,0.9141293672,0.1305,-0.1085,0.169712993,0.73,-0.2,0.7569015788
2019-04-01 12:00:00,0.965,0.5730000000000001,1.1222985343,0.125,-0.107,0.16454178800000002,0.84,0.68,1.0807404869,0.875,-0.307,0.9272939124,0.125,-0.107,0.16454178800000002,0.75,-0.2,0.7762087348000001
2019-04-01 12:30:00,0.896,0.5835,1.0692465805,0.156,-0.0565,0.16591639460000002,0.74,0.64,0.9783659847,0.806,-0.3065,0.8623098341000001,0.156,-0.0565,0.16591639460000002,0.65,-0.25,0.6964194139000001
2019-04-01 13:00:00,0.866,0.578,1.0411724161,0.166,-0.052000000000000005,0.1739540169,0.7000000000000001,0.63,0.9417536833000001,0.776,-0.322,0.8401547477,0.166,-0.052000000000000005,0.1739540169,0.61,-0.27,0.6670832032
2019-04-01 13:30:00,0.869,0.578,1.0436690088,0.149,-0.062,0.1613846337,0.72,0.64,0.9633275663,0.779,-0.322,0.8429264499,0.149,-0.062,0.1613846337,0.63,-0.26,0.6815423685
2019-04-01 14:00:00,0.7975,0.5690000000000001,0.9796771152,0.11750000000000001,-0.121,0.1686631258,0.68,0.6900000000000001,0.9687620967,0.7075,-0.321,0.7769152142,0.11750000000000001,-0.121,0.1686631258,0.59,-0.2,0.6229767251
2019-04-01 14:30:00,0.7665000000000001,0.5905,0.9675807460000001,0.10650000000000001,-0.0995,0.1457480703,0.66,0.6900000000000001,0.9548298278,0.6765,-0.3095,0.7439371613,0.10650000000000001,-0.0995,0.1457480703,0.5700000000000001,-0.21,0.6074537019
2019-04-01 15:00:00,0.7765000000000001,0.581,0.9698006238,0.0965,-0.11900000000000001,0.1532098234,0.68,0.7000000000000001,0.9759098319,0.6965,-0.319,0.7660765301,0.0965,-0.11900000000000001,0.1532098234,0.6000000000000001,-0.2,0.632455532
2019-04-01 15:30:00,0.746,0.35150000000000003,0.8246625067000001,0.106,-0.08850000000000001,0.1380878344,0.64,0.44,0.7766595136000001,0.686,-0.08850000000000001,0.6916850801000001,0.106,-0.08850000000000001,0.1380878344,0.58,0.0,0.58
2019-04-01 16:00:00,0.7335,0.1505,0.7487806755,0.1135,-0.0795,0.13857308540000002,0.62,0.23,0.6612866247,0.7035,0.1105,0.7121253401000001,0.1135,-0.0795,0.13857308540000002,0.59,0.19,0.6198386887
2019-04-01 16:30:00,0.812,0.153,0.8262886905,0.122,-0.077,0.1442671134,0.6900000000000001,0.23,0.7273238618,0.782,0.113,0.7901221425,0.122,-0.077,0.1442671134,0.66,0.19,0.6868041933
2019-04-01 17:00:00,0.904,0.157,0.9175320158,0.124,-0.073,0.1438923209,0.78,0.23,0.8132035416000001,0.864,0.117,0.871885887,0.124,-0.073,0.1438923209,0.74,0.19,0.7640026178
2019-04-01 17:30:00,1.0425,0.167,1.0557912909,0.1125,-0.073,0.13410909740000002,0.93,0.24,0.9604686356000001,1.0025,0.117,1.0093043396,0.1125,-0.073,0.13410909740000002,0.89,0.19,0.9100549434
2019-04-01 18:00:00,1.13,0.17350000000000002,1.143241991,0.12,-0.0665,0.13719420540000002,1.01,0.24,1.0381233067,1.09,0.12350000000000001,1.0969741337,0.12,-0.0665,0.13719420540000002,0.97,0.19,0.9884331035
2019-04-01 18:30:00,1.18,0.168,1.1918993246,0.12,-0.062,0.135070352,1.06,0.23,1.0846658472,1.1400000000000001,0.128,1.1471634583,0.12,-0.062,0.135070352,1.02,0.19,1.0375451797
2019-04-01 19:00:00,1.2945,0.548,1.4057148537,0.1245,-0.062,0.13908360790000002,1.17,0.61,1.3194695904,1.2145000000000001,-0.242,1.2383756498,0.1245,-0.062,0.13908360790000002,1.09,-0.18,1.1047624179
2019-04-01 19:30:00,1.2985,0.2015,1.3140412855,0.1285,-0.0485,0.1373480979,1.17,0.25,1.1964113004999999,1.2585,0.0915,1.2618218971,0.1285,-0.0485,0.1373480979,1.13,0.14,1.1386395391
2019-04-01 20:00:00,1.3145,0.1705,1.3255114107,0.1345,-0.0495,0.143319573,1.18,0.22,1.200333287,1.2745,0.12050000000000001,1.2801837758999999,0.1345,-0.0495,0.143319573,1.1400000000000001,0.17,1.1526057435000001
2019-04-01 20:30:00,1.3415,0.159,1.3508897994,0.1315,-0.051000000000000004,0.141043433,1.21,0.21,1.2280879447,1.3014999999999999,0.109,1.3060563732000001,0.1315,-0.051000000000000004,0.141043433,1.17,0.16,1.1808894953
2019-04-01 21:00:00,1.3335,0.29050000000000004,1.3647756226,0.1335,-0.0495,0.1423815297,1.2,0.34,1.2472369462,1.2735,-0.0195,1.2736492845,0.1335,-0.0495,0.1423815297,1.1400000000000001,0.03,1.1403946685
2019-04-01 21:30:00,1.279,0.168,1.289986434,0.129,-0.052000000000000005,0.1390863041,1.15,0.22,1.1708543889,1.239,0.11800000000000001,1.2446063635,0.129,-0.052000000000000005,0.1390863041,1.11,0.17,1.1229425631
2019-04-01 22:00:00,1.196,0.178,1.2091732713,0.136,-0.052000000000000005,0.1456021978,1.06,0.23,1.0846658472,1.146,0.068,1.1480156793,0.136,-0.052000000000000005,0.1456021978,1.01,0.12,1.0171037312
2019-04-01 22:30:00,1.143,0.5695,1.2770196749,0.133,-0.0505,0.142264718,1.01,0.62,1.1851160281,1.043,-0.3305,1.0941111689,0.133,-0.0505,0.142264718,0.91,-0.28,0.9521029356
2019-04-01 23:00:00,1.0365,0.558,1.1771560007,0.1365,-0.052000000000000005,0.14606933290000002,0.9,0.61,1.0872442228,0.9365,-0.352,1.0004680155,0.1365,-0.052000000000000005,0.14606933290000002,0.8,-0.30000000000000004,0.8544003745000001
2019-04-01 23:30:00,0.9430000000000001,0.561,1.0972556676,0.133,-0.049,0.1417391971,0.81,0.61,1.0140019724,0.853,-0.34900000000000003,0.9216344178,0.133,-0.049,0.1417391971,0.72,-0.30000000000000004,0.78
2019-04-02 00:00:00,0.8775000000000001,0.5585,1.0401579207,0.1375,-0.051500000000000004,0.1468281308,0.74,0.61,0.9590099061,0.7875000000000001,-0.35150000000000003,0.8623853547,0.1375,-0.051500000000000004,0.1468281308,0.65,-0.30000000000000004,0.7158910532
2019-04-02 00:30:00,0.8205,0.56,0.9933882675000001,0.1405,-0.05,0.1491316532,0.68,0.61,0.9135097153,0.7305,-0.36,0.8143894953,0.1405,-0.05,0.1491316532,0.59,-0.31,0.6664833081
2019-04-02 01:00:00,0.84,0.5575,1.0081697526,0.14,-0.052500000000000005,0.1495200655,0.7000000000000001,0.61,0.9284934033000001,0.75,-0.36250000000000004,0.8330103541,0.14,-0.052500000000000005,0.1495200655,0.61,-0.31,0.6842514158
2019-04-02 01:30:00,0.9595,0.5515,1.1067034381,0.1495,-0.0585,0.1605381575,0.81,0.61,1.0140019724,0.8695,-0.35850000000000004,0.9405065125000001,0.1495,-0.0585,0.1605381575,0.72,-0.30000000000000004,0.78
2019-04-02 02:00:00,1.1575,0.5605,1.2860662891,0.14750000000000002,-0.0495,0.1555843822,1.01,0.61,1.1799152512,1.0675,-0.34950000000000003,1.1232570943,0.14750000000000002,-0.0495,0.1555843822,0.92,-0.30000000000000004,0.9676776323
2019-04-02 02:30:00,1.2215,0.5605,1.3439577746,0.1515,-0.0495,0.15938161750000002,1.07,0.61,1.231665539,1.1215,-0.34950000000000003,1.1746967694000001,0.1515,-0.0495,0.15938161750000002,0.97,-0.30000000000000004,1.0153324579
2019-04-02 03:00:00,1.1515,0.5405,1.2720426487,0.1515,-0.0495,0.15938161750000002,1.0,0.59,1.1610770862,1.0515,-0.35950000000000004,1.111257171,0.1515,-0.0495,0.15938161750000002,0.9,-0.31,0.9518928511
2019-04-02 03:30:00,1.1235,0.5305,1.2424502002,0.1335,-0.0495,0.1423815297,0.99,0.58,1.1473883388,1.0235,-0.35950000000000004,1.0848006729,0.1335,-0.0495,0.1423815297,0.89,-0.31,0.9424436323000001
2019-04-02 04:00:00,1.101,0.532,1.2227939319,0.14100000000000001,-0.048,0.148946299,0.96,0.58,1.1216059914,1.011,-0.358,1.0725134032,0.14100000000000001,-0.048,0.148946299,0.87,-0.31,0.9235799911
2019-04-02 04:30:00,1.0635,0.5295,1.188024621,0.14350000000000002,-0.0405,0.1491056672,0.92,0.5700000000000001,1.082266141,0.9735,-0.3705,1.0416201323,0.14350000000000002,-0.0405,0.1491056672,0.8300000000000001,-0.33,0.8931965069000001
2019-04-02 05:00:00,1.0155,0.5315,1.1461817046,0.14550000000000002,-0.0385,0.1505074749,0.87,0.5700000000000001,1.0400961494,0.9255,-0.3685,0.9961638921,0.14550000000000002,-0.0385,0.1505074749,0.78,-0.33,0.8469356528
2019-04-02 05:30:00,0.999,0.5315,1.1315888166999999,0.139,-0.0385,0.14423331790000002,0.86,0.5700000000000001,1.0317460928,0.909,-0.3685,0.9808533275,0.139,-0.0385,0.14423331790000002,0.77,-0.33,0.8377350416
2019-04-02 06:00:00,1.0005,0.546,1.1397878092,0.1405,-0.044,0.14722856380000002,0.86,0.59,1.042928569,0.9105000000000001,-0.354,0.9768962330000001,0.1405,-0.044,0.14722856380000002,0.77,-0.31,0.8300602388
2019-04-02 06:30:00,1.073,0.541,1.2016696717,0.163,-0.059000000000000004,0.1733493582,0.91,0.6000000000000001,1.09,0.983,-0.339,1.0398124831,0.163,-0.059000000000000004,0.1733493582,0.8200000000000001,-0.28,0.8664871609
2019-04-02 07:00:00,1.193,0.252,1.2193248132,0.163,-0.058,0.1730115603,1.03,0.31,1.0756393448,1.143,0.022,1.1432117039,0.163,-0.058,0.1730115603,0.98,0.08,0.9832598843
2019-04-02 07:30:00,1.2805,0.353,1.3282655043,0.1605,-0.057,0.1703210204,1.12,0.41000000000000003,1.1926860442,1.2105000000000001,-0.067,1.2123527746,0.1605,-0.057,0.1703210204,1.05,-0.01,1.050047618
2019-04-02 08:00:00,1.3145,0.593,1.4420676995,0.1645,-0.08700000000000001,0.1860893603,1.15,0.68,1.336001497,1.2245,-0.307,1.2623982137,0.1645,-0.08700000000000001,0.1860893603,1.06,-0.22,1.0825894882
2019-04-02 08:30:00,1.276,0.583,1.4028774002,0.156,-0.137,0.2076174366,1.12,0.72,1.3314653582,1.176,-0.317,1.2179757797,0.156,-0.137,0.2076174366,1.02,-0.18,1.0357605901
2019-04-02 09:00:00,1.1585,0.588,1.2991790677,0.1585,-0.152,0.2196047586,1.0,0.74,1.2440257232,1.0585,-0.312,1.1035244673,0.1585,-0.152,0.2196047586,0.9,-0.16,0.9141115906
2019-04-02 09:30:00,1.0815,0.5855,1.229818076,0.1615,-0.1145,0.19797095750000002,0.92,0.7000000000000001,1.1560276812999999,0.9915,-0.3145,1.040183878,0.1615,-0.1145,0.19797095750000002,0.8300000000000001,-0.2,0.8537564055
2019-04-02 10:00:00,1.035,0.48050000000000004,1.1410982648,0.195,-0.0695,0.20701509610000002,0.84,0.55,1.0040418318,0.9550000000000001,-0.23950000000000002,0.9845736387,0.195,-0.0695,0.20701509610000002,0.76,-0.17,0.7787810989
2019-04-02 10:30:00,1.0115,0.1525,1.0229313271,0.2215,-0.0675,0.2315566885,0.79,0.22,0.8200609733,0.9715,0.10250000000000001,0.9768922663,0.2215,-0.0675,0.2315566885,0.75,0.17,0.7690253572
2019-04-02 11:00:00,0.9685,0.14850000000000002,0.9798186057,0.2485,-0.07150000000000001,0.2585817086,0.72,0.22,0.7528612090000001,0.9285,0.0985,0.9337100728000001,0.2485,-0.07150000000000001,0.2585817086,0.68,0.17,0.7009279564
2019-04-02 11:30:00,0.9355,0.1555,0.9483356473000001,0.24550000000000002,-0.10450000000000001,0.2668154793,0.6900000000000001,0.26,0.7373601562000001,0.9055000000000001,0.10550000000000001,0.9116251971,0.24550000000000002,-0.10450000000000001,0.2668154793,0.66,0.21,0.6926037828
2019-04-02 12:00:00,0.9745,0.156,0.9869074171000001,0.2245,-0.114,0.2517861196,0.75,0.27,0.7971198153,0.9345,0.106,0.9404925571,0.2245,-0.114,0.2517861196,0.71,0.22,0.7433034374
2019-04-02 12:30:00,0.9655,0.17450000000000002,0.9811424463,0.23550000000000001,-0.1255,0.2668529558,0.73,0.30000000000000004,0.7892401409,0.9255,0.1245,0.9338364418,0.23550000000000001,-0.1255,0.2668529558,0.6900000000000001,0.25,0.7338937253000001
2019-04-02 13:00:00,0.9675,0.2985,1.0125011111,0.2275,-0.0815,0.24165781590000002,0.74,0.38,0.8318653737,0.9075000000000001,-0.0115,0.9075728621,0.2275,-0.0815,0.24165781590000002,0.68,0.07,0.6835934464
2019-04-02 13:30:00,0.964,0.365,1.0307865929,0.20400000000000001,-0.125,0.2392509143,0.76,0.49,0.9042676595,0.904,-0.095,0.9089779975000001,0.20400000000000001,-0.125,0.2392509143,0.7000000000000001,0.03,0.7006425622
2019-04-02 14:00:00,0.9045000000000001,0.14450000000000002,0.9159697047,0.21450000000000002,-0.1355,0.253713421,0.6900000000000001,0.28,0.7446475676000001,0.8645,0.0945,0.8696496421000001,0.21450000000000002,-0.1355,0.253713421,0.65,0.23,0.6894925670000001
2019-04-02 14:30:00,0.8895000000000001,0.137,0.8999884721,0.17950000000000002,-0.133,0.2234037824,0.71,0.27,0.7596051606,0.8495,0.08700000000000001,0.8539433529,0.17950000000000002,-0.133,0.2234037824,0.67,0.22,0.7051950085
2019-04-02 15:00:00,0.924,0.14,0.9345458790000001,0.194,-0.16,0.2514676918,0.73,0.30000000000000004,0.7892401409,0.884,0.09,0.8885696371,0.194,-0.16,0.2514676918,0.6900000000000001,0.25,0.7338937253000001
2019-04-02 15:30:00,0.9345,0.1515,0.9467008503000001,0.1945,-0.14850000000000002,0.2447090109,0.74,0.30000000000000004,0.7984985911,0.9045000000000001,0.1015,0.9101771806000001,0.1945,-0.14850000000000002,0.2447090109,0.71,0.25,0.7527283707
2019-04-02 16:00:00,0.883,0.14100000000000001,0.8941867814000001,0.203,-0.11900000000000001,0.2353083084,0.68,0.26,0.7280109889,0.843,0.101,0.8490288570000001,0.203,-0.11900000000000001,0.2353083084,0.64,0.22,0.6767569726
2019-04-02 16:30:00,0.936,0.152,0.9482615673,0.216,-0.088,0.2332380758,0.72,0.24,0.7589466384,0.906,0.10200000000000001,0.9117236423,0.216,-0.088,0.2332380758,0.6900000000000001,0.19,0.7156814934
2019-04-02 17:00:00,1.0765,0.15,1.0869002944,0.2265,-0.06,0.2343122916,0.85,0.21,0.8755569656000001,1.0365,0.1,1.0413127532,0.2265,-0.06,0.2343122916,0.81,0.16,0.8256512581000001
2019-04-02 17:30:00,1.1675,0.1655,1.1791719552,0.23750000000000002,-0.0645,0.2461026209,0.93,0.23,0.958018789,1.1275,0.1155,1.1334004147,0.23750000000000002,-0.0645,0.2461026209,0.89,0.18,0.9080198236
2019-04-02 18:00:00,1.262,0.1705,1.2734654491000001,0.202,-0.059500000000000004,0.2105807446,1.06,0.23,1.0846658472,1.222,0.12050000000000001,1.2279268097,0.202,-0.059500000000000004,0.2105807446,1.02,0.18,1.0357605901
2019-04-02 18:30:00,1.3395000000000001,0.168,1.3499941667,0.1495,-0.042,0.1552876363,1.19,0.21,1.2083873551,1.2895,0.128,1.2958372776,0.1495,-0.042,0.1552876363,1.1400000000000001,0.17,1.1526057435000001
2019-04-02 19:00:00,1.4025,0.164,1.4120560364,0.1525,-0.046,0.1592866912,1.25,0.21,1.2675172583,1.3625,0.124,1.3681309331,0.1525,-0.046,0.1592866912,1.21,0.17,1.2218837915
2019-04-02 19:30:00,1.3705,0.164,1.3802775989,0.1405,-0.046,0.1478385944,1.23,0.21,1.2477980606,1.3305,0.124,1.3362657857,0.1405,-0.046,0.1478385944,1.19,0.17,1.202081528
2019-04-02 20:00:00,1.385,0.3195,1.4213744229,0.115,-0.0405,0.1219231315,1.27,0.36,1.3200378782,1.325,-0.0505,1.3259620093,0.115,-0.0405,0.1219231315,1.21,-0.01,1.2100413215999999
2019-04-02 20:30:00,1.4495,0.5865,1.5636599694000002,0.11950000000000001,-0.043500000000000004,0.1271711445,1.33,0.63,1.4716657229,1.3495,-0.3035,1.3832073236,0.11950000000000001,-0.043500000000000004,0.1271711445,1.23,-0.26,1.2571793826
2019-04-02 21:00:00,1.367,0.337,1.4079268447,0.117,-0.043000000000000003,0.12465151420000001,1.25,0.38,1.3064838307,1.307,-0.073,1.3090370507,0.117,-0.043000000000000003,0.12465151420000001,1.19,-0.03,1.1903780912
2019-04-02 21:30:00,1.297,0.47050000000000003,1.3797025948,0.117,-0.0395,0.12348785370000001,1.18,0.51,1.2854960132,1.217,-0.20950000000000002,1.2349005021,0.117,-0.0395,0.12348785370000001,1.1,-0.17,1.1130588484
2019-04-02 22:00:00,1.2605,0.551,1.3756675652,0.12050000000000001,-0.039,0.1266540564,1.1400000000000001,0.59,1.2836276719,1.1605,-0.309,1.2009334911,0.12050000000000001,-0.039,0.1266540564,1.04,-0.27,1.0744766168
2019-04-02 22:30:00,1.172,0.4425,1.2527530682,0.122,-0.0375,0.1276332637,1.05,0.48,1.1545128843,1.102,-0.20750000000000002,1.1213653508,0.122,-0.0375,0.1276332637,0.98,-0.17,0.9946356117
2019-04-02 23:00:00,1.062,0.5615,1.2013018979,0.122,-0.0385,0.1279306453,0.9400000000000001,0.6000000000000001,1.1151681488,0.972,-0.34850000000000003,1.0325871634,0.122,-0.0385,0.1279306453,0.85,-0.31,0.9047651629000001
2019-04-02 23:30:00,0.9510000000000001,0.1835,0.9685418163,0.121,-0.036500000000000005,0.1263853235,0.8300000000000001,0.22,0.8586617495000001,0.901,-0.006500000000000001,0.9010234459,0.121,-0.036500000000000005,0.1263853235,0.78,0.03,0.7805767099
2019-04-03 00:00:00,0.901,0.5215000000000001,1.0410395045,0.121,-0.0385,0.1269773602,0.78,0.56,0.9602083107,0.811,-0.35850000000000004,0.8867035863,0.121,-0.0385,0.1269773602,0.6900000000000001,-0.32,0.7605918748
2019-04-03 00:30:00,0.865,0.5225000000000001,1.0105598696,0.125,-0.0375,0.1305038314,0.74,0.56,0.9280086206,0.785,-0.35750000000000004,0.8625724607,0.125,-0.0375,0.1305038314,0.66,-0.32,0.7334848328
2019-04-03 01:00:00,0.8865000000000001,0.523,1.0292770521,0.1265,-0.037,0.1318000379,0.76,0.56,0.9440338977,0.8065,-0.357,0.8819814340000001,0.1265,-0.037,0.1318000379,0.68,-0.32,0.7515317691000001
2019-04-03 01:30:00,1.0415,0.5335,1.1701899418,0.12150000000000001,-0.036500000000000005,0.1268641005,0.92,0.5700000000000001,1.082266141,0.9515,-0.35650000000000004,1.0160927615,0.12150000000000001,-0.036500000000000005,0.1268641005,0.8300000000000001,-0.32,0.8895504483000001
2019-04-03 02:00:00,1.2105000000000001,0.17,1.2223789306,0.12050000000000001,-0.04,0.1269655465,1.09,0.21,1.1100450441,1.1605,0.02,1.1606723267,0.12050000000000001,-0.04,0.1269655465,1.04,0.06,1.0417293314
2019-04-03 02:30:00,1.2635,0.11,1.2682792476,0.12350000000000001,-0.04,0.1298162162,1.1400000000000001,0.15,1.1498260738,1.2135,0.07,1.2155172767,0.12350000000000001,-0.04,0.1298162162,1.09,0.11,1.0955363983
2019-04-03 03:00:00,1.2235,0.109,1.2283457372,0.12350000000000001,-0.041,0.13012782180000002,1.1,0.15,1.1101801656,1.1735,0.069,1.1755267968,0.12350000000000001,-0.041,0.13012782180000002,1.05,0.11,1.0557461816
2019-04-03 03:30:00,1.202,0.111,1.2071143276,0.122,-0.039,0.128082005,1.08,0.15,1.0903669107,1.162,0.07100000000000001,1.1641670842,0.122,-0.039,0.128082005,1.04,0.11,1.0458011283
2019-04-03 04:00:00,1.189,0.12,1.1950401667000001,0.11900000000000001,-0.04,0.1255428214,1.07,0.16,1.081896483,1.149,0.07,1.1511303141,0.11900000000000001,-0.04,0.1255428214,1.03,0.11,1.035857133
2019-04-03 04:30:00,1.161,0.11900000000000001,1.1670826877,0.121,-0.041,0.1277575829,1.04,0.16,1.052235715,1.121,0.079,1.1237802276,0.121,-0.041,0.1277575829,1.0,0.12,1.007174265
2019-04-03 05:00:00,1.111,0.11800000000000001,1.1172488532,0.121,-0.042,0.128082005,0.99,0.16,1.0028459503,1.071,0.068,1.0731565589,0.121,-0.042,0.128082005,0.9500000000000001,0.11,0.9563472173
2019-04-03 05:30:00,1.0625,0.1115,1.0683344514,0.1125,-0.0385,0.1189054246,0.9500000000000001,0.15,0.9617692031,1.0225,0.07150000000000001,1.0249968293,0.1125,-0.0385,0.1189054246,0.91,0.11,0.9166242414
2019-04-03 06:00:00,1.068,0.12,1.0747204288,0.11800000000000001,-0.04,0.12459534500000001,0.9500000000000001,0.16,0.9633794683,1.028,0.07,1.0303805122,0.11800000000000001,-0.04,0.12459534500000001,0.91,0.11,0.9166242414
2019-04-03 06:30:00,1.1515,0.125,1.1582647582,0.12150000000000001,-0.035,0.1264406976,1.03,0.16,1.0423531072,1.1115,0.085,1.1147453745,0.12150000000000001,-0.035,0.1264406976,0.99,0.12,0.9972462083
2019-04-03 07:00:00,1.326,0.3215,1.3644186491,0.056,-0.0385,0.0679577074,1.27,0.36,1.3200378782,1.256,-0.0585,1.2573616226,0.056,-0.0385,0.0679577074,1.2,-0.02,1.2001666551
2019-04-03 07:30:00,1.3895,0.165,1.399262395,0.0695,-0.045,0.08279643710000001,1.32,0.21,1.3366001646,1.3395000000000001,0.115,1.3444274804,0.0695,-0.045,0.08279643710000001,1.27,0.16,1.2800390619
2019-04-03 08:00:00,1.4025,0.168,1.4125261944,0.1125,-0.042,0.1200843454,1.29,0.21,1.3069812546000001,1.3525,0.11800000000000001,1.3576377462,0.1125,-0.042,0.1200843454,1.24,0.16,1.2502799686000001
2019-04-03 08:30:00,1.3455,0.165,1.3555793042,0.1355,-0.045,0.14277692390000002,1.21,0.21,1.2280879447,1.3054999999999999,0.115,1.3105553212,0.1355,-0.045,0.14277692390000002,1.17,0.16,1.1808894953
2019-04-03 09:00:00,1.2855,0.159,1.2952958156,0.1555,-0.041,0.1608143339,1.13,0.2,1.1475626345,1.2455,0.109,1.2502604729,0.1555,-0.041,0.1608143339,1.09,0.15,1.1002726935
2019-04-03 09:30:00,1.1555,0.2565,1.1836268415,0.1555,-0.043500000000000004,0.1614698114,1.0,0.30000000000000004,1.0440306509,1.1055,0.026500000000000003,1.1058175708,0.1555,-0.043500000000000004,0.1614698114,0.9500000000000001,0.07,0.9525754563000001
2019-04-03 10:00:00,1.139,0.6015,1.2880695827,0.159,-0.0485,0.16623251790000002,0.98,0.65,1.1759676866,1.049,-0.3185,1.0962861169,0.159,-0.0485,0.16623251790000002,0.89,-0.27,0.9300537619
2019-04-03 10:30:00,1.116,0.159,1.1272697104,0.166,-0.041,0.1709883037,0.9500000000000001,0.2,0.9708243919,1.076,0.109,1.0815068192,0.166,-0.041,0.1709883037,0.91,0.15,0.9222797840000001
2019-04-03 11:00:00,1.081,0.17,1.0942856117,0.171,-0.04,0.1756160585,0.91,0.21,0.9339164845000001,1.041,0.1,1.0457920443,0.171,-0.04,0.1756160585,0.87,0.14,0.8811923740000001
2019-04-03 11:30:00,1.0305,0.583,1.1839844805,0.18050000000000002,-0.047,0.1865187658,0.85,0.63,1.0580170131,0.9405,-0.327,0.9957254893,0.18050000000000002,-0.047,0.1865187658,0.76,-0.28,0.8099382693
2019-04-03 12:00:00,0.9555,0.31,1.0045298652,0.20550000000000002,-0.06,0.21408000840000002,0.75,0.37,0.8363013811000001,0.9055000000000001,-0.05,0.9068794021000001,0.20550000000000002,-0.06,0.21408000840000002,0.7000000000000001,0.01,0.7000714249000001
2019-04-03 12:30:00,0.9715,0.1595,0.9845062214,0.2215,-0.060500000000000005,0.22961380620000002,0.75,0.22,0.7816009212,0.9415,0.1095,0.9478462428000001,0.2215,-0.060500000000000005,0.22961380620000002,0.72,0.17,0.7397972695
2019-04-03 13:00:00,1.0065,0.1565,1.0185943746,0.2165,-0.0635,0.2256202562,0.79,0.22,0.8200609733,0.9665,0.10650000000000001,0.9723499884000001,0.2165,-0.0635,0.2256202562,0.75,0.17,0.7690253572
2019-04-03 13:30:00,0.997,0.156,1.0091308141,0.20700000000000002,-0.064,0.2166679487,0.79,0.22,0.8200609733,0.9570000000000001,0.106,0.9628525328,0.20700000000000002,-0.064,0.2166679487,0.75,0.17,0.7690253572
2019-04-03 14:00:00,0.9440000000000001,0.155,0.9566404758,0.224,-0.065,0.2332402195,0.72,0.22,0.7528612090000001,0.904,0.105,0.9100774692,0.224,-0.065,0.2332402195,0.68,0.17,0.7009279564
2019-04-03 14:30:00,0.9925,0.147,1.0033270902,0.2625,-0.073,0.27246146520000003,0.73,0.22,0.7624303247,0.9525,0.097,0.9574263679,0.2625,-0.073,0.27246146520000003,0.6900000000000001,0.17,0.7106335202
2019-04-03 15:00:00,1.007,0.14200000000000002,1.0169626345,0.20700000000000002,-0.058,0.21497209120000002,0.8,0.2,0.8246211251000001,0.967,0.092,0.9713665631,0.20700000000000002,-0.058,0.21497209120000002,0.76,0.15,0.7746612163000001
2019-04-03 15:30:00,1.029,0.14550000000000002,1.0392358972,0.159,-0.0545,0.16808108160000002,0.87,0.2,0.8926925563,0.989,0.0955,0.9936001459,0.159,-0.0545,0.16808108160000002,0.8300000000000001,0.15,0.8434453154
2019-04-03 16:00:00,1.0515,0.1305,1.0595671286,0.14150000000000001,-0.0495,0.14990830530000002,0.91,0.18,0.9276313923,1.0115,0.09050000000000001,1.0155404965,0.14150000000000001,-0.0495,0.14990830530000002,0.87,0.14,0.8811923740000001
2019-04-03 16:30:00,1.121,0.146,1.1304676024,0.151,-0.064,0.1640030488,0.97,0.21,0.9924716621,1.081,0.096,1.0852543481,0.151,-0.064,0.1640030488,0.93,0.16,0.9436630755000001
2019-04-03 17:00:00,1.159,0.1505,1.1687306148,0.149,-0.059500000000000004,0.1604407991,1.01,0.21,1.0316006979,1.109,0.1005,1.1135444535,0.149,-0.059500000000000004,0.1604407991,0.96,0.16,0.9732420048
2019-04-03 17:30:00,1.307,0.1665,1.3175626171,0.187,-0.0635,0.19748734140000002,1.12,0.23,1.1433722054,1.267,0.1165,1.2723447842,0.187,-0.0635,0.19748734140000002,1.08,0.18,1.0948972555
2019-04-03 18:00:00,1.434,0.361,1.4787416948,0.154,-0.049,0.16160754930000001,1.28,0.41000000000000003,1.3440610105,1.3639999999999999,-0.069,1.3657441195,0.154,-0.049,0.16160754930000001,1.21,-0.02,1.210165278
2019-04-03 18:30:00,1.53,0.24550000000000002,1.549570989,0.16,-0.044500000000000005,0.1660730261,1.37,0.29,1.4003570973000001,1.48,0.0655,1.4814486998,0.16,-0.044500000000000005,0.1660730261,1.32,0.11,1.3245754037
2019-04-03 19:00:00,1.5375,0.178,1.5477694434,0.1675,-0.052000000000000005,0.1753860029,1.37,0.23,1.3891724155,1.4975,0.128,1.5029604952,0.1675,-0.052000000000000005,0.1753860029,1.33,0.18,1.3421251805
2019-04-03 19:30:00,1.5275,0.183,1.538422975,0.14750000000000002,-0.047,0.15480713810000002,1.38,0.23,1.399035382,1.4875,0.133,1.4934340461,0.14750000000000002,-0.047,0.15480713810000002,1.34,0.18,1.3520355025
2019-04-03 20:00:00,1.5,0.181,1.5108808689000002,0.14,-0.049,0.1483273407,1.3599999999999999,0.23,1.3793114224,1.45,0.131,1.4559055601,0.14,-0.049,0.1483273407,1.31,0.18,1.3223085873
2019-04-03 20:30:00,1.506,0.182,1.5169574813,0.156,-0.048,0.1632176461,1.35,0.23,1.3694524452999999,1.466,0.132,1.4719307049,0.156,-0.048,0.1632176461,1.31,0.18,1.3223085873
2019-04-03 21:00:00,1.426,0.1645,1.4354568088000002,0.156,-0.0455,0.1625,1.27,0.21,1.2872451204,1.376,0.1245,1.3816208778,0.156,-0.0455,0.1625,1.22,0.17,1.2317873193
2019-04-03 21:30:00,1.3645,0.1555,1.3733318972,0.1545,-0.044500000000000005,0.1607809068,1.21,0.2,1.2264175472,1.3145,0.10550000000000001,1.3187268481,0.1545,-0.044500000000000005,0.1607809068,1.16,0.15,1.1696580697
2019-04-03 22:00:00,1.2955,0.515,1.3941109174,0.1355,-0.045,0.14277692390000002,1.16,0.56,1.288099375,1.2055,-0.275,1.2364688633,0.1355,-0.045,0.14277692390000002,1.07,-0.23,1.0944404963
2019-04-03 22:30:00,1.216,0.145,1.2246146333,0.136,-0.045,0.14325152700000002,1.08,0.19,1.09658561,1.166,0.095,1.1698636673,0.136,-0.045,0.14325152700000002,1.03,0.14,1.0394710193
2019-04-03 23:00:00,1.117,0.1985,1.1345004407000001,0.137,-0.0415,0.14314765100000001,0.98,0.24,1.0089598605,1.067,-0.0015,1.0670010544,0.137,-0.0415,0.14314765100000001,0.93,0.04,0.9308598176
2019-04-03 23:30:00,0.9995,0.43,1.0880718037000001,0.1395,-0.04,0.1451215008,0.86,0.47000000000000003,0.9800510191,0.9195000000000001,-0.24,0.9503053457,0.1395,-0.04,0.1451215008,0.78,-0.2,0.8052328856000001
2019-04-04 00:00:00,0.883,0.0985,0.8884769271,0.153,-0.0415,0.15852838860000001,0.73,0.14,0.7433034374,0.843,0.0585,0.8450273664,0.153,-0.0415,0.15852838860000001,0.6900000000000001,0.1,0.6972087205
2019-04-04 00:30:00,0.8585,0.0955,0.8637954040000001,0.1685,-0.044500000000000005,0.17427707820000002,0.6900000000000001,0.14,0.7040596566,0.8185,0.0555,0.8203794854,0.1685,-0.044500000000000005,0.17427707820000002,0.65,0.1,0.6576473219
2019-04-04 01:00:00,0.873,0.096,0.8782624892,0.17300000000000001,-0.044,0.1785077029,0.7000000000000001,0.14,0.7138627319,0.833,0.056,0.8348802309000001,0.17300000000000001,-0.044,0.1785077029,0.66,0.1,0.6675327707
2019-04-04 01:30:00,1.021,0.1075,1.0266436821,0.181,-0.0425,0.18592269900000002,0.84,0.15,0.8532877592,0.981,0.0575,0.9826836978000001,0.181,-0.0425,0.18592269900000002,0.8,0.1,0.8062257748
2019-04-04 02:00:00,1.2275,0.23900000000000002,1.2505507787,0.17750000000000002,-0.041,0.1821736809,1.05,0.28,1.0866922287,1.1775,-0.061,1.1790789838,0.17750000000000002,-0.041,0.1821736809,1.0,-0.02,1.00019998
2019-04-04 02:30:00,1.3275000000000001,0.535,1.4312516376,0.1875,-0.045,0.192824402,1.1400000000000001,0.58,1.2790621564,1.2375,-0.34500000000000003,1.2846911107,0.1875,-0.045,0.192824402,1.05,-0.30000000000000004,1.0920164834
2019-04-04 03:00:00,1.288,0.54,1.396618774,0.20800000000000002,-0.05,0.21392522060000002,1.08,0.59,1.2306502346000001,1.198,-0.35000000000000003,1.2480801256,0.20800000000000002,-0.05,0.21392522060000002,0.99,-0.30000000000000004,1.034456379
2019-04-04 03:30:00,1.286,0.5505,1.3988732073,0.216,-0.059500000000000004,0.2240451963,1.07,0.61,1.231665539,1.186,-0.34950000000000003,1.2364247854000001,0.216,-0.059500000000000004,0.2240451963,0.97,-0.29,1.0124228366
2019-04-04 04:00:00,1.2565,0.5595,1.3754390208,0.2165,-0.060500000000000005,0.22479435050000002,1.04,0.62,1.2107848694,1.1665,-0.35050000000000003,1.2180199095,0.2165,-0.060500000000000005,0.22479435050000002,0.9500000000000001,-0.29,0.9932774033
2019-04-04 04:30:00,1.2165,0.543,1.3321866423,0.2165,-0.057,0.22387775680000002,1.0,0.6000000000000001,1.166190379,1.1265,-0.357,1.1817153845,0.2165,-0.057,0.22387775680000002,0.91,-0.30000000000000004,0.9581753493
2019-04-04 05:00:00,1.177,0.5455,1.2972660675,0.217,-0.0645,0.22638297200000002,0.96,0.61,1.137409337,1.087,-0.3645,1.1464856083,0.217,-0.0645,0.22638297200000002,0.87,-0.30000000000000004,0.920271699
2019-04-04 05:30:00,1.1505,0.5455,1.2732715735,0.2005,-0.0645,0.2106193248,0.9500000000000001,0.61,1.1289818422,1.0605,-0.3645,1.1213922151,0.2005,-0.0645,0.2106193248,0.86,-0.30000000000000004,0.9108238029
2019-04-04 06:00:00,1.15,0.5475,1.2736782363999999,0.21,-0.0625,0.21910328610000002,0.9400000000000001,0.61,1.1205802069,1.06,-0.3425,1.1139597165,0.21,-0.0625,0.21910328610000002,0.85,-0.28,0.8949301649
2019-04-04 06:30:00,1.232,0.5535,1.3506243926,0.232,-0.0665,0.2413425988,1.0,0.62,1.1766052864,1.1320000000000001,-0.3365,1.1809556512000001,0.232,-0.0665,0.2413425988,0.9,-0.27,0.9396275858
2019-04-04 07:00:00,1.299,0.3155,1.3367652187,0.23900000000000002,-0.0645,0.2475504999,1.06,0.38,1.1260550608,1.239,-0.0345,1.2394802338,0.23900000000000002,-0.0645,0.2475504999,1.0,0.03,1.0004498988
2019-04-04 07:30:00,1.432,0.328,1.4690840684,0.232,-0.07200000000000001,0.2429156232,1.2,0.4,1.2649110641,1.362,-0.042,1.3626474232,0.232,-0.07200000000000001,0.2429156232,1.13,0.03,1.1303981599
2019-04-04 08:00:00,1.4849999999999999,0.183,1.4962332705999999,0.195,-0.08700000000000001,0.2135275158,1.29,0.27,1.3179529582,1.445,0.133,1.4511078526,0.195,-0.08700000000000001,0.2135275158,1.25,0.22,1.2692123542
2019-04-04 08:30:00,1.452,0.1875,1.4640560952000001,0.202,-0.1325,0.2415786621,1.25,0.32,1.2903100403,1.4020000000000001,0.1375,1.4087264639,0.202,-0.1325,0.2415786621,1.2,0.27,1.23
2019-04-04 09:00:00,1.3125,0.167,1.3230817246,0.1925,-0.113,0.2232157029,1.12,0.28,1.1544695752,1.2625,0.127,1.2688716443999999,0.1925,-0.113,0.2232157029,1.07,0.24,1.09658561
2019-04-04 09:30:00,1.2305,0.1535,1.2400372978,0.1905,-0.10650000000000001,0.2182487113,1.04,0.26,1.0720074627,1.1905000000000001,0.10350000000000001,1.1949905857,0.1905,-0.10650000000000001,0.2182487113,1.0,0.21,1.0218121158
2019-04-04 10:00:00,1.1905000000000001,0.14550000000000002,1.1993583701000001,0.21050000000000002,-0.10450000000000001,0.2350117018,0.98,0.25,1.0113851887,1.1505,0.0955,1.1544567987,0.21050000000000002,-0.10450000000000001,0.2350117018,0.9400000000000001,0.2,0.9610411021
2019-04-04 10:30:00,1.232,0.148,1.2408577678000001,0.192,-0.112,0.22227910380000002,1.04,0.26,1.0720074627,1.182,0.098,1.1860556479,0.192,-0.112,0.22227910380000002,0.99,0.21,1.0120276676
2019-04-04 11:00:00,1.1935,0.154,1.2033944698,0.1635,-0.106,0.1948544328,1.03,0.26,1.0623088063,1.1535,0.094,1.1573237447,0.1635,-0.106,0.1948544328,0.99,0.2,1.01
2019-04-04 11:30:00,1.1565,0.14,1.1649430244,0.2165,-0.1,0.2384790347,0.9400000000000001,0.24,0.9701546269,1.1165,0.09,1.1201215336,0.2165,-0.1,0.2384790347,0.9,0.19,0.9198369421
2019-04-04 12:00:00,1.184,0.14550000000000002,1.1929066393,0.194,-0.1245,0.2305130148,0.99,0.27,1.0261578826,1.1440000000000001,0.10550000000000001,1.1488543206,0.194,-0.1245,0.2305130148,0.9500000000000001,0.23,0.9774456507
2019-04-04 12:30:00,1.093,0.1665,1.1056089951,0.213,-0.12350000000000001,0.2462138298,0.88,0.29,0.9265527508,1.053,0.1165,1.0594249619,0.213,-0.12350000000000001,0.2462138298,0.84,0.24,0.8736131867
2019-04-04 13:00:00,1.104,0.55,1.2334163936,0.264,-0.07,0.2731226831,0.84,0.62,1.0440306509,1.014,-0.27,1.0493312156,0.264,-0.07,0.2731226831,0.75,-0.2,0.7762087348000001
2019-04-04 13:30:00,1.167,0.5985,1.3115224931,0.20700000000000002,-0.0815,0.2224662896,0.96,0.68,1.1764352936,1.067,-0.3215,1.1143837983,0.20700000000000002,-0.0815,0.2224662896,0.86,-0.24,0.8928605714000001
2019-04-04 14:00:00,1.0885,0.377,1.1519380409,0.2285,-0.083,0.2431074865,0.86,0.46,0.9752948272,1.0185,-0.093,1.0227371363,0.2285,-0.083,0.2431074865,0.79,-0.01,0.7900632886000001
2019-04-04 14:30:00,1.0805,0.1685,1.0935595548,0.2305,-0.0915,0.24799697580000002,0.85,0.26,0.8888756943,1.0305,0.11850000000000001,1.0372909428,0.2305,-0.0915,0.24799697580000002,0.8,0.21,0.8271033793
2019-04-04 15:00:00,1.099,0.3045,1.1404039854,0.199,-0.1155,0.2300896564,0.9,0.42,0.9931767214,1.039,-0.025500000000000002,1.039312874,0.199,-0.1155,0.2300896564,0.84,0.09,0.8448076704
2019-04-04 15:30:00,1.089,0.582,1.2347651599,0.209,-0.108,0.2352551806,0.88,0.6900000000000001,1.1182575732,0.999,-0.318,1.0483916253,0.209,-0.108,0.2352551806,0.79,-0.21,0.8174350127000001
2019-04-04 16:00:00,1.1545,0.58,1.2920024187,0.21450000000000002,-0.07,0.22563299850000001,0.9400000000000001,0.65,1.1428473214000001,1.0545,-0.32,1.1019846868,0.21450000000000002,-0.07,0.22563299850000001,0.84,-0.25,0.8764131446000001
2019-04-04 16:30:00,1.2135,0.5730000000000001,1.3419803464,0.1935,-0.067,0.20477121380000002,1.02,0.64,1.2041594579,1.1235,-0.317,1.1673650886,0.1935,-0.067,0.20477121380000002,0.93,-0.25,0.9630160954
2019-04-04 17:00:00,1.3045,0.5915,1.4323381235000001,0.1845,-0.0585,0.19355231850000001,1.12,0.65,1.2949517366,1.2045,-0.3085,1.2433794674,0.1845,-0.0585,0.19355231850000001,1.02,-0.25,1.0501904589
2019-04-04 17:30:00,1.3685,0.5115000000000001,1.4609669743,0.1885,-0.0585,0.1973689439,1.18,0.5700000000000001,1.3104579352,1.2885,-0.17850000000000002,1.3008053275,0.1885,-0.0585,0.1973689439,1.1,-0.12,1.1065260955
2019-04-04 18:00:00,1.4065,0.176,1.4174689591,0.2265,-0.064,0.23536832840000002,1.18,0.24,1.2041594579,1.3565,0.126,1.3623392565999999,0.2265,-0.064,0.23536832840000002,1.13,0.19,1.1458621209
2019-04-04 18:30:00,1.448,0.184,1.4596437922,0.218,-0.066,0.2277718156,1.23,0.25,1.2551493935,1.3980000000000001,0.124,1.4034885108,0.218,-0.066,0.2277718156,1.18,0.19,1.1951987282
2019-04-04 19:00:00,1.467,0.1715,1.4769906059,0.177,-0.0585,0.1864168716,1.29,0.23,1.3103434664,1.427,0.1315,1.4330461437,0.177,-0.0585,0.1864168716,1.25,0.19,1.2643575444000001
2019-04-04 19:30:00,1.4805000000000001,0.17450000000000002,1.490748302,0.1905,-0.0655,0.20144602250000002,1.29,0.24,1.3121356637,1.4405000000000001,0.1345,1.4467655304,0.1905,-0.0655,0.20144602250000002,1.25,0.2,1.2658988901
2019-04-04 20:00:00,1.484,0.17550000000000002,1.4943414101,0.194,-0.0645,0.2044413119,1.29,0.24,1.3121356637,1.434,0.1355,1.4403875347000001,0.194,-0.0645,0.2044413119,1.24,0.2,1.2560254774000001
2019-04-04 20:30:00,1.446,0.171,1.4560758909,0.216,-0.069,0.22675316980000002,1.23,0.24,1.2531959145,1.4060000000000001,0.131,1.4120895864,0.216,-0.069,0.22675316980000002,1.19,0.2,1.2066896867
