Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-04 21:00:00,1.4405000000000001,0.23950000000000002,1.4602741181,0.2305,-0.07050000000000001,0.24104045300000002,1.21,0.31,1.2490796612,1.3905,0.0695,1.3922357918000001,0.2305,-0.07050000000000001,0.24104045300000002,1.16,0.14,1.1684177335
2019-04-04 21:30:00,1.361,0.15,1.3692410306,0.201,-0.07,0.2128403157,1.16,0.22,1.1806777715,1.321,0.11,1.325571952,0.201,-0.07,0.2128403157,1.12,0.18,1.134372073
2019-04-04 22:00:00,1.298,0.14300000000000002,1.3058533608,0.228,-0.067,0.2376404848,1.07,0.21,1.0904127659,1.258,0.10300000000000001,1.2622095706,0.228,-0.067,0.2376404848,1.03,0.17,1.0439348639
2019-04-04 22:30:00,1.2145000000000001,0.52,1.3211397542,0.20450000000000002,-0.06,0.21312027120000002,1.01,0.58,1.1646887996,1.1245,-0.30000000000000004,1.1638299919,0.20450000000000002,-0.06,0.21312027120000002,0.92,-0.24,0.9507891459000001
2019-04-04 23:00:00,1.12,0.558,1.2513049189,0.18,-0.052000000000000005,0.1873606149,0.9400000000000001,0.61,1.1205802069,1.02,-0.342,1.0758085332,0.18,-0.052000000000000005,0.1873606149,0.84,-0.29,0.8886506625
2019-04-04 23:30:00,1.0105,0.5545,1.1526406639,0.1705,-0.0455,0.1764667107,0.84,0.6000000000000001,1.032279032,0.9205000000000001,-0.34550000000000003,0.9832042006,0.1705,-0.0455,0.1764667107,0.75,-0.30000000000000004,0.8077747211
2019-04-05 00:00:00,0.929,0.275,0.9688477693,0.169,-0.045,0.1748885359,0.76,0.32,0.8246211251000001,0.869,-0.075,0.8722304741,0.169,-0.045,0.1748885359,0.7000000000000001,-0.03,0.7006425622
2019-04-05 00:30:00,0.8685,0.1085,0.8752511068000001,0.1685,-0.0415,0.173535299,0.7000000000000001,0.15,0.7158910532,0.8285,0.0585,0.830562761,0.1685,-0.0415,0.173535299,0.66,0.1,0.6675327707
2019-04-05 01:00:00,0.8705,0.108,0.8771740135,0.1605,-0.042,0.1659043399,0.71,0.15,0.7256721023,0.8305,0.058,0.8325228225,0.1605,-0.042,0.1659043399,0.67,0.1,0.6774215822
2019-04-05 01:30:00,1.0315,0.108,1.0371384912,0.1615,-0.042,0.1668719569,0.87,0.15,0.8828363382000001,0.9915,0.058,0.9931949708000001,0.1615,-0.042,0.1668719569,0.8300000000000001,0.1,0.8360023923000001
2019-04-05 02:00:00,1.239,0.12250000000000001,1.2450410636,0.169,-0.0475,0.1755484264,1.07,0.17,1.0834205093,1.189,0.07250000000000001,1.1912083151,0.169,-0.0475,0.1755484264,1.02,0.12,1.0270345661
2019-04-05 02:30:00,1.3005,0.12250000000000001,1.3062566746,0.1705,-0.0475,0.17699293770000002,1.13,0.17,1.1427160627,1.2505,0.07250000000000001,1.2525998962,0.1705,-0.0475,0.17699293770000002,1.08,0.12,1.0866462166
2019-04-05 03:00:00,1.258,0.12150000000000001,1.2638537297,0.198,-0.0585,0.20646125540000002,1.06,0.18,1.0751744045,1.218,0.07150000000000001,1.2200968199,0.198,-0.0585,0.20646125540000002,1.02,0.13,1.0282509421
2019-04-05 03:30:00,1.2545,0.12350000000000001,1.2605643577,0.1945,-0.0665,0.2055541291,1.06,0.19,1.0768936809,1.2045,0.07350000000000001,1.2067404443,0.1945,-0.0665,0.2055541291,1.01,0.14,1.019656805
2019-04-05 04:00:00,1.2495,0.124,1.2556377860999999,0.1995,-0.066,0.2101338859,1.05,0.19,1.0670520137,1.1995,0.074,1.20178045,0.1995,-0.066,0.2101338859,1.0,0.14,1.0097524449
2019-04-05 04:30:00,1.196,0.11850000000000001,1.2018561686,0.176,-0.051500000000000004,0.18338006980000002,1.02,0.17,1.0340696302,1.146,0.0785,1.1486854443,0.176,-0.051500000000000004,0.18338006980000002,0.97,0.13,0.9786725704
2019-04-05 05:00:00,1.1665,0.1495,1.1760410282,0.17650000000000002,-0.0505,0.1835824066,0.99,0.2,1.01,1.1165,0.0395,1.1171985052,0.17650000000000002,-0.0505,0.1835824066,0.9400000000000001,0.09,0.9442986816000001
2019-04-05 05:30:00,1.154,0.53,1.2698881841,0.20400000000000001,-0.05,0.21003809180000002,0.9500000000000001,0.58,1.1130588484,1.064,-0.35000000000000003,1.1200874966,0.20400000000000001,-0.05,0.21003809180000002,0.86,-0.30000000000000004,0.9108238029
2019-04-05 06:00:00,1.1515,0.555,1.2782711958,0.21150000000000002,-0.055,0.21853432220000002,0.9400000000000001,0.61,1.1205802069,1.0615,-0.335,1.1131070254,0.21150000000000002,-0.055,0.21853432220000002,0.85,-0.28,0.8949301649
2019-04-05 06:30:00,1.1785,0.381,1.2385569224,0.2185,-0.059000000000000004,0.2263255399,0.96,0.44,1.0560303026,1.1085,-0.169,1.121308722,0.2185,-0.059000000000000004,0.2263255399,0.89,-0.11,0.8967719889
2019-04-05 07:00:00,1.266,0.161,1.2761963015,0.216,-0.059000000000000004,0.2239129295,1.05,0.22,1.0728000746,1.216,0.121,1.2220053191,0.216,-0.059000000000000004,0.2239129295,1.0,0.18,1.0160708637
2019-04-05 07:30:00,1.429,0.577,1.5410937674,0.219,-0.063,0.2278815482,1.21,0.64,1.3688316186,1.339,-0.273,1.3665467427,0.219,-0.063,0.2278815482,1.12,-0.21,1.1395174417
2019-04-05 08:00:00,1.4809999999999999,0.608,1.6009450334,0.221,-0.062,0.2295321328,1.26,0.67,1.4270599146,1.381,-0.292,1.4115328547,0.221,-0.062,0.2295321328,1.16,-0.23,1.1825819211
2019-04-05 08:30:00,1.3805,0.598,1.5044548016000001,0.2205,-0.07200000000000001,0.2319574314,1.16,0.67,1.3395894894,1.2805,-0.292,1.3133713298,0.2205,-0.07200000000000001,0.2319574314,1.06,-0.22,1.0825894882
2019-04-05 09:00:00,1.2445,0.598,1.380718744,0.2245,-0.112,0.2508869267,1.02,0.71,1.2427791437,1.1545,-0.292,1.1908544202,0.2245,-0.112,0.2508869267,0.93,-0.18,0.9472592042
2019-04-05 09:30:00,1.22,0.5975,1.3584573052,0.28,-0.0825,0.2919010963,0.9400000000000001,0.68,1.160172401,1.13,-0.29250000000000004,1.1672430124,0.28,-0.0825,0.2919010963,0.85,-0.21,0.8755569656000001
2019-04-05 10:00:00,1.216,0.59,1.3515753771,0.276,-0.08,0.28736040090000003,0.9400000000000001,0.67,1.1543396381,1.126,-0.31,1.1678938308,0.276,-0.08,0.28736040090000003,0.85,-0.23,0.8805679985
2019-04-05 10:30:00,1.172,0.592,1.3130300834,0.272,-0.078,0.2829628951,0.9,0.67,1.1220071301,1.072,-0.308,1.1153689972,0.272,-0.078,0.2829628951,0.8,-0.23,0.8324061509
2019-04-05 11:00:00,1.1635,0.607,1.3123190351,0.2635,-0.133,0.2951630905,0.9,0.74,1.1651609331000001,1.0635,-0.303,1.1058215272,0.2635,-0.133,0.2951630905,0.8,-0.17,0.8178630692000001
2019-04-05 11:30:00,1.115,0.25,1.1426832457,0.275,-0.13,0.3041792235,0.84,0.38,0.9219544457000001,1.065,0.04,1.065750909,0.275,-0.13,0.3041792235,0.79,0.17,0.808084154
2019-04-05 12:00:00,1.124,0.17300000000000001,1.1372356836,0.254,-0.147,0.2934706118,0.87,0.32,0.926984358,1.084,0.123,1.0909560028,0.254,-0.147,0.2934706118,0.8300000000000001,0.27,0.872811549
2019-04-05 12:30:00,1.09,0.1885,1.106179122,0.26,-0.12150000000000001,0.2869882402,0.8300000000000001,0.31,0.8860022573,1.05,0.1385,1.0590950146,0.26,-0.12150000000000001,0.2869882402,0.79,0.26,0.8316850365
2019-04-05 13:00:00,1.0635,0.5025000000000001,1.1762391338,0.29350000000000004,-0.0775,0.3035597141,0.77,0.58,0.9640020747,0.9835,-0.20750000000000002,1.0051509837000001,0.29350000000000004,-0.0775,0.3035597141,0.6900000000000001,-0.13,0.7021395873
2019-04-05 13:30:00,1.007,0.4955,1.1223053283,0.28700000000000003,-0.0845,0.2991809653,0.72,0.58,0.9245539465,0.937,-0.1845,0.9549917539,0.28700000000000003,-0.0845,0.2991809653,0.65,-0.1,0.6576473219
2019-04-05 14:00:00,0.9565,0.1555,0.9690575318,0.23650000000000002,-0.10450000000000001,0.258558504,0.72,0.26,0.7655063684000001,0.9265,0.1155,0.9336715161,0.23650000000000002,-0.10450000000000001,0.258558504,0.6900000000000001,0.22,0.7242237223
2019-04-05 14:30:00,1.0365,0.1495,1.0472260978,0.2165,-0.1105,0.24306892030000002,0.8200000000000001,0.26,0.8602325267,1.0065,0.1095,1.012438887,0.2165,-0.1105,0.24306892030000002,0.79,0.22,0.8200609733
2019-04-05 15:00:00,1.0415,0.3355,1.0942040486,0.1715,-0.1145,0.2062098446,0.87,0.45,0.9794896630000001,0.9815,-0.10450000000000001,0.9870473646000001,0.1715,-0.1145,0.2062098446,0.81,0.01,0.810061726
2019-04-05 15:30:00,1.055,0.14850000000000002,1.0654000422,0.17500000000000002,-0.0915,0.1974772139,0.88,0.24,0.9121403401,1.015,0.1085,1.0207826654,0.17500000000000002,-0.0915,0.1974772139,0.84,0.2,0.8634813258
2019-04-05 16:00:00,1.05,0.1495,1.0605895766,0.22,-0.0805,0.23426534100000002,0.8300000000000001,0.23,0.86127812,1.01,0.0995,1.0148892797,0.22,-0.0805,0.23426534100000002,0.79,0.18,0.810246876
2019-04-05 16:30:00,1.13,0.167,1.14227361,0.23,-0.063,0.2384722206,0.9,0.23,0.9289241088,1.09,0.117,1.0962613739,0.23,-0.063,0.2384722206,0.86,0.18,0.8786353055
2019-04-05 17:00:00,1.197,0.164,1.2081825193,0.227,-0.066,0.2364000846,0.97,0.23,0.99689518,1.157,0.114,1.1626026836,0.227,-0.066,0.2364000846,0.93,0.18,0.9472592042
2019-04-05 17:30:00,1.3295,0.188,1.3427264241,0.2295,-0.07200000000000001,0.24052910430000002,1.1,0.26,1.1303096921,1.2795,0.138,1.2869204521,0.2295,-0.07200000000000001,0.24052910430000002,1.05,0.21,1.0707940979
2019-04-05 18:00:00,1.3885,0.196,1.4022653993,0.2485,-0.074,0.2592841106,1.1400000000000001,0.27,1.1715374514,1.3485,0.146,1.3563805698,0.2485,-0.074,0.2592841106,1.1,0.22,1.121784293
2019-04-05 18:30:00,1.427,0.194,1.4401267305,0.257,-0.076,0.2680018657,1.17,0.27,1.2007497658,1.377,0.14400000000000002,1.3845089382,0.257,-0.076,0.2680018657,1.12,0.22,1.1414026459
2019-04-05 19:00:00,1.4985,0.191,1.510623464,0.2485,-0.079,0.2607551534,1.25,0.27,1.2788275881,1.4485000000000001,0.151,1.4563492885,0.2485,-0.079,0.2607551534,1.2,0.23,1.2218428704
2019-04-05 19:30:00,1.468,0.19,1.4802445744,0.248,-0.08,0.2605839596,1.22,0.27,1.2495199077999999,1.418,0.15,1.4259116382,0.248,-0.08,0.2605839596,1.17,0.23,1.1923925528
2019-04-05 20:00:00,1.4175,0.1835,1.429327989,0.2275,-0.0665,0.2370200413,1.19,0.25,1.2159769735000001,1.3775,0.1335,1.3839539371,0.2275,-0.0665,0.2370200413,1.15,0.2,1.167261753
2019-04-05 20:30:00,1.4125,0.178,1.4236713982,0.2225,-0.07200000000000001,0.2338594663,1.19,0.25,1.2159769735000001,1.3625,0.128,1.3684992693,0.2225,-0.07200000000000001,0.2338594663,1.1400000000000001,0.2,1.1574109037
2019-04-05 21:00:00,1.354,0.181,1.3660442892,0.214,-0.069,0.2248488381,1.1400000000000001,0.25,1.1670903992000001,1.314,0.131,1.3205139151,0.214,-0.069,0.2248488381,1.1,0.2,1.1180339887
2019-04-05 21:30:00,1.3005,0.1605,1.3103665518,0.21050000000000002,-0.059500000000000004,0.2187475714,1.09,0.22,1.1119802157,1.2505,0.1105,1.2553726538,0.21050000000000002,-0.059500000000000004,0.2187475714,1.04,0.17,1.0538026381
2019-04-05 22:00:00,1.227,0.1545,1.236688825,0.247,-0.0655,0.25553717930000003,0.98,0.22,1.0043903624,1.187,0.10450000000000001,1.1915910582,0.247,-0.0655,0.25553717930000003,0.9400000000000001,0.17,0.9552486587000001
2019-04-05 22:30:00,1.1665,0.145,1.1754774561999999,0.23650000000000002,-0.075,0.2481073356,0.93,0.22,0.9556673061000001,1.1265,0.095,1.1304986732,0.23650000000000002,-0.075,0.2481073356,0.89,0.17,0.9060905032000001
2019-04-05 23:00:00,1.09,0.14100000000000001,1.0990818896,0.25,-0.079,0.2621850492,0.84,0.22,0.8683317338000001,1.05,0.091,1.0539359563,0.25,-0.079,0.2621850492,0.8,0.17,0.8178630692000001
2019-04-05 23:30:00,1.012,0.34750000000000003,1.0700001168,0.252,-0.0825,0.2651608003,0.76,0.43,0.8732124598000001,0.9420000000000001,-0.12250000000000001,0.9499317081,0.252,-0.0825,0.2651608003,0.6900000000000001,-0.04,0.6911584478
2019-04-06 00:00:00,0.9185000000000001,0.13,0.9276541651,0.2685,-0.08,0.28016468370000003,0.65,0.21,0.6830812543,0.8785000000000001,0.08,0.8821350520000001,0.2685,-0.08,0.28016468370000003,0.61,0.16,0.630634601
2019-04-06 00:30:00,0.893,0.122,0.9012951792,0.273,-0.078,0.2839242857,0.62,0.2,0.651459899,0.853,0.07200000000000001,0.8560332937,0.273,-0.078,0.2839242857,0.58,0.15,0.599082632
2019-04-06 01:00:00,0.8775000000000001,0.1165,0.8851996950000001,0.24750000000000003,-0.07350000000000001,0.2581830746,0.63,0.19,0.6580273551,0.8475,0.0665,0.8501049935,0.24750000000000003,-0.07350000000000001,0.2581830746,0.6000000000000001,0.14,0.6161168720000001
2019-04-06 01:30:00,1.014,0.114,1.0203881614,0.254,-0.076,0.265126385,0.76,0.19,0.7833900689000001,0.974,0.064,0.9761004047,0.254,-0.076,0.265126385,0.72,0.14,0.7334848328
2019-04-06 02:00:00,1.242,0.47450000000000003,1.3295541546,0.262,-0.0755,0.2726614201,0.98,0.55,1.1237882363,1.162,-0.2755,1.194212816,0.262,-0.0755,0.2726614201,0.9,-0.2,0.9219544457000001
2019-04-06 02:30:00,1.311,0.5455,1.4199617072000001,0.251,-0.0745,0.2618229364,1.06,0.62,1.2280065146,1.211,-0.34450000000000003,1.2590477552000001,0.251,-0.0745,0.2618229364,0.96,-0.27,0.9972462083
2019-04-06 03:00:00,1.2835,0.5435,1.3938308721000001,0.2535,-0.0765,0.2647914274,1.03,0.62,1.2022063051,1.1835,-0.34650000000000003,1.2331806437,0.2535,-0.0765,0.2647914274,0.93,-0.27,0.9684007435
2019-04-06 03:30:00,1.2505,0.56,1.370164315,0.2505,-0.08,0.2629643512,1.0,0.64,1.1872657664,1.1605,-0.35000000000000003,1.2121304592,0.2505,-0.08,0.2629643512,0.91,-0.27,0.9492101980000001
2019-04-06 04:00:00,1.236,0.5645,1.3588069215,0.256,-0.0755,0.2669011989,0.98,0.64,1.1704699911,1.146,-0.34550000000000003,1.1969487249,0.256,-0.0755,0.2669011989,0.89,-0.27,0.9300537619
2019-04-06 04:30:00,1.2115,0.5690000000000001,1.3384667534,0.2215,-0.061,0.22974605550000002,0.99,0.63,1.1734564329000001,1.1215,-0.341,1.1721959094,0.2215,-0.061,0.22974605550000002,0.9,-0.28,0.9425497334
2019-04-06 05:00:00,1.1225,0.5485,1.2493432275,0.2025,-0.061500000000000006,0.2116329369,0.92,0.61,1.1038568748,1.0225,-0.36150000000000004,1.084522245,0.2025,-0.061500000000000006,0.2116329369,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2019-04-06 05:30:00,1.0865,0.56,1.2223265726,0.2165,-0.06,0.22466029910000002,0.87,0.62,1.0683164325,0.9965,-0.36,1.0595339777,0.2165,-0.06,0.22466029910000002,0.78,-0.30000000000000004,0.8357032966
2019-04-06 06:00:00,1.076,0.5655,1.2155518294,0.226,-0.0645,0.23502393500000002,0.85,0.63,1.0580170131,0.986,-0.34450000000000003,1.0444502142,0.226,-0.0645,0.23502393500000002,0.76,-0.28,0.8099382693
2019-04-06 06:30:00,1.1055,0.5705,1.2440259242,0.2155,-0.059500000000000004,0.2235631902,0.89,0.63,1.0904127659,1.0155,-0.3395,1.0707476360000001,0.2155,-0.059500000000000004,0.2235631902,0.8,-0.28,0.847584804
2019-04-06 07:00:00,1.157,0.5710000000000001,1.2902286619,0.217,-0.069,0.22770595070000002,0.9400000000000001,0.64,1.1371895181,1.067,-0.319,1.1136651202,0.217,-0.069,0.22770595070000002,0.85,-0.25,0.8860022573
2019-04-06 07:30:00,1.2265,0.48950000000000005,1.3205727924000001,0.20650000000000002,-0.07050000000000001,0.2182028872,1.02,0.56,1.1636150566,1.1465,-0.24050000000000002,1.1714531574,0.20650000000000002,-0.07050000000000001,0.2182028872,0.9400000000000001,-0.17,0.9552486587000001
2019-04-06 08:00:00,1.246,0.1565,1.2557898909,0.226,-0.07350000000000001,0.23765153060000002,1.02,0.23,1.0456098699,1.206,0.10650000000000001,1.2106932931,0.226,-0.07350000000000001,0.23765153060000002,0.98,0.18,0.9963934966
2019-04-06 08:30:00,1.2035,0.152,1.2130606951,0.24350000000000002,-0.078,0.2556877979,0.96,0.23,0.9871676656,1.1635,0.10200000000000001,1.1679624352,0.24350000000000002,-0.078,0.2556877979,0.92,0.18,0.9374433316
2019-04-06 09:00:00,1.163,0.1575,1.1736163129000001,0.233,-0.07250000000000001,0.2440189542,0.93,0.23,0.958018789,1.123,0.1075,1.1281335249,0.233,-0.07250000000000001,0.2440189542,0.89,0.18,0.9080198236
2019-04-06 09:30:00,1.1315,0.1615,1.1429674099,0.2315,-0.0685,0.24142183,0.9,0.23,0.9289241088,1.0915,0.1115,1.0971802495,0.2315,-0.0685,0.24142183,0.86,0.18,0.8786353055
2019-04-06 10:00:00,1.101,0.17250000000000001,1.1144313572,0.231,-0.0675,0.24066002990000002,0.87,0.24,0.9024965374,1.071,0.12250000000000001,1.0779829544,0.231,-0.0675,0.24066002990000002,0.84,0.19,0.8612200648
2019-04-06 10:30:00,0.997,0.1615,1.0099956683,0.20700000000000002,-0.0585,0.2151075312,0.79,0.22,0.8200609733,0.967,0.12150000000000001,0.9746031244000001,0.20700000000000002,-0.0585,0.2151075312,0.76,0.18,0.7810249676000001
2019-04-06 11:00:00,0.9235000000000001,0.1675,0.9385672592000001,0.21350000000000002,-0.0625,0.2224601088,0.71,0.23,0.7463243263,0.8835000000000001,0.1275,0.8926525080000001,0.21350000000000002,-0.0625,0.2224601088,0.67,0.19,0.6964194139000001
2019-04-06 11:30:00,0.8995000000000001,0.1635,0.9142387544,0.2295,-0.0665,0.23894036910000002,0.67,0.23,0.7083784299,0.8695,0.12350000000000001,0.8782269069,0.2295,-0.0665,0.23894036910000002,0.64,0.19,0.6676076692
2019-04-06 12:00:00,0.883,0.18050000000000002,0.9012598127,0.253,-0.0695,0.2623723499,0.63,0.25,0.6777905281000001,0.853,0.1305,0.8629248229,0.253,-0.0695,0.2623723499,0.6000000000000001,0.2,0.632455532
2019-04-06 12:30:00,0.8515,0.17350000000000002,0.8689962601000001,0.24150000000000002,-0.0665,0.2504885227,0.61,0.24,0.6555150647,0.8215,0.12350000000000001,0.8307313043000001,0.24150000000000002,-0.0665,0.2504885227,0.58,0.19,0.6103277808
2019-04-06 13:00:00,0.8175,0.165,0.8339851617,0.2175,-0.065,0.2270049559,0.6000000000000001,0.23,0.6425729531000001,0.7775000000000001,0.115,0.7859588094000001,0.2175,-0.065,0.2270049559,0.56,0.18,0.5882176468
2019-04-06 13:30:00,0.806,0.1565,0.8210531347000001,0.226,-0.0635,0.23475146430000002,0.58,0.22,0.6203224968000001,0.776,0.10650000000000001,0.783274058,0.226,-0.0635,0.23475146430000002,0.55,0.17,0.5756735186
2019-04-06 14:00:00,0.775,0.215,0.8042698552,0.225,-0.065,0.2342007686,0.55,0.28,0.617170965,0.735,0.045,0.7363762625,0.225,-0.065,0.2342007686,0.51,0.11,0.5217278984
2019-04-06 14:30:00,0.7805000000000001,0.5700000000000001,0.9664782719,0.2005,-0.06,0.2092850926,0.58,0.63,0.8563293759,0.6905,-0.33,0.7653040246,0.2005,-0.06,0.2092850926,0.49,-0.27,0.5594640292
2019-04-06 15:00:00,0.8140000000000001,0.561,0.9885934453,0.184,-0.049,0.19041270970000002,0.63,0.61,0.8769264507000001,0.724,-0.329,0.7952465027000001,0.184,-0.049,0.19041270970000002,0.54,-0.28,0.608276253
2019-04-06 15:30:00,0.8115,0.5785,0.9965914409000001,0.21150000000000002,-0.061500000000000006,0.22026007350000001,0.6000000000000001,0.64,0.877268488,0.7215,-0.3215,0.7898889162,0.21150000000000002,-0.061500000000000006,0.22026007350000001,0.51,-0.26,0.5724508713
2019-04-06 16:00:00,0.8515,0.578,1.0291434545,0.21150000000000002,-0.062,0.2204002042,0.64,0.64,0.9050966799,0.7715000000000001,-0.322,0.8360001495,0.21150000000000002,-0.062,0.2204002042,0.56,-0.26,0.6174139616000001
2019-04-06 16:30:00,0.8325,0.5795,1.0143354968,0.2225,-0.060500000000000005,0.23057862,0.61,0.64,0.8841379983000001,0.7425,-0.3205,0.8087190489,0.2225,-0.060500000000000005,0.23057862,0.52,-0.26,0.5813776741000001
2019-04-06 17:00:00,0.977,0.5775,1.1349164066,0.20700000000000002,-0.0625,0.2162296233,0.77,0.64,1.0012492197,0.887,-0.3125,0.9404388603,0.20700000000000002,-0.0625,0.2162296233,0.68,-0.25,0.7244998275
2019-04-06 17:30:00,1.0965,0.5855,1.2430295652,0.17650000000000002,-0.0545,0.1847227652,0.92,0.64,1.1207140581,1.0065,-0.3045,1.0515524238,0.17650000000000002,-0.0545,0.1847227652,0.8300000000000001,-0.25,0.8668333173
2019-04-06 18:00:00,1.181,0.5765,1.3141968079,0.181,-0.053500000000000006,0.188741225,1.0,0.63,1.1819052415,1.091,-0.3035,1.132428033,0.181,-0.053500000000000006,0.188741225,0.91,-0.25,0.9437160590000001
2019-04-06 18:30:00,1.234,0.366,1.2871332487,0.194,-0.054,0.20137527160000002,1.04,0.42,1.1216059914,1.174,-0.084,1.1770012744,0.194,-0.054,0.20137527160000002,0.98,-0.03,0.9804590761
2019-04-06 19:00:00,1.318,0.5185000000000001,1.4163213795,0.178,-0.061500000000000006,0.1883248523,1.1400000000000001,0.58,1.2790621564,1.228,-0.2215,1.2478165931,0.178,-0.061500000000000006,0.1883248523,1.05,-0.16,1.0621205205
2019-04-06 19:30:00,1.3305,0.6105,1.463878581,0.1705,-0.059500000000000004,0.1805837756,1.16,0.67,1.3395894894,1.2305,-0.2995,1.266424297,0.1705,-0.059500000000000004,0.1805837756,1.06,-0.24,1.0868302535
2019-04-06 20:00:00,1.34,0.603,1.4694247174,0.17,-0.047,0.17637743620000002,1.17,0.65,1.3384319183,1.24,-0.307,1.2774384525,0.17,-0.047,0.17637743620000002,1.07,-0.26,1.1011357773000001
2019-04-06 20:30:00,1.37,0.603,1.4968329900000001,0.11,-0.047,0.1196202324,1.26,0.65,1.4177799547,1.27,-0.307,1.3065791212,0.11,-0.047,0.1196202324,1.16,-0.26,1.1887808881
2019-04-06 21:00:00,1.3335,0.586,1.4565775812,0.1135,-0.044,0.1217302345,1.22,0.63,1.373062271,1.2435,-0.324,1.2850168287,0.1135,-0.044,0.1217302345,1.13,-0.28,1.1641735266
2019-04-06 21:30:00,1.264,0.584,1.3923907498,0.10400000000000001,-0.046,0.11371895180000001,1.16,0.63,1.3200378782,1.164,-0.326,1.2087894771,0.10400000000000001,-0.046,0.11371895180000001,1.06,-0.28,1.0963576059
2019-04-06 22:00:00,1.2165,0.5915,1.352680487,0.10650000000000001,-0.0485,0.11702350190000001,1.11,0.64,1.2812884141,1.1165,-0.3285,1.1638232254,0.10650000000000001,-0.0485,0.11702350190000001,1.01,-0.28,1.0480935073
2019-04-06 22:30:00,1.141,0.581,1.2804069666,0.111,-0.049,0.1213342491,1.03,0.63,1.2073938877,1.051,-0.339,1.1043197001,0.111,-0.049,0.1213342491,0.9400000000000001,-0.29,0.9837174391000001
2019-04-06 23:00:00,1.064,0.5630000000000001,1.2037711577,0.10400000000000001,-0.047,0.1141271221,0.96,0.61,1.137409337,0.964,-0.357,1.027981031,0.10400000000000001,-0.047,0.1141271221,0.86,-0.31,0.9141662868
2019-04-06 23:30:00,0.971,0.255,1.003925296,0.101,-0.045,0.11057124400000001,0.87,0.30000000000000004,0.920271699,0.921,-0.065,0.9232908534000001,0.101,-0.045,0.11057124400000001,0.8200000000000001,-0.02,0.8202438662
2019-04-07 00:00:00,0.901,0.53,1.0453233949,0.171,-0.05,0.1781600404,0.73,0.58,0.9323625904,0.8210000000000001,-0.33,0.8848395335,0.171,-0.05,0.1781600404,0.65,-0.28,0.7077428912
2019-04-07 00:30:00,0.855,0.2805,0.8998362351,0.17500000000000002,-0.0495,0.1818660221,0.68,0.33,0.7558438992000001,0.795,-0.0795,0.7989651119000001,0.17500000000000002,-0.0495,0.1818660221,0.62,-0.03,0.6207253821000001
2019-04-07 01:00:00,0.8425,0.11,0.8496506635000001,0.17250000000000001,-0.05,0.1796002506,0.67,0.16,0.688839604,0.8025,0.06,0.8047398648,0.17250000000000001,-0.05,0.1796002506,0.63,0.11,0.6395310782
2019-04-07 01:30:00,0.96,0.0955,0.9647384361,0.17,-0.044500000000000005,0.1757277724,0.79,0.14,0.8023091673,0.92,0.0555,0.9216725286,0.17,-0.044500000000000005,0.1757277724,0.75,0.1,0.7566372975
2019-04-07 02:00:00,1.1575,0.20400000000000001,1.1753392064,0.17750000000000002,-0.046,0.1833637096,0.98,0.25,1.0113851887,1.1075,-0.036000000000000004,1.1080849471,0.17750000000000002,-0.046,0.1833637096,0.93,0.01,0.9300537619
2019-04-07 02:30:00,1.2565,0.527,1.3625422012000001,0.14650000000000002,-0.043000000000000003,0.1526802214,1.11,0.5700000000000001,1.2477980606,1.1665,-0.363,1.2216755911,0.14650000000000002,-0.043000000000000003,0.1526802214,1.02,-0.32,1.0690182412
2019-04-07 03:00:00,1.2275,0.5245000000000001,1.3348619779,0.11750000000000001,-0.0455,0.1260019841,1.11,0.5700000000000001,1.2477980606,1.1375,-0.3655,1.1947788498,0.11750000000000001,-0.0455,0.1260019841,1.02,-0.32,1.0690182412
2019-04-07 03:30:00,1.2085,0.521,1.3160217513,0.0785,-0.049,0.09253783010000001,1.13,0.5700000000000001,1.2656223765,1.1185,-0.369,1.1777959288,0.0785,-0.049,0.09253783010000001,1.04,-0.32,1.0881176407
2019-04-07 04:00:00,1.1655,0.5355,1.2826342035,0.0955,-0.044500000000000005,0.1053589104,1.07,0.58,1.2170866855,1.0755,-0.3645,1.1355881736,0.0955,-0.044500000000000005,0.1053589104,0.98,-0.32,1.0309219175
2019-04-07 04:30:00,1.1455,0.5415,1.2670408439,0.1155,-0.0485,0.125269709,1.03,0.59,1.1870130581,1.0555,-0.35850000000000004,1.1147208171,0.1155,-0.0485,0.125269709,0.9400000000000001,-0.31,0.9897979592
2019-04-07 05:00:00,1.0855,0.5405,1.2126213341,0.1255,-0.0495,0.1349092287,0.96,0.59,1.1268096556,0.9955,-0.35950000000000004,1.058423592,0.1255,-0.0495,0.1349092287,0.87,-0.31,0.9235799911
2019-04-07 05:30:00,1.076,0.5465,1.2068298347,0.136,-0.053500000000000006,0.1461446202,0.9400000000000001,0.6000000000000001,1.1151681488,0.986,-0.35350000000000004,1.0474532209,0.136,-0.053500000000000006,0.1461446202,0.85,-0.30000000000000004,0.9013878189000001
2019-04-07 06:00:00,1.058,0.5515,1.1931120023,0.108,-0.0485,0.1183902445,0.9500000000000001,0.6000000000000001,1.1236102527,0.968,-0.35850000000000004,1.0322529971,0.108,-0.0485,0.1183902445,0.86,-0.31,0.9141662868
2019-04-07 06:30:00,1.074,0.551,1.2070944454,0.124,-0.049,0.1333304166,0.9500000000000001,0.6000000000000001,1.1236102527,0.984,-0.34900000000000003,1.0440579486,0.124,-0.049,0.1333304166,0.86,-0.30000000000000004,0.9108238029
2019-04-07 07:00:00,1.133,0.5695,1.268076989,0.113,-0.0505,0.1237709578,1.02,0.62,1.1936498649,1.043,-0.3305,1.0941111689,0.113,-0.0505,0.1237709578,0.93,-0.28,0.9712363255
2019-04-07 07:30:00,1.1855,0.5700000000000001,1.3154125779,0.1255,-0.06,0.139105176,1.06,0.63,1.2330855607,1.0955,-0.33,1.1441242284,0.1255,-0.06,0.139105176,0.97,-0.27,1.0068763579
2019-04-07 08:00:00,1.2015,0.375,1.2586608956,0.14150000000000001,-0.065,0.15571528510000002,1.06,0.44,1.1476933388,1.1415,-0.125,1.1483236695,0.14150000000000001,-0.065,0.15571528510000002,1.0,-0.06,1.0017983829
2019-04-07 08:30:00,1.1925,0.1575,1.2028559764,0.2025,-0.0625,0.2119256945,0.99,0.22,1.0141498903,1.1425,0.1075,1.1475462954,0.2025,-0.0625,0.2119256945,0.9400000000000001,0.17,0.9552486587000001
2019-04-07 09:00:00,1.1435,0.15,1.1532962542,0.2235,-0.07,0.2342055721,0.92,0.22,0.9459386872000001,1.1035,0.11,1.1089690032,0.2235,-0.07,0.2342055721,0.88,0.18,0.8982204629
2019-04-07 09:30:00,1.1165,0.1595,1.127835316,0.2165,-0.07050000000000001,0.2276894815,0.9,0.23,0.9289241088,1.0765,0.1095,1.0820547583,0.2165,-0.07050000000000001,0.2276894815,0.86,0.18,0.8786353055
2019-04-07 10:00:00,1.0995,0.16,1.1110806676,0.2195,-0.07,0.2303915146,0.88,0.23,0.9095603333000001,1.0595,0.11,1.0651949352,0.2195,-0.07,0.2303915146,0.84,0.18,0.8590692638
2019-04-07 10:30:00,1.063,0.1555,1.0743133854,0.183,-0.0745,0.1975835266,0.88,0.23,0.9095603333000001,1.023,0.10550000000000001,1.0284256171,0.183,-0.0745,0.1975835266,0.84,0.18,0.8590692638
2019-04-07 11:00:00,0.991,0.164,1.0044784716,0.181,-0.076,0.19630843080000002,0.81,0.24,0.8448076704,0.9510000000000001,0.114,0.9578084360000001,0.181,-0.076,0.19630843080000002,0.77,0.19,0.7930952024
2019-04-07 11:30:00,0.988,0.167,1.002014471,0.178,-0.063,0.1888200201,0.81,0.23,0.8420213774,0.9480000000000001,0.117,0.9551926507,0.178,-0.063,0.1888200201,0.77,0.18,0.7907591289
2019-04-07 12:00:00,0.986,0.1675,1.000126117,0.196,-0.0625,0.2057237225,0.79,0.23,0.8228000972,0.9460000000000001,0.11750000000000001,0.9532692432000001,0.196,-0.0625,0.2057237225,0.75,0.18,0.7712976079
2019-04-07 12:30:00,0.9590000000000001,0.17500000000000002,0.9748363965000001,0.189,-0.055,0.19684003660000002,0.77,0.23,0.8036168241,0.919,0.125,0.9274621286,0.189,-0.055,0.19684003660000002,0.73,0.18,0.7518643495
2019-04-07 13:00:00,0.873,0.17300000000000001,0.8899764042,0.193,-0.057,0.2012411489,0.68,0.23,0.7178439942,0.833,0.123,0.8420320659,0.193,-0.057,0.2012411489,0.64,0.18,0.6648308055000001
2019-04-07 13:30:00,0.8745,0.1695,0.8907752242,0.1945,-0.0505,0.2009489985,0.68,0.22,0.7147027354000001,0.8345,0.11950000000000001,0.843012752,0.1945,-0.0505,0.2009489985,0.64,0.17,0.6621933252000001
2019-04-07 14:00:00,0.8365,0.171,0.8537993031000001,0.1865,-0.049,0.19282958800000002,0.65,0.22,0.6862215386,0.7965,0.121,0.8056384114,0.1865,-0.049,0.19282958800000002,0.61,0.17,0.6332456080000001
2019-04-07 14:30:00,0.8385,0.17450000000000002,0.8564651190000001,0.1885,-0.0455,0.19391364060000002,0.65,0.22,0.6862215386,0.7985,0.1245,0.8081475732000001,0.1885,-0.0455,0.19391364060000002,0.61,0.17,0.6332456080000001
2019-04-07 15:00:00,0.874,0.153,0.8872908204000001,0.17400000000000002,-0.047,0.18023595650000002,0.7000000000000001,0.2,0.7280109889,0.844,0.10300000000000001,0.8502617244,0.17400000000000002,-0.047,0.18023595650000002,0.67,0.15,0.6865857558
2019-04-07 15:30:00,0.8545,0.1615,0.8696277939,0.17450000000000002,-0.0485,0.1811146046,0.68,0.21,0.7116881339000001,0.8145,0.12150000000000001,0.823512295,0.17450000000000002,-0.0485,0.1811146046,0.64,0.17,0.6621933252000001
2019-04-07 16:00:00,0.8695,0.161,0.8842800744,0.17950000000000002,-0.049,0.186067864,0.6900000000000001,0.21,0.7212489168,0.8295,0.121,0.8382787424,0.17950000000000002,-0.049,0.186067864,0.65,0.17,0.6718630813
2019-04-07 16:30:00,0.921,0.1655,0.9357517032,0.171,-0.044500000000000005,0.1766953593,0.75,0.21,0.7788452991,0.891,0.1255,0.8997951156,0.171,-0.044500000000000005,0.1766953593,0.72,0.17,0.7397972695
2019-04-07 17:00:00,0.9935,0.1665,1.0073552005,0.17350000000000002,-0.043500000000000004,0.17887006460000002,0.8200000000000001,0.21,0.8464632302,0.9535,0.1265,0.9618547188000001,0.17350000000000002,-0.043500000000000004,0.17887006460000002,0.78,0.17,0.7983107165000001
2019-04-07 17:30:00,1.0725,0.162,1.0846659624,0.1625,-0.038,0.1668839417,0.91,0.2,0.9317188417000001,1.0325,0.122,1.0396827641,0.1625,-0.038,0.1668839417,0.87,0.16,0.8845903006
2019-04-07 18:00:00,1.18,0.156,1.1902671969,0.15,-0.044,0.15632018420000002,1.03,0.2,1.0492378186,1.1400000000000001,0.116,1.1458865563,0.15,-0.044,0.15632018420000002,0.99,0.16,1.0028459503
2019-04-07 18:30:00,1.21,0.153,1.2196347814,0.15,-0.047,0.15719096670000002,1.06,0.2,1.0787029248,1.17,0.113,1.1754441714000001,0.15,-0.047,0.15719096670000002,1.02,0.16,1.0324727599
2019-04-07 19:00:00,1.24,0.2545,1.2658476409000001,0.14,-0.0455,0.1472081859,1.1,0.30000000000000004,1.1401754251,1.18,0.0145,1.1800890856,0.14,-0.0455,0.1472081859,1.04,0.06,1.0417293314
2019-04-07 19:30:00,1.2795,0.6025,1.4142582862,0.1495,-0.0575,0.1601764652,1.13,0.66,1.3086252328,1.1795,-0.2975,1.2164400931000001,0.1495,-0.0575,0.1601764652,1.03,-0.24,1.0575916036
2019-04-07 20:00:00,1.2895,0.5985,1.421623192,0.1295,-0.051500000000000004,0.1393646297,1.16,0.65,1.3296992141000001,1.1895,-0.3115,1.2296107108,0.1295,-0.051500000000000004,0.1393646297,1.06,-0.26,1.091421092
2019-04-07 20:30:00,1.3265,0.5925,1.452810552,0.1365,-0.0575,0.1481165082,1.19,0.65,1.3559498516000001,1.2265,-0.3075,1.2644597660999999,0.1365,-0.0575,0.1481165082,1.09,-0.25,1.1183022847
2019-04-07 21:00:00,1.2765,0.5935,1.4077267135,0.1265,-0.0565,0.1385442168,1.15,0.65,1.3209844814,1.1765,-0.3165,1.2183285682,0.1265,-0.0565,0.1385442168,1.05,-0.26,1.0817116067
2019-04-07 21:30:00,1.217,0.5875,1.3513864177000001,0.117,-0.0425,0.1244799181,1.1,0.63,1.2676355943,1.117,-0.3325,1.1654377933,0.117,-0.0425,0.1244799181,1.0,-0.29,1.0412012294
2019-04-07 22:00:00,1.1375,0.587,1.2800293942,0.1275,-0.043000000000000003,0.13455575050000002,1.01,0.63,1.1903780912,1.0475,-0.333,1.0991566085,0.1275,-0.043000000000000003,0.13455575050000002,0.92,-0.29,0.9646242792
2019-04-07 22:30:00,1.0815,0.5705,1.2227479299,0.1315,-0.0395,0.13730440630000001,0.9500000000000001,0.61,1.1289818422,0.9815,-0.3395,1.0385578944,0.1315,-0.0395,0.13730440630000001,0.85,-0.30000000000000004,0.9013878189000001
2019-04-07 23:00:00,0.99,0.5645,1.1396316291,0.16,-0.0455,0.16634377050000002,0.8300000000000001,0.61,1.0300485425,0.9,-0.35550000000000004,0.9676674274,0.16,-0.0455,0.16634377050000002,0.74,-0.31,0.8023091673
2019-04-07 23:30:00,0.878,0.1305,0.8876453402000001,0.178,-0.0495,0.1847545669,0.7000000000000001,0.18,0.72277244,0.838,0.0805,0.8418576186000001,0.178,-0.0495,0.1847545669,0.66,0.13,0.6726812024000001
2019-04-08 00:00:00,0.797,0.149,0.8108082387000001,0.167,-0.051000000000000004,0.1746138597,0.63,0.2,0.6609841148000001,0.767,0.059000000000000004,0.7692658838,0.167,-0.051000000000000004,0.1746138597,0.6000000000000001,0.11,0.61
2019-04-08 00:30:00,0.8105,0.5455,0.9769751788000001,0.1605,-0.044500000000000005,0.16655479580000002,0.65,0.59,0.8778382539,0.7205,-0.3645,0.8074530946,0.1605,-0.044500000000000005,0.16655479580000002,0.56,-0.32,0.6449806199
2019-04-08 01:00:00,0.803,0.541,0.9682406726,0.123,-0.039,0.12903487900000002,0.68,0.58,0.8937561189000001,0.713,-0.369,0.8028262577,0.123,-0.039,0.12903487900000002,0.59,-0.33,0.6760177512000001
2019-04-08 01:30:00,0.925,0.5435,1.0728547199,0.115,-0.036500000000000005,0.1206534293,0.81,0.58,0.9962429423,0.835,-0.3665,0.9118921263,0.115,-0.036500000000000005,0.1206534293,0.72,-0.33,0.7920227269
2019-04-08 02:00:00,1.1065,0.536,1.2294869865,0.1365,-0.044,0.14341635190000002,0.97,0.58,1.1301769773,1.0165,-0.364,1.0797074835,0.1365,-0.044,0.14341635190000002,0.88,-0.32,0.9363759929000001
2019-04-08 02:30:00,1.162,0.5385,1.2807131802,0.14200000000000002,-0.0415,0.1479400216,1.02,0.58,1.1733712115000001,1.072,-0.36150000000000004,1.1313117386,0.14200000000000002,-0.0415,0.1479400216,0.93,-0.32,0.9835141077
2019-04-08 03:00:00,1.118,0.524,1.2347064428,0.11800000000000001,-0.036000000000000004,0.1233693641,1.0,0.56,1.1461239026,1.028,-0.366,1.0912103372,0.11800000000000001,-0.036000000000000004,0.1233693641,0.91,-0.33,0.9679876032
2019-04-08 03:30:00,1.087,0.53,1.2093258453,0.107,-0.04,0.1142322196,0.98,0.5700000000000001,1.1337107215,0.997,-0.37,1.063442053,0.107,-0.04,0.1142322196,0.89,-0.33,0.9492101980000001
2019-04-08 04:00:00,1.06,0.5285000000000001,1.1844459675,0.12,-0.0415,0.1269734224,0.9400000000000001,0.5700000000000001,1.0993179704,0.97,-0.3715,1.0387070087,0.12,-0.0415,0.1269734224,0.85,-0.33,0.9118113840000001
2019-04-08 04:30:00,1.015,0.5275000000000001,1.1438886528,0.125,-0.0425,0.1320274593,0.89,0.5700000000000001,1.0568822072,0.925,-0.3725,0.9971866676000001,0.125,-0.0425,0.1320274593,0.8,-0.33,0.8653900855000001
2019-04-08 05:00:00,0.9745,0.5225000000000001,1.1057379889,0.1145,-0.0375,0.12048443880000001,0.86,0.56,1.0262553289,0.8845000000000001,-0.3775,0.9616893989,0.1145,-0.0375,0.12048443880000001,0.77,-0.34,0.8417244205000001
2019-04-08 05:30:00,0.9365,0.298,0.9827696831,0.1265,-0.042,0.1332900972,0.81,0.34,0.8784645696000001,0.8765000000000001,-0.14200000000000002,0.8879280658,0.1265,-0.042,0.1332900972,0.75,-0.1,0.7566372975
2019-04-08 06:00:00,0.9315,0.10400000000000001,0.9372877093,0.1115,-0.036000000000000004,0.117167615,0.8200000000000001,0.14,0.8318653737,0.8915000000000001,0.064,0.8937942996,0.1115,-0.036000000000000004,0.117167615,0.78,0.1,0.7863841301000001
2019-04-08 06:30:00,1.0425,0.5145000000000001,1.1625474184,0.0825,-0.035500000000000004,0.0898136961,0.96,0.55,1.1063905278,0.9525,-0.3055,1.000293207,0.0825,-0.035500000000000004,0.0898136961,0.87,-0.27,0.910933587
2019-04-08 07:00:00,1.1400000000000001,0.378,1.201034554,0.09,-0.042,0.0993176721,1.05,0.42,1.1308846095,1.07,-0.112,1.0758457138,0.09,-0.042,0.0993176721,0.98,-0.07,0.9824968193
2019-04-08 07:30:00,1.184,0.16,1.1947619010000001,0.094,-0.04,0.1021567423,1.09,0.2,1.1081967334,1.1440000000000001,0.11,1.149276294,0.094,-0.04,0.1021567423,1.05,0.15,1.0606601718
2019-04-08 08:00:00,1.221,0.167,1.23236764,0.111,-0.043000000000000003,0.1190378091,1.11,0.21,1.129690223,1.181,0.107,1.185837257,0.111,-0.043000000000000003,0.1190378091,1.07,0.15,1.0804628638
2019-04-08 08:30:00,1.259,0.47200000000000003,1.3445687041,0.11900000000000001,-0.078,0.1422849254,1.1400000000000001,0.55,1.2657408898,1.179,-0.148,1.1882529192,0.11900000000000001,-0.078,0.1422849254,1.06,-0.07,1.0623088063
2019-04-08 09:00:00,1.2265,0.6175,1.3731746065000001,0.10650000000000001,-0.0925,0.1410620431,1.12,0.71,1.3260844619,1.1365,-0.29250000000000004,1.1735367485000001,0.10650000000000001,-0.0925,0.1410620431,1.03,-0.2,1.0492378186
2019-04-08 09:30:00,1.2065000000000001,0.6225,1.3576260531,0.0965,-0.0775,0.12376792800000001,1.11,0.7000000000000001,1.3122880781,1.1165,-0.28750000000000003,1.1529217233,0.0965,-0.0775,0.12376792800000001,1.02,-0.21,1.0413932975
2019-04-08 10:00:00,1.2065000000000001,0.6335000000000001,1.362704847,0.1265,-0.0665,0.14291431000000002,1.08,0.7000000000000001,1.2870120435,1.1065,-0.28650000000000003,1.1429892825,0.1265,-0.0665,0.14291431000000002,0.98,-0.22,1.0043903624
2019-04-08 10:30:00,1.1585,0.3095,1.1991298929,0.1085,-0.1005,0.1478935428,1.05,0.41000000000000003,1.1272089425,1.1085,0.0095,1.1085407074,0.1085,-0.1005,0.1478935428,1.0,0.11,1.0060318086
2019-04-08 11:00:00,1.084,0.1885,1.1002673539,0.124,-0.1015,0.1602443447,0.96,0.29,1.0028459503,1.044,0.1385,1.0531468321,0.124,-0.1015,0.1602443447,0.92,0.24,0.9507891459000001
2019-04-08 11:30:00,1.0525,0.261,1.0843787392,0.1525,-0.079,0.1717476346,0.9,0.34,0.9620810777000001,1.0025,0.061,1.0043541457,0.1525,-0.079,0.1717476346,0.85,0.14,0.8614522622
2019-04-08 12:00:00,1.111,0.613,1.2688932185000001,0.181,-0.047,0.18700267380000002,0.93,0.66,1.1403946685,1.021,-0.297,1.0633202716,0.181,-0.047,0.18700267380000002,0.84,-0.25,0.8764131446000001
2019-04-08 12:30:00,1.1205,0.5995,1.2707952235,0.1705,-0.0405,0.17524411550000002,0.9500000000000001,0.64,1.1454693361000001,1.0205,-0.3005,1.0638235286,0.1705,-0.0405,0.17524411550000002,0.85,-0.26,0.8888756943
2019-04-08 13:00:00,1.104,0.597,1.2550796787,0.154,-0.043000000000000003,0.1598905876,0.9500000000000001,0.64,1.1454693361000001,1.004,-0.313,1.0516582144,0.154,-0.043000000000000003,0.1598905876,0.85,-0.27,0.8918520057
2019-04-08 13:30:00,1.069,0.5985,1.2251380534,0.149,-0.0415,0.1546714259,0.92,0.64,1.1207140581,0.979,-0.3115,1.0273622779,0.149,-0.0415,0.1546714259,0.8300000000000001,-0.27,0.872811549
2019-04-08 14:00:00,1.001,0.5690000000000001,1.1514173874,0.151,-0.041,0.156467249,0.85,0.61,1.046231332,0.911,-0.321,0.9658995807,0.151,-0.041,0.156467249,0.76,-0.28,0.8099382693
2019-04-08 14:30:00,1.0045,0.556,1.1481098597,0.1345,-0.074,0.1535130288,0.87,0.63,1.0741508274,0.9145000000000001,-0.334,0.9735842285,0.1345,-0.074,0.1535130288,0.78,-0.26,0.8221921916
2019-04-08 15:00:00,1.0695000000000001,0.279,1.1052923821,0.0995,-0.111,0.1490679375,0.97,0.39,1.0454664031,1.0195,-0.031,1.0199712006,0.0995,-0.111,0.1490679375,0.92,0.08,0.9234717104
2019-04-08 15:30:00,1.0335,0.156,1.0452072761,0.10350000000000001,-0.064,0.12168915320000001,0.93,0.22,0.9556673061000001,0.9935,0.106,0.9991387541000001,0.10350000000000001,-0.064,0.12168915320000001,0.89,0.17,0.9060905032000001
2019-04-08 16:00:00,1.0415,0.157,1.0532669415,0.12150000000000001,-0.063,0.1368621569,0.92,0.22,0.9459386872000001,1.0015,0.097,1.0061864887,0.12150000000000001,-0.063,0.1368621569,0.88,0.16,0.894427191
2019-04-08 16:30:00,1.1095,0.162,1.1212645763,0.11950000000000001,-0.058,0.1328316604,0.99,0.22,1.0141498903,1.0695000000000001,0.112,1.0753484319,0.11950000000000001,-0.058,0.1328316604,0.9500000000000001,0.17,0.9650906693
2019-04-08 17:00:00,1.1805,0.1605,1.1913607766,0.1105,-0.059500000000000004,0.125500996,1.07,0.22,1.0923827168,1.1405,0.12050000000000001,1.1468480719,0.1105,-0.059500000000000004,0.125500996,1.03,0.18,1.0456098699
2019-04-08 17:30:00,1.2535,0.17500000000000002,1.2656568453,0.12350000000000001,-0.045,0.1314429534,1.13,0.22,1.1512167476,1.2035,0.135,1.2110479966,0.12350000000000001,-0.045,0.1314429534,1.08,0.18,1.0948972555
2019-04-08 18:00:00,1.2770000000000001,0.171,1.2883982304,0.127,-0.049,0.1361249426,1.15,0.22,1.1708543889,1.237,0.131,1.2439171998,0.127,-0.049,0.1361249426,1.11,0.18,1.1244998888
2019-04-08 18:30:00,1.327,0.1715,1.3380363411,0.117,-0.0385,0.12317162820000001,1.21,0.21,1.2280879447,1.287,0.1315,1.2937006029,0.117,-0.0385,0.12317162820000001,1.17,0.17,1.1822859214
2019-04-08 19:00:00,1.3599999999999999,0.1705,1.3706459244,0.11,-0.0395,0.1168770722,1.25,0.21,1.2675172583,1.32,0.12050000000000001,1.3254886835,0.11,-0.0395,0.1168770722,1.21,0.16,1.2205326706
2019-04-08 19:30:00,1.335,0.171,1.345907129,0.105,-0.039,0.11200892820000001,1.23,0.21,1.2477980606,1.295,0.121,1.3006406114,0.105,-0.039,0.11200892820000001,1.19,0.16,1.2007081244
2019-04-08 20:00:00,1.299,0.169,1.3099473272,0.109,-0.041,0.1164560003,1.19,0.21,1.2083873551,1.259,0.11900000000000001,1.2646114028,0.109,-0.041,0.1164560003,1.15,0.16,1.1610770862
2019-04-08 20:30:00,1.3265,0.1705,1.337412614,0.10650000000000001,-0.0395,0.113589172,1.22,0.21,1.2379418403,1.2765,0.12050000000000001,1.2821749101,0.10650000000000001,-0.0395,0.113589172,1.17,0.16,1.1808894953
2019-04-08 21:00:00,1.2895,0.161,1.2995119276,0.1095,-0.039,0.1162379026,1.18,0.2,1.196829144,1.2395,0.111,1.2444602244,0.1095,-0.039,0.1162379026,1.13,0.15,1.1399122773
2019-04-08 21:30:00,1.222,0.14250000000000002,1.2302805574,0.112,-0.0375,0.1181111764,1.11,0.18,1.1244998888,1.182,0.0925,1.1856138705,0.112,-0.0375,0.1181111764,1.07,0.13,1.0778682665
2019-04-08 22:00:00,1.1635,0.1405,1.1719524308,0.10350000000000001,-0.0395,0.1107813161,1.06,0.18,1.0751744045,1.1235,0.09050000000000001,1.1271390775,0.10350000000000001,-0.0395,0.1107813161,1.02,0.13,1.0282509421
2019-04-08 22:30:00,1.1175,0.46950000000000003,1.2121206623,0.1075,-0.0405,0.1148760201,1.01,0.51,1.1314592347999999,1.0275,-0.24050000000000002,1.0552708183,0.1075,-0.0405,0.1148760201,0.92,-0.2,0.9414881837
2019-04-08 23:00:00,1.0265,0.562,1.1702761426000001,0.1265,-0.038,0.13208425340000002,0.9,0.6000000000000001,1.0816653826,0.9265,-0.34800000000000003,0.9897000808,0.1265,-0.038,0.13208425340000002,0.8,-0.31,0.8579627032
2019-04-08 23:30:00,0.9255,0.552,1.0776150751,0.10550000000000001,-0.038,0.1121349633,0.8200000000000001,0.59,1.0101980004,0.8355,-0.34800000000000003,0.9050769304,0.10550000000000001,-0.038,0.1121349633,0.73,-0.31,0.7930952024
2019-04-09 00:00:00,0.847,0.3695,0.9240883345,0.127,-0.0405,0.1333013503,0.72,0.41000000000000003,0.8285529555000001,0.777,-0.18050000000000002,0.7976899460000001,0.127,-0.0405,0.1333013503,0.65,-0.14,0.6649060084
2019-04-09 00:30:00,0.8005,0.11800000000000001,0.809150326,0.1305,-0.042,0.1370921223,0.67,0.16,0.688839604,0.7605000000000001,0.068,0.7635340529,0.1305,-0.042,0.1370921223,0.63,0.11,0.6395310782
2019-04-09 01:00:00,0.803,0.11850000000000001,0.8116965258000001,0.123,-0.0415,0.1298123646,0.68,0.16,0.6985699679,0.763,0.0685,0.766068698,0.123,-0.0415,0.1298123646,0.64,0.11,0.6493843238
2019-04-09 01:30:00,0.9485,0.1085,0.9546855503,0.1285,-0.0415,0.1350351806,0.8200000000000001,0.15,0.8336066219,0.9085000000000001,0.0685,0.9110787562,0.1285,-0.0415,0.1350351806,0.78,0.11,0.7877182237
2019-04-09 02:00:00,1.1,0.1075,1.1052403585,0.14,-0.0425,0.1463087489,0.96,0.15,0.9716480844000001,1.06,0.0575,1.0615584063,0.14,-0.0425,0.1463087489,0.92,0.1,0.9254188241
2019-04-09 02:30:00,1.187,0.4435,1.2671468936,0.117,-0.036500000000000005,0.12256120920000001,1.07,0.48,1.1727318534,1.107,-0.2665,1.1386269143,0.117,-0.036500000000000005,0.12256120920000001,0.99,-0.23,1.0163660758
2019-04-09 03:00:00,1.1585,0.54,1.2781714478000001,0.1285,-0.04,0.1345817595,1.03,0.58,1.1820744477,1.0585,-0.36,1.1180439392000001,0.1285,-0.04,0.1345817595,0.93,-0.32,0.9835141077
2019-04-09 03:30:00,1.121,0.5385,1.243633085,0.131,-0.0415,0.13741633820000002,0.99,0.58,1.1473883388,1.031,-0.36150000000000004,1.0925398162,0.131,-0.0415,0.13741633820000002,0.9,-0.32,0.9551963149
2019-04-09 04:00:00,1.079,0.5365,1.2050200206000001,0.11900000000000001,-0.043500000000000004,0.1267014207,0.96,0.58,1.1216059914,0.989,-0.3635,1.0536855556,0.11900000000000001,-0.043500000000000004,0.1267014207,0.87,-0.32,0.926984358
2019-04-09 04:30:00,1.073,0.5425,1.2023457281,0.123,-0.0375,0.12858946300000001,0.9500000000000001,0.58,1.1130588484,0.983,-0.35750000000000004,1.0459900812,0.123,-0.0375,0.12858946300000001,0.86,-0.32,0.9176055798
2019-04-09 05:00:00,1.0155,0.5425,1.1513238033,0.1255,-0.0375,0.1309828233,0.89,0.58,1.0623088063,0.9255,-0.3675,0.9957944065000001,0.1255,-0.0375,0.1309828233,0.8,-0.33,0.8653900855000001
2019-04-09 05:30:00,1.001,0.5485,1.1414259722,0.131,-0.051500000000000004,0.14075954670000002,0.87,0.6000000000000001,1.0568348972,0.911,-0.36150000000000004,0.9801036935,0.131,-0.051500000000000004,0.14075954670000002,0.78,-0.31,0.8393449827
2019-04-09 06:00:00,0.9975,0.5435,1.1359570855,0.14750000000000002,-0.0565,0.1579509418,0.85,0.6000000000000001,1.0404326023,0.9075000000000001,-0.35650000000000004,0.9750120512,0.14750000000000002,-0.0565,0.1579509418,0.76,-0.30000000000000004,0.8170679286
2019-04-09 06:30:00,1.0345,0.357,1.0943670545,0.14450000000000002,-0.043000000000000003,0.15076223,0.89,0.4,0.9757561171,0.9745,-0.14300000000000002,0.9849361654000001,0.14450000000000002,-0.043000000000000003,0.15076223,0.8300000000000001,-0.1,0.8360023923000001
2019-04-09 07:00:00,1.1365,0.1545,1.1469535736,0.1365,-0.0455,0.1438836335,1.0,0.2,1.0198039027,1.0965,0.10450000000000001,1.1014683382000001,0.1365,-0.0455,0.1438836335,0.96,0.15,0.9716480844000001
2019-04-09 07:30:00,1.221,0.1555,1.2308619947000001,0.14100000000000001,-0.044500000000000005,0.1478555038,1.08,0.2,1.0983624174,1.181,0.10550000000000001,1.1857028506,0.14100000000000001,-0.044500000000000005,0.1478555038,1.04,0.15,1.0507616285
2019-04-09 08:00:00,1.3125,0.382,1.3669602225,0.17250000000000001,-0.058,0.18198969750000002,1.1400000000000001,0.44,1.2219656296,1.2425,-0.098,1.2463587967,0.17250000000000001,-0.058,0.18198969750000002,1.07,-0.04,1.0707474025
2019-04-09 08:30:00,1.3005,0.6085,1.4358177113,0.1505,-0.061500000000000006,0.1625807492,1.15,0.67,1.3309395178,1.2005,-0.3015,1.2377812812,0.1505,-0.061500000000000006,0.1625807492,1.05,-0.24,1.0770793843
2019-04-09 09:00:00,1.162,0.2,1.1790860868,0.132,-0.08,0.1543502511,1.03,0.28,1.0673799698,1.112,0.08,1.1148739839,0.132,-0.08,0.1543502511,0.98,0.16,0.992975327
2019-04-09 09:30:00,1.1115,0.1585,1.1227441828,0.0915,-0.12150000000000001,0.15210029590000002,1.02,0.28,1.0577334258,1.0615,0.1085,1.0670306931,0.0915,-0.12150000000000001,0.15210029590000002,0.97,0.23,0.99689518
2019-04-09 10:00:00,1.1125,0.14300000000000002,1.1216529098,0.1325,-0.157,0.2054391637,0.98,0.30000000000000004,1.024890238,1.0625,0.093,1.0665623517,0.1325,-0.157,0.2054391637,0.93,0.25,0.9630160954
2019-04-09 10:30:00,1.0655000000000001,0.1505,1.0760764378,0.1555,-0.1395,0.2089030876,0.91,0.29,0.9550916186,1.0255,0.1005,1.0304127814,0.1555,-0.1395,0.2089030876,0.87,0.24,0.9024965374
2019-04-09 11:00:00,1.04,0.14650000000000002,1.050267704,0.15,-0.1135,0.1881017012,0.89,0.26,0.9272000863000001,1.0,0.0965,1.0046453354,0.15,-0.1135,0.1881017012,0.85,0.21,0.8755569656000001
2019-04-09 11:30:00,1.011,0.147,1.0216310489,0.151,-0.113,0.18860010600000002,0.86,0.26,0.8984430978,0.971,0.097,0.9758329775000001,0.151,-0.113,0.18860010600000002,0.8200000000000001,0.21,0.8464632302
2019-04-09 12:00:00,1.001,0.146,1.0115913206,0.181,-0.10400000000000001,0.20875104790000001,0.8200000000000001,0.25,0.8572630868000001,0.961,0.106,0.9668283198000001,0.181,-0.10400000000000001,0.20875104790000001,0.78,0.21,0.8077747211
2019-04-09 12:30:00,0.991,0.158,1.0035163178,0.181,-0.082,0.19870832900000002,0.81,0.24,0.8448076704,0.9510000000000001,0.108,0.957112846,0.181,-0.082,0.19870832900000002,0.77,0.19,0.7930952024
2019-04-09 13:00:00,1.032,0.1605,1.044406171,0.202,-0.059500000000000004,0.2105807446,0.8300000000000001,0.22,0.8586617495000001,0.992,0.1105,0.9981353866,0.202,-0.059500000000000004,0.2105807446,0.79,0.17,0.808084154
2019-04-09 13:30:00,1.064,0.43,1.1476044615,0.8140000000000001,-0.08,0.8179217566,0.25,0.51,0.5679788728,1.004,-0.16,1.016669071,0.8140000000000001,-0.08,0.8179217566,0.19,-0.08,0.20615528130000002
2019-04-09 14:00:00,0.9495,0.14300000000000002,0.9602079202,0.2695,-0.057,0.2754618848,0.68,0.2,0.7088018059,0.9195000000000001,0.093,0.9241911328,0.2695,-0.057,0.2754618848,0.65,0.15,0.6670832032
2019-04-09 14:30:00,0.9505,0.3695,1.019794342,0.1705,-0.0505,0.1778215398,0.78,0.42,0.8858893836,0.8805000000000001,-0.12050000000000001,0.8887072071000001,0.1705,-0.0505,0.1778215398,0.71,-0.07,0.7134423593
2019-04-09 15:00:00,0.966,0.5660000000000001,1.1196035012,0.166,-0.054,0.1745623098,0.8,0.62,1.0121264743,0.876,-0.314,0.9305761656,0.166,-0.054,0.1745623098,0.71,-0.26,0.7561084578
2019-04-09 15:30:00,0.9735,0.5670000000000001,1.126583885,0.14350000000000002,-0.053,0.15297467110000001,0.8300000000000001,0.62,1.0360019305,0.8835000000000001,-0.313,0.9373053131,0.14350000000000002,-0.053,0.15297467110000001,0.74,-0.26,0.784346862
2019-04-09 16:00:00,0.9510000000000001,0.362,1.0175681795,0.111,-0.088,0.1416509795,0.84,0.45,0.9529428105000001,0.891,-0.128,0.9001472102,0.111,-0.088,0.1416509795,0.78,-0.04,0.7810249676000001
2019-04-09 16:30:00,0.9655,0.156,0.9780215999999999,0.10550000000000001,-0.10400000000000001,0.1481426677,0.86,0.26,0.8984430978,0.9255,0.106,0.9315504549,0.10550000000000001,-0.10400000000000001,0.1481426677,0.8200000000000001,0.21,0.8464632302
