Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-09 17:00:00,1.0425,0.1675,1.055870494,0.12250000000000001,-0.0425,0.1296630248,0.92,0.21,0.9436630755000001,1.0025,0.11750000000000001,1.0093624225,0.12250000000000001,-0.0425,0.1296630248,0.88,0.16,0.894427191
2019-04-09 17:30:00,1.153,0.1665,1.1649597633,0.113,-0.043500000000000004,0.1210836488,1.04,0.21,1.0609901036,1.113,0.1165,1.1190805378,0.113,-0.043500000000000004,0.1210836488,1.0,0.16,1.0127191121
2019-04-09 18:00:00,1.2625,0.1585,1.2724105077,0.1125,-0.0415,0.1199103832,1.15,0.2,1.167261753,1.2125,0.1085,1.2173448566,0.1125,-0.0415,0.1199103832,1.1,0.15,1.1101801656
2019-04-09 18:30:00,1.283,0.161,1.2930622568,0.123,-0.049,0.1324009063,1.16,0.21,1.1788553771,1.2429999999999999,0.121,1.2488754942,0.123,-0.049,0.1324009063,1.12,0.17,1.1328283189
2019-04-09 19:00:00,1.2805,0.1675,1.2914087269,0.1105,-0.0425,0.11839130040000001,1.17,0.21,1.1886967654,1.2405,0.11750000000000001,1.2460523665,0.1105,-0.0425,0.11839130040000001,1.13,0.16,1.1412712211
2019-04-09 19:30:00,1.2974999999999999,0.17650000000000002,1.3094496936,0.1275,-0.043500000000000004,0.1347163687,1.17,0.22,1.1905040949,1.2575,0.1265,1.2638467075,0.1275,-0.043500000000000004,0.1347163687,1.13,0.17,1.1427160627
2019-04-09 20:00:00,1.2905,0.17200000000000001,1.3019117674,0.1305,-0.048,0.1390476537,1.16,0.22,1.1806777715,1.2505,0.122,1.2564371254,0.1305,-0.048,0.1390476537,1.12,0.17,1.1328283189
2019-04-09 20:30:00,1.3185,0.2725,1.3463649208000001,0.11850000000000001,-0.0375,0.12429199490000001,1.2,0.31,1.2393950137,1.2685,0.0125,1.268561587,0.11850000000000001,-0.0375,0.12429199490000001,1.15,0.05,1.1510864433
2019-04-09 21:00:00,1.349,0.5845,1.4701840871,0.11900000000000001,-0.035500000000000004,0.1241823256,1.23,0.62,1.3774251341000001,1.249,-0.3055,1.2858192913,0.11900000000000001,-0.035500000000000004,0.1241823256,1.13,-0.27,1.1618089344
2019-04-09 21:30:00,1.2675,0.253,1.2925034816,0.1275,-0.037,0.132760122,1.1400000000000001,0.29,1.1763077829,1.2075,0.003,1.2075037267,0.1275,-0.037,0.132760122,1.08,0.04,1.0807404869
2019-04-09 22:00:00,1.1844999999999999,0.145,1.1933420507,0.1145,-0.035,0.1197299044,1.07,0.18,1.0850345617,1.1445,0.105,1.1493064213,0.1145,-0.035,0.1197299044,1.03,0.14,1.0394710193
2019-04-09 22:30:00,1.12,0.14200000000000002,1.1289658985,0.11,-0.038,0.11637869220000001,1.01,0.18,1.0259142264,1.08,0.10200000000000001,1.0848059734,0.11,-0.038,0.11637869220000001,0.97,0.14,0.9800510191
2019-04-09 23:00:00,1.024,0.2165,1.046636637,0.114,-0.043500000000000004,0.1220174168,0.91,0.26,0.9464142856000001,0.974,-0.0035,0.9740062885,0.114,-0.043500000000000004,0.1220174168,0.86,0.04,0.8609297300000001
2019-04-09 23:30:00,0.9425,0.5485,1.0904854424,0.1125,-0.0415,0.1199103832,0.8300000000000001,0.59,1.0183319694,0.8525,-0.35150000000000003,0.9221217382,0.1125,-0.0415,0.1199103832,0.74,-0.31,0.8023091673
2019-04-10 00:00:00,0.875,0.546,1.0313782042,0.125,-0.044,0.1325179233,0.75,0.59,0.954253635,0.785,-0.364,0.8652866577,0.125,-0.044,0.1325179233,0.66,-0.32,0.7334848328
2019-04-10 00:30:00,0.8215,0.23850000000000002,0.8554206568,0.1315,-0.0415,0.13789307450000002,0.6900000000000001,0.28,0.7446475676000001,0.7715000000000001,-0.061500000000000006,0.7739473496,0.1315,-0.0415,0.13789307450000002,0.64,-0.02,0.6403124237000001
2019-04-10 01:00:00,0.833,0.1115,0.8404292058,0.123,-0.0385,0.1288846383,0.71,0.15,0.7256721023,0.803,0.061500000000000006,0.8053516313,0.123,-0.0385,0.1288846383,0.68,0.1,0.6873136111
2019-04-10 01:30:00,0.9815,0.117,0.9884489112,0.14150000000000001,-0.043000000000000003,0.1478893167,0.84,0.16,0.8551023331000001,0.9415,0.067,0.9438809512,0.14150000000000001,-0.043000000000000003,0.1478893167,0.8,0.11,0.8075270893000001
2019-04-10 02:00:00,1.178,0.2485,1.2039253507,0.148,-0.0415,0.1537083277,1.03,0.29,1.070046728,1.118,-0.07150000000000001,1.1202840042,0.148,-0.0415,0.1537083277,0.97,-0.03,0.9704638066000001
2019-04-10 02:30:00,1.23,0.535,1.3413146536,0.14,-0.045,0.1470544117,1.09,0.58,1.2347064428,1.1400000000000001,-0.355,1.1939953936,0.14,-0.045,0.1470544117,1.0,-0.31,1.0469479452
2019-04-10 03:00:00,1.201,0.5385,1.3162003077,0.14100000000000001,-0.0415,0.1469804409,1.06,0.58,1.2083045974,1.111,-0.35150000000000003,1.1652781857,0.14100000000000001,-0.0415,0.1469804409,0.97,-0.31,1.0183319694
2019-04-10 03:30:00,1.153,0.2505,1.1798979829,0.133,-0.0395,0.13874166640000002,1.02,0.29,1.0604244433,1.103,-0.0795,1.1058613159,0.133,-0.0395,0.13874166640000002,0.97,-0.04,0.9708243919
2019-04-10 04:00:00,1.143,0.115,1.1487706473000001,0.123,-0.035,0.1278827588,1.02,0.15,1.0309704166,1.093,0.065,1.0949310481,0.123,-0.035,0.1278827588,0.97,0.1,0.9751410154000001
2019-04-10 04:30:00,1.1015,0.1115,1.1071289445999999,0.1115,-0.0385,0.1179597389,0.99,0.15,1.0012991561,1.0615,0.061500000000000006,1.0632800666,0.1115,-0.0385,0.1179597389,0.9500000000000001,0.1,0.9552486587000001
2019-04-10 05:00:00,1.042,0.1145,1.0482720305,0.112,-0.035500000000000004,0.1174914891,0.93,0.15,0.9420191081,1.002,0.0645,1.004073827,0.112,-0.035500000000000004,0.1174914891,0.89,0.1,0.8956003573
2019-04-10 05:30:00,1.0565,0.353,1.1139125863000001,0.10650000000000001,-0.037,0.1127441795,0.9500000000000001,0.39,1.0269371938,0.9865,-0.177,1.0022530868,0.10650000000000001,-0.037,0.1127441795,0.88,-0.14,0.8910667764
2019-04-10 06:00:00,1.0655000000000001,0.545,1.1967937375,0.0955,-0.035,0.1017116021,0.97,0.58,1.1301769773,0.9655,-0.355,1.0286958977,0.0955,-0.035,0.1017116021,0.87,-0.32,0.926984358
2019-04-10 06:30:00,1.161,0.561,1.2894347599,0.07100000000000001,-0.039,0.08100617260000001,1.09,0.6000000000000001,1.2442266675,1.061,-0.329,1.1108384221,0.07100000000000001,-0.039,0.08100617260000001,0.99,-0.29,1.0316006979
2019-04-10 07:00:00,1.2535,0.4985,1.3489864714,0.07350000000000001,-0.051500000000000004,0.0897468662,1.18,0.55,1.3018832513,1.1635,-0.2615,1.1925244232,0.07350000000000001,-0.051500000000000004,0.0897468662,1.09,-0.21,1.1100450441
2019-04-10 07:30:00,1.347,0.49350000000000005,1.434556116,0.097,-0.0565,0.1122552894,1.25,0.55,1.3656500284,1.2570000000000001,-0.24650000000000002,1.2809415482,0.097,-0.0565,0.1122552894,1.16,-0.19,1.1754573578
2019-04-10 08:00:00,1.4435,0.5935,1.5607480578000001,0.12350000000000001,-0.0965,0.1567306607,1.32,0.6900000000000001,1.4894629905,1.3435000000000001,-0.3065,1.3780183235,0.12350000000000001,-0.0965,0.1567306607,1.22,-0.21,1.2379418403
2019-04-10 08:30:00,1.3785,0.5935,1.5008346011,0.14850000000000002,-0.1265,0.1950756264,1.23,0.72,1.4252368224,1.2785,-0.3065,1.3147260171,0.14850000000000002,-0.1265,0.1950756264,1.13,-0.18,1.1442464769
2019-04-10 09:00:00,1.2685,0.5905,1.3992078116,0.14850000000000002,-0.1295,0.19703426100000002,1.12,0.72,1.3314653582,1.1685,-0.3095,1.2087938203,0.14850000000000002,-0.1295,0.19703426100000002,1.02,-0.18,1.0357605901
2019-04-10 09:30:00,1.1395,0.5855,1.2811207984,0.1695,-0.1545,0.22934798890000002,0.97,0.74,1.2200409829,1.0395,-0.3245,1.0889722219,0.1695,-0.1545,0.22934798890000002,0.87,-0.17,0.8864536085
2019-04-10 10:00:00,1.0665,0.5845,1.2161671349,0.17650000000000002,-0.1355,0.2225140445,0.89,0.72,1.1447707194,0.9765,-0.3355,1.0325272394,0.17650000000000002,-0.1355,0.2225140445,0.8,-0.2,0.8246211251000001
2019-04-10 10:30:00,0.9485,0.312,0.9984969955,0.17850000000000002,-0.11800000000000001,0.2139772184,0.77,0.43,0.8819297024,0.8885000000000001,-0.058,0.8903910658,0.17850000000000002,-0.11800000000000001,0.2139772184,0.71,0.06,0.7125307011
2019-04-10 11:00:00,0.889,0.1525,0.9019851717,0.159,-0.1275,0.2038068939,0.73,0.28,0.7818567644000001,0.849,0.10250000000000001,0.8551650426,0.159,-0.1275,0.2038068939,0.6900000000000001,0.23,0.7273238618
2019-04-10 11:30:00,0.838,0.14350000000000002,0.8501977711,0.138,-0.14650000000000002,0.2012616456,0.7000000000000001,0.29,0.7576938696000001,0.798,0.0935,0.8034589286,0.138,-0.14650000000000002,0.2012616456,0.66,0.24,0.7022819946000001
2019-04-10 12:00:00,0.784,0.124,0.7937455512,0.14400000000000002,-0.146,0.2050658431,0.64,0.27,0.6946221995,0.744,0.074,0.7476710507000001,0.14400000000000002,-0.146,0.2050658431,0.6000000000000001,0.22,0.6390618123
2019-04-10 12:30:00,0.751,0.12050000000000001,0.7606058440000001,0.151,-0.1095,0.18652412710000002,0.6000000000000001,0.23,0.6425729531000001,0.711,0.0805,0.7155426263,0.151,-0.1095,0.18652412710000002,0.56,0.19,0.5913543777
2019-04-10 13:00:00,0.6875,0.133,0.7002465637,0.1975,-0.047,0.2030153935,0.49,0.18,0.5220153254000001,0.6475000000000001,0.083,0.6527980162,0.1975,-0.047,0.2030153935,0.45,0.13,0.46840153710000004
2019-04-10 13:30:00,0.704,0.5605,0.8998756859,0.194,-0.0495,0.2002155089,0.51,0.61,0.7951100553,0.614,-0.34950000000000003,0.7065028309,0.194,-0.0495,0.2002155089,0.42,-0.30000000000000004,0.5161395160000001
2019-04-10 14:00:00,0.6715,0.5595,0.8740437632,0.1715,-0.0505,0.1787805918,0.5,0.61,0.7887331615000001,0.5815,-0.35050000000000003,0.6789642848,0.1715,-0.0505,0.1787805918,0.41000000000000003,-0.30000000000000004,0.5080354318
2019-04-10 14:30:00,0.6725,0.56,0.8751321329,0.17250000000000001,-0.04,0.1770769607,0.5,0.6000000000000001,0.7810249676000001,0.5825,-0.34,0.6744673825,0.17250000000000001,-0.04,0.1770769607,0.41000000000000003,-0.30000000000000004,0.5080354318
2019-04-10 15:00:00,0.6745,0.5630000000000001,0.8785893523,0.17450000000000002,-0.037,0.1783795112,0.5,0.6000000000000001,0.7810249676000001,0.5945,-0.337,0.6833734338,0.17450000000000002,-0.037,0.1783795112,0.42,-0.30000000000000004,0.5161395160000001
2019-04-10 15:30:00,0.7115,0.5630000000000001,0.9073043866,0.1515,-0.077,0.169944844,0.56,0.64,0.8504116650000001,0.6315000000000001,-0.327,0.7111408088000001,0.1515,-0.077,0.169944844,0.48,-0.25,0.5412023651
2019-04-10 16:00:00,0.7225,0.5625,0.9156486772,0.1625,-0.0375,0.1667708008,0.56,0.6000000000000001,0.8207313811,0.6425000000000001,-0.3375,0.7257496125,0.1625,-0.0375,0.1667708008,0.48,-0.30000000000000004,0.5660388679
2019-04-10 16:30:00,0.7915000000000001,0.5625,0.9710193098000001,0.1515,-0.0375,0.1560720987,0.64,0.6000000000000001,0.877268488,0.7015,-0.3375,0.7784654777000001,0.1515,-0.0375,0.1560720987,0.55,-0.30000000000000004,0.6264982043
2019-04-10 17:00:00,0.877,0.5640000000000001,1.04270082,0.147,-0.036000000000000004,0.1513439791,0.73,0.6000000000000001,0.9449338601,0.797,-0.336,0.8649306331000001,0.147,-0.036000000000000004,0.1513439791,0.65,-0.30000000000000004,0.7158910532
2019-04-10 17:30:00,0.983,0.5805,1.1416081859,0.14300000000000002,-0.0395,0.1483551482,0.84,0.62,1.0440306509,0.893,-0.3195,0.9484351586,0.14300000000000002,-0.0395,0.1483551482,0.75,-0.28,0.8005623024
2019-04-10 18:00:00,1.0915,0.5705,1.2316015995,0.14150000000000001,-0.0395,0.1469098363,0.9500000000000001,0.61,1.1289818422,1.0015,-0.3195,1.0512290426,0.14150000000000001,-0.0395,0.1469098363,0.86,-0.28,0.9044335244
2019-04-10 18:30:00,1.2125,0.5805,1.3442977721,0.1325,-0.0395,0.1382624316,1.08,0.62,1.2453112061,1.1125,-0.3195,1.15746987,0.1325,-0.0395,0.1382624316,0.98,-0.28,1.0192153845
2019-04-10 19:00:00,1.2465,0.5705,1.3708510131,0.1265,-0.0395,0.1325235828,1.12,0.61,1.2753430910999999,1.1465,-0.3195,1.1901859098,0.1265,-0.0395,0.1325235828,1.02,-0.28,1.0577334258
2019-04-10 19:30:00,1.2395,0.5680000000000001,1.3634457268,0.11950000000000001,-0.042,0.1266658991,1.12,0.61,1.2753430910999999,1.1395,-0.322,1.1841217209,0.11950000000000001,-0.042,0.1266658991,1.02,-0.28,1.0577334258
2019-04-10 20:00:00,1.2215,0.5685,1.347313809,0.1315,-0.0415,0.13789307450000002,1.09,0.61,1.2490796612,1.1315,-0.3315,1.1790608551,0.1315,-0.0415,0.13789307450000002,1.0,-0.29,1.0412012294
2019-04-10 20:30:00,1.282,0.551,1.3953942095,0.122,-0.039,0.128082005,1.16,0.59,1.3014222989,1.182,-0.329,1.2269331685,0.122,-0.039,0.128082005,1.06,-0.29,1.0989540482
2019-04-10 21:00:00,1.2905,0.5535,1.4041910483,0.1105,-0.036500000000000005,0.1163722476,1.18,0.59,1.3192801067,1.1905000000000001,-0.3265,1.2344604084,0.1105,-0.036500000000000005,0.1163722476,1.08,-0.29,1.1182575732
2019-04-10 21:30:00,1.2570000000000001,0.5515,1.3726621034,0.107,-0.0385,0.1137156542,1.15,0.59,1.2925169245,1.157,-0.3385,1.2055004148,0.107,-0.0385,0.1137156542,1.05,-0.30000000000000004,1.0920164834
2019-04-10 22:00:00,1.195,0.5495,1.3152852352,0.105,-0.0405,0.11253999290000001,1.09,0.59,1.2394353553,1.105,-0.36050000000000004,1.1623189106,0.105,-0.0405,0.11253999290000001,1.0,-0.32,1.0499523799
2019-04-10 22:30:00,1.105,0.535,1.2277011037,0.105,-0.035,0.1106797181,1.0,0.5700000000000001,1.1510430053,1.015,-0.355,1.0752906584,0.105,-0.035,0.1106797181,0.91,-0.32,0.9646242792
2019-04-10 23:00:00,1.001,0.5345,1.1347648435,0.101,-0.035500000000000004,0.10705722770000001,0.9,0.5700000000000001,1.0653168543,0.911,-0.3755,0.9853533630000001,0.101,-0.035500000000000004,0.10705722770000001,0.81,-0.34,0.8784645696000001
2019-04-10 23:30:00,0.9515,0.534,1.0911041426,0.1015,-0.036000000000000004,0.10769517170000001,0.85,0.5700000000000001,1.0234256202,0.8615,-0.376,0.9399777923,0.1015,-0.036000000000000004,0.10769517170000001,0.76,-0.34,0.8325863319
2019-04-11 00:00:00,0.8605,0.533,1.0122002025,0.1005,-0.037,0.1070945844,0.76,0.5700000000000001,0.9500000000000001,0.7705000000000001,-0.377,0.8577874154,0.1005,-0.037,0.1070945844,0.67,-0.34,0.7513321503
2019-04-11 00:30:00,0.7875000000000001,0.225,0.8190123625,0.1075,-0.035,0.1130541905,0.68,0.26,0.7280109889,0.7375,-0.075,0.7413037502000001,0.1075,-0.035,0.1130541905,0.63,-0.04,0.6312685641
2019-04-11 01:00:00,0.7975,0.0935,0.8029623279,0.11750000000000001,-0.036500000000000005,0.1230386118,0.68,0.13,0.6923149572,0.7575000000000001,0.043500000000000004,0.7587479819,0.11750000000000001,-0.036500000000000005,0.1230386118,0.64,0.08,0.6449806199
2019-04-11 01:30:00,0.9440000000000001,0.091,0.9483759803,0.124,-0.039,0.129988461,0.8200000000000001,0.13,0.8302409289,0.904,0.041,0.9049292790000001,0.124,-0.039,0.129988461,0.78,0.08,0.7840918314
2019-04-11 02:00:00,1.1325,0.091,1.1361501881,0.12250000000000001,-0.039,0.1285583525,1.01,0.13,1.0183319694,1.0925,0.041,1.0932690657,0.12250000000000001,-0.039,0.1285583525,0.97,0.08,0.9732933782000001
2019-04-11 02:30:00,1.177,0.0985,1.1811144102,0.127,-0.0415,0.13360857010000002,1.05,0.14,1.0592922165,1.137,0.0585,1.1385039526,0.127,-0.0415,0.13360857010000002,1.01,0.1,1.0149384218
2019-04-11 03:00:00,1.1355,0.09050000000000001,1.1391007418,0.1155,-0.0395,0.1220676042,1.02,0.13,1.0282509421,1.0855,0.0505,1.0866740542,0.1155,-0.0395,0.1220676042,0.97,0.09,0.9741663102
2019-04-11 03:30:00,1.103,0.08700000000000001,1.106425777,0.10300000000000001,-0.033,0.10815729290000001,1.0,0.12,1.007174265,1.063,0.047,1.0640385331,0.10300000000000001,-0.033,0.10815729290000001,0.96,0.08,0.9633275663
2019-04-11 04:00:00,1.098,0.09050000000000001,1.1017233092,0.078,-0.029500000000000002,0.0833921459,1.02,0.12,1.0270345661,1.058,0.0505,1.0592045364,0.078,-0.029500000000000002,0.0833921459,0.98,0.08,0.9832598843
2019-04-11 04:30:00,1.086,0.0975,1.0903679425,0.08600000000000001,-0.0325,0.0919361191,1.0,0.13,1.0084145973,1.046,0.0475,1.0470779579,0.08600000000000001,-0.0325,0.0919361191,0.96,0.08,0.9633275663
2019-04-11 05:00:00,1.051,0.0965,1.0554208876,0.091,-0.0335,0.0969703563,0.96,0.13,0.9687620967,1.011,0.0465,1.0120687971,0.091,-0.0335,0.0969703563,0.92,0.08,0.9234717104
2019-04-11 05:30:00,1.0295,0.098,1.0341538812,0.08950000000000001,-0.032,0.0950486717,0.9400000000000001,0.13,0.9489467846,0.9895,0.048,0.9906635403,0.08950000000000001,-0.032,0.0950486717,0.9,0.08,0.9035485598
2019-04-11 06:00:00,1.047,0.515,1.1668050394,0.08700000000000001,-0.035,0.0937763296,0.96,0.55,1.1063905278,0.9570000000000001,-0.34500000000000003,1.01728757,0.08700000000000001,-0.035,0.0937763296,0.87,-0.31,0.9235799911
2019-04-11 06:30:00,1.1135,0.486,1.2149396076,0.0935,-0.034,0.0994899492,1.02,0.52,1.1449017425,1.0335,-0.28400000000000003,1.0718107342,0.0935,-0.034,0.0994899492,0.9400000000000001,-0.25,0.9726767192
2019-04-11 07:00:00,1.1975,0.154,1.2073616898,0.08750000000000001,-0.036000000000000004,0.0946163305,1.11,0.19,1.1261438629,1.1575,0.10400000000000001,1.1621627468,0.08750000000000001,-0.036000000000000004,0.0946163305,1.07,0.14,1.0791200119
2019-04-11 07:30:00,1.3205,0.279,1.34965227,0.09050000000000001,-0.041,0.09935416450000001,1.23,0.32,1.2709445307,1.2605,-0.021,1.2606749184,0.09050000000000001,-0.041,0.09935416450000001,1.17,0.02,1.1701709277
2019-04-11 08:00:00,1.3655,0.5895,1.4873131815,0.0855,-0.0405,0.0946070822,1.28,0.63,1.4266394078,1.2655,-0.3105,1.3030351108,0.0855,-0.0405,0.0946070822,1.18,-0.27,1.2104957662
2019-04-11 08:30:00,1.357,0.6000000000000001,1.4837280748000001,0.067,-0.09,0.11220071300000001,1.29,0.6900000000000001,1.4629422408,1.2570000000000001,-0.31,1.2946617319,0.067,-0.09,0.11220071300000001,1.19,-0.22,1.210165278
2019-04-11 09:00:00,1.162,0.376,1.2213189592,0.082,-0.094,0.12473972900000001,1.08,0.47000000000000003,1.1778370006,1.092,-0.094,1.0960383205,0.082,-0.094,0.12473972900000001,1.01,0.0,1.01
2019-04-11 09:30:00,1.042,0.1545,1.0533917837,0.092,-0.0655,0.11293471570000001,0.9500000000000001,0.22,0.9751410154000001,1.002,0.1145,1.0085208228,0.092,-0.0655,0.11293471570000001,0.91,0.18,0.9276313923
2019-04-11 10:00:00,0.9435,0.1545,0.9560661588,0.0935,-0.0555,0.10873132020000001,0.85,0.21,0.8755569656000001,0.9035000000000001,0.10450000000000001,0.9095232268000001,0.0935,-0.0555,0.10873132020000001,0.81,0.16,0.8256512581000001
2019-04-11 10:30:00,0.902,0.157,0.9155615763,0.092,-0.053,0.1061743849,0.81,0.21,0.8367795409000001,0.862,0.107,0.8686155651,0.092,-0.053,0.1061743849,0.77,0.16,0.7864477096
2019-04-11 11:00:00,0.8265,0.417,0.9257382189000001,0.1165,-0.053,0.1279892574,0.71,0.47000000000000003,0.8514693183,0.7565000000000001,-0.163,0.7738612602,0.1165,-0.053,0.1279892574,0.64,-0.11,0.6493843238
2019-04-11 11:30:00,0.765,0.5685,0.953109254,0.115,-0.051500000000000004,0.12600496020000002,0.65,0.62,0.8982761268,0.685,-0.3315,0.7609975361,0.115,-0.051500000000000004,0.12600496020000002,0.5700000000000001,-0.28,0.6350590524
2019-04-11 12:00:00,0.763,0.5675,0.9509075928,0.113,-0.052500000000000005,0.12460036120000001,0.65,0.62,0.8982761268,0.683,-0.3325,0.7596349452000001,0.113,-0.052500000000000005,0.12460036120000001,0.5700000000000001,-0.28,0.6350590524
2019-04-11 12:30:00,0.772,0.589,0.9710329552,0.112,-0.051000000000000004,0.12306502350000001,0.66,0.64,0.9193475948000001,0.6920000000000001,-0.321,0.7628269791000001,0.112,-0.051000000000000004,0.12306502350000001,0.58,-0.27,0.6397655821
2019-04-11 13:00:00,0.743,0.289,0.7972264421,0.113,-0.051000000000000004,0.1239758041,0.63,0.34,0.7158910532,0.6930000000000001,-0.021,0.6933181088,0.113,-0.051000000000000004,0.1239758041,0.58,0.03,0.5807753438000001
2019-04-11 13:30:00,0.7205,0.3905,0.8195184562000001,0.1105,-0.0495,0.12108055170000001,0.61,0.44,0.7521303079,0.6505000000000001,-0.1395,0.6652897865,0.1105,-0.0495,0.12108055170000001,0.54,-0.09,0.5474486277
2019-04-11 14:00:00,0.714,0.56,0.9074117037,0.114,-0.05,0.1244829306,0.6000000000000001,0.61,0.855628424,0.624,-0.32,0.7012674240000001,0.114,-0.05,0.1244829306,0.51,-0.27,0.5770615219
2019-04-11 14:30:00,0.6980000000000001,0.5705,0.9014844702,0.108,-0.0495,0.11880340900000001,0.59,0.62,0.8558621384,0.608,-0.3195,0.686836407,0.108,-0.0495,0.11880340900000001,0.5,-0.27,0.5682429058
2019-04-11 15:00:00,0.7030000000000001,0.5700000000000001,0.9050464076,0.10300000000000001,-0.06,0.1192015101,0.6000000000000001,0.63,0.87,0.613,-0.32,0.69149765,0.10300000000000001,-0.06,0.1192015101,0.51,-0.26,0.5724508713
2019-04-11 15:30:00,0.708,0.5740000000000001,0.9114493952,0.108,-0.056,0.1216552506,0.6000000000000001,0.63,0.87,0.618,-0.316,0.6941037386000001,0.108,-0.056,0.1216552506,0.51,-0.26,0.5724508713
2019-04-11 16:00:00,0.726,0.548,0.9096043096,0.116,-0.052000000000000005,0.1271219887,0.61,0.6000000000000001,0.855628424,0.636,-0.332,0.717439893,0.116,-0.052000000000000005,0.1271219887,0.52,-0.28,0.5905929224
2019-04-11 16:30:00,0.7795000000000001,0.28750000000000003,0.8308288031000001,0.1095,-0.052500000000000005,0.1214351679,0.67,0.34,0.7513321503,0.7295,-0.052500000000000005,0.7313866966,0.1095,-0.052500000000000005,0.1214351679,0.62,0.0,0.62
2019-04-11 17:00:00,0.8925000000000001,0.453,1.0008822358,0.1125,-0.057,0.126116018,0.78,0.51,0.931933474,0.8225,-0.217,0.8506440207,0.1125,-0.057,0.126116018,0.71,-0.16,0.7278049189
2019-04-11 17:30:00,0.986,0.427,1.0744882503,0.136,-0.043000000000000003,0.14263590010000002,0.85,0.47000000000000003,0.9712878049,0.916,-0.153,0.9286899375000001,0.136,-0.043000000000000003,0.14263590010000002,0.78,-0.11,0.7877182237
2019-04-11 18:00:00,1.071,0.1625,1.0832577025,0.131,-0.0475,0.13934579290000002,0.9400000000000001,0.21,0.9631718434000001,1.031,0.1125,1.0371196893,0.131,-0.0475,0.13934579290000002,0.9,0.16,0.9141115906
2019-04-11 18:30:00,1.1400000000000001,0.167,1.1521670886,0.12,-0.043000000000000003,0.1274715655,1.02,0.21,1.0413932975,1.1,0.117,1.1062047731,0.12,-0.043000000000000003,0.1274715655,0.98,0.16,0.992975327
2019-04-11 19:00:00,1.208,0.1615,1.2187478205,0.108,-0.0485,0.1183902445,1.1,0.21,1.1198660634,1.168,0.1115,1.1733099548,0.108,-0.0485,0.1183902445,1.06,0.16,1.0720074627
2019-04-11 19:30:00,1.233,0.1595,1.2432736022,0.10300000000000001,-0.0505,0.11471377420000001,1.13,0.21,1.1493476411,1.193,0.1095,1.1980147119,0.10300000000000001,-0.0505,0.11471377420000001,1.09,0.16,1.1016805345
2019-04-11 20:00:00,1.244,0.1495,1.2529510166,0.10400000000000001,-0.0505,0.1156124993,1.1400000000000001,0.2,1.1574109037,1.204,0.0995,1.2081044036,0.10400000000000001,-0.0505,0.1156124993,1.1,0.15,1.1101801656
2019-04-11 20:30:00,1.2815,0.152,1.2904829522,0.0915,-0.048,0.1033259406,1.19,0.2,1.2066896867,1.2315,0.10200000000000001,1.2357168972,0.0915,-0.048,0.1033259406,1.1400000000000001,0.15,1.1498260738
2019-04-11 21:00:00,1.302,0.1625,1.3121014632999999,0.092,-0.0475,0.10353864010000001,1.21,0.21,1.2280879447,1.252,0.1125,1.2570442514,0.092,-0.0475,0.10353864010000001,1.16,0.16,1.1709824935
2019-04-11 21:30:00,1.244,0.222,1.2636534335,0.094,-0.048,0.1055461984,1.15,0.27,1.1812705025,1.194,0.042,1.1947384651,0.094,-0.048,0.1055461984,1.1,0.09,1.103675677
2019-04-11 22:00:00,1.202,0.5525,1.3228984277,0.092,-0.0475,0.10353864010000001,1.11,0.6000000000000001,1.2617844507,1.112,-0.3375,1.1620887445,0.092,-0.0475,0.10353864010000001,1.02,-0.29,1.0604244433
2019-04-11 22:30:00,1.1445,0.5535,1.2713152638,0.0945,-0.0465,0.1053209381,1.05,0.6000000000000001,1.2093386622,1.0545,-0.3365,1.1068886575,0.0945,-0.0465,0.1053209381,0.96,-0.29,1.0028459503
2019-04-11 23:00:00,1.033,0.554,1.1721795937,0.093,-0.046,0.103754518,0.9400000000000001,0.6000000000000001,1.1151681488,0.9430000000000001,-0.356,1.0079608127,0.093,-0.046,0.103754518,0.85,-0.31,0.9047651629000001
2019-04-11 23:30:00,0.932,0.45,1.0349512066,0.112,-0.05,0.1226539849,0.8200000000000001,0.5,0.9604165763,0.852,-0.25,0.8879211677000001,0.112,-0.05,0.1226539849,0.74,-0.2,0.7665507159
2019-04-12 00:00:00,0.853,0.10650000000000001,0.859622737,0.123,-0.053500000000000006,0.1341314654,0.73,0.16,0.7473285757,0.8230000000000001,0.0565,0.8249371188,0.123,-0.053500000000000006,0.1341314654,0.7000000000000001,0.11,0.7085901495
2019-04-12 00:30:00,0.7925000000000001,0.1015,0.7989734038,0.12250000000000001,-0.0485,0.13175166030000002,0.67,0.15,0.6865857558,0.7625000000000001,0.061500000000000006,0.7649761434,0.12250000000000001,-0.0485,0.13175166030000002,0.64,0.11,0.6493843238
2019-04-12 01:00:00,0.7925000000000001,0.098,0.7985363173000001,0.12250000000000001,-0.052000000000000005,0.1330798632,0.67,0.15,0.6865857558,0.7625000000000001,0.048,0.7640093259,0.12250000000000001,-0.052000000000000005,0.1330798632,0.64,0.1,0.6477653896000001
2019-04-12 01:30:00,0.9095000000000001,0.10200000000000001,0.9152017537,0.11950000000000001,-0.048,0.1287798509,0.79,0.15,0.8041144197000001,0.8695,0.052000000000000005,0.8710535288,0.11950000000000001,-0.048,0.1287798509,0.75,0.1,0.7566372975
2019-04-12 02:00:00,1.1045,0.275,1.1382202116,0.1145,-0.045,0.12302540390000001,0.99,0.32,1.0404326023,1.0445,-0.125,1.0519530645,0.1145,-0.045,0.12302540390000001,0.93,-0.08,0.9334345183
2019-04-12 02:30:00,1.1645,0.1125,1.1699215786,0.1145,-0.0475,0.12396168760000001,1.05,0.16,1.0621205205,1.1245,0.0625,1.1262355437,0.1145,-0.0475,0.12396168760000001,1.01,0.11,1.0159724406
2019-04-12 03:00:00,1.1175,0.1115,1.1230487523,0.1075,-0.0485,0.1179343037,1.01,0.16,1.0225947389,1.0775,0.061500000000000006,1.0792536773,0.1075,-0.0485,0.1179343037,0.97,0.11,0.9762171889000001
2019-04-12 03:30:00,1.09,0.1105,1.095586715,0.11,-0.0495,0.1206244171,0.98,0.16,0.992975327,1.05,0.060500000000000005,1.0517415319,0.11,-0.0495,0.1206244171,0.9400000000000001,0.11,0.9464142856000001
2019-04-12 04:00:00,1.08,0.109,1.0854865269,0.11,-0.051000000000000004,0.1212476804,0.97,0.16,0.9831073187,1.04,0.069,1.042286429,0.11,-0.051000000000000004,0.1212476804,0.93,0.12,0.9377099765
2019-04-12 04:30:00,1.059,0.1115,1.0648536284,0.109,-0.0485,0.11930318520000001,0.9500000000000001,0.16,0.9633794683,1.019,0.07150000000000001,1.0215053842,0.109,-0.0485,0.11930318520000001,0.91,0.12,0.9178779875
2019-04-12 05:00:00,1.0155,0.11,1.0214402822,0.10550000000000001,-0.05,0.1167486617,0.91,0.16,0.9239588735,0.9755,0.07,0.9780083077,0.10550000000000001,-0.05,0.1167486617,0.87,0.12,0.8782368701000001
2019-04-12 05:30:00,0.989,0.1105,0.9951538826,0.109,-0.0495,0.1197131989,0.88,0.16,0.894427191,0.9490000000000001,0.07050000000000001,0.9516150745,0.109,-0.0495,0.1197131989,0.84,0.12,0.8485281374
2019-04-12 06:00:00,0.996,0.11750000000000001,1.0029069,0.106,-0.052500000000000005,0.11828884140000001,0.89,0.17,0.9060905032000001,0.9560000000000001,0.0675,0.9583800134,0.106,-0.052500000000000005,0.11828884140000001,0.85,0.12,0.8584287973
2019-04-12 06:30:00,1.0855,0.1305,1.0933162854,0.1155,-0.0495,0.12566025620000001,0.97,0.18,0.9865596789000001,1.0455,0.09050000000000001,1.0494095959,0.1155,-0.0495,0.12566025620000001,0.93,0.14,0.9404786016000001
2019-04-12 07:00:00,1.172,0.14200000000000002,1.1805710483,0.122,-0.048,0.1311030129,1.05,0.19,1.0670520137,1.1320000000000001,0.092,1.1357323628,0.122,-0.048,0.1311030129,1.01,0.14,1.019656805
2019-04-12 07:30:00,1.2865,0.4955,1.3786234076000001,0.1165,-0.0545,0.1286176504,1.17,0.55,1.2928263611,1.1965,-0.21450000000000002,1.2155749668,0.1165,-0.0545,0.1286176504,1.08,-0.16,1.0917875251
2019-04-12 08:00:00,1.2925,0.1975,1.3075023901,0.1125,-0.0625,0.1286953768,1.18,0.26,1.2083045974,1.2425,0.08750000000000001,1.2455771754,0.1125,-0.0625,0.1286953768,1.13,0.15,1.1399122773
2019-04-12 08:30:00,1.2225,0.1715,1.2344709393,0.0825,-0.0985,0.1284854077,1.1400000000000001,0.27,1.1715374514,1.1725,0.12150000000000001,1.1787783931,0.0825,-0.0985,0.1284854077,1.09,0.22,1.1119802157
2019-04-12 09:00:00,1.1315,0.1715,1.1444232172,0.0815,-0.1085,0.1357000368,1.05,0.28,1.0866922287,1.0915,0.1315,1.099392787,0.0815,-0.1085,0.1357000368,1.01,0.24,1.0381233067
2019-04-12 09:30:00,1.059,0.2675,1.0922624456,0.089,-0.0925,0.128363741,0.97,0.36,1.0346496992,1.009,0.0275,1.0093746827,0.089,-0.0925,0.128363741,0.92,0.12,0.9277930804000001
2019-04-12 10:00:00,1.023,0.5965,1.184204902,0.14300000000000002,-0.0635,0.1564648523,0.88,0.66,1.1,0.933,-0.3135,0.9842617792,0.14300000000000002,-0.0635,0.1564648523,0.79,-0.25,0.8286132994000001
2019-04-12 10:30:00,0.9775,0.584,1.138666874,0.1375,-0.056,0.14846632610000002,0.84,0.64,1.0560303026,0.8875000000000001,-0.316,0.9420786857000001,0.1375,-0.056,0.14846632610000002,0.75,-0.26,0.7937883849
2019-04-12 11:00:00,0.96,0.586,1.1247204097,0.13,-0.074,0.1495860956,0.8300000000000001,0.66,1.0604244433,0.87,-0.314,0.9249302676000001,0.13,-0.074,0.1495860956,0.74,-0.24,0.7779460136
2019-04-12 11:30:00,0.9755,0.5695,1.1295709362,0.10550000000000001,-0.1505,0.1837947224,0.87,0.72,1.1292918135,0.8855000000000001,-0.3305,0.9451669165000001,0.10550000000000001,-0.1505,0.1837947224,0.78,-0.18,0.8004998438
2019-04-12 12:00:00,0.9805,0.5740000000000001,1.1361585497,0.1105,-0.146,0.1831017477,0.87,0.72,1.1292918135,0.8905000000000001,-0.326,0.948296499,0.1105,-0.146,0.1831017477,0.78,-0.18,0.8004998438
2019-04-12 12:30:00,0.9380000000000001,0.578,1.1017840079,0.108,-0.112,0.1555892027,0.8300000000000001,0.6900000000000001,1.0793516572,0.848,-0.322,0.907076623,0.108,-0.112,0.1555892027,0.74,-0.21,0.7692203845000001
2019-04-12 13:00:00,0.9460000000000001,0.587,1.1133216067,0.116,-0.063,0.1320037878,0.8300000000000001,0.65,1.0542295765,0.856,-0.313,0.9114301948,0.116,-0.063,0.1320037878,0.74,-0.25,0.7810889834
2019-04-12 13:30:00,0.898,0.3685,0.9706679401,0.11800000000000001,-0.07150000000000001,0.1379719174,0.78,0.44,0.8955445271,0.838,-0.1015,0.8441245465,0.11800000000000001,-0.07150000000000001,0.1379719174,0.72,-0.03,0.7206247290000001
2019-04-12 14:00:00,0.8385,0.14750000000000002,0.8513744769,0.11850000000000001,-0.0625,0.133972012,0.72,0.21,0.75,0.7985,0.0975,0.8044305439,0.11850000000000001,-0.0625,0.133972012,0.68,0.16,0.6985699679
2019-04-12 14:30:00,0.8495,0.1565,0.8637954040000001,0.11950000000000001,-0.0635,0.135323686,0.73,0.22,0.7624303247,0.8195,0.10650000000000001,0.8263912512,0.11950000000000001,-0.0635,0.135323686,0.7000000000000001,0.17,0.7203471385
2019-04-12 15:00:00,0.8415,0.146,0.8540715719,0.1115,-0.064,0.1285622417,0.73,0.21,0.7596051606,0.8115,0.096,0.8171586443000001,0.1115,-0.064,0.1285622417,0.7000000000000001,0.16,0.7180529228
2019-04-12 15:30:00,0.841,0.146,0.853578936,0.111,-0.084,0.1392012931,0.73,0.23,0.7653757247,0.811,0.096,0.8166621088,0.111,-0.084,0.1392012931,0.7000000000000001,0.18,0.72277244
2019-04-12 16:00:00,0.8425,0.1515,0.8560131424,0.12250000000000001,-0.0585,0.1357516114,0.72,0.21,0.75,0.8025,0.1015,0.8088933799,0.12250000000000001,-0.0585,0.1357516114,0.68,0.16,0.6985699679
2019-04-12 16:30:00,0.899,0.1585,0.9128654063,0.11900000000000001,-0.051500000000000004,0.1296659169,0.78,0.21,0.8077747211,0.859,0.1085,0.8658251844,0.11900000000000001,-0.051500000000000004,0.1296659169,0.74,0.16,0.7570997292
2019-04-12 17:00:00,0.9965,0.1555,1.0085596165,0.1265,-0.0545,0.1377406984,0.87,0.21,0.8949860334,0.9565,0.10550000000000001,0.9623006287,0.1265,-0.0545,0.1377406984,0.8300000000000001,0.16,0.8452810184
2019-04-12 17:30:00,1.0685,0.301,1.1100870461,0.1385,-0.059000000000000004,0.1505431832,0.93,0.36,0.9972462083,1.0085,-0.049,1.0096896801,0.1385,-0.059000000000000004,0.1505431832,0.87,0.01,0.8700574694000001
2019-04-12 18:00:00,1.177,0.24,1.2012197967,0.137,-0.06,0.14956269590000001,1.04,0.30000000000000004,1.0824047302,1.127,0.02,1.1271774482999999,0.137,-0.06,0.14956269590000001,0.99,0.08,0.9932270637
2019-04-12 18:30:00,1.2785,0.2195,1.2972056506,0.1285,-0.060500000000000005,0.1420299264,1.15,0.28,1.1835962149,1.2285,0.0695,1.2304643432,0.1285,-0.060500000000000005,0.1420299264,1.1,0.13,1.107655181
2019-04-12 19:00:00,1.3485,0.615,1.4821191754,0.1385,-0.065,0.1529942809,1.21,0.68,1.3879841498,1.2485,-0.295,1.2828785017,0.1385,-0.065,0.1529942809,1.11,-0.23,1.1335784049
2019-04-12 19:30:00,1.3515000000000001,0.6225,1.4879712699,0.14150000000000001,-0.0675,0.15677531690000002,1.21,0.6900000000000001,1.3929106217,1.2515,-0.2975,1.286374168,0.14150000000000001,-0.0675,0.15677531690000002,1.11,-0.23,1.1335784049
2019-04-12 20:00:00,1.3435000000000001,0.5955,1.4695620096,0.1335,-0.0645,0.1482649655,1.21,0.66,1.3782960495,1.2435,-0.3145,1.2826544741,0.1335,-0.0645,0.1482649655,1.11,-0.25,1.1378049042
2019-04-12 20:30:00,1.3639999999999999,0.595,1.4881266747000002,0.124,-0.065,0.1400035714,1.24,0.66,1.404706375,1.264,-0.315,1.3026592033,0.124,-0.065,0.1400035714,1.1400000000000001,-0.25,1.1670903992000001
2019-04-12 21:00:00,1.34,0.593,1.4653494464,0.15,-0.067,0.16428329190000002,1.19,0.66,1.3607718398,1.24,-0.317,1.2798785099,0.15,-0.067,0.16428329190000002,1.09,-0.25,1.1183022847
2019-04-12 21:30:00,1.2555,0.47300000000000003,1.3416442338,0.1555,-0.067,0.1693199634,1.1,0.54,1.2253978946,1.1755,-0.217,1.1953615562,0.1555,-0.067,0.1693199634,1.02,-0.15,1.0309704166
2019-04-12 22:00:00,1.215,0.5660000000000001,1.3403659948,0.145,-0.064,0.1584960567,1.07,0.63,1.2416923935,1.115,-0.34400000000000003,1.1668594603,0.145,-0.064,0.1584960567,0.97,-0.28,1.0096038827
2019-04-12 22:30:00,1.141,0.5725,1.2765724617,0.131,-0.0575,0.14306379700000002,1.01,0.63,1.1903780912,1.041,-0.3375,1.0943432962,0.131,-0.0575,0.14306379700000002,0.91,-0.28,0.9521029356
2019-04-12 23:00:00,1.057,0.494,1.1667411881,0.137,-0.066,0.1520690633,0.92,0.56,1.0770329614,0.967,-0.306,1.0142608146,0.137,-0.066,0.1520690633,0.8300000000000001,-0.24,0.8640023148
2019-04-12 23:30:00,0.9485,0.107,0.9545162387,0.14850000000000002,-0.063,0.16131103500000002,0.8,0.17,0.8178630692000001,0.9085000000000001,0.057,0.9102863560000001,0.14850000000000002,-0.063,0.16131103500000002,0.76,0.12,0.7694153625
2019-04-13 00:00:00,0.885,0.106,0.8913254176000001,0.165,-0.064,0.1769773997,0.72,0.17,0.7397972695,0.845,0.056,0.8468535883,0.165,-0.064,0.1769773997,0.68,0.12,0.6905070601000001
2019-04-13 00:30:00,0.84,0.107,0.8467874586,0.18,-0.073,0.1942395428,0.66,0.18,0.6841052551,0.8,0.067,0.8028007225,0.18,-0.073,0.1942395428,0.62,0.14,0.6356099433
2019-04-13 01:00:00,0.8435,0.096,0.8489453752,0.1635,-0.064,0.175579754,0.68,0.16,0.6985699679,0.8035,0.046,0.8048156621,0.1635,-0.064,0.175579754,0.64,0.11,0.6493843238
2019-04-13 01:30:00,0.9745,0.10350000000000001,0.9799808672,0.1645,-0.0565,0.1739324582,0.81,0.16,0.8256512581000001,0.9345,0.053500000000000006,0.9360301811,0.1645,-0.0565,0.1739324582,0.77,0.11,0.7778174593
2019-04-13 02:00:00,1.1405,0.4425,1.2233341735,0.1705,-0.0575,0.1799347104,0.97,0.5,1.0912836478,1.0505,-0.28750000000000003,1.0891310757000001,0.1705,-0.0575,0.1799347104,0.88,-0.23,0.9095603333000001
2019-04-13 02:30:00,1.1785,0.17400000000000002,1.1912758916,0.14850000000000002,-0.056,0.1587080653,1.03,0.23,1.0553672347,1.1285,-0.026000000000000002,1.1287994729,0.14850000000000002,-0.056,0.1587080653,0.98,0.03,0.9804590761
2019-04-13 03:00:00,1.138,0.10300000000000001,1.1426517405,0.148,-0.057,0.15859697350000002,0.99,0.16,1.0028459503,1.088,0.063,1.0898224626,0.148,-0.057,0.15859697350000002,0.9400000000000001,0.12,0.9476286192000001
2019-04-13 03:30:00,1.1045,0.1015,1.1091539569,0.14450000000000002,-0.0585,0.1558925912,0.96,0.16,0.9732420048,1.0645,0.061500000000000006,1.0662750583,0.14450000000000002,-0.0585,0.1558925912,0.92,0.12,0.9277930804000001
2019-04-13 04:00:00,1.08,0.106,1.0851893844,0.14,-0.054,0.1500533239,0.9400000000000001,0.16,0.9535197953000001,1.04,0.056,1.041506601,0.14,-0.054,0.1500533239,0.9,0.11,0.9066973034
2019-04-13 04:30:00,1.0585,0.1015,1.0633553028,0.1285,-0.0585,0.1411895889,0.93,0.16,0.9436630755000001,1.0185,0.051500000000000004,1.0198012061,0.1285,-0.0585,0.1411895889,0.89,0.11,0.8967719889
2019-04-13 05:00:00,1.0325,0.0945,1.0368155574,0.14250000000000002,-0.0655,0.15683271340000002,0.89,0.16,0.9042676595,0.9925,0.0545,0.9939952213000001,0.14250000000000002,-0.0655,0.15683271340000002,0.85,0.12,0.8584287973
2019-04-13 05:30:00,0.9975,0.099,1.0024007432,0.1275,-0.061,0.1413409,0.87,0.16,0.8845903006,0.9575,0.049,0.9587529661,0.1275,-0.061,0.1413409,0.8300000000000001,0.11,0.8372574276
2019-04-13 06:00:00,1.013,0.1005,1.0179731087,0.123,-0.059500000000000004,0.1366354639,0.89,0.16,0.9042676595,0.973,0.0505,0.9743096274,0.123,-0.059500000000000004,0.1366354639,0.85,0.11,0.8570880935
2019-04-13 06:30:00,1.033,0.107,1.0385268413,0.14300000000000002,-0.063,0.15626259950000002,0.89,0.17,0.9060905032000001,0.993,0.067,0.9952577556000001,0.14300000000000002,-0.063,0.15626259950000002,0.85,0.13,0.8598837131
2019-04-13 07:00:00,1.115,0.14300000000000002,1.1241325545,0.155,-0.067,0.1688608895,0.96,0.21,0.9827003612,1.075,0.093,1.0790152918,0.155,-0.067,0.1688608895,0.92,0.16,0.9338094024
2019-04-13 07:30:00,1.1815,0.149,1.1908581989,0.14150000000000001,-0.061,0.1540884486,1.04,0.21,1.0609901036,1.1415,0.099,1.1457849929,0.14150000000000001,-0.061,0.1540884486,1.0,0.16,1.0127191121
2019-04-13 08:00:00,1.237,0.1515,1.2462428535,0.157,-0.0585,0.16754477010000002,1.08,0.21,1.1002272493,1.187,0.1115,1.1922253352,0.157,-0.0585,0.16754477010000002,1.03,0.17,1.0439348639
2019-04-13 08:30:00,1.206,0.156,1.2160476964,0.176,-0.074,0.1909240687,1.03,0.23,1.0553672347,1.166,0.106,1.1708082678,0.176,-0.074,0.1909240687,0.99,0.18,1.0062305899
2019-04-13 09:00:00,1.133,0.1585,1.1440328885,0.213,-0.0815,0.2280597509,0.92,0.24,0.9507891459000001,1.083,0.1085,1.0884214487,0.213,-0.0815,0.2280597509,0.87,0.19,0.8905054744
2019-04-13 09:30:00,1.069,0.1705,1.0825115473,0.209,-0.08950000000000001,0.227357098,0.86,0.26,0.8984430978,1.029,0.12050000000000001,1.0360314908,0.209,-0.08950000000000001,0.227357098,0.8200000000000001,0.21,0.8464632302
2019-04-13 10:00:00,1.0255,0.17750000000000002,1.0407480483,0.1855,-0.0825,0.2030184721,0.84,0.26,0.8793179175,0.9855,0.1275,0.9937134899000001,0.1855,-0.0825,0.2030184721,0.8,0.21,0.8271033793
2019-04-13 10:30:00,0.9695,0.18,0.9860680757,0.17950000000000002,-0.09,0.2007990289,0.79,0.27,0.8348652586,0.9295,0.13,0.9385468822,0.17950000000000002,-0.09,0.2007990289,0.75,0.22,0.7816009212
2019-04-13 11:00:00,0.8995000000000001,0.182,0.9177277646,0.20950000000000002,-0.088,0.2272317099,0.6900000000000001,0.27,0.7409453421000001,0.8595,0.132,0.8695770524,0.20950000000000002,-0.088,0.2272317099,0.65,0.22,0.6862215386
2019-04-13 11:30:00,0.8565,0.577,1.032725157,0.20650000000000002,-0.083,0.2225561727,0.65,0.66,0.9263368718,0.7765000000000001,-0.303,0.8335233950000001,0.20650000000000002,-0.083,0.2225561727,0.5700000000000001,-0.22,0.6109828148
2019-04-13 12:00:00,0.8285,0.577,1.0096243113,0.2285,-0.083,0.2431074865,0.6000000000000001,0.66,0.8919641248,0.7385,-0.323,0.8060466798,0.2285,-0.083,0.2431074865,0.51,-0.24,0.5636488268000001
2019-04-13 12:30:00,0.8235,0.597,1.0171338408,0.24350000000000002,-0.083,0.2572571671,0.58,0.68,0.8937561189000001,0.7335,-0.313,0.7974905956,0.24350000000000002,-0.083,0.2572571671,0.49,-0.23,0.5412947441
2019-04-13 13:00:00,0.749,0.20600000000000002,0.7768120751,0.23900000000000002,-0.084,0.2533317982,0.51,0.29,0.5866856058000001,0.709,0.056,0.7112081271,0.23900000000000002,-0.084,0.2533317982,0.47000000000000003,0.14,0.4904079934
2019-04-13 13:30:00,0.761,0.1555,0.7767246938,0.231,-0.0745,0.2427163983,0.53,0.23,0.577754273,0.731,0.1155,0.740068409,0.231,-0.0745,0.2427163983,0.5,0.19,0.5348831648
2019-04-13 14:00:00,0.726,0.1565,0.7426764100000001,0.216,-0.07350000000000001,0.2281627708,0.51,0.23,0.5594640292,0.686,0.1165,0.6958219959,0.216,-0.07350000000000001,0.2281627708,0.47000000000000003,0.19,0.5069516742
2019-04-13 14:30:00,0.7215,0.152,0.7373372702000001,0.2215,-0.078,0.234832387,0.5,0.23,0.5503635162,0.6915,0.112,0.7005114203,0.2215,-0.078,0.234832387,0.47000000000000003,0.19,0.5069516742
2019-04-13 15:00:00,0.714,0.14150000000000001,0.7278861518,0.214,-0.0785,0.2279435237,0.5,0.22,0.5462600113,0.684,0.0915,0.6900929285,0.214,-0.0785,0.2279435237,0.47000000000000003,0.17,0.49979996
2019-04-13 15:30:00,0.6935,0.13,0.7055793719,0.21350000000000002,-0.07,0.22468255380000002,0.48,0.2,0.52,0.6635,0.08,0.6683055065,0.21350000000000002,-0.07,0.22468255380000002,0.45,0.15,0.47434164900000003
2019-04-13 16:00:00,0.6900000000000001,0.127,0.7015903363,0.21,-0.073,0.22232633670000002,0.48,0.2,0.52,0.66,0.077,0.6644764857000001,0.21,-0.073,0.22232633670000002,0.45,0.15,0.47434164900000003
2019-04-13 16:30:00,0.8215,0.1395,0.8332601635,0.2215,-0.07050000000000001,0.2324489191,0.6000000000000001,0.21,0.6356886030000001,0.7815000000000001,0.08950000000000001,0.7866082252000001,0.2215,-0.07050000000000001,0.2324489191,0.56,0.16,0.5824087911
2019-04-13 17:00:00,0.936,0.28850000000000003,0.9794530361,0.20600000000000002,-0.07150000000000001,0.2180556122,0.73,0.36,0.8139410298,0.886,-0.0415,0.8869713919000001,0.20600000000000002,-0.07150000000000001,0.2180556122,0.68,0.03,0.6806614430000001
2019-04-13 17:30:00,1.1015,0.17550000000000002,1.1153934283,0.2015,-0.0745,0.2148313292,0.9,0.25,0.9340770846,1.0715,0.1255,1.0788245919,0.2015,-0.0745,0.2148313292,0.87,0.2,0.8926925563
2019-04-13 18:00:00,1.172,0.1645,1.1834881706,0.192,-0.0755,0.20631105160000002,0.98,0.24,1.0089598605,1.1320000000000001,0.1145,1.1377760105,0.192,-0.0755,0.20631105160000002,0.9400000000000001,0.19,0.9590099061
2019-04-13 18:30:00,1.258,0.1675,1.2691021432,0.198,-0.07250000000000001,0.2108559935,1.06,0.24,1.0868302535,1.218,0.11750000000000001,1.2236544651,0.198,-0.07250000000000001,0.2108559935,1.02,0.19,1.0375451797
2019-04-13 19:00:00,1.3425,0.2575,1.3669720187,0.1825,-0.07250000000000001,0.1963733689,1.16,0.33,1.2060265337,1.2825,0.0175,1.2826193902,0.1825,-0.07250000000000001,0.1963733689,1.1,0.09,1.103675677
2019-04-13 19:30:00,1.3585,0.5945,1.4828865432,0.17850000000000002,-0.0755,0.19381047440000002,1.18,0.67,1.3569450984,1.2585,-0.3155,1.2974446038,0.17850000000000002,-0.0755,0.19381047440000002,1.08,-0.24,1.1063453349
2019-04-13 20:00:00,1.3395000000000001,0.5865,1.4622730593,0.1595,-0.07350000000000001,0.1756203291,1.18,0.66,1.3520355025,1.2395,-0.3235,1.2810201013,0.1595,-0.07350000000000001,0.1756203291,1.08,-0.25,1.1085576214
2019-04-13 20:30:00,1.34,0.581,1.4605344912,0.15,-0.069,0.1651090549,1.19,0.65,1.3559498516000001,1.24,-0.319,1.2803753356,0.15,-0.069,0.1651090549,1.09,-0.25,1.1183022847
2019-04-13 21:00:00,1.303,0.5805,1.426460392,0.153,-0.0695,0.1680453808,1.15,0.65,1.3209844814,1.213,-0.3395,1.2596147228,0.153,-0.0695,0.1680453808,1.06,-0.27,1.0938464243000001
2019-04-13 21:30:00,1.2905,0.5845,1.4166970389,0.1705,-0.0755,0.186468496,1.12,0.66,1.3,1.1905000000000001,-0.34550000000000003,1.2396211115,0.1705,-0.0755,0.186468496,1.02,-0.27,1.0551303237
2019-04-13 22:00:00,1.2255,0.48250000000000004,1.31706359,0.1855,-0.0775,0.2010385535,1.04,0.56,1.1811858447999999,1.1355,-0.2675,1.1665832589,0.1855,-0.0775,0.2010385535,0.9500000000000001,-0.19,0.9688137076000001
2019-04-13 22:30:00,1.1495,0.13,1.1568276665,0.1995,-0.08,0.2149424342,0.9500000000000001,0.21,0.9729337079,1.1095,0.08,1.112380443,0.1995,-0.08,0.2149424342,0.91,0.16,0.9239588735
2019-04-13 23:00:00,1.063,0.49,1.170499466,0.203,-0.08,0.21819486700000001,0.86,0.5700000000000001,1.0317460928,0.973,-0.32,1.0242699839,0.203,-0.08,0.21819486700000001,0.77,-0.24,0.8065358021
2019-04-13 23:30:00,0.977,0.5425,1.1175129753,0.20700000000000002,-0.0775,0.2210322375,0.77,0.62,0.9885848471,0.887,-0.3675,0.9601173105,0.20700000000000002,-0.0775,0.2210322375,0.68,-0.29,0.7392563831000001
2019-04-14 00:00:00,0.9015000000000001,0.4535,1.0091404759,0.1915,-0.0765,0.2062146939,0.71,0.53,0.8860022573,0.8215,-0.28650000000000003,0.8700255743,0.1915,-0.0765,0.2062146939,0.63,-0.21,0.6640783086000001
2019-04-14 00:30:00,0.8355,0.096,0.840997176,0.20550000000000002,-0.074,0.2184176046,0.63,0.17,0.6525335240000001,0.7955,0.046,0.7968288712,0.20550000000000002,-0.074,0.2184176046,0.59,0.12,0.6020797289
2019-04-14 01:00:00,0.854,0.10300000000000001,0.8601889327000001,0.20400000000000001,-0.077,0.2180481598,0.65,0.18,0.6744627492,0.8240000000000001,0.053,0.825702731,0.20400000000000001,-0.077,0.2180481598,0.62,0.13,0.6334824386
2019-04-14 01:30:00,0.9705,0.10250000000000001,0.9758977918,0.2005,-0.0775,0.2149569724,0.77,0.18,0.7907591289,0.9405,0.052500000000000005,0.9419641713,0.2005,-0.0775,0.2149569724,0.74,0.13,0.7513321503
2019-04-14 02:00:00,1.1400000000000001,0.10450000000000001,1.1447795639,0.2,-0.0755,0.21377616800000002,0.9400000000000001,0.18,0.9570788891,1.1,0.0545,1.1013492861,0.2,-0.0755,0.21377616800000002,0.9,0.13,0.9093404203000001
2019-04-14 02:30:00,1.1775,0.106,1.1822614981,0.1975,-0.074,0.21090815540000002,0.98,0.18,0.9963934966,1.1375,0.056,1.1388776273,0.1975,-0.074,0.21090815540000002,0.9400000000000001,0.13,0.9489467846
2019-04-14 03:00:00,1.138,0.0975,1.1421690987,0.178,-0.07250000000000001,0.1921984651,0.96,0.17,0.9749358953,1.098,0.0475,1.0990269559999999,0.178,-0.07250000000000001,0.1921984651,0.92,0.12,0.9277930804000001
2019-04-14 03:30:00,1.112,0.1005,1.1165322432,0.17200000000000001,-0.0695,0.18551078140000002,0.9400000000000001,0.17,0.9552486587000001,1.072,0.0505,1.0731888231,0.17200000000000001,-0.0695,0.18551078140000002,0.9,0.12,0.907964757
2019-04-14 04:00:00,1.111,0.098,1.1153138572,0.171,-0.07200000000000001,0.18553975320000002,0.9400000000000001,0.17,0.9552486587000001,1.071,0.048,1.0720750907,0.171,-0.07200000000000001,0.18553975320000002,0.9,0.12,0.907964757
2019-04-14 04:30:00,1.0745,0.099,1.0790510878,0.17450000000000002,-0.07100000000000001,0.1883912153,0.9,0.17,0.9159148432,1.0345,0.049,1.0356598138,0.17450000000000002,-0.07100000000000001,0.1883912153,0.86,0.12,0.8683317338000001
2019-04-14 05:00:00,1.03,0.092,1.0341005754,0.17,-0.068,0.1830956034,0.86,0.16,0.8747571091,1.0,0.042,1.0008816114,0.17,-0.068,0.1830956034,0.8300000000000001,0.11,0.8372574276
2019-04-14 05:30:00,1.008,0.0935,1.0123271457,0.158,-0.0665,0.1714241815,0.85,0.16,0.8649277426,0.968,0.053500000000000006,0.9694773076000001,0.158,-0.0665,0.1714241815,0.81,0.12,0.8188406438
2019-04-14 06:00:00,1.023,0.092,1.0271285217,0.163,-0.068,0.1766154014,0.86,0.16,0.8747571091,0.973,0.052000000000000005,0.9743885262,0.163,-0.068,0.1766154014,0.81,0.12,0.8188406438
2019-04-14 06:30:00,1.0875,0.12150000000000001,1.0942661925,0.1875,-0.0685,0.1996208907,0.9,0.19,0.9198369421,1.0475,0.07150000000000001,1.0499373791,0.1875,-0.0685,0.1996208907,0.86,0.14,0.8713208364
2019-04-14 07:00:00,1.1175,0.1305,1.1250939961,0.2175,-0.0795,0.23157396230000002,0.9,0.21,0.924175308,1.0775,0.0805,1.0805028922,0.2175,-0.0795,0.23157396230000002,0.86,0.16,0.8747571091
2019-04-14 07:30:00,1.1735,0.1305,1.180733882,0.20350000000000001,-0.0795,0.2184776876,0.97,0.21,0.9924716621,1.1335,0.0805,1.1363549180999999,0.20350000000000001,-0.0795,0.2184776876,0.93,0.16,0.9436630755000001
2019-04-14 08:00:00,1.226,0.41300000000000003,1.2936943225,0.196,-0.077,0.2105825254,1.03,0.49,1.1406138698000001,1.146,-0.20700000000000002,1.1645449755,0.196,-0.077,0.2105825254,0.9500000000000001,-0.13,0.9588534820000001
2019-04-14 08:30:00,1.22,0.1335,1.2272824654,0.19,-0.0765,0.2048224841,1.03,0.21,1.0511898021,1.17,0.0835,1.1729758096,0.19,-0.0765,0.2048224841,0.98,0.16,0.992975327
2019-04-14 09:00:00,1.2135,0.1355,1.2210415636,0.20350000000000001,-0.0745,0.2167083293,1.01,0.21,1.0316006979,1.1735,0.0855,1.1766105983,0.20350000000000001,-0.0745,0.2167083293,0.97,0.16,0.9831073187
2019-04-14 09:30:00,1.2425,0.137,1.2500300996,0.2025,-0.073,0.21525624270000002,1.04,0.21,1.0609901036,1.2025000000000001,0.08700000000000001,1.2056430857,0.2025,-0.073,0.21525624270000002,1.0,0.16,1.0127191121
2019-04-14 10:00:00,1.222,0.135,1.2294344228,0.202,-0.075,0.2154738963,1.02,0.21,1.0413932975,1.172,0.085,1.1750782953,0.202,-0.075,0.2154738963,0.97,0.16,0.9831073187
2019-04-14 10:30:00,1.17,0.162,1.1811621396,0.26,-0.088,0.2744886154,0.91,0.25,0.9437160590000001,1.13,0.112,1.1355368774,0.26,-0.088,0.2744886154,0.87,0.2,0.8926925563
2019-04-14 11:00:00,1.154,0.1685,1.1662367899000001,0.244,-0.0815,0.2572513362,0.91,0.25,0.9437160590000001,1.114,0.11850000000000001,1.1202848968,0.244,-0.0815,0.2572513362,0.87,0.2,0.8926925563
2019-04-14 11:30:00,1.186,0.17550000000000002,1.1989146133,0.216,-0.0745,0.22848687050000002,0.97,0.25,1.0016985575,1.146,0.1255,1.1528513564,0.216,-0.0745,0.22848687050000002,0.93,0.2,0.9512623192
2019-04-14 12:00:00,1.2245,0.1705,1.2363132694,0.20450000000000002,-0.0795,0.2194094346,1.02,0.25,1.0501904589,1.1844999999999999,0.12050000000000001,1.1906134973,0.20450000000000002,-0.0795,0.2194094346,0.98,0.2,1.00019998
2019-04-14 12:30:00,1.209,0.17350000000000002,1.2213857908,0.209,-0.0765,0.2225606659,1.0,0.25,1.0307764064,1.169,0.12350000000000001,1.1755055295,0.209,-0.0765,0.2225606659,0.96,0.2,0.9806120538
