Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 13:00:00,1.167,0.159,1.1777818134,0.187,-0.07100000000000001,0.20002499840000001,0.98,0.23,1.0066280346,1.127,0.11900000000000001,1.133265194,0.187,-0.07100000000000001,0.20002499840000001,0.9400000000000001,0.19,0.9590099061
2019-04-14 13:30:00,1.1545,0.156,1.1649919528,0.17450000000000002,-0.064,0.1858662153,0.98,0.22,1.0043903624,1.1145,0.116,1.1205205264,0.17450000000000002,-0.064,0.1858662153,0.9400000000000001,0.18,0.9570788891
2019-04-14 14:00:00,1.1195,0.14100000000000001,1.1283444731,0.17950000000000002,-0.069,0.19230509610000002,0.9400000000000001,0.21,0.9631718434000001,1.0795,0.091,1.083328782,0.17950000000000002,-0.069,0.19230509610000002,0.9,0.16,0.9141115906
2019-04-14 14:30:00,1.095,0.14400000000000002,1.1044279062,0.165,-0.066,0.17771043860000002,0.93,0.21,0.9534149149000001,1.055,0.094,1.0591793993,0.165,-0.066,0.17771043860000002,0.89,0.16,0.9042676595
2019-04-14 15:00:00,1.096,0.14100000000000001,1.1050325787,0.186,-0.069,0.19838598740000002,0.91,0.21,0.9339164845000001,1.056,0.091,1.0599136757,0.186,-0.069,0.19838598740000002,0.87,0.16,0.8845903006
2019-04-14 15:30:00,1.067,0.34950000000000003,1.1227819245,0.187,-0.07050000000000001,0.19984806730000002,0.88,0.42,0.9750897395,1.007,-0.1005,1.0120025939,0.187,-0.07050000000000001,0.19984806730000002,0.8200000000000001,-0.03,0.820548597
2019-04-14 16:00:00,1.125,0.5690000000000001,1.2607085309000001,0.17500000000000002,-0.07100000000000001,0.1888544413,0.9500000000000001,0.64,1.1454693361000001,1.035,-0.341,1.0897274889,0.17500000000000002,-0.07100000000000001,0.1888544413,0.86,-0.27,0.9013878189000001
2019-04-14 16:30:00,1.195,0.5745,1.3259243003,0.185,-0.0655,0.1962530255,1.01,0.64,1.1957006314,1.105,-0.3255,1.1519441176,0.185,-0.0655,0.1962530255,0.92,-0.26,0.9560334722
2019-04-14 17:00:00,1.2255,0.3125,1.264715976,0.1855,-0.0675,0.1973993414,1.04,0.38,1.1072488429,1.1655,-0.0375,1.1661031258,0.1855,-0.0675,0.1973993414,0.98,0.03,0.9804590761
2019-04-14 17:30:00,1.2855,0.29150000000000004,1.3181359945,0.1855,-0.0685,0.19774352080000002,1.1,0.36,1.1574109037,1.2255,-0.018500000000000003,1.2256396289,0.1855,-0.0685,0.19774352080000002,1.04,0.05,1.0412012294
2019-04-14 18:00:00,1.3645,0.598,1.4897866458,0.17450000000000002,-0.07200000000000001,0.1887703631,1.19,0.67,1.3656500284,1.2645,-0.302,1.3000631715,0.17450000000000002,-0.07200000000000001,0.1887703631,1.09,-0.23,1.1140017953
2019-04-14 18:30:00,1.401,0.597,1.5228952689000002,0.171,-0.073,0.1859300944,1.23,0.67,1.4006427096,1.301,-0.303,1.3358181014000001,0.171,-0.073,0.1859300944,1.13,-0.23,1.1531695452
2019-04-14 19:00:00,1.4055,0.5975,1.5272316458000001,0.17550000000000002,-0.07250000000000001,0.1898854918,1.23,0.67,1.4006427096,1.3054999999999999,-0.3025,1.3400882433999999,0.17550000000000002,-0.07250000000000001,0.1898854918,1.13,-0.23,1.1531695452
2019-04-14 19:30:00,1.4175,0.596,1.5377003122000001,0.17750000000000002,-0.074,0.19230769620000002,1.24,0.67,1.4094325099,1.3175,-0.304,1.3521176909000001,0.17750000000000002,-0.074,0.19230769620000002,1.1400000000000001,-0.23,1.162970335
2019-04-14 20:00:00,1.434,0.584,1.5483578398,0.154,-0.066,0.1675470083,1.28,0.65,1.4355835050999999,1.334,-0.316,1.3709164818000001,0.154,-0.066,0.1675470083,1.18,-0.25,1.2061923561
2019-04-14 20:30:00,1.42,0.5740000000000001,1.5316252805000001,0.14,-0.066,0.1547772593,1.28,0.64,1.4310835056,1.32,-0.316,1.3572973145,0.14,-0.066,0.1547772593,1.18,-0.25,1.2061923561
2019-04-14 21:00:00,1.375,0.5730000000000001,1.4896153866000001,0.155,-0.067,0.1688608895,1.22,0.64,1.3776792079,1.275,-0.337,1.3187850469,0.155,-0.067,0.1688608895,1.12,-0.27,1.1520850663
2019-04-14 21:30:00,1.3455,0.5755,1.4634105712,0.1655,-0.0745,0.181495179,1.18,0.65,1.3471822445,1.2455,-0.34450000000000003,1.2922656461,0.1655,-0.0745,0.181495179,1.08,-0.27,1.1132385189
2019-04-14 22:00:00,1.2415,0.228,1.2622623539,0.1515,-0.062,0.1636956017,1.09,0.29,1.1279184368,1.1915,-0.022,1.1917030880000001,0.1515,-0.062,0.1636956017,1.04,0.04,1.0407689465
2019-04-14 22:30:00,1.167,0.1335,1.1746111059,0.157,-0.0665,0.1705029325,1.01,0.2,1.0296115772,1.127,0.0835,1.1300890452,0.157,-0.0665,0.1705029325,0.97,0.15,0.9815294188
2019-04-14 23:00:00,1.066,0.422,1.1464902965000001,0.166,-0.068,0.17938784800000002,0.9,0.49,1.0247438704,0.986,-0.23800000000000002,1.0143175045,0.166,-0.068,0.17938784800000002,0.8200000000000001,-0.17,0.8374365648000001
2019-04-14 23:30:00,0.976,0.5415,1.1161533273,0.166,-0.0685,0.1795779775,0.81,0.61,1.0140019724,0.886,-0.3685,0.9595771204,0.166,-0.0685,0.1795779775,0.72,-0.30000000000000004,0.78
2019-04-15 00:00:00,0.8945000000000001,0.3235,0.9512005572000001,0.1945,-0.0765,0.2090035885,0.7000000000000001,0.4,0.8062257748,0.8345,-0.17650000000000002,0.8529610190000001,0.1945,-0.0765,0.2090035885,0.64,-0.1,0.6477653896000001
2019-04-15 00:30:00,0.8295,0.089,0.8342609004,0.1995,-0.07100000000000001,0.2117575264,0.63,0.16,0.65,0.7995,0.049,0.8010001561000001,0.1995,-0.07100000000000001,0.2117575264,0.6000000000000001,0.12,0.6118823416
2019-04-15 01:00:00,0.8290000000000001,0.084,0.833244862,0.209,-0.076,0.2223892983,0.62,0.16,0.6403124237000001,0.799,0.044,0.8002105973,0.209,-0.076,0.2223892983,0.59,0.12,0.6020797289
2019-04-15 01:30:00,0.975,0.08750000000000001,0.9789184082000001,0.195,-0.07250000000000001,0.2080414622,0.78,0.16,0.7962411695,0.935,0.0475,0.9362057733,0.195,-0.07250000000000001,0.2080414622,0.74,0.12,0.7496665926
2019-04-15 02:00:00,1.1565,0.254,1.184064293,0.20650000000000002,-0.076,0.22004147340000002,0.9500000000000001,0.33,1.0056838469,1.0965,-0.106,1.1016116603,0.20650000000000002,-0.076,0.22004147340000002,0.89,-0.03,0.8905054744
2019-04-15 02:30:00,1.212,0.097,1.2158754048,0.192,-0.073,0.2054093474,1.02,0.17,1.0340696302,1.172,0.047,1.1729420276,0.192,-0.073,0.2054093474,0.98,0.12,0.9873196038000001
2019-04-15 03:00:00,1.1685,0.0955,1.1723960508,0.1985,-0.0745,0.2120200462,0.97,0.17,0.9847842403,1.1285,0.0455,1.1294168849,0.1985,-0.0745,0.2120200462,0.93,0.12,0.9377099765
2019-04-15 03:30:00,1.1345,0.10400000000000001,1.139256885,0.20450000000000002,-0.076,0.2181656481,0.93,0.18,0.9472592042,1.0945,0.054,1.0958313054,0.20450000000000002,-0.076,0.2181656481,0.89,0.13,0.8994442729000001
2019-04-15 04:00:00,1.1385,0.1095,1.1437536885,0.20850000000000002,-0.0805,0.2235005593,0.93,0.19,0.9492101980000001,1.0985,0.059500000000000004,1.1001102218,0.20850000000000002,-0.0805,0.2235005593,0.89,0.14,0.9009439494
2019-04-15 04:30:00,1.1095,0.10250000000000001,1.1142246183,0.1995,-0.0775,0.21402453130000001,0.91,0.18,0.9276313923,1.0695000000000001,0.052500000000000005,1.0707877941,0.1995,-0.0775,0.21402453130000001,0.87,0.13,0.8796590248
2019-04-15 05:00:00,1.095,0.10650000000000001,1.1001669192,0.185,-0.07350000000000001,0.1990659438,0.91,0.18,0.9276313923,1.055,0.0565,1.0565118315,0.185,-0.07350000000000001,0.1990659438,0.87,0.13,0.8796590248
2019-04-15 05:30:00,1.0595,0.107,1.0648893135,0.17950000000000002,-0.073,0.1937762885,0.88,0.18,0.8982204629,1.0195,0.057,1.0210921849,0.17950000000000002,-0.073,0.1937762885,0.84,0.13,0.85
2019-04-15 06:00:00,1.0575,0.123,1.0646291608,0.17750000000000002,-0.067,0.1897241418,0.88,0.19,0.9002777349000001,1.0175,0.073,1.0201153121,0.17750000000000002,-0.067,0.1897241418,0.84,0.14,0.8515867542000001
2019-04-15 06:30:00,1.089,0.117,1.0952670907,0.179,-0.073,0.1933132173,0.91,0.19,0.9296235797,1.049,0.067,1.0511374791,0.179,-0.073,0.1933132173,0.87,0.14,0.8811923740000001
2019-04-15 07:00:00,1.161,0.14850000000000002,1.170458564,0.181,-0.07150000000000001,0.1946105085,0.98,0.22,1.0043903624,1.121,0.0985,1.1253191769,0.181,-0.07150000000000001,0.1946105085,0.9400000000000001,0.17,0.9552486587000001
2019-04-15 07:30:00,1.3,0.495,1.3910517604,0.17,-0.065,0.1820027472,1.13,0.56,1.2611502686,1.21,-0.195,1.225612092,0.17,-0.065,0.1820027472,1.04,-0.13,1.0480935073
2019-04-15 08:00:00,1.367,0.625,1.5031014603,0.187,-0.075,0.2014795275,1.18,0.7000000000000001,1.3720058309,1.267,-0.295,1.3008896956,0.187,-0.075,0.2014795275,1.08,-0.22,1.1021796587
2019-04-15 08:30:00,1.294,0.61,1.4305719136000001,0.194,-0.08,0.20984756370000002,1.1,0.6900000000000001,1.2984991336,1.194,-0.30000000000000004,1.2311116927,0.194,-0.08,0.20984756370000002,1.0,-0.22,1.0239140589
2019-04-15 09:00:00,1.234,0.5995,1.3719169982000001,0.244,-0.09050000000000001,0.2602426752,0.99,0.6900000000000001,1.2067311217,1.1440000000000001,-0.3105,1.1853886493,0.244,-0.09050000000000001,0.2602426752,0.9,-0.22,0.9264987858
2019-04-15 09:30:00,1.1935,0.59,1.3313685628,0.2235,-0.08,0.2373862886,0.97,0.67,1.1788977903,1.0935,-0.31,1.1365923852,0.2235,-0.08,0.2373862886,0.87,-0.23,0.8998888820000001
2019-04-15 10:00:00,0.9855,0.5325,1.1201636041,0.17550000000000002,-0.0475,0.1818144659,0.81,0.58,0.9962429423,0.8955000000000001,-0.3175,0.9501192030000001,0.17550000000000002,-0.0475,0.1818144659,0.72,-0.27,0.7689603371
2019-04-15 10:30:00,0.9460000000000001,0.12350000000000001,0.9540273843,0.20600000000000002,-0.0465,0.2111829775,0.74,0.17,0.7592759709,0.906,0.0835,0.9098396837,0.20600000000000002,-0.0465,0.2111829775,0.7000000000000001,0.13,0.7119691005000001
2019-04-15 11:00:00,0.915,0.127,0.9237716168000001,0.195,-0.053,0.2020742438,0.72,0.18,0.7421590126000001,0.875,0.077,0.8783814661,0.195,-0.053,0.2020742438,0.68,0.13,0.6923149572
2019-04-15 11:30:00,1.085,0.1585,1.0965159598,0.17500000000000002,-0.061500000000000006,0.1854919136,0.91,0.22,0.9362157871000001,1.045,0.1085,1.0506175565,0.17500000000000002,-0.061500000000000006,0.1854919136,0.87,0.17,0.8864536085
2019-04-15 12:00:00,1.162,0.176,1.1752531642,0.152,-0.124,0.19616319740000002,1.01,0.30000000000000004,1.0536128321,1.112,0.126,1.1191157223000001,0.152,-0.124,0.19616319740000002,0.96,0.25,0.9920181450000001
2019-04-15 12:30:00,1.0835,0.17400000000000002,1.0973824538,0.1635,-0.136,0.2126693443,0.92,0.31,0.9708243919,1.0435,0.134,1.0520685577,0.1635,-0.136,0.2126693443,0.88,0.27,0.9204890005
2019-04-15 13:00:00,1.0275,0.4345,1.1155924435,0.2175,-0.1355,0.25625475610000004,0.81,0.5700000000000001,0.9904544412,0.9575,-0.1355,0.9670400716,0.2175,-0.1355,0.25625475610000004,0.74,0.0,0.74
2019-04-15 13:30:00,1.0215,0.6125,1.1910577232,0.2215,-0.1075,0.2462082452,0.8,0.72,1.0762899238,0.9315,-0.2975,0.9778540280000001,0.2215,-0.1075,0.2462082452,0.71,-0.19,0.734982993
2019-04-15 14:00:00,0.9915,0.587,1.1522331578,0.2015,-0.14300000000000002,0.24708551150000002,0.79,0.73,1.0756393448,0.9015000000000001,-0.303,0.9510579635,0.2015,-0.14300000000000002,0.24708551150000002,0.7000000000000001,-0.16,0.7180529228
2019-04-15 14:30:00,1.0025,0.5805,1.1584414098,0.1825,-0.1395,0.2297095993,0.8200000000000001,0.72,1.0912378293,0.9225000000000001,-0.3095,0.9730346859000001,0.1825,-0.1395,0.2297095993,0.74,-0.17,0.7592759709
2019-04-15 15:00:00,0.9705,0.583,1.1321480689,0.21050000000000002,-0.107,0.23613396620000002,0.76,0.6900000000000001,1.026498904,0.8905000000000001,-0.307,0.9419337822,0.21050000000000002,-0.107,0.23613396620000002,0.68,-0.2,0.7088018059
2019-04-15 15:30:00,1.0095,0.5715,1.1600441801999999,0.1895,-0.14850000000000002,0.2407540239,0.8200000000000001,0.72,1.0912378293,0.9195000000000001,-0.3085,0.9698724143,0.1895,-0.14850000000000002,0.2407540239,0.73,-0.16,0.7473285757
2019-04-15 16:00:00,1.042,0.272,1.076915967,0.162,-0.178,0.2406823633,0.88,0.45,0.988382517,0.982,0.002,0.9820020367000001,0.162,-0.178,0.2406823633,0.8200000000000001,0.18,0.8395236745
2019-04-15 16:30:00,1.0815,0.1565,1.0927646133,0.2015,-0.12350000000000001,0.2363355665,0.88,0.28,0.9234717104,1.0315,0.10650000000000001,1.0369833653,0.2015,-0.12350000000000001,0.2363355665,0.8300000000000001,0.23,0.86127812
2019-04-15 17:00:00,1.135,0.159,1.146082894,0.225,-0.081,0.2391359446,0.91,0.24,0.9411163584000001,1.095,0.109,1.1004117411,0.225,-0.081,0.2391359446,0.87,0.19,0.8905054744
2019-04-15 17:30:00,1.2245,0.168,1.2359709746,0.2245,-0.082,0.2390067991,1.0,0.25,1.0307764064,1.1844999999999999,0.128,1.1913959250000001,0.2245,-0.082,0.2390067991,0.96,0.21,0.9827003612
2019-04-15 18:00:00,1.3615,0.181,1.3734785219,0.2015,-0.079,0.216433015,1.16,0.26,1.1887808881,1.3115,0.131,1.3180262705999999,0.2015,-0.079,0.216433015,1.11,0.21,1.129690223
2019-04-15 18:30:00,1.422,0.188,1.4343737309,0.192,-0.07200000000000001,0.20505608990000002,1.23,0.26,1.2571793826,1.3719999999999999,0.138,1.378922768,0.192,-0.07200000000000001,0.20505608990000002,1.18,0.21,1.1985407794
2019-04-15 19:00:00,1.4140000000000001,0.193,1.4271107175,0.214,-0.077,0.2274313083,1.2,0.27,1.23,1.374,0.14300000000000002,1.3814213695,0.214,-0.077,0.2274313083,1.16,0.22,1.1806777715
2019-04-15 19:30:00,1.408,0.1895,1.4206949884,0.20800000000000002,-0.0805,0.2230341902,1.2,0.27,1.23,1.3679999999999999,0.1395,1.3750942695,0.20800000000000002,-0.0805,0.2230341902,1.16,0.22,1.1806777715
2019-04-15 20:00:00,1.4020000000000001,0.17850000000000002,1.4133174626,0.17200000000000001,-0.07150000000000001,0.1862692943,1.23,0.25,1.2551493935,1.362,0.1285,1.3680483361,0.17200000000000001,-0.07150000000000001,0.1862692943,1.19,0.2,1.2066896867
2019-04-15 20:30:00,1.3900000000000001,0.17550000000000002,1.4010354207,0.17,-0.0645,0.18182477830000002,1.22,0.24,1.2433824834,1.35,0.1255,1.3558208768,0.17,-0.0645,0.18182477830000002,1.18,0.19,1.1951987282
2019-04-15 21:00:00,1.3455,0.168,1.3559477313000001,0.1955,-0.07200000000000001,0.2083368666,1.15,0.24,1.1747765745,1.2955,0.11800000000000001,1.3008628867,0.1955,-0.07200000000000001,0.2083368666,1.1,0.19,1.1162884932
2019-04-15 21:30:00,1.2690000000000001,0.16,1.2790469108,0.179,-0.07,0.1922004162,1.09,0.23,1.1140017953,1.229,0.11,1.2339128819,0.179,-0.07,0.1922004162,1.05,0.18,1.0653168543
2019-04-15 22:00:00,1.2075,0.152,1.2170292724,0.1575,-0.058,0.1678399535,1.05,0.21,1.0707940979,1.1575,0.10200000000000001,1.1619854775,0.1575,-0.058,0.1678399535,1.0,0.16,1.0127191121
2019-04-15 22:30:00,1.1355,0.1495,1.1452993059,0.1855,-0.07050000000000001,0.1984452065,0.9500000000000001,0.22,0.9751410154000001,1.0955,0.0995,1.1000093181,0.1855,-0.07050000000000001,0.1984452065,0.91,0.17,0.9257429449000001
2019-04-15 23:00:00,1.045,0.41450000000000004,1.1242042741,0.17500000000000002,-0.0655,0.1868562282,0.87,0.48,0.9936297097000001,0.975,-0.1855,0.9924894206,0.17500000000000002,-0.0655,0.1868562282,0.8,-0.12,0.8089499366
2019-04-15 23:30:00,0.9510000000000001,0.29150000000000004,0.9946724335,0.14100000000000001,-0.0485,0.1491081822,0.81,0.34,0.8784645696000001,0.891,-0.1085,0.8975818904,0.14100000000000001,-0.0485,0.1491081822,0.75,-0.06,0.7523961722
2019-04-16 00:00:00,0.852,0.109,0.8589441193,0.132,-0.051000000000000004,0.141509717,0.72,0.16,0.7375635566000001,0.812,0.069,0.814926377,0.132,-0.051000000000000004,0.141509717,0.68,0.12,0.6905070601000001
2019-04-16 00:30:00,0.8005,0.109,0.8078869042,0.12050000000000001,-0.041,0.127284131,0.68,0.15,0.6963476143,0.7605000000000001,0.059000000000000004,0.7627851926,0.12050000000000001,-0.041,0.127284131,0.64,0.1,0.6477653896000001
2019-04-16 01:00:00,0.8250000000000001,0.333,0.8896707256,0.115,-0.037,0.12080562900000001,0.71,0.37,0.800624756,0.765,-0.167,0.7830159641000001,0.115,-0.037,0.12080562900000001,0.65,-0.13,0.6628725368
2019-04-16 01:30:00,0.9605,0.5285000000000001,1.0962994573,0.1105,-0.0415,0.11803601150000001,0.85,0.5700000000000001,1.0234256202,0.8705,-0.35150000000000003,0.9387877822,0.1105,-0.0415,0.11803601150000001,0.76,-0.31,0.8207923002
2019-04-16 02:00:00,1.1455,0.52,1.2580024841,0.10550000000000001,-0.04,0.1128284095,1.04,0.56,1.1811858447999999,1.0455,-0.36,1.1057442064,0.10550000000000001,-0.04,0.1128284095,0.9400000000000001,-0.32,0.992975327
2019-04-16 02:30:00,1.193,0.5375,1.308493504,0.10300000000000001,-0.0425,0.11142374070000001,1.09,0.58,1.2347064428,1.103,-0.36250000000000004,1.1610405893,0.10300000000000001,-0.0425,0.11142374070000001,1.0,-0.32,1.0499523799
2019-04-16 03:00:00,1.17,0.5495,1.2926137281,0.1,-0.0405,0.1078899903,1.07,0.59,1.2218837915,1.08,-0.36050000000000004,1.1385781704,0.1,-0.0405,0.1078899903,0.98,-0.32,1.0309219175
2019-04-16 03:30:00,1.138,0.549,1.2635050455,0.108,-0.041,0.1155205609,1.03,0.59,1.1870130581,1.048,-0.361,1.1084335794,0.108,-0.041,0.1155205609,0.9400000000000001,-0.32,0.992975327
2019-04-16 04:00:00,1.1215,0.5385,1.2440837994,0.1015,-0.0415,0.10965628120000001,1.02,0.58,1.1733712115000001,1.0315,-0.36150000000000004,1.0930116651,0.1015,-0.0415,0.10965628120000001,0.93,-0.32,0.9835141077
2019-04-16 04:30:00,1.0645,0.21050000000000002,1.0851131277,0.10450000000000001,-0.0395,0.1117161582,0.96,0.25,0.9920181450000001,1.0145,-0.029500000000000002,1.0149288152,0.10450000000000001,-0.0395,0.1117161582,0.91,0.01,0.9100549434
2019-04-16 05:00:00,1.0185,0.1,1.0233974057,0.0985,-0.04,0.1063120407,0.92,0.14,0.9305912099,0.9785,0.05,0.9797766327,0.0985,-0.04,0.1063120407,0.88,0.09,0.8845903006
2019-04-16 05:30:00,0.9995,0.0985,1.0043418243,0.0995,-0.0415,0.10780769920000001,0.9,0.14,0.9108238029,0.9595,0.0485,0.9607249867000001,0.0995,-0.0415,0.10780769920000001,0.86,0.09,0.8646964785
2019-04-16 06:00:00,0.9945,0.0995,0.9994651069,0.10450000000000001,-0.0405,0.1120736365,0.89,0.14,0.9009439494,0.9545,0.0495,0.9557826636000001,0.10450000000000001,-0.0405,0.1120736365,0.85,0.09,0.8547514259000001
2019-04-16 06:30:00,1.042,0.17300000000000001,1.0562636981,0.092,-0.037,0.09916148450000001,0.9500000000000001,0.21,0.9729337079,1.002,0.023,1.0022639373,0.092,-0.037,0.09916148450000001,0.91,0.06,0.9119758769
2019-04-16 07:00:00,1.1355,0.1365,1.1436749975,0.0955,-0.043500000000000004,0.1049404593,1.04,0.18,1.0554619842,1.0855,0.08650000000000001,1.0889409993,0.0955,-0.043500000000000004,0.1049404593,0.99,0.13,0.9984988733000001
2019-04-16 07:30:00,1.1955,0.1555,1.2055706118,0.1155,-0.044500000000000005,0.1237760074,1.08,0.2,1.0983624174,1.1555,0.10550000000000001,1.1603062096,0.1155,-0.044500000000000005,0.1237760074,1.04,0.15,1.0507616285
2019-04-16 08:00:00,1.2575,0.1615,1.2678282612,0.11750000000000001,-0.0385,0.12364667400000001,1.1400000000000001,0.2,1.1574109037,1.2175,0.1115,1.2225949861,0.11750000000000001,-0.0385,0.12364667400000001,1.1,0.15,1.1101801656
2019-04-16 08:30:00,1.245,0.166,1.2560179139,0.125,-0.034,0.1295414991,1.12,0.2,1.1377170123,1.205,0.116,1.2105705267,0.125,-0.034,0.1295414991,1.08,0.15,1.0903669107
2019-04-16 09:00:00,1.205,0.164,1.2161089589,0.125,-0.036000000000000004,0.13008074420000001,1.08,0.2,1.0983624174,1.165,0.114,1.1705643938,0.125,-0.036000000000000004,0.13008074420000001,1.04,0.15,1.0507616285
2019-04-16 09:30:00,1.1905000000000001,0.1615,1.2014043865,0.12050000000000001,-0.0385,0.12650098810000002,1.07,0.2,1.0885311204,1.1405,0.12150000000000001,1.1469535736,0.12050000000000001,-0.0385,0.12650098810000002,1.02,0.16,1.0324727599
2019-04-16 10:00:00,1.1725,0.163,1.1837758445,0.10250000000000001,-0.047,0.1127619173,1.07,0.21,1.0904127659,1.1125,0.113,1.1182241502,0.10250000000000001,-0.047,0.1127619173,1.01,0.16,1.0225947389
2019-04-16 10:30:00,1.12,0.1645,1.1320160114,0.11,-0.035500000000000004,0.1155865477,1.01,0.2,1.0296115772,1.07,0.1145,1.0761088467,0.11,-0.035500000000000004,0.1155865477,0.96,0.15,0.9716480844000001
2019-04-16 11:00:00,1.114,0.158,1.125148879,0.094,-0.07200000000000001,0.1184060809,1.02,0.23,1.0456098699,1.064,0.11800000000000001,1.0705232366,0.094,-0.07200000000000001,0.1184060809,0.97,0.19,0.9884331035
2019-04-16 11:30:00,1.091,0.17250000000000001,1.1045529639,0.07100000000000001,-0.0975,0.12061198120000001,1.02,0.27,1.0551303237,1.041,0.12250000000000001,1.0481828323,0.07100000000000001,-0.0975,0.12061198120000001,0.97,0.22,0.9946356117
2019-04-16 12:00:00,1.037,0.1665,1.0502815099,0.077,-0.0835,0.1135836696,0.96,0.25,0.9920181450000001,0.997,0.1265,1.0049931592,0.077,-0.0835,0.1135836696,0.92,0.21,0.9436630755000001
2019-04-16 12:30:00,1.054,0.178,1.0689246933,0.074,-0.092,0.11806777710000001,0.98,0.27,1.0165136497,1.014,0.128,1.0220469657,0.074,-0.092,0.11806777710000001,0.9400000000000001,0.22,0.9654014709000001
2019-04-16 13:00:00,1.001,0.18,1.0170550624,0.111,-0.05,0.1217415295,0.89,0.23,0.9192388155000001,0.961,0.13,0.9697530614000001,0.111,-0.05,0.1217415295,0.85,0.18,0.8688498144000001
2019-04-16 13:30:00,1.001,0.374,1.0685864495,0.101,-0.046,0.11098198050000001,0.9,0.42,0.9931767214,0.9410000000000001,-0.076,0.9440640868,0.101,-0.046,0.11098198050000001,0.84,-0.03,0.8405355436
2019-04-16 14:00:00,1.033,0.5855,1.1873917845,0.073,-0.044500000000000005,0.0854941518,0.96,0.63,1.1482595525,0.9430000000000001,-0.3145,0.994061995,0.073,-0.044500000000000005,0.0854941518,0.87,-0.27,0.910933587
2019-04-16 14:30:00,1.051,0.585,1.2028408041,0.07100000000000001,-0.045,0.0840595027,0.98,0.63,1.1650321884000001,0.961,-0.315,1.0113090527,0.07100000000000001,-0.045,0.0840595027,0.89,-0.27,0.9300537619
2019-04-16 15:00:00,1.0755,0.5825,1.2231134453,0.0955,-0.0375,0.1025987329,0.98,0.62,1.1596551211000001,0.9855,-0.3175,1.0353822965,0.0955,-0.0375,0.1025987329,0.89,-0.28,0.9330058949000001
2019-04-16 15:30:00,1.0985,0.5865,1.2452648313,0.1085,-0.0335,0.1135539519,0.99,0.62,1.1681181447,0.9985,-0.3135,1.0465584074,0.1085,-0.0335,0.1135539519,0.89,-0.28,0.9330058949000001
2019-04-16 16:00:00,1.0975,0.5725,1.2378459113,0.11750000000000001,-0.0375,0.1233389638,0.98,0.61,1.1543396381,1.0075,-0.3175,1.0563439307,0.11750000000000001,-0.0375,0.1233389638,0.89,-0.28,0.9330058949000001
2019-04-16 16:30:00,1.1475,0.5925,1.2914381518,0.11750000000000001,-0.0375,0.1233389638,1.03,0.63,1.2073938877,1.0575,-0.3175,1.1041342763,0.11750000000000001,-0.0375,0.1233389638,0.9400000000000001,-0.28,0.9808159868
2019-04-16 17:00:00,1.239,0.594,1.3740294757,0.11900000000000001,-0.036000000000000004,0.1243261839,1.12,0.63,1.2850291825,1.139,-0.306,1.1793884008,0.11900000000000001,-0.036000000000000004,0.1243261839,1.02,-0.27,1.0551303237
2019-04-16 17:30:00,1.312,0.5925,1.4395833599,0.122,-0.0375,0.1276332637,1.19,0.63,1.3464768843,1.222,-0.3075,1.2600953337,0.122,-0.0375,0.1276332637,1.1,-0.27,1.1326517558
2019-04-16 18:00:00,1.3715,0.5995,1.4968007549,0.1315,-0.0405,0.1375954214,1.24,0.64,1.3954210834,1.2715,-0.3005,1.3065268845,0.1315,-0.0405,0.1375954214,1.1400000000000001,-0.26,1.1692732786
2019-04-16 18:30:00,1.461,0.591,1.5760082487,0.131,-0.039,0.1366821129,1.33,0.63,1.4716657229,1.361,-0.299,1.3934568526,0.131,-0.039,0.1366821129,1.23,-0.26,1.2571793826
2019-04-16 19:00:00,1.4555,0.6005,1.5745096062,0.1255,-0.0395,0.13156937330000001,1.33,0.64,1.4759742545,1.3555000000000001,-0.2995,1.3881932502,0.1255,-0.0395,0.13156937330000001,1.23,-0.26,1.2571793826
2019-04-16 19:30:00,1.457,0.599,1.5753253632000002,0.117,-0.041,0.1239758041,1.34,0.64,1.4849915825,1.357,-0.301,1.3899820143000001,0.117,-0.041,0.1239758041,1.24,-0.26,1.2669648772
2019-04-16 20:00:00,1.4145,0.598,1.5357129452,0.1145,-0.042,0.1219600344,1.3,0.64,1.4489996549,1.3145,-0.302,1.3487454356,0.1145,-0.042,0.1219600344,1.2,-0.26,1.2278436383
2019-04-16 20:30:00,1.3535,0.28250000000000003,1.3826671689,0.1135,-0.0375,0.1195345138,1.24,0.32,1.2806248475,1.2935,-0.0175,1.2936183749,0.1135,-0.0375,0.1195345138,1.18,0.02,1.1801694794
2019-04-16 21:00:00,1.3485,0.5825,1.4689310738999999,0.11850000000000001,-0.0375,0.12429199490000001,1.23,0.62,1.3774251341000001,1.2485,-0.3175,1.2882385261,0.11850000000000001,-0.0375,0.12429199490000001,1.13,-0.28,1.1641735266
2019-04-16 21:30:00,1.287,0.5760000000000001,1.4100159574,0.107,-0.034,0.1122719912,1.18,0.61,1.3283448347,1.187,-0.324,1.2304247234,0.107,-0.034,0.1122719912,1.08,-0.29,1.1182575732
2019-04-16 22:00:00,1.206,0.5645,1.3315766031,0.116,-0.0455,0.12460437390000001,1.09,0.61,1.2490796612,1.106,-0.3355,1.1557665205,0.116,-0.0455,0.12460437390000001,0.99,-0.29,1.0316006979
2019-04-16 22:30:00,1.1465,0.527,1.2618206093,0.1165,-0.043000000000000003,0.1241823256,1.03,0.5700000000000001,1.177200068,1.0465,-0.303,1.0894821017,0.1165,-0.043000000000000003,0.1241823256,0.93,-0.26,0.9656603958000001
2019-04-16 23:00:00,1.023,0.438,1.1128220882,0.113,-0.052000000000000005,0.1243905141,0.91,0.49,1.0335376142,0.9430000000000001,-0.242,0.9735568807,0.113,-0.052000000000000005,0.1243905141,0.8300000000000001,-0.19,0.8514693183
2019-04-16 23:30:00,0.93,0.1705,0.9455,0.11,-0.0395,0.1168770722,0.8200000000000001,0.21,0.8464632302,0.89,0.0205,0.8902360642,0.11,-0.0395,0.1168770722,0.78,0.06,0.7823042886
2019-04-17 00:00:00,0.852,0.113,0.8594608775,0.122,-0.037,0.1274872543,0.73,0.15,0.7452516354000001,0.8220000000000001,0.073,0.825235118,0.122,-0.037,0.1274872543,0.7000000000000001,0.11,0.7085901495
2019-04-17 00:30:00,0.801,0.10350000000000001,0.8076591174000001,0.111,-0.036500000000000005,0.11684712230000001,0.6900000000000001,0.14,0.7040596566,0.771,0.053500000000000006,0.7728539642000001,0.111,-0.036500000000000005,0.11684712230000001,0.66,0.09,0.6661080993
2019-04-17 01:00:00,0.8265,0.10650000000000001,0.8333333667,0.10650000000000001,-0.043500000000000004,0.1150412969,0.72,0.15,0.7354590403,0.7865000000000001,0.0565,0.7885267909,0.10650000000000001,-0.043500000000000004,0.1150412969,0.68,0.1,0.6873136111
2019-04-17 01:30:00,0.9450000000000001,0.10650000000000001,0.9509822554,0.105,-0.043500000000000004,0.11365408040000001,0.84,0.15,0.8532877592,0.905,0.0565,0.9067619588,0.105,-0.043500000000000004,0.11365408040000001,0.8,0.1,0.8062257748
2019-04-17 02:00:00,1.075,0.106,1.0802134048,0.105,-0.044,0.11384638770000001,0.97,0.15,0.9815294188,1.035,0.056,1.0365138687,0.105,-0.044,0.11384638770000001,0.93,0.1,0.9353608929
2019-04-17 02:30:00,1.147,0.29350000000000004,1.1839557635,0.107,-0.0465,0.1166672619,1.04,0.34,1.0941663493,1.077,-0.1365,1.0856156088,0.107,-0.0465,0.1166672619,0.97,-0.09,0.9741663102
2019-04-17 03:00:00,1.123,0.5245000000000001,1.2394471550000001,0.10300000000000001,-0.0455,0.11260217580000001,1.02,0.5700000000000001,1.1684605256,1.023,-0.35550000000000004,1.0830093490000001,0.10300000000000001,-0.0455,0.11260217580000001,0.92,-0.31,0.9708243919
2019-04-17 03:30:00,1.098,0.521,1.2153374017,0.108,-0.049,0.1185959527,0.99,0.5700000000000001,1.1423659659,1.008,-0.359,1.0700210278,0.108,-0.049,0.1185959527,0.9,-0.31,0.9518928511
2019-04-17 04:00:00,1.0855,0.5205000000000001,1.203839898,0.10550000000000001,-0.0495,0.11653540230000001,0.98,0.5700000000000001,1.1337107215,0.9855,-0.35950000000000004,1.0490235936,0.10550000000000001,-0.0495,0.11653540230000001,0.88,-0.31,0.9330058949000001
2019-04-17 04:30:00,1.056,0.524,1.1788604667,0.106,-0.046,0.1155508546,0.9500000000000001,0.5700000000000001,1.10788086,0.9560000000000001,-0.356,1.0201333246,0.106,-0.046,0.1155508546,0.85,-0.31,0.9047651629000001
2019-04-17 05:00:00,1.0165,0.5245000000000001,1.1438411166,0.10650000000000001,-0.0455,0.1158123482,0.91,0.5700000000000001,1.0737783756,0.9265,-0.35550000000000004,0.9923620811,0.10650000000000001,-0.0455,0.1158123482,0.8200000000000001,-0.31,0.8766413178
2019-04-17 05:30:00,0.996,0.523,1.1249644439,0.106,-0.047,0.1159525765,0.89,0.5700000000000001,1.0568822072,0.906,-0.357,0.9737992606,0.106,-0.047,0.1159525765,0.8,-0.31,0.8579627032
2019-04-17 06:00:00,1.023,0.522,1.1484829124,0.10300000000000001,-0.048,0.1136353818,0.92,0.5700000000000001,1.082266141,0.933,-0.34800000000000003,0.9957876280000001,0.10300000000000001,-0.048,0.1136353818,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2019-04-17 06:30:00,1.076,0.5525,1.2095587005,0.106,-0.0475,0.11615614490000001,0.97,0.6000000000000001,1.1405700329,0.986,-0.3375,1.0421622954,0.106,-0.0475,0.11615614490000001,0.88,-0.29,0.9265527508
2019-04-17 07:00:00,1.1400000000000001,0.34550000000000003,1.1912053769,0.11,-0.044500000000000005,0.11866022920000001,1.03,0.39,1.1013627922,1.07,-0.0945,1.0741649082,0.11,-0.044500000000000005,0.11866022920000001,0.96,-0.05,0.9613012015
2019-04-17 07:30:00,1.1225,0.1545,1.1330827419,0.1125,-0.0455,0.1213527915,1.01,0.2,1.0296115772,1.0825,0.10450000000000001,1.0875322984,0.1125,-0.0455,0.1213527915,0.97,0.15,0.9815294188
2019-04-17 08:00:00,1.196,0.323,1.2388482554,0.106,-0.077,0.13101526630000002,1.09,0.4,1.1610770862,1.1360000000000001,-0.047,1.1369718554000001,0.106,-0.077,0.13101526630000002,1.03,0.03,1.0304368006
2019-04-17 08:30:00,1.174,0.5995,1.3182094864,0.084,-0.1105,0.1388029178,1.09,0.71,1.3008458786000001,1.074,-0.3105,1.117983117,0.084,-0.1105,0.1388029178,0.99,-0.2,1.01
2019-04-17 09:00:00,1.131,0.6125,1.2862026473000001,0.101,-0.1075,0.1475033898,1.03,0.72,1.2567020331,1.041,-0.3075,1.0854663744,0.101,-0.1075,0.1475033898,0.9400000000000001,-0.2,0.9610411021
2019-04-17 09:30:00,1.072,0.6205,1.2386299891,0.10200000000000001,-0.0995,0.14249298230000002,0.97,0.72,1.2080149006,0.982,-0.2995,1.0266568317,0.10200000000000001,-0.0995,0.14249298230000002,0.88,-0.2,0.9024411338
2019-04-17 10:00:00,1.023,0.6175,1.1949206041,0.133,-0.0925,0.162003858,0.89,0.71,1.1385077953,0.923,-0.3125,0.974466649,0.133,-0.0925,0.162003858,0.79,-0.22,0.8200609733
2019-04-17 10:30:00,0.9835,0.298,1.027655706,0.0935,-0.132,0.1617598529,0.89,0.43,0.9884331035,0.9235000000000001,-0.002,0.9235021657,0.0935,-0.132,0.1617598529,0.8300000000000001,0.13,0.8401190392000001
2019-04-17 11:00:00,0.9045000000000001,0.17750000000000002,0.9217518647,0.0845,-0.1125,0.14070003550000001,0.8200000000000001,0.29,0.8697700846,0.8645,0.1275,0.8738515320000001,0.0845,-0.1125,0.14070003550000001,0.78,0.24,0.8160882305
2019-04-17 11:30:00,0.802,0.161,0.8180006112,0.07200000000000001,-0.11900000000000001,0.1390863041,0.73,0.28,0.7818567644000001,0.762,0.121,0.771547147,0.07200000000000001,-0.11900000000000001,0.1390863041,0.6900000000000001,0.24,0.7305477397
2019-04-17 12:00:00,0.7765000000000001,0.1645,0.7937332675000001,0.0765,-0.10550000000000001,0.1303169214,0.7000000000000001,0.27,0.7502666193,0.7465,0.1145,0.7552300974,0.0765,-0.10550000000000001,0.1303169214,0.67,0.22,0.7051950085
2019-04-17 12:30:00,0.7745000000000001,0.169,0.7927239431,0.0745,-0.101,0.125503984,0.7000000000000001,0.27,0.7502666193,0.7445,0.11900000000000001,0.7539504294,0.0745,-0.101,0.125503984,0.67,0.22,0.7051950085
2019-04-17 13:00:00,0.765,0.1635,0.7822769650000001,0.105,-0.0565,0.1192361103,0.66,0.22,0.6957010852000001,0.735,0.1135,0.7437118057000001,0.105,-0.0565,0.1192361103,0.63,0.17,0.6525335240000001
2019-04-17 13:30:00,0.8140000000000001,0.17200000000000001,0.8319735573,0.114,-0.058,0.1279062156,0.7000000000000001,0.23,0.7368174808,0.774,0.122,0.7835559967,0.114,-0.058,0.1279062156,0.66,0.18,0.6841052551
2019-04-17 14:00:00,0.7935,0.1705,0.8116110522000001,0.1335,-0.059500000000000004,0.1461591598,0.66,0.23,0.6989277502,0.7535000000000001,0.12050000000000001,0.7630743738,0.1335,-0.059500000000000004,0.1461591598,0.62,0.18,0.6456004957
2019-04-17 14:30:00,0.797,0.1565,0.8122199517,0.107,-0.07350000000000001,0.1298123646,0.6900000000000001,0.23,0.7273238618,0.757,0.10650000000000001,0.7644548711,0.107,-0.07350000000000001,0.1298123646,0.65,0.18,0.6744627492
2019-04-17 15:00:00,0.7525000000000001,0.14650000000000002,0.7666280063,0.0825,-0.10350000000000001,0.13235747050000002,0.67,0.25,0.7151223672,0.7125,0.10650000000000001,0.7204155051000001,0.0825,-0.10350000000000001,0.13235747050000002,0.63,0.21,0.6640783086000001
2019-04-17 15:30:00,0.75,0.20750000000000002,0.7781749482,0.11,-0.10250000000000001,0.1503537495,0.64,0.31,0.7111258679,0.71,0.0575,0.7123245398,0.11,-0.10250000000000001,0.1503537495,0.6000000000000001,0.16,0.6209669879
2019-04-17 16:00:00,0.737,0.5655,0.928956,0.147,-0.0745,0.1648006371,0.59,0.64,0.8704596487,0.657,-0.3245,0.7327682103000001,0.147,-0.0745,0.1648006371,0.51,-0.25,0.5679788728
2019-04-17 16:30:00,0.806,0.582,0.9941629645000001,0.166,-0.058,0.1758408371,0.64,0.64,0.9050966799,0.716,-0.308,0.7794356933000001,0.166,-0.058,0.1758408371,0.55,-0.25,0.6041522987
2019-04-17 17:00:00,0.884,0.5945,1.0653104008,0.164,-0.0555,0.1731365068,0.72,0.65,0.97,0.794,-0.3055,0.8507445269,0.164,-0.0555,0.1731365068,0.63,-0.25,0.6777905281000001
2019-04-17 17:30:00,0.9785,0.585,1.1400382669,0.1585,-0.055,0.1677714219,0.8200000000000001,0.64,1.0401922899,0.8885000000000001,-0.305,0.9393919576,0.1585,-0.055,0.1677714219,0.73,-0.25,0.7716216690000001
2019-04-17 18:00:00,1.071,0.548,1.203056524,0.171,-0.062,0.1818928256,0.9,0.61,1.0872442228,0.981,-0.272,1.0180103143,0.171,-0.062,0.1818928256,0.81,-0.21,0.8367795409000001
2019-04-17 18:30:00,1.146,0.1675,1.1581762603,0.136,-0.0625,0.14967381200000002,1.01,0.23,1.035857133,1.106,0.11750000000000001,1.1122240107,0.136,-0.0625,0.14967381200000002,0.97,0.18,0.9865596789000001
2019-04-17 19:00:00,1.216,0.586,1.3498340639,0.126,-0.054,0.1370839159,1.09,0.64,1.2640015823000001,1.126,-0.28400000000000003,1.1612631054,0.126,-0.054,0.1370839159,1.0,-0.23,1.026109156
2019-04-17 19:30:00,1.2325,0.5905,1.3666552235,0.12250000000000001,-0.0495,0.1321230487,1.11,0.64,1.2812884141,1.1325,-0.28950000000000004,1.1689168063,0.12250000000000001,-0.0495,0.1321230487,1.01,-0.24,1.0381233067
2019-04-17 20:00:00,1.245,0.589,1.3772966275,0.125,-0.051000000000000004,0.1350037037,1.12,0.64,1.2899612397,1.145,-0.311,1.1864847239,0.125,-0.051000000000000004,0.1350037037,1.02,-0.26,1.0526157894
2019-04-17 20:30:00,1.2625,0.5915,1.3941945704,0.12250000000000001,-0.0485,0.13175166030000002,1.1400000000000001,0.64,1.3073637596,1.1725,-0.3085,1.2124060788,0.12250000000000001,-0.0485,0.13175166030000002,1.05,-0.26,1.0817116067
2019-04-17 21:00:00,1.259,0.28400000000000003,1.2906343402,0.11900000000000001,-0.046,0.1275813466,1.1400000000000001,0.33,1.1868024267,1.209,-0.016,1.209105868,0.11900000000000001,-0.046,0.1275813466,1.09,0.03,1.0904127659
2019-04-17 21:30:00,1.2205,0.1525,1.2299904471,0.12050000000000001,-0.0475,0.12952412900000002,1.1,0.2,1.1180339887,1.1805,0.10250000000000001,1.1849415597,0.12050000000000001,-0.0475,0.12952412900000002,1.06,0.15,1.0705606008
2019-04-17 22:00:00,1.1435,0.14400000000000002,1.152531236,0.12350000000000001,-0.046,0.1317886566,1.02,0.19,1.0375451797,1.1035,0.094,1.1074963883,0.12350000000000001,-0.046,0.1317886566,0.98,0.14,0.9899494937000001
2019-04-17 22:30:00,1.0715,0.14450000000000002,1.0811995653,0.12150000000000001,-0.0455,0.1297401249,0.9500000000000001,0.19,0.9688137076000001,1.0415,0.0945,1.0457784182,0.12150000000000001,-0.0455,0.1297401249,0.92,0.14,0.9305912099
2019-04-17 23:00:00,0.968,0.1345,0.9772994679,0.11800000000000001,-0.0455,0.1264683755,0.85,0.18,0.8688498144000001,0.928,0.0845,0.9318391760000001,0.11800000000000001,-0.0455,0.1264683755,0.81,0.13,0.8203657721000001
2019-04-17 23:30:00,0.902,0.2635,0.9397000851,0.10200000000000001,-0.0465,0.1120992863,0.8,0.31,0.8579627032,0.842,-0.0665,0.8446219569000001,0.10200000000000001,-0.0465,0.1120992863,0.74,-0.02,0.7402702209
2019-04-18 00:00:00,0.8235,0.24350000000000002,0.8587458879000001,0.10350000000000001,-0.0465,0.11346585390000001,0.72,0.29,0.7762087348000001,0.7735000000000001,-0.0465,0.7748964447000001,0.10350000000000001,-0.0465,0.11346585390000001,0.67,0.0,0.67
2019-04-18 00:30:00,0.779,0.1135,0.7872250314,0.11900000000000001,-0.0465,0.1277624749,0.66,0.16,0.6791170739,0.739,0.0635,0.7417231626,0.11900000000000001,-0.0465,0.1277624749,0.62,0.11,0.6296824597
2019-04-18 01:00:00,0.802,0.1125,0.8098519927000001,0.122,-0.0475,0.1309207776,0.68,0.16,0.6985699679,0.762,0.0625,0.7645588597,0.122,-0.0475,0.1309207776,0.64,0.11,0.6493843238
2019-04-18 01:30:00,0.897,0.105,0.9031245761000001,0.117,-0.045,0.1253554945,0.78,0.15,0.7942921377000001,0.857,0.065,0.8594614593000001,0.117,-0.045,0.1253554945,0.74,0.11,0.7481310046
2019-04-18 02:00:00,1.0465,0.28400000000000003,1.0843515343,0.1265,-0.056,0.138341064,0.92,0.34,0.9808159868,0.9865,-0.136,0.9958304324,0.1265,-0.056,0.138341064,0.86,-0.08,0.8637129153
2019-04-18 02:30:00,1.113,0.526,1.2310341181,0.133,-0.054,0.1435444182,0.98,0.58,1.1387712676,1.023,-0.364,1.0858291763,0.133,-0.054,0.1435444182,0.89,-0.31,0.9424436323000001
2019-04-18 03:00:00,1.0485,0.533,1.1761977937,0.1285,-0.047,0.1368256189,0.92,0.58,1.0875660899,0.9685,-0.367,1.0357032635,0.1285,-0.047,0.1368256189,0.84,-0.32,0.8988882022
2019-04-18 03:30:00,1.0285,0.538,1.1607136813,0.0985,-0.042,0.1070805771,0.93,0.58,1.0960383205,0.9485,-0.362,1.0152321163,0.0985,-0.042,0.1070805771,0.85,-0.32,0.9082400564
2019-04-18 04:00:00,1.001,0.5355,1.1352362089,0.101,-0.044500000000000005,0.1103687003,0.9,0.58,1.0707007051,0.911,-0.3645,0.9812141713,0.101,-0.044500000000000005,0.1103687003,0.81,-0.32,0.8709190548
2019-04-18 04:30:00,0.9945,0.5285000000000001,1.1262071301,0.1345,-0.061500000000000006,0.1478935428,0.86,0.59,1.042928569,0.9045000000000001,-0.36150000000000004,0.9740649362,0.1345,-0.061500000000000006,0.1478935428,0.77,-0.30000000000000004,0.8263776376
2019-04-18 05:00:00,0.9540000000000001,0.5335,1.0930408272,0.154,-0.0665,0.1677445975,0.8,0.6000000000000001,1.0,0.874,-0.3665,0.9477332167,0.154,-0.0665,0.1677445975,0.72,-0.30000000000000004,0.78
2019-04-18 05:30:00,0.915,0.2975,0.9621492868,0.155,-0.0625,0.16712644910000002,0.76,0.36,0.8409518417,0.855,-0.1125,0.8623695554,0.155,-0.0625,0.16712644910000002,0.7000000000000001,-0.05,0.7017834424
2019-04-18 06:00:00,0.923,0.11950000000000001,0.9307036317,0.14300000000000002,-0.060500000000000005,0.1552715363,0.78,0.18,0.8004998438,0.883,0.0695,0.8857309129000001,0.14300000000000002,-0.060500000000000005,0.1552715363,0.74,0.13,0.7513321503
2019-04-18 06:30:00,0.9470000000000001,0.1255,0.9552796711,0.107,-0.044500000000000005,0.1158846409,0.84,0.17,0.8570297544000001,0.907,0.0755,0.9101369402,0.107,-0.044500000000000005,0.1158846409,0.8,0.12,0.8089499366
2019-04-18 07:00:00,1.0455,0.234,1.0713665339,0.0955,-0.046,0.1060011792,0.9500000000000001,0.28,0.990403958,0.9955,-0.006,0.9955180812000001,0.0955,-0.046,0.1060011792,0.9,0.04,0.9008884504
2019-04-18 07:30:00,1.097,0.156,1.1080365517,0.097,-0.044,0.10651291,1.0,0.2,1.0198039027,1.057,0.106,1.0623017462,0.097,-0.044,0.10651291,0.96,0.15,0.9716480844000001
2019-04-18 08:00:00,1.1145,0.1585,1.1257142177,0.10450000000000001,-0.0415,0.1124388723,1.01,0.2,1.0296115772,1.0745,0.1085,1.0799641198,0.10450000000000001,-0.0415,0.1124388723,0.97,0.15,0.9815294188
2019-04-18 08:30:00,1.0815,0.169,1.0946247074,0.1015,-0.051000000000000004,0.11359247330000001,0.98,0.22,1.0043903624,1.0415,0.11900000000000001,1.0482763233,0.1015,-0.051000000000000004,0.11359247330000001,0.9400000000000001,0.17,0.9552486587000001
2019-04-18 09:00:00,0.996,0.181,1.0123126987,0.136,-0.059000000000000004,0.1482464165,0.86,0.24,0.8928605714000001,0.9560000000000001,0.131,0.9649336765000001,0.136,-0.059000000000000004,0.1482464165,0.8200000000000001,0.19,0.8417244205000001
2019-04-18 09:30:00,0.9510000000000001,0.1865,0.9691146733,0.151,-0.0835,0.1725492683,0.8,0.27,0.8443340571,0.911,0.1365,0.9211695012000001,0.151,-0.0835,0.1725492683,0.76,0.22,0.7912016178
2019-04-18 10:00:00,0.9315,0.182,0.9491134021000001,0.1615,-0.088,0.18391913980000002,0.77,0.27,0.8159656856,0.8915000000000001,0.132,0.9012193129,0.1615,-0.088,0.18391913980000002,0.73,0.22,0.7624303247
2019-04-18 10:30:00,0.811,0.5505,0.980189395,0.181,-0.08950000000000001,0.2019189194,0.63,0.64,0.8980534505000001,0.731,-0.2795,0.7826118131,0.181,-0.08950000000000001,0.2019189194,0.55,-0.19,0.5818934610000001
2019-04-18 11:00:00,0.75,0.5905,0.9545628581000001,0.17,-0.08950000000000001,0.19212040500000002,0.58,0.68,0.8937561189000001,0.66,-0.3195,0.7332668341,0.17,-0.08950000000000001,0.19212040500000002,0.49,-0.23,0.5412947441
2019-04-18 11:30:00,0.7455,0.5760000000000001,0.9420967307,0.1355,-0.094,0.1649128558,0.61,0.67,0.9060905032000001,0.6555000000000001,-0.324,0.7312019215000001,0.1355,-0.094,0.1649128558,0.52,-0.23,0.568594759
2019-04-18 12:00:00,0.773,0.5680000000000001,0.9592460581000001,0.123,-0.10200000000000001,0.15979048780000002,0.65,0.67,0.9334880824,0.6930000000000001,-0.312,0.7599953947,0.123,-0.10200000000000001,0.15979048780000002,0.5700000000000001,-0.21,0.6074537019
2019-04-18 12:30:00,0.75,0.5750000000000001,0.9450529086,0.12,-0.065,0.1364734406,0.63,0.64,0.8980534505000001,0.66,-0.315,0.7313173046,0.12,-0.065,0.1364734406,0.54,-0.25,0.5950630219
2019-04-18 13:00:00,0.7455,0.586,0.9482437714,0.17550000000000002,-0.064,0.18680538,0.5700000000000001,0.65,0.8645229899,0.6555000000000001,-0.314,0.7268261484,0.17550000000000002,-0.064,0.18680538,0.48,-0.25,0.5412023651
2019-04-18 13:30:00,0.726,0.2565,0.7699793828,0.176,-0.0635,0.18710491710000002,0.55,0.32,0.6363175308,0.676,0.0465,0.6775974100000001,0.176,-0.0635,0.18710491710000002,0.5,0.11,0.5119570294
2019-04-18 14:00:00,0.6485000000000001,0.389,0.7562230160000001,0.1885,-0.07100000000000001,0.20142802680000002,0.46,0.46,0.6505382387,0.5885,-0.111,0.5988766567,0.1885,-0.07100000000000001,0.20142802680000002,0.4,-0.04,0.4019950248
2019-04-18 14:30:00,0.6815,0.5740000000000001,0.8910209032,0.1915,-0.066,0.20255431370000002,0.49,0.64,0.8060397013,0.5915,-0.306,0.6659641507,0.1915,-0.066,0.20255431370000002,0.4,-0.24,0.4664761516
2019-04-18 15:00:00,0.706,0.5670000000000001,0.905497101,0.196,-0.073,0.209153054,0.51,0.64,0.8183520025000001,0.626,-0.313,0.699889277,0.196,-0.073,0.209153054,0.43,-0.24,0.49244289010000003
2019-04-18 15:30:00,0.6970000000000001,0.58,0.9067574097000001,0.187,-0.07,0.1996722314,0.51,0.65,0.8261961026,0.617,-0.31,0.6904990949,0.187,-0.07,0.1996722314,0.43,-0.24,0.49244289010000003
2019-04-18 16:00:00,0.738,0.587,0.9429809118,0.178,-0.063,0.1888200201,0.56,0.65,0.8579627032,0.648,-0.303,0.7153411773,0.178,-0.063,0.1888200201,0.47000000000000003,-0.24,0.5277309921000001
2019-04-18 16:30:00,0.8170000000000001,0.5935,1.009817434,0.147,-0.0665,0.161342028,0.67,0.66,0.9404786016000001,0.737,-0.29650000000000004,0.7944062248,0.147,-0.0665,0.161342028,0.59,-0.23,0.6332456080000001
2019-04-18 17:00:00,0.8745,0.6065,1.0642332921,0.1645,-0.0635,0.1763306553,0.71,0.67,0.9762171889000001,0.7945,-0.28350000000000003,0.8435653502,0.1645,-0.0635,0.1763306553,0.63,-0.22,0.6673080248000001
2019-04-18 17:30:00,0.9845,0.593,1.1492994605,0.1545,-0.057,0.1646792337,0.8300000000000001,0.65,1.0542295765,0.8945000000000001,-0.28700000000000003,0.9394143122,0.1545,-0.057,0.1646792337,0.74,-0.23,0.7749193506000001
2019-04-18 18:00:00,1.0825,0.511,1.1970493933,0.14250000000000002,-0.059000000000000004,0.1542311577,0.9400000000000001,0.5700000000000001,1.0993179704,1.0025,-0.229,1.0283225418,0.14250000000000002,-0.059000000000000004,0.1542311577,0.86,-0.17,0.8766413178
2019-04-18 18:30:00,1.1805,0.405,1.2480405642,0.1305,-0.055,0.1416165598,1.05,0.46,1.1463420083,1.1105,-0.105,1.1154529349,0.1305,-0.055,0.1416165598,0.98,-0.05,0.9812746812
2019-04-18 19:00:00,1.169,0.17500000000000002,1.1820262264,0.11900000000000001,-0.045,0.12722421150000002,1.05,0.22,1.0728000746,1.139,0.125,1.1458385576,0.11900000000000001,-0.045,0.12722421150000002,1.02,0.17,1.0340696302
2019-04-18 19:30:00,1.187,0.187,1.2016397131,0.107,-0.043000000000000003,0.1153169545,1.08,0.23,1.1042191811,1.147,0.137,1.1551528037,0.107,-0.043000000000000003,0.1153169545,1.04,0.18,1.0554619842
2019-04-18 20:00:00,1.186,0.166,1.1975608544,0.106,-0.044,0.1147693339,1.08,0.21,1.1002272493,1.146,0.116,1.1518558938,0.106,-0.044,0.1147693339,1.04,0.16,1.052235715
2019-04-18 20:30:00,1.1965,0.171,1.2086576232,0.10650000000000001,-0.039,0.1134162687,1.09,0.21,1.1100450441,1.1565,0.121,1.1628126461,0.10650000000000001,-0.039,0.1134162687,1.05,0.16,1.0621205205
2019-04-18 21:00:00,1.227,0.17,1.2387207111,0.107,-0.04,0.1142322196,1.12,0.21,1.1395174417,1.177,0.12,1.1831014327,0.107,-0.04,0.1142322196,1.07,0.16,1.081896483
2019-04-18 21:30:00,1.1595,0.169,1.1717513601,0.0995,-0.041,0.1076162163,1.06,0.21,1.0806016842,1.1195,0.11900000000000001,1.1258069328,0.0995,-0.041,0.1076162163,1.02,0.16,1.0324727599
2019-04-18 22:00:00,1.0935,0.153,1.1041518238,0.0835,-0.047,0.0958188395,1.01,0.2,1.0296115772,1.0535,0.113,1.0595429439,0.0835,-0.047,0.0958188395,0.97,0.16,0.9831073187
2019-04-18 22:30:00,1.065,0.367,1.1264608293,0.095,-0.043000000000000003,0.10427847330000001,0.97,0.41000000000000003,1.0530906894,0.995,-0.123,1.0025736881,0.095,-0.043000000000000003,0.10427847330000001,0.9,-0.08,0.9035485598
2019-04-18 23:00:00,0.9705,0.2675,1.0066908662,0.1105,-0.0425,0.11839130040000001,0.86,0.31,0.9141662868,0.9205000000000001,-0.0425,0.9214806021,0.1105,-0.0425,0.11839130040000001,0.81,0.0,0.81
2019-04-18 23:30:00,0.908,0.134,0.9178344077,0.108,-0.036000000000000004,0.1138419958,0.8,0.17,0.8178630692000001,0.868,0.084,0.8720550441,0.108,-0.036000000000000004,0.1138419958,0.76,0.12,0.7694153625
2019-04-19 00:00:00,0.8170000000000001,0.128,0.8269661420000001,0.107,-0.042,0.1149478142,0.71,0.17,0.7300684899000001,0.787,0.078,0.7908558655,0.107,-0.042,0.1149478142,0.68,0.12,0.6905070601000001
2019-04-19 00:30:00,0.8065,0.1305,0.8169899020000001,0.10650000000000001,-0.0395,0.113589172,0.7000000000000001,0.17,0.7203471385,0.7665000000000001,0.0805,0.7707155766,0.10650000000000001,-0.0395,0.113589172,0.66,0.12,0.6708203932
2019-04-19 01:00:00,0.8055,0.13,0.8159229437000001,0.10550000000000001,-0.04,0.1128284095,0.7000000000000001,0.17,0.7203471385,0.7655000000000001,0.08,0.7696689223000001,0.10550000000000001,-0.04,0.1128284095,0.66,0.12,0.6708203932
2019-04-19 01:30:00,0.87,0.25,0.9052071586,0.11,-0.04,0.11704699910000001,0.76,0.29,0.8134494453000001,0.8200000000000001,-0.07,0.8229823813,0.11,-0.04,0.11704699910000001,0.71,-0.03,0.7106335202
2019-04-19 02:00:00,1.025,0.545,1.1608832844,0.115,-0.045,0.12349089040000001,0.91,0.59,1.0845275469,0.935,-0.355,1.0001249922,0.115,-0.045,0.12349089040000001,0.8200000000000001,-0.31,0.8766413178
2019-04-19 02:30:00,1.0705,0.5435,1.2005675741,0.12050000000000001,-0.0465,0.1291607526,0.9500000000000001,0.59,1.1183022847,0.9805,-0.35650000000000004,1.0432988546,0.12050000000000001,-0.0465,0.1291607526,0.86,-0.31,0.9141662868
2019-04-19 03:00:00,1.012,0.5465,1.1501331445,0.112,-0.043500000000000004,0.12015094670000001,0.9,0.59,1.0761505471,0.922,-0.3635,0.9910682368,0.112,-0.043500000000000004,0.12015094670000001,0.81,-0.32,0.8709190548
2019-04-19 03:30:00,0.9905,0.5475,1.1317448917,0.1105,-0.0425,0.11839130040000001,0.88,0.59,1.059481005,0.9005000000000001,-0.36250000000000004,0.9707247293000001,0.1105,-0.0425,0.11839130040000001,0.79,-0.32,0.8523496935
2019-04-19 04:00:00,0.973,0.5565,1.1209019805,0.113,-0.043500000000000004,0.1210836488,0.86,0.6000000000000001,1.0486181383,0.883,-0.3635,0.9548933186,0.113,-0.043500000000000004,0.1210836488,0.77,-0.32,0.8338465087
2019-04-19 04:30:00,0.932,0.5605,1.087558849,0.112,-0.0395,0.1187613153,0.8200000000000001,0.6000000000000001,1.0160708637,0.842,-0.35950000000000004,0.9155349529000001,0.112,-0.0395,0.1187613153,0.73,-0.32,0.797057087
2019-04-19 05:00:00,0.893,0.34,0.9555359753,0.113,-0.04,0.11987076370000001,0.78,0.38,0.8676404785,0.833,-0.16,0.8482269743,0.113,-0.04,0.11987076370000001,0.72,-0.12,0.7299315036
2019-04-19 05:30:00,0.859,0.1125,0.8663355297,0.109,-0.0375,0.11527033440000001,0.75,0.15,0.7648529270000001,0.8290000000000001,0.0625,0.8313526628,0.109,-0.0375,0.11527033440000001,0.72,0.1,0.7269112738
2019-04-19 06:00:00,0.859,0.1125,0.8663355297,0.109,-0.0375,0.11527033440000001,0.75,0.15,0.7648529270000001,0.8290000000000001,0.0625,0.8313526628,0.109,-0.0375,0.11527033440000001,0.72,0.1,0.7269112738
2019-04-19 06:30:00,0.9195000000000001,0.128,0.9283664417,0.1095,-0.032,0.1140800158,0.81,0.16,0.8256512581000001,0.8895000000000001,0.078,0.8929133497,0.1095,-0.032,0.1140800158,0.78,0.11,0.7877182237
2019-04-19 07:00:00,1.0065,0.2305,1.0325562939,0.10650000000000001,-0.0395,0.113589172,0.9,0.27,0.9396275858,0.9565,0.0105,0.9565576303000001,0.10650000000000001,-0.0395,0.113589172,0.85,0.05,0.8514693183
2019-04-19 07:30:00,1.061,0.1615,1.0732209698,0.111,-0.0385,0.11748723330000001,0.9500000000000001,0.2,0.9708243919,1.021,0.1115,1.0270702264,0.111,-0.0385,0.11748723330000001,0.91,0.15,0.9222797840000001
