Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-19 08:00:00,1.064,0.1565,1.0754479299,0.114,-0.043500000000000004,0.1220174168,0.9500000000000001,0.2,0.9708243919,1.024,0.10650000000000001,1.029523312,0.114,-0.043500000000000004,0.1220174168,0.91,0.15,0.9222797840000001
2019-04-19 08:30:00,1.055,0.168,1.0682925629,0.115,-0.042,0.12242957160000001,0.9400000000000001,0.21,0.9631718434000001,1.015,0.11800000000000001,1.0218360925,0.115,-0.042,0.12242957160000001,0.9,0.16,0.9141115906
2019-04-19 09:00:00,1.0335,0.168,1.0470655424,0.1135,-0.042,0.12102169230000001,0.92,0.21,0.9436630755000001,0.9935,0.11800000000000001,1.0004830084,0.1135,-0.042,0.12102169230000001,0.88,0.16,0.894427191
2019-04-19 09:30:00,1.0415,0.17650000000000002,1.0563496107,0.12150000000000001,-0.043500000000000004,0.129052315,0.92,0.22,0.9459386872000001,1.0015,0.1265,1.0094575276,0.12150000000000001,-0.043500000000000004,0.129052315,0.88,0.17,0.8962700486
2019-04-19 10:00:00,1.0195,0.17250000000000001,1.0339905706,0.11950000000000001,-0.0475,0.12859432340000002,0.9,0.22,0.9264987858,0.9795,0.12250000000000001,0.9871304372,0.11950000000000001,-0.0475,0.12859432340000002,0.86,0.17,0.8766413178
2019-04-19 10:30:00,0.9045000000000001,0.176,0.9214641881000001,0.1345,-0.044,0.1415141336,0.77,0.22,0.8008120878,0.8745,0.126,0.8835305597,0.1345,-0.044,0.1415141336,0.74,0.17,0.7592759709
2019-04-19 11:00:00,0.903,0.1845,0.9216557112,0.153,-0.0555,0.1627551842,0.75,0.24,0.7874642849,0.863,0.1345,0.8734181416000001,0.153,-0.0555,0.1627551842,0.71,0.19,0.734982993
2019-04-19 11:30:00,0.812,0.184,0.8325863319,0.14200000000000002,-0.056,0.15264337520000001,0.67,0.24,0.7116881339000001,0.782,0.134,0.7933977565,0.14200000000000002,-0.056,0.15264337520000001,0.64,0.19,0.6676076692
2019-04-19 12:00:00,0.7865000000000001,0.1825,0.8073961233,0.1165,-0.0575,0.1299172814,0.67,0.24,0.7116881339000001,0.7565000000000001,0.1325,0.7680159504,0.1165,-0.0575,0.1299172814,0.64,0.19,0.6676076692
2019-04-19 12:30:00,0.7715000000000001,0.1845,0.7932543728,0.1315,-0.0655,0.1469098363,0.64,0.25,0.6870953355,0.7415,0.1345,0.7535996948,0.1315,-0.0655,0.1469098363,0.61,0.2,0.6419501538
2019-04-19 13:00:00,0.7375,0.1715,0.7571779844000001,0.14750000000000002,-0.0485,0.1552691212,0.59,0.22,0.6296824597,0.6975,0.12150000000000001,0.708003178,0.14750000000000002,-0.0485,0.1552691212,0.55,0.17,0.5756735186
2019-04-19 13:30:00,0.7555000000000001,0.5265000000000001,0.9208596527,0.14550000000000002,-0.053500000000000006,0.1550241917,0.61,0.58,0.8417244205000001,0.6855,-0.20350000000000001,0.7150681786,0.14550000000000002,-0.053500000000000006,0.1550241917,0.54,-0.15,0.5604462508
2019-04-19 14:00:00,0.764,0.6235,0.9861279075,0.134,-0.0465,0.141838817,0.63,0.67,0.9196738552,0.674,-0.28650000000000003,0.7323648339000001,0.134,-0.0465,0.141838817,0.54,-0.24,0.5909314681
2019-04-19 14:30:00,0.7145,0.5995,0.9326899270000001,0.1145,-0.0405,0.1214516365,0.6000000000000001,0.64,0.877268488,0.6345000000000001,-0.3005,0.7020616070000001,0.1145,-0.0405,0.1214516365,0.52,-0.26,0.5813776741000001
2019-04-19 15:00:00,0.715,0.597,0.9314687327000001,0.115,-0.043000000000000003,0.12277621920000001,0.6000000000000001,0.64,0.877268488,0.635,-0.303,0.7035865263000001,0.115,-0.043000000000000003,0.12277621920000001,0.52,-0.26,0.5813776741000001
2019-04-19 15:30:00,0.7405,0.5985,0.9521252544000001,0.1305,-0.0415,0.1369397678,0.61,0.64,0.8841379983000001,0.6505000000000001,-0.3015,0.7169745463,0.1305,-0.0415,0.1369397678,0.52,-0.26,0.5813776741000001
2019-04-19 16:00:00,0.766,0.599,0.9723975524,0.126,-0.041,0.1325028302,0.64,0.64,0.9050966799,0.676,-0.301,0.7399844593,0.126,-0.041,0.1325028302,0.55,-0.26,0.6083584470000001
2019-04-19 16:30:00,0.8210000000000001,0.5995,1.016583125,0.121,-0.0405,0.1275980016,0.7000000000000001,0.64,0.9484724561000001,0.741,-0.3005,0.7996131877,0.121,-0.0405,0.1275980016,0.62,-0.26,0.6723094526000001
2019-04-19 17:00:00,0.905,0.6015,1.0866587551,0.115,-0.0385,0.1212734513,0.79,0.64,1.0167103816,0.8150000000000001,-0.2985,0.8679442666,0.115,-0.0385,0.1212734513,0.7000000000000001,-0.26,0.7467261881
2019-04-19 17:30:00,0.9795,0.5975,1.1473563091,0.11950000000000001,-0.0425,0.12683256680000002,0.86,0.64,1.0720074627,0.8895000000000001,-0.29250000000000004,0.9363581046,0.11950000000000001,-0.0425,0.12683256680000002,0.77,-0.25,0.8095677859
2019-04-19 18:00:00,1.0665,0.612,1.2296203682,0.10650000000000001,-0.048,0.1168171648,0.96,0.66,1.1649892703,0.9765,-0.298,1.0209584957,0.10650000000000001,-0.048,0.1168171648,0.87,-0.25,0.9052071586
2019-04-19 18:30:00,1.1285,0.614,1.2847210787,0.11850000000000001,-0.046,0.1271151053,1.01,0.66,1.2065239326000001,1.0385,-0.296,1.0798602919,0.11850000000000001,-0.046,0.1271151053,0.92,-0.25,0.9533624704
2019-04-19 19:00:00,1.1245,0.6055,1.2771571947,0.1145,-0.044500000000000005,0.12284339620000001,1.01,0.65,1.2010828448,1.0345,-0.29450000000000004,1.0756023894,0.1145,-0.044500000000000005,0.12284339620000001,0.92,-0.25,0.9533624704
2019-04-19 19:30:00,1.1765,0.608,1.3243172769,0.10650000000000001,-0.042,0.1144825314,1.07,0.65,1.2519584658,1.0765,-0.292,1.1153995921,0.10650000000000001,-0.042,0.1144825314,0.97,-0.25,1.0016985575
2019-04-19 20:00:00,1.155,0.6075,1.3050215514999999,0.105,-0.0425,0.11327510760000001,1.05,0.65,1.2349089035,1.055,-0.3025,1.0975113895,0.105,-0.0425,0.11327510760000001,0.9500000000000001,-0.26,0.9849365462
2019-04-19 20:30:00,1.1435,0.601,1.2918178084,0.10350000000000001,-0.039,0.1106040234,1.04,0.64,1.2211470018,1.0435,-0.309,1.088289139,0.10350000000000001,-0.039,0.1106040234,0.9400000000000001,-0.27,0.9780081799
2019-04-19 21:00:00,1.187,0.5895,1.3253223193,0.107,-0.0405,0.1144082602,1.08,0.63,1.2503199591,1.097,-0.3205,1.1428601183,0.107,-0.0405,0.1144082602,0.99,-0.28,1.0288342918
2019-04-19 21:30:00,1.135,0.5895,1.2789586584000001,0.105,-0.0405,0.11253999290000001,1.03,0.63,1.2073938877,1.045,-0.3205,1.0930440293,0.105,-0.0405,0.11253999290000001,0.9400000000000001,-0.28,0.9808159868
2019-04-19 22:00:00,1.065,0.5685,1.2072353747,0.105,-0.0415,0.11290372,0.96,0.61,1.137409337,0.975,-0.3315,1.0298141823,0.105,-0.0415,0.11290372,0.87,-0.29,0.9170605214
2019-04-19 22:30:00,0.9995,0.5425,1.1372363431,0.1095,-0.0375,0.1157432503,0.89,0.58,1.0623088063,0.9095000000000001,-0.3375,0.9701012834,0.1095,-0.0375,0.1157432503,0.8,-0.30000000000000004,0.8544003745000001
2019-04-19 23:00:00,0.936,0.548,1.084619749,0.106,-0.042,0.1140175425,0.8300000000000001,0.59,1.0183319694,0.846,-0.352,0.9163078085,0.106,-0.042,0.1140175425,0.74,-0.31,0.8023091673
2019-04-19 23:30:00,0.8605,0.3075,0.9137923725,0.1105,-0.0425,0.11839130040000001,0.75,0.35000000000000003,0.8276472679,0.8105,-0.0825,0.8146879771000001,0.1105,-0.0425,0.11839130040000001,0.7000000000000001,-0.04,0.7011419257
2019-04-20 00:00:00,0.7705000000000001,0.1165,0.7792576596,0.1105,-0.043500000000000004,0.11875394730000001,0.66,0.16,0.6791170739,0.7405,0.0665,0.743479993,0.1105,-0.043500000000000004,0.11875394730000001,0.63,0.11,0.6395310782
2019-04-20 00:30:00,0.731,0.11850000000000001,0.7405425376,0.111,-0.0415,0.1185042193,0.62,0.16,0.6403124237000001,0.6910000000000001,0.0685,0.6943869598,0.111,-0.0415,0.1185042193,0.58,0.11,0.5903388857
2019-04-20 01:00:00,0.7315,0.117,0.7407977119,0.1115,-0.043000000000000003,0.11950418400000001,0.62,0.16,0.6403124237000001,0.7015,0.067,0.7046923087,0.1115,-0.043000000000000003,0.11950418400000001,0.59,0.11,0.6001666435
2019-04-20 01:30:00,0.8205,0.11900000000000001,0.8290845856,0.1105,-0.041,0.11786114710000001,0.71,0.16,0.7278049189,0.7805000000000001,0.069,0.7835440319,0.1105,-0.041,0.11786114710000001,0.67,0.11,0.6789698079
2019-04-20 02:00:00,0.9495,0.11850000000000001,0.9568659781000001,0.1095,-0.0415,0.1171003843,0.84,0.16,0.8551023331000001,0.9095000000000001,0.0685,0.9120759289,0.1095,-0.0415,0.1171003843,0.8,0.11,0.8075270893000001
2019-04-20 02:30:00,0.9365,0.121,0.9442845175000001,0.10650000000000001,-0.039,0.1134162687,0.8300000000000001,0.16,0.8452810184,0.9065000000000001,0.07100000000000001,0.9092762232,0.10650000000000001,-0.039,0.1134162687,0.8,0.11,0.8075270893000001
2019-04-20 03:00:00,0.898,0.12250000000000001,0.9063168596000001,0.108,-0.0375,0.1143251941,0.79,0.16,0.8060397013,0.868,0.07250000000000001,0.8710225313000001,0.108,-0.0375,0.1143251941,0.76,0.11,0.7679192666
2019-04-20 03:30:00,0.8875000000000001,0.12050000000000001,0.8956430651,0.1075,-0.0395,0.1145272893,0.78,0.16,0.7962411695,0.8575,0.07050000000000001,0.8603932241000001,0.1075,-0.0395,0.1145272893,0.75,0.11,0.7580237463
2019-04-20 04:00:00,0.855,0.1165,0.8629004867000001,0.105,-0.043500000000000004,0.11365408040000001,0.75,0.16,0.7668767828,0.8150000000000001,0.0665,0.8177085361,0.105,-0.043500000000000004,0.11365408040000001,0.71,0.11,0.7184705979
2019-04-20 04:30:00,0.8355,0.12150000000000001,0.8442881617,0.10550000000000001,-0.0385,0.11230538720000001,0.73,0.16,0.7473285757,0.8055,0.07150000000000001,0.8086671132000001,0.10550000000000001,-0.0385,0.11230538720000001,0.7000000000000001,0.11,0.7085901495
2019-04-20 05:00:00,0.788,0.121,0.7972358497,0.108,-0.039,0.1148259553,0.68,0.16,0.6985699679,0.758,0.07100000000000001,0.7613179362,0.108,-0.039,0.1148259553,0.65,0.11,0.6592419890000001
2019-04-20 05:30:00,0.7755000000000001,0.12150000000000001,0.7849601901000001,0.10550000000000001,-0.0385,0.11230538720000001,0.67,0.16,0.688839604,0.7455,0.07150000000000001,0.7489208903,0.10550000000000001,-0.0385,0.11230538720000001,0.64,0.11,0.6493843238
2019-04-20 06:00:00,0.794,0.11800000000000001,0.8027203747,0.10400000000000001,-0.042,0.11216059910000001,0.6900000000000001,0.16,0.7083078427,0.754,0.068,0.7570601033000001,0.10400000000000001,-0.042,0.11216059910000001,0.65,0.11,0.6592419890000001
2019-04-20 06:30:00,0.845,0.13,0.8549415185,0.105,-0.04,0.1123610253,0.74,0.17,0.7592759709,0.805,0.08,0.8089653886,0.105,-0.04,0.1123610253,0.7000000000000001,0.12,0.7102112362
2019-04-20 07:00:00,0.8675,0.1365,0.8781733883,0.11750000000000001,-0.043500000000000004,0.1252936551,0.75,0.18,0.7712976079,0.8275,0.08650000000000001,0.8320087139000001,0.11750000000000001,-0.043500000000000004,0.1252936551,0.71,0.13,0.7218032973
2019-04-20 07:30:00,0.925,0.13,0.9340904667000001,0.115,-0.04,0.12175795660000001,0.81,0.17,0.8276472679,0.895,0.08,0.8985683057,0.115,-0.04,0.12175795660000001,0.78,0.12,0.7891767863
2019-04-20 08:00:00,0.9735,0.184,0.9907362162000001,0.12350000000000001,-0.046,0.1317886566,0.85,0.23,0.8805679985,0.9335,0.044,0.9345363824,0.12350000000000001,-0.046,0.1317886566,0.81,0.09,0.8149846624
2019-04-20 08:30:00,1.016,0.5805,1.1701436878,0.136,-0.0495,0.14472819350000002,0.88,0.63,1.082266141,0.926,-0.3195,0.9795694207000001,0.136,-0.0495,0.14472819350000002,0.79,-0.27,0.8348652586
2019-04-20 09:00:00,1.01,0.585,1.1671867888,0.14,-0.045,0.1470544117,0.87,0.63,1.0741508274,0.92,-0.315,0.9724325169,0.14,-0.045,0.1470544117,0.78,-0.27,0.8254089895000001
2019-04-20 09:30:00,0.9560000000000001,0.596,1.126566465,0.136,-0.044,0.1429405471,0.8200000000000001,0.64,1.0401922899,0.876,-0.294,0.9240194803,0.136,-0.044,0.1429405471,0.74,-0.25,0.7810889834
2019-04-20 10:00:00,0.8925000000000001,0.5945,1.0723742351,0.1525,-0.0455,0.1591430174,0.74,0.64,0.9783659847,0.8025,-0.29550000000000004,0.8551762976,0.1525,-0.0455,0.1591430174,0.65,-0.25,0.6964194139000001
2019-04-20 10:30:00,0.8535,0.6045,1.0458883784,0.1535,-0.0455,0.16010153030000002,0.7000000000000001,0.65,0.9552486587000001,0.7635000000000001,-0.29550000000000004,0.8186895016,0.1535,-0.0455,0.16010153030000002,0.61,-0.25,0.6592419890000001
2019-04-20 11:00:00,0.8,0.6045,1.0027064625,0.16,-0.0455,0.16634377050000002,0.64,0.65,0.9121951546,0.72,-0.28550000000000003,0.7745387337,0.16,-0.0455,0.16634377050000002,0.56,-0.24,0.6092618485
2019-04-20 11:30:00,0.7575000000000001,0.613,0.974461518,0.1575,-0.047,0.164363165,0.6000000000000001,0.66,0.8919641248,0.6775,-0.28700000000000003,0.7357820669,0.1575,-0.047,0.164363165,0.52,-0.24,0.5727128425
2019-04-20 12:00:00,0.749,0.6125,0.9675521950000001,0.149,-0.0475,0.1563881389,0.6000000000000001,0.66,0.8919641248,0.669,-0.28750000000000003,0.7281601816000001,0.149,-0.0475,0.1563881389,0.52,-0.24,0.5727128425
2019-04-20 12:30:00,0.7115,0.616,0.9411101158,0.1515,-0.044,0.15776010270000002,0.56,0.66,0.8655634003,0.6215,-0.28400000000000003,0.6833141664,0.1515,-0.044,0.15776010270000002,0.47000000000000003,-0.24,0.5277309921000001
2019-04-20 13:00:00,0.6975,0.6145,0.9295786680000001,0.1575,-0.0455,0.163940538,0.54,0.66,0.8527602242000001,0.6175,-0.28550000000000003,0.6803061811000001,0.1575,-0.0455,0.163940538,0.46,-0.24,0.5188448708
2019-04-20 13:30:00,0.712,0.615,0.9408342043000001,0.152,-0.045,0.1585212919,0.56,0.66,0.8655634003,0.622,-0.265,0.6760983656,0.152,-0.045,0.1585212919,0.47000000000000003,-0.22,0.5189412298
2019-04-20 14:00:00,0.6265000000000001,0.17400000000000002,0.6502140032,0.14650000000000002,-0.046,0.1535521084,0.48,0.22,0.5280151513,0.5965,0.124,0.6092522056,0.14650000000000002,-0.046,0.1535521084,0.45,0.17,0.48104053880000003
2019-04-20 14:30:00,0.615,0.17450000000000002,0.6392771308,0.165,-0.0455,0.1711585522,0.45,0.22,0.5008991915000001,0.585,0.1245,0.598101371,0.165,-0.0455,0.1711585522,0.42,0.17,0.45310043040000003
2019-04-20 15:00:00,0.6145,0.17350000000000002,0.6385236879,0.1645,-0.0465,0.1709458979,0.45,0.22,0.5008991915000001,0.5845,0.1335,0.599551916,0.1645,-0.0465,0.1709458979,0.42,0.18,0.4569463864
2019-04-20 15:30:00,0.6615,0.17450000000000002,0.6841290083,0.1515,-0.0455,0.1581850183,0.51,0.22,0.5554277631,0.6215,0.1345,0.6358871755000001,0.1515,-0.0455,0.1581850183,0.47000000000000003,0.18,0.5032891813
2019-04-20 16:00:00,0.6675,0.179,0.6910841121,0.14750000000000002,-0.051000000000000004,0.1560680941,0.52,0.23,0.568594759,0.6375000000000001,0.129,0.6504208253,0.14750000000000002,-0.051000000000000004,0.1560680941,0.49,0.18,0.5220153254000001
2019-04-20 16:30:00,0.725,0.1855,0.7483550294,0.145,-0.044500000000000005,0.1516748166,0.58,0.23,0.6239390996,0.685,0.1355,0.6982730483,0.145,-0.044500000000000005,0.1516748166,0.54,0.18,0.5692099788
2019-04-20 17:00:00,0.8205,0.1885,0.8418743968,0.1405,-0.0415,0.1465008532,0.68,0.23,0.7178439942,0.7805000000000001,0.1385,0.7926931941,0.1405,-0.0415,0.1465008532,0.64,0.18,0.6648308055000001
2019-04-20 17:30:00,0.8875000000000001,0.1845,0.9064747652,0.1375,-0.0455,0.1448326621,0.75,0.23,0.7844743463,0.8475,0.1345,0.8581063454000001,0.1375,-0.0455,0.1448326621,0.71,0.18,0.7324616031000001
2019-04-20 18:00:00,0.9805,0.17750000000000002,0.9964369022,0.1305,-0.0425,0.1372461293,0.85,0.22,0.8780091116000001,0.9405,0.1275,0.9491029976,0.1305,-0.0425,0.1372461293,0.81,0.17,0.8276472679
2019-04-20 18:30:00,1.026,0.17950000000000002,1.04158353,0.126,-0.0405,0.1323489705,0.9,0.22,0.9264987858,0.986,0.1295,0.9944678225,0.126,-0.0405,0.1323489705,0.86,0.17,0.8766413178
2019-04-20 19:00:00,1.065,0.1645,1.0776294586,0.115,-0.0455,0.12367396650000001,0.9500000000000001,0.21,0.9729337079,1.025,0.1145,1.0313754166,0.115,-0.0455,0.12367396650000001,0.91,0.16,0.9239588735
2019-04-20 19:30:00,1.083,0.163,1.095197699,0.113,-0.047,0.1223846396,0.97,0.21,0.9924716621,1.043,0.113,1.0491034267,0.113,-0.047,0.1223846396,0.93,0.16,0.9436630755000001
2019-04-20 20:00:00,1.0755,0.164,1.0879320981,0.1155,-0.046,0.1243231676,0.96,0.21,0.9827003612,1.0355,0.114,1.0417563295,0.1155,-0.046,0.1243231676,0.92,0.16,0.9338094024
2019-04-20 20:30:00,1.063,0.1565,1.0744585846,0.113,-0.043500000000000004,0.1210836488,0.9500000000000001,0.2,0.9708243919,1.023,0.10650000000000001,1.0285286821,0.113,-0.043500000000000004,0.1210836488,0.91,0.15,0.9222797840000001
2019-04-20 21:00:00,1.0715,0.1495,1.0818791522,0.1115,-0.0405,0.1186275685,0.96,0.19,0.9786214794,1.0315,0.0995,1.0362878461,0.1115,-0.0405,0.1186275685,0.92,0.14,0.9305912099
2019-04-20 21:30:00,1.071,0.15,1.081453189,0.101,-0.04,0.1086324077,0.97,0.19,0.9884331035,1.031,0.1,1.0358383078,0.101,-0.04,0.1086324077,0.93,0.14,0.9404786016000001
2019-04-20 22:00:00,1.019,0.148,1.0296917014,0.099,-0.042,0.10754069000000001,0.92,0.19,0.9394147114,0.979,0.098,0.9838927787,0.099,-0.042,0.10754069000000001,0.88,0.14,0.8910667764
2019-04-20 22:30:00,0.9715,0.1495,0.982935654,0.1015,-0.0405,0.10928174600000001,0.87,0.19,0.8905054744,0.9315,0.0995,0.9367990713000001,0.1015,-0.0405,0.10928174600000001,0.8300000000000001,0.14,0.8417244205000001
2019-04-20 23:00:00,0.9015000000000001,0.14,0.9123060068000001,0.1015,-0.04,0.10909743350000001,0.8,0.18,0.8200000000000001,0.8615,0.09,0.8661883456,0.1015,-0.04,0.10909743350000001,0.76,0.13,0.7710382610000001
2019-04-20 23:30:00,0.8355,0.1345,0.8462567577000001,0.1155,-0.0455,0.12413903500000001,0.72,0.18,0.7421590126000001,0.8055,0.0845,0.8099200578,0.1155,-0.0455,0.12413903500000001,0.6900000000000001,0.13,0.7021395873
2019-04-21 00:00:00,0.7895000000000001,0.4515,0.9094847442,0.11950000000000001,-0.0485,0.1289670501,0.67,0.5,0.8360023923000001,0.7095,-0.2585,0.7551241620000001,0.11950000000000001,-0.0485,0.1289670501,0.59,-0.21,0.6262587325
2019-04-21 00:30:00,0.764,0.35750000000000004,0.8435059277,0.114,-0.0425,0.1216644977,0.65,0.4,0.7632168761,0.704,-0.1525,0.7203278767,0.114,-0.0425,0.1216644977,0.59,-0.11,0.6001666435
2019-04-21 01:00:00,0.732,0.125,0.7425961217,0.112,-0.045,0.1207021127,0.62,0.17,0.6428841264,0.7020000000000001,0.075,0.7059950425,0.112,-0.045,0.1207021127,0.59,0.12,0.6020797289
2019-04-21 01:30:00,0.8405,0.53,0.9936499635,0.1105,-0.04,0.11751702,0.73,0.5700000000000001,0.9261749295,0.7605000000000001,-0.34,0.833042766,0.1105,-0.04,0.11751702,0.65,-0.30000000000000004,0.7158910532
2019-04-21 02:00:00,0.9115000000000001,0.528,1.0533832399,0.1115,-0.042,0.1191480172,0.8,0.5700000000000001,0.9822932352,0.8315,-0.342,0.8990863418,0.1115,-0.042,0.1191480172,0.72,-0.30000000000000004,0.78
2019-04-21 02:30:00,0.932,0.528,1.0711713215,0.112,-0.042,0.1196160524,0.8200000000000001,0.5700000000000001,0.9986490875,0.842,-0.362,0.9165195033,0.112,-0.042,0.1196160524,0.73,-0.32,0.797057087
2019-04-21 03:00:00,0.8825000000000001,0.5305,1.0296778622,0.1125,-0.0395,0.1192329652,0.77,0.5700000000000001,0.958018789,0.8025,-0.35950000000000004,0.8793443580000001,0.1125,-0.0395,0.1192329652,0.6900000000000001,-0.32,0.7605918748
2019-04-21 03:30:00,0.849,0.5295,1.0005854536,0.109,-0.0405,0.1162809099,0.74,0.5700000000000001,0.9340770846,0.769,-0.36050000000000004,0.8493063346,0.109,-0.0405,0.1162809099,0.66,-0.32,0.7334848328
2019-04-21 04:00:00,0.8280000000000001,0.5285000000000001,0.9822913264,0.108,-0.0415,0.1156989628,0.72,0.5700000000000001,0.9183136719,0.738,-0.36150000000000004,0.8217823617000001,0.108,-0.0415,0.1156989628,0.63,-0.32,0.7066116331000001
2019-04-21 04:30:00,0.8175,0.5285000000000001,0.9734569842,0.1075,-0.0415,0.1152323739,0.71,0.5700000000000001,0.9104943712,0.7275,-0.36150000000000004,0.8123659889,0.1075,-0.0415,0.1152323739,0.62,-0.32,0.6977105417
2019-04-21 05:00:00,0.768,0.5275000000000001,0.9317082430000001,0.108,-0.0425,0.11606140620000001,0.66,0.5700000000000001,0.8720665112,0.6880000000000001,-0.3725,0.7823683595,0.108,-0.0425,0.11606140620000001,0.58,-0.33,0.6673080248000001
2019-04-21 05:30:00,0.766,0.5265000000000001,0.9294935449,0.106,-0.043500000000000004,0.1145785757,0.66,0.5700000000000001,0.8720665112,0.686,-0.3635,0.7763557496,0.106,-0.043500000000000004,0.1145785757,0.58,-0.32,0.6624198065
2019-04-21 06:00:00,0.7885000000000001,0.5275000000000001,0.9486772370000001,0.1085,-0.0425,0.11652682090000001,0.68,0.5700000000000001,0.8872992731,0.6985,-0.35250000000000004,0.7824055854,0.1085,-0.0425,0.11652682090000001,0.59,-0.31,0.6664833081
2019-04-21 06:30:00,0.847,0.5295,0.9988890078,0.107,-0.0405,0.1144082602,0.74,0.5700000000000001,0.9340770846,0.757,-0.35050000000000003,0.83420576,0.107,-0.0405,0.1144082602,0.65,-0.31,0.7201388755
2019-04-21 07:00:00,0.9105000000000001,0.537,1.0570616113,0.1105,-0.043000000000000003,0.11857170830000001,0.8,0.58,0.9881295462,0.8205,-0.333,0.8854994353000001,0.1105,-0.043000000000000003,0.11857170830000001,0.71,-0.29,0.7669419796
2019-04-21 07:30:00,0.9515,0.23550000000000001,0.9802104366000001,0.1115,-0.044500000000000005,0.12005207200000001,0.84,0.28,0.8854377448,0.9015000000000001,-0.0145,0.9016166037000001,0.1115,-0.044500000000000005,0.12005207200000001,0.79,0.03,0.790569415
2019-04-21 08:00:00,0.9685,0.1345,0.9777947126000001,0.11850000000000001,-0.0455,0.1269350227,0.85,0.18,0.8688498144000001,0.9285,0.0845,0.9323371171,0.11850000000000001,-0.0455,0.1269350227,0.81,0.13,0.8203657721000001
2019-04-21 08:30:00,0.9655,0.1375,0.9752417649,0.1255,-0.0425,0.13250094340000002,0.84,0.18,0.8590692638,0.9255,0.08750000000000001,0.9296270758,0.1255,-0.0425,0.13250094340000002,0.8,0.13,0.8104936767
2019-04-21 09:00:00,0.9815,0.1605,0.9945363241,0.12150000000000001,-0.0395,0.12775953980000002,0.86,0.2,0.8829496022000001,0.9415,0.1105,0.9479622883000001,0.12150000000000001,-0.0395,0.12775953980000002,0.8200000000000001,0.15,0.8336066219
2019-04-21 09:30:00,1.021,0.18,1.0367453882,0.121,-0.04,0.127440182,0.9,0.22,0.9264987858,0.991,0.13,0.9994903701000001,0.121,-0.04,0.127440182,0.87,0.17,0.8864536085
2019-04-21 10:00:00,0.984,0.17650000000000002,0.9997040812,0.124,-0.043500000000000004,0.1314087136,0.86,0.22,0.8876936408,0.9440000000000001,0.1265,0.9524380557000001,0.124,-0.043500000000000004,0.1314087136,0.8200000000000001,0.17,0.8374365648000001
2019-04-21 10:30:00,0.9380000000000001,0.1835,0.9557804403000001,0.138,-0.0465,0.1456236588,0.8,0.23,0.8324061509,0.898,0.1335,0.907869071,0.138,-0.0465,0.1456236588,0.76,0.18,0.7810249676000001
2019-04-21 11:00:00,0.8825000000000001,0.17950000000000002,0.9005700972,0.1525,-0.0505,0.1606440164,0.73,0.23,0.7653757247,0.8425,0.1295,0.8523945683,0.1525,-0.0505,0.1606440164,0.6900000000000001,0.18,0.7130918594
2019-04-21 11:30:00,0.873,0.17450000000000002,0.8902692009000001,0.153,-0.0455,0.1596222102,0.72,0.22,0.7528612090000001,0.833,0.1245,0.8422524859,0.153,-0.0455,0.1596222102,0.68,0.17,0.7009279564
2019-04-21 12:00:00,0.8305,0.17250000000000001,0.8482255007,0.1505,-0.0475,0.1578179331,0.68,0.22,0.7147027354000001,0.7905000000000001,0.12250000000000001,0.7999353099000001,0.1505,-0.0475,0.1578179331,0.64,0.17,0.6621933252000001
2019-04-21 12:30:00,0.864,0.1715,0.8808565434000001,0.154,-0.0485,0.1614566505,0.71,0.22,0.7433034374,0.8240000000000001,0.12150000000000001,0.8329095089,0.154,-0.0485,0.1614566505,0.67,0.17,0.6912307864
2019-04-21 13:00:00,0.8015,0.17300000000000001,0.8199580782,0.1515,-0.047,0.1586229807,0.65,0.22,0.6862215386,0.7715000000000001,0.123,0.7812433999999999,0.1515,-0.047,0.1586229807,0.62,0.17,0.6428841264
2019-04-21 13:30:00,0.743,0.17250000000000001,0.7627615945,0.153,-0.0475,0.1602037765,0.59,0.22,0.6296824597,0.713,0.12250000000000001,0.7234467845,0.153,-0.0475,0.1602037765,0.56,0.17,0.5852349955
2019-04-21 14:00:00,0.6950000000000001,0.17550000000000002,0.7168160503000001,0.155,-0.044500000000000005,0.1612614337,0.54,0.22,0.5830951895,0.665,0.1255,0.6767386866,0.155,-0.044500000000000005,0.1612614337,0.51,0.17,0.5375872022
2019-04-21 14:30:00,0.6775,0.17500000000000002,0.6997365576,0.1575,-0.045,0.16380247250000002,0.52,0.22,0.5646237685000001,0.6475000000000001,0.125,0.6594552676000001,0.1575,-0.045,0.16380247250000002,0.49,0.17,0.5186520992
2019-04-21 15:00:00,0.676,0.17400000000000002,0.6980343831,0.156,-0.046,0.16264070830000002,0.52,0.22,0.5646237685000001,0.646,0.124,0.6577932806,0.156,-0.046,0.16264070830000002,0.49,0.17,0.5186520992
2019-04-21 15:30:00,0.6925,0.1845,0.7166564728,0.1525,-0.0455,0.1591430174,0.54,0.23,0.5869412236,0.6625,0.1245,0.6740968031,0.1525,-0.0455,0.1591430174,0.51,0.17,0.5375872022
2019-04-21 16:00:00,0.716,0.184,0.7392644994,0.146,-0.046,0.15307514490000002,0.5700000000000001,0.23,0.6146543744,0.676,0.124,0.6872786917,0.146,-0.046,0.15307514490000002,0.53,0.17,0.5565968020000001
2019-04-21 16:30:00,0.7325,0.17250000000000001,0.7525373745,0.1525,-0.0475,0.1597263284,0.58,0.22,0.6203224968000001,0.7025,0.12250000000000001,0.7131006240000001,0.1525,-0.0475,0.1597263284,0.55,0.17,0.5756735186
2019-04-21 17:00:00,0.784,0.171,0.8024319286,0.154,-0.049,0.16160754930000001,0.63,0.22,0.6673080248000001,0.754,0.111,0.7621266299,0.154,-0.049,0.16160754930000001,0.6000000000000001,0.16,0.6209669879
2019-04-21 17:30:00,0.888,0.47400000000000003,1.0065882972,0.148,-0.046,0.1549838701,0.74,0.52,0.9044335244,0.8180000000000001,-0.186,0.838880206,0.148,-0.046,0.1549838701,0.67,-0.14,0.6844705983
2019-04-21 18:00:00,0.9560000000000001,0.585,1.120785885,0.136,-0.045,0.14325152700000002,0.8200000000000001,0.63,1.0340696302,0.866,-0.295,0.914866657,0.136,-0.045,0.14325152700000002,0.73,-0.25,0.7716216690000001
2019-04-21 18:30:00,1.01,0.5885,1.1689449303,0.13,-0.0415,0.136463365,0.88,0.63,1.082266141,0.92,-0.29150000000000004,0.9650762923,0.13,-0.0415,0.136463365,0.79,-0.25,0.8286132994000001
2019-04-21 19:00:00,1.0575,0.587,1.2094937991,0.1275,-0.043000000000000003,0.13455575050000002,0.93,0.63,1.1232987136,0.9675,-0.303,1.0138368952,0.1275,-0.043000000000000003,0.13455575050000002,0.84,-0.26,0.8793179175
2019-04-21 19:30:00,1.0615,0.5725,1.2060424951,0.12150000000000001,-0.0475,0.1304549731,0.9400000000000001,0.62,1.1260550608,0.9715,-0.3075,1.0190036801,0.12150000000000001,-0.0475,0.1304549731,0.85,-0.26,0.8888756943
2019-04-21 20:00:00,1.0555,0.5710000000000001,1.2000505198,0.1155,-0.049,0.1254641383,0.9400000000000001,0.62,1.1260550608,0.9655,-0.319,1.0168339343,0.1155,-0.049,0.1254641383,0.85,-0.27,0.8918520057
2019-04-21 20:30:00,1.091,0.5985,1.2443806692,0.121,-0.051500000000000004,0.1315038022,0.97,0.65,1.167647207,0.991,-0.3215,1.0418460779,0.121,-0.051500000000000004,0.1315038022,0.87,-0.27,0.910933587
2019-04-21 21:00:00,1.0615,0.582,1.2105809556,0.12150000000000001,-0.048,0.1306378582,0.9400000000000001,0.63,1.1315917992,0.9715,-0.328,1.0253761505,0.12150000000000001,-0.048,0.1306378582,0.85,-0.28,0.8949301649
2019-04-21 21:30:00,1.073,0.5835,1.2213931595,0.123,-0.0465,0.1314961977,0.9500000000000001,0.63,1.1399122773,0.983,-0.3265,1.0358046389,0.123,-0.0465,0.1314961977,0.86,-0.28,0.9044335244
2019-04-21 22:00:00,1.012,0.578,1.1654303926,0.122,-0.052000000000000005,0.1326197572,0.89,0.63,1.0904127659,0.922,-0.332,0.9799530601,0.122,-0.052000000000000005,0.1326197572,0.8,-0.28,0.847584804
2019-04-21 22:30:00,0.965,0.5555,1.1134654238,0.125,-0.044500000000000005,0.13268477680000001,0.84,0.6000000000000001,1.032279032,0.875,-0.34450000000000003,0.9403750582,0.125,-0.044500000000000005,0.13268477680000001,0.75,-0.30000000000000004,0.8077747211
2019-04-21 23:00:00,0.8885000000000001,0.5445,1.0420712548,0.1285,-0.0455,0.1363176438,0.76,0.59,0.9621330469,0.7985,-0.35550000000000004,0.8740609246000001,0.1285,-0.0455,0.1363176438,0.67,-0.31,0.738241153
2019-04-21 23:30:00,0.8395,0.5125000000000001,0.9835733323,0.1295,-0.0475,0.1379365796,0.71,0.56,0.9042676595,0.7595000000000001,-0.3075,0.8193878813000001,0.1295,-0.0475,0.1379365796,0.63,-0.26,0.6815423685
2019-04-22 00:00:00,0.7755000000000001,0.325,0.8408479351,0.1355,-0.045,0.14277692390000002,0.64,0.37,0.7392563831000001,0.7155,-0.115,0.7246828617000001,0.1355,-0.045,0.14277692390000002,0.58,-0.07,0.5842088668000001
2019-04-22 00:30:00,0.7355,0.547,0.9166074678,0.1355,-0.043000000000000003,0.1421592417,0.6000000000000001,0.59,0.8414867795000001,0.6555000000000001,-0.353,0.7445060443,0.1355,-0.043000000000000003,0.1421592417,0.52,-0.31,0.6053924347
2019-04-22 01:00:00,0.7505000000000001,0.5445,0.9272165335,0.1405,-0.0455,0.1476837838,0.61,0.59,0.8486459804,0.6705,-0.35550000000000004,0.7589140268,0.1405,-0.0455,0.1476837838,0.53,-0.31,0.6140032573
2019-04-22 01:30:00,0.8230000000000001,0.548,0.9887532554,0.133,-0.042,0.1394740119,0.6900000000000001,0.59,0.9078546139,0.733,-0.352,0.8131377497000001,0.133,-0.042,0.1394740119,0.6000000000000001,-0.31,0.6753517602
2019-04-22 02:00:00,0.887,0.546,1.0415781296,0.137,-0.044,0.1438923209,0.75,0.59,0.954253635,0.807,-0.354,0.8812292551,0.137,-0.044,0.1438923209,0.67,-0.31,0.738241153
2019-04-22 02:30:00,0.887,0.548,1.0426279298,0.137,-0.042,0.1432934053,0.75,0.59,0.954253635,0.807,-0.352,0.8804277370000001,0.137,-0.042,0.1432934053,0.67,-0.31,0.738241153
2019-04-22 03:00:00,0.8795000000000001,0.5455,1.0349350221,0.1395,-0.044500000000000005,0.1464257491,0.74,0.59,0.9464142856000001,0.7895000000000001,-0.35450000000000004,0.865436595,0.1395,-0.044500000000000005,0.1464257491,0.65,-0.31,0.7201388755
2019-04-22 03:30:00,0.8270000000000001,0.524,0.9790326859,0.137,-0.046,0.1445164351,0.6900000000000001,0.5700000000000001,0.8949860334,0.747,-0.366,0.8318443364,0.137,-0.046,0.1445164351,0.61,-0.32,0.688839604
2019-04-22 04:00:00,0.8095,0.5255000000000001,0.9651116516,0.1395,-0.044500000000000005,0.1464257491,0.67,0.5700000000000001,0.8796590248,0.7195,-0.3645,0.8065609090000001,0.1395,-0.044500000000000005,0.1464257491,0.58,-0.32,0.6624198065
2019-04-22 04:30:00,0.79,0.5245000000000001,0.9482616991,0.15,-0.0455,0.15674900320000001,0.64,0.5700000000000001,0.8570297544000001,0.71,-0.3655,0.7985551014000001,0.15,-0.0455,0.15674900320000001,0.56,-0.32,0.6449806199
2019-04-22 05:00:00,0.764,0.532,0.9309779804,0.164,-0.048,0.1708800749,0.6000000000000001,0.58,0.8345058418,0.684,-0.368,0.7767110145,0.164,-0.048,0.1708800749,0.52,-0.32,0.6105735009000001
2019-04-22 05:30:00,0.748,0.5145000000000001,0.9078624621,0.168,-0.0455,0.1740524346,0.58,0.56,0.8062257748,0.668,-0.35550000000000004,0.7567061847000001,0.168,-0.0455,0.1740524346,0.5,-0.31,0.5883026432
2019-04-22 06:00:00,0.7515000000000001,0.2695,0.7983623864,0.1715,-0.0505,0.1787805918,0.58,0.32,0.6624198065,0.7015,-0.09050000000000001,0.7073135797,0.1715,-0.0505,0.1787805918,0.53,-0.04,0.5315072906
2019-04-22 06:30:00,0.804,0.2515,0.8424180969,0.17400000000000002,-0.0485,0.1806329151,0.63,0.30000000000000004,0.697782201,0.764,-0.0385,0.7649694438,0.17400000000000002,-0.0485,0.1806329151,0.59,0.01,0.5900847397
2019-04-22 07:00:00,0.856,0.5670000000000001,1.0267545958,0.176,-0.053,0.18380696400000002,0.68,0.62,0.9202173656,0.776,-0.333,0.8444317616,0.176,-0.053,0.18380696400000002,0.6000000000000001,-0.28,0.6621178143
2019-04-22 07:30:00,0.911,0.5585,1.0685706575,0.161,-0.051500000000000004,0.1690362387,0.75,0.61,0.9667471231,0.8310000000000001,-0.3315,0.8946805296,0.161,-0.051500000000000004,0.1690362387,0.67,-0.28,0.7261542536000001
2019-04-22 08:00:00,0.9385,0.5630000000000001,1.0944182244,0.14850000000000002,-0.047,0.1557602324,0.79,0.61,0.9980981916,0.8485,-0.327,0.9093301106,0.14850000000000002,-0.047,0.1557602324,0.7000000000000001,-0.28,0.753923073
2019-04-22 08:30:00,0.9125000000000001,0.315,0.965339966,0.1625,-0.055,0.1715553846,0.75,0.37,0.8363013811000001,0.8625,-0.045,0.8636731152,0.1625,-0.055,0.1715553846,0.7000000000000001,0.01,0.7000714249000001
2019-04-22 09:00:00,0.9195000000000001,0.1705,0.935174048,0.17950000000000002,-0.059500000000000004,0.1891044685,0.74,0.23,0.7749193506000001,0.8795000000000001,0.12050000000000001,0.8877164525000001,0.17950000000000002,-0.059500000000000004,0.1891044685,0.7000000000000001,0.18,0.72277244
2019-04-22 09:30:00,0.8935000000000001,0.17250000000000001,0.9099991758,0.1535,-0.0575,0.1639161371,0.74,0.23,0.7749193506000001,0.8635,0.12250000000000001,0.8721459167000001,0.1535,-0.0575,0.1639161371,0.71,0.18,0.7324616031000001
2019-04-22 10:00:00,0.8335,0.1675,0.8501638077,0.1635,-0.0625,0.1750385672,0.67,0.23,0.7083784299,0.7935,0.11750000000000001,0.8021524169,0.1635,-0.0625,0.1750385672,0.63,0.18,0.65520989
2019-04-22 10:30:00,0.8035,0.17400000000000002,0.8221242303,0.1635,-0.066,0.1763186037,0.64,0.24,0.6835202996,0.7735000000000001,0.124,0.7833761868,0.1635,-0.066,0.1763186037,0.61,0.19,0.6389053138
2019-04-22 11:00:00,0.767,0.17,0.7856137728,0.20700000000000002,-0.07,0.2185154457,0.56,0.24,0.6092618485,0.727,0.12,0.7368371598,0.20700000000000002,-0.07,0.2185154457,0.52,0.19,0.5536244214
2019-04-22 11:30:00,0.7635000000000001,0.167,0.7815505422,0.20350000000000001,-0.073,0.2161972479,0.56,0.24,0.6092618485,0.7235,0.117,0.7328992086,0.20350000000000001,-0.073,0.2161972479,0.52,0.19,0.5536244214
2019-04-22 12:00:00,0.799,0.1665,0.8161637397,0.139,-0.07350000000000001,0.15723628720000002,0.66,0.24,0.7022819946000001,0.759,0.1165,0.7678888266,0.139,-0.07350000000000001,0.15723628720000002,0.62,0.19,0.6484597135
2019-04-22 12:30:00,0.7735000000000001,0.19,0.7964937225000001,0.1635,-0.07,0.17785457540000002,0.61,0.26,0.663098786,0.7435,0.14,0.756566091,0.1635,-0.07,0.17785457540000002,0.58,0.21,0.6168468205000001
2019-04-22 13:00:00,0.764,0.1905,0.7873920561000001,0.214,-0.0695,0.2250027778,0.55,0.26,0.6083584470000001,0.724,0.1405,0.7375067796,0.214,-0.0695,0.2250027778,0.51,0.21,0.5515432893000001
2019-04-22 13:30:00,0.761,0.1875,0.783758413,0.221,-0.07250000000000001,0.23258815530000002,0.54,0.26,0.5993329626,0.721,0.1375,0.7339940395,0.221,-0.07250000000000001,0.23258815530000002,0.5,0.21,0.5423098745
2019-04-22 14:00:00,0.6930000000000001,0.1855,0.7173975537,0.213,-0.0745,0.2256529415,0.48,0.26,0.5458937626,0.663,0.1355,0.6767046993,0.213,-0.0745,0.2256529415,0.45,0.21,0.4965883607
2019-04-22 14:30:00,0.68,0.185,0.704716255,0.22,-0.075,0.232432786,0.46,0.26,0.5283937925000001,0.65,0.135,0.6638712225,0.22,-0.075,0.232432786,0.43,0.21,0.47853944460000003
2019-04-22 15:00:00,0.736,0.169,0.7551536268,0.20600000000000002,-0.07100000000000001,0.2178921752,0.53,0.24,0.5818075283,0.706,0.129,0.7176886512,0.20600000000000002,-0.07100000000000001,0.2178921752,0.5,0.2,0.5385164807
2019-04-22 15:30:00,0.7625000000000001,0.177,0.7827740734,0.1825,-0.063,0.1930679932,0.58,0.24,0.6276941931000001,0.7225,0.127,0.7335770239,0.1825,-0.063,0.1930679932,0.54,0.19,0.5724508713
2019-04-22 16:00:00,0.768,0.17500000000000002,0.7876858511,0.188,-0.065,0.19891958170000001,0.58,0.24,0.6276941931000001,0.728,0.125,0.7386535047,0.188,-0.065,0.19891958170000001,0.54,0.19,0.5724508713
2019-04-22 16:30:00,0.8195,0.18,0.8390353091,0.1595,-0.06,0.17041200080000002,0.66,0.24,0.7022819946000001,0.7795000000000001,0.13,0.7902659363000001,0.1595,-0.06,0.17041200080000002,0.62,0.19,0.6484597135
2019-04-22 17:00:00,0.8995000000000001,0.185,0.9183274198,0.17950000000000002,-0.055,0.1877371833,0.72,0.24,0.7589466384,0.8695,0.135,0.8799177518,0.17950000000000002,-0.055,0.1877371833,0.6900000000000001,0.19,0.7156814934
2019-04-22 17:30:00,0.9935,0.482,1.1042491793,0.1635,-0.058,0.1734827081,0.8300000000000001,0.54,0.9902019996,0.9235000000000001,-0.168,0.9386566199,0.1635,-0.058,0.1734827081,0.76,-0.11,0.7679192666
2019-04-22 18:00:00,1.0545,0.6175,1.2219969313,0.1545,-0.052500000000000005,0.163176285,0.9,0.67,1.1220071301,0.9645,-0.28250000000000003,1.0050206466,0.1545,-0.052500000000000005,0.163176285,0.81,-0.23,0.8420213774
2019-04-22 18:30:00,1.172,0.6145,1.3233269626,0.152,-0.0555,0.1618154813,1.02,0.67,1.2203687967,1.072,-0.28550000000000003,1.1093665986,0.152,-0.0555,0.1618154813,0.92,-0.23,0.9483142939
2019-04-22 19:00:00,1.1945000000000001,0.6165,1.344210735,0.14450000000000002,-0.053500000000000006,0.1540860149,1.05,0.67,1.2455520864,1.0945,-0.28350000000000003,1.1306204049,0.14450000000000002,-0.053500000000000006,0.1540860149,0.9500000000000001,-0.23,0.9774456507
2019-04-22 19:30:00,1.146,0.617,1.3015394731,0.136,-0.053,0.1459623239,1.01,0.67,1.2120231021,1.056,-0.28300000000000003,1.0932634632,0.136,-0.053,0.1459623239,0.92,-0.23,0.9483142939
2019-04-22 20:00:00,1.1225,0.607,1.2761094193,0.14250000000000002,-0.053,0.1520370021,0.98,0.66,1.181524439,1.0225,-0.303,1.0664498347,0.14250000000000002,-0.053,0.1520370021,0.88,-0.25,0.9148223871000001
2019-04-22 20:30:00,1.106,0.5905,1.2537648304,0.126,-0.0495,0.1353744806,0.98,0.64,1.1704699911,1.006,-0.3195,1.0555170534,0.126,-0.0495,0.1353744806,0.88,-0.27,0.9204890005
2019-04-22 21:00:00,1.109,0.591,1.2566471263,0.129,-0.049,0.1379927534,0.98,0.64,1.1704699911,1.009,-0.319,1.0582258738,0.129,-0.049,0.1379927534,0.88,-0.27,0.9204890005
2019-04-22 21:30:00,1.068,0.5795,1.215090223,0.128,-0.0505,0.1376017805,0.9400000000000001,0.63,1.1315917992,0.978,-0.3305,1.0323343693,0.128,-0.0505,0.1376017805,0.85,-0.28,0.8949301649
2019-04-22 22:00:00,0.976,0.3695,1.0436025345,0.126,-0.0505,0.135743324,0.85,0.42,0.9481033699,0.916,-0.1405,0.9267126038,0.126,-0.0505,0.135743324,0.79,-0.09,0.7951100553
2019-04-22 22:30:00,0.9225000000000001,0.133,0.9320382235,0.1325,-0.047,0.1405889398,0.79,0.18,0.810246876,0.8925000000000001,0.083,0.8963510752,0.1325,-0.047,0.1405889398,0.76,0.13,0.7710382610000001
2019-04-22 23:00:00,0.842,0.1145,0.8497495219000001,0.132,-0.0455,0.1396218106,0.71,0.16,0.7278049189,0.812,0.0645,0.8145577021,0.132,-0.0455,0.1396218106,0.68,0.11,0.688839604
2019-04-22 23:30:00,0.7655000000000001,0.10450000000000001,0.7725998317,0.1155,-0.0455,0.12413903500000001,0.65,0.15,0.6670832032,0.7355,0.0645,0.7383227614,0.1155,-0.0455,0.12413903500000001,0.62,0.11,0.6296824597
2019-04-23 00:00:00,0.7125,0.1115,0.7211716162,0.12250000000000001,-0.0485,0.13175166030000002,0.59,0.16,0.6113100686,0.6825,0.061500000000000006,0.6852652771000001,0.12250000000000001,-0.0485,0.13175166030000002,0.56,0.11,0.5707013229
2019-04-23 00:30:00,0.674,0.11900000000000001,0.6844245758,0.124,-0.041,0.1306024502,0.55,0.16,0.5728001397,0.634,0.069,0.6377436789,0.124,-0.041,0.1306024502,0.51,0.11,0.5217278984
2019-04-23 01:00:00,0.684,0.1275,0.6957817546,0.114,-0.0425,0.1216644977,0.5700000000000001,0.17,0.5948108943,0.654,0.0775,0.6585759258,0.114,-0.0425,0.1216644977,0.54,0.12,0.5531726674
2019-04-23 01:30:00,0.7365,0.1255,0.7471161222,0.10650000000000001,-0.044500000000000005,0.1154231346,0.63,0.17,0.6525335240000001,0.6965,0.0755,0.7005801168,0.10650000000000001,-0.044500000000000005,0.1154231346,0.59,0.12,0.6020797289
2019-04-23 02:00:00,0.8155,0.123,0.8247237416000001,0.1155,-0.047,0.12469663190000001,0.7000000000000001,0.17,0.7203471385,0.7855000000000001,0.073,0.7888848142,0.1155,-0.047,0.12469663190000001,0.67,0.12,0.6806614430000001
2019-04-23 02:30:00,0.8255,0.116,0.8336103706,0.1255,-0.044,0.1329896613,0.7000000000000001,0.16,0.7180529228,0.7955,0.066,0.7982332053000001,0.1255,-0.044,0.1329896613,0.67,0.11,0.6789698079
2019-04-23 03:00:00,0.7945,0.1155,0.8028514807,0.1345,-0.044500000000000005,0.14167039210000001,0.66,0.16,0.6791170739,0.7645000000000001,0.0655,0.7673007885,0.1345,-0.044500000000000005,0.14167039210000001,0.63,0.11,0.6395310782
2019-04-23 03:30:00,0.776,0.1105,0.7838279467,0.116,-0.0395,0.1225408095,0.66,0.15,0.6768308504,0.746,0.060500000000000005,0.7484492301,0.116,-0.0395,0.1225408095,0.63,0.1,0.6378871374
2019-04-23 04:00:00,0.7465,0.106,0.7539882294,0.1165,-0.044,0.1245321244,0.63,0.15,0.6476109943,0.7165,0.056,0.7186850840000001,0.1165,-0.044,0.1245321244,0.6000000000000001,0.1,0.608276253
2019-04-23 04:30:00,0.7405,0.109,0.7484792916,0.1105,-0.041,0.11786114710000001,0.63,0.15,0.6476109943,0.7105,0.059000000000000004,0.7129454748,0.1105,-0.041,0.11786114710000001,0.6000000000000001,0.1,0.608276253
2019-04-23 05:00:00,0.727,0.1095,0.7352001428,0.107,-0.0405,0.1144082602,0.62,0.15,0.6378871374,0.6970000000000001,0.059500000000000004,0.6995350241,0.107,-0.0405,0.1144082602,0.59,0.1,0.598414572
2019-04-23 05:30:00,0.7265,0.1105,0.734855428,0.10650000000000001,-0.0395,0.113589172,0.62,0.15,0.6378871374,0.6965,0.060500000000000005,0.6991226645,0.10650000000000001,-0.0395,0.113589172,0.59,0.1,0.598414572
2019-04-23 06:00:00,0.7435,0.117,0.7526494868,0.10350000000000001,-0.043000000000000003,0.1120769825,0.64,0.16,0.6596969001,0.7035,0.067,0.7066832742,0.10350000000000001,-0.043000000000000003,0.1120769825,0.6000000000000001,0.11,0.61
2019-04-23 06:30:00,0.7905000000000001,0.1345,0.8018606487000001,0.12050000000000001,-0.0455,0.1288041148,0.67,0.18,0.6937578828000001,0.7605000000000001,0.0845,0.7651800442000001,0.12050000000000001,-0.0455,0.1288041148,0.64,0.13,0.6530696747
2019-04-23 07:00:00,0.8765000000000001,0.1515,0.8894967678000001,0.1365,-0.0485,0.1448602775,0.74,0.2,0.7665507159,0.8365,0.0915,0.8414894533,0.1365,-0.0485,0.1448602775,0.7000000000000001,0.14,0.7138627319
2019-04-23 07:30:00,0.924,0.15,0.9360961489,0.124,-0.05,0.1337011593,0.8,0.2,0.8246211251000001,0.884,0.09,0.8885696371,0.124,-0.05,0.1337011593,0.76,0.14,0.7727871635
2019-04-23 08:00:00,0.924,0.20450000000000002,0.9463594719,0.154,-0.0555,0.1636956017,0.77,0.26,0.8127115109,0.884,0.0245,0.8843394427,0.154,-0.0555,0.1636956017,0.73,0.08,0.7343704787
2019-04-23 08:30:00,0.9465,0.332,1.0030385087,0.1565,-0.068,0.170634844,0.79,0.4,0.8854942123,0.8965000000000001,-0.058,0.898374226,0.1565,-0.068,0.170634844,0.74,0.01,0.7400675645
2019-04-23 09:00:00,0.9005000000000001,0.17450000000000002,0.9172516013,0.1105,-0.1155,0.1598452377,0.79,0.29,0.841546196,0.8605,0.1245,0.8694598898,0.1105,-0.1155,0.1598452377,0.75,0.24,0.7874642849
2019-04-23 09:30:00,0.8205,0.185,0.8410976459,0.1305,-0.115,0.1739403633,0.6900000000000001,0.30000000000000004,0.7523961722,0.7905000000000001,0.135,0.8019446677000001,0.1305,-0.115,0.1739403633,0.66,0.25,0.7057619995000001
2019-04-23 10:00:00,0.8290000000000001,0.186,0.8496099105,0.11900000000000001,-0.14400000000000002,0.1868073874,0.71,0.33,0.7829431652000001,0.789,0.126,0.7989974969,0.11900000000000001,-0.14400000000000002,0.1868073874,0.67,0.27,0.7223572523
2019-04-23 10:30:00,0.791,0.1915,0.813850877,0.131,-0.1385,0.19063905690000002,0.66,0.33,0.7379024326,0.761,0.14150000000000001,0.7740434419000001,0.131,-0.1385,0.19063905690000002,0.63,0.28,0.6894200461000001
2019-04-23 11:00:00,0.7635000000000001,0.20650000000000002,0.7909326773,0.12350000000000001,-0.1135,0.1677334194,0.64,0.32,0.7155417528,0.7235,0.14650000000000002,0.7381832428,0.12350000000000001,-0.1135,0.1677334194,0.6000000000000001,0.26,0.653911309
2019-04-23 11:30:00,0.761,0.199,0.786588838,0.131,-0.101,0.1654146306,0.63,0.30000000000000004,0.697782201,0.721,0.149,0.7362350168,0.131,-0.101,0.1654146306,0.59,0.25,0.6407807737
2019-04-23 12:00:00,0.717,0.197,0.7435711129,0.167,-0.083,0.1864886056,0.55,0.28,0.617170965,0.687,0.147,0.7025510658,0.167,-0.083,0.1864886056,0.52,0.23,0.568594759
2019-04-23 12:30:00,0.735,0.198,0.7612023384000001,0.165,-0.07200000000000001,0.18002499830000002,0.5700000000000001,0.27,0.6307138812,0.6950000000000001,0.148,0.710583563,0.165,-0.07200000000000001,0.18002499830000002,0.53,0.22,0.5738466694000001
2019-04-23 13:00:00,0.72,0.20450000000000002,0.7484786236000001,0.18,-0.0655,0.1915469916,0.54,0.27,0.6037383539,0.6900000000000001,0.14450000000000002,0.7049682617,0.18,-0.0655,0.1915469916,0.51,0.21,0.5515432893000001
2019-04-23 13:30:00,0.718,0.1995,0.7452008119,0.178,-0.07050000000000001,0.1914529968,0.54,0.27,0.6037383539,0.6980000000000001,0.1495,0.7138306872,0.178,-0.07050000000000001,0.1914529968,0.52,0.22,0.5646237685000001
2019-04-23 14:00:00,0.721,0.2005,0.7483590382,0.171,-0.0795,0.1885769074,0.55,0.28,0.617170965,0.6910000000000001,0.1405,0.7051391707,0.171,-0.0795,0.1885769074,0.52,0.22,0.5646237685000001
2019-04-23 14:30:00,0.7165,0.20850000000000002,0.7462201418000001,0.1665,-0.07150000000000001,0.1812029249,0.55,0.28,0.617170965,0.6865,0.14850000000000002,0.7023777474,0.1665,-0.07150000000000001,0.1812029249,0.52,0.22,0.5646237685000001
2019-04-23 15:00:00,0.706,0.1945,0.7323020210000001,0.146,-0.0555,0.1561929896,0.56,0.25,0.6132699243,0.676,0.14450000000000002,0.6912714734000001,0.146,-0.0555,0.1561929896,0.53,0.2,0.5664803615
2019-04-23 15:30:00,0.726,0.189,0.7501979739,0.136,-0.051000000000000004,0.1452480637,0.59,0.24,0.6369458376,0.6960000000000001,0.139,0.7097443202,0.136,-0.051000000000000004,0.1452480637,0.56,0.19,0.5913543777
2019-04-23 16:00:00,0.779,0.42150000000000004,0.8857218807,0.11900000000000001,-0.0485,0.128503891,0.66,0.47000000000000003,0.810246876,0.719,-0.0985,0.7257156812000001,0.11900000000000001,-0.0485,0.128503891,0.6000000000000001,-0.05,0.6020797289
2019-04-23 16:30:00,0.8595,0.61,1.0539640649,0.1095,-0.04,0.1165772276,0.75,0.65,0.9924716621,0.7695000000000001,-0.29,0.8223322017,0.1095,-0.04,0.1165772276,0.66,-0.25,0.7057619995000001
2019-04-23 17:00:00,0.915,0.6025,1.0955506606,0.115,-0.0475,0.1244236714,0.8,0.65,1.0307764064,0.8250000000000001,-0.2975,0.8770012828,0.115,-0.0475,0.1244236714,0.71,-0.25,0.7527283707
2019-04-23 17:30:00,0.994,0.6005,1.161307991,0.114,-0.0495,0.1242829433,0.88,0.65,1.0940292501,0.904,-0.28950000000000004,0.9492240252,0.114,-0.0495,0.1242829433,0.79,-0.24,0.8256512581000001
2019-04-23 18:00:00,1.055,0.5985,1.2129415691,0.135,-0.051500000000000004,0.144489619,0.92,0.65,1.1264546152000001,0.965,-0.29150000000000004,1.0080660941,0.135,-0.051500000000000004,0.144489619,0.8300000000000001,-0.24,0.8640023148
2019-04-23 18:30:00,1.109,0.6005,1.2611428349,0.139,-0.0495,0.1475508387,0.97,0.65,1.167647207,1.019,-0.28950000000000004,1.0593258469,0.139,-0.0495,0.1475508387,0.88,-0.24,0.9121403401
2019-04-23 19:00:00,1.158,0.6095,1.3086077525,0.138,-0.0505,0.1469498214,1.02,0.66,1.2149074039,1.068,-0.29050000000000004,1.1068036185,0.138,-0.0505,0.1469498214,0.93,-0.24,0.9604686356000001
2019-04-23 19:30:00,1.1295,0.605,1.2813255831,0.1395,-0.055,0.1499508253,0.99,0.66,1.1898319209000001,1.0395,-0.295,1.0805485875,0.1395,-0.055,0.1499508253,0.9,-0.24,0.9314504818
2019-04-23 20:00:00,1.09,0.596,1.2423027006,0.14,-0.064,0.1539350512,0.9500000000000001,0.66,1.1567627242,1.0,-0.304,1.0451870646,0.14,-0.064,0.1539350512,0.86,-0.24,0.8928605714000001
2019-04-23 20:30:00,1.0775,0.596,1.2313497675,0.1275,-0.054,0.1384638942,0.9500000000000001,0.65,1.1510864433,0.9875,-0.314,1.0362201745,0.1275,-0.054,0.1384638942,0.86,-0.26,0.8984430978
2019-04-23 21:00:00,1.0875,0.593,1.2386707593,0.1275,-0.047,0.13588690150000002,0.96,0.64,1.1537764081,0.9975,-0.307,1.0436739194,0.1275,-0.047,0.13588690150000002,0.87,-0.26,0.9080198236
2019-04-23 21:30:00,1.0595,0.5855,1.2105166252,0.11950000000000001,-0.044500000000000005,0.1275166656,0.9400000000000001,0.63,1.1315917992,0.9695,-0.3245,1.02236515,0.11950000000000001,-0.044500000000000005,0.1275166656,0.85,-0.28,0.8949301649
2019-04-23 22:00:00,0.994,0.545,1.1336053105000001,0.10400000000000001,-0.045,0.1133181362,0.89,0.59,1.0678014797,0.914,-0.28500000000000003,0.9574032588,0.10400000000000001,-0.045,0.1133181362,0.81,-0.24,0.8448076704
2019-04-23 22:30:00,0.8935000000000001,0.145,0.9051890686,0.1135,-0.045,0.1220952497,0.78,0.19,0.8028075735,0.8535,0.095,0.8587707785,0.1135,-0.045,0.1220952497,0.74,0.14,0.7531268154
2019-04-23 23:00:00,0.8115,0.1325,0.8222460094,0.1515,-0.0475,0.1587718489,0.66,0.18,0.6841052551,0.7815000000000001,0.0925,0.7869552084,0.1515,-0.0475,0.1587718489,0.63,0.14,0.645368112
2019-04-23 23:30:00,0.7585000000000001,0.1335,0.7701587499,0.1385,-0.0465,0.14609757010000002,0.62,0.18,0.6456004957,0.7285,0.0835,0.7332697321,0.1385,-0.0465,0.14609757010000002,0.59,0.13,0.6041522987
2019-04-24 00:00:00,0.7045,0.135,0.7173180954,0.1245,-0.045,0.1323829672,0.58,0.18,0.607289058,0.6645,0.085,0.6699143602000001,0.1245,-0.045,0.1323829672,0.54,0.13,0.5554277631
2019-04-24 00:30:00,0.6835,0.358,0.7715803587000001,0.12350000000000001,-0.042,0.1304463491,0.56,0.4,0.6881860214000001,0.6235,-0.152,0.6417602746000001,0.12350000000000001,-0.042,0.1304463491,0.5,-0.11,0.5119570294
2019-04-24 01:00:00,0.674,0.536,0.8611457484,0.14400000000000002,-0.044,0.1505722418,0.53,0.58,0.7856844150000001,0.584,-0.354,0.6829143431,0.14400000000000002,-0.044,0.1505722418,0.44,-0.31,0.5382378656
2019-04-24 01:30:00,0.7395,0.5205000000000001,0.9043121696,0.1295,-0.0395,0.1353901769,0.61,0.56,0.8280700453000001,0.6495000000000001,-0.34950000000000003,0.7375638955,0.1295,-0.0395,0.1353901769,0.52,-0.31,0.6053924347
2019-04-24 02:00:00,0.794,0.36250000000000004,0.8728357520000001,0.124,-0.0375,0.1295463238,0.67,0.4,0.780320447,0.724,-0.1975,0.7504546955,0.124,-0.0375,0.1295463238,0.6000000000000001,-0.16,0.6209669879
