Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-24 02:30:00,0.7905000000000001,0.1085,0.7979113359000001,0.1105,-0.0415,0.11803601150000001,0.68,0.15,0.6963476143,0.7605000000000001,0.0585,0.7627466814,0.1105,-0.0415,0.11803601150000001,0.65,0.1,0.6576473219
2019-04-24 03:00:00,0.7715000000000001,0.12,0.7807766966,0.1115,-0.04,0.11845779840000001,0.66,0.16,0.6791170739,0.7415,0.06,0.7439235512,0.1115,-0.04,0.11845779840000001,0.63,0.1,0.6378871374
2019-04-24 03:30:00,0.767,0.11800000000000001,0.7760238398,0.107,-0.042,0.1149478142,0.66,0.16,0.6791170739,0.737,0.058,0.7392787025,0.107,-0.042,0.1149478142,0.63,0.1,0.6378871374
2019-04-24 04:00:00,0.75,0.1125,0.7583905656000001,0.11,-0.0375,0.116216393,0.64,0.15,0.6573431372,0.71,0.0625,0.7127455717000001,0.11,-0.0375,0.116216393,0.6000000000000001,0.1,0.608276253
2019-04-24 04:30:00,0.721,0.113,0.7298013428,0.111,-0.037,0.11700427340000001,0.61,0.15,0.628171951,0.6910000000000001,0.063,0.6938659813,0.111,-0.037,0.11700427340000001,0.58,0.1,0.5885575588
2019-04-24 05:00:00,0.7125,0.112,0.7212490901,0.1125,-0.038,0.11874447360000001,0.6000000000000001,0.15,0.6184658438,0.6725,0.062,0.6753519453,0.1125,-0.038,0.11874447360000001,0.56,0.1,0.5688585061
2019-04-24 05:30:00,0.708,0.108,0.7161899189,0.108,-0.042,0.1158792475,0.6000000000000001,0.15,0.6184658438,0.668,0.058,0.6705132363,0.108,-0.042,0.1158792475,0.56,0.1,0.5688585061
2019-04-24 06:00:00,0.745,0.135,0.7571327493000001,0.105,-0.045,0.1142365966,0.64,0.18,0.6648308055000001,0.715,0.075,0.7189228053000001,0.105,-0.045,0.1142365966,0.61,0.12,0.6216912417
2019-04-24 06:30:00,0.8190000000000001,0.14,0.8308796543,0.11900000000000001,-0.04,0.1255428214,0.7000000000000001,0.18,0.72277244,0.779,0.08,0.7830970566000001,0.11900000000000001,-0.04,0.1255428214,0.66,0.12,0.6708203932
2019-04-24 07:00:00,0.873,0.14550000000000002,0.8850419482,0.14300000000000002,-0.044500000000000005,0.14976398100000002,0.73,0.19,0.7543208866000001,0.843,0.0955,0.8483921558,0.14300000000000002,-0.044500000000000005,0.14976398100000002,0.7000000000000001,0.14,0.7138627319
2019-04-24 07:30:00,0.9415,0.5085000000000001,1.070044158,0.14150000000000001,-0.051500000000000004,0.1505805432,0.8,0.56,0.9765244493,0.8615,-0.2715,0.9032687861,0.14150000000000001,-0.051500000000000004,0.1505805432,0.72,-0.22,0.7528612090000001
2019-04-24 08:00:00,0.96,0.5755,1.119285598,0.14,-0.0545,0.1502339842,0.8200000000000001,0.63,1.0340696302,0.87,-0.3345,0.9320891856,0.14,-0.0545,0.1502339842,0.73,-0.28,0.7818567644000001
2019-04-24 08:30:00,0.965,0.5775,1.1246027076,0.145,-0.052500000000000005,0.1542117051,0.8200000000000001,0.63,1.0340696302,0.875,-0.3225,0.9325402136000001,0.145,-0.052500000000000005,0.1542117051,0.73,-0.27,0.7783315489
2019-04-24 09:00:00,0.973,0.584,1.1348061508,0.14300000000000002,-0.056,0.1535740864,0.8300000000000001,0.64,1.0480935073,0.883,-0.326,0.9412571381,0.14300000000000002,-0.056,0.1535740864,0.74,-0.27,0.7877182237
2019-04-24 09:30:00,0.921,0.5835,1.090281271,0.14100000000000001,-0.0565,0.15189881500000002,0.78,0.64,1.0089598605,0.841,-0.3165,0.898584025,0.14100000000000001,-0.0565,0.15189881500000002,0.7000000000000001,-0.26,0.7467261881
2019-04-24 10:00:00,0.838,0.598,1.0294891937,0.148,-0.062,0.1604618335,0.6900000000000001,0.66,0.9548298278,0.748,-0.312,0.8104615969000001,0.148,-0.062,0.1604618335,0.6000000000000001,-0.25,0.65
2019-04-24 10:30:00,0.8,0.595,0.9970080240000001,0.15,-0.065,0.1634778272,0.65,0.66,0.9263368718,0.71,-0.295,0.7688465387000001,0.15,-0.065,0.1634778272,0.56,-0.23,0.6053924347
2019-04-24 11:00:00,0.7305,0.519,0.8960977904,0.1705,-0.051000000000000004,0.1779641818,0.56,0.5700000000000001,0.79906195,0.6605000000000001,-0.211,0.6933839124000001,0.1705,-0.051000000000000004,0.1779641818,0.49,-0.16,0.5154609588
2019-04-24 11:30:00,0.7010000000000001,0.163,0.7197013269,0.161,-0.047,0.16772000480000002,0.54,0.21,0.5793962375,0.671,0.113,0.6804483816,0.161,-0.047,0.16772000480000002,0.51,0.16,0.5345091206
2019-04-24 12:00:00,0.779,0.1605,0.7953623388000001,0.169,-0.0495,0.1761001136,0.61,0.21,0.6451356447000001,0.749,0.1105,0.7571071589,0.169,-0.0495,0.1761001136,0.58,0.16,0.6016643583
2019-04-24 12:30:00,0.8495,0.1515,0.8629035288,0.17950000000000002,-0.0585,0.1887922138,0.67,0.21,0.7021395873,0.8195,0.1115,0.8270504821,0.17950000000000002,-0.0585,0.1887922138,0.64,0.17,0.6621933252000001
2019-04-24 13:00:00,0.914,0.1565,0.9273015960000001,0.17400000000000002,-0.0635,0.18522486330000001,0.74,0.22,0.7720103626,0.884,0.10650000000000001,0.8903921889,0.17400000000000002,-0.0635,0.18522486330000001,0.71,0.17,0.7300684899000001
2019-04-24 13:30:00,0.893,0.1625,0.9076647233,0.153,-0.0575,0.163448004,0.74,0.22,0.7720103626,0.863,0.12250000000000001,0.8716508762,0.153,-0.0575,0.163448004,0.71,0.18,0.7324616031000001
2019-04-24 14:00:00,0.8635,0.1545,0.8772129160000001,0.1535,-0.0655,0.1668906828,0.71,0.22,0.7433034374,0.8335,0.1145,0.8413278196,0.1535,-0.0655,0.1668906828,0.68,0.18,0.7034202158
2019-04-24 14:30:00,0.8965000000000001,0.1545,0.9097156149000001,0.1365,-0.0655,0.1514017833,0.76,0.22,0.7912016178,0.8565,0.10450000000000001,0.8628513777,0.1365,-0.0655,0.1514017833,0.72,0.17,0.7397972695
2019-04-24 15:00:00,0.8845000000000001,0.1545,0.8978922541000001,0.1545,-0.0655,0.1678109055,0.73,0.22,0.7624303247,0.8445,0.10450000000000001,0.8509409498,0.1545,-0.0655,0.1678109055,0.6900000000000001,0.17,0.7106335202
2019-04-24 15:30:00,0.878,0.146,0.890056178,0.158,-0.064,0.17046993870000002,0.72,0.21,0.75,0.848,0.096,0.8534166626,0.158,-0.064,0.17046993870000002,0.6900000000000001,0.16,0.7083078427
2019-04-24 16:00:00,0.872,0.14550000000000002,0.8840555695000001,0.17200000000000001,-0.0645,0.1836960805,0.7000000000000001,0.21,0.7308214556,0.8320000000000001,0.0955,0.8374629843,0.17200000000000001,-0.0645,0.1836960805,0.66,0.16,0.6791170739
2019-04-24 16:30:00,0.9380000000000001,0.1565,0.9509659563,0.188,-0.0635,0.19843449800000001,0.75,0.22,0.7816009212,0.908,0.10650000000000001,0.9142243981,0.188,-0.0635,0.19843449800000001,0.72,0.17,0.7397972695
2019-04-24 17:00:00,0.9705,0.16,0.9836006558,0.1605,-0.06,0.1713483294,0.81,0.22,0.8393449827,0.9305,0.11,0.9369793221,0.1605,-0.06,0.1713483294,0.77,0.17,0.7885429601
2019-04-24 17:30:00,1.0725,0.168,1.0855783021,0.1525,-0.052000000000000005,0.1611218483,0.92,0.22,0.9459386872000001,1.0325,0.11800000000000001,1.0392209823,0.1525,-0.052000000000000005,0.1611218483,0.88,0.17,0.8962700486
2019-04-24 18:00:00,1.1405,0.165,1.1523737458,0.1405,-0.055,0.1508815761,1.0,0.22,1.0239140589,1.1005,0.115,1.1064923181,0.1405,-0.055,0.1508815761,0.96,0.17,0.9749358953
2019-04-24 18:30:00,1.217,0.17300000000000001,1.2292347213,0.147,-0.047,0.1543308135,1.07,0.22,1.0923827168,1.187,0.123,1.1933557726,0.147,-0.047,0.1543308135,1.04,0.17,1.0538026381
2019-04-24 19:00:00,1.2485,0.18050000000000002,1.2614802813,0.1385,-0.0495,0.1470799103,1.11,0.23,1.1335784049,1.2085,0.12050000000000001,1.2144926924,0.1385,-0.0495,0.1470799103,1.07,0.17,1.0834205093
2019-04-24 19:30:00,1.236,0.17500000000000002,1.2483272808,0.146,-0.055,0.1560160248,1.09,0.23,1.1140017953,1.196,0.115,1.2015161256,0.146,-0.055,0.1560160248,1.05,0.17,1.063672882
2019-04-24 20:00:00,1.199,0.158,1.2093655361,0.129,-0.052000000000000005,0.1390863041,1.07,0.21,1.0904127659,1.159,0.108,1.1640210479,0.129,-0.052000000000000005,0.1390863041,1.03,0.16,1.0423531072
2019-04-24 20:30:00,1.1715,0.158,1.1821066999,0.1315,-0.052000000000000005,0.14140809740000002,1.04,0.21,1.0609901036,1.1315,0.108,1.136642534,0.1315,-0.052000000000000005,0.14140809740000002,1.0,0.16,1.0127191121
2019-04-24 21:00:00,1.1305,0.152,1.1406727182,0.1305,-0.048,0.1390476537,1.0,0.2,1.0198039027,1.0905,0.10200000000000001,1.0952599007,0.1305,-0.048,0.1390476537,0.96,0.15,0.9716480844000001
2019-04-24 21:30:00,1.0785,0.14300000000000002,1.0879389919,0.1285,-0.047,0.1368256189,0.9500000000000001,0.19,0.9688137076000001,1.0485,0.093,1.0526163831,0.1285,-0.047,0.1368256189,0.92,0.14,0.9305912099
2019-04-24 22:00:00,1.0265,0.1335,1.0351446759,0.1265,-0.0465,0.1347757397,0.9,0.18,0.9178235124,0.9865,0.0835,0.9900275249,0.1265,-0.0465,0.1347757397,0.86,0.13,0.8697700846
2019-04-24 22:30:00,0.9875,0.137,0.9969579981000001,0.1375,-0.053,0.1473609514,0.85,0.19,0.8709764635,0.9575,0.097,0.9624007741,0.1375,-0.053,0.1473609514,0.8200000000000001,0.15,0.8336066219
2019-04-24 23:00:00,0.896,0.129,0.9052386426000001,0.146,-0.051000000000000004,0.1546512205,0.75,0.18,0.7712976079,0.856,0.079,0.8596377144,0.146,-0.051000000000000004,0.1546512205,0.71,0.13,0.7218032973
2019-04-24 23:30:00,0.8195,0.12050000000000001,0.8283118374,0.1495,-0.0495,0.157481745,0.67,0.17,0.6912307864,0.7795000000000001,0.07050000000000001,0.7826816083,0.1495,-0.0495,0.157481745,0.63,0.12,0.6413267498
2019-04-25 00:00:00,0.7445,0.12250000000000001,0.7545107686,0.1545,-0.0475,0.16163693880000002,0.59,0.17,0.6140032573,0.7145,0.07250000000000001,0.718168852,0.1545,-0.0475,0.16163693880000002,0.56,0.12,0.5727128425
2019-04-25 00:30:00,0.704,0.10400000000000001,0.7116403586000001,0.14400000000000002,-0.046,0.1511687798,0.56,0.15,0.5797413216,0.674,0.054,0.6761597444,0.14400000000000002,-0.046,0.1511687798,0.53,0.1,0.5393514624
2019-04-25 01:00:00,0.714,0.1,0.7209687927,0.154,-0.05,0.1619135572,0.56,0.15,0.5797413216,0.674,0.05,0.6758520548,0.154,-0.05,0.1619135572,0.52,0.1,0.5295280918
2019-04-25 01:30:00,0.769,0.1,0.7754746933000001,0.159,-0.06,0.1699441085,0.61,0.16,0.630634601,0.739,0.05,0.7406895436,0.159,-0.06,0.1699441085,0.58,0.11,0.5903388857
2019-04-25 02:00:00,0.836,0.105,0.8425680981,0.166,-0.055,0.1748742405,0.67,0.16,0.688839604,0.806,0.055,0.8078743714000001,0.166,-0.055,0.1748742405,0.64,0.11,0.6493843238
2019-04-25 02:30:00,0.8575,0.097,0.8629688581,0.1575,-0.043000000000000003,0.16326435620000002,0.7000000000000001,0.14,0.7138627319,0.8175,0.057,0.8194847467,0.1575,-0.043000000000000003,0.16326435620000002,0.66,0.1,0.6675327707
2019-04-25 03:00:00,0.8270000000000001,0.10350000000000001,0.8334514083000001,0.157,-0.0465,0.163741412,0.67,0.15,0.6865857558,0.797,0.053500000000000006,0.7987936217,0.157,-0.0465,0.163741412,0.64,0.1,0.6477653896000001
2019-04-25 03:30:00,0.803,0.1015,0.8093894304,0.153,-0.0485,0.16050311520000002,0.65,0.15,0.6670832032,0.763,0.051500000000000004,0.7647360656000001,0.153,-0.0485,0.16050311520000002,0.61,0.1,0.6181423784
2019-04-25 04:00:00,0.7885000000000001,0.1,0.7948158592,0.14850000000000002,-0.05,0.156691576,0.64,0.15,0.6573431372,0.7485,0.05,0.7501681478000001,0.14850000000000002,-0.05,0.156691576,0.6000000000000001,0.1,0.608276253
2019-04-25 04:30:00,0.784,0.0965,0.7899166095,0.164,-0.053500000000000006,0.17250579700000002,0.62,0.15,0.6378871374,0.744,0.0465,0.7454517087,0.164,-0.053500000000000006,0.17250579700000002,0.58,0.1,0.5885575588
2019-04-25 05:00:00,0.774,0.1005,0.7804974375,0.154,-0.0495,0.1617598529,0.62,0.15,0.6378871374,0.744,0.0505,0.7457119082,0.154,-0.0495,0.1617598529,0.59,0.1,0.598414572
2019-04-25 05:30:00,0.756,0.1155,0.7647720249000001,0.156,-0.044500000000000005,0.1622228406,0.6000000000000001,0.16,0.6209669879,0.726,0.0555,0.728118294,0.156,-0.044500000000000005,0.1622228406,0.5700000000000001,0.1,0.5787054518
2019-04-25 06:00:00,0.758,0.1145,0.7665991456,0.178,-0.0555,0.1864517364,0.58,0.17,0.6044005295,0.728,0.0745,0.7318020566,0.178,-0.0555,0.1864517364,0.55,0.13,0.565154846
2019-04-25 06:30:00,0.8230000000000001,0.1115,0.8305186632,0.183,-0.0585,0.1921230075,0.64,0.17,0.6621933252000001,0.793,0.07150000000000001,0.796216836,0.183,-0.0585,0.1921230075,0.61,0.13,0.6236986452000001
2019-04-25 07:00:00,0.9055000000000001,0.17,0.9213198413,0.1855,-0.06,0.1949621758,0.72,0.23,0.7558438992000001,0.8655,0.05,0.8669430489000001,0.1855,-0.06,0.1949621758,0.68,0.11,0.688839604
2019-04-25 07:30:00,1.016,0.5745,1.1671787567,0.186,-0.0655,0.1971959685,0.8300000000000001,0.64,1.0480935073,0.926,-0.3155,0.9782720736,0.186,-0.0655,0.1971959685,0.74,-0.25,0.7810889834
2019-04-25 08:00:00,0.9955,0.5740000000000001,1.1491284741,0.1955,-0.066,0.20634013180000002,0.8,0.64,1.024499878,0.9155000000000001,-0.316,0.968502065,0.1955,-0.066,0.20634013180000002,0.72,-0.25,0.7621679605
2019-04-25 08:30:00,0.9945,0.559,1.1408379596,0.1845,-0.061,0.1943225412,0.81,0.62,1.0200490184,0.9145000000000001,-0.321,0.9692013465,0.1845,-0.061,0.1943225412,0.73,-0.26,0.7749193506000001
2019-04-25 09:00:00,0.988,0.5565,1.1339471989,0.188,-0.0635,0.19843449800000001,0.8,0.62,1.0121264743,0.898,-0.3235,0.9544926663000001,0.188,-0.0635,0.19843449800000001,0.71,-0.26,0.7561084578
2019-04-25 09:30:00,0.9525,0.5615,1.1056846295,0.2025,-0.0685,0.2137720749,0.75,0.63,0.9794896630000001,0.8625,-0.3285,0.9229401389,0.2025,-0.0685,0.2137720749,0.66,-0.26,0.709365914
2019-04-25 10:00:00,0.904,0.557,1.0618215481,0.214,-0.073,0.2261083811,0.6900000000000001,0.63,0.9343446901,0.8140000000000001,-0.323,0.8757425421,0.214,-0.073,0.2261083811,0.6000000000000001,-0.25,0.65
2019-04-25 10:30:00,0.911,0.5675,1.0733020310999999,0.231,-0.07250000000000001,0.2421099957,0.68,0.64,0.9338094024,0.8210000000000001,-0.3225,0.8820698668,0.231,-0.07250000000000001,0.2421099957,0.59,-0.25,0.6407807737
2019-04-25 11:00:00,0.858,0.5835,1.0376108375,0.248,-0.0765,0.2595308267,0.61,0.66,0.8987213139,0.778,-0.3165,0.8399144302,0.248,-0.0765,0.2595308267,0.53,-0.24,0.5818075283
2019-04-25 11:30:00,0.8300000000000001,0.584,1.014867479,0.22,-0.076,0.23275738440000002,0.61,0.66,0.8987213139,0.75,-0.316,0.8138525665,0.22,-0.076,0.23275738440000002,0.53,-0.24,0.5818075283
2019-04-25 12:00:00,0.7985,0.595,0.9958048253,0.2285,-0.075,0.24049376290000002,0.5700000000000001,0.67,0.8796590248,0.7185,-0.315,0.7845172082,0.2285,-0.075,0.24049376290000002,0.49,-0.24,0.5456189146
2019-04-25 12:30:00,0.8305,0.5945,1.0213522899,0.24050000000000002,-0.0755,0.2520724102,0.59,0.67,0.8927485648,0.7405,-0.3155,0.8049102434000001,0.24050000000000002,-0.0755,0.2520724102,0.5,-0.24,0.554616985
2019-04-25 13:00:00,0.8245,0.20500000000000002,0.8496029955000001,0.23450000000000001,-0.075,0.24620164500000002,0.59,0.28,0.6530696747,0.7845000000000001,0.055,0.7864256163000001,0.23450000000000001,-0.075,0.24620164500000002,0.55,0.13,0.565154846
2019-04-25 13:30:00,0.8220000000000001,0.152,0.8359354042,0.212,-0.068,0.2226387208,0.61,0.22,0.6484597135,0.792,0.10200000000000001,0.7985411699,0.212,-0.068,0.2226387208,0.58,0.17,0.6044005295
2019-04-25 14:00:00,0.8365,0.1525,0.8502873044,0.1965,-0.0675,0.2077703059,0.64,0.22,0.6767569726,0.7965,0.10250000000000001,0.8030681789,0.1965,-0.0675,0.2077703059,0.6000000000000001,0.17,0.6236184731000001
2019-04-25 14:30:00,0.739,0.1635,0.7568706957,0.219,-0.0665,0.2288738736,0.52,0.23,0.568594759,0.6990000000000001,0.1135,0.7081548206,0.219,-0.0665,0.2288738736,0.48,0.18,0.5126402247
2019-04-25 15:00:00,0.756,0.1555,0.7718265673,0.20600000000000002,-0.0645,0.2158616455,0.55,0.22,0.5923681288,0.726,0.1155,0.7351300905,0.20600000000000002,-0.0645,0.2158616455,0.52,0.18,0.5502726597
2019-04-25 15:30:00,0.79,0.1655,0.8071494595,0.2,-0.0645,0.2101434034,0.59,0.23,0.6332456080000001,0.76,0.1155,0.7687263818000001,0.2,-0.0645,0.2101434034,0.56,0.18,0.5882176468
2019-04-25 16:00:00,0.7335,0.1505,0.7487806755,0.2235,-0.0695,0.2340566171,0.51,0.22,0.5554277631,0.6935,0.1005,0.7007442472000001,0.2235,-0.0695,0.2340566171,0.47000000000000003,0.17,0.49979996
2019-04-25 16:30:00,0.7075,0.1375,0.7207374695000001,0.23750000000000002,-0.07250000000000001,0.2483193508,0.47000000000000003,0.21,0.514781507,0.6775,0.08750000000000001,0.6831270014,0.23750000000000002,-0.07250000000000001,0.2483193508,0.44,0.16,0.46818799640000003
2019-04-25 17:00:00,0.789,0.148,0.8027608610000001,0.229,-0.07200000000000001,0.2400520777,0.56,0.22,0.6016643583,0.759,0.098,0.7653005945,0.229,-0.07200000000000001,0.2400520777,0.53,0.17,0.5565968020000001
2019-04-25 17:30:00,0.894,0.167,0.9094641279000001,0.234,-0.073,0.24512241840000001,0.66,0.24,0.7022819946000001,0.854,0.117,0.8619773779000001,0.234,-0.073,0.24512241840000001,0.62,0.19,0.6484597135
2019-04-25 18:00:00,1.0385,0.178,1.0536442711,0.2185,-0.07200000000000001,0.23005705810000002,0.8200000000000001,0.25,0.8572630868000001,1.0085,0.128,1.0165905026,0.2185,-0.07200000000000001,0.23005705810000002,0.79,0.2,0.8149233093
2019-04-25 18:30:00,1.1615,0.18050000000000002,1.1754414065,0.21150000000000002,-0.0695,0.2226263686,0.9500000000000001,0.25,0.9823441352000001,1.1215,0.1305,1.1290670928,0.21150000000000002,-0.0695,0.2226263686,0.91,0.2,0.9317188417000001
2019-04-25 19:00:00,1.204,0.177,1.2169408367,0.20400000000000001,-0.073,0.2166679487,1.0,0.25,1.0307764064,1.164,0.127,1.1709077675,0.20400000000000001,-0.073,0.2166679487,0.96,0.2,0.9806120538
2019-04-25 19:30:00,1.2125,0.168,1.2240834326,0.1825,-0.07200000000000001,0.1961893218,1.03,0.24,1.0575916036,1.1725,0.11800000000000001,1.1784227807,0.1825,-0.07200000000000001,0.1961893218,0.99,0.19,1.0080674581
2019-04-25 20:00:00,1.181,0.159,1.1916551515,0.191,-0.07100000000000001,0.2037694776,0.99,0.23,1.0163660758,1.141,0.109,1.1461945734,0.191,-0.07100000000000001,0.2037694776,0.9500000000000001,0.18,0.9669022701000001
2019-04-25 20:30:00,1.1335,0.14450000000000002,1.1426734004,0.1835,-0.0655,0.19483967770000002,0.9500000000000001,0.21,0.9729337079,1.0935,0.10450000000000001,1.098481907,0.1835,-0.0655,0.19483967770000002,0.91,0.17,0.9257429449000001
2019-04-25 21:00:00,1.11,0.137,1.1184225498,0.17,-0.063,0.1812980971,0.9400000000000001,0.2,0.9610411021,1.07,0.08700000000000001,1.0735310894,0.17,-0.063,0.1812980971,0.9,0.15,0.9124143795
2019-04-25 21:30:00,1.105,0.1375,1.1135220025,0.155,-0.0625,0.16712644910000002,0.9500000000000001,0.2,0.9708243919,1.065,0.08750000000000001,1.0685884381,0.155,-0.0625,0.16712644910000002,0.91,0.15,0.9222797840000001
2019-04-25 22:00:00,1.0655000000000001,0.135,1.0740182727,0.1555,-0.065,0.1685385713,0.91,0.2,0.9317188417000001,1.0255,0.085,1.0290166422,0.1555,-0.065,0.1685385713,0.87,0.15,0.8828363382000001
2019-04-25 22:30:00,1.0145,0.131,1.0229228954,0.14450000000000002,-0.049,0.1525819452,0.87,0.18,0.8884255737000001,0.9845,0.081,0.9878265283000001,0.14450000000000002,-0.049,0.1525819452,0.84,0.13,0.85
2019-04-25 23:00:00,0.921,0.12,0.9287846898000001,0.151,-0.06,0.1624838454,0.77,0.18,0.7907591289,0.881,0.07,0.8837765555,0.151,-0.06,0.1624838454,0.73,0.13,0.7414849965
2019-04-25 23:30:00,0.861,0.126,0.8701706729,0.161,-0.064,0.17325414860000002,0.7000000000000001,0.19,0.7253275122,0.8210000000000001,0.076,0.8245101576,0.161,-0.064,0.17325414860000002,0.66,0.14,0.6746851117
2019-04-26 00:00:00,0.795,0.3255,0.8590548586000001,0.155,-0.0645,0.167884633,0.64,0.39,0.7494664769,0.735,-0.1545,0.7510627470000001,0.155,-0.0645,0.167884633,0.58,-0.09,0.5869412236
2019-04-26 00:30:00,0.763,0.54,0.9347561179,0.14300000000000002,-0.06,0.1550774,0.62,0.6000000000000001,0.8627861844,0.673,-0.36,0.7632358744000001,0.14300000000000002,-0.06,0.1550774,0.53,-0.30000000000000004,0.6090155991
2019-04-26 01:00:00,0.748,0.521,0.9115618465,0.138,-0.059000000000000004,0.15008331020000001,0.61,0.58,0.8417244205000001,0.658,-0.359,0.7495632061,0.138,-0.059000000000000004,0.15008331020000001,0.52,-0.30000000000000004,0.6003332408000001
2019-04-26 01:30:00,0.8180000000000001,0.511,0.9644920943,0.148,-0.049,0.1559006094,0.67,0.56,0.8732124598000001,0.738,-0.359,0.8206856889,0.148,-0.049,0.1559006094,0.59,-0.31,0.6664833081
2019-04-26 02:00:00,0.8675,0.1895,0.8879563615,0.1375,-0.0505,0.1464803741,0.73,0.24,0.7684399781,0.8275,-0.0505,0.8290395045000001,0.1375,-0.0505,0.1464803741,0.6900000000000001,0.0,0.6900000000000001
2019-04-26 02:30:00,0.877,0.10200000000000001,0.8829116604,0.147,-0.058,0.1580284784,0.73,0.16,0.7473285757,0.847,0.052000000000000005,0.8485947207000001,0.147,-0.058,0.1580284784,0.7000000000000001,0.11,0.7085901495
2019-04-26 03:00:00,0.8575,0.10350000000000001,0.8637236248,0.14750000000000002,-0.0565,0.1579509418,0.71,0.16,0.7278049189,0.8175,0.053500000000000006,0.8192487412,0.14750000000000002,-0.0565,0.1579509418,0.67,0.11,0.6789698079
2019-04-26 03:30:00,0.8305,0.10350000000000001,0.8369244291,0.1505,-0.0565,0.1607560263,0.68,0.16,0.6985699679,0.7905000000000001,0.053500000000000006,0.7923083364,0.1505,-0.0565,0.1607560263,0.64,0.11,0.6493843238
2019-04-26 04:00:00,0.8315,0.106,0.8382292348,0.1515,-0.064,0.1644635218,0.68,0.17,0.7009279564,0.7915000000000001,0.056,0.7934785756,0.1515,-0.064,0.1644635218,0.64,0.12,0.6511528238000001
2019-04-26 04:30:00,0.8115,0.1075,0.8185893354,0.1615,-0.0625,0.17317187990000002,0.65,0.17,0.6718630813,0.7815000000000001,0.0575,0.7836124680000001,0.1615,-0.0625,0.17317187990000002,0.62,0.12,0.6315061362000001
2019-04-26 05:00:00,0.796,0.095,0.8016489257,0.166,-0.065,0.17827226370000002,0.63,0.16,0.65,0.766,0.055,0.7679720047,0.166,-0.065,0.17827226370000002,0.6000000000000001,0.12,0.6118823416
2019-04-26 05:30:00,0.7755000000000001,0.0945,0.7812365199,0.1655,-0.0655,0.1779901683,0.61,0.16,0.630634601,0.7355,0.0545,0.7375164405,0.1655,-0.0655,0.1779901683,0.5700000000000001,0.12,0.5824946352
2019-04-26 06:00:00,0.7945,0.106,0.8015399241000001,0.17450000000000002,-0.064,0.1858662153,0.62,0.17,0.6428841264,0.7645000000000001,0.066,0.7673436323,0.17450000000000002,-0.064,0.1858662153,0.59,0.13,0.6041522987
2019-04-26 06:30:00,0.871,0.128,0.880355042,0.191,-0.062,0.2008108563,0.68,0.19,0.7060453243,0.841,0.078,0.8446093772000001,0.191,-0.062,0.2008108563,0.65,0.14,0.6649060084
2019-04-26 07:00:00,0.9490000000000001,0.274,0.9877636357,0.199,-0.066,0.2096592474,0.75,0.34,0.8234682750000001,0.899,-0.046,0.9001760939000001,0.199,-0.066,0.2096592474,0.7000000000000001,0.02,0.700285656
2019-04-26 07:30:00,1.026,0.14850000000000002,1.0366910099,0.196,-0.07150000000000001,0.20863424930000002,0.8300000000000001,0.22,0.8586617495000001,0.986,0.1085,0.9919517377,0.196,-0.07150000000000001,0.20863424930000002,0.79,0.18,0.810246876
2019-04-26 08:00:00,1.011,0.233,1.0375018072,0.211,-0.077,0.2246107745,0.8,0.31,0.8579627032,0.961,0.033,0.9615664304,0.211,-0.077,0.2246107745,0.75,0.11,0.7580237463
2019-04-26 08:30:00,1.0315,0.577,1.1819142312,0.1915,-0.073,0.204942065,0.84,0.65,1.0621205205,0.9415,-0.323,0.9953648828,0.1915,-0.073,0.204942065,0.75,-0.25,0.790569415
2019-04-26 09:00:00,1.033,0.591,1.19011344,0.193,-0.079,0.2085425616,0.84,0.67,1.0744766168,0.9430000000000001,-0.319,0.9954948518000001,0.193,-0.079,0.2085425616,0.75,-0.24,0.7874642849
2019-04-26 09:30:00,1.033,0.5725,1.1810356684,0.193,-0.0775,0.2079789653,0.84,0.65,1.0621205205,0.9430000000000001,-0.3175,0.9950152009000001,0.193,-0.0775,0.2079789653,0.75,-0.24,0.7874642849
2019-04-26 10:00:00,0.9905,0.5655,1.1405614845,0.1705,-0.0745,0.1860658486,0.8200000000000001,0.64,1.0401922899,0.9105000000000001,-0.3245,0.9665973826,0.1705,-0.0745,0.1860658486,0.74,-0.25,0.7810889834
2019-04-26 10:30:00,0.964,0.5680000000000001,1.1188923094,0.17400000000000002,-0.062,0.1847159982,0.79,0.63,1.0104454463,0.874,-0.332,0.9349331527,0.17400000000000002,-0.062,0.1847159982,0.7000000000000001,-0.27,0.7502666193
2019-04-26 11:00:00,0.99,0.578,1.146378646,0.19,-0.062,0.199859951,0.8,0.64,1.024499878,0.9,-0.322,0.9558681918,0.19,-0.062,0.199859951,0.71,-0.26,0.7561084578
2019-04-26 11:30:00,0.997,0.5720000000000001,1.1494315987000001,0.177,-0.058,0.1862605702,0.8200000000000001,0.63,1.0340696302,0.907,-0.318,0.9611311045,0.177,-0.058,0.1862605702,0.73,-0.26,0.7749193506000001
2019-04-26 12:00:00,1.022,0.5690000000000001,1.169720052,0.17200000000000001,-0.061,0.18249657530000002,0.85,0.63,1.0580170131,0.932,-0.321,0.9857306934000001,0.17200000000000001,-0.061,0.18249657530000002,0.76,-0.26,0.8032434251
2019-04-26 12:30:00,1.031,0.5690000000000001,1.17759161,0.181,-0.061,0.1910026178,0.85,0.63,1.0580170131,0.9410000000000001,-0.321,0.9942444367000001,0.181,-0.061,0.1910026178,0.76,-0.26,0.8032434251
2019-04-26 13:00:00,1.0235,0.5660000000000001,1.1695760984,0.1935,-0.064,0.20380934720000002,0.8300000000000001,0.63,1.0420172743,0.9435,-0.324,0.9975811997,0.1935,-0.064,0.20380934720000002,0.75,-0.26,0.7937883849
2019-04-26 13:30:00,1.012,0.5755,1.1641925312999999,0.202,-0.0645,0.2120477541,0.81,0.64,1.0323274674,0.922,-0.3245,0.9774375939000001,0.202,-0.0645,0.2120477541,0.72,-0.26,0.7655063684000001
2019-04-26 14:00:00,0.9775,0.5865,1.1399510954,0.2175,-0.07350000000000001,0.2295833182,0.76,0.66,1.0065783626,0.8875000000000001,-0.3335,0.9480920314,0.2175,-0.07350000000000001,0.2295833182,0.67,-0.26,0.7186793444
2019-04-26 14:30:00,0.9905,0.5895,1.1526493396,0.18050000000000002,-0.1105,0.2116376621,0.81,0.7000000000000001,1.0705606008,0.9005000000000001,-0.3205,0.9558349753000001,0.18050000000000002,-0.1105,0.2116376621,0.72,-0.21,0.75
2019-04-26 15:00:00,0.9455,0.5825,1.1105298285,0.1855,-0.1275,0.22509220330000002,0.76,0.71,1.0400480758,0.8555,-0.3275,0.91604394,0.1855,-0.1275,0.22509220330000002,0.67,-0.2,0.6992138443
2019-04-26 15:30:00,0.9655,0.5715,1.1219636803,0.20550000000000002,-0.11850000000000001,0.2372182539,0.76,0.6900000000000001,1.026498904,0.8755000000000001,-0.3185,0.9316343167000001,0.20550000000000002,-0.11850000000000001,0.2372182539,0.67,-0.2,0.6992138443
2019-04-26 16:00:00,0.9175000000000001,0.5700000000000001,1.0801417731,0.2175,-0.08,0.2317460895,0.7000000000000001,0.65,0.9552486587000001,0.8375,-0.32,0.8965524246000001,0.2175,-0.08,0.2317460895,0.62,-0.24,0.6648308055000001
2019-04-26 16:30:00,0.962,0.5875,1.1272090534,0.232,-0.07250000000000001,0.2430642919,0.73,0.66,0.9841239759,0.872,-0.3125,0.9263046205000001,0.232,-0.07250000000000001,0.2430642919,0.64,-0.24,0.6835202996
2019-04-26 17:00:00,1.001,0.233,1.0277596995,0.241,-0.077,0.2530019763,0.76,0.31,0.8207923002,0.9510000000000001,0.043000000000000003,0.9519716382000001,0.241,-0.077,0.2530019763,0.71,0.12,0.7200694411
2019-04-26 17:30:00,1.1075,0.17250000000000001,1.1208534695,0.23750000000000002,-0.0775,0.2498249387,0.87,0.25,0.9052071586,1.0675,0.12250000000000001,1.0745057003,0.23750000000000002,-0.0775,0.2498249387,0.8300000000000001,0.2,0.8537564055
2019-04-26 18:00:00,1.233,0.164,1.2438589148,0.243,-0.076,0.2546075411,0.99,0.24,1.0186756108,1.193,0.114,1.1984343954,0.243,-0.076,0.2546075411,0.9500000000000001,0.19,0.9688137076000001
2019-04-26 18:30:00,1.287,0.168,1.2979187186,0.23700000000000002,-0.07200000000000001,0.2476953774,1.05,0.24,1.0770793843,1.2469999999999999,0.11800000000000001,1.2525705569,0.23700000000000002,-0.07200000000000001,0.2476953774,1.01,0.19,1.0277159141
2019-04-26 19:00:00,1.266,0.1635,1.276514101,0.246,-0.0765,0.2576203602,1.02,0.24,1.0478549518,1.226,0.1135,1.2312425634,0.246,-0.0765,0.2576203602,0.98,0.19,0.9982484661000001
2019-04-26 19:30:00,1.244,0.1655,1.2549606568,0.214,-0.0745,0.2265971094,1.03,0.24,1.0575916036,1.204,0.1155,1.2095272837,0.214,-0.0745,0.2265971094,0.99,0.19,1.0080674581
2019-04-26 20:00:00,1.2255,0.157,1.235515783,0.20550000000000002,-0.073,0.2180808336,1.02,0.23,1.0456098699,1.1855,0.107,1.1903189699,0.20550000000000002,-0.073,0.2180808336,0.98,0.18,0.9963934966
2019-04-26 20:30:00,1.221,0.158,1.231180328,0.211,-0.07200000000000001,0.2229461818,1.01,0.23,1.035857133,1.181,0.108,1.1859279067,0.211,-0.07200000000000001,0.2229461818,0.97,0.18,0.9865596789000001
2019-04-26 21:00:00,1.2005,0.151,1.2099591935,0.21050000000000002,-0.069,0.2215203151,0.99,0.22,1.0141498903,1.1605,0.101,1.1648867971,0.21050000000000002,-0.069,0.2215203151,0.9500000000000001,0.17,0.9650906693
2019-04-26 21:30:00,1.164,0.14300000000000002,1.1727510392,0.234,-0.077,0.2463432565,0.93,0.22,0.9556673061000001,1.124,0.093,1.1278408576,0.234,-0.077,0.2463432565,0.89,0.17,0.9060905032000001
2019-04-26 22:00:00,1.0955,0.1375,1.104095331,0.24550000000000002,-0.0825,0.2589913126,0.85,0.22,0.8780091116000001,1.0655000000000001,0.08750000000000001,1.0690867598,0.24550000000000002,-0.0825,0.2589913126,0.8200000000000001,0.17,0.8374365648000001
2019-04-26 22:30:00,1.0535,0.145,1.0634318267,0.2535,-0.085,0.2673709969,0.8,0.23,0.8324061509,1.0135,0.095,1.0179426556,0.2535,-0.085,0.2673709969,0.76,0.18,0.7810249676000001
2019-04-26 23:00:00,0.9915,0.14300000000000002,1.0017590778,0.2615,-0.08700000000000001,0.2755925434,0.73,0.23,0.7653757247,0.9515,0.093,0.956034126,0.2615,-0.08700000000000001,0.2755925434,0.6900000000000001,0.18,0.7130918594
2019-04-26 23:30:00,0.895,0.14300000000000002,0.9063520287,0.275,-0.08700000000000001,0.2884337012,0.62,0.23,0.6612866247,0.865,0.093,0.8699850573000001,0.275,-0.08700000000000001,0.2884337012,0.59,0.18,0.6168468205000001
2019-04-27 00:00:00,0.8275,0.117,0.8357303692,0.2975,-0.093,0.3116973693,0.53,0.21,0.5700877125,0.7975,0.067,0.8003094714000001,0.2975,-0.093,0.3116973693,0.5,0.16,0.5249761899000001
2019-04-27 00:30:00,0.8065,0.117,0.8149424826,0.29650000000000004,-0.093,0.3107430611,0.51,0.21,0.5515432893000001,0.7665000000000001,0.067,0.7694226732,0.29650000000000004,-0.093,0.3107430611,0.47000000000000003,0.16,0.4964876635
2019-04-27 01:00:00,0.8055,0.127,0.8154503357,0.29550000000000004,-0.093,0.3097890411,0.51,0.22,0.5554277631,0.7655000000000001,0.077,0.7693628858,0.29550000000000004,-0.093,0.3097890411,0.47000000000000003,0.17,0.49979996
2019-04-27 01:30:00,0.895,0.1155,0.9024218803,0.275,-0.0845,0.2876895028,0.62,0.2,0.651459899,0.865,0.0655,0.8674763686,0.275,-0.0845,0.2876895028,0.59,0.15,0.6087692502000001
2019-04-27 02:00:00,0.9865,0.096,0.9911600527000001,0.2665,-0.084,0.27942485570000003,0.72,0.18,0.7421590126000001,0.9465,0.056,0.9481551824000001,0.2665,-0.084,0.27942485570000003,0.68,0.14,0.6942621983
2019-04-27 02:30:00,1.0075,0.0995,1.0124013532,0.2575,-0.0805,0.2697897329,0.75,0.18,0.7712976079,0.9675,0.059500000000000004,0.9693278599,0.2575,-0.0805,0.2697897329,0.71,0.14,0.7236711961000001
2019-04-27 03:00:00,0.975,0.0975,0.9798628731000001,0.275,-0.0825,0.287108429,0.7000000000000001,0.18,0.72277244,0.9450000000000001,0.0575,0.9467477225,0.275,-0.0825,0.287108429,0.67,0.14,0.6844705983
2019-04-27 03:30:00,0.9455,0.10350000000000001,0.9511479906,0.24550000000000002,-0.0765,0.2571429563,0.7000000000000001,0.18,0.72277244,0.9155000000000001,0.0635,0.9176995696,0.24550000000000002,-0.0765,0.2571429563,0.67,0.14,0.6844705983
2019-04-27 04:00:00,0.9500000000000001,0.101,0.9553538611000001,0.26,-0.079,0.2717370052,0.6900000000000001,0.18,0.7130918594,0.91,0.061,0.9120422139000001,0.26,-0.079,0.2717370052,0.65,0.14,0.6649060084
2019-04-27 04:30:00,0.9440000000000001,0.1,0.9492818338000001,0.264,-0.08,0.27585503440000003,0.68,0.18,0.7034202158,0.904,0.06,0.9059889624,0.264,-0.08,0.27585503440000003,0.64,0.14,0.6551335742000001
2019-04-27 05:00:00,0.898,0.1015,0.9037180146,0.268,-0.0785,0.2792601833,0.63,0.18,0.65520989,0.868,0.061500000000000006,0.8701759879000001,0.268,-0.0785,0.2792601833,0.6000000000000001,0.14,0.6161168720000001
2019-04-27 05:30:00,0.898,0.10200000000000001,0.9037743081,0.268,-0.078,0.2791200459,0.63,0.18,0.65520989,0.868,0.062,0.8702114686,0.268,-0.078,0.2791200459,0.6000000000000001,0.14,0.6161168720000001
2019-04-27 06:00:00,0.89,0.0995,0.8955446667,0.29,-0.0805,0.3009655296,0.6000000000000001,0.18,0.6264183905,0.86,0.059500000000000004,0.8620558277,0.29,-0.0805,0.3009655296,0.5700000000000001,0.14,0.5869412236
2019-04-27 06:30:00,0.992,0.5155000000000001,1.1179464433,0.292,-0.0845,0.30398067370000004,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.902,-0.29450000000000004,0.9488594469,0.292,-0.0845,0.30398067370000004,0.61,-0.21,0.6451356447000001
2019-04-27 07:00:00,1.0355,0.5765,1.1851634908,0.2755,-0.0835,0.2878758413,0.76,0.66,1.0065783626,0.9455,-0.3335,1.0025928885,0.2755,-0.0835,0.2878758413,0.67,-0.25,0.7151223672
2019-04-27 07:30:00,1.0885,0.5760000000000001,1.2315064961,0.2785,-0.084,0.2908921621,0.81,0.66,1.044844486,0.9985,-0.324,1.0497515182,0.2785,-0.084,0.2908921621,0.72,-0.24,0.7589466384
2019-04-27 08:00:00,1.1455,0.4985,1.2492687861,0.23550000000000001,-0.07150000000000001,0.2461148106,0.91,0.5700000000000001,1.0737783756,1.0655000000000001,-0.2515,1.0947796582,0.23550000000000001,-0.07150000000000001,0.2461148106,0.8300000000000001,-0.18,0.8492938243
2019-04-27 08:30:00,1.1885,0.166,1.2000367703,0.1285,-0.054,0.1393852575,1.06,0.22,1.0825894882,1.1485,0.116,1.1543432115,0.1285,-0.054,0.1393852575,1.02,0.17,1.0340696302
2019-04-27 09:00:00,1.1915,0.166,1.2030080008,0.28150000000000003,-0.094,0.2967798005,0.91,0.26,0.9464142856000001,1.1515,0.126,1.1583731047999999,0.28150000000000003,-0.094,0.2967798005,0.87,0.22,0.8973850901
2019-04-27 09:30:00,1.157,0.1655,1.1687768179,0.28700000000000003,-0.0945,0.3021576575,0.87,0.26,0.9080198236,1.117,0.1255,1.1240281358,0.28700000000000003,-0.0945,0.3021576575,0.8300000000000001,0.22,0.8586617495000001
2019-04-27 10:00:00,1.152,0.1615,1.1632653395,0.292,-0.0985,0.3081659456,0.86,0.26,0.8984430978,1.112,0.12150000000000001,1.118618009,0.292,-0.0985,0.3081659456,0.8200000000000001,0.22,0.8489994111
2019-04-27 10:30:00,1.1435,0.1595,1.1545702664,0.3435,-0.09050000000000001,0.3552217617,0.8,0.25,0.8381527307000001,1.1135,0.11950000000000001,1.1198939682,0.3435,-0.09050000000000001,0.3552217617,0.77,0.21,0.7981227976
2019-04-27 11:00:00,1.161,0.1675,1.1730205667,0.341,-0.0925,0.3533231524,0.8200000000000001,0.26,0.8602325267,1.121,0.11750000000000001,1.1271411846000001,0.341,-0.0925,0.3533231524,0.78,0.21,0.8077747211
2019-04-27 11:30:00,1.1675,0.176,1.1806914287999999,0.34750000000000003,-0.094,0.35998923600000005,0.8200000000000001,0.27,0.8633075929,1.1275,0.126,1.1345185102,0.34750000000000003,-0.094,0.35998923600000005,0.78,0.22,0.8104319836
2019-04-27 12:00:00,1.1595,0.5345,1.2767656402,0.3395,-0.0955,0.35267619710000003,0.8200000000000001,0.63,1.0340696302,1.0795,-0.23550000000000001,1.104889361,0.3395,-0.0955,0.35267619710000003,0.74,-0.14,0.7531268154
2019-04-27 12:30:00,1.17,0.6085,1.3187768007,0.34,-0.0915,0.35209693270000003,0.8300000000000001,0.7000000000000001,1.085771615,1.08,-0.3015,1.1212948988,0.34,-0.0915,0.35209693270000003,0.74,-0.21,0.7692203845000001
2019-04-27 13:00:00,1.1005,0.6055,1.256077426,0.3305,-0.0845,0.3411312064,0.77,0.6900000000000001,1.033924562,1.0105,-0.3045,1.0553816845,0.3305,-0.0845,0.3411312064,0.68,-0.22,0.7147027354000001
2019-04-27 13:30:00,1.0735000000000001,0.581,1.2206405081,0.3335,-0.089,0.3451713343,0.74,0.67,0.9982484661000001,0.9935,-0.279,1.0319318049,0.3335,-0.089,0.3451713343,0.66,-0.19,0.6868041933
2019-04-27 14:00:00,1.0015,0.1525,1.0130441748,0.3315,-0.08750000000000001,0.34285346720000004,0.67,0.24,0.7116881339000001,0.9715,0.10250000000000001,0.9768922663,0.3315,-0.08750000000000001,0.34285346720000004,0.64,0.19,0.6676076692
2019-04-27 14:30:00,1.019,0.1585,1.0312532424,0.329,-0.0815,0.338944317,0.6900000000000001,0.24,0.7305477397,0.979,0.1085,0.9849940355000001,0.329,-0.0815,0.338944317,0.65,0.19,0.6772001181
2019-04-27 15:00:00,0.984,0.1665,0.9979870991,0.324,-0.0835,0.3345866853,0.66,0.25,0.7057619995000001,0.9440000000000001,0.1265,0.9524380557000001,0.324,-0.0835,0.3345866853,0.62,0.21,0.654599114
2019-04-27 15:30:00,0.961,0.1615,0.9744758848,0.35100000000000003,-0.08850000000000001,0.3619851516,0.61,0.25,0.6592419890000001,0.921,0.12150000000000001,0.9289796822,0.35100000000000003,-0.08850000000000001,0.3619851516,0.5700000000000001,0.21,0.6074537019
2019-04-27 16:00:00,0.884,0.14350000000000002,0.8955714656,0.334,-0.08650000000000001,0.3450192024,0.55,0.23,0.5961543424,0.844,0.10350000000000001,0.8503224388,0.334,-0.08650000000000001,0.3450192024,0.51,0.19,0.544242593
2019-04-27 16:30:00,0.9805,0.14350000000000002,0.9909452558,0.3405,-0.08650000000000001,0.3513153854,0.64,0.23,0.6800735254,0.9505,0.10350000000000001,0.956118455,0.3405,-0.08650000000000001,0.3513153854,0.61,0.19,0.6389053138
2019-04-27 17:00:00,1.0685,0.1695,1.0818606657,0.3285,-0.0805,0.3382196032,0.74,0.25,0.7810889834,1.0285,0.11950000000000001,1.0354189973,0.3285,-0.0805,0.3382196032,0.7000000000000001,0.2,0.7280109889
2019-04-27 17:30:00,1.222,0.1685,1.2335624224,0.322,-0.0815,0.3321539553,0.9,0.25,0.9340770846,1.182,0.11850000000000001,1.187925187,0.322,-0.0815,0.3321539553,0.86,0.2,0.8829496022000001
2019-04-27 18:00:00,1.337,0.5845,1.4591810203,0.327,-0.0855,0.3379929733,1.01,0.67,1.2120231021,1.2469999999999999,-0.28550000000000003,1.2792651211,0.327,-0.0855,0.3379929733,0.92,-0.2,0.9414881837
2019-04-27 18:30:00,1.3825,0.41400000000000003,1.4431570427,0.3225,-0.08600000000000001,0.33376975600000003,1.06,0.5,1.1720068259,1.3025,-0.126,1.3085802421000001,0.3225,-0.08600000000000001,0.33376975600000003,0.98,-0.04,0.9808159868
2019-04-27 19:00:00,1.3599999999999999,0.17550000000000002,1.3712768685,0.32,-0.0845,0.33096865410000004,1.04,0.26,1.0720074627,1.32,0.1255,1.3259525821,0.32,-0.0845,0.33096865410000004,1.0,0.21,1.0218121158
2019-04-27 19:30:00,1.32,0.16,1.3296616111000001,0.29,-0.08,0.3008321791,1.03,0.24,1.0575916036,1.28,0.12,1.2856126944000001,0.29,-0.08,0.3008321791,0.99,0.2,1.01
2019-04-27 20:00:00,1.2945,0.1555,1.3038061589,0.2745,-0.0745,0.284430132,1.02,0.23,1.0456098699,1.2545,0.10550000000000001,1.2589283141,0.2745,-0.0745,0.284430132,0.98,0.18,0.9963934966
2019-04-27 20:30:00,1.2385,0.154,1.2480377598,0.2785,-0.076,0.2886836504,0.96,0.23,0.9871676656,1.1985000000000001,0.10400000000000001,1.2030038445,0.2785,-0.076,0.2886836504,0.92,0.18,0.9374433316
2019-04-27 21:00:00,1.214,0.1505,1.2232931987,0.294,-0.0795,0.3045591076,0.92,0.23,0.9483142939,1.164,0.1005,1.1683305397,0.294,-0.0795,0.3045591076,0.87,0.18,0.8884255737000001
2019-04-27 21:30:00,1.179,0.14250000000000002,1.1875804183,0.289,-0.0775,0.29921104590000003,0.89,0.22,0.9167878708,1.139,0.0925,1.1427498633,0.289,-0.0775,0.29921104590000003,0.85,0.17,0.8668333173
2019-04-27 22:00:00,1.124,0.14400000000000002,1.1331866572,0.28400000000000003,-0.076,0.2939931972,0.84,0.22,0.8683317338000001,1.084,0.094,1.0880680126,0.28400000000000003,-0.076,0.2939931972,0.8,0.17,0.8178630692000001
2019-04-27 22:30:00,1.047,0.1295,1.0549783173,0.267,-0.07050000000000001,0.27615077400000004,0.78,0.2,0.8052328856000001,1.007,0.0795,1.0101332833,0.267,-0.07050000000000001,0.27615077400000004,0.74,0.15,0.7550496672
2019-04-27 23:00:00,0.999,0.2705,1.0349740335,0.289,-0.0795,0.29973529990000003,0.71,0.35000000000000003,0.7915806971,0.9490000000000001,-0.059500000000000004,0.9508634234000001,0.289,-0.0795,0.29973529990000003,0.66,0.02,0.6603029608000001
2019-04-27 23:30:00,0.9555,0.5475,1.1012431612,0.2655,-0.07250000000000001,0.2752208204,0.6900000000000001,0.62,0.9276313923,0.8755000000000001,-0.36250000000000004,0.9475792843,0.2655,-0.07250000000000001,0.2752208204,0.61,-0.29,0.6754257916
2019-04-28 00:00:00,0.8895000000000001,0.5375,1.0392865341,0.2595,-0.07250000000000001,0.2694373768,0.63,0.61,0.8769264507000001,0.7995,-0.36250000000000004,0.8778419562,0.2595,-0.07250000000000001,0.2694373768,0.54,-0.29,0.6129437168
2019-04-28 00:30:00,0.851,0.545,1.010557272,0.261,-0.065,0.2689721175,0.59,0.61,0.8486459804,0.761,-0.355,0.8397297184,0.261,-0.065,0.2689721175,0.5,-0.29,0.5780138407000001
2019-04-28 01:00:00,0.862,0.542,1.0182376933,0.252,-0.068,0.2610134096,0.61,0.61,0.8626702730000001,0.772,-0.358,0.8509688596,0.252,-0.068,0.2610134096,0.52,-0.29,0.5953990259
2019-04-28 01:30:00,0.9345,0.536,1.0773050868,0.24450000000000002,-0.064,0.2527375121,0.6900000000000001,0.6000000000000001,0.9143850392,0.8445,-0.364,0.9196065735000001,0.24450000000000002,-0.064,0.2527375121,0.6000000000000001,-0.30000000000000004,0.6708203932
2019-04-28 02:00:00,1.0315,0.532,1.160610292,0.2515,-0.068,0.26053070840000003,0.78,0.6000000000000001,0.9840731680000001,0.9415,-0.368,1.0108641106,0.2515,-0.068,0.26053070840000003,0.6900000000000001,-0.30000000000000004,0.7523961722
2019-04-28 02:30:00,1.0675,0.534,1.1936131073,0.2575,-0.066,0.2658237198,0.81,0.6000000000000001,1.008017857,0.9775,-0.366,1.0437730836,0.2575,-0.066,0.2658237198,0.72,-0.30000000000000004,0.78
2019-04-28 03:00:00,1.0345,0.544,1.1688140357,0.24450000000000002,-0.066,0.2532513574,0.79,0.61,0.9980981916,0.9445,-0.366,1.0129344747,0.24450000000000002,-0.066,0.2532513574,0.7000000000000001,-0.30000000000000004,0.7615773106
2019-04-28 03:30:00,1.014,0.5415,1.1495295777,0.244,-0.0685,0.25343293,0.77,0.61,0.9823441352000001,0.924,-0.3685,0.9947704509,0.244,-0.0685,0.25343293,0.68,-0.30000000000000004,0.7432361670000001
2019-04-28 04:00:00,0.978,0.185,0.9953436592,0.228,-0.065,0.2370843732,0.75,0.25,0.790569415,0.928,-0.025,0.9283366846000001,0.228,-0.065,0.2370843732,0.7000000000000001,0.04,0.7011419257
2019-04-28 04:30:00,0.9445,0.091,0.9488736744,0.21450000000000002,-0.059000000000000004,0.2224662896,0.73,0.15,0.7452516354000001,0.9045000000000001,0.051000000000000004,0.90593667,0.21450000000000002,-0.059000000000000004,0.2224662896,0.6900000000000001,0.11,0.6987131028
2019-04-28 05:00:00,0.9085000000000001,0.091,0.9130461379,0.20850000000000002,-0.059000000000000004,0.21668698620000001,0.7000000000000001,0.15,0.7158910532,0.8685,0.051000000000000004,0.8699961207,0.20850000000000002,-0.059000000000000004,0.21668698620000001,0.66,0.11,0.6691038783000001
2019-04-28 05:30:00,0.897,0.2715,0.9371879481000001,0.197,-0.0485,0.2028823551,0.7000000000000001,0.32,0.7696752562,0.837,-0.1385,0.8483815474,0.197,-0.0485,0.2028823551,0.64,-0.09,0.6462971453
2019-04-28 06:00:00,0.896,0.52,1.0359613892,0.196,-0.05,0.2022770377,0.7000000000000001,0.5700000000000001,0.9027181177,0.806,-0.37,0.8868686487,0.196,-0.05,0.2022770377,0.61,-0.32,0.688839604
2019-04-28 06:30:00,0.9455,0.5305,1.0841588906,0.1855,-0.0495,0.19199088520000002,0.76,0.58,0.9560334722,0.8555,-0.34950000000000003,0.9241377062,0.1855,-0.0495,0.19199088520000002,0.67,-0.30000000000000004,0.7340980861
2019-04-28 07:00:00,0.994,0.543,1.1326451342000001,0.17400000000000002,-0.047,0.18023595650000002,0.8200000000000001,0.59,1.0101980004,0.904,-0.34700000000000003,0.9683103841,0.17400000000000002,-0.047,0.18023595650000002,0.73,-0.30000000000000004,0.7892401409
2019-04-28 07:30:00,1.0255,0.4985,1.1402422988,0.20550000000000002,-0.051500000000000004,0.2118549032,0.8200000000000001,0.55,0.9873702446,0.9355,-0.3015,0.9828847847000001,0.20550000000000002,-0.051500000000000004,0.2118549032,0.73,-0.25,0.7716216690000001
2019-04-28 08:00:00,1.0665,0.128,1.0741537367,0.1865,-0.052000000000000005,0.1936136617,0.88,0.18,0.8982204629,1.0265,0.088,1.0302651358,0.1865,-0.052000000000000005,0.1936136617,0.84,0.14,0.8515867542000001
2019-04-28 08:30:00,1.065,0.1305,1.0729656332,0.195,-0.0495,0.2011846167,0.87,0.18,0.8884255737000001,1.025,0.09050000000000001,1.0289874878,0.195,-0.0495,0.2011846167,0.8300000000000001,0.14,0.8417244205000001
2019-04-28 09:00:00,1.051,0.134,1.0595079046,0.201,-0.056,0.208655218,0.85,0.19,0.8709764635,1.011,0.094,1.0153605271,0.201,-0.056,0.208655218,0.81,0.15,0.8237718131
2019-04-28 09:30:00,1.1035,0.139,1.1122199648,0.17350000000000002,-0.051000000000000004,0.1808403992,0.93,0.19,0.9492101980000001,1.0635,0.099,1.068097959,0.17350000000000002,-0.051000000000000004,0.1808403992,0.89,0.15,0.9025519376000001
2019-04-28 10:00:00,1.138,0.1345,1.1459206997,0.178,-0.0555,0.1864517364,0.96,0.19,0.9786214794,1.098,0.0945,1.1020590955,0.178,-0.0555,0.1864517364,0.92,0.15,0.9321480569
2019-04-28 10:30:00,1.149,0.14450000000000002,1.158050625,0.189,-0.0455,0.1943997171,0.96,0.19,0.9786214794,1.109,0.10450000000000001,1.1139125863000001,0.189,-0.0455,0.1943997171,0.92,0.15,0.9321480569
2019-04-28 11:00:00,1.138,0.445,1.2219120263,0.188,-0.045,0.1933106309,0.9500000000000001,0.49,1.0689246933,1.058,-0.195,1.0758201523,0.188,-0.045,0.1933106309,0.87,-0.15,0.8828363382000001
2019-04-28 11:30:00,1.0895,0.5765,1.2326242331000001,0.1895,-0.043500000000000004,0.1944286502,0.9,0.62,1.0928860874,0.9895,-0.3235,1.0410391443,0.1895,-0.043500000000000004,0.1944286502,0.8,-0.28,0.847584804
2019-04-28 12:00:00,1.079,0.5725,1.2214733931,0.189,-0.0475,0.19487752560000002,0.89,0.62,1.0846658472,0.989,-0.3275,1.0418144029,0.189,-0.0475,0.19487752560000002,0.8,-0.28,0.847584804
2019-04-28 12:30:00,0.9905,0.331,1.0443424965,0.1905,-0.039,0.19445115070000002,0.8,0.37,0.8814193100000001,0.9305,-0.069,0.9330547947000001,0.1905,-0.039,0.19445115070000002,0.74,-0.03,0.7406078585
2019-04-28 13:00:00,0.9195000000000001,0.136,0.9295032275,0.1595,-0.034,0.1630835675,0.76,0.17,0.7787810989,0.8795000000000001,0.096,0.8847238270000001,0.1595,-0.034,0.1630835675,0.72,0.13,0.731641989
2019-04-28 13:30:00,0.89,0.1385,0.9007120794000001,0.18,-0.0415,0.1847220886,0.71,0.18,0.7324616031000001,0.85,0.0985,0.8556881733,0.18,-0.0415,0.1847220886,0.67,0.14,0.6844705983
2019-04-28 14:00:00,0.837,0.127,0.8465801793000001,0.187,-0.043000000000000003,0.1918801709,0.65,0.17,0.6718630813,0.807,0.08700000000000001,0.8116760438,0.187,-0.043000000000000003,0.1918801709,0.62,0.13,0.6334824386
2019-04-28 14:30:00,0.881,0.134,0.8911324256,0.181,-0.036000000000000004,0.1845453874,0.7000000000000001,0.17,0.7203471385,0.851,0.094,0.8561757997,0.181,-0.036000000000000004,0.1845453874,0.67,0.13,0.6824954212000001
2019-04-28 15:00:00,0.936,0.1255,0.9443761168,0.166,-0.0345,0.1695471911,0.77,0.16,0.7864477096,0.896,0.0755,0.8991753166,0.166,-0.0345,0.1695471911,0.73,0.11,0.738241153
2019-04-28 15:30:00,0.9595,0.127,0.9678684053000001,0.1695,-0.033,0.17268251210000002,0.79,0.16,0.8060397013,0.9195000000000001,0.077,0.9227184023,0.1695,-0.033,0.17268251210000002,0.75,0.11,0.7580237463
2019-04-28 16:00:00,0.9595,0.1265,0.9678029242,0.1695,-0.0335,0.1727787603,0.79,0.16,0.8060397013,0.9195000000000001,0.0765,0.9226768123,0.1695,-0.0335,0.1727787603,0.75,0.11,0.7580237463
2019-04-28 16:30:00,1.01,0.34550000000000003,1.0674597182,0.17,-0.0345,0.17346541440000002,0.84,0.38,0.9219544457000001,0.9500000000000001,-0.1245,0.9581232958,0.17,-0.0345,0.17346541440000002,0.78,-0.09,0.7851751397000001
2019-04-28 17:00:00,1.092,0.5515,1.2233626813,0.162,-0.0385,0.1665120116,0.93,0.59,1.1013627922,1.002,-0.3185,1.0514020401,0.162,-0.0385,0.1665120116,0.84,-0.28,0.8854377448
2019-04-28 17:30:00,1.17,0.5710000000000001,1.3018989976,0.17,-0.039,0.174416169,1.0,0.61,1.1713667231,1.08,-0.309,1.1233347676,0.17,-0.039,0.174416169,0.91,-0.27,0.9492101980000001
2019-04-28 18:00:00,1.232,0.5710000000000001,1.3578899072000001,0.17200000000000001,-0.039,0.1763660965,1.06,0.61,1.2229881439,1.142,-0.309,1.1830659322,0.17200000000000001,-0.039,0.1763660965,0.97,-0.27,1.0068763579
2019-04-28 18:30:00,1.2485,0.5720000000000001,1.3732939416,0.1685,-0.038,0.1727317284,1.08,0.61,1.2403628501,1.1585,-0.308,1.1987436131,0.1685,-0.038,0.1727317284,0.99,-0.27,1.0261578826
2019-04-28 19:00:00,1.284,0.5710000000000001,1.4052391256,0.154,-0.039,0.158861575,1.13,0.61,1.2841339494000001,1.194,-0.309,1.2333357207,0.154,-0.039,0.158861575,1.04,-0.27,1.0744766168
2019-04-28 19:30:00,1.2775,0.5675,1.3978778559,0.1375,-0.0425,0.1439183796,1.1400000000000001,0.61,1.2929423808,1.1875,-0.3225,1.2305131044,0.1375,-0.0425,0.1439183796,1.05,-0.28,1.0866922287
2019-04-28 20:00:00,1.2610000000000001,0.5395,1.37156161,0.121,-0.0405,0.1275980016,1.1400000000000001,0.58,1.2790621564,1.171,-0.3205,1.2140680582,0.121,-0.0405,0.1275980016,1.05,-0.28,1.0866922287
2019-04-28 20:30:00,1.224,0.12,1.2298682856,0.114,-0.04,0.1208139065,1.11,0.16,1.1214722466,1.184,0.08,1.186699625,0.114,-0.04,0.1208139065,1.07,0.12,1.0767079455
2019-04-28 21:00:00,1.1985000000000001,0.12250000000000001,1.2047441637,0.1385,-0.0375,0.1434869332,1.06,0.16,1.0720074627,1.1585,0.0825,1.1614338121,0.1385,-0.0375,0.1434869332,1.02,0.12,1.0270345661
2019-04-28 21:30:00,1.1665,0.121,1.17275882,0.14650000000000002,-0.039,0.1516022757,1.02,0.16,1.0324727599,1.1265,0.081,1.1294083628,0.14650000000000002,-0.039,0.1516022757,0.98,0.12,0.9873196038000001
2019-04-28 22:00:00,1.112,0.11850000000000001,1.118296137,0.152,-0.0415,0.1575634793,0.96,0.16,0.9732420048,1.072,0.0785,1.074870341,0.152,-0.0415,0.1575634793,0.92,0.12,0.9277930804000001
