Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-28 22:30:00,1.041,0.1115,1.0469542730999999,0.161,-0.0385,0.1655392703,0.88,0.15,0.8926925563,1.001,0.07150000000000001,1.0035503226,0.161,-0.0385,0.1655392703,0.84,0.11,0.8471717653
2019-04-28 23:00:00,0.9615,0.113,0.9681173741,0.1615,-0.037,0.1656841875,0.8,0.15,0.8139410298,0.9215000000000001,0.063,0.9236510434,0.1615,-0.037,0.1656841875,0.76,0.1,0.7665507159
2019-04-28 23:30:00,0.9085000000000001,0.12150000000000001,0.9165885118,0.14850000000000002,-0.0385,0.1534095825,0.76,0.16,0.7766595136000001,0.8685,0.0415,0.8694909430000001,0.14850000000000002,-0.0385,0.1534095825,0.72,0.08,0.7244308111000001
2019-04-29 00:00:00,0.834,0.0995,0.8399144302,0.164,-0.0405,0.1689267593,0.67,0.14,0.6844705983,0.794,0.0495,0.7955414823,0.164,-0.0405,0.1689267593,0.63,0.09,0.6363961031
2019-04-29 00:30:00,0.7325,0.0925,0.7383173437,0.1625,-0.0375,0.1667708008,0.5700000000000001,0.13,0.5846366393,0.7025,0.0425,0.703784413,0.1625,-0.0375,0.1667708008,0.54,0.08,0.5458937626
2019-04-29 01:00:00,0.73,0.094,0.7360271734,0.16,-0.036000000000000004,0.164,0.5700000000000001,0.13,0.5846366393,0.7000000000000001,0.044,0.7013814939,0.16,-0.036000000000000004,0.164,0.54,0.08,0.5458937626
2019-04-29 01:30:00,0.8365,0.094,0.8417649613,0.1665,-0.036000000000000004,0.1703474391,0.67,0.13,0.6824954212000001,0.7965,0.054,0.7983284099,0.1665,-0.036000000000000004,0.1703474391,0.63,0.09,0.6363961031
2019-04-29 02:00:00,0.9530000000000001,0.0915,0.9573824993000001,0.163,-0.0385,0.167485074,0.79,0.13,0.800624756,0.913,0.051500000000000004,0.9144513382,0.163,-0.0385,0.167485074,0.75,0.09,0.7553806987
2019-04-29 02:30:00,0.9895,0.09,0.993584546,0.1595,-0.04,0.1644391985,0.8300000000000001,0.13,0.8401190392000001,0.9495,0.05,0.950815571,0.1595,-0.04,0.1644391985,0.79,0.09,0.7951100553
2019-04-29 03:00:00,0.9515,0.08700000000000001,0.9554691256000001,0.1615,-0.043000000000000003,0.16712644910000002,0.79,0.13,0.800624756,0.9215000000000001,0.047,0.9226978108,0.1615,-0.043000000000000003,0.16712644910000002,0.76,0.09,0.7653103945
2019-04-29 03:30:00,0.923,0.08850000000000001,0.9272331152000001,0.163,-0.0415,0.1682000297,0.76,0.13,0.7710382610000001,0.893,0.0485,0.8943160795,0.163,-0.0415,0.1682000297,0.73,0.09,0.7355270219000001
2019-04-29 04:00:00,0.922,0.08950000000000001,0.9263337681,0.162,-0.0405,0.1669857778,0.76,0.13,0.7710382610000001,0.892,0.0495,0.8933724028000001,0.162,-0.0405,0.1669857778,0.73,0.09,0.7355270219000001
2019-04-29 04:30:00,0.9025000000000001,0.092,0.9071770775,0.14250000000000002,-0.038,0.1474796596,0.76,0.13,0.7710382610000001,0.8725,0.052000000000000005,0.8740481966,0.14250000000000002,-0.038,0.1474796596,0.73,0.09,0.7355270219000001
2019-04-29 05:00:00,0.8865000000000001,0.092,0.8912610448,0.14650000000000002,-0.038,0.1513481087,0.74,0.13,0.7513321503,0.8465,0.052000000000000005,0.8480956609,0.14650000000000002,-0.038,0.1513481087,0.7000000000000001,0.09,0.7057619995000001
2019-04-29 05:30:00,0.883,0.1105,0.8898872120000001,0.14300000000000002,-0.0395,0.1483551482,0.74,0.15,0.7550496672,0.843,0.060500000000000005,0.8451681785,0.14300000000000002,-0.0395,0.1483551482,0.7000000000000001,0.1,0.7071067812
2019-04-29 06:00:00,0.88,0.1115,0.8870356532,0.13,-0.0385,0.1355811565,0.75,0.15,0.7648529270000001,0.84,0.061500000000000006,0.8422483304,0.13,-0.0385,0.1355811565,0.71,0.1,0.7170076708
2019-04-29 06:30:00,0.928,0.2255,0.9550048429,0.148,-0.0345,0.1519679242,0.78,0.26,0.8221921916,0.878,-0.044500000000000005,0.8791269817,0.148,-0.0345,0.1519679242,0.73,-0.01,0.7300684899000001
2019-04-29 07:00:00,1.039,0.4045,1.1149624433,0.149,-0.035500000000000004,0.1531706565,0.89,0.44,0.9928242543,0.969,-0.17550000000000002,0.9847645658,0.149,-0.035500000000000004,0.1531706565,0.8200000000000001,-0.14,0.8318653737
2019-04-29 07:30:00,1.0975,0.145,1.1070371493,0.14750000000000002,-0.035,0.15159567940000002,0.9500000000000001,0.18,0.9669022701000001,1.0575,0.095,1.0617585648,0.14750000000000002,-0.035,0.15159567940000002,0.91,0.13,0.9192388155000001
2019-04-29 08:00:00,1.1405,0.1615,1.1518778147,0.1305,-0.0385,0.1360606482,1.01,0.2,1.0296115772,1.0905,0.0915,1.094331988,0.1305,-0.0385,0.1360606482,0.96,0.13,0.9687620967
2019-04-29 08:30:00,1.087,0.145,1.0966284694,0.08700000000000001,-0.075,0.1148651383,1.0,0.22,1.0239140589,1.047,0.095,1.0513010986,0.08700000000000001,-0.075,0.1148651383,0.96,0.17,0.9749358953
2019-04-29 09:00:00,1.0565,0.1855,1.0726614098,0.1165,-0.044500000000000005,0.12470966280000001,0.9400000000000001,0.23,0.9677293010000001,1.0165,0.0755,1.0193000049,0.1165,-0.044500000000000005,0.12470966280000001,0.9,0.12,0.907964757
2019-04-29 09:30:00,0.9865,0.163,0.9998756173000001,0.1365,-0.047,0.1443649888,0.85,0.21,0.8755569656000001,0.9465,0.113,0.9532215115,0.1365,-0.047,0.1443649888,0.81,0.16,0.8256512581000001
2019-04-29 10:00:00,0.9335,0.1595,0.9470282467000001,0.14350000000000002,-0.0505,0.152126592,0.79,0.21,0.8174350127000001,0.8935000000000001,0.1095,0.9001847033,0.14350000000000002,-0.0505,0.152126592,0.75,0.16,0.7668767828
2019-04-29 10:30:00,0.89,0.1525,0.9029707913,0.15,-0.0375,0.154616461,0.74,0.19,0.7640026178,0.86,0.1125,0.8673270721,0.15,-0.0375,0.154616461,0.71,0.15,0.7256721023
2019-04-29 11:00:00,0.881,0.155,0.8945311621,0.14100000000000001,-0.035,0.1452790418,0.74,0.19,0.7640026178,0.851,0.115,0.8587351163,0.14100000000000001,-0.035,0.1452790418,0.71,0.15,0.7256721023
2019-04-29 11:30:00,0.8715,0.156,0.8853520486,0.14150000000000001,-0.034,0.1455274888,0.73,0.19,0.7543208866000001,0.8315,0.116,0.8395524105000001,0.14150000000000001,-0.034,0.1455274888,0.6900000000000001,0.15,0.7061161378
2019-04-29 12:00:00,0.875,0.17300000000000001,0.8919383387,0.145,-0.037,0.1496462495,0.73,0.21,0.7596051606,0.845,0.123,0.8539051470000001,0.145,-0.037,0.1496462495,0.7000000000000001,0.16,0.7180529228
2019-04-29 12:30:00,0.8915000000000001,0.17350000000000002,0.9082260181,0.14150000000000001,-0.036500000000000005,0.1461317898,0.75,0.21,0.7788452991,0.8615,0.12350000000000001,0.8703071297,0.14150000000000001,-0.036500000000000005,0.1461317898,0.72,0.16,0.7375635566000001
2019-04-29 13:00:00,0.9245000000000001,0.1715,0.9402725669,0.1345,-0.0385,0.1399017512,0.79,0.21,0.8174350127000001,0.8845000000000001,0.12150000000000001,0.8928059700000001,0.1345,-0.0385,0.1399017512,0.75,0.16,0.7668767828
2019-04-29 13:30:00,0.9185000000000001,0.166,0.9333800137,0.1385,-0.034,0.14261223650000002,0.78,0.2,0.8052328856000001,0.8885000000000001,0.116,0.8960403172,0.1385,-0.034,0.14261223650000002,0.75,0.15,0.7648529270000001
2019-04-29 14:00:00,0.8395,0.1605,0.8547049198000001,0.1395,-0.0395,0.14498448190000002,0.7000000000000001,0.2,0.7280109889,0.7995,0.1105,0.8071000558,0.1395,-0.0395,0.14498448190000002,0.66,0.15,0.6768308504
2019-04-29 14:30:00,0.8265,0.1585,0.8415607524000001,0.1265,-0.0415,0.1331333918,0.7000000000000001,0.2,0.7280109889,0.7865000000000001,0.1085,0.7939486759000001,0.1265,-0.0415,0.1331333918,0.66,0.15,0.6768308504
2019-04-29 15:00:00,0.8155,0.161,0.8312407894,0.1255,-0.039,0.1314201278,0.6900000000000001,0.2,0.7184010022,0.7755000000000001,0.111,0.7834036316,0.1255,-0.039,0.1314201278,0.65,0.15,0.6670832032
2019-04-29 15:30:00,0.863,0.158,0.8773442882,0.123,-0.032,0.1270944531,0.74,0.19,0.7640026178,0.833,0.108,0.8399720233,0.123,-0.032,0.1270944531,0.71,0.14,0.7236711961000001
2019-04-29 16:00:00,0.864,0.1545,0.8777051042,0.124,-0.035500000000000004,0.1289815878,0.74,0.19,0.7640026178,0.834,0.10450000000000001,0.8405214156,0.124,-0.035500000000000004,0.1289815878,0.71,0.14,0.7236711961000001
2019-04-29 16:30:00,0.911,0.1595,0.9248574214,0.101,-0.030500000000000003,0.1055047392,0.81,0.19,0.8319855768000001,0.871,0.1095,0.8778560531,0.101,-0.030500000000000003,0.1055047392,0.77,0.14,0.7826237921
2019-04-29 17:00:00,0.9865,0.157,0.9989150364,0.10650000000000001,-0.033,0.1114955156,0.88,0.19,0.9002777349000001,0.9465,0.107,0.952528871,0.10650000000000001,-0.033,0.1114955156,0.84,0.14,0.8515867542000001
2019-04-29 17:30:00,1.0535,0.1645,1.0662656798,0.1135,-0.035500000000000004,0.11892224350000001,0.9400000000000001,0.2,0.9610411021,1.0135,0.1145,1.0199473026,0.1135,-0.035500000000000004,0.11892224350000001,0.9,0.15,0.9124143795
2019-04-29 18:00:00,1.1844999999999999,0.163,1.1956626824,0.1145,-0.037,0.12032975530000001,1.07,0.2,1.0885311204,1.1445,0.113,1.1500648895,0.1145,-0.037,0.12032975530000001,1.03,0.15,1.0408650249
2019-04-29 18:30:00,1.2575,0.17200000000000001,1.2692085132,0.11750000000000001,-0.038,0.12349190260000001,1.1400000000000001,0.21,1.1591807452,1.2175,0.132,1.2246347415,0.11750000000000001,-0.038,0.12349190260000001,1.1,0.17,1.1130588484
2019-04-29 19:00:00,1.268,0.17500000000000002,1.2800191404999999,0.108,-0.035,0.1135297318,1.16,0.21,1.1788553771,1.228,0.135,1.2353983163,0.108,-0.035,0.1135297318,1.12,0.17,1.1328283189
2019-04-29 19:30:00,1.234,0.177,1.2466294558,0.114,-0.033,0.11868024270000001,1.12,0.21,1.1395174417,1.194,0.137,1.2018340152,0.114,-0.033,0.11868024270000001,1.08,0.17,1.0932977636
2019-04-29 20:00:00,1.1955,0.1585,1.2059612349,0.1155,-0.0415,0.12272937710000001,1.08,0.2,1.0983624174,1.1555,0.1085,1.1605828277,0.1155,-0.0415,0.12272937710000001,1.04,0.15,1.0507616285
2019-04-29 20:30:00,1.1915,0.158,1.2019302184,0.12150000000000001,-0.042,0.1285544632,1.07,0.2,1.0885311204,1.1515,0.108,1.1565536088,0.12150000000000001,-0.042,0.1285544632,1.03,0.15,1.0408650249
2019-04-29 21:00:00,1.202,0.1515,1.211509905,0.122,-0.0385,0.1279306453,1.08,0.19,1.09658561,1.162,0.1115,1.1673372478,0.122,-0.0385,0.1279306453,1.04,0.15,1.0507616285
2019-04-29 21:30:00,1.1565,0.14550000000000002,1.1656167895,0.1165,-0.0345,0.12150102880000001,1.04,0.18,1.0554619842,1.1165,0.0955,1.1205768604,0.1165,-0.0345,0.12150102880000001,1.0,0.13,1.0084145973
2019-04-29 22:00:00,1.081,0.1365,1.0895839802,0.111,-0.0335,0.1159450301,0.97,0.17,0.9847842403,1.041,0.08650000000000001,1.0445875981,0.111,-0.0335,0.1159450301,0.93,0.12,0.9377099765
2019-04-29 22:30:00,1.043,0.137,1.0519591247,0.113,-0.033,0.1177200068,0.93,0.17,0.9454099640000001,1.003,0.08700000000000001,1.0067661099,0.113,-0.033,0.1177200068,0.89,0.12,0.8980534505000001
2019-04-29 23:00:00,0.9430000000000001,0.2635,0.9791226940000001,0.113,-0.036500000000000005,0.11874868420000001,0.8300000000000001,0.30000000000000004,0.8825531145000001,0.893,-0.036500000000000005,0.8937456294,0.113,-0.036500000000000005,0.11874868420000001,0.78,0.0,0.78
2019-04-29 23:30:00,0.8515,0.114,0.8590973461,0.14150000000000001,-0.036000000000000004,0.1460077053,0.71,0.15,0.7256721023,0.8115,0.074,0.8148670137,0.14150000000000001,-0.036000000000000004,0.1460077053,0.67,0.11,0.6789698079
2019-04-30 00:00:00,0.779,0.111,0.7868684769000001,0.159,-0.039,0.1637131638,0.62,0.15,0.6378871374,0.749,0.07100000000000001,0.7523576277,0.159,-0.039,0.1637131638,0.59,0.11,0.6001666435
2019-04-30 00:30:00,0.7495,0.114,0.7581202081,0.1595,-0.036000000000000004,0.163512232,0.59,0.15,0.6087692502000001,0.7195,0.074,0.7232954099000001,0.1595,-0.036000000000000004,0.163512232,0.56,0.11,0.5707013229
2019-04-30 01:00:00,0.756,0.1145,0.7646216385,0.146,-0.035500000000000004,0.1502539517,0.61,0.15,0.628171951,0.716,0.0745,0.7198654388,0.146,-0.035500000000000004,0.1502539517,0.5700000000000001,0.11,0.5805170109000001
2019-04-30 01:30:00,0.845,0.114,0.8526552645000001,0.125,-0.036000000000000004,0.13008074420000001,0.72,0.15,0.7354590403,0.8150000000000001,0.074,0.8183526135,0.125,-0.036000000000000004,0.13008074420000001,0.6900000000000001,0.11,0.6987131028
2019-04-30 02:00:00,0.9570000000000001,0.1125,0.9635897727,0.117,-0.0375,0.1228627283,0.84,0.15,0.8532877592,0.927,0.07250000000000001,0.9298307642,0.117,-0.0375,0.1228627283,0.81,0.11,0.8174350127000001
2019-04-30 02:30:00,0.9805,0.108,0.9864300533,0.12050000000000001,-0.032,0.1246765816,0.86,0.14,0.8713208364,0.9405,0.058,0.9422867133,0.12050000000000001,-0.032,0.1246765816,0.8200000000000001,0.09,0.8249242389
2019-04-30 03:00:00,0.9405,0.1145,0.9474441936,0.1305,-0.035500000000000004,0.135242375,0.81,0.15,0.8237718131,0.9005000000000001,0.0645,0.9028070115,0.1305,-0.035500000000000004,0.135242375,0.77,0.1,0.7764663547
2019-04-30 03:30:00,0.9115000000000001,0.105,0.9175277925,0.12150000000000001,-0.035,0.1264406976,0.79,0.14,0.8023091673,0.8815000000000001,0.055,0.8832141586000001,0.12150000000000001,-0.035,0.1264406976,0.76,0.09,0.7653103945
2019-04-30 04:00:00,0.906,0.10250000000000001,0.9117797157,0.116,-0.0375,0.12191082810000001,0.79,0.14,0.8023091673,0.876,0.052500000000000005,0.8775717919,0.116,-0.0375,0.12191082810000001,0.76,0.09,0.7653103945
2019-04-30 04:30:00,0.89,0.10400000000000001,0.8960558018,0.12,-0.036000000000000004,0.12528367810000002,0.77,0.14,0.7826237921,0.85,0.054,0.8517135669,0.12,-0.036000000000000004,0.12528367810000002,0.73,0.09,0.7355270219000001
2019-04-30 05:00:00,0.8625,0.105,0.8688677978,0.12250000000000001,-0.035,0.1274019231,0.74,0.14,0.7531268154,0.8225,0.055,0.8243368547000001,0.12250000000000001,-0.035,0.1274019231,0.7000000000000001,0.09,0.7057619995000001
2019-04-30 05:30:00,0.8515,0.10400000000000001,0.8578276342000001,0.12150000000000001,-0.036000000000000004,0.1267211506,0.73,0.14,0.7433034374,0.8115,0.054,0.8132946883000001,0.12150000000000001,-0.036000000000000004,0.1267211506,0.6900000000000001,0.09,0.6958448103
2019-04-30 06:00:00,0.862,0.114,0.8695056067,0.112,-0.036000000000000004,0.1176435294,0.75,0.15,0.7648529270000001,0.8220000000000001,0.064,0.8244877197,0.112,-0.036000000000000004,0.1176435294,0.71,0.1,0.7170076708
2019-04-30 06:30:00,0.9400000000000001,0.12250000000000001,0.9479484427,0.12,-0.0375,0.12572290960000002,0.8200000000000001,0.16,0.835463943,0.9,0.07250000000000001,0.9029154169,0.12,-0.0375,0.12572290960000002,0.78,0.11,0.7877182237
2019-04-30 07:00:00,1.042,0.364,1.1037481597,0.112,-0.036000000000000004,0.1176435294,0.93,0.4,1.0123734489,0.982,-0.136,0.9913727856000001,0.112,-0.036000000000000004,0.1176435294,0.87,-0.1,0.8757282684000001
2019-04-30 07:30:00,1.0935,0.5695,1.2329122029,0.12350000000000001,-0.0405,0.1299711506,0.97,0.61,1.1458621209,1.0035,-0.3205,1.0534384178,0.12350000000000001,-0.0405,0.1299711506,0.88,-0.28,0.9234717104
2019-04-30 08:00:00,1.1075,0.5745,1.2476403729,0.1375,-0.0455,0.1448326621,0.97,0.62,1.1512167476,1.0175,-0.3055,1.0623730512,0.1375,-0.0455,0.1448326621,0.88,-0.26,0.9176055798
2019-04-30 08:30:00,1.0675,0.304,1.1099424535,0.0775,-0.08600000000000001,0.1157680871,0.99,0.39,1.0640488711,1.0075,-0.016,1.0076270391,0.0775,-0.08600000000000001,0.1157680871,0.93,0.07,0.9326306879
2019-04-30 09:00:00,0.9255,0.1635,0.9398311018000001,0.0955,-0.0665,0.1163722476,0.8300000000000001,0.23,0.86127812,0.8955000000000001,0.12350000000000001,0.9039759399,0.0955,-0.0665,0.1163722476,0.8,0.19,0.8222530024
2019-04-30 09:30:00,0.8415,0.166,0.8577168822000001,0.14150000000000001,-0.044,0.1481831637,0.7000000000000001,0.21,0.7308214556,0.8015,0.126,0.8113434846,0.14150000000000001,-0.044,0.1481831637,0.66,0.17,0.6815423685
2019-04-30 10:00:00,0.8255,0.167,0.8422228031000001,0.1555,-0.043000000000000003,0.1613358299,0.67,0.21,0.7021395873,0.7955,0.117,0.8040579892,0.1555,-0.043000000000000003,0.1613358299,0.64,0.16,0.6596969001
2019-04-30 10:30:00,0.8295,0.1645,0.845653889,0.1595,-0.035500000000000004,0.1634028764,0.67,0.2,0.6992138443,0.7895000000000001,0.1145,0.7977596756,0.1595,-0.035500000000000004,0.1634028764,0.63,0.15,0.6476109943
2019-04-30 11:00:00,0.8270000000000001,0.161,0.842525964,0.167,-0.039,0.1714934401,0.66,0.2,0.689637586,0.787,0.111,0.7947892802000001,0.167,-0.039,0.1714934401,0.62,0.15,0.6378871374
2019-04-30 11:30:00,0.8085,0.154,0.8230359956000001,0.1385,-0.076,0.1579818027,0.67,0.23,0.7083784299,0.7685000000000001,0.114,0.776909422,0.1385,-0.076,0.1579818027,0.63,0.19,0.6580273551
2019-04-30 12:00:00,0.76,0.159,0.7764541197,0.13,-0.091,0.15868522300000001,0.63,0.25,0.6777905281000001,0.73,0.109,0.7380928126,0.13,-0.091,0.15868522300000001,0.6000000000000001,0.2,0.632455532
2019-04-30 12:30:00,0.739,0.155,0.7550801282,0.11900000000000001,-0.075,0.1406627172,0.62,0.23,0.6612866247,0.709,0.115,0.7182659675,0.11900000000000001,-0.075,0.1406627172,0.59,0.19,0.6198386887
2019-04-30 13:00:00,0.707,0.1565,0.7241141139,0.137,-0.043500000000000004,0.1437402171,0.5700000000000001,0.2,0.6040695324,0.677,0.10650000000000001,0.6853256525,0.137,-0.043500000000000004,0.1437402171,0.54,0.15,0.5604462508
2019-04-30 13:30:00,0.6765,0.161,0.6953943126000001,0.1265,-0.059000000000000004,0.1395824129,0.55,0.22,0.5923681288,0.6465000000000001,0.111,0.6559597930000001,0.1265,-0.059000000000000004,0.1395824129,0.52,0.17,0.5470831747
2019-04-30 14:00:00,0.6525000000000001,0.1605,0.6719497749000001,0.10250000000000001,-0.08950000000000001,0.1360753468,0.55,0.25,0.6041522987,0.6225,0.1105,0.6322313659000001,0.10250000000000001,-0.08950000000000001,0.1360753468,0.52,0.2,0.5571355311
2019-04-30 14:30:00,0.6960000000000001,0.5475,0.8855350078,0.116,-0.0625,0.13176589090000002,0.58,0.61,0.8417244205000001,0.616,-0.3025,0.6862668941000001,0.116,-0.0625,0.13176589090000002,0.5,-0.24,0.554616985
2019-04-30 15:00:00,0.7055,0.553,0.8964035085000001,0.1255,-0.057,0.137837767,0.58,0.61,0.8417244205000001,0.6255000000000001,-0.297,0.6924299604,0.1255,-0.057,0.137837767,0.5,-0.24,0.554616985
2019-04-30 15:30:00,0.7275,0.5525,0.913516557,0.14750000000000002,-0.0575,0.15831140200000002,0.58,0.61,0.8417244205000001,0.6475000000000001,-0.2975,0.7125745575,0.14750000000000002,-0.0575,0.15831140200000002,0.5,-0.24,0.554616985
2019-04-30 16:00:00,0.68,0.583,0.8957058669,0.16,-0.057,0.16984993380000002,0.52,0.64,0.8246211251000001,0.6000000000000001,-0.317,0.6785933981000001,0.16,-0.057,0.16984993380000002,0.44,-0.26,0.5110772936
2019-04-30 16:30:00,0.8230000000000001,0.5750000000000001,1.003969123,0.163,-0.045,0.169097605,0.66,0.62,0.9055385138000001,0.743,-0.325,0.8109710229,0.163,-0.045,0.169097605,0.58,-0.28,0.6440496875
2019-04-30 17:00:00,0.963,0.5945,1.1317240167,0.153,-0.0455,0.1596222102,0.81,0.64,1.0323274674,0.873,-0.3055,0.9249104011,0.153,-0.0455,0.1596222102,0.72,-0.26,0.7655063684000001
2019-04-30 17:30:00,1.043,0.6015,1.2040146386,0.14300000000000002,-0.0385,0.1480920322,0.9,0.64,1.1043550154,0.9530000000000001,-0.3085,1.0016891983,0.14300000000000002,-0.0385,0.1480920322,0.81,-0.27,0.8538149682
2019-04-30 18:00:00,1.127,0.5985,1.2760608332,0.157,-0.0415,0.162392272,0.97,0.64,1.1621101497,1.027,-0.3115,1.0732014023,0.157,-0.0415,0.162392272,0.87,-0.27,0.910933587
2019-04-30 18:30:00,1.209,0.6000000000000001,1.3496966326,0.149,-0.04,0.15427572720000002,1.06,0.64,1.2382245354,1.119,-0.31,1.1611464163,0.149,-0.04,0.15427572720000002,0.97,-0.27,1.0068763579
2019-04-30 19:00:00,1.2285,0.5985,1.3665337537,0.14850000000000002,-0.0415,0.15418981810000001,1.08,0.64,1.2553883861,1.1385,-0.3115,1.1803450767,0.14850000000000002,-0.0415,0.15418981810000001,0.99,-0.27,1.0261578826
2019-04-30 19:30:00,1.2485,0.5955,1.3832470856999999,0.14850000000000002,-0.044500000000000005,0.1550241917,1.1,0.64,1.2726350616,1.1585,-0.3045,1.197849114,0.14850000000000002,-0.044500000000000005,0.1550241917,1.01,-0.26,1.042928569
2019-04-30 20:00:00,1.2535,0.5985,1.3890516549,0.12350000000000001,-0.0415,0.1302862234,1.13,0.64,1.2986531485000001,1.1535,-0.3015,1.192251861,0.12350000000000001,-0.0415,0.1302862234,1.03,-0.26,1.0623088063
2019-04-30 20:30:00,1.209,0.5965,1.3481443728,0.139,-0.043500000000000004,0.1456476914,1.07,0.64,1.2467958935,1.119,-0.3035,1.1594279840000001,0.139,-0.043500000000000004,0.1456476914,0.98,-0.26,1.0139033485
2019-04-30 21:00:00,1.208,0.5975,1.3476907101,0.148,-0.0425,0.15398133,1.06,0.64,1.2382245354,1.108,-0.3125,1.1512255426,0.148,-0.0425,0.15398133,0.96,-0.27,0.9972462083
2019-04-30 21:30:00,1.1615,0.5775,1.2971462909,0.1315,-0.0425,0.1381973227,1.03,0.62,1.2022063051,1.0715,-0.3325,1.121903962,0.1315,-0.0425,0.1381973227,0.9400000000000001,-0.29,0.9837174391000001
2019-04-30 22:00:00,1.096,0.58,1.2400064516,0.126,-0.04,0.13219682300000002,0.97,0.62,1.1512167476,1.006,-0.33,1.0587426505,0.126,-0.04,0.13219682300000002,0.88,-0.29,0.9265527508
2019-04-30 22:30:00,1.018,0.5640000000000001,1.1637955147,0.128,-0.036000000000000004,0.1329661611,0.89,0.6000000000000001,1.0733592129,0.9380000000000001,-0.326,0.9930357496000001,0.128,-0.036000000000000004,0.1329661611,0.81,-0.29,0.8603487665
2019-04-30 23:00:00,0.9165000000000001,0.5615,1.0748276606,0.1265,-0.0385,0.1322289681,0.79,0.6000000000000001,0.9920181450000001,0.8265,-0.34850000000000003,0.8969696204000001,0.1265,-0.0385,0.1322289681,0.7000000000000001,-0.31,0.7655716818
2019-04-30 23:30:00,0.833,0.5650000000000001,1.0065356427,0.113,-0.035,0.11829623830000001,0.72,0.6000000000000001,0.9372299611,0.743,-0.355,0.823452488,0.113,-0.035,0.11829623830000001,0.63,-0.32,0.7066116331000001
2019-05-01 00:00:00,0.7635000000000001,0.1535,0.7787775677000001,0.1135,-0.036500000000000005,0.11922457800000001,0.65,0.19,0.6772001181,0.7235,0.043500000000000004,0.7248065259,0.1135,-0.036500000000000005,0.11922457800000001,0.61,0.08,0.6152235366000001
2019-05-01 00:30:00,0.723,0.123,0.7333880283,0.113,-0.037,0.1189033221,0.61,0.16,0.630634601,0.6930000000000001,0.073,0.6968342701,0.113,-0.037,0.1189033221,0.58,0.11,0.5903388857
2019-05-01 01:00:00,0.724,0.126,0.7348823035000001,0.114,-0.034,0.1189621789,0.61,0.16,0.630634601,0.6940000000000001,0.076,0.6981489812,0.114,-0.034,0.1189621789,0.58,0.11,0.5903388857
2019-05-01 01:30:00,0.7975,0.107,0.8046460402000001,0.11750000000000001,-0.033,0.1220460978,0.68,0.14,0.6942621983,0.7575000000000001,0.067,0.7604572638,0.11750000000000001,-0.033,0.1220460978,0.64,0.1,0.6477653896000001
2019-05-01 02:00:00,0.9275,0.107,0.9336515678,0.11750000000000001,-0.033,0.1220460978,0.81,0.14,0.8220097323000001,0.8875000000000001,0.067,0.890025421,0.11750000000000001,-0.033,0.1220460978,0.77,0.1,0.7764663547
2019-05-01 02:30:00,0.9565,0.10300000000000001,0.9620297553,0.1165,-0.037,0.122234406,0.84,0.14,0.8515867542000001,0.9165000000000001,0.063,0.918662751,0.1165,-0.037,0.122234406,0.8,0.1,0.8062257748
2019-05-01 03:00:00,0.912,0.1085,0.9184314073000001,0.112,-0.0315,0.116345391,0.8,0.14,0.8121576202,0.882,0.0685,0.8846560066,0.112,-0.0315,0.116345391,0.77,0.1,0.7764663547
2019-05-01 03:30:00,0.913,0.1095,0.9195429571,0.113,-0.030500000000000003,0.11704379520000001,0.8,0.14,0.8121576202,0.873,0.0695,0.8757620967,0.113,-0.030500000000000003,0.11704379520000001,0.76,0.1,0.7665507159
2019-05-01 04:00:00,0.882,0.11,0.8888329427,0.112,-0.03,0.1159482643,0.77,0.14,0.7826237921,0.842,0.07,0.8449047284000001,0.112,-0.03,0.1159482643,0.73,0.1,0.7368174808
2019-05-01 04:30:00,0.852,0.109,0.8589441193,0.112,-0.031,0.116211015,0.74,0.14,0.7531268154,0.8220000000000001,0.069,0.8248909019,0.112,-0.031,0.116211015,0.71,0.1,0.7170076708
2019-05-01 05:00:00,0.8225,0.108,0.8295602751000001,0.1125,-0.032,0.1169626009,0.71,0.14,0.7236711961000001,0.7825000000000001,0.068,0.7854490754,0.1125,-0.032,0.1169626009,0.67,0.1,0.6774215822
2019-05-01 05:30:00,0.8220000000000001,0.1075,0.8289995476,0.112,-0.0325,0.11662010980000001,0.71,0.14,0.7236711961000001,0.782,0.0675,0.7849077971,0.112,-0.0325,0.11662010980000001,0.67,0.1,0.6774215822
2019-05-01 06:00:00,0.8345,0.111,0.8418498975,0.1145,-0.029,0.11811540970000001,0.72,0.14,0.7334848328,0.8045,0.07100000000000001,0.807626925,0.1145,-0.029,0.11811540970000001,0.6900000000000001,0.1,0.6972087205
2019-05-01 06:30:00,0.9145000000000001,0.112,0.9213328660000001,0.1145,-0.028,0.1178738733,0.8,0.14,0.8121576202,0.8745,0.07200000000000001,0.8774589734,0.1145,-0.028,0.1178738733,0.76,0.1,0.7665507159
2019-05-01 07:00:00,1.0105,0.4355,1.1003501715,0.12050000000000001,-0.0345,0.1253415334,0.89,0.47000000000000003,1.0064790112,0.9305,-0.1945,0.9506105933000001,0.12050000000000001,-0.0345,0.1253415334,0.81,-0.16,0.8256512581000001
2019-05-01 07:30:00,1.0755,0.5680000000000001,1.2162747428,0.1355,-0.042,0.1418599662,0.9400000000000001,0.61,1.1205802069,0.9855,-0.312,1.0337089774,0.1355,-0.042,0.1418599662,0.85,-0.27,0.8918520057
2019-05-01 08:00:00,1.111,0.231,1.1347607677,0.14100000000000001,-0.039,0.1462942241,0.97,0.27,1.0068763579,1.061,0.031,1.061452778,0.14100000000000001,-0.039,0.1462942241,0.92,0.07,0.9226592004
2019-05-01 08:30:00,1.055,0.1595,1.0669888706,0.135,-0.0405,0.14094413790000002,0.92,0.2,0.9414881837,1.015,0.1095,1.0208894406,0.135,-0.0405,0.14094413790000002,0.88,0.15,0.8926925563
2019-05-01 09:00:00,1.029,0.1625,1.0417520098,0.139,-0.0375,0.1439696148,0.89,0.2,0.9121951546,0.989,0.1125,0.9953779433000001,0.139,-0.0375,0.1439696148,0.85,0.15,0.8631338251
2019-05-01 09:30:00,0.9585,0.1625,0.9721771958000001,0.1385,-0.0375,0.1434869332,0.8200000000000001,0.2,0.8440379138,0.9185000000000001,0.1125,0.9253639824000001,0.1385,-0.0375,0.1434869332,0.78,0.15,0.7942921377000001
2019-05-01 10:00:00,0.894,0.158,0.9078546139,0.134,-0.042,0.1404279175,0.76,0.2,0.7858753082000001,0.864,0.11800000000000001,0.8720206420000001,0.134,-0.042,0.1404279175,0.73,0.16,0.7473285757
2019-05-01 10:30:00,0.8865000000000001,0.1525,0.8995212616,0.14650000000000002,-0.0375,0.1512233448,0.74,0.19,0.7640026178,0.8465,0.10250000000000001,0.8526831182,0.14650000000000002,-0.0375,0.1512233448,0.7000000000000001,0.14,0.7138627319
2019-05-01 11:00:00,0.8365,0.1595,0.8515706078,0.14650000000000002,-0.0405,0.15199506570000001,0.6900000000000001,0.2,0.7184010022,0.8065,0.11950000000000001,0.8153051576,0.14650000000000002,-0.0405,0.15199506570000001,0.66,0.16,0.6791170739
2019-05-01 11:30:00,0.8405,0.1565,0.8549459047,0.09050000000000001,-0.0835,0.1231361036,0.75,0.24,0.7874642849,0.8005,0.10650000000000001,0.8075534038000001,0.09050000000000001,-0.0835,0.1231361036,0.71,0.19,0.734982993
2019-05-01 12:00:00,0.8435,0.1665,0.8597758429000001,0.0835,-0.0835,0.1180868325,0.76,0.25,0.8000624976,0.8135,0.10650000000000001,0.8204416494000001,0.0835,-0.0835,0.1180868325,0.73,0.19,0.7543208866000001
2019-05-01 12:30:00,0.8625,0.1575,0.8767625106,0.12250000000000001,-0.0425,0.1296630248,0.74,0.2,0.7665507159,0.8225,0.11750000000000001,0.8308504679000001,0.12250000000000001,-0.0425,0.1296630248,0.7000000000000001,0.16,0.7180529228
2019-05-01 13:00:00,0.8635,0.165,0.8791230005,0.14350000000000002,-0.035,0.1477066349,0.72,0.2,0.7472616677,0.8335,0.115,0.8413960126000001,0.14350000000000002,-0.035,0.1477066349,0.6900000000000001,0.15,0.7061161378
2019-05-01 13:30:00,0.884,0.4385,0.9867817641000001,0.14400000000000002,-0.0415,0.1498607687,0.74,0.48,0.8820430828,0.8140000000000001,-0.1715,0.8318703324000001,0.14400000000000002,-0.0415,0.1498607687,0.67,-0.13,0.6824954212000001
2019-05-01 14:00:00,0.8775000000000001,0.5665,1.0444752271,0.1375,-0.043500000000000004,0.1442168506,0.74,0.61,0.9590099061,0.7875000000000001,-0.3335,0.8552067002,0.1375,-0.043500000000000004,0.1442168506,0.65,-0.29,0.7117583860000001
2019-05-01 14:30:00,0.8835000000000001,0.5680000000000001,1.0503314953,0.14350000000000002,-0.042,0.1495200655,0.74,0.61,0.9590099061,0.7935,-0.332,0.8601547826,0.14350000000000002,-0.042,0.1495200655,0.65,-0.29,0.7117583860000001
2019-05-01 15:00:00,0.8705,0.5715,1.0413368811,0.1405,-0.0385,0.14567944260000001,0.73,0.61,0.9513148795,0.7805000000000001,-0.3385,0.8507423229000001,0.1405,-0.0385,0.14567944260000001,0.64,-0.30000000000000004,0.7068238819
2019-05-01 15:30:00,0.8685,0.581,1.0449178197,0.14850000000000002,-0.039,0.15353582640000002,0.72,0.62,0.9501578816,0.7785000000000001,-0.339,0.8491073254,0.14850000000000002,-0.039,0.15353582640000002,0.63,-0.30000000000000004,0.697782201
2019-05-01 16:00:00,0.8835000000000001,0.5835,1.0587938893,0.1335,-0.0465,0.1413665448,0.75,0.63,0.9794896630000001,0.7935,-0.3265,0.8580469101,0.1335,-0.0465,0.1413665448,0.66,-0.28,0.7169379332
2019-05-01 16:30:00,0.9365,0.587,1.1052607158,0.14650000000000002,-0.043000000000000003,0.1526802214,0.79,0.63,1.0104454463,0.8465,-0.323,0.9060304907000001,0.14650000000000002,-0.043000000000000003,0.1526802214,0.7000000000000001,-0.28,0.753923073
2019-05-01 17:00:00,1.012,0.3165,1.0603377999,0.14200000000000002,-0.043500000000000004,0.14851346740000002,0.87,0.36,0.9415412896,0.9520000000000001,-0.0335,0.9525892347,0.14200000000000002,-0.043500000000000004,0.14851346740000002,0.81,0.01,0.810061726
2019-05-01 17:30:00,1.1065,0.1615,1.1182238148,0.1265,-0.0385,0.1322289681,0.98,0.2,1.00019998,1.0665,0.1115,1.0723126876,0.1265,-0.0385,0.1322289681,0.9400000000000001,0.15,0.9518928511
2019-05-01 18:00:00,1.2075,0.163,1.2184519892,0.1275,-0.037,0.132760122,1.08,0.2,1.0983624174,1.1675,0.113,1.172955775,0.1275,-0.037,0.132760122,1.04,0.15,1.0507616285
2019-05-01 18:30:00,1.2530000000000001,0.161,1.2633012309,0.153,-0.039,0.1578923684,1.1,0.2,1.1180339887,1.213,0.111,1.2180681426,0.153,-0.039,0.1578923684,1.06,0.15,1.0705606008
2019-05-01 19:00:00,1.234,0.1645,1.2449161618,0.154,-0.035500000000000004,0.1580387611,1.08,0.2,1.0983624174,1.194,0.1145,1.1994774904,0.154,-0.035500000000000004,0.1580387611,1.04,0.15,1.0507616285
2019-05-01 19:30:00,1.175,0.163,1.1862520811,0.145,-0.037,0.1496462495,1.03,0.2,1.0492378186,1.135,0.113,1.1406112396,0.145,-0.037,0.1496462495,0.99,0.15,1.0012991561
2019-05-01 20:00:00,1.125,0.1405,1.1337394983,0.145,-0.0395,0.150283898,0.98,0.18,0.9963934966,1.085,0.09050000000000001,1.0887677668,0.145,-0.0395,0.150283898,0.9400000000000001,0.13,0.9489467846
2019-05-01 20:30:00,1.12,0.1405,1.1287782112,0.14,-0.0395,0.14546563170000001,0.98,0.18,0.9963934966,1.08,0.09050000000000001,1.0837851494,0.14,-0.0395,0.14546563170000001,0.9400000000000001,0.13,0.9489467846
2019-05-01 21:00:00,1.088,0.1265,1.0953292884,0.128,-0.0335,0.1323111862,0.96,0.16,0.9732420048,1.048,0.0765,1.0507883945,0.128,-0.0335,0.1323111862,0.92,0.11,0.9265527508
2019-05-01 21:30:00,1.095,0.1255,1.1021684309,0.125,-0.0345,0.1296736288,0.97,0.16,0.9831073187,1.055,0.0755,1.0576980902,0.125,-0.0345,0.1296736288,0.93,0.11,0.9364827815000001
2019-05-01 22:00:00,1.1005,0.1365,1.1089330458,0.12050000000000001,-0.0335,0.1250699804,0.98,0.17,0.9946356117,1.0605,0.08650000000000001,1.0640218513,0.12050000000000001,-0.0335,0.1250699804,0.9400000000000001,0.12,0.9476286192000001
2019-05-01 22:30:00,1.023,0.1265,1.0307915648,0.113,-0.0335,0.11786114710000001,0.91,0.16,0.9239588735,0.983,0.0765,0.9859722359,0.113,-0.0335,0.11786114710000001,0.87,0.11,0.8769264507000001
2019-05-01 23:00:00,0.9515,0.125,0.9596755962,0.1115,-0.035,0.11686423750000001,0.84,0.16,0.8551023331000001,0.9115000000000001,0.075,0.9145803683,0.1115,-0.035,0.11686423750000001,0.8,0.11,0.8075270893000001
2019-05-01 23:30:00,0.852,0.122,0.8606904205,0.132,-0.038,0.13736083870000002,0.72,0.16,0.7375635566000001,0.812,0.07200000000000001,0.8151858684000001,0.132,-0.038,0.13736083870000002,0.68,0.11,0.688839604
2019-05-02 00:00:00,0.778,0.1245,0.7878986293,0.128,-0.035500000000000004,0.1328316604,0.65,0.16,0.6694027188,0.738,0.0645,0.7408132356,0.128,-0.035500000000000004,0.1328316604,0.61,0.1,0.6181423784
2019-05-02 00:30:00,0.745,0.1135,0.7535962115,0.125,-0.036500000000000005,0.1302200061,0.62,0.15,0.6378871374,0.705,0.0635,0.7078539751,0.125,-0.036500000000000005,0.1302200061,0.58,0.1,0.5885575588
2019-05-02 01:00:00,0.759,0.1105,0.7670014668,0.11900000000000001,-0.0395,0.1253844089,0.64,0.15,0.6573431372,0.719,0.060500000000000005,0.7215408859,0.11900000000000001,-0.0395,0.1253844089,0.6000000000000001,0.1,0.608276253
2019-05-02 01:30:00,0.8455,0.1125,0.8529516399,0.1255,-0.0375,0.1309828233,0.72,0.15,0.7354590403,0.8055,0.0625,0.8079210976000001,0.1255,-0.0375,0.1309828233,0.68,0.1,0.6873136111
2019-05-02 02:00:00,0.9885,0.1145,0.9951092905000001,0.11850000000000001,-0.035500000000000004,0.123703274,0.87,0.15,0.8828363382000001,0.9485,0.0645,0.9506905385000001,0.11850000000000001,-0.035500000000000004,0.123703274,0.8300000000000001,0.1,0.8360023923000001
2019-05-02 02:30:00,1.005,0.114,1.0114450059,0.115,-0.036000000000000004,0.12050311200000001,0.89,0.15,0.9025519376000001,0.965,0.064,0.9671199512,0.115,-0.036000000000000004,0.12050311200000001,0.85,0.1,0.8558621384
2019-05-02 03:00:00,0.933,0.113,0.9398180675000001,0.113,-0.037,0.1189033221,0.8200000000000001,0.15,0.8336066219,0.903,0.063,0.9051950066000001,0.113,-0.037,0.1189033221,0.79,0.1,0.7963039621
2019-05-02 03:30:00,0.9295,0.111,0.9361042944,0.1095,-0.039,0.1162379026,0.8200000000000001,0.15,0.8336066219,0.8995000000000001,0.061,0.9015659987,0.1095,-0.039,0.1162379026,0.79,0.1,0.7963039621
2019-05-02 04:00:00,0.911,0.1135,0.9180431635,0.111,-0.036500000000000005,0.11684712230000001,0.8,0.15,0.8139410298,0.871,0.0635,0.8733116569,0.111,-0.036500000000000005,0.11684712230000001,0.76,0.1,0.7665507159
2019-05-02 04:30:00,0.8725,0.1145,0.8799809657000001,0.1125,-0.035500000000000004,0.11796821610000001,0.76,0.15,0.7746612163000001,0.8425,0.0645,0.8449653839,0.1125,-0.035500000000000004,0.11796821610000001,0.73,0.1,0.7368174808
2019-05-02 05:00:00,0.8270000000000001,0.112,0.8345495791,0.117,-0.038,0.12301625910000001,0.71,0.15,0.7256721023,0.797,0.062,0.7994079059,0.117,-0.038,0.12301625910000001,0.68,0.1,0.6873136111
2019-05-02 05:30:00,0.8280000000000001,0.106,0.8347574498,0.11800000000000001,-0.034,0.12280065150000001,0.71,0.14,0.7236711961000001,0.798,0.066,0.8007246718000001,0.11800000000000001,-0.034,0.12280065150000001,0.68,0.1,0.6873136111
2019-05-02 06:00:00,0.8455,0.12350000000000001,0.8544720592,0.1155,-0.036500000000000005,0.1211300954,0.73,0.16,0.7473285757,0.8055,0.07350000000000001,0.8088464007,0.1155,-0.036500000000000005,0.1211300954,0.6900000000000001,0.11,0.6987131028
2019-05-02 06:30:00,0.92,0.12250000000000001,0.9281197390000001,0.13,-0.0375,0.1353005913,0.79,0.16,0.8060397013,0.89,0.07250000000000001,0.8929480668,0.13,-0.0375,0.1353005913,0.76,0.11,0.7679192666
2019-05-02 07:00:00,1.027,0.322,1.076295963,0.137,-0.038,0.1421724305,0.89,0.36,0.9600520819,0.967,-0.098,0.9719531882,0.137,-0.038,0.1421724305,0.8300000000000001,-0.06,0.8321658489
2019-05-02 07:30:00,1.094,0.1495,1.104167673,0.134,-0.0405,0.1399866065,0.96,0.19,0.9786214794,1.054,0.0995,1.0586860961,0.134,-0.0405,0.1399866065,0.92,0.14,0.9305912099
2019-05-02 08:00:00,1.1495,0.1495,1.1591809609000001,0.1295,-0.0505,0.1389982014,1.02,0.2,1.0394229168,1.1095,0.0995,1.1139526471,0.1295,-0.0505,0.1389982014,0.98,0.15,0.9914131329
2019-05-02 08:30:00,1.1225,0.162,1.1341297324,0.12250000000000001,-0.048,0.13156842330000001,1.0,0.21,1.0218121158,1.0825,0.122,1.0893531337,0.12250000000000001,-0.048,0.13156842330000001,0.96,0.17,0.9749358953
2019-05-02 09:00:00,1.0665,0.5415,1.1960955229,0.1265,-0.0585,0.1393718049,0.9400000000000001,0.6000000000000001,1.1151681488,0.9865,-0.2685,1.0223866685,0.1265,-0.0585,0.1393718049,0.86,-0.21,0.8852683209000001
2019-05-02 09:30:00,1.0575,0.59,1.2109526209,0.11750000000000001,-0.06,0.13193274800000002,0.9400000000000001,0.65,1.1428473214000001,0.9775,-0.32,1.0285456966,0.11750000000000001,-0.06,0.13193274800000002,0.86,-0.26,0.8984430978
2019-05-02 10:00:00,1.0575,0.588,1.209979442,0.14750000000000002,-0.052000000000000005,0.1563977302,0.91,0.64,1.1125196627,0.9675,-0.322,1.0196765419,0.14750000000000002,-0.052000000000000005,0.1563977302,0.8200000000000001,-0.27,0.8633075929
2019-05-02 10:30:00,0.9905,0.188,1.008183639,0.1705,-0.042,0.1755968394,0.8200000000000001,0.23,0.8516454661,0.9405,0.058,0.9422867133,0.1705,-0.042,0.1755968394,0.77,0.1,0.7764663547
2019-05-02 11:00:00,0.933,0.14850000000000002,0.9447440129,0.17300000000000001,-0.051500000000000004,0.18050277010000002,0.76,0.2,0.7858753082000001,0.893,0.0985,0.8984159671,0.17300000000000001,-0.051500000000000004,0.18050277010000002,0.72,0.15,0.7354590403
2019-05-02 11:30:00,0.9580000000000001,0.14450000000000002,0.9688365445,0.168,-0.0455,0.1740524346,0.79,0.19,0.8125269226,0.918,0.0945,0.9228511527000001,0.168,-0.0455,0.1740524346,0.75,0.14,0.7629547824
2019-05-02 12:00:00,0.9565,0.1535,0.9687386128000001,0.1665,-0.0465,0.17287133940000002,0.79,0.2,0.8149233093,0.9165000000000001,0.10350000000000001,0.9223255933000001,0.1665,-0.0465,0.17287133940000002,0.75,0.15,0.7648529270000001
2019-05-02 12:30:00,0.9570000000000001,0.14750000000000002,0.9683001859,0.177,-0.052500000000000005,0.18462191090000002,0.78,0.2,0.8052328856000001,0.917,0.0975,0.9221687752000001,0.177,-0.052500000000000005,0.18462191090000002,0.74,0.15,0.7550496672
2019-05-02 13:00:00,0.9195000000000001,0.14250000000000002,0.9304764908000001,0.1695,-0.0475,0.176029827,0.75,0.19,0.7736924454,0.8895000000000001,0.0925,0.8942966510000001,0.1695,-0.0475,0.176029827,0.72,0.14,0.7334848328
2019-05-02 13:30:00,0.896,0.151,0.9086346901000001,0.156,-0.049,0.16351452530000002,0.74,0.2,0.7665507159,0.856,0.101,0.8619379328000001,0.156,-0.049,0.16351452530000002,0.7000000000000001,0.15,0.7158910532
2019-05-02 14:00:00,0.8795000000000001,0.15,0.8921996694000001,0.1595,-0.05,0.1671533727,0.72,0.2,0.7472616677,0.8495,0.1,0.8553655651000001,0.1595,-0.05,0.1671533727,0.6900000000000001,0.15,0.7061161378
2019-05-02 14:30:00,0.909,0.262,0.9460047569000001,0.679,-0.058,0.68147267,0.23,0.32,0.3940812099,0.869,-0.008,0.8690368232000001,0.679,-0.058,0.68147267,0.19,0.05,0.196468827
2019-05-02 15:00:00,0.863,0.1355,0.8735726930000001,0.163,-0.044500000000000005,0.1689652331,0.7000000000000001,0.18,0.72277244,0.833,0.0855,0.8373764088000001,0.163,-0.044500000000000005,0.1689652331,0.67,0.13,0.6824954212000001
2019-05-02 15:30:00,0.865,0.1325,0.8750892812000001,0.17500000000000002,-0.0475,0.1813318781,0.6900000000000001,0.18,0.7130918594,0.8250000000000001,0.0825,0.8291147387000001,0.17500000000000002,-0.0475,0.1813318781,0.65,0.13,0.6628725368
2019-05-02 16:00:00,0.866,0.1325,0.8760777648,0.176,-0.0575,0.1851546651,0.6900000000000001,0.19,0.7156814934,0.836,0.0925,0.8411018072,0.176,-0.0575,0.1851546651,0.66,0.15,0.6768308504
2019-05-02 16:30:00,0.8925000000000001,0.171,0.9087338719,0.1825,-0.049,0.1889636208,0.71,0.22,0.7433034374,0.8525,0.07100000000000001,0.855451489,0.1825,-0.049,0.1889636208,0.67,0.12,0.6806614430000001
2019-05-02 17:00:00,0.9935,0.5690000000000001,1.1449031618,0.1835,-0.051000000000000004,0.19045537540000002,0.81,0.62,1.0200490184,0.9035000000000001,-0.301,0.9523199305000001,0.1835,-0.051000000000000004,0.19045537540000002,0.72,-0.25,0.7621679605
2019-05-02 17:30:00,1.0425,0.5740000000000001,1.1900765732,0.1625,-0.046,0.16888531610000002,0.88,0.62,1.0764757313,0.9525,-0.296,0.9974328298,0.1625,-0.046,0.16888531610000002,0.79,-0.25,0.8286132994000001
2019-05-02 18:00:00,1.1565,0.5725,1.2904450782999999,0.14650000000000002,-0.0475,0.1540081167,1.01,0.62,1.1851160281,1.0665,-0.2975,1.1072165552,0.14650000000000002,-0.0475,0.1540081167,0.92,-0.25,0.9533624704
2019-05-02 18:30:00,1.2065000000000001,0.5690000000000001,1.3339427461,0.1565,-0.051000000000000004,0.1646002734,1.05,0.62,1.2193850909,1.1165,-0.301,1.1563620756,0.1565,-0.051000000000000004,0.1646002734,0.96,-0.25,0.9920181450000001
2019-05-02 19:00:00,1.192,0.5675,1.3201970497,0.14200000000000002,-0.0425,0.1482236486,1.05,0.61,1.2143310916,1.102,-0.3125,1.145451985,0.14200000000000002,-0.0425,0.1482236486,0.96,-0.27,0.9972462083
2019-05-02 19:30:00,1.226,0.5630000000000001,1.3490904343,0.136,-0.037,0.14094325100000002,1.09,0.6000000000000001,1.2442266675,1.126,-0.317,1.1697713452,0.136,-0.037,0.14094325100000002,0.99,-0.28,1.0288342918
2019-05-02 20:00:00,1.242,0.5635,1.3638534562,0.132,-0.036500000000000005,0.13695345920000002,1.11,0.6000000000000001,1.2617844507,1.142,-0.3165,1.1850469399999999,0.132,-0.036500000000000005,0.13695345920000002,1.01,-0.28,1.0480935073
2019-05-02 20:30:00,1.2105000000000001,0.2525,1.2365542851,0.1305,-0.0375,0.1357810738,1.08,0.29,1.1182575732,1.1505,0.0025,1.1505027162,0.1305,-0.0375,0.1357810738,1.02,0.04,1.0207840124
2019-05-02 21:00:00,1.208,0.14300000000000002,1.2164345441,0.128,-0.037,0.13324038430000001,1.08,0.18,1.0948972555,1.158,0.093,1.1617284536,0.128,-0.037,0.13324038430000001,1.03,0.13,1.0381714695
2019-05-02 21:30:00,1.1775,0.14250000000000002,1.1860912697,0.11750000000000001,-0.0375,0.1233389638,1.06,0.18,1.0751744045,1.1375,0.0925,1.1412547919,0.11750000000000001,-0.0375,0.1233389638,1.02,0.13,1.0282509421
2019-05-02 22:00:00,1.164,0.147,1.1732454986,0.114,-0.033,0.11868024270000001,1.05,0.18,1.0653168543,1.114,0.097,1.1182150956,0.114,-0.033,0.11868024270000001,1.0,0.13,1.0084145973
2019-05-02 22:30:00,1.061,0.138,1.069936914,0.111,-0.032,0.1155205609,0.9500000000000001,0.17,0.9650906693,1.021,0.088,1.0247853434,0.111,-0.032,0.1155205609,0.91,0.12,0.9178779875
2019-05-02 23:00:00,0.9455,0.1265,0.9539247874000001,0.1155,-0.0335,0.12026013470000001,0.8300000000000001,0.16,0.8452810184,0.9055000000000001,0.0765,0.9087257562000001,0.1155,-0.0335,0.12026013470000001,0.79,0.11,0.7976214641
2019-05-02 23:30:00,0.8875000000000001,0.292,0.9343020122000001,0.11750000000000001,-0.038,0.12349190260000001,0.77,0.33,0.8377350416,0.8275,-0.108,0.8345179746,0.11750000000000001,-0.038,0.12349190260000001,0.71,-0.07,0.7134423593
2019-05-03 00:00:00,0.8210000000000001,0.113,0.8287400075,0.121,-0.037,0.1265306287,0.7000000000000001,0.15,0.7158910532,0.791,0.063,0.7935048834,0.121,-0.037,0.1265306287,0.67,0.1,0.6774215822
2019-05-03 00:30:00,0.803,0.511,0.9518035512,0.113,-0.029,0.1166619047,0.6900000000000001,0.54,0.876184912,0.713,-0.369,0.8028262577,0.113,-0.029,0.1166619047,0.6000000000000001,-0.34,0.689637586
2019-05-03 01:00:00,0.8125,0.508,0.9582380967,0.1125,-0.032,0.1169626009,0.7000000000000001,0.54,0.8840814442,0.7225,-0.372,0.8126439872000001,0.1125,-0.032,0.1169626009,0.61,-0.34,0.6983552105
2019-05-03 01:30:00,0.9095000000000001,0.515,1.0451867058,0.1095,-0.035,0.1149576009,0.8,0.55,0.9708243919,0.8095,-0.365,0.8879838118000001,0.1095,-0.035,0.1149576009,0.7000000000000001,-0.33,0.7738862966000001
2019-05-03 02:00:00,1.026,0.34700000000000003,1.0830904856,0.106,-0.033,0.1110180166,0.92,0.38,0.9953893711,0.9560000000000001,-0.183,0.9733575910000001,0.106,-0.033,0.1110180166,0.85,-0.15,0.8631338251
2019-05-03 02:30:00,1.0155,0.107,1.0211215648,0.10550000000000001,-0.033,0.11054071650000001,0.91,0.14,0.9207062507,0.9755,0.067,0.9777981642,0.10550000000000001,-0.033,0.11054071650000001,0.87,0.1,0.8757282684000001
2019-05-03 03:00:00,0.976,0.109,0.9820677166,0.106,-0.031,0.11044002900000001,0.87,0.14,0.8811923740000001,0.936,0.069,0.9385398233000001,0.106,-0.031,0.11044002900000001,0.8300000000000001,0.1,0.8360023923000001
2019-05-03 03:30:00,0.936,0.0995,0.9412737381,0.106,-0.030500000000000003,0.1103007253,0.8300000000000001,0.13,0.8401190392000001,0.896,0.0495,0.8973662853000001,0.106,-0.030500000000000003,0.1103007253,0.79,0.08,0.7940403012
2019-05-03 04:00:00,0.936,0.107,0.9420960673000001,0.106,-0.033,0.1110180166,0.8300000000000001,0.14,0.8417244205000001,0.906,0.057,0.9077912756000001,0.106,-0.033,0.1110180166,0.8,0.09,0.8050465825
2019-05-03 04:30:00,0.9155000000000001,0.1085,0.9219069910000001,0.10550000000000001,-0.0315,0.1101022252,0.81,0.14,0.8220097323000001,0.8855000000000001,0.0585,0.887430279,0.10550000000000001,-0.0315,0.1101022252,0.78,0.09,0.7851751397000001
2019-05-03 05:00:00,0.8955000000000001,0.1085,0.9020490563,0.10550000000000001,-0.0315,0.1101022252,0.79,0.14,0.8023091673,0.8555,0.0585,0.8574978134000001,0.10550000000000001,-0.0315,0.1101022252,0.75,0.09,0.7553806987
2019-05-03 05:30:00,0.8765000000000001,0.1105,0.8834378869,0.10650000000000001,-0.029500000000000002,0.1105101805,0.77,0.14,0.7826237921,0.8365,0.060500000000000005,0.8386849826,0.10650000000000001,-0.029500000000000002,0.1105101805,0.73,0.09,0.7355270219000001
2019-05-03 06:00:00,0.896,0.11850000000000001,0.9038021078,0.106,-0.0315,0.110581418,0.79,0.15,0.8041144197000001,0.856,0.0685,0.8587364264,0.106,-0.0315,0.110581418,0.75,0.1,0.7566372975
2019-05-03 06:30:00,0.967,0.1295,0.9756327434000001,0.107,-0.030500000000000003,0.111262078,0.86,0.16,0.8747571091,0.927,0.0795,0.9304027354000001,0.107,-0.030500000000000003,0.111262078,0.8200000000000001,0.11,0.8273451517
2019-05-03 07:00:00,1.0705,0.162,1.0826884363,0.12050000000000001,-0.038,0.1263497131,0.9500000000000001,0.2,0.9708243919,1.0205,0.042,1.0213639165,0.12050000000000001,-0.038,0.1263497131,0.9,0.08,0.9035485598
2019-05-03 07:30:00,1.1440000000000001,0.2805,1.1778863485,0.124,-0.0395,0.1301393484,1.02,0.32,1.0690182412,1.084,-0.0695,1.0862256902,0.124,-0.0395,0.1301393484,0.96,-0.03,0.9604686356000001
2019-05-03 08:00:00,1.2005,0.14850000000000002,1.2096497427,0.1305,-0.0415,0.1369397678,1.07,0.19,1.086738239,1.1505,0.0985,1.1547088377999999,0.1305,-0.0415,0.1369397678,1.02,0.14,1.0295630141
2019-05-03 08:30:00,1.1735,0.159,1.1842226353,0.1335,-0.041,0.1396540368,1.04,0.2,1.0590561836,1.1235,0.099,1.1278533814,0.1335,-0.041,0.1396540368,0.99,0.14,0.9998499887000001
2019-05-03 09:00:00,1.0985,0.1595,1.110019144,0.1385,-0.0405,0.1443000347,0.96,0.2,0.9806120538,1.0485,0.1095,1.0542023051,0.1385,-0.0405,0.1443000347,0.91,0.15,0.9222797840000001
2019-05-03 09:30:00,1.115,0.1595,1.1263504117,0.135,-0.0405,0.14094413790000002,0.98,0.2,1.00019998,1.075,0.1095,1.0805624693,0.135,-0.0405,0.14094413790000002,0.9400000000000001,0.15,0.9518928511
2019-05-03 10:00:00,1.094,0.157,1.1052081252,0.134,-0.043000000000000003,0.1407302384,0.96,0.2,0.9806120538,1.054,0.107,1.0594172927,0.134,-0.043000000000000003,0.1407302384,0.92,0.15,0.9321480569
2019-05-03 10:30:00,1.0365,0.159,1.0486244561,0.14650000000000002,-0.041,0.1521290571,0.89,0.2,0.9121951546,0.9965,0.109,1.0024436393,0.14650000000000002,-0.041,0.1521290571,0.85,0.15,0.8631338251
2019-05-03 11:00:00,1.011,0.1495,1.0219937622,0.151,-0.0405,0.1563369758,0.86,0.19,0.8807383266000001,0.971,0.0995,0.9760846531,0.151,-0.0405,0.1563369758,0.8200000000000001,0.14,0.8318653737
2019-05-03 11:30:00,0.9435,0.151,0.9555068027,0.1535,-0.049,0.1611311578,0.79,0.2,0.8149233093,0.9035000000000001,0.101,0.9091277413000001,0.1535,-0.049,0.1611311578,0.75,0.15,0.7648529270000001
2019-05-03 12:00:00,0.9095000000000001,0.1575,0.9230365648000001,0.1495,-0.052500000000000005,0.15845030770000001,0.76,0.21,0.7884795495,0.8795000000000001,0.11750000000000001,0.8873142059,0.1495,-0.052500000000000005,0.15845030770000001,0.73,0.17,0.7495331881
2019-05-03 12:30:00,0.97,0.1675,0.9843557538000001,0.17,-0.052500000000000005,0.1779220335,0.8,0.22,0.8296987405,0.93,0.11750000000000001,0.9373933273,0.17,-0.052500000000000005,0.1779220335,0.76,0.17,0.7787810989
2019-05-03 13:00:00,0.9245000000000001,0.392,1.0041734163,0.17450000000000002,-0.048,0.1809813526,0.75,0.44,0.8695401083000001,0.8645,-0.108,0.8712199780000001,0.17450000000000002,-0.048,0.1809813526,0.6900000000000001,-0.06,0.6926037828
2019-05-03 13:30:00,0.9500000000000001,0.165,0.9642224847,0.18,-0.055,0.18821530220000002,0.77,0.22,0.8008120878,0.91,0.115,0.9172377009,0.18,-0.055,0.18821530220000002,0.73,0.17,0.7495331881
2019-05-03 14:00:00,0.8575,0.148,0.8701782863,0.14750000000000002,-0.10200000000000001,0.1793327912,0.71,0.25,0.7527283707,0.8175,0.098,0.8233530531000001,0.14750000000000002,-0.10200000000000001,0.1793327912,0.67,0.2,0.6992138443
2019-05-03 14:30:00,0.8565,0.1355,0.8671519475,0.14650000000000002,-0.0945,0.1743344487,0.71,0.23,0.7463243263,0.8165,0.0855,0.8209643719,0.14650000000000002,-0.0945,0.1743344487,0.67,0.18,0.6937578828000001
2019-05-03 15:00:00,0.8635,0.125,0.8725005731000001,0.1535,-0.115,0.19180002610000002,0.71,0.24,0.7494664769,0.8335,0.085,0.8378229228,0.1535,-0.115,0.19180002610000002,0.68,0.2,0.7088018059
2019-05-03 15:30:00,0.871,0.14100000000000001,0.8823389371,0.151,-0.099,0.1805602393,0.72,0.24,0.7589466384,0.841,0.101,0.8470430922000001,0.151,-0.099,0.1805602393,0.6900000000000001,0.2,0.7184010022
