Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-03 16:00:00,0.8625,0.14750000000000002,0.8750214283000001,0.17250000000000001,-0.0925,0.19573579130000002,0.6900000000000001,0.24,0.7305477397,0.8225,0.1075,0.8294953285000001,0.17250000000000001,-0.0925,0.19573579130000002,0.65,0.2,0.6800735254
2019-05-03 16:30:00,0.8975000000000001,0.1595,0.9115626693000001,0.20750000000000002,-0.060500000000000005,0.21614000090000002,0.6900000000000001,0.22,0.7242237223,0.8575,0.1095,0.8644631282,0.20750000000000002,-0.060500000000000005,0.21614000090000002,0.65,0.17,0.6718630813
2019-05-03 17:00:00,0.9495,0.164,0.9635591575,0.20950000000000002,-0.056,0.2168553665,0.74,0.22,0.7720103626,0.9195000000000001,0.114,0.9265399344,0.20950000000000002,-0.056,0.2168553665,0.71,0.17,0.7300684899000001
2019-05-03 17:30:00,1.0185,0.147,1.02905357,0.1885,-0.053,0.1958092184,0.8300000000000001,0.2,0.8537564055,0.9785,0.107,0.9843328959000001,0.1885,-0.053,0.1958092184,0.79,0.16,0.8060397013
2019-05-03 18:00:00,1.1785,0.1675,1.1903438579,0.17850000000000002,-0.052500000000000005,0.186060474,1.0,0.22,1.0239140589,1.1385,0.11750000000000001,1.1445472904,0.17850000000000002,-0.052500000000000005,0.186060474,0.96,0.17,0.9749358953
2019-05-03 18:30:00,1.22,0.1705,1.2318564243,0.17,-0.0495,0.1770600181,1.05,0.22,1.0728000746,1.17,0.12050000000000001,1.1761888666,0.17,-0.0495,0.1770600181,1.0,0.17,1.0143470806
2019-05-03 19:00:00,1.2395,0.1605,1.2498481908,0.1695,-0.0495,0.1765800102,1.07,0.21,1.0904127659,1.1995,0.1105,1.2045789721,0.1695,-0.0495,0.1765800102,1.03,0.16,1.0423531072
2019-05-03 19:30:00,1.228,0.1535,1.2375565644,0.168,-0.0565,0.17724629760000002,1.06,0.21,1.0806016842,1.188,0.10350000000000001,1.1925,0.168,-0.0565,0.17724629760000002,1.02,0.16,1.0324727599
2019-05-03 20:00:00,1.214,0.1405,1.2221032076,0.164,-0.0495,0.1713074721,1.05,0.19,1.0670520137,1.164,0.09050000000000001,1.1675128479,0.164,-0.0495,0.1713074721,1.0,0.14,1.0097524449
2019-05-03 20:30:00,1.228,0.5645,1.3515340358,0.138,-0.0455,0.14530743270000002,1.09,0.61,1.2490796612,1.138,-0.3255,1.1836360294000001,0.138,-0.0455,0.14530743270000002,1.0,-0.28,1.0384603989
2019-05-03 21:00:00,1.2265,0.556,1.346639614,0.1265,-0.034,0.1309895034,1.1,0.59,1.2482387592,1.1265,-0.324,1.1721681833,0.1265,-0.034,0.1309895034,1.0,-0.29,1.0412012294
2019-05-03 21:30:00,1.1935,0.5475,1.3130873924,0.12350000000000001,-0.0325,0.1277047376,1.07,0.58,1.2170866855,1.1035,-0.3225,1.1496601672,0.12350000000000001,-0.0325,0.1277047376,0.98,-0.29,1.0220078278
2019-05-03 22:00:00,1.1775,0.553,1.300890176,0.1275,-0.037,0.132760122,1.05,0.59,1.2044085686,1.0875,-0.337,1.1385188843,0.1275,-0.037,0.132760122,0.96,-0.30000000000000004,1.0057832769
2019-05-03 22:30:00,1.1219999999999999,0.5700000000000001,1.2584848032,0.132,-0.04,0.13792751720000002,0.99,0.61,1.1628413477,1.022,-0.34,1.0770719567,0.132,-0.04,0.13792751720000002,0.89,-0.30000000000000004,0.9392017888
2019-05-03 23:00:00,1.0325,0.21350000000000002,1.0543426862,0.1325,-0.036500000000000005,0.1374354394,0.9,0.25,0.9340770846,0.9825,-0.006500000000000001,0.982521501,0.1325,-0.036500000000000005,0.1374354394,0.85,0.03,0.8505292470000001
2019-05-03 23:30:00,0.9410000000000001,0.0995,0.9462458719,0.14100000000000001,-0.0405,0.14670122700000002,0.8,0.14,0.8121576202,0.901,0.0495,0.9023587147000001,0.14100000000000001,-0.0405,0.14670122700000002,0.76,0.09,0.7653103945
2019-05-04 00:00:00,0.8755000000000001,0.10300000000000001,0.8815380026,0.14550000000000002,-0.037,0.15013077630000002,0.73,0.14,0.7433034374,0.8455,0.053,0.8471595186,0.14550000000000002,-0.037,0.15013077630000002,0.7000000000000001,0.09,0.7057619995000001
2019-05-04 00:30:00,0.8210000000000001,0.099,0.8269473986,0.14100000000000001,-0.041,0.146840049,0.68,0.14,0.6942621983,0.791,0.049,0.7925162459,0.14100000000000001,-0.041,0.146840049,0.65,0.09,0.6562011887
2019-05-04 01:00:00,0.812,0.10450000000000001,0.8186966777,0.132,-0.035500000000000004,0.1366903435,0.68,0.14,0.6942621983,0.782,0.0545,0.7838968363000001,0.132,-0.035500000000000004,0.1366903435,0.65,0.09,0.6562011887
2019-05-04 01:30:00,0.8985000000000001,0.1095,0.905147778,0.1285,-0.0405,0.1347312139,0.77,0.15,0.7844743463,0.8585,0.029500000000000002,0.8590066938,0.1285,-0.0405,0.1347312139,0.73,0.07,0.7333484847
2019-05-04 02:00:00,1.028,0.5185000000000001,1.1513584368,0.128,-0.0415,0.1345594664,0.9,0.56,1.06,0.9380000000000001,-0.3715,1.0088886212,0.128,-0.0415,0.1345594664,0.81,-0.33,0.8746427842000001
2019-05-04 02:30:00,1.0535,0.521,1.1752885816,0.12350000000000001,-0.039,0.1295115825,0.93,0.56,1.0855873986,0.9635,-0.369,1.0317428216,0.12350000000000001,-0.039,0.1295115825,0.84,-0.33,0.9024965374
2019-05-04 03:00:00,1.026,0.53,1.1548056113,0.116,-0.04,0.12270289320000001,0.91,0.5700000000000001,1.0737783756,0.936,-0.37,1.0064770241,0.116,-0.04,0.12270289320000001,0.8200000000000001,-0.33,0.8839117603000001
2019-05-04 03:30:00,0.996,0.5145000000000001,1.1210380234,0.106,-0.035500000000000004,0.11178662710000001,0.89,0.55,1.046231332,0.906,-0.3755,0.9807325069,0.106,-0.035500000000000004,0.11178662710000001,0.8,-0.34,0.8692525525
2019-05-04 04:00:00,0.988,0.5145000000000001,1.1139363761,0.108,-0.035500000000000004,0.1136848715,0.88,0.55,1.0377379245,0.898,-0.3755,0.9733469320000001,0.108,-0.035500000000000004,0.1136848715,0.79,-0.34,0.8600581376
2019-05-04 04:30:00,0.975,0.5195000000000001,1.104764794,0.105,-0.030500000000000003,0.10934006580000001,0.87,0.55,1.0292715871,0.885,-0.3705,0.9594244368,0.105,-0.030500000000000003,0.10934006580000001,0.78,-0.34,0.8508818954
2019-05-04 05:00:00,0.929,0.535,1.0720382456,0.11900000000000001,-0.035,0.12404031600000001,0.81,0.5700000000000001,0.9904544412,0.839,-0.365,0.9149568296,0.11900000000000001,-0.035,0.12404031600000001,0.72,-0.33,0.7920227269
2019-05-04 05:30:00,0.9135000000000001,0.5315,1.0568701434,0.12350000000000001,-0.0385,0.12936189550000002,0.79,0.5700000000000001,0.9741663102,0.8235,-0.3685,0.9021887275,0.12350000000000001,-0.0385,0.12936189550000002,0.7000000000000001,-0.33,0.7738862966000001
2019-05-04 06:00:00,0.9365,0.536,1.0790404302,0.10650000000000001,-0.034,0.1117955724,0.8300000000000001,0.5700000000000001,1.0068763579,0.8465,-0.364,0.9214435685000001,0.10650000000000001,-0.034,0.1117955724,0.74,-0.33,0.810246876
2019-05-04 06:30:00,0.9645,0.554,1.1122842487,0.1145,-0.036000000000000004,0.1200260388,0.85,0.59,1.0346980236,0.8745,-0.356,0.9441854955000001,0.1145,-0.036000000000000004,0.1200260388,0.76,-0.32,0.8246211251000001
2019-05-04 07:00:00,1.013,0.5640000000000001,1.1594244262,0.133,-0.046,0.1407302384,0.88,0.61,1.0707474025,0.923,-0.336,0.9822550585000001,0.133,-0.046,0.1407302384,0.79,-0.29,0.841546196
2019-05-04 07:30:00,1.0755,0.5670000000000001,1.2158080646,0.1255,-0.043000000000000003,0.13266216490000002,0.9500000000000001,0.61,1.1289818422,0.9755,-0.333,1.0307711919,0.1255,-0.043000000000000003,0.13266216490000002,0.85,-0.29,0.8981091248
2019-05-04 08:00:00,1.123,0.5665,1.2577961878,0.14300000000000002,-0.043500000000000004,0.1494698966,0.98,0.61,1.1543396381,1.033,-0.3335,1.0855004606,0.14300000000000002,-0.043500000000000004,0.1494698966,0.89,-0.29,0.9360555539000001
2019-05-04 08:30:00,1.077,0.5645,1.2159725531,0.157,-0.0455,0.16346023980000002,0.92,0.61,1.1038568748,0.987,-0.3355,1.0424630689,0.157,-0.0455,0.16346023980000002,0.8300000000000001,-0.29,0.8792041856
2019-05-04 09:00:00,1.0315,0.5670000000000001,1.1770646754,0.1715,-0.053,0.1795027855,0.86,0.62,1.0601886625,0.9415,-0.333,0.9986547201,0.1715,-0.053,0.1795027855,0.77,-0.28,0.8193289938
2019-05-04 09:30:00,1.0015,0.5655,1.1501271669,0.1915,-0.0645,0.2020705322,0.81,0.63,1.0261578826,0.9115000000000001,-0.3245,0.9675394049,0.1915,-0.0645,0.2020705322,0.72,-0.26,0.7655063684000001
2019-05-04 10:00:00,0.9460000000000001,0.5640000000000001,1.10136824,0.176,-0.066,0.18796808240000001,0.77,0.63,0.9948869282,0.856,-0.326,0.9159759822,0.176,-0.066,0.18796808240000001,0.68,-0.26,0.7280109889
2019-05-04 10:30:00,0.871,0.558,1.0344104601,0.171,-0.062,0.1818928256,0.7000000000000001,0.62,0.9350935782,0.781,-0.332,0.8486371427,0.171,-0.062,0.1818928256,0.61,-0.27,0.6670832032
2019-05-04 11:00:00,0.841,0.5625,1.0117743078,0.181,-0.0475,0.1871289662,0.66,0.61,0.8987213139,0.751,-0.3175,0.8153571303,0.181,-0.0475,0.1871289662,0.5700000000000001,-0.27,0.6307138812
2019-05-04 11:30:00,0.7995,0.577,0.9859661505,0.1995,-0.053,0.2064200814,0.6000000000000001,0.63,0.87,0.7095,-0.323,0.7795634997,0.1995,-0.053,0.2064200814,0.51,-0.27,0.5770615219
2019-05-04 12:00:00,0.802,0.5865,0.9935724684,0.202,-0.053500000000000006,0.20896470990000002,0.6000000000000001,0.64,0.877268488,0.712,-0.3135,0.7779628847000001,0.202,-0.053500000000000006,0.20896470990000002,0.51,-0.26,0.5724508713
2019-05-04 12:30:00,0.7905000000000001,0.587,0.9846112177,0.2205,-0.053,0.22678017990000002,0.5700000000000001,0.64,0.8570297544000001,0.7105,-0.323,0.7804737343,0.2205,-0.053,0.22678017990000002,0.49,-0.27,0.5594640292
2019-05-04 13:00:00,0.755,0.3305,0.8241694304,0.23500000000000001,-0.059500000000000004,0.24241544920000002,0.52,0.39,0.65,0.6950000000000001,-0.0695,0.6984663557,0.23500000000000001,-0.059500000000000004,0.24241544920000002,0.46,-0.01,0.4601086828
2019-05-04 13:30:00,0.6910000000000001,0.1515,0.7074130689,0.221,-0.0585,0.2286115701,0.47000000000000003,0.21,0.514781507,0.661,0.1015,0.6687475234,0.221,-0.0585,0.2286115701,0.44,0.16,0.46818799640000003
2019-05-04 14:00:00,0.658,0.14450000000000002,0.6736796345,0.258,-0.0655,0.2661846164,0.4,0.21,0.4517742799,0.628,0.10450000000000001,0.6366350996,0.258,-0.0655,0.2661846164,0.37,0.17,0.4071854614
2019-05-04 14:30:00,0.7015,0.2655,0.7500616641000001,0.2615,-0.0745,0.2719053144,0.44,0.34,0.556057551,0.6515000000000001,0.0155,0.6516843561,0.2615,-0.0745,0.2719053144,0.39,0.09,0.4002499219
2019-05-04 15:00:00,0.6880000000000001,0.5670000000000001,0.8915340711,0.268,-0.073,0.2777642886,0.42,0.64,0.7655063684000001,0.608,-0.313,0.6838369689,0.268,-0.073,0.2777642886,0.34,-0.24,0.4161730409
2019-05-04 15:30:00,0.7445,0.5615,0.9325033512,0.2645,-0.0785,0.27590306270000003,0.48,0.64,0.8,0.6645,-0.3185,0.7368870334000001,0.2645,-0.0785,0.27590306270000003,0.4,-0.24,0.4664761516
2019-05-04 16:00:00,0.767,0.551,0.9443992800000001,0.257,-0.079,0.2688679974,0.51,0.63,0.8105553652,0.687,-0.319,0.7574496683,0.257,-0.079,0.2688679974,0.43,-0.24,0.49244289010000003
2019-05-04 16:30:00,0.8255,0.5295,0.9807244771,0.24550000000000002,-0.07050000000000001,0.2554221995,0.58,0.6000000000000001,0.8345058418,0.7455,-0.2805,0.7965240109,0.24550000000000002,-0.07050000000000001,0.2554221995,0.5,-0.21,0.5423098745
2019-05-04 17:00:00,0.8645,0.14300000000000002,0.8762472539,0.2245,-0.067,0.2342845492,0.64,0.21,0.6735725648,0.8345,0.093,0.8396661539,0.2245,-0.067,0.2342845492,0.61,0.16,0.630634601
2019-05-04 17:30:00,0.9745,0.488,1.0898597387,0.2245,-0.07200000000000001,0.2357631226,0.75,0.56,0.9360021367,0.8945000000000001,-0.232,0.9240964506,0.2245,-0.07200000000000001,0.2357631226,0.67,-0.16,0.688839604
2019-05-04 18:00:00,1.0695000000000001,0.4655,1.1664135201999999,0.2195,-0.0745,0.2317984038,0.85,0.54,1.0070253224,0.9895,-0.20450000000000002,1.010411055,0.2195,-0.0745,0.2317984038,0.77,-0.13,0.7808969202
2019-05-04 18:30:00,1.1165,0.1625,1.1282634887,0.1965,-0.0675,0.2077703059,0.92,0.23,0.9483142939,1.0765,0.12250000000000001,1.0834475068,0.1965,-0.0675,0.2077703059,0.88,0.19,0.9002777349000001
2019-05-04 19:00:00,1.173,0.166,1.1846877226,0.203,-0.064,0.2128497122,0.97,0.23,0.99689518,1.133,0.116,1.1389227366,0.203,-0.064,0.2128497122,0.93,0.18,0.9472592042
2019-05-04 19:30:00,1.158,0.16,1.1690012831,0.158,-0.06,0.16900887550000002,1.0,0.22,1.0239140589,1.118,0.11,1.1233984155,0.158,-0.06,0.16900887550000002,0.96,0.17,0.9749358953
2019-05-04 20:00:00,1.152,0.1585,1.1628526347,0.152,-0.061500000000000006,0.1639702717,1.0,0.22,1.0239140589,1.112,0.1085,1.1172807391,0.152,-0.061500000000000006,0.1639702717,0.96,0.17,0.9749358953
2019-05-04 20:30:00,1.1705,0.14400000000000002,1.1793244888,0.1305,-0.056,0.1420079223,1.04,0.2,1.0590561836,1.1305,0.094,1.1344012738,0.1305,-0.056,0.1420079223,1.0,0.15,1.0111874208
2019-05-04 21:00:00,1.167,0.1385,1.1751898783,0.127,-0.0415,0.13360857010000002,1.04,0.18,1.0554619842,1.127,0.08850000000000001,1.1304694821,0.127,-0.0415,0.13360857010000002,1.0,0.13,1.0084145973
2019-05-04 21:30:00,1.166,0.1255,1.1727345181,0.126,-0.044500000000000005,0.1336272801,1.04,0.17,1.0538026381,1.126,0.0755,1.1285283559,0.126,-0.044500000000000005,0.1336272801,1.0,0.12,1.007174265
2019-05-04 22:00:00,1.1225,0.1245,1.1293832388,0.12250000000000001,-0.0455,0.1306770829,1.0,0.17,1.0143470806,1.0825,0.0745,1.0850605974,0.12250000000000001,-0.0455,0.1306770829,0.96,0.12,0.9674709298
2019-05-04 22:30:00,1.08,0.1255,1.0872673314,0.11,-0.044500000000000005,0.11866022920000001,0.97,0.17,0.9847842403,1.03,0.0755,1.0327634047,0.11,-0.044500000000000005,0.11866022920000001,0.92,0.12,0.9277930804000001
2019-05-04 23:00:00,1.0425,0.3835,1.1108008372,0.1125,-0.0465,0.1217312614,0.93,0.43,1.0245974819,0.9725,-0.17650000000000002,0.9883868170000001,0.1125,-0.0465,0.1217312614,0.86,-0.13,0.8697700846
2019-05-04 23:30:00,0.965,0.1135,0.9716518152,0.125,-0.0465,0.13336884940000002,0.84,0.16,0.8551023331000001,0.925,0.0635,0.9271770327000001,0.125,-0.0465,0.13336884940000002,0.8,0.11,0.8075270893000001
2019-05-05 00:00:00,0.8885000000000001,0.1145,0.8958473642,0.1285,-0.0455,0.1363176438,0.76,0.16,0.7766595136000001,0.8585,0.0645,0.8609195665,0.1285,-0.0455,0.1363176438,0.73,0.11,0.738241153
2019-05-05 00:30:00,0.852,0.11750000000000001,0.8600640964,0.122,-0.0425,0.1291907504,0.73,0.16,0.7473285757,0.8220000000000001,0.0675,0.8247667852,0.122,-0.0425,0.1291907504,0.7000000000000001,0.11,0.7085901495
2019-05-05 01:00:00,0.8495,0.0955,0.8548511566,0.1295,-0.044500000000000005,0.1369324651,0.72,0.14,0.7334848328,0.8095,0.0455,0.8107777131,0.1295,-0.044500000000000005,0.1369324651,0.68,0.09,0.6859300256
2019-05-05 01:30:00,0.9085000000000001,0.0845,0.9124212295,0.1285,-0.0455,0.1363176438,0.78,0.13,0.7907591289,0.8785000000000001,0.0345,0.8791771721,0.1285,-0.0455,0.1363176438,0.75,0.08,0.7542545989
2019-05-05 02:00:00,1.007,0.0795,1.0101332833,0.127,-0.0505,0.13667205270000002,0.88,0.13,0.8895504483000001,0.967,0.029500000000000002,0.9674498695,0.127,-0.0505,0.13667205270000002,0.84,0.08,0.8438009244
2019-05-05 02:30:00,1.0555,0.091,1.0594155228,0.1255,-0.049,0.13472657500000002,0.93,0.14,0.9404786016000001,1.0155,0.041,1.0163273341,0.1255,-0.049,0.13472657500000002,0.89,0.09,0.8945389874
2019-05-05 03:00:00,1.017,0.092,1.02115278,0.127,-0.048,0.1357681848,0.89,0.14,0.9009439494,0.977,0.042,0.9779023469,0.127,-0.048,0.1357681848,0.85,0.09,0.8547514259000001
2019-05-05 03:30:00,0.9975,0.093,1.0018259579,0.1275,-0.047,0.13588690150000002,0.87,0.14,0.8811923740000001,0.9675,0.043000000000000003,0.9684550841,0.1275,-0.047,0.13588690150000002,0.84,0.09,0.8448076704
2019-05-05 04:00:00,0.9975,0.089,1.0014625555,0.1275,-0.051000000000000004,0.1373217026,0.87,0.14,0.8811923740000001,0.9675,0.039,0.9682857275000001,0.1275,-0.051000000000000004,0.1373217026,0.84,0.09,0.8448076704
2019-05-05 04:30:00,0.9785,0.09050000000000001,0.9826761929000001,0.11850000000000001,-0.0495,0.1284231288,0.86,0.14,0.8713208364,0.9385,0.0405,0.9393734614,0.11850000000000001,-0.0495,0.1284231288,0.8200000000000001,0.09,0.8249242389
2019-05-05 05:00:00,0.9530000000000001,0.08600000000000001,0.9568725098,0.113,-0.044,0.12126417440000001,0.84,0.13,0.85,0.913,0.036000000000000004,0.9137094724,0.113,-0.044,0.12126417440000001,0.8,0.08,0.8039900497
2019-05-05 05:30:00,0.9505,0.085,0.954293063,0.1105,-0.045,0.1193115669,0.84,0.13,0.85,0.9105000000000001,0.045,0.9116113481,0.1105,-0.045,0.1193115669,0.8,0.09,0.8050465825
2019-05-05 06:00:00,0.963,0.10550000000000001,0.9687617096000001,0.113,-0.044500000000000005,0.1214464903,0.85,0.15,0.8631338251,0.923,0.0555,0.9246671023,0.113,-0.044500000000000005,0.1214464903,0.81,0.1,0.8161494961
2019-05-05 06:30:00,1.022,0.215,1.0443701451,0.122,-0.045,0.1300346108,0.9,0.26,0.9368030743,0.962,-0.055,0.9635709626000001,0.122,-0.045,0.1300346108,0.84,-0.01,0.8400595217
2019-05-05 07:00:00,1.0795,0.543,1.2083746315,0.1295,-0.047,0.13776519880000002,0.9500000000000001,0.59,1.1183022847,0.9895,-0.337,1.0453129914,0.1295,-0.047,0.13776519880000002,0.86,-0.29,0.9075791976
2019-05-05 07:30:00,1.1,0.20400000000000001,1.1187564525,0.13,-0.046,0.1378985134,0.97,0.25,1.0016985575,1.05,0.004,1.050007619,0.13,-0.046,0.1378985134,0.92,0.05,0.9213576938
2019-05-05 08:00:00,1.1045,0.14300000000000002,1.1137186584,0.1345,-0.047,0.1424754365,0.97,0.19,0.9884331035,1.0645,0.093,1.0685547482,0.1345,-0.047,0.1424754365,0.93,0.14,0.9404786016000001
2019-05-05 08:30:00,1.1105,0.1365,1.1188576764,0.1405,-0.043500000000000004,0.1470799103,0.97,0.18,0.9865596789000001,1.0705,0.08650000000000001,1.0739890595000001,0.1405,-0.043500000000000004,0.1470799103,0.93,0.13,0.9390420651
2019-05-05 09:00:00,1.0775,0.1365,1.0861116425,0.14750000000000002,-0.043500000000000004,0.153780688,0.93,0.18,0.9472592042,1.0375,0.08650000000000001,1.041099659,0.14750000000000002,-0.043500000000000004,0.153780688,0.89,0.13,0.8994442729000001
2019-05-05 09:30:00,1.085,0.137,1.0936151060000001,0.145,-0.043000000000000003,0.15124152870000002,0.9400000000000001,0.18,0.9570788891,1.045,0.08700000000000001,1.0486152774,0.145,-0.043000000000000003,0.15124152870000002,0.9,0.13,0.9093404203000001
2019-05-05 10:00:00,1.1075,0.13,1.1151036947,0.1375,-0.05,0.1463087489,0.97,0.18,0.9865596789000001,1.0675,0.08,1.070493461,0.1375,-0.05,0.1463087489,0.93,0.13,0.9390420651
2019-05-05 10:30:00,1.036,0.156,1.0476793403,0.156,-0.044,0.1620863967,0.88,0.2,0.9024411338,0.996,0.106,1.0016246802,0.156,-0.044,0.1620863967,0.84,0.15,0.8532877592
2019-05-05 11:00:00,1.063,0.1595,1.0748996465,0.163,-0.0505,0.1706436345,0.9,0.21,0.924175308,1.033,0.1095,1.038787394,0.163,-0.0505,0.1706436345,0.87,0.16,0.8845903006
2019-05-05 11:30:00,1.08,0.1605,1.0918609115,0.16,-0.0495,0.1674820886,0.92,0.21,0.9436630755000001,1.04,0.1105,1.0458538378,0.16,-0.0495,0.1674820886,0.88,0.16,0.894427191
2019-05-05 12:00:00,1.0925,0.1545,1.103370518,0.17250000000000001,-0.0555,0.1812084435,0.92,0.21,0.9436630755000001,1.0525,0.10450000000000001,1.0576750446,0.17250000000000001,-0.0555,0.1812084435,0.88,0.16,0.894427191
2019-05-05 12:30:00,0.9655,0.1605,0.9787494572000001,0.1955,-0.059500000000000004,0.2043538598,0.77,0.22,0.8008120878,0.9355,0.1105,0.9420034501000001,0.1955,-0.059500000000000004,0.2043538598,0.74,0.17,0.7592759709
2019-05-05 13:00:00,0.9,0.1525,0.9128287079,0.19,-0.0575,0.1985100753,0.71,0.21,0.7404052944,0.86,0.1125,0.8673270721,0.19,-0.0575,0.1985100753,0.67,0.17,0.6912307864
2019-05-05 13:30:00,0.915,0.499,1.0422216655,0.195,-0.061,0.20431837900000002,0.72,0.56,0.9121403401,0.835,-0.241,0.8690834252,0.195,-0.061,0.20431837900000002,0.64,-0.18,0.6648308055000001
2019-05-05 14:00:00,0.9045000000000001,0.5750000000000001,1.0717953396,0.1945,-0.065,0.2050737672,0.71,0.64,0.9558765611000001,0.8245,-0.325,0.8862422073,0.1945,-0.065,0.2050737672,0.63,-0.26,0.6815423685
2019-05-05 14:30:00,0.9125000000000001,0.5785,1.0804251478,0.1925,-0.061500000000000006,0.202085378,0.72,0.64,0.9633275663,0.8325,-0.3215,0.8924228258,0.1925,-0.061500000000000006,0.202085378,0.64,-0.26,0.6907966416
2019-05-05 15:00:00,0.9480000000000001,0.5720000000000001,1.1071982659,0.178,-0.058,0.1872111108,0.77,0.63,0.9948869282,0.868,-0.318,0.9244176545,0.178,-0.058,0.1872111108,0.6900000000000001,-0.26,0.7373601562000001
2019-05-05 15:30:00,0.967,0.5720000000000001,1.1235092345,0.177,-0.058,0.1862605702,0.79,0.63,1.0104454463,0.887,-0.338,0.9492170458,0.177,-0.058,0.1862605702,0.71,-0.28,0.7632168761
2019-05-05 16:00:00,1.0205,0.5700000000000001,1.1688970228,0.1705,-0.06,0.18074913550000002,0.85,0.63,1.0580170131,0.9305,-0.34,0.9906716156,0.1705,-0.06,0.18074913550000002,0.76,-0.28,0.8099382693
2019-05-05 16:30:00,1.0765,0.5765,1.2211488443,0.17650000000000002,-0.0635,0.1875753182,0.9,0.64,1.1043550154,0.9765,-0.3235,1.0286906727,0.17650000000000002,-0.0635,0.1875753182,0.8,-0.26,0.8411896338
2019-05-05 17:00:00,1.1025,0.5750000000000001,1.2434352617,0.2025,-0.065,0.2126763974,0.9,0.64,1.1043550154,1.0025,-0.325,1.0538649107,0.2025,-0.065,0.2126763974,0.8,-0.26,0.8411896338
2019-05-05 17:30:00,1.121,0.5710000000000001,1.258046899,0.181,-0.059000000000000004,0.1903733175,0.9400000000000001,0.63,1.1315917992,1.031,-0.319,1.0792228685,0.181,-0.059000000000000004,0.1903733175,0.85,-0.26,0.8888756943
2019-05-05 18:00:00,1.156,0.5680000000000001,1.2880062112,0.166,-0.052000000000000005,0.1739540169,0.99,0.62,1.1681181447,1.066,-0.312,1.1107204869,0.166,-0.052000000000000005,0.1739540169,0.9,-0.26,0.9368030743
2019-05-05 18:30:00,1.1525,0.5625,1.2824439559,0.1625,-0.0475,0.1693000295,0.99,0.61,1.1628413477,1.0625,-0.3275,1.111828449,0.1625,-0.0475,0.1693000295,0.9,-0.28,0.9425497334
2019-05-05 19:00:00,1.1785,0.5730000000000001,1.3104164414000001,0.14850000000000002,-0.047,0.1557602324,1.03,0.62,1.2022063051,1.0885,-0.317,1.1337200933,0.14850000000000002,-0.047,0.1557602324,0.9400000000000001,-0.27,0.9780081799
2019-05-05 19:30:00,1.1995,0.5630000000000001,1.3250544328,0.1295,-0.047,0.13776519880000002,1.07,0.61,1.231665539,1.1095,-0.317,1.1538974175,0.1295,-0.047,0.13776519880000002,0.98,-0.27,1.0165136497
2019-05-05 20:00:00,1.1855,0.263,1.2143225478,0.1255,-0.047,0.1340121263,1.06,0.31,1.1044002898,1.1255,-0.037,1.1261080099,0.1255,-0.047,0.1340121263,1.0,0.01,1.0000499988
2019-05-05 20:30:00,1.182,0.134,1.1895713514,0.122,-0.046,0.1303840481,1.06,0.18,1.0751744045,1.142,0.084,1.1450851497,0.122,-0.046,0.1303840481,1.02,0.13,1.0282509421
2019-05-05 21:00:00,1.179,0.135,1.1867038384,0.129,-0.045,0.1366235704,1.05,0.18,1.0653168543,1.139,0.085,1.1421672382,0.129,-0.045,0.1366235704,1.01,0.13,1.0183319694
2019-05-05 21:30:00,1.1775,0.132,1.1848756264,0.1275,-0.048,0.1362360085,1.05,0.18,1.0653168543,1.1375,0.082,1.1404517745,0.1275,-0.048,0.1362360085,1.01,0.13,1.0183319694
2019-05-05 22:00:00,1.1495,0.1315,1.156997191,0.1295,-0.0485,0.13828412780000002,1.02,0.18,1.0357605901,1.1095,0.0815,1.1124893258,0.1295,-0.0485,0.13828412780000002,0.98,0.13,0.9885848471
2019-05-05 22:30:00,1.064,0.136,1.0726565154,0.134,-0.044,0.1410390017,0.93,0.18,0.9472592042,1.024,0.056,1.0255301068,0.134,-0.044,0.1410390017,0.89,0.1,0.8956003573
2019-05-05 23:00:00,0.9745,0.10650000000000001,0.9803022493,0.1345,-0.043500000000000004,0.1413594709,0.84,0.15,0.8532877592,0.9345,0.0565,0.9362064409,0.1345,-0.043500000000000004,0.1413594709,0.8,0.1,0.8062257748
2019-05-05 23:30:00,0.9005000000000001,0.10550000000000001,0.9066589767000001,0.1405,-0.044500000000000005,0.1473787637,0.76,0.15,0.7746612163000001,0.8605,0.0555,0.8622879449,0.1405,-0.044500000000000005,0.1473787637,0.72,0.1,0.7269112738
2019-05-06 00:00:00,0.852,0.101,0.8579656170000001,0.14200000000000002,-0.049,0.1502165104,0.71,0.15,0.7256721023,0.812,0.051000000000000004,0.8136000246,0.14200000000000002,-0.049,0.1502165104,0.67,0.1,0.6774215822
2019-05-06 00:30:00,0.8105,0.10400000000000001,0.8171451829,0.1405,-0.046,0.1478385944,0.67,0.15,0.6865857558,0.7805000000000001,0.054,0.7823658032,0.1405,-0.046,0.1478385944,0.64,0.1,0.6477653896000001
2019-05-06 01:00:00,0.8125,0.10400000000000001,0.8191289581000001,0.14250000000000002,-0.046,0.1497406091,0.67,0.15,0.6865857558,0.7825000000000001,0.054,0.7843610457,0.14250000000000002,-0.046,0.1497406091,0.64,0.1,0.6477653896000001
2019-05-06 01:30:00,0.8945000000000001,0.095,0.8995305720000001,0.1345,-0.045,0.1418282412,0.76,0.14,0.7727871635,0.8545,0.045,0.8556840831,0.1345,-0.045,0.1418282412,0.72,0.09,0.7256031973
2019-05-06 02:00:00,0.9995,0.094,1.0039104791,0.1395,-0.046,0.14688856320000002,0.86,0.14,0.8713208364,0.9595,0.044,0.960508329,0.1395,-0.046,0.14688856320000002,0.8200000000000001,0.09,0.8249242389
2019-05-06 02:30:00,1.027,0.094,1.0312928779,0.127,-0.046,0.1350740538,0.9,0.14,0.9108238029,0.987,0.044,0.9879802630000001,0.127,-0.046,0.1350740538,0.86,0.09,0.8646964785
2019-05-06 03:00:00,0.9995,0.0955,1.0040520405,0.1295,-0.044500000000000005,0.1369324651,0.87,0.14,0.8811923740000001,0.9595,0.0455,0.9605782113,0.1295,-0.044500000000000005,0.1369324651,0.8300000000000001,0.09,0.8348652586
2019-05-06 03:30:00,0.9795,0.0965,0.9842420942000001,0.1295,-0.043500000000000004,0.13661076090000002,0.85,0.14,0.8614522622,0.9395,0.0465,0.9406500412000001,0.1295,-0.043500000000000004,0.13661076090000002,0.81,0.09,0.8149846624
2019-05-06 04:00:00,0.978,0.0925,0.9823646217,0.128,-0.0475,0.1365293009,0.85,0.14,0.8614522622,0.9380000000000001,0.0425,0.9389623262000001,0.128,-0.0475,0.1365293009,0.81,0.09,0.8149846624
2019-05-06 04:30:00,0.9665,0.095,0.9711576854,0.1265,-0.045,0.13426559500000002,0.84,0.14,0.8515867542000001,0.9265,0.045,0.9275921787,0.1265,-0.045,0.13426559500000002,0.8,0.09,0.8050465825
2019-05-06 05:00:00,0.9450000000000001,0.094,0.9496636247,0.125,-0.046,0.13319534530000002,0.8200000000000001,0.14,0.8318653737,0.905,0.044,0.9060689819000001,0.125,-0.046,0.13319534530000002,0.78,0.09,0.7851751397000001
2019-05-06 05:30:00,0.9315,0.10350000000000001,0.9372323618,0.12150000000000001,-0.0465,0.13009419660000002,0.81,0.15,0.8237718131,0.8915000000000001,0.053500000000000006,0.8931038573000001,0.12150000000000001,-0.0465,0.13009419660000002,0.77,0.1,0.7764663547
2019-05-06 06:00:00,0.9165000000000001,0.1,0.9219393961000001,0.1265,-0.05,0.13602297600000002,0.79,0.15,0.8041144197000001,0.8765000000000001,0.05,0.8779249683,0.1265,-0.05,0.13602297600000002,0.75,0.1,0.7566372975
2019-05-06 06:30:00,0.9480000000000001,0.10650000000000001,0.9539634427,0.128,-0.043500000000000004,0.1351896816,0.8200000000000001,0.15,0.8336066219,0.908,0.0565,0.9097561486,0.128,-0.043500000000000004,0.1351896816,0.78,0.1,0.7863841301000001
2019-05-06 07:00:00,1.024,0.244,1.0526689888,0.134,-0.046,0.141675686,0.89,0.29,0.9360555539000001,0.964,-0.056,0.9656251861,0.134,-0.046,0.141675686,0.8300000000000001,-0.01,0.8300602388
2019-05-06 07:30:00,1.047,0.2315,1.0722878578,0.137,-0.0485,0.14533151760000002,0.91,0.28,0.9521029356,0.997,-0.0385,0.9977430782000001,0.137,-0.0485,0.14533151760000002,0.86,0.01,0.8600581376
2019-05-06 08:00:00,1.0835,0.1305,1.0913306099,0.14350000000000002,-0.0495,0.15179756260000002,0.9400000000000001,0.18,0.9570788891,1.0435,0.0805,1.0466004491,0.14350000000000002,-0.0495,0.15179756260000002,0.9,0.13,0.9093404203000001
2019-05-06 08:30:00,1.0995,0.14150000000000001,1.1085677697,0.1395,-0.0485,0.1476905549,0.96,0.19,0.9786214794,1.0595,0.0915,1.0634436986,0.1395,-0.0485,0.1476905549,0.92,0.14,0.9305912099
2019-05-06 09:00:00,1.095,0.14200000000000002,1.1041689182,0.145,-0.048,0.1527383383,0.9500000000000001,0.19,0.9688137076000001,1.055,0.092,1.0590037771,0.145,-0.048,0.1527383383,0.91,0.14,0.9207062507
2019-05-06 09:30:00,1.0715,0.14200000000000002,1.0808682852,0.14150000000000001,-0.048,0.1494197109,0.93,0.19,0.9492101980000001,1.0315,0.092,1.0355946359,0.14150000000000001,-0.048,0.1494197109,0.89,0.14,0.9009439494
2019-05-06 10:00:00,1.084,0.1405,1.0930673584,0.154,-0.0495,0.1617598529,0.93,0.19,0.9492101980000001,1.044,0.1005,1.0488261295,0.154,-0.0495,0.1617598529,0.89,0.15,0.9025519376000001
2019-05-06 10:30:00,1.0375,0.132,1.0458633993,0.1675,-0.058,0.17725758090000002,0.87,0.19,0.8905054744,1.0075,0.092,1.0116917762,0.1675,-0.058,0.17725758090000002,0.84,0.15,0.8532877592
2019-05-06 11:00:00,1.028,0.1625,1.0407642625,0.198,-0.0675,0.2091895074,0.8300000000000001,0.23,0.86127812,0.988,0.1125,0.9943843573000001,0.198,-0.0675,0.2091895074,0.79,0.18,0.810246876
2019-05-06 11:30:00,1.028,0.389,1.0991382989,0.198,-0.07100000000000001,0.2103449548,0.8300000000000001,0.46,0.9489467846,0.9580000000000001,-0.111,0.9644091455,0.198,-0.07100000000000001,0.2103449548,0.76,-0.04,0.7610519036000001
2019-05-06 12:00:00,0.9925,0.145,1.0030360163,0.2025,-0.065,0.2126763974,0.79,0.21,0.8174350127000001,0.9525,0.105,0.9582699254,0.2025,-0.065,0.2126763974,0.75,0.17,0.7690253572
2019-05-06 12:30:00,1.01,0.1395,1.0195882747,0.2,-0.07050000000000001,0.2120619013,0.81,0.21,0.8367795409000001,0.97,0.0995,0.9750898677000001,0.2,-0.07050000000000001,0.2120619013,0.77,0.17,0.7885429601
2019-05-06 13:00:00,0.9945,0.14850000000000002,1.0055259818,0.20450000000000002,-0.07150000000000001,0.2166391008,0.79,0.22,0.8200609733,0.9545,0.0985,0.9595689136000001,0.20450000000000002,-0.07150000000000001,0.2166391008,0.75,0.17,0.7690253572
2019-05-06 13:30:00,0.962,0.147,0.9731664811,0.202,-0.073,0.2147859399,0.76,0.22,0.7912016178,0.922,0.107,0.9281880197000001,0.202,-0.073,0.2147859399,0.72,0.18,0.7421590126000001
2019-05-06 14:00:00,0.9590000000000001,0.15,0.9706600847,0.209,-0.07,0.22041097980000002,0.75,0.22,0.7816009212,0.919,0.11,0.9255598306,0.209,-0.07,0.22041097980000002,0.71,0.18,0.7324616031000001
2019-05-06 14:30:00,0.9415,0.14100000000000001,0.9519996061,0.21150000000000002,-0.069,0.2224707846,0.73,0.21,0.7596051606,0.9015000000000001,0.101,0.9071401490000001,0.21150000000000002,-0.069,0.2224707846,0.6900000000000001,0.17,0.7106335202
2019-05-06 15:00:00,0.9440000000000001,0.139,0.9541787044000001,0.214,-0.07100000000000001,0.2254706189,0.73,0.21,0.7596051606,0.904,0.099,0.9094047504,0.214,-0.07100000000000001,0.2254706189,0.6900000000000001,0.17,0.7106335202
2019-05-06 15:30:00,0.967,0.149,0.9784119787000001,0.20700000000000002,-0.07100000000000001,0.21883783950000002,0.76,0.22,0.7912016178,0.927,0.099,0.9322714197,0.20700000000000002,-0.07100000000000001,0.21883783950000002,0.72,0.17,0.7397972695
2019-05-06 16:00:00,0.902,0.1495,0.9143053374000001,0.212,-0.07050000000000001,0.2234149726,0.6900000000000001,0.22,0.7242237223,0.862,0.0995,0.8677236023,0.212,-0.07050000000000001,0.2234149726,0.65,0.17,0.6718630813
2019-05-06 16:30:00,0.9475,0.14350000000000002,0.9583050141,0.2175,-0.0665,0.2274390028,0.73,0.21,0.7596051606,0.9075000000000001,0.10350000000000001,0.9133829974000001,0.2175,-0.0665,0.2274390028,0.6900000000000001,0.17,0.7106335202
2019-05-06 17:00:00,1.079,0.14450000000000002,1.0886327434,0.209,-0.0655,0.2190234006,0.87,0.21,0.8949860334,1.039,0.10450000000000001,1.0442419499,0.209,-0.0655,0.2190234006,0.8300000000000001,0.17,0.8472307832
2019-05-06 17:30:00,1.1575,0.266,1.1876709351,0.1975,-0.064,0.20761081380000002,0.96,0.33,1.0151354589,1.0975,0.006,1.0975164008,0.1975,-0.064,0.20761081380000002,0.9,0.07,0.9027181177
2019-05-06 18:00:00,1.2245,0.1595,1.2348443222,0.1945,-0.060500000000000005,0.2036921697,1.03,0.22,1.0532331176,1.1844999999999999,0.1095,1.1895505454,0.1945,-0.060500000000000005,0.2036921697,0.99,0.17,1.0044899203
2019-05-06 18:30:00,1.2575,0.158,1.2673871745,0.1875,-0.062,0.1974848095,1.07,0.22,1.0923827168,1.2175,0.108,1.2222807574,0.1875,-0.062,0.1974848095,1.03,0.17,1.0439348639
2019-05-06 19:00:00,1.3014999999999999,0.166,1.3120435397,0.1615,-0.054,0.1702887254,1.1400000000000001,0.22,1.1610340219,1.2515,0.116,1.2568644517,0.1615,-0.054,0.1702887254,1.09,0.17,1.1031772296
2019-05-06 19:30:00,1.311,0.1615,1.3209100083,0.14100000000000001,-0.0585,0.1526540206,1.17,0.22,1.1905040949,1.271,0.1115,1.275881362,0.14100000000000001,-0.0585,0.1526540206,1.13,0.17,1.1427160627
2019-05-06 20:00:00,1.2665,0.151,1.2754698154,0.1365,-0.049,0.1450284455,1.13,0.2,1.1475626345,1.2265,0.101,1.2306515551000001,0.1365,-0.049,0.1450284455,1.09,0.15,1.1002726935
2019-05-06 20:30:00,1.2505,0.1505,1.259523918,0.1305,-0.0495,0.1395725618,1.12,0.2,1.1377170123,1.2005,0.1005,1.2046993401,0.1305,-0.0495,0.1395725618,1.07,0.15,1.0804628638
2019-05-06 21:00:00,1.215,0.1345,1.2224218789,0.115,-0.0455,0.12367396650000001,1.1,0.18,1.1146299834,1.175,0.0845,1.1780344859,0.115,-0.0455,0.12367396650000001,1.06,0.13,1.067941946
2019-05-06 21:30:00,1.1915,0.1265,1.1981963529,0.1115,-0.043500000000000004,0.1196850032,1.08,0.17,1.0932977636,1.1515,0.08650000000000001,1.154744344,0.1115,-0.043500000000000004,0.1196850032,1.04,0.13,1.0480935073
2019-05-06 22:00:00,1.1325,0.124,1.1392682959,0.1125,-0.046,0.1215411453,1.02,0.17,1.0340696302,1.0825,0.084,1.0857542309000001,0.1125,-0.046,0.1215411453,0.97,0.13,0.9786725704
2019-05-06 22:30:00,1.0705,0.4335,1.1549426393,0.1105,-0.0465,0.1198853619,0.96,0.48,1.0733126292,1.0005,-0.2265,1.0258179663,0.1105,-0.0465,0.1198853619,0.89,-0.18,0.9080198236
2019-05-06 23:00:00,0.9635,0.2235,0.9890826558,0.1135,-0.0465,0.12265602310000001,0.85,0.27,0.8918520057,0.9135000000000001,-0.026500000000000003,0.9138842925,0.1135,-0.0465,0.12265602310000001,0.8,0.02,0.8002499609
2019-05-06 23:30:00,0.863,0.117,0.8708949420000001,0.113,-0.043000000000000003,0.12090492130000001,0.75,0.16,0.7668767828,0.833,0.067,0.835690134,0.113,-0.043000000000000003,0.12090492130000001,0.72,0.11,0.7283543094
2019-05-07 00:00:00,0.8135,0.115,0.8215882485,0.1135,-0.045,0.1220952497,0.7000000000000001,0.16,0.7180529228,0.7835000000000001,0.065,0.7861916115,0.1135,-0.045,0.1220952497,0.67,0.11,0.6789698079
2019-05-07 00:30:00,0.775,0.115,0.7834858008000001,0.115,-0.045,0.12349089040000001,0.66,0.16,0.6791170739,0.735,0.065,0.737868552,0.115,-0.045,0.12349089040000001,0.62,0.11,0.6296824597
2019-05-07 01:00:00,0.7745000000000001,0.10300000000000001,0.781318917,0.1145,-0.047,0.1237709578,0.66,0.15,0.6768308504,0.7345,0.063,0.7371968869000001,0.1145,-0.047,0.1237709578,0.62,0.11,0.6296824597
2019-05-07 01:30:00,0.853,0.0935,0.8581091131,0.113,-0.0465,0.12219349410000001,0.74,0.14,0.7531268154,0.8230000000000001,0.043500000000000004,0.8241488033000001,0.113,-0.0465,0.12219349410000001,0.71,0.09,0.7156814934
2019-05-07 02:00:00,0.9955,0.0945,0.9999752497000001,0.1155,-0.0455,0.12413903500000001,0.88,0.14,0.8910667764,0.9555,0.044500000000000005,0.9565356763,0.1155,-0.0455,0.12413903500000001,0.84,0.09,0.8448076704
2019-05-07 02:30:00,1.0255,0.0975,1.030124507,0.1155,-0.0425,0.12307111770000001,0.91,0.14,0.9207062507,0.9955,0.0575,0.997159215,0.1155,-0.0425,0.12307111770000001,0.88,0.1,0.8856635930000001
2019-05-07 03:00:00,1.0175,0.095,1.0219252663,0.11750000000000001,-0.045,0.1258222953,0.9,0.14,0.9108238029,0.9775,0.055,0.9790460919,0.11750000000000001,-0.045,0.1258222953,0.86,0.1,0.8657944329
2019-05-07 03:30:00,0.9825,0.0925,0.9868447193000001,0.1125,-0.0475,0.1221167474,0.87,0.14,0.8811923740000001,0.9425,0.052500000000000005,0.9439610691,0.1125,-0.0475,0.1221167474,0.8300000000000001,0.1,0.8360023923000001
2019-05-07 04:00:00,0.984,0.093,0.9883850464,0.114,-0.047,0.12330855610000001,0.87,0.14,0.8811923740000001,0.9440000000000001,0.053,0.9454866472000001,0.114,-0.047,0.12330855610000001,0.8300000000000001,0.1,0.8360023923000001
2019-05-07 04:30:00,0.9695,0.0935,0.9739982033000001,0.08950000000000001,-0.0465,0.10085881220000001,0.88,0.14,0.8910667764,0.9295,0.053500000000000006,0.9310383988,0.08950000000000001,-0.0465,0.10085881220000001,0.84,0.1,0.8459314393
2019-05-07 05:00:00,0.935,0.09,0.9393215637000001,0.055,-0.05,0.07433034370000001,0.88,0.14,0.8910667764,0.895,0.05,0.89639556,0.055,-0.05,0.07433034370000001,0.84,0.1,0.8459314393
2019-05-07 05:30:00,0.922,0.099,0.9272998436000001,0.052000000000000005,-0.051000000000000004,0.0728354309,0.87,0.15,0.8828363382000001,0.882,0.049,0.8833600625,0.052000000000000005,-0.051000000000000004,0.0728354309,0.8300000000000001,0.1,0.8360023923000001
2019-05-07 06:00:00,0.963,0.107,0.9689262098,0.053,-0.053,0.0749533188,0.91,0.16,0.9239588735,0.923,0.067,0.9254285494000001,0.053,-0.053,0.0749533188,0.87,0.12,0.8782368701000001
2019-05-07 06:30:00,1.04,0.109,1.0456964187,0.07,-0.051000000000000004,0.08660831370000001,0.97,0.16,0.9831073187,1.0,0.069,1.0023776733,0.07,-0.051000000000000004,0.08660831370000001,0.93,0.12,0.9377099765
2019-05-07 07:00:00,1.1525,0.3085,1.1930752281,0.07250000000000001,-0.051500000000000004,0.0889297476,1.08,0.36,1.1384199577,1.0925,-0.0915,1.0963249974,0.07250000000000001,-0.051500000000000004,0.0889297476,1.02,-0.04,1.0207840124
2019-05-07 07:30:00,1.188,0.3235,1.2312579949,0.078,-0.0565,0.0963132909,1.11,0.38,1.1732433678,1.118,-0.08650000000000001,1.1213412728,0.078,-0.0565,0.0963132909,1.04,-0.03,1.0404326023
2019-05-07 08:00:00,1.1955,0.5640000000000001,1.3218609042,0.1255,-0.056,0.1374272535,1.07,0.62,1.2366486971,1.0955,-0.326,1.1429769245,0.1255,-0.056,0.1374272535,0.97,-0.27,1.0068763579
2019-05-07 08:30:00,1.1485,0.578,1.2857434620000001,0.11850000000000001,-0.062,0.1337394856,1.03,0.64,1.2126417443,1.0585,-0.312,1.1035244673,0.11850000000000001,-0.062,0.1337394856,0.9400000000000001,-0.25,0.9726767192
2019-05-07 09:00:00,1.0385,0.585,1.1919342473,0.1385,-0.055,0.1490209717,0.9,0.64,1.1043550154,0.9485,-0.305,0.9963318975000001,0.1385,-0.055,0.1490209717,0.81,-0.25,0.8477027781
2019-05-07 09:30:00,0.972,0.5955,1.1399141415,0.132,-0.0645,0.1469157922,0.84,0.66,1.0682696289,0.882,-0.3145,0.9363942813,0.132,-0.0645,0.1469157922,0.75,-0.25,0.790569415
2019-05-07 10:00:00,0.883,0.2295,0.9123372458000001,0.133,-0.060500000000000005,0.14611382550000002,0.75,0.29,0.8041144197000001,0.833,0.029500000000000002,0.8335221953,0.133,-0.060500000000000005,0.14611382550000002,0.7000000000000001,0.09,0.7057619995000001
2019-05-07 10:30:00,0.8265,0.1625,0.8423232752,0.1565,-0.0475,0.1635496866,0.67,0.21,0.7021395873,0.7965,0.12250000000000001,0.8058650631000001,0.1565,-0.0475,0.1635496866,0.64,0.17,0.6621933252000001
2019-05-07 11:00:00,0.806,0.162,0.8221192128,0.156,-0.048,0.1632176461,0.65,0.21,0.6830812543,0.776,0.122,0.7855316671,0.156,-0.048,0.1632176461,0.62,0.17,0.6428841264
2019-05-07 11:30:00,0.786,0.1595,0.8020201057,0.146,-0.0505,0.1544870545,0.64,0.21,0.6735725648,0.746,0.11950000000000001,0.7555105889,0.146,-0.0505,0.1544870545,0.6000000000000001,0.17,0.6236184731000001
2019-05-07 12:00:00,0.8225,0.164,0.8386907952,0.1525,-0.046,0.1592866912,0.67,0.21,0.7021395873,0.7825000000000001,0.124,0.7922640027000001,0.1525,-0.046,0.1592866912,0.63,0.17,0.6525335240000001
2019-05-07 12:30:00,0.895,0.187,0.9143270750000001,0.145,-0.043000000000000003,0.15124152870000002,0.75,0.23,0.7844743463,0.865,0.137,0.8757819363,0.145,-0.043000000000000003,0.15124152870000002,0.72,0.18,0.7421590126000001
2019-05-07 13:00:00,0.9205000000000001,0.1645,0.9350831514,0.1405,-0.0455,0.1476837838,0.78,0.21,0.8077747211,0.8805000000000001,0.1145,0.8879135656,0.1405,-0.0455,0.1476837838,0.74,0.16,0.7570997292
2019-05-07 13:30:00,0.875,0.47350000000000003,0.9949006232000001,0.145,-0.0465,0.1522736024,0.73,0.52,0.8962700486,0.795,-0.17650000000000002,0.8143569549,0.145,-0.0465,0.1522736024,0.65,-0.13,0.6628725368
2019-05-07 14:00:00,0.852,0.592,1.0374815661,0.14200000000000002,-0.048,0.14989329540000002,0.71,0.64,0.9558765611000001,0.772,-0.308,0.8311726656,0.14200000000000002,-0.048,0.14989329540000002,0.63,-0.26,0.6815423685
2019-05-07 14:30:00,0.8425,0.588,1.0273997518,0.14250000000000002,-0.042,0.1485605937,0.7000000000000001,0.63,0.9417536833000001,0.7525000000000001,-0.322,0.8184987783000001,0.14250000000000002,-0.042,0.1485605937,0.61,-0.28,0.6711929678
2019-05-07 15:00:00,0.8365,0.584,1.0201903009,0.14650000000000002,-0.046,0.1535521084,0.6900000000000001,0.63,0.9343446901,0.7465,-0.326,0.8145785720000001,0.14650000000000002,-0.046,0.1535521084,0.6000000000000001,-0.28,0.6621178143
2019-05-07 15:30:00,0.8085,0.2655,0.8509773793000001,0.14850000000000002,-0.044500000000000005,0.1550241917,0.66,0.31,0.729177619,0.7585000000000001,-0.0145,0.7586385833,0.14850000000000002,-0.044500000000000005,0.1550241917,0.61,0.03,0.6107372594
2019-05-07 16:00:00,0.8015,0.1495,0.8153235554,0.14150000000000001,-0.0505,0.1502414723,0.66,0.2,0.689637586,0.7615000000000001,0.0995,0.7679729813,0.14150000000000001,-0.0505,0.1502414723,0.62,0.15,0.6378871374
2019-05-07 16:30:00,0.845,0.1575,0.8595529361,0.155,-0.052500000000000005,0.1636497785,0.6900000000000001,0.21,0.7212489168,0.805,0.1075,0.8121460768000001,0.155,-0.052500000000000005,0.1636497785,0.65,0.16,0.6694027188
2019-05-07 17:00:00,0.937,0.163,0.9510720267,0.147,-0.047,0.1543308135,0.79,0.21,0.8174350127000001,0.897,0.113,0.9040895973,0.147,-0.047,0.1543308135,0.75,0.16,0.7668767828
2019-05-07 17:30:00,1.0745,0.17400000000000002,1.0884972439,0.1345,-0.046,0.1421486898,0.9400000000000001,0.22,0.9654014709000001,1.0345,0.124,1.041905106,0.1345,-0.046,0.1421486898,0.9,0.17,0.9159148432
2019-05-07 18:00:00,1.1835,0.1705,1.1957184033,0.1335,-0.0495,0.1423815297,1.05,0.22,1.0728000746,1.1435,0.12050000000000001,1.1498315094,0.1335,-0.0495,0.1423815297,1.01,0.17,1.0242070103
2019-05-07 18:30:00,1.1965,0.163,1.2075517587,0.1365,-0.047,0.1443649888,1.06,0.21,1.0806016842,1.1565,0.113,1.1620074224999999,0.1365,-0.047,0.1443649888,1.02,0.16,1.0324727599
2019-05-07 19:00:00,1.1945000000000001,0.1695,1.2064661205,0.1345,-0.0505,0.14366802010000002,1.06,0.22,1.0825894882,1.1545,0.11950000000000001,1.1606681266,0.1345,-0.0505,0.14366802010000002,1.02,0.17,1.0340696302
2019-05-07 19:30:00,1.165,0.1625,1.1762785597,0.145,-0.0575,0.1559847749,1.02,0.22,1.0434557969,1.125,0.1125,1.1306110074,0.145,-0.0575,0.1559847749,0.98,0.17,0.9946356117
2019-05-07 20:00:00,1.159,0.16,1.1699918803,0.149,-0.05,0.15716551780000002,1.01,0.21,1.0316006979,1.119,0.11,1.1243936144,0.149,-0.05,0.15716551780000002,0.97,0.16,0.9831073187
2019-05-07 20:30:00,1.1665,0.163,1.1778332862,0.1365,-0.047,0.1443649888,1.03,0.21,1.0511898021,1.1265,0.113,1.1321533686,0.1365,-0.047,0.1443649888,0.99,0.16,1.0028459503
2019-05-07 21:00:00,1.159,0.14350000000000002,1.1678498405,0.129,-0.0465,0.137124943,1.03,0.19,1.0473776778,1.119,0.10350000000000001,1.1237763345,0.129,-0.0465,0.137124943,0.99,0.15,1.0012991561
2019-05-07 21:30:00,1.155,0.14450000000000002,1.1640039734,0.125,-0.0455,0.1330234942,1.03,0.19,1.0473776778,1.115,0.10450000000000001,1.1198862665,0.125,-0.0455,0.1330234942,0.99,0.15,1.0012991561
2019-05-07 22:00:00,1.12,0.1355,1.1281667652,0.12,-0.044500000000000005,0.1279853507,1.0,0.18,1.0160708637,1.08,0.0855,1.0833790888000001,0.12,-0.044500000000000005,0.1279853507,0.96,0.13,0.9687620967
2019-05-07 22:30:00,1.037,0.1355,1.0458151127,0.137,-0.044500000000000005,0.1440459996,0.9,0.18,0.9178235124,0.997,0.0855,1.0006594076,0.137,-0.044500000000000005,0.1440459996,0.86,0.13,0.8697700846
2019-05-07 23:00:00,0.9655,0.133,0.9746174891,0.14550000000000002,-0.047,0.1529027469,0.8200000000000001,0.18,0.8395236745,0.9255,0.083,0.9292143187,0.14550000000000002,-0.047,0.1529027469,0.78,0.13,0.7907591289
2019-05-07 23:30:00,0.863,0.13,0.8727365009,0.153,-0.05,0.1609627286,0.71,0.18,0.7324616031000001,0.8230000000000001,0.08,0.8268790722,0.153,-0.05,0.1609627286,0.67,0.13,0.6824954212000001
2019-05-08 00:00:00,0.791,0.10250000000000001,0.7976134716000001,0.131,-0.0475,0.13934579290000002,0.66,0.15,0.6768308504,0.751,0.052500000000000005,0.7528328168,0.131,-0.0475,0.13934579290000002,0.62,0.1,0.6280127387000001
2019-05-08 00:30:00,0.7425,0.14350000000000002,0.7562397107000001,0.14250000000000002,-0.0465,0.1498949632,0.6000000000000001,0.19,0.6293647591,0.7125,0.0235,0.7128874385,0.14250000000000002,-0.0465,0.1498949632,0.5700000000000001,0.07,0.5742821606
2019-05-08 01:00:00,0.762,0.538,0.9327850771,0.17200000000000001,-0.052000000000000005,0.17968861960000002,0.59,0.59,0.8343860018,0.672,-0.372,0.7680937443,0.17200000000000001,-0.052000000000000005,0.17968861960000002,0.5,-0.32,0.5936328832000001
2019-05-08 01:30:00,0.8645,0.4495,0.9743769804,0.1645,-0.0505,0.1720770176,0.7000000000000001,0.5,0.8602325267,0.7845000000000001,-0.29050000000000004,0.8365587248,0.1645,-0.0505,0.1720770176,0.62,-0.24,0.6648308055000001
2019-05-08 02:00:00,0.984,0.294,1.0269819862,0.154,-0.056,0.16386579880000002,0.8300000000000001,0.35000000000000003,0.9007774420000001,0.924,-0.136,0.9339550310000001,0.154,-0.056,0.16386579880000002,0.77,-0.08,0.7741446893
2019-05-08 02:30:00,1.049,0.519,1.1703683181,0.159,-0.051000000000000004,0.16697904060000002,0.89,0.5700000000000001,1.0568822072,0.9590000000000001,-0.361,1.0246960525,0.159,-0.051000000000000004,0.16697904060000002,0.8,-0.31,0.8579627032
2019-05-08 03:00:00,1.0165,0.5415,1.1517354297,0.1865,-0.0585,0.19545971450000002,0.8300000000000001,0.6000000000000001,1.0241581909,0.9365,-0.34850000000000003,0.9992419627,0.1865,-0.0585,0.19545971450000002,0.75,-0.29,0.8041144197000001
2019-05-08 03:30:00,0.994,0.537,1.1297809522,0.20400000000000001,-0.073,0.2166679487,0.79,0.61,0.9980981916,0.904,-0.353,0.9704766870000001,0.20400000000000001,-0.073,0.2166679487,0.7000000000000001,-0.28,0.753923073
2019-05-08 04:00:00,0.995,0.537,1.1306608687,0.20500000000000002,-0.073,0.2176097424,0.79,0.61,0.9980981916,0.905,-0.353,0.9714082561,0.20500000000000002,-0.073,0.2176097424,0.7000000000000001,-0.28,0.753923073
2019-05-08 04:30:00,0.9555,0.5425,1.0987658986,0.1955,-0.0675,0.2068248051,0.76,0.61,0.9745255256,0.8755000000000001,-0.35750000000000004,0.9456777993000001,0.1955,-0.0675,0.2068248051,0.68,-0.29,0.7392563831000001
2019-05-08 05:00:00,0.917,0.481,1.0354950507,0.20700000000000002,-0.069,0.2181971586,0.71,0.55,0.8981091248,0.837,-0.289,0.8854885657,0.20700000000000002,-0.069,0.2181971586,0.63,-0.22,0.6673080248000001
2019-05-08 05:30:00,0.894,0.11900000000000001,0.9018852477,0.20400000000000001,-0.07100000000000001,0.2160023148,0.6900000000000001,0.19,0.7156814934,0.854,0.069,0.8567829363,0.20400000000000001,-0.07100000000000001,0.2160023148,0.65,0.14,0.6649060084
2019-05-08 06:00:00,0.895,0.12350000000000001,0.9034806307000001,0.20500000000000002,-0.0665,0.2155162407,0.6900000000000001,0.19,0.7156814934,0.855,0.07350000000000001,0.8581533954,0.20500000000000002,-0.0665,0.2155162407,0.65,0.14,0.6649060084
2019-05-08 06:30:00,0.979,0.184,0.9961410543,0.209,-0.066,0.21917344730000002,0.77,0.25,0.8095677859,0.9390000000000001,0.034,0.9396153468,0.209,-0.066,0.21917344730000002,0.73,0.1,0.7368174808
2019-05-08 07:00:00,1.0785,0.5720000000000001,1.2207973829,0.20850000000000002,-0.068,0.2193085726,0.87,0.64,1.0800462953,0.9985,-0.318,1.0479151922,0.20850000000000002,-0.068,0.2193085726,0.79,-0.25,0.8286132994000001
2019-05-08 07:30:00,1.1375,0.2165,1.1579199022,0.17750000000000002,-0.0635,0.1885165775,0.96,0.28,1.0,1.0975,0.0765,1.1001629425,0.17750000000000002,-0.0635,0.1885165775,0.92,0.14,0.9305912099
2019-05-08 08:00:00,1.171,0.1675,1.1829189533,0.231,-0.07250000000000001,0.2421099957,0.9400000000000001,0.24,0.9701546269,1.131,0.11750000000000001,1.1370871778,0.231,-0.07250000000000001,0.2421099957,0.9,0.19,0.9198369421
2019-05-08 08:30:00,1.1015,0.1635,1.1135683634,0.2315,-0.0665,0.2408619937,0.87,0.23,0.8998888820000001,1.0615,0.1135,1.0675507014,0.2315,-0.0665,0.2408619937,0.8300000000000001,0.18,0.8492938243
2019-05-08 09:00:00,1.03,0.1675,1.0435306656,0.24,-0.0625,0.24800453620000001,0.79,0.23,0.8228000972,1.0,0.11750000000000001,1.0068794615,0.24,-0.0625,0.24800453620000001,0.76,0.18,0.7810249676000001
2019-05-08 09:30:00,1.026,0.1655,1.0392623586,0.246,-0.0645,0.2543152571,0.78,0.23,0.8132035416000001,0.986,0.1155,0.9927417842,0.246,-0.0645,0.2543152571,0.74,0.18,0.7615773106
2019-05-08 10:00:00,0.9705,0.137,0.9801220587,0.2205,-0.063,0.22932346150000002,0.75,0.2,0.7762087348000001,0.9405,0.08700000000000001,0.9445153519,0.2205,-0.063,0.22932346150000002,0.72,0.15,0.7354590403
2019-05-08 10:30:00,0.9265,0.10400000000000001,0.9323187491,0.20650000000000002,-0.056,0.213958524,0.72,0.16,0.7375635566000001,0.8865000000000001,0.064,0.8888072063,0.20650000000000002,-0.056,0.213958524,0.68,0.12,0.6905070601000001
2019-05-08 11:00:00,0.9430000000000001,0.12150000000000001,0.9507950620000001,0.183,-0.0485,0.1893178544,0.76,0.17,0.7787810989,0.903,0.0815,0.9066704197000001,0.183,-0.0485,0.1893178544,0.72,0.13,0.731641989
