Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-08 11:30:00,0.929,0.12150000000000001,0.9369115487,0.169,-0.0485,0.1758216426,0.76,0.17,0.7787810989,0.899,0.0815,0.9026866843,0.169,-0.0485,0.1758216426,0.73,0.13,0.7414849965
2019-05-08 12:00:00,0.9805,0.135,0.9897500947000001,0.1605,-0.045,0.1666890818,0.8200000000000001,0.18,0.8395236745,0.9405,0.085,0.9443332304000001,0.1605,-0.045,0.1666890818,0.78,0.13,0.7907591289
2019-05-08 12:30:00,0.9380000000000001,0.1295,0.9468971697,0.168,-0.0505,0.17542591030000002,0.77,0.18,0.7907591289,0.898,0.0795,0.9015122018,0.168,-0.0505,0.17542591030000002,0.73,0.13,0.7414849965
2019-05-08 13:00:00,0.96,0.149,0.97149421,0.19,-0.051000000000000004,0.1967256974,0.77,0.2,0.7955501241,0.92,0.109,0.9264345633000001,0.19,-0.051000000000000004,0.1967256974,0.73,0.16,0.7473285757
2019-05-08 13:30:00,0.911,0.232,0.9400771245,0.221,-0.058,0.2284841351,0.6900000000000001,0.29,0.748465096,0.861,0.052000000000000005,0.8625688378,0.221,-0.058,0.2284841351,0.64,0.11,0.6493843238
2019-05-08 14:00:00,0.937,0.5915,1.1080799836,0.217,-0.0585,0.2247470801,0.72,0.65,0.97,0.847,-0.3185,0.9049040004000001,0.217,-0.0585,0.2247470801,0.63,-0.26,0.6815423685
2019-05-08 14:30:00,0.934,0.583,1.1010199817,0.20400000000000001,-0.057,0.21181359730000002,0.73,0.64,0.9708243919,0.854,-0.327,0.9144643241,0.20400000000000001,-0.057,0.21181359730000002,0.65,-0.27,0.7038465742000001
2019-05-08 15:00:00,0.93,0.5845,1.0984262606,0.2,-0.0555,0.2075578233,0.73,0.64,0.9708243919,0.85,-0.3255,0.9101924247000001,0.2,-0.0555,0.2075578233,0.65,-0.27,0.7038465742000001
2019-05-08 15:30:00,0.911,0.578,1.0788906339,0.191,-0.052000000000000005,0.19795201440000001,0.72,0.63,0.9567131231,0.8210000000000001,-0.332,0.8855873757,0.191,-0.052000000000000005,0.19795201440000001,0.63,-0.28,0.6894200461000001
2019-05-08 16:00:00,0.9430000000000001,0.5465,1.089913414,0.17300000000000001,-0.043500000000000004,0.17838511710000002,0.77,0.59,0.970051545,0.853,-0.3035,0.9053845868,0.17300000000000001,-0.043500000000000004,0.17838511710000002,0.68,-0.26,0.7280109889
2019-05-08 16:30:00,0.9815,0.14650000000000002,0.9923731657,0.1615,-0.0335,0.1649378671,0.8200000000000001,0.18,0.8395236745,0.9515,0.0965,0.9563809387000001,0.1615,-0.0335,0.1649378671,0.79,0.13,0.800624756
2019-05-08 17:00:00,1.088,0.1575,1.0993408252,0.158,-0.0425,0.1636161667,0.93,0.2,0.9512623192,1.048,0.1075,1.0534990508,0.158,-0.0425,0.1636161667,0.89,0.15,0.9025519376000001
2019-05-08 17:30:00,1.204,0.1625,1.2149165608999999,0.154,-0.0375,0.1585,1.05,0.2,1.0688779163,1.154,0.1125,1.1594706766,0.154,-0.0375,0.1585,1.0,0.15,1.0111874208
2019-05-08 18:00:00,1.245,0.158,1.2549856573,0.155,-0.042,0.1605895389,1.09,0.2,1.1081967334,1.205,0.108,1.2098301534,0.155,-0.042,0.1605895389,1.05,0.15,1.0606601718
2019-05-08 18:30:00,1.2645,0.166,1.2753494619,0.1545,-0.034,0.15819687100000002,1.11,0.2,1.1278741064,1.2245,0.116,1.2299822153,0.1545,-0.034,0.15819687100000002,1.07,0.15,1.0804628638
2019-05-08 19:00:00,1.283,0.1695,1.2941480789,0.14300000000000002,-0.0405,0.1486245269,1.1400000000000001,0.21,1.1591807452,1.233,0.11950000000000001,1.2387773206000001,0.14300000000000002,-0.0405,0.1486245269,1.09,0.16,1.1016805345
2019-05-08 19:30:00,1.287,0.1855,1.300299677,0.147,-0.044500000000000005,0.15358792270000002,1.1400000000000001,0.23,1.162970335,1.237,0.1255,1.2433500111,0.147,-0.044500000000000005,0.15358792270000002,1.09,0.17,1.1031772296
2019-05-08 20:00:00,1.251,0.166,1.2619655304,0.151,-0.044,0.1572800051,1.1,0.21,1.1198660634,1.211,0.116,1.2165430531,0.151,-0.044,0.1572800051,1.06,0.16,1.0720074627
2019-05-08 20:30:00,1.206,0.1505,1.2153543722,0.146,-0.0395,0.1512489669,1.06,0.19,1.0768936809,1.166,0.1005,1.1703231391,0.146,-0.0395,0.1512489669,1.02,0.14,1.0295630141
2019-05-08 21:00:00,1.198,0.151,1.2074787783,0.148,-0.039,0.15305227870000002,1.05,0.19,1.0670520137,1.158,0.101,1.1623962319,0.148,-0.039,0.15305227870000002,1.01,0.14,1.019656805
2019-05-08 21:30:00,1.1475,0.14100000000000001,1.1561302911,0.14750000000000002,-0.039,0.1525688369,1.0,0.18,1.0160708637,1.1075,0.101,1.1120958817,0.14750000000000002,-0.039,0.1525688369,0.96,0.14,0.9701546269
2019-05-08 22:00:00,1.076,0.1285,1.0836458139,0.146,-0.0415,0.151783563,0.93,0.17,0.9454099640000001,1.036,0.0785,1.0389698023,0.146,-0.0415,0.151783563,0.89,0.12,0.8980534505000001
2019-05-08 22:30:00,1.0165,0.1305,1.0248426709,0.14650000000000002,-0.0395,0.1517316711,0.87,0.17,0.8864536085,0.9765,0.0805,0.9798124821,0.14650000000000002,-0.0395,0.1517316711,0.8300000000000001,0.12,0.8386298349
2019-05-08 23:00:00,0.927,0.2705,0.9656600075,0.147,-0.0395,0.1522144868,0.78,0.31,0.8393449827,0.867,-0.059500000000000004,0.8690392684,0.147,-0.0395,0.1522144868,0.72,-0.02,0.7202777242
2019-05-08 23:30:00,0.8300000000000001,0.1295,0.8400418144,0.15,-0.0405,0.1553713294,0.68,0.17,0.7009279564,0.79,0.0795,0.7939900818000001,0.15,-0.0405,0.1553713294,0.64,0.12,0.6511528238000001
2019-05-09 00:00:00,0.7605000000000001,0.1115,0.7686302752,0.1505,-0.0385,0.1553463871,0.61,0.15,0.628171951,0.7205,0.061500000000000006,0.7231199762,0.1505,-0.0385,0.1553463871,0.5700000000000001,0.1,0.5787054518
2019-05-09 00:30:00,0.73,0.1015,0.7370225573,0.15,-0.0385,0.15486203540000001,0.58,0.14,0.5966573556,0.6900000000000001,0.051500000000000004,0.6919192511000001,0.15,-0.0385,0.15486203540000001,0.54,0.09,0.5474486277
2019-05-09 01:00:00,0.7415,0.11,0.7496147344,0.1515,-0.04,0.156691576,0.59,0.15,0.6087692502000001,0.7115,0.06,0.7140253847,0.1515,-0.04,0.156691576,0.56,0.1,0.5688585061
2019-05-09 01:30:00,0.8215,0.1135,0.8293036235,0.1515,-0.036500000000000005,0.1558348485,0.67,0.15,0.6865857558,0.7915000000000001,0.0635,0.7940431348,0.1515,-0.036500000000000005,0.1558348485,0.64,0.1,0.6477653896000001
2019-05-09 02:00:00,0.96,0.10250000000000001,0.9654564982,0.15,-0.0375,0.154616461,0.81,0.14,0.8220097323000001,0.92,0.052500000000000005,0.9214967444000001,0.15,-0.0375,0.154616461,0.77,0.09,0.7752418977000001
2019-05-09 02:30:00,1.0015,0.105,1.0069892005,0.14150000000000001,-0.035,0.1457643646,0.86,0.14,0.8713208364,0.9615,0.055,0.9630717782,0.14150000000000001,-0.035,0.1457643646,0.8200000000000001,0.09,0.8249242389
2019-05-09 03:00:00,0.9845,0.43,1.0743091966,0.14450000000000002,-0.04,0.1499341522,0.84,0.47000000000000003,0.9625487001,0.9045000000000001,-0.27,0.9439386897,0.14450000000000002,-0.04,0.1499341522,0.76,-0.23,0.7940403012
2019-05-09 03:30:00,0.9655,0.512,1.0928560060999999,0.1555,-0.038,0.1600757633,0.81,0.55,0.9790812019,0.8755000000000001,-0.358,0.9458669304,0.1555,-0.038,0.1600757633,0.72,-0.32,0.7879086241000001
2019-05-09 04:00:00,0.9405,0.5115000000000001,1.070594461,0.1505,-0.0385,0.1553463871,0.79,0.55,0.9626006441,0.8605,-0.35850000000000004,0.9321923085,0.1505,-0.0385,0.1553463871,0.71,-0.32,0.7787810989
2019-05-09 04:30:00,0.921,0.5125000000000001,1.0539911053,0.14100000000000001,-0.0375,0.1459015079,0.78,0.55,0.9544108130000001,0.8310000000000001,-0.3675,0.9086348276,0.14100000000000001,-0.0375,0.1459015079,0.6900000000000001,-0.33,0.7648529270000001
2019-05-09 05:00:00,0.9015000000000001,0.5175000000000001,1.0394751079,0.14150000000000001,-0.0325,0.1451843655,0.76,0.55,0.9381364506000001,0.8215,-0.36250000000000004,0.8979245514,0.14150000000000001,-0.0325,0.1451843655,0.68,-0.33,0.7558438992000001
2019-05-09 05:30:00,0.887,0.514,1.0251658402,0.137,-0.036000000000000004,0.1416509795,0.75,0.55,0.9300537619,0.797,-0.366,0.8770205243,0.137,-0.036000000000000004,0.1416509795,0.66,-0.33,0.7379024326
2019-05-09 06:00:00,0.8965000000000001,0.5325,1.0427216791,0.1365,-0.0375,0.1415574088,0.76,0.5700000000000001,0.9500000000000001,0.8065,-0.35750000000000004,0.8821839377,0.1365,-0.0375,0.1415574088,0.67,-0.32,0.7424957912
2019-05-09 06:30:00,1.005,0.5465,1.143978693,0.135,-0.0335,0.13909439240000002,0.87,0.58,1.0456098699,0.915,-0.3435,0.9773521627,0.135,-0.0335,0.13909439240000002,0.78,-0.31,0.8393449827
2019-05-09 07:00:00,1.076,0.245,1.1035402122,0.136,-0.035,0.140431478,0.9400000000000001,0.28,0.9808159868,1.026,0.015,1.0261096433,0.136,-0.035,0.140431478,0.89,0.05,0.8914033879000001
2019-05-09 07:30:00,1.13,0.154,1.140445527,0.13,-0.036000000000000004,0.1348925498,1.0,0.19,1.0178899744,1.09,0.10400000000000001,1.0949502272,0.13,-0.036000000000000004,0.1348925498,0.96,0.14,0.9701546269
2019-05-09 08:00:00,1.1365,0.14,1.1450904986000001,0.1365,-0.05,0.1453693572,1.0,0.19,1.0178899744,1.0965,0.1,1.1010505211,0.1365,-0.05,0.1453693572,0.96,0.15,0.9716480844000001
2019-05-09 08:30:00,1.155,0.16,1.166029588,0.105,-0.1,0.145,1.05,0.26,1.0817116067,1.115,0.11,1.1204128703,0.105,-0.1,0.145,1.01,0.21,1.0316006979
2019-05-09 09:00:00,1.1095,0.164,1.1215552817,0.1095,-0.096,0.1456236588,1.0,0.26,1.0332473082,1.0695000000000001,0.114,1.0755585758,0.1095,-0.096,0.1456236588,0.96,0.21,0.9827003612
2019-05-09 09:30:00,1.076,0.1565,1.0873215946,0.106,-0.0935,0.1413444375,0.97,0.25,1.0016985575,1.036,0.10650000000000001,1.0414596728,0.106,-0.0935,0.1413444375,0.93,0.2,0.9512623192
2019-05-09 10:00:00,1.074,0.162,1.086149161,0.134,-0.058,0.146013698,0.9400000000000001,0.22,0.9654014709000001,1.034,0.112,1.0400480758,0.134,-0.058,0.146013698,0.9,0.17,0.9159148432
2019-05-09 10:30:00,1.052,0.1585,1.0638732302,0.152,-0.0415,0.1575634793,0.9,0.2,0.9219544457000001,1.012,0.1085,1.0177997102,0.152,-0.0415,0.1575634793,0.86,0.15,0.8729833904000001
2019-05-09 11:00:00,1.038,0.161,1.050411824,0.148,-0.049,0.1559006094,0.89,0.21,0.9144397192,0.998,0.111,1.0041538727,0.148,-0.049,0.1559006094,0.85,0.16,0.8649277426
2019-05-09 11:30:00,1.067,0.164,1.0795299903,0.08700000000000001,-0.08600000000000001,0.1223315168,0.98,0.25,1.0113851887,1.027,0.114,1.0333077954,0.08700000000000001,-0.08600000000000001,0.1223315168,0.9400000000000001,0.2,0.9610411021
2019-05-09 12:00:00,1.06,0.1655,1.0728421366,0.12,-0.0845,0.1467659702,0.9400000000000001,0.25,0.9726767192,1.02,0.1155,1.0265185093,0.12,-0.0845,0.1467659702,0.9,0.2,0.9219544457000001
2019-05-09 12:30:00,1.0455,0.184,1.0615678264,0.1355,-0.046,0.143095248,0.91,0.23,0.9386160024,1.0055,0.124,1.0131170959,0.1355,-0.046,0.143095248,0.87,0.17,0.8864536085
2019-05-09 13:00:00,1.0365,0.233,1.0623658739,0.1665,-0.047,0.17300650280000002,0.87,0.28,0.9139474821,0.9865,0.043000000000000003,0.9874367068000001,0.1665,-0.047,0.17300650280000002,0.8200000000000001,0.09,0.8249242389
2019-05-09 13:30:00,0.9925,0.162,1.0056342526,0.17250000000000001,-0.048,0.1790537629,0.8200000000000001,0.21,0.8464632302,0.9525,0.112,0.9590621721,0.17250000000000001,-0.048,0.1790537629,0.78,0.16,0.7962411695
2019-05-09 14:00:00,0.9505,0.154,0.9628947243,0.18050000000000002,-0.056,0.18898743340000002,0.77,0.21,0.7981227976,0.9105000000000001,0.10400000000000001,0.9164203457000001,0.18050000000000002,-0.056,0.18898743340000002,0.73,0.16,0.7473285757
2019-05-09 14:30:00,0.9315,0.16,0.9451413915,0.2015,-0.06,0.21024331140000002,0.73,0.22,0.7624303247,0.9015000000000001,0.11,0.9081862419000001,0.2015,-0.06,0.21024331140000002,0.7000000000000001,0.17,0.7203471385
2019-05-09 15:00:00,0.9185000000000001,0.156,0.9316535032000001,0.1685,-0.084,0.1882770565,0.75,0.24,0.7874642849,0.8785000000000001,0.116,0.8861254144,0.1685,-0.084,0.1882770565,0.71,0.2,0.7376313442
2019-05-09 15:30:00,0.9025000000000001,0.156,0.9158833168,0.1825,-0.074,0.19693209490000002,0.72,0.23,0.7558438992000001,0.8625,0.116,0.8702656204,0.1825,-0.074,0.19693209490000002,0.68,0.19,0.7060453243
2019-05-09 16:00:00,0.882,0.1535,0.8952576445,0.182,-0.0565,0.1905682293,0.7000000000000001,0.21,0.7308214556,0.852,0.10350000000000001,0.8582635085,0.182,-0.0565,0.1905682293,0.67,0.16,0.688839604
2019-05-09 16:30:00,0.9355,0.1585,0.9488321769,0.1855,-0.051500000000000004,0.19251623310000002,0.75,0.21,0.7788452991,0.8955000000000001,0.1085,0.9020490563,0.1855,-0.051500000000000004,0.19251623310000002,0.71,0.16,0.7278049189
2019-05-09 17:00:00,1.009,0.163,1.0220812101,0.179,-0.047,0.1850675552,0.8300000000000001,0.21,0.8561541917000001,0.969,0.123,0.9767753068,0.179,-0.047,0.1850675552,0.79,0.17,0.808084154
2019-05-09 17:30:00,1.0755,0.1585,1.0871165991,0.1855,-0.051500000000000004,0.19251623310000002,0.89,0.21,0.9144397192,1.0355,0.11850000000000001,1.0422583653,0.1855,-0.051500000000000004,0.19251623310000002,0.85,0.17,0.8668333173
2019-05-09 18:00:00,1.1645,0.17250000000000001,1.1772070761,0.1945,-0.0575,0.20282135,0.97,0.23,0.99689518,1.1245,0.12250000000000001,1.1311527306,0.1945,-0.0575,0.20282135,0.93,0.18,0.9472592042
2019-05-09 18:30:00,1.2275,0.184,1.2412140226,0.1675,-0.046,0.173701612,1.06,0.23,1.0846658472,1.1875,0.134,1.1950365057,0.1675,-0.046,0.173701612,1.02,0.18,1.0357605901
2019-05-09 19:00:00,1.2650000000000001,0.17650000000000002,1.2772537923,0.155,-0.043500000000000004,0.1609883536,1.11,0.22,1.1315917992,1.225,0.1265,1.2315142102,0.155,-0.043500000000000004,0.1609883536,1.07,0.17,1.0834205093
2019-05-09 19:30:00,1.2595,0.17350000000000002,1.2713939201,0.1495,-0.0465,0.15656468310000002,1.11,0.22,1.1315917992,1.2195,0.1135,1.2247703866,0.1495,-0.0465,0.15656468310000002,1.07,0.16,1.081896483
2019-05-09 20:00:00,1.2375,0.17400000000000002,1.2496728572,0.14750000000000002,-0.046,0.1545064724,1.09,0.22,1.1119802157,1.1975,0.114,1.2029140659,0.14750000000000002,-0.046,0.1545064724,1.05,0.16,1.0621205205
2019-05-09 20:30:00,1.2045,0.1505,1.2138659316,0.1345,-0.0395,0.1401802411,1.07,0.19,1.086738239,1.1545,0.1105,1.159776056,0.1345,-0.0395,0.1401802411,1.02,0.15,1.0309704166
2019-05-09 21:00:00,1.225,0.153,1.2345177196,0.135,-0.037,0.1399785698,1.09,0.19,1.1064357189,1.175,0.113,1.1804211113,0.135,-0.037,0.1399785698,1.04,0.15,1.0507616285
2019-05-09 21:30:00,1.1844999999999999,0.14400000000000002,1.1932209561,0.1345,-0.036000000000000004,0.1392345144,1.05,0.18,1.0653168543,1.1445,0.094,1.1483537129,0.1345,-0.036000000000000004,0.1392345144,1.01,0.13,1.0183319694
2019-05-09 22:00:00,1.113,0.132,1.1208001606,0.133,-0.038,0.1383220879,0.98,0.17,0.9946356117,1.073,0.082,1.0761287098,0.133,-0.038,0.1383220879,0.9400000000000001,0.12,0.9476286192000001
2019-05-09 22:30:00,1.0525,0.1345,1.0610591407,0.1325,-0.035500000000000004,0.1371732481,0.92,0.17,0.9355746897,1.0125,0.0845,1.0160199309,0.1325,-0.035500000000000004,0.1371732481,0.88,0.12,0.8881441324
2019-05-09 23:00:00,0.9535,0.2015,0.9745586180000001,0.1335,-0.0385,0.13894063480000002,0.8200000000000001,0.24,0.8544003745000001,0.9035000000000001,-0.0085,0.9035399825,0.1335,-0.0385,0.13894063480000002,0.77,0.03,0.770584194
2019-05-09 23:30:00,0.865,0.1825,0.8840425612,0.135,-0.0375,0.1401115627,0.73,0.22,0.7624303247,0.8150000000000001,-0.007500000000000001,0.8150345085,0.135,-0.0375,0.1401115627,0.68,0.03,0.6806614430000001
2019-05-10 00:00:00,0.7965,0.10250000000000001,0.8030681789,0.1365,-0.0375,0.1415574088,0.66,0.14,0.6746851117,0.7565000000000001,0.052500000000000005,0.7583195237,0.1365,-0.0375,0.1415574088,0.62,0.09,0.6264982043
2019-05-10 00:30:00,0.7605000000000001,0.10350000000000001,0.7675105862,0.1305,-0.036500000000000005,0.1355083023,0.63,0.14,0.645368112,0.7205,0.053500000000000006,0.7224835638,0.1305,-0.036500000000000005,0.1355083023,0.59,0.09,0.5968249325
2019-05-10 01:00:00,0.776,0.1125,0.7841123963000001,0.136,-0.0375,0.1410753345,0.64,0.15,0.6573431372,0.746,0.0625,0.7486135518,0.136,-0.0375,0.1410753345,0.61,0.1,0.6181423784
2019-05-10 01:30:00,0.8765000000000001,0.105,0.8827668152,0.1365,-0.035,0.140915755,0.74,0.14,0.7531268154,0.8365,0.055,0.8383061791,0.1365,-0.035,0.140915755,0.7000000000000001,0.09,0.7057619995000001
2019-05-10 02:00:00,0.9985,0.10300000000000001,1.003798411,0.1385,-0.037,0.1433570717,0.86,0.14,0.8713208364,0.9685,0.053,0.9699490966000001,0.1385,-0.037,0.1433570717,0.8300000000000001,0.09,0.8348652586
2019-05-10 02:30:00,1.0285,0.105,1.0338458541,0.1385,-0.035,0.14285394640000001,0.89,0.14,0.9009439494,0.9885,0.055,0.9900289137,0.1385,-0.035,0.14285394640000001,0.85,0.09,0.8547514259000001
2019-05-10 03:00:00,1.0005,0.10300000000000001,1.0057878753,0.1405,-0.037,0.1452902268,0.86,0.14,0.8713208364,0.9605,0.053,0.9619611479,0.1405,-0.037,0.1452902268,0.8200000000000001,0.09,0.8249242389
2019-05-10 03:30:00,0.988,0.10200000000000001,0.993251227,0.138,-0.038,0.1431362987,0.85,0.14,0.8614522622,0.9480000000000001,0.052000000000000005,0.9494250892,0.138,-0.038,0.1431362987,0.81,0.09,0.8149846624
2019-05-10 04:00:00,0.9775,0.0985,0.9824502532,0.1375,-0.0415,0.14362625110000002,0.84,0.14,0.8515867542000001,0.9375,0.0485,0.9387536951000001,0.1375,-0.0415,0.14362625110000002,0.8,0.09,0.8050465825
2019-05-10 04:30:00,0.9635,0.101,0.9687792576,0.1335,-0.039,0.1390800129,0.8300000000000001,0.14,0.8417244205000001,0.9235000000000001,0.051000000000000004,0.9249071575000001,0.1335,-0.039,0.1390800129,0.79,0.09,0.7951100553
2019-05-10 05:00:00,0.926,0.106,0.9320472091,0.136,-0.034,0.1401855913,0.79,0.14,0.8023091673,0.886,0.056,0.8877679877,0.136,-0.034,0.1401855913,0.75,0.09,0.7553806987
2019-05-10 05:30:00,0.895,0.106,0.9012552358,0.135,-0.034,0.13921566,0.76,0.14,0.7727871635,0.865,0.056,0.8668108213,0.135,-0.034,0.13921566,0.73,0.09,0.7355270219000001
2019-05-10 06:00:00,0.905,0.10450000000000001,0.9110133095,0.125,-0.035500000000000004,0.12994325680000002,0.78,0.14,0.7924645102000001,0.875,0.0545,0.8766956427,0.125,-0.035500000000000004,0.12994325680000002,0.75,0.09,0.7553806987
2019-05-10 06:30:00,0.972,0.166,0.9860730196,0.132,-0.034,0.13630847370000002,0.84,0.2,0.8634813258,0.932,0.016,0.9321373289,0.132,-0.034,0.13630847370000002,0.8,0.05,0.8015609771000001
2019-05-10 07:00:00,1.073,0.14350000000000002,1.0825531165,0.133,-0.036500000000000005,0.1379175478,0.9400000000000001,0.18,0.9570788891,1.033,0.0935,1.0372228545,0.133,-0.036500000000000005,0.1379175478,0.9,0.13,0.9093404203000001
2019-05-10 07:30:00,1.139,0.149,1.1487044876999999,0.11900000000000001,-0.031,0.12297154140000001,1.02,0.18,1.0357605901,1.099,0.099,1.1034500442,0.11900000000000001,-0.031,0.12297154140000001,0.98,0.13,0.9885848471
2019-05-10 08:00:00,1.1575,0.153,1.1675680922,0.1275,-0.037,0.132760122,1.03,0.19,1.0473776778,1.1175,0.113,1.123198669,0.1275,-0.037,0.132760122,0.99,0.15,1.0012991561
2019-05-10 08:30:00,1.0795,0.159,1.0911467591,0.1395,-0.041,0.14540030950000002,0.9400000000000001,0.2,0.9610411021,1.0395,0.109,1.0451991437,0.1395,-0.041,0.14540030950000002,0.9,0.15,0.9124143795
2019-05-10 09:00:00,0.9865,0.17200000000000001,1.0013821698,0.1565,-0.038,0.1610473533,0.8300000000000001,0.21,0.8561541917000001,0.9465,0.122,0.9543302625000001,0.1565,-0.038,0.1610473533,0.79,0.16,0.8060397013
2019-05-10 09:30:00,0.9235000000000001,0.1625,0.9376878478,0.1635,-0.0475,0.1702600951,0.76,0.21,0.7884795495,0.8835000000000001,0.1125,0.8906337631000001,0.1635,-0.0475,0.1702600951,0.72,0.16,0.7375635566000001
2019-05-10 10:00:00,0.9255,0.1715,0.9412558101,0.1655,-0.0485,0.1724601403,0.76,0.22,0.7912016178,0.8855000000000001,0.12150000000000001,0.8937966771,0.1655,-0.0485,0.1724601403,0.72,0.17,0.7397972695
2019-05-10 10:30:00,0.8935000000000001,0.1635,0.9083361162,0.1535,-0.036500000000000005,0.15777991,0.74,0.2,0.7665507159,0.8535,0.1135,0.8610136468,0.1535,-0.036500000000000005,0.15777991,0.7000000000000001,0.15,0.7158910532
2019-05-10 11:00:00,0.8335,0.1595,0.8486238861000001,0.1635,-0.0405,0.1684413845,0.67,0.2,0.6992138443,0.7935,0.1095,0.8010196627,0.1635,-0.0405,0.1684413845,0.63,0.15,0.6476109943
2019-05-10 11:30:00,0.86,0.23650000000000002,0.8919261460000001,0.17,-0.043500000000000004,0.1754772065,0.6900000000000001,0.28,0.7446475676000001,0.81,-0.0035,0.8100075617,0.17,-0.043500000000000004,0.1754772065,0.64,0.04,0.6412487817
2019-05-10 12:00:00,0.8815000000000001,0.5745,1.0521846321,0.18150000000000002,-0.0555,0.1897959431,0.7000000000000001,0.63,0.9417536833000001,0.7915000000000001,-0.3355,0.8596699948000001,0.18150000000000002,-0.0555,0.1897959431,0.61,-0.28,0.6711929678
2019-05-10 12:30:00,0.9460000000000001,0.5815,1.1104315603,0.186,-0.0485,0.1922192758,0.76,0.63,0.9871676656,0.856,-0.3185,0.9133335918000001,0.186,-0.0485,0.1922192758,0.67,-0.27,0.7223572523
2019-05-10 13:00:00,0.9515,0.5825,1.1156426399,0.1615,-0.0375,0.16579656210000002,0.79,0.62,1.0042410069,0.8615,-0.3175,0.9181440519,0.1615,-0.0375,0.16579656210000002,0.7000000000000001,-0.28,0.753923073
2019-05-10 13:30:00,0.964,0.582,1.1260639413,0.14400000000000002,-0.038,0.1489295135,0.8200000000000001,0.62,1.0280077821,0.874,-0.318,0.9300537619,0.14400000000000002,-0.038,0.1489295135,0.73,-0.28,0.7818567644000001
2019-05-10 14:00:00,0.9500000000000001,0.5750000000000001,1.1104616157,0.12,-0.055,0.1320037878,0.8300000000000001,0.63,1.0420172743,0.86,-0.325,0.9193611913,0.12,-0.055,0.1320037878,0.74,-0.27,0.7877182237
2019-05-10 14:30:00,0.9205000000000001,0.5755,1.0855968405,0.09050000000000001,-0.0945,0.1308453285,0.8300000000000001,0.67,1.0666770833,0.8305,-0.3245,0.8916448284,0.09050000000000001,-0.0945,0.1308453285,0.74,-0.23,0.7749193506000001
2019-05-10 15:00:00,0.8415,0.5785,1.0211682036,0.0915,-0.1115,0.1442376511,0.75,0.6900000000000001,1.0191172651,0.7515000000000001,-0.3215,0.8173827133,0.0915,-0.1115,0.1442376511,0.66,-0.21,0.6926037828
2019-05-10 15:30:00,0.8305,0.5675,1.0058759864,0.0805,-0.10250000000000001,0.1303322677,0.75,0.67,1.0056838469,0.7405,-0.3025,0.7999040567,0.0805,-0.10250000000000001,0.1303322677,0.66,-0.2,0.689637586
2019-05-10 16:00:00,0.811,0.153,0.8253060039000001,0.121,-0.057,0.13375350460000002,0.6900000000000001,0.21,0.7212489168,0.781,0.10300000000000001,0.7877626546000001,0.121,-0.057,0.13375350460000002,0.66,0.16,0.6791170739
2019-05-10 16:30:00,0.899,0.156,0.9124346552,0.129,-0.034,0.1334053972,0.77,0.19,0.7930952024,0.859,0.116,0.8667969774000001,0.129,-0.034,0.1334053972,0.73,0.15,0.7452516354000001
2019-05-10 17:00:00,0.962,0.154,0.9742484283,0.132,-0.036000000000000004,0.136821051,0.8300000000000001,0.19,0.8514693183,0.922,0.114,0.9290209901,0.132,-0.036000000000000004,0.136821051,0.79,0.15,0.8041144197000001
2019-05-10 17:30:00,1.0815,0.1715,1.0950134702,0.12150000000000001,-0.0285,0.12479783650000001,0.96,0.2,0.9806120538,1.0415,0.1315,1.0497687841,0.12150000000000001,-0.0285,0.12479783650000001,0.92,0.16,0.9338094024
2019-05-10 18:00:00,1.134,0.166,1.1460855116,0.124,-0.034,0.1285768253,1.01,0.2,1.0296115772,1.094,0.116,1.1001327193,0.124,-0.034,0.1285768253,0.97,0.15,0.9815294188
2019-05-10 18:30:00,1.222,0.1675,1.233426224,0.122,-0.0325,0.12625470290000002,1.1,0.2,1.1180339887,1.172,0.11750000000000001,1.1778753117,0.122,-0.0325,0.12625470290000002,1.05,0.15,1.0606601718
2019-05-10 19:00:00,1.26,0.167,1.2710188826,0.12,-0.033,0.1244548111,1.1400000000000001,0.2,1.1574109037,1.22,0.117,1.2255974053,0.12,-0.033,0.1244548111,1.1,0.15,1.1101801656
2019-05-10 19:30:00,1.244,0.1675,1.2552259757,0.114,-0.0325,0.1185421866,1.13,0.2,1.1475626345,1.204,0.11750000000000001,1.2097199056,0.114,-0.0325,0.1185421866,1.09,0.15,1.1002726935
2019-05-10 20:00:00,1.2085,0.1645,1.2196444154,0.11850000000000001,-0.035500000000000004,0.123703274,1.09,0.2,1.1081967334,1.1685,0.1145,1.1740964611,0.11850000000000001,-0.035500000000000004,0.123703274,1.05,0.15,1.0606601718
2019-05-10 20:30:00,1.1844999999999999,0.146,1.193463971,0.1145,-0.034,0.1194414082,1.07,0.18,1.0850345617,1.1445,0.096,1.1485191553,0.1145,-0.034,0.1194414082,1.03,0.13,1.0381714695
2019-05-10 21:00:00,1.1675,0.139,1.1757454019,0.11750000000000001,-0.031,0.1215205744,1.05,0.17,1.063672882,1.1275,0.099,1.1318379964,0.11750000000000001,-0.031,0.1215205744,1.01,0.13,1.0183319694
2019-05-10 21:30:00,1.146,0.1375,1.1542193249000001,0.116,-0.0325,0.1204668004,1.03,0.17,1.0439348639,1.106,0.0975,1.1102892641,0.116,-0.0325,0.1204668004,0.99,0.13,0.9984988733000001
2019-05-10 22:00:00,1.13,0.129,1.1373394392,0.11,-0.031,0.11428473210000001,1.02,0.16,1.0324727599,1.09,0.079,1.0928590943,0.11,-0.031,0.11428473210000001,0.98,0.11,0.9861541462000001
2019-05-10 22:30:00,1.037,0.129,1.0449928229,0.117,-0.031,0.12103718440000001,0.92,0.16,0.9338094024,0.997,0.079,1.0001249922,0.117,-0.031,0.12103718440000001,0.88,0.11,0.8868483523
2019-05-10 23:00:00,0.968,0.127,0.9762955495000001,0.11800000000000001,-0.033,0.1225275479,0.85,0.16,0.8649277426,0.928,0.077,0.9311890248,0.11800000000000001,-0.033,0.1225275479,0.81,0.11,0.8174350127000001
2019-05-10 23:30:00,0.888,0.1275,0.897106599,0.11800000000000001,-0.0325,0.12239383150000001,0.77,0.16,0.7864477096,0.858,0.0775,0.8614930354,0.11800000000000001,-0.0325,0.12239383150000001,0.74,0.11,0.7481310046
2019-05-11 00:00:00,0.8165,0.113,0.8242822635,0.1165,-0.037,0.122234406,0.7000000000000001,0.15,0.7158910532,0.7865000000000001,0.063,0.7890191696000001,0.1165,-0.037,0.122234406,0.67,0.1,0.6774215822
2019-05-11 00:30:00,0.7995,0.117,0.8080156248,0.11950000000000001,-0.033,0.1239727793,0.68,0.15,0.6963476143,0.7695000000000001,0.067,0.7724113218,0.11950000000000001,-0.033,0.1239727793,0.65,0.1,0.6576473219
2019-05-11 01:00:00,0.802,0.1165,0.8104173308,0.122,-0.0335,0.1265158093,0.68,0.15,0.6963476143,0.772,0.0665,0.7748588581,0.122,-0.0335,0.1265158093,0.65,0.1,0.6576473219
2019-05-11 01:30:00,0.8715,0.106,0.8779226902,0.12150000000000001,-0.034,0.12616754730000002,0.75,0.14,0.7629547824,0.8415,0.056,0.8433612808000001,0.12150000000000001,-0.034,0.12616754730000002,0.72,0.09,0.7256031973
2019-05-11 02:00:00,1.001,0.10450000000000001,1.0064398889,0.121,-0.035500000000000004,0.1261001586,0.88,0.14,0.8910667764,0.961,0.0545,0.9625441548,0.121,-0.035500000000000004,0.1261001586,0.84,0.09,0.8448076704
2019-05-11 02:30:00,1.041,0.10650000000000001,1.046433586,0.121,-0.0335,0.1255517821,0.92,0.14,0.9305912099,1.001,0.0565,1.0025932625,0.121,-0.0335,0.1255517821,0.88,0.09,0.8845903006
2019-05-11 03:00:00,1.003,0.1135,1.0094014315,0.123,-0.036500000000000005,0.128301403,0.88,0.15,0.8926925563,0.963,0.053500000000000006,0.9644849662,0.123,-0.036500000000000005,0.128301403,0.84,0.09,0.8448076704
2019-05-11 03:30:00,0.9785,0.1155,0.9852931036,0.11850000000000001,-0.0345,0.1234200146,0.86,0.15,0.8729833904000001,0.9385,0.0555,0.9401396173000001,0.11850000000000001,-0.0345,0.1234200146,0.8200000000000001,0.09,0.8249242389
2019-05-11 04:00:00,0.963,0.1125,0.9695489931000001,0.123,-0.0375,0.12858946300000001,0.84,0.15,0.8532877592,0.923,0.052500000000000005,0.9244918875,0.123,-0.0375,0.12858946300000001,0.8,0.09,0.8050465825
2019-05-11 04:30:00,0.9615,0.10650000000000001,0.9673802251,0.12150000000000001,-0.0335,0.1260337256,0.84,0.14,0.8515867542000001,0.9215000000000001,0.0565,0.9232304696,0.12150000000000001,-0.0335,0.1260337256,0.8,0.09,0.8050465825
2019-05-11 05:00:00,0.9195000000000001,0.108,0.9258208520000001,0.11950000000000001,-0.032,0.1237103472,0.8,0.14,0.8121576202,0.8795000000000001,0.048,0.8808088612,0.11950000000000001,-0.032,0.1237103472,0.76,0.08,0.764198927
2019-05-11 05:30:00,0.8995000000000001,0.1075,0.9059009328000001,0.11950000000000001,-0.0325,0.1238406234,0.78,0.14,0.7924645102000001,0.8595,0.0475,0.8608115357,0.11950000000000001,-0.0325,0.1238406234,0.74,0.08,0.7443117626
2019-05-11 06:00:00,0.9245000000000001,0.1125,0.9313197625,0.1145,-0.0275,0.1177561039,0.81,0.14,0.8220097323000001,0.8845000000000001,0.0625,0.8867054190000001,0.1145,-0.0275,0.1177561039,0.77,0.09,0.7752418977000001
2019-05-11 06:30:00,0.9485,0.1095,0.9547997172,0.11850000000000001,-0.030500000000000003,0.1223621674,0.8300000000000001,0.14,0.8417244205000001,0.9085000000000001,0.059500000000000004,0.9104463191000001,0.11850000000000001,-0.030500000000000003,0.1223621674,0.79,0.09,0.7951100553
2019-05-11 07:00:00,1.005,0.4365,1.0956994342,0.125,-0.0335,0.1294111664,0.88,0.47000000000000003,0.9976472322000001,0.925,-0.2335,0.9540163783000001,0.125,-0.0335,0.1294111664,0.8,-0.2,0.8246211251000001
2019-05-11 07:30:00,1.05,0.5515,1.1860237139,0.14,-0.0385,0.1451972796,0.91,0.59,1.0845275469,0.96,-0.3285,1.0146488309,0.14,-0.0385,0.1451972796,0.8200000000000001,-0.29,0.8697700846
2019-05-11 08:00:00,1.0425,0.5475,1.1775238851,0.1325,-0.0425,0.13914920050000001,0.91,0.59,1.0845275469,0.9525,-0.3325,1.0088669387,0.1325,-0.0425,0.13914920050000001,0.8200000000000001,-0.29,0.8697700846
2019-05-11 08:30:00,1.022,0.34550000000000003,1.0788207682,0.14200000000000002,-0.044500000000000005,0.1488094419,0.88,0.39,0.9625487001,0.962,-0.0945,0.9666303585,0.14200000000000002,-0.044500000000000005,0.1488094419,0.8200000000000001,-0.05,0.8215229759
2019-05-11 09:00:00,0.9945,0.17550000000000002,1.0098665753,0.14450000000000002,-0.044500000000000005,0.1511968915,0.85,0.22,0.8780091116000001,0.9545,0.1255,0.9627151708,0.14450000000000002,-0.044500000000000005,0.1511968915,0.81,0.17,0.8276472679
2019-05-11 09:30:00,0.9530000000000001,0.1685,0.9677816128000001,0.14300000000000002,-0.051500000000000004,0.15199095370000001,0.81,0.22,0.8393449827,0.923,0.11850000000000001,0.9305757626000001,0.14300000000000002,-0.051500000000000004,0.15199095370000001,0.78,0.17,0.7983107165000001
2019-05-11 10:00:00,0.889,0.1685,0.904827746,0.149,-0.051500000000000004,0.1576491357,0.74,0.22,0.7720103626,0.849,0.1285,0.8586694649000001,0.149,-0.051500000000000004,0.1576491357,0.7000000000000001,0.18,0.72277244
2019-05-11 10:30:00,0.8655,0.5425,1.0214678164,0.14550000000000002,-0.0475,0.1530571789,0.72,0.59,0.9308598176,0.7855000000000001,-0.2675,0.8297990721,0.14550000000000002,-0.0475,0.1530571789,0.64,-0.22,0.6767569726
2019-05-11 11:00:00,0.8,0.5905,0.9943290451000001,0.17,-0.0395,0.1745286509,0.63,0.63,0.8909545443,0.72,-0.3095,0.7837029093000001,0.17,-0.0395,0.1745286509,0.55,-0.27,0.6126989473000001
2019-05-11 11:30:00,0.7895000000000001,0.592,0.9868000051,0.17950000000000002,-0.048,0.1858070235,0.61,0.64,0.8841379983000001,0.7095,-0.318,0.7775051447,0.17950000000000002,-0.048,0.1858070235,0.53,-0.27,0.5948108943
2019-05-11 12:00:00,0.7815000000000001,0.593,0.9810154178,0.18150000000000002,-0.047,0.1874866662,0.6000000000000001,0.64,0.877268488,0.6915,-0.317,0.7606978704,0.18150000000000002,-0.047,0.1874866662,0.51,-0.27,0.5770615219
2019-05-11 12:30:00,0.8115,0.5965,1.0071467123,0.2015,-0.053500000000000006,0.208481414,0.61,0.65,0.8914033879000001,0.7315,-0.3135,0.7958482896,0.2015,-0.053500000000000006,0.208481414,0.53,-0.26,0.5903388857
2019-05-11 13:00:00,0.7305,0.225,0.7643659137000001,0.18050000000000002,-0.055,0.18869353460000002,0.55,0.28,0.617170965,0.6805,0.045,0.6819862535,0.18050000000000002,-0.055,0.18869353460000002,0.5,0.1,0.5099019514
2019-05-11 13:30:00,0.721,0.37,0.8103955824,0.171,-0.05,0.1781600404,0.55,0.42,0.6920260111000001,0.661,-0.09,0.6670989432000001,0.171,-0.05,0.1781600404,0.49,-0.04,0.4916299421
2019-05-11 14:00:00,0.6960000000000001,0.5725,0.9012059975000001,0.166,-0.0475,0.1726622425,0.53,0.62,0.8156592426,0.616,-0.3275,0.6976476546,0.166,-0.0475,0.1726622425,0.45,-0.28,0.53
2019-05-11 14:30:00,0.7015,0.5645,0.9004235115,0.1915,-0.0455,0.1968311459,0.51,0.61,0.7951100553,0.6215,-0.3255,0.7015785772,0.1915,-0.0455,0.1968311459,0.43,-0.28,0.5131276644
2019-05-11 15:00:00,0.7275,0.5740000000000001,0.9266780725,0.2175,-0.056,0.22459352170000002,0.51,0.63,0.8105553652,0.6475000000000001,-0.316,0.7204944483,0.2175,-0.056,0.22459352170000002,0.43,-0.26,0.5024937811
2019-05-11 15:30:00,0.73,0.5775,0.9308094596,0.24,-0.0625,0.24800453620000001,0.49,0.64,0.8060397013,0.64,-0.3225,0.7166632752000001,0.24,-0.0625,0.24800453620000001,0.4,-0.26,0.47707441770000003
2019-05-11 16:00:00,0.7125,0.585,0.9218900423,0.2525,-0.065,0.2607321422,0.46,0.65,0.7963039621,0.6325000000000001,-0.315,0.7065983654,0.2525,-0.065,0.2607321422,0.38,-0.25,0.4548626166
2019-05-11 16:30:00,0.752,0.586,0.9533624704,0.252,-0.064,0.26,0.5,0.65,0.8200609733,0.672,-0.314,0.7417411948,0.252,-0.064,0.26,0.42,-0.25,0.48877397640000003
2019-05-11 17:00:00,0.8125,0.587,1.0023598406,0.24250000000000002,-0.063,0.2505498952,0.5700000000000001,0.65,0.8645229899,0.7325,-0.303,0.7926949287,0.24250000000000002,-0.063,0.2505498952,0.49,-0.24,0.5456189146
2019-05-11 17:30:00,0.88,0.5725,1.0498362968,0.2,-0.0575,0.2081015377,0.68,0.63,0.926984358,0.79,-0.3075,0.8477359554,0.2,-0.0575,0.2081015377,0.59,-0.25,0.6407807737
2019-05-11 18:00:00,0.972,0.4335,1.064286733,0.182,-0.0565,0.1905682293,0.79,0.49,0.9296235797,0.892,-0.1865,0.9112882365,0.182,-0.0565,0.1905682293,0.71,-0.13,0.7218032973
2019-05-11 18:30:00,1.058,0.1575,1.069658941,0.168,-0.052500000000000005,0.1760120734,0.89,0.21,0.9144397192,1.018,0.11750000000000001,1.0247586301,0.168,-0.052500000000000005,0.1760120734,0.85,0.17,0.8668333173
2019-05-11 19:00:00,1.088,0.215,1.1090396747,0.148,-0.045,0.1546900126,0.9400000000000001,0.26,0.9752948272,1.048,0.045,1.048965681,0.148,-0.045,0.1546900126,0.9,0.09,0.9044888059
2019-05-11 19:30:00,1.13,0.199,1.1473887746,0.13,-0.041,0.1363121418,1.0,0.24,1.0283968106,1.09,0.079,1.0928590943,0.13,-0.041,0.1363121418,0.96,0.12,0.9674709298
2019-05-11 20:00:00,1.114,0.14200000000000002,1.1230138022,0.134,-0.048,0.1423376268,0.98,0.19,0.9982484661000001,1.074,0.10200000000000001,1.0788327025,0.134,-0.048,0.1423376268,0.9400000000000001,0.15,0.9518928511
2019-05-11 20:30:00,1.0825,0.147,1.0924354672,0.12250000000000001,-0.043000000000000003,0.1298277705,0.96,0.19,0.9786214794,1.0425,0.097,1.0470029847,0.12250000000000001,-0.043000000000000003,0.1298277705,0.92,0.14,0.9305912099
2019-05-11 21:00:00,1.082,0.13,1.0897816295,0.132,-0.04,0.13792751720000002,0.9500000000000001,0.17,0.9650906693,1.042,0.09,1.0458795342,0.132,-0.04,0.13792751720000002,0.91,0.13,0.9192388155000001
2019-05-11 21:30:00,1.082,0.1245,1.0891392243,0.132,-0.0455,0.1396218106,0.9500000000000001,0.17,0.9650906693,1.042,0.0845,1.0454206091,0.132,-0.0455,0.1396218106,0.91,0.13,0.9192388155000001
2019-05-11 22:00:00,1.0595,0.1345,1.0680030431,0.1295,-0.0455,0.1372607009,0.93,0.18,0.9472592042,1.0195,0.0845,1.0229958455000001,0.1295,-0.0455,0.1372607009,0.89,0.13,0.8994442729000001
2019-05-11 22:30:00,1.0185,0.1615,1.0312247573,0.1285,-0.0485,0.1373480979,0.89,0.21,0.9144397192,0.9785,0.061500000000000006,0.9804307727,0.1285,-0.0485,0.1373480979,0.85,0.11,0.8570880935
2019-05-11 23:00:00,0.9615,0.431,1.0536808103,0.1315,-0.049,0.1403326405,0.8300000000000001,0.48,0.9588013350000001,0.8815000000000001,-0.23900000000000002,0.9133253801000001,0.1315,-0.049,0.1403326405,0.75,-0.19,0.7736924454
2019-05-11 23:30:00,0.885,0.126,0.8939244935,0.135,-0.044,0.1419894362,0.75,0.17,0.7690253572,0.845,0.076,0.8484108674,0.135,-0.044,0.1419894362,0.71,0.12,0.7200694411
2019-05-12 00:00:00,0.834,0.115,0.8418913232,0.134,-0.045,0.1413541651,0.7000000000000001,0.16,0.7180529228,0.804,0.065,0.8066232082,0.134,-0.045,0.1413541651,0.67,0.11,0.6789698079
2019-05-12 00:30:00,0.8170000000000001,0.116,0.8251939166000001,0.127,-0.044,0.1344061011,0.6900000000000001,0.16,0.7083078427,0.777,0.066,0.7797980508,0.127,-0.044,0.1344061011,0.65,0.11,0.6592419890000001
2019-05-12 01:00:00,0.8045,0.113,0.8123972243,0.1345,-0.047,0.1424754365,0.67,0.16,0.688839604,0.7645000000000001,0.063,0.7670914222,0.1345,-0.047,0.1424754365,0.63,0.11,0.6395310782
2019-05-12 01:30:00,0.88,0.1135,0.8872892708000001,0.12,-0.0465,0.1286944055,0.76,0.16,0.7766595136000001,0.85,0.0635,0.8523686116,0.12,-0.0465,0.1286944055,0.73,0.11,0.738241153
2019-05-12 02:00:00,0.9915,0.10450000000000001,0.9969917251,0.1315,-0.0455,0.13914920050000001,0.86,0.15,0.8729833904000001,0.9515,0.0545,0.9530595469,0.1315,-0.0455,0.13914920050000001,0.8200000000000001,0.1,0.8260750571000001
2019-05-12 02:30:00,1.036,0.107,1.0415109217,0.136,-0.043000000000000003,0.14263590010000002,0.9,0.15,0.9124143795,0.996,0.057,0.9976296908000001,0.136,-0.043000000000000003,0.14263590010000002,0.86,0.1,0.8657944329
2019-05-12 03:00:00,0.9865,0.106,0.9921785374000001,0.1265,-0.044,0.13393375230000001,0.86,0.15,0.8729833904000001,0.9465,0.056,0.9481551824000001,0.1265,-0.044,0.13393375230000001,0.8200000000000001,0.1,0.8260750571000001
2019-05-12 03:30:00,0.964,0.10400000000000001,0.9695937294,0.134,-0.046,0.141675686,0.8300000000000001,0.15,0.8434453154,0.924,0.054,0.9255765771000001,0.134,-0.046,0.141675686,0.79,0.1,0.7963039621
2019-05-12 04:00:00,0.9540000000000001,0.101,0.9593315381,0.124,-0.049,0.1333304166,0.8300000000000001,0.15,0.8434453154,0.914,0.051000000000000004,0.9154217607,0.124,-0.049,0.1333304166,0.79,0.1,0.7963039621
2019-05-12 04:30:00,0.9420000000000001,0.10400000000000001,0.9477235884,0.132,-0.046,0.13978555,0.81,0.15,0.8237718131,0.902,0.054,0.9036149622,0.132,-0.046,0.13978555,0.77,0.1,0.7764663547
2019-05-12 05:00:00,0.922,0.10450000000000001,0.9279031469000001,0.132,-0.0455,0.1396218106,0.79,0.15,0.8041144197000001,0.882,0.0545,0.8836822110000001,0.132,-0.0455,0.1396218106,0.75,0.1,0.7566372975
2019-05-12 05:30:00,0.878,0.10350000000000001,0.8840793234000001,0.11800000000000001,-0.0465,0.12683158120000002,0.76,0.15,0.7746612163000001,0.838,0.053500000000000006,0.8397060498000001,0.11800000000000001,-0.0465,0.12683158120000002,0.72,0.1,0.7269112738
2019-05-12 06:00:00,0.875,0.10400000000000001,0.8811588960000001,0.115,-0.046,0.1238587906,0.76,0.15,0.7746612163000001,0.835,0.054,0.8367442859,0.115,-0.046,0.1238587906,0.72,0.1,0.7269112738
2019-05-12 06:30:00,0.9540000000000001,0.1255,0.9622194396,0.114,-0.044500000000000005,0.1223774898,0.84,0.17,0.8570297544000001,0.914,0.0755,0.9171129974000001,0.114,-0.044500000000000005,0.1223774898,0.8,0.12,0.8089499366
2019-05-12 07:00:00,0.99,0.1265,0.9980492222,0.13,-0.043500000000000004,0.1370848278,0.86,0.17,0.8766413178,0.9500000000000001,0.0765,0.9530751544,0.13,-0.043500000000000004,0.1370848278,0.8200000000000001,0.12,0.8287339742000001
2019-05-12 07:30:00,1.0175,0.125,1.0251493794,0.1375,-0.045,0.144676363,0.88,0.17,0.8962700486,0.9775,0.075,0.9803730157,0.1375,-0.045,0.144676363,0.84,0.12,0.8485281374
2019-05-12 08:00:00,1.024,0.126,1.031722831,0.14400000000000002,-0.044,0.1505722418,0.88,0.17,0.8962700486,0.984,0.076,0.9869305953,0.14400000000000002,-0.044,0.1505722418,0.84,0.12,0.8485281374
2019-05-12 08:30:00,1.0595,0.147,1.0696491247,0.1395,-0.043000000000000003,0.1459768817,0.92,0.19,0.9394147114,1.0195,0.097,1.0241041207,0.1395,-0.043000000000000003,0.1459768817,0.88,0.14,0.8910667764
2019-05-12 09:00:00,0.996,0.14850000000000002,1.007009558,0.156,-0.0415,0.1614256795,0.84,0.19,0.8612200648,0.9560000000000001,0.0985,0.9610610022,0.156,-0.0415,0.1614256795,0.8,0.14,0.8121576202
2019-05-12 09:30:00,1.0085,0.191,1.0264274207,0.1085,-0.049,0.1190514595,0.9,0.24,0.9314504818,0.9685,0.081,0.9718812942,0.1085,-0.049,0.1190514595,0.86,0.13,0.8697700846
2019-05-12 10:00:00,0.975,0.1605,0.9881220825,0.155,-0.0495,0.1627121692,0.8200000000000001,0.21,0.8464632302,0.935,0.1105,0.9415069039,0.155,-0.0495,0.1627121692,0.78,0.16,0.7962411695
2019-05-12 10:30:00,0.922,0.164,0.9364721032000001,0.152,-0.046,0.15880806020000002,0.77,0.21,0.7981227976,0.882,0.114,0.8893368316,0.152,-0.046,0.15880806020000002,0.73,0.16,0.7473285757
2019-05-12 11:00:00,0.902,0.165,0.916967284,0.162,-0.045,0.1681338752,0.74,0.21,0.7692203845000001,0.872,0.115,0.8795504534,0.162,-0.045,0.1681338752,0.71,0.16,0.7278049189
2019-05-12 11:30:00,0.834,0.163,0.8497793831,0.164,-0.047,0.17060187570000002,0.67,0.21,0.7021395873,0.794,0.113,0.8020006234,0.164,-0.047,0.17060187570000002,0.63,0.16,0.65
2019-05-12 12:00:00,0.8185,0.1615,0.834280828,0.1585,-0.0485,0.1657543363,0.66,0.21,0.6926037828,0.7785000000000001,0.1115,0.7864442129,0.1585,-0.0485,0.1657543363,0.62,0.16,0.6403124237000001
2019-05-12 12:30:00,0.8005,0.1665,0.8176322523,0.1605,-0.043500000000000004,0.1662904086,0.64,0.21,0.6735725648,0.7705000000000001,0.1165,0.7792576596,0.1605,-0.043500000000000004,0.1662904086,0.61,0.16,0.630634601
2019-05-12 13:00:00,0.741,0.1605,0.7581828605,0.161,-0.0495,0.1684376739,0.58,0.21,0.6168468205000001,0.7010000000000001,0.1105,0.7096557264000001,0.161,-0.0495,0.1684376739,0.54,0.16,0.5632051136
2019-05-12 13:30:00,0.723,0.494,0.8756511863,0.163,-0.046,0.16936646660000002,0.56,0.54,0.7779460136,0.643,-0.226,0.6815607090000001,0.163,-0.046,0.16936646660000002,0.48,-0.18,0.5126402247
2019-05-12 14:00:00,0.661,0.381,0.7629429861,0.161,-0.049,0.16829141390000002,0.5,0.43,0.6594694838,0.601,-0.149,0.6191946382,0.161,-0.049,0.16829141390000002,0.44,-0.1,0.4512205669
2019-05-12 14:30:00,0.663,0.156,0.6811057187,0.163,-0.044,0.16883423820000001,0.5,0.2,0.5385164807,0.623,0.106,0.6319533211,0.163,-0.044,0.16883423820000001,0.46,0.15,0.4838388161
2019-05-12 15:00:00,0.6725,0.1575,0.6906971116,0.1625,-0.0425,0.1679657703,0.51,0.2,0.5478138370000001,0.6325000000000001,0.1075,0.6415703391,0.1625,-0.0425,0.1679657703,0.47000000000000003,0.15,0.49335585530000003
2019-05-12 15:30:00,0.655,0.1525,0.6725185871,0.155,-0.0475,0.1621149284,0.5,0.2,0.5385164807,0.615,0.10250000000000001,0.6234831594,0.155,-0.0475,0.1621149284,0.46,0.15,0.4838388161
2019-05-12 16:00:00,0.677,0.5725,0.8866144878000001,0.157,-0.0475,0.1640281988,0.52,0.62,0.8091971330000001,0.597,-0.3175,0.6761769369,0.157,-0.0475,0.1640281988,0.44,-0.27,0.51623638
2019-05-12 16:30:00,0.7455,0.5765,0.9424025149,0.1555,-0.043500000000000004,0.1614698114,0.59,0.62,0.8558621384,0.6555000000000001,-0.3135,0.7266102807,0.1555,-0.043500000000000004,0.1614698114,0.5,-0.27,0.5682429058
2019-05-12 17:00:00,0.8145,0.5775,0.9984570597,0.1545,-0.0425,0.16023888420000001,0.66,0.62,0.9055385138000001,0.7245,-0.3025,0.7851155966000001,0.1545,-0.0425,0.16023888420000001,0.5700000000000001,-0.26,0.6264982043
2019-05-12 17:30:00,0.908,0.58,1.0774339887,0.148,-0.04,0.1533101432,0.76,0.62,0.9808159868,0.8180000000000001,-0.30000000000000004,0.8712772234,0.148,-0.04,0.1533101432,0.67,-0.26,0.7186793444
2019-05-12 18:00:00,1.019,0.357,1.0797268173,0.129,-0.043000000000000003,0.1359779394,0.89,0.4,0.9757561171,0.9490000000000001,-0.083,0.9526226955,0.129,-0.043000000000000003,0.1359779394,0.8200000000000001,-0.04,0.8209750301000001
2019-05-12 18:30:00,1.0645,0.1665,1.0774425739,0.1245,-0.043500000000000004,0.1318806278,0.9400000000000001,0.21,0.9631718434000001,1.0245,0.1165,1.0311025652,0.1245,-0.043500000000000004,0.1318806278,0.9,0.16,0.9141115906
2019-05-12 19:00:00,1.0645,0.1655,1.0772884943,0.10450000000000001,-0.044500000000000005,0.113580368,0.96,0.21,0.9827003612,1.0245,0.1155,1.0309900581,0.10450000000000001,-0.044500000000000005,0.113580368,0.92,0.16,0.9338094024
2019-05-12 19:30:00,1.0745,0.1515,1.0851278726,0.10450000000000001,-0.0485,0.1152063366,0.97,0.2,0.990403958,1.0345,0.1015,1.0394674117,0.10450000000000001,-0.0485,0.1152063366,0.93,0.15,0.9420191081
2019-05-12 20:00:00,1.082,0.14250000000000002,1.0913433236,0.132,-0.0475,0.1402863144,0.9500000000000001,0.19,0.9688137076000001,1.042,0.0925,1.0460976293,0.132,-0.0475,0.1402863144,0.91,0.14,0.9207062507
2019-05-12 20:30:00,1.076,0.14250000000000002,1.0853949742,0.126,-0.0475,0.1346560433,0.9500000000000001,0.19,0.9688137076000001,1.036,0.0925,1.040121267,0.126,-0.0475,0.1346560433,0.91,0.14,0.9207062507
2019-05-12 21:00:00,1.087,0.14450000000000002,1.0965624697,0.127,-0.0455,0.1349045959,0.96,0.19,0.9786214794,1.057,0.0945,1.06121593,0.127,-0.0455,0.1349045959,0.93,0.14,0.9404786016000001
2019-05-12 21:30:00,1.068,0.134,1.0763735411,0.128,-0.046,0.1360147051,0.9400000000000001,0.18,0.9570788891,1.028,0.084,1.0314261971,0.128,-0.046,0.1360147051,0.9,0.13,0.9093404203000001
2019-05-12 22:00:00,1.037,0.131,1.0452415989,0.127,-0.049,0.1361249426,0.91,0.18,0.9276313923,0.997,0.081,1.0002849594,0.127,-0.049,0.1361249426,0.87,0.13,0.8796590248
2019-05-12 22:30:00,0.9945,0.4485,1.090954857,0.1245,-0.0415,0.1312345229,0.87,0.49,0.9984988733000001,0.9145000000000001,-0.24150000000000002,0.9458501467,0.1245,-0.0415,0.1312345229,0.79,-0.2,0.8149233093
2019-05-12 23:00:00,0.912,0.527,1.0533152425,0.132,-0.043000000000000003,0.1388272308,0.78,0.5700000000000001,0.9660745313,0.8220000000000001,-0.353,0.894590968,0.132,-0.043000000000000003,0.1388272308,0.6900000000000001,-0.31,0.756439026
2019-05-12 23:30:00,0.8315,0.5445,0.9939177531000001,0.1315,-0.0455,0.13914920050000001,0.7000000000000001,0.59,0.9154780172,0.7415,-0.35550000000000004,0.8223153288,0.1315,-0.0455,0.13914920050000001,0.61,-0.31,0.6842514158
2019-05-13 00:00:00,0.771,0.5415,0.9421588242000001,0.131,-0.0485,0.139689835,0.64,0.59,0.8704596487,0.681,-0.35850000000000004,0.7695994088,0.131,-0.0485,0.139689835,0.55,-0.31,0.6313477647
2019-05-13 00:30:00,0.7465,0.545,0.9242766090000001,0.1265,-0.045,0.13426559500000002,0.62,0.59,0.8558621384,0.6565000000000001,-0.365,0.7511439609,0.1265,-0.045,0.13426559500000002,0.53,-0.32,0.6191122677
2019-05-13 01:00:00,0.7405,0.5435,0.9185491277000001,0.1305,-0.0465,0.1385369987,0.61,0.59,0.8486459804,0.6505000000000001,-0.3665,0.7466408106,0.1305,-0.0465,0.1385369987,0.52,-0.32,0.6105735009000001
2019-05-13 01:30:00,0.8045,0.5435,0.9708823307000001,0.1245,-0.0465,0.1329003386,0.68,0.59,0.9002777349000001,0.7245,-0.3665,0.8119251813,0.1245,-0.0465,0.1329003386,0.6000000000000001,-0.32,0.68
2019-05-13 02:00:00,0.9115000000000001,0.5215000000000001,1.0501402287,0.1315,-0.0485,0.1401588385,0.78,0.5700000000000001,0.9660745313,0.8215,-0.3685,0.9003635377,0.1315,-0.0485,0.1401588385,0.6900000000000001,-0.32,0.7605918748
2019-05-13 02:30:00,0.9410000000000001,0.5245000000000001,1.0773027662,0.131,-0.0455,0.1386767825,0.81,0.5700000000000001,0.9904544412,0.861,-0.3655,0.9353669066,0.131,-0.0455,0.1386767825,0.73,-0.32,0.797057087
2019-05-13 03:00:00,0.9235000000000001,0.526,1.0627926656,0.1335,-0.044,0.1405640423,0.79,0.5700000000000001,0.9741663102,0.8335,-0.364,0.9095153929,0.1335,-0.044,0.1405640423,0.7000000000000001,-0.32,0.7696752562
2019-05-13 03:30:00,0.892,0.5345,1.0398818442,0.122,-0.0455,0.13020848670000001,0.77,0.58,0.9640020747,0.802,-0.3655,0.8813593195,0.122,-0.0455,0.13020848670000001,0.68,-0.32,0.7515317691000001
2019-05-13 04:00:00,0.874,0.532,1.0231813134,0.134,-0.048,0.1423376268,0.74,0.58,0.9402127419,0.784,-0.368,0.8660715906,0.134,-0.048,0.1423376268,0.65,-0.32,0.7244998275
2019-05-13 04:30:00,0.8625,0.5335,1.0141639414,0.12250000000000001,-0.0465,0.1310286228,0.74,0.58,0.9402127419,0.7725000000000001,-0.3765,0.8593651727,0.12250000000000001,-0.0465,0.1310286228,0.65,-0.33,0.7289718787
2019-05-13 05:00:00,0.856,0.5335,1.0086417848,0.126,-0.0465,0.1343065523,0.73,0.58,0.9323625904,0.766,-0.3765,0.8535269474,0.126,-0.0465,0.1343065523,0.64,-0.33,0.7200694411
2019-05-13 05:30:00,0.858,0.535,1.0111325334,0.128,-0.045,0.13567977,0.73,0.58,0.9323625904,0.768,-0.365,0.8503228799,0.128,-0.045,0.13567977,0.64,-0.32,0.7155417528
2019-05-13 06:00:00,0.8605,0.5325,1.011937004,0.12050000000000001,-0.0475,0.12952412900000002,0.74,0.58,0.9402127419,0.7805000000000001,-0.3675,0.8626914280000001,0.12050000000000001,-0.0475,0.12952412900000002,0.66,-0.32,0.7334848328
2019-05-13 06:30:00,0.931,0.536,1.0742704501,0.131,-0.044,0.1381918956,0.8,0.58,0.9881295462,0.851,-0.34400000000000003,0.9178981425,0.131,-0.044,0.1381918956,0.72,-0.30000000000000004,0.78
2019-05-13 07:00:00,1.034,0.553,1.1725890158,0.134,-0.047,0.1420035211,0.9,0.6000000000000001,1.0816653826,0.9440000000000001,-0.327,0.9990320315000001,0.134,-0.047,0.1420035211,0.81,-0.28,0.8570297544000001
2019-05-13 07:30:00,1.0475,0.18150000000000002,1.0631079437,0.1275,-0.0485,0.1364129759,0.92,0.23,0.9483142939,1.0075,0.061500000000000006,1.0093753019,0.1275,-0.0485,0.1364129759,0.88,0.11,0.8868483523
2019-05-13 08:00:00,1.04,0.1515,1.0509768075,0.13,-0.0485,0.1387524775,0.91,0.2,0.9317188417000001,1.0,0.1015,1.0051379259,0.13,-0.0485,0.1387524775,0.87,0.15,0.8828363382000001
2019-05-13 08:30:00,1.023,0.158,1.0351294605,0.10300000000000001,-0.052000000000000005,0.11538197430000001,0.92,0.21,0.9436630755000001,0.983,0.11800000000000001,0.9900570691,0.10300000000000001,-0.052000000000000005,0.11538197430000001,0.88,0.17,0.8962700486
