Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 09:00:00,0.934,0.1665,0.9487245385,0.114,-0.0635,0.1304923369,0.8200000000000001,0.23,0.8516454661,0.894,0.1165,0.9015587890000001,0.114,-0.0635,0.1304923369,0.78,0.18,0.8004998438
2019-05-13 09:30:00,0.865,0.166,0.8807843096,0.155,-0.044,0.1611241757,0.71,0.21,0.7404052944,0.8250000000000001,0.116,0.8331152381,0.155,-0.044,0.1611241757,0.67,0.16,0.688839604
2019-05-13 10:00:00,0.7965,0.162,0.8128076341,0.1565,-0.048,0.1636956017,0.64,0.21,0.6735725648,0.7565000000000001,0.112,0.7647458728000001,0.1565,-0.048,0.1636956017,0.6000000000000001,0.16,0.6209669879
2019-05-13 10:30:00,0.7585000000000001,0.17550000000000002,0.7785386952000001,0.1585,-0.044500000000000005,0.1646283694,0.6000000000000001,0.22,0.6390618123,0.7285,0.1255,0.7392310194,0.1585,-0.044500000000000005,0.1646283694,0.5700000000000001,0.17,0.5948108943
2019-05-13 11:00:00,0.741,0.5955,0.9506320266,0.161,-0.044500000000000005,0.16703667260000002,0.58,0.64,0.8637129153,0.661,-0.3045,0.7277645567000001,0.161,-0.044500000000000005,0.16703667260000002,0.5,-0.26,0.5635601121
2019-05-13 11:30:00,0.7145,0.5945,0.9294839966,0.1645,-0.0455,0.1706765948,0.55,0.64,0.843860178,0.6245,-0.3055,0.6952197494,0.1645,-0.0455,0.1706765948,0.46,-0.26,0.5283937925000001
2019-05-13 12:00:00,0.714,0.6105,0.9394180379,0.164,-0.0495,0.1713074721,0.55,0.66,0.8591274643,0.624,-0.2995,0.6921533428000001,0.164,-0.0495,0.1713074721,0.46,-0.25,0.5235456045
2019-05-13 12:30:00,0.7195,0.6000000000000001,0.9368459052,0.1595,-0.05,0.1671533727,0.56,0.65,0.8579627032,0.6295000000000001,-0.30000000000000004,0.6973308039,0.1595,-0.05,0.1671533727,0.47000000000000003,-0.25,0.5323532662
2019-05-13 13:00:00,0.6965,0.603,0.9212606851,0.1665,-0.047,0.17300650280000002,0.53,0.65,0.8386894539,0.6065,-0.297,0.6753156669,0.1665,-0.047,0.17300650280000002,0.44,-0.25,0.5060632372
2019-05-13 13:30:00,0.6245,0.5065000000000001,0.8040786653,0.17450000000000002,-0.053500000000000006,0.18251712250000002,0.45,0.56,0.7184010022,0.5545,-0.1935,0.5872925166,0.17450000000000002,-0.053500000000000006,0.18251712250000002,0.38,-0.14,0.4049691346
2019-05-13 14:00:00,0.5690000000000001,0.17250000000000001,0.5945731662,0.169,-0.0475,0.1755484264,0.4,0.22,0.4565084884,0.549,0.12250000000000001,0.5625008889,0.169,-0.0475,0.1755484264,0.38,0.17,0.41629316590000004
2019-05-13 14:30:00,0.6025,0.17350000000000002,0.6269836521000001,0.1625,-0.0465,0.1690221879,0.44,0.22,0.491934955,0.5825,0.12350000000000001,0.5954481506,0.1625,-0.0465,0.1690221879,0.42,0.17,0.45310043040000003
2019-05-13 15:00:00,0.597,0.2505,0.6474250922,0.157,-0.0495,0.1646184984,0.44,0.30000000000000004,0.5325410782000001,0.577,0.030500000000000003,0.5778055469,0.157,-0.0495,0.1646184984,0.42,0.08,0.4275511665
2019-05-13 15:30:00,0.607,0.5745,0.8357626756000001,0.167,-0.0655,0.17938575750000002,0.44,0.64,0.7766595136000001,0.527,-0.3155,0.614222476,0.167,-0.0655,0.17938575750000002,0.36,-0.25,0.43829214
2019-05-13 16:00:00,0.633,0.5680000000000001,0.8504781008000001,0.123,-0.10200000000000001,0.15979048780000002,0.51,0.67,0.8420213774,0.553,-0.312,0.6349433046,0.123,-0.10200000000000001,0.15979048780000002,0.43,-0.21,0.47853944460000003
2019-05-13 16:30:00,0.6665,0.5545,0.8670020185,0.1265,-0.0955,0.1585007886,0.54,0.65,0.8450443775,0.5865,-0.3155,0.6659748494000001,0.1265,-0.0955,0.1585007886,0.46,-0.22,0.5099019514
2019-05-13 17:00:00,0.729,0.162,0.746783101,0.159,-0.048,0.1660873264,0.5700000000000001,0.21,0.6074537019,0.6990000000000001,0.112,0.7079159555,0.159,-0.048,0.1660873264,0.54,0.16,0.5632051136
2019-05-13 17:30:00,0.8475,0.17,0.8643820047,0.1575,-0.05,0.16524602870000002,0.6900000000000001,0.22,0.7242237223,0.8175,0.12,0.8262604008000001,0.1575,-0.05,0.16524602870000002,0.66,0.17,0.6815423685
2019-05-13 18:00:00,0.9555,0.17,0.9705051520000001,0.1655,-0.05,0.17288796950000002,0.79,0.22,0.8200609733,0.9255,0.12,0.9332471538,0.1655,-0.05,0.17288796950000002,0.76,0.17,0.7787810989
2019-05-13 18:30:00,1.003,0.17350000000000002,1.0178955005,0.153,-0.0465,0.159910131,0.85,0.22,0.8780091116000001,0.963,0.12350000000000001,0.9708868369,0.153,-0.0465,0.159910131,0.81,0.17,0.8276472679
2019-05-13 19:00:00,1.0085,0.1625,1.021507954,0.14850000000000002,-0.0475,0.1559118341,0.86,0.21,0.8852683209000001,0.9785,0.1125,0.9849459376,0.14850000000000002,-0.0475,0.1559118341,0.8300000000000001,0.16,0.8452810184
2019-05-13 19:30:00,1.008,0.159,1.0204631302,0.138,-0.051000000000000004,0.14712239800000002,0.87,0.21,0.8949860334,0.978,0.109,0.9840553846000001,0.138,-0.051000000000000004,0.14712239800000002,0.84,0.16,0.8551023331000001
2019-05-13 20:00:00,0.9825,0.152,0.9941882367,0.1325,-0.048,0.1409263992,0.85,0.2,0.8732124598000001,0.9525,0.10200000000000001,0.9579458492,0.1325,-0.048,0.1409263992,0.8200000000000001,0.15,0.8336066219
2019-05-13 20:30:00,0.982,0.149,0.9932396488,0.132,-0.051000000000000004,0.141509717,0.85,0.2,0.8732124598000001,0.9520000000000001,0.099,0.957133742,0.132,-0.051000000000000004,0.141509717,0.8200000000000001,0.15,0.8336066219
2019-05-13 21:00:00,1.003,0.14650000000000002,1.0136425652,0.123,-0.043500000000000004,0.1304655127,0.88,0.19,0.9002777349000001,0.973,0.08650000000000001,0.9768373713,0.123,-0.043500000000000004,0.1304655127,0.85,0.13,0.8598837131
2019-05-13 21:30:00,1.015,0.147,1.0255895865,0.135,-0.043000000000000003,0.14168274420000002,0.88,0.19,0.9002777349000001,0.985,0.08700000000000001,0.9888346677000001,0.135,-0.043000000000000003,0.14168274420000002,0.85,0.13,0.8598837131
2019-05-13 22:00:00,0.997,0.132,1.0057002536,0.137,-0.058,0.1487716371,0.86,0.19,0.8807383266000001,0.9570000000000001,0.082,0.9605066371000001,0.137,-0.058,0.1487716371,0.8200000000000001,0.14,0.8318653737
2019-05-13 22:30:00,0.9615,0.14400000000000002,0.972223354,0.12150000000000001,-0.046,0.1299163192,0.84,0.19,0.8612200648,0.9215000000000001,0.084,0.9253206201,0.12150000000000001,-0.046,0.1299163192,0.8,0.13,0.8104936767
2019-05-13 23:00:00,0.8845000000000001,0.11750000000000001,0.8922704187,0.1245,-0.0425,0.1315541714,0.76,0.16,0.7766595136000001,0.8445,0.0675,0.8471933073,0.1245,-0.0425,0.1315541714,0.72,0.11,0.7283543094
2019-05-13 23:30:00,0.787,0.11800000000000001,0.7957970847,0.127,-0.042,0.13376471880000002,0.66,0.16,0.6791170739,0.747,0.068,0.7500886614000001,0.127,-0.042,0.13376471880000002,0.62,0.11,0.6296824597
2019-05-14 00:00:00,0.7285,0.1075,0.7363888239,0.1285,-0.0425,0.1353458533,0.6000000000000001,0.15,0.6184658438,0.6985,0.0675,0.7017538742,0.1285,-0.0425,0.1353458533,0.5700000000000001,0.11,0.5805170109000001
2019-05-14 00:30:00,0.6905,0.1135,0.6997660323,0.1305,-0.0465,0.1385369987,0.56,0.16,0.5824087911,0.6505000000000001,0.0635,0.6535919981,0.1305,-0.0465,0.1385369987,0.52,0.11,0.5315072906
2019-05-14 01:00:00,0.671,0.11,0.6799566163,0.131,-0.05,0.1402176879,0.54,0.16,0.5632051136,0.641,0.06,0.6438019882,0.131,-0.05,0.1402176879,0.51,0.11,0.5217278984
2019-05-14 01:30:00,0.7495,0.1125,0.7578961011,0.1395,-0.0475,0.1473651926,0.61,0.16,0.630634601,0.7095,0.0625,0.7122474991000001,0.1395,-0.0475,0.1473651926,0.5700000000000001,0.11,0.5805170109000001
2019-05-14 02:00:00,0.852,0.109,0.8589441193,0.152,-0.051000000000000004,0.16032778920000001,0.7000000000000001,0.16,0.7180529228,0.8220000000000001,0.069,0.8248909019,0.152,-0.051000000000000004,0.16032778920000001,0.67,0.12,0.6806614430000001
2019-05-14 02:30:00,0.868,0.1105,0.8750052857,0.138,-0.0495,0.1466091743,0.73,0.16,0.7473285757,0.838,0.060500000000000005,0.8401810817,0.138,-0.0495,0.1466091743,0.7000000000000001,0.11,0.7085901495
2019-05-14 03:00:00,0.843,0.10550000000000001,0.8495759236,0.14300000000000002,-0.0545,0.1530334931,0.7000000000000001,0.16,0.7180529228,0.8130000000000001,0.0555,0.8148921708,0.14300000000000002,-0.0545,0.1530334931,0.67,0.11,0.6789698079
2019-05-14 03:30:00,0.8015,0.10300000000000001,0.8080911149000001,0.14150000000000001,-0.047,0.1491014755,0.66,0.15,0.6768308504,0.7615000000000001,0.053,0.7633421579,0.14150000000000001,-0.047,0.1491014755,0.62,0.1,0.6280127387000001
2019-05-14 04:00:00,0.789,0.1095,0.7965621445000001,0.149,-0.0505,0.1573252999,0.64,0.16,0.6596969001,0.759,0.059500000000000004,0.7613286084,0.149,-0.0505,0.1573252999,0.61,0.11,0.6198386887
2019-05-14 04:30:00,0.7755000000000001,0.105,0.7825760346,0.1555,-0.055,0.16494014070000002,0.62,0.16,0.6403124237000001,0.7355,0.055,0.7375535574000001,0.1555,-0.055,0.16494014070000002,0.58,0.11,0.5903388857
2019-05-14 05:00:00,0.748,0.1085,0.7558281881000001,0.148,-0.051500000000000004,0.1567043394,0.6000000000000001,0.16,0.6209669879,0.718,0.0585,0.7203792404,0.148,-0.051500000000000004,0.1567043394,0.5700000000000001,0.11,0.5805170109000001
2019-05-14 05:30:00,0.743,0.10200000000000001,0.749968666,0.153,-0.048,0.1603527362,0.59,0.15,0.6087692502000001,0.713,0.062,0.7156905756,0.153,-0.048,0.1603527362,0.56,0.11,0.5707013229
2019-05-14 06:00:00,0.7665000000000001,0.099,0.7728669032000001,0.1565,-0.051000000000000004,0.1646002734,0.61,0.15,0.628171951,0.7365,0.059000000000000004,0.7388594251,0.1565,-0.051000000000000004,0.1646002734,0.58,0.11,0.5903388857
2019-05-14 06:30:00,0.8515,0.1145,0.8591638377,0.1515,-0.0455,0.1581850183,0.7000000000000001,0.16,0.7180529228,0.8215,0.0645,0.8240282155,0.1515,-0.0455,0.1581850183,0.67,0.11,0.6789698079
2019-05-14 07:00:00,0.9500000000000001,0.135,0.9595441626000001,0.14,-0.045,0.1470544117,0.81,0.18,0.8297590012,0.91,0.085,0.9139611589000001,0.14,-0.045,0.1470544117,0.77,0.13,0.7808969202
2019-05-14 07:30:00,0.98,0.17400000000000002,0.9953270819000001,0.15,-0.056,0.1601124605,0.8300000000000001,0.23,0.86127812,0.9400000000000001,0.064,0.9421762043,0.15,-0.056,0.1601124605,0.79,0.12,0.79906195
2019-05-14 08:00:00,0.998,0.1605,1.0108235504,0.128,-0.0695,0.14565112430000002,0.87,0.23,0.8998888820000001,0.9580000000000001,0.1105,0.9643517253,0.128,-0.0695,0.14565112430000002,0.8300000000000001,0.18,0.8492938243
2019-05-14 08:30:00,0.9550000000000001,0.1585,0.9680636601,0.125,-0.0915,0.154910458,0.8300000000000001,0.25,0.8668333173,0.915,0.11850000000000001,0.9226414526000001,0.125,-0.0915,0.154910458,0.79,0.21,0.8174350127000001
2019-05-14 09:00:00,0.8635,0.152,0.8767760546000001,0.12350000000000001,-0.098,0.1576586503,0.74,0.25,0.7810889834,0.8335,0.112,0.8409912306,0.12350000000000001,-0.098,0.1576586503,0.71,0.21,0.7404052944
2019-05-14 09:30:00,0.775,0.17450000000000002,0.7944024484000001,0.145,-0.0655,0.1591076679,0.63,0.24,0.6741661516,0.745,0.1245,0.7553312187,0.145,-0.0655,0.1591076679,0.6000000000000001,0.19,0.6293647591
2019-05-14 10:00:00,0.7665000000000001,0.182,0.7878110497,0.1565,-0.068,0.170634844,0.61,0.25,0.6592419890000001,0.7265,0.132,0.7383943729,0.1565,-0.068,0.170634844,0.5700000000000001,0.2,0.6040695324
2019-05-14 10:30:00,0.733,0.18150000000000002,0.7551365771,0.153,-0.0685,0.1676342745,0.58,0.25,0.631585307,0.7030000000000001,0.1315,0.7151931557,0.153,-0.0685,0.1676342745,0.55,0.2,0.5852349955
2019-05-14 11:00:00,0.6775,0.181,0.7012611853,0.1675,-0.069,0.18115532010000002,0.51,0.25,0.5679788728,0.6475000000000001,0.131,0.6606188387,0.1675,-0.069,0.18115532010000002,0.48,0.2,0.52
2019-05-14 11:30:00,0.673,0.178,0.6961415086,0.14300000000000002,-0.112,0.18163975340000002,0.53,0.29,0.6041522987,0.643,0.128,0.6556165038,0.14300000000000002,-0.112,0.18163975340000002,0.5,0.24,0.554616985
2019-05-14 12:00:00,0.6695,0.194,0.6970410677000001,0.1395,-0.116,0.1814283605,0.53,0.31,0.6140032573,0.6395000000000001,0.14400000000000002,0.6555122043,0.1395,-0.116,0.1814283605,0.5,0.26,0.5635601121
2019-05-14 12:30:00,0.61,0.187,0.6380195922,0.16,-0.093,0.18506485350000001,0.45,0.28,0.53,0.58,0.147,0.5983385329,0.16,-0.093,0.18506485350000001,0.42,0.24,0.4837354649
2019-05-14 13:00:00,0.6045,0.356,0.7015384879000001,0.1545,-0.074,0.1713074721,0.45,0.43,0.6224146528,0.5645,-0.044,0.5662121952,0.1545,-0.074,0.1713074721,0.41000000000000003,0.03,0.4110960958
2019-05-14 13:30:00,0.639,0.518,0.8225843422,0.169,-0.07200000000000001,0.1836981219,0.47000000000000003,0.59,0.7543208866000001,0.5690000000000001,-0.192,0.6005206075,0.169,-0.07200000000000001,0.1836981219,0.4,-0.12,0.4176122604
2019-05-14 14:00:00,0.525,0.1685,0.5513775929,0.17500000000000002,-0.061500000000000006,0.1854919136,0.35000000000000003,0.23,0.41880783180000003,0.495,0.11850000000000001,0.5089864929,0.17500000000000002,-0.061500000000000006,0.1854919136,0.32,0.18,0.36715119500000004
2019-05-14 14:30:00,0.5605,0.17750000000000002,0.5879340949,0.1605,-0.052500000000000005,0.1688682919,0.4,0.23,0.4614108798,0.5305,0.1275,0.5456065432,0.1605,-0.052500000000000005,0.1688682919,0.37,0.18,0.4114608122
2019-05-14 15:00:00,0.582,0.183,0.6100926159,0.162,-0.057,0.1717352614,0.42,0.24,0.4837354649,0.552,0.133,0.5677966185000001,0.162,-0.057,0.1717352614,0.39,0.19,0.4338202393
2019-05-14 15:30:00,0.5680000000000001,0.162,0.5906504889,0.158,-0.058,0.16830923920000002,0.41000000000000003,0.22,0.46529560500000006,0.538,0.112,0.5495343483,0.158,-0.058,0.16830923920000002,0.38,0.17,0.41629316590000004
2019-05-14 16:00:00,0.5645,0.157,0.5859259766,0.1545,-0.063,0.16685098140000001,0.41000000000000003,0.22,0.46529560500000006,0.5345,0.107,0.5451048064,0.1545,-0.063,0.16685098140000001,0.38,0.17,0.41629316590000004
2019-05-14 16:30:00,0.6465000000000001,0.1675,0.6678461649,0.14650000000000002,-0.052500000000000005,0.1556229418,0.5,0.22,0.5462600113,0.6165,0.11750000000000001,0.6275974028,0.14650000000000002,-0.052500000000000005,0.1556229418,0.47000000000000003,0.17,0.49979996
2019-05-14 17:00:00,0.738,0.17400000000000002,0.7582347921,0.148,-0.056,0.1582403236,0.59,0.23,0.6332456080000001,0.708,0.124,0.7187767386,0.148,-0.056,0.1582403236,0.56,0.18,0.5882176468
2019-05-14 17:30:00,0.8365,0.17300000000000001,0.8542021131,0.14650000000000002,-0.057,0.1571981234,0.6900000000000001,0.23,0.7273238618,0.8065,0.123,0.8158255022,0.14650000000000002,-0.057,0.1571981234,0.66,0.18,0.6841052551
2019-05-14 18:00:00,0.91,0.1715,0.9260195732000001,0.13,-0.0585,0.1425561293,0.78,0.23,0.8132035416000001,0.88,0.12150000000000001,0.8883480455,0.13,-0.0585,0.1425561293,0.75,0.18,0.7712976079
2019-05-14 18:30:00,0.9805,0.17200000000000001,0.9954718730000001,0.1305,-0.058,0.14280843810000002,0.85,0.23,0.8805679985,0.9505,0.122,0.958297579,0.1305,-0.058,0.14280843810000002,0.8200000000000001,0.18,0.8395236745
2019-05-14 19:00:00,1.0355,0.1705,1.0494429475,0.1255,-0.0495,0.1349092287,0.91,0.22,0.9362157871000001,0.9955,0.12050000000000001,1.0027664235,0.1255,-0.0495,0.1349092287,0.87,0.17,0.8864536085
2019-05-14 19:30:00,1.028,0.169,1.0417989249,0.11800000000000001,-0.041,0.12491997440000001,0.91,0.21,0.9339164845000001,0.988,0.099,0.9929476321,0.11800000000000001,-0.041,0.12491997440000001,0.87,0.14,0.8811923740000001
2019-05-14 20:00:00,1.047,0.5710000000000001,1.1925812341,0.117,-0.049,0.1268463638,0.93,0.62,1.1177208954,0.9570000000000001,-0.309,1.0056490442,0.117,-0.049,0.1268463638,0.84,-0.26,0.8793179175
2019-05-14 20:30:00,1.045,0.5905,1.2002979838,0.115,-0.0495,0.1252008387,0.93,0.64,1.1289375536,0.9550000000000001,-0.3195,1.0070279291,0.115,-0.0495,0.1252008387,0.84,-0.27,0.8823264702
2019-05-14 21:00:00,1.054,0.5945,1.2101017519,0.10400000000000001,-0.0455,0.11351761980000001,0.9500000000000001,0.64,1.1454693361000001,0.964,-0.3155,1.014315656,0.10400000000000001,-0.0455,0.11351761980000001,0.86,-0.27,0.9013878189000001
2019-05-14 21:30:00,1.0735000000000001,0.5945,1.2271236694,0.10350000000000001,-0.0455,0.1130597187,0.97,0.64,1.1621101497,0.9835,-0.3255,1.0359645264,0.10350000000000001,-0.0455,0.1130597187,0.88,-0.28,0.9234717104
2019-05-14 22:00:00,0.9915,0.20600000000000002,1.0126738122,0.1015,-0.044,0.1106266243,0.89,0.25,0.9244457799,0.9415,0.036000000000000004,0.942188012,0.1015,-0.044,0.1106266243,0.84,0.08,0.8438009244
2019-05-14 22:30:00,0.9255,0.138,0.9357319328,0.10550000000000001,-0.042,0.1135528511,0.8200000000000001,0.18,0.8395236745,0.8855000000000001,0.088,0.8898619275,0.10550000000000001,-0.042,0.1135528511,0.78,0.13,0.7907591289
2019-05-14 23:00:00,0.84,0.1345,0.8506998589,0.11,-0.0455,0.1190388592,0.73,0.18,0.7518643495,0.81,0.0845,0.8143956348,0.11,-0.0455,0.1190388592,0.7000000000000001,0.13,0.7119691005000001
2019-05-14 23:30:00,0.767,0.135,0.7787900873,0.117,-0.045,0.1253554945,0.65,0.18,0.6744627492,0.727,0.085,0.7319521842000001,0.117,-0.045,0.1253554945,0.61,0.13,0.6236986452000001
2019-05-15 00:00:00,0.71,0.1315,0.7220749615000001,0.12,-0.0485,0.1294304833,0.59,0.18,0.6168468205000001,0.68,0.0815,0.6848665928000001,0.12,-0.0485,0.1294304833,0.56,0.13,0.5748912941000001
2019-05-15 00:30:00,0.7045,0.547,0.8919244643,0.1145,-0.043000000000000003,0.1223080128,0.59,0.59,0.8343860018,0.6245,-0.343,0.7124950877,0.1145,-0.043000000000000003,0.1223080128,0.51,-0.30000000000000004,0.5916924877
2019-05-15 01:00:00,0.6950000000000001,0.5325,0.8755462581000001,0.125,-0.0475,0.1337207912,0.5700000000000001,0.58,0.8132035416000001,0.605,-0.35750000000000004,0.7027312787000001,0.125,-0.0475,0.1337207912,0.48,-0.31,0.5714017851000001
2019-05-15 01:30:00,0.75,0.5305,0.9186567640000001,0.13,-0.059500000000000004,0.1429694023,0.62,0.59,0.8558621384,0.66,-0.35950000000000004,0.7515585473,0.13,-0.059500000000000004,0.1429694023,0.53,-0.30000000000000004,0.6090155991
2019-05-15 02:00:00,0.838,0.529,0.9910020182,0.138,-0.061,0.1508807476,0.7000000000000001,0.59,0.9154780172,0.748,-0.361,0.830557042,0.138,-0.061,0.1508807476,0.61,-0.30000000000000004,0.679779376
2019-05-15 02:30:00,0.843,0.5385,1.0003155752,0.123,-0.051500000000000004,0.13334635350000001,0.72,0.59,0.9308598176,0.753,-0.36150000000000004,0.835279145,0.123,-0.051500000000000004,0.13334635350000001,0.63,-0.31,0.7021395873
2019-05-15 03:00:00,0.8055,0.538,0.968645575,0.1155,-0.042,0.1228993491,0.6900000000000001,0.58,0.9013878189000001,0.7155,-0.362,0.801862987,0.1155,-0.042,0.1228993491,0.6000000000000001,-0.32,0.68
2019-05-15 03:30:00,0.786,0.5375,0.9522091419000001,0.116,-0.0425,0.12354047920000001,0.67,0.58,0.8861715410000001,0.706,-0.36250000000000004,0.7936260139,0.116,-0.0425,0.12354047920000001,0.59,-0.32,0.6711929678
2019-05-15 04:00:00,0.768,0.531,0.9336942754,0.11800000000000001,-0.049,0.1277693234,0.65,0.58,0.871148667,0.678,-0.359,0.7671799007,0.11800000000000001,-0.049,0.1277693234,0.56,-0.31,0.6400781202
2019-05-15 04:30:00,0.7535000000000001,0.533,0.9229578809000001,0.1135,-0.047,0.1228464489,0.64,0.58,0.8637129153,0.6635,-0.357,0.7534462489,0.1135,-0.047,0.1228464489,0.55,-0.31,0.6313477647
2019-05-15 05:00:00,0.7315,0.5275000000000001,0.9018583592,0.12150000000000001,-0.052500000000000005,0.13235747050000002,0.61,0.58,0.8417244205000001,0.6515000000000001,-0.36250000000000004,0.7455591861,0.12150000000000001,-0.052500000000000005,0.13235747050000002,0.53,-0.31,0.6140032573
2019-05-15 05:30:00,0.733,0.5325,0.9060051048000001,0.133,-0.0575,0.1448973775,0.6000000000000001,0.59,0.8414867795000001,0.643,-0.34750000000000003,0.7308934601,0.133,-0.0575,0.1448973775,0.51,-0.29,0.5866856058000001
2019-05-15 06:00:00,0.7695000000000001,0.535,0.9372060873,0.1095,-0.055,0.1225367292,0.66,0.59,0.8852683209000001,0.6795,-0.34500000000000003,0.7620664341000001,0.1095,-0.055,0.1225367292,0.5700000000000001,-0.29,0.6395310782
2019-05-15 06:30:00,0.8170000000000001,0.48850000000000005,0.951904013,0.117,-0.051500000000000004,0.1278328987,0.7000000000000001,0.54,0.8840814442,0.737,-0.3115,0.8001257714000001,0.117,-0.051500000000000004,0.1278328987,0.62,-0.26,0.6723094526000001
2019-05-15 07:00:00,0.888,0.201,0.9104641673,0.128,-0.049,0.1370583817,0.76,0.25,0.8000624976,0.838,0.041,0.8390023838,0.128,-0.049,0.1370583817,0.71,0.09,0.7156814934
2019-05-15 07:30:00,0.996,0.23950000000000002,1.0243906725,0.116,-0.0505,0.1265158093,0.88,0.29,0.9265527508,0.9460000000000001,0.029500000000000002,0.9464598512,0.116,-0.0505,0.1265158093,0.8300000000000001,0.08,0.8338465087
2019-05-15 08:00:00,0.9845,0.1555,0.9967048209,0.10450000000000001,-0.0545,0.1178579654,0.88,0.21,0.9047098983,0.9545,0.10550000000000001,0.9603127095,0.10450000000000001,-0.0545,0.1178579654,0.85,0.16,0.8649277426
2019-05-15 08:30:00,0.9465,0.166,0.9609465386,0.1265,-0.054,0.1375436294,0.8200000000000001,0.22,0.8489994111,0.9065000000000001,0.116,0.9138918153000001,0.1265,-0.054,0.1375436294,0.78,0.17,0.7983107165000001
2019-05-15 09:00:00,0.8795000000000001,0.162,0.894295393,0.1295,-0.048,0.13810955800000002,0.75,0.21,0.7788452991,0.8395,0.112,0.8469381619,0.1295,-0.048,0.13810955800000002,0.71,0.16,0.7278049189
2019-05-15 09:30:00,0.8025,0.1635,0.8189862636,0.1325,-0.0465,0.1404225765,0.67,0.21,0.7021395873,0.7725000000000001,0.1135,0.7807935066,0.1325,-0.0465,0.1404225765,0.64,0.16,0.6596969001
2019-05-15 10:00:00,0.758,0.17350000000000002,0.7776028871,0.148,-0.0465,0.1551330074,0.61,0.22,0.6484597135,0.728,0.12350000000000001,0.7384011444,0.148,-0.0465,0.1551330074,0.58,0.17,0.6044005295
2019-05-15 10:30:00,0.7030000000000001,0.1665,0.7224480950000001,0.153,-0.043500000000000004,0.1590636665,0.55,0.21,0.5887274412,0.673,0.1265,0.6847855504,0.153,-0.043500000000000004,0.1590636665,0.52,0.17,0.5470831747
2019-05-15 11:00:00,0.6505000000000001,0.17550000000000002,0.6737584879,0.1405,-0.044500000000000005,0.1473787637,0.51,0.22,0.5554277631,0.6205,0.1355,0.6351224291,0.1405,-0.044500000000000005,0.1473787637,0.48,0.18,0.5126402247
2019-05-15 11:30:00,0.6455000000000001,0.17500000000000002,0.6688013532,0.1555,-0.045,0.1618803571,0.49,0.22,0.5371219601,0.6155,0.135,0.6301311371,0.1555,-0.045,0.1618803571,0.46,0.18,0.49396356140000003
2019-05-15 12:00:00,0.6215,0.17200000000000001,0.6448614192000001,0.1515,-0.048,0.1589221508,0.47000000000000003,0.22,0.5189412298,0.5915,0.132,0.6060497092,0.1515,-0.048,0.1589221508,0.44,0.18,0.47539457300000004
2019-05-15 12:30:00,0.613,0.183,0.6397327567000001,0.14300000000000002,-0.047,0.1505257453,0.47000000000000003,0.23,0.5232590181,0.583,0.14300000000000002,0.6002816006,0.14300000000000002,-0.047,0.1505257453,0.44,0.19,0.4792702787
2019-05-15 13:00:00,0.5925,0.201,0.6256654457,0.1525,-0.049,0.1601788063,0.44,0.25,0.5060632372,0.5625,0.131,0.5775528114,0.1525,-0.049,0.1601788063,0.41000000000000003,0.18,0.4477722635
2019-05-15 13:30:00,0.624,0.606,0.869834467,0.154,-0.044,0.1601624176,0.47000000000000003,0.65,0.8021221852,0.544,-0.294,0.6183623533,0.154,-0.044,0.1601624176,0.39,-0.25,0.4632493929
2019-05-15 14:00:00,0.645,0.593,0.8761700748000001,0.145,-0.047,0.1524270317,0.5,0.64,0.8121576202,0.5650000000000001,-0.297,0.6383055695000001,0.145,-0.047,0.1524270317,0.42,-0.25,0.48877397640000003
2019-05-15 14:30:00,0.655,0.588,0.8802096341000001,0.115,-0.042,0.12242957160000001,0.54,0.63,0.8297590012,0.5750000000000001,-0.312,0.6541933965,0.115,-0.042,0.12242957160000001,0.46,-0.27,0.5333854141000001
2019-05-15 15:00:00,0.6900000000000001,0.589,0.9072050485,0.13,-0.041,0.1363121418,0.56,0.63,0.8429116205,0.61,-0.311,0.684705046,0.13,-0.041,0.1363121418,0.48,-0.27,0.5507267925
2019-05-15 15:30:00,0.6715,0.5845,0.8902541772,0.14150000000000001,-0.0455,0.1486354601,0.53,0.63,0.8232860985,0.5815,-0.3155,0.6615757704,0.14150000000000001,-0.0455,0.1486354601,0.44,-0.27,0.51623638
2019-05-15 16:00:00,0.6215,0.5825,0.8518030876,0.14150000000000001,-0.0475,0.14925984050000002,0.48,0.63,0.7920227269,0.5415,-0.3175,0.6277168948,0.14150000000000001,-0.0475,0.14925984050000002,0.4,-0.27,0.4825971405
2019-05-15 16:30:00,0.6605000000000001,0.5845,0.8819866779000001,0.1405,-0.0455,0.1476837838,0.52,0.63,0.8168843247,0.5705,-0.3155,0.6519282936,0.1405,-0.0455,0.1476837838,0.43,-0.27,0.5077400910000001
2019-05-15 17:00:00,0.73,0.5855,0.9357939143,0.14,-0.044500000000000005,0.14690217830000002,0.59,0.63,0.8631338251,0.65,-0.3145,0.7220874255,0.14,-0.044500000000000005,0.14690217830000002,0.51,-0.27,0.5770615219
2019-05-15 17:30:00,0.811,0.315,0.8700264364,0.14100000000000001,-0.045,0.1480067566,0.67,0.36,0.7605918748,0.761,-0.025,0.7614105332000001,0.14100000000000001,-0.045,0.1480067566,0.62,0.02,0.6203224968000001
2019-05-15 18:00:00,0.9015000000000001,0.164,0.9162959402,0.1315,-0.046,0.13931349540000001,0.77,0.21,0.7981227976,0.8715,0.114,0.8789244848000001,0.1315,-0.046,0.13931349540000001,0.74,0.16,0.7570997292
2019-05-15 18:30:00,0.999,0.168,1.0130276403,0.11900000000000001,-0.042,0.1261942946,0.88,0.21,0.9047098983,0.9590000000000001,0.11800000000000001,0.9662323737,0.11900000000000001,-0.042,0.1261942946,0.84,0.16,0.8551023331000001
2019-05-15 19:00:00,1.027,0.17500000000000002,1.0418032444,0.117,-0.045,0.1253554945,0.91,0.22,0.9362157871000001,0.987,0.125,0.9948839128,0.117,-0.045,0.1253554945,0.87,0.17,0.8864536085
2019-05-15 19:30:00,1.0215,0.166,1.034900116,0.1115,-0.044,0.11986763530000001,0.91,0.21,0.9339164845000001,0.9815,0.116,0.9883310427,0.1115,-0.044,0.11986763530000001,0.87,0.16,0.8845903006
2019-05-15 20:00:00,0.968,0.14400000000000002,0.9786521343000001,0.108,-0.046,0.1173882447,0.86,0.19,0.8807383266000001,0.9380000000000001,0.10400000000000001,0.9437478477000001,0.108,-0.046,0.1173882447,0.8300000000000001,0.15,0.8434453154
2019-05-15 20:30:00,0.9605,0.14550000000000002,0.971457925,0.12050000000000001,-0.044500000000000005,0.128454272,0.84,0.19,0.8612200648,0.9305,0.10550000000000001,0.9364616917,0.12050000000000001,-0.044500000000000005,0.128454272,0.81,0.15,0.8237718131
2019-05-15 21:00:00,0.9905,0.14850000000000002,1.0015700175,0.12050000000000001,-0.0415,0.127446067,0.87,0.19,0.8905054744,0.9505,0.0985,0.9555901318000001,0.12050000000000001,-0.0415,0.127446067,0.8300000000000001,0.14,0.8417244205000001
2019-05-15 21:30:00,0.9625,0.14100000000000001,0.9727729694,0.1325,-0.049,0.14127013130000002,0.8300000000000001,0.19,0.8514693183,0.9325,0.091,0.9369296932000001,0.1325,-0.049,0.14127013130000002,0.8,0.14,0.8121576202
2019-05-15 22:00:00,0.9595,0.125,0.9676080043,0.1095,-0.045,0.1183860211,0.85,0.17,0.8668333173,0.9195000000000001,0.085,0.923420408,0.1095,-0.045,0.1183860211,0.81,0.13,0.8203657721000001
2019-05-15 22:30:00,0.916,0.1295,0.9251087774000001,0.106,-0.0405,0.1134735652,0.81,0.17,0.8276472679,0.876,0.08950000000000001,0.880560191,0.106,-0.0405,0.1134735652,0.77,0.13,0.7808969202
2019-05-15 23:00:00,0.8505,0.127,0.8599297936,0.12050000000000001,-0.043000000000000003,0.1279423698,0.73,0.17,0.7495331881,0.8105,0.08700000000000001,0.8151559667,0.12050000000000001,-0.043000000000000003,0.1279423698,0.6900000000000001,0.13,0.7021395873
2019-05-15 23:30:00,0.78,0.3755,0.8656790687,0.12,-0.044500000000000005,0.1279853507,0.66,0.42,0.7823042886,0.71,-0.1545,0.7266156137,0.12,-0.044500000000000005,0.1279853507,0.59,-0.11,0.6001666435
2019-05-16 00:00:00,0.7415,0.5345,0.9140637286000001,0.12150000000000001,-0.0455,0.1297401249,0.62,0.58,0.8489994111,0.6515000000000001,-0.35550000000000004,0.7421809079,0.12150000000000001,-0.0455,0.1297401249,0.53,-0.31,0.6140032573
2019-05-16 00:30:00,0.6960000000000001,0.536,0.8784713996,0.116,-0.044,0.1240644994,0.58,0.58,0.8202438662,0.616,-0.354,0.7104730818,0.116,-0.044,0.1240644994,0.5,-0.31,0.5883026432
2019-05-16 01:00:00,0.7065,0.5355,0.8865114212,0.1265,-0.044500000000000005,0.1340988441,0.58,0.58,0.8202438662,0.6265000000000001,-0.34450000000000003,0.7149702791,0.1265,-0.044500000000000005,0.1340988441,0.5,-0.30000000000000004,0.5830951895
2019-05-16 01:30:00,0.755,0.5345,0.9250487825,0.135,-0.0455,0.14246139830000001,0.62,0.58,0.8489994111,0.675,-0.34550000000000003,0.7582844123,0.135,-0.0455,0.14246139830000001,0.54,-0.30000000000000004,0.6177378085
2019-05-16 02:00:00,0.8230000000000001,0.535,0.9816078647,0.133,-0.045,0.1404065526,0.6900000000000001,0.58,0.9013878189000001,0.743,-0.34500000000000003,0.8191910644,0.133,-0.045,0.1404065526,0.61,-0.30000000000000004,0.679779376
2019-05-16 02:30:00,0.812,0.535,0.9724037227000001,0.14200000000000002,-0.045,0.1489597261,0.67,0.58,0.8861715410000001,0.732,-0.34500000000000003,0.8092274093,0.14200000000000002,-0.045,0.1489597261,0.59,-0.30000000000000004,0.6618912297
2019-05-16 03:00:00,0.788,0.5335,0.9516124474000001,0.138,-0.0465,0.1456236588,0.65,0.58,0.871148667,0.708,-0.34650000000000003,0.7882425071,0.138,-0.0465,0.1456236588,0.5700000000000001,-0.30000000000000004,0.6441273166
2019-05-16 03:30:00,0.763,0.525,0.9261716903,0.14300000000000002,-0.045,0.1499133083,0.62,0.5700000000000001,0.8421995013,0.673,-0.355,0.760890268,0.14300000000000002,-0.045,0.1499133083,0.53,-0.31,0.6140032573
2019-05-16 04:00:00,0.7505000000000001,0.523,0.9147563883000001,0.1505,-0.047,0.15766816420000002,0.6000000000000001,0.5700000000000001,0.8275868534,0.6705,-0.357,0.7596178315000001,0.1505,-0.047,0.15766816420000002,0.52,-0.31,0.6053924347
2019-05-16 04:30:00,0.744,0.529,0.9128948461,0.134,-0.041,0.14013208060000001,0.61,0.5700000000000001,0.8348652586,0.664,-0.35100000000000003,0.7510639121,0.134,-0.041,0.14013208060000001,0.53,-0.31,0.6140032573
2019-05-16 05:00:00,0.733,0.5365,0.9083618497,0.133,-0.043500000000000004,0.1399330197,0.6000000000000001,0.58,0.8345058418,0.653,-0.35350000000000004,0.7425437698,0.133,-0.043500000000000004,0.1399330197,0.52,-0.31,0.6053924347
2019-05-16 05:30:00,0.7285,0.5275000000000001,0.8994267619,0.1285,-0.0425,0.1353458533,0.6000000000000001,0.5700000000000001,0.8275868534,0.6385000000000001,-0.35250000000000004,0.729341141,0.1285,-0.0425,0.1353458533,0.51,-0.31,0.5968249325
2019-05-16 06:00:00,0.726,0.529,0.8982855893,0.116,-0.041,0.12303251600000001,0.61,0.5700000000000001,0.8348652586,0.646,-0.35100000000000003,0.7351986126000001,0.116,-0.041,0.12303251600000001,0.53,-0.31,0.6140032573
2019-05-16 06:30:00,0.7915000000000001,0.196,0.8154068003,0.1115,-0.034,0.11656864930000001,0.68,0.23,0.7178439942,0.7515000000000001,0.016,0.7516703067,0.1115,-0.034,0.11656864930000001,0.64,0.05,0.6419501538
2019-05-16 07:00:00,0.9075000000000001,0.3805,0.9840409036000001,0.11750000000000001,-0.0395,0.12396168760000001,0.79,0.42,0.8947066558000001,0.8475,-0.1295,0.8573368649,0.11750000000000001,-0.0395,0.12396168760000001,0.73,-0.09,0.7355270219000001
2019-05-16 07:30:00,0.9550000000000001,0.5720000000000001,1.1131976464,0.125,-0.048,0.1338992158,0.8300000000000001,0.62,1.0360019305,0.875,-0.318,0.9309935553,0.125,-0.048,0.1338992158,0.75,-0.27,0.7971198153
2019-05-16 08:00:00,0.9775,0.5740000000000001,1.1335705757,0.1275,-0.046,0.1355442732,0.85,0.62,1.0520931518,0.8875000000000001,-0.316,0.9420786857000001,0.1275,-0.046,0.1355442732,0.76,-0.27,0.8065358021
2019-05-16 08:30:00,0.9205000000000001,0.5805,1.0882557144,0.1605,-0.0495,0.1679598166,0.76,0.63,0.9871676656,0.8405,-0.2995,0.8922670564,0.1605,-0.0495,0.1679598166,0.68,-0.25,0.7244998275
2019-05-16 09:00:00,0.853,0.5845,1.0340450909,0.163,-0.0555,0.1721895758,0.6900000000000001,0.64,0.9411163584000001,0.763,-0.29550000000000004,0.8182232275,0.163,-0.0555,0.1721895758,0.6000000000000001,-0.24,0.6462197769
2019-05-16 09:30:00,0.8335,0.586,1.0188808812,0.1635,-0.064,0.175579754,0.67,0.65,0.9334880824,0.7535000000000001,-0.294,0.8088252283,0.1635,-0.064,0.175579754,0.59,-0.23,0.6332456080000001
2019-05-16 10:00:00,0.7505000000000001,0.5825,0.9500297364,0.1605,-0.0675,0.1741163404,0.59,0.65,0.8778382539,0.6705,-0.2975,0.7335369793000001,0.1605,-0.0675,0.1741163404,0.51,-0.23,0.5594640292
2019-05-16 10:30:00,0.715,0.6105,0.9401783076,0.185,-0.0695,0.19762401170000002,0.53,0.68,0.8621484791,0.625,-0.2995,0.6930550122,0.185,-0.0695,0.19762401170000002,0.44,-0.23,0.4964876635
2019-05-16 11:00:00,0.6885,0.6135,0.9221792125,0.1885,-0.0665,0.1998862176,0.5,0.68,0.8440379138,0.6085,-0.29650000000000004,0.6768932708000001,0.1885,-0.0665,0.1998862176,0.42,-0.23,0.4788527958
2019-05-16 11:30:00,0.7165,0.591,0.9287912844,0.1565,-0.11900000000000001,0.196604298,0.56,0.71,0.9042676595,0.6265000000000001,-0.299,0.6941925165,0.1565,-0.11900000000000001,0.196604298,0.47000000000000003,-0.18,0.5032891813
2019-05-16 12:00:00,0.7055,0.598,0.9248428245,0.1355,-0.07200000000000001,0.1534413569,0.5700000000000001,0.67,0.8796590248,0.6155,-0.302,0.6855977319000001,0.1355,-0.07200000000000001,0.1534413569,0.48,-0.23,0.5322593353
2019-05-16 12:30:00,0.704,0.6015,0.9259688170000001,0.164,-0.0685,0.17773083580000001,0.54,0.67,0.8605230967,0.614,-0.2985,0.6827138859,0.164,-0.0685,0.17773083580000001,0.45,-0.23,0.5053711507
2019-05-16 13:00:00,0.6935,0.606,0.9209659331000001,0.1935,-0.064,0.20380934720000002,0.5,0.67,0.8360023923000001,0.6135,-0.294,0.6803074673,0.1935,-0.064,0.20380934720000002,0.42,-0.23,0.4788527958
2019-05-16 13:30:00,0.6445000000000001,0.616,0.8915358938,0.1645,-0.054,0.1731365068,0.48,0.67,0.8241965785,0.5645,-0.294,0.6364717197,0.1645,-0.054,0.1731365068,0.4,-0.24,0.4664761516
2019-05-16 14:00:00,0.6345000000000001,0.605,0.8767070491000001,0.1345,-0.065,0.1493828973,0.5,0.67,0.8360023923000001,0.5545,-0.305,0.6328469404,0.1345,-0.065,0.1493828973,0.42,-0.24,0.4837354649
2019-05-16 14:30:00,0.613,0.595,0.8542798136,0.17300000000000001,-0.055,0.1815323663,0.44,0.65,0.7849203781,0.533,-0.295,0.6091912672,0.17300000000000001,-0.055,0.1815323663,0.36,-0.24,0.4326661531
2019-05-16 15:00:00,0.6765,0.591,0.8982946343,0.1165,-0.139,0.1813649635,0.56,0.73,0.9200543462,0.5965,-0.299,0.6672430217,0.1165,-0.139,0.1813649635,0.48,-0.16,0.5059644256
2019-05-16 15:30:00,0.6685,0.579,0.884382977,0.1085,-0.121,0.16252153700000002,0.56,0.7000000000000001,0.8964373932,0.5885,-0.311,0.665622453,0.1085,-0.121,0.16252153700000002,0.48,-0.19,0.51623638
2019-05-16 16:00:00,0.6545000000000001,0.5785,0.8735173152,0.1145,-0.1015,0.1530114375,0.54,0.68,0.8683317338000001,0.5745,-0.3115,0.6535154933,0.1145,-0.1015,0.1530114375,0.46,-0.21,0.5056678752
2019-05-16 16:30:00,0.7515000000000001,0.5855,0.9526607476000001,0.1515,-0.0645,0.164658738,0.6000000000000001,0.65,0.8845903006,0.6615,-0.3045,0.7282187171000001,0.1515,-0.0645,0.164658738,0.51,-0.24,0.5636488268000001
2019-05-16 17:00:00,0.8185,0.593,1.010737973,0.14850000000000002,-0.037,0.1530400274,0.67,0.63,0.9196738552,0.7385,-0.297,0.7959844534,0.14850000000000002,-0.037,0.1530400274,0.59,-0.26,0.6447480128
2019-05-16 17:30:00,0.906,0.587,1.0795392536,0.166,-0.043000000000000003,0.1714788617,0.74,0.63,0.9718538985,0.8260000000000001,-0.303,0.8798210045,0.166,-0.043000000000000003,0.1714788617,0.66,-0.26,0.709365914
2019-05-16 18:00:00,0.992,0.5705,1.1443488323,0.162,-0.0395,0.1667460644,0.8300000000000001,0.61,1.0300485425,0.912,-0.2995,0.9599188768,0.162,-0.0395,0.1667460644,0.75,-0.26,0.7937883849
2019-05-16 18:30:00,1.039,0.5835,1.1916346965,0.159,-0.036500000000000005,0.1631356797,0.88,0.62,1.0764757313,0.9490000000000001,-0.29650000000000004,0.9942400364,0.159,-0.036500000000000005,0.1631356797,0.79,-0.26,0.8316850365
2019-05-16 19:00:00,1.076,0.585,1.2247452796,0.166,-0.045,0.1719912788,0.91,0.63,1.1067971811,0.986,-0.305,1.0320954413,0.166,-0.045,0.1719912788,0.8200000000000001,-0.26,0.8602325267
2019-05-16 19:30:00,1.079,0.59,1.2297727432,0.159,-0.05,0.16667633310000002,0.92,0.64,1.1207140581,0.989,-0.31,1.0364463324,0.159,-0.05,0.16667633310000002,0.8300000000000001,-0.26,0.8697700846
2019-05-16 20:00:00,1.074,0.5750000000000001,1.2182368407,0.14400000000000002,-0.045,0.1508674915,0.93,0.62,1.1177208954,0.984,-0.325,1.0362822974,0.14400000000000002,-0.045,0.1508674915,0.84,-0.28,0.8854377448
2019-05-16 20:30:00,1.0765,0.5740000000000001,1.2199705939,0.1665,-0.046,0.1727375176,0.91,0.62,1.1011357773000001,0.9865,-0.326,1.0389698023,0.1665,-0.046,0.1727375176,0.8200000000000001,-0.28,0.8664871609
2019-05-16 21:00:00,1.053,0.581,1.2026512379,0.163,-0.039,0.167600716,0.89,0.62,1.0846658472,0.963,-0.319,1.0144604477,0.163,-0.039,0.167600716,0.8,-0.28,0.847584804
2019-05-16 21:30:00,1.0585,0.587,1.2103682291,0.1685,-0.043000000000000003,0.17390011500000002,0.89,0.63,1.0904127659,0.9685,-0.323,1.0209413548,0.1685,-0.043000000000000003,0.17390011500000002,0.8,-0.28,0.847584804
2019-05-16 22:00:00,1.009,0.48650000000000004,1.1201621534,0.149,-0.043500000000000004,0.1552200052,0.86,0.53,1.0101980004,0.929,-0.2335,0.9578952187,0.149,-0.043500000000000004,0.1552200052,0.78,-0.19,0.8028075735
2019-05-16 22:30:00,0.897,0.1295,0.9062997573,0.157,-0.0405,0.16213960030000002,0.74,0.17,0.7592759709,0.857,0.08950000000000001,0.8616607511000001,0.157,-0.0405,0.16213960030000002,0.7000000000000001,0.13,0.7119691005000001
2019-05-16 23:00:00,0.8310000000000001,0.1355,0.8419746136,0.181,-0.0545,0.1890271145,0.65,0.19,0.6772001181,0.801,0.0855,0.8055502778,0.181,-0.0545,0.1890271145,0.62,0.14,0.6356099433
2019-05-16 23:30:00,0.761,0.1385,0.7735006464,0.171,-0.051500000000000004,0.1785868136,0.59,0.19,0.6198386887,0.731,0.08850000000000001,0.7363377282,0.171,-0.051500000000000004,0.1785868136,0.56,0.14,0.5772347876
2019-05-17 00:00:00,0.6935,0.1115,0.7024062215,0.1635,-0.0485,0.1705417837,0.53,0.16,0.5536244214,0.6635,0.07150000000000001,0.6673413669,0.1635,-0.0485,0.1705417837,0.5,0.12,0.5141984053
2019-05-17 00:30:00,0.6655,0.3095,0.7339485677,0.1655,-0.0505,0.17303323380000002,0.5,0.36,0.6161168720000001,0.6055,-0.1305,0.6194033419,0.1655,-0.0505,0.17303323380000002,0.44,-0.08,0.4472135955
2019-05-17 01:00:00,0.6845,0.5375,0.8703140238,0.1645,-0.052500000000000005,0.17267454940000002,0.52,0.59,0.7864477096,0.6045,-0.35250000000000004,0.6997688904,0.1645,-0.052500000000000005,0.17267454940000002,0.44,-0.30000000000000004,0.5325410782000001
2019-05-17 01:30:00,0.7305,0.522,0.8978386548,0.1505,-0.048,0.1579691426,0.58,0.5700000000000001,0.8132035416000001,0.6505000000000001,-0.358,0.7425053872,0.1505,-0.048,0.1579691426,0.5,-0.31,0.5883026432
2019-05-17 02:00:00,0.8265,0.53,0.9818361625,0.1565,-0.04,0.16153095680000001,0.67,0.5700000000000001,0.8796590248,0.7365,-0.35000000000000003,0.8154337803,0.1565,-0.04,0.16153095680000001,0.58,-0.31,0.6576473219
2019-05-17 02:30:00,0.8295,0.5345,0.9867930381000001,0.1595,-0.035500000000000004,0.1634028764,0.67,0.5700000000000001,0.8796590248,0.7395,-0.35550000000000004,0.8205123399,0.1595,-0.035500000000000004,0.1634028764,0.58,-0.32,0.6624198065
2019-05-17 03:00:00,0.792,0.5305,0.9532545568,0.162,-0.0395,0.1667460644,0.63,0.5700000000000001,0.8495881355,0.712,-0.35950000000000004,0.7976115909,0.162,-0.0395,0.1667460644,0.55,-0.32,0.6363175308
2019-05-17 03:30:00,0.778,0.518,0.9346699952,0.148,-0.042,0.15384407690000002,0.63,0.56,0.8429116205,0.6880000000000001,-0.362,0.7774239513000001,0.148,-0.042,0.15384407690000002,0.54,-0.32,0.6276941931000001
2019-05-17 04:00:00,0.7685000000000001,0.514,0.9245475921,0.1285,-0.046,0.1364853472,0.64,0.56,0.8504116650000001,0.6885,-0.366,0.7797360130000001,0.1285,-0.046,0.1364853472,0.56,-0.32,0.6449806199
2019-05-17 04:30:00,0.7695000000000001,0.518,0.9276067324,0.08950000000000001,-0.042,0.0988648067,0.68,0.56,0.8809086218000001,0.6795,-0.362,0.7699118456,0.08950000000000001,-0.042,0.0988648067,0.59,-0.32,0.6711929678
2019-05-17 05:00:00,0.767,0.5185000000000001,0.9258138312,0.097,-0.0415,0.1055047392,0.67,0.56,0.8732124598000001,0.687,-0.36150000000000004,0.7763061574,0.097,-0.0415,0.1055047392,0.59,-0.32,0.6711929678
2019-05-17 05:30:00,0.75,0.5305,0.9186567640000001,0.12,-0.0495,0.1298085128,0.63,0.58,0.8563293759,0.67,-0.34950000000000003,0.7556786685,0.12,-0.0495,0.1298085128,0.55,-0.30000000000000004,0.6264982043
2019-05-17 06:00:00,0.778,0.5245000000000001,0.9382879356,0.11800000000000001,-0.0555,0.1304003451,0.66,0.58,0.8786353055,0.6880000000000001,-0.35550000000000004,0.7744186529,0.11800000000000001,-0.0555,0.1304003451,0.5700000000000001,-0.30000000000000004,0.6441273166
2019-05-17 06:30:00,0.8335,0.373,0.9131545598,0.1335,-0.047,0.1415317985,0.7000000000000001,0.42,0.8163332653,0.7735000000000001,-0.157,0.7892726082,0.1335,-0.047,0.1415317985,0.64,-0.11,0.6493843238
2019-05-17 07:00:00,0.936,0.5655,1.0935658416,0.136,-0.0545,0.1465136512,0.8,0.62,1.0121264743,0.856,-0.3145,0.9119464074,0.136,-0.0545,0.1465136512,0.72,-0.26,0.7655063684000001
2019-05-17 07:30:00,1.02,0.5715,1.1691929909,0.12,-0.0485,0.1294304833,0.9,0.62,1.0928860874,0.9400000000000001,-0.3085,0.9893291919,0.12,-0.0485,0.1294304833,0.8200000000000001,-0.26,0.8602325267
2019-05-17 08:00:00,1.0415,0.1715,1.0555256984,0.12150000000000001,-0.0485,0.1308223987,0.92,0.22,0.9459386872000001,1.0115,0.1015,1.016579805,0.12150000000000001,-0.0485,0.1308223987,0.89,0.15,0.9025519376000001
2019-05-17 08:30:00,1.056,0.168,1.0692801317,0.08600000000000001,-0.042,0.09570788890000001,0.97,0.21,0.9924716621,1.016,0.128,1.0240312495,0.08600000000000001,-0.042,0.09570788890000001,0.93,0.17,0.9454099640000001
2019-05-17 09:00:00,1.005,0.17,1.0192767043,0.085,-0.04,0.0939414711,0.92,0.21,0.9436630755000001,0.965,0.13,0.9737171047000001,0.085,-0.04,0.0939414711,0.88,0.17,0.8962700486
2019-05-17 09:30:00,0.9635,0.1595,0.9766127687,0.0935,-0.0505,0.10626617520000001,0.87,0.21,0.8949860334,0.9235000000000001,0.11950000000000001,0.9311994953,0.0935,-0.0505,0.10626617520000001,0.8300000000000001,0.17,0.8472307832
2019-05-17 10:00:00,0.9400000000000001,0.17,0.9552486587000001,0.11,-0.04,0.11704699910000001,0.8300000000000001,0.21,0.8561541917000001,0.91,0.12,0.9178779875,0.11,-0.04,0.11704699910000001,0.8,0.16,0.8158431222
2019-05-17 10:30:00,0.9245000000000001,0.1565,0.9376526542,0.1245,-0.043500000000000004,0.1318806278,0.8,0.2,0.8246211251000001,0.8845000000000001,0.1165,0.8921392828,0.1245,-0.043500000000000004,0.1318806278,0.76,0.16,0.7766595136000001
2019-05-17 11:00:00,0.9560000000000001,0.163,0.9697963704,0.116,-0.047,0.1251598977,0.84,0.21,0.8658521814,0.916,0.113,0.9229436603000001,0.116,-0.047,0.1251598977,0.8,0.16,0.8158431222
2019-05-17 11:30:00,0.9505,0.152,0.96257688,0.12050000000000001,-0.048,0.1297083266,0.8300000000000001,0.2,0.8537564055,0.9105000000000001,0.112,0.91736266,0.12050000000000001,-0.048,0.1297083266,0.79,0.16,0.8060397013
2019-05-17 12:00:00,0.9575,0.15,0.9691781312000001,0.1075,-0.06,0.1231107225,0.85,0.21,0.8755569656000001,0.9175000000000001,0.1,0.9229335025000001,0.1075,-0.06,0.1231107225,0.81,0.16,0.8256512581000001
2019-05-17 12:30:00,0.9535,0.148,0.9649177426000001,0.10350000000000001,-0.042,0.1116971351,0.85,0.19,0.8709764635,0.9235000000000001,0.108,0.9297936599000001,0.10350000000000001,-0.042,0.1116971351,0.8200000000000001,0.15,0.8336066219
2019-05-17 13:00:00,0.9275,0.147,0.9390768073,0.11750000000000001,-0.043000000000000003,0.1251209415,0.81,0.19,0.8319855768000001,0.8875000000000001,0.107,0.8939268706,0.11750000000000001,-0.043000000000000003,0.1251209415,0.77,0.15,0.7844743463
2019-05-17 13:30:00,0.9255,0.16,0.9392285398,0.1255,-0.05,0.1350934861,0.8,0.21,0.8271033793,0.8855000000000001,0.12,0.8935940074000001,0.1255,-0.05,0.1350934861,0.76,0.17,0.7787810989
2019-05-17 14:00:00,0.883,0.14400000000000002,0.8946647417,0.093,-0.096,0.1336600165,0.79,0.24,0.8256512581000001,0.843,0.094,0.8482246165,0.093,-0.096,0.1336600165,0.75,0.19,0.7736924454
2019-05-17 14:30:00,0.8875000000000001,0.225,0.9155770039000001,0.0775,-0.095,0.12260199840000001,0.81,0.32,0.8709190548,0.8375,0.045,0.8387080839000001,0.0775,-0.095,0.12260199840000001,0.76,0.14,0.7727871635
2019-05-17 15:00:00,0.9205000000000001,0.5845,1.0903946533,0.07050000000000001,-0.1255,0.1439461705,0.85,0.71,1.1075197515,0.8305,-0.3155,0.8884089711000001,0.07050000000000001,-0.1255,0.1439461705,0.76,-0.19,0.7833900689000001
2019-05-17 15:30:00,0.8695,0.5855,1.0482559325,0.0795,-0.0945,0.1234929148,0.79,0.68,1.0423531072,0.7795000000000001,-0.3145,0.8405536866000001,0.0795,-0.0945,0.1234929148,0.7000000000000001,-0.22,0.7337574531000001
2019-05-17 16:00:00,0.8625,0.5785,1.0385415253999999,0.10250000000000001,-0.0915,0.1373990539,0.76,0.67,1.0131633629,0.7725000000000001,-0.3315,0.8406238755000001,0.10250000000000001,-0.0915,0.1373990539,0.67,-0.24,0.7116881339000001
2019-05-17 16:30:00,0.968,0.58,1.1284608987,0.088,-0.06,0.1065082156,0.88,0.64,1.0881176407,0.878,-0.31,0.9311197560000001,0.088,-0.06,0.1065082156,0.79,-0.25,0.8286132994000001
2019-05-17 17:00:00,1.0245,0.5915,1.1829930262000001,0.1245,-0.0485,0.1336132478,0.9,0.64,1.1043550154,0.9445,-0.2985,0.9905465663,0.1245,-0.0485,0.1336132478,0.8200000000000001,-0.25,0.8572630868000001
2019-05-17 17:30:00,1.111,0.5955,1.2605321297,0.14100000000000001,-0.044500000000000005,0.1478555038,0.97,0.64,1.1621101497,1.021,-0.29450000000000004,1.0626246986,0.14100000000000001,-0.044500000000000005,0.1478555038,0.88,-0.25,0.9148223871000001
2019-05-17 18:00:00,1.1145,0.594,1.262911814,0.14450000000000002,-0.046,0.151645145,0.97,0.64,1.1621101497,1.0245,-0.296,1.066403418,0.14450000000000002,-0.046,0.151645145,0.88,-0.25,0.9148223871000001
2019-05-17 18:30:00,1.2045,0.6045,1.3476796726,0.1345,-0.0455,0.1419876755,1.07,0.65,1.2519584658,1.1145,-0.29550000000000004,1.1530093235,0.1345,-0.0455,0.1419876755,0.98,-0.25,1.0113851887
2019-05-17 19:00:00,1.2185,0.6025,1.359319131,0.1385,-0.0475,0.1464189195,1.08,0.65,1.2605157675,1.1285,-0.28750000000000003,1.1645464782000001,0.1385,-0.0475,0.1464189195,0.99,-0.24,1.0186756108
2019-05-17 19:30:00,1.1735,0.602,1.3189034271,0.12350000000000001,-0.048,0.1325,1.05,0.65,1.2349089035,1.0835,-0.298,1.1237331756,0.12350000000000001,-0.048,0.1325,0.96,-0.25,0.9920181450000001
2019-05-17 20:00:00,1.157,0.592,1.2996588014000001,0.137,-0.048,0.1451654229,1.02,0.64,1.2041594579,1.067,-0.308,1.110564271,0.137,-0.048,0.1451654229,0.93,-0.26,0.9656603958000001
2019-05-17 20:30:00,1.1035,0.5935,1.2529782520000001,0.12350000000000001,-0.0465,0.1319640102,0.98,0.64,1.1704699911,1.0135,-0.3065,1.0588316675,0.12350000000000001,-0.0465,0.1319640102,0.89,-0.26,0.9272000863000001
2019-05-17 21:00:00,1.1335,0.593,1.2792463602,0.12350000000000001,-0.047,0.1321410232,1.01,0.64,1.1957006314,1.0435,-0.307,1.0877229656,0.12350000000000001,-0.047,0.1321410232,0.92,-0.26,0.9560334722
2019-05-17 21:30:00,1.094,0.592,1.2439051411,0.134,-0.048,0.1423376268,0.96,0.64,1.1537764081,1.004,-0.318,1.0531571583,0.134,-0.048,0.1423376268,0.87,-0.27,0.910933587
2019-05-17 22:00:00,1.0615,0.5315,1.1871286788,0.1315,-0.0485,0.1401588385,0.93,0.58,1.0960383205,0.9815,-0.2785,1.0202472739,0.1315,-0.0485,0.1401588385,0.85,-0.23,0.8805679985
2019-05-17 22:30:00,0.972,0.14450000000000002,0.9826821714,0.112,-0.0455,0.1208894123,0.86,0.19,0.8807383266000001,0.932,0.10450000000000001,0.9378402049000001,0.112,-0.0455,0.1208894123,0.8200000000000001,0.15,0.8336066219
2019-05-17 23:00:00,0.896,0.135,0.9061131276000001,0.126,-0.045,0.1337946187,0.77,0.18,0.7907591289,0.866,0.085,0.8701614793,0.126,-0.045,0.1337946187,0.74,0.13,0.7513321503
2019-05-17 23:30:00,0.8315,0.133,0.8420696230000001,0.1315,-0.047,0.1396468761,0.7000000000000001,0.18,0.72277244,0.7915000000000001,0.083,0.7958399651,0.1315,-0.047,0.1396468761,0.66,0.13,0.6726812024000001
2019-05-18 00:00:00,0.7685000000000001,0.12150000000000001,0.7780453072,0.1385,-0.0485,0.1467463799,0.63,0.17,0.6525335240000001,0.7285,0.07150000000000001,0.7320003415,0.1385,-0.0485,0.1467463799,0.59,0.12,0.6020797289
2019-05-18 00:30:00,0.7465,0.264,0.7918069525,0.1265,-0.046,0.134604049,0.62,0.31,0.6931810730000001,0.6965,-0.066,0.6996200755,0.1265,-0.046,0.134604049,0.5700000000000001,-0.02,0.5703507693000001
2019-05-18 01:00:00,0.746,0.5475,0.9253497987,0.126,-0.0425,0.1329746216,0.62,0.59,0.8558621384,0.666,-0.3425,0.7489073708,0.126,-0.0425,0.1329746216,0.54,-0.30000000000000004,0.6177378085
2019-05-18 01:30:00,0.8130000000000001,0.537,0.9743397765,0.133,-0.043000000000000003,0.139778396,0.68,0.58,0.8937561189000001,0.723,-0.343,0.8002362151,0.133,-0.043000000000000003,0.139778396,0.59,-0.30000000000000004,0.6618912297
2019-05-18 02:00:00,0.891,0.531,1.0372280366,0.131,-0.049,0.1398642199,0.76,0.58,0.9560334722,0.801,-0.34900000000000003,0.8737287909,0.131,-0.049,0.1398642199,0.67,-0.30000000000000004,0.7340980861
