Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-18 02:30:00,0.877,0.535,1.0273042393,0.117,-0.045,0.1253554945,0.76,0.58,0.9560334722,0.787,-0.34500000000000003,0.8592985511000001,0.117,-0.045,0.1253554945,0.67,-0.30000000000000004,0.7340980861
2019-05-18 03:00:00,0.8300000000000001,0.539,0.9896570113000001,0.13,-0.041,0.1363121418,0.7000000000000001,0.58,0.9090654542000001,0.75,-0.35100000000000003,0.8280706492000001,0.13,-0.041,0.1363121418,0.62,-0.31,0.6931810730000001
2019-05-18 03:30:00,0.8165,0.537,0.9772621194000001,0.14650000000000002,-0.043000000000000003,0.1526802214,0.67,0.58,0.8861715410000001,0.7265,-0.353,0.8077197843,0.14650000000000002,-0.043000000000000003,0.1526802214,0.58,-0.31,0.6576473219
2019-05-18 04:00:00,0.8180000000000001,0.5335,0.9765993293,0.148,-0.0465,0.1551330074,0.67,0.58,0.8861715410000001,0.728,-0.35650000000000004,0.8106023995,0.148,-0.0465,0.1551330074,0.58,-0.31,0.6576473219
2019-05-18 04:30:00,0.8065,0.535,0.9678157108000001,0.1365,-0.045,0.1437263024,0.67,0.58,0.8861715410000001,0.7165,-0.355,0.7996231925,0.1365,-0.045,0.1437263024,0.58,-0.31,0.6576473219
2019-05-18 05:00:00,0.772,0.543,0.9438394991,0.152,-0.047,0.15910059710000002,0.62,0.59,0.8558621384,0.682,-0.357,0.7697876331,0.152,-0.047,0.15910059710000002,0.53,-0.31,0.6140032573
2019-05-18 05:30:00,0.77,0.5435,0.9424925729,0.15,-0.0465,0.1570421918,0.62,0.59,0.8558621384,0.68,-0.35650000000000004,0.7677839865,0.15,-0.0465,0.1570421918,0.53,-0.31,0.6140032573
2019-05-18 06:00:00,0.7635000000000001,0.544,0.9374797331,0.1335,-0.046,0.1412028682,0.63,0.59,0.8631338251,0.6735,-0.356,0.7617993502,0.1335,-0.046,0.1412028682,0.54,-0.31,0.622655603
2019-05-18 06:30:00,0.8235,0.5455,0.9877866673000001,0.12350000000000001,-0.044500000000000005,0.13127261710000002,0.7000000000000001,0.59,0.9154780172,0.7335,-0.3345,0.8061715078,0.12350000000000001,-0.044500000000000005,0.13127261710000002,0.61,-0.29,0.6754257916
2019-05-18 07:00:00,0.871,0.546,1.0279868676,0.121,-0.044,0.128751699,0.75,0.59,0.954253635,0.791,-0.314,0.8510446522,0.121,-0.044,0.128751699,0.67,-0.27,0.7223572523
2019-05-18 07:30:00,0.9355,0.5445,1.0824234384,0.1155,-0.0455,0.12413903500000001,0.8200000000000001,0.59,1.0101980004,0.8455,-0.3155,0.9024469513000001,0.1155,-0.0455,0.12413903500000001,0.73,-0.27,0.7783315489
2019-05-18 08:00:00,1.0085,0.2325,1.0349533806,0.0785,-0.0475,0.09175238420000001,0.93,0.28,0.9712363255,0.9585,0.0025,0.9585032603,0.0785,-0.0475,0.09175238420000001,0.88,0.05,0.8814193100000001
2019-05-18 08:30:00,1.0065,0.463,1.1078859373,0.10650000000000001,-0.047,0.11640983640000001,0.9,0.51,1.034456379,0.9365,-0.217,0.9613122542,0.10650000000000001,-0.047,0.11640983640000001,0.8300000000000001,-0.17,0.8472307832
2019-05-18 09:00:00,0.9580000000000001,0.5765,1.1180859761,0.128,-0.043500000000000004,0.1351896816,0.8300000000000001,0.62,1.0360019305,0.868,-0.3135,0.9228793258,0.128,-0.043500000000000004,0.1351896816,0.74,-0.27,0.7877182237
2019-05-18 09:30:00,0.9555,0.5750000000000001,1.1151705027,0.1155,-0.045,0.1239566456,0.84,0.62,1.0440306509,0.8655,-0.315,0.9210403086000001,0.1155,-0.045,0.1239566456,0.75,-0.27,0.7971198153
2019-05-18 10:00:00,0.9385,0.5735,1.0998565816,0.1285,-0.0465,0.1366546743,0.81,0.62,1.0200490184,0.8485,-0.3165,0.9056072548,0.1285,-0.0465,0.1366546743,0.72,-0.27,0.7689603371
2019-05-18 10:30:00,0.9235000000000001,0.5760000000000001,1.088406289,0.1335,-0.044,0.1405640423,0.79,0.62,1.0042410069,0.8335,-0.314,0.8906841472,0.1335,-0.044,0.1405640423,0.7000000000000001,-0.27,0.7502666193
2019-05-18 11:00:00,0.929,0.593,1.1021297564,0.139,-0.047,0.14673104650000002,0.79,0.64,1.0167103816,0.839,-0.297,0.8900168538000001,0.139,-0.047,0.14673104650000002,0.7000000000000001,-0.25,0.7433034374
2019-05-18 11:30:00,0.8475,0.5925,1.0340756742,0.1575,-0.0475,0.1645068388,0.6900000000000001,0.64,0.9411163584000001,0.7575000000000001,-0.2975,0.8138258413,0.1575,-0.0475,0.1645068388,0.6000000000000001,-0.25,0.65
2019-05-18 12:00:00,0.8280000000000001,0.592,1.0178644311,0.148,-0.048,0.1555892027,0.68,0.64,0.9338094024,0.738,-0.298,0.7958944654000001,0.148,-0.048,0.1555892027,0.59,-0.25,0.6407807737
2019-05-18 12:30:00,0.8805000000000001,0.5815,1.0551883718,0.1305,-0.0485,0.1392210473,0.75,0.63,0.9794896630000001,0.8005,-0.2985,0.8543433151000001,0.1305,-0.0485,0.1392210473,0.67,-0.25,0.7151223672
2019-05-18 13:00:00,0.862,0.5855,1.0420433052,0.152,-0.044500000000000005,0.15838008080000002,0.71,0.63,0.9492101980000001,0.782,-0.29450000000000004,0.8356160901,0.152,-0.044500000000000005,0.15838008080000002,0.63,-0.25,0.6777905281000001
2019-05-18 13:30:00,0.8555,0.589,1.0386535755,0.10550000000000001,-0.041,0.11318679250000001,0.75,0.63,0.9794896630000001,0.7655000000000001,-0.291,0.8189452057000001,0.10550000000000001,-0.041,0.11318679250000001,0.66,-0.25,0.7057619995000001
2019-05-18 14:00:00,0.796,0.581,0.9854831302,0.126,-0.059000000000000004,0.1391294361,0.67,0.64,0.9265527508,0.706,-0.309,0.7706601067000001,0.126,-0.059000000000000004,0.1391294361,0.58,-0.25,0.631585307
2019-05-18 14:30:00,0.767,0.5775,0.9601016873,0.147,-0.052500000000000005,0.1560937218,0.62,0.63,0.8839117603000001,0.687,-0.3125,0.7547352185,0.147,-0.052500000000000005,0.1560937218,0.54,-0.26,0.5993329626
2019-05-18 15:00:00,0.796,0.5785,0.9840113058000001,0.156,-0.051500000000000004,0.1642810092,0.64,0.63,0.8980534505000001,0.706,-0.3115,0.7716658927000001,0.156,-0.051500000000000004,0.1642810092,0.55,-0.26,0.6083584470000001
2019-05-18 15:30:00,0.7975,0.584,0.9884645922,0.1675,-0.056,0.1766132781,0.63,0.64,0.8980534505000001,0.7075,-0.316,0.7748627298,0.1675,-0.056,0.1766132781,0.54,-0.26,0.5993329626
2019-05-18 16:00:00,0.7905000000000001,0.5750000000000001,0.9775046036,0.1705,-0.045,0.176338453,0.62,0.62,0.8768124087,0.7005,-0.315,0.7680659151,0.1705,-0.045,0.176338453,0.53,-0.27,0.5948108943
2019-05-18 16:30:00,0.8290000000000001,0.58,1.0117514517,0.159,-0.05,0.16667633310000002,0.67,0.63,0.9196738552,0.749,-0.31,0.8106176657,0.159,-0.05,0.16667633310000002,0.59,-0.26,0.6447480128
2019-05-18 17:00:00,0.8615,0.5965,1.0478523274,0.14150000000000001,-0.043500000000000004,0.1480354687,0.72,0.64,0.9633275663,0.7715000000000001,-0.3035,0.8290503604,0.14150000000000001,-0.043500000000000004,0.1480354687,0.63,-0.26,0.6815423685
2019-05-18 17:30:00,0.936,0.599,1.1112591957,0.156,-0.051000000000000004,0.1641249524,0.78,0.65,1.0153324579,0.846,-0.301,0.8979515577,0.156,-0.051000000000000004,0.1641249524,0.6900000000000001,-0.25,0.7338937253000001
2019-05-18 18:00:00,0.9560000000000001,0.6000000000000001,1.1286877336,0.166,-0.05,0.17336666350000002,0.79,0.65,1.0230347013,0.876,-0.30000000000000004,0.9259460027,0.166,-0.05,0.17336666350000002,0.71,-0.25,0.7527283707
2019-05-18 18:30:00,1.0635,0.6075,1.2247810008,0.1635,-0.052500000000000005,0.1717221593,0.9,0.66,1.1160645143,0.9835,-0.29250000000000004,1.026074315,0.1635,-0.052500000000000005,0.1717221593,0.8200000000000001,-0.24,0.8544003745000001
2019-05-18 19:00:00,1.09,0.596,1.2423027006,0.15,-0.044,0.15632018420000002,0.9400000000000001,0.64,1.1371895181,1.0,-0.304,1.0451870646,0.15,-0.044,0.15632018420000002,0.85,-0.26,0.8888756943
2019-05-18 19:30:00,1.0825,0.5740000000000001,1.2252682359,0.12250000000000001,-0.046,0.13085201570000002,0.96,0.62,1.1428035702,0.9925,-0.306,1.0386011024,0.12250000000000001,-0.046,0.13085201570000002,0.87,-0.26,0.9080198236
2019-05-18 20:00:00,1.073,0.5655,1.2128970484,0.14300000000000002,-0.044500000000000005,0.14976398100000002,0.93,0.61,1.1122050171,0.983,-0.3145,1.0320849045,0.14300000000000002,-0.044500000000000005,0.14976398100000002,0.84,-0.27,0.8823264702
2019-05-18 20:30:00,1.046,0.5665,1.1895538029,0.136,-0.043500000000000004,0.1427874294,0.91,0.61,1.0955363983,0.9560000000000001,-0.3135,1.0060905774,0.136,-0.043500000000000004,0.1427874294,0.8200000000000001,-0.27,0.8633075929
2019-05-18 21:00:00,1.037,0.5660000000000001,1.1814080582,0.127,-0.044,0.1344061011,0.91,0.61,1.0955363983,0.9470000000000001,-0.314,0.9976998547,0.127,-0.044,0.1344061011,0.8200000000000001,-0.27,0.8633075929
2019-05-18 21:30:00,1.049,0.5640000000000001,1.191006717,0.139,-0.046,0.1464137972,0.91,0.61,1.0955363983,0.9590000000000001,-0.326,1.0128953549,0.139,-0.046,0.1464137972,0.8200000000000001,-0.28,0.8664871609
2019-05-18 22:00:00,1.01,0.546,1.1481358805,0.13,-0.044,0.1372443077,0.88,0.59,1.059481005,0.92,-0.334,0.9787522669000001,0.13,-0.044,0.1372443077,0.79,-0.29,0.841546196
2019-05-18 22:30:00,0.9525,0.546,1.0978944621,0.1325,-0.044,0.1396146482,0.8200000000000001,0.59,1.0101980004,0.8725,-0.334,0.9342442133000001,0.1325,-0.044,0.1396146482,0.74,-0.29,0.7947955712
2019-05-18 23:00:00,0.908,0.5365,1.0546545643,0.138,-0.043500000000000004,0.1446936419,0.77,0.58,0.9640020747,0.8180000000000001,-0.3435,0.8871957225,0.138,-0.043500000000000004,0.1446936419,0.68,-0.30000000000000004,0.7432361670000001
2019-05-18 23:30:00,0.858,0.545,1.0164590498,0.138,-0.045,0.1451516448,0.72,0.59,0.9308598176,0.768,-0.34500000000000003,0.8419317074,0.138,-0.045,0.1451516448,0.63,-0.30000000000000004,0.697782201
2019-05-19 00:00:00,0.8245,0.5455,0.9886205035000001,0.1245,-0.044500000000000005,0.13221384190000002,0.7000000000000001,0.59,0.9154780172,0.7345,-0.35450000000000004,0.8155737244,0.1245,-0.044500000000000005,0.13221384190000002,0.61,-0.31,0.6842514158
2019-05-19 00:30:00,0.776,0.5435,0.9474007864,0.136,-0.0465,0.14372978120000002,0.64,0.59,0.8704596487,0.6960000000000001,-0.35650000000000004,0.7819899296,0.136,-0.0465,0.14372978120000002,0.56,-0.31,0.6400781202
2019-05-19 01:00:00,0.796,0.5535,0.9695247547,0.126,-0.0465,0.1343065523,0.67,0.6000000000000001,0.8993886813,0.706,-0.34650000000000003,0.7864465970000001,0.126,-0.0465,0.1343065523,0.58,-0.30000000000000004,0.6529931087
2019-05-19 01:30:00,0.85,0.553,1.0140557184,0.14,-0.047,0.14767870530000002,0.71,0.6000000000000001,0.9295697930000001,0.76,-0.34700000000000003,0.8354693292,0.14,-0.047,0.14767870530000002,0.62,-0.30000000000000004,0.6887670143
2019-05-19 02:00:00,0.9265,0.551,1.0779625457,0.1265,-0.049,0.1356585788,0.8,0.6000000000000001,1.0,0.8365,-0.359,0.9102819618,0.1265,-0.049,0.1356585788,0.71,-0.31,0.7747257579
2019-05-19 02:30:00,0.917,0.5545,1.0716152528,0.137,-0.0455,0.1443580618,0.78,0.6000000000000001,0.9840731680000001,0.8270000000000001,-0.35550000000000004,0.9001717892000001,0.137,-0.0455,0.1443580618,0.6900000000000001,-0.31,0.756439026
2019-05-19 03:00:00,0.858,0.402,0.9475062005,0.138,-0.048,0.1461095479,0.72,0.45,0.8490583019,0.788,-0.188,0.8101160411,0.138,-0.048,0.1461095479,0.65,-0.14,0.6649060084
2019-05-19 03:30:00,0.8155,0.121,0.8244278319,0.1255,-0.049,0.13472657500000002,0.6900000000000001,0.17,0.7106335202,0.7755000000000001,0.081,0.7797186993,0.1255,-0.049,0.13472657500000002,0.65,0.13,0.6628725368
2019-05-19 04:00:00,0.7795000000000001,0.1115,0.7874341242,0.1395,-0.0485,0.1476905549,0.64,0.16,0.6596969001,0.7495,0.07150000000000001,0.7529027162,0.1395,-0.0485,0.1476905549,0.61,0.12,0.6216912417
2019-05-19 04:30:00,0.7665000000000001,0.106,0.7737947079,0.1365,-0.044,0.14341635190000002,0.63,0.15,0.6476109943,0.7265,0.066,0.7294917751000001,0.1365,-0.044,0.14341635190000002,0.59,0.11,0.6001666435
2019-05-19 05:00:00,0.745,0.105,0.7523629443000001,0.135,-0.045,0.1423024947,0.61,0.15,0.628171951,0.715,0.065,0.7179484661000001,0.135,-0.045,0.1423024947,0.58,0.11,0.5903388857
2019-05-19 05:30:00,0.7365,0.1095,0.7445955278,0.14650000000000002,-0.0405,0.15199506570000001,0.59,0.15,0.6087692502000001,0.6965,0.0695,0.6999589274,0.14650000000000002,-0.0405,0.15199506570000001,0.55,0.11,0.5608921465
2019-05-19 06:00:00,0.7265,0.112,0.7350824784000001,0.1365,-0.048,0.1446936419,0.59,0.16,0.6113100686,0.6865,0.07200000000000001,0.6902653475,0.1365,-0.048,0.1446936419,0.55,0.12,0.5629387178
2019-05-19 06:30:00,0.7575000000000001,0.122,0.7672615265,0.1375,-0.038,0.14265430240000002,0.62,0.16,0.6403124237000001,0.7275,0.082,0.7321067204,0.1375,-0.038,0.14265430240000002,0.59,0.12,0.6020797289
2019-05-19 07:00:00,0.812,0.133,0.8228201505,0.122,-0.047,0.1307402004,0.6900000000000001,0.18,0.7130918594,0.782,0.083,0.7863923957000001,0.122,-0.047,0.1307402004,0.66,0.13,0.6726812024000001
2019-05-19 07:30:00,0.862,0.14150000000000001,0.8735366335,0.14200000000000002,-0.0385,0.1471266461,0.72,0.18,0.7421590126000001,0.8320000000000001,0.0915,0.8370162782,0.14200000000000002,-0.0385,0.1471266461,0.6900000000000001,0.13,0.7021395873
2019-05-19 08:00:00,0.899,0.134,0.9089317906000001,0.139,-0.046,0.1464137972,0.76,0.18,0.7810249676000001,0.859,0.084,0.8630973294000001,0.139,-0.046,0.1464137972,0.72,0.13,0.731641989
2019-05-19 08:30:00,0.9015000000000001,0.1405,0.9123828692,0.14150000000000001,-0.0395,0.1469098363,0.76,0.18,0.7810249676000001,0.8615,0.09050000000000001,0.8662404401,0.14150000000000001,-0.0395,0.1469098363,0.72,0.13,0.731641989
2019-05-19 09:00:00,0.9055000000000001,0.14650000000000002,0.9172744954000001,0.14550000000000002,-0.043500000000000004,0.1518634255,0.76,0.19,0.7833900689000001,0.8655,0.0965,0.8708630776,0.14550000000000002,-0.043500000000000004,0.1518634255,0.72,0.14,0.7334848328
2019-05-19 09:30:00,0.881,0.154,0.8943584293,0.151,-0.036000000000000004,0.15523208430000002,0.73,0.19,0.7543208866000001,0.841,0.10400000000000001,0.847406042,0.151,-0.036000000000000004,0.15523208430000002,0.6900000000000001,0.14,0.7040596566
2019-05-19 10:00:00,0.871,0.145,0.8829869761,0.14100000000000001,-0.045,0.1480067566,0.73,0.19,0.7543208866000001,0.841,0.095,0.8463486279,0.14100000000000001,-0.045,0.1480067566,0.7000000000000001,0.14,0.7138627319
2019-05-19 10:30:00,0.895,0.14550000000000002,0.9067498277,0.155,-0.044500000000000005,0.1612614337,0.74,0.19,0.7640026178,0.865,0.10550000000000001,0.8714099208,0.155,-0.044500000000000005,0.1612614337,0.71,0.15,0.7256721023
2019-05-19 11:00:00,0.89,0.167,0.9055324401,0.14,-0.043000000000000003,0.1464547712,0.75,0.21,0.7788452991,0.86,0.117,0.8679222315,0.14,-0.043000000000000003,0.1464547712,0.72,0.16,0.7375635566000001
2019-05-19 11:30:00,0.8715,0.163,0.8866122320000001,0.1515,-0.047,0.1586229807,0.72,0.21,0.75,0.8415,0.113,0.8490531491000001,0.1515,-0.047,0.1586229807,0.6900000000000001,0.16,0.7083078427
2019-05-19 12:00:00,0.8365,0.159,0.8514770989,0.17650000000000002,-0.051000000000000004,0.18372057590000002,0.66,0.21,0.6926037828,0.8065,0.109,0.8138324459,0.17650000000000002,-0.051000000000000004,0.18372057590000002,0.63,0.16,0.65
2019-05-19 12:30:00,0.842,0.1655,0.8581108611,0.162,-0.044500000000000005,0.168000744,0.68,0.21,0.7116881339000001,0.802,0.1155,0.810274182,0.162,-0.044500000000000005,0.168000744,0.64,0.16,0.6596969001
2019-05-19 13:00:00,0.8515,0.1715,0.8685991596,0.1715,-0.0485,0.17822598010000001,0.68,0.22,0.7147027354000001,0.8115,0.12150000000000001,0.8205452456000001,0.1715,-0.0485,0.17822598010000001,0.64,0.17,0.6621933252000001
2019-05-19 13:30:00,0.764,0.17350000000000002,0.7834527746000001,0.164,-0.0465,0.1704648058,0.6000000000000001,0.22,0.6390618123,0.734,0.12350000000000001,0.7443173046,0.164,-0.0465,0.1704648058,0.5700000000000001,0.17,0.5948108943
2019-05-19 14:00:00,0.6935,0.1585,0.7113821055,0.1835,-0.0415,0.18813426060000002,0.51,0.2,0.5478138370000001,0.6635,0.11850000000000001,0.6739988872,0.1835,-0.0415,0.18813426060000002,0.48,0.16,0.5059644256
2019-05-19 14:30:00,0.6775,0.165,0.6973028395,0.1675,-0.045,0.17343947070000001,0.51,0.21,0.5515432893000001,0.6575000000000001,0.125,0.6692766618,0.1675,-0.045,0.17343947070000001,0.49,0.17,0.5186520992
2019-05-19 15:00:00,0.6950000000000001,0.375,0.7897151385000001,0.17500000000000002,-0.045,0.18069311,0.52,0.42,0.6684309987,0.645,-0.085,0.6505766673000001,0.17500000000000002,-0.045,0.18069311,0.47000000000000003,-0.04,0.4716990566
2019-05-19 15:30:00,0.716,0.5835,0.9236494194,0.176,-0.0565,0.18484655800000002,0.54,0.64,0.8373768566,0.636,-0.3065,0.7060015935,0.176,-0.0565,0.18484655800000002,0.46,-0.25,0.5235456045
2019-05-19 16:00:00,0.7135,0.5685,0.9122907979,0.1935,-0.051500000000000004,0.20023611060000002,0.52,0.62,0.8091971330000001,0.6235,-0.3115,0.6969824245,0.1935,-0.051500000000000004,0.20023611060000002,0.43,-0.26,0.5024937811
2019-05-19 16:30:00,0.764,0.56,0.9472570929,0.17400000000000002,-0.06,0.1840543398,0.59,0.62,0.8558621384,0.674,-0.31,0.7418733045,0.17400000000000002,-0.06,0.1840543398,0.5,-0.25,0.5590169944
2019-05-19 17:00:00,0.851,0.5760000000000001,1.0276074153,0.171,-0.054,0.1793237296,0.68,0.63,0.926984358,0.771,-0.304,0.8287683633,0.171,-0.054,0.1793237296,0.6000000000000001,-0.25,0.65
2019-05-19 17:30:00,0.9175000000000001,0.5765,1.0835859449,0.1675,-0.053500000000000006,0.17583657190000002,0.75,0.63,0.9794896630000001,0.8275,-0.29350000000000004,0.8780082574,0.1675,-0.053500000000000006,0.17583657190000002,0.66,-0.24,0.7022819946000001
2019-05-19 18:00:00,1.0075,0.5740000000000001,1.1595396716,0.1675,-0.056,0.1766132781,0.84,0.63,1.05,0.9175000000000001,-0.296,0.9640654801,0.1675,-0.056,0.1766132781,0.75,-0.24,0.7874642849
2019-05-19 18:30:00,1.0555,0.4465,1.1460551906,0.1555,-0.053500000000000006,0.1644460398,0.9,0.5,1.0295630141,0.9855,-0.1535,0.9973828252,0.1555,-0.053500000000000006,0.1644460398,0.8300000000000001,-0.1,0.8360023923000001
2019-05-19 19:00:00,1.0755,0.1595,1.0872628477,0.14550000000000002,-0.0505,0.1540146097,0.93,0.21,0.9534149149000001,1.0455,0.11950000000000001,1.052307227,0.14550000000000002,-0.0505,0.1540146097,0.9,0.17,0.9159148432
2019-05-19 19:30:00,1.0795,0.16,1.0912929258,0.1395,-0.05,0.1481899119,0.9400000000000001,0.21,0.9631718434000001,1.0495,0.12,1.0563381324,0.1395,-0.05,0.1481899119,0.91,0.17,0.9257429449000001
2019-05-19 20:00:00,1.0515,0.14200000000000002,1.0610448859,0.1315,-0.048,0.1399866065,0.92,0.19,0.9394147114,1.0215,0.10200000000000001,1.02657988,0.1315,-0.048,0.1399866065,0.89,0.15,0.9025519376000001
2019-05-19 20:30:00,1.046,0.15,1.0567005252,0.126,-0.05,0.1355581056,0.92,0.2,0.9414881837,1.016,0.1,1.0209093985,0.126,-0.05,0.1355581056,0.89,0.15,0.9025519376000001
2019-05-19 21:00:00,1.0375,0.1545,1.0489406561,0.11750000000000001,-0.0455,0.1260019841,0.92,0.2,0.9414881837,1.0075,0.10450000000000001,1.0129049807,0.11750000000000001,-0.0455,0.1260019841,0.89,0.15,0.9025519376000001
2019-05-19 21:30:00,1.0425,0.1525,1.0535950361,0.1325,-0.0475,0.1407568826,0.91,0.2,0.9317188417000001,1.0025,0.10250000000000001,1.0077264014,0.1325,-0.0475,0.1407568826,0.87,0.15,0.8828363382000001
2019-05-19 22:00:00,0.993,0.14150000000000001,1.0030310314,0.123,-0.0485,0.1322166782,0.87,0.19,0.8905054744,0.9530000000000001,0.0915,0.9573824993000001,0.123,-0.0485,0.1322166782,0.8300000000000001,0.14,0.8417244205000001
2019-05-19 22:30:00,0.9715,0.3135,1.0208302993,0.12150000000000001,-0.0465,0.13009419660000002,0.85,0.36,0.9230926281,0.9215000000000001,-0.0765,0.9246699411,0.12150000000000001,-0.0465,0.13009419660000002,0.8,-0.03,0.8005623024
2019-05-19 23:00:00,0.872,0.132,0.8819342379,0.132,-0.048,0.1404563989,0.74,0.18,0.7615773106,0.842,0.082,0.8459834514000001,0.132,-0.048,0.1404563989,0.71,0.13,0.7218032973
2019-05-19 23:30:00,0.8025,0.364,0.8811936507,0.1325,-0.046,0.1402577984,0.67,0.41000000000000003,0.7854934755,0.7425,-0.166,0.7608299744,0.1325,-0.046,0.1402577984,0.61,-0.12,0.6216912417
2019-05-20 00:00:00,0.754,0.525,0.9187714623000001,0.134,-0.045,0.1413541651,0.62,0.5700000000000001,0.8421995013,0.674,-0.355,0.7617749011,0.134,-0.045,0.1413541651,0.54,-0.31,0.622655603
2019-05-20 00:30:00,0.7135,0.527,0.8870238159,0.1135,-0.043000000000000003,0.1213723609,0.6000000000000001,0.5700000000000001,0.8275868534,0.6235,-0.363,0.7214715864,0.1135,-0.043000000000000003,0.1213723609,0.51,-0.32,0.6020797289
2019-05-20 01:00:00,0.7475,0.5365,0.9201024399000001,0.11750000000000001,-0.043500000000000004,0.1252936551,0.63,0.58,0.8563293759,0.6575000000000001,-0.3635,0.7512912218000001,0.11750000000000001,-0.043500000000000004,0.1252936551,0.54,-0.32,0.6276941931000001
2019-05-20 01:30:00,0.802,0.5335,0.9632373799,0.122,-0.0465,0.1305612883,0.68,0.58,0.8937561189000001,0.712,-0.34650000000000003,0.7918372623000001,0.122,-0.0465,0.1305612883,0.59,-0.30000000000000004,0.6618912297
2019-05-20 02:00:00,0.875,0.5355,1.0258582992,0.125,-0.044500000000000005,0.13268477680000001,0.75,0.58,0.9481033699,0.785,-0.34450000000000003,0.8572661489000001,0.125,-0.044500000000000005,0.13268477680000001,0.66,-0.30000000000000004,0.7249827584
2019-05-20 02:30:00,0.87,0.538,1.0229095757,0.11,-0.042,0.1177454882,0.76,0.58,0.9560334722,0.79,-0.342,0.860850742,0.11,-0.042,0.1177454882,0.68,-0.30000000000000004,0.7432361670000001
2019-05-20 03:00:00,0.85,0.5375,1.0056869543,0.12,-0.0425,0.1273037706,0.73,0.58,0.9323625904,0.76,-0.35250000000000004,0.8377686136,0.12,-0.0425,0.1273037706,0.64,-0.31,0.7111258679
2019-05-20 03:30:00,0.8155,0.5335,0.9745062853,0.1255,-0.0465,0.13383758810000002,0.6900000000000001,0.58,0.9013878189000001,0.7355,-0.35650000000000004,0.8173447865,0.1255,-0.0465,0.13383758810000002,0.61,-0.31,0.6842514158
2019-05-20 04:00:00,0.802,0.533,0.9629605392,0.122,-0.047,0.1307402004,0.68,0.58,0.8937561189000001,0.712,-0.357,0.7964879158,0.122,-0.047,0.1307402004,0.59,-0.31,0.6664833081
2019-05-20 04:30:00,0.7715000000000001,0.516,0.9281531393,0.12150000000000001,-0.044,0.1292217087,0.65,0.56,0.8579627032,0.6815,-0.364,0.7726177904,0.12150000000000001,-0.044,0.1292217087,0.56,-0.32,0.6449806199
2019-05-20 05:00:00,0.763,0.518,0.9222217738,0.123,-0.042,0.1299730741,0.64,0.56,0.8504116650000001,0.673,-0.362,0.7641812612000001,0.123,-0.042,0.1299730741,0.55,-0.32,0.6363175308
2019-05-20 05:30:00,0.7615000000000001,0.5165000000000001,0.9201383048,0.12150000000000001,-0.043500000000000004,0.129052315,0.64,0.56,0.8504116650000001,0.6715,-0.3635,0.7635735066,0.12150000000000001,-0.043500000000000004,0.129052315,0.55,-0.32,0.6363175308
2019-05-20 06:00:00,0.7655000000000001,0.516,0.9231718421,0.10550000000000001,-0.044,0.11430769880000001,0.66,0.56,0.8655634003,0.6755,-0.354,0.7626376925,0.10550000000000001,-0.044,0.11430769880000001,0.5700000000000001,-0.31,0.6488451279
2019-05-20 06:30:00,0.8075,0.1955,0.8308288031000001,0.11750000000000001,-0.044500000000000005,0.1256443393,0.6900000000000001,0.24,0.7305477397,0.7675000000000001,-0.0145,0.7676369585,0.11750000000000001,-0.044500000000000005,0.1256443393,0.65,0.03,0.6506919394
2019-05-20 07:00:00,0.93,0.387,1.007307798,0.12,-0.043000000000000003,0.1274715655,0.81,0.43,0.9170605214,0.86,-0.153,0.8735038638,0.12,-0.043000000000000003,0.1274715655,0.74,-0.11,0.7481310046
2019-05-20 07:30:00,0.988,0.5515,1.1315017676,0.058,-0.0485,0.07560588600000001,0.93,0.6000000000000001,1.1067520047,0.908,-0.3185,0.9622402247,0.058,-0.0485,0.07560588600000001,0.85,-0.27,0.8918520057
2019-05-20 08:00:00,1.0075,0.318,1.0564943209,0.0775,-0.052000000000000005,0.0933287201,0.93,0.37,1.0008995954,0.9575,-0.052000000000000005,0.9589109708,0.0775,-0.052000000000000005,0.0933287201,0.88,0.0,0.88
2019-05-20 08:30:00,1.0105,0.1845,1.0272051888,0.0805,-0.0555,0.0977778093,0.93,0.24,0.9604686356000001,0.9705,0.1345,0.9797757396000001,0.0805,-0.0555,0.0977778093,0.89,0.19,0.9100549434
2019-05-20 09:00:00,0.9635,0.1685,0.9781229473,0.07350000000000001,-0.051500000000000004,0.0897468662,0.89,0.22,0.9167878708,0.9335,0.1285,0.9423027645000001,0.07350000000000001,-0.051500000000000004,0.0897468662,0.86,0.18,0.8786353055
2019-05-20 09:30:00,0.9295,0.1655,0.9441189014,0.0795,-0.0545,0.09638723980000001,0.85,0.22,0.8780091116000001,0.8995000000000001,0.1255,0.9082128055,0.0795,-0.0545,0.09638723980000001,0.8200000000000001,0.18,0.8395236745
2019-05-20 10:00:00,0.867,0.1635,0.8822818427,0.097,-0.0565,0.1122552894,0.77,0.22,0.8008120878,0.8270000000000001,0.12350000000000001,0.8361705867,0.097,-0.0565,0.1122552894,0.73,0.18,0.7518643495
2019-05-20 10:30:00,0.845,0.166,0.8611509740000001,0.115,-0.054,0.1270472353,0.73,0.22,0.7624303247,0.8150000000000001,0.126,0.8246823631,0.115,-0.054,0.1270472353,0.7000000000000001,0.18,0.72277244
2019-05-20 11:00:00,0.804,0.48550000000000004,0.9392157633,0.154,-0.044500000000000005,0.1603004991,0.65,0.53,0.8386894539,0.734,-0.1945,0.7593327663,0.154,-0.044500000000000005,0.1603004991,0.58,-0.15,0.599082632
2019-05-20 11:30:00,0.758,0.582,0.9556610278000001,0.128,-0.048,0.1367040599,0.63,0.63,0.8909545443,0.678,-0.298,0.740599757,0.128,-0.048,0.1367040599,0.55,-0.25,0.6041522987
2019-05-20 12:00:00,0.77,0.5745,0.9607029978,0.15,-0.0555,0.15993826930000002,0.62,0.63,0.8839117603000001,0.6900000000000001,-0.3055,0.754606023,0.15,-0.0555,0.15993826930000002,0.54,-0.25,0.5950630219
2019-05-20 12:30:00,0.7645000000000001,0.592,0.9669148101,0.1545,-0.058,0.1650280279,0.61,0.65,0.8914033879000001,0.6845,-0.298,0.7465549210000001,0.1545,-0.058,0.1650280279,0.53,-0.24,0.5818075283
2019-05-20 13:00:00,0.7075,0.6015,0.9286325969,0.1575,-0.0685,0.1717512736,0.55,0.67,0.8668333173,0.6175,-0.28850000000000003,0.6815706126000001,0.1575,-0.0685,0.1717512736,0.46,-0.22,0.5099019514
2019-05-20 13:30:00,0.6765,0.5915,0.8986236698000001,0.1665,-0.0585,0.176478044,0.51,0.65,0.8261961026,0.5865,-0.2985,0.658091559,0.1665,-0.0585,0.176478044,0.42,-0.24,0.4837354649
2019-05-20 14:00:00,0.6355000000000001,0.596,0.8712498207,0.1855,-0.064,0.1962300945,0.45,0.66,0.7988116173,0.5555,-0.304,0.633242647,0.1855,-0.064,0.1962300945,0.37,-0.24,0.4410215414
2019-05-20 14:30:00,0.6175,0.5945,0.8571677199000001,0.1975,-0.0655,0.2080781103,0.42,0.66,0.7823042886,0.5375,-0.3055,0.6182527800000001,0.1975,-0.0655,0.2080781103,0.34,-0.24,0.4161730409
2019-05-20 15:00:00,0.625,0.5995,0.8660399818000001,0.195,-0.060500000000000005,0.20416965980000001,0.43,0.66,0.7877182237,0.545,-0.29050000000000004,0.6175882528000001,0.195,-0.060500000000000005,0.20416965980000001,0.35000000000000003,-0.23,0.41880783180000003
2019-05-20 15:30:00,0.6275000000000001,0.5985,0.8671554071,0.1675,-0.061500000000000006,0.17843346100000002,0.46,0.66,0.8044874144,0.5475,-0.3015,0.6250267994,0.1675,-0.061500000000000006,0.17843346100000002,0.38,-0.24,0.4494441011
2019-05-20 16:00:00,0.6415000000000001,0.5845,0.8678493533,0.2015,-0.0655,0.21187850290000002,0.44,0.65,0.7849203781,0.5515,-0.3055,0.6304621321,0.2015,-0.0655,0.21187850290000002,0.35000000000000003,-0.24,0.4243819035
2019-05-20 16:30:00,0.6990000000000001,0.5875,0.9131030884,0.189,-0.052500000000000005,0.19615618780000002,0.51,0.64,0.8183520025000001,0.609,-0.3025,0.6799906249000001,0.189,-0.052500000000000005,0.19615618780000002,0.42,-0.25,0.48877397640000003
2019-05-20 17:00:00,0.7545000000000001,0.595,0.960882537,0.1645,-0.055,0.1734510017,0.59,0.65,0.8778382539,0.6745,-0.295,0.7361896834,0.1645,-0.055,0.1734510017,0.51,-0.24,0.5636488268000001
2019-05-20 17:30:00,0.845,0.5975,1.0349063967,0.17500000000000002,-0.0325,0.1779922751,0.67,0.63,0.9196738552,0.755,-0.29250000000000004,0.8096797206,0.17500000000000002,-0.0325,0.1779922751,0.58,-0.26,0.6356099433
2019-05-20 18:00:00,0.9415,0.589,1.1105598813,0.1715,-0.031,0.17427923,0.77,0.62,0.9885848471,0.8515,-0.291,0.8998517934,0.1715,-0.031,0.17427923,0.68,-0.26,0.7280109889
2019-05-20 18:30:00,1.0135,0.588,1.1717193563000001,0.17350000000000002,-0.032,0.1764263302,0.84,0.62,1.0440306509,0.9235000000000001,-0.292,0.9685640144000001,0.17350000000000002,-0.032,0.1764263302,0.75,-0.26,0.7937883849
2019-05-20 19:00:00,1.031,0.5925,1.189124573,0.161,-0.0275,0.16333171770000002,0.87,0.62,1.0683164325,0.9410000000000001,-0.28750000000000003,0.9839396577,0.161,-0.0275,0.16333171770000002,0.78,-0.26,0.8221921916
2019-05-20 19:30:00,1.0295,0.5845,1.1838540873,0.1495,-0.025500000000000002,0.1516591573,0.88,0.61,1.0707474025,0.9395,-0.29550000000000004,0.9848758805000001,0.1495,-0.025500000000000002,0.1516591573,0.79,-0.27,0.8348652586
2019-05-20 20:00:00,1.038,0.584,1.1910079765,0.148,-0.026000000000000002,0.15026643010000001,0.89,0.61,1.0789810008,0.9480000000000001,-0.306,0.9961626373,0.148,-0.026000000000000002,0.15026643010000001,0.8,-0.28,0.847584804
2019-05-20 20:30:00,1.024,0.5650000000000001,1.1695302476,0.134,-0.025,0.1363121418,0.89,0.59,1.0678014797,0.934,-0.325,0.9889292189000001,0.134,-0.025,0.1363121418,0.8,-0.30000000000000004,0.8544003745000001
2019-05-20 21:00:00,1.031,0.5670000000000001,1.1766265338,0.131,-0.023,0.1330037593,0.9,0.59,1.0761505471,0.9410000000000001,-0.323,0.9948919539000001,0.131,-0.023,0.1330037593,0.81,-0.30000000000000004,0.8637708029000001
2019-05-20 21:30:00,1.0265,0.5555,1.1671685825,0.1165,-0.0245,0.1190483095,0.91,0.58,1.0791200119,0.9365,-0.3245,0.9911268839,0.1165,-0.0245,0.1190483095,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2019-05-20 22:00:00,1.0235,0.5535,1.1635783171,0.12350000000000001,-0.026500000000000003,0.1263111238,0.9,0.58,1.0707007051,0.9335,-0.3365,0.9922975864,0.12350000000000001,-0.026500000000000003,0.1263111238,0.81,-0.31,0.8672946443
2019-05-20 22:30:00,0.995,0.5665,1.1449660475,0.125,-0.0235,0.1271898188,0.87,0.59,1.0511898021,0.905,-0.3235,0.9610812921,0.125,-0.0235,0.1271898188,0.78,-0.30000000000000004,0.8357032966
2019-05-20 23:00:00,0.9105000000000001,0.556,1.066839374,0.1305,-0.024,0.1326885451,0.78,0.58,0.9720082304000001,0.8205,-0.324,0.8821543232,0.1305,-0.024,0.1326885451,0.6900000000000001,-0.30000000000000004,0.7523961722
2019-05-20 23:30:00,0.8285,0.5555,0.9974931077,0.11850000000000001,-0.0245,0.1210061982,0.71,0.58,0.9167878708,0.7485,-0.3245,0.8158140107,0.11850000000000001,-0.0245,0.1210061982,0.63,-0.30000000000000004,0.697782201
2019-05-21 00:00:00,0.763,0.545,0.9376534541,0.10300000000000001,-0.025,0.1059905656,0.66,0.5700000000000001,0.8720665112,0.673,-0.34500000000000003,0.7562764045,0.10300000000000001,-0.025,0.1059905656,0.5700000000000001,-0.32,0.6536818798
2019-05-21 00:30:00,0.7335,0.538,0.9096517191,0.0935,-0.022,0.09605337060000001,0.64,0.56,0.8504116650000001,0.6435000000000001,-0.352,0.7334822765,0.0935,-0.022,0.09605337060000001,0.55,-0.33,0.6414047084000001
2019-05-21 01:00:00,0.7195,0.527,0.8918571915,0.1095,-0.023,0.1118894544,0.61,0.55,0.8213403679,0.6395000000000001,-0.353,0.7304582466,0.1095,-0.023,0.1118894544,0.53,-0.33,0.6243396512
2019-05-21 01:30:00,0.771,0.524,0.9322108131,0.101,-0.026000000000000002,0.10429285690000001,0.67,0.55,0.8668333173,0.681,-0.356,0.7684380261,0.101,-0.026000000000000002,0.10429285690000001,0.58,-0.33,0.6673080248000001
2019-05-21 02:00:00,0.8475,0.5255000000000001,0.9971993281,0.1075,-0.0245,0.1102565191,0.74,0.55,0.9220086767000001,0.7575000000000001,-0.35450000000000004,0.8363471169000001,0.1075,-0.0245,0.1102565191,0.65,-0.33,0.7289718787
2019-05-21 02:30:00,0.863,0.525,1.0101455341,0.10300000000000001,-0.025,0.1059905656,0.76,0.55,0.9381364506000001,0.773,-0.355,0.8506197740000001,0.10300000000000001,-0.025,0.1059905656,0.67,-0.33,0.7468600940000001
2019-05-21 03:00:00,0.834,0.536,0.9913889247000001,0.10400000000000001,-0.024,0.10673331250000001,0.73,0.56,0.9200543462,0.754,-0.354,0.8329657856,0.10400000000000001,-0.024,0.10673331250000001,0.65,-0.33,0.7289718787
2019-05-21 03:30:00,0.8135,0.526,0.9687405483,0.1135,-0.024,0.1160096979,0.7000000000000001,0.55,0.8902246907,0.7335,-0.354,0.8144557999,0.1135,-0.024,0.1160096979,0.62,-0.33,0.7023531875
2019-05-21 04:00:00,0.799,0.5375,0.9629679382,0.109,-0.0425,0.11699252110000001,0.6900000000000001,0.58,0.9013878189000001,0.709,-0.35250000000000004,0.7917936916,0.109,-0.0425,0.11699252110000001,0.6000000000000001,-0.31,0.6753517602
2019-05-21 04:30:00,0.775,0.536,0.9422956012,0.105,-0.044,0.11384638770000001,0.67,0.58,0.8861715410000001,0.6950000000000001,-0.354,0.7799621786000001,0.105,-0.044,0.11384638770000001,0.59,-0.31,0.6664833081
2019-05-21 05:00:00,0.75,0.5345,0.9209724480000001,0.1,-0.0455,0.1098646895,0.65,0.58,0.871148667,0.67,-0.35550000000000004,0.7584723133,0.1,-0.0455,0.1098646895,0.5700000000000001,-0.31,0.6488451279
2019-05-21 05:30:00,0.7495,0.533,0.9196951941,0.1095,-0.047,0.11916060590000001,0.64,0.58,0.8637129153,0.6695,-0.357,0.7587352964,0.1095,-0.047,0.11916060590000001,0.56,-0.31,0.6400781202
2019-05-21 06:00:00,0.7485,0.5235000000000001,0.9134027042,0.1085,-0.0465,0.1180444831,0.64,0.5700000000000001,0.8570297544000001,0.6585000000000001,-0.35650000000000004,0.7488087206,0.1085,-0.0465,0.1180444831,0.55,-0.31,0.6313477647
2019-05-21 06:30:00,0.8155,0.296,0.867557635,0.10550000000000001,-0.024,0.10819542500000001,0.71,0.32,0.7787810989,0.7555000000000001,-0.10400000000000001,0.76262458,0.10550000000000001,-0.024,0.10819542500000001,0.65,-0.08,0.6549045732000001
2019-05-21 07:00:00,0.9115000000000001,0.1375,0.9218126165,0.1015,-0.022500000000000003,0.1039639361,0.81,0.16,0.8256512581000001,0.8715,0.0975,0.8769369989,0.1015,-0.022500000000000003,0.1039639361,0.77,0.12,0.7792945528
2019-05-21 07:30:00,0.985,0.47150000000000003,1.0920335389,0.105,-0.0285,0.1087991268,0.88,0.5,1.0121264743,0.915,-0.2285,0.9430998091,0.105,-0.0285,0.1087991268,0.81,-0.2,0.8343260753
2019-05-21 08:00:00,0.9795,0.562,1.1292759849,0.1095,-0.028,0.1130232277,0.87,0.59,1.0511898021,0.8895000000000001,-0.318,0.9446344531,0.1095,-0.028,0.1130232277,0.78,-0.29,0.8321658489
2019-05-21 08:30:00,0.961,0.5760000000000001,1.1204003749,0.101,-0.024,0.10381233070000001,0.86,0.6000000000000001,1.0486181383,0.871,-0.304,0.9225275064,0.101,-0.024,0.10381233070000001,0.77,-0.28,0.8193289938
2019-05-21 09:00:00,0.88,0.58,1.0539449701,0.14,-0.04,0.1456021978,0.74,0.62,0.9654014709000001,0.79,-0.30000000000000004,0.8450443775,0.14,-0.04,0.1456021978,0.65,-0.26,0.7000714249000001
2019-05-21 09:30:00,0.8180000000000001,0.579,1.0021801235,0.138,-0.051000000000000004,0.14712239800000002,0.68,0.63,0.926984358,0.738,-0.301,0.7970225844000001,0.138,-0.051000000000000004,0.14712239800000002,0.6000000000000001,-0.25,0.65
2019-05-21 10:00:00,0.7625000000000001,0.5805,0.9583248405,0.17250000000000001,-0.0495,0.1794616951,0.59,0.63,0.8631338251,0.6825,-0.2995,0.7453230843,0.17250000000000001,-0.0495,0.1794616951,0.51,-0.25,0.5679788728
2019-05-21 10:30:00,0.727,0.591,0.9369151509,0.187,-0.049,0.1933132173,0.54,0.64,0.8373768566,0.647,-0.299,0.7127482024,0.187,-0.049,0.1933132173,0.46,-0.25,0.5235456045
2019-05-21 11:00:00,0.687,0.6005,0.9124523275,0.127,-0.0495,0.1363057226,0.56,0.65,0.8579627032,0.607,-0.2795,0.6682583707,0.127,-0.0495,0.1363057226,0.48,-0.23,0.5322593353
2019-05-21 11:30:00,0.6515000000000001,0.584,0.8749332832000001,0.1515,-0.056,0.1615185748,0.5,0.64,0.8121576202,0.5715,-0.296,0.6436056634,0.1515,-0.056,0.1615185748,0.42,-0.24,0.4837354649
2019-05-21 12:00:00,0.6455000000000001,0.6025,0.8829929218,0.1355,-0.0275,0.1382624316,0.51,0.63,0.8105553652,0.5655,-0.2975,0.6389808291,0.1355,-0.0275,0.1382624316,0.43,-0.27,0.5077400910000001
2019-05-21 12:30:00,0.646,0.6015,0.8826767528,0.146,-0.0285,0.1487556722,0.5,0.63,0.8043009387000001,0.5660000000000001,-0.2985,0.6398892482,0.146,-0.0285,0.1487556722,0.42,-0.27,0.4992995093
2019-05-21 13:00:00,0.6105,0.604,0.8587934851,0.1505,-0.026000000000000002,0.1527293358,0.46,0.63,0.7800640999,0.5305,-0.296,0.6074917695000001,0.1505,-0.026000000000000002,0.1527293358,0.38,-0.27,0.4661544808
2019-05-21 13:30:00,0.5775,0.35050000000000003,0.6755416345,0.1375,-0.029500000000000002,0.1406289444,0.44,0.38,0.5813776741000001,0.5275000000000001,-0.029500000000000002,0.5283242376,0.1375,-0.029500000000000002,0.1406289444,0.39,0.0,0.39
2019-05-21 14:00:00,0.527,0.1715,0.5542032569,0.147,-0.0385,0.15195805340000001,0.38,0.21,0.43416586690000003,0.497,0.12150000000000001,0.5116358568,0.147,-0.0385,0.15195805340000001,0.35000000000000003,0.16,0.3848376281
2019-05-21 14:30:00,0.527,0.1695,0.5535876173000001,0.157,-0.0405,0.16213960030000002,0.37,0.21,0.4254409477,0.507,0.11950000000000001,0.5208927433,0.157,-0.0405,0.16213960030000002,0.35000000000000003,0.16,0.3848376281
2019-05-21 15:00:00,0.53,0.1705,0.5567497194000001,0.16,-0.0395,0.1648036711,0.37,0.21,0.4254409477,0.5,0.12050000000000001,0.5143153216,0.16,-0.0395,0.1648036711,0.34,0.16,0.3757658846
2019-05-21 15:30:00,0.5275000000000001,0.17200000000000001,0.5548335336,0.1575,-0.038,0.162019289,0.37,0.21,0.4254409477,0.4975,0.122,0.5122404221,0.1575,-0.038,0.162019289,0.34,0.16,0.3757658846
2019-05-21 16:00:00,0.5535,0.1675,0.5782892875,0.1535,-0.0325,0.1569028362,0.4,0.2,0.4472135955,0.5235000000000001,0.11750000000000001,0.5365244636000001,0.1535,-0.0325,0.1569028362,0.37,0.15,0.3992492956
2019-05-21 16:30:00,0.653,0.171,0.6750185183,0.163,-0.029,0.16555965690000002,0.49,0.2,0.5292447449000001,0.623,0.121,0.6346416312000001,0.163,-0.029,0.16555965690000002,0.46,0.15,0.4838388161
2019-05-21 17:00:00,0.7195,0.169,0.7390813555,0.1495,-0.041,0.15502016,0.5700000000000001,0.21,0.6074537019,0.6895,0.129,0.7014636484,0.1495,-0.041,0.15502016,0.54,0.17,0.5661271942
2019-05-21 17:30:00,0.837,0.185,0.8572012599000001,0.157,-0.035,0.160853971,0.68,0.22,0.7147027354000001,0.807,0.135,0.8182139085,0.157,-0.035,0.160853971,0.65,0.17,0.6718630813
2019-05-21 18:00:00,0.9275,0.1835,0.9454779215,0.14750000000000002,-0.036500000000000005,0.1519490046,0.78,0.22,0.8104319836,0.8975000000000001,0.1335,0.9073745092000001,0.14750000000000002,-0.036500000000000005,0.1519490046,0.75,0.17,0.7690253572
2019-05-21 18:30:00,0.987,0.1845,1.0040962354,0.137,-0.035500000000000004,0.1415247328,0.85,0.22,0.8780091116000001,0.9470000000000001,0.1345,0.9565036592,0.137,-0.035500000000000004,0.1415247328,0.81,0.17,0.8276472679
2019-05-21 19:00:00,1.023,0.188,1.0401312417,0.14300000000000002,-0.032,0.1465366848,0.88,0.22,0.9070832376,0.993,0.138,1.0025432659,0.14300000000000002,-0.032,0.1465366848,0.85,0.17,0.8668333173
2019-05-21 19:30:00,1.0025,0.17850000000000002,1.018267401,0.1525,-0.0415,0.1580458794,0.85,0.22,0.8780091116000001,0.9725,0.1285,0.9809528531,0.1525,-0.0415,0.1580458794,0.8200000000000001,0.17,0.8374365648000001
2019-05-21 20:00:00,0.9965,0.16,1.0092632214,0.14650000000000002,-0.03,0.1495401284,0.85,0.19,0.8709764635,0.9665,0.11,0.9727395592,0.14650000000000002,-0.03,0.1495401284,0.8200000000000001,0.14,0.8318653737
2019-05-21 20:30:00,1.0155,0.156,1.027412405,0.1555,-0.044,0.1616052289,0.86,0.2,0.8829496022000001,0.9855,0.106,0.9911842664,0.1555,-0.044,0.1616052289,0.8300000000000001,0.15,0.8434453154
2019-05-21 21:00:00,1.0105,0.155,1.0223185658,0.1505,-0.025,0.1525622824,0.86,0.18,0.8786353055,0.9805,0.115,0.9872209732,0.1505,-0.025,0.1525622824,0.8300000000000001,0.14,0.8417244205000001
2019-05-21 21:30:00,0.985,0.133,0.9939386299,0.145,-0.037,0.1496462495,0.84,0.17,0.8570297544000001,0.9550000000000001,0.083,0.9586000209000001,0.145,-0.037,0.1496462495,0.81,0.12,0.8188406438
2019-05-21 22:00:00,0.9685,0.13,0.9771858830000001,0.1585,-0.03,0.1613141345,0.81,0.16,0.8256512581000001,0.9385,0.09,0.9428055208,0.1585,-0.03,0.1613141345,0.78,0.12,0.7891767863
2019-05-21 22:30:00,0.935,0.14250000000000002,0.9457966219,0.155,-0.0375,0.1594717843,0.78,0.18,0.8004998438,0.905,0.0925,0.9097149279000001,0.155,-0.0375,0.1594717843,0.75,0.13,0.7611832894
2019-05-21 23:00:00,0.86,0.145,0.8721381771000001,0.15,-0.035,0.15402921800000002,0.71,0.18,0.7324616031000001,0.8300000000000001,0.095,0.8354190565,0.15,-0.035,0.15402921800000002,0.68,0.13,0.6923149572
2019-05-21 23:30:00,0.7785000000000001,0.217,0.8081777342,0.14850000000000002,-0.033,0.15212248350000002,0.63,0.25,0.6777905281000001,0.7385,0.007,0.7385331746,0.14850000000000002,-0.033,0.15212248350000002,0.59,0.04,0.5913543777
2019-05-22 00:00:00,0.7545000000000001,0.5495,0.9333919327,0.14450000000000002,-0.0405,0.15006831780000002,0.61,0.59,0.8486459804,0.6645,-0.3405,0.7466595610000001,0.14450000000000002,-0.0405,0.15006831780000002,0.52,-0.30000000000000004,0.6003332408000001
2019-05-22 00:30:00,0.7115,0.542,0.8944250947,0.12150000000000001,-0.028,0.1246846021,0.59,0.5700000000000001,0.8203657721000001,0.6315000000000001,-0.358,0.7259175229,0.12150000000000001,-0.028,0.1246846021,0.51,-0.33,0.6074537019
2019-05-22 01:00:00,0.719,0.5405,0.8995005559,0.129,-0.0395,0.1349120084,0.59,0.58,0.8273451517,0.639,-0.34950000000000003,0.7283345728,0.129,-0.0395,0.1349120084,0.51,-0.31,0.5968249325
2019-05-22 01:30:00,0.778,0.5335,0.9433484245,0.138,-0.026500000000000003,0.1405213507,0.64,0.56,0.8504116650000001,0.6880000000000001,-0.35650000000000004,0.7748782162000001,0.138,-0.026500000000000003,0.1405213507,0.55,-0.33,0.6414047084000001
2019-05-22 02:00:00,0.8495,0.5255000000000001,0.9988996446,0.1395,-0.044500000000000005,0.1464257491,0.71,0.5700000000000001,0.9104943712,0.7595000000000001,-0.35450000000000004,0.8381589945,0.1395,-0.044500000000000005,0.1464257491,0.62,-0.31,0.6931810730000001
2019-05-22 02:30:00,0.8725,0.5265000000000001,1.0190478399,0.0825,-0.0335,0.0890421249,0.79,0.56,0.9683491106000001,0.7925000000000001,-0.3435,0.8637409913,0.0825,-0.0335,0.0890421249,0.71,-0.31,0.7747257579
2019-05-22 03:00:00,0.8535,0.5425,1.0113201768,0.0835,-0.0475,0.0960650821,0.77,0.59,0.970051545,0.7635000000000001,-0.34750000000000003,0.8388614308000001,0.0835,-0.0475,0.0960650821,0.68,-0.30000000000000004,0.7432361670000001
2019-05-22 03:30:00,0.838,0.5345,0.9939488166,0.078,-0.035500000000000004,0.0856985998,0.76,0.5700000000000001,0.9500000000000001,0.748,-0.34550000000000003,0.8239382562,0.078,-0.035500000000000004,0.0856985998,0.67,-0.31,0.738241153
2019-05-22 04:00:00,0.8250000000000001,0.5415,0.9868369926,0.085,-0.0485,0.0978634252,0.74,0.59,0.9464142856000001,0.745,-0.35850000000000004,0.8267691637,0.085,-0.0485,0.0978634252,0.66,-0.31,0.729177619
2019-05-22 04:30:00,0.766,0.513,0.9219137704,0.066,-0.037,0.07566372980000001,0.7000000000000001,0.55,0.8902246907,0.686,-0.357,0.7733336925000001,0.066,-0.037,0.07566372980000001,0.62,-0.32,0.6977105417
2019-05-22 05:00:00,0.7505000000000001,0.5145000000000001,0.9099233484,0.0805,-0.0455,0.0924689137,0.67,0.56,0.8732124598000001,0.6705,-0.35550000000000004,0.7589140268,0.0805,-0.0455,0.0924689137,0.59,-0.31,0.6664833081
2019-05-22 05:30:00,0.7395,0.521,0.9046000497000001,0.0795,-0.039,0.0885508329,0.66,0.56,0.8655634003,0.6595000000000001,-0.34900000000000003,0.7461509566000001,0.0795,-0.039,0.0885508329,0.58,-0.31,0.6576473219
2019-05-22 06:00:00,0.763,0.5195000000000001,0.9230651385,0.063,-0.0405,0.0748949264,0.7000000000000001,0.56,0.8964373932,0.673,-0.35050000000000003,0.7588011927,0.063,-0.0405,0.0748949264,0.61,-0.31,0.6842514158
2019-05-22 06:30:00,0.8205,0.176,0.8391640185,0.0805,-0.044,0.0917401221,0.74,0.22,0.7720103626,0.7805000000000001,0.026000000000000002,0.7809329357,0.0805,-0.044,0.0917401221,0.7000000000000001,0.07,0.7034912935000001
2019-05-22 07:00:00,0.907,0.151,0.9194835507,0.08700000000000001,-0.039,0.0953414915,0.8200000000000001,0.19,0.8417244205000001,0.877,0.101,0.8827966923,0.08700000000000001,-0.039,0.0953414915,0.79,0.14,0.8023091673
2019-05-22 07:30:00,0.9725,0.4405,1.0676125233,0.0925,-0.0495,0.1049118678,0.88,0.49,1.0072239076,0.9025000000000001,-0.1895,0.9221802969,0.0925,-0.0495,0.1049118678,0.81,-0.14,0.8220097323000001
2019-05-22 08:00:00,1.0075,0.5845,1.1647731539,0.1375,-0.035500000000000004,0.1420088025,0.87,0.62,1.0683164325,0.9175000000000001,-0.3055,0.9670245602,0.1375,-0.035500000000000004,0.1420088025,0.78,-0.27,0.8254089895000001
2019-05-22 08:30:00,0.9565,0.593,1.1254071485,0.14650000000000002,-0.047,0.1538546392,0.81,0.64,1.0323274674,0.8765000000000001,-0.307,0.928709454,0.14650000000000002,-0.047,0.1538546392,0.73,-0.26,0.7749193506000001
2019-05-22 09:00:00,0.888,0.587,1.0644778063,0.168,-0.033,0.1712103969,0.72,0.62,0.9501578816,0.798,-0.303,0.8535883083,0.168,-0.033,0.1712103969,0.63,-0.27,0.6854195795
2019-05-22 09:30:00,0.839,0.5955,1.0288543386,0.139,-0.044500000000000005,0.14594947760000002,0.7000000000000001,0.64,0.9484724561000001,0.749,-0.29450000000000004,0.8048175259,0.139,-0.044500000000000005,0.14594947760000002,0.61,-0.25,0.6592419890000001
2019-05-22 10:00:00,0.8265,0.599,1.0207366213,0.1365,-0.031,0.1399758908,0.6900000000000001,0.63,0.9343446901,0.7365,-0.291,0.7919048238,0.1365,-0.031,0.1399758908,0.6000000000000001,-0.26,0.653911309
2019-05-22 10:30:00,0.773,0.585,0.9694090984,0.14300000000000002,-0.045,0.1499133083,0.63,0.63,0.8909545443,0.683,-0.305,0.7480066845000001,0.14300000000000002,-0.045,0.1499133083,0.54,-0.26,0.5993329626
2019-05-22 11:00:00,0.742,0.5905,0.9482901718000001,0.14200000000000002,-0.029500000000000002,0.14503189300000002,0.6000000000000001,0.62,0.8627861844,0.652,-0.3095,0.7217300396,0.14200000000000002,-0.029500000000000002,0.14503189300000002,0.51,-0.28,0.5818075283
2019-05-22 11:30:00,0.7405,0.5745,0.937224893,0.1405,-0.0455,0.1476837838,0.6000000000000001,0.62,0.8627861844,0.6505000000000001,-0.3155,0.7229733743,0.1405,-0.0455,0.1476837838,0.51,-0.27,0.5770615219
2019-05-22 12:00:00,0.7315,0.58,0.9335374926000001,0.1315,-0.03,0.1348786492,0.6000000000000001,0.61,0.855628424,0.6415000000000001,-0.31,0.71247614,0.1315,-0.03,0.1348786492,0.51,-0.28,0.5818075283
2019-05-22 12:30:00,0.683,0.583,0.8979855233,0.123,-0.047,0.1316738395,0.56,0.63,0.8429116205,0.603,-0.307,0.6766520524,0.123,-0.047,0.1316738395,0.48,-0.26,0.5458937626
2019-05-22 13:00:00,0.6545000000000001,0.601,0.8885782183000001,0.1545,-0.029,0.1571981234,0.5,0.63,0.8043009387000001,0.5745,-0.299,0.6476505616,0.1545,-0.029,0.1571981234,0.42,-0.27,0.4992995093
2019-05-22 13:30:00,0.615,0.6015,0.8602483653,0.145,-0.0385,0.15002416470000002,0.47000000000000003,0.64,0.7940403012,0.535,-0.2985,0.6126395759000001,0.145,-0.0385,0.15002416470000002,0.39,-0.26,0.4687216658
2019-05-22 14:00:00,0.6145,0.5975,0.8570977190000001,0.1345,-0.0425,0.1410549538,0.48,0.64,0.8,0.5345,-0.3025,0.6141632519,0.1345,-0.0425,0.1410549538,0.4,-0.26,0.47707441770000003
2019-05-22 14:30:00,0.619,0.5985,0.8610245351,0.159,-0.0415,0.1643266564,0.46,0.64,0.7881624198,0.539,-0.3015,0.6175947296000001,0.159,-0.0415,0.1643266564,0.38,-0.26,0.46043457730000004
2019-05-22 15:00:00,0.628,0.598,0.8671724165,0.178,-0.042,0.1828879438,0.45,0.64,0.7823681998,0.548,-0.302,0.6257060012,0.178,-0.042,0.1828879438,0.37,-0.26,0.4522167622
2019-05-22 15:30:00,0.659,0.4655,0.8068278937000001,0.179,-0.0345,0.1822944047,0.48,0.5,0.6931089380000001,0.589,-0.17450000000000002,0.6143055022,0.179,-0.0345,0.1822944047,0.41000000000000003,-0.14,0.4332435804
2019-05-22 16:00:00,0.629,0.1605,0.6491542575,0.169,-0.0395,0.17355474640000002,0.46,0.2,0.5015974482000001,0.589,0.12050000000000001,0.601199842,0.169,-0.0395,0.17355474640000002,0.42,0.16,0.4494441011
2019-05-22 16:30:00,0.664,0.161,0.6832400749,0.164,-0.039,0.1685734261,0.5,0.2,0.5385164807,0.634,0.121,0.6454432585000001,0.164,-0.039,0.1685734261,0.47000000000000003,0.16,0.4964876635
2019-05-22 17:00:00,0.743,0.17350000000000002,0.7629883682,0.17300000000000001,-0.0465,0.1791403081,0.5700000000000001,0.22,0.6109828148,0.713,0.12350000000000001,0.7236167839000001,0.17300000000000001,-0.0465,0.1791403081,0.54,0.17,0.5661271942
2019-05-22 17:30:00,0.8475,0.1655,0.8635082513000001,0.1575,-0.0345,0.16123430160000002,0.6900000000000001,0.2,0.7184010022,0.8175,0.1255,0.8270770823,0.1575,-0.0345,0.16123430160000002,0.66,0.16,0.6791170739
2019-05-22 18:00:00,0.9530000000000001,0.158,0.9660087991,0.14300000000000002,-0.032,0.1465366848,0.81,0.19,0.8319855768000001,0.913,0.11800000000000001,0.9205938301000001,0.14300000000000002,-0.032,0.1465366848,0.77,0.15,0.7844743463
2019-05-22 18:30:00,1.0085,0.16,1.0211132405,0.1285,-0.03,0.1319554849,0.88,0.19,0.9002777349000001,0.9685,0.12,0.9759058612,0.1285,-0.03,0.1319554849,0.84,0.15,0.8532877592
2019-05-22 19:00:00,1.0255,0.166,1.0388485212,0.1255,-0.024,0.12777421490000002,0.9,0.19,0.9198369421,0.9955,0.126,1.0034422006,0.1255,-0.024,0.12777421490000002,0.87,0.15,0.8828363382000001
2019-05-22 19:30:00,1.0355,0.155,1.0470364129,0.14550000000000002,-0.035,0.149650426,0.89,0.19,0.9100549434,1.0055,0.115,1.0120549639,0.14550000000000002,-0.035,0.149650426,0.86,0.15,0.8729833904000001
