Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-22 20:00:00,1.034,0.1525,1.0451852707,0.14400000000000002,-0.0275,0.14660235330000002,0.89,0.18,0.9080198236,1.004,0.10250000000000001,1.0092186334,0.14400000000000002,-0.0275,0.14660235330000002,0.86,0.13,0.8697700846
2019-05-22 20:30:00,0.992,0.1505,1.0033515087,0.14200000000000002,-0.0395,0.1473914855,0.85,0.19,0.8709764635,0.962,0.1005,0.9672353643,0.14200000000000002,-0.0395,0.1473914855,0.8200000000000001,0.14,0.8318653737
2019-05-22 21:00:00,0.986,0.136,0.9953351194000001,0.136,-0.024,0.138101412,0.85,0.16,0.8649277426,0.9560000000000001,0.08600000000000001,0.9598604065,0.136,-0.024,0.138101412,0.8200000000000001,0.11,0.8273451517
2019-05-22 21:30:00,0.998,0.1345,1.0070224675,0.138,-0.035500000000000004,0.14249298230000002,0.86,0.17,0.8766413178,0.968,0.0945,0.9726017942,0.138,-0.035500000000000004,0.14249298230000002,0.8300000000000001,0.13,0.8401190392000001
2019-05-22 22:00:00,0.9835,0.1335,0.9925192693,0.14350000000000002,-0.026500000000000003,0.1459263513,0.84,0.16,0.8551023331000001,0.9535,0.0935,0.958073327,0.14350000000000002,-0.026500000000000003,0.1459263513,0.81,0.12,0.8188406438
2019-05-22 22:30:00,0.9605,0.1315,0.9694599012,0.1405,-0.0285,0.14336143140000002,0.8200000000000001,0.16,0.835463943,0.9205000000000001,0.0915,0.9250364858000001,0.1405,-0.0285,0.14336143140000002,0.78,0.12,0.7891767863
2019-05-22 23:00:00,0.866,0.13,0.8757031460000001,0.136,-0.03,0.1392695229,0.73,0.16,0.7473285757,0.8260000000000001,0.09,0.8308886809,0.136,-0.03,0.1392695229,0.6900000000000001,0.12,0.7003570518000001
2019-05-22 23:30:00,0.8035,0.47000000000000003,0.9308663975,0.1335,-0.03,0.13682927320000002,0.67,0.5,0.8360023923000001,0.7235,-0.26,0.7687992261000001,0.1335,-0.03,0.13682927320000002,0.59,-0.23,0.6332456080000001
2019-05-23 00:00:00,0.768,0.5355,0.9362607810000001,0.128,-0.0345,0.1325679071,0.64,0.5700000000000001,0.8570297544000001,0.6880000000000001,-0.35450000000000004,0.7739601088,0.128,-0.0345,0.1325679071,0.56,-0.32,0.6449806199
2019-05-23 00:30:00,0.7315,0.541,0.9098204493000001,0.1115,-0.029,0.11520959160000001,0.62,0.5700000000000001,0.8421995013,0.6415000000000001,-0.359,0.7351212485,0.1115,-0.029,0.11520959160000001,0.53,-0.33,0.6243396512
2019-05-23 01:00:00,0.74,0.535,0.9131401864,0.12,-0.035,0.125,0.62,0.5700000000000001,0.8421995013,0.65,-0.365,0.7454696506,0.12,-0.035,0.125,0.53,-0.33,0.6243396512
2019-05-23 01:30:00,0.7805000000000001,0.534,0.9456935286,0.12050000000000001,-0.026000000000000002,0.1232730709,0.66,0.56,0.8655634003,0.6905,-0.356,0.7768695193,0.12050000000000001,-0.026000000000000002,0.1232730709,0.5700000000000001,-0.33,0.658634952
2019-05-23 02:00:00,0.8425,0.5245000000000001,0.9924245563,0.12250000000000001,-0.035500000000000004,0.1275401897,0.72,0.56,0.9121403401,0.7525000000000001,-0.3655,0.8365682877,0.12250000000000001,-0.035500000000000004,0.1275401897,0.63,-0.33,0.7111961755
2019-05-23 02:30:00,0.8280000000000001,0.3135,0.885362214,0.11800000000000001,-0.026500000000000003,0.1209390342,0.71,0.34,0.7872102642000001,0.768,-0.1565,0.7837832928,0.11800000000000001,-0.026500000000000003,0.1209390342,0.65,-0.13,0.6628725368
2019-05-23 03:00:00,0.7835000000000001,0.10550000000000001,0.7905709962,0.12350000000000001,-0.0345,0.128228312,0.66,0.14,0.6746851117,0.7535000000000001,0.0555,0.7555411968,0.12350000000000001,-0.0345,0.128228312,0.63,0.09,0.6363961031
2019-05-23 03:30:00,0.7715000000000001,0.1115,0.7795155547,0.12150000000000001,-0.0285,0.12479783650000001,0.65,0.14,0.6649060084,0.7415,0.061500000000000006,0.7440460335,0.12150000000000001,-0.0285,0.12479783650000001,0.62,0.09,0.6264982043
2019-05-23 04:00:00,0.743,0.105,0.7503825691,0.123,-0.035,0.1278827588,0.62,0.14,0.6356099433,0.713,0.055,0.7151181721000001,0.123,-0.035,0.1278827588,0.59,0.09,0.5968249325
2019-05-23 04:30:00,0.7145,0.1095,0.7228419606,0.1245,-0.030500000000000003,0.12818151190000002,0.59,0.14,0.6063827174,0.6845,0.059500000000000004,0.6870811451000001,0.1245,-0.030500000000000003,0.12818151190000002,0.56,0.09,0.5671860365
2019-05-23 05:00:00,0.71,0.0995,0.7169381075,0.12,-0.030500000000000003,0.12381538680000001,0.59,0.13,0.6041522987,0.67,0.0495,0.6718260564,0.12,-0.030500000000000003,0.12381538680000001,0.55,0.08,0.5557877293
2019-05-23 05:30:00,0.7275,0.10650000000000001,0.7352540377,0.11750000000000001,-0.0335,0.1221822409,0.61,0.14,0.6258594091,0.6875,0.0665,0.690708694,0.11750000000000001,-0.0335,0.1221822409,0.5700000000000001,0.1,0.5787054518
2019-05-23 06:00:00,0.7135,0.1015,0.7206833563,0.12350000000000001,-0.0285,0.1267458086,0.59,0.13,0.6041522987,0.6835,0.051500000000000004,0.6854374516,0.12350000000000001,-0.0285,0.1267458086,0.56,0.08,0.5656854249000001
2019-05-23 06:30:00,0.788,0.111,0.7957794921,0.11800000000000001,-0.029,0.1215113163,0.67,0.14,0.6844705983,0.748,0.07100000000000001,0.7513620965000001,0.11800000000000001,-0.029,0.1215113163,0.63,0.1,0.6378871374
2019-05-23 07:00:00,0.9285,0.5405,1.0743614383,0.11850000000000001,-0.029500000000000002,0.1221167474,0.81,0.5700000000000001,0.9904544412,0.8485,-0.2995,0.8998069237,0.11850000000000001,-0.029500000000000002,0.1221167474,0.73,-0.27,0.7783315489
2019-05-23 07:30:00,1.0195,0.5705,1.1682681627,0.1095,-0.0395,0.11640661490000001,0.91,0.61,1.0955363983,0.9295,-0.3195,0.9828786802,0.1095,-0.0395,0.11640661490000001,0.8200000000000001,-0.28,0.8664871609
2019-05-23 08:00:00,1.0065,0.5945,1.1689621465,0.0965,-0.035500000000000004,0.1028226629,0.91,0.63,1.1067971811,0.9165000000000001,-0.3155,0.9692845299,0.0965,-0.035500000000000004,0.1028226629,0.8200000000000001,-0.28,0.8664871609
2019-05-23 08:30:00,0.9725,0.59,1.1374780218,0.07250000000000001,-0.09,0.1155692433,0.9,0.68,1.1280070922,0.8825000000000001,-0.31,0.9353642339,0.07250000000000001,-0.09,0.1155692433,0.81,-0.22,0.8393449827
2019-05-23 09:00:00,0.8765000000000001,0.607,1.0661619249,0.08650000000000001,-0.073,0.11318679250000001,0.79,0.68,1.0423531072,0.7865000000000001,-0.303,0.8428471095000001,0.08650000000000001,-0.073,0.11318679250000001,0.7000000000000001,-0.23,0.7368174808
2019-05-23 09:30:00,0.8105,0.356,0.8852379624000001,0.0805,-0.084,0.116345391,0.73,0.44,0.8523496935,0.7605000000000001,-0.054,0.7624147493000001,0.0805,-0.084,0.116345391,0.68,0.03,0.6806614430000001
2019-05-23 10:00:00,0.7325,0.17650000000000002,0.7534643323,0.1125,-0.043500000000000004,0.12061716300000001,0.62,0.22,0.6578753681,0.6925,0.1265,0.7039591607,0.1125,-0.043500000000000004,0.12061716300000001,0.58,0.17,0.6044005295
2019-05-23 10:30:00,0.6805,0.18150000000000002,0.7042886482,0.1405,-0.0485,0.1486354601,0.54,0.23,0.5869412236,0.6405000000000001,0.1115,0.6501326788,0.1405,-0.0485,0.1486354601,0.5,0.16,0.5249761899000001
2019-05-23 11:00:00,0.731,0.578,0.9319039650000001,0.091,-0.062,0.1101135777,0.64,0.64,0.9050966799,0.641,-0.302,0.7085795650000001,0.091,-0.062,0.1101135777,0.55,-0.24,0.6000833275
2019-05-23 11:30:00,0.7605000000000001,0.5640000000000001,0.9468137356,0.07050000000000001,-0.08600000000000001,0.111203642,0.6900000000000001,0.65,0.9479451461,0.6805,-0.306,0.7461342037,0.07050000000000001,-0.08600000000000001,0.111203642,0.61,-0.22,0.6484597135
2019-05-23 12:00:00,0.733,0.5675,0.9270087648,0.073,-0.0825,0.11016011070000001,0.66,0.65,0.9263368718,0.653,-0.3025,0.7196632893,0.073,-0.0825,0.11016011070000001,0.58,-0.22,0.6203224968000001
2019-05-23 12:30:00,0.737,0.5695,0.9313963979000001,0.077,-0.060500000000000005,0.09792471600000001,0.66,0.63,0.9124143795,0.647,-0.3005,0.7133787563,0.077,-0.060500000000000005,0.09792471600000001,0.5700000000000001,-0.24,0.6184658438
2019-05-23 13:00:00,0.6910000000000001,0.581,0.9027967656,0.081,-0.029,0.0860348766,0.61,0.61,0.8626702730000001,0.611,-0.299,0.6802367235,0.081,-0.029,0.0860348766,0.53,-0.27,0.5948108943
2019-05-23 13:30:00,0.6775,0.5855,0.8954420696000001,0.08750000000000001,-0.044500000000000005,0.0981656763,0.59,0.63,0.8631338251,0.5975,-0.3145,0.6752158914,0.08750000000000001,-0.044500000000000005,0.0981656763,0.51,-0.27,0.5770615219
2019-05-23 14:00:00,0.6525000000000001,0.579,0.8723515633000001,0.0925,-0.041,0.1011792963,0.56,0.62,0.835463943,0.5625,-0.311,0.6427497569,0.0925,-0.041,0.1011792963,0.47000000000000003,-0.27,0.5420332093
2019-05-23 14:30:00,0.6255000000000001,0.579,0.8523445606000001,0.0955,-0.051000000000000004,0.1082647219,0.53,0.63,0.8232860985,0.5455,-0.321,0.6329385831000001,0.0955,-0.051000000000000004,0.1082647219,0.45,-0.27,0.5247856705
2019-05-23 15:00:00,0.6045,0.591,0.8454000532,0.1145,-0.039,0.120959704,0.49,0.63,0.7981227976,0.5245000000000001,-0.309,0.6087538501,0.1145,-0.039,0.120959704,0.41000000000000003,-0.27,0.4909175083
2019-05-23 15:30:00,0.612,0.6000000000000001,0.8570554241,0.112,-0.05,0.1226539849,0.5,0.65,0.8200609733,0.532,-0.30000000000000004,0.6107569075,0.112,-0.05,0.1226539849,0.42,-0.25,0.48877397640000003
2019-05-23 16:00:00,0.6455000000000001,0.587,0.8724902578,0.0855,-0.043000000000000003,0.0957039707,0.56,0.63,0.8429116205,0.5555,-0.313,0.637612147,0.0855,-0.043000000000000003,0.0957039707,0.47000000000000003,-0.27,0.5420332093
2019-05-23 16:30:00,0.713,0.5855,0.9225937622,0.10300000000000001,-0.044500000000000005,0.1122018271,0.61,0.63,0.8769264507000001,0.633,-0.3145,0.7068233513000001,0.10300000000000001,-0.044500000000000005,0.1122018271,0.53,-0.27,0.5948108943
2019-05-23 17:00:00,0.7995,0.5805,0.9880184715,0.11950000000000001,-0.0495,0.129346434,0.68,0.63,0.926984358,0.7195,-0.2995,0.7793462004,0.11950000000000001,-0.0495,0.129346434,0.6000000000000001,-0.25,0.65
2019-05-23 17:30:00,0.929,0.5815,1.0959850592,0.11900000000000001,-0.0385,0.1250729787,0.81,0.62,1.0200490184,0.839,-0.2985,0.8905185287,0.11900000000000001,-0.0385,0.1250729787,0.72,-0.26,0.7655063684000001
2019-05-23 18:00:00,1.017,0.224,1.0413764929,0.107,-0.046,0.11646888,0.91,0.27,0.9492101980000001,0.967,0.064,0.9691155762,0.107,-0.046,0.11646888,0.86,0.11,0.8670063437000001
2019-05-23 18:30:00,1.0285,0.1685,1.0422113509,0.0985,-0.0415,0.10688545270000001,0.93,0.21,0.9534149149000001,0.9985,0.11850000000000001,1.005507086,0.0985,-0.0415,0.10688545270000001,0.9,0.16,0.9141115906
2019-05-23 19:00:00,1.0645,0.1715,1.0782265532,0.0945,-0.0585,0.11114180130000001,0.97,0.23,0.99689518,1.0245,0.12150000000000001,1.031679456,0.0945,-0.0585,0.11114180130000001,0.93,0.18,0.9472592042
2019-05-23 19:30:00,1.0775,0.17300000000000001,1.0912997984,0.0775,-0.037,0.08587927570000001,1.0,0.21,1.0218121158,1.0375,0.123,1.0447656436,0.0775,-0.037,0.08587927570000001,0.96,0.16,0.9732420048
2019-05-23 20:00:00,1.0825,0.1695,1.0956899653,0.0625,-0.030500000000000003,0.06954494950000001,1.02,0.2,1.0394229168,1.0425,0.11950000000000001,1.0493266889,0.0625,-0.030500000000000003,0.06954494950000001,0.98,0.15,0.9914131329
2019-05-23 20:30:00,1.0875,0.1695,1.1006300468,0.0475,-0.030500000000000003,0.0564490921,1.04,0.2,1.0590561836,1.0575,0.11950000000000001,1.0642304732,0.0475,-0.030500000000000003,0.0564490921,1.01,0.15,1.0210778619
2019-05-23 21:00:00,1.081,0.1715,1.0945196435,0.061,-0.0385,0.0721335567,1.02,0.21,1.0413932975,1.051,0.12150000000000001,1.0579996456,0.061,-0.0385,0.0721335567,0.99,0.16,1.0028459503
2019-05-23 21:30:00,1.0625,0.149,1.0728966632,0.07250000000000001,-0.031,0.0788495403,0.99,0.18,1.0062305899,1.0225,0.099,1.0272814853,0.07250000000000001,-0.031,0.0788495403,0.9500000000000001,0.13,0.9588534820000001
2019-05-23 22:00:00,1.021,0.1495,1.0318872274,0.081,-0.030500000000000003,0.0865520075,0.9400000000000001,0.18,0.9570788891,0.991,0.0995,0.9959825551,0.081,-0.030500000000000003,0.0865520075,0.91,0.13,0.9192388155000001
2019-05-23 22:30:00,0.971,0.148,0.9822143351,0.061,-0.042,0.0740607858,0.91,0.19,0.9296235797,0.9410000000000001,0.098,0.9460893193000001,0.061,-0.042,0.0740607858,0.88,0.14,0.8910667764
2019-05-23 23:00:00,0.8825000000000001,0.14,0.8935358135,0.0625,-0.03,0.0693271231,0.8200000000000001,0.17,0.8374365648000001,0.8525,0.09,0.8572375692,0.0625,-0.03,0.0693271231,0.79,0.12,0.79906195
2019-05-23 23:30:00,0.8255,0.5065000000000001,0.9685001291,0.0655,-0.0335,0.0735696948,0.76,0.54,0.9323089617,0.7455,-0.28350000000000003,0.7975854186,0.0655,-0.0335,0.0735696948,0.68,-0.25,0.7244998275
2019-05-24 00:00:00,0.7665000000000001,0.5415,0.9384798879,0.0665,-0.0385,0.07684074440000001,0.7000000000000001,0.58,0.9090654542000001,0.6865,-0.34850000000000003,0.769892525,0.0665,-0.0385,0.07684074440000001,0.62,-0.31,0.6931810730000001
2019-05-24 00:30:00,0.7315,0.5395,0.9089293152000001,0.061500000000000006,-0.030500000000000003,0.0686476511,0.67,0.5700000000000001,0.8796590248,0.6515000000000001,-0.3405,0.7351139367,0.061500000000000006,-0.030500000000000003,0.0686476511,0.59,-0.31,0.6664833081
2019-05-24 01:00:00,0.725,0.5285000000000001,0.8971829524,0.065,-0.0415,0.0771184154,0.66,0.5700000000000001,0.8720665112,0.655,-0.3415,0.7386793959,0.065,-0.0415,0.0771184154,0.59,-0.30000000000000004,0.6618912297
2019-05-24 01:30:00,0.767,0.251,0.8070254023000001,0.057,-0.029,0.0639531078,0.71,0.28,0.7632168761,0.717,-0.069,0.7203124322000001,0.057,-0.029,0.0639531078,0.66,-0.04,0.6612110102000001
2019-05-24 02:00:00,0.808,0.11750000000000001,0.8164987753,0.068,-0.0325,0.07536743330000001,0.74,0.15,0.7550496672,0.778,0.0675,0.7809226914,0.068,-0.0325,0.07536743330000001,0.71,0.1,0.7170076708
2019-05-24 02:30:00,0.8200000000000001,0.11950000000000001,0.8286617223,0.04,-0.0405,0.0569231939,0.78,0.16,0.7962411695,0.79,0.0695,0.7930512279,0.04,-0.0405,0.0569231939,0.75,0.11,0.7580237463
2019-05-24 03:00:00,0.787,0.1295,0.7975833812,0.027,-0.030500000000000003,0.0407338925,0.76,0.16,0.7766595136000001,0.757,0.0695,0.7601836949,0.027,-0.030500000000000003,0.0407338925,0.73,0.1,0.7368174808
2019-05-24 03:30:00,0.769,0.11750000000000001,0.7779249642,0.029,-0.0425,0.0514514334,0.74,0.16,0.7570997292,0.739,0.0675,0.7420763101000001,0.029,-0.0425,0.0514514334,0.71,0.11,0.7184705979
2019-05-24 04:00:00,0.739,0.1105,0.747215665,0.029,-0.029500000000000002,0.0413672576,0.71,0.14,0.7236711961000001,0.6990000000000001,0.07050000000000001,0.7025462618,0.029,-0.029500000000000002,0.0413672576,0.67,0.1,0.6774215822
2019-05-24 04:30:00,0.727,0.10250000000000001,0.7341902002,0.027,-0.0375,0.046208765400000004,0.7000000000000001,0.14,0.7138627319,0.6970000000000001,0.0625,0.6997965776,0.027,-0.0375,0.046208765400000004,0.67,0.1,0.6774215822
2019-05-24 05:00:00,0.7275,0.10550000000000001,0.7351098557,0.0275,-0.0345,0.0441191568,0.7000000000000001,0.14,0.7138627319,0.6975,0.0655,0.7005686976000001,0.0275,-0.0345,0.0441191568,0.67,0.1,0.6774215822
2019-05-24 05:30:00,0.7065,0.106,0.7144076217,0.026500000000000003,-0.034,0.043107424000000005,0.68,0.14,0.6942621983,0.6765,0.056,0.6788138552,0.026500000000000003,-0.034,0.043107424000000005,0.65,0.09,0.6562011887
2019-05-24 06:00:00,0.7255,0.10400000000000001,0.7329162640000001,0.025500000000000002,-0.036000000000000004,0.0441163235,0.7000000000000001,0.14,0.7138627319,0.6955,0.064,0.6984384368000001,0.025500000000000002,-0.036000000000000004,0.0441163235,0.67,0.1,0.6774215822
2019-05-24 06:30:00,0.805,0.1305,0.8155091968,0.025,-0.029500000000000002,0.0386684626,0.78,0.16,0.7962411695,0.765,0.0805,0.7692237971,0.025,-0.029500000000000002,0.0386684626,0.74,0.11,0.7481310046
2019-05-24 07:00:00,0.888,0.2295,0.9171773275,0.028,-0.0405,0.0492366733,0.86,0.27,0.9013878189000001,0.838,0.0095,0.8380538467,0.028,-0.0405,0.0492366733,0.81,0.05,0.8115417426
2019-05-24 07:30:00,0.9490000000000001,0.1525,0.961174932,0.039,-0.0275,0.0477205407,0.91,0.18,0.9276313923,0.919,0.1125,0.9258602756000001,0.039,-0.0275,0.0477205407,0.88,0.14,0.8910667764
2019-05-24 08:00:00,0.982,0.225,1.0074467728,0.082,-0.045,0.0935360893,0.9,0.27,0.9396275858,0.932,0.065,0.9342638814,0.082,-0.045,0.0935360893,0.85,0.11,0.8570880935
2019-05-24 08:30:00,0.9725,0.6005,1.1429595356,0.10250000000000001,-0.029500000000000002,0.1066606769,0.87,0.63,1.0741508274,0.8825000000000001,-0.2995,0.9319369614,0.10250000000000001,-0.029500000000000002,0.1066606769,0.78,-0.27,0.8254089895000001
2019-05-24 09:00:00,0.9205000000000001,0.598,1.0976904163,0.09050000000000001,-0.042,0.0997709878,0.8300000000000001,0.64,1.0480935073,0.8405,-0.292,0.8897776408,0.09050000000000001,-0.042,0.0997709878,0.75,-0.25,0.790569415
2019-05-24 09:30:00,0.9015000000000001,0.389,0.9818468567,0.0815,-0.031,0.08719661690000001,0.8200000000000001,0.42,0.9213034245,0.8415,-0.07100000000000001,0.8444899348,0.0815,-0.031,0.08719661690000001,0.76,-0.04,0.7610519036000001
2019-05-24 10:00:00,0.879,0.176,0.8964468752,0.099,-0.044,0.1083374358,0.78,0.22,0.8104319836,0.839,0.126,0.8484085101000001,0.099,-0.044,0.1083374358,0.74,0.17,0.7592759709
2019-05-24 10:30:00,0.8200000000000001,0.17400000000000002,0.8382577169000001,0.13,-0.026000000000000002,0.1325745074,0.6900000000000001,0.2,0.7184010022,0.79,0.124,0.7996724329,0.13,-0.026000000000000002,0.1325745074,0.66,0.15,0.6768308504
2019-05-24 11:00:00,0.8365,0.17250000000000001,0.8541009893,0.1165,-0.0375,0.12238668230000001,0.72,0.21,0.75,0.7965,0.1325,0.8074456638,0.1165,-0.0375,0.12238668230000001,0.68,0.17,0.7009279564
2019-05-24 11:30:00,0.833,0.29250000000000004,0.8828619654000001,0.113,-0.0375,0.11905985890000001,0.72,0.33,0.7920227269,0.783,0.0025,0.7830039910000001,0.113,-0.0375,0.11905985890000001,0.67,0.04,0.6711929678
2019-05-24 12:00:00,0.8555,0.5835,1.0355445427,0.10550000000000001,-0.036500000000000005,0.1116355678,0.75,0.62,0.9730878686000001,0.7755000000000001,-0.3065,0.8338719926,0.10550000000000001,-0.036500000000000005,0.1116355678,0.67,-0.27,0.7223572523
2019-05-24 12:30:00,0.8635,0.59,1.045816547,0.1135,-0.03,0.1173978279,0.75,0.62,0.9730878686000001,0.7835000000000001,-0.30000000000000004,0.8389709471,0.1135,-0.03,0.1173978279,0.67,-0.27,0.7223572523
2019-05-24 13:00:00,0.8355,0.5955,1.026002193,0.1255,-0.0245,0.1278690737,0.71,0.62,0.9426027795,0.7455,-0.3045,0.8052890785,0.1255,-0.0245,0.1278690737,0.62,-0.28,0.6802940541
2019-05-24 13:30:00,0.785,0.5875,0.9805005099,0.125,-0.0325,0.1291559135,0.66,0.62,0.9055385138000001,0.6950000000000001,-0.3025,0.7579783968,0.125,-0.0325,0.1291559135,0.5700000000000001,-0.27,0.6307138812
2019-05-24 14:00:00,0.7205,0.587,0.9293488312,0.1305,-0.023,0.1325113203,0.59,0.61,0.8486459804,0.6305000000000001,-0.303,0.6995278765,0.1305,-0.023,0.1325113203,0.5,-0.28,0.5730619513
2019-05-24 14:30:00,0.7195,0.582,0.9254211204,0.1295,-0.028,0.1324924526,0.59,0.61,0.8486459804,0.6295000000000001,-0.298,0.6964727202000001,0.1295,-0.028,0.1324924526,0.5,-0.27,0.5682429058
2019-05-24 15:00:00,0.743,0.5885,0.9478297579,0.133,-0.021500000000000002,0.13472657500000002,0.61,0.61,0.8626702730000001,0.663,-0.29150000000000004,0.7242522005,0.133,-0.021500000000000002,0.13472657500000002,0.53,-0.27,0.5948108943
2019-05-24 15:30:00,0.752,0.5765,0.9475527690000001,0.122,-0.0335,0.1265158093,0.63,0.61,0.8769264507000001,0.672,-0.3035,0.7373576134000001,0.122,-0.0335,0.1265158093,0.55,-0.27,0.6126989473000001
2019-05-24 16:00:00,0.7445,0.579,0.9431443421000001,0.1245,-0.021,0.1262586631,0.62,0.6000000000000001,0.8627861844,0.6645,-0.301,0.7294938314,0.1245,-0.021,0.1262586631,0.54,-0.28,0.608276253
2019-05-24 16:30:00,0.784,0.5745,0.9719600043000001,0.114,-0.035500000000000004,0.1193995394,0.67,0.61,0.9060905032000001,0.6940000000000001,-0.3055,0.75826529,0.114,-0.035500000000000004,0.1193995394,0.58,-0.27,0.6397655821
2019-05-24 17:00:00,0.847,0.585,1.0293852534,0.147,-0.025,0.1491106971,0.7000000000000001,0.61,0.9284934033000001,0.767,-0.28500000000000003,0.8182383516,0.147,-0.025,0.1491106971,0.62,-0.26,0.6723094526000001
2019-05-24 17:30:00,0.9225000000000001,0.583,1.0912814715,0.1525,-0.027,0.1548717211,0.77,0.61,0.9823441352000001,0.8325,-0.28700000000000003,0.8805823357,0.1525,-0.027,0.1548717211,0.68,-0.26,0.7280109889
2019-05-24 18:00:00,1.0235,0.5865,1.1796332057,0.1535,-0.043500000000000004,0.1595446646,0.87,0.63,1.0741508274,0.9335,-0.3035,0.9815979319,0.1535,-0.043500000000000004,0.1595446646,0.78,-0.26,0.8221921916
2019-05-24 18:30:00,1.089,0.593,1.2399879032,0.149,-0.027,0.1514265499,0.9400000000000001,0.62,1.1260550608,0.999,-0.28700000000000003,1.0394084856,0.149,-0.027,0.1514265499,0.85,-0.26,0.8888756943
2019-05-24 19:00:00,1.0815,0.5955,1.2346102624,0.1315,-0.0345,0.13595035860000002,0.9500000000000001,0.63,1.1399122773,0.9915,-0.29450000000000004,1.0343125736,0.1315,-0.0345,0.13595035860000002,0.86,-0.26,0.8984430978
2019-05-24 19:30:00,1.09,0.59,1.2394353553,0.13,-0.03,0.1334166406,0.96,0.62,1.1428035702,1.0,-0.29,1.0412012294,0.13,-0.03,0.1334166406,0.87,-0.26,0.9080198236
2019-05-24 20:00:00,1.086,0.5835,1.2328293678,0.126,-0.026500000000000003,0.1287565532,0.96,0.61,1.137409337,0.996,-0.3065,1.042093206,0.126,-0.026500000000000003,0.1287565532,0.87,-0.28,0.9139474821
2019-05-24 20:30:00,1.0375,0.5690000000000001,1.1832866305,0.11750000000000001,-0.041,0.12444778020000001,0.92,0.61,1.1038568748,0.9475,-0.311,0.9972348018,0.11750000000000001,-0.041,0.12444778020000001,0.8300000000000001,-0.27,0.872811549
2019-05-24 21:00:00,1.052,0.5750000000000001,1.1988865668,0.112,-0.025,0.1147562634,0.9400000000000001,0.6000000000000001,1.1151681488,0.962,-0.305,1.0091922513,0.112,-0.025,0.1147562634,0.85,-0.28,0.8949301649
2019-05-24 21:30:00,1.026,0.557,1.1674437888,0.106,-0.023,0.10846658470000001,0.92,0.58,1.0875660899,0.936,-0.323,0.9901641278000001,0.106,-0.023,0.10846658470000001,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2019-05-24 22:00:00,0.996,0.5545,1.1399501086,0.116,-0.035500000000000004,0.12131055190000001,0.88,0.59,1.059481005,0.906,-0.3355,0.9661243450000001,0.116,-0.035500000000000004,0.12131055190000001,0.79,-0.30000000000000004,0.8450443775
2019-05-24 22:30:00,0.9475,0.5465,1.0938091698,0.11750000000000001,-0.0235,0.1198269586,0.8300000000000001,0.5700000000000001,1.0068763579,0.8575,-0.3335,0.9200698343,0.11750000000000001,-0.0235,0.1198269586,0.74,-0.31,0.8023091673
2019-05-24 23:00:00,0.9055000000000001,0.5525,1.0607480851,0.1155,-0.0275,0.1187286823,0.79,0.58,0.9800510191,0.8155,-0.3275,0.8788040168000001,0.1155,-0.0275,0.1187286823,0.7000000000000001,-0.30000000000000004,0.7615773106
2019-05-24 23:30:00,0.849,0.555,1.0143106033,0.11900000000000001,-0.035,0.12404031600000001,0.73,0.59,0.9386160024,0.769,-0.335,0.8388003338000001,0.11900000000000001,-0.035,0.12404031600000001,0.65,-0.30000000000000004,0.7158910532
2019-05-25 00:00:00,0.7925000000000001,0.544,0.961245156,0.12250000000000001,-0.026000000000000002,0.1252287906,0.67,0.5700000000000001,0.8796590248,0.7125,-0.34600000000000003,0.7920683367,0.12250000000000001,-0.026000000000000002,0.1252287906,0.59,-0.32,0.6711929678
2019-05-25 00:30:00,0.744,0.5055000000000001,0.8994811004000001,0.10400000000000001,-0.0345,0.10957303500000001,0.64,0.54,0.8373768566,0.664,-0.3045,0.7304904175,0.10400000000000001,-0.0345,0.10957303500000001,0.56,-0.27,0.6216912417
2019-05-25 01:00:00,0.7355,0.1285,0.7466408106,0.10550000000000001,-0.021500000000000002,0.10766847260000001,0.63,0.15,0.6476109943,0.6955,0.0785,0.6999160664,0.10550000000000001,-0.021500000000000002,0.10766847260000001,0.59,0.1,0.598414572
2019-05-25 01:30:00,0.768,0.1245,0.7780258672,0.11800000000000001,-0.025500000000000002,0.1207238585,0.65,0.15,0.6670832032,0.738,0.0745,0.7417508005,0.11800000000000001,-0.025500000000000002,0.1207238585,0.62,0.1,0.6280127387000001
2019-05-25 02:00:00,0.805,0.115,0.8131727984,0.135,-0.035,0.13946325680000002,0.67,0.15,0.6865857558,0.775,0.065,0.7777210297,0.135,-0.035,0.13946325680000002,0.64,0.1,0.6477653896000001
2019-05-25 02:30:00,0.809,0.125,0.8186000244,0.129,-0.025,0.1314001522,0.68,0.15,0.6963476143,0.779,0.075,0.78260207,0.129,-0.025,0.1314001522,0.65,0.1,0.6576473219
2019-05-25 03:00:00,0.765,0.12,0.7743545699000001,0.125,-0.04,0.13124404750000002,0.64,0.16,0.6596969001,0.725,0.07,0.7283714712,0.125,-0.04,0.13124404750000002,0.6000000000000001,0.11,0.61
2019-05-25 03:30:00,0.7605000000000001,0.117,0.7694473666,0.1105,-0.023,0.1128682861,0.65,0.14,0.6649060084,0.7205,0.067,0.7236084922,0.1105,-0.023,0.1128682861,0.61,0.09,0.6166036004000001
2019-05-25 04:00:00,0.74,0.112,0.7484276852,0.11,-0.028,0.11350770900000001,0.63,0.14,0.645368112,0.71,0.062,0.7127019012,0.11,-0.028,0.11350770900000001,0.6000000000000001,0.09,0.6067124525
2019-05-25 04:30:00,0.7245,0.107,0.7323586894,0.10450000000000001,-0.033,0.1095867236,0.62,0.14,0.6356099433,0.6945,0.057,0.696835167,0.10450000000000001,-0.033,0.1095867236,0.59,0.09,0.5968249325
2019-05-25 05:00:00,0.7085,0.116,0.7179333186,0.1085,-0.024,0.11112268,0.6000000000000001,0.14,0.6161168720000001,0.6685,0.066,0.6717501396000001,0.1085,-0.024,0.11112268,0.56,0.09,0.5671860365
2019-05-25 05:30:00,0.7055,0.12150000000000001,0.7158858149,0.10550000000000001,-0.0385,0.11230538720000001,0.6000000000000001,0.16,0.6209669879,0.6655,0.07150000000000001,0.6693298888,0.10550000000000001,-0.0385,0.11230538720000001,0.56,0.11,0.5707013229
2019-05-25 06:00:00,0.686,0.107,0.6942946061,0.106,-0.023,0.10846658470000001,0.58,0.13,0.5943904441,0.656,0.067,0.6594126174,0.106,-0.023,0.10846658470000001,0.55,0.09,0.5573149917
2019-05-25 06:30:00,0.7345,0.128,0.7455697486,0.10450000000000001,-0.032,0.1092897525,0.63,0.16,0.65,0.7045,0.088,0.7099748235000001,0.10450000000000001,-0.032,0.1092897525,0.6000000000000001,0.12,0.6118823416
2019-05-25 07:00:00,0.7775000000000001,0.148,0.7914608329,0.1075,-0.032,0.1121617136,0.67,0.18,0.6937578828000001,0.7475,0.098,0.7538967104000001,0.1075,-0.032,0.1121617136,0.64,0.13,0.6530696747
2019-05-25 07:30:00,0.8180000000000001,0.154,0.83237011,0.108,-0.026000000000000002,0.1110855526,0.71,0.18,0.7324616031000001,0.778,0.10400000000000001,0.7849203781,0.108,-0.026000000000000002,0.1110855526,0.67,0.13,0.6824954212000001
2019-05-25 08:00:00,0.864,0.14450000000000002,0.8760001427,0.114,-0.035500000000000004,0.1193995394,0.75,0.18,0.7712976079,0.8240000000000001,0.0945,0.8294011394,0.114,-0.035500000000000004,0.1193995394,0.71,0.13,0.7218032973
2019-05-25 08:30:00,0.905,0.1575,0.9186028794000001,0.115,-0.022500000000000003,0.11718041650000001,0.79,0.18,0.810246876,0.865,0.1075,0.8716543179,0.115,-0.022500000000000003,0.11718041650000001,0.75,0.13,0.7611832894
2019-05-25 09:00:00,0.8465,0.153,0.8602158159000001,0.1365,-0.037,0.1414257756,0.71,0.19,0.734982993,0.8165,0.113,0.8242822635,0.1365,-0.037,0.1414257756,0.68,0.15,0.6963476143
2019-05-25 09:30:00,0.8765000000000001,0.156,0.8902742555000001,0.1365,-0.024,0.138593831,0.74,0.18,0.7615773106,0.8465,0.116,0.8544110545,0.1365,-0.024,0.138593831,0.71,0.14,0.7236711961000001
2019-05-25 10:00:00,0.848,0.1555,0.8621393449,0.138,-0.0345,0.1422471441,0.71,0.19,0.734982993,0.8180000000000001,0.10550000000000001,0.8247752724,0.138,-0.0345,0.1422471441,0.68,0.14,0.6942621983
2019-05-25 10:30:00,0.842,0.1655,0.8581108611,0.132,-0.0245,0.1342544226,0.71,0.19,0.734982993,0.812,0.1155,0.8201733049000001,0.132,-0.0245,0.1342544226,0.68,0.14,0.6942621983
2019-05-25 11:00:00,0.7735000000000001,0.178,0.7937167316,0.14350000000000002,-0.032,0.1470246578,0.63,0.21,0.6640783086000001,0.7435,0.128,0.7544377045,0.14350000000000002,-0.032,0.1470246578,0.6000000000000001,0.16,0.6209669879
2019-05-25 11:30:00,0.7505000000000001,0.17750000000000002,0.7712045773,0.1405,-0.0325,0.1442099164,0.61,0.21,0.6451356447000001,0.7205,0.1275,0.7316942668,0.1405,-0.0325,0.1442099164,0.58,0.16,0.6016643583
2019-05-25 12:00:00,0.7215,0.17300000000000001,0.7419509755,0.1515,-0.027,0.153887134,0.5700000000000001,0.2,0.6040695324,0.6915,0.123,0.7023540774,0.1515,-0.027,0.153887134,0.54,0.15,0.5604462508
2019-05-25 12:30:00,0.6930000000000001,0.17400000000000002,0.7145103218000001,0.153,-0.046,0.1597654531,0.54,0.22,0.5830951895,0.663,0.124,0.6744961082,0.153,-0.046,0.1597654531,0.51,0.17,0.5375872022
2019-05-25 13:00:00,0.684,0.167,0.7040916134,0.14400000000000002,-0.033,0.14773286700000002,0.54,0.2,0.5758472020000001,0.654,0.127,0.6662169316000001,0.14400000000000002,-0.033,0.14773286700000002,0.51,0.16,0.5345091206
2019-05-25 13:30:00,0.682,0.184,0.7063851641000001,0.162,-0.046,0.1684042755,0.52,0.23,0.568594759,0.652,0.134,0.6656275235,0.162,-0.046,0.1684042755,0.49,0.18,0.5220153254000001
2019-05-25 14:00:00,0.6355000000000001,0.1685,0.6574591242000001,0.17550000000000002,-0.0415,0.1803399567,0.46,0.21,0.5056678752,0.6055,0.11850000000000001,0.6169866287,0.17550000000000002,-0.0415,0.1803399567,0.43,0.16,0.4588027899
2019-05-25 14:30:00,0.6960000000000001,0.178,0.7184010022,0.166,-0.042,0.1712308383,0.53,0.22,0.5738466694000001,0.666,0.128,0.6781887643000001,0.166,-0.042,0.1712308383,0.5,0.17,0.5281098371
2019-05-25 15:00:00,0.6815,0.4475,0.8152904390000001,0.1915,-0.052500000000000005,0.1985661099,0.49,0.5,0.7000714249000001,0.6215,-0.14250000000000002,0.6376272422,0.1915,-0.052500000000000005,0.1985661099,0.43,-0.09,0.4393176527
2019-05-25 15:30:00,0.7445,0.5905,0.9502475993,0.1845,-0.0395,0.1886809476,0.56,0.63,0.8429116205,0.6645,-0.3095,0.7330419497,0.1845,-0.0395,0.1886809476,0.48,-0.27,0.5507267925
2019-05-25 16:00:00,0.7695000000000001,0.5905,0.9699590198,0.17950000000000002,-0.0395,0.1837947224,0.59,0.63,0.8631338251,0.6895,-0.3095,0.7557780759,0.17950000000000002,-0.0395,0.1837947224,0.51,-0.27,0.5770615219
2019-05-25 16:30:00,0.8645,0.5765,1.0390921518,0.1345,-0.0335,0.13860916280000002,0.73,0.61,0.9513148795,0.7745000000000001,-0.3035,0.8318428337,0.1345,-0.0335,0.13860916280000002,0.64,-0.27,0.6946221995
2019-05-25 17:00:00,0.9390000000000001,0.5655,1.0961346861,0.139,-0.044500000000000005,0.14594947760000002,0.8,0.61,1.0060318086,0.849,-0.29450000000000004,0.8986274256000001,0.139,-0.044500000000000005,0.14594947760000002,0.71,-0.25,0.7527283707
2019-05-25 17:30:00,1.026,0.5,1.1413483254,0.126,-0.03,0.1295221989,0.9,0.53,1.0444615838,0.9460000000000001,-0.23,0.9735584215,0.126,-0.03,0.1295221989,0.8200000000000001,-0.2,0.8440379138
2019-05-25 18:00:00,1.0835,0.1565,1.094744034,0.1135,-0.0235,0.11590729050000001,0.97,0.18,0.9865596789000001,1.0435,0.1165,1.0499830951,0.1135,-0.0235,0.11590729050000001,0.93,0.14,0.9404786016000001
2019-05-25 18:30:00,1.151,0.256,1.1791255234,0.121,-0.024,0.1233572049,1.03,0.28,1.0673799698,1.101,0.036000000000000004,1.1015883986,0.121,-0.024,0.1233572049,0.98,0.06,0.9818350167000001
2019-05-25 19:00:00,1.113,0.1565,1.1239489535,0.113,-0.0335,0.11786114710000001,1.0,0.19,1.0178899744,1.073,0.1165,1.0793059112,0.113,-0.0335,0.11786114710000001,0.96,0.15,0.9716480844000001
2019-05-25 19:30:00,1.097,0.1635,1.1091173292,0.117,-0.026500000000000003,0.1199635361,0.98,0.19,0.9982484661000001,1.067,0.1135,1.0730196876,0.117,-0.026500000000000003,0.1199635361,0.9500000000000001,0.14,0.9602603814
2019-05-25 20:00:00,1.0995,0.165,1.1118116972,0.1295,-0.025,0.1318910535,0.97,0.19,0.9884331035,1.0595,0.115,1.0657228767,0.1295,-0.025,0.1318910535,0.93,0.14,0.9404786016000001
2019-05-25 20:30:00,1.0785,0.14400000000000002,1.0880708846,0.11850000000000001,-0.026000000000000002,0.1213187949,0.96,0.17,0.9749358953,1.0385,0.10400000000000001,1.0436945195,0.11850000000000001,-0.026000000000000002,0.1213187949,0.92,0.13,0.9291393867000001
2019-05-25 21:00:00,1.054,0.148,1.0643401712,0.114,-0.022,0.11610340220000001,0.9400000000000001,0.17,0.9552486587000001,1.024,0.108,1.0296795618,0.114,-0.022,0.11610340220000001,0.91,0.13,0.9192388155000001
2019-05-25 21:30:00,1.0065,0.134,1.0153808399,0.1165,-0.036000000000000004,0.1219354337,0.89,0.17,0.9060905032000001,0.9665,0.094,0.9710603740000001,0.1165,-0.036000000000000004,0.1219354337,0.85,0.13,0.8598837131
2019-05-25 22:00:00,0.9905,0.1325,0.9993230208,0.1105,-0.0275,0.1138705405,0.88,0.16,0.894427191,0.9605,0.0925,0.9649437807000001,0.1105,-0.0275,0.1138705405,0.85,0.12,0.8584287973
2019-05-25 22:30:00,0.9365,0.133,0.945897061,0.1165,-0.027,0.1195878338,0.8200000000000001,0.16,0.835463943,0.9065000000000001,0.093,0.9112580589,0.1165,-0.027,0.1195878338,0.79,0.12,0.79906195
2019-05-25 23:00:00,0.883,0.3645,0.955274437,0.113,-0.025500000000000002,0.11584148650000001,0.77,0.39,0.8631338251,0.8230000000000001,-0.1355,0.8340798823000001,0.113,-0.025500000000000002,0.11584148650000001,0.71,-0.11,0.7184705979
2019-05-25 23:30:00,0.8250000000000001,0.2335,0.8574072836000001,0.115,-0.036500000000000005,0.1206534293,0.71,0.27,0.7596051606,0.785,-0.006500000000000001,0.7850269104,0.115,-0.036500000000000005,0.1206534293,0.67,0.03,0.6706713055
2019-05-26 00:00:00,0.7805000000000001,0.4445,0.8981984747,0.1105,-0.025500000000000002,0.1134041445,0.67,0.47000000000000003,0.8184130986,0.7105,-0.23550000000000001,0.7485121909,0.1105,-0.025500000000000002,0.1134041445,0.6000000000000001,-0.21,0.6356886030000001
2019-05-26 00:30:00,0.7335,0.543,0.9126178006000001,0.1135,-0.027,0.1166672619,0.62,0.5700000000000001,0.8421995013,0.6535000000000001,-0.34700000000000003,0.7399130016000001,0.1135,-0.027,0.1166672619,0.54,-0.32,0.6276941931000001
2019-05-26 01:00:00,0.7425,0.5345,0.9148751281,0.12250000000000001,-0.025500000000000002,0.12512593660000002,0.62,0.56,0.835463943,0.6625,-0.3355,0.7426079046,0.12250000000000001,-0.025500000000000002,0.12512593660000002,0.54,-0.31,0.622655603
2019-05-26 01:30:00,0.7755000000000001,0.5235000000000001,0.9356561869000001,0.1255,-0.036500000000000005,0.13070003830000002,0.65,0.56,0.8579627032,0.6955,-0.34650000000000003,0.7770344265,0.1255,-0.036500000000000005,0.13070003830000002,0.5700000000000001,-0.31,0.6488451279
2019-05-26 02:00:00,0.8160000000000001,0.524,0.9697587329,0.116,-0.026000000000000002,0.1188780888,0.7000000000000001,0.55,0.8902246907,0.726,-0.34600000000000003,0.8042337969000001,0.116,-0.026000000000000002,0.1188780888,0.61,-0.32,0.688839604
2019-05-26 02:30:00,0.8095,0.528,0.9664751678000001,0.0995,-0.022,0.1019031403,0.71,0.55,0.8981091248,0.7295,-0.342,0.8056886806,0.0995,-0.022,0.1019031403,0.63,-0.32,0.7066116331000001
2019-05-26 03:00:00,0.7775000000000001,0.537,0.9449207639,0.1075,-0.033,0.1124511005,0.67,0.5700000000000001,0.8796590248,0.6875,-0.343,0.7683132499,0.1075,-0.033,0.1124511005,0.58,-0.31,0.6576473219
2019-05-26 03:30:00,0.7515000000000001,0.5375,0.9239364156000001,0.1015,-0.022500000000000003,0.1039639361,0.65,0.56,0.8579627032,0.6615,-0.3425,0.7449083836,0.1015,-0.022500000000000003,0.1039639361,0.56,-0.32,0.6449806199
2019-05-26 04:00:00,0.726,0.5275000000000001,0.8974030588,0.106,-0.022500000000000003,0.10836166300000001,0.62,0.55,0.8287943050000001,0.636,-0.35250000000000004,0.7271535257,0.106,-0.022500000000000003,0.10836166300000001,0.53,-0.33,0.6243396512
2019-05-26 04:30:00,0.7095,0.53,0.8856016317000001,0.0995,-0.03,0.1039242513,0.61,0.56,0.8280700453000001,0.6195,-0.36,0.7165055827,0.0995,-0.03,0.1039242513,0.52,-0.33,0.6158733636
2019-05-26 05:00:00,0.704,0.5375,0.8857326064000001,0.114,-0.0325,0.1185421866,0.59,0.5700000000000001,0.8203657721000001,0.614,-0.3425,0.7030663198,0.114,-0.0325,0.1185421866,0.5,-0.31,0.5883026432
2019-05-26 05:30:00,0.6895,0.54,0.8757912137,0.11950000000000001,-0.03,0.1232081572,0.5700000000000001,0.5700000000000001,0.8061017306,0.5995,-0.34,0.689202619,0.11950000000000001,-0.03,0.1232081572,0.48,-0.31,0.5714017851000001
2019-05-26 06:00:00,0.7105,0.547,0.8966712051,0.1405,-0.043000000000000003,0.1469328078,0.5700000000000001,0.59,0.8203657721000001,0.6205,-0.343,0.7089917136,0.1405,-0.043000000000000003,0.1469328078,0.48,-0.30000000000000004,0.5660388679
2019-05-26 06:30:00,0.7295,0.5445,0.9103024223,0.11950000000000001,-0.0455,0.1278690737,0.61,0.59,0.8486459804,0.6495000000000001,-0.3355,0.7310338569,0.11950000000000001,-0.0455,0.1278690737,0.53,-0.29,0.6041522987
2019-05-26 07:00:00,0.783,0.557,0.9609047820000001,0.123,-0.033,0.1273499117,0.66,0.59,0.8852683209000001,0.7030000000000001,-0.323,0.7736523767,0.123,-0.033,0.1273499117,0.58,-0.29,0.6484597135
2019-05-26 07:30:00,0.794,0.222,0.8244513327,0.124,-0.048,0.1329661611,0.67,0.27,0.7223572523,0.754,-0.008,0.7540424391,0.124,-0.048,0.1329661611,0.63,0.04,0.6312685641
2019-05-26 08:00:00,0.8835000000000001,0.5525,1.0420309496,0.1335,-0.0475,0.1416986238,0.75,0.6000000000000001,0.9604686356000001,0.8035,-0.3075,0.8603304598,0.1335,-0.0475,0.1416986238,0.67,-0.26,0.7186793444
2019-05-26 08:30:00,0.922,0.5710000000000001,1.0844929691,0.122,-0.039,0.128082005,0.8,0.61,1.0060318086,0.842,-0.319,0.9004026877,0.122,-0.039,0.128082005,0.72,-0.28,0.7725283166
2019-05-26 09:00:00,0.99,0.5680000000000001,1.141369353,0.12,-0.052000000000000005,0.1307822618,0.87,0.62,1.0683164325,0.91,-0.322,0.9652895939,0.12,-0.052000000000000005,0.1307822618,0.79,-0.27,0.8348652586
2019-05-26 09:30:00,1.0665,0.58,1.2140108113,0.1365,-0.04,0.1422401139,0.93,0.62,1.1177208954,0.9765,-0.31,1.0245253779,0.1365,-0.04,0.1422401139,0.84,-0.27,0.8823264702
2019-05-26 10:00:00,1.0575,0.5835,1.2077990313,0.2175,-0.0765,0.23056127170000001,0.84,0.66,1.0682696289,0.9675,-0.3165,1.0179530932,0.2175,-0.0765,0.23056127170000001,0.75,-0.24,0.7874642849
2019-05-26 10:30:00,1.0655000000000001,0.586,1.2160124383,0.20550000000000002,-0.074,0.2184176046,0.86,0.66,1.0840664186,0.9755,-0.314,1.0247908323,0.20550000000000002,-0.074,0.2184176046,0.77,-0.24,0.8065358021
2019-05-26 11:00:00,1.1105,0.591,1.2579710847,0.2005,-0.069,0.21204068010000002,0.91,0.66,1.1241441189,1.0205,-0.309,1.0662557151,0.2005,-0.069,0.21204068010000002,0.8200000000000001,-0.24,0.8544003745000001
2019-05-26 11:30:00,1.124,0.5775,1.2636780642,0.214,-0.07250000000000001,0.22594744960000002,0.91,0.65,1.1183022847,1.034,-0.3125,1.0801908396,0.214,-0.07250000000000001,0.22594744960000002,0.8200000000000001,-0.24,0.8544003745000001
2019-05-26 12:00:00,1.0805,0.5775,1.2251475421,0.2005,-0.07250000000000001,0.2132053001,0.88,0.65,1.0940292501,1.0005,-0.3125,1.048168164,0.2005,-0.07250000000000001,0.2132053001,0.8,-0.24,0.8352245207000001
2019-05-26 12:30:00,1.0635,0.578,1.2104198652,0.1835,-0.07200000000000001,0.1971198874,0.88,0.65,1.0940292501,0.9835,-0.312,1.0318024278,0.1835,-0.07200000000000001,0.1971198874,0.8,-0.24,0.8352245207000001
2019-05-26 13:00:00,0.9905,0.597,1.1565030264,0.2005,-0.073,0.21337584210000002,0.79,0.67,1.035857133,0.9005000000000001,-0.293,0.9469684525000001,0.2005,-0.073,0.21337584210000002,0.7000000000000001,-0.22,0.7337574531000001
2019-05-26 13:30:00,0.915,0.6085,1.0988617975,0.245,-0.0815,0.25820001940000004,0.67,0.6900000000000001,0.9617692031,0.8250000000000001,-0.29150000000000004,0.8749841427,0.245,-0.0815,0.25820001940000004,0.58,-0.21,0.6168468205000001
2019-05-26 14:00:00,0.963,0.5875,1.1280626091000001,0.263,-0.0825,0.2756360825,0.7000000000000001,0.67,0.9689685237000001,0.883,-0.3125,0.9366670967,0.263,-0.0825,0.2756360825,0.62,-0.23,0.6612866247
2019-05-26 14:30:00,0.9475,0.593,1.1177679768,0.1975,-0.067,0.20855514860000002,0.75,0.66,0.9990495483,0.8575,-0.317,0.914218382,0.1975,-0.067,0.20855514860000002,0.66,-0.25,0.7057619995000001
2019-05-26 15:00:00,0.8435,0.20600000000000002,0.8682904180000001,0.1635,-0.064,0.175579754,0.68,0.27,0.731641989,0.8035,0.056,0.8054490983,0.1635,-0.064,0.175579754,0.64,0.12,0.6511528238000001
2019-05-26 15:30:00,0.811,0.1545,0.8255853984,0.191,-0.0655,0.2019189194,0.62,0.22,0.6578753681,0.771,0.10450000000000001,0.7780496449000001,0.191,-0.0655,0.2019189194,0.58,0.17,0.6044005295
2019-05-26 16:00:00,0.7795000000000001,0.151,0.7939907115,0.1995,-0.069,0.2110953576,0.58,0.22,0.6203224968000001,0.7495,0.101,0.7562745864,0.1995,-0.069,0.2110953576,0.55,0.17,0.5756735186
2019-05-26 16:30:00,0.785,0.16,0.801139813,0.155,-0.06,0.16620770140000002,0.63,0.22,0.6673080248000001,0.755,0.11,0.7629711659,0.155,-0.06,0.16620770140000002,0.6000000000000001,0.17,0.6236184731000001
2019-05-26 17:00:00,0.8105,0.168,0.8277283673,0.1505,-0.052000000000000005,0.1592301793,0.66,0.22,0.6957010852000001,0.7705000000000001,0.11800000000000001,0.7794833225000001,0.1505,-0.052000000000000005,0.1592301793,0.62,0.17,0.6428841264
2019-05-26 17:30:00,0.869,0.16,0.8836068130000001,0.139,-0.05,0.1477193285,0.73,0.21,0.7596051606,0.8290000000000001,0.12,0.8376401375,0.139,-0.05,0.1477193285,0.6900000000000001,0.17,0.7106335202
2019-05-26 18:00:00,0.9440000000000001,0.1565,0.9568846587000001,0.154,-0.053500000000000006,0.16302837180000002,0.79,0.21,0.8174350127000001,0.904,0.1165,0.9114758636,0.154,-0.053500000000000006,0.16302837180000002,0.75,0.17,0.7690253572
2019-05-26 18:30:00,1.002,0.164,1.0153324579,0.152,-0.046,0.15880806020000002,0.85,0.21,0.8755569656000001,0.972,0.124,0.9798775434,0.152,-0.046,0.15880806020000002,0.8200000000000001,0.17,0.8374365648000001
2019-05-26 19:00:00,1.0415,0.16,1.0537182973,0.1515,-0.05,0.1595376131,0.89,0.21,0.9144397192,1.0015,0.12,1.0086635961,0.1515,-0.05,0.1595376131,0.85,0.17,0.8668333173
2019-05-26 19:30:00,1.0795,0.1505,1.0899405947,0.1495,-0.0495,0.157481745,0.93,0.2,0.9512623192,1.0495,0.1105,1.0553011419,0.1495,-0.0495,0.157481745,0.9,0.16,0.9141115906
2019-05-26 20:00:00,1.0185,0.133,1.0271471414,0.14850000000000002,-0.047,0.1557602324,0.87,0.18,0.8884255737000001,0.9885,0.093,0.9928651721,0.14850000000000002,-0.047,0.1557602324,0.84,0.14,0.8515867542000001
2019-05-26 20:30:00,0.989,0.13,0.9975073935000001,0.139,-0.05,0.1477193285,0.85,0.18,0.8688498144000001,0.9590000000000001,0.09,0.9632138911,0.139,-0.05,0.1477193285,0.8200000000000001,0.14,0.8318653737
2019-05-26 21:00:00,0.981,0.1405,0.9910102169,0.161,-0.059500000000000004,0.17164279770000002,0.8200000000000001,0.2,0.8440379138,0.9410000000000001,0.1005,0.9463515467,0.161,-0.059500000000000004,0.17164279770000002,0.78,0.16,0.7962411695
2019-05-26 21:30:00,0.985,0.1355,0.9942762443000001,0.165,-0.0645,0.17715882700000002,0.8200000000000001,0.2,0.8440379138,0.9450000000000001,0.0955,0.9498132711,0.165,-0.0645,0.17715882700000002,0.78,0.16,0.7962411695
2019-05-26 22:00:00,0.937,0.125,0.9453010103,0.167,-0.065,0.1792037946,0.77,0.19,0.7930952024,0.907,0.075,0.9100955994000001,0.167,-0.065,0.1792037946,0.74,0.14,0.7531268154
2019-05-26 22:30:00,0.9265,0.1325,0.9359265463,0.1665,-0.0575,0.1761490846,0.76,0.19,0.7833900689000001,0.8965000000000001,0.0825,0.9002880095,0.1665,-0.0575,0.1761490846,0.73,0.14,0.7433034374
2019-05-26 23:00:00,0.8705,0.127,0.8797154369,0.1705,-0.053,0.1785476127,0.7000000000000001,0.18,0.72277244,0.8405,0.077,0.8440196976000001,0.1705,-0.053,0.1785476127,0.67,0.13,0.6824954212000001
2019-05-26 23:30:00,0.8195,0.11800000000000001,0.8279518404,0.1695,-0.062,0.1804833787,0.65,0.18,0.6744627492,0.7895000000000001,0.068,0.7924230247,0.1695,-0.062,0.1804833787,0.62,0.13,0.6334824386
2019-05-27 00:00:00,0.758,0.11,0.7659399454,0.178,-0.07,0.1912694435,0.58,0.18,0.607289058,0.728,0.06,0.7304683429000001,0.178,-0.07,0.1912694435,0.55,0.13,0.565154846
2019-05-27 00:30:00,0.7125,0.105,0.720195286,0.1925,-0.065,0.2031778777,0.52,0.17,0.5470831747,0.6825,0.065,0.6855882511,0.1925,-0.065,0.2031778777,0.49,0.13,0.5069516742
2019-05-27 01:00:00,0.709,0.114,0.7181065381,0.189,-0.066,0.2001924074,0.52,0.18,0.5502726597,0.679,0.074,0.6830204975,0.189,-0.066,0.2001924074,0.49,0.14,0.5096076922
2019-05-27 01:30:00,0.753,0.1135,0.7615059094000001,0.17300000000000001,-0.0665,0.1853409021,0.58,0.18,0.607289058,0.723,0.07350000000000001,0.7267263928000001,0.17300000000000001,-0.0665,0.1853409021,0.55,0.14,0.5675385449
2019-05-27 02:00:00,0.795,0.1155,0.8033462827000001,0.17500000000000002,-0.0545,0.1832900707,0.62,0.17,0.6428841264,0.765,0.0655,0.7677989646000001,0.17500000000000002,-0.0545,0.1832900707,0.59,0.12,0.6020797289
2019-05-27 02:30:00,0.7975,0.106,0.8045136730000001,0.17750000000000002,-0.064,0.18868558500000002,0.62,0.17,0.6428841264,0.7575000000000001,0.056,0.7595671465,0.17750000000000002,-0.064,0.18868558500000002,0.58,0.12,0.5922837158
2019-05-27 03:00:00,0.753,0.12250000000000001,0.7628992397000001,0.17300000000000001,-0.0575,0.1823053757,0.58,0.18,0.607289058,0.723,0.07250000000000001,0.7266259354,0.17300000000000001,-0.0575,0.1823053757,0.55,0.13,0.565154846
2019-05-27 03:30:00,0.758,0.1255,0.7683191069,0.178,-0.0645,0.1893257774,0.58,0.19,0.6103277808,0.728,0.0755,0.7319045361000001,0.178,-0.0645,0.1893257774,0.55,0.14,0.5675385449
2019-05-27 04:00:00,0.7355,0.122,0.7455496295,0.1855,-0.068,0.1975708734,0.55,0.19,0.5818934610000001,0.7055,0.07200000000000001,0.7091644732,0.1855,-0.068,0.1975708734,0.52,0.14,0.5385164807
2019-05-27 04:30:00,0.7335,0.12,0.7432511352000001,0.1935,-0.07,0.2057723256,0.54,0.19,0.5724508713,0.7035,0.07,0.7069740094,0.1935,-0.07,0.2057723256,0.51,0.14,0.5288667129
2019-05-27 05:00:00,0.7135,0.257,0.7583740832,0.21350000000000002,-0.073,0.22563521450000001,0.5,0.33,0.599082632,0.6635,-0.053,0.6656134389,0.21350000000000002,-0.073,0.22563521450000001,0.45,0.02,0.4504442252
2019-05-27 05:30:00,0.714,0.528,0.8880202700000001,0.214,-0.07200000000000001,0.2257875107,0.5,0.6000000000000001,0.7810249676000001,0.634,-0.352,0.7251620509000001,0.214,-0.07200000000000001,0.2257875107,0.42,-0.28,0.5047771786
2019-05-27 06:00:00,0.714,0.509,0.8768563166000001,0.214,-0.07100000000000001,0.2254706189,0.5,0.58,0.7657675888000001,0.634,-0.321,0.7106314094,0.214,-0.07100000000000001,0.2254706189,0.42,-0.25,0.48877397640000003
2019-05-27 06:30:00,0.716,0.11850000000000001,0.7257397950000001,0.186,-0.07150000000000001,0.1992692902,0.53,0.19,0.5630275304,0.686,0.0685,0.6894115244,0.186,-0.07150000000000001,0.1992692902,0.5,0.14,0.5192301994
2019-05-27 07:00:00,0.789,0.20800000000000002,0.8159564939,0.209,-0.07200000000000001,0.221054292,0.58,0.28,0.6440496875,0.749,0.028,0.7495231818,0.209,-0.07200000000000001,0.221054292,0.54,0.1,0.5491812087
2019-05-27 07:30:00,0.8535,0.5700000000000001,1.0263343753,0.2235,-0.08,0.2373862886,0.63,0.65,0.9052071586,0.7735000000000001,-0.32,0.837079596,0.2235,-0.08,0.2373862886,0.55,-0.24,0.6000833275
2019-05-27 08:00:00,0.8925000000000001,0.5630000000000001,1.0552370587,0.21250000000000002,-0.077,0.2260204637,0.68,0.64,0.9338094024,0.8125,-0.317,0.8721497864000001,0.21250000000000002,-0.077,0.2260204637,0.6000000000000001,-0.24,0.6462197769
2019-05-27 08:30:00,0.9430000000000001,0.5740000000000001,1.1039587855,0.233,-0.08600000000000001,0.24836465130000002,0.71,0.66,0.9693812460000001,0.853,-0.316,0.9096510320000001,0.233,-0.08600000000000001,0.24836465130000002,0.62,-0.23,0.6612866247
2019-05-27 09:00:00,0.9815,0.5875,1.1438961928,0.2715,-0.0925,0.28682485950000003,0.71,0.68,0.9831073187,0.8915000000000001,-0.3125,0.9446843388,0.2715,-0.0925,0.28682485950000003,0.62,-0.22,0.6578753681
2019-05-27 09:30:00,0.9715,0.5700000000000001,1.1263712754,0.24150000000000002,-0.08,0.25440568,0.73,0.65,0.9774456507,0.8915000000000001,-0.32,0.9471917704,0.24150000000000002,-0.08,0.25440568,0.65,-0.24,0.6928924881
2019-05-27 10:00:00,0.9425,0.56,1.0963148498,0.24250000000000002,-0.08,0.2553551448,0.7000000000000001,0.64,0.9484724561000001,0.8525,-0.32,0.9105801722,0.24250000000000002,-0.08,0.2553551448,0.61,-0.24,0.6555150647
2019-05-27 10:30:00,0.912,0.5625,1.071517732,0.252,-0.0775,0.263647966,0.66,0.64,0.9193475948000001,0.8220000000000001,-0.3175,0.8811868417000001,0.252,-0.0775,0.263647966,0.5700000000000001,-0.24,0.6184658438
2019-05-27 11:00:00,0.8745,0.5775,1.0479773375,0.28450000000000003,-0.0825,0.2962203572,0.59,0.66,0.8852683209000001,0.7845000000000001,-0.3025,0.8408011061,0.28450000000000003,-0.0825,0.2962203572,0.5,-0.22,0.5462600113
2019-05-27 11:30:00,0.862,0.584,1.0412012294,0.262,-0.076,0.2728002933,0.6000000000000001,0.66,0.8919641248,0.782,-0.296,0.8361459203,0.262,-0.076,0.2728002933,0.52,-0.22,0.5646237685000001
2019-05-27 12:00:00,0.8465,0.586,1.0295427383,0.24650000000000002,-0.074,0.2573679273,0.6000000000000001,0.66,0.8919641248,0.7665000000000001,-0.304,0.8245836828,0.24650000000000002,-0.074,0.2573679273,0.52,-0.23,0.568594759
