Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 12:30:00,0.8315,0.586,1.0172454227,0.24150000000000002,-0.074,0.2525831546,0.59,0.66,0.8852683209000001,0.7515000000000001,-0.304,0.8106591454000001,0.24150000000000002,-0.074,0.2525831546,0.51,-0.23,0.5594640292
2019-05-27 13:00:00,0.8240000000000001,0.597,1.0175386971,0.244,-0.073,0.25468608130000003,0.58,0.67,0.8861715410000001,0.744,-0.293,0.7996155326000001,0.244,-0.073,0.25468608130000003,0.5,-0.22,0.5462600113
2019-05-27 13:30:00,0.753,0.596,0.9603254657,0.223,-0.074,0.23495744300000002,0.53,0.67,0.8542833254000001,0.673,-0.294,0.734414733,0.223,-0.074,0.23495744300000002,0.45,-0.22,0.5008991915000001
2019-05-27 14:00:00,0.742,0.583,0.9436381722,0.252,-0.077,0.2635014231,0.49,0.66,0.8220097323000001,0.662,-0.317,0.7339843323,0.252,-0.077,0.2635014231,0.41000000000000003,-0.24,0.4750789408
2019-05-27 14:30:00,0.7395,0.5925,0.9475845609,0.23950000000000002,-0.0775,0.2517270347,0.5,0.67,0.8360023923000001,0.6595000000000001,-0.3075,0.7276651015000001,0.23950000000000002,-0.0775,0.2517270347,0.42,-0.23,0.4788527958
2019-05-27 15:00:00,0.7565000000000001,0.5935,0.9615271707,0.2565,-0.0765,0.2676649024,0.5,0.67,0.8360023923000001,0.6765,-0.3065,0.7426940824,0.2565,-0.0765,0.2676649024,0.42,-0.23,0.4788527958
2019-05-27 15:30:00,0.8095,0.5845,0.9984640705000001,0.23950000000000002,-0.0755,0.2511184979,0.5700000000000001,0.66,0.8720665112,0.7195,-0.3055,0.7816716062,0.23950000000000002,-0.0755,0.2511184979,0.48,-0.23,0.5322593353
2019-05-27 16:00:00,0.794,0.5680000000000001,0.9762479193,0.224,-0.07200000000000001,0.2352870587,0.5700000000000001,0.64,0.8570297544000001,0.704,-0.312,0.7700389601000001,0.224,-0.07200000000000001,0.2352870587,0.48,-0.24,0.5366563146000001
2019-05-27 16:30:00,0.851,0.581,1.0304183616,0.241,-0.079,0.2536178227,0.61,0.66,0.8987213139,0.771,-0.309,0.8306154345000001,0.241,-0.079,0.2536178227,0.53,-0.23,0.577754273
2019-05-27 17:00:00,1.0175,0.588,1.1751809435,0.24750000000000003,-0.082,0.2607302246,0.77,0.67,1.0206860438,0.9375,-0.302,0.9849417495,0.24750000000000003,-0.082,0.2607302246,0.6900000000000001,-0.22,0.7242237223
2019-05-27 17:30:00,1.124,0.58,1.2648225172,0.214,-0.07,0.22515772250000002,0.91,0.65,1.1183022847,1.034,-0.30000000000000004,1.076641073,0.214,-0.07,0.22515772250000002,0.8200000000000001,-0.23,0.8516454661
2019-05-27 18:00:00,1.206,0.2665,1.2350944296,0.226,-0.07350000000000001,0.23765153060000002,0.98,0.34,1.0373041984,1.156,0.036500000000000005,1.1565760892,0.226,-0.07350000000000001,0.23765153060000002,0.93,0.11,0.9364827815000001
2019-05-27 18:30:00,1.2625,0.17500000000000002,1.2745710063,0.21250000000000002,-0.075,0.22534695470000002,1.05,0.25,1.0793516572,1.2225,0.125,1.2288739765,0.21250000000000002,-0.075,0.22534695470000002,1.01,0.2,1.0296115772
2019-05-27 19:00:00,1.3054999999999999,0.182,1.3181252786,0.2555,-0.088,0.2702299946,1.05,0.27,1.08415866,1.2555,0.132,1.2624199975,0.2555,-0.088,0.2702299946,1.0,0.22,1.0239140589
2019-05-27 19:30:00,1.274,0.1645,1.2845762920000001,0.154,-0.0555,0.1636956017,1.12,0.22,1.1414026459,1.234,0.1245,1.2402645887000001,0.154,-0.0555,0.1636956017,1.08,0.18,1.0948972555
2019-05-27 20:00:00,1.165,0.152,1.1748740358,0.145,-0.048,0.1527383383,1.02,0.2,1.0394229168,1.125,0.112,1.130561365,0.145,-0.048,0.1527383383,0.98,0.16,0.992975327
2019-05-27 20:30:00,1.129,0.1595,1.140211055,0.159,-0.060500000000000005,0.1701212803,0.97,0.22,0.9946356117,1.089,0.1095,1.0944913202,0.159,-0.060500000000000005,0.1701212803,0.93,0.17,0.9454099640000001
2019-05-27 21:00:00,1.091,0.15,1.1012633654,0.14100000000000001,-0.05,0.14960280750000002,0.9500000000000001,0.2,0.9708243919,1.051,0.1,1.0557466552,0.14100000000000001,-0.05,0.14960280750000002,0.91,0.15,0.9222797840000001
2019-05-27 21:30:00,1.0495,0.14750000000000002,1.0598143705,0.1395,-0.052500000000000005,0.1490520043,0.91,0.2,0.9317188417000001,1.0095,0.0975,1.014197466,0.1395,-0.052500000000000005,0.1490520043,0.87,0.15,0.8828363382000001
2019-05-27 22:00:00,1.0385,0.131,1.0467297884,0.1385,-0.049,0.1469123889,0.9,0.18,0.9178235124,1.0085,0.091,1.0125972793,0.1385,-0.049,0.1469123889,0.87,0.14,0.8811923740000001
2019-05-27 22:30:00,1.0035,0.14300000000000002,1.0136376325,0.1335,-0.057,0.1451593951,0.87,0.2,0.8926925563,0.9735,0.093,0.9779321295000001,0.1335,-0.057,0.1451593951,0.84,0.15,0.8532877592
2019-05-27 23:00:00,0.922,0.2495,0.9551618973,0.14200000000000002,-0.0505,0.1507124746,0.78,0.30000000000000004,0.8357032966,0.872,-0.030500000000000003,0.8725332372,0.14200000000000002,-0.0505,0.1507124746,0.73,0.02,0.7302739212
2019-05-27 23:30:00,0.8525,0.2705,0.8943861023,0.14250000000000002,-0.0495,0.15085257700000002,0.71,0.32,0.7787810989,0.8025,-0.0395,0.8034715303000001,0.14250000000000002,-0.0495,0.15085257700000002,0.66,0.01,0.6600757532
2019-05-28 00:00:00,0.762,0.1165,0.7708542340000001,0.14200000000000002,-0.053500000000000006,0.1517440279,0.62,0.17,0.6428841264,0.732,0.0765,0.7359865828000001,0.14200000000000002,-0.053500000000000006,0.1517440279,0.59,0.13,0.6041522987
2019-05-28 00:30:00,0.7245,0.468,0.8625104347,0.1545,-0.052000000000000005,0.1630161035,0.5700000000000001,0.52,0.7715568676,0.6545000000000001,-0.272,0.7087695324000001,0.1545,-0.052000000000000005,0.1630161035,0.5,-0.22,0.5462600113
2019-05-28 01:00:00,0.7395,0.5365,0.9136150721,0.1695,-0.053500000000000006,0.1777427917,0.5700000000000001,0.59,0.8203657721000001,0.6695,-0.3435,0.7524775744000001,0.1695,-0.053500000000000006,0.1777427917,0.5,-0.29,0.5780138407000001
2019-05-28 01:30:00,0.782,0.537,0.9486269024,0.17200000000000001,-0.053,0.1799805545,0.61,0.59,0.8486459804,0.7020000000000001,-0.343,0.7813149173,0.17200000000000001,-0.053,0.1799805545,0.53,-0.29,0.6041522987
2019-05-28 02:00:00,0.841,0.522,0.9898307936,0.171,-0.058,0.1805685465,0.67,0.58,0.8861715410000001,0.761,-0.34800000000000003,0.8367944789,0.171,-0.058,0.1805685465,0.59,-0.29,0.6574191966
2019-05-28 02:30:00,0.842,0.5175000000000001,0.9883168773000001,0.17200000000000001,-0.0625,0.1830034153,0.67,0.58,0.8861715410000001,0.762,-0.35250000000000004,0.8395833788,0.17200000000000001,-0.0625,0.1830034153,0.59,-0.29,0.6574191966
2019-05-28 03:00:00,0.811,0.532,0.9699200998,0.201,-0.068,0.21219095170000002,0.61,0.6000000000000001,0.855628424,0.731,-0.34800000000000003,0.8096079298000001,0.201,-0.068,0.21219095170000002,0.53,-0.28,0.5994163828
2019-05-28 03:30:00,0.764,0.533,0.9315497840000001,0.194,-0.067,0.2052437575,0.5700000000000001,0.6000000000000001,0.8275868534,0.684,-0.357,0.7715601078000001,0.194,-0.067,0.2052437575,0.49,-0.29,0.5693856338000001
2019-05-28 04:00:00,0.7585000000000001,0.526,0.9230375128,0.1985,-0.064,0.2085623408,0.56,0.59,0.8134494453000001,0.6785,-0.354,0.7652961845,0.1985,-0.064,0.2085623408,0.48,-0.29,0.5608029957
2019-05-28 04:30:00,0.749,0.525,0.9146726190000001,0.189,-0.065,0.19986495440000002,0.56,0.59,0.8134494453000001,0.659,-0.355,0.7485359043,0.189,-0.065,0.19986495440000002,0.47000000000000003,-0.29,0.5522680509
2019-05-28 05:00:00,0.742,0.532,0.9130104052,0.182,-0.058,0.19101832370000002,0.56,0.59,0.8134494453000001,0.662,-0.34800000000000003,0.7478957147,0.182,-0.058,0.19101832370000002,0.48,-0.29,0.5608029957
2019-05-28 05:30:00,0.73,0.524,0.8985966837,0.2,-0.066,0.2106086418,0.53,0.59,0.7930952024,0.65,-0.356,0.7411045810000001,0.2,-0.066,0.2106086418,0.45,-0.29,0.5353503526
2019-05-28 06:00:00,0.7435,0.516,0.9050128452,0.20350000000000001,-0.064,0.2133266275,0.54,0.58,0.7924645102000001,0.6635,-0.354,0.752029421,0.20350000000000001,-0.064,0.2133266275,0.46,-0.29,0.5437830450000001
2019-05-28 06:30:00,0.805,0.1985,0.8291123265,0.185,-0.061500000000000006,0.1949544819,0.62,0.26,0.6723094526000001,0.755,-0.0115,0.7550875777,0.185,-0.061500000000000006,0.1949544819,0.5700000000000001,0.05,0.5721887800000001
2019-05-28 07:00:00,0.8585,0.14450000000000002,0.8705759588,0.1985,-0.0655,0.20902751020000002,0.66,0.21,0.6926037828,0.8185,0.0945,0.8239371942,0.1985,-0.0655,0.20902751020000002,0.62,0.16,0.6403124237000001
2019-05-28 07:30:00,0.9475,0.14250000000000002,0.9581557807000001,0.20750000000000002,-0.0675,0.2182028872,0.74,0.21,0.7692203845000001,0.9075000000000001,0.0925,0.9122020061,0.20750000000000002,-0.0675,0.2182028872,0.7000000000000001,0.16,0.7180529228
2019-05-28 08:00:00,0.9590000000000001,0.145,0.9698999948,0.199,-0.065,0.20934660260000001,0.76,0.21,0.7884795495,0.929,0.095,0.9338447408,0.199,-0.065,0.20934660260000001,0.73,0.16,0.7473285757
2019-05-28 08:30:00,0.977,0.429,1.0670379562,0.167,-0.07100000000000001,0.18146625030000002,0.81,0.5,0.9518928511,0.907,-0.161,0.9211785929,0.167,-0.07100000000000001,0.18146625030000002,0.74,-0.09,0.7454528825000001
2019-05-28 09:00:00,0.9745,0.5725,1.1302240928,0.1645,-0.0575,0.17425986340000002,0.81,0.63,1.0261578826,0.8845000000000001,-0.3075,0.9364275199000001,0.1645,-0.0575,0.17425986340000002,0.72,-0.25,0.7621679605
2019-05-28 09:30:00,0.909,0.449,1.0138451558,0.189,-0.061,0.1986001007,0.72,0.51,0.8823264702,0.839,-0.161,0.854307907,0.189,-0.061,0.1986001007,0.65,-0.1,0.6576473219
2019-05-28 10:00:00,0.8885000000000001,0.162,0.9031479668,0.1885,-0.068,0.20039024430000002,0.7000000000000001,0.23,0.7368174808,0.8585,0.122,0.8671252793,0.1885,-0.068,0.20039024430000002,0.67,0.19,0.6964194139000001
2019-05-28 10:30:00,0.877,0.155,0.890591938,0.197,-0.075,0.210793738,0.68,0.23,0.7178439942,0.837,0.115,0.8448633026,0.197,-0.075,0.210793738,0.64,0.19,0.6676076692
2019-05-28 11:00:00,0.8365,0.1545,0.8506482822,0.2165,-0.0755,0.2292869381,0.62,0.23,0.6612866247,0.8065,0.1145,0.8145873188,0.2165,-0.0755,0.2292869381,0.59,0.19,0.6198386887
2019-05-28 11:30:00,0.809,0.156,0.8239035138,0.209,-0.074,0.2217137795,0.6000000000000001,0.23,0.6425729531000001,0.779,0.116,0.78758936,0.209,-0.074,0.2217137795,0.5700000000000001,0.19,0.6008327554
2019-05-28 12:00:00,0.7585000000000001,0.154,0.7739756133,0.2285,-0.076,0.2408074957,0.53,0.23,0.577754273,0.7285,0.114,0.7373657505,0.2285,-0.076,0.2408074957,0.5,0.19,0.5348831648
2019-05-28 12:30:00,0.763,0.162,0.7800083333000001,0.223,-0.078,0.2362477513,0.54,0.24,0.5909314681,0.733,0.112,0.7415072488000001,0.223,-0.078,0.2362477513,0.51,0.19,0.544242593
2019-05-28 13:00:00,0.7205,0.1705,0.740398879,0.24050000000000002,-0.0695,0.25034076780000003,0.48,0.24,0.5366563146000001,0.6905,0.1305,0.7027236299,0.24050000000000002,-0.0695,0.25034076780000003,0.45,0.2,0.49244289010000003
2019-05-28 13:30:00,0.681,0.17300000000000001,0.7026307707,0.241,-0.077,0.2530019763,0.44,0.25,0.5060632372,0.651,0.133,0.6644471386,0.241,-0.077,0.2530019763,0.41000000000000003,0.21,0.4606517123
2019-05-28 14:00:00,0.6025,0.17400000000000002,0.627122197,0.2625,-0.076,0.27328053350000003,0.34,0.25,0.4220189569,0.5725,0.134,0.5879730011000001,0.2625,-0.076,0.27328053350000003,0.31,0.21,0.3744329045
2019-05-28 14:30:00,0.622,0.17300000000000001,0.6456105637,0.222,-0.077,0.2349744667,0.4,0.25,0.4716990566,0.592,0.133,0.6067561289,0.222,-0.077,0.2349744667,0.37,0.21,0.4254409477
2019-05-28 15:00:00,0.6175,0.1715,0.6408732324,0.2175,-0.0685,0.228031796,0.4,0.24,0.4664761516,0.5875,0.1315,0.602036959,0.2175,-0.0685,0.228031796,0.37,0.2,0.4205948169
2019-05-28 15:30:00,0.641,0.1645,0.6617712974000001,0.251,-0.0755,0.262109233,0.39,0.24,0.4579301257,0.611,0.1245,0.6235553303,0.251,-0.0755,0.262109233,0.36,0.2,0.4118252056
2019-05-28 16:00:00,0.6495000000000001,0.1605,0.6690369945,0.23950000000000002,-0.0795,0.2523499554,0.41000000000000003,0.24,0.4750789408,0.6195,0.12050000000000001,0.6311105291,0.23950000000000002,-0.0795,0.2523499554,0.38,0.2,0.4294182111
2019-05-28 16:30:00,0.731,0.1585,0.7479861296,0.201,-0.07150000000000001,0.2133383463,0.53,0.23,0.577754273,0.6910000000000001,0.11850000000000001,0.7010871914,0.201,-0.07150000000000001,0.2133383463,0.49,0.19,0.5255473337000001
2019-05-28 17:00:00,0.8035,0.17200000000000001,0.8217032615000001,0.1635,-0.078,0.18115256,0.64,0.25,0.6870953355,0.7735000000000001,0.122,0.7830620984000001,0.1635,-0.078,0.18115256,0.61,0.2,0.6419501538
2019-05-28 17:30:00,0.885,0.17400000000000002,0.9019429028,0.155,-0.076,0.1726296614,0.73,0.25,0.7716216690000001,0.845,0.124,0.8540497644,0.155,-0.076,0.1726296614,0.6900000000000001,0.2,0.7184010022
2019-05-28 18:00:00,1.0025,0.17350000000000002,1.0174028209,0.1825,-0.0665,0.1942382558,0.8200000000000001,0.24,0.8544003745000001,0.9625,0.12350000000000001,0.9703909006,0.1825,-0.0665,0.1942382558,0.78,0.19,0.8028075735
2019-05-28 18:30:00,1.023,0.1875,1.0400409848,0.17300000000000001,-0.052500000000000005,0.1807906248,0.85,0.24,0.8832326987,0.993,0.1375,1.0024745633,0.17300000000000001,-0.052500000000000005,0.1807906248,0.8200000000000001,0.19,0.8417244205000001
2019-05-28 19:00:00,1.084,0.183,1.0993384374,0.164,-0.057,0.1736231551,0.92,0.24,0.9507891459000001,1.044,0.133,1.0524376466,0.164,-0.057,0.1736231551,0.88,0.19,0.9002777349000001
2019-05-28 19:30:00,1.0825,0.1675,1.0953823533,0.14250000000000002,-0.052500000000000005,0.1518634255,0.9400000000000001,0.22,0.9654014709000001,1.0525,0.11750000000000001,1.059038479,0.14250000000000002,-0.052500000000000005,0.1518634255,0.91,0.17,0.9257429449000001
2019-05-28 20:00:00,1.04,0.1595,1.0521598025,0.15,-0.0505,0.15827270770000001,0.89,0.21,0.9144397192,1.0,0.1095,1.0059772612,0.15,-0.0505,0.15827270770000001,0.85,0.16,0.8649277426
2019-05-28 20:30:00,1.0095,0.1595,1.0220227493,0.1395,-0.0505,0.14835936100000002,0.87,0.21,0.8949860334,0.9695,0.1095,0.9756641328000001,0.1395,-0.0505,0.14835936100000002,0.8300000000000001,0.16,0.8452810184
2019-05-28 21:00:00,1.019,0.14450000000000002,1.0291944666,0.139,-0.0455,0.1462574784,0.88,0.19,0.9002777349000001,0.979,0.10450000000000001,0.9845614506,0.139,-0.0455,0.1462574784,0.84,0.15,0.8532877592
2019-05-28 21:30:00,1.034,0.14250000000000002,1.0437730836,0.124,-0.0475,0.1327864827,0.91,0.19,0.9296235797,0.994,0.10250000000000001,0.9992708592,0.124,-0.0475,0.1327864827,0.87,0.15,0.8828363382000001
2019-05-28 22:00:00,1.014,0.122,1.0213128806,0.134,-0.048,0.1423376268,0.88,0.17,0.8962700486,0.974,0.082,0.9774456507,0.134,-0.048,0.1423376268,0.84,0.13,0.85
2019-05-28 22:30:00,0.9875,0.12150000000000001,0.994946481,0.1375,-0.0485,0.1458029492,0.85,0.17,0.8668333173,0.9475,0.0815,0.9509986856,0.1375,-0.0485,0.1458029492,0.81,0.13,0.8203657721000001
2019-05-28 23:00:00,0.9525,0.12150000000000001,0.960217944,0.1325,-0.0485,0.141097484,0.8200000000000001,0.17,0.8374365648000001,0.9125000000000001,0.0815,0.9161323594,0.1325,-0.0485,0.141097484,0.78,0.13,0.7907591289
2019-05-28 23:30:00,0.8595,0.12150000000000001,0.8680452177,0.1395,-0.0485,0.1476905549,0.72,0.17,0.7397972695,0.8295,0.0815,0.8334941511,0.1395,-0.0485,0.1476905549,0.6900000000000001,0.13,0.7021395873
2019-05-29 00:00:00,0.7855000000000001,0.122,0.794917763,0.14550000000000002,-0.048,0.15321308690000002,0.64,0.17,0.6621933252000001,0.7555000000000001,0.07200000000000001,0.7589230857,0.14550000000000002,-0.048,0.15321308690000002,0.61,0.12,0.6216912417
2019-05-29 00:30:00,0.7595000000000001,0.278,0.8087794817,0.1395,-0.052000000000000005,0.1488766268,0.62,0.33,0.7023531875,0.6995,-0.082,0.7042898906,0.1395,-0.052000000000000005,0.1488766268,0.56,-0.03,0.5608029957
2019-05-29 01:00:00,0.765,0.5425,0.9378332741000001,0.135,-0.0475,0.1431127178,0.63,0.59,0.8631338251,0.685,-0.34750000000000003,0.7681023695,0.135,-0.0475,0.1431127178,0.55,-0.30000000000000004,0.6264982043
2019-05-29 01:30:00,0.8125,0.523,0.9662739001,0.14250000000000002,-0.047,0.1500508247,0.67,0.5700000000000001,0.8796590248,0.7225,-0.34700000000000003,0.8015081098,0.14250000000000002,-0.047,0.1500508247,0.58,-0.30000000000000004,0.6529931087
2019-05-29 02:00:00,0.836,0.1625,0.8516467871000001,0.136,-0.0475,0.14405641260000002,0.7000000000000001,0.21,0.7308214556,0.796,0.0025,0.7960039259,0.136,-0.0475,0.14405641260000002,0.66,0.05,0.6618912297
2019-05-29 02:30:00,0.8415,0.101,0.8475395271,0.1315,-0.049,0.1403326405,0.71,0.15,0.7256721023,0.8115,0.061,0.8137894384000001,0.1315,-0.049,0.1403326405,0.68,0.11,0.688839604
2019-05-29 03:00:00,0.8265,0.11,0.8337878927,0.14650000000000002,-0.05,0.1547974483,0.68,0.16,0.6985699679,0.7965,0.07,0.7995700407,0.14650000000000002,-0.05,0.1547974483,0.65,0.12,0.6609841148000001
2019-05-29 03:30:00,0.8185,0.1095,0.8257920440000001,0.14850000000000002,-0.0505,0.1568518409,0.67,0.16,0.688839604,0.7885000000000001,0.0695,0.7915570099,0.14850000000000002,-0.0505,0.1568518409,0.64,0.12,0.6511528238000001
2019-05-29 04:00:00,0.811,0.1125,0.8187656869000001,0.14100000000000001,-0.0475,0.14878592000000002,0.67,0.16,0.688839604,0.781,0.07250000000000001,0.7843578584,0.14100000000000001,-0.0475,0.14878592000000002,0.64,0.12,0.6511528238000001
2019-05-29 04:30:00,0.762,0.10300000000000001,0.7689297757,0.14200000000000002,-0.047,0.1495760676,0.62,0.15,0.6378871374,0.722,0.053,0.7239426773000001,0.14200000000000002,-0.047,0.1495760676,0.58,0.1,0.5885575588
2019-05-29 05:00:00,0.7385,0.10250000000000001,0.745579305,0.14850000000000002,-0.0475,0.1559118341,0.59,0.15,0.6087692502000001,0.6985,0.052500000000000005,0.7004701992,0.14850000000000002,-0.0475,0.1559118341,0.55,0.1,0.5590169944
2019-05-29 05:30:00,0.6755,0.0805,0.6802797219000001,0.14550000000000002,-0.0495,0.1536896223,0.53,0.13,0.545710546,0.6455000000000001,0.0405,0.6467692788,0.14550000000000002,-0.0495,0.1536896223,0.5,0.09,0.5080354318
2019-05-29 06:00:00,0.747,0.1075,0.7546954684,0.147,-0.052500000000000005,0.1560937218,0.6000000000000001,0.16,0.6209669879,0.717,0.0575,0.7193019185,0.147,-0.052500000000000005,0.1560937218,0.5700000000000001,0.11,0.5805170109000001
2019-05-29 06:30:00,0.8035,0.111,0.8111308464,0.14350000000000002,-0.049,0.15163525320000001,0.66,0.16,0.6791170739,0.7735000000000001,0.07100000000000001,0.77675173,0.14350000000000002,-0.049,0.15163525320000001,0.63,0.12,0.6413267498
2019-05-29 07:00:00,0.883,0.14300000000000002,0.894504332,0.14300000000000002,-0.047,0.1505257453,0.74,0.19,0.7640026178,0.853,0.093,0.8580547768000001,0.14300000000000002,-0.047,0.1505257453,0.71,0.14,0.7236711961000001
2019-05-29 07:30:00,0.9475,0.14100000000000001,0.9579338443000001,0.14750000000000002,-0.049,0.1554260274,0.8,0.19,0.8222530024,0.9175000000000001,0.091,0.9220017625,0.14750000000000002,-0.049,0.1554260274,0.77,0.14,0.7826237921
2019-05-29 08:00:00,0.9565,0.41300000000000003,1.0418547164,0.1565,-0.057,0.1665570473,0.8,0.47000000000000003,0.9278469701000001,0.8865000000000001,-0.197,0.9081251290000001,0.1565,-0.057,0.1665570473,0.73,-0.14,0.7433034374
2019-05-29 08:30:00,0.986,0.5655,1.1366557306,0.166,-0.0645,0.17809056680000002,0.8200000000000001,0.63,1.0340696302,0.896,-0.3245,0.9529513366000001,0.166,-0.0645,0.17809056680000002,0.73,-0.26,0.7749193506000001
2019-05-29 09:00:00,1.0165,0.5760000000000001,1.1683527935,0.1665,-0.054,0.17503785300000002,0.85,0.63,1.0580170131,0.9265,-0.314,0.9782628737000001,0.1665,-0.054,0.17503785300000002,0.76,-0.26,0.8032434251
2019-05-29 09:30:00,1.0295,0.5700000000000001,1.1767626141,0.20950000000000002,-0.07,0.22088515120000002,0.8200000000000001,0.64,1.0401922899,0.9395,-0.31,0.9893231272,0.20950000000000002,-0.07,0.22088515120000002,0.73,-0.24,0.7684399781
2019-05-29 10:00:00,0.999,0.561,1.1457408084,0.209,-0.069,0.22009543380000002,0.79,0.63,1.0104454463,0.909,-0.319,0.9633493655,0.209,-0.069,0.22009543380000002,0.7000000000000001,-0.25,0.7433034374
2019-05-29 10:30:00,0.98,0.5455,1.1215927291,0.18,-0.0545,0.1880698009,0.8,0.6000000000000001,1.0,0.89,-0.3245,0.9473121186000001,0.18,-0.0545,0.1880698009,0.71,-0.27,0.7596051606
2019-05-29 11:00:00,0.9540000000000001,0.5585,1.1054583891,0.17400000000000002,-0.051500000000000004,0.1814614284,0.78,0.61,0.9902019996,0.874,-0.3215,0.9312562751000001,0.17400000000000002,-0.051500000000000004,0.1814614284,0.7000000000000001,-0.27,0.7502666193
2019-05-29 11:30:00,0.968,0.5630000000000001,1.1198182888,0.178,-0.047,0.18410051600000002,0.79,0.61,0.9980981916,0.878,-0.317,0.9334736204,0.178,-0.047,0.18410051600000002,0.7000000000000001,-0.27,0.7502666193
2019-05-29 12:00:00,0.99,0.5630000000000001,1.1388893713,0.16,-0.047,0.166760307,0.8300000000000001,0.61,1.0300485425,0.91,-0.317,0.963633229,0.16,-0.047,0.166760307,0.75,-0.27,0.7971198153
2019-05-29 12:30:00,1.018,0.562,1.1628275882999999,0.138,-0.058,0.1496930192,0.88,0.62,1.0764757313,0.9380000000000001,-0.318,0.9904382868,0.138,-0.058,0.1496930192,0.8,-0.26,0.8411896338
2019-05-29 13:00:00,0.9955,0.5690000000000001,1.1466391106,0.1555,-0.051000000000000004,0.1636497785,0.84,0.62,1.0440306509,0.9155000000000001,-0.311,0.9668822317,0.1555,-0.051000000000000004,0.1636497785,0.76,-0.26,0.8032434251
2019-05-29 13:30:00,0.997,0.581,1.15393674,0.147,-0.049,0.15495160530000002,0.85,0.63,1.0580170131,0.907,-0.309,0.9581910039,0.147,-0.049,0.15495160530000002,0.76,-0.26,0.8032434251
2019-05-29 14:00:00,0.9755,0.5615,1.1255587501,0.14550000000000002,-0.0485,0.1533704665,0.8300000000000001,0.61,1.0300485425,0.8855000000000001,-0.3185,0.9410379907,0.14550000000000002,-0.0485,0.1533704665,0.74,-0.27,0.7877182237
2019-05-29 14:30:00,0.9520000000000001,0.5750000000000001,1.112173098,0.14200000000000002,-0.055,0.1522793486,0.81,0.63,1.0261578826,0.862,-0.305,0.9143680878,0.14200000000000002,-0.055,0.1522793486,0.72,-0.25,0.7621679605
2019-05-29 15:00:00,0.935,0.588,1.1045220686,0.165,-0.062,0.17626400650000001,0.77,0.65,1.0076705811,0.845,-0.302,0.8973455299,0.165,-0.062,0.17626400650000001,0.68,-0.24,0.7211102551
2019-05-29 15:30:00,0.9355,0.561,1.0908167811,0.1355,-0.11900000000000001,0.18033649100000002,0.8,0.68,1.0499523799,0.8455,-0.319,0.9036765185000001,0.1355,-0.11900000000000001,0.18033649100000002,0.71,-0.2,0.7376313442
2019-05-29 16:00:00,0.935,0.5575,1.0885914064,0.155,-0.10250000000000001,0.1858258593,0.78,0.66,1.021763182,0.845,-0.3225,0.9044508002,0.155,-0.10250000000000001,0.1858258593,0.6900000000000001,-0.22,0.7242237223
2019-05-29 16:30:00,0.9995,0.559,1.1451992185,0.1695,-0.081,0.1878596551,0.8300000000000001,0.64,1.0480935073,0.9095000000000001,-0.311,0.9612030223,0.1695,-0.081,0.1878596551,0.74,-0.23,0.7749193506000001
2019-05-29 17:00:00,1.0765,0.58,1.2228050744,0.17650000000000002,-0.06,0.18641955370000002,0.9,0.64,1.1043550154,0.9965,-0.29,1.0378401852,0.17650000000000002,-0.06,0.18641955370000002,0.8200000000000001,-0.23,0.8516454661
2019-05-29 17:30:00,1.153,0.4055,1.2222271679,0.193,-0.0645,0.2034926289,0.96,0.47000000000000003,1.0688779163,1.083,-0.1345,1.0913199577000001,0.193,-0.0645,0.2034926289,0.89,-0.07,0.8927485648
2019-05-29 18:00:00,1.212,0.17200000000000001,1.2241437824,0.212,-0.068,0.2226387208,1.0,0.24,1.0283968106,1.172,0.122,1.1783327204,0.212,-0.068,0.2226387208,0.96,0.19,0.9786214794
2019-05-29 18:30:00,1.267,0.17,1.2783540198,0.187,-0.07,0.1996722314,1.08,0.24,1.1063453349,1.227,0.12,1.232854006,0.187,-0.07,0.1996722314,1.04,0.19,1.0572133181
2019-05-29 19:00:00,1.263,0.176,1.2752039053,0.17300000000000001,-0.064,0.1844586675,1.09,0.24,1.1161093136,1.223,0.126,1.2294734645,0.17300000000000001,-0.064,0.1844586675,1.05,0.19,1.0670520137
2019-05-29 19:30:00,1.24,0.1705,1.2516669885,0.18,-0.0695,0.1929514188,1.06,0.24,1.0868302535,1.2,0.12050000000000001,1.206034929,0.18,-0.0695,0.1929514188,1.02,0.19,1.0375451797
2019-05-29 20:00:00,1.2085,0.17400000000000002,1.2209620182,0.1585,-0.066,0.171692312,1.05,0.24,1.0770793843,1.1685,0.124,1.1750609559,0.1585,-0.066,0.171692312,1.01,0.19,1.0277159141
2019-05-29 20:30:00,1.162,0.17350000000000002,1.174881377,0.162,-0.0665,0.1751178175,1.0,0.24,1.0283968106,1.1219999999999999,0.12350000000000001,1.1287764393,0.162,-0.0665,0.1751178175,0.96,0.19,0.9786214794
2019-05-29 21:00:00,1.1360000000000001,0.1665,1.1481368603,0.146,-0.0635,0.1592113375,0.99,0.23,1.0163660758,1.096,0.0965,1.1002400874,0.146,-0.0635,0.1592113375,0.9500000000000001,0.16,0.9633794683
2019-05-29 21:30:00,1.0785,0.1365,1.0871037209,0.1385,-0.0635,0.1523630533,0.9400000000000001,0.2,0.9610411021,1.0385,0.0965,1.0429738731,0.1385,-0.0635,0.1523630533,0.9,0.16,0.9141115906
2019-05-29 22:00:00,1.0125,0.1305,1.0208753597,0.14250000000000002,-0.059500000000000004,0.15442312,0.87,0.19,0.8905054744,0.9725,0.09050000000000001,0.9767018481,0.14250000000000002,-0.059500000000000004,0.15442312,0.8300000000000001,0.15,0.8434453154
2019-05-29 22:30:00,0.9695,0.1335,0.9786483025,0.1595,-0.0565,0.1692114062,0.81,0.19,0.8319855768000001,0.9295,0.0935,0.9341908263,0.1595,-0.0565,0.1692114062,0.77,0.15,0.7844743463
2019-05-29 23:00:00,0.8845000000000001,0.1265,0.8935001399,0.1545,-0.0635,0.1670404143,0.73,0.19,0.7543208866000001,0.8545,0.08650000000000001,0.8588669862,0.1545,-0.0635,0.1670404143,0.7000000000000001,0.15,0.7158910532
2019-05-29 23:30:00,0.7985,0.1125,0.8063860738,0.1585,-0.0575,0.16860753250000002,0.64,0.17,0.6621933252000001,0.7685000000000001,0.07250000000000001,0.7719122359,0.1585,-0.0575,0.16860753250000002,0.61,0.13,0.6236986452000001
2019-05-30 00:00:00,0.755,0.113,0.7634094576,0.17500000000000002,-0.057,0.1840489065,0.58,0.17,0.6044005295,0.715,0.073,0.7187169123,0.17500000000000002,-0.057,0.1840489065,0.54,0.13,0.5554277631
2019-05-30 00:30:00,0.7035,0.1105,0.7121253401000001,0.17350000000000002,-0.059500000000000004,0.18341891940000002,0.53,0.17,0.5565968020000001,0.6735,0.07050000000000001,0.6771798136,0.17350000000000002,-0.059500000000000004,0.18341891940000002,0.5,0.13,0.5166236541
2019-05-30 01:00:00,0.71,0.117,0.7195755693,0.15,-0.053,0.1590880259,0.56,0.17,0.5852349955,0.67,0.077,0.6744101126000001,0.15,-0.053,0.1590880259,0.52,0.13,0.5360037313
2019-05-30 01:30:00,0.7835000000000001,0.115,0.7918947215000001,0.1535,-0.055,0.16305597200000002,0.63,0.17,0.6525335240000001,0.7535000000000001,0.075,0.7572233818,0.1535,-0.055,0.16305597200000002,0.6000000000000001,0.13,0.6139218191
2019-05-30 02:00:00,0.8595,0.1155,0.8672257492000001,0.1495,-0.0645,0.1628204533,0.71,0.18,0.7324616031000001,0.8295,0.0755,0.8329288685,0.1495,-0.0645,0.1628204533,0.68,0.14,0.6942621983
2019-05-30 02:30:00,0.8625,0.13,0.8722420822,0.1525,-0.07,0.1677982419,0.71,0.2,0.7376313442,0.8325,0.09,0.8373507330000001,0.1525,-0.07,0.1677982419,0.68,0.16,0.6985699679
2019-05-30 03:00:00,0.8365,0.1325,0.8469288636000001,0.1665,-0.0675,0.179662183,0.67,0.2,0.6992138443,0.8065,0.0925,0.8117872258000001,0.1665,-0.0675,0.179662183,0.64,0.16,0.6596969001
2019-05-30 03:30:00,0.8,0.1305,0.8105740250000001,0.15,-0.059500000000000004,0.1613699167,0.65,0.19,0.6772001181,0.77,0.0805,0.7741965190000001,0.15,-0.059500000000000004,0.1613699167,0.62,0.14,0.6356099433
2019-05-30 04:00:00,0.7885000000000001,0.126,0.7985037570000001,0.1285,-0.064,0.1435557383,0.66,0.19,0.6868041933,0.7585000000000001,0.076,0.7622980060000001,0.1285,-0.064,0.1435557383,0.63,0.14,0.645368112
2019-05-30 04:30:00,0.7395,0.126,0.7501574835,0.1295,-0.064,0.144451549,0.61,0.19,0.6389053138,0.7095,0.076,0.7135588623,0.1295,-0.064,0.144451549,0.58,0.14,0.5966573556
2019-05-30 05:00:00,0.739,0.127,0.7498333148,0.139,-0.063,0.1526106156,0.6000000000000001,0.19,0.6293647591,0.6990000000000001,0.077,0.7032282702,0.139,-0.063,0.1526106156,0.56,0.14,0.5772347876
2019-05-30 05:30:00,0.734,0.128,0.7450771772,0.134,-0.062,0.1476482306,0.6000000000000001,0.19,0.6293647591,0.6940000000000001,0.088,0.6995570027,0.134,-0.062,0.1476482306,0.56,0.15,0.5797413216
2019-05-30 06:00:00,0.743,0.12350000000000001,0.7531940321,0.14300000000000002,-0.0665,0.1577062142,0.6000000000000001,0.19,0.6293647591,0.7030000000000001,0.0835,0.7079415583,0.14300000000000002,-0.0665,0.1577062142,0.56,0.15,0.5797413216
2019-05-30 06:30:00,0.802,0.1255,0.8117599707,0.132,-0.0645,0.1469157922,0.67,0.19,0.6964194139000001,0.762,0.0855,0.7667817486,0.132,-0.0645,0.1469157922,0.63,0.15,0.6476109943
2019-05-30 07:00:00,0.8695,0.14100000000000001,0.8808582463,0.1295,-0.059000000000000004,0.1423068867,0.74,0.2,0.7665507159,0.8395,0.101,0.8455538126000001,0.1295,-0.059000000000000004,0.1423068867,0.71,0.16,0.7278049189
2019-05-30 07:30:00,0.9465,0.2705,0.9843944839000001,0.14650000000000002,-0.059500000000000004,0.1581217885,0.8,0.33,0.8653900855000001,0.8965000000000001,-0.0195,0.8967120497000001,0.14650000000000002,-0.059500000000000004,0.1581217885,0.75,0.04,0.7510659092
2019-05-30 08:00:00,1.007,0.5455,1.1452594684,0.147,-0.0645,0.1605280349,0.86,0.61,1.0543718509,0.927,-0.3045,0.9757301113,0.147,-0.0645,0.1605280349,0.78,-0.24,0.8160882305
2019-05-30 08:30:00,0.989,0.1605,1.0019387456,0.139,-0.08950000000000001,0.1653216562,0.85,0.25,0.8860022573,0.9490000000000001,0.1105,0.9554115605000001,0.139,-0.08950000000000001,0.1653216562,0.81,0.2,0.8343260753
2019-05-30 09:00:00,0.99,0.1555,1.0021378398,0.12,-0.0945,0.1527424303,0.87,0.25,0.9052071586,0.9500000000000001,0.1155,0.9569954284000001,0.12,-0.0945,0.1527424303,0.8300000000000001,0.21,0.8561541917000001
2019-05-30 09:30:00,0.971,0.164,0.9847522531,0.161,-0.066,0.17400287350000002,0.81,0.23,0.8420213774,0.931,0.114,0.9379536236,0.161,-0.066,0.17400287350000002,0.77,0.18,0.7907591289
2019-05-30 10:00:00,0.9515,0.165,0.9657003935,0.1715,-0.065,0.1834046074,0.78,0.23,0.8132035416000001,0.9115000000000001,0.115,0.9187258840000001,0.1715,-0.065,0.1834046074,0.74,0.18,0.7615773106
2019-05-30 10:30:00,0.974,0.1685,0.9884676272,0.184,-0.061500000000000006,0.1940057989,0.79,0.23,0.8228000972,0.934,0.11850000000000001,0.9414872543,0.184,-0.061500000000000006,0.1940057989,0.75,0.18,0.7712976079
2019-05-30 11:00:00,0.92,0.18150000000000002,0.9377325045,0.16,-0.0585,0.1703591794,0.76,0.24,0.7969943538,0.88,0.1315,0.8897708975,0.16,-0.0585,0.1703591794,0.72,0.19,0.7446475676000001
2019-05-30 11:30:00,0.8755000000000001,0.504,1.0102060433,0.1555,-0.066,0.1689267593,0.72,0.5700000000000001,0.9183136719,0.8055,-0.216,0.8339581824000001,0.1555,-0.066,0.1689267593,0.65,-0.15,0.6670832032
2019-05-30 12:00:00,0.851,0.1595,0.8658182546000001,0.151,-0.1105,0.18711293380000002,0.7000000000000001,0.27,0.7502666193,0.811,0.11950000000000001,0.8197568237,0.151,-0.1105,0.18711293380000002,0.66,0.23,0.6989277502
2019-05-30 12:30:00,0.8525,0.1695,0.8691872641,0.2025,-0.0805,0.2179139739,0.65,0.25,0.6964194139000001,0.8225,0.1295,0.8326322718,0.2025,-0.0805,0.2179139739,0.62,0.21,0.654599114
2019-05-30 13:00:00,0.8465,0.168,0.8630099941,0.20650000000000002,-0.07200000000000001,0.2186921352,0.64,0.24,0.6835202996,0.8065,0.11800000000000001,0.8150866518000001,0.20650000000000002,-0.07200000000000001,0.2186921352,0.6000000000000001,0.19,0.6293647591
2019-05-30 13:30:00,0.7865000000000001,0.17650000000000002,0.8060611019,0.20650000000000002,-0.07350000000000001,0.21919055640000001,0.58,0.25,0.631585307,0.7565000000000001,0.1265,0.7670035854,0.20650000000000002,-0.07350000000000001,0.21919055640000001,0.55,0.2,0.5852349955
2019-05-30 14:00:00,0.7915000000000001,0.17250000000000001,0.8100793171,0.21150000000000002,-0.0775,0.22525208100000002,0.58,0.25,0.631585307,0.7615000000000001,0.12250000000000001,0.7712901529,0.21150000000000002,-0.0775,0.22525208100000002,0.55,0.2,0.5852349955
2019-05-30 14:30:00,0.7755000000000001,0.1655,0.7929631139000001,0.2155,-0.0945,0.2353093708,0.56,0.26,0.6174139616000001,0.7455,0.1255,0.7559897486,0.2155,-0.0945,0.2353093708,0.53,0.22,0.5738466694000001
2019-05-30 15:00:00,0.7895000000000001,0.1635,0.8062521318,0.20950000000000002,-0.08650000000000001,0.2266550242,0.58,0.25,0.631585307,0.7595000000000001,0.12350000000000001,0.7694754707,0.20950000000000002,-0.08650000000000001,0.2266550242,0.55,0.21,0.5887274412
2019-05-30 15:30:00,0.779,0.1605,0.7953623388000001,0.209,-0.0795,0.2236095928,0.5700000000000001,0.24,0.6184658438,0.749,0.12050000000000001,0.7586311686,0.209,-0.0795,0.2236095928,0.54,0.2,0.5758472020000001
2019-05-30 16:00:00,0.7805000000000001,0.1605,0.7968315380000001,0.21050000000000002,-0.0795,0.2250122219,0.5700000000000001,0.24,0.6184658438,0.7505000000000001,0.12050000000000001,0.7601121628,0.21050000000000002,-0.0795,0.2250122219,0.54,0.2,0.5758472020000001
2019-05-30 16:30:00,0.812,0.1625,0.8281003864,0.242,-0.08750000000000001,0.2573329555,0.5700000000000001,0.25,0.6224146528,0.782,0.12250000000000001,0.7915366384,0.242,-0.08750000000000001,0.2573329555,0.54,0.21,0.5793962375
2019-05-30 17:00:00,0.8815000000000001,0.1675,0.8972728125,0.2215,-0.0825,0.2363651836,0.66,0.25,0.7057619995000001,0.8415,0.1275,0.8511042827,0.2215,-0.0825,0.2363651836,0.62,0.21,0.654599114
2019-05-30 17:30:00,0.99,0.171,1.0046596439,0.2,-0.079,0.21503720610000002,0.79,0.25,0.8286132994000001,0.9500000000000001,0.131,0.9589895724,0.2,-0.079,0.21503720610000002,0.75,0.21,0.7788452991
2019-05-30 18:00:00,1.118,0.17650000000000002,1.1318463898,0.198,-0.0635,0.20793328260000002,0.92,0.24,0.9507891459000001,1.078,0.1265,1.0853968167999999,0.198,-0.0635,0.20793328260000002,0.88,0.19,0.9002777349000001
2019-05-30 18:30:00,1.183,0.17300000000000001,1.1955827031,0.183,-0.057,0.1916715941,1.0,0.23,1.026109156,1.143,0.133,1.1507119535,0.183,-0.057,0.1916715941,0.96,0.19,0.9786214794
2019-05-30 19:00:00,1.222,0.17,1.2337682116,0.162,-0.06,0.1727541606,1.06,0.23,1.0846658472,1.182,0.13,1.1891274112,0.162,-0.06,0.1727541606,1.02,0.19,1.0375451797
2019-05-30 19:30:00,1.1735,0.17,1.1857496574,0.17350000000000002,-0.07,0.1870888826,1.0,0.24,1.0283968106,1.1335,0.13,1.1409304317,0.17350000000000002,-0.07,0.1870888826,0.96,0.2,0.9806120538
2019-05-30 20:00:00,1.102,0.1585,1.1133401322,0.162,-0.061500000000000006,0.1732808414,0.9400000000000001,0.22,0.9654014709000001,1.062,0.11850000000000001,1.0685907776,0.162,-0.061500000000000006,0.1732808414,0.9,0.18,0.9178235124
2019-05-30 20:30:00,1.0705,0.16,1.0823909876,0.1505,-0.06,0.162019289,0.92,0.22,0.9459386872000001,1.0305,0.12,1.0374633728,0.1505,-0.06,0.162019289,0.88,0.18,0.8982204629
2019-05-30 21:00:00,1.0795,0.1555,1.090642242,0.1595,-0.0545,0.1685541456,0.92,0.21,0.9436630755000001,1.0395,0.10550000000000001,1.0448399399,0.1595,-0.0545,0.1685541456,0.88,0.16,0.894427191
2019-05-30 21:30:00,1.0305,0.1555,1.0421662535,0.1505,-0.0545,0.16006404970000002,0.88,0.21,0.9047098983,1.0005,0.10550000000000001,1.0060469671,0.1505,-0.0545,0.16006404970000002,0.85,0.16,0.8649277426
2019-05-30 22:00:00,0.9985,0.139,1.008128588,0.1385,-0.051000000000000004,0.14759149700000002,0.86,0.19,0.8807383266000001,0.9585,0.089,0.962623109,0.1385,-0.051000000000000004,0.14759149700000002,0.8200000000000001,0.14,0.8318653737
2019-05-30 22:30:00,0.9490000000000001,0.14,0.9592710774000001,0.159,-0.05,0.16667633310000002,0.79,0.19,0.8125269226,0.919,0.09,0.9233964479000001,0.159,-0.05,0.16667633310000002,0.76,0.14,0.7727871635
2019-05-30 23:00:00,0.8735,0.132,0.8834173702,0.1635,-0.058,0.1734827081,0.71,0.19,0.734982993,0.8335,0.082,0.8375238803,0.1635,-0.058,0.1734827081,0.67,0.14,0.6844705983
2019-05-30 23:30:00,0.8210000000000001,0.14350000000000002,0.833446609,0.161,-0.0565,0.1706260531,0.66,0.2,0.689637586,0.791,0.0935,0.7965069052,0.161,-0.0565,0.1706260531,0.63,0.15,0.6476109943
2019-05-31 00:00:00,0.7605000000000001,0.404,0.861148216,0.1705,-0.066,0.1828284715,0.59,0.47000000000000003,0.7543208866000001,0.7005,-0.20600000000000002,0.7301617971000001,0.1705,-0.066,0.1828284715,0.53,-0.14,0.5481788029
2019-05-31 00:30:00,0.741,0.5445,0.9195440446,0.161,-0.0555,0.1702975337,0.58,0.6000000000000001,0.8345058418,0.651,-0.34550000000000003,0.7370015265000001,0.161,-0.0555,0.1702975337,0.49,-0.29,0.5693856338000001
2019-05-31 01:00:00,0.7165,0.5335,0.8933053789000001,0.14650000000000002,-0.0465,0.153702635,0.5700000000000001,0.58,0.8132035416000001,0.6265000000000001,-0.3365,0.7111501248000001,0.14650000000000002,-0.0465,0.153702635,0.48,-0.29,0.5608029957
2019-05-31 01:30:00,0.775,0.5375,0.9431496435000001,0.155,-0.0425,0.1607210316,0.62,0.58,0.8489994111,0.685,-0.3325,0.7614336806,0.155,-0.0425,0.1607210316,0.53,-0.29,0.6041522987
2019-05-31 02:00:00,0.8375,0.536,0.9943350793000001,0.14750000000000002,-0.044,0.15392287030000001,0.6900000000000001,0.58,0.9013878189000001,0.7475,-0.34400000000000003,0.8228561539,0.14750000000000002,-0.044,0.15392287030000001,0.6000000000000001,-0.30000000000000004,0.6708203932
2019-05-31 02:30:00,0.834,0.533,0.9897701753,0.134,-0.047,0.1420035211,0.7000000000000001,0.58,0.9090654542000001,0.754,-0.34700000000000003,0.8300150601,0.134,-0.047,0.1420035211,0.62,-0.30000000000000004,0.6887670143
2019-05-31 03:00:00,0.8185,0.5355,0.9781117012,0.1385,-0.044500000000000005,0.14547336530000002,0.68,0.58,0.8937561189000001,0.7285,-0.34450000000000003,0.8058489313,0.1385,-0.044500000000000005,0.14547336530000002,0.59,-0.30000000000000004,0.6618912297
2019-05-31 03:30:00,0.7885000000000001,0.536,0.95342973,0.1385,-0.044,0.145321196,0.65,0.58,0.871148667,0.6985,-0.34400000000000003,0.7786130297,0.1385,-0.044,0.145321196,0.56,-0.30000000000000004,0.6352952070000001
2019-05-31 04:00:00,0.763,0.542,0.9359129233000001,0.133,-0.048,0.1413966053,0.63,0.59,0.8631338251,0.683,-0.34800000000000003,0.7665461499,0.133,-0.048,0.1413966053,0.55,-0.30000000000000004,0.6264982043
2019-05-31 04:30:00,0.732,0.5345,0.9063742329000001,0.132,-0.0455,0.1396218106,0.6000000000000001,0.58,0.8345058418,0.642,-0.35550000000000004,0.733855742,0.132,-0.0455,0.1396218106,0.51,-0.31,0.5968249325
2019-05-31 05:00:00,0.7345,0.536,0.9092778728,0.1345,-0.044,0.1415141336,0.6000000000000001,0.58,0.8345058418,0.6445000000000001,-0.354,0.7353205083000001,0.1345,-0.044,0.1415141336,0.51,-0.31,0.5968249325
2019-05-31 05:30:00,0.7175,0.535,0.8950034916,0.14750000000000002,-0.045,0.1542117051,0.5700000000000001,0.58,0.8132035416000001,0.6275000000000001,-0.34500000000000003,0.7160874597,0.14750000000000002,-0.045,0.1542117051,0.48,-0.30000000000000004,0.5660388679
2019-05-31 06:00:00,0.7205,0.5415,0.9013004494,0.1505,-0.0485,0.1581217885,0.5700000000000001,0.59,0.8203657721000001,0.6405000000000001,-0.34850000000000003,0.7291724762,0.1505,-0.0485,0.1581217885,0.49,-0.30000000000000004,0.5745432969000001
2019-05-31 06:30:00,0.77,0.5375,0.9390453929,0.16,-0.052500000000000005,0.1683931412,0.61,0.59,0.8486459804,0.68,-0.3325,0.7569387360000001,0.16,-0.052500000000000005,0.1683931412,0.52,-0.28,0.5905929224
2019-05-31 07:00:00,0.8395,0.553,1.0052707347,0.1495,-0.047,0.1567139113,0.6900000000000001,0.6000000000000001,0.9143850392,0.7495,-0.317,0.8137808366,0.1495,-0.047,0.1567139113,0.6000000000000001,-0.27,0.657951366
2019-05-31 07:30:00,0.9135000000000001,0.517,1.0496529188000001,0.1535,-0.053,0.162392272,0.76,0.5700000000000001,0.9500000000000001,0.8335,-0.263,0.8740087242000001,0.1535,-0.053,0.162392272,0.68,-0.21,0.7116881339000001
2019-05-31 08:00:00,0.9405,0.5640000000000001,1.0966477329,0.1605,-0.056,0.1699889702,0.78,0.62,0.9963934966,0.8505,-0.306,0.903872917,0.1605,-0.056,0.1699889702,0.6900000000000001,-0.25,0.7338937253000001
2019-05-31 08:30:00,0.9655,0.5740000000000001,1.1232391776,0.17550000000000002,-0.056,0.18421794160000002,0.79,0.63,1.0104454463,0.8855000000000001,-0.306,0.9368811291,0.17550000000000002,-0.056,0.18421794160000002,0.71,-0.25,0.7527283707
2019-05-31 09:00:00,0.9480000000000001,0.5895,1.1163396661,0.158,-0.060500000000000005,0.1691870267,0.79,0.65,1.0230347013,0.868,-0.29050000000000004,0.9153219379,0.158,-0.060500000000000005,0.1691870267,0.71,-0.23,0.7463243263
2019-05-31 09:30:00,0.9585,0.59,1.1255319853,0.1685,-0.06,0.178863775,0.79,0.65,1.0230347013,0.8785000000000001,-0.29,0.9251282344,0.1685,-0.06,0.178863775,0.71,-0.23,0.7463243263
2019-05-31 10:00:00,0.936,0.593,1.1080365517,0.186,-0.067,0.1976992666,0.75,0.66,0.9990495483,0.856,-0.28700000000000003,0.9028316565000001,0.186,-0.067,0.1976992666,0.67,-0.22,0.7051950085
2019-05-31 10:30:00,0.922,0.5925,1.095965442,0.17200000000000001,-0.0675,0.184770804,0.75,0.66,0.9990495483,0.842,-0.28750000000000003,0.8897304367000001,0.17200000000000001,-0.0675,0.184770804,0.67,-0.22,0.7051950085
2019-05-31 11:00:00,0.919,0.595,1.094799525,0.169,-0.065,0.1810690476,0.75,0.66,0.9990495483,0.839,-0.28500000000000003,0.8860846461,0.169,-0.065,0.1810690476,0.67,-0.22,0.7051950085
2019-05-31 11:30:00,0.8815000000000001,0.599,1.065759471,0.1715,-0.061,0.1820254103,0.71,0.66,0.9693812460000001,0.7915000000000001,-0.281,0.8399007382,0.1715,-0.061,0.1820254103,0.62,-0.22,0.6578753681
2019-05-31 12:00:00,0.886,0.596,1.0678070987,0.166,-0.064,0.1779100897,0.72,0.66,0.9767292358,0.806,-0.28400000000000003,0.8545712375000001,0.166,-0.064,0.1779100897,0.64,-0.22,0.6767569726
2019-05-31 12:30:00,0.9045000000000001,0.602,1.0865193279,0.1945,-0.068,0.2060442914,0.71,0.67,0.9762171889000001,0.8145,-0.28800000000000003,0.8639179649000001,0.1945,-0.068,0.2060442914,0.62,-0.22,0.6578753681
2019-05-31 13:00:00,0.909,0.307,0.9594425465,0.189,-0.073,0.2026079959,0.72,0.38,0.8141252975000001,0.859,0.007,0.8590285211,0.189,-0.073,0.2026079959,0.67,0.08,0.6747592163
2019-05-31 13:30:00,0.8495,0.188,0.8700541650000001,0.1995,-0.07200000000000001,0.21209490800000003,0.65,0.26,0.7000714249000001,0.8095,0.138,0.8211785738,0.1995,-0.07200000000000001,0.21209490800000003,0.61,0.21,0.6451356447000001
2019-05-31 14:00:00,0.788,0.187,0.8098845597000001,0.23800000000000002,-0.073,0.24894376880000002,0.55,0.26,0.6083584470000001,0.758,0.137,0.7702811175000001,0.23800000000000002,-0.073,0.24894376880000002,0.52,0.21,0.5608029957
2019-05-31 14:30:00,0.7355,0.187,0.7589000264,0.24550000000000002,-0.073,0.2561235054,0.49,0.26,0.5547071299,0.7055,0.137,0.7186788226,0.24550000000000002,-0.073,0.2561235054,0.46,0.21,0.5056678752
2019-05-31 15:00:00,0.708,0.5750000000000001,0.9120794921,0.23800000000000002,-0.075,0.2495375723,0.47000000000000003,0.65,0.8021221852,0.628,-0.265,0.6816223294,0.23800000000000002,-0.075,0.2495375723,0.39,-0.19,0.4338202393
2019-05-31 15:30:00,0.7185,0.5915,0.9306527279000001,0.2485,-0.0785,0.2606041059,0.47000000000000003,0.67,0.8184130986,0.6285000000000001,-0.2985,0.6957833715,0.2485,-0.0785,0.2606041059,0.38,-0.22,0.43908996800000005
2019-05-31 16:00:00,0.6995,0.5955,0.9186514573000001,0.2795,-0.0845,0.2919940068,0.42,0.68,0.7992496481,0.6195,-0.3045,0.6902901564,0.2795,-0.0845,0.2919940068,0.34,-0.22,0.4049691346
2019-05-31 16:30:00,0.7035,0.5965,0.9223472773,0.24350000000000002,-0.0835,0.2574189193,0.46,0.68,0.8209750301000001,0.6235,-0.3035,0.6934439415,0.24350000000000002,-0.0835,0.2574189193,0.38,-0.22,0.43908996800000005
2019-05-31 17:00:00,0.803,0.6075,1.0069087595,0.233,-0.0825,0.24717453350000002,0.5700000000000001,0.6900000000000001,0.8949860334,0.723,-0.28250000000000003,0.7762314410000001,0.233,-0.0825,0.24717453350000002,0.49,-0.2,0.5292447449000001
2019-05-31 17:30:00,0.9,0.604,1.0838892932,0.21,-0.076,0.2233293532,0.6900000000000001,0.68,0.9687620967,0.8200000000000001,-0.276,0.8652028664,0.21,-0.076,0.2233293532,0.61,-0.2,0.6419501538
2019-05-31 18:00:00,0.9655,0.6075,1.1407219205,0.1955,-0.07250000000000001,0.2085101916,0.77,0.68,1.0272779565,0.8855000000000001,-0.28250000000000003,0.9294710862000001,0.1955,-0.07250000000000001,0.2085101916,0.6900000000000001,-0.21,0.7212489168
2019-05-31 18:30:00,1.023,0.5865,1.1791994105999999,0.183,-0.0635,0.1937040268,0.84,0.65,1.0621205205,0.933,-0.28350000000000003,0.9751211463,0.183,-0.0635,0.1937040268,0.75,-0.22,0.7816009212
2019-05-31 19:00:00,1.0365,0.582,1.1887204255000001,0.1865,-0.068,0.1985100753,0.85,0.65,1.070046728,0.9465,-0.28800000000000003,0.9893463751,0.1865,-0.068,0.1985100753,0.76,-0.22,0.7912016178
2019-05-31 19:30:00,1.0595,0.584,1.2097918209,0.1895,-0.066,0.200664521,0.87,0.65,1.0860018416,0.9695,-0.28600000000000003,1.0108047536,0.1895,-0.066,0.200664521,0.78,-0.22,0.8104319836
2019-05-31 20:00:00,1.026,0.5720000000000001,1.174674423,0.186,-0.058,0.194833262,0.84,0.63,1.05,0.9460000000000001,-0.318,0.9980180359,0.186,-0.058,0.194833262,0.76,-0.26,0.8032434251
2019-05-31 20:30:00,1.0085,0.5690000000000001,1.1579435435,0.17850000000000002,-0.061,0.18863523000000001,0.8300000000000001,0.63,1.0420172743,0.9185000000000001,-0.321,0.97297649,0.17850000000000002,-0.061,0.18863523000000001,0.74,-0.26,0.784346862
2019-05-31 21:00:00,1.0015,0.5695,1.1520991711,0.1715,-0.060500000000000005,0.1818584614,0.8300000000000001,0.63,1.0420172743,0.9115000000000001,-0.3205,0.9662052059,0.1715,-0.060500000000000005,0.1818584614,0.74,-0.26,0.784346862
2019-05-31 21:30:00,0.9965,0.5680000000000001,1.1470118787999999,0.1865,-0.062,0.1965356202,0.81,0.63,1.0261578826,0.9065000000000001,-0.322,0.9619907744,0.1865,-0.062,0.1965356202,0.72,-0.26,0.7655063684000001
2019-05-31 22:00:00,0.987,0.54,1.1250639982,0.177,-0.06,0.1868930175,0.81,0.6000000000000001,1.008017857,0.897,-0.33,0.9557766475,0.177,-0.06,0.1868930175,0.72,-0.27,0.7689603371
2019-05-31 22:30:00,0.9530000000000001,0.5445,1.0975833681,0.163,-0.0555,0.1721895758,0.79,0.6000000000000001,0.9920181450000001,0.863,-0.3255,0.9223444313,0.163,-0.0555,0.1721895758,0.7000000000000001,-0.27,0.7502666193
2019-05-31 23:00:00,0.8845000000000001,0.551,1.0420850493,0.14450000000000002,-0.049,0.1525819452,0.74,0.6000000000000001,0.9526804291000001,0.8045,-0.339,0.8730070160000001,0.14450000000000002,-0.049,0.1525819452,0.66,-0.29,0.7209022125
2019-05-31 23:30:00,0.8295,0.553,0.9969349277,0.1495,-0.047,0.1567139113,0.68,0.6000000000000001,0.9068627239,0.7395,-0.337,0.8126679826000001,0.1495,-0.047,0.1567139113,0.59,-0.29,0.6574191966
2019-06-01 00:00:00,0.7625000000000001,0.5545,0.9428024714000001,0.1325,-0.0455,0.1400946109,0.63,0.6000000000000001,0.87,0.6825,-0.34550000000000003,0.7649682999999999,0.1325,-0.0455,0.1400946109,0.55,-0.30000000000000004,0.6264982043
2019-06-01 00:30:00,0.6915,0.1405,0.7056291519,0.12150000000000001,-0.0495,0.1311964176,0.5700000000000001,0.19,0.6008327554,0.6515000000000001,0.0405,0.652757612,0.12150000000000001,-0.0495,0.1311964176,0.53,0.09,0.5375872022
2019-06-01 01:00:00,0.6915,0.12050000000000001,0.7019205796,0.12150000000000001,-0.0495,0.1311964176,0.5700000000000001,0.17,0.5948108943,0.6515000000000001,0.07050000000000001,0.6553033649000001,0.12150000000000001,-0.0495,0.1311964176,0.53,0.12,0.5434151268
2019-06-01 01:30:00,0.7545000000000001,0.12150000000000001,0.7642201908,0.1245,-0.0485,0.1336132478,0.63,0.17,0.6525335240000001,0.7145,0.07150000000000001,0.71806859,0.1245,-0.0485,0.1336132478,0.59,0.12,0.6020797289
2019-06-01 02:00:00,0.7925000000000001,0.12050000000000001,0.8016086951,0.12250000000000001,-0.0495,0.1321230487,0.67,0.17,0.6912307864,0.7625000000000001,0.07050000000000001,0.7657522445,0.12250000000000001,-0.0495,0.1321230487,0.64,0.12,0.6511528238000001
2019-06-01 02:30:00,0.791,0.12,0.8000506234,0.121,-0.05,0.1309236419,0.67,0.17,0.6912307864,0.761,0.07,0.7642126667,0.121,-0.05,0.1309236419,0.64,0.12,0.6511528238000001
2019-06-01 03:00:00,0.765,0.11900000000000001,0.7742002325,0.125,-0.051000000000000004,0.1350037037,0.64,0.17,0.6621933252000001,0.735,0.069,0.7382316710000001,0.125,-0.051000000000000004,0.1350037037,0.61,0.12,0.6216912417
2019-06-01 03:30:00,0.7435,0.12,0.7531216701,0.1335,-0.05,0.1425561293,0.61,0.17,0.6332456080000001,0.7035,0.07,0.7069740094,0.1335,-0.05,0.1425561293,0.5700000000000001,0.12,0.5824946352
2019-06-01 04:00:00,0.726,0.123,0.7363457069,0.136,-0.047,0.1438923209,0.59,0.17,0.6140032573,0.6960000000000001,0.073,0.6998178334,0.136,-0.047,0.1438923209,0.56,0.12,0.5727128425
2019-06-01 04:30:00,0.6915,0.1125,0.7005915358,0.1315,-0.0475,0.1398159504,0.56,0.16,0.5824087911,0.6615,0.0625,0.6644460098,0.1315,-0.0475,0.1398159504,0.53,0.11,0.5412947441
2019-06-01 05:00:00,0.677,0.1275,0.6889014806,0.117,-0.0425,0.1244799181,0.56,0.17,0.5852349955,0.647,0.0775,0.6516250839000001,0.117,-0.0425,0.1244799181,0.53,0.12,0.5434151268
2019-06-01 05:30:00,0.678,0.1275,0.6898842294,0.11800000000000001,-0.0425,0.1254202934,0.56,0.17,0.5852349955,0.648,0.0775,0.652617997,0.11800000000000001,-0.0425,0.1254202934,0.53,0.12,0.5434151268
