Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 06:00:00,0.7035,0.13,0.7154105465,0.12350000000000001,-0.04,0.1298162162,0.58,0.17,0.6044005295,0.6735,0.08,0.6782346570000001,0.12350000000000001,-0.04,0.1298162162,0.55,0.12,0.5629387178
2019-06-01 06:30:00,0.765,0.54,0.9363893421,0.125,-0.04,0.13124404750000002,0.64,0.58,0.8637129153,0.685,-0.33,0.7603453163,0.125,-0.04,0.13124404750000002,0.56,-0.29,0.630634601
2019-06-01 07:00:00,0.799,0.259,0.839929759,0.11900000000000001,-0.041,0.1258650071,0.68,0.30000000000000004,0.7432361670000001,0.759,-0.011,0.7590797060000001,0.11900000000000001,-0.041,0.1258650071,0.64,0.03,0.6407027392
2019-06-01 07:30:00,0.8685,0.56,1.0333887216,0.1285,-0.05,0.1378849158,0.74,0.61,0.9590099061,0.7885000000000001,-0.32,0.8509596054,0.1285,-0.05,0.1378849158,0.66,-0.27,0.7130918594
2019-06-01 08:00:00,0.893,0.559,1.0535321542,0.123,-0.051000000000000004,0.1331540461,0.77,0.61,0.9823441352000001,0.803,-0.321,0.8647832098,0.123,-0.051000000000000004,0.1331540461,0.68,-0.27,0.731641989
2019-06-01 08:30:00,0.9125000000000001,0.5635,1.0724684145,0.12250000000000001,-0.0465,0.1310286228,0.79,0.61,0.9980981916,0.8225,-0.3165,0.8812936514,0.12250000000000001,-0.0465,0.1310286228,0.7000000000000001,-0.27,0.7502666193
2019-06-01 09:00:00,0.9085000000000001,0.5915,1.084086943,0.1285,-0.0485,0.1373480979,0.78,0.64,1.0089598605,0.8185,-0.2985,0.8712315995000001,0.1285,-0.0485,0.1373480979,0.6900000000000001,-0.25,0.7338937253000001
2019-06-01 09:30:00,0.871,0.585,1.0492216162,0.131,-0.045,0.1385135372,0.74,0.63,0.9718538985,0.791,-0.305,0.8477652977,0.131,-0.045,0.1385135372,0.66,-0.26,0.709365914
2019-06-01 10:00:00,0.8675,0.5740000000000001,1.0402077917,0.1275,-0.046,0.1355442732,0.74,0.62,0.9654014709000001,0.7875000000000001,-0.306,0.8448622669,0.1275,-0.046,0.1355442732,0.66,-0.26,0.709365914
2019-06-01 10:30:00,0.8225,0.5700000000000001,1.000702878,0.12250000000000001,-0.05,0.1323111862,0.7000000000000001,0.62,0.9350935782,0.7425,-0.31,0.8046155914,0.12250000000000001,-0.05,0.1323111862,0.62,-0.26,0.6723094526000001
2019-06-01 11:00:00,0.7695000000000001,0.42550000000000004,0.8793068293,0.1295,-0.044500000000000005,0.1369324651,0.64,0.47000000000000003,0.7940403012,0.7095,-0.1145,0.7186796922,0.1295,-0.044500000000000005,0.1369324651,0.58,-0.07,0.5842088668000001
2019-06-01 11:30:00,0.7030000000000001,0.1645,0.7219897852,0.153,-0.0455,0.1596222102,0.55,0.21,0.5887274412,0.673,0.1245,0.6844189141,0.153,-0.0455,0.1596222102,0.52,0.17,0.5470831747
2019-06-01 12:00:00,0.656,0.1655,0.6765546911,0.166,-0.044500000000000005,0.1718611358,0.49,0.21,0.5331041174,0.626,0.1255,0.6384561457,0.166,-0.044500000000000005,0.1718611358,0.46,0.17,0.4904079934
2019-06-01 12:30:00,0.643,0.1655,0.6639572652,0.163,-0.044500000000000005,0.1689652331,0.48,0.21,0.5239274759,0.613,0.1255,0.625714991,0.163,-0.044500000000000005,0.1689652331,0.45,0.17,0.48104053880000003
2019-06-01 13:00:00,0.624,0.17,0.6467426072,0.164,-0.05,0.1714526174,0.46,0.22,0.5099019514,0.594,0.13,0.6080592076,0.164,-0.05,0.1714526174,0.43,0.18,0.4661544808
2019-06-01 13:30:00,0.675,0.169,0.6958347505,0.165,-0.051000000000000004,0.17270205560000002,0.51,0.22,0.5554277631,0.645,0.129,0.6577735173,0.165,-0.051000000000000004,0.17270205560000002,0.48,0.18,0.5126402247
2019-06-01 14:00:00,0.621,0.1645,0.6424182827,0.171,-0.0555,0.1797811169,0.45,0.22,0.5008991915000001,0.591,0.1245,0.6039712328,0.171,-0.0555,0.1797811169,0.42,0.18,0.4569463864
2019-06-01 14:30:00,0.644,0.1665,0.6651753528000001,0.17400000000000002,-0.053500000000000006,0.1820391441,0.47000000000000003,0.22,0.5189412298,0.614,0.1165,0.6249545984,0.17400000000000002,-0.053500000000000006,0.1820391441,0.44,0.17,0.4716990566
2019-06-01 15:00:00,0.635,0.167,0.65659272,0.155,-0.053,0.1638108666,0.48,0.22,0.5280151513,0.605,0.117,0.61620938,0.155,-0.053,0.1638108666,0.45,0.17,0.48104053880000003
2019-06-01 15:30:00,0.647,0.1595,0.6663702049,0.147,-0.060500000000000005,0.158963046,0.5,0.22,0.5462600113,0.617,0.1095,0.6266412451000001,0.147,-0.060500000000000005,0.158963046,0.47000000000000003,0.17,0.49979996
2019-06-01 16:00:00,0.6980000000000001,0.151,0.7141463435000001,0.138,-0.049,0.14644111440000002,0.56,0.2,0.5946427499,0.668,0.101,0.6755923327000001,0.138,-0.049,0.14644111440000002,0.53,0.15,0.5508175742
2019-06-01 16:30:00,0.749,0.154,0.7646679018,0.129,-0.046,0.1369561974,0.62,0.2,0.651459899,0.719,0.10400000000000001,0.726482622,0.129,-0.046,0.1369561974,0.59,0.15,0.6087692502000001
2019-06-01 17:00:00,0.8220000000000001,0.1545,0.8363935975000001,0.122,-0.0455,0.13020848670000001,0.7000000000000001,0.2,0.7280109889,0.792,0.10450000000000001,0.7988643502,0.122,-0.0455,0.13020848670000001,0.67,0.15,0.6865857558
2019-06-01 17:30:00,0.929,0.483,1.0470577826,0.11900000000000001,-0.047,0.1279453008,0.81,0.53,0.9679876032,0.859,-0.197,0.8813001759,0.11900000000000001,-0.047,0.1279453008,0.74,-0.15,0.7550496672
2019-06-01 18:00:00,0.9895,0.5720000000000001,1.1429323033,0.1295,-0.048,0.13810955800000002,0.86,0.62,1.0601886625,0.8995000000000001,-0.298,0.9475780970000001,0.1295,-0.048,0.13810955800000002,0.77,-0.25,0.8095677859
2019-06-01 18:30:00,1.0135,0.581,1.1682222604999999,0.1535,-0.049,0.1611311578,0.86,0.63,1.0660675401,0.9235000000000001,-0.299,0.9706973009000001,0.1535,-0.049,0.1611311578,0.77,-0.25,0.8095677859
2019-06-01 19:00:00,1.0385,0.5805,1.1897321127,0.14850000000000002,-0.0495,0.15653274420000002,0.89,0.63,1.0904127659,0.9485,-0.28950000000000004,0.9916967783,0.14850000000000002,-0.0495,0.15653274420000002,0.8,-0.24,0.8352245207000001
2019-06-01 19:30:00,1.055,0.592,1.2097474943,0.155,-0.048,0.1622621336,0.9,0.64,1.1043550154,0.975,-0.28800000000000003,1.0166459561,0.155,-0.048,0.1622621336,0.8200000000000001,-0.24,0.8544003745000001
2019-06-01 20:00:00,1.037,0.59,1.193092201,0.157,-0.05,0.16476953600000002,0.88,0.64,1.0881176407,0.9470000000000001,-0.29,0.9904085016,0.157,-0.05,0.16476953600000002,0.79,-0.24,0.8256512581000001
2019-06-01 20:30:00,1.015,0.588,1.1730170502,0.155,-0.052000000000000005,0.1634900609,0.86,0.64,1.0720074627,0.925,-0.302,0.9730513861000001,0.155,-0.052000000000000005,0.1634900609,0.77,-0.25,0.8095677859
2019-06-01 21:00:00,1.008,0.5935,1.1697462332,0.148,-0.0465,0.1551330074,0.86,0.64,1.0720074627,0.918,-0.29650000000000004,0.9646948999999999,0.148,-0.0465,0.1551330074,0.77,-0.25,0.8095677859
2019-06-01 21:30:00,0.9455,0.578,1.1081760916,0.1555,-0.052000000000000005,0.1639641729,0.79,0.63,1.0104454463,0.8555,-0.312,0.9106175103,0.1555,-0.052000000000000005,0.1639641729,0.7000000000000001,-0.26,0.7467261881
2019-06-01 22:00:00,0.934,0.559,1.0885021819,0.164,-0.051000000000000004,0.17174690680000002,0.77,0.61,0.9823441352000001,0.844,-0.321,0.9029822811,0.164,-0.051000000000000004,0.17174690680000002,0.68,-0.27,0.731641989
2019-06-01 22:30:00,0.8945000000000001,0.544,1.0469318268,0.14450000000000002,-0.046,0.151645145,0.75,0.59,0.954253635,0.8045,-0.316,0.8643357276,0.14450000000000002,-0.046,0.151645145,0.66,-0.27,0.7130918594
2019-06-01 23:00:00,0.8505,0.5415,1.0082522006,0.1105,-0.0485,0.12067518390000001,0.74,0.59,0.9464142856000001,0.7605000000000001,-0.3285,0.8284156565,0.1105,-0.0485,0.12067518390000001,0.65,-0.28,0.7077428912
2019-06-01 23:30:00,0.81,0.5395,0.9732215832000001,0.11,-0.0505,0.1210382171,0.7000000000000001,0.59,0.9154780172,0.72,-0.3305,0.7922311847,0.11,-0.0505,0.1210382171,0.61,-0.28,0.6711929678
2019-06-02 00:00:00,0.734,0.26,0.7786886412,0.114,-0.05,0.1244829306,0.62,0.31,0.6931810730000001,0.684,-0.08,0.6886624718000001,0.114,-0.05,0.1244829306,0.5700000000000001,-0.03,0.5707889277
2019-06-02 00:30:00,0.6935,0.12150000000000001,0.7040628523,0.1135,-0.0585,0.1276890755,0.58,0.18,0.607289058,0.6635,0.0815,0.6684867239000001,0.1135,-0.0585,0.1276890755,0.55,0.14,0.5675385449
2019-06-02 01:00:00,0.6825,0.128,0.6943992007,0.12250000000000001,-0.062,0.1372962126,0.56,0.19,0.5913543777,0.6525000000000001,0.078,0.6571455318,0.12250000000000001,-0.062,0.1372962126,0.53,0.14,0.5481788029
2019-06-02 01:30:00,0.7095,0.1355,0.7223229887,0.1095,-0.0545,0.12231312280000001,0.6000000000000001,0.19,0.6293647591,0.6795,0.0855,0.6848580145000001,0.1095,-0.0545,0.12231312280000001,0.5700000000000001,0.14,0.5869412236
2019-06-02 02:00:00,0.7565000000000001,0.132,0.7679298471,0.1265,-0.048,0.1353005913,0.63,0.18,0.65520989,0.7265,0.092,0.7323020210000001,0.1265,-0.048,0.1353005913,0.6000000000000001,0.14,0.6161168720000001
2019-06-02 02:30:00,0.7365,0.1305,0.7479722588000001,0.1365,-0.059500000000000004,0.1489043317,0.6000000000000001,0.19,0.6293647591,0.7065,0.0805,0.7110713748,0.1365,-0.059500000000000004,0.1489043317,0.5700000000000001,0.14,0.5869412236
2019-06-02 03:00:00,0.706,0.132,0.7182339452000001,0.126,-0.058,0.1387083271,0.58,0.19,0.6103277808,0.676,0.082,0.6809552114,0.126,-0.058,0.1387083271,0.55,0.14,0.5675385449
2019-06-02 03:30:00,0.6905,0.12350000000000001,0.7014574114000001,0.1305,-0.0565,0.1422058367,0.56,0.18,0.5882176468,0.6505000000000001,0.0835,0.6558372512,0.1305,-0.0565,0.1422058367,0.52,0.14,0.5385164807
2019-06-02 04:00:00,0.6855,0.123,0.6964475931,0.1255,-0.047,0.1340121263,0.56,0.17,0.5852349955,0.6455000000000001,0.073,0.6496146935,0.1255,-0.047,0.1340121263,0.52,0.12,0.5336665626
2019-06-02 04:30:00,0.654,0.107,0.6626952542,0.124,-0.053,0.1348517705,0.53,0.16,0.5536244214,0.624,0.057,0.6265979572,0.124,-0.053,0.1348517705,0.5,0.11,0.5119570294
2019-06-02 05:00:00,0.6265000000000001,0.112,0.6364324395000001,0.1265,-0.058,0.1391626746,0.5,0.17,0.5281098371,0.5965,0.07200000000000001,0.6008296348000001,0.1265,-0.058,0.1391626746,0.47000000000000003,0.13,0.4876474136
2019-06-02 05:30:00,0.624,0.1085,0.6333626528,0.124,-0.051500000000000004,0.13426931890000002,0.5,0.16,0.5249761899000001,0.594,0.0685,0.5979366605,0.124,-0.051500000000000004,0.13426931890000002,0.47000000000000003,0.12,0.48507731340000004
2019-06-02 06:00:00,0.6345000000000001,0.10550000000000001,0.6432110851,0.1345,-0.0645,0.1491660149,0.5,0.17,0.5281098371,0.6045,0.0655,0.6080382389,0.1345,-0.0645,0.1491660149,0.47000000000000003,0.13,0.4876474136
2019-06-02 06:30:00,0.644,0.11,0.6533268707000001,0.114,-0.06,0.1288254633,0.53,0.17,0.5565968020000001,0.614,0.07,0.6179773459,0.114,-0.06,0.1288254633,0.5,0.13,0.5166236541
2019-06-02 07:00:00,0.706,0.1255,0.7170678141,0.126,-0.0645,0.1415494613,0.58,0.19,0.6103277808,0.676,0.0755,0.6802030947000001,0.126,-0.0645,0.1415494613,0.55,0.14,0.5675385449
2019-06-02 07:30:00,0.763,0.14100000000000001,0.7759188102,0.113,-0.059000000000000004,0.1274754878,0.65,0.2,0.6800735254,0.733,0.091,0.7386271048,0.113,-0.059000000000000004,0.1274754878,0.62,0.15,0.6378871374
2019-06-02 08:00:00,0.8200000000000001,0.4595,0.9399682175,0.12,-0.060500000000000005,0.1343884296,0.7000000000000001,0.52,0.8720091743,0.74,-0.2205,0.7721529965,0.12,-0.060500000000000005,0.1343884296,0.62,-0.16,0.6403124237000001
2019-06-02 08:30:00,0.834,0.581,1.0164236322,0.164,-0.069,0.17792414110000002,0.67,0.65,0.9334880824,0.744,-0.319,0.8095041692,0.164,-0.069,0.17792414110000002,0.58,-0.25,0.631585307
2019-06-02 09:00:00,0.875,0.5905,1.0556113158,0.165,-0.0695,0.1790398,0.71,0.66,0.9693812460000001,0.795,-0.3195,0.8567994223000001,0.165,-0.0695,0.1790398,0.63,-0.25,0.6777905281000001
2019-06-02 09:30:00,0.9245000000000001,0.5680000000000001,1.0850457364,0.1945,-0.07200000000000001,0.2073987705,0.73,0.64,0.9708243919,0.8445,-0.322,0.9038054271,0.1945,-0.07200000000000001,0.2073987705,0.65,-0.25,0.6964194139000001
2019-06-02 10:00:00,0.961,0.5650000000000001,1.1147851811,0.181,-0.065,0.1923174459,0.78,0.63,1.002646498,0.881,-0.315,0.9356206496,0.181,-0.065,0.1923174459,0.7000000000000001,-0.25,0.7433034374
2019-06-02 10:30:00,0.9755,0.5625,1.126057947,0.17550000000000002,-0.0675,0.18803324170000002,0.8,0.63,1.0182828684,0.8855000000000001,-0.3175,0.9407000053000001,0.17550000000000002,-0.0675,0.18803324170000002,0.71,-0.25,0.7527283707
2019-06-02 11:00:00,1.0055,0.579,1.1602892958,0.17550000000000002,-0.07100000000000001,0.1893178544,0.8300000000000001,0.65,1.0542295765,0.9155000000000001,-0.311,0.9668822317,0.17550000000000002,-0.07100000000000001,0.1893178544,0.74,-0.24,0.7779460136
2019-06-02 11:30:00,1.014,0.577,1.166672619,0.184,-0.073,0.19795201440000001,0.8300000000000001,0.65,1.0542295765,0.924,-0.313,0.9755741899,0.184,-0.073,0.19795201440000001,0.74,-0.24,0.7779460136
2019-06-02 12:00:00,1.021,0.583,1.1757253081,0.181,-0.067,0.1930025907,0.84,0.65,1.0621205205,0.9410000000000001,-0.307,0.9898131137,0.181,-0.067,0.1930025907,0.76,-0.24,0.7969943538
2019-06-02 12:30:00,1.0085,0.030500000000000003,1.0089610993,0.1985,-0.0695,0.2103152396,0.81,0.1,0.8161494961,0.9885,0.2505,1.019746292,0.1985,-0.0695,0.2103152396,0.79,0.32,0.8523496935
2019-06-02 13:00:00,0.979,0.094,0.9835024148,0.189,-0.066,0.2001924074,0.79,0.16,0.8060397013,0.9490000000000001,0.184,0.9666731609,0.189,-0.066,0.2001924074,0.76,0.25,0.8000624976
2019-06-02 13:30:00,0.982,0.159,0.9947889223,0.192,-0.07100000000000001,0.2047071078,0.79,0.23,0.8228000972,0.9420000000000001,0.11900000000000001,0.9494867034000001,0.192,-0.07100000000000001,0.2047071078,0.75,0.19,0.7736924454
2019-06-02 14:00:00,0.969,0.4425,1.065254547,0.179,-0.0775,0.1950570429,0.79,0.52,0.9457801013,0.899,-0.1975,0.9204386183000001,0.179,-0.0775,0.1950570429,0.72,-0.12,0.7299315036
2019-06-02 14:30:00,0.9385,0.586,1.10642589,0.1885,-0.074,0.2025049382,0.75,0.66,0.9990495483,0.8585,-0.314,0.9141215729000001,0.1885,-0.074,0.2025049382,0.67,-0.24,0.7116881339000001
2019-06-02 15:00:00,0.936,0.579,1.1006075595,0.216,-0.081,0.23068810110000001,0.72,0.66,0.9767292358,0.856,-0.311,0.9107452992,0.216,-0.081,0.23068810110000001,0.64,-0.23,0.6800735254
2019-06-02 15:30:00,0.8675,0.5915,1.0499659518,0.2175,-0.0785,0.23123256690000002,0.65,0.67,0.9334880824,0.7775000000000001,-0.3085,0.8364678715,0.2175,-0.0785,0.23123256690000002,0.56,-0.23,0.6053924347
2019-06-02 16:00:00,0.801,0.593,0.9966192854,0.241,-0.08700000000000001,0.2562225595,0.56,0.68,0.8809086218000001,0.721,-0.307,0.7836389475000001,0.241,-0.08700000000000001,0.2562225595,0.48,-0.22,0.5280151513
2019-06-02 16:30:00,0.88,0.5895,1.0592026482,0.26,-0.09050000000000001,0.2753002906,0.62,0.68,0.9202173656,0.8,-0.3105,0.8581434903,0.26,-0.09050000000000001,0.2753002906,0.54,-0.22,0.5830951895
2019-06-02 17:00:00,0.9325,0.595,1.1061560695,0.2525,-0.085,0.2664230658,0.68,0.68,0.9616652224000001,0.8425,-0.295,0.8926540483000001,0.2525,-0.085,0.2664230658,0.59,-0.21,0.6262587325
2019-06-02 17:30:00,0.997,0.614,1.1708992271,0.267,-0.08600000000000001,0.28050846690000003,0.73,0.7000000000000001,1.0113851887,0.907,-0.28600000000000003,0.9510231333,0.267,-0.08600000000000001,0.28050846690000003,0.64,-0.2,0.6705221846
2019-06-02 18:00:00,1.0605,0.5995,1.2182202182,0.29050000000000004,-0.09050000000000001,0.3042704389,0.77,0.6900000000000001,1.033924562,0.9705,-0.3005,1.0159579224,0.29050000000000004,-0.09050000000000001,0.3042704389,0.68,-0.21,0.7116881339000001
2019-06-02 18:30:00,1.11,0.6105,1.2668110554,0.28,-0.08950000000000001,0.2939562042,0.8300000000000001,0.7000000000000001,1.085771615,1.02,-0.2995,1.0630617339,0.28,-0.08950000000000001,0.2939562042,0.74,-0.21,0.7692203845000001
2019-06-02 19:00:00,1.111,0.6105,1.2676873629,0.271,-0.08950000000000001,0.2853966538,0.84,0.7000000000000001,1.0934349546,1.021,-0.2995,1.0640212639,0.271,-0.08950000000000001,0.2853966538,0.75,-0.21,0.7788452991
2019-06-02 19:30:00,1.106,0.607,1.2616199903,0.246,-0.083,0.2596247292,0.86,0.6900000000000001,1.102587865,1.016,-0.303,1.0602193169,0.246,-0.083,0.2596247292,0.77,-0.22,0.8008120878
2019-06-02 20:00:00,1.0825,0.61,1.2425402408,0.2525,-0.08,0.2648702513,0.8300000000000001,0.6900000000000001,1.0793516572,1.0025,-0.30000000000000004,1.0464254632,0.2525,-0.08,0.2648702513,0.75,-0.22,0.7816009212
2019-06-02 20:30:00,1.0525,0.5925,1.2078131064,0.24250000000000002,-0.0775,0.2545829924,0.81,0.67,1.0511898021,0.9625,-0.3175,1.0135149234,0.24250000000000002,-0.0775,0.2545829924,0.72,-0.24,0.7589466384
2019-06-02 21:00:00,0.9955,0.214,1.0182417444,0.2255,-0.076,0.2379627072,0.77,0.29,0.8228000972,0.9555,0.044,0.9565125457,0.2255,-0.076,0.2379627072,0.73,0.12,0.7397972695
2019-06-02 21:30:00,0.9475,0.1365,0.9572818289,0.20750000000000002,-0.07350000000000001,0.22013291440000002,0.74,0.21,0.7692203845000001,0.9175000000000001,0.08650000000000001,0.9215684999,0.20750000000000002,-0.07350000000000001,0.22013291440000002,0.71,0.16,0.7278049189
2019-06-02 22:00:00,0.92,0.121,0.9279229494000001,0.18,-0.069,0.1927718859,0.74,0.19,0.7640026178,0.89,0.081,0.8936783538,0.18,-0.069,0.1927718859,0.71,0.15,0.7256721023
2019-06-02 22:30:00,0.9035000000000001,0.121,0.9115663717,0.17350000000000002,-0.069,0.1867170319,0.73,0.19,0.7543208866000001,0.8635,0.081,0.8672907529,0.17350000000000002,-0.069,0.1867170319,0.6900000000000001,0.15,0.7061161378
2019-06-02 23:00:00,0.8375,0.121,0.8461957516,0.17750000000000002,-0.069,0.190439623,0.66,0.19,0.6868041933,0.7975,0.081,0.8016029254,0.17750000000000002,-0.069,0.190439623,0.62,0.15,0.6378871374
2019-06-02 23:30:00,0.764,0.4595,0.8915358938,0.194,-0.07050000000000001,0.2064128145,0.5700000000000001,0.53,0.7783315489,0.6940000000000001,-0.2505,0.7378253520000001,0.194,-0.07050000000000001,0.2064128145,0.5,-0.18,0.5314132102
2019-06-03 00:00:00,0.7265,0.5385,0.9043143812000001,0.1865,-0.07150000000000001,0.1997360759,0.54,0.61,0.8146778504000001,0.6365000000000001,-0.35150000000000003,0.7271069385000001,0.1865,-0.07150000000000001,0.1997360759,0.45,-0.28,0.53
2019-06-03 00:30:00,0.6950000000000001,0.5455,0.8835130163,0.165,-0.0645,0.17715882700000002,0.53,0.61,0.808084154,0.605,-0.35450000000000004,0.7012098473,0.165,-0.0645,0.17715882700000002,0.44,-0.29,0.5269724851
2019-06-03 01:00:00,0.687,0.5425,0.8753714926,0.177,-0.0675,0.18943402550000002,0.51,0.61,0.7951100553,0.607,-0.34750000000000003,0.6994320911,0.177,-0.0675,0.18943402550000002,0.43,-0.28,0.5131276644
2019-06-03 01:30:00,0.7105,0.5425,0.893933163,0.2005,-0.0675,0.2115573208,0.51,0.61,0.7951100553,0.6305000000000001,-0.34750000000000003,0.7199211762000001,0.2005,-0.0675,0.2115573208,0.43,-0.28,0.5131276644
2019-06-03 02:00:00,0.797,0.535,0.9599135378,0.20700000000000002,-0.065,0.216965435,0.59,0.6000000000000001,0.8414867795000001,0.717,-0.34500000000000003,0.7956846109,0.20700000000000002,-0.065,0.216965435,0.51,-0.28,0.5818075283
2019-06-03 02:30:00,0.794,0.534,0.9568657168,0.20400000000000001,-0.066,0.2144108206,0.59,0.6000000000000001,0.8414867795000001,0.714,-0.34600000000000003,0.7934179227,0.20400000000000001,-0.066,0.2144108206,0.51,-0.28,0.5818075283
2019-06-03 03:00:00,0.7635000000000001,0.5355,0.9325730534000001,0.1835,-0.0645,0.19450578400000001,0.58,0.6000000000000001,0.8345058418,0.6735,-0.35450000000000004,0.7610995336,0.1835,-0.0645,0.19450578400000001,0.49,-0.29,0.5693856338000001
2019-06-03 03:30:00,0.7535000000000001,0.543,0.9287686741000001,0.17350000000000002,-0.057,0.1826232461,0.58,0.6000000000000001,0.8345058418,0.6635,-0.34700000000000003,0.7487598079000001,0.17350000000000002,-0.057,0.1826232461,0.49,-0.29,0.5693856338000001
2019-06-03 04:00:00,0.7345,0.524,0.9022561998,0.1545,-0.046,0.1612025124,0.58,0.5700000000000001,0.8132035416000001,0.6445000000000001,-0.34600000000000003,0.7315027341,0.1545,-0.046,0.1612025124,0.49,-0.30000000000000004,0.5745432969000001
2019-06-03 04:30:00,0.6905,0.5265000000000001,0.8683274152,0.1505,-0.043500000000000004,0.1566604609,0.54,0.5700000000000001,0.7851751397000001,0.6105,-0.3635,0.7105226949,0.1505,-0.043500000000000004,0.1566604609,0.46,-0.32,0.5603570290000001
2019-06-03 05:00:00,0.6805,0.529,0.8619287964000001,0.1405,-0.041,0.1463600014,0.54,0.5700000000000001,0.7851751397000001,0.6005,-0.361,0.7006577267,0.1405,-0.041,0.1463600014,0.46,-0.32,0.5603570290000001
2019-06-03 05:30:00,0.6930000000000001,0.5315,0.8733505883,0.123,-0.0385,0.1288846383,0.5700000000000001,0.5700000000000001,0.8061017306,0.613,-0.35850000000000004,0.7101346703,0.123,-0.0385,0.1288846383,0.49,-0.32,0.5852349955
2019-06-03 06:00:00,0.7035,0.526,0.8784009620000001,0.1135,-0.044,0.1217302345,0.59,0.5700000000000001,0.8203657721000001,0.6135,-0.364,0.7133570284,0.1135,-0.044,0.1217302345,0.5,-0.32,0.5936328832000001
2019-06-03 06:30:00,0.7605000000000001,0.252,0.801164309,0.12050000000000001,-0.048,0.1297083266,0.64,0.30000000000000004,0.7068238819,0.7105,-0.068,0.7137466287,0.12050000000000001,-0.048,0.1297083266,0.59,-0.02,0.5903388857
2019-06-03 07:00:00,0.869,0.481,0.9932381386,0.129,-0.059000000000000004,0.1418520356,0.74,0.54,0.9160785992,0.789,-0.259,0.8304227839,0.129,-0.059000000000000004,0.1418520356,0.66,-0.2,0.689637586
2019-06-03 07:30:00,0.8945000000000001,0.502,1.0257359553,0.10450000000000001,-0.098,0.1432628703,0.79,0.6000000000000001,0.9920181450000001,0.8145,-0.368,0.8937752794,0.10450000000000001,-0.098,0.1432628703,0.71,-0.27,0.7596051606
2019-06-03 08:00:00,0.935,0.5155000000000001,1.0676915519,0.085,-0.1145,0.1426017181,0.85,0.63,1.0580170131,0.845,-0.3645,0.9202636850000001,0.085,-0.1145,0.1426017181,0.76,-0.25,0.8000624976
2019-06-03 08:30:00,0.9375,0.5335,1.0786697826,0.0975,-0.10650000000000001,0.14439009660000002,0.84,0.64,1.0560303026,0.8575,-0.28650000000000003,0.9040954043,0.0975,-0.10650000000000001,0.14439009660000002,0.76,-0.18,0.7810249676000001
2019-06-03 09:00:00,0.932,0.17300000000000001,0.9479203553000001,0.112,-0.117,0.1619660458,0.8200000000000001,0.29,0.8697700846,0.892,0.133,0.901860854,0.112,-0.117,0.1619660458,0.78,0.25,0.8190848552000001
2019-06-03 09:30:00,0.868,0.165,0.8835434341,0.148,-0.125,0.1937240305,0.72,0.29,0.7762087348000001,0.8280000000000001,0.125,0.8373822305,0.148,-0.125,0.1937240305,0.68,0.25,0.7244998275
2019-06-03 10:00:00,0.8265,0.163,0.8424198775,0.14650000000000002,-0.127,0.1938846306,0.68,0.29,0.7392563831000001,0.7965,0.123,0.8059412199,0.14650000000000002,-0.127,0.1938846306,0.65,0.25,0.6964194139000001
2019-06-03 10:30:00,0.7735000000000001,0.169,0.7917469608000001,0.1535,-0.131,0.2018000248,0.62,0.30000000000000004,0.6887670143,0.7435,0.129,0.7546080108000001,0.1535,-0.131,0.2018000248,0.59,0.26,0.6447480128
2019-06-03 11:00:00,0.786,0.20400000000000001,0.8120418708,0.156,-0.116,0.19440164610000002,0.63,0.32,0.7066116331000001,0.756,0.164,0.7735838675000001,0.156,-0.116,0.19440164610000002,0.6000000000000001,0.28,0.6621178143
2019-06-03 11:30:00,0.872,0.2235,0.9001867862,0.182,-0.08650000000000001,0.2015099253,0.6900000000000001,0.31,0.756439026,0.842,0.17350000000000002,0.8596896242000001,0.182,-0.08650000000000001,0.2015099253,0.66,0.26,0.709365914
2019-06-03 12:00:00,0.854,0.2215,0.8822574738000001,0.194,-0.0585,0.20262835440000002,0.66,0.28,0.7169379332,0.8140000000000001,0.18150000000000002,0.8339893584,0.194,-0.0585,0.20262835440000002,0.62,0.24,0.6648308055000001
2019-06-03 12:30:00,0.8,0.18150000000000002,0.8203305736000001,0.19,-0.0585,0.1988020372,0.61,0.24,0.6555150647,0.77,0.14150000000000001,0.7828935113000001,0.19,-0.0585,0.1988020372,0.58,0.2,0.613514466
2019-06-03 13:00:00,0.795,0.162,0.8113377842,0.165,-0.058,0.17489711260000002,0.63,0.22,0.6673080248000001,0.765,0.122,0.7746670252000001,0.165,-0.058,0.17489711260000002,0.6000000000000001,0.18,0.6264183905
2019-06-03 13:30:00,0.776,0.1345,0.7875698382,0.136,-0.0855,0.16064323830000002,0.64,0.22,0.6767569726,0.746,0.0945,0.7519616014,0.136,-0.0855,0.16064323830000002,0.61,0.18,0.6360031446000001
2019-06-03 14:00:00,0.738,0.101,0.7448791848,0.098,-0.109,0.1465776245,0.64,0.21,0.6735725648,0.6980000000000001,0.061,0.7006604028,0.098,-0.109,0.1465776245,0.6000000000000001,0.17,0.6236184731000001
2019-06-03 14:30:00,0.7685000000000001,0.113,0.7767633166,0.0685,-0.097,0.11874868420000001,0.7000000000000001,0.21,0.7308214556,0.7285,0.073,0.7321483798,0.0685,-0.097,0.11874868420000001,0.66,0.17,0.6815423685
2019-06-03 15:00:00,0.8245,0.1685,0.8415417399,0.1245,-0.1015,0.160631566,0.7000000000000001,0.27,0.7502666193,0.7845000000000001,0.1285,0.7949544012,0.1245,-0.1015,0.160631566,0.66,0.23,0.6989277502
2019-06-03 15:30:00,0.8285,0.198,0.8518311159,0.11850000000000001,-0.07200000000000001,0.1386587538,0.71,0.27,0.7596051606,0.7885000000000001,0.148,0.8022694373,0.11850000000000001,-0.07200000000000001,0.1386587538,0.67,0.22,0.7051950085
2019-06-03 16:00:00,0.797,0.189,0.8191031681000001,0.137,-0.07100000000000001,0.154304893,0.66,0.26,0.709365914,0.757,0.139,0.7696557672000001,0.137,-0.07100000000000001,0.154304893,0.62,0.21,0.654599114
2019-06-03 16:30:00,0.798,0.1695,0.8158028254,0.138,-0.07050000000000001,0.1549653187,0.66,0.24,0.7022819946000001,0.758,0.11950000000000001,0.7673618768,0.138,-0.07050000000000001,0.1549653187,0.62,0.19,0.6484597135
2019-06-03 17:00:00,0.8725,0.166,0.8881510288000001,0.1325,-0.074,0.1517637967,0.74,0.24,0.7779460136,0.8325,0.116,0.8405428306,0.1325,-0.074,0.1517637967,0.7000000000000001,0.19,0.7253275122
2019-06-03 17:30:00,0.9255,0.169,0.9408035130000001,0.1555,-0.07100000000000001,0.1709422417,0.77,0.24,0.8065358021,0.8955000000000001,0.129,0.9047437483,0.1555,-0.07100000000000001,0.1709422417,0.74,0.2,0.7665507159
2019-06-03 18:00:00,1.076,0.248,1.1042101249,0.20600000000000002,-0.062,0.21512786900000003,0.87,0.31,0.9235799911,1.036,0.068,1.0382292618,0.20600000000000002,-0.062,0.21512786900000003,0.8300000000000001,0.13,0.8401190392000001
2019-06-03 18:30:00,1.1265,0.186,1.1417522717,0.1965,-0.064,0.20665974450000002,0.93,0.25,0.9630160954,1.0865,0.146,1.0962655928,0.1965,-0.064,0.20665974450000002,0.89,0.21,0.9144397192
2019-06-03 19:00:00,1.111,0.18050000000000002,1.1255670793,0.171,-0.0695,0.1845839917,0.9400000000000001,0.25,0.9726767192,1.071,0.1405,1.0801764902,0.171,-0.0695,0.1845839917,0.9,0.21,0.924175308
2019-06-03 19:30:00,1.085,0.17550000000000002,1.0991020198,0.165,-0.0645,0.17715882700000002,0.92,0.24,0.9507891459000001,1.045,0.1255,1.0525090261,0.165,-0.0645,0.17715882700000002,0.88,0.19,0.9002777349000001
2019-06-03 20:00:00,1.071,0.422,1.1511407386,0.161,-0.058,0.1711286066,0.91,0.48,1.0288342918,1.001,-0.128,1.009150633,0.161,-0.058,0.1711286066,0.84,-0.07,0.8429116205
2019-06-03 20:30:00,1.0485,0.5755,1.1960570639,0.14850000000000002,-0.0545,0.1581850183,0.9,0.63,1.0985900054,0.9585,-0.3245,1.0119399686,0.14850000000000002,-0.0545,0.1581850183,0.81,-0.27,0.8538149682
2019-06-03 21:00:00,1.031,0.5745,1.1802589758,0.131,-0.0455,0.1386767825,0.9,0.62,1.0928860874,0.9410000000000001,-0.3255,0.9957064075000001,0.131,-0.0455,0.1386767825,0.81,-0.28,0.8570297544000001
2019-06-03 21:30:00,1.023,0.5740000000000001,1.1730323951,0.123,-0.046,0.1313202193,0.9,0.62,1.0928860874,0.933,-0.326,0.9883142213,0.123,-0.046,0.1313202193,0.81,-0.28,0.8570297544000001
2019-06-03 22:00:00,0.981,0.5755,1.1373483415,0.121,-0.044500000000000005,0.1289234269,0.86,0.62,1.0601886625,0.891,-0.3345,0.9517201532,0.121,-0.044500000000000005,0.1289234269,0.77,-0.29,0.8228000972
2019-06-03 22:30:00,0.9470000000000001,0.2755,0.9862602344,0.117,-0.044500000000000005,0.1251768749,0.8300000000000001,0.32,0.8895504483000001,0.887,-0.044500000000000005,0.8881155612,0.117,-0.044500000000000005,0.1251768749,0.77,0.0,0.77
2019-06-03 23:00:00,0.854,0.3305,0.9157217099,0.124,-0.0495,0.1335149804,0.73,0.38,0.8229823813,0.794,-0.1295,0.8044912989,0.124,-0.0495,0.1335149804,0.67,-0.08,0.6747592163
2019-06-03 23:30:00,0.8025,0.551,0.9734512058,0.12250000000000001,-0.049,0.1319365378,0.68,0.6000000000000001,0.9068627239,0.7125,-0.34900000000000003,0.7933834193,0.12250000000000001,-0.049,0.1319365378,0.59,-0.30000000000000004,0.6618912297
2019-06-04 00:00:00,0.7175,0.372,0.8082018622,0.1275,-0.048,0.1362360085,0.59,0.42,0.7242237223,0.6475000000000001,-0.168,0.668939646,0.1275,-0.048,0.1362360085,0.52,-0.12,0.5336665626
2019-06-04 00:30:00,0.667,0.12250000000000001,0.6781557712,0.117,-0.0475,0.1262745026,0.55,0.17,0.5756735186,0.637,0.07250000000000001,0.6411125096,0.117,-0.0475,0.1262745026,0.52,0.12,0.5336665626
2019-06-04 01:00:00,0.6765,0.131,0.6890669416,0.1265,-0.049,0.1356585788,0.55,0.18,0.5787054518,0.6465000000000001,0.081,0.6515544874,0.1265,-0.049,0.1356585788,0.52,0.13,0.5360037313
2019-06-04 01:30:00,0.7095,0.17200000000000001,0.7300508544000001,0.1395,-0.048,0.1475271162,0.5700000000000001,0.22,0.6109828148,0.6795,0.042,0.6807967758,0.1395,-0.048,0.1475271162,0.54,0.09,0.5474486277
2019-06-04 02:00:00,0.8210000000000001,0.5415,0.9834954245,0.151,-0.0485,0.1585977616,0.67,0.59,0.8927485648,0.731,-0.34850000000000003,0.8098229745000001,0.151,-0.0485,0.1585977616,0.58,-0.30000000000000004,0.6529931087
2019-06-04 02:30:00,0.812,0.541,0.9757176846000001,0.152,-0.049,0.15970284910000002,0.66,0.59,0.8852683209000001,0.722,-0.34900000000000003,0.801925807,0.152,-0.049,0.15970284910000002,0.5700000000000001,-0.30000000000000004,0.6441273166
2019-06-04 03:00:00,0.763,0.524,0.9256052074000001,0.14300000000000002,-0.046,0.1502165104,0.62,0.5700000000000001,0.8421995013,0.683,-0.356,0.77021101,0.14300000000000002,-0.046,0.1502165104,0.54,-0.31,0.622655603
2019-06-04 03:30:00,0.7485,0.5245000000000001,0.9139762032000001,0.14850000000000002,-0.0455,0.15531419770000002,0.6000000000000001,0.5700000000000001,0.8275868534,0.6685,-0.35550000000000004,0.7571476078,0.14850000000000002,-0.0455,0.15531419770000002,0.52,-0.31,0.6053924347
2019-06-04 04:00:00,0.7425,0.51,0.9007809112,0.1525,-0.05,0.1604875385,0.59,0.56,0.8134494453000001,0.6525000000000001,-0.37,0.7501041594000001,0.1525,-0.05,0.1604875385,0.5,-0.32,0.5936328832000001
2019-06-04 04:30:00,0.729,0.512,0.8908338790000001,0.149,-0.048,0.1565407295,0.58,0.56,0.8062257748,0.639,-0.368,0.7373906699,0.149,-0.048,0.1565407295,0.49,-0.32,0.5852349955
2019-06-04 05:00:00,0.7075,0.514,0.8745011435000001,0.14750000000000002,-0.046,0.1545064724,0.56,0.56,0.7919595949,0.6175,-0.366,0.7178176997,0.14750000000000002,-0.046,0.1545064724,0.47000000000000003,-0.32,0.568594759
2019-06-04 05:30:00,0.7175,0.515,0.8831937783,0.14750000000000002,-0.045,0.1542117051,0.5700000000000001,0.56,0.79906195,0.6375000000000001,-0.365,0.7345959774,0.14750000000000002,-0.045,0.1542117051,0.49,-0.32,0.5852349955
2019-06-04 06:00:00,0.728,0.5125000000000001,0.8903034595,0.138,-0.0475,0.1459460517,0.59,0.56,0.8134494453000001,0.648,-0.3675,0.7449565424,0.138,-0.0475,0.1459460517,0.51,-0.32,0.6020797289
2019-06-04 06:30:00,0.7935,0.523,0.9503532238,0.12350000000000001,-0.047,0.1321410232,0.67,0.5700000000000001,0.8796590248,0.7035,-0.34700000000000003,0.7844241518,0.12350000000000001,-0.047,0.1321410232,0.58,-0.30000000000000004,0.6529931087
2019-06-04 07:00:00,0.899,0.48550000000000004,1.0217197512,0.129,-0.044500000000000005,0.13645970100000002,0.77,0.53,0.9347726996,0.8190000000000001,-0.2545,0.8576311853,0.129,-0.044500000000000005,0.13645970100000002,0.6900000000000001,-0.21,0.7212489168
2019-06-04 07:30:00,0.9480000000000001,0.468,1.0572265604,0.138,-0.052000000000000005,0.1474720312,0.81,0.52,0.9625487001,0.868,-0.232,0.8984698103000001,0.138,-0.052000000000000005,0.1474720312,0.73,-0.18,0.7518643495
2019-06-04 08:00:00,0.976,0.561,1.1257428658,0.136,-0.049,0.1445579469,0.84,0.61,1.0381233067,0.886,-0.319,0.9416777580000001,0.136,-0.049,0.1445579469,0.75,-0.27,0.7971198153
2019-06-04 08:30:00,0.9975,0.578,1.1528617653,0.1275,-0.052000000000000005,0.1376962236,0.87,0.63,1.0741508274,0.9175000000000001,-0.312,0.9690976473,0.1275,-0.052000000000000005,0.1376962236,0.79,-0.26,0.8316850365
2019-06-04 09:00:00,0.993,0.597,1.1586448981,0.14300000000000002,-0.053,0.1525057376,0.85,0.65,1.070046728,0.903,-0.293,0.9493460907000001,0.14300000000000002,-0.053,0.1525057376,0.76,-0.24,0.7969943538
2019-06-04 09:30:00,0.9305,0.602,1.1082573032,0.1605,-0.068,0.1743107857,0.77,0.67,1.0206860438,0.8405,-0.298,0.8917646831,0.1605,-0.068,0.1743107857,0.68,-0.23,0.7178439942
2019-06-04 10:00:00,0.9225000000000001,0.601,1.1010028383,0.17250000000000001,-0.069,0.1857881858,0.75,0.67,1.0056838469,0.8425,-0.299,0.8939839204000001,0.17250000000000001,-0.069,0.1857881858,0.67,-0.23,0.7083784299
2019-06-04 10:30:00,0.9495,0.595,1.1205245423,0.1595,-0.055,0.16871647820000002,0.79,0.65,1.0230347013,0.8595,-0.305,0.9120116501000001,0.1595,-0.055,0.16871647820000002,0.7000000000000001,-0.25,0.7433034374
2019-06-04 11:00:00,0.9400000000000001,0.5875,1.108492783,0.17,-0.0625,0.1811249569,0.77,0.65,1.0076705811,0.86,-0.3125,0.9150170763000001,0.17,-0.0625,0.1811249569,0.6900000000000001,-0.25,0.7338937253000001
2019-06-04 11:30:00,0.9295,0.591,1.1014768495,0.1495,-0.059000000000000004,0.1607210316,0.78,0.65,1.0153324579,0.8495,-0.309,0.9039531238,0.1495,-0.059000000000000004,0.1607210316,0.7000000000000001,-0.25,0.7433034374
2019-06-04 12:00:00,0.9385,0.5775,1.101947594,0.17850000000000002,-0.07250000000000001,0.19266162050000002,0.76,0.65,1.0000499988,0.8585,-0.3125,0.9136074102,0.17850000000000002,-0.07250000000000001,0.19266162050000002,0.68,-0.24,0.7211102551
2019-06-04 12:30:00,0.9105000000000001,0.582,1.0806175318,0.1605,-0.068,0.1743107857,0.75,0.65,0.9924716621,0.8305,-0.308,0.8857732498,0.1605,-0.068,0.1743107857,0.67,-0.24,0.7116881339000001
2019-06-04 13:00:00,0.906,0.591,1.0817194646,0.166,-0.049,0.1730809059,0.74,0.64,0.9783659847,0.8160000000000001,-0.299,0.8690552341000001,0.166,-0.049,0.1730809059,0.65,-0.25,0.6964194139000001
2019-06-04 13:30:00,0.923,0.599,1.1003317681,0.153,-0.051000000000000004,0.1612761607,0.77,0.65,1.0076705811,0.833,-0.301,0.8857144009000001,0.153,-0.051000000000000004,0.1612761607,0.68,-0.25,0.7244998275
2019-06-04 14:00:00,0.8785000000000001,0.5905,1.058514289,0.1385,-0.059500000000000004,0.1507398421,0.74,0.65,0.9849365462,0.7885000000000001,-0.3095,0.8470669985,0.1385,-0.059500000000000004,0.1507398421,0.65,-0.25,0.6964194139000001
2019-06-04 14:30:00,0.8845000000000001,0.5750000000000001,1.0549716821,0.1245,-0.045,0.1323829672,0.76,0.62,0.9808159868,0.7945,-0.315,0.8546667479000001,0.1245,-0.045,0.1323829672,0.67,-0.27,0.7223572523
2019-06-04 15:00:00,0.9065000000000001,0.578,1.0750936006,0.1265,-0.042,0.1332900972,0.78,0.62,0.9963934966,0.8265,-0.312,0.8834286898,0.1265,-0.042,0.1332900972,0.7000000000000001,-0.27,0.7502666193
2019-06-04 15:30:00,0.9045000000000001,0.5755,1.0720636642,0.1245,-0.044500000000000005,0.13221384190000002,0.78,0.62,0.9963934966,0.8245,-0.3145,0.8824457490000001,0.1245,-0.044500000000000005,0.13221384190000002,0.7000000000000001,-0.27,0.7502666193
2019-06-04 16:00:00,0.8995000000000001,0.5750000000000001,1.067579154,0.1295,-0.045,0.1370957694,0.77,0.62,0.9885848471,0.8095,-0.315,0.8686283728,0.1295,-0.045,0.1370957694,0.68,-0.27,0.731641989
2019-06-04 16:30:00,0.9875,0.5730000000000001,1.1417027853,0.1275,-0.047,0.13588690150000002,0.86,0.62,1.0601886625,0.9075000000000001,-0.317,0.9612727240000001,0.1275,-0.047,0.13588690150000002,0.78,-0.27,0.8254089895000001
2019-06-04 17:00:00,1.0585,0.5745,1.2043556368,0.14850000000000002,-0.0455,0.15531419770000002,0.91,0.62,1.1011357773000001,0.9785,-0.3155,1.0281062688,0.14850000000000002,-0.0455,0.15531419770000002,0.8300000000000001,-0.27,0.872811549
2019-06-04 17:30:00,1.1765,0.5905,1.3163747567000001,0.14650000000000002,-0.0395,0.1517316711,1.03,0.63,1.2073938877,1.0865,-0.28950000000000004,1.1244076218,0.14650000000000002,-0.0395,0.1517316711,0.9400000000000001,-0.25,0.9726767192
2019-06-04 18:00:00,1.267,0.5825,1.3944874506,0.157,-0.0375,0.16141638700000002,1.11,0.62,1.2714165328,1.177,-0.2975,1.2140161655,0.157,-0.0375,0.16141638700000002,1.02,-0.26,1.0526157894
2019-06-04 18:30:00,1.2810000000000001,0.584,1.4078412553000001,0.161,-0.036000000000000004,0.1649757558,1.12,0.62,1.2801562405,1.191,-0.296,1.227231437,0.161,-0.036000000000000004,0.1649757558,1.03,-0.26,1.0623088063
2019-06-04 19:00:00,1.2225,0.5835,1.3546137826,0.1525,-0.036500000000000005,0.15680720650000002,1.07,0.62,1.2366486971,1.1325,-0.29650000000000004,1.1706701072,0.1525,-0.036500000000000005,0.15680720650000002,0.98,-0.26,1.0139033485
2019-06-04 19:30:00,1.143,0.5845,1.283779284,0.153,-0.035500000000000004,0.1570644772,0.99,0.62,1.1681181447,1.063,-0.3055,1.1060285937,0.153,-0.035500000000000004,0.1570644772,0.91,-0.27,0.9492101980000001
2019-06-04 20:00:00,1.109,0.5720000000000001,1.2478241062,0.159,-0.038,0.1634778272,0.9500000000000001,0.61,1.1289818422,1.019,-0.328,1.0704882064,0.159,-0.038,0.1634778272,0.86,-0.29,0.9075791976
2019-06-04 20:30:00,1.088,0.5740000000000001,1.2301300743999999,0.158,-0.036000000000000004,0.1620493752,0.93,0.61,1.1122050171,0.998,-0.336,1.053043209,0.158,-0.036000000000000004,0.1620493752,0.84,-0.30000000000000004,0.8919641248
2019-06-04 21:00:00,1.055,0.5740000000000001,1.2010416313,0.155,-0.036000000000000004,0.1591257364,0.9,0.61,1.0872442228,0.965,-0.336,1.0218223916,0.155,-0.036000000000000004,0.1591257364,0.81,-0.30000000000000004,0.8637708029000001
2019-06-04 21:30:00,1.026,0.5725,1.1749179759,0.146,-0.0375,0.1507390129,0.88,0.61,1.0707474025,0.936,-0.3375,0.9949885678,0.146,-0.0375,0.1507390129,0.79,-0.30000000000000004,0.8450443775
2019-06-04 22:00:00,0.9540000000000001,0.5525,1.1024392273,0.134,-0.0375,0.13914830220000002,0.8200000000000001,0.59,1.0101980004,0.874,-0.34750000000000003,0.9405489089,0.134,-0.0375,0.13914830220000002,0.74,-0.31,0.8023091673
2019-06-04 22:30:00,0.8955000000000001,0.314,0.9489553467,0.1355,-0.036000000000000004,0.1402007489,0.76,0.35000000000000003,0.8367197858000001,0.8355,-0.116,0.8435142263000001,0.1355,-0.036000000000000004,0.1402007489,0.7000000000000001,-0.08,0.7045565982
2019-06-04 23:00:00,0.8270000000000001,0.1125,0.8346168283000001,0.137,-0.0375,0.1420396072,0.6900000000000001,0.15,0.7061161378,0.797,0.07250000000000001,0.8002907284,0.137,-0.0375,0.1420396072,0.66,0.11,0.6691038783000001
2019-06-04 23:30:00,0.756,0.24250000000000002,0.7939409613,0.136,-0.0375,0.1410753345,0.62,0.28,0.6802940541,0.706,-0.0675,0.7092194653,0.136,-0.0375,0.1410753345,0.5700000000000001,-0.03,0.5707889277
2019-06-05 00:00:00,0.7125,0.525,0.8850317791000001,0.1325,-0.035,0.1370447007,0.58,0.56,0.8062257748,0.6325000000000001,-0.365,0.7302610834000001,0.1325,-0.035,0.1370447007,0.5,-0.33,0.599082632
2019-06-05 00:30:00,0.6775,0.519,0.8534443450000001,0.1375,-0.041,0.1434825773,0.54,0.56,0.7779460136,0.5875,-0.371,0.6948361318,0.1375,-0.041,0.1434825773,0.45,-0.33,0.5580322571
2019-06-05 01:00:00,0.6695,0.5105000000000001,0.8419266595,0.1695,-0.0495,0.1765800102,0.5,0.56,0.7507329752,0.5895,-0.35950000000000004,0.6904712159,0.1695,-0.0495,0.1765800102,0.42,-0.31,0.5220153254000001
2019-06-05 01:30:00,0.726,0.514,0.8895347098,0.176,-0.046,0.1819120667,0.55,0.56,0.7849203781,0.636,-0.366,0.7337928863000001,0.176,-0.046,0.1819120667,0.46,-0.32,0.5603570290000001
2019-06-05 02:00:00,0.7975,0.514,0.9487898872,0.1675,-0.046,0.173701612,0.63,0.56,0.8429116205,0.7075,-0.366,0.7965627722,0.1675,-0.046,0.173701612,0.54,-0.32,0.6276941931000001
2019-06-05 02:30:00,0.809,0.5125000000000001,0.9576728304000001,0.179,-0.0475,0.18519516730000002,0.63,0.56,0.8429116205,0.719,-0.3675,0.8074758510000001,0.179,-0.0475,0.18519516730000002,0.54,-0.32,0.6276941931000001
2019-06-05 03:00:00,0.7665000000000001,0.5275000000000001,0.9304721920000001,0.1865,-0.052500000000000005,0.1937485484,0.58,0.58,0.8202438662,0.6865,-0.3725,0.7810496143000001,0.1865,-0.052500000000000005,0.1937485484,0.5,-0.32,0.5936328832000001
2019-06-05 03:30:00,0.7705000000000001,0.524,0.9317973224,0.1905,-0.056,0.19856044420000002,0.58,0.58,0.8202438662,0.6905,-0.376,0.7862354927,0.1905,-0.056,0.19856044420000002,0.5,-0.32,0.5936328832000001
2019-06-05 04:00:00,0.748,0.5255000000000001,0.9141412637,0.188,-0.0545,0.19574026160000002,0.56,0.58,0.8062257748,0.668,-0.3745,0.765816068,0.188,-0.0545,0.19574026160000002,0.48,-0.32,0.5768882041
2019-06-05 04:30:00,0.7345,0.529,0.9051691831,0.1845,-0.051000000000000004,0.1914190429,0.55,0.58,0.7993122043,0.6545000000000001,-0.371,0.7523371917,0.1845,-0.051000000000000004,0.1914190429,0.47000000000000003,-0.32,0.568594759
2019-06-05 05:00:00,0.7215,0.5245000000000001,0.8919991592000001,0.1915,-0.0555,0.1993802899,0.53,0.58,0.7856844150000001,0.6415000000000001,-0.3755,0.7433185723,0.1915,-0.0555,0.1993802899,0.45,-0.32,0.5521775077000001
2019-06-05 05:30:00,0.711,0.525,0.8838246432,0.181,-0.055,0.1891718795,0.53,0.58,0.7856844150000001,0.631,-0.365,0.7289622761,0.181,-0.055,0.1891718795,0.45,-0.31,0.5464430437000001
2019-06-05 06:00:00,0.7305,0.527,0.9007548224,0.1605,-0.053,0.1690244065,0.5700000000000001,0.58,0.8132035416000001,0.6405000000000001,-0.363,0.736212775,0.1605,-0.053,0.1690244065,0.48,-0.31,0.5714017851000001
2019-06-05 06:30:00,0.797,0.524,0.9538265041,0.187,-0.056,0.1952050204,0.61,0.58,0.8417244205000001,0.717,-0.356,0.8005154589,0.187,-0.056,0.1952050204,0.53,-0.30000000000000004,0.6090155991
2019-06-05 07:00:00,0.9035000000000001,0.535,1.0500177379,0.20350000000000001,-0.055,0.2108014469,0.7000000000000001,0.59,0.9154780172,0.8135,-0.335,0.8797768183,0.20350000000000001,-0.055,0.2108014469,0.61,-0.28,0.6711929678
2019-06-05 07:30:00,0.96,0.226,0.9862433777,0.19,-0.054,0.197524682,0.77,0.28,0.8193289938,0.91,-0.004,0.9100087912,0.19,-0.054,0.197524682,0.72,0.05,0.721734023
2019-06-05 08:00:00,1.0245,0.1405,1.0340892128,0.1845,-0.059500000000000004,0.19385690600000002,0.84,0.2,0.8634813258,0.9845,0.1005,0.9896163398000001,0.1845,-0.059500000000000004,0.19385690600000002,0.8,0.16,0.8158431222
2019-06-05 08:30:00,1.005,0.1535,1.0166549316,0.185,-0.0565,0.19343538970000002,0.8200000000000001,0.21,0.8464632302,0.975,0.1135,0.9815840514,0.185,-0.0565,0.19343538970000002,0.79,0.17,0.808084154
2019-06-05 09:00:00,0.979,0.185,0.9963262518,0.189,-0.055,0.19684003660000002,0.79,0.24,0.8256512581000001,0.9390000000000001,0.135,0.9486548371,0.189,-0.055,0.19684003660000002,0.75,0.19,0.7736924454
2019-06-05 09:30:00,0.9500000000000001,0.18,0.9669022701000001,0.22,-0.06,0.22803508500000003,0.73,0.24,0.7684399781,0.92,0.13,0.9291393867000001,0.22,-0.06,0.22803508500000003,0.7000000000000001,0.19,0.7253275122
2019-06-05 10:00:00,0.929,0.17450000000000002,0.9452466609,0.199,-0.0655,0.2095023866,0.73,0.24,0.7684399781,0.899,0.1245,0.9075798863000001,0.199,-0.0655,0.2095023866,0.7000000000000001,0.19,0.7253275122
2019-06-05 10:30:00,0.921,0.446,1.0233068943,0.191,-0.054,0.1984867754,0.73,0.5,0.8848163651000001,0.851,-0.184,0.8706646886,0.191,-0.054,0.1984867754,0.66,-0.13,0.6726812024000001
2019-06-05 11:00:00,0.905,0.577,1.0732912,0.17500000000000002,-0.063,0.18599462360000002,0.73,0.64,0.9708243919,0.8150000000000001,-0.323,0.8766721166,0.17500000000000002,-0.063,0.18599462360000002,0.64,-0.26,0.6907966416
2019-06-05 11:30:00,0.9085000000000001,0.5795,1.0775864234,0.17850000000000002,-0.060500000000000005,0.1884741362,0.73,0.64,0.9708243919,0.8185,-0.3205,0.8790122297,0.17850000000000002,-0.060500000000000005,0.1884741362,0.64,-0.26,0.6907966416
2019-06-05 12:00:00,0.895,0.5675,1.0597552784,0.17500000000000002,-0.052500000000000005,0.1827053639,0.72,0.62,0.9501578816,0.8150000000000001,-0.3125,0.8728580927,0.17500000000000002,-0.052500000000000005,0.1827053639,0.64,-0.26,0.6907966416
2019-06-05 12:30:00,0.889,0.5715,1.056850628,0.219,-0.0485,0.22430615240000001,0.67,0.62,0.9128526716,0.809,-0.3185,0.8694384682,0.219,-0.0485,0.22430615240000001,0.59,-0.27,0.6488451279
2019-06-05 13:00:00,0.8535,0.5755,1.0293990966,0.20350000000000001,-0.0545,0.2106715453,0.65,0.63,0.9052071586,0.7735000000000001,-0.3145,0.8349925149,0.20350000000000001,-0.0545,0.2106715453,0.5700000000000001,-0.26,0.6264982043
2019-06-05 13:30:00,0.84,0.58,1.0207840124,0.2,-0.05,0.20615528130000002,0.64,0.63,0.8980534505000001,0.75,-0.31,0.8115417426,0.2,-0.05,0.20615528130000002,0.55,-0.26,0.6083584470000001
2019-06-05 14:00:00,0.8175,0.5775,1.0009058397,0.1875,-0.052500000000000005,0.1947113248,0.63,0.63,0.8909545443,0.7275,-0.3125,0.7917780623,0.1875,-0.052500000000000005,0.1947113248,0.54,-0.26,0.5993329626
2019-06-05 14:30:00,0.859,0.5505,1.0202603834,0.329,-0.0095,0.3291371295,0.53,0.56,0.7710382610000001,0.779,-0.2995,0.8345904684000001,0.329,-0.0095,0.3291371295,0.45,-0.29,0.5353503526
2019-06-05 15:00:00,0.7565000000000001,0.10550000000000001,0.7638209869,0.40650000000000003,0.0055000000000000005,0.4065372062,0.35000000000000003,0.1,0.3640054945,0.7265,0.0155,0.7266653287,0.40650000000000003,0.0055000000000000005,0.4065372062,0.32,0.01,0.3201562119
2019-06-05 15:30:00,0.7815000000000001,0.1595,0.7976104939,0.1715,-0.060500000000000005,0.1818584614,0.61,0.22,0.6484597135,0.7415,0.11950000000000001,0.7510675735,0.1715,-0.060500000000000005,0.1818584614,0.5700000000000001,0.18,0.5977457654
2019-06-05 16:00:00,0.782,0.258,0.8234609888000001,0.162,-0.062,0.1734589289,0.62,0.32,0.6977105417,0.732,0.008,0.7320437145,0.162,-0.062,0.1734589289,0.5700000000000001,0.07,0.5742821606
2019-06-05 16:30:00,0.796,0.5675,0.9775849068,0.166,-0.052500000000000005,0.1741041355,0.63,0.62,0.8839117603000001,0.716,-0.3025,0.7772787467000001,0.166,-0.052500000000000005,0.1741041355,0.55,-0.25,0.6041522987
2019-06-05 17:00:00,0.8585,0.5715,1.0313265729,0.1685,-0.0585,0.1783661963,0.6900000000000001,0.63,0.9343446901,0.7685000000000001,-0.28850000000000003,0.820868138,0.1685,-0.0585,0.1783661963,0.6000000000000001,-0.23,0.6425729531000001
2019-06-05 17:30:00,0.9515,0.5715,1.1099389623,0.1615,-0.0585,0.1717687399,0.79,0.63,1.0104454463,0.8615,-0.28850000000000003,0.9085232523000001,0.1615,-0.0585,0.1717687399,0.7000000000000001,-0.23,0.7368174808
2019-06-05 18:00:00,1.0335,0.5775,1.1839039235,0.17350000000000002,-0.052500000000000005,0.18126913690000002,0.86,0.63,1.0660675401,0.9435,-0.28250000000000003,0.9848850187,0.17350000000000002,-0.052500000000000005,0.18126913690000002,0.77,-0.23,0.8036168241
2019-06-05 18:30:00,1.0885,0.5755,1.2312727155,0.1685,-0.0545,0.1770946075,0.92,0.63,1.1150336318,0.9985,-0.28450000000000003,1.0382400975,0.1685,-0.0545,0.1770946075,0.8300000000000001,-0.23,0.86127812
2019-06-05 19:00:00,1.062,0.5725,1.2064825942,0.152,-0.0575,0.1625123072,0.91,0.63,1.1067971811,0.972,-0.28750000000000003,1.0136272737,0.152,-0.0575,0.1625123072,0.8200000000000001,-0.23,0.8516454661
2019-06-05 19:30:00,1.0835,0.5650000000000001,1.2219645044,0.1535,-0.055,0.16305597200000002,0.93,0.62,1.1177208954,0.9935,-0.305,1.0392628397,0.1535,-0.055,0.16305597200000002,0.84,-0.25,0.8764131446000001
2019-06-05 20:00:00,1.02,0.2695,1.0550024881,0.15,-0.0505,0.15827270770000001,0.87,0.32,0.926984358,0.97,-0.0205,0.9702165995,0.15,-0.0505,0.15827270770000001,0.8200000000000001,0.03,0.820548597
2019-06-05 20:30:00,1.0085,0.1385,1.0179658639,0.1385,-0.0415,0.1445838857,0.87,0.18,0.8884255737000001,0.9785,0.0985,0.9834452196000001,0.1385,-0.0415,0.1445838857,0.84,0.14,0.8515867542000001
2019-06-05 21:00:00,0.9875,0.136,0.9968210722,0.1275,-0.044,0.1348786492,0.86,0.18,0.8786353055,0.9475,0.096,0.952350907,0.1275,-0.044,0.1348786492,0.8200000000000001,0.14,0.8318653737
2019-06-05 21:30:00,0.9875,0.134,0.9965501744,0.1275,-0.046,0.1355442732,0.86,0.18,0.8786353055,0.9475,0.094,0.9521513798000001,0.1275,-0.046,0.1355442732,0.8200000000000001,0.14,0.8318653737
2019-06-05 22:00:00,0.9575,0.1335,0.9667618631,0.1275,-0.0465,0.13571477440000002,0.8300000000000001,0.18,0.8492938243,0.9275,0.0935,0.9322008904,0.1275,-0.0465,0.13571477440000002,0.8,0.14,0.8121576202
2019-06-05 22:30:00,0.9205000000000001,0.1355,0.930419529,0.1305,-0.044500000000000005,0.13787856980000002,0.79,0.18,0.810246876,0.8805000000000001,0.0855,0.8846414528000001,0.1305,-0.044500000000000005,0.13787856980000002,0.75,0.13,0.7611832894
2019-06-05 23:00:00,0.858,0.134,0.8684008291,0.11800000000000001,-0.046,0.1266491216,0.74,0.18,0.7615773106,0.8180000000000001,0.084,0.8223016478,0.11800000000000001,-0.046,0.1266491216,0.7000000000000001,0.13,0.7119691005000001
