Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 23:30:00,0.7865000000000001,0.1385,0.7986015903,0.10650000000000001,-0.0415,0.1143000437,0.68,0.18,0.7034202158,0.7565000000000001,0.08850000000000001,0.7616590445,0.10650000000000001,-0.0415,0.1143000437,0.65,0.13,0.6628725368
2019-06-06 00:00:00,0.7395,0.524,0.9063312033,0.1095,-0.036000000000000004,0.1152659967,0.63,0.56,0.8429116205,0.6495000000000001,-0.34600000000000003,0.7359118493,0.1095,-0.036000000000000004,0.1152659967,0.54,-0.31,0.622655603
2019-06-06 00:30:00,0.6995,0.5275000000000001,0.8761030191,0.1095,-0.0325,0.11422127650000001,0.59,0.56,0.8134494453000001,0.6095,-0.35250000000000004,0.7040926786,0.1095,-0.0325,0.11422127650000001,0.5,-0.32,0.5936328832000001
2019-06-06 01:00:00,0.7000000000000001,0.5245000000000001,0.8747000915,0.11,-0.035500000000000004,0.1155865477,0.59,0.56,0.8134494453000001,0.61,-0.35550000000000004,0.7060313378,0.11,-0.035500000000000004,0.1155865477,0.5,-0.32,0.5936328832000001
2019-06-06 01:30:00,0.7505000000000001,0.523,0.9147563883000001,0.1105,-0.037,0.116530039,0.64,0.56,0.8504116650000001,0.6605000000000001,-0.357,0.7508057339,0.1105,-0.037,0.116530039,0.55,-0.32,0.6363175308
2019-06-06 02:00:00,0.8320000000000001,0.523,0.9827273274,0.112,-0.037,0.1179533806,0.72,0.56,0.9121403401,0.742,-0.357,0.8234154480000001,0.112,-0.037,0.1179533806,0.63,-0.32,0.7066116331000001
2019-06-06 02:30:00,0.8255,0.529,0.9804546139,0.1355,-0.031,0.1390008993,0.6900000000000001,0.56,0.8886506625,0.7355,-0.35100000000000003,0.8149608886,0.1355,-0.031,0.1390008993,0.6000000000000001,-0.32,0.68
2019-06-06 03:00:00,0.7725000000000001,0.5275000000000001,0.9354210282000001,0.1325,-0.0325,0.1364276365,0.64,0.56,0.8504116650000001,0.6825,-0.36250000000000004,0.772795251,0.1325,-0.0325,0.1364276365,0.55,-0.33,0.6414047084000001
2019-06-06 03:30:00,0.7725000000000001,0.5255000000000001,0.9342946537000001,0.1325,-0.0345,0.1369178586,0.64,0.56,0.8504116650000001,0.6825,-0.3645,0.7737354199,0.1325,-0.0345,0.1369178586,0.55,-0.33,0.6414047084000001
2019-06-06 04:00:00,0.763,0.5235000000000001,0.9253222412000001,0.133,-0.036500000000000005,0.1379175478,0.63,0.56,0.8429116205,0.673,-0.3665,0.766323202,0.133,-0.036500000000000005,0.1379175478,0.54,-0.33,0.6328506933
2019-06-06 04:30:00,0.7465,0.521,0.9103313957,0.1365,-0.039,0.1419621428,0.61,0.56,0.8280700453000001,0.6565000000000001,-0.369,0.7530957774,0.1365,-0.039,0.1419621428,0.52,-0.33,0.6158733636
2019-06-06 05:00:00,0.711,0.5215000000000001,0.8817501063000001,0.131,-0.0385,0.13654028710000002,0.58,0.56,0.8062257748,0.621,-0.3685,0.7221033513,0.131,-0.0385,0.13654028710000002,0.49,-0.33,0.5907622195000001
2019-06-06 05:30:00,0.7305,0.526,0.9001701228000001,0.1305,-0.044,0.137718009,0.6000000000000001,0.5700000000000001,0.8275868534,0.6405000000000001,-0.364,0.7367063526000001,0.1305,-0.044,0.137718009,0.51,-0.32,0.6020797289
2019-06-06 06:00:00,0.7285,0.2245,0.7623073527,0.1285,-0.0455,0.1363176438,0.6000000000000001,0.27,0.657951366,0.6885,-0.0655,0.6916086321,0.1285,-0.0455,0.1363176438,0.56,-0.02,0.5603570290000001
2019-06-06 06:30:00,0.765,0.10550000000000001,0.7722404095000001,0.135,-0.044500000000000005,0.1421451723,0.63,0.15,0.6476109943,0.725,0.0655,0.7279527801,0.135,-0.044500000000000005,0.1421451723,0.59,0.11,0.6001666435
2019-06-06 07:00:00,0.8515,0.1375,0.8625302893000001,0.1315,-0.0425,0.1381973227,0.72,0.18,0.7421590126000001,0.8215,0.08750000000000001,0.8261467787000001,0.1315,-0.0425,0.1381973227,0.6900000000000001,0.13,0.7021395873
2019-06-06 07:30:00,0.9255,0.136,0.9354390680000001,0.1155,-0.044,0.1235971278,0.81,0.18,0.8297590012,0.8855000000000001,0.08600000000000001,0.8896663701,0.1155,-0.044,0.1235971278,0.77,0.13,0.7808969202
2019-06-06 08:00:00,0.9530000000000001,0.1335,0.9623051751,0.133,-0.0465,0.1408944641,0.8200000000000001,0.18,0.8395236745,0.923,0.0835,0.9267692539,0.133,-0.0465,0.1408944641,0.79,0.13,0.800624756
2019-06-06 08:30:00,0.935,0.512,1.0660060975,0.135,-0.048,0.1432794472,0.8,0.56,0.9765244493,0.855,-0.258,0.8930783840000001,0.135,-0.048,0.1432794472,0.72,-0.21,0.75
2019-06-06 09:00:00,0.8875000000000001,0.5945,1.0682165043,0.14750000000000002,-0.0455,0.1543583493,0.74,0.64,0.9783659847,0.7975,-0.29550000000000004,0.8504860375000001,0.14750000000000002,-0.0455,0.1543583493,0.65,-0.25,0.6964194139000001
2019-06-06 09:30:00,0.8320000000000001,0.5825,1.0156427768,0.152,-0.0375,0.1565574974,0.68,0.62,0.9202173656,0.742,-0.3075,0.8031937811000001,0.152,-0.0375,0.1565574974,0.59,-0.27,0.6488451279
2019-06-06 10:00:00,0.847,0.5760000000000001,1.0242973201,0.157,-0.044,0.1630490724,0.6900000000000001,0.62,0.9276313923,0.757,-0.314,0.8195395048,0.157,-0.044,0.1630490724,0.6000000000000001,-0.27,0.657951366
2019-06-06 10:30:00,0.771,0.597,0.9751153778,0.161,-0.033,0.16434719350000002,0.61,0.63,0.8769264507000001,0.681,-0.303,0.7453656821,0.161,-0.033,0.16434719350000002,0.52,-0.27,0.585918083
2019-06-06 11:00:00,0.713,0.6065,0.9360615631,0.183,-0.053500000000000006,0.19066003780000002,0.53,0.66,0.8464632302,0.633,-0.28350000000000003,0.6935857914,0.183,-0.053500000000000006,0.19066003780000002,0.45,-0.23,0.5053711507
2019-06-06 11:30:00,0.7575000000000001,0.5955,0.963548909,0.1875,-0.0345,0.1906475806,0.5700000000000001,0.63,0.8495881355,0.6775,-0.29450000000000004,0.7387398053,0.1875,-0.0345,0.1906475806,0.49,-0.26,0.5547071299
2019-06-06 12:00:00,0.773,0.5885,0.9715252184000001,0.163,-0.0415,0.1682000297,0.61,0.63,0.8769264507000001,0.683,-0.3015,0.7465863982000001,0.163,-0.0415,0.1682000297,0.52,-0.26,0.5813776741000001
2019-06-06 12:30:00,0.7195,0.584,0.9266802307,0.1895,-0.056,0.1976012399,0.53,0.64,0.8309632964,0.6295000000000001,-0.306,0.6999330325,0.1895,-0.056,0.1976012399,0.44,-0.25,0.5060632372
2019-06-06 13:00:00,0.72,0.587,0.9289612478,0.21,-0.053,0.21658485630000002,0.51,0.64,0.8183520025000001,0.64,-0.303,0.7081023937,0.21,-0.053,0.21658485630000002,0.43,-0.25,0.4973932046
2019-06-06 13:30:00,0.716,0.5845,0.9242814777,0.196,-0.0555,0.20370628370000002,0.52,0.64,0.8246211251000001,0.636,-0.3155,0.7099551042000001,0.196,-0.0555,0.20370628370000002,0.44,-0.26,0.5110772936
2019-06-06 14:00:00,0.7145,0.5775,0.9187037063,0.17450000000000002,-0.0425,0.1796009465,0.54,0.62,0.8221921916,0.6245,-0.28250000000000003,0.6854243211000001,0.17450000000000002,-0.0425,0.1796009465,0.45,-0.24,0.51
2019-06-06 14:30:00,0.6880000000000001,0.164,0.7072764665,0.168,-0.036000000000000004,0.1718138528,0.52,0.2,0.5571355311,0.658,0.114,0.6678023660000001,0.168,-0.036000000000000004,0.1718138528,0.49,0.15,0.512445119
2019-06-06 15:00:00,0.6875,0.16,0.7058726868,0.1675,-0.04,0.172209901,0.52,0.2,0.5571355311,0.6475000000000001,0.11,0.6567771692000001,0.1675,-0.04,0.172209901,0.48,0.15,0.5028916384000001
2019-06-06 15:30:00,0.6835,0.155,0.7008546568,0.1635,-0.045,0.1695796273,0.52,0.2,0.5571355311,0.6435000000000001,0.105,0.6520101610000001,0.1635,-0.045,0.1695796273,0.48,0.15,0.5028916384000001
2019-06-06 16:00:00,0.6705,0.1575,0.6887499546,0.1705,-0.0425,0.1757171022,0.5,0.2,0.5385164807,0.6305000000000001,0.1075,0.6395987023,0.1705,-0.0425,0.1757171022,0.46,0.15,0.4838388161
2019-06-06 16:30:00,0.7175,0.1565,0.7343694574,0.1575,-0.0335,0.1610232902,0.56,0.19,0.5913543777,0.6875,0.10650000000000001,0.6957000072,0.1575,-0.0335,0.1610232902,0.53,0.14,0.5481788029
2019-06-06 17:00:00,0.7575000000000001,0.17,0.7763415807,0.1575,-0.04,0.1625,0.6000000000000001,0.21,0.6356886030000001,0.7275,0.12,0.7373304890000001,0.1575,-0.04,0.1625,0.5700000000000001,0.16,0.5920304046
2019-06-06 17:30:00,0.8335,0.163,0.8492886729,0.17350000000000002,-0.047,0.17975330320000002,0.66,0.21,0.6926037828,0.8035,0.113,0.8114069571,0.17350000000000002,-0.047,0.17975330320000002,0.63,0.16,0.65
2019-06-06 18:00:00,0.927,0.165,0.9415699655,0.177,-0.045,0.1826307751,0.75,0.21,0.7788452991,0.887,0.115,0.8944238369,0.177,-0.045,0.1826307751,0.71,0.16,0.7278049189
2019-06-06 18:30:00,0.9935,0.1685,1.0076876996,0.17350000000000002,-0.051500000000000004,0.1809820433,0.8200000000000001,0.22,0.8489994111,0.9535,0.1085,0.9596533228,0.17350000000000002,-0.051500000000000004,0.1809820433,0.78,0.16,0.7962411695
2019-06-06 19:00:00,0.981,0.167,0.9951130589,0.171,-0.043000000000000003,0.1763235662,0.81,0.21,0.8367795409000001,0.9410000000000001,0.117,0.9482457487,0.171,-0.043000000000000003,0.1763235662,0.77,0.16,0.7864477096
2019-06-06 19:30:00,1.013,0.1505,1.0241187675,0.17300000000000001,-0.0395,0.17745210620000001,0.84,0.19,0.8612200648,0.973,0.1105,0.9792544358,0.17300000000000001,-0.0395,0.17745210620000001,0.8,0.15,0.8139410298
2019-06-06 20:00:00,1.0015,0.146,1.0120860882,0.1715,-0.044,0.1770543702,0.8300000000000001,0.19,0.8514693183,0.9615,0.106,0.9673253072,0.1715,-0.044,0.1770543702,0.79,0.15,0.8041144197000001
2019-06-06 20:30:00,0.991,0.146,1.00169706,0.161,-0.034,0.164550904,0.8300000000000001,0.18,0.8492938243,0.9510000000000001,0.106,0.9568892308,0.161,-0.034,0.164550904,0.79,0.14,0.8023091673
2019-06-06 21:00:00,0.998,0.146,1.0086228235,0.148,-0.034,0.15185519420000002,0.85,0.18,0.8688498144000001,0.9580000000000001,0.106,0.9638464608,0.148,-0.034,0.15185519420000002,0.81,0.14,0.8220097323000001
2019-06-06 21:30:00,0.9585,0.129,0.9671417942,0.1085,-0.031,0.1128417033,0.85,0.16,0.8649277426,0.9185000000000001,0.089,0.9228018476000001,0.1085,-0.031,0.1128417033,0.81,0.12,0.8188406438
2019-06-06 22:00:00,0.9755,0.1245,0.9834126804000001,0.10550000000000001,-0.035500000000000004,0.11131262280000001,0.87,0.16,0.8845903006,0.9355,0.0845,0.9393085223000001,0.10550000000000001,-0.035500000000000004,0.11131262280000001,0.8300000000000001,0.12,0.8386298349
2019-06-06 22:30:00,0.9385,0.127,0.9470539847,0.1085,-0.033,0.1134074513,0.8300000000000001,0.16,0.8452810184,0.8985000000000001,0.077,0.9017933522,0.1085,-0.033,0.1134074513,0.79,0.11,0.7976214641
2019-06-06 23:00:00,0.8605,0.127,0.8698213897,0.1105,-0.033,0.11532237420000001,0.75,0.16,0.7668767828,0.8305,0.077,0.8340618982,0.1105,-0.033,0.11532237420000001,0.72,0.11,0.7283543094
2019-06-06 23:30:00,0.7885000000000001,0.115,0.7968420483,0.1085,-0.035,0.1140054823,0.68,0.15,0.6963476143,0.7585000000000001,0.065,0.7612800076,0.1085,-0.035,0.1140054823,0.65,0.1,0.6576473219
2019-06-07 00:00:00,0.757,0.523,0.920096734,0.107,-0.037,0.1132166066,0.65,0.56,0.8579627032,0.677,-0.34700000000000003,0.7607483158,0.107,-0.037,0.1132166066,0.5700000000000001,-0.31,0.6488451279
2019-06-07 00:30:00,0.712,0.5335,0.8897000899,0.132,-0.036500000000000005,0.13695345920000002,0.58,0.5700000000000001,0.8132035416000001,0.632,-0.35650000000000004,0.7256143948,0.132,-0.036500000000000005,0.13695345920000002,0.5,-0.32,0.5936328832000001
2019-06-07 01:00:00,0.7165,0.534,0.893604079,0.1565,-0.036000000000000004,0.16058720370000001,0.56,0.5700000000000001,0.79906195,0.6265000000000001,-0.356,0.7205818829,0.1565,-0.036000000000000004,0.16058720370000001,0.47000000000000003,-0.32,0.568594759
2019-06-07 01:30:00,0.773,0.531,0.9378112817,0.163,-0.039,0.167600716,0.61,0.5700000000000001,0.8348652586,0.683,-0.359,0.7716022291,0.163,-0.039,0.167600716,0.52,-0.32,0.6105735009000001
2019-06-07 02:00:00,0.812,0.3225,0.8736991759,0.162,-0.0375,0.1662836432,0.65,0.36,0.7430343195,0.752,-0.1575,0.7683165038,0.162,-0.0375,0.1662836432,0.59,-0.12,0.6020797289
2019-06-07 02:30:00,0.7885000000000001,0.1015,0.7950059748,0.1585,-0.0385,0.1631088594,0.63,0.14,0.645368112,0.7585000000000001,0.061500000000000006,0.7609891589000001,0.1585,-0.0385,0.1631088594,0.6000000000000001,0.1,0.608276253
2019-06-07 03:00:00,0.7565000000000001,0.1015,0.7632787826,0.1565,-0.0385,0.1611660634,0.6000000000000001,0.14,0.6161168720000001,0.7265,0.061500000000000006,0.7290984159,0.1565,-0.0385,0.1611660634,0.5700000000000001,0.1,0.5787054518
2019-06-07 03:30:00,0.7265,0.094,0.7325559706,0.1665,-0.036000000000000004,0.1703474391,0.56,0.13,0.5748912941000001,0.6965,0.054,0.6985901874,0.1665,-0.036000000000000004,0.1703474391,0.53,0.09,0.5375872022
2019-06-07 04:00:00,0.711,0.0945,0.7172525706,0.161,-0.035500000000000004,0.1648673709,0.55,0.13,0.565154846,0.681,0.0545,0.6831773196,0.161,-0.035500000000000004,0.1648673709,0.52,0.09,0.5277309921000001
2019-06-07 04:30:00,0.6975,0.093,0.7036726867,0.1575,-0.037,0.1617876695,0.54,0.13,0.5554277631,0.6675,0.053,0.6696008139,0.1575,-0.037,0.1617876695,0.51,0.09,0.517880295
2019-06-07 05:00:00,0.686,0.093,0.6922752343,0.146,-0.037,0.1506154043,0.54,0.13,0.5554277631,0.656,0.053,0.6581375236,0.146,-0.037,0.1506154043,0.51,0.09,0.517880295
2019-06-07 05:30:00,0.6805,0.094,0.6869616074,0.1305,-0.036000000000000004,0.1353744806,0.55,0.13,0.565154846,0.6505000000000001,0.054,0.6527375047,0.1305,-0.036000000000000004,0.1353744806,0.52,0.09,0.5277309921000001
2019-06-07 06:00:00,0.6925,0.112,0.7014985745,0.14250000000000002,-0.038,0.1474796596,0.55,0.15,0.5700877125,0.6625,0.062,0.6653948076,0.14250000000000002,-0.038,0.1474796596,0.52,0.1,0.5295280918
2019-06-07 06:30:00,0.753,0.1115,0.7612103848,0.153,-0.0385,0.15776961050000002,0.6000000000000001,0.15,0.6184658438,0.723,0.061500000000000006,0.7256109495,0.153,-0.0385,0.15776961050000002,0.5700000000000001,0.1,0.5787054518
2019-06-07 07:00:00,0.903,0.493,1.0288138802,0.153,-0.037,0.1574102919,0.75,0.53,0.9183681179000001,0.8230000000000001,-0.257,0.8621937137000001,0.153,-0.037,0.1574102919,0.67,-0.22,0.7051950085
2019-06-07 07:30:00,0.9835,0.561,1.1322514076,0.1535,-0.039,0.1583769238,0.8300000000000001,0.6000000000000001,1.0241581909,0.8935000000000001,-0.319,0.9487377140000001,0.1535,-0.039,0.1583769238,0.74,-0.28,0.7912016178
2019-06-07 08:00:00,0.997,0.56,1.143507324,0.147,-0.04,0.1523450032,0.85,0.6000000000000001,1.0404326023,0.917,-0.32,0.9712306626,0.147,-0.04,0.1523450032,0.77,-0.28,0.8193289938
2019-06-07 08:30:00,0.9925,0.5740000000000001,1.1465305273,0.1525,-0.046,0.1592866912,0.84,0.62,1.0440306509,0.9025000000000001,-0.316,0.9562229081,0.1525,-0.046,0.1592866912,0.75,-0.27,0.7971198153
2019-06-07 09:00:00,0.975,0.593,1.1411722044000001,0.165,-0.047,0.1715633994,0.81,0.64,1.0323274674,0.885,-0.307,0.9367358219,0.165,-0.047,0.1715633994,0.72,-0.26,0.7655063684000001
2019-06-07 09:30:00,0.9835,0.598,1.1510326885,0.1935,-0.062,0.2031901818,0.79,0.66,1.0294173109,0.8935000000000001,-0.312,0.9464070213,0.1935,-0.062,0.2031901818,0.7000000000000001,-0.25,0.7433034374
2019-06-07 10:00:00,0.927,0.295,0.9728072779,0.177,-0.065,0.18855768350000002,0.75,0.36,0.8319254774,0.877,-0.015,0.8771282688,0.177,-0.065,0.18855768350000002,0.7000000000000001,0.05,0.7017834424
2019-06-07 10:30:00,0.8865000000000001,0.1525,0.8995212616,0.17650000000000002,-0.0575,0.1856300083,0.71,0.21,0.7404052944,0.8465,0.1125,0.8539429138,0.17650000000000002,-0.0575,0.1856300083,0.67,0.17,0.6912307864
2019-06-07 11:00:00,0.9005000000000001,0.147,0.9124194485,0.1605,-0.063,0.1724217214,0.74,0.21,0.7692203845000001,0.8605,0.107,0.8671270092000001,0.1605,-0.063,0.1724217214,0.7000000000000001,0.17,0.7203471385
2019-06-07 11:30:00,0.8895000000000001,0.14450000000000002,0.9011606405,0.1595,-0.0655,0.1724253462,0.73,0.21,0.7596051606,0.8495,0.10450000000000001,0.855903324,0.1595,-0.0655,0.1724253462,0.6900000000000001,0.17,0.7106335202
2019-06-07 12:00:00,0.878,0.139,0.8889347558,0.178,-0.051000000000000004,0.18516209120000002,0.7000000000000001,0.19,0.7253275122,0.848,0.099,0.8537593338,0.178,-0.051000000000000004,0.18516209120000002,0.67,0.15,0.6865857558
2019-06-07 12:30:00,0.91,0.154,0.9229387845,0.19,-0.056,0.1980807916,0.72,0.21,0.75,0.88,0.10400000000000001,0.8861241448,0.19,-0.056,0.1980807916,0.6900000000000001,0.16,0.7083078427
2019-06-07 13:00:00,0.918,0.1585,0.9315826587,0.178,-0.051500000000000004,0.18530043170000002,0.74,0.21,0.7692203845000001,0.878,0.1085,0.884678614,0.178,-0.051500000000000004,0.18530043170000002,0.7000000000000001,0.16,0.7180529228
2019-06-07 13:30:00,0.9305,0.1535,0.9430760839000001,0.1705,-0.0665,0.1830095626,0.76,0.22,0.7912016178,0.9005000000000001,0.1135,0.9076246471,0.1705,-0.0665,0.1830095626,0.73,0.18,0.7518643495
2019-06-07 14:00:00,0.899,0.14550000000000002,0.9106982211,0.169,-0.0645,0.18089016,0.73,0.21,0.7596051606,0.859,0.10550000000000001,0.8654543604,0.169,-0.0645,0.18089016,0.6900000000000001,0.17,0.7106335202
2019-06-07 14:30:00,0.896,0.154,0.9091380533000001,0.166,-0.056,0.175191324,0.73,0.21,0.7596051606,0.856,0.10400000000000001,0.8622946132,0.166,-0.056,0.175191324,0.6900000000000001,0.16,0.7083078427
2019-06-07 15:00:00,0.9295,0.153,0.9420080944,0.17950000000000002,-0.057,0.1883328171,0.75,0.21,0.7788452991,0.8895000000000001,0.10300000000000001,0.8954436051,0.17950000000000002,-0.057,0.1883328171,0.71,0.16,0.7278049189
2019-06-07 15:30:00,0.924,0.1515,0.9363376795,0.184,-0.0585,0.1930757623,0.74,0.21,0.7692203845000001,0.884,0.1015,0.8898079849,0.184,-0.0585,0.1930757623,0.7000000000000001,0.16,0.7180529228
2019-06-07 16:00:00,0.9355,0.155,0.9482537899000001,0.1855,-0.055,0.1934819113,0.75,0.21,0.7788452991,0.8955000000000001,0.105,0.9016347653000001,0.1855,-0.055,0.1934819113,0.71,0.16,0.7278049189
2019-06-07 16:30:00,0.9995,0.155,1.0114471069,0.20950000000000002,-0.055,0.2165992844,0.79,0.21,0.8174350127000001,0.9595,0.105,0.9652280819000001,0.20950000000000002,-0.055,0.2165992844,0.75,0.16,0.7668767828
2019-06-07 17:00:00,1.048,0.157,1.0596947674,0.198,-0.053,0.2049707296,0.85,0.21,0.8755569656000001,1.008,0.107,1.013663159,0.198,-0.053,0.2049707296,0.81,0.16,0.8256512581000001
2019-06-07 17:30:00,1.1175,0.28450000000000003,1.153146348,0.1975,-0.0455,0.2026733826,0.92,0.33,0.9773944956,1.0575,-0.0155,1.0576135873,0.1975,-0.0455,0.2026733826,0.86,0.03,0.8605230967
2019-06-07 18:00:00,1.1855,0.17400000000000002,1.1982012561,0.1955,-0.056,0.20336236130000002,0.99,0.23,1.0163660758,1.1455,0.10400000000000001,1.1502113936,0.1955,-0.056,0.20336236130000002,0.9500000000000001,0.16,0.9633794683
2019-06-07 18:30:00,1.258,0.165,1.2687746057,0.188,-0.055,0.19588006530000002,1.07,0.22,1.0923827168,1.228,0.115,1.2333730174,0.188,-0.055,0.19588006530000002,1.04,0.17,1.0538026381
2019-06-07 19:00:00,1.2455,0.1645,1.256316242,0.17550000000000002,-0.0455,0.1813022339,1.07,0.21,1.0904127659,1.2155,0.1145,1.2208810343,0.17550000000000002,-0.0455,0.1813022339,1.04,0.16,1.052235715
2019-06-07 19:30:00,1.1665,0.14550000000000002,1.175539238,0.17650000000000002,-0.044500000000000005,0.18202335020000002,0.99,0.19,1.0080674581,1.1265,0.10550000000000001,1.1314294057,0.17650000000000002,-0.044500000000000005,0.18202335020000002,0.9500000000000001,0.15,0.9617692031
2019-06-07 20:00:00,1.117,0.1495,1.1269601812,0.167,-0.0405,0.1718407693,0.9500000000000001,0.19,0.9688137076000001,1.087,0.1095,1.092501373,0.167,-0.0405,0.1718407693,0.92,0.15,0.9321480569
2019-06-07 20:30:00,1.0675,0.1535,1.078479717,0.1675,-0.036500000000000005,0.17143074400000002,0.9,0.19,0.9198369421,1.0375,0.10350000000000001,1.0426497494,0.1675,-0.036500000000000005,0.17143074400000002,0.87,0.14,0.8811923740000001
2019-06-07 21:00:00,1.023,0.14300000000000002,1.0329462716,0.163,-0.037,0.1671466422,0.86,0.18,0.8786353055,0.983,0.10300000000000001,0.9883815053,0.163,-0.037,0.1671466422,0.8200000000000001,0.14,0.8318653737
2019-06-07 21:30:00,0.9945,0.14250000000000002,1.0046574043,0.1645,-0.0375,0.16872018260000002,0.8300000000000001,0.18,0.8492938243,0.9645,0.10250000000000001,0.9699311831,0.1645,-0.0375,0.16872018260000002,0.8,0.14,0.8121576202
2019-06-07 22:00:00,0.994,0.419,1.0787015343,0.164,-0.041,0.1690473307,0.8300000000000001,0.46,0.9489467846,0.924,-0.181,0.9415609380000001,0.164,-0.041,0.1690473307,0.76,-0.14,0.7727871635
2019-06-07 22:30:00,0.93,0.145,0.9412358897,0.17,-0.045,0.175855054,0.76,0.19,0.7833900689000001,0.9,0.085,0.9040049779,0.17,-0.045,0.175855054,0.73,0.13,0.7414849965
2019-06-07 23:00:00,0.873,0.133,0.8830730434,0.17300000000000001,-0.047,0.179270745,0.7000000000000001,0.18,0.72277244,0.833,0.083,0.8371248413,0.17300000000000001,-0.047,0.179270745,0.66,0.13,0.6726812024000001
2019-06-07 23:30:00,0.8255,0.35850000000000004,0.8999847221,0.17550000000000002,-0.051500000000000004,0.18290024600000002,0.65,0.41000000000000003,0.7685050423,0.7655000000000001,-0.14150000000000001,0.7784680469,0.17550000000000002,-0.051500000000000004,0.18290024600000002,0.59,-0.09,0.5968249325
2019-06-08 00:00:00,0.77,0.534,0.9370464236,0.24,-0.066,0.2489096222,0.53,0.6000000000000001,0.8005623024,0.6900000000000001,-0.34600000000000003,0.771891184,0.24,-0.066,0.2489096222,0.45,-0.28,0.53
2019-06-08 00:30:00,0.7305,0.525,0.8995861549,0.2705,-0.075,0.2807049162,0.46,0.6000000000000001,0.7560423269000001,0.6505000000000001,-0.335,0.7316934126,0.2705,-0.075,0.2807049162,0.38,-0.26,0.46043457730000004
2019-06-08 01:00:00,0.727,0.5305,0.8999773608,0.277,-0.0795,0.2881826678,0.45,0.61,0.7580237463,0.647,-0.3395,0.7306635683,0.277,-0.0795,0.2881826678,0.37,-0.26,0.4522167622
2019-06-08 01:30:00,0.7685000000000001,0.5335,0.9355289947000001,0.2685,-0.0765,0.2791854223,0.5,0.61,0.7887331615000001,0.6885,-0.3365,0.7663318472,0.2685,-0.0765,0.2791854223,0.42,-0.26,0.49396356140000003
2019-06-08 02:00:00,0.868,0.538,1.0212090873,0.268,-0.07200000000000001,0.2775031531,0.6000000000000001,0.61,0.855628424,0.778,-0.332,0.8458770596,0.268,-0.07200000000000001,0.2775031531,0.51,-0.26,0.5724508713
2019-06-08 02:30:00,0.864,0.534,1.0157027124,0.264,-0.066,0.2721249713,0.6000000000000001,0.6000000000000001,0.8485281374,0.784,-0.336,0.8529665879,0.264,-0.066,0.2721249713,0.52,-0.27,0.585918083
2019-06-08 03:00:00,0.8270000000000001,0.5565,0.9968055227,0.267,-0.07350000000000001,0.2769318508,0.56,0.63,0.8429116205,0.747,-0.3335,0.8180655536,0.267,-0.07350000000000001,0.2769318508,0.48,-0.26,0.5458937626
2019-06-08 03:30:00,0.807,0.5495,0.9763192357,0.267,-0.07050000000000001,0.27615077400000004,0.54,0.62,0.8221921916,0.727,-0.3405,0.8027884217,0.267,-0.07050000000000001,0.27615077400000004,0.46,-0.27,0.5333854141000001
2019-06-08 04:00:00,0.8305,0.5645,1.0041864867,0.2705,-0.0755,0.28083892180000003,0.56,0.64,0.8504116650000001,0.7405,-0.3255,0.8088822535,0.2705,-0.0755,0.28083892180000003,0.47000000000000003,-0.25,0.5323532662
2019-06-08 04:30:00,0.806,0.5670000000000001,0.9854567469000001,0.276,-0.073,0.2854908055,0.53,0.64,0.8309632964,0.716,-0.323,0.7854839273,0.276,-0.073,0.2854908055,0.44,-0.25,0.5060632372
2019-06-08 05:00:00,0.767,0.55,0.9438161897,0.257,-0.07,0.2663625349,0.51,0.62,0.8028075735,0.677,-0.34,0.7575810188000001,0.257,-0.07,0.2663625349,0.42,-0.27,0.4992995093
2019-06-08 05:30:00,0.7455,0.5475,0.9249467552,0.2755,-0.07250000000000001,0.2848797992,0.47000000000000003,0.62,0.7780102827,0.6655,-0.3425,0.7484627579,0.2755,-0.07250000000000001,0.2848797992,0.39,-0.27,0.47434164900000003
2019-06-08 06:00:00,0.7555000000000001,0.556,0.9380385120000001,0.2655,-0.074,0.2756197562,0.49,0.63,0.7981227976,0.6655,-0.324,0.7401798768000001,0.2655,-0.074,0.2756197562,0.4,-0.25,0.4716990566
2019-06-08 06:30:00,0.7655000000000001,0.492,0.9099748623,0.2655,-0.068,0.2740697904,0.5,0.56,0.7507329752,0.6855,-0.268,0.7360259846,0.2655,-0.068,0.2740697904,0.42,-0.2,0.46518813400000003
2019-06-08 07:00:00,0.802,0.15,0.8159068574,0.252,-0.07,0.2615415837,0.55,0.22,0.5923681288,0.772,0.11,0.7797974096,0.252,-0.07,0.2615415837,0.52,0.18,0.5502726597
2019-06-08 07:30:00,0.8435,0.14550000000000002,0.8559570667,0.24350000000000002,-0.0645,0.2518977967,0.6000000000000001,0.21,0.6356886030000001,0.8135,0.10550000000000001,0.8203124405000001,0.24350000000000002,-0.0645,0.2518977967,0.5700000000000001,0.17,0.5948108943
2019-06-08 08:00:00,0.927,0.433,1.0231412415,0.23700000000000002,-0.067,0.2462884488,0.6900000000000001,0.5,0.8521150157,0.857,-0.187,0.8771647508,0.23700000000000002,-0.067,0.2462884488,0.62,-0.12,0.6315061362000001
2019-06-08 08:30:00,0.9655,0.5675,1.1199314711,0.24550000000000002,-0.0625,0.2533308114,0.72,0.63,0.9567131231,0.8855000000000001,-0.3125,0.9390242276,0.24550000000000002,-0.0625,0.2533308114,0.64,-0.25,0.6870953355
2019-06-08 09:00:00,0.981,0.5730000000000001,1.1360853841,0.201,-0.067,0.2118726032,0.78,0.64,1.0089598605,0.901,-0.307,0.9518665873000001,0.201,-0.067,0.2118726032,0.7000000000000001,-0.24,0.74
2019-06-08 09:30:00,0.99,0.5750000000000001,1.1448689881,0.22,-0.065,0.2294013949,0.77,0.64,1.0012492197,0.91,-0.305,0.9597525723,0.22,-0.065,0.2294013949,0.6900000000000001,-0.24,0.7305477397
2019-06-08 10:00:00,1.0385,0.5765,1.1877855446,0.2285,-0.0635,0.23715922920000002,0.81,0.64,1.0323274674,0.9485,-0.3035,0.995873737,0.2285,-0.0635,0.23715922920000002,0.72,-0.24,0.7589466384
2019-06-08 10:30:00,1.006,0.1995,1.0255906835,0.23600000000000002,-0.07050000000000001,0.2463051969,0.77,0.27,0.8159656856,0.966,0.0995,0.971110833,0.23600000000000002,-0.07050000000000001,0.2463051969,0.73,0.17,0.7495331881
2019-06-08 11:00:00,1.018,0.1695,1.0320146559,0.248,-0.07050000000000001,0.2578260072,0.77,0.24,0.8065358021,0.978,0.11950000000000001,0.9852736929,0.248,-0.07050000000000001,0.2578260072,0.73,0.19,0.7543208866000001
2019-06-08 11:30:00,1.002,0.1685,1.0160690183,0.28200000000000003,-0.0815,0.29354088300000003,0.72,0.25,0.7621679605,0.962,0.1285,0.9705443060000001,0.28200000000000003,-0.0815,0.29354088300000003,0.68,0.21,0.7116881339000001
2019-06-08 12:00:00,0.9565,0.168,0.9711417250000001,0.29650000000000004,-0.082,0.3076300538,0.66,0.25,0.7057619995000001,0.9265,0.128,0.9353000855,0.29650000000000004,-0.082,0.3076300538,0.63,0.21,0.6640783086000001
2019-06-08 12:30:00,0.9345,0.17750000000000002,0.9512079163,0.3245,-0.0825,0.3348230876,0.61,0.26,0.663098786,0.9045000000000001,0.1375,0.9148915236,0.3245,-0.0825,0.3348230876,0.58,0.22,0.6203224968000001
2019-06-08 13:00:00,0.92,0.242,0.9512959582,0.34,-0.088,0.35120364460000003,0.58,0.33,0.6673080248000001,0.88,0.07200000000000001,0.8829405416,0.34,-0.088,0.35120364460000003,0.54,0.16,0.5632051136
2019-06-08 13:30:00,0.8300000000000001,0.4465,0.9424766575,0.34,-0.0835,0.35010319910000004,0.49,0.53,0.7218032973,0.77,-0.1535,0.7851511001,0.34,-0.0835,0.35010319910000004,0.43,-0.07,0.4356604182
2019-06-08 14:00:00,0.755,0.1665,0.7731411579,0.34500000000000003,-0.0835,0.3549609133,0.41000000000000003,0.25,0.4802082881,0.725,0.1165,0.7343005175,0.34500000000000003,-0.0835,0.3549609133,0.38,0.2,0.4294182111
2019-06-08 14:30:00,0.756,0.1665,0.7741177236,0.34600000000000003,-0.0835,0.3559329291,0.41000000000000003,0.25,0.4802082881,0.726,0.1165,0.7352878688000001,0.34600000000000003,-0.0835,0.3559329291,0.38,0.2,0.4294182111
2019-06-08 15:00:00,0.735,0.1715,0.7547431682,0.325,-0.0785,0.33434600340000004,0.41000000000000003,0.25,0.4802082881,0.705,0.12150000000000001,0.7153930738000001,0.325,-0.0785,0.33434600340000004,0.38,0.2,0.4294182111
2019-06-08 15:30:00,0.722,0.1625,0.7400609772000001,0.312,-0.0775,0.3214813369,0.41000000000000003,0.24,0.4750789408,0.6920000000000001,0.1125,0.7010850519,0.312,-0.0775,0.3214813369,0.38,0.19,0.4248529157
2019-06-08 16:00:00,0.723,0.17550000000000002,0.7439954637,0.333,-0.0845,0.34355385310000003,0.39,0.26,0.4687216658,0.6930000000000001,0.1355,0.7061226876000001,0.333,-0.0845,0.34355385310000003,0.36,0.22,0.4219004622
2019-06-08 16:30:00,0.7605000000000001,0.1615,0.7774590021000001,0.3205,-0.0785,0.3299734838,0.44,0.24,0.5011985634,0.7305,0.12150000000000001,0.7405352794000001,0.3205,-0.0785,0.3299734838,0.41000000000000003,0.2,0.4561797891
2019-06-08 17:00:00,0.8505,0.162,0.8657911122,0.3105,-0.078,0.3201472318,0.54,0.24,0.5909314681,0.8205,0.122,0.829520494,0.3105,-0.078,0.3201472318,0.51,0.2,0.5478138370000001
2019-06-08 17:30:00,0.9235000000000001,0.158,0.9369184863000001,0.28350000000000003,-0.07200000000000001,0.29250000000000004,0.64,0.23,0.6800735254,0.8935000000000001,0.11800000000000001,0.9012581484000001,0.28350000000000003,-0.07200000000000001,0.29250000000000004,0.61,0.19,0.6389053138
2019-06-08 18:00:00,0.93,0.166,0.9446988938,0.29,-0.074,0.2992924991,0.64,0.24,0.6835202996,0.9,0.126,0.9087772004,0.29,-0.074,0.2992924991,0.61,0.2,0.6419501538
2019-06-08 18:30:00,0.978,0.1645,0.9917379946,0.278,-0.0755,0.28806987,0.7000000000000001,0.24,0.74,0.9480000000000001,0.1245,0.9561402878,0.278,-0.0755,0.28806987,0.67,0.2,0.6992138443
2019-06-08 19:00:00,1.0335,0.158,1.0455076518,0.2635,-0.07200000000000001,0.2731597518,0.77,0.23,0.8036168241,0.9935,0.11800000000000001,1.0004830084,0.2635,-0.07200000000000001,0.2731597518,0.73,0.19,0.7543208866000001
2019-06-08 19:30:00,1.0485,0.146,1.0586161958,0.2185,-0.064,0.2276801485,0.8300000000000001,0.21,0.8561541917000001,1.0185,0.106,1.0240010986,0.2185,-0.064,0.2276801485,0.8,0.17,0.8178630692000001
2019-06-08 20:00:00,1.03,0.1545,1.0415230434,0.21,-0.0655,0.21997783980000002,0.8200000000000001,0.22,0.8489994111,0.99,0.1145,0.9965993428000001,0.21,-0.0655,0.21997783980000002,0.78,0.18,0.8004998438
2019-06-08 20:30:00,1.016,0.14350000000000002,1.0260839391,0.196,-0.0565,0.20398100400000002,0.8200000000000001,0.2,0.8440379138,0.976,0.0935,0.980468383,0.196,-0.0565,0.20398100400000002,0.78,0.15,0.7942921377000001
2019-06-08 21:00:00,1.0005,0.1305,1.0089749749,0.18050000000000002,-0.0495,0.1871643663,0.8200000000000001,0.18,0.8395236745,0.9605,0.09050000000000001,0.9647541138000001,0.18050000000000002,-0.0495,0.1871643663,0.78,0.14,0.7924645102000001
2019-06-08 21:30:00,0.9590000000000001,0.11900000000000001,0.9663550072,0.189,-0.051000000000000004,0.1957600572,0.77,0.17,0.7885429601,0.929,0.079,0.9323529375,0.189,-0.051000000000000004,0.1957600572,0.74,0.13,0.7513321503
2019-06-08 22:00:00,0.927,0.124,0.9352566493000001,0.187,-0.046,0.19257466080000002,0.74,0.17,0.7592759709,0.897,0.084,0.9009245251,0.187,-0.046,0.19257466080000002,0.71,0.13,0.7218032973
2019-06-08 22:30:00,0.916,0.1085,0.9224035180000001,0.186,-0.0415,0.1905734766,0.73,0.15,0.7452516354000001,0.876,0.0685,0.8786741432,0.186,-0.0415,0.1905734766,0.6900000000000001,0.11,0.6987131028
2019-06-08 23:00:00,0.8695,0.113,0.876811981,0.17950000000000002,-0.037,0.18327370240000002,0.6900000000000001,0.15,0.7061161378,0.8295,0.073,0.8327059805,0.17950000000000002,-0.037,0.18327370240000002,0.65,0.11,0.6592419890000001
2019-06-08 23:30:00,0.8095,0.1165,0.8178401433,0.17950000000000002,-0.043500000000000004,0.1846956957,0.63,0.16,0.65,0.7695000000000001,0.0765,0.773293282,0.17950000000000002,-0.043500000000000004,0.1846956957,0.59,0.12,0.6020797289
2019-06-09 00:00:00,0.7425,0.099,0.7490709245,0.17250000000000001,-0.041,0.17730552730000002,0.5700000000000001,0.14,0.5869412236,0.7125,0.059000000000000004,0.7149386337,0.17250000000000001,-0.041,0.17730552730000002,0.54,0.1,0.5491812087
2019-06-09 00:30:00,0.7030000000000001,0.095,0.7093898787,0.17300000000000001,-0.035,0.1765049574,0.53,0.13,0.545710546,0.673,0.065,0.676131644,0.17300000000000001,-0.035,0.1765049574,0.5,0.1,0.5099019514
2019-06-09 01:00:00,0.6995,0.093,0.705655192,0.1695,-0.037,0.1734913543,0.53,0.13,0.545710546,0.6695,0.063,0.6724576195,0.1695,-0.037,0.1734913543,0.5,0.1,0.5099019514
2019-06-09 01:30:00,0.753,0.093,0.7587212927,0.17300000000000001,-0.037,0.1769124077,0.58,0.13,0.5943904441,0.713,0.053,0.7149671321000001,0.17300000000000001,-0.037,0.1769124077,0.54,0.09,0.5474486277
2019-06-09 02:00:00,0.8305,0.0925,0.8356353870000001,0.1705,-0.0375,0.17457519870000002,0.66,0.13,0.6726812024000001,0.8005,0.052500000000000005,0.802219733,0.1705,-0.0375,0.17457519870000002,0.63,0.09,0.6363961031
2019-06-09 02:30:00,0.8405,0.0935,0.8456846339,0.1505,-0.036500000000000005,0.15486284250000001,0.6900000000000001,0.13,0.7021395873,0.8105,0.053500000000000006,0.8122638118000001,0.1505,-0.036500000000000005,0.15486284250000001,0.66,0.09,0.6661080993
2019-06-09 03:00:00,0.8125,0.10250000000000001,0.8189398635,0.14250000000000002,-0.0375,0.1473516203,0.67,0.14,0.6844705983,0.7725000000000001,0.0625,0.7750241932,0.14250000000000002,-0.0375,0.1473516203,0.63,0.1,0.6378871374
2019-06-09 03:30:00,0.8025,0.0925,0.8078134067,0.12250000000000001,-0.0375,0.1281112798,0.68,0.13,0.6923149572,0.7625000000000001,0.052500000000000005,0.7643052401,0.12250000000000001,-0.0375,0.1281112798,0.64,0.09,0.6462971453
2019-06-09 04:00:00,0.7855000000000001,0.092,0.7908693002,0.1255,-0.038,0.13112684700000002,0.66,0.13,0.6726812024000001,0.7555000000000001,0.052000000000000005,0.7572874289,0.1255,-0.038,0.13112684700000002,0.63,0.09,0.6363961031
2019-06-09 04:30:00,0.779,0.094,0.7846508778,0.11900000000000001,-0.036000000000000004,0.1243261839,0.66,0.13,0.6726812024000001,0.739,0.054,0.7409703098,0.11900000000000001,-0.036000000000000004,0.1243261839,0.62,0.09,0.6264982043
2019-06-09 05:00:00,0.7345,0.095,0.7406181540000001,0.1245,-0.035,0.12932613810000002,0.61,0.13,0.6236986452000001,0.6945,0.055,0.6966744218,0.1245,-0.035,0.12932613810000002,0.5700000000000001,0.09,0.5770615219
2019-06-09 05:30:00,0.711,0.096,0.7174517405,0.121,-0.034,0.125686117,0.59,0.13,0.6041522987,0.681,0.056,0.683298617,0.121,-0.034,0.125686117,0.56,0.09,0.5671860365
2019-06-09 06:00:00,0.7075,0.10550000000000001,0.7153226545,0.11750000000000001,-0.0345,0.1224601976,0.59,0.14,0.6063827174,0.6775,0.0655,0.6806588720000001,0.11750000000000001,-0.0345,0.1224601976,0.56,0.1,0.5688585061
2019-06-09 06:30:00,0.7265,0.10250000000000001,0.7336951002000001,0.1365,-0.0375,0.1415574088,0.59,0.14,0.6063827174,0.6965,0.0625,0.6992985771,0.1365,-0.0375,0.1415574088,0.56,0.1,0.5688585061
2019-06-09 07:00:00,0.7365,0.116,0.7455791373,0.1365,-0.034,0.1406707148,0.6000000000000001,0.15,0.6184658438,0.7065,0.076,0.7105759988,0.1365,-0.034,0.1406707148,0.5700000000000001,0.11,0.5805170109000001
2019-06-09 07:30:00,0.7905000000000001,0.1135,0.7986065990000001,0.1505,-0.036500000000000005,0.15486284250000001,0.64,0.15,0.6573431372,0.7605000000000001,0.07350000000000001,0.7640435197000001,0.1505,-0.036500000000000005,0.15486284250000001,0.61,0.11,0.6198386887
2019-06-09 08:00:00,0.842,0.124,0.8510816647,0.162,-0.036000000000000004,0.1659518002,0.68,0.16,0.6985699679,0.802,0.084,0.8063870039000001,0.162,-0.036000000000000004,0.1659518002,0.64,0.12,0.6511528238000001
2019-06-09 08:30:00,0.862,0.135,0.8725073066,0.152,-0.035,0.1559775625,0.71,0.17,0.7300684899000001,0.8320000000000001,0.095,0.8374061141,0.152,-0.035,0.1559775625,0.68,0.13,0.6923149572
2019-06-09 09:00:00,0.8695,0.145,0.8815073738,0.1295,-0.035,0.1341463753,0.74,0.18,0.7615773106,0.8295,0.105,0.8361191602,0.1295,-0.035,0.1341463753,0.7000000000000001,0.14,0.7138627319
2019-06-09 09:30:00,0.859,0.14850000000000002,0.8717415041000001,0.149,-0.0315,0.1522933025,0.71,0.18,0.7324616031000001,0.8290000000000001,0.1085,0.8360701227,0.149,-0.0315,0.1522933025,0.68,0.14,0.6942621983
2019-06-09 10:00:00,0.902,0.14850000000000002,0.9141423576000001,0.14200000000000002,-0.0315,0.1454518821,0.76,0.18,0.7810249676000001,0.862,0.1085,0.8688016172,0.14200000000000002,-0.0315,0.1454518821,0.72,0.14,0.7334848328
2019-06-09 10:30:00,0.8605,0.157,0.8747052361000001,0.1505,-0.033,0.1540754685,0.71,0.19,0.734982993,0.8305,0.107,0.8373644666000001,0.1505,-0.033,0.1540754685,0.68,0.14,0.6942621983
2019-06-09 11:00:00,0.891,0.47500000000000003,1.0097058978,0.14100000000000001,-0.035,0.1452790418,0.75,0.51,0.9069729875,0.8210000000000001,-0.195,0.8438400322,0.14100000000000001,-0.035,0.1452790418,0.68,-0.16,0.6985699679
2019-06-09 11:30:00,0.9205000000000001,0.5760000000000001,1.0858619848,0.1505,-0.034,0.1542927412,0.77,0.61,0.9823441352000001,0.8305,-0.304,0.8843903267000001,0.1505,-0.034,0.1542927412,0.68,-0.27,0.731641989
2019-06-09 12:00:00,0.993,0.4655,1.0966946932,0.133,-0.0345,0.1374017831,0.86,0.5,0.9947864092,0.923,-0.17450000000000002,0.9393504405,0.133,-0.0345,0.1374017831,0.79,-0.14,0.8023091673
2019-06-09 12:30:00,0.9875,0.1575,0.9999812498,0.1375,-0.0325,0.1412887115,0.85,0.19,0.8709764635,0.9575,0.11750000000000001,0.9646825903,0.1375,-0.0325,0.1412887115,0.8200000000000001,0.15,0.8336066219
2019-06-09 13:00:00,0.97,0.1575,0.9827035413,0.12,-0.0325,0.1243231676,0.85,0.19,0.8709764635,0.9400000000000001,0.11750000000000001,0.9473152854,0.12,-0.0325,0.1243231676,0.8200000000000001,0.15,0.8336066219
2019-06-09 13:30:00,0.925,0.156,0.9380623647,0.125,-0.034,0.1295414991,0.8,0.19,0.8222530024,0.895,0.116,0.902486011,0.125,-0.034,0.1295414991,0.77,0.15,0.7844743463
2019-06-09 14:00:00,0.8035,0.1515,0.8176579358,0.1335,-0.0285,0.13650824150000002,0.67,0.18,0.6937578828000001,0.7635000000000001,0.1115,0.7715986651000001,0.1335,-0.0285,0.13650824150000002,0.63,0.14,0.645368112
2019-06-09 14:30:00,0.724,0.1585,0.7411465779,0.134,-0.0315,0.1376526425,0.59,0.19,0.6198386887,0.6940000000000001,0.11850000000000001,0.7040442103,0.134,-0.0315,0.1376526425,0.56,0.15,0.5797413216
2019-06-09 15:00:00,0.719,0.15,0.7344800882,0.129,-0.03,0.1324424403,0.59,0.18,0.6168468205000001,0.6890000000000001,0.1,0.6962190747,0.129,-0.03,0.1324424403,0.56,0.13,0.5748912941000001
2019-06-09 15:30:00,0.8015,0.151,0.8155999326000001,0.14150000000000001,-0.029,0.1444411645,0.66,0.18,0.6841052551,0.7715000000000001,0.101,0.7780830611,0.14150000000000001,-0.029,0.1444411645,0.63,0.13,0.6432728814
2019-06-09 16:00:00,0.8925000000000001,0.14750000000000002,0.9046062679,0.14250000000000002,-0.0325,0.1461591598,0.75,0.18,0.7712976079,0.8525,0.0975,0.858057399,0.14250000000000002,-0.0325,0.1461591598,0.71,0.13,0.7218032973
2019-06-09 16:30:00,0.97,0.146,0.9809260930000001,0.14,-0.034,0.1440694277,0.8300000000000001,0.18,0.8492938243,0.93,0.096,0.9349417094,0.14,-0.034,0.1440694277,0.79,0.13,0.800624756
2019-06-09 17:00:00,1.0185,0.1635,1.0315398684,0.1285,-0.036500000000000005,0.1335833073,0.89,0.2,0.9121951546,0.9785,0.1135,0.9850606580000001,0.1285,-0.036500000000000005,0.1335833073,0.85,0.15,0.8631338251
2019-06-09 17:30:00,1.0445,0.1645,1.0573743424,0.1345,-0.035500000000000004,0.13910607460000002,0.91,0.2,0.9317188417000001,1.0045,0.1145,1.0110046983,0.1345,-0.035500000000000004,0.13910607460000002,0.87,0.15,0.8828363382000001
2019-06-09 18:00:00,1.084,0.1545,1.0949549077,0.134,-0.035500000000000004,0.13862268930000002,0.9500000000000001,0.19,0.9688137076000001,1.044,0.1145,1.0502600868,0.134,-0.035500000000000004,0.13862268930000002,0.91,0.15,0.9222797840000001
2019-06-09 18:30:00,1.131,0.1545,1.1415039422,0.131,-0.035500000000000004,0.1357249056,1.0,0.19,1.0178899744,1.101,0.1145,1.1069377805,0.131,-0.035500000000000004,0.1357249056,0.97,0.15,0.9815294188
2019-06-09 19:00:00,1.1295,0.155,1.1400856327,0.1295,-0.035,0.1341463753,1.0,0.19,1.0178899744,1.0995,0.115,1.1054977386,0.1295,-0.035,0.1341463753,0.97,0.15,0.9815294188
2019-06-09 19:30:00,1.151,0.14550000000000002,1.1601600105,0.131,-0.0345,0.1354667856,1.02,0.18,1.0357605901,1.111,0.0955,1.1150969689,0.131,-0.0345,0.1354667856,0.98,0.13,0.9885848471
2019-06-09 20:00:00,1.1105,0.1255,1.1175690135,0.1305,-0.0345,0.1349833323,0.98,0.16,0.992975327,1.0705,0.0855,1.0739089812,0.1305,-0.0345,0.1349833323,0.9400000000000001,0.12,0.9476286192000001
2019-06-09 20:30:00,1.05,0.1255,1.0574735221,0.13,-0.0345,0.1345,0.92,0.16,0.9338094024,1.01,0.0855,1.0136124753,0.13,-0.0345,0.1345,0.88,0.12,0.8881441324
2019-06-09 21:00:00,1.006,0.116,1.0126657889,0.126,-0.034,0.1305067048,0.88,0.15,0.8926925563,0.966,0.076,0.9689850360000001,0.126,-0.034,0.1305067048,0.84,0.11,0.8471717653
2019-06-09 21:30:00,1.0095,0.116,1.0161428295,0.1095,-0.034,0.1146570975,0.9,0.15,0.9124143795,0.9795,0.076,0.9824440188,0.1095,-0.034,0.1146570975,0.87,0.11,0.8769264507000001
2019-06-09 22:00:00,0.9525,0.115,0.9594171408000001,0.10250000000000001,-0.035,0.1083108951,0.85,0.15,0.8631338251,0.9225000000000001,0.075,0.9255437591000001,0.10250000000000001,-0.035,0.1083108951,0.8200000000000001,0.11,0.8273451517
2019-06-09 22:30:00,0.91,0.106,0.9161528257,0.1,-0.034,0.1056219674,0.81,0.14,0.8220097323000001,0.88,0.066,0.8824715293000001,0.1,-0.034,0.1056219674,0.78,0.1,0.7863841301000001
2019-06-09 23:00:00,0.8615,0.117,0.8694085633,0.1015,-0.033,0.106729799,0.76,0.15,0.7746612163000001,0.8315,0.067,0.8341949712000001,0.1015,-0.033,0.106729799,0.73,0.1,0.7368174808
2019-06-09 23:30:00,0.7915000000000001,0.1635,0.808210678,0.0915,-0.036500000000000005,0.0985114207,0.7000000000000001,0.2,0.7280109889,0.7515000000000001,0.0135,0.7516212477,0.0915,-0.036500000000000005,0.0985114207,0.66,0.05,0.6618912297
2019-06-10 00:00:00,0.743,0.525,0.909765904,0.093,-0.035,0.0993680029,0.65,0.56,0.8579627032,0.653,-0.365,0.7480868933,0.093,-0.035,0.0993680029,0.56,-0.33,0.65
2019-06-10 00:30:00,0.719,0.5245000000000001,0.8899782301,0.109,-0.035500000000000004,0.1146352913,0.61,0.56,0.8280700453000001,0.629,-0.35550000000000004,0.7225103805,0.109,-0.035500000000000004,0.1146352913,0.52,-0.32,0.6105735009000001
2019-06-10 01:00:00,0.7145,0.525,0.8866426845000001,0.1145,-0.035,0.1197299044,0.6000000000000001,0.56,0.8207313811,0.6245,-0.355,0.7183489751000001,0.1145,-0.035,0.1197299044,0.51,-0.32,0.6020797289
2019-06-10 01:30:00,0.7825000000000001,0.5065000000000001,0.9321204321000001,0.12250000000000001,-0.0335,0.1269980315,0.66,0.54,0.8527602242000001,0.7025,-0.3635,0.7909731348,0.12250000000000001,-0.0335,0.1269980315,0.58,-0.33,0.6673080248000001
2019-06-10 02:00:00,0.8495,0.509,0.9903187618,0.11950000000000001,-0.031,0.1234554576,0.73,0.54,0.9080198236,0.7595000000000001,-0.361,0.8409288020000001,0.11950000000000001,-0.031,0.1234554576,0.64,-0.33,0.7200694411
2019-06-10 02:30:00,0.871,0.507,1.0078144671,0.121,-0.033,0.1254192968,0.75,0.54,0.924175308,0.781,-0.363,0.8612374818,0.121,-0.033,0.1254192968,0.66,-0.33,0.7379024326
2019-06-10 03:00:00,0.8265,0.506,0.969091456,0.1165,-0.034,0.1213600016,0.71,0.54,0.8920201791000001,0.7365,-0.364,0.8215401694000001,0.1165,-0.034,0.1213600016,0.62,-0.33,0.7023531875
2019-06-10 03:30:00,0.808,0.498,0.9491406640000001,0.11800000000000001,-0.032,0.1222620137,0.6900000000000001,0.53,0.8700574694000001,0.728,-0.362,0.8130362846,0.11800000000000001,-0.032,0.1222620137,0.61,-0.33,0.6935416354
2019-06-10 04:00:00,0.8065,0.5075000000000001,0.9528895529,0.1165,-0.0325,0.1209483361,0.6900000000000001,0.54,0.876184912,0.7165,-0.36250000000000004,0.8029810085,0.1165,-0.0325,0.1209483361,0.6000000000000001,-0.33,0.6847627326
2019-06-10 04:30:00,0.771,0.507,0.9227621579,0.121,-0.033,0.1254192968,0.65,0.54,0.8450443775,0.681,-0.373,0.7764599153,0.121,-0.033,0.1254192968,0.56,-0.34,0.6551335742000001
2019-06-10 05:00:00,0.7535000000000001,0.5065000000000001,0.9079121654000001,0.1135,-0.0335,0.11834061010000001,0.64,0.54,0.8373768566,0.6735,-0.3735,0.7701327808,0.1135,-0.0335,0.11834061010000001,0.56,-0.34,0.6551335742000001
2019-06-10 05:30:00,0.7445,0.496,0.8945927845,0.1145,-0.034,0.1194414082,0.63,0.53,0.8232860985,0.6545000000000001,-0.374,0.7538210995,0.1145,-0.034,0.1194414082,0.54,-0.34,0.6381222453000001
2019-06-10 06:00:00,0.7465,0.4985,0.8976438603,0.1165,-0.0315,0.1206834703,0.63,0.53,0.8232860985,0.6565000000000001,-0.36150000000000004,0.7494494646000001,0.1165,-0.0315,0.1206834703,0.54,-0.33,0.6328506933
2019-06-10 06:30:00,0.806,0.1575,0.8212443303,0.116,-0.0325,0.1204668004,0.6900000000000001,0.19,0.7156814934,0.756,0.007500000000000001,0.7560372015,0.116,-0.0325,0.1204668004,0.64,0.04,0.6412487817
2019-06-10 07:00:00,0.89,0.2275,0.9186164869000001,0.11,-0.0325,0.1147006975,0.78,0.26,0.8221921916,0.84,-0.0325,0.8406284851,0.11,-0.0325,0.1147006975,0.73,0.0,0.73
2019-06-10 07:30:00,0.9905,0.554,1.1349036303,0.09050000000000001,-0.036000000000000004,0.09739738190000001,0.9,0.59,1.0761505471,0.9005000000000001,-0.326,0.957693192,0.09050000000000001,-0.036000000000000004,0.09739738190000001,0.81,-0.29,0.8603487665
2019-06-10 08:00:00,1.0085,0.5575,1.1523361055,0.0985,-0.0325,0.1037231893,0.91,0.59,1.0845275469,0.9185000000000001,-0.3225,0.9734723930000001,0.0985,-0.0325,0.1037231893,0.8200000000000001,-0.29,0.8697700846
2019-06-10 08:30:00,0.996,0.5670000000000001,1.1460824578,0.106,-0.033,0.1110180166,0.89,0.6000000000000001,1.0733592129,0.906,-0.313,0.9585431654000001,0.106,-0.033,0.1110180166,0.8,-0.28,0.847584804
2019-06-10 09:00:00,0.936,0.579,1.1006075595,0.106,-0.031,0.11044002900000001,0.8300000000000001,0.61,1.0300485425,0.856,-0.311,0.9107452992,0.106,-0.031,0.11044002900000001,0.75,-0.28,0.8005623024
2019-06-10 09:30:00,0.8815000000000001,0.5700000000000001,1.0497343712,0.1015,-0.03,0.10584068220000001,0.78,0.6000000000000001,0.9840731680000001,0.7915000000000001,-0.31,0.8500424989,0.1015,-0.03,0.10584068220000001,0.6900000000000001,-0.28,0.7446475676000001
2019-06-10 10:00:00,0.8210000000000001,0.5700000000000001,0.9994703597000001,0.111,-0.03,0.1149826074,0.71,0.6000000000000001,0.9295697930000001,0.731,-0.31,0.7940157429,0.111,-0.03,0.1149826074,0.62,-0.28,0.6802940541
2019-06-10 10:30:00,0.761,0.581,0.9574351153,0.14100000000000001,-0.039,0.1462942241,0.62,0.62,0.8768124087,0.681,-0.309,0.7478248458000001,0.14100000000000001,-0.039,0.1462942241,0.54,-0.27,0.6037383539
2019-06-10 11:00:00,0.717,0.587,0.9266380091,0.137,-0.033,0.1409184161,0.58,0.62,0.8489994111,0.637,-0.293,0.7011547618,0.137,-0.033,0.1409184161,0.5,-0.26,0.5635601121
2019-06-10 11:30:00,0.6855,0.579,0.8973022066,0.1355,-0.031,0.1390008993,0.55,0.61,0.8213403679,0.5955,-0.301,0.6672490165,0.1355,-0.031,0.1390008993,0.46,-0.27,0.5333854141000001
2019-06-10 12:00:00,0.704,0.5815,0.9131036360000001,0.134,-0.0285,0.1369972627,0.5700000000000001,0.61,0.8348652586,0.614,-0.2985,0.6827138859,0.134,-0.0285,0.1369972627,0.48,-0.27,0.5507267925
2019-06-10 12:30:00,0.7495,0.5765,0.9455699340000001,0.1395,-0.043500000000000004,0.14612494650000002,0.61,0.62,0.8697700846,0.6595000000000001,-0.3035,0.7259838152,0.1395,-0.043500000000000004,0.14612494650000002,0.52,-0.26,0.5813776741000001
2019-06-10 13:00:00,0.7665000000000001,0.5765,0.959100881,0.1365,-0.043500000000000004,0.1432637428,0.63,0.62,0.8839117603000001,0.6865,-0.3035,0.7505960964,0.1365,-0.043500000000000004,0.1432637428,0.55,-0.26,0.6083584470000001
2019-06-10 13:30:00,0.738,0.579,0.9380218548,0.148,-0.041,0.1535740864,0.59,0.62,0.8558621384,0.658,-0.301,0.7235779156000001,0.148,-0.041,0.1535740864,0.51,-0.26,0.5724508713
2019-06-10 14:00:00,0.6725,0.577,0.8861067938,0.1525,-0.053,0.1614473598,0.52,0.63,0.8168843247,0.5925,-0.313,0.6700934636,0.1525,-0.053,0.1614473598,0.44,-0.26,0.5110772936
2019-06-10 14:30:00,0.705,0.5865,0.9170644743,0.155,-0.0635,0.16750298500000002,0.55,0.65,0.8514693183,0.625,-0.3135,0.6992190286000001,0.155,-0.0635,0.16750298500000002,0.47000000000000003,-0.25,0.5323532662
2019-06-10 15:00:00,0.7015,0.5675,0.9023073202,0.1515,-0.07250000000000001,0.1679538627,0.55,0.64,0.843860178,0.6215,-0.29250000000000004,0.6868904571000001,0.1515,-0.07250000000000001,0.1679538627,0.47000000000000003,-0.22,0.5189412298
2019-06-10 15:30:00,0.6955,0.1495,0.7113863226,0.1655,-0.060500000000000005,0.1762115206,0.53,0.21,0.5700877125,0.6555000000000001,0.0995,0.6630086726000001,0.1655,-0.060500000000000005,0.1762115206,0.49,0.16,0.5154609588
2019-06-10 16:00:00,0.7275,0.14450000000000002,0.7417118713,0.1575,-0.0655,0.1705769621,0.5700000000000001,0.21,0.6074537019,0.6875,0.0945,0.6939643363,0.1575,-0.0655,0.1705769621,0.53,0.16,0.5536244214
2019-06-10 16:30:00,0.7685000000000001,0.14750000000000002,0.7825269963,0.1385,-0.0625,0.1519490046,0.63,0.21,0.6640783086000001,0.7385,0.1075,0.7462831232,0.1385,-0.0625,0.1519490046,0.6000000000000001,0.17,0.6236184731000001
2019-06-10 17:00:00,0.903,0.2665,0.9415047796,0.153,-0.053500000000000006,0.1620840831,0.75,0.32,0.8154140053000001,0.853,-0.0035,0.8530071805,0.153,-0.053500000000000006,0.1620840831,0.7000000000000001,0.05,0.7017834424
2019-06-10 17:30:00,1.03,0.444,1.1216220397,0.06,-0.036000000000000004,0.06997142270000001,0.97,0.48,1.082266141,0.96,-0.216,0.984,0.06,-0.036000000000000004,0.06997142270000001,0.9,-0.18,0.9178235124
2019-06-10 18:00:00,1.1075,0.14200000000000002,1.1165662766,0.0975,-0.038,0.1046434422,1.01,0.18,1.0259142264,1.0675,0.092,1.0714570687,0.0975,-0.038,0.1046434422,0.97,0.13,0.9786725704
