Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-10 18:30:00,1.179,0.151,1.1886303042,0.11900000000000001,-0.039,0.1252277924,1.06,0.19,1.0768936809,1.139,0.111,1.1443959105000001,0.11900000000000001,-0.039,0.1252277924,1.02,0.15,1.0309704166
2019-06-10 19:00:00,1.2325,0.171,1.244305931,0.1625,-0.039,0.1671144817,1.07,0.21,1.0904127659,1.1925,0.131,1.1996738098,0.1625,-0.039,0.1671144817,1.03,0.17,1.0439348639
2019-06-10 19:30:00,1.1945000000000001,0.176,1.2073964759,0.1845,-0.044,0.18967406250000002,1.01,0.22,1.0336827366,1.1545,0.126,1.1613553504,0.1845,-0.044,0.18967406250000002,0.97,0.17,0.9847842403
2019-06-10 20:00:00,1.1115,0.246,1.1383972286,0.18150000000000002,-0.044,0.1867571953,0.93,0.29,0.9741663102,1.0615,0.046,1.0624962353,0.18150000000000002,-0.044,0.1867571953,0.88,0.09,0.8845903006
2019-06-10 20:30:00,1.1205,0.5985,1.2703237776,0.1705,-0.0415,0.1754779188,0.9500000000000001,0.64,1.1454693361000001,1.0305,-0.3115,1.0765512064,0.1705,-0.0415,0.1754779188,0.86,-0.27,0.9013878189000001
2019-06-10 21:00:00,1.0585,0.388,1.1273713896,0.17850000000000002,-0.042,0.1833746166,0.88,0.43,0.9794386147,0.9985,-0.112,1.0047617877,0.17850000000000002,-0.042,0.1833746166,0.8200000000000001,-0.07,0.8229823813
2019-06-10 21:30:00,1.0165,0.1385,1.0258920509,0.1865,-0.0415,0.1910615084,0.8300000000000001,0.18,0.8492938243,0.9765,0.08850000000000001,0.9805021673000001,0.1865,-0.0415,0.1910615084,0.79,0.13,0.800624756
2019-06-10 22:00:00,0.972,0.14100000000000001,0.9821736099,0.17200000000000001,-0.039,0.1763660965,0.8,0.18,0.8200000000000001,0.932,0.091,0.9364320584,0.17200000000000001,-0.039,0.1763660965,0.76,0.13,0.7710382610000001
2019-06-10 22:30:00,0.926,0.1405,0.9365982330000001,0.186,-0.0395,0.1901479687,0.74,0.18,0.7615773106,0.896,0.09050000000000001,0.9005588543,0.186,-0.0395,0.1901479687,0.71,0.13,0.7218032973
2019-06-10 23:00:00,0.843,0.14100000000000001,0.8547104773,0.17300000000000001,-0.039,0.1773414785,0.67,0.18,0.6937578828000001,0.8130000000000001,0.091,0.8180770135000001,0.17300000000000001,-0.039,0.1773414785,0.64,0.13,0.6530696747
2019-06-10 23:30:00,0.768,0.131,0.7790924207000001,0.168,-0.039,0.17246738820000002,0.6000000000000001,0.17,0.6236184731000001,0.738,0.081,0.7424318151,0.168,-0.039,0.17246738820000002,0.5700000000000001,0.12,0.5824946352
2019-06-11 00:00:00,0.7000000000000001,0.13,0.7119691005000001,0.18,-0.04,0.1843908891,0.52,0.17,0.5470831747,0.67,0.08,0.6747592163,0.18,-0.04,0.1843908891,0.49,0.12,0.5044799302
2019-06-11 00:30:00,0.6485000000000001,0.128,0.6610115355,0.1885,-0.042,0.1931223705,0.46,0.17,0.4904079934,0.6185,0.078,0.6233989493000001,0.1885,-0.042,0.1931223705,0.43,0.12,0.44643028570000004
2019-06-11 01:00:00,0.667,0.437,0.7974070479,0.177,-0.043000000000000003,0.1821482912,0.49,0.48,0.6859300256,0.597,-0.253,0.6483964836,0.177,-0.043000000000000003,0.1821482912,0.42,-0.21,0.4695742753
2019-06-11 01:30:00,0.7435,0.529,0.9124873972,0.17350000000000002,-0.041,0.1782785741,0.5700000000000001,0.5700000000000001,0.8061017306,0.6635,-0.35100000000000003,0.7506219088,0.17350000000000002,-0.041,0.1782785741,0.49,-0.31,0.5798275606000001
2019-06-11 02:00:00,0.843,0.537,0.9995088794,0.183,-0.043000000000000003,0.1879840419,0.66,0.58,0.8786353055,0.763,-0.353,0.8407008981,0.183,-0.043000000000000003,0.1879840419,0.58,-0.31,0.6576473219
2019-06-11 02:30:00,0.854,0.539,1.0098697936,0.17400000000000002,-0.041,0.17876520910000002,0.68,0.58,0.8937561189000001,0.774,-0.35100000000000003,0.8498688134,0.17400000000000002,-0.041,0.17876520910000002,0.6000000000000001,-0.31,0.6753517602
2019-06-11 03:00:00,0.8095,0.52,0.9621279801,0.1895,-0.04,0.1936756309,0.62,0.56,0.835463943,0.7295,-0.35000000000000003,0.8091169569000001,0.1895,-0.04,0.1936756309,0.54,-0.31,0.622655603
2019-06-11 03:30:00,0.7645000000000001,0.3785,0.8530665273,0.20450000000000002,-0.0415,0.2086683972,0.56,0.42,0.7000000000000001,0.6945,-0.21150000000000002,0.7259907024000001,0.20450000000000002,-0.0415,0.2086683972,0.49,-0.17,0.5186520992
2019-06-11 04:00:00,0.729,0.107,0.7368106948,0.199,-0.043000000000000003,0.2035927307,0.53,0.15,0.5508175742,0.6990000000000001,0.067,0.7022036742000001,0.199,-0.043000000000000003,0.2035927307,0.5,0.11,0.5119570294
2019-06-11 04:30:00,0.724,0.098,0.7306024911,0.194,-0.042,0.1984943324,0.53,0.14,0.5481788029,0.684,0.068,0.6873718062,0.194,-0.042,0.1984943324,0.49,0.11,0.5021951812000001
2019-06-11 05:00:00,0.7255,0.10450000000000001,0.7329873805,0.14550000000000002,-0.0455,0.1524483519,0.58,0.15,0.599082632,0.6955,0.0645,0.6984844307,0.14550000000000002,-0.0455,0.1524483519,0.55,0.11,0.5608921465
2019-06-11 05:30:00,0.7155,0.10250000000000001,0.7228046071,0.14550000000000002,-0.0475,0.1530571789,0.5700000000000001,0.15,0.5894064811,0.6855,0.0625,0.6883433010000001,0.14550000000000002,-0.0475,0.1530571789,0.54,0.11,0.5510898293000001
2019-06-11 06:00:00,0.735,0.11800000000000001,0.7444118484000001,0.155,-0.052000000000000005,0.1634900609,0.58,0.17,0.6044005295,0.705,0.078,0.7093017693,0.155,-0.052000000000000005,0.1634900609,0.55,0.13,0.565154846
2019-06-11 06:30:00,0.7885000000000001,0.12,0.797578993,0.1685,-0.05,0.1757619128,0.62,0.17,0.6428841264,0.7585000000000001,0.08,0.762707185,0.1685,-0.05,0.1757619128,0.59,0.13,0.6041522987
2019-06-11 07:00:00,0.894,0.245,0.9269633218000001,0.184,-0.055,0.1920442657,0.71,0.30000000000000004,0.7707788269,0.854,0.005,0.8540146369,0.184,-0.055,0.1920442657,0.67,0.06,0.6726812024000001
2019-06-11 07:30:00,0.988,0.441,1.0819542504,0.198,-0.059000000000000004,0.206603485,0.79,0.5,0.9349331527,0.918,-0.199,0.9393215637000001,0.198,-0.059000000000000004,0.206603485,0.72,-0.14,0.7334848328
2019-06-11 08:00:00,1.0045,0.14650000000000002,1.0151268394,0.23450000000000001,-0.053500000000000006,0.2405254664,0.77,0.2,0.7955501241,0.9645,0.10650000000000001,0.9703620458000001,0.23450000000000001,-0.053500000000000006,0.2405254664,0.73,0.16,0.7473285757
2019-06-11 08:30:00,1.0075,0.399,1.0836315102,0.2275,-0.051000000000000004,0.2331464132,0.78,0.45,0.9004998612,0.9375,-0.14100000000000001,0.9480439072,0.2275,-0.051000000000000004,0.2331464132,0.71,-0.09,0.7156814934
2019-06-11 09:00:00,1.007,0.5925,1.1683771864999999,0.227,-0.0475,0.231916472,0.78,0.64,1.0089598605,0.917,-0.3075,0.9671841862,0.227,-0.0475,0.231916472,0.6900000000000001,-0.26,0.7373601562000001
2019-06-11 09:30:00,1.0185,0.5835,1.1738034333,0.20850000000000002,-0.0465,0.2136223303,0.81,0.63,1.0261578826,0.9285,-0.3065,0.9777803946,0.20850000000000002,-0.0465,0.2136223303,0.72,-0.26,0.7655063684000001
2019-06-11 10:00:00,1.016,0.581,1.1703918147,0.216,-0.049,0.2214881487,0.8,0.63,1.0182828684,0.926,-0.309,0.9761951649,0.216,-0.049,0.2214881487,0.71,-0.26,0.7561084578
2019-06-11 10:30:00,1.0105,0.5725,1.1614071207,0.21050000000000002,-0.0475,0.2157927246,0.8,0.62,1.0121264743,0.9205000000000001,-0.3075,0.97050322,0.21050000000000002,-0.0475,0.2157927246,0.71,-0.26,0.7561084578
2019-06-11 11:00:00,1.008,0.584,1.1649549348,0.20800000000000002,-0.046,0.21302582,0.8,0.63,1.0182828684,0.918,-0.306,0.967656964,0.20800000000000002,-0.046,0.21302582,0.71,-0.26,0.7561084578
2019-06-11 11:30:00,0.9875,0.5740000000000001,1.1422049947,0.1975,-0.046,0.2027862175,0.79,0.62,1.0042410069,0.8975000000000001,-0.316,0.9515052548,0.1975,-0.046,0.2027862175,0.7000000000000001,-0.27,0.7502666193
2019-06-11 12:00:00,0.931,0.5495,1.0810694936,0.211,-0.0505,0.2169590975,0.72,0.6000000000000001,0.9372299611,0.841,-0.3405,0.9073154082,0.211,-0.0505,0.2169590975,0.63,-0.29,0.6935416354
2019-06-11 12:30:00,0.9325,0.5415,1.0783220762,0.21250000000000002,-0.0485,0.2179644466,0.72,0.59,0.9308598176,0.8425,-0.3385,0.9079584242000001,0.21250000000000002,-0.0485,0.2179644466,0.63,-0.29,0.6935416354
2019-06-11 13:00:00,1.009,0.582,1.1648197285,0.229,-0.048,0.23397649450000002,0.78,0.63,1.002646498,0.919,-0.308,0.9692393925,0.229,-0.048,0.23397649450000002,0.6900000000000001,-0.26,0.7373601562000001
2019-06-11 13:30:00,0.9775,0.548,1.120629399,0.23750000000000002,-0.052000000000000005,0.24312599610000002,0.74,0.6000000000000001,0.9526804291000001,0.8875000000000001,-0.272,0.9282457918,0.23750000000000002,-0.052000000000000005,0.24312599610000002,0.65,-0.22,0.6862215386
2019-06-11 14:00:00,0.911,0.14150000000000001,0.9219236682,0.231,-0.0485,0.2360365438,0.68,0.19,0.7060453243,0.881,0.1015,0.8868276326000001,0.231,-0.0485,0.2360365438,0.65,0.15,0.6670832032
2019-06-11 14:30:00,0.9055000000000001,0.145,0.9170361225,0.2155,-0.045,0.2201482455,0.6900000000000001,0.19,0.7156814934,0.8755000000000001,0.105,0.8817739223000001,0.2155,-0.045,0.2201482455,0.66,0.15,0.6768308504
2019-06-11 15:00:00,0.926,0.145,0.9372838417,0.216,-0.045,0.22063771210000002,0.71,0.19,0.734982993,0.886,0.105,0.8922000897000001,0.216,-0.045,0.22063771210000002,0.67,0.15,0.6865857558
2019-06-11 15:30:00,0.931,0.1625,0.9450752616,0.221,-0.0475,0.2260470084,0.71,0.21,0.7404052944,0.891,0.12250000000000001,0.8993815931,0.221,-0.0475,0.2260470084,0.67,0.17,0.6912307864
2019-06-11 16:00:00,0.912,0.158,0.9255852203,0.232,-0.052000000000000005,0.2377561776,0.68,0.21,0.7116881339000001,0.882,0.11800000000000001,0.8898584157,0.232,-0.052000000000000005,0.2377561776,0.65,0.17,0.6718630813
2019-06-11 16:30:00,1.008,0.1625,1.0210143241,0.218,-0.0475,0.22311488070000002,0.79,0.21,0.8174350127000001,0.968,0.12250000000000001,0.9757203749000001,0.218,-0.0475,0.22311488070000002,0.75,0.17,0.7690253572
2019-06-11 17:00:00,1.1185,0.163,1.1303146686,0.1985,-0.047,0.2039883575,0.92,0.21,0.9436630755000001,1.0785,0.123,1.0854912482,0.1985,-0.047,0.2039883575,0.88,0.17,0.8962700486
2019-06-11 17:30:00,1.2015,0.1645,1.2127087449,0.21150000000000002,-0.0455,0.21633885460000002,0.99,0.21,1.0120276676,1.1615,0.1245,1.1681534574,0.21150000000000002,-0.0455,0.21633885460000002,0.9500000000000001,0.17,0.9650906693
2019-06-11 18:00:00,1.2810000000000001,0.164,1.2914553806,0.221,-0.046,0.2257365721,1.06,0.21,1.0806016842,1.241,0.124,1.2471796182000001,0.221,-0.046,0.2257365721,1.02,0.17,1.0340696302
2019-06-11 18:30:00,1.3465,0.5835,1.4674925894,0.2165,-0.0465,0.2214373501,1.13,0.63,1.293754227,1.2565,-0.2665,1.2844510501,0.2165,-0.0465,0.2214373501,1.04,-0.22,1.0630145813
2019-06-11 19:00:00,1.321,0.592,1.4475859215,0.211,-0.048,0.2163908501,1.11,0.64,1.2812884141,1.231,-0.28800000000000003,1.2642408789,0.211,-0.048,0.2163908501,1.02,-0.24,1.0478549518
2019-06-11 19:30:00,1.2525,0.592,1.3853592494,0.21250000000000002,-0.048,0.21785373530000002,1.04,0.64,1.2211470018,1.1625,-0.298,1.200087601,0.21250000000000002,-0.048,0.21785373530000002,0.9500000000000001,-0.25,0.9823441352000001
2019-06-11 20:00:00,1.2305,0.5825,1.3614097473,0.1905,-0.0475,0.1963326259,1.04,0.63,1.2159358536,1.1405,-0.3075,1.1812266929,0.1905,-0.0475,0.1963326259,0.9500000000000001,-0.26,0.9849365462
2019-06-11 20:30:00,1.1585,0.5745,1.2931250906,0.17850000000000002,-0.0455,0.1842077631,0.98,0.62,1.1596551211000001,1.0685,-0.3155,1.114106144,0.17850000000000002,-0.0455,0.1842077631,0.89,-0.27,0.9300537619
2019-06-11 21:00:00,1.1365,0.5755,1.2739044313,0.17650000000000002,-0.044500000000000005,0.18202335020000002,0.96,0.62,1.1428035702,1.0465,-0.3145,1.0927362445,0.17650000000000002,-0.044500000000000005,0.18202335020000002,0.87,-0.27,0.910933587
2019-06-11 21:30:00,1.0785,0.48350000000000004,1.1819198365,0.17850000000000002,-0.0465,0.18445731210000002,0.9,0.53,1.0444615838,0.9985,-0.24650000000000002,1.0284767863,0.17850000000000002,-0.0465,0.18445731210000002,0.8200000000000001,-0.2,0.8440379138
2019-06-11 22:00:00,0.989,0.126,0.9969939819,0.179,-0.044,0.1843285111,0.81,0.17,0.8276472679,0.9490000000000001,0.076,0.9520383396000001,0.179,-0.044,0.1843285111,0.77,0.12,0.7792945528
2019-06-11 22:30:00,0.9545,0.1265,0.9628460417,0.1945,-0.043500000000000004,0.1993050426,0.76,0.17,0.7787810989,0.9145000000000001,0.0765,0.9176941212,0.1945,-0.043500000000000004,0.1993050426,0.72,0.12,0.7299315036
2019-06-11 23:00:00,0.8775000000000001,0.136,0.8879764918,0.1875,-0.044,0.19259348380000002,0.6900000000000001,0.18,0.7130918594,0.8475,0.096,0.852919838,0.1875,-0.044,0.19259348380000002,0.66,0.14,0.6746851117
2019-06-11 23:30:00,0.789,0.12250000000000001,0.7984530356,0.199,-0.0475,0.2045904445,0.59,0.17,0.6140032573,0.749,0.0825,0.7535298601,0.199,-0.0475,0.2045904445,0.55,0.13,0.565154846
2019-06-12 00:00:00,0.7165,0.1075,0.7245194959,0.2165,-0.052500000000000005,0.22277454970000002,0.5,0.16,0.5249761899000001,0.6865,0.0675,0.6898104812,0.2165,-0.052500000000000005,0.22277454970000002,0.47000000000000003,0.12,0.48507731340000004
2019-06-12 00:30:00,0.678,0.107,0.6863912878,0.198,-0.043000000000000003,0.20261539920000002,0.48,0.15,0.5028916384000001,0.648,0.067,0.6514545264,0.198,-0.043000000000000003,0.20261539920000002,0.45,0.11,0.4632493929
2019-06-12 01:00:00,0.6735,0.1095,0.6823433886,0.1935,-0.0405,0.1976929437,0.48,0.15,0.5028916384000001,0.6435000000000001,0.0695,0.6472422267,0.1935,-0.0405,0.1976929437,0.45,0.11,0.4632493929
2019-06-12 01:30:00,0.744,0.107,0.751654841,0.20400000000000001,-0.043000000000000003,0.2084826132,0.54,0.15,0.5604462508,0.704,0.067,0.7071810235,0.20400000000000001,-0.043000000000000003,0.2084826132,0.5,0.11,0.5119570294
2019-06-12 02:00:00,0.8385,0.10350000000000001,0.8448635985,0.2185,-0.0465,0.2233931512,0.62,0.15,0.6378871374,0.7985,0.0635,0.8010209111000001,0.2185,-0.0465,0.2233931512,0.58,0.11,0.5903388857
2019-06-12 02:30:00,0.8635,0.10550000000000001,0.8699209734000001,0.21350000000000002,-0.044500000000000005,0.2180882849,0.65,0.15,0.6670832032,0.8235,0.0655,0.8261007808,0.21350000000000002,-0.044500000000000005,0.2180882849,0.61,0.11,0.6198386887
2019-06-12 03:00:00,0.802,0.10550000000000001,0.8089092965,0.202,-0.044500000000000005,0.2068435399,0.6000000000000001,0.15,0.6184658438,0.772,0.0655,0.7747736766000001,0.202,-0.044500000000000005,0.2068435399,0.5700000000000001,0.11,0.5805170109000001
2019-06-12 03:30:00,0.804,0.10650000000000001,0.8110229651,0.20400000000000001,-0.043500000000000004,0.2085863131,0.6000000000000001,0.15,0.6184658438,0.774,0.0665,0.7768514980000001,0.20400000000000001,-0.043500000000000004,0.2085863131,0.5700000000000001,0.11,0.5805170109000001
2019-06-12 04:00:00,0.786,0.109,0.7935218964,0.20600000000000002,-0.041,0.2100404723,0.58,0.15,0.599082632,0.756,0.069,0.7591422792,0.20600000000000002,-0.041,0.2100404723,0.55,0.11,0.5608921465
2019-06-12 04:30:00,0.771,0.107,0.7783893627,0.201,-0.043000000000000003,0.2055480479,0.5700000000000001,0.15,0.5894064811,0.731,0.067,0.7340640299000001,0.201,-0.043000000000000003,0.2055480479,0.53,0.11,0.5412947441
2019-06-12 05:00:00,0.7515000000000001,0.1075,0.7591498535000001,0.2015,-0.0425,0.2059332416,0.55,0.15,0.5700877125,0.7215,0.0675,0.7246506055,0.2015,-0.0425,0.2059332416,0.52,0.11,0.5315072906
2019-06-12 05:30:00,0.7485,0.10450000000000001,0.7557595517,0.2185,-0.0455,0.2231871412,0.53,0.15,0.5508175742,0.7185,0.0745,0.722352061,0.2185,-0.0455,0.2231871412,0.5,0.12,0.5141984053
2019-06-12 06:00:00,0.7855000000000001,0.41450000000000004,0.8881556733,0.1955,-0.0455,0.2007249362,0.59,0.46,0.7481310046,0.7155,-0.1955,0.7417280499000001,0.1955,-0.0455,0.2007249362,0.52,-0.15,0.5412023651
2019-06-12 06:30:00,0.8745,0.5415,1.0285779018,0.1845,-0.0385,0.1884741362,0.6900000000000001,0.58,0.9013878189000001,0.7845000000000001,-0.3285,0.8505013228,0.1845,-0.0385,0.1884741362,0.6000000000000001,-0.29,0.6664082833
2019-06-12 07:00:00,0.9575,0.3295,1.0126087596,0.1575,-0.0405,0.162623799,0.8,0.37,0.8814193100000001,0.8975000000000001,-0.0805,0.9011029353000001,0.1575,-0.0405,0.162623799,0.74,-0.04,0.7410802925000001
2019-06-12 07:30:00,1.0615,0.272,1.0957948029,0.14150000000000001,-0.038,0.1465136512,0.92,0.31,0.9708243919,1.0115,0.012,1.0115711789,0.14150000000000001,-0.038,0.1465136512,0.87,0.05,0.8714355972000001
2019-06-12 08:00:00,1.1185,0.5825,1.261090203,0.1285,-0.0375,0.1338600015,0.99,0.62,1.1681181447,1.0285,-0.3075,1.0734842803,0.1285,-0.0375,0.1338600015,0.9,-0.27,0.9396275858
2019-06-12 08:30:00,1.0825,0.5865,1.2311736271,0.12250000000000001,-0.0335,0.1269980315,0.96,0.62,1.1428035702,0.9925,-0.29350000000000004,1.034987198,0.12250000000000001,-0.0335,0.1269980315,0.87,-0.26,0.9080198236
2019-06-12 09:00:00,1.053,0.587,1.2055612801,0.123,-0.033,0.1273499117,0.93,0.62,1.1177208954,0.963,-0.293,1.0065873037,0.123,-0.033,0.1273499117,0.84,-0.26,0.8793179175
2019-06-12 09:30:00,1.051,0.5945,1.2074896480000001,0.121,-0.035500000000000004,0.1261001586,0.93,0.63,1.1232987136,0.961,-0.28550000000000003,1.0025124688,0.121,-0.035500000000000004,0.1261001586,0.84,-0.25,0.8764131446000001
2019-06-12 10:00:00,1.002,0.5935,1.1645798599,0.132,-0.036500000000000005,0.13695345920000002,0.87,0.63,1.0741508274,0.912,-0.28650000000000003,0.9559425976,0.132,-0.036500000000000005,0.13695345920000002,0.78,-0.25,0.8190848552000001
2019-06-12 10:30:00,0.9390000000000001,0.5965,1.1124447177,0.149,-0.043500000000000004,0.1552200052,0.79,0.64,1.0167103816,0.849,-0.29350000000000004,0.8983002004,0.149,-0.043500000000000004,0.1552200052,0.7000000000000001,-0.25,0.7433034374
2019-06-12 11:00:00,0.9525,0.6015,1.1265249663999999,0.1525,-0.0385,0.1572847736,0.8,0.64,1.024499878,0.8625,-0.28850000000000003,0.9094715499,0.1525,-0.0385,0.1572847736,0.71,-0.25,0.7527283707
2019-06-12 11:30:00,0.9415,0.5905,1.1113561535,0.1615,-0.0395,0.166260338,0.78,0.63,1.002646498,0.8515,-0.28950000000000004,0.8993678335,0.1615,-0.0395,0.166260338,0.6900000000000001,-0.25,0.7338937253000001
2019-06-12 12:00:00,0.9425,0.6075,1.1213217647,0.17250000000000001,-0.0425,0.17765838,0.77,0.65,1.0076705811,0.8525,-0.29250000000000004,0.9012838066000001,0.17250000000000001,-0.0425,0.17765838,0.68,-0.25,0.7244998275
2019-06-12 12:30:00,0.9590000000000001,0.20850000000000002,0.9814037141,0.179,-0.0415,0.1837477891,0.78,0.25,0.8190848552000001,0.919,0.0985,0.9242636258,0.179,-0.0415,0.1837477891,0.74,0.14,0.7531268154
2019-06-12 13:00:00,0.964,0.17400000000000002,0.9795774599,0.164,-0.036000000000000004,0.16790473490000002,0.8,0.21,0.8271033793,0.924,0.134,0.9336658931,0.164,-0.036000000000000004,0.16790473490000002,0.76,0.17,0.7787810989
2019-06-12 13:30:00,0.914,0.17200000000000001,0.9300430098,0.184,-0.038,0.1878829423,0.73,0.21,0.7596051606,0.874,0.132,0.8839117603000001,0.184,-0.038,0.1878829423,0.6900000000000001,0.17,0.7106335202
2019-06-12 14:00:00,0.8485,0.158,0.8630853086,0.1885,-0.042,0.1931223705,0.66,0.2,0.689637586,0.8185,0.128,0.8284480973,0.1885,-0.042,0.1931223705,0.63,0.17,0.6525335240000001
2019-06-12 14:30:00,0.8785000000000001,0.1595,0.8928619714,0.17850000000000002,-0.0405,0.1830368815,0.7000000000000001,0.2,0.7280109889,0.8385,0.11950000000000001,0.8469725497,0.17850000000000002,-0.0405,0.1830368815,0.66,0.16,0.6791170739
2019-06-12 15:00:00,0.856,0.1595,0.8707331681,0.176,-0.0405,0.18059969550000002,0.68,0.2,0.7088018059,0.8260000000000001,0.11950000000000001,0.8345994548000001,0.176,-0.0405,0.18059969550000002,0.65,0.16,0.6694027188
2019-06-12 15:30:00,0.835,0.161,0.8503799151,0.195,-0.039,0.19886176100000003,0.64,0.2,0.6705221846,0.805,0.121,0.8140429964,0.195,-0.039,0.19886176100000003,0.61,0.16,0.630634601
2019-06-12 16:00:00,0.7985,0.158,0.8139817258,0.20850000000000002,-0.042,0.21268815200000002,0.59,0.2,0.6229767251,0.7685000000000001,0.128,0.7790868052000001,0.20850000000000002,-0.042,0.21268815200000002,0.56,0.17,0.5852349955
2019-06-12 16:30:00,0.907,0.1585,0.9207449430000001,0.197,-0.0415,0.2013237443,0.71,0.2,0.7376313442,0.867,0.1285,0.8764709065,0.197,-0.0415,0.2013237443,0.67,0.17,0.6912307864
2019-06-12 17:00:00,1.0175,0.17950000000000002,1.0332117402,0.1675,-0.0405,0.1723267246,0.85,0.22,0.8780091116000001,0.9775,0.1395,0.9874039194,0.1675,-0.0405,0.1723267246,0.81,0.18,0.8297590012
2019-06-12 17:30:00,1.0995,0.176,1.1134973058,0.17950000000000002,-0.044,0.1848140958,0.92,0.22,0.9459386872000001,1.0595,0.136,1.0681929835,0.17950000000000002,-0.044,0.1848140958,0.88,0.18,0.8982204629
2019-06-12 18:00:00,1.191,0.177,1.2040805621,0.191,-0.043000000000000003,0.1957804893,1.0,0.22,1.0239140589,1.151,0.137,1.1591246697,0.191,-0.043000000000000003,0.1957804893,0.96,0.18,0.9767292358
2019-06-12 18:30:00,1.3,0.17950000000000002,1.3123338943,0.17,-0.0405,0.1747576894,1.13,0.22,1.1512167476,1.26,0.1395,1.267698801,0.17,-0.0405,0.1747576894,1.09,0.18,1.1047624179
2019-06-12 19:00:00,1.295,0.177,1.3070401677,0.165,-0.043000000000000003,0.1705109967,1.13,0.22,1.1512167476,1.255,0.137,1.2624555438,0.165,-0.043000000000000003,0.1705109967,1.09,0.18,1.1047624179
2019-06-12 19:30:00,1.242,0.168,1.2533108154,0.162,-0.042,0.16735590820000001,1.08,0.21,1.1002272493,1.202,0.128,1.2087960953,0.162,-0.042,0.16735590820000001,1.04,0.17,1.0538026381
2019-06-12 20:00:00,1.1835,0.166,1.1950850388,0.1635,-0.044,0.1693170104,1.02,0.21,1.0413932975,1.1435,0.126,1.1504209012,0.1635,-0.044,0.1693170104,0.98,0.17,0.9946356117
2019-06-12 20:30:00,1.1335,0.4665,1.2257424281,0.1635,-0.043500000000000004,0.1691877655,0.97,0.51,1.0959014554,1.0635,-0.20350000000000001,1.0827947636,0.1635,-0.043500000000000004,0.1691877655,0.9,-0.16,0.9141115906
2019-06-12 21:00:00,1.1185,0.5680000000000001,1.2544585485,0.17850000000000002,-0.042,0.1833746166,0.9400000000000001,0.61,1.1205802069,1.0285,-0.312,1.0747819546,0.17850000000000002,-0.042,0.1833746166,0.85,-0.27,0.8918520057
2019-06-12 21:30:00,1.0715,0.5660000000000001,1.2118037176,0.1915,-0.044,0.1964898216,0.88,0.61,1.0707474025,0.9815,-0.314,1.0305038816,0.1915,-0.044,0.1964898216,0.79,-0.27,0.8348652586
2019-06-12 22:00:00,1.048,0.5670000000000001,1.1915506703,0.188,-0.043000000000000003,0.19285486770000002,0.86,0.61,1.0543718509,0.968,-0.323,1.0204670499,0.188,-0.043000000000000003,0.19285486770000002,0.78,-0.28,0.8287339742000001
2019-06-12 22:30:00,0.9685,0.47400000000000003,1.0782709539,0.1885,-0.046,0.1940315696,0.78,0.52,0.9374433316,0.8885000000000001,-0.246,0.9219263799,0.1885,-0.046,0.1940315696,0.7000000000000001,-0.2,0.7280109889
2019-06-12 23:00:00,0.87,0.1285,0.8794385993,0.18,-0.0415,0.1847220886,0.6900000000000001,0.17,0.7106335202,0.84,0.08850000000000001,0.8446491875000001,0.18,-0.0415,0.1847220886,0.66,0.13,0.6726812024000001
2019-06-12 23:30:00,0.7755000000000001,0.1265,0.7857496421,0.1855,-0.043500000000000004,0.1905321495,0.59,0.17,0.6140032573,0.7455,0.08650000000000001,0.7505014990000001,0.1855,-0.043500000000000004,0.1905321495,0.56,0.13,0.5748912941000001
2019-06-13 00:00:00,0.7105,0.2745,0.7616826767,0.1905,-0.0455,0.1958583672,0.52,0.32,0.6105735009000001,0.6605000000000001,-0.0755,0.6648010981,0.1905,-0.0455,0.1958583672,0.47000000000000003,-0.03,0.47095647360000004
2019-06-13 00:30:00,0.6605000000000001,0.117,0.6707825654,0.1705,-0.043000000000000003,0.1758387045,0.49,0.16,0.5154609588,0.6305000000000001,0.077,0.635184422,0.1705,-0.043000000000000003,0.1758387045,0.46,0.12,0.47539457300000004
2019-06-13 01:00:00,0.676,0.1265,0.6877341419,0.166,-0.043500000000000004,0.1716049242,0.51,0.17,0.5375872022,0.636,0.0765,0.6405843036000001,0.166,-0.043500000000000004,0.1716049242,0.47000000000000003,0.12,0.48507731340000004
2019-06-13 01:30:00,0.738,0.1255,0.7485948504000001,0.178,-0.044500000000000005,0.1834782003,0.56,0.17,0.5852349955,0.708,0.0755,0.7120142204000001,0.178,-0.044500000000000005,0.1834782003,0.53,0.12,0.5434151268
2019-06-13 02:00:00,0.837,0.10550000000000001,0.8436226941,0.177,-0.044500000000000005,0.182508219,0.66,0.15,0.6768308504,0.807,0.0655,0.8096537840000001,0.177,-0.044500000000000005,0.182508219,0.63,0.11,0.6395310782
2019-06-13 02:30:00,0.845,0.1095,0.8520652851,0.17500000000000002,-0.0405,0.1796253045,0.67,0.15,0.6865857558,0.8150000000000001,0.0795,0.8188682739,0.17500000000000002,-0.0405,0.1796253045,0.64,0.12,0.6511528238000001
2019-06-13 03:00:00,0.8220000000000001,0.1165,0.8302145807,0.17200000000000001,-0.043500000000000004,0.1774154728,0.65,0.16,0.6694027188,0.792,0.0765,0.7956860248000001,0.17200000000000001,-0.043500000000000004,0.1774154728,0.62,0.12,0.6315061362000001
2019-06-13 03:30:00,0.809,0.1155,0.8172033101,0.179,-0.044500000000000005,0.1844485023,0.63,0.16,0.65,0.779,0.0755,0.7826501453,0.179,-0.044500000000000005,0.1844485023,0.6000000000000001,0.12,0.6118823416
2019-06-13 04:00:00,0.779,0.11800000000000001,0.7878864131000001,0.179,-0.042,0.1838613608,0.6000000000000001,0.16,0.6209669879,0.749,0.078,0.7530504631,0.179,-0.042,0.1838613608,0.5700000000000001,0.12,0.5824946352
2019-06-13 04:30:00,0.78,0.12050000000000001,0.7892529696,0.18,-0.0395,0.18428307030000002,0.6000000000000001,0.16,0.6209669879,0.75,0.0805,0.7543077953,0.18,-0.0395,0.18428307030000002,0.5700000000000001,0.12,0.5824946352
2019-06-13 05:00:00,0.768,0.12,0.7773184676,0.158,-0.04,0.1629846619,0.61,0.16,0.630634601,0.728,0.08,0.7323824138,0.158,-0.04,0.1629846619,0.5700000000000001,0.12,0.5824946352
2019-06-13 05:30:00,0.7345,0.117,0.74376021,0.1545,-0.043000000000000003,0.1603722233,0.58,0.16,0.6016643583,0.7045,0.077,0.7086954565,0.1545,-0.043000000000000003,0.1603722233,0.55,0.12,0.5629387178
2019-06-13 06:00:00,0.765,0.137,0.7771705090000001,0.155,-0.043000000000000003,0.160853971,0.61,0.18,0.6360031446000001,0.735,0.097,0.7413730505,0.155,-0.043000000000000003,0.160853971,0.58,0.14,0.5966573556
2019-06-13 06:30:00,0.8165,0.14250000000000002,0.8288416616000001,0.1365,-0.0375,0.1415574088,0.68,0.18,0.7034202158,0.7865000000000001,0.10250000000000001,0.7931509945,0.1365,-0.0375,0.1415574088,0.65,0.14,0.6649060084
2019-06-13 07:00:00,0.9185000000000001,0.333,0.9770011515,0.1285,-0.037,0.1337207912,0.79,0.37,0.8723531395,0.8685,-0.08700000000000001,0.872846636,0.1285,-0.037,0.1337207912,0.74,-0.05,0.7416872656
2019-06-13 07:30:00,1.0175,0.5615,1.1621482263,0.14750000000000002,-0.0385,0.1524417922,0.87,0.6000000000000001,1.0568348972,0.9375,-0.3085,0.9869541529,0.14750000000000002,-0.0385,0.1524417922,0.79,-0.27,0.8348652586
2019-06-13 08:00:00,1.027,0.5605,1.169995406,0.157,-0.0395,0.1618927114,0.87,0.6000000000000001,1.0568348972,0.9470000000000001,-0.3095,0.9962927532,0.157,-0.0395,0.1618927114,0.79,-0.27,0.8348652586
2019-06-13 08:30:00,1.0195,0.5660000000000001,1.1660772916,0.17950000000000002,-0.044,0.1848140958,0.84,0.61,1.0381233067,0.9295,-0.304,0.9779500243,0.17950000000000002,-0.044,0.1848140958,0.75,-0.26,0.7937883849
2019-06-13 09:00:00,0.9615,0.5690000000000001,1.11724807,0.1715,-0.051000000000000004,0.17892246920000002,0.79,0.62,1.0042410069,0.8815000000000001,-0.301,0.931473698,0.1715,-0.051000000000000004,0.17892246920000002,0.71,-0.25,0.7527283707
2019-06-13 09:30:00,0.9285,0.3415,0.9893101132000001,0.17850000000000002,-0.0585,0.1878416887,0.75,0.4,0.85,0.8685,-0.0485,0.8698531485000001,0.17850000000000002,-0.0585,0.1878416887,0.6900000000000001,0.01,0.69007246
2019-06-13 10:00:00,0.885,0.1535,0.8982133655000001,0.165,-0.0465,0.17142709820000002,0.72,0.2,0.7472616677,0.845,0.1135,0.8525885585,0.165,-0.0465,0.17142709820000002,0.68,0.16,0.6985699679
2019-06-13 10:30:00,0.863,0.1625,0.8781658442,0.17300000000000001,-0.0375,0.1770176545,0.6900000000000001,0.2,0.7184010022,0.8230000000000001,0.12250000000000001,0.8320668543,0.17300000000000001,-0.0375,0.1770176545,0.65,0.16,0.6694027188
2019-06-13 11:00:00,0.8205,0.162,0.8363397934,0.18050000000000002,-0.038,0.1844566345,0.64,0.2,0.6705221846,0.7805000000000001,0.122,0.7899773731,0.18050000000000002,-0.038,0.1844566345,0.6000000000000001,0.16,0.6209669879
2019-06-13 11:30:00,0.853,0.16,0.8678761432000001,0.193,-0.04,0.19710149670000002,0.66,0.2,0.689637586,0.8130000000000001,0.12,0.8218083718,0.193,-0.04,0.19710149670000002,0.62,0.16,0.6403124237000001
2019-06-13 12:00:00,0.8270000000000001,0.1705,0.8443928292,0.20700000000000002,-0.0395,0.2107350232,0.62,0.21,0.654599114,0.797,0.12050000000000001,0.8060578453,0.20700000000000002,-0.0395,0.2107350232,0.59,0.16,0.6113100686
2019-06-13 12:30:00,0.7675000000000001,0.17450000000000002,0.7870873522,0.1975,-0.035500000000000004,0.20066514400000002,0.5700000000000001,0.21,0.6074537019,0.7375,0.1245,0.7479348234000001,0.1975,-0.035500000000000004,0.20066514400000002,0.54,0.16,0.5632051136
2019-06-13 13:00:00,0.7615000000000001,0.17200000000000001,0.7806831944,0.1915,-0.038,0.1952338342,0.5700000000000001,0.21,0.6074537019,0.7315,0.132,0.7433143682000001,0.1915,-0.038,0.1952338342,0.54,0.17,0.5661271942
2019-06-13 13:30:00,0.7805000000000001,0.1635,0.7974412204,0.21050000000000002,-0.0465,0.215574813,0.5700000000000001,0.21,0.6074537019,0.7505000000000001,0.12350000000000001,0.7605935182,0.21050000000000002,-0.0465,0.215574813,0.54,0.17,0.5661271942
2019-06-13 14:00:00,0.728,0.1635,0.7461342037,0.20800000000000002,-0.0465,0.2131343473,0.52,0.21,0.5608029957,0.6980000000000001,0.12350000000000001,0.7088414844,0.20800000000000002,-0.0465,0.2131343473,0.49,0.17,0.5186520992
2019-06-13 14:30:00,0.731,0.164,0.749170875,0.211,-0.046,0.215956014,0.52,0.21,0.5608029957,0.7010000000000001,0.124,0.7118827151,0.211,-0.046,0.215956014,0.49,0.17,0.5186520992
2019-06-13 15:00:00,0.7395,0.169,0.7585652576,0.2195,-0.051000000000000004,0.22534695470000002,0.52,0.22,0.5646237685000001,0.7095,0.129,0.7211319227,0.2195,-0.051000000000000004,0.22534695470000002,0.49,0.18,0.5220153254000001
2019-06-13 15:30:00,0.7255,0.40950000000000003,0.8330909314,0.20550000000000002,-0.0505,0.21161403550000002,0.52,0.46,0.6942621983,0.6755,-0.1405,0.6899568827,0.20550000000000002,-0.0505,0.21161403550000002,0.47000000000000003,-0.09,0.47853944460000003
2019-06-13 16:00:00,0.754,0.5815,0.9521860375000001,0.194,-0.0485,0.1999706228,0.56,0.63,0.8429116205,0.674,-0.3085,0.7412477656,0.194,-0.0485,0.1999706228,0.48,-0.26,0.5458937626
2019-06-13 16:30:00,0.8435,0.5865,1.0273628862,0.1935,-0.043500000000000004,0.1983292717,0.65,0.63,0.9052071586,0.7635000000000001,-0.3035,0.8216109176,0.1935,-0.043500000000000004,0.1983292717,0.5700000000000001,-0.26,0.6264982043
2019-06-13 17:00:00,0.9355,0.596,1.1092232643,0.1855,-0.044,0.19064692500000002,0.75,0.64,0.9859513173000001,0.8455,-0.294,0.8951571091,0.1855,-0.044,0.19064692500000002,0.66,-0.25,0.7057619995000001
2019-06-13 17:30:00,1.03,0.586,1.1850299574,0.2,-0.044,0.20478281180000002,0.8300000000000001,0.63,1.0420172743,0.9400000000000001,-0.294,0.9849040562,0.2,-0.044,0.20478281180000002,0.74,-0.25,0.7810889834
2019-06-13 18:00:00,1.118,0.5845,1.2615721343000001,0.198,-0.0455,0.2031606507,0.92,0.63,1.1150336318,1.028,-0.29550000000000004,1.0696280896,0.198,-0.0455,0.2031606507,0.8300000000000001,-0.25,0.8668333173
2019-06-13 18:30:00,1.1995,0.5915,1.337412614,0.17950000000000002,-0.0385,0.1835824066,1.02,0.63,1.1988744722,1.1095,-0.28850000000000003,1.1463954379,0.17950000000000002,-0.0385,0.1835824066,0.93,-0.25,0.9630160954
2019-06-13 19:00:00,1.186,0.4955,1.2853467431,0.166,-0.0345,0.1695471911,1.02,0.53,1.1494781425,1.106,-0.1945,1.1229720611,0.166,-0.0345,0.1695471911,0.9400000000000001,-0.16,0.9535197953000001
2019-06-13 19:30:00,1.2295,0.5680000000000001,1.3543611963,0.0195,-0.032,0.0374733238,1.21,0.6000000000000001,1.3505924625999999,1.1395,-0.262,1.1692323336000001,0.0195,-0.032,0.0374733238,1.12,-0.23,1.1433722054
2019-06-13 20:00:00,1.165,0.5805,1.3016163989,0.075,-0.0395,0.084765854,1.09,0.62,1.2539936204,1.075,-0.2995,1.1159414187,0.075,-0.0395,0.084765854,1.0,-0.26,1.0332473082
2019-06-13 20:30:00,1.141,0.5915,1.2852055283000001,0.07100000000000001,-0.0485,0.08598401010000001,1.07,0.64,1.2467958935,1.051,-0.2985,1.0925672748,0.07100000000000001,-0.0485,0.08598401010000001,0.98,-0.25,1.0113851887
2019-06-13 21:00:00,1.1325,0.5985,1.2809209577,0.0625,-0.0415,0.0750233297,1.07,0.64,1.2467958935,1.0425,-0.3015,1.0852227882,0.0625,-0.0415,0.0750233297,0.98,-0.26,1.0139033485
2019-06-13 21:30:00,1.0735000000000001,0.5685,1.2147405073,0.07350000000000001,-0.0415,0.0844067533,1.0,0.61,1.1713667231,0.9835,-0.3115,1.0316513461,0.07350000000000001,-0.0415,0.0844067533,0.91,-0.27,0.9492101980000001
2019-06-13 22:00:00,1.0235,0.559,1.1662046347,0.07350000000000001,-0.041,0.0841620461,0.9500000000000001,0.6000000000000001,1.1236102527,0.9435,-0.321,0.9966108819,0.07350000000000001,-0.041,0.0841620461,0.87,-0.28,0.9139474821
2019-06-13 22:30:00,0.9540000000000001,0.5710000000000001,1.1118259756,0.10400000000000001,-0.039,0.11107204870000001,0.85,0.61,1.046231332,0.864,-0.329,0.9245198754,0.10400000000000001,-0.039,0.11107204870000001,0.76,-0.29,0.8134494453000001
2019-06-13 23:00:00,0.8565,0.335,0.9196832335,0.1165,-0.035,0.1216439477,0.74,0.37,0.8273451517,0.7965,-0.085,0.8010226276,0.1165,-0.035,0.1216439477,0.68,-0.05,0.6818357573
2019-06-13 23:30:00,0.7475,0.1325,0.759152488,0.1275,-0.0375,0.1329003386,0.62,0.17,0.6428841264,0.7175,0.0825,0.7222274572,0.1275,-0.0375,0.1329003386,0.59,0.12,0.6020797289
2019-06-14 00:00:00,0.6945,0.1305,0.7066544417,0.1345,-0.0395,0.1401802411,0.56,0.17,0.5852349955,0.6645,0.07050000000000001,0.6682293768,0.1345,-0.0395,0.1401802411,0.53,0.11,0.5412947441
2019-06-14 00:30:00,0.6825,0.514,0.8544016912,0.1325,-0.036000000000000004,0.13730349590000002,0.55,0.55,0.7778174593,0.6025,-0.316,0.6803398048,0.1325,-0.036000000000000004,0.13730349590000002,0.47000000000000003,-0.28,0.5470831747
2019-06-14 01:00:00,0.6675,0.113,0.6769972304,0.1275,-0.037,0.132760122,0.54,0.15,0.5604462508,0.6375000000000001,0.073,0.6416659957,0.1275,-0.037,0.132760122,0.51,0.11,0.5217278984
2019-06-14 01:30:00,0.728,0.10450000000000001,0.7354619297,0.11800000000000001,-0.035500000000000004,0.1232243888,0.61,0.14,0.6258594091,0.6880000000000001,0.0645,0.6910168232,0.11800000000000001,-0.035500000000000004,0.1232243888,0.5700000000000001,0.1,0.5787054518
2019-06-14 02:00:00,0.8250000000000001,0.10300000000000001,0.8314048352000001,0.115,-0.037,0.12080562900000001,0.71,0.14,0.7236711961000001,0.795,0.063,0.7974923197,0.115,-0.037,0.12080562900000001,0.68,0.1,0.6873136111
2019-06-14 02:30:00,0.854,0.10450000000000001,0.8603698333,0.114,-0.035500000000000004,0.1193995394,0.74,0.14,0.7531268154,0.8140000000000001,0.0645,0.8165514374,0.114,-0.035500000000000004,0.1193995394,0.7000000000000001,0.1,0.7071067812
2019-06-14 03:00:00,0.8250000000000001,0.1145,0.832907708,0.115,-0.035500000000000004,0.1203546842,0.71,0.15,0.7256721023,0.785,0.0745,0.7885272665,0.115,-0.035500000000000004,0.1203546842,0.67,0.11,0.6789698079
2019-06-14 03:30:00,0.786,0.109,0.7935218964,0.136,-0.041,0.14204576730000001,0.65,0.15,0.6670832032,0.756,0.069,0.7591422792,0.136,-0.041,0.14204576730000001,0.62,0.11,0.6296824597
2019-06-14 04:00:00,0.7745000000000001,0.109,0.7821325016,0.1345,-0.041,0.140610277,0.64,0.15,0.6573431372,0.7445,0.069,0.7476906111,0.1345,-0.041,0.140610277,0.61,0.11,0.6198386887
2019-06-14 04:30:00,0.751,0.11,0.7590131751,0.151,-0.04,0.1562081944,0.6000000000000001,0.15,0.6184658438,0.721,0.07,0.7243900883000001,0.151,-0.04,0.1562081944,0.5700000000000001,0.11,0.5805170109000001
2019-06-14 05:00:00,0.719,0.1125,0.7277480677,0.149,-0.0375,0.1536465099,0.5700000000000001,0.15,0.5894064811,0.679,0.07250000000000001,0.6828596122,0.149,-0.0375,0.1536465099,0.53,0.11,0.5412947441
2019-06-14 05:30:00,0.725,0.111,0.7334480213,0.155,-0.039,0.15983116090000002,0.5700000000000001,0.15,0.5894064811,0.685,0.07100000000000001,0.6886697322,0.155,-0.039,0.15983116090000002,0.53,0.11,0.5412947441
2019-06-14 06:00:00,0.716,0.11,0.7244004417000001,0.156,-0.04,0.1610465771,0.56,0.15,0.5797413216,0.686,0.07,0.6895621799,0.156,-0.04,0.1610465771,0.53,0.11,0.5412947441
2019-06-14 06:30:00,0.8015,0.12350000000000001,0.8109590002,0.1515,-0.036500000000000005,0.1558348485,0.65,0.16,0.6694027188,0.7615000000000001,0.0835,0.7660642923000001,0.1515,-0.036500000000000005,0.1558348485,0.61,0.12,0.6216912417
2019-06-14 07:00:00,0.895,0.182,0.9133175789,0.145,-0.038,0.149896631,0.75,0.22,0.7816009212,0.855,0.07200000000000001,0.8580262234,0.145,-0.038,0.149896631,0.71,0.11,0.7184705979
2019-06-14 07:30:00,0.985,0.221,1.009487989,0.155,-0.039,0.15983116090000002,0.8300000000000001,0.26,0.8697700846,0.9450000000000001,0.061,0.9469667365000001,0.155,-0.039,0.15983116090000002,0.79,0.1,0.7963039621
2019-06-14 08:00:00,0.9965,0.1565,1.0087142807,0.14650000000000002,-0.053500000000000006,0.1559631367,0.85,0.21,0.8755569656000001,0.9665,0.1165,0.9734960195000001,0.14650000000000002,-0.053500000000000006,0.1559631367,0.8200000000000001,0.17,0.8374365648000001
2019-06-14 08:30:00,0.9995,0.23450000000000001,1.0266403947,0.0995,-0.0955,0.1379148288,0.9,0.33,0.9585927185,0.9495,0.0845,0.9532525898,0.0995,-0.0955,0.1379148288,0.85,0.18,0.8688498144000001
2019-06-14 09:00:00,0.97,0.2575,1.003596657,0.09,-0.10250000000000001,0.1364047287,0.88,0.36,0.9507891459000001,0.92,0.0475,0.9212254067000001,0.09,-0.10250000000000001,0.1364047287,0.8300000000000001,0.15,0.8434453154
2019-06-14 09:30:00,1.0215,0.1695,1.0354672858,0.0915,-0.1105,0.14346602390000002,0.93,0.28,0.9712363255,0.9815,0.11950000000000001,0.9887479456,0.0915,-0.1105,0.14346602390000002,0.89,0.23,0.9192388155000001
2019-06-14 10:00:00,0.9075000000000001,0.178,0.9247920036,0.1375,-0.062,0.15083186,0.77,0.24,0.8065358021,0.8675,0.138,0.8784077925,0.1375,-0.062,0.15083186,0.73,0.2,0.7569015788
2019-06-14 10:30:00,0.86,0.1715,0.8769334353,0.12,-0.0685,0.1381747083,0.74,0.24,0.7779460136,0.8300000000000001,0.1315,0.8403524558000001,0.12,-0.0685,0.1381747083,0.71,0.2,0.7376313442
2019-06-14 11:00:00,0.837,0.17850000000000002,0.8558219733,0.107,-0.0815,0.1345037174,0.73,0.26,0.7749193506000001,0.797,0.1285,0.8072925430000001,0.107,-0.0815,0.1345037174,0.6900000000000001,0.21,0.7212489168
2019-06-14 11:30:00,0.779,0.185,0.8006659728000001,0.129,-0.075,0.14921796140000002,0.65,0.26,0.7000714249000001,0.739,0.135,0.7512296586,0.129,-0.075,0.14921796140000002,0.61,0.21,0.6451356447000001
2019-06-14 12:00:00,0.8275,0.432,0.9334775037,0.14750000000000002,-0.058,0.1584936907,0.68,0.49,0.8381527307000001,0.7575000000000001,-0.128,0.768238407,0.14750000000000002,-0.058,0.1584936907,0.61,-0.07,0.6140032573
2019-06-14 12:30:00,0.81,0.59,1.0020977996,0.15,-0.07,0.16552945360000001,0.66,0.66,0.9333809512000001,0.72,-0.28,0.7725283166,0.15,-0.07,0.16552945360000001,0.5700000000000001,-0.21,0.6074537019
2019-06-14 13:00:00,0.804,0.5225000000000001,0.9588650844000001,0.184,-0.0375,0.1877824539,0.62,0.56,0.835463943,0.724,-0.20750000000000002,0.7531482258000001,0.184,-0.0375,0.1877824539,0.54,-0.17,0.5661271942
2019-06-14 13:30:00,0.8095,0.167,0.8265465807,0.1995,-0.043000000000000003,0.20408147880000002,0.61,0.21,0.6451356447000001,0.7695000000000001,0.127,0.7799097704,0.1995,-0.043000000000000003,0.20408147880000002,0.5700000000000001,0.17,0.5948108943
2019-06-14 14:00:00,0.7905000000000001,0.1645,0.8074345175000001,0.2005,-0.0455,0.2055979085,0.59,0.21,0.6262587325,0.7605000000000001,0.1245,0.7706234489,0.2005,-0.0455,0.2055979085,0.56,0.17,0.5852349955
2019-06-14 14:30:00,0.8025,0.1645,0.8191864867,0.1925,-0.0455,0.1978041961,0.61,0.21,0.6451356447000001,0.7625000000000001,0.1145,0.7710489608000001,0.1925,-0.0455,0.1978041961,0.5700000000000001,0.16,0.5920304046
2019-06-14 15:00:00,0.7905000000000001,0.17550000000000002,0.8097471828,0.18050000000000002,-0.044500000000000005,0.1859045454,0.61,0.22,0.6484597135,0.7505000000000001,0.1355,0.7626339227000001,0.18050000000000002,-0.044500000000000005,0.1859045454,0.5700000000000001,0.18,0.5977457654
2019-06-14 15:30:00,0.7515000000000001,0.1695,0.7703781539,0.2015,-0.0505,0.2077317982,0.55,0.22,0.5923681288,0.7215,0.1295,0.733029672,0.2015,-0.0505,0.2077317982,0.52,0.18,0.5502726597
2019-06-14 16:00:00,0.7325,0.1675,0.7514070135,0.2025,-0.0625,0.2119256945,0.53,0.23,0.577754273,0.7025,0.1275,0.7139765402,0.2025,-0.0625,0.2119256945,0.5,0.19,0.5348831648
2019-06-14 16:30:00,0.8395,0.165,0.8555613654,0.17950000000000002,-0.055,0.1877371833,0.66,0.22,0.6957010852000001,0.8095,0.125,0.8190941643,0.17950000000000002,-0.055,0.1877371833,0.63,0.18,0.65520989
2019-06-14 17:00:00,0.918,0.17550000000000002,0.9346251923000001,0.188,-0.0545,0.19574026160000002,0.73,0.23,0.7653757247,0.878,0.1355,0.8883941974,0.188,-0.0545,0.19574026160000002,0.6900000000000001,0.19,0.7156814934
2019-06-14 17:30:00,0.9555,0.176,0.9715741094,0.20550000000000002,-0.054,0.2124764693,0.75,0.23,0.7844743463,0.9255,0.136,0.9354390680000001,0.20550000000000002,-0.054,0.2124764693,0.72,0.19,0.7446475676000001
2019-06-14 18:00:00,1.028,0.168,1.0416371729,0.228,-0.062,0.23627949550000002,0.8,0.23,0.8324061509,0.988,0.128,0.9962569950000001,0.228,-0.062,0.23627949550000002,0.76,0.19,0.7833900689000001
2019-06-14 18:30:00,1.115,0.17300000000000001,1.1283412604,0.215,-0.057,0.22242751630000002,0.9,0.23,0.9289241088,1.085,0.133,1.0931212193,0.215,-0.057,0.22242751630000002,0.87,0.19,0.8905054744
2019-06-14 19:00:00,1.1219999999999999,0.17650000000000002,1.1357976272,0.182,-0.053500000000000006,0.1897004217,0.9400000000000001,0.23,0.9677293010000001,1.092,0.1365,1.1004981826,0.182,-0.053500000000000006,0.1897004217,0.91,0.19,0.9296235797
2019-06-14 19:30:00,1.1345,0.17650000000000002,1.1481474208,0.17450000000000002,-0.053500000000000006,0.18251712250000002,0.96,0.23,0.9871676656,1.1045,0.1265,1.1117205133999999,0.17450000000000002,-0.053500000000000006,0.18251712250000002,0.93,0.18,0.9472592042
2019-06-14 20:00:00,1.094,0.1715,1.1073609394,0.164,-0.0485,0.1710211975,0.93,0.22,0.9556673061000001,1.054,0.1315,1.0621714786,0.164,-0.0485,0.1710211975,0.89,0.18,0.9080198236
2019-06-14 20:30:00,1.0545,0.167,1.0676419109,0.1645,-0.043000000000000003,0.17002720370000002,0.89,0.21,0.9144397192,1.0145,0.117,1.0212243877,0.1645,-0.043000000000000003,0.17002720370000002,0.85,0.16,0.8649277426
2019-06-14 21:00:00,1.0325,0.1655,1.0456799223,0.1625,-0.044500000000000005,0.1684829368,0.87,0.21,0.8949860334,1.0025,0.1155,1.0091315573,0.1625,-0.044500000000000005,0.1684829368,0.84,0.16,0.8551023331000001
2019-06-14 21:30:00,0.9995,0.1565,1.0116780614,0.1595,-0.043500000000000004,0.16532543660000001,0.84,0.2,0.8634813258,0.9595,0.10650000000000001,0.9653924073000001,0.1595,-0.043500000000000004,0.16532543660000001,0.8,0.15,0.8139410298
2019-06-14 22:00:00,0.968,0.14750000000000002,0.9791732482000001,0.178,-0.0425,0.1830034153,0.79,0.19,0.8125269226,0.928,0.0975,0.9331078448000001,0.178,-0.0425,0.1830034153,0.75,0.14,0.7629547824
2019-06-14 22:30:00,0.9430000000000001,0.14100000000000001,0.9534830885000001,0.17300000000000001,-0.039,0.1773414785,0.77,0.18,0.7907591289,0.903,0.091,0.9075736885000001,0.17300000000000001,-0.039,0.1773414785,0.73,0.13,0.7414849965
2019-06-14 23:00:00,0.88,0.145,0.8918660213,0.16,-0.035,0.1637833935,0.72,0.18,0.7421590126000001,0.85,0.095,0.8552923477000001,0.16,-0.035,0.1637833935,0.6900000000000001,0.13,0.7021395873
2019-06-14 23:30:00,0.8130000000000001,0.148,0.8263613011000001,0.17300000000000001,-0.042,0.17802527910000002,0.64,0.19,0.6676076692,0.773,0.098,0.7791873972000001,0.17300000000000001,-0.042,0.17802527910000002,0.6000000000000001,0.14,0.6161168720000001
2019-06-15 00:00:00,0.743,0.525,0.909765904,0.17300000000000001,-0.035,0.1765049574,0.5700000000000001,0.56,0.79906195,0.663,-0.315,0.7340258851,0.17300000000000001,-0.035,0.1765049574,0.49,-0.28,0.5643580424
2019-06-15 00:30:00,0.7010000000000001,0.532,0.8800142044,0.171,-0.038,0.1751713447,0.53,0.5700000000000001,0.7783315489,0.611,-0.338,0.6982585481,0.171,-0.038,0.1751713447,0.44,-0.30000000000000004,0.5325410782000001
2019-06-15 01:00:00,0.6995,0.539,0.8830748836000001,0.17950000000000002,-0.041,0.18412292090000001,0.52,0.58,0.7789736838,0.6195,-0.331,0.7023825525,0.17950000000000002,-0.041,0.18412292090000001,0.44,-0.29,0.5269724851
2019-06-15 01:30:00,0.7635000000000001,0.528,0.9282867283,0.21350000000000002,-0.052000000000000005,0.2197413252,0.55,0.58,0.7993122043,0.6835,-0.342,0.7642880674,0.21350000000000002,-0.052000000000000005,0.2197413252,0.47000000000000003,-0.29,0.5522680509
2019-06-15 02:00:00,0.8310000000000001,0.5275000000000001,0.9842851467,0.211,-0.052500000000000005,0.21743332310000002,0.62,0.58,0.8489994111,0.751,-0.3425,0.8254133813000001,0.211,-0.052500000000000005,0.21743332310000002,0.54,-0.29,0.6129437168
2019-06-15 02:30:00,0.8405,0.529,0.9931169367,0.2005,-0.051000000000000004,0.20688462970000002,0.64,0.58,0.8637129153,0.7605000000000001,-0.341,0.8334514083000001,0.2005,-0.051000000000000004,0.20688462970000002,0.56,-0.29,0.630634601
2019-06-15 03:00:00,0.8045,0.4595,0.9264774687,0.21450000000000002,-0.060500000000000005,0.2228687955,0.59,0.52,0.7864477096,0.7345,-0.2605,0.7793269532,0.21450000000000002,-0.060500000000000005,0.2228687955,0.52,-0.2,0.5571355311
2019-06-15 03:30:00,0.758,0.12050000000000001,0.7675182408,0.228,-0.059500000000000004,0.2356358419,0.53,0.18,0.5597320788,0.728,0.07050000000000001,0.7314056672,0.228,-0.059500000000000004,0.2356358419,0.5,0.13,0.5166236541
2019-06-15 04:00:00,0.7525000000000001,0.11800000000000001,0.7616956413,0.2525,-0.062,0.2600004808,0.5,0.18,0.5314132102,0.7225,0.068,0.7256929447,0.2525,-0.062,0.2600004808,0.47000000000000003,0.13,0.4876474136
2019-06-15 04:30:00,0.7375,0.12,0.7471989360000001,0.23750000000000002,-0.06,0.24496173170000002,0.5,0.18,0.5314132102,0.7075,0.07,0.7109544641000001,0.23750000000000002,-0.06,0.24496173170000002,0.47000000000000003,0.13,0.4876474136
2019-06-15 05:00:00,0.708,0.1365,0.7210383138,0.218,-0.0635,0.2270600141,0.49,0.2,0.5292447449000001,0.678,0.08650000000000001,0.6834956108,0.218,-0.0635,0.2270600141,0.46,0.15,0.4838388161
2019-06-15 05:30:00,0.6935,0.11900000000000001,0.7036357367,0.20350000000000001,-0.061,0.21244587550000002,0.49,0.18,0.5220153254000001,0.6635,0.079,0.6681865383000001,0.20350000000000001,-0.061,0.21244587550000002,0.46,0.14,0.48083261120000004
2019-06-15 06:00:00,0.7145,0.1275,0.7257868144,0.2245,-0.0625,0.2330375506,0.49,0.19,0.5255473337000001,0.6745,0.08750000000000001,0.6801518213000001,0.2245,-0.0625,0.2330375506,0.45,0.15,0.47434164900000003
2019-06-15 06:30:00,0.755,0.1295,0.7660256197,0.215,-0.060500000000000005,0.2233500616,0.54,0.19,0.5724508713,0.725,0.08950000000000001,0.7305034223,0.215,-0.060500000000000005,0.2233500616,0.51,0.15,0.5316013544
2019-06-15 07:00:00,0.8225,0.15,0.8360659364,0.2025,-0.06,0.2112019176,0.62,0.21,0.654599114,0.7825000000000001,0.11,0.7901938053,0.2025,-0.06,0.2112019176,0.58,0.17,0.6044005295
2019-06-15 07:30:00,0.8675,0.14400000000000002,0.8793703713000001,0.17750000000000002,-0.056,0.1861242864,0.6900000000000001,0.2,0.7184010022,0.8275,0.094,0.8328218597,0.17750000000000002,-0.056,0.1861242864,0.65,0.15,0.6670832032
2019-06-15 08:00:00,0.897,0.1545,0.9102083553,0.187,-0.0455,0.1924558391,0.71,0.2,0.7376313442,0.867,0.10450000000000001,0.8732750140000001,0.187,-0.0455,0.1924558391,0.68,0.15,0.6963476143
2019-06-15 08:30:00,0.9165000000000001,0.403,1.001189917,0.1865,-0.047,0.1923310947,0.73,0.45,0.857554663,0.8465,-0.117,0.8545473948000001,0.1865,-0.047,0.1923310947,0.66,-0.07,0.6637017402000001
2019-06-15 09:00:00,0.8995000000000001,0.598,1.0801408473,0.17950000000000002,-0.042,0.184348176,0.72,0.64,0.9633275663,0.8095,-0.292,0.8605546177000001,0.17950000000000002,-0.042,0.184348176,0.63,-0.25,0.6777905281000001
2019-06-15 09:30:00,0.869,0.6000000000000001,1.0560118371,0.199,-0.04,0.2029802946,0.67,0.64,0.9265527508,0.779,-0.29,0.8312286087,0.199,-0.04,0.2029802946,0.58,-0.25,0.631585307
2019-06-15 10:00:00,0.8175,0.599,1.0134629988,0.20750000000000002,-0.041,0.21151182000000002,0.61,0.64,0.8841379983000001,0.7375,-0.291,0.7928349450000001,0.20750000000000002,-0.041,0.21151182000000002,0.53,-0.25,0.586003413
2019-06-15 10:30:00,0.8155,0.615,1.0214035686,0.20550000000000002,-0.045,0.2103693181,0.61,0.66,0.8987213139,0.7355,-0.28500000000000003,0.7887872020000001,0.20550000000000002,-0.045,0.2103693181,0.53,-0.24,0.5818075283
