Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-15 11:00:00,0.778,0.594,0.9788360435000001,0.198,-0.046,0.2032732152,0.58,0.64,0.8637129153,0.6980000000000001,-0.28600000000000003,0.7543208866000001,0.198,-0.046,0.2032732152,0.5,-0.24,0.554616985
2019-06-15 11:30:00,0.793,0.596,0.9920005040000001,0.203,-0.044,0.2077137453,0.59,0.64,0.8704596487,0.7030000000000001,-0.294,0.7620006562,0.203,-0.044,0.2077137453,0.5,-0.25,0.5590169944
2019-06-15 12:00:00,0.8250000000000001,0.5875,1.0128085949,0.20500000000000002,-0.052500000000000005,0.2116158075,0.62,0.64,0.8910667764,0.745,-0.3025,0.8040716697,0.20500000000000002,-0.052500000000000005,0.2116158075,0.54,-0.25,0.5950630219
2019-06-15 12:30:00,0.856,0.589,1.0390654455,0.196,-0.041,0.2002423532,0.66,0.63,0.9124143795,0.776,-0.291,0.8287683633,0.196,-0.041,0.2002423532,0.58,-0.25,0.631585307
2019-06-15 13:00:00,0.8665,0.594,1.0505514028,0.1865,-0.046,0.192089172,0.68,0.64,0.9338094024,0.7765000000000001,-0.296,0.8310043622000001,0.1865,-0.046,0.192089172,0.59,-0.25,0.6407807737
2019-06-15 13:30:00,0.782,0.591,0.9802066109,0.212,-0.049,0.21758906220000002,0.5700000000000001,0.64,0.8570297544000001,0.7020000000000001,-0.299,0.7630235907,0.212,-0.049,0.21758906220000002,0.49,-0.25,0.5500909016000001
2019-06-15 14:00:00,0.755,0.3305,0.8241694304,0.20500000000000002,-0.0395,0.2087708073,0.55,0.37,0.6628725368,0.705,-0.0495,0.7067356295,0.20500000000000002,-0.0395,0.2087708073,0.5,-0.01,0.50009999
2019-06-15 14:30:00,0.7555000000000001,0.14400000000000002,0.7691009362,0.20550000000000002,-0.046,0.2105854933,0.55,0.19,0.5818934610000001,0.7255,0.10400000000000001,0.7329162640000001,0.20550000000000002,-0.046,0.2105854933,0.52,0.15,0.5412023651
2019-06-15 15:00:00,0.799,0.14850000000000002,0.8126827487,0.179,-0.0415,0.1837477891,0.62,0.19,0.6484597135,0.759,0.1085,0.7667158861000001,0.179,-0.0415,0.1837477891,0.58,0.15,0.599082632
2019-06-15 15:30:00,0.7125,0.158,0.7298083653,0.21250000000000002,-0.052000000000000005,0.2187698562,0.5,0.21,0.5423098745,0.6725,0.11800000000000001,0.6827739377,0.21250000000000002,-0.052000000000000005,0.2187698562,0.46,0.17,0.4904079934
2019-06-15 16:00:00,0.757,0.151,0.7719132076,0.20700000000000002,-0.039,0.2106418762,0.55,0.19,0.5818934610000001,0.727,0.111,0.7354250472,0.20700000000000002,-0.039,0.2106418762,0.52,0.15,0.5412023651
2019-06-15 16:30:00,0.7655000000000001,0.155,0.7810347303,0.23550000000000001,-0.055,0.2418372387,0.53,0.21,0.5700877125,0.7355,0.105,0.7429570984,0.23550000000000001,-0.055,0.2418372387,0.5,0.16,0.5249761899000001
2019-06-15 17:00:00,0.8305,0.168,0.8473218102000001,0.2005,-0.052000000000000005,0.2071334111,0.63,0.22,0.6673080248000001,0.8005,0.108,0.8077525921,0.2005,-0.052000000000000005,0.2071334111,0.6000000000000001,0.16,0.6209669879
2019-06-15 17:30:00,0.9855,0.5865,1.146818425,0.1955,-0.0635,0.2055541291,0.79,0.65,1.0230347013,0.8955000000000001,-0.29350000000000004,0.9423706808000001,0.1955,-0.0635,0.2055541291,0.7000000000000001,-0.23,0.7368174808
2019-06-15 18:00:00,1.089,0.59,1.2385560141,0.199,-0.06,0.2078485025,0.89,0.65,1.1020889256,1.009,-0.29,1.0498480842,0.199,-0.06,0.2078485025,0.81,-0.23,0.8420213774
2019-06-15 18:30:00,1.1325,0.614,1.2882361003,0.17250000000000001,-0.056,0.18136220660000002,0.96,0.67,1.170683561,1.0425,-0.28600000000000003,1.0810190794,0.17250000000000001,-0.056,0.18136220660000002,0.87,-0.23,0.8998888820000001
2019-06-15 19:00:00,1.1115,0.6135,1.2695725659,0.18150000000000002,-0.0565,0.1900907678,0.93,0.67,1.1462111498,1.0215,-0.28650000000000003,1.0609168205,0.18150000000000002,-0.0565,0.1900907678,0.84,-0.23,0.8709190548
2019-06-15 19:30:00,1.067,0.6015,1.2248637679,0.20700000000000002,-0.0585,0.2151075312,0.86,0.66,1.0840664186,0.987,-0.2985,1.0311504497,0.20700000000000002,-0.0585,0.2151075312,0.78,-0.24,0.8160882305
2019-06-15 20:00:00,1.0595,0.5225000000000001,1.1813325103,0.20950000000000002,-0.0575,0.2172475546,0.85,0.58,1.0290286682,0.9895,-0.23750000000000002,1.0176033117,0.20950000000000002,-0.0575,0.2172475546,0.78,-0.18,0.8004998438
2019-06-15 20:30:00,0.9895,0.1565,1.0017996307,0.17950000000000002,-0.053500000000000006,0.1873032301,0.81,0.21,0.8367795409000001,0.9595,0.1165,0.9665466880000001,0.17950000000000002,-0.053500000000000006,0.1873032301,0.78,0.17,0.7983107165000001
2019-06-15 21:00:00,0.966,0.148,0.9772717125,0.166,-0.052000000000000005,0.1739540169,0.8,0.2,0.8246211251000001,0.926,0.11800000000000001,0.9334880824,0.166,-0.052000000000000005,0.1739540169,0.76,0.17,0.7787810989
2019-06-15 21:30:00,0.932,0.1575,0.9452143937,0.17200000000000001,-0.0425,0.1771729381,0.76,0.2,0.7858753082000001,0.892,0.0575,0.8938513579,0.17200000000000001,-0.0425,0.1771729381,0.72,0.1,0.7269112738
2019-06-15 22:00:00,0.9560000000000001,0.5640000000000001,1.1099693689,0.166,-0.036000000000000004,0.16985876490000001,0.79,0.6000000000000001,0.9920181450000001,0.866,-0.326,0.9253280499000001,0.166,-0.036000000000000004,0.16985876490000001,0.7000000000000001,-0.29,0.7576938696000001
2019-06-15 22:30:00,0.9255,0.522,1.0625602336,0.1655,-0.038,0.1698065075,0.76,0.56,0.9440338977,0.8455,-0.28800000000000003,0.8932044839000001,0.1655,-0.038,0.1698065075,0.68,-0.25,0.7244998275
2019-06-15 23:00:00,0.8535,0.14150000000000001,0.865149987,0.1535,-0.0385,0.1582545418,0.7000000000000001,0.18,0.72277244,0.8135,0.0915,0.8186296476,0.1535,-0.0385,0.1582545418,0.66,0.13,0.6726812024000001
2019-06-15 23:30:00,0.8015,0.1395,0.8135493224,0.1615,-0.0405,0.1665007507,0.64,0.18,0.6648308055000001,0.7615000000000001,0.08950000000000001,0.7667414819,0.1615,-0.0405,0.1665007507,0.6000000000000001,0.13,0.6139218191
2019-06-16 00:00:00,0.7605000000000001,0.3055,0.8195672639,0.1705,-0.044500000000000005,0.1762115206,0.59,0.35000000000000003,0.6860029154,0.7105,-0.0845,0.7155071628,0.1705,-0.044500000000000005,0.1762115206,0.54,-0.04,0.5414794548
2019-06-16 00:30:00,0.7295,0.5515,0.9145066976,0.17950000000000002,-0.0485,0.1859368172,0.55,0.6000000000000001,0.8139410298,0.6495000000000001,-0.34850000000000003,0.7370905643,0.17950000000000002,-0.0485,0.1859368172,0.47000000000000003,-0.30000000000000004,0.5575840744
2019-06-16 01:00:00,0.721,0.5355,0.8981098207,0.161,-0.044500000000000005,0.16703667260000002,0.56,0.58,0.8062257748,0.641,-0.3345,0.7230292179000001,0.161,-0.044500000000000005,0.16703667260000002,0.48,-0.29,0.5608029957
2019-06-16 01:30:00,0.7865000000000001,0.531,0.9489695727,0.1665,-0.039,0.1710065788,0.62,0.5700000000000001,0.8421995013,0.6965,-0.339,0.7746181317,0.1665,-0.039,0.1710065788,0.53,-0.30000000000000004,0.6090155991
2019-06-16 02:00:00,0.839,0.20600000000000002,0.8639195564000001,0.169,-0.034,0.17238619430000002,0.67,0.24,0.7116881339000001,0.789,-0.004,0.7890101394,0.169,-0.034,0.17238619430000002,0.62,0.03,0.6207253821000001
2019-06-16 02:30:00,0.8455,0.12250000000000001,0.8543280986,0.1655,-0.0375,0.1696953152,0.68,0.16,0.6985699679,0.8055,0.07250000000000001,0.8087561437,0.1655,-0.0375,0.1696953152,0.64,0.11,0.6493843238
2019-06-16 03:00:00,0.8190000000000001,0.13,0.8292532786,0.159,-0.04,0.1639542619,0.66,0.17,0.6815423685,0.779,0.09,0.7841817391,0.159,-0.04,0.1639542619,0.62,0.13,0.6334824386
2019-06-16 03:30:00,0.785,0.12150000000000001,0.7943470589,0.165,-0.0385,0.1694321398,0.62,0.16,0.6403124237000001,0.755,0.0815,0.7593861007,0.165,-0.0385,0.1694321398,0.59,0.12,0.6020797289
2019-06-16 04:00:00,0.7565000000000001,0.12350000000000001,0.7665145139,0.14650000000000002,-0.036500000000000005,0.1509784753,0.61,0.16,0.630634601,0.7165,0.0835,0.7213490833,0.14650000000000002,-0.036500000000000005,0.1509784753,0.5700000000000001,0.12,0.5824946352
2019-06-16 04:30:00,0.749,0.112,0.7573275381,0.139,-0.038,0.14410065930000002,0.61,0.15,0.628171951,0.709,0.07200000000000001,0.7126464762,0.139,-0.038,0.14410065930000002,0.5700000000000001,0.11,0.5805170109000001
2019-06-16 05:00:00,0.7115,0.12150000000000001,0.7217994874,0.14150000000000001,-0.0385,0.1466441271,0.5700000000000001,0.16,0.5920304046,0.6715,0.0815,0.6764277493,0.14150000000000001,-0.0385,0.1466441271,0.53,0.12,0.5434151268
2019-06-16 05:30:00,0.707,0.121,0.7172795829,0.137,-0.039,0.142442971,0.5700000000000001,0.16,0.5920304046,0.667,0.081,0.6719002902,0.137,-0.039,0.142442971,0.53,0.12,0.5434151268
2019-06-16 06:00:00,0.7105,0.12150000000000001,0.7208137762,0.1405,-0.0385,0.14567944260000001,0.5700000000000001,0.16,0.5920304046,0.6705,0.0815,0.6754350450000001,0.1405,-0.0385,0.14567944260000001,0.53,0.12,0.5434151268
2019-06-16 06:30:00,0.735,0.128,0.7460623298,0.17500000000000002,-0.042,0.1799694419,0.56,0.17,0.5852349955,0.705,0.088,0.7104709706,0.17500000000000002,-0.042,0.1799694419,0.53,0.13,0.545710546
2019-06-16 07:00:00,0.766,0.156,0.7817237364,0.166,-0.044,0.1717323499,0.6000000000000001,0.2,0.632455532,0.736,0.116,0.74508523,0.166,-0.044,0.1717323499,0.5700000000000001,0.16,0.5920304046
2019-06-16 07:30:00,0.8210000000000001,0.1365,0.8322699382000001,0.181,-0.043500000000000004,0.1861538342,0.64,0.18,0.6648308055000001,0.781,0.0965,0.7869391654,0.181,-0.043500000000000004,0.1861538342,0.6000000000000001,0.14,0.6161168720000001
2019-06-16 08:00:00,0.8855000000000001,0.14250000000000002,0.8968926915000001,0.1855,-0.0375,0.1892524769,0.7000000000000001,0.18,0.72277244,0.8555,0.10250000000000001,0.8616185351000001,0.1855,-0.0375,0.1892524769,0.67,0.14,0.6844705983
2019-06-16 08:30:00,0.902,0.1495,0.9143053374000001,0.182,-0.0405,0.1864517364,0.72,0.19,0.7446475676000001,0.862,0.1095,0.8689270683,0.182,-0.0405,0.1864517364,0.68,0.15,0.6963476143
2019-06-16 09:00:00,0.932,0.5235000000000001,1.0689603594000001,0.182,-0.0465,0.1878463468,0.75,0.5700000000000001,0.9420191081,0.852,-0.2565,0.8897731452000001,0.182,-0.0465,0.1878463468,0.67,-0.21,0.7021395873
2019-06-16 09:30:00,0.9385,0.5700000000000001,1.0980356324,0.2285,-0.06,0.236246164,0.71,0.63,0.9492101980000001,0.8585,-0.31,0.9127553067,0.2285,-0.06,0.236246164,0.63,-0.25,0.6777905281000001
2019-06-16 10:00:00,0.9215000000000001,0.587,1.0925800886,0.24150000000000002,-0.063,0.2495821508,0.68,0.65,0.9406912352000001,0.8415,-0.303,0.8943887578,0.24150000000000002,-0.063,0.2495821508,0.6000000000000001,-0.24,0.6462197769
2019-06-16 10:30:00,0.9395,0.5865,1.1075389384,0.2595,-0.0635,0.2671563213,0.68,0.65,0.9406912352000001,0.8595,-0.29350000000000004,0.9082304223000001,0.2595,-0.0635,0.2671563213,0.6000000000000001,-0.23,0.6425729531000001
2019-06-16 11:00:00,0.9895,0.591,1.1525585668,0.23950000000000002,-0.059000000000000004,0.2466601914,0.75,0.65,0.9924716621,0.9095000000000001,-0.289,0.9543119249,0.23950000000000002,-0.059000000000000004,0.2466601914,0.67,-0.23,0.7083784299
2019-06-16 11:30:00,1.008,0.5905,1.1682269685,0.268,-0.0695,0.2768650393,0.74,0.66,0.9915644205,0.928,-0.28950000000000004,0.9721081473000001,0.268,-0.0695,0.2768650393,0.66,-0.22,0.6957010852000001
2019-06-16 12:00:00,1.0715,0.5955,1.2258599023,0.2515,-0.0645,0.25963917270000003,0.8200000000000001,0.66,1.0526157894,0.9815,-0.28450000000000003,1.021901414,0.2515,-0.0645,0.25963917270000003,0.73,-0.22,0.7624303247
2019-06-16 12:30:00,1.0105,0.5965,1.1734234104,0.2505,-0.0635,0.2584231027,0.76,0.66,1.0065783626,0.9305,-0.28350000000000003,0.9727294074,0.2505,-0.0635,0.2584231027,0.68,-0.22,0.7147027354000001
2019-06-16 13:00:00,0.9305,0.609,1.1120751998,0.2805,-0.07100000000000001,0.2893462459,0.65,0.68,0.9406912352000001,0.8505,-0.281,0.8957182872,0.2805,-0.07100000000000001,0.2893462459,0.5700000000000001,-0.21,0.6074537019
2019-06-16 13:30:00,0.9165000000000001,0.6075,1.0995583204,0.2665,-0.07250000000000001,0.276185626,0.65,0.68,0.9406912352000001,0.8365,-0.29250000000000004,0.8861650523,0.2665,-0.07250000000000001,0.276185626,0.5700000000000001,-0.22,0.6109828148
2019-06-16 14:00:00,0.8805000000000001,0.6105,1.0714431856,0.2705,-0.0695,0.279285696,0.61,0.68,0.9135097153,0.7905000000000001,-0.28950000000000004,0.8418435128,0.2705,-0.0695,0.279285696,0.52,-0.22,0.5646237685000001
2019-06-16 14:30:00,0.9275,0.61,1.1101154219,0.2575,-0.07,0.2668449925,0.67,0.68,0.9546203434,0.8475,-0.30000000000000004,0.8990307281000001,0.2575,-0.07,0.2668449925,0.59,-0.23,0.6332456080000001
2019-06-16 15:00:00,0.9115000000000001,0.339,0.9724984576000001,0.2515,-0.07100000000000001,0.2613297725,0.66,0.41000000000000003,0.7769813383,0.8615,-0.031,0.8620575677000001,0.2515,-0.07100000000000001,0.2613297725,0.61,0.04,0.6113100686
2019-06-16 15:30:00,0.9285,0.1585,0.9419312608,0.20850000000000002,-0.061500000000000006,0.2173810019,0.72,0.22,0.7528612090000001,0.8885000000000001,0.11850000000000001,0.8963673912000001,0.20850000000000002,-0.061500000000000006,0.2173810019,0.68,0.18,0.7034202158
2019-06-16 16:00:00,0.9410000000000001,0.155,0.9536802399000001,0.181,-0.055,0.1891718795,0.76,0.21,0.7884795495,0.901,0.115,0.9083094186,0.181,-0.055,0.1891718795,0.72,0.17,0.7397972695
2019-06-16 16:30:00,1.0035,0.15,1.0146488309,0.1935,-0.06,0.2025888694,0.81,0.21,0.8367795409000001,0.9635,0.11,0.9697588618,0.1935,-0.06,0.2025888694,0.77,0.17,0.7885429601
2019-06-16 17:00:00,1.011,0.325,1.0619538596,0.241,-0.075,0.2524004754,0.77,0.4,0.8676981042,0.961,-0.035,0.9616371457,0.241,-0.075,0.2524004754,0.72,0.04,0.7211102551
2019-06-16 17:30:00,1.0495,0.5855,1.2017738972,0.2495,-0.0745,0.2603852914,0.8,0.66,1.0371113730000001,0.9695,-0.28450000000000003,1.0103813636,0.2495,-0.0745,0.2603852914,0.72,-0.21,0.75
2019-06-16 18:00:00,1.111,0.32,1.1561665105,0.251,-0.07,0.2605782032,0.86,0.39,0.9442986816000001,1.061,-0.03,1.0614240434,0.251,-0.07,0.2605782032,0.81,0.04,0.8109870529000001
2019-06-16 18:30:00,1.182,0.189,1.1970150375,0.242,-0.07100000000000001,0.2522003172,0.9400000000000001,0.26,0.9752948272,1.142,0.149,1.1516792088,0.242,-0.07100000000000001,0.2522003172,0.9,0.22,0.9264987858
2019-06-16 19:00:00,1.168,0.1845,1.1824822409,0.23800000000000002,-0.0755,0.2496883057,0.93,0.26,0.9656603958000001,1.1280000000000001,0.14450000000000002,1.1372177672000001,0.23800000000000002,-0.0755,0.2496883057,0.89,0.22,0.9167878708
2019-06-16 19:30:00,1.1565,0.538,1.275514112,0.24650000000000002,-0.07200000000000001,0.25680001950000003,0.91,0.61,1.0955363983,1.0765,-0.212,1.0971764899,0.24650000000000002,-0.07200000000000001,0.25680001950000003,0.8300000000000001,-0.14,0.8417244205000001
2019-06-16 20:00:00,1.1195,0.595,1.2677954291,0.2695,-0.075,0.2797413984,0.85,0.67,1.0823123394,1.0295,-0.305,1.0737295982,0.2695,-0.075,0.2797413984,0.76,-0.23,0.7940403012
2019-06-16 20:30:00,1.1205,0.594,1.2682098604,0.2705,-0.076,0.2809737532,0.85,0.67,1.0823123394,1.0305,-0.306,1.0749726741,0.2705,-0.076,0.2809737532,0.76,-0.23,0.7940403012
2019-06-16 21:00:00,1.0765,0.5995,1.2321738919,0.24650000000000002,-0.07050000000000001,0.2563835018,0.8300000000000001,0.67,1.0666770833,0.9865,-0.3005,1.0312528788,0.24650000000000002,-0.07050000000000001,0.2563835018,0.74,-0.23,0.7749193506000001
2019-06-16 21:30:00,1.047,0.4575,1.1425914624,0.257,-0.07250000000000001,0.267030429,0.79,0.53,0.9513148795,0.967,-0.2025,0.9879753286,0.257,-0.07250000000000001,0.267030429,0.71,-0.13,0.7218032973
2019-06-16 22:00:00,0.9450000000000001,0.145,0.9560596216,0.245,-0.065,0.2534758371,0.7000000000000001,0.21,0.7308214556,0.905,0.095,0.9099725271,0.245,-0.065,0.2534758371,0.66,0.16,0.6791170739
2019-06-16 22:30:00,0.926,0.1525,0.9384733614,0.256,-0.0675,0.2647494098,0.67,0.22,0.7051950085,0.896,0.10250000000000001,0.9018438058,0.256,-0.0675,0.2647494098,0.64,0.17,0.6621933252000001
2019-06-16 23:00:00,0.8435,0.15,0.8567334766,0.24350000000000002,-0.07,0.25336189530000003,0.6000000000000001,0.22,0.6390618123,0.8035,0.1,0.8096988638,0.24350000000000002,-0.07,0.25336189530000003,0.56,0.17,0.5852349955
2019-06-16 23:30:00,0.7665000000000001,0.1305,0.7775297422,0.2665,-0.0695,0.2754133257,0.5,0.2,0.5385164807,0.7365,0.09050000000000001,0.7420394194000001,0.2665,-0.0695,0.2754133257,0.47000000000000003,0.16,0.4964876635
2019-06-17 00:00:00,0.7155,0.13,0.7272140331,0.2655,-0.07,0.2745728501,0.45,0.2,0.49244289010000003,0.6855,0.09,0.6913828534,0.2655,-0.07,0.2745728501,0.42,0.16,0.4494441011
2019-06-17 00:30:00,0.6960000000000001,0.383,0.7944211729,0.256,-0.067,0.2646223724,0.44,0.45,0.6293647591,0.636,-0.167,0.6575598832,0.256,-0.067,0.2646223724,0.38,-0.1,0.39293765410000003
2019-06-17 01:00:00,0.686,0.1245,0.6972060312,0.246,-0.0655,0.2545707171,0.44,0.19,0.4792702787,0.656,0.0845,0.6614198742,0.246,-0.0655,0.2545707171,0.41000000000000003,0.15,0.4365775991
2019-06-17 01:30:00,0.752,0.12350000000000001,0.7620736513,0.242,-0.0665,0.2509706158,0.51,0.19,0.544242593,0.722,0.0835,0.7268123898000001,0.242,-0.0665,0.2509706158,0.48,0.15,0.5028916384000001
2019-06-17 02:00:00,0.8315,0.129,0.8414471166,0.2515,-0.07100000000000001,0.2613297725,0.58,0.2,0.613514466,0.8015,0.089,0.8064262211000001,0.2515,-0.07100000000000001,0.2613297725,0.55,0.16,0.5728001397
2019-06-17 02:30:00,0.853,0.123,0.8618224875,0.233,-0.067,0.2424417456,0.62,0.19,0.6484597135,0.8230000000000001,0.093,0.8282378885,0.233,-0.067,0.2424417456,0.59,0.16,0.6113100686
2019-06-17 03:00:00,0.8190000000000001,0.122,0.8280368349,0.23900000000000002,-0.068,0.24848541200000002,0.58,0.19,0.6103277808,0.779,0.092,0.7844137939,0.23900000000000002,-0.068,0.24848541200000002,0.54,0.16,0.5632051136
2019-06-17 03:30:00,0.7875000000000001,0.121,0.7967416457000001,0.24750000000000003,-0.069,0.2569382221,0.54,0.19,0.5724508713,0.7475,0.091,0.7530187581000001,0.24750000000000003,-0.069,0.2569382221,0.5,0.16,0.5249761899000001
2019-06-17 04:00:00,0.7395,0.12350000000000001,0.7497416222000001,0.2595,-0.0665,0.2678852366,0.48,0.19,0.51623638,0.7095,0.0835,0.7143965985,0.2595,-0.0665,0.2678852366,0.45,0.15,0.47434164900000003
2019-06-17 04:30:00,0.7135,0.122,0.7238551305,0.2535,-0.068,0.262461902,0.46,0.19,0.4976946855,0.6835,0.082,0.6884012275,0.2535,-0.068,0.262461902,0.43,0.15,0.4554119015
2019-06-17 05:00:00,0.7010000000000001,0.11950000000000001,0.7111126845,0.241,-0.07050000000000001,0.2511000796,0.46,0.19,0.4976946855,0.671,0.0795,0.6756931626,0.241,-0.07050000000000001,0.2511000796,0.43,0.15,0.4554119015
2019-06-17 05:30:00,0.6950000000000001,0.125,0.7061515418000001,0.23500000000000001,-0.065,0.2438237068,0.46,0.19,0.4976946855,0.665,0.085,0.6704103221000001,0.23500000000000001,-0.065,0.2438237068,0.43,0.15,0.4554119015
2019-06-17 06:00:00,0.7005,0.1335,0.7131076356,0.24050000000000002,-0.0665,0.2495245479,0.46,0.2,0.5015974482000001,0.6705,0.0935,0.6769878138000001,0.24050000000000002,-0.0665,0.2495245479,0.43,0.16,0.4588027899
2019-06-17 06:30:00,0.7665000000000001,0.1275,0.7770318526000001,0.23650000000000002,-0.0625,0.2446190917,0.53,0.19,0.5630275304,0.7265,0.08750000000000001,0.7317502989,0.23650000000000002,-0.0625,0.2446190917,0.49,0.15,0.512445119
2019-06-17 07:00:00,0.8615,0.3665,0.9362181904,0.2215,-0.0635,0.23042243810000002,0.64,0.43,0.7710382610000001,0.8015,-0.12350000000000001,0.8109590002,0.2215,-0.0635,0.23042243810000002,0.58,-0.06,0.5830951895
2019-06-17 07:30:00,0.974,0.584,1.1356636826,0.254,-0.066,0.26243475380000003,0.72,0.65,0.97,0.894,-0.306,0.9449190442000001,0.254,-0.066,0.26243475380000003,0.64,-0.24,0.6835202996
2019-06-17 08:00:00,1.0185,0.5905,1.1772988151,0.2185,-0.059500000000000004,0.2264563976,0.8,0.65,1.0307764064,0.9385,-0.2995,0.9851307020000001,0.2185,-0.059500000000000004,0.2264563976,0.72,-0.24,0.7589466384
2019-06-17 08:30:00,0.993,0.594,1.1571019834,0.153,-0.096,0.1806239187,0.84,0.6900000000000001,1.0870602559,0.903,-0.296,0.9502762756,0.153,-0.096,0.1806239187,0.75,-0.2,0.7762087348000001
2019-06-17 09:00:00,0.975,0.598,1.1437783876,0.135,-0.112,0.1754109461,0.84,0.71,1.0998636279,0.885,-0.292,0.9319275723,0.135,-0.112,0.1754109461,0.75,-0.18,0.7712976079
2019-06-17 09:30:00,0.9195000000000001,0.6105,1.1037166756,0.1695,-0.0995,0.1965464322,0.75,0.71,1.0327632836,0.8395,-0.28950000000000004,0.888014921,0.1695,-0.0995,0.1965464322,0.67,-0.19,0.6964194139000001
2019-06-17 10:00:00,0.9195000000000001,0.601,1.0984904415,0.1995,-0.049,0.2054294283,0.72,0.65,0.97,0.8395,-0.299,0.8911572532,0.1995,-0.049,0.2054294283,0.64,-0.25,0.6870953355
2019-06-17 10:30:00,0.8985000000000001,0.342,0.9613876689,0.1885,-0.048,0.19451542360000001,0.71,0.39,0.810061726,0.8385,-0.068,0.8412527860000001,0.1885,-0.048,0.19451542360000001,0.65,-0.02,0.6503076195
2019-06-17 11:00:00,0.8515,0.161,0.8665871278,0.1715,-0.059000000000000004,0.1813649635,0.68,0.22,0.7147027354000001,0.8215,0.121,0.8303633241,0.1715,-0.059000000000000004,0.1813649635,0.65,0.18,0.6744627492
2019-06-17 11:30:00,0.859,0.1605,0.8738656933000001,0.159,-0.0995,0.1875666548,0.7000000000000001,0.26,0.7467261881,0.8290000000000001,0.12050000000000001,0.8377119135000001,0.159,-0.0995,0.1875666548,0.67,0.22,0.7051950085
2019-06-17 12:00:00,0.8485,0.177,0.8667648182000001,0.17850000000000002,-0.10300000000000001,0.2060855405,0.67,0.28,0.7261542536000001,0.8185,0.137,0.8298862874,0.17850000000000002,-0.10300000000000001,0.2060855405,0.64,0.24,0.6835202996
2019-06-17 12:30:00,0.852,0.188,0.8724952722,0.212,-0.092,0.2311017092,0.64,0.28,0.6985699679,0.8220000000000001,0.148,0.835217337,0.212,-0.092,0.2311017092,0.61,0.24,0.6555150647
2019-06-17 13:00:00,0.8505,0.181,0.8695465772000001,0.2305,-0.059000000000000004,0.2379311875,0.62,0.24,0.6648308055000001,0.8205,0.14100000000000001,0.8325270266,0.2305,-0.059000000000000004,0.2379311875,0.59,0.2,0.6229767251
2019-06-17 13:30:00,0.846,0.17850000000000002,0.8646260752,0.20600000000000002,-0.061500000000000006,0.2149843018,0.64,0.24,0.6835202996,0.8160000000000001,0.1385,0.8276703752,0.20600000000000002,-0.061500000000000006,0.2149843018,0.61,0.2,0.6419501538
2019-06-17 14:00:00,0.807,0.17500000000000002,0.8257566227,0.20700000000000002,-0.065,0.216965435,0.6000000000000001,0.24,0.6462197769,0.777,0.135,0.7886406026,0.20700000000000002,-0.065,0.216965435,0.5700000000000001,0.2,0.6040695324
2019-06-17 14:30:00,0.805,0.17300000000000001,0.8233796208,0.245,-0.067,0.253996063,0.56,0.24,0.6092618485,0.775,0.133,0.7863294475,0.245,-0.067,0.253996063,0.53,0.2,0.5664803615
2019-06-17 15:00:00,0.8065,0.1835,0.8271121448000001,0.2665,-0.0765,0.27726251100000004,0.54,0.26,0.5993329626,0.7765000000000001,0.1335,0.7878924419000001,0.2665,-0.0765,0.27726251100000004,0.51,0.21,0.5515432893000001
2019-06-17 15:30:00,0.8185,0.2235,0.8484659687,0.23850000000000002,-0.0665,0.24759745560000002,0.58,0.29,0.6484597135,0.7785000000000001,0.0935,0.7840947009,0.23850000000000002,-0.0665,0.24759745560000002,0.54,0.16,0.5632051136
2019-06-17 16:00:00,0.8585,0.5825,1.0374625294,0.2185,-0.0575,0.2259391511,0.64,0.64,0.9050966799,0.7685000000000001,-0.3075,0.8277369751,0.2185,-0.0575,0.2259391511,0.55,-0.25,0.6041522987
2019-06-17 16:30:00,0.8955000000000001,0.582,1.0680094803,0.2155,-0.058,0.2231686582,0.68,0.64,0.9338094024,0.8155,-0.308,0.8717248706,0.2155,-0.058,0.2231686582,0.6000000000000001,-0.25,0.65
2019-06-17 17:00:00,0.992,0.599,1.158820521,0.202,-0.061,0.21100947850000001,0.79,0.66,1.0294173109,0.902,-0.281,0.9447565824,0.202,-0.061,0.21100947850000001,0.7000000000000001,-0.22,0.7337574531000001
2019-06-17 17:30:00,1.096,0.5955,1.247331652,0.216,-0.0645,0.2254245994,0.88,0.66,1.1,1.006,-0.28450000000000003,1.0454550445,0.216,-0.0645,0.2254245994,0.79,-0.22,0.8200609733
2019-06-17 18:00:00,1.18,0.5730000000000001,1.3117656041,0.21,-0.057,0.21759825370000002,0.97,0.63,1.1566330447,1.09,-0.277,1.1246461666,0.21,-0.057,0.21759825370000002,0.88,-0.22,0.9070832376
2019-06-17 18:30:00,1.1615,0.17950000000000002,1.1752882625,0.1915,-0.0505,0.19804671170000002,0.97,0.23,0.99689518,1.1215,0.1295,1.1289519476,0.1915,-0.0505,0.19804671170000002,0.93,0.18,0.9472592042
2019-06-17 19:00:00,1.135,0.1825,1.1495787272,0.17500000000000002,-0.0475,0.1813318781,0.96,0.23,0.9871676656,1.095,0.1325,1.1029874206,0.17500000000000002,-0.0475,0.1813318781,0.92,0.18,0.9374433316
2019-06-17 19:30:00,1.0995,0.183,1.1146251612,0.1895,-0.047,0.1952415171,0.91,0.23,0.9386160024,1.0595,0.133,1.067815176,0.1895,-0.047,0.1952415171,0.87,0.18,0.8884255737000001
2019-06-17 20:00:00,1.062,0.1835,1.0777366329,0.182,-0.0465,0.1878463468,0.88,0.23,0.9095603333000001,1.022,0.1335,1.0306824196,0.182,-0.0465,0.1878463468,0.84,0.18,0.8590692638
2019-06-17 20:30:00,1.044,0.1585,1.0559631859,0.184,-0.0415,0.1886219765,0.86,0.2,0.8829496022000001,1.004,0.11850000000000001,1.0109689659,0.184,-0.0415,0.1886219765,0.8200000000000001,0.16,0.835463943
2019-06-17 21:00:00,1.0305,0.158,1.0425422054,0.1705,-0.042,0.1755968394,0.86,0.2,0.8829496022000001,0.9905,0.11800000000000001,0.99750401,0.1705,-0.042,0.1755968394,0.8200000000000001,0.16,0.835463943
2019-06-17 21:30:00,1.0035,0.157,1.0157072659,0.1535,-0.043000000000000003,0.15940906500000002,0.85,0.2,0.8732124598000001,0.9635,0.107,0.9694231532,0.1535,-0.043000000000000003,0.15940906500000002,0.81,0.15,0.8237718131
2019-06-17 22:00:00,0.9550000000000001,0.1585,0.9680636601,0.145,-0.0415,0.1508219149,0.81,0.2,0.8343260753,0.925,0.1085,0.9313416398000001,0.145,-0.0415,0.1508219149,0.78,0.15,0.7942921377000001
2019-06-17 22:30:00,0.913,0.155,0.9260637127,0.14300000000000002,-0.045,0.1499133083,0.77,0.2,0.7955501241,0.883,0.105,0.8892210074,0.14300000000000002,-0.045,0.1499133083,0.74,0.15,0.7550496672
2019-06-17 23:00:00,0.857,0.1365,0.8678025409000001,0.147,-0.043500000000000004,0.1533011742,0.71,0.18,0.7324616031000001,0.8170000000000001,0.0965,0.8226793118,0.147,-0.043500000000000004,0.1533011742,0.67,0.14,0.6844705983
2019-06-17 23:30:00,0.786,0.138,0.7980225561000001,0.146,-0.042,0.1519210321,0.64,0.18,0.6648308055000001,0.756,0.098,0.7623253898,0.146,-0.042,0.1519210321,0.61,0.14,0.6258594091
2019-06-18 00:00:00,0.6965,0.1375,0.7099426033,0.1665,-0.0425,0.1718385871,0.53,0.18,0.5597320788,0.6665,0.08750000000000001,0.6722190863,0.1665,-0.0425,0.1718385871,0.5,0.13,0.5166236541
2019-06-18 00:30:00,0.6960000000000001,0.5655,0.8967754736,0.166,-0.044500000000000005,0.1718611358,0.53,0.61,0.808084154,0.616,-0.3345,0.7009609476,0.166,-0.044500000000000005,0.1718611358,0.45,-0.29,0.5353503526
2019-06-18 01:00:00,0.708,0.5555,0.8999134681000001,0.158,-0.044500000000000005,0.1641470377,0.55,0.6000000000000001,0.8139410298,0.628,-0.3345,0.7115295145,0.158,-0.044500000000000005,0.1641470377,0.47000000000000003,-0.29,0.5522680509
2019-06-18 01:30:00,0.7685000000000001,0.5475,0.9435827998,0.1685,-0.0425,0.1737771562,0.6000000000000001,0.59,0.8414867795000001,0.6885,-0.3325,0.7645838738,0.1685,-0.0425,0.1737771562,0.52,-0.29,0.5953990259
2019-06-18 02:00:00,0.852,0.549,1.0135605557,0.17200000000000001,-0.041,0.17681911660000002,0.68,0.59,0.9002777349000001,0.772,-0.331,0.8399672613,0.17200000000000001,-0.041,0.17681911660000002,0.6000000000000001,-0.29,0.6664082833
2019-06-18 02:30:00,0.8675,0.548,1.0260897865,0.1675,-0.042,0.1726854076,0.7000000000000001,0.59,0.9154780172,0.7875000000000001,-0.332,0.85462287,0.1675,-0.042,0.1726854076,0.62,-0.29,0.6844705983
2019-06-18 03:00:00,0.8295,0.5475,0.9938946121000001,0.1595,-0.0425,0.1650651387,0.67,0.59,0.8927485648,0.7395,-0.3325,0.8108122471,0.1595,-0.0425,0.1650651387,0.58,-0.29,0.6484597135
2019-06-18 03:30:00,0.81,0.545,0.9762812095000001,0.17,-0.045,0.175855054,0.64,0.59,0.8704596487,0.72,-0.335,0.7941190087000001,0.17,-0.045,0.175855054,0.55,-0.29,0.6217716623
2019-06-18 04:00:00,0.79,0.545,0.9597525723,0.17,-0.045,0.175855054,0.62,0.59,0.8558621384,0.71,-0.335,0.7850636917,0.17,-0.045,0.175855054,0.54,-0.29,0.6129437168
2019-06-18 04:30:00,0.748,0.5375,0.9210918792,0.168,-0.0425,0.17329238300000002,0.58,0.58,0.8202438662,0.668,-0.3425,0.7506865191000001,0.168,-0.0425,0.17329238300000002,0.5,-0.30000000000000004,0.5830951895
2019-06-18 05:00:00,0.73,0.546,0.9116007898,0.16,-0.044,0.1659397481,0.5700000000000001,0.59,0.8203657721000001,0.64,-0.324,0.7173395291,0.16,-0.044,0.1659397481,0.48,-0.28,0.5556977596
2019-06-18 05:30:00,0.7175,0.547,0.9022279368,0.1675,-0.043000000000000003,0.1729313448,0.55,0.59,0.8065977932,0.6375000000000001,-0.343,0.7239166043,0.1675,-0.043000000000000003,0.1729313448,0.47000000000000003,-0.30000000000000004,0.5575840744
2019-06-18 06:00:00,0.7465,0.5585,0.9323006489000001,0.1665,-0.0415,0.17159399760000002,0.58,0.6000000000000001,0.8345058418,0.6565000000000001,-0.3315,0.7354485026,0.1665,-0.0415,0.17159399760000002,0.49,-0.29,0.5693856338000001
2019-06-18 06:30:00,0.783,0.1685,0.8009252462,0.153,-0.0415,0.15852838860000001,0.63,0.21,0.6640783086000001,0.753,0.0685,0.7561092844,0.153,-0.0415,0.15852838860000001,0.6000000000000001,0.11,0.61
2019-06-18 07:00:00,0.8715,0.35950000000000004,0.9427367077000001,0.14150000000000001,-0.0405,0.1471818603,0.73,0.4,0.8324061509,0.8115,-0.0805,0.8154829857,0.14150000000000001,-0.0405,0.1471818603,0.67,-0.04,0.6711929678
2019-06-18 07:30:00,0.9450000000000001,0.577,1.1072280705,0.145,-0.043000000000000003,0.15124152870000002,0.8,0.62,1.0121264743,0.855,-0.303,0.9071019788,0.145,-0.043000000000000003,0.15124152870000002,0.71,-0.26,0.7561084578
2019-06-18 08:00:00,0.9595,0.5785,1.1204028293,0.1395,-0.0415,0.1455420901,0.8200000000000001,0.62,1.0280077821,0.8695,-0.3015,0.9202893567,0.1395,-0.0415,0.1455420901,0.73,-0.26,0.7749193506000001
2019-06-18 08:30:00,0.9530000000000001,0.6045,1.1285518375,0.10300000000000001,-0.0655,0.12206248400000001,0.85,0.67,1.0823123394,0.863,-0.29550000000000004,0.9121892622000001,0.10300000000000001,-0.0655,0.12206248400000001,0.76,-0.23,0.7940403012
2019-06-18 09:00:00,0.9975,0.613,1.1708011146,0.0975,-0.107,0.1447592829,0.9,0.72,1.1525623627,0.9175000000000001,-0.28700000000000003,0.9613403404,0.0975,-0.107,0.1447592829,0.8200000000000001,-0.18,0.8395236745
2019-06-18 09:30:00,0.9745,0.605,1.1470288793,0.1145,-0.105,0.15535523810000001,0.86,0.71,1.1152129841,0.8845000000000001,-0.28500000000000003,0.9292821154,0.1145,-0.105,0.15535523810000001,0.77,-0.18,0.7907591289
2019-06-18 10:00:00,0.8905000000000001,0.5245000000000001,1.0334846395,0.1405,-0.0955,0.1698837838,0.75,0.62,0.9730878686000001,0.8105,-0.2155,0.838659943,0.1405,-0.0955,0.1698837838,0.67,-0.12,0.6806614430000001
2019-06-18 10:30:00,0.7975,0.2775,0.844400675,0.17750000000000002,-0.0425,0.18251712250000002,0.62,0.32,0.6977105417,0.7475,0.0275,0.7480056818,0.17750000000000002,-0.0425,0.18251712250000002,0.5700000000000001,0.07,0.5742821606
2019-06-18 11:00:00,0.839,0.592,1.0268325083,0.169,-0.038,0.1732195139,0.67,0.63,0.9196738552,0.759,-0.28800000000000003,0.8118035477000001,0.169,-0.038,0.1732195139,0.59,-0.25,0.6407807737
2019-06-18 11:30:00,0.8555,0.579,1.0330156098,0.14550000000000002,-0.041,0.1511662992,0.71,0.62,0.9426027795,0.7755000000000001,-0.301,0.831866125,0.14550000000000002,-0.041,0.1511662992,0.63,-0.26,0.6815423685
2019-06-18 12:00:00,0.8250000000000001,0.5805,1.0087642192,0.155,-0.0395,0.1599538996,0.67,0.62,0.9128526716,0.735,-0.2995,0.7936783038,0.155,-0.0395,0.1599538996,0.58,-0.26,0.6356099433
2019-06-18 12:30:00,0.8085,0.582,0.9961908703000001,0.1585,-0.038,0.1629915642,0.65,0.62,0.8982761268,0.7185,-0.298,0.7778471894000001,0.1585,-0.038,0.1629915642,0.56,-0.26,0.6174139616000001
2019-06-18 13:00:00,0.75,0.2725,0.7979700809,0.2,-0.0375,0.20348525750000002,0.55,0.31,0.6313477647,0.7000000000000001,0.0325,0.7007540581,0.2,-0.0375,0.20348525750000002,0.5,0.07,0.5048762225
2019-06-18 13:30:00,0.7525000000000001,0.178,0.7732659633000001,0.21250000000000002,-0.042,0.21661082610000001,0.54,0.22,0.5830951895,0.7125,0.138,0.7257411729000001,0.21250000000000002,-0.042,0.21661082610000001,0.5,0.18,0.5314132102
2019-06-18 14:00:00,0.7415,0.179,0.7627996133,0.2015,-0.041,0.20562891330000002,0.54,0.22,0.5830951895,0.7015,0.139,0.7151386229000001,0.2015,-0.041,0.20562891330000002,0.5,0.18,0.5314132102
2019-06-18 14:30:00,0.7365,0.171,0.7560907684,0.1865,-0.039,0.1905341177,0.55,0.21,0.5887274412,0.7065,0.131,0.7185424483,0.1865,-0.039,0.1905341177,0.52,0.17,0.5470831747
2019-06-18 15:00:00,0.7215,0.1715,0.7416026564,0.18150000000000002,-0.0385,0.18553840570000002,0.54,0.21,0.5793962375,0.6915,0.1315,0.7038923923,0.18150000000000002,-0.0385,0.18553840570000002,0.51,0.17,0.5375872022
2019-06-18 15:30:00,0.7425,0.168,0.7612688421,0.1825,-0.042,0.1872705262,0.56,0.21,0.5980802622,0.7025,0.128,0.7140659984000001,0.1825,-0.042,0.1872705262,0.52,0.17,0.5470831747
2019-06-18 16:00:00,0.752,0.17,0.7709760048000001,0.162,-0.04,0.16686521510000002,0.59,0.21,0.6262587325,0.722,0.12,0.7319043653,0.162,-0.04,0.16686521510000002,0.56,0.16,0.5824087911
2019-06-18 16:30:00,0.882,0.5815,1.0564403675,0.152,-0.0385,0.1568000319,0.73,0.62,0.9577577982000001,0.792,-0.2985,0.8463842213,0.152,-0.0385,0.1568000319,0.64,-0.26,0.6907966416
2019-06-18 17:00:00,0.975,0.583,1.1360079225,0.135,-0.037,0.1399785698,0.84,0.62,1.0440306509,0.885,-0.28700000000000003,0.9303730435,0.135,-0.037,0.1399785698,0.75,-0.25,0.790569415
2019-06-18 17:30:00,1.061,0.5720000000000001,1.2053650899,0.151,-0.038,0.1557080602,0.91,0.61,1.0955363983,0.971,-0.28800000000000003,1.0128104462,0.151,-0.038,0.1557080602,0.8200000000000001,-0.25,0.8572630868000001
2019-06-18 18:00:00,1.1635,0.5685,1.2949611963,0.14350000000000002,-0.0415,0.1493803869,1.02,0.61,1.1884864324,1.0735000000000001,-0.29150000000000004,1.1123733636,0.14350000000000002,-0.0415,0.1493803869,0.93,-0.25,0.9630160954
2019-06-18 18:30:00,1.2195,0.209,1.2372797784,0.1295,-0.041,0.1358353783,1.09,0.25,1.1183022847,1.1795,0.109,1.184525749,0.1295,-0.041,0.1358353783,1.05,0.15,1.0606601718
2019-06-18 19:00:00,1.2475,0.178,1.2601350126,0.1375,-0.042,0.1437715201,1.11,0.22,1.1315917992,1.2075,0.138,1.2153601318,0.1375,-0.042,0.1437715201,1.07,0.18,1.0850345617
2019-06-18 19:30:00,1.1965,0.17500000000000002,1.2092300236,0.1365,-0.045,0.1437263024,1.06,0.22,1.0825894882,1.1565,0.135,1.1643527171999999,0.1365,-0.045,0.1437263024,1.02,0.18,1.0357605901
2019-06-18 20:00:00,1.142,0.17550000000000002,1.1554065302,0.14200000000000002,-0.044500000000000005,0.1488094419,1.0,0.22,1.0239140589,1.102,0.1355,1.1102991714,0.14200000000000002,-0.044500000000000005,0.1488094419,0.96,0.18,0.9767292358
2019-06-18 20:30:00,1.092,0.17550000000000002,1.1060127712,0.152,-0.044500000000000005,0.15838008080000002,0.9400000000000001,0.22,0.9654014709000001,1.052,0.1355,1.0606904591,0.152,-0.044500000000000005,0.15838008080000002,0.9,0.18,0.9178235124
2019-06-18 21:00:00,1.014,0.155,1.0257782411,0.164,-0.045,0.1700617535,0.85,0.2,0.8732124598000001,0.984,0.115,0.9906972292,0.164,-0.045,0.1700617535,0.8200000000000001,0.16,0.835463943
2019-06-18 21:30:00,1.027,0.145,1.037185615,0.167,-0.045,0.17295664200000002,0.86,0.19,0.8807383266000001,0.987,0.105,0.992569393,0.167,-0.045,0.17295664200000002,0.8200000000000001,0.15,0.8336066219
2019-06-18 22:00:00,0.984,0.14650000000000002,0.9948458423000001,0.17400000000000002,-0.043500000000000004,0.1793550947,0.81,0.19,0.8319855768000001,0.9440000000000001,0.10650000000000001,0.9499885526,0.17400000000000002,-0.043500000000000004,0.1793550947,0.77,0.15,0.7844743463
2019-06-18 22:30:00,0.928,0.147,0.9395706466,0.168,-0.043000000000000003,0.1734156856,0.76,0.19,0.7833900689000001,0.888,0.107,0.8944232779,0.168,-0.043000000000000003,0.1734156856,0.72,0.15,0.7354590403
2019-06-18 23:00:00,0.843,0.14650000000000002,0.8556349981,0.163,-0.043500000000000004,0.1687046235,0.68,0.19,0.7060453243,0.8130000000000001,0.10650000000000001,0.8199458824,0.163,-0.043500000000000004,0.1687046235,0.65,0.15,0.6670832032
2019-06-18 23:30:00,0.765,0.135,0.7768204426,0.155,-0.045,0.1614001239,0.61,0.18,0.6360031446000001,0.735,0.095,0.7411140263,0.155,-0.045,0.1614001239,0.58,0.14,0.5966573556
2019-06-19 00:00:00,0.7215,0.1375,0.7344851939,0.1515,-0.0425,0.1573483397,0.5700000000000001,0.18,0.5977457654,0.6915,0.08750000000000001,0.6970139884000001,0.1515,-0.0425,0.1573483397,0.54,0.13,0.5554277631
2019-06-19 00:30:00,0.7115,0.558,0.9042102908,0.1515,-0.042,0.15721402610000001,0.56,0.6000000000000001,0.8207313811,0.6215,-0.332,0.7046178042,0.1515,-0.042,0.15721402610000001,0.47000000000000003,-0.29,0.5522680509
2019-06-19 01:00:00,0.6885,0.2,0.7169604243000001,0.14850000000000002,-0.04,0.1537928802,0.54,0.24,0.5909314681,0.6485000000000001,0.0,0.6485000000000001,0.14850000000000002,-0.04,0.1537928802,0.5,0.04,0.5015974482000001
2019-06-19 01:30:00,0.7395,0.128,0.7504960027,0.1695,-0.042,0.17462602900000002,0.5700000000000001,0.17,0.5948108943,0.7095,0.088,0.7149365356,0.1695,-0.042,0.17462602900000002,0.54,0.13,0.5554277631
2019-06-19 02:00:00,0.8200000000000001,0.1275,0.8298531497,0.18,-0.0425,0.1849493174,0.64,0.17,0.6621933252000001,0.78,0.08750000000000001,0.7848925086,0.18,-0.0425,0.1849493174,0.6000000000000001,0.13,0.6139218191
2019-06-19 02:30:00,0.8200000000000001,0.1295,0.8301627852,0.17,-0.0405,0.1747576894,0.65,0.17,0.6718630813,0.79,0.08950000000000001,0.7950536145,0.17,-0.0405,0.1747576894,0.62,0.13,0.6334824386
2019-06-19 03:00:00,0.7875000000000001,0.1295,0.7980767507000001,0.1675,-0.0405,0.1723267246,0.62,0.17,0.6428841264,0.7575000000000001,0.08950000000000001,0.762768969,0.1675,-0.0405,0.1723267246,0.59,0.13,0.6041522987
2019-06-19 03:30:00,0.7705000000000001,0.1275,0.7809779126,0.1605,-0.0425,0.1660316235,0.61,0.17,0.6332456080000001,0.7405,0.08750000000000001,0.7456517284,0.1605,-0.0425,0.1660316235,0.58,0.13,0.5943904441
2019-06-19 04:00:00,0.753,0.12050000000000001,0.7625806515,0.163,-0.0395,0.1677177689,0.59,0.16,0.6113100686,0.713,0.0805,0.7175299645000001,0.163,-0.0395,0.1677177689,0.55,0.12,0.5629387178
2019-06-19 04:30:00,0.732,0.121,0.7419332854,0.152,-0.039,0.1569235483,0.58,0.16,0.6016643583,0.7020000000000001,0.081,0.7066576257,0.152,-0.039,0.1569235483,0.55,0.12,0.5629387178
2019-06-19 05:00:00,0.6955,0.132,0.7079154257,0.1355,-0.038,0.1407275737,0.56,0.17,0.5852349955,0.6655,0.082,0.6705328105,0.1355,-0.038,0.1407275737,0.53,0.12,0.5434151268
2019-06-19 05:30:00,0.6945,0.11,0.7031573437,0.1345,-0.04,0.14032195120000002,0.56,0.15,0.5797413216,0.6645,0.07,0.6681768104,0.1345,-0.04,0.14032195120000002,0.53,0.11,0.5412947441
2019-06-19 06:00:00,0.7145,0.12250000000000001,0.7249251686,0.1345,-0.0375,0.1396298679,0.58,0.16,0.6016643583,0.6845,0.0825,0.6894537693,0.1345,-0.0375,0.1396298679,0.55,0.12,0.5629387178
2019-06-19 06:30:00,0.7905000000000001,0.14200000000000002,0.8031526941,0.1505,-0.038,0.1552232264,0.64,0.18,0.6648308055000001,0.7605000000000001,0.092,0.7660445483,0.1505,-0.038,0.1552232264,0.61,0.13,0.6236986452000001
2019-06-19 07:00:00,0.9165000000000001,0.528,1.0577127446,0.14650000000000002,-0.042,0.15240160760000002,0.77,0.5700000000000001,0.958018789,0.8365,-0.252,0.8736339336000001,0.14650000000000002,-0.042,0.15240160760000002,0.6900000000000001,-0.21,0.7212489168
2019-06-19 07:30:00,0.967,0.5985,1.1372296382,0.157,-0.0415,0.162392272,0.81,0.64,1.0323274674,0.877,-0.3115,0.9306778444,0.157,-0.0415,0.162392272,0.72,-0.27,0.7689603371
2019-06-19 08:00:00,0.9725,0.601,1.14322231,0.1625,-0.039,0.1671144817,0.81,0.64,1.0323274674,0.8825000000000001,-0.309,0.9350332882,0.1625,-0.039,0.1671144817,0.72,-0.27,0.7689603371
2019-06-19 08:30:00,0.9510000000000001,0.597,1.1228579607,0.14100000000000001,-0.043000000000000003,0.1474109901,0.81,0.64,1.0323274674,0.861,-0.313,0.9161277204,0.14100000000000001,-0.043000000000000003,0.1474109901,0.72,-0.27,0.7689603371
2019-06-19 09:00:00,0.9410000000000001,0.6115,1.1222358264,0.14100000000000001,-0.0485,0.1491081822,0.8,0.66,1.0371113730000001,0.861,-0.28850000000000003,0.9080491451,0.14100000000000001,-0.0485,0.1491081822,0.72,-0.24,0.7589466384
2019-06-19 09:30:00,0.9480000000000001,0.611,1.1278408576,0.148,-0.049,0.1559006094,0.8,0.66,1.0371113730000001,0.868,-0.269,0.9087271318000001,0.148,-0.049,0.1559006094,0.72,-0.22,0.7528612090000001
2019-06-19 10:00:00,0.89,0.19,0.9100549434,0.13,-0.05,0.1392838828,0.76,0.24,0.7969943538,0.86,0.15,0.8729833904000001,0.13,-0.05,0.1392838828,0.73,0.2,0.7569015788
2019-06-19 10:30:00,0.8260000000000001,0.194,0.8484762813000001,0.136,-0.046,0.1435687988,0.6900000000000001,0.24,0.7305477397,0.796,0.154,0.8107601372000001,0.136,-0.046,0.1435687988,0.66,0.2,0.689637586
2019-06-19 11:00:00,0.811,0.186,0.8320558875,0.14100000000000001,-0.044,0.1477057886,0.67,0.23,0.7083784299,0.771,0.146,0.7847018542,0.14100000000000001,-0.044,0.1477057886,0.63,0.19,0.6580273551
2019-06-19 11:30:00,0.7795000000000001,0.18050000000000002,0.8001253027,0.1495,-0.0395,0.15463020400000002,0.63,0.22,0.6673080248000001,0.7495,0.1405,0.7625552439000001,0.1495,-0.0395,0.15463020400000002,0.6000000000000001,0.18,0.6264183905
2019-06-19 12:00:00,0.7545000000000001,0.1905,0.7781776789,0.14450000000000002,-0.0395,0.14980153540000002,0.61,0.23,0.6519202405,0.7245,0.1505,0.7399665533,0.14450000000000002,-0.0395,0.14980153540000002,0.58,0.19,0.6103277808
2019-06-19 12:30:00,0.759,0.192,0.7829080406000001,0.149,-0.038,0.1537693077,0.61,0.23,0.6519202405,0.729,0.152,0.7446777827000001,0.149,-0.038,0.1537693077,0.58,0.19,0.6103277808
2019-06-19 13:00:00,0.6950000000000001,0.193,0.7213002149000001,0.155,-0.037,0.1593549497,0.54,0.23,0.5869412236,0.665,0.153,0.6823737979000001,0.155,-0.037,0.1593549497,0.51,0.19,0.544242593
2019-06-19 13:30:00,0.6195,0.1905,0.6481284595,0.1595,-0.0395,0.1643182887,0.46,0.23,0.5142956348000001,0.5895,0.1505,0.6084081689,0.1595,-0.0395,0.1643182887,0.43,0.19,0.4701063709
2019-06-19 14:00:00,0.5835,0.182,0.611225204,0.1635,-0.038,0.16785782670000002,0.42,0.22,0.4741307836,0.5535,0.14200000000000002,0.5714247545000001,0.1635,-0.038,0.16785782670000002,0.39,0.18,0.4295346319
2019-06-19 14:30:00,0.6225,0.177,0.6471748218000001,0.1625,-0.043000000000000003,0.16809298020000002,0.46,0.22,0.5099019514,0.5925,0.137,0.6081325925000001,0.1625,-0.043000000000000003,0.16809298020000002,0.43,0.18,0.4661544808
2019-06-19 15:00:00,0.5935,0.1825,0.6209255189,0.1535,-0.0675,0.1676857179,0.44,0.25,0.5060632372,0.5735,0.1325,0.5886072545000001,0.1535,-0.0675,0.1676857179,0.42,0.2,0.46518813400000003
2019-06-19 15:30:00,0.5680000000000001,0.177,0.5949394927,0.158,-0.093,0.1833384848,0.41000000000000003,0.27,0.4909175083,0.538,0.137,0.5551693435,0.158,-0.093,0.1833384848,0.38,0.23,0.44418464630000004
2019-06-19 16:00:00,0.5805,0.17950000000000002,0.6076187127,0.1405,-0.09050000000000001,0.1671242053,0.44,0.27,0.51623638,0.5505,0.1395,0.5679000792000001,0.1405,-0.09050000000000001,0.1671242053,0.41000000000000003,0.23,0.4701063709
2019-06-19 16:30:00,0.6345000000000001,0.1925,0.6630584439,0.17450000000000002,-0.0575,0.1837294206,0.46,0.25,0.5235456045,0.6045,0.14250000000000002,0.6210688368,0.17450000000000002,-0.0575,0.1837294206,0.43,0.2,0.4742362281
2019-06-19 17:00:00,0.712,0.20750000000000002,0.7416200173,0.17200000000000001,-0.0425,0.1771729381,0.54,0.25,0.5950630219,0.672,0.1575,0.690210294,0.17200000000000001,-0.0425,0.1771729381,0.5,0.2,0.5385164807
2019-06-19 17:30:00,0.787,0.1945,0.8106782654,0.167,-0.0455,0.1730874057,0.62,0.24,0.6648308055000001,0.757,0.14450000000000002,0.7706680544000001,0.167,-0.0455,0.1730874057,0.59,0.19,0.6198386887
2019-06-19 18:00:00,0.885,0.198,0.9068787129,0.165,-0.042,0.17026156350000002,0.72,0.24,0.7589466384,0.845,0.148,0.8578630427,0.165,-0.042,0.17026156350000002,0.68,0.19,0.7060453243
2019-06-19 18:30:00,0.93,0.1895,0.9491102412,0.18,-0.0405,0.1845,0.75,0.23,0.7844743463,0.9,0.1395,0.9107470834,0.18,-0.0405,0.1845,0.72,0.18,0.7421590126000001
2019-06-19 19:00:00,0.9705,0.186,0.9881630685,0.1705,-0.044,0.1760859165,0.8,0.23,0.8324061509,0.9305,0.136,0.9403862238,0.1705,-0.044,0.1760859165,0.76,0.18,0.7810249676000001
2019-06-19 19:30:00,0.9775,0.17750000000000002,0.9934850276,0.17750000000000002,-0.052500000000000005,0.1851013236,0.8,0.23,0.8324061509,0.9375,0.1275,0.9461302764,0.17750000000000002,-0.052500000000000005,0.1851013236,0.76,0.18,0.7810249676000001
2019-06-19 20:00:00,0.9915,0.1625,1.0047280727,0.1615,-0.0475,0.1683404289,0.8300000000000001,0.21,0.8561541917000001,0.9515,0.12250000000000001,0.9593531675,0.1615,-0.0475,0.1683404289,0.79,0.17,0.808084154
2019-06-19 20:30:00,0.994,0.16,1.0067949146,0.164,-0.05,0.1714526174,0.8300000000000001,0.21,0.8561541917000001,0.9540000000000001,0.12,0.9615175505,0.164,-0.05,0.1714526174,0.79,0.17,0.808084154
2019-06-19 21:00:00,0.9765,0.1635,0.9900931774,0.14650000000000002,-0.036500000000000005,0.1509784753,0.8300000000000001,0.2,0.8537564055,0.9365,0.1135,0.9433527972,0.14650000000000002,-0.036500000000000005,0.1509784753,0.79,0.15,0.8041144197000001
2019-06-19 21:30:00,0.973,0.159,0.985905675,0.133,-0.041,0.1391761474,0.84,0.2,0.8634813258,0.9430000000000001,0.109,0.9492786735000001,0.133,-0.041,0.1391761474,0.81,0.15,0.8237718131
2019-06-19 22:00:00,0.9665,0.159,0.9794913221,0.1365,-0.041,0.1425245593,0.8300000000000001,0.2,0.8537564055,0.9265,0.109,0.9328897309,0.1365,-0.041,0.1425245593,0.79,0.15,0.8041144197000001
2019-06-19 22:30:00,0.9275,0.1595,0.9411144989,0.1375,-0.0405,0.1433405037,0.79,0.2,0.8149233093,0.8875000000000001,0.1095,0.8942295567,0.1375,-0.0405,0.1433405037,0.75,0.15,0.7648529270000001
2019-06-19 23:00:00,0.862,0.151,0.8751257053,0.14200000000000002,-0.039,0.1472582765,0.72,0.19,0.7446475676000001,0.8220000000000001,0.111,0.8294606681000001,0.14200000000000002,-0.039,0.1472582765,0.68,0.15,0.6963476143
2019-06-19 23:30:00,0.775,0.1495,0.7892878119000001,0.155,-0.0405,0.1602037765,0.62,0.19,0.6484597135,0.745,0.1095,0.7530041501,0.155,-0.0405,0.1602037765,0.59,0.15,0.6087692502000001
2019-06-20 00:00:00,0.7255,0.1385,0.7386017195,0.17550000000000002,-0.0415,0.1803399567,0.55,0.18,0.5787054518,0.6855,0.08850000000000001,0.6911891926,0.17550000000000002,-0.0415,0.1803399567,0.51,0.13,0.5263078947000001
2019-06-20 00:30:00,0.722,0.5505,0.9079285490000001,0.17200000000000001,-0.0395,0.17647733570000002,0.55,0.59,0.8065977932,0.632,-0.3095,0.7037146083,0.17200000000000001,-0.0395,0.17647733570000002,0.46,-0.27,0.5333854141000001
2019-06-20 01:00:00,0.7025,0.5615,0.8993266926000001,0.17250000000000001,-0.0385,0.17674416540000001,0.53,0.6000000000000001,0.8005623024,0.6225,-0.3285,0.7038597161,0.17250000000000001,-0.0385,0.17674416540000001,0.45,-0.29,0.5353503526
2019-06-20 01:30:00,0.7365,0.552,0.9204000489,0.17650000000000002,-0.038,0.1805443159,0.56,0.59,0.8134494453000001,0.6565000000000001,-0.328,0.7338775443000001,0.17650000000000002,-0.038,0.1805443159,0.48,-0.29,0.5608029957
2019-06-20 02:00:00,0.808,0.5345,0.9687900959,0.168,-0.035500000000000004,0.1717097842,0.64,0.5700000000000001,0.8570297544000001,0.728,-0.3355,0.801588579,0.168,-0.035500000000000004,0.1717097842,0.56,-0.30000000000000004,0.6352952070000001
2019-06-20 02:30:00,0.808,0.5345,0.9687900959,0.168,-0.035500000000000004,0.1717097842,0.64,0.5700000000000001,0.8570297544000001,0.728,-0.3355,0.801588579,0.168,-0.035500000000000004,0.1717097842,0.56,-0.30000000000000004,0.6352952070000001
2019-06-20 03:00:00,0.7905000000000001,0.543,0.9590303697,0.1605,-0.037,0.1647095929,0.63,0.58,0.8563293759,0.7005,-0.337,0.7773475735,0.1605,-0.037,0.1647095929,0.54,-0.30000000000000004,0.6177378085
2019-06-20 03:30:00,0.776,0.54,0.945397271,0.166,-0.04,0.1707512811,0.61,0.58,0.8417244205000001,0.6960000000000001,-0.34,0.7746069971,0.166,-0.04,0.1707512811,0.53,-0.30000000000000004,0.6090155991
2019-06-20 04:00:00,0.735,0.5365,0.9099765107000001,0.145,-0.0335,0.1488195216,0.59,0.5700000000000001,0.8203657721000001,0.655,-0.3435,0.7396061452,0.145,-0.0335,0.1488195216,0.51,-0.31,0.5968249325
2019-06-20 04:30:00,0.705,0.536,0.8856189926,0.145,-0.034,0.1489328708,0.56,0.5700000000000001,0.79906195,0.625,-0.34400000000000003,0.7134150265,0.145,-0.034,0.1489328708,0.48,-0.31,0.5714017851000001
2019-06-20 05:00:00,0.6960000000000001,0.544,0.8833753449,0.136,-0.036000000000000004,0.1406840432,0.56,0.58,0.8062257748,0.616,-0.34600000000000003,0.7065210542,0.136,-0.036000000000000004,0.1406840432,0.48,-0.31,0.5714017851000001
