Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-20 05:30:00,0.6885,0.5345,0.871620617,0.1285,-0.035500000000000004,0.1333135402,0.56,0.5700000000000001,0.79906195,0.6085,-0.34550000000000003,0.6997445963000001,0.1285,-0.035500000000000004,0.1333135402,0.48,-0.31,0.5714017851000001
2019-06-20 06:00:00,0.704,0.5385,0.8863398050000001,0.124,-0.0315,0.12793846180000001,0.58,0.5700000000000001,0.8132035416000001,0.624,-0.3415,0.7113355397000001,0.124,-0.0315,0.12793846180000001,0.5,-0.31,0.5883026432
2019-06-20 06:30:00,0.746,0.194,0.7708125583000001,0.126,-0.036000000000000004,0.131041978,0.62,0.23,0.6612866247,0.706,0.014,0.7061387966,0.126,-0.036000000000000004,0.131041978,0.58,0.05,0.5821511831
2019-06-20 07:00:00,0.8525,0.14350000000000002,0.8644932041000001,0.1325,-0.036500000000000005,0.1374354394,0.72,0.18,0.7421590126000001,0.8225,0.0935,0.8277973786,0.1325,-0.036500000000000005,0.1374354394,0.6900000000000001,0.13,0.7021395873
2019-06-20 07:30:00,0.9325,0.5485,1.0818541954,0.1325,-0.0415,0.13884703810000001,0.8,0.59,0.9940321926000001,0.8525,-0.29150000000000004,0.900959766,0.1325,-0.0415,0.13884703810000001,0.72,-0.25,0.7621679605
2019-06-20 08:00:00,0.969,0.5760000000000001,1.1272697104,0.189,-0.044,0.19405411620000002,0.78,0.62,0.9963934966,0.889,-0.304,0.9395408453,0.189,-0.044,0.19405411620000002,0.7000000000000001,-0.26,0.7467261881
2019-06-20 08:30:00,0.9395,0.5935,1.1112616704,0.1995,-0.0565,0.20734632860000002,0.74,0.65,0.9849365462,0.8595,-0.29650000000000004,0.9092043225,0.1995,-0.0565,0.20734632860000002,0.66,-0.24,0.7022819946000001
2019-06-20 09:00:00,0.9685,0.591,1.1345806494,0.1985,-0.059000000000000004,0.20708271290000002,0.77,0.65,1.0076705811,0.8885000000000001,-0.299,0.9374610659,0.1985,-0.059000000000000004,0.20708271290000002,0.6900000000000001,-0.24,0.7305477397
2019-06-20 09:30:00,0.904,0.5955,1.0825138566999999,0.214,-0.0645,0.22350894840000002,0.6900000000000001,0.66,0.9548298278,0.8240000000000001,-0.29450000000000004,0.8750464273,0.214,-0.0645,0.22350894840000002,0.61,-0.23,0.6519202405
2019-06-20 10:00:00,0.8695,0.599,1.0558556956,0.20950000000000002,-0.07100000000000001,0.22120409130000002,0.66,0.67,0.9404786016000001,0.7795000000000001,-0.281,0.8286019853000001,0.20950000000000002,-0.07100000000000001,0.22120409130000002,0.5700000000000001,-0.21,0.6074537019
2019-06-20 10:30:00,0.836,0.599,1.0284439703,0.226,-0.061,0.23408759040000002,0.61,0.66,0.8987213139,0.756,-0.291,0.810072219,0.226,-0.061,0.23408759040000002,0.53,-0.23,0.577754273
2019-06-20 11:00:00,0.8065,0.5955,1.0025280545,0.2265,-0.0545,0.23296458960000002,0.58,0.65,0.871148667,0.7165,-0.29450000000000004,0.7746628299,0.2265,-0.0545,0.23296458960000002,0.49,-0.24,0.5456189146
2019-06-20 11:30:00,0.7715000000000001,0.5975,0.9758168373,0.2315,-0.0625,0.23978844840000002,0.54,0.66,0.8527602242000001,0.6915,-0.29250000000000004,0.7508185533,0.2315,-0.0625,0.23978844840000002,0.46,-0.23,0.5142956348000001
2019-06-20 12:00:00,0.7625000000000001,0.6005,0.9705701932,0.2225,-0.0795,0.2362763213,0.54,0.68,0.8683317338000001,0.6825,-0.28950000000000004,0.741361248,0.2225,-0.0795,0.2362763213,0.46,-0.21,0.5056678752
2019-06-20 12:30:00,0.7515000000000001,0.598,0.9603937994,0.1915,-0.112,0.2218473574,0.56,0.71,0.9042676595,0.6715,-0.292,0.7322405684000001,0.1915,-0.112,0.2218473574,0.48,-0.18,0.5126402247
2019-06-20 13:00:00,0.6970000000000001,0.616,0.9301962159,0.20700000000000002,-0.054,0.2139275578,0.49,0.67,0.8300602388,0.617,-0.274,0.6751036957000001,0.20700000000000002,-0.054,0.2139275578,0.41000000000000003,-0.22,0.46529560500000006
2019-06-20 13:30:00,0.6555000000000001,0.591,0.8825878143,0.1855,-0.089,0.2057455953,0.47000000000000003,0.68,0.8266196223000001,0.5755,-0.299,0.6485377784,0.1855,-0.089,0.2057455953,0.39,-0.21,0.4429446918
2019-06-20 14:00:00,0.624,0.5935,0.8611726017,0.194,-0.08650000000000001,0.2124105694,0.43,0.68,0.8045495634000001,0.544,-0.29650000000000004,0.6195548805000001,0.194,-0.08650000000000001,0.2124105694,0.35000000000000003,-0.21,0.4081666326
2019-06-20 14:30:00,0.648,0.583,0.871661058,0.178,-0.097,0.2027140844,0.47000000000000003,0.68,0.8266196223000001,0.5680000000000001,-0.297,0.6409625574000001,0.178,-0.097,0.2027140844,0.39,-0.2,0.43829214
2019-06-20 15:00:00,0.63,0.5805,0.8566681096000001,0.18,-0.0995,0.2056702458,0.45,0.68,0.8154140053000001,0.55,-0.2995,0.6262589321,0.18,-0.0995,0.2056702458,0.37,-0.2,0.4205948169
2019-06-20 15:30:00,0.631,0.544,0.8331248406,0.181,-0.096,0.20488289340000002,0.45,0.64,0.7823681998,0.561,-0.246,0.6125659148,0.181,-0.096,0.20488289340000002,0.38,-0.15,0.4085339643
2019-06-20 16:00:00,0.6425000000000001,0.178,0.6667010199,0.21250000000000002,-0.062,0.22136000090000002,0.43,0.24,0.49244289010000003,0.6125,0.128,0.6257317716,0.21250000000000002,-0.062,0.22136000090000002,0.4,0.19,0.44283179650000004
2019-06-20 16:30:00,0.6885,0.17650000000000002,0.7107633221,0.2285,-0.0635,0.23715922920000002,0.46,0.24,0.5188448708,0.6585000000000001,0.1265,0.6705404537,0.2285,-0.0635,0.23715922920000002,0.43,0.19,0.4701063709
2019-06-20 17:00:00,0.7775000000000001,0.1925,0.8009759672000001,0.2175,-0.0575,0.22497222050000001,0.56,0.25,0.6132699243,0.7475,0.14250000000000002,0.7609615628,0.2175,-0.0575,0.22497222050000001,0.53,0.2,0.5664803615
2019-06-20 17:30:00,0.8755000000000001,0.1915,0.8961989177,0.2155,-0.0585,0.22329912670000002,0.66,0.25,0.7057619995000001,0.8455,0.14150000000000001,0.8572587124000001,0.2155,-0.0585,0.22329912670000002,0.63,0.2,0.6609841148000001
2019-06-20 18:00:00,0.9785,0.17300000000000001,0.9936756261,0.2285,-0.057,0.23550212310000002,0.75,0.23,0.7844743463,0.9385,0.123,0.9465258845000001,0.2285,-0.057,0.23550212310000002,0.71,0.18,0.7324616031000001
2019-06-20 18:30:00,1.0355,0.17450000000000002,1.0501002333,0.2255,-0.0555,0.2322294124,0.81,0.23,0.8420213774,0.9955,0.1245,1.0032549526,0.2255,-0.0555,0.2322294124,0.77,0.18,0.7907591289
2019-06-20 19:00:00,1.0645,0.17850000000000002,1.0793620801000001,0.21450000000000002,-0.051500000000000004,0.2205957842,0.85,0.23,0.8805679985,1.0345,0.1285,1.0424502386,0.21450000000000002,-0.051500000000000004,0.2205957842,0.8200000000000001,0.18,0.8395236745
2019-06-20 19:30:00,1.0895,0.165,1.101923432,0.20950000000000002,-0.055,0.2165992844,0.88,0.22,0.9070832376,1.0595,0.125,1.0668482788,0.20950000000000002,-0.055,0.2165992844,0.85,0.18,0.8688498144000001
2019-06-20 20:00:00,1.0755,0.165,1.0880832918,0.2155,-0.055,0.2224078461,0.86,0.22,0.8876936408,1.0455,0.125,1.0529459863,0.2155,-0.055,0.2224078461,0.8300000000000001,0.18,0.8492938243
2019-06-20 20:30:00,1.0575,0.157,1.0690908521,0.2175,-0.053,0.2238643563,0.84,0.21,0.8658521814,1.0275,0.107,1.0330562666,0.2175,-0.053,0.2238643563,0.81,0.16,0.8256512581000001
2019-06-20 21:00:00,1.05,0.373,1.1142840751,0.19,-0.047,0.1957268505,0.86,0.42,0.9570788891,0.99,-0.127,0.9981127191,0.19,-0.047,0.1957268505,0.8,-0.08,0.8039900497
2019-06-20 21:30:00,1.0765,0.5710000000000001,1.2185619599,0.17650000000000002,-0.039,0.1807574341,0.9,0.61,1.0872442228,0.9865,-0.329,1.0399150206,0.17650000000000002,-0.039,0.1807574341,0.81,-0.29,0.8603487665
2019-06-20 22:00:00,1.0415,0.5750000000000001,1.1896836764,0.1715,-0.035,0.1750349965,0.87,0.61,1.0625441167,0.9615,-0.325,1.0149419934,0.1715,-0.035,0.1750349965,0.79,-0.29,0.841546196
2019-06-20 22:30:00,1.0275,0.581,1.1803886013,0.1575,-0.039,0.162256741,0.87,0.62,1.0683164325,0.9475,-0.329,1.0029941426,0.1575,-0.039,0.162256741,0.79,-0.29,0.841546196
2019-06-20 23:00:00,0.9455,0.34400000000000003,1.0061343101,0.14550000000000002,-0.036000000000000004,0.1498874578,0.8,0.38,0.8856635930000001,0.8855000000000001,-0.096,0.8906886381,0.14550000000000002,-0.036000000000000004,0.1498874578,0.74,-0.06,0.7424284477
2019-06-20 23:30:00,0.844,0.1325,0.8543373163,0.164,-0.0375,0.1682327257,0.68,0.17,0.7009279564,0.8140000000000001,0.0925,0.8192388235,0.164,-0.0375,0.1682327257,0.65,0.13,0.6628725368
2019-06-21 00:00:00,0.788,0.1245,0.7977745609,0.168,-0.035500000000000004,0.1717097842,0.62,0.16,0.6403124237000001,0.758,0.0845,0.7626953848,0.168,-0.035500000000000004,0.1717097842,0.59,0.12,0.6020797289
2019-06-21 00:30:00,0.7615000000000001,0.132,0.7728559051,0.1515,-0.038,0.1561929896,0.61,0.17,0.6332456080000001,0.7315,0.092,0.7372626737,0.1515,-0.038,0.1561929896,0.58,0.13,0.5943904441
2019-06-21 01:00:00,0.759,0.134,0.7707379581,0.149,-0.036000000000000004,0.1532873119,0.61,0.17,0.6332456080000001,0.729,0.094,0.7350353733,0.149,-0.036000000000000004,0.1532873119,0.58,0.13,0.5943904441
2019-06-21 01:30:00,0.79,0.1305,0.8007060946000001,0.15,-0.0395,0.155113668,0.64,0.17,0.6621933252000001,0.76,0.09050000000000001,0.7653693553,0.15,-0.0395,0.155113668,0.61,0.13,0.6236986452000001
2019-06-21 02:00:00,0.8635,0.122,0.8720758281000001,0.1535,-0.038,0.15813364600000002,0.71,0.16,0.7278049189,0.8335,0.082,0.8375238803,0.1535,-0.038,0.15813364600000002,0.68,0.12,0.6905070601000001
2019-06-21 02:30:00,0.861,0.122,0.869600483,0.151,-0.038,0.1557080602,0.71,0.16,0.7278049189,0.8310000000000001,0.082,0.8350359274,0.151,-0.038,0.1557080602,0.68,0.12,0.6905070601000001
2019-06-21 03:00:00,0.852,0.1325,0.8622414105,0.152,-0.0375,0.1565574974,0.7000000000000001,0.17,0.7203471385,0.812,0.0825,0.8161802803,0.152,-0.0375,0.1565574974,0.66,0.12,0.6708203932
2019-06-21 03:30:00,0.8115,0.13,0.8218468531,0.1615,-0.04,0.16637983650000002,0.65,0.17,0.6718630813,0.7815000000000001,0.08,0.7855840184,0.1615,-0.04,0.16637983650000002,0.62,0.12,0.6315061362000001
2019-06-21 04:00:00,0.7955,0.1285,0.8058117026,0.17550000000000002,-0.0415,0.1803399567,0.62,0.17,0.6428841264,0.7655000000000001,0.0785,0.7695144573,0.17550000000000002,-0.0415,0.1803399567,0.59,0.12,0.6020797289
2019-06-21 04:30:00,0.77,0.1295,0.7808138382,0.17,-0.0405,0.1747576894,0.6000000000000001,0.17,0.6236184731000001,0.74,0.0795,0.7442581877000001,0.17,-0.0405,0.1747576894,0.5700000000000001,0.12,0.5824946352
2019-06-21 05:00:00,0.7335,0.133,0.7454604282,0.1635,-0.037,0.1676342745,0.5700000000000001,0.17,0.5948108943,0.7035,0.083,0.7083793122,0.1635,-0.037,0.1676342745,0.54,0.12,0.5531726674
2019-06-21 05:30:00,0.7325,0.12150000000000001,0.7425082491,0.17250000000000001,-0.0385,0.17674416540000001,0.56,0.16,0.5824087911,0.7025,0.0815,0.7072117787000001,0.17250000000000001,-0.0385,0.17674416540000001,0.53,0.12,0.5434151268
2019-06-21 06:00:00,0.7475,0.123,0.7575521434,0.1675,-0.037,0.1715378967,0.58,0.16,0.6016643583,0.7175,0.083,0.722284743,0.1675,-0.037,0.1715378967,0.55,0.12,0.5629387178
2019-06-21 06:30:00,0.8125,0.1245,0.8219832723,0.1525,-0.035500000000000004,0.1565774569,0.66,0.16,0.6791170739,0.7725000000000001,0.0845,0.7771077789,0.1525,-0.035500000000000004,0.1565774569,0.62,0.12,0.6315061362000001
2019-06-21 07:00:00,0.919,0.48550000000000004,1.0393609816,0.159,-0.0345,0.1626998771,0.76,0.52,0.9208691547000001,0.849,-0.23450000000000001,0.8807901282,0.159,-0.0345,0.1626998771,0.6900000000000001,-0.2,0.7184010022
2019-06-21 07:30:00,1.015,0.5720000000000001,1.1650789673,0.165,-0.038,0.1693192251,0.85,0.61,1.046231332,0.925,-0.308,0.9749302539,0.165,-0.038,0.1693192251,0.76,-0.27,0.8065358021
2019-06-21 08:00:00,1.0335,0.5915,1.1907957424,0.1835,-0.0385,0.1874953333,0.85,0.63,1.0580170131,0.9435,-0.3085,0.9926552775,0.1835,-0.0385,0.1874953333,0.76,-0.27,0.8065358021
2019-06-21 08:30:00,0.979,0.4425,1.0743589949,0.159,-0.0475,0.1659435145,0.8200000000000001,0.49,0.9552486587000001,0.919,-0.1275,0.9278023766,0.159,-0.0475,0.1659435145,0.76,-0.08,0.764198927
2019-06-21 09:00:00,0.925,0.17450000000000002,0.9413157016,0.165,-0.0455,0.1711585522,0.76,0.22,0.7912016178,0.895,0.1345,0.9050498605,0.165,-0.0455,0.1711585522,0.73,0.18,0.7518643495
2019-06-21 09:30:00,0.9185000000000001,0.18050000000000002,0.9360675723,0.14850000000000002,-0.0495,0.15653274420000002,0.77,0.23,0.8036168241,0.8785000000000001,0.1305,0.8881399101,0.14850000000000002,-0.0495,0.15653274420000002,0.73,0.18,0.7518643495
2019-06-21 10:00:00,0.8915000000000001,0.183,0.9100885946,0.1615,-0.047,0.1682000297,0.73,0.23,0.7653757247,0.8615,0.133,0.8717059424,0.1615,-0.047,0.1682000297,0.7000000000000001,0.18,0.72277244
2019-06-21 10:30:00,0.812,0.184,0.8325863319,0.17200000000000001,-0.036000000000000004,0.1757270611,0.64,0.22,0.6767569726,0.782,0.14400000000000002,0.795147785,0.17200000000000001,-0.036000000000000004,0.1757270611,0.61,0.18,0.6360031446000001
2019-06-21 11:00:00,0.7715000000000001,0.184,0.7931382288000001,0.1715,-0.036000000000000004,0.1752376957,0.6000000000000001,0.22,0.6390618123,0.7415,0.14400000000000002,0.7553530631,0.1715,-0.036000000000000004,0.1752376957,0.5700000000000001,0.18,0.5977457654
2019-06-21 11:30:00,0.7405,0.1635,0.758335348,0.1705,-0.036500000000000005,0.17436312680000002,0.5700000000000001,0.2,0.6040695324,0.7105,0.12350000000000001,0.7211535897,0.1705,-0.036500000000000005,0.17436312680000002,0.54,0.16,0.5632051136
2019-06-21 12:00:00,0.7285,0.1595,0.7457563275,0.1685,-0.0405,0.1732988748,0.56,0.2,0.5946427499,0.6985,0.11950000000000001,0.7086483613,0.1685,-0.0405,0.1732988748,0.53,0.16,0.5536244214
2019-06-21 12:30:00,0.736,0.1635,0.7539418081,0.166,-0.036500000000000005,0.1699654377,0.5700000000000001,0.2,0.6040695324,0.706,0.12350000000000001,0.7167204825,0.166,-0.036500000000000005,0.1699654377,0.54,0.16,0.5632051136
2019-06-21 13:00:00,0.7165,0.17550000000000002,0.7376804864000001,0.1865,-0.044500000000000005,0.1917354949,0.53,0.22,0.5738466694000001,0.6865,0.1255,0.6978771382000001,0.1865,-0.044500000000000005,0.1917354949,0.5,0.17,0.5281098371
2019-06-21 13:30:00,0.678,0.178,0.7009764618000001,0.198,-0.042,0.2024055335,0.48,0.22,0.5280151513,0.648,0.128,0.6605210065,0.198,-0.042,0.2024055335,0.45,0.17,0.48104053880000003
2019-06-21 14:00:00,0.661,0.176,0.6840299701,0.181,-0.044,0.1862713075,0.48,0.22,0.5280151513,0.631,0.126,0.6434570693,0.181,-0.044,0.1862713075,0.45,0.17,0.48104053880000003
2019-06-21 14:30:00,0.648,0.48950000000000005,0.8121048270000001,0.198,-0.0405,0.2020996042,0.45,0.53,0.6952697318000001,0.588,-0.2005,0.6212441147000001,0.198,-0.0405,0.2020996042,0.39,-0.16,0.4215447782
2019-06-21 15:00:00,0.6315000000000001,0.5965,0.8686797454,0.1915,-0.043500000000000004,0.1963784611,0.44,0.64,0.7766595136000001,0.5515,-0.29350000000000004,0.6247355441,0.1915,-0.043500000000000004,0.1963784611,0.36,-0.25,0.43829214
2019-06-21 15:30:00,0.644,0.595,0.8767901687,0.20400000000000001,-0.045,0.20890428430000002,0.44,0.64,0.7766595136000001,0.5640000000000001,-0.295,0.6364911625,0.20400000000000001,-0.045,0.20890428430000002,0.36,-0.25,0.43829214
2019-06-21 16:00:00,0.6715,0.596,0.8978464512000001,0.21150000000000002,-0.044,0.2160283546,0.46,0.64,0.7881624198,0.5915,-0.294,0.6605363351,0.21150000000000002,-0.044,0.2160283546,0.38,-0.25,0.4548626166
2019-06-21 16:30:00,0.755,0.5995,0.9640670361,0.20500000000000002,-0.0405,0.2089623172,0.55,0.64,0.843860178,0.665,-0.29050000000000004,0.7256826097,0.20500000000000002,-0.0405,0.2089623172,0.46,-0.25,0.5235456045
2019-06-21 17:00:00,0.81,0.604,1.0104038796,0.19,-0.036000000000000004,0.193380454,0.62,0.64,0.8910667764,0.73,-0.276,0.780433213,0.19,-0.036000000000000004,0.193380454,0.54,-0.24,0.5909314681
2019-06-21 17:30:00,0.8905000000000001,0.601,1.0743329326,0.1905,-0.039,0.19445115070000002,0.7000000000000001,0.64,0.9484724561000001,0.8005,-0.279,0.8477271082000001,0.1905,-0.039,0.19445115070000002,0.61,-0.24,0.6555150647
2019-06-21 18:00:00,0.997,0.5925,1.1597694814,0.187,-0.0375,0.19072296660000002,0.81,0.63,1.0261578826,0.907,-0.28750000000000003,0.9514753018000001,0.187,-0.0375,0.19072296660000002,0.72,-0.25,0.7621679605
2019-06-21 18:30:00,1.034,0.5925,1.1917265836,0.17400000000000002,-0.0375,0.17799508420000001,0.86,0.63,1.0660675401,0.9440000000000001,-0.28750000000000003,0.9868091254,0.17400000000000002,-0.0375,0.17799508420000001,0.77,-0.25,0.8095677859
2019-06-21 19:00:00,1.055,0.593,1.2102371668,0.155,-0.037,0.1593549497,0.9,0.63,1.0985900054,0.965,-0.28700000000000003,1.0067740561,0.155,-0.037,0.1593549497,0.81,-0.25,0.8477027781
2019-06-21 19:30:00,1.0705,0.5795,1.2172881746,0.1505,-0.0405,0.1558540984,0.92,0.62,1.1094142599,0.9805,-0.3005,1.0255147488,0.1505,-0.0405,0.1558540984,0.8300000000000001,-0.26,0.8697700846
2019-06-21 20:00:00,1.0755,0.5730000000000001,1.2186177621,0.14550000000000002,-0.037,0.15013077630000002,0.93,0.61,1.1122050171,0.9955,-0.307,1.0417625689,0.14550000000000002,-0.037,0.15013077630000002,0.85,-0.27,0.8918520057
2019-06-21 20:30:00,1.0755,0.5635,1.2141797643,0.14550000000000002,-0.036500000000000005,0.1500083331,0.93,0.6000000000000001,1.1067520047,0.9955,-0.29650000000000004,1.0387167564,0.14550000000000002,-0.036500000000000005,0.1500083331,0.85,-0.26,0.8888756943
2019-06-21 21:00:00,1.0085,0.145,1.0188705757,0.14850000000000002,-0.035,0.1525688369,0.86,0.18,0.8786353055,0.9785,0.095,0.9831008341,0.14850000000000002,-0.035,0.1525688369,0.8300000000000001,0.13,0.8401190392000001
2019-06-21 21:30:00,0.992,0.14250000000000002,1.0021827428,0.14200000000000002,-0.0375,0.14686813810000002,0.85,0.18,0.8688498144000001,0.9520000000000001,0.0925,0.9564832722000001,0.14200000000000002,-0.0375,0.14686813810000002,0.81,0.13,0.8203657721000001
2019-06-21 22:00:00,0.9925,0.14450000000000002,1.0029638578,0.1525,-0.035500000000000004,0.1565774569,0.84,0.18,0.8590692638,0.9525,0.0945,0.9571763160000001,0.1525,-0.035500000000000004,0.1565774569,0.8,0.13,0.8104936767
2019-06-21 22:30:00,0.9805,0.145,0.9911635839,0.1705,-0.035,0.17405530730000002,0.81,0.18,0.8297590012,0.9405,0.095,0.9452858033,0.1705,-0.035,0.17405530730000002,0.77,0.13,0.7808969202
2019-06-21 23:00:00,0.9415,0.14350000000000002,0.9523730887,0.1615,-0.036500000000000005,0.1655732466,0.78,0.18,0.8004998438,0.9015000000000001,0.0935,0.9063357546,0.1615,-0.036500000000000005,0.1655732466,0.74,0.13,0.7513321503
2019-06-21 23:30:00,0.8955000000000001,0.3415,0.9584062291000001,0.1655,-0.0385,0.1699190984,0.73,0.38,0.8229823813,0.8355,-0.1085,0.8425155785,0.1655,-0.0385,0.1699190984,0.67,-0.07,0.6736467917
2019-06-22 00:00:00,0.859,0.544,1.0167679185,0.169,-0.036000000000000004,0.1727917822,0.6900000000000001,0.58,0.9013878189000001,0.769,-0.34600000000000003,0.8432538171,0.169,-0.036000000000000004,0.1727917822,0.6000000000000001,-0.31,0.6753517602
2019-06-22 00:30:00,0.801,0.545,0.9688271260000001,0.171,-0.035,0.1745451231,0.63,0.58,0.8563293759,0.721,-0.34500000000000003,0.7992909358,0.171,-0.035,0.1745451231,0.55,-0.31,0.6313477647
2019-06-22 01:00:00,0.797,0.5445,0.9652405141,0.167,-0.035500000000000004,0.1707315144,0.63,0.58,0.8563293759,0.717,-0.34550000000000003,0.7959015329,0.167,-0.035500000000000004,0.1707315144,0.55,-0.31,0.6313477647
2019-06-22 01:30:00,0.8220000000000001,0.5145000000000001,0.9697392691000001,0.17200000000000001,-0.035500000000000004,0.1756253114,0.65,0.55,0.8514693183,0.742,-0.35550000000000004,0.8227662183000001,0.17200000000000001,-0.035500000000000004,0.1756253114,0.5700000000000001,-0.32,0.6536818798
2019-06-22 02:00:00,0.8575,0.1545,0.8713073511,0.1675,-0.035500000000000004,0.1712206179,0.6900000000000001,0.19,0.7156814934,0.8175,0.0245,0.817867043,0.1675,-0.035500000000000004,0.1712206179,0.65,0.06,0.6527633568
2019-06-22 02:30:00,0.87,0.113,0.8773078137,0.15,-0.037,0.1544959546,0.72,0.15,0.7354590403,0.8300000000000001,0.063,0.8323875299,0.15,-0.037,0.1544959546,0.68,0.1,0.6873136111
2019-06-22 03:00:00,0.8280000000000001,0.11,0.8352748051000001,0.128,-0.04,0.1341044369,0.7000000000000001,0.15,0.7158910532,0.798,0.06,0.8002524602000001,0.128,-0.04,0.1341044369,0.67,0.1,0.6774215822
2019-06-22 03:30:00,0.799,0.113,0.8069510518,0.129,-0.037,0.1342013413,0.67,0.15,0.6865857558,0.769,0.063,0.7715763086,0.129,-0.037,0.1342013413,0.64,0.1,0.6477653896000001
2019-06-22 04:00:00,0.799,0.10550000000000001,0.8059350160000001,0.129,-0.0345,0.1335337036,0.67,0.14,0.6844705983,0.769,0.0555,0.7710001621,0.129,-0.0345,0.1335337036,0.64,0.09,0.6462971453
2019-06-22 04:30:00,0.7985,0.115,0.8067386504,0.1285,-0.035,0.1331812675,0.67,0.15,0.6865857558,0.7585000000000001,0.065,0.7612800076,0.1285,-0.035,0.1331812675,0.63,0.1,0.6378871374
2019-06-22 05:00:00,0.748,0.1145,0.7567127923,0.128,-0.035500000000000004,0.1328316604,0.62,0.15,0.6378871374,0.718,0.0645,0.7208912886000001,0.128,-0.035500000000000004,0.1328316604,0.59,0.1,0.598414572
2019-06-22 05:30:00,0.7455,0.10250000000000001,0.752513455,0.1255,-0.0375,0.1309828233,0.62,0.14,0.6356099433,0.7155,0.0625,0.7182245471,0.1255,-0.0375,0.1309828233,0.59,0.1,0.598414572
2019-06-22 06:00:00,0.744,0.10400000000000001,0.7512336521,0.124,-0.036000000000000004,0.1291200991,0.62,0.14,0.6356099433,0.714,0.064,0.7168626089,0.124,-0.036000000000000004,0.1291200991,0.59,0.1,0.598414572
2019-06-22 06:30:00,0.7895000000000001,0.1155,0.7979038163000001,0.1495,-0.0345,0.1534291367,0.64,0.15,0.6573431372,0.7595000000000001,0.0755,0.7632434081,0.1495,-0.0345,0.1534291367,0.61,0.11,0.6198386887
2019-06-22 07:00:00,0.85,0.20500000000000002,0.8743712026,0.15,-0.035,0.15402921800000002,0.7000000000000001,0.24,0.74,0.81,0.005,0.810015432,0.15,-0.035,0.15402921800000002,0.66,0.04,0.6612110102000001
2019-06-22 07:30:00,0.9235000000000001,0.561,1.0805430348,0.1535,-0.039,0.1583769238,0.77,0.6000000000000001,0.9761659695,0.8435,-0.329,0.9053912138,0.1535,-0.039,0.1583769238,0.6900000000000001,-0.29,0.748465096
2019-06-22 08:00:00,0.9365,0.5650000000000001,1.093735457,0.1565,-0.035,0.16036598770000002,0.78,0.6000000000000001,0.9840731680000001,0.8465,-0.325,0.9067454163,0.1565,-0.035,0.16036598770000002,0.6900000000000001,-0.29,0.748465096
2019-06-22 08:30:00,0.9550000000000001,0.5755,1.1150001121,0.165,-0.0345,0.16856823540000002,0.79,0.61,0.9980981916,0.865,-0.3145,0.9203995056000001,0.165,-0.0345,0.16856823540000002,0.7000000000000001,-0.28,0.753923073
2019-06-22 09:00:00,0.9125000000000001,0.5765,1.0793555948,0.1625,-0.0335,0.16591714800000001,0.75,0.61,0.9667471231,0.8325,-0.3135,0.8895720881,0.1625,-0.0335,0.16591714800000001,0.67,-0.28,0.7261542536000001
2019-06-22 09:30:00,0.8675,0.5735,1.0399319689,0.1675,-0.036500000000000005,0.17143074400000002,0.7000000000000001,0.61,0.9284934033000001,0.7875000000000001,-0.3065,0.84504349,0.1675,-0.036500000000000005,0.17143074400000002,0.62,-0.27,0.6762396025
2019-06-22 10:00:00,0.856,0.586,1.0373678229,0.166,-0.034,0.1694461566,0.6900000000000001,0.62,0.9276313923,0.766,-0.304,0.8241189235,0.166,-0.034,0.1694461566,0.6000000000000001,-0.27,0.657951366
2019-06-22 10:30:00,0.79,0.598,0.9908097698,0.18,-0.032,0.18282231810000002,0.61,0.63,0.8769264507000001,0.71,-0.28200000000000003,0.7639528781,0.18,-0.032,0.18282231810000002,0.53,-0.25,0.586003413
2019-06-22 11:00:00,0.7545000000000001,0.615,0.9733936768,0.17450000000000002,-0.035,0.1779754197,0.58,0.65,0.871148667,0.6745,-0.28500000000000003,0.7322398856,0.17450000000000002,-0.035,0.1779754197,0.5,-0.25,0.5590169944
2019-06-22 11:30:00,0.718,0.314,0.7836580887,0.188,-0.036000000000000004,0.19141577780000002,0.53,0.35000000000000003,0.6351377803,0.678,0.014,0.6781445274,0.188,-0.036000000000000004,0.19141577780000002,0.49,0.05,0.4925444142
2019-06-22 12:00:00,0.7025,0.1835,0.7260705889,0.1825,-0.036500000000000005,0.18611421220000002,0.52,0.22,0.5646237685000001,0.6725,0.1335,0.6856227097,0.1825,-0.036500000000000005,0.18611421220000002,0.49,0.17,0.5186520992
2019-06-22 12:30:00,0.6985,0.195,0.7252084183,0.17850000000000002,-0.035,0.1818990104,0.52,0.23,0.568594759,0.6685,0.145,0.6840447719,0.17850000000000002,-0.035,0.1818990104,0.49,0.18,0.5220153254000001
2019-06-22 13:00:00,0.678,0.184,0.7025240209,0.178,-0.036000000000000004,0.1816039647,0.5,0.22,0.5462600113,0.648,0.14400000000000002,0.6638072009,0.178,-0.036000000000000004,0.1816039647,0.47000000000000003,0.18,0.5032891813
2019-06-22 13:30:00,0.6635,0.373,0.7611578351,0.1835,-0.037,0.18719308210000002,0.48,0.41000000000000003,0.6312685641,0.6135,-0.067,0.6171476728,0.1835,-0.037,0.18719308210000002,0.43,-0.03,0.43104524120000004
2019-06-22 14:00:00,0.6655,0.5925,0.8910367557000001,0.1655,-0.0375,0.1696953152,0.5,0.63,0.8043009387000001,0.5855,-0.2975,0.6567469071,0.1655,-0.0375,0.1696953152,0.42,-0.26,0.49396356140000003
2019-06-22 14:30:00,0.72,0.5965,0.9349931818,0.16,-0.0335,0.16346941610000001,0.56,0.63,0.8429116205,0.64,-0.29350000000000004,0.7040896605,0.16,-0.0335,0.16346941610000001,0.48,-0.26,0.5458937626
2019-06-22 15:00:00,0.7505000000000001,0.594,0.957123947,0.1405,-0.036000000000000004,0.1450387879,0.61,0.63,0.8769264507000001,0.6705,-0.296,0.732929908,0.1405,-0.036000000000000004,0.1450387879,0.53,-0.26,0.5903388857
2019-06-22 15:30:00,0.716,0.5855,0.9249141852,0.146,-0.0345,0.1500208319,0.5700000000000001,0.62,0.8421995013,0.636,-0.29450000000000004,0.7008753456,0.146,-0.0345,0.1500208319,0.49,-0.26,0.5547071299
2019-06-22 16:00:00,0.713,0.5845,0.9219594622,0.153,-0.035500000000000004,0.1570644772,0.56,0.62,0.835463943,0.633,-0.29550000000000004,0.6985765885,0.153,-0.035500000000000004,0.1570644772,0.48,-0.26,0.5458937626
2019-06-22 16:30:00,0.763,0.582,0.9596317002,0.153,-0.038,0.1576483428,0.61,0.62,0.8697700846,0.673,-0.28800000000000003,0.7320334692,0.153,-0.038,0.1576483428,0.52,-0.25,0.5769748695
2019-06-22 17:00:00,0.8240000000000001,0.587,1.0117040081,0.14400000000000002,-0.033,0.14773286700000002,0.68,0.62,0.9202173656,0.734,-0.28300000000000003,0.7866670198,0.14400000000000002,-0.033,0.14773286700000002,0.59,-0.25,0.6407807737
2019-06-22 17:30:00,0.892,0.593,1.0711269766,0.14200000000000002,-0.037,0.1467412689,0.75,0.63,0.9794896630000001,0.812,-0.28700000000000003,0.8612276122,0.14200000000000002,-0.037,0.1467412689,0.67,-0.25,0.7151223672
2019-06-22 18:00:00,0.9525,0.5935,1.1222738079,0.14250000000000002,-0.036500000000000005,0.1471003059,0.81,0.63,1.0261578826,0.8725,-0.28650000000000003,0.918334634,0.14250000000000002,-0.036500000000000005,0.1471003059,0.73,-0.25,0.7716216690000001
2019-06-22 18:30:00,1.033,0.5945,1.1918553813,0.133,-0.035500000000000004,0.1376562748,0.9,0.63,1.0985900054,0.9430000000000001,-0.28550000000000003,0.9852711556,0.133,-0.035500000000000004,0.1376562748,0.81,-0.25,0.8477027781
2019-06-22 19:00:00,1.023,0.595,1.1834500412,0.153,-0.035,0.156952222,0.87,0.63,1.0741508274,0.933,-0.28500000000000003,0.9755583017,0.153,-0.035,0.156952222,0.78,-0.25,0.8190848552000001
2019-06-22 19:30:00,1.0605,0.584,1.2106676877,0.1505,-0.036000000000000004,0.1547457592,0.91,0.62,1.1011357773000001,0.9705,-0.28600000000000003,1.01176393,0.1505,-0.036000000000000004,0.1547457592,0.8200000000000001,-0.25,0.8572630868000001
2019-06-22 20:00:00,1.0375,0.2165,1.0598483382,0.1375,-0.0335,0.1415220831,0.9,0.25,0.9340770846,0.9875,0.0565,0.9891150085,0.1375,-0.0335,0.1415220831,0.85,0.09,0.8547514259000001
2019-06-22 20:30:00,1.0055,0.166,1.019110519,0.14550000000000002,-0.034,0.1494197109,0.86,0.2,0.8829496022000001,0.9755,0.116,0.9823727653000001,0.14550000000000002,-0.034,0.1494197109,0.8300000000000001,0.15,0.8434453154
2019-06-22 21:00:00,0.981,0.157,0.9934837694,0.14100000000000001,-0.033,0.1448102206,0.84,0.19,0.8612200648,0.9410000000000001,0.107,0.9470638838000001,0.14100000000000001,-0.033,0.1448102206,0.8,0.14,0.8121576202
2019-06-22 21:30:00,0.961,0.14350000000000002,0.9716549027,0.14100000000000001,-0.036500000000000005,0.1456476914,0.8200000000000001,0.18,0.8395236745,0.931,0.0935,0.9356833065000001,0.14100000000000001,-0.036500000000000005,0.1456476914,0.79,0.13,0.800624756
2019-06-22 22:00:00,0.9455,0.1545,0.9580399261,0.14550000000000002,-0.035500000000000004,0.1497681542,0.8,0.19,0.8222530024,0.9155000000000001,0.0945,0.9203643300000001,0.14550000000000002,-0.035500000000000004,0.1497681542,0.77,0.13,0.7808969202
2019-06-22 22:30:00,0.9295,0.153,0.9420080944,0.1395,-0.037,0.1443234215,0.79,0.19,0.8125269226,0.8895000000000001,0.10300000000000001,0.8954436051,0.1395,-0.037,0.1443234215,0.75,0.14,0.7629547824
2019-06-22 23:00:00,0.894,0.145,0.9056826155000001,0.134,-0.035,0.1384954873,0.76,0.18,0.7810249676000001,0.864,0.095,0.8692071100000001,0.134,-0.035,0.1384954873,0.73,0.13,0.7414849965
2019-06-22 23:30:00,0.849,0.14450000000000002,0.861209179,0.139,-0.035500000000000004,0.1434616674,0.71,0.18,0.7324616031000001,0.809,0.0945,0.8145006139000001,0.139,-0.035500000000000004,0.1434616674,0.67,0.13,0.6824954212000001
2019-06-23 00:00:00,0.8025,0.14150000000000001,0.8148794389,0.1325,-0.0385,0.137980071,0.67,0.18,0.6937578828000001,0.7725000000000001,0.0915,0.7779000578,0.1325,-0.0385,0.137980071,0.64,0.13,0.6530696747
2019-06-23 00:30:00,0.775,0.493,0.9185172835000001,0.125,-0.037,0.1303610371,0.65,0.53,0.8386894539,0.705,-0.28700000000000003,0.7611793481,0.125,-0.037,0.1303610371,0.58,-0.25,0.631585307
2019-06-23 01:00:00,0.7815000000000001,0.544,0.9521965396000001,0.1315,-0.036000000000000004,0.1363387326,0.65,0.58,0.871148667,0.7115,-0.336,0.7868470309000001,0.1315,-0.036000000000000004,0.1363387326,0.58,-0.30000000000000004,0.6529931087
2019-06-23 01:30:00,0.801,0.544,0.9682649431,0.121,-0.036000000000000004,0.1262418314,0.68,0.58,0.8937561189000001,0.711,-0.336,0.7863949389,0.121,-0.036000000000000004,0.1262418314,0.59,-0.30000000000000004,0.6618912297
2019-06-23 02:00:00,0.849,0.54,1.0061813952,0.109,-0.03,0.1130530849,0.74,0.5700000000000001,0.9340770846,0.769,-0.35000000000000003,0.8449029530000001,0.109,-0.03,0.1130530849,0.66,-0.32,0.7334848328
2019-06-23 02:30:00,0.835,0.5385,0.9935830363,0.115,-0.0315,0.1192361103,0.72,0.5700000000000001,0.9183136719,0.755,-0.3415,0.8286418104000001,0.115,-0.0315,0.1192361103,0.64,-0.31,0.7111258679
2019-06-23 03:00:00,0.7955,0.5415,0.9623110204,0.10550000000000001,-0.0385,0.11230538720000001,0.6900000000000001,0.58,0.9013878189000001,0.7155,-0.34850000000000003,0.7958595982000001,0.10550000000000001,-0.0385,0.11230538720000001,0.61,-0.31,0.6842514158
2019-06-23 03:30:00,0.754,0.5255000000000001,0.9190572615,0.134,-0.0345,0.13836997510000001,0.62,0.56,0.835463943,0.664,-0.35450000000000004,0.7527059519,0.134,-0.0345,0.13836997510000001,0.53,-0.32,0.6191122677
2019-06-23 04:00:00,0.7445,0.5245000000000001,0.9107032997000001,0.14450000000000002,-0.035500000000000004,0.14879684140000002,0.6000000000000001,0.56,0.8207313811,0.6645,-0.35550000000000004,0.7536182721,0.14450000000000002,-0.035500000000000004,0.14879684140000002,0.52,-0.32,0.6105735009000001
2019-06-23 04:30:00,0.739,0.5275000000000001,0.9079522289,0.139,-0.0325,0.14274890540000001,0.6000000000000001,0.56,0.8207313811,0.659,-0.35250000000000004,0.7473534973,0.139,-0.0325,0.14274890540000001,0.52,-0.32,0.6105735009000001
2019-06-23 05:00:00,0.7000000000000001,0.5345,0.8807327915000001,0.13,-0.035500000000000004,0.13475997180000002,0.5700000000000001,0.5700000000000001,0.8061017306,0.62,-0.34550000000000003,0.7097677437000001,0.13,-0.035500000000000004,0.13475997180000002,0.49,-0.31,0.5798275606000001
2019-06-23 05:30:00,0.7075,0.5365,0.8879124394000001,0.1275,-0.0335,0.1318275389,0.58,0.5700000000000001,0.8132035416000001,0.6275000000000001,-0.35350000000000004,0.7202211466,0.1275,-0.0335,0.1318275389,0.5,-0.32,0.5936328832000001
2019-06-23 06:00:00,0.711,0.537,0.8910050505,0.101,-0.033,0.10625441170000001,0.61,0.5700000000000001,0.8348652586,0.631,-0.353,0.7230283535,0.101,-0.033,0.10625441170000001,0.53,-0.32,0.6191122677
2019-06-23 06:30:00,0.7445,0.5355,0.9170826026000001,0.0945,-0.0345,0.1006006958,0.65,0.5700000000000001,0.8645229899,0.6645,-0.34450000000000003,0.7484921509,0.0945,-0.0345,0.1006006958,0.5700000000000001,-0.31,0.6488451279
2019-06-23 07:00:00,0.773,0.543,0.9446576099,0.113,-0.047,0.1223846396,0.66,0.59,0.8852683209000001,0.683,-0.327,0.757243686,0.113,-0.047,0.1223846396,0.5700000000000001,-0.28,0.6350590524
2019-06-23 07:30:00,0.8130000000000001,0.542,0.9771043957000001,0.123,-0.038,0.1287361643,0.6900000000000001,0.58,0.9013878189000001,0.733,-0.308,0.7950804991,0.123,-0.038,0.1287361643,0.61,-0.27,0.6670832032
2019-06-23 08:00:00,0.8290000000000001,0.1505,0.8425504436,0.139,-0.0395,0.14450346020000002,0.6900000000000001,0.19,0.7156814934,0.799,0.1005,0.8052957531,0.139,-0.0395,0.14450346020000002,0.66,0.14,0.6746851117
2019-06-23 08:30:00,0.8765000000000001,0.1525,0.8896676346,0.1165,-0.0475,0.1258113667,0.76,0.2,0.7858753082000001,0.8465,0.1125,0.8539429138,0.1165,-0.0475,0.1258113667,0.73,0.16,0.7473285757
2019-06-23 09:00:00,0.91,0.156,0.9232746070000001,0.12,-0.044,0.1278123625,0.79,0.2,0.8149233093,0.87,0.116,0.8776992651000001,0.12,-0.044,0.1278123625,0.75,0.16,0.7668767828
2019-06-23 09:30:00,0.8855000000000001,0.1535,0.8987060142000001,0.1255,-0.0465,0.13383758810000002,0.76,0.2,0.7858753082000001,0.8555,0.1135,0.8629962341,0.1255,-0.0465,0.13383758810000002,0.73,0.16,0.7473285757
2019-06-23 10:00:00,0.9450000000000001,0.1625,0.9588697774,0.115,-0.0375,0.120959704,0.8300000000000001,0.2,0.8537564055,0.905,0.12250000000000001,0.9132531139000001,0.115,-0.0375,0.120959704,0.79,0.16,0.8060397013
2019-06-23 10:30:00,0.928,0.1605,0.9417771764,0.128,-0.0395,0.1339561495,0.8,0.2,0.8246211251000001,0.898,0.12050000000000001,0.9060487018000001,0.128,-0.0395,0.1339561495,0.77,0.16,0.7864477096
2019-06-23 11:00:00,0.924,0.1715,0.9397809585,0.164,-0.0585,0.1741213657,0.76,0.23,0.7940403012,0.894,0.1315,0.9036195272,0.164,-0.0585,0.1741213657,0.73,0.19,0.7543208866000001
2019-06-23 11:30:00,0.9380000000000001,0.17,0.9532806512,0.158,-0.05,0.1657226599,0.78,0.22,0.8104319836,0.898,0.12,0.9059823398,0.158,-0.05,0.1657226599,0.74,0.17,0.7592759709
2019-06-23 12:00:00,1.007,0.1635,1.0201868701,0.117,-0.036500000000000005,0.12256120920000001,0.89,0.2,0.9121951546,0.977,0.12350000000000001,0.9847747204,0.117,-0.036500000000000005,0.12256120920000001,0.86,0.16,0.8747571091
2019-06-23 12:30:00,0.9675,0.164,0.9813013044000001,0.11750000000000001,-0.036000000000000004,0.12289121210000001,0.85,0.2,0.8732124598000001,0.9375,0.124,0.9456649777,0.11750000000000001,-0.036000000000000004,0.12289121210000001,0.8200000000000001,0.16,0.835463943
2019-06-23 13:00:00,0.9605,0.17200000000000001,0.9757787915,0.1305,-0.038,0.1359200132,0.8300000000000001,0.21,0.8561541917000001,0.9305,0.122,0.9384637713,0.1305,-0.038,0.1359200132,0.8,0.16,0.8158431222
2019-06-23 13:30:00,0.9245000000000001,0.16,0.9382431721000001,0.1345,-0.04,0.14032195120000002,0.79,0.2,0.8149233093,0.8845000000000001,0.11,0.8913137775000001,0.1345,-0.04,0.14032195120000002,0.75,0.15,0.7648529270000001
2019-06-23 14:00:00,0.893,0.1665,0.9083893714,0.17300000000000001,-0.053500000000000006,0.1810835443,0.72,0.22,0.7528612090000001,0.853,0.1265,0.8623289685000001,0.17300000000000001,-0.053500000000000006,0.1810835443,0.68,0.18,0.7034202158
2019-06-23 14:30:00,0.9390000000000001,0.16,0.9525339889000001,0.159,-0.05,0.16667633310000002,0.78,0.21,0.8077747211,0.909,0.12,0.9168865797,0.159,-0.05,0.16667633310000002,0.75,0.17,0.7690253572
2019-06-23 15:00:00,0.96,0.164,0.9739075932000001,0.19,-0.056,0.1980807916,0.77,0.22,0.8008120878,0.92,0.114,0.9270361374,0.19,-0.056,0.1980807916,0.73,0.17,0.7495331881
2019-06-23 15:30:00,1.0105,0.1535,1.022092217,0.18050000000000002,-0.0565,0.1891361943,0.8300000000000001,0.21,0.8561541917000001,0.9805,0.1135,0.9870473646000001,0.18050000000000002,-0.0565,0.1891361943,0.8,0.17,0.8178630692000001
2019-06-23 16:00:00,1.0065,0.156,1.0185176729,0.1965,-0.054,0.203784813,0.81,0.21,0.8367795409000001,0.9765,0.116,0.9833657763,0.1965,-0.054,0.203784813,0.78,0.17,0.7983107165000001
2019-06-23 16:30:00,1.058,0.1525,1.0689341654,0.188,-0.0475,0.19390783890000002,0.87,0.2,0.8926925563,1.018,0.1125,1.0241973686999999,0.188,-0.0475,0.19390783890000002,0.8300000000000001,0.16,0.8452810184
2019-06-23 17:00:00,1.143,0.428,1.2205052233,0.163,-0.042,0.1683240922,0.98,0.47000000000000003,1.0868762579,1.073,-0.132,1.081088803,0.163,-0.042,0.1683240922,0.91,-0.09,0.9144397192
2019-06-23 17:30:00,1.217,0.291,1.2513073164000001,0.167,-0.049,0.1740402252,1.05,0.34,1.103675677,1.167,0.011,1.1670518412,0.167,-0.049,0.1740402252,1.0,0.06,1.0017983829
2019-06-23 18:00:00,1.252,0.1875,1.2659621835000001,0.182,-0.0425,0.1868963617,1.07,0.23,1.0944404963,1.222,0.1375,1.2297114499,0.182,-0.0425,0.1868963617,1.04,0.18,1.0554619842
2019-06-23 18:30:00,1.2770000000000001,0.1885,1.290837422,0.167,-0.0415,0.1720791969,1.11,0.23,1.1335784049,1.2469999999999999,0.1385,1.2546677847,0.167,-0.0415,0.1720791969,1.08,0.18,1.0948972555
2019-06-23 19:00:00,1.2395,0.188,1.2536762939,0.1695,-0.042,0.17462602900000002,1.07,0.23,1.0944404963,1.2095,0.138,1.2173472183,0.1695,-0.042,0.17462602900000002,1.04,0.18,1.0554619842
2019-06-23 19:30:00,1.1844999999999999,0.184,1.1987060731999999,0.1845,-0.046,0.1901479687,1.0,0.23,1.026109156,1.1545,0.134,1.1622505109,0.1845,-0.046,0.1901479687,0.97,0.18,0.9865596789000001
2019-06-23 20:00:00,1.1605,0.185,1.1751532879,0.18050000000000002,-0.045,0.1860248639,0.98,0.23,1.0066280346,1.1205,0.135,1.1286032297,0.18050000000000002,-0.045,0.1860248639,0.9400000000000001,0.18,0.9570788891
2019-06-23 20:30:00,1.117,0.17750000000000002,1.1310151414,0.157,-0.052500000000000005,0.165545311,0.96,0.23,0.9871676656,1.087,0.1375,1.0956620145,0.157,-0.052500000000000005,0.165545311,0.93,0.19,0.9492101980000001
2019-06-23 21:00:00,1.07,0.17950000000000002,1.084951727,0.15,-0.0505,0.15827270770000001,0.92,0.23,0.9483142939,1.03,0.1395,1.0394037955,0.15,-0.0505,0.15827270770000001,0.88,0.19,0.9002777349000001
2019-06-23 21:30:00,1.0545,0.5725,1.1998860363000001,0.14450000000000002,-0.0475,0.1521068703,0.91,0.62,1.1011357773000001,0.9645,-0.3075,1.0123322083,0.14450000000000002,-0.0475,0.1521068703,0.8200000000000001,-0.26,0.8602325267
2019-06-23 22:00:00,1.008,0.278,1.0456328227,0.138,-0.042,0.1442497834,0.87,0.32,0.926984358,0.9580000000000001,-0.012,0.9580751536000001,0.138,-0.042,0.1442497834,0.8200000000000001,0.03,0.820548597
2019-06-23 22:30:00,0.9695,0.48750000000000004,1.0851665771,0.1695,-0.0425,0.1747469599,0.8,0.53,0.9596353474,0.8895000000000001,-0.2325,0.9193837610000001,0.1695,-0.0425,0.1747469599,0.72,-0.19,0.7446475676000001
2019-06-23 23:00:00,0.912,0.307,0.9622853007000001,0.162,-0.043000000000000003,0.1676096656,0.75,0.35000000000000003,0.8276472679,0.852,-0.053,0.8536468825,0.162,-0.043000000000000003,0.1676096656,0.6900000000000001,-0.01,0.69007246
2019-06-23 23:30:00,0.8225,0.3355,0.8882941517,0.1525,-0.044500000000000005,0.1588600013,0.67,0.38,0.7702596965,0.7725000000000001,-0.0945,0.7782586331,0.1525,-0.044500000000000005,0.1588600013,0.62,-0.05,0.6220128616
2019-06-24 00:00:00,0.773,0.24,0.8094003954000001,0.153,-0.04,0.1581423409,0.62,0.28,0.6802940541,0.733,-0.02,0.7332728005,0.153,-0.04,0.1581423409,0.58,0.02,0.5803447251
2019-06-24 00:30:00,0.739,0.1385,0.7518665108,0.159,-0.0415,0.1643266564,0.58,0.18,0.607289058,0.709,0.0985,0.7158095068,0.159,-0.0415,0.1643266564,0.55,0.14,0.5675385449
2019-06-24 01:00:00,0.7375,0.14100000000000001,0.7508576763,0.1575,-0.039,0.162256741,0.58,0.18,0.607289058,0.7075,0.101,0.7146728272,0.1575,-0.039,0.162256741,0.55,0.14,0.5675385449
2019-06-24 01:30:00,0.7505000000000001,0.11950000000000001,0.7599542749,0.1505,-0.0405,0.1558540984,0.6000000000000001,0.16,0.6209669879,0.7205,0.0695,0.7238442512000001,0.1505,-0.0405,0.1558540984,0.5700000000000001,0.11,0.5805170109000001
2019-06-24 02:00:00,0.8145,0.1315,0.8250469684,0.1545,-0.0385,0.159224684,0.66,0.17,0.6815423685,0.7845000000000001,0.0815,0.7887220677,0.1545,-0.0385,0.159224684,0.63,0.12,0.6413267498
2019-06-24 02:30:00,0.7975,0.1345,0.8087623260000001,0.1375,-0.035500000000000004,0.1420088025,0.66,0.17,0.6815423685,0.7675000000000001,0.0845,0.7721376173000001,0.1375,-0.035500000000000004,0.1420088025,0.63,0.12,0.6413267498
2019-06-24 03:00:00,0.7515000000000001,0.11850000000000001,0.7607854494,0.1315,-0.0315,0.1352201908,0.62,0.15,0.6378871374,0.7215,0.0785,0.7257578797,0.1315,-0.0315,0.1352201908,0.59,0.11,0.6001666435
2019-06-24 03:30:00,0.737,0.1245,0.7474418038,0.127,-0.035500000000000004,0.1318683055,0.61,0.16,0.630634601,0.707,0.0845,0.712031776,0.127,-0.035500000000000004,0.1318683055,0.58,0.12,0.5922837158
2019-06-24 04:00:00,0.736,0.1265,0.7467919724000001,0.126,-0.0335,0.130377337,0.61,0.16,0.630634601,0.706,0.08650000000000001,0.7112793052,0.126,-0.0335,0.130377337,0.58,0.12,0.5922837158
2019-06-24 04:30:00,0.7185,0.133,0.7307059942,0.1285,-0.037,0.1337207912,0.59,0.17,0.6140032573,0.6885,0.093,0.6947526538000001,0.1285,-0.037,0.1337207912,0.56,0.13,0.5748912941000001
2019-06-24 05:00:00,0.71,0.1345,0.7226273244,0.13,-0.035500000000000004,0.13475997180000002,0.58,0.17,0.6044005295,0.68,0.0945,0.6865349591000001,0.13,-0.035500000000000004,0.13475997180000002,0.55,0.13,0.565154846
2019-06-24 05:30:00,0.7265,0.374,0.8171158119,0.1265,-0.036000000000000004,0.1315228117,0.6000000000000001,0.41000000000000003,0.726704892,0.6665,-0.156,0.6845131482,0.1265,-0.036000000000000004,0.1315228117,0.54,-0.12,0.5531726674
2019-06-24 06:00:00,0.753,0.555,0.9354325203,0.123,-0.035,0.1278827588,0.63,0.59,0.8631338251,0.673,-0.335,0.7517672512,0.123,-0.035,0.1278827588,0.55,-0.30000000000000004,0.6264982043
2019-06-24 06:30:00,0.805,0.319,0.8659018420000001,0.125,-0.031,0.1287866453,0.68,0.35000000000000003,0.7647875522,0.745,-0.111,0.7532237383,0.125,-0.031,0.1287866453,0.62,-0.08,0.6251399843000001
2019-06-24 07:00:00,0.8825000000000001,0.14850000000000002,0.8949069784,0.12250000000000001,-0.0315,0.126485177,0.76,0.18,0.7810249676000001,0.8525,0.0985,0.8581716029,0.12250000000000001,-0.0315,0.126485177,0.73,0.13,0.7414849965
2019-06-24 07:30:00,0.9725,0.505,1.0958016472,0.12250000000000001,-0.035,0.1274019231,0.85,0.54,1.0070253224,0.8925000000000001,-0.23500000000000001,0.9229199586,0.12250000000000001,-0.035,0.1274019231,0.77,-0.2,0.7955501241
2019-06-24 08:00:00,1.035,0.595,1.1938383475,0.125,-0.035,0.1298075499,0.91,0.63,1.1067971811,0.9550000000000001,-0.295,0.9995248871,0.125,-0.035,0.1298075499,0.8300000000000001,-0.26,0.8697700846
2019-06-24 08:30:00,1.0165,0.46,1.1157384326,0.1165,-0.06,0.1310429319,0.9,0.52,1.0394229168,0.9465,-0.17,0.9616455948,0.1165,-0.06,0.1310429319,0.8300000000000001,-0.11,0.8372574276
2019-06-24 09:00:00,0.9825,0.1925,1.0011805531,0.0825,-0.0975,0.12772039770000002,0.9,0.29,0.9455686120000001,0.9325,0.1125,0.9392616781,0.0825,-0.0975,0.12772039770000002,0.85,0.21,0.8755569656000001
2019-06-24 09:30:00,0.9375,0.1685,0.9525221782000001,0.08750000000000001,-0.1015,0.134009328,0.85,0.27,0.8918520057,0.8975000000000001,0.11850000000000001,0.9052891803,0.08750000000000001,-0.1015,0.134009328,0.81,0.22,0.8393449827
2019-06-24 10:00:00,0.905,0.17850000000000002,0.9224354991,0.105,-0.07150000000000001,0.1270324762,0.8,0.25,0.8381527307000001,0.865,0.1285,0.8744925671,0.105,-0.07150000000000001,0.1270324762,0.76,0.2,0.7858753082000001
2019-06-24 10:30:00,0.896,0.176,0.9131221167,0.126,-0.044,0.133461605,0.77,0.22,0.8008120878,0.866,0.126,0.8751182777000001,0.126,-0.044,0.133461605,0.74,0.17,0.7592759709
2019-06-24 11:00:00,0.9065000000000001,0.177,0.923618563,0.1165,-0.053,0.1279892574,0.79,0.23,0.8228000972,0.8765000000000001,0.137,0.8871421814,0.1165,-0.053,0.1279892574,0.76,0.19,0.7833900689000001
2019-06-24 11:30:00,0.9245000000000001,0.17500000000000002,0.9409172387,0.0845,-0.095,0.1271426364,0.84,0.27,0.8823264702,0.8845000000000001,0.135,0.8947431196000001,0.0845,-0.095,0.1271426364,0.8,0.23,0.8324061509
2019-06-24 12:00:00,0.8905000000000001,0.17450000000000002,0.9074362237,0.1005,-0.0955,0.1386380179,0.79,0.27,0.8348652586,0.8605,0.1345,0.8709480467,0.1005,-0.0955,0.1386380179,0.76,0.23,0.7940403012
2019-06-24 12:30:00,0.8290000000000001,0.17250000000000001,0.8467569014,0.11900000000000001,-0.0775,0.1420114432,0.71,0.25,0.7527283707,0.789,0.12250000000000001,0.7984530356,0.11900000000000001,-0.0775,0.1420114432,0.67,0.2,0.6992138443
2019-06-24 13:00:00,0.8185,0.17650000000000002,0.8373138599000001,0.1585,-0.0335,0.16200154320000001,0.66,0.21,0.6926037828,0.7885000000000001,0.1365,0.8002277801000001,0.1585,-0.0335,0.16200154320000001,0.63,0.17,0.6525335240000001
2019-06-24 13:30:00,0.775,0.1635,0.7920588678,0.17500000000000002,-0.036500000000000005,0.1787659084,0.6000000000000001,0.2,0.632455532,0.745,0.1135,0.7535962115,0.17500000000000002,-0.036500000000000005,0.1787659084,0.5700000000000001,0.15,0.5894064811
2019-06-24 14:00:00,0.7605000000000001,0.1715,0.7795976526,0.1605,-0.0385,0.1650530218,0.6000000000000001,0.21,0.6356886030000001,0.7305,0.12150000000000001,0.7405352794000001,0.1605,-0.0385,0.1650530218,0.5700000000000001,0.16,0.5920304046
2019-06-24 14:30:00,0.804,0.1625,0.8202574291,0.164,-0.0375,0.1682327257,0.64,0.2,0.6705221846,0.764,0.1125,0.7722384671,0.164,-0.0375,0.1682327257,0.6000000000000001,0.15,0.6184658438
2019-06-24 15:00:00,0.805,0.159,0.8205522531,0.145,-0.031,0.1482767682,0.66,0.19,0.6868041933,0.775,0.109,0.7826276254000001,0.145,-0.031,0.1482767682,0.63,0.14,0.645368112
2019-06-24 15:30:00,0.8005,0.1545,0.8152732671,0.1405,-0.035500000000000004,0.1449154926,0.66,0.19,0.6868041933,0.7705000000000001,0.10450000000000001,0.7775541782000001,0.1405,-0.035500000000000004,0.1449154926,0.63,0.14,0.645368112
2019-06-24 16:00:00,0.8165,0.1615,0.832318749,0.14650000000000002,-0.0385,0.1514744203,0.67,0.2,0.6992138443,0.7765000000000001,0.12150000000000001,0.7859481535,0.14650000000000002,-0.0385,0.1514744203,0.63,0.16,0.65
2019-06-24 16:30:00,0.861,0.1655,0.8767617978000001,0.161,-0.0345,0.16465494220000002,0.7000000000000001,0.2,0.7280109889,0.8310000000000001,0.1155,0.83898823,0.161,-0.0345,0.16465494220000002,0.67,0.15,0.6865857558
2019-06-24 17:00:00,0.909,0.1685,0.9244853974,0.149,-0.0315,0.1522933025,0.76,0.2,0.7858753082000001,0.879,0.1285,0.8883429799,0.149,-0.0315,0.1522933025,0.73,0.16,0.7473285757
2019-06-24 17:30:00,0.9685,0.17850000000000002,0.9848119110000001,0.1685,-0.0415,0.173535299,0.8,0.22,0.8296987405,0.9385,0.1285,0.9472563011,0.1685,-0.0415,0.173535299,0.77,0.17,0.7885429601
2019-06-24 18:00:00,1.088,0.186,1.1037843992,0.148,-0.044,0.15440207250000001,0.9400000000000001,0.23,0.9677293010000001,1.058,0.136,1.0667052076,0.148,-0.044,0.15440207250000001,0.91,0.18,0.9276313923
2019-06-24 18:30:00,1.169,0.1845,1.1834700038000001,0.109,-0.0455,0.11811540970000001,1.06,0.23,1.0846658472,1.129,0.1345,1.1369833992,0.109,-0.0455,0.11811540970000001,1.02,0.18,1.0357605901
2019-06-24 19:00:00,1.1255,0.185,1.1406030203,0.10550000000000001,-0.045,0.1146963382,1.02,0.23,1.0456098699,1.0955,0.135,1.1037867774,0.10550000000000001,-0.045,0.1146963382,0.99,0.18,1.0062305899
2019-06-24 19:30:00,1.124,0.181,1.1384801272,0.10400000000000001,-0.049,0.1149652121,1.02,0.23,1.0456098699,1.094,0.131,1.1018153203,0.10400000000000001,-0.049,0.1149652121,0.99,0.18,1.0062305899
2019-06-24 20:00:00,1.1065,0.17200000000000001,1.1197884845,0.1265,-0.048,0.1353005913,0.98,0.22,1.0043903624,1.0665,0.122,1.0734552855,0.1265,-0.048,0.1353005913,0.9400000000000001,0.17,0.9552486587000001
2019-06-24 20:30:00,1.0655000000000001,0.152,1.0762872525,0.1255,-0.048,0.1343661044,0.9400000000000001,0.2,0.9610411021,1.0255,0.112,1.031597911,0.1255,-0.048,0.1343661044,0.9,0.16,0.9141115906
2019-06-24 21:00:00,1.055,0.155,1.0663254663,0.135,-0.045,0.1423024947,0.92,0.2,0.9414881837,1.015,0.115,1.0214940039,0.135,-0.045,0.1423024947,0.88,0.16,0.894427191
2019-06-24 21:30:00,1.027,0.1505,1.0379688097,0.147,-0.0495,0.1551104445,0.88,0.2,0.9024411338,0.997,0.1105,1.0031048051,0.147,-0.0495,0.1551104445,0.85,0.16,0.8649277426
2019-06-24 22:00:00,1.02,0.4325,1.107906246,0.14,-0.0475,0.1478385944,0.88,0.48,1.0023971269,0.9500000000000001,-0.1875,0.9683265203,0.14,-0.0475,0.1478385944,0.81,-0.14,0.8220097323000001
2019-06-24 22:30:00,0.9895,0.5635,1.1387021121,0.1495,-0.0465,0.15656468310000002,0.84,0.61,1.0381233067,0.9095000000000001,-0.3265,0.9663293952,0.1495,-0.0465,0.15656468310000002,0.76,-0.28,0.8099382693
