Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-24 23:00:00,0.93,0.5740000000000001,1.0928751072,0.14,-0.046,0.1473634962,0.79,0.62,1.0042410069,0.84,-0.326,0.9010416195000001,0.14,-0.046,0.1473634962,0.7000000000000001,-0.28,0.753923073
2019-06-24 23:30:00,0.856,0.549,1.0169252677,0.156,-0.051000000000000004,0.1641249524,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.766,-0.331,0.8344561103,0.156,-0.051000000000000004,0.1641249524,0.61,-0.28,0.6711929678
2019-06-25 00:00:00,0.8005,0.552,0.9723704284,0.1605,-0.048,0.1675238789,0.64,0.6000000000000001,0.877268488,0.7105,-0.338,0.7868000064,0.1605,-0.048,0.1675238789,0.55,-0.29,0.6217716623
2019-06-25 00:30:00,0.7555000000000001,0.5525,0.9359682153000001,0.1655,-0.0475,0.1721815902,0.59,0.6000000000000001,0.8414867795000001,0.6655,-0.3375,0.746187979,0.1655,-0.0475,0.1721815902,0.5,-0.29,0.5780138407000001
2019-06-25 01:00:00,0.752,0.554,0.9340342606,0.162,-0.046,0.1684042755,0.59,0.6000000000000001,0.8414867795000001,0.662,-0.336,0.7423880387,0.162,-0.046,0.1684042755,0.5,-0.29,0.5780138407000001
2019-06-25 01:30:00,0.7805000000000001,0.551,0.9553958604,0.1705,-0.049,0.1774013811,0.61,0.6000000000000001,0.855628424,0.7005,-0.339,0.7782167115,0.1705,-0.049,0.1774013811,0.53,-0.29,0.6041522987
2019-06-25 02:00:00,0.835,0.5535,1.0017920193,0.165,-0.0465,0.17142709820000002,0.67,0.6000000000000001,0.8993886813,0.755,-0.3365,0.8265937636,0.165,-0.0465,0.17142709820000002,0.59,-0.29,0.6574191966
2019-06-25 02:30:00,0.8260000000000001,0.5515,0.9931909434,0.156,-0.0485,0.163365388,0.67,0.6000000000000001,0.8993886813,0.746,-0.3385,0.8192058655000001,0.156,-0.0485,0.163365388,0.59,-0.29,0.6574191966
2019-06-25 03:00:00,0.804,0.5515,0.9749708970000001,0.14400000000000002,-0.0485,0.15194818200000001,0.66,0.6000000000000001,0.8919641248,0.714,-0.3385,0.790176088,0.14400000000000002,-0.0485,0.15194818200000001,0.5700000000000001,-0.29,0.6395310782
2019-06-25 03:30:00,0.7945,0.55,0.9662971851000001,0.14450000000000002,-0.05,0.1529060169,0.65,0.6000000000000001,0.8845903006,0.7045,-0.34,0.7822533157,0.14450000000000002,-0.05,0.1529060169,0.56,-0.29,0.630634601
2019-06-25 04:00:00,0.776,0.5515,0.9520127363,0.146,-0.0485,0.15384488940000002,0.63,0.6000000000000001,0.87,0.686,-0.3385,0.7649694438,0.146,-0.0485,0.15384488940000002,0.54,-0.29,0.6129437168
2019-06-25 04:30:00,0.74,0.5405,0.9163734228,0.14,-0.0495,0.1484932658,0.6000000000000001,0.59,0.8414867795000001,0.66,-0.35950000000000004,0.7515585473,0.14,-0.0495,0.1484932658,0.52,-0.31,0.6053924347
2019-06-25 05:00:00,0.7295,0.551,0.9142052559,0.1395,-0.049,0.1478555038,0.59,0.6000000000000001,0.8414867795000001,0.6495000000000001,-0.34900000000000003,0.7373270984,0.1395,-0.049,0.1478555038,0.51,-0.30000000000000004,0.5916924877
2019-06-25 05:30:00,0.712,0.549,0.8990800854000001,0.14200000000000002,-0.051000000000000004,0.1508807476,0.5700000000000001,0.6000000000000001,0.8275868534,0.632,-0.35100000000000003,0.7229280739,0.14200000000000002,-0.051000000000000004,0.1508807476,0.49,-0.30000000000000004,0.5745432969000001
2019-06-25 06:00:00,0.751,0.5515,0.9317474175,0.161,-0.0485,0.1681465135,0.59,0.6000000000000001,0.8414867795000001,0.661,-0.3385,0.7426326481000001,0.161,-0.0485,0.1681465135,0.5,-0.29,0.5780138407000001
2019-06-25 06:30:00,0.806,0.534,0.9668464201,0.166,-0.046,0.17225562400000002,0.64,0.58,0.8637129153,0.716,-0.336,0.7909184534,0.166,-0.046,0.17225562400000002,0.55,-0.29,0.6217716623
2019-06-25 07:00:00,0.88,0.36250000000000004,0.9517385408000001,0.16,-0.0475,0.1669019173,0.72,0.41000000000000003,0.8285529555000001,0.8200000000000001,-0.1275,0.8298531497,0.16,-0.0475,0.1669019173,0.66,-0.08,0.6648308055000001
2019-06-25 07:30:00,0.9255,0.1495,0.9374969333000001,0.1555,-0.0505,0.1634946482,0.77,0.2,0.7955501241,0.8955000000000001,0.1095,0.9021698842,0.1555,-0.0505,0.1634946482,0.74,0.16,0.7570997292
2019-06-25 08:00:00,0.96,0.151,0.9718029636000001,0.16,-0.049,0.1673349934,0.8,0.2,0.8246211251000001,0.93,0.111,0.9366007687000001,0.16,-0.049,0.1673349934,0.77,0.16,0.7864477096
2019-06-25 08:30:00,0.9925,0.245,1.0222921549,0.17250000000000001,-0.045,0.1782729649,0.8200000000000001,0.29,0.8697700846,0.9425,-0.005,0.9425132625,0.17250000000000001,-0.045,0.1782729649,0.77,0.04,0.7710382610000001
2019-06-25 09:00:00,0.9570000000000001,0.5725,1.1151705027,0.167,-0.0475,0.17362387510000002,0.79,0.62,1.0042410069,0.877,-0.3075,0.9293466791,0.167,-0.0475,0.17362387510000002,0.71,-0.26,0.7561084578
2019-06-25 09:30:00,0.9005000000000001,0.5710000000000001,1.0662744722,0.1705,-0.049,0.1774013811,0.73,0.62,0.9577577982000001,0.8205,-0.319,0.8803301937,0.1705,-0.049,0.1774013811,0.65,-0.27,0.7038465742000001
2019-06-25 10:00:00,0.8025,0.5680000000000001,0.9831735605,0.1625,-0.052000000000000005,0.1706172617,0.64,0.62,0.8910667764,0.7225,-0.342,0.7993561472,0.1625,-0.052000000000000005,0.1706172617,0.56,-0.29,0.630634601
2019-06-25 10:30:00,0.768,0.557,0.9487217716,0.168,-0.053,0.1761618574,0.6000000000000001,0.61,0.855628424,0.6880000000000001,-0.343,0.768760691,0.168,-0.053,0.1761618574,0.52,-0.29,0.5953990259
2019-06-25 11:00:00,0.7315,0.5495,0.9149002678,0.1715,-0.0505,0.1787805918,0.56,0.6000000000000001,0.8207313811,0.6415000000000001,-0.3405,0.7262661358,0.1715,-0.0505,0.1787805918,0.47000000000000003,-0.29,0.5522680509
2019-06-25 11:30:00,0.8075,0.5575,0.9812555732,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.66,0.61,0.8987213139,0.7275,-0.3425,0.8040911018,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.58,-0.29,0.6484597135
2019-06-25 12:00:00,0.878,0.5730000000000001,1.0484335935,0.148,-0.037,0.1525549081,0.73,0.61,0.9513148795,0.798,-0.327,0.8623995594,0.148,-0.037,0.1525549081,0.65,-0.29,0.7117583860000001
2019-06-25 12:30:00,0.895,0.5735,1.062980362,0.145,-0.036500000000000005,0.1495234095,0.75,0.61,0.9667471231,0.805,-0.3265,0.8686928398,0.145,-0.036500000000000005,0.1495234095,0.66,-0.29,0.7209022125
2019-06-25 13:00:00,0.88,0.58,1.0539449701,0.15,-0.04,0.155241747,0.73,0.62,0.9577577982000001,0.79,-0.32,0.8523496935,0.15,-0.04,0.155241747,0.64,-0.28,0.6985699679
2019-06-25 13:30:00,0.8625,0.5720000000000001,1.0349349013,0.1525,-0.038,0.1571631318,0.71,0.61,0.9360555539000001,0.7825000000000001,-0.298,0.8373232649000001,0.1525,-0.038,0.1571631318,0.63,-0.26,0.6815423685
2019-06-25 14:00:00,0.8575,0.5725,1.0310492229,0.14750000000000002,-0.0375,0.15219231260000002,0.71,0.61,0.9360555539000001,0.7775000000000001,-0.2975,0.8324737233,0.14750000000000002,-0.0375,0.15219231260000002,0.63,-0.26,0.6815423685
2019-06-25 14:30:00,0.8260000000000001,0.5635,0.9999041204,0.176,-0.036500000000000005,0.1797449582,0.65,0.6000000000000001,0.8845903006,0.736,-0.3165,0.8011668054000001,0.176,-0.036500000000000005,0.1797449582,0.56,-0.28,0.6260990337
2019-06-25 15:00:00,0.812,0.5715,0.992953297,0.17200000000000001,-0.0385,0.1762562056,0.64,0.61,0.8841379983000001,0.722,-0.3185,0.789130059,0.17200000000000001,-0.0385,0.1762562056,0.55,-0.28,0.617170965
2019-06-25 15:30:00,0.7835000000000001,0.5705,0.9691968324,0.1835,-0.0395,0.18770322320000002,0.6000000000000001,0.61,0.855628424,0.7035,-0.3195,0.7726528975,0.1835,-0.0395,0.18770322320000002,0.52,-0.28,0.5905929224
2019-06-25 16:00:00,0.788,0.5750000000000001,0.9754839824,0.178,-0.035,0.18140837910000002,0.61,0.61,0.8626702730000001,0.708,-0.305,0.7709014204,0.178,-0.035,0.18140837910000002,0.53,-0.27,0.5948108943
2019-06-25 16:30:00,0.883,0.5855,1.0594806511,0.183,-0.0345,0.1862236559,0.7000000000000001,0.62,0.9350935782,0.803,-0.3045,0.8587952317,0.183,-0.0345,0.1862236559,0.62,-0.27,0.6762396025
2019-06-25 17:00:00,0.9535,0.595,1.1239160333,0.17350000000000002,-0.035,0.17699505640000002,0.78,0.63,1.002646498,0.8735,-0.28500000000000003,0.9188183988,0.17350000000000002,-0.035,0.17699505640000002,0.7000000000000001,-0.25,0.7433034374
2019-06-25 17:30:00,1.0475,0.6085,1.2114159071,0.17750000000000002,-0.0415,0.1822868618,0.87,0.65,1.0860018416,0.9575,-0.2715,0.9952479591000001,0.17750000000000002,-0.0415,0.1822868618,0.78,-0.23,0.8132035416000001
2019-06-25 18:00:00,1.1205,0.5985,1.2703237776,0.1605,-0.0415,0.1657784666,0.96,0.64,1.1537764081,1.0305,-0.2715,1.0656652852,0.1605,-0.0415,0.1657784666,0.87,-0.23,0.8998888820000001
2019-06-25 18:30:00,1.189,0.598,1.3309113419,0.169,-0.042,0.17414074770000001,1.02,0.64,1.2041594579,1.099,-0.272,1.1321594411,0.169,-0.042,0.17414074770000001,0.93,-0.23,0.958018789
2019-06-25 19:00:00,1.1795,0.5715,1.3106610927,0.1595,-0.0385,0.1640807728,1.02,0.61,1.1884864324,1.0895,-0.2485,1.1174804249,0.1595,-0.0385,0.1640807728,0.93,-0.21,0.9534149149000001
2019-06-25 19:30:00,1.1745,0.5885,1.3136904125,0.1545,-0.0415,0.1599765608,1.02,0.63,1.1988744722,1.0845,-0.29150000000000004,1.1229926536,0.1545,-0.0415,0.1599765608,0.93,-0.25,0.9630160954
2019-06-25 20:00:00,1.173,0.6000000000000001,1.3175465836,0.133,-0.04,0.1388848444,1.04,0.64,1.2211470018,1.083,-0.29,1.1211552078,0.133,-0.04,0.1388848444,0.9500000000000001,-0.25,0.9823441352000001
2019-06-25 20:30:00,1.1235,0.5985,1.2729707381,0.1335,-0.0415,0.13980164520000002,0.99,0.64,1.1788553771,1.0335,-0.3015,1.0765800017,0.1335,-0.0415,0.13980164520000002,0.9,-0.26,0.9368030743
2019-06-25 21:00:00,1.1055,0.5955,1.255687262,0.1355,-0.044500000000000005,0.1426201248,0.97,0.64,1.1621101497,1.0155,-0.3045,1.0601700335,0.1355,-0.044500000000000005,0.1426201248,0.88,-0.26,0.9176055798
2019-06-25 21:30:00,1.053,0.5965,1.2102153734,0.133,-0.043500000000000004,0.1399330197,0.92,0.64,1.1207140581,0.963,-0.3135,1.0127444149,0.133,-0.043500000000000004,0.1399330197,0.8300000000000001,-0.27,0.872811549
2019-06-25 22:00:00,1.0125,0.2595,1.0452255737,0.1325,-0.0405,0.13855143450000001,0.88,0.30000000000000004,0.9297311439,0.9625,0.0095,0.962546882,0.1325,-0.0405,0.13855143450000001,0.8300000000000001,0.05,0.8315046602
2019-06-25 22:30:00,0.9525,0.139,0.9625888271,0.14250000000000002,-0.041,0.1482809833,0.81,0.18,0.8297590012,0.9225000000000001,0.099,0.9277969875000001,0.14250000000000002,-0.041,0.1482809833,0.78,0.14,0.7924645102000001
2019-06-25 23:00:00,0.884,0.1515,0.8968880922,0.154,-0.0385,0.1587395666,0.73,0.19,0.7543208866000001,0.844,0.1115,0.8513332191,0.154,-0.0385,0.1587395666,0.6900000000000001,0.15,0.7061161378
2019-06-25 23:30:00,0.8310000000000001,0.1505,0.8445183539000001,0.171,-0.0395,0.17550284900000002,0.66,0.19,0.6868041933,0.801,0.1005,0.8072801558,0.171,-0.0395,0.17550284900000002,0.63,0.14,0.645368112
2019-06-26 00:00:00,0.787,0.468,0.9156380289,0.177,-0.042,0.1819148152,0.61,0.51,0.7951100553,0.707,-0.232,0.7440920642000001,0.177,-0.042,0.1819148152,0.53,-0.19,0.5630275304
2019-06-26 00:30:00,0.7615000000000001,0.528,0.9266424607,0.18150000000000002,-0.042,0.18629613520000002,0.58,0.5700000000000001,0.8132035416000001,0.6715,-0.302,0.7362854406,0.18150000000000002,-0.042,0.18629613520000002,0.49,-0.26,0.5547071299
2019-06-26 01:00:00,0.724,0.132,0.7359347797,0.17400000000000002,-0.048,0.1804993075,0.55,0.18,0.5787054518,0.6940000000000001,0.082,0.6988275896,0.17400000000000002,-0.048,0.1804993075,0.52,0.13,0.5360037313
2019-06-26 01:30:00,0.7535000000000001,0.12150000000000001,0.7632329264000001,0.1835,-0.0385,0.1874953333,0.5700000000000001,0.16,0.5920304046,0.7235,0.0815,0.7280758889000001,0.1835,-0.0385,0.1874953333,0.54,0.12,0.5531726674
2019-06-26 02:00:00,0.8,0.128,0.8101752897000001,0.18,-0.042,0.18483506160000002,0.62,0.17,0.6428841264,0.77,0.088,0.7750122580000001,0.18,-0.042,0.18483506160000002,0.59,0.13,0.6041522987
2019-06-26 02:30:00,0.785,0.124,0.7947332886,0.17500000000000002,-0.046,0.1809447429,0.61,0.17,0.6332456080000001,0.755,0.084,0.7596584759,0.17500000000000002,-0.046,0.1809447429,0.58,0.13,0.5943904441
2019-06-26 03:00:00,0.7745000000000001,0.1335,0.7859214337,0.1645,-0.0465,0.1709458979,0.61,0.18,0.6360031446000001,0.7445,0.0935,0.7503482525,0.1645,-0.0465,0.1709458979,0.58,0.14,0.5966573556
2019-06-26 03:30:00,0.7725000000000001,0.1305,0.7834452757,0.17250000000000001,-0.0495,0.1794616951,0.6000000000000001,0.18,0.6264183905,0.7325,0.09050000000000001,0.7380694412000001,0.17250000000000001,-0.0495,0.1794616951,0.56,0.14,0.5772347876
2019-06-26 04:00:00,0.7555000000000001,0.132,0.7669447503,0.1555,-0.048,0.162739823,0.6000000000000001,0.18,0.6264183905,0.7155,0.092,0.7213904976000001,0.1555,-0.048,0.162739823,0.56,0.14,0.5772347876
2019-06-26 04:30:00,0.7005,0.12150000000000001,0.7109588596,0.1505,-0.0485,0.1581217885,0.55,0.17,0.5756735186,0.6705,0.07150000000000001,0.6743014904,0.1505,-0.0485,0.1581217885,0.52,0.12,0.5336665626
2019-06-26 05:00:00,0.6890000000000001,0.12150000000000001,0.6996307955000001,0.149,-0.0485,0.156694767,0.54,0.17,0.5661271942,0.659,0.07150000000000001,0.6628674453,0.149,-0.0485,0.156694767,0.51,0.12,0.5239274759
2019-06-26 05:30:00,0.6965,0.121,0.7069322811000001,0.14650000000000002,-0.049,0.1544773446,0.55,0.17,0.5756735186,0.6665,0.07100000000000001,0.6702710273,0.14650000000000002,-0.049,0.1544773446,0.52,0.12,0.5336665626
2019-06-26 06:00:00,0.722,0.128,0.733258481,0.152,-0.052000000000000005,0.160648685,0.5700000000000001,0.18,0.5977457654,0.6920000000000001,0.078,0.696382079,0.152,-0.052000000000000005,0.160648685,0.54,0.13,0.5554277631
2019-06-26 06:30:00,0.766,0.1305,0.7770368395,0.156,-0.0495,0.1636650543,0.61,0.18,0.6360031446000001,0.736,0.0805,0.7403892557,0.156,-0.0495,0.1636650543,0.58,0.13,0.5943904441
2019-06-26 07:00:00,0.87,0.14650000000000002,0.8822484061,0.16,-0.053500000000000006,0.16870758730000002,0.71,0.2,0.7376313442,0.84,0.10650000000000001,0.8467244239,0.16,-0.053500000000000006,0.16870758730000002,0.68,0.16,0.6985699679
2019-06-26 07:30:00,0.9715,0.5445,1.1136842012,0.1915,-0.0555,0.1993802899,0.78,0.6000000000000001,0.9840731680000001,0.8915000000000001,-0.24550000000000002,0.9246850815000001,0.1915,-0.0555,0.1993802899,0.7000000000000001,-0.19,0.7253275122
2019-06-26 08:00:00,1.035,0.6105,1.2016385688,0.17500000000000002,-0.0495,0.1818660221,0.86,0.66,1.0840664186,0.9450000000000001,-0.28950000000000004,0.988349761,0.17500000000000002,-0.0495,0.1818660221,0.77,-0.24,0.8065358021
2019-06-26 08:30:00,0.994,0.5915,1.156679839,0.184,-0.0485,0.1902846552,0.81,0.64,1.0323274674,0.914,-0.2985,0.9615083203,0.184,-0.0485,0.1902846552,0.73,-0.25,0.7716216690000001
2019-06-26 09:00:00,0.9465,0.6045,1.1230683416,0.1965,-0.0555,0.2041874139,0.75,0.66,0.9990495483,0.8565,-0.28550000000000003,0.9028302720000001,0.1965,-0.0555,0.2041874139,0.66,-0.23,0.6989277502
2019-06-26 09:30:00,0.9115000000000001,0.595,1.0885114836,0.1915,-0.055,0.1992416874,0.72,0.65,0.97,0.8215,-0.295,0.8728615297000001,0.1915,-0.055,0.1992416874,0.63,-0.24,0.6741661516
2019-06-26 10:00:00,0.9245000000000001,0.608,1.1065099412,0.20450000000000002,-0.052000000000000005,0.21100770130000002,0.72,0.66,0.9767292358,0.8345,-0.292,0.8841121252,0.20450000000000002,-0.052000000000000005,0.21100770130000002,0.63,-0.24,0.6741661516
2019-06-26 10:30:00,0.8705,0.6095,1.0626666928,0.2205,-0.060500000000000005,0.2286492948,0.65,0.67,0.9334880824,0.7805000000000001,-0.29050000000000004,0.8328088016,0.2205,-0.060500000000000005,0.2286492948,0.56,-0.23,0.6053924347
2019-06-26 11:00:00,0.812,0.6155,1.0189132691,0.242,-0.0745,0.2532079185,0.5700000000000001,0.6900000000000001,0.8949860334,0.732,-0.28450000000000003,0.7853433962,0.242,-0.0745,0.2532079185,0.49,-0.21,0.5331041174
2019-06-26 11:30:00,0.793,0.6205,1.0069107458,0.223,-0.0695,0.2335792157,0.5700000000000001,0.6900000000000001,0.8949860334,0.713,-0.2795,0.7658258614,0.223,-0.0695,0.2335792157,0.49,-0.21,0.5331041174
2019-06-26 12:00:00,0.798,0.6115,1.0053537934,0.218,-0.0785,0.2317029348,0.58,0.6900000000000001,0.9013878189000001,0.718,-0.2785,0.7701209321,0.218,-0.0785,0.2317029348,0.5,-0.2,0.5385164807
2019-06-26 12:30:00,0.7645000000000001,0.619,0.9836774116,0.21450000000000002,-0.061,0.2230050448,0.55,0.68,0.8745856162000001,0.6845,-0.281,0.7399332740000001,0.21450000000000002,-0.061,0.2230050448,0.47000000000000003,-0.22,0.5189412298
2019-06-26 13:00:00,0.7515000000000001,0.6275000000000001,0.9790344733,0.2015,-0.052500000000000005,0.2082270396,0.55,0.68,0.8745856162000001,0.6715,-0.2725,0.7246851040000001,0.2015,-0.052500000000000005,0.2082270396,0.47000000000000003,-0.22,0.5189412298
2019-06-26 13:30:00,0.7075,0.382,0.8040399555000001,0.1875,-0.058,0.1962657637,0.52,0.44,0.6811754546000001,0.6575000000000001,-0.058,0.6600532176,0.1875,-0.058,0.1962657637,0.47000000000000003,0.0,0.47000000000000003
2019-06-26 14:00:00,0.6880000000000001,0.182,0.7116656518000001,0.188,-0.058,0.1967434878,0.5,0.24,0.554616985,0.658,0.14200000000000002,0.6731478292,0.188,-0.058,0.1967434878,0.47000000000000003,0.2,0.5107837116
2019-06-26 14:30:00,0.6455000000000001,0.176,0.6690637115,0.1955,-0.064,0.2057091393,0.45,0.24,0.51,0.6155,0.136,0.6303461351,0.1955,-0.064,0.2057091393,0.42,0.2,0.46518813400000003
2019-06-26 15:00:00,0.651,0.186,0.6770502197,0.211,-0.074,0.2236000894,0.44,0.26,0.5110772936,0.621,0.136,0.6357177046,0.211,-0.074,0.2236000894,0.41000000000000003,0.21,0.4606517123
2019-06-26 15:30:00,0.6515000000000001,0.188,0.6780827752,0.2015,-0.062,0.2108227929,0.45,0.25,0.514781507,0.6215,0.138,0.6366366703,0.2015,-0.062,0.2108227929,0.42,0.2,0.46518813400000003
2019-06-26 16:00:00,0.7525000000000001,0.184,0.7746691229,0.2025,-0.066,0.2129841543,0.55,0.25,0.6041522987,0.7225,0.134,0.7348212368,0.2025,-0.066,0.2129841543,0.52,0.2,0.5571355311
2019-06-26 16:30:00,0.7655000000000001,0.186,0.7877729686,0.20550000000000002,-0.064,0.2152353363,0.56,0.25,0.6132699243,0.7355,0.136,0.7479680809,0.20550000000000002,-0.064,0.2152353363,0.53,0.2,0.5664803615
2019-06-26 17:00:00,0.8145,0.1945,0.8374010389000001,0.2245,-0.0655,0.2338600009,0.59,0.26,0.6447480128,0.7845000000000001,0.1545,0.7995689464,0.2245,-0.0655,0.2338600009,0.56,0.22,0.6016643583
2019-06-26 17:30:00,0.9,0.1965,0.9212015252,0.21,-0.0635,0.2193906333,0.6900000000000001,0.26,0.7373601562000001,0.86,0.1565,0.8741237041000001,0.21,-0.0635,0.2193906333,0.65,0.22,0.6862215386
2019-06-26 18:00:00,0.9400000000000001,0.1965,0.9603188273000001,0.2,-0.0635,0.2098386285,0.74,0.26,0.784346862,0.91,0.1565,0.9233592205000001,0.2,-0.0635,0.2098386285,0.71,0.22,0.7433034374
2019-06-26 18:30:00,1.0095,0.1835,1.0260421531,0.20950000000000002,-0.0665,0.2198010464,0.8,0.25,0.8381527307000001,0.9795,0.1335,0.9885557647000001,0.20950000000000002,-0.0665,0.2198010464,0.77,0.2,0.7955501241
2019-06-26 19:00:00,1.0465,0.191,1.0637872203,0.2165,-0.069,0.2272295095,0.8300000000000001,0.26,0.8697700846,1.0165,0.14100000000000001,1.0262325516,0.2165,-0.069,0.2272295095,0.8,0.21,0.8271033793
2019-06-26 19:30:00,1.0475,0.185,1.0637110745,0.1975,-0.065,0.2079212591,0.85,0.25,0.8860022573,1.0175,0.135,1.0264167039,0.1975,-0.065,0.2079212591,0.8200000000000001,0.2,0.8440379138
2019-06-26 20:00:00,1.0345,0.177,1.0495328723,0.1845,-0.063,0.1949596112,0.85,0.24,0.8832326987,1.0045,0.127,1.0124965432,0.1845,-0.063,0.1949596112,0.8200000000000001,0.19,0.8417244205000001
2019-06-26 20:30:00,1.0315,0.183,1.0476073931,0.18150000000000002,-0.057,0.19023998,0.85,0.24,0.8832326987,1.0015,0.133,1.0102926556,0.18150000000000002,-0.057,0.19023998,0.8200000000000001,0.19,0.8417244205000001
2019-06-26 21:00:00,1.026,0.20450000000000002,1.0461817481,0.20600000000000002,-0.0655,0.2161625546,0.8200000000000001,0.27,0.8633075929,0.986,0.0845,0.9896141925,0.20600000000000002,-0.0655,0.2161625546,0.78,0.15,0.7942921377000001
2019-06-26 21:30:00,1.0245,0.5765,1.1755647579,0.1945,-0.0635,0.2046032747,0.8300000000000001,0.64,1.0480935073,0.9345,-0.3135,0.9856837728000001,0.1945,-0.0635,0.2046032747,0.74,-0.25,0.7810889834
2019-06-26 22:00:00,1.019,0.5815,1.1732447528,0.209,-0.0685,0.2199391961,0.81,0.65,1.0385566908,0.9390000000000001,-0.3185,0.9915458890000001,0.209,-0.0685,0.2199391961,0.73,-0.25,0.7716216690000001
2019-06-26 22:30:00,0.989,0.578,1.1455151679,0.189,-0.062,0.19890952720000002,0.8,0.64,1.024499878,0.909,-0.332,0.9677318844,0.189,-0.062,0.19890952720000002,0.72,-0.27,0.7689603371
2019-06-26 23:00:00,0.9205000000000001,0.3225,0.9753596772,0.1705,-0.0575,0.1799347104,0.75,0.38,0.8407734534,0.8705,-0.08750000000000001,0.8748865641,0.1705,-0.0575,0.1799347104,0.7000000000000001,-0.03,0.7006425622
2019-06-26 23:30:00,0.8205,0.139,0.8321906332000001,0.1705,-0.061,0.1810835443,0.65,0.2,0.6800735254,0.7905000000000001,0.089,0.7954943432,0.1705,-0.061,0.1810835443,0.62,0.15,0.6378871374
2019-06-27 00:00:00,0.789,0.4985,0.9332862637,0.199,-0.07150000000000001,0.21145507800000002,0.59,0.5700000000000001,0.8203657721000001,0.709,-0.29150000000000004,0.7665854486,0.199,-0.07150000000000001,0.21145507800000002,0.51,-0.22,0.5554277631
2019-06-27 00:30:00,0.7415,0.541,0.9178797579,0.1915,-0.069,0.20355159050000002,0.55,0.61,0.8213403679,0.6615,-0.339,0.7433056235000001,0.1915,-0.069,0.20355159050000002,0.47000000000000003,-0.27,0.5420332093
2019-06-27 01:00:00,0.7505000000000001,0.541,0.9251655257,0.2005,-0.069,0.21204068010000002,0.55,0.61,0.8213403679,0.6705,-0.339,0.7513263272,0.2005,-0.069,0.21204068010000002,0.47000000000000003,-0.27,0.5420332093
2019-06-27 01:30:00,0.775,0.5285000000000001,0.9380497055,0.20500000000000002,-0.07150000000000001,0.2171111467,0.5700000000000001,0.6000000000000001,0.8275868534,0.6950000000000001,-0.3415,0.7743689366000001,0.20500000000000002,-0.07150000000000001,0.2171111467,0.49,-0.27,0.5594640292
2019-06-27 02:00:00,0.8155,0.5355,0.9756026343,0.1855,-0.0645,0.1963937372,0.63,0.6000000000000001,0.87,0.7355,-0.3345,0.8079916460000001,0.1855,-0.0645,0.1963937372,0.55,-0.27,0.6126989473000001
2019-06-27 02:30:00,0.8150000000000001,0.534,0.9743618424,0.17500000000000002,-0.056,0.1837416665,0.64,0.59,0.8704596487,0.735,-0.336,0.8081590190000001,0.17500000000000002,-0.056,0.1837416665,0.56,-0.28,0.6260990337
2019-06-27 03:00:00,0.788,0.5355,0.9527351416000001,0.188,-0.0645,0.1987567609,0.6000000000000001,0.6000000000000001,0.8485281374,0.6980000000000001,-0.3345,0.7740117893,0.188,-0.0645,0.1987567609,0.51,-0.27,0.5770615219
2019-06-27 03:30:00,0.771,0.537,0.9395796933,0.201,-0.073,0.21384573880000002,0.5700000000000001,0.61,0.8348652586,0.6910000000000001,-0.343,0.7714466929,0.201,-0.073,0.21384573880000002,0.49,-0.27,0.5594640292
2019-06-27 04:00:00,0.755,0.5295,0.9221687752000001,0.215,-0.07050000000000001,0.22626367360000002,0.54,0.6000000000000001,0.8072174428000001,0.675,-0.3405,0.756019345,0.215,-0.07050000000000001,0.22626367360000002,0.46,-0.27,0.5333854141000001
2019-06-27 04:30:00,0.7105,0.527,0.8846124858000001,0.21050000000000002,-0.073,0.22279867590000002,0.5,0.6000000000000001,0.7810249676000001,0.6305000000000001,-0.343,0.7177598832000001,0.21050000000000002,-0.073,0.22279867590000002,0.42,-0.27,0.4992995093
2019-06-27 05:00:00,0.7015,0.5295,0.8789041472,0.2315,-0.07050000000000001,0.2419969008,0.47000000000000003,0.6000000000000001,0.7621679605,0.6215,-0.3405,0.7086624725,0.2315,-0.07050000000000001,0.2419969008,0.39,-0.27,0.47434164900000003
2019-06-27 05:30:00,0.704,0.323,0.7745611661,0.234,-0.077,0.2463432565,0.47000000000000003,0.4,0.617170965,0.644,-0.127,0.6564030774,0.234,-0.077,0.2463432565,0.41000000000000003,-0.05,0.41303752860000004
2019-06-27 06:00:00,0.7105,0.1345,0.7231185933000001,0.24050000000000002,-0.0755,0.2520724102,0.47000000000000003,0.21,0.514781507,0.6805,0.0945,0.6870302031000001,0.24050000000000002,-0.0755,0.2520724102,0.44,0.17,0.4716990566
2019-06-27 06:30:00,0.7745000000000001,0.122,0.7840499027000001,0.2245,-0.068,0.2345724835,0.55,0.19,0.5818934610000001,0.7445,0.082,0.7490021696,0.2245,-0.068,0.2345724835,0.52,0.15,0.5412023651
2019-06-27 07:00:00,0.8905000000000001,0.4565,1.0006910113,0.21050000000000002,-0.0635,0.2198692793,0.68,0.52,0.8560373824,0.8205,-0.20350000000000001,0.845359391,0.21050000000000002,-0.0635,0.2198692793,0.61,-0.14,0.6258594091
2019-06-27 07:30:00,0.9485,0.5675,1.1053092327,0.1885,-0.0625,0.19859128880000002,0.76,0.63,0.9871676656,0.8685,-0.3125,0.9230105633000001,0.1885,-0.0625,0.19859128880000002,0.68,-0.25,0.7244998275
2019-06-27 08:00:00,0.966,0.584,1.1288099929,0.196,-0.056,0.2038430769,0.77,0.64,1.0012492197,0.886,-0.296,0.9341370349,0.196,-0.056,0.2038430769,0.6900000000000001,-0.24,0.7305477397
2019-06-27 08:30:00,0.9490000000000001,0.5975,1.121430894,0.189,-0.0625,0.1990659438,0.76,0.66,1.0065783626,0.869,-0.29250000000000004,0.9169063475,0.189,-0.0625,0.1990659438,0.68,-0.23,0.7178439942
2019-06-27 09:00:00,0.918,0.6045,1.0991561536,0.198,-0.0655,0.20855275110000002,0.72,0.67,0.9835141077,0.8280000000000001,-0.28550000000000003,0.875839169,0.198,-0.0655,0.20855275110000002,0.63,-0.22,0.6673080248000001
2019-06-27 09:30:00,0.8525,0.602,1.0436284061,0.2025,-0.068,0.2136123826,0.65,0.67,0.9334880824,0.7725000000000001,-0.278,0.8209995432,0.2025,-0.068,0.2136123826,0.5700000000000001,-0.21,0.6074537019
2019-06-27 10:00:00,0.8,0.603,1.0018028748,0.2,-0.067,0.210924157,0.6000000000000001,0.67,0.8993886813,0.71,-0.28700000000000003,0.7658126403000001,0.2,-0.067,0.210924157,0.51,-0.22,0.5554277631
2019-06-27 10:30:00,0.767,0.6055,0.9771996981000001,0.20700000000000002,-0.0645,0.2168161664,0.56,0.67,0.8732124598000001,0.687,-0.28450000000000003,0.7435786777000001,0.20700000000000002,-0.0645,0.2168161664,0.48,-0.22,0.5280151513
2019-06-27 11:00:00,0.7215,0.5935,0.9342400655,0.21150000000000002,-0.0665,0.2217081415,0.51,0.66,0.8340863265,0.6415000000000001,-0.28650000000000003,0.7025699253000001,0.21150000000000002,-0.0665,0.2217081415,0.43,-0.22,0.483011387
2019-06-27 11:30:00,0.678,0.5935,0.9010695034,0.198,-0.0665,0.20886897810000002,0.48,0.66,0.8160882305,0.588,-0.28650000000000003,0.6540842836,0.198,-0.0665,0.20886897810000002,0.39,-0.22,0.4477722635
2019-06-27 12:00:00,0.6755,0.6035,0.9058214504000001,0.1855,-0.0565,0.19391364060000002,0.49,0.66,0.8220097323000001,0.5955,-0.2765,0.6565611167000001,0.1855,-0.0565,0.19391364060000002,0.41000000000000003,-0.22,0.46529560500000006
2019-06-27 12:30:00,0.666,0.602,0.8977527499,0.216,-0.068,0.2264508777,0.45,0.67,0.807093551,0.586,-0.278,0.6485984891000001,0.216,-0.068,0.2264508777,0.37,-0.21,0.4254409477
2019-06-27 13:00:00,0.6455000000000001,0.3355,0.7274823022,0.1955,-0.0645,0.20586524720000002,0.45,0.4,0.6020797289,0.5955,0.0055000000000000005,0.5955253983000001,0.1955,-0.0645,0.20586524720000002,0.4,0.07,0.4060788101
2019-06-27 13:30:00,0.629,0.289,0.6922152844,0.209,-0.07100000000000001,0.22073060500000002,0.42,0.36,0.5531726674,0.589,0.059000000000000004,0.5919476328000001,0.209,-0.07100000000000001,0.22073060500000002,0.38,0.13,0.4016217126
2019-06-27 14:00:00,0.6185,0.621,0.8764606380000001,0.20850000000000002,-0.069,0.2196206957,0.41000000000000003,0.6900000000000001,0.8026207074,0.5385,-0.279,0.6064843362,0.20850000000000002,-0.069,0.2196206957,0.33,-0.21,0.3911521443
2019-06-27 14:30:00,0.5720000000000001,0.417,0.7078651001,0.202,-0.063,0.21159631380000002,0.37,0.48,0.6060528030000001,0.522,-0.093,0.5302197658,0.202,-0.063,0.21159631380000002,0.32,-0.03,0.32140317360000004
2019-06-27 15:00:00,0.597,0.1885,0.6260521144,0.20700000000000002,-0.061500000000000006,0.21594270070000002,0.39,0.25,0.4632493929,0.5670000000000001,0.1385,0.5836704978,0.20700000000000002,-0.061500000000000006,0.21594270070000002,0.36,0.2,0.4118252056
2019-06-27 15:30:00,0.6175,0.183,0.6440459999,0.2175,-0.067,0.2275856981,0.4,0.25,0.4716990566,0.5875,0.133,0.6023663752,0.2175,-0.067,0.2275856981,0.37,0.2,0.4205948169
2019-06-27 16:00:00,0.625,0.193,0.6541207840000001,0.215,-0.067,0.2251976909,0.41000000000000003,0.26,0.48548944380000003,0.595,0.14300000000000002,0.6119428078,0.215,-0.067,0.2251976909,0.38,0.21,0.43416586690000003
2019-06-27 16:30:00,0.6805,0.1835,0.7048067111,0.2305,-0.0665,0.23990102130000002,0.45,0.25,0.514781507,0.6505000000000001,0.1335,0.6640576029,0.2305,-0.0665,0.23990102130000002,0.42,0.2,0.46518813400000003
2019-06-27 17:00:00,0.7655000000000001,0.201,0.7914488297000001,0.2255,-0.069,0.23582037660000002,0.54,0.27,0.6037383539,0.7355,0.151,0.7508403625000001,0.2255,-0.069,0.23582037660000002,0.51,0.22,0.5554277631
2019-06-27 17:30:00,0.8655,0.187,0.8854712022000001,0.2255,-0.073,0.2370216235,0.64,0.26,0.6907966416,0.8355,0.137,0.8466576935000001,0.2255,-0.073,0.2370216235,0.61,0.21,0.6451356447000001
2019-06-27 18:00:00,0.916,0.192,0.9359059782,0.186,-0.068,0.1980403999,0.73,0.26,0.7749193506000001,0.886,0.14200000000000002,0.8973070823,0.186,-0.068,0.1980403999,0.7000000000000001,0.21,0.7308214556
2019-06-27 18:30:00,0.93,0.1925,0.9497137727,0.2,-0.0675,0.2110835143,0.73,0.26,0.7749193506000001,0.9,0.14250000000000002,0.9112114189,0.2,-0.0675,0.2110835143,0.7000000000000001,0.21,0.7308214556
2019-06-27 19:00:00,1.0,0.1945,1.0187395398,0.21,-0.0755,0.2231596962,0.79,0.27,0.8348652586,0.97,0.14450000000000002,0.9807039563000001,0.21,-0.0755,0.2231596962,0.76,0.22,0.7912016178
2019-06-27 19:30:00,1.0185,0.182,1.0346333892,0.20850000000000002,-0.078,0.2226123312,0.81,0.26,0.8507055895000001,0.9885,0.132,0.9972744106,0.20850000000000002,-0.078,0.2226123312,0.78,0.21,0.8077747211
2019-06-27 20:00:00,1.02,0.17450000000000002,1.0348189455,0.23,-0.0855,0.24537777,0.79,0.26,0.8316850365,0.99,0.1245,0.9977976999,0.23,-0.0855,0.24537777,0.76,0.21,0.7884795495
2019-06-27 20:30:00,1.0145,0.171,1.0288105997,0.24450000000000002,-0.089,0.26019463870000004,0.77,0.26,0.8127115109,0.9845,0.121,0.9919078838000001,0.24450000000000002,-0.089,0.26019463870000004,0.74,0.21,0.7692203845000001
2019-06-27 21:00:00,1.0025,0.17200000000000001,1.0171480964,0.21250000000000002,-0.078,0.2263630933,0.79,0.25,0.8286132994000001,0.9625,0.122,0.9702011389,0.21250000000000002,-0.078,0.2263630933,0.75,0.2,0.7762087348000001
2019-06-27 21:30:00,0.962,0.157,0.9747271413,0.192,-0.073,0.2054093474,0.77,0.23,0.8036168241,0.932,0.117,0.9393151761,0.192,-0.073,0.2054093474,0.74,0.19,0.7640026178
2019-06-27 22:00:00,0.9735,0.541,1.1137249436,0.21350000000000002,-0.079,0.2276472051,0.76,0.62,0.9808159868,0.8935000000000001,-0.269,0.9331148107,0.21350000000000002,-0.079,0.2276472051,0.68,-0.19,0.7060453243
2019-06-27 22:30:00,0.9500000000000001,0.3815,1.0237393467,0.21,-0.0785,0.2241924397,0.74,0.46,0.8713208364,0.89,-0.11850000000000001,0.8978542476,0.21,-0.0785,0.2241924397,0.68,-0.04,0.6811754546000001
2019-06-27 23:00:00,0.8875000000000001,0.165,0.9027077323,0.1975,-0.075,0.21126109440000002,0.6900000000000001,0.24,0.7305477397,0.8575,0.115,0.865177005,0.1975,-0.075,0.21126109440000002,0.66,0.19,0.6868041933
2019-06-27 23:30:00,0.8495,0.228,0.8795648072000001,0.1895,-0.082,0.20648062860000002,0.66,0.31,0.729177619,0.8095,0.038,0.8103914178,0.1895,-0.082,0.20648062860000002,0.62,0.12,0.6315061362000001
2019-06-28 00:00:00,0.801,0.5650000000000001,0.9802173228000001,0.181,-0.075,0.1959234544,0.62,0.64,0.8910667764,0.721,-0.325,0.7908640844,0.181,-0.075,0.1959234544,0.54,-0.25,0.5950630219
2019-06-28 00:30:00,0.745,0.56,0.9320005365,0.225,-0.08,0.2387990787,0.52,0.64,0.8246211251000001,0.655,-0.33,0.7334337053000001,0.225,-0.08,0.2387990787,0.43,-0.25,0.4973932046
2019-06-28 01:00:00,0.743,0.5495,0.9241207984,0.243,-0.0805,0.2559868161,0.5,0.63,0.8043009387000001,0.663,-0.3305,0.7408098609,0.243,-0.0805,0.2559868161,0.42,-0.25,0.48877397640000003
2019-06-28 01:30:00,0.761,0.5515,0.9398261807,0.241,-0.0785,0.2534625219,0.52,0.63,0.8168843247,0.681,-0.3285,0.7560907684,0.241,-0.0785,0.2534625219,0.44,-0.25,0.5060632372
2019-06-28 02:00:00,0.794,0.559,0.9710391341000001,0.214,-0.07100000000000001,0.2254706189,0.58,0.63,0.8563293759,0.714,-0.321,0.7828390639,0.214,-0.07100000000000001,0.2254706189,0.5,-0.25,0.5590169944
2019-06-28 02:30:00,0.789,0.556,0.9652238082000001,0.219,-0.074,0.23116444360000002,0.5700000000000001,0.63,0.8495881355,0.709,-0.324,0.7795235724,0.219,-0.074,0.23116444360000002,0.49,-0.25,0.5500909016000001
2019-06-28 03:00:00,0.771,0.5665,0.9567461785,0.201,-0.0635,0.210791959,0.5700000000000001,0.63,0.8495881355,0.6910000000000001,-0.3135,0.7587906497,0.201,-0.0635,0.210791959,0.49,-0.25,0.5500909016000001
2019-06-28 03:30:00,0.768,0.5585,0.9496032066000001,0.198,-0.061500000000000006,0.2073312567,0.5700000000000001,0.62,0.8421995013,0.6880000000000001,-0.3315,0.7636990572,0.198,-0.061500000000000006,0.2073312567,0.49,-0.27,0.5594640292
2019-06-28 04:00:00,0.748,0.5615,0.9353000855,0.198,-0.0585,0.20646125540000002,0.55,0.62,0.8287943050000001,0.668,-0.3285,0.7444032845,0.198,-0.0585,0.20646125540000002,0.47000000000000003,-0.27,0.5420332093
2019-06-28 04:30:00,0.74,0.5535,0.9241007791,0.2,-0.0665,0.2107658654,0.54,0.62,0.8221921916,0.65,-0.3365,0.7319373266,0.2,-0.0665,0.2107658654,0.45,-0.27,0.5247856705
2019-06-28 05:00:00,0.7325,0.556,0.9196152728,0.2025,-0.064,0.21237290320000002,0.53,0.62,0.8156592426,0.6525000000000001,-0.334,0.7330158593,0.2025,-0.064,0.21237290320000002,0.45,-0.27,0.5247856705
2019-06-28 05:30:00,0.733,0.553,0.9182036811000001,0.203,-0.067,0.21377090540000002,0.53,0.62,0.8156592426,0.653,-0.337,0.7348319536,0.203,-0.067,0.21377090540000002,0.45,-0.27,0.5247856705
2019-06-28 06:00:00,0.7165,0.54,0.8972024576000001,0.2165,-0.06,0.22466029910000002,0.5,0.6000000000000001,0.7810249676000001,0.6365000000000001,-0.33,0.7169604243000001,0.2165,-0.06,0.22466029910000002,0.42,-0.27,0.4992995093
2019-06-28 06:30:00,0.7435,0.161,0.7607320488,0.2235,-0.059000000000000004,0.2311563324,0.52,0.22,0.5646237685000001,0.7135,0.051000000000000004,0.7153203828,0.2235,-0.059000000000000004,0.2311563324,0.49,0.11,0.5021951812000001
2019-06-28 07:00:00,0.844,0.1585,0.8587538937,0.224,-0.061500000000000006,0.2322891517,0.62,0.22,0.6578753681,0.8140000000000001,0.1085,0.8211992755,0.224,-0.061500000000000006,0.2322891517,0.59,0.17,0.6140032573
2019-06-28 07:30:00,0.889,0.1555,0.9024972299,0.23900000000000002,-0.0645,0.2475504999,0.65,0.22,0.6862215386,0.859,0.1155,0.8667302060000001,0.23900000000000002,-0.0645,0.2475504999,0.62,0.18,0.6456004957
2019-06-28 08:00:00,0.9,0.164,0.9148202009,0.24,-0.066,0.2489096222,0.66,0.23,0.6989277502,0.87,0.114,0.8774371772,0.24,-0.066,0.2489096222,0.63,0.18,0.65520989
2019-06-28 08:30:00,0.8915000000000001,0.182,0.9098880426,0.2315,-0.078,0.2442872285,0.66,0.26,0.709365914,0.8615,0.132,0.8715539283,0.2315,-0.078,0.2442872285,0.63,0.21,0.6640783086000001
2019-06-28 09:00:00,0.8845000000000001,0.19,0.904676876,0.2545,-0.08,0.266777529,0.63,0.27,0.6854195795,0.8545,0.15,0.8675657036000001,0.2545,-0.08,0.266777529,0.6000000000000001,0.23,0.6425729531000001
2019-06-28 09:30:00,0.8535,0.1905,0.8745012864,0.2235,-0.0695,0.2340566171,0.63,0.26,0.6815423685,0.8235,0.1405,0.8353996050000001,0.2235,-0.0695,0.2340566171,0.6000000000000001,0.21,0.6356886030000001
2019-06-28 10:00:00,0.794,0.1985,0.8184364667,0.224,-0.061500000000000006,0.2322891517,0.5700000000000001,0.26,0.6264982043,0.764,0.14850000000000002,0.778298304,0.224,-0.061500000000000006,0.2322891517,0.54,0.21,0.5793962375
2019-06-28 10:30:00,0.7555000000000001,0.1925,0.7796386984,0.2555,-0.08750000000000001,0.27006758410000004,0.5,0.28,0.5730619513,0.7255,0.14250000000000002,0.7393622252000001,0.2555,-0.08750000000000001,0.27006758410000004,0.47000000000000003,0.23,0.5232590181
2019-06-28 11:00:00,0.7155,0.199,0.7426582323,0.2655,-0.081,0.27758106920000003,0.45,0.28,0.53,0.6855,0.149,0.7015064148,0.2655,-0.081,0.27758106920000003,0.42,0.23,0.4788527958
2019-06-28 11:30:00,0.6915,0.185,0.7158192859,0.21150000000000002,-0.065,0.2212628527,0.48,0.25,0.5412023651,0.6615,0.135,0.6751349865,0.21150000000000002,-0.065,0.2212628527,0.45,0.2,0.49244289010000003
2019-06-28 12:00:00,0.6605000000000001,0.1865,0.6863253602,0.21050000000000002,-0.0635,0.2198692793,0.45,0.25,0.514781507,0.6405000000000001,0.1365,0.6548835774,0.21050000000000002,-0.0635,0.2198692793,0.43,0.2,0.4742362281
2019-06-28 12:30:00,0.67,0.194,0.6975213258,0.22,-0.066,0.22968674320000002,0.45,0.26,0.5197114584,0.65,0.14400000000000002,0.6657597164,0.22,-0.066,0.22968674320000002,0.43,0.21,0.47853944460000003
2019-06-28 13:00:00,0.6735,0.20600000000000002,0.7042998296,0.2235,-0.074,0.2354320496,0.45,0.28,0.53,0.6435000000000001,0.156,0.6621391470000001,0.2235,-0.074,0.2354320496,0.42,0.23,0.4788527958
2019-06-28 13:30:00,0.658,0.616,0.9013434418,0.20800000000000002,-0.074,0.22077137500000002,0.45,0.6900000000000001,0.8237718131,0.578,-0.274,0.6396561576,0.20800000000000002,-0.074,0.22077137500000002,0.37,-0.2,0.4205948169
2019-06-28 14:00:00,0.666,0.6305000000000001,0.9171075455000001,0.20600000000000002,-0.0695,0.21740802650000002,0.46,0.7000000000000001,0.8376156637000001,0.586,-0.2595,0.6408870805,0.20600000000000002,-0.0695,0.21740802650000002,0.38,-0.19,0.4248529157
2019-06-28 14:30:00,0.6285000000000001,0.614,0.8786400002,0.2285,-0.076,0.2408074957,0.4,0.6900000000000001,0.7975587753000001,0.5585,-0.266,0.6186099336,0.2285,-0.076,0.2408074957,0.33,-0.19,0.3807886553
2019-06-28 15:00:00,0.6555000000000001,0.6205,0.9026076113,0.2155,-0.0695,0.2264299009,0.44,0.6900000000000001,0.8183520025000001,0.5755,-0.2695,0.6354765928,0.2155,-0.0695,0.2264299009,0.36,-0.2,0.4118252056
2019-06-28 15:30:00,0.663,0.6135,0.9033001993,0.193,-0.0665,0.20413537180000002,0.47000000000000003,0.68,0.8266196223000001,0.583,-0.2665,0.6410235955,0.193,-0.0665,0.20413537180000002,0.39,-0.2,0.43829214
2019-06-28 16:00:00,0.6865,0.6165,0.9226887341000001,0.17650000000000002,-0.0635,0.1875753182,0.51,0.68,0.85,0.6065,-0.2635,0.6612673438000001,0.17650000000000002,-0.0635,0.1875753182,0.43,-0.2,0.4742362281
2019-06-28 16:30:00,0.732,0.612,0.9541320663,0.192,-0.068,0.2036860329,0.54,0.68,0.8683317338000001,0.652,-0.268,0.7049312023000001,0.192,-0.068,0.2036860329,0.46,-0.2,0.5015974482000001
2019-06-28 17:00:00,0.8130000000000001,0.626,1.0260823554,0.183,-0.064,0.1938685121,0.63,0.6900000000000001,0.9343446901,0.723,-0.264,0.7696914966,0.183,-0.064,0.1938685121,0.54,-0.2,0.5758472020000001
2019-06-28 17:30:00,0.8795000000000001,0.6085,1.0694823514,0.1895,-0.061500000000000006,0.1992297669,0.6900000000000001,0.67,0.9617692031,0.7995,-0.2615,0.8411792318,0.1895,-0.061500000000000006,0.1992297669,0.61,-0.2,0.6419501538
2019-06-28 18:00:00,0.9460000000000001,0.606,1.1234553841000001,0.176,-0.054,0.18409780010000001,0.77,0.66,1.0141498903,0.866,-0.274,0.9083127215000001,0.176,-0.054,0.18409780010000001,0.6900000000000001,-0.22,0.7242237223
2019-06-28 18:30:00,1.002,0.6185,1.177516985,0.192,-0.061500000000000006,0.2016091516,0.81,0.68,1.0575916036,0.912,-0.2715,0.9515546490000001,0.192,-0.061500000000000006,0.2016091516,0.72,-0.21,0.75
2019-06-28 19:00:00,1.012,0.6185,1.1860380475,0.192,-0.061500000000000006,0.2016091516,0.8200000000000001,0.68,1.0652699188,0.932,-0.2715,0.9707400527000001,0.192,-0.061500000000000006,0.2016091516,0.74,-0.21,0.7692203845000001
2019-06-28 19:30:00,1.025,0.6155,1.1956024632,0.17500000000000002,-0.0545,0.1832900707,0.85,0.67,1.0823123394,0.935,-0.2745,0.974461518,0.17500000000000002,-0.0545,0.1832900707,0.76,-0.22,0.7912016178
2019-06-28 20:00:00,1.039,0.5995,1.1995504366,0.159,-0.0505,0.16682700620000002,0.88,0.65,1.0940292501,0.9490000000000001,-0.2705,0.9867984850000001,0.159,-0.0505,0.16682700620000002,0.79,-0.22,0.8200609733
2019-06-28 20:30:00,1.025,0.598,1.1866882489,0.145,-0.052000000000000005,0.15404220200000002,0.88,0.65,1.0940292501,0.935,-0.272,0.9737602374000001,0.145,-0.052000000000000005,0.15404220200000002,0.79,-0.22,0.8200609733
2019-06-28 21:00:00,1.0095,0.5905,1.1695214833,0.1295,-0.0495,0.1386380179,0.88,0.64,1.0881176407,0.9195000000000001,-0.28950000000000004,0.9639971473000001,0.1295,-0.0495,0.1386380179,0.79,-0.24,0.8256512581000001
2019-06-28 21:30:00,0.984,0.5965,1.1506816458,0.124,-0.053500000000000006,0.1350490652,0.86,0.65,1.0780074211,0.894,-0.29350000000000004,0.9409454022,0.124,-0.053500000000000006,0.1350490652,0.77,-0.24,0.8065358021
2019-06-28 22:00:00,1.005,0.588,1.1643749396,0.125,-0.052000000000000005,0.13538463720000002,0.88,0.64,1.0881176407,0.915,-0.292,0.9604629092,0.125,-0.052000000000000005,0.13538463720000002,0.79,-0.24,0.8256512581000001
2019-06-28 22:30:00,0.976,0.579,1.1348202501,0.126,-0.051000000000000004,0.1359301291,0.85,0.63,1.0580170131,0.886,-0.301,0.9357334022,0.126,-0.051000000000000004,0.1359301291,0.76,-0.25,0.8000624976
2019-06-28 23:00:00,0.9145000000000001,0.24250000000000002,0.9461059666,0.1145,-0.0475,0.12396168760000001,0.8,0.29,0.850940656,0.8745,0.0325,0.8751037081,0.1145,-0.0475,0.12396168760000001,0.76,0.08,0.764198927
2019-06-28 23:30:00,0.8715,0.158,0.8857066388,0.12150000000000001,-0.052000000000000005,0.132159941,0.75,0.21,0.7788452991,0.8315,0.108,0.8384844960000001,0.12150000000000001,-0.052000000000000005,0.132159941,0.71,0.16,0.7278049189
2019-06-29 00:00:00,0.804,0.161,0.8199615845,0.134,-0.049,0.1426779591,0.67,0.21,0.7021395873,0.774,0.111,0.7819187937000001,0.134,-0.049,0.1426779591,0.64,0.16,0.6596969001
2019-06-29 00:30:00,0.7535000000000001,0.159,0.7700930139000001,0.1335,-0.051000000000000004,0.14290993670000002,0.62,0.21,0.654599114,0.7235,0.109,0.7316647115,0.1335,-0.051000000000000004,0.14290993670000002,0.59,0.16,0.6113100686
2019-06-29 01:00:00,0.7545000000000001,0.1495,0.7691687071000001,0.1345,-0.0505,0.14366802010000002,0.62,0.2,0.651459899,0.7245,0.1095,0.7327281215,0.1345,-0.0505,0.14366802010000002,0.59,0.16,0.6113100686
2019-06-29 01:30:00,0.773,0.148,0.7870406597,0.153,-0.052000000000000005,0.1615951732,0.62,0.2,0.651459899,0.743,0.108,0.7508082312000001,0.153,-0.052000000000000005,0.1615951732,0.59,0.16,0.6113100686
2019-06-29 02:00:00,0.784,0.149,0.7980332073,0.154,-0.051000000000000004,0.1622251522,0.63,0.2,0.6609841148000001,0.754,0.109,0.7618379093000001,0.154,-0.051000000000000004,0.1622251522,0.6000000000000001,0.16,0.6209669879
2019-06-29 02:30:00,0.7775000000000001,0.44,0.8933679253000001,0.1575,-0.05,0.16524602870000002,0.62,0.49,0.790253124,0.7075,-0.21,0.7380082994,0.1575,-0.05,0.16524602870000002,0.55,-0.16,0.5728001397
2019-06-29 03:00:00,0.7575000000000001,0.5435,0.9323081572,0.1575,-0.0465,0.1642208878,0.6000000000000001,0.59,0.8414867795000001,0.6675,-0.3265,0.7430736841000001,0.1575,-0.0465,0.1642208878,0.51,-0.28,0.5818075283
2019-06-29 03:30:00,0.7555000000000001,0.55,0.9344946495,0.1555,-0.05,0.1633409012,0.6000000000000001,0.6000000000000001,0.8485281374,0.6655,-0.32,0.738437709,0.1555,-0.05,0.1633409012,0.51,-0.27,0.5770615219
2019-06-29 04:00:00,0.755,0.5505,0.9343849581,0.155,-0.0495,0.1627121692,0.6000000000000001,0.6000000000000001,0.8485281374,0.665,-0.3195,0.7377704589,0.155,-0.0495,0.1627121692,0.51,-0.27,0.5770615219
2019-06-29 04:30:00,0.7425,0.5505,0.92431407,0.14250000000000002,-0.0495,0.15085257700000002,0.6000000000000001,0.6000000000000001,0.8485281374,0.6525000000000001,-0.3195,0.7265235715,0.14250000000000002,-0.0495,0.15085257700000002,0.51,-0.27,0.5770615219
2019-06-29 05:00:00,0.74,0.551,0.9226055495000001,0.14,-0.049,0.1483273407,0.6000000000000001,0.6000000000000001,0.8485281374,0.65,-0.319,0.7240586993,0.14,-0.049,0.1483273407,0.51,-0.27,0.5770615219
2019-06-29 05:30:00,0.741,0.55,0.9228114650000001,0.131,-0.05,0.1402176879,0.61,0.6000000000000001,0.855628424,0.661,-0.32,0.7343847765,0.131,-0.05,0.1402176879,0.53,-0.27,0.5948108943
2019-06-29 06:00:00,0.738,0.552,0.9216007812,0.128,-0.048,0.1367040599,0.61,0.6000000000000001,0.855628424,0.658,-0.318,0.7308132456,0.128,-0.048,0.1367040599,0.53,-0.27,0.5948108943
2019-06-29 06:30:00,0.804,0.5715,0.9864219432,0.134,-0.0485,0.14250701740000002,0.67,0.62,0.9128526716,0.724,-0.3185,0.7909603340000001,0.134,-0.0485,0.14250701740000002,0.59,-0.27,0.6488451279
2019-06-29 07:00:00,0.853,0.5715,1.0267527697,0.133,-0.0485,0.1415671219,0.72,0.62,0.9501578816,0.763,-0.2985,0.8193114487000001,0.133,-0.0485,0.1415671219,0.63,-0.25,0.6777905281000001
2019-06-29 07:30:00,0.893,0.5715,1.0602175484,0.133,-0.0485,0.1415671219,0.76,0.62,0.9808159868,0.803,-0.2985,0.8566862028000001,0.133,-0.0485,0.1415671219,0.67,-0.25,0.7151223672
2019-06-29 08:00:00,0.9235000000000001,0.2515,0.9571334808,0.1335,-0.0485,0.14203696700000001,0.79,0.30000000000000004,0.8450443775,0.8835000000000001,0.061500000000000006,0.8856379057,0.1335,-0.0485,0.14203696700000001,0.75,0.11,0.7580237463
2019-06-29 08:30:00,0.897,0.182,0.9152775535000001,0.137,-0.048,0.1451654229,0.76,0.23,0.7940403012,0.867,0.132,0.8769908779000001,0.137,-0.048,0.1451654229,0.73,0.18,0.7518643495
2019-06-29 09:00:00,0.9335,0.222,0.9595343923,0.14350000000000002,-0.048,0.15131506860000002,0.79,0.27,0.8348652586,0.8935000000000001,0.092,0.8982239420000001,0.14350000000000002,-0.048,0.15131506860000002,0.75,0.14,0.7629547824
2019-06-29 09:30:00,0.9470000000000001,0.6145,1.1289017894,0.157,-0.0555,0.1665210197,0.79,0.67,1.035857133,0.857,-0.2755,0.9001940069000001,0.157,-0.0555,0.1665210197,0.7000000000000001,-0.22,0.7337574531000001
2019-06-29 10:00:00,0.9355,0.619,1.1217491921,0.1655,-0.051000000000000004,0.1731798198,0.77,0.67,1.0206860438,0.8555,-0.271,0.89739693,0.1655,-0.051000000000000004,0.1731798198,0.6900000000000001,-0.22,0.7242237223
2019-06-29 10:30:00,0.927,0.62,1.1152259861,0.167,-0.05,0.1743244102,0.76,0.67,1.0131633629,0.837,-0.28,0.8825922048,0.167,-0.05,0.1743244102,0.67,-0.23,0.7083784299
2019-06-29 11:00:00,0.8975000000000001,0.6195,1.0905441302,0.1675,-0.0505,0.1749471349,0.73,0.67,0.9908582139000001,0.8175,-0.2805,0.8642838076,0.1675,-0.0505,0.1749471349,0.65,-0.23,0.6894925670000001
2019-06-29 11:30:00,0.8805000000000001,0.6175,1.0754471163,0.1605,-0.052500000000000005,0.1688682919,0.72,0.67,0.9835141077,0.8005,-0.28250000000000003,0.8488854457,0.1605,-0.052500000000000005,0.1688682919,0.64,-0.23,0.6800735254
2019-06-29 12:00:00,0.869,0.628,1.0721683636,0.169,-0.052000000000000005,0.17681911660000002,0.7000000000000001,0.68,0.9759098319,0.789,-0.272,0.8345687509,0.169,-0.052000000000000005,0.17681911660000002,0.62,-0.22,0.6578753681
2019-06-29 12:30:00,0.8195,0.63,1.0336731834,0.17950000000000002,-0.05,0.18633370600000002,0.64,0.68,0.9338094024,0.7395,-0.27,0.7872485313,0.17950000000000002,-0.05,0.18633370600000002,0.56,-0.22,0.6016643583
2019-06-29 13:00:00,0.793,0.638,1.0177882884,0.153,-0.052000000000000005,0.1615951732,0.64,0.6900000000000001,0.9411163584000001,0.713,-0.272,0.7631205671,0.153,-0.052000000000000005,0.1615951732,0.56,-0.22,0.6016643583
2019-06-29 13:30:00,0.7525000000000001,0.429,0.8661970042,0.1825,-0.051000000000000004,0.1894920843,0.5700000000000001,0.48,0.7451845409000001,0.7025,-0.061,0.7051434251,0.1825,-0.051000000000000004,0.1894920843,0.52,-0.01,0.520096145
2019-06-29 14:00:00,0.7505000000000001,0.1975,0.7760518668,0.1705,-0.052500000000000005,0.17839983180000002,0.58,0.25,0.631585307,0.7205,0.14750000000000002,0.7354430637,0.1705,-0.052500000000000005,0.17839983180000002,0.55,0.2,0.5852349955
2019-06-29 14:30:00,0.833,0.1885,0.8540616196,0.17300000000000001,-0.051500000000000004,0.18050277010000002,0.66,0.24,0.7022819946000001,0.803,0.1385,0.8148565825,0.17300000000000001,-0.051500000000000004,0.18050277010000002,0.63,0.19,0.6580273551
2019-06-29 15:00:00,0.838,0.1905,0.8593801545,0.158,-0.0495,0.16557249170000002,0.68,0.24,0.7211102551,0.808,0.1405,0.8201245332,0.158,-0.0495,0.16557249170000002,0.65,0.19,0.6772001181
2019-06-29 15:30:00,0.8585,0.17850000000000002,0.8768605933,0.1385,-0.051500000000000004,0.14776501620000002,0.72,0.23,0.7558438992000001,0.8285,0.1385,0.8399967262,0.1385,-0.051500000000000004,0.14776501620000002,0.6900000000000001,0.19,0.7156814934
2019-06-29 16:00:00,0.891,0.17850000000000002,0.9087041598000001,0.131,-0.051500000000000004,0.14075954670000002,0.76,0.23,0.7940403012,0.861,0.1385,0.8720683746000001,0.131,-0.051500000000000004,0.14075954670000002,0.73,0.19,0.7543208866000001
