Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-29 16:30:00,0.9025000000000001,0.188,0.9218732288,0.14250000000000002,-0.052000000000000005,0.1516912984,0.76,0.24,0.7969943538,0.8725,0.138,0.8833460534,0.14250000000000002,-0.052000000000000005,0.1516912984,0.73,0.19,0.7543208866000001
2019-06-29 17:00:00,0.9875,0.1895,1.0055180257,0.1375,-0.0505,0.1464803741,0.85,0.24,0.8832326987,0.9475,0.1495,0.95922182,0.1375,-0.0505,0.1464803741,0.81,0.2,0.8343260753
2019-06-29 17:30:00,1.06,0.1915,1.0771593429,0.14,-0.0485,0.1481629171,0.92,0.24,0.9507891459000001,1.03,0.14150000000000001,1.0396741076,0.14,-0.0485,0.1481629171,0.89,0.19,0.9100549434
2019-06-29 18:00:00,1.1135,0.18,1.1279548971,0.1535,-0.05,0.1614380686,0.96,0.23,0.9871676656,1.0735000000000001,0.14,1.0825905274,0.1535,-0.05,0.1614380686,0.92,0.19,0.9394147114
2019-06-29 18:30:00,1.1545,0.1835,1.1689920872,0.1645,-0.0565,0.1739324582,0.99,0.24,1.0186756108,1.1245,0.1335,1.1323967944,0.1645,-0.0565,0.1739324582,0.96,0.19,0.9786214794
2019-06-29 19:00:00,1.1435,0.1905,1.1592594619,0.1635,-0.0495,0.1708288617,0.98,0.24,1.0089598605,1.1135,0.1305,1.1211210907,0.1635,-0.0495,0.1708288617,0.9500000000000001,0.18,0.9669022701000001
2019-06-29 19:30:00,1.11,0.171,1.1230943861,0.16,-0.049,0.1673349934,0.9500000000000001,0.22,0.9751410154000001,1.07,0.131,1.077989332,0.16,-0.049,0.1673349934,0.91,0.18,0.9276313923
2019-06-29 20:00:00,1.046,0.1705,1.0598048169,0.156,-0.0495,0.1636650543,0.89,0.22,0.9167878708,1.016,0.12050000000000001,1.0231208384,0.156,-0.0495,0.1636650543,0.86,0.17,0.8766413178
2019-06-29 20:30:00,1.018,0.1695,1.0320146559,0.158,-0.0505,0.1658741993,0.86,0.22,0.8876936408,0.978,0.11950000000000001,0.9852736929,0.158,-0.0505,0.1658741993,0.8200000000000001,0.17,0.8374365648000001
2019-06-29 21:00:00,0.983,0.149,0.994228344,0.153,-0.051000000000000004,0.1612761607,0.8300000000000001,0.2,0.8537564055,0.9430000000000001,0.099,0.9481824719,0.153,-0.051000000000000004,0.1612761607,0.79,0.15,0.8041144197000001
2019-06-29 21:30:00,0.966,0.15,0.9775765955000001,0.156,-0.05,0.163816971,0.81,0.2,0.8343260753,0.926,0.09,0.9303633699,0.156,-0.05,0.163816971,0.77,0.14,0.7826237921
2019-06-29 22:00:00,0.9285,0.153,0.9410213866,0.14850000000000002,-0.047,0.1557602324,0.78,0.2,0.8052328856000001,0.8885000000000001,0.093,0.8933539332,0.14850000000000002,-0.047,0.1557602324,0.74,0.14,0.7531268154
2019-06-29 22:30:00,0.9145000000000001,0.14100000000000001,0.9253060305,0.1545,-0.049,0.1620840831,0.76,0.19,0.7833900689000001,0.8845000000000001,0.091,0.8891688535000001,0.1545,-0.049,0.1620840831,0.73,0.14,0.7433034374
2019-06-29 23:00:00,0.8605,0.14100000000000001,0.871975487,0.1505,-0.049,0.1582758668,0.71,0.19,0.734982993,0.8305,0.081,0.8344406809,0.1505,-0.049,0.1582758668,0.68,0.13,0.6923149572
2019-06-29 23:30:00,0.8185,0.138,0.8300519562,0.1585,-0.052000000000000005,0.16681202,0.66,0.19,0.6868041933,0.7785000000000001,0.078,0.7823977569,0.1585,-0.052000000000000005,0.16681202,0.62,0.13,0.6334824386
2019-06-30 00:00:00,0.757,0.1395,0.7697462244000001,0.167,-0.060500000000000005,0.1776210855,0.59,0.2,0.6229767251,0.727,0.08950000000000001,0.7324883958,0.167,-0.060500000000000005,0.1776210855,0.56,0.15,0.5797413216
2019-06-30 00:30:00,0.729,0.263,0.7749903225,0.169,-0.057,0.17835358140000002,0.56,0.32,0.6449806199,0.679,-0.047,0.680624713,0.169,-0.057,0.17835358140000002,0.51,0.01,0.5100980298
2019-06-30 01:00:00,0.7445,0.5680000000000001,0.9364316579,0.1545,-0.052000000000000005,0.1630161035,0.59,0.62,0.8558621384,0.6645,-0.342,0.7473447999,0.1545,-0.052000000000000005,0.1630161035,0.51,-0.29,0.5866856058000001
2019-06-30 01:30:00,0.749,0.5395,0.9230716386000001,0.159,-0.0505,0.16682700620000002,0.59,0.59,0.8343860018,0.669,-0.35050000000000003,0.7552557514,0.159,-0.0505,0.16682700620000002,0.51,-0.30000000000000004,0.5916924877
2019-06-30 02:00:00,0.783,0.539,0.9505840310000001,0.163,-0.051000000000000004,0.1707922715,0.62,0.59,0.8558621384,0.6930000000000001,-0.35100000000000003,0.7768204426,0.163,-0.051000000000000004,0.1707922715,0.53,-0.30000000000000004,0.6090155991
2019-06-30 02:30:00,0.7835000000000001,0.539,0.9509959253,0.1635,-0.051000000000000004,0.1712695244,0.62,0.59,0.8558621384,0.6935,-0.35100000000000003,0.7772665244,0.1635,-0.051000000000000004,0.1712695244,0.53,-0.30000000000000004,0.6090155991
2019-06-30 03:00:00,0.741,0.5335,0.9130735184000001,0.151,-0.0465,0.1579976266,0.59,0.58,0.8273451517,0.661,-0.34650000000000003,0.7463131045,0.151,-0.0465,0.1579976266,0.51,-0.30000000000000004,0.5916924877
2019-06-30 03:30:00,0.751,0.529,0.9186087306,0.121,-0.051000000000000004,0.1313087964,0.63,0.58,0.8563293759,0.671,-0.341,0.7526765574000001,0.121,-0.051000000000000004,0.1313087964,0.55,-0.29,0.6217716623
2019-06-30 04:00:00,0.7335,0.338,0.8076300205,0.0835,-0.052000000000000005,0.0983679318,0.65,0.39,0.7580237463,0.6835,-0.14200000000000002,0.6980947285,0.0835,-0.052000000000000005,0.0983679318,0.6000000000000001,-0.09,0.6067124525
2019-06-30 04:30:00,0.72,0.1295,0.7315533132,0.09,-0.060500000000000005,0.1084446864,0.63,0.19,0.6580273551,0.6900000000000001,0.0795,0.6945647918,0.09,-0.060500000000000005,0.1084446864,0.6000000000000001,0.14,0.6161168720000001
2019-06-30 05:00:00,0.704,0.123,0.7146642568,0.10400000000000001,-0.067,0.1237133784,0.6000000000000001,0.19,0.6293647591,0.664,0.073,0.6680007485,0.10400000000000001,-0.067,0.1237133784,0.56,0.14,0.5772347876
2019-06-30 05:30:00,0.6935,0.132,0.7059506003,0.0935,-0.058,0.1100284054,0.6000000000000001,0.19,0.6293647591,0.6535000000000001,0.082,0.6586245137,0.0935,-0.058,0.1100284054,0.56,0.14,0.5772347876
2019-06-30 06:00:00,0.6985,0.1335,0.7111430939000001,0.0985,-0.0565,0.1135539519,0.6000000000000001,0.19,0.6293647591,0.6685,0.0835,0.6736946638,0.0985,-0.0565,0.1135539519,0.5700000000000001,0.14,0.5869412236
2019-06-30 06:30:00,0.7435,0.1355,0.7557463199000001,0.1135,-0.0545,0.12590671150000002,0.63,0.19,0.6580273551,0.7135,0.0855,0.7186045505,0.1135,-0.0545,0.12590671150000002,0.6000000000000001,0.14,0.6161168720000001
2019-06-30 07:00:00,0.779,0.1395,0.7913919699,0.11900000000000001,-0.060500000000000005,0.1334962546,0.66,0.2,0.689637586,0.749,0.0995,0.7555800752,0.11900000000000001,-0.060500000000000005,0.1334962546,0.63,0.16,0.65
2019-06-30 07:30:00,0.85,0.558,1.0167910306,0.12,-0.062,0.135070352,0.73,0.62,0.9577577982000001,0.77,-0.312,0.8308092441,0.12,-0.062,0.135070352,0.65,-0.25,0.6964194139000001
2019-06-30 08:00:00,0.8715,0.5955,1.055524751,0.1615,-0.0545,0.17044793930000002,0.71,0.65,0.9626006441,0.7915000000000001,-0.3045,0.84805218,0.1615,-0.0545,0.17044793930000002,0.63,-0.25,0.6777905281000001
2019-06-30 08:30:00,0.914,0.5935,1.0897881675,0.164,-0.0565,0.1734596495,0.75,0.65,0.9924716621,0.834,-0.3065,0.8885371405,0.164,-0.0565,0.1734596495,0.67,-0.25,0.7151223672
2019-06-30 09:00:00,0.916,0.587,1.0879453111,0.156,-0.063,0.1682408987,0.76,0.65,1.0000499988,0.836,-0.313,0.8926729524,0.156,-0.063,0.1682408987,0.68,-0.25,0.7244998275
2019-06-30 09:30:00,0.9570000000000001,0.584,1.1211177458,0.157,-0.066,0.1703085435,0.8,0.65,1.0307764064,0.867,-0.316,0.9227919592,0.157,-0.066,0.1703085435,0.71,-0.25,0.7527283707
2019-06-30 10:00:00,0.9885,0.5755,1.1438236315,0.1385,-0.0745,0.1572656987,0.85,0.65,1.070046728,0.9085000000000001,-0.3145,0.9613961202,0.1385,-0.0745,0.1572656987,0.77,-0.24,0.8065358021
2019-06-30 10:30:00,0.9805,0.585,1.1417553372,0.1705,-0.065,0.1824698605,0.81,0.65,1.0385566908,0.9005000000000001,-0.315,0.9540048480000001,0.1705,-0.065,0.1824698605,0.73,-0.25,0.7716216690000001
2019-06-30 11:00:00,0.966,0.5895,1.1316652553,0.156,-0.060500000000000005,0.1673207997,0.81,0.65,1.0385566908,0.886,-0.3005,0.9355726856000001,0.156,-0.060500000000000005,0.1673207997,0.73,-0.24,0.7684399781
2019-06-30 11:30:00,1.027,0.598,1.1884161729,0.157,-0.062,0.1687986967,0.87,0.66,1.0920164834,0.9470000000000001,-0.302,0.9939884305000001,0.157,-0.062,0.1687986967,0.79,-0.24,0.8256512581000001
2019-06-30 12:00:00,1.0275,0.619,1.1995487693,0.1575,-0.07100000000000001,0.17276356680000002,0.87,0.6900000000000001,1.1104053314,0.9475,-0.291,0.9911797264000001,0.1575,-0.07100000000000001,0.17276356680000002,0.79,-0.22,0.8200609733
2019-06-30 12:30:00,1.013,0.618,1.1866309452000001,0.193,-0.07200000000000001,0.20599271830000002,0.8200000000000001,0.6900000000000001,1.0716809227,0.933,-0.292,0.9776262067,0.193,-0.07200000000000001,0.20599271830000002,0.74,-0.22,0.7720103626
2019-06-30 13:00:00,0.9795,0.508,1.1033966875,0.1895,-0.07200000000000001,0.20271716750000002,0.79,0.58,0.9800510191,0.9095000000000001,-0.202,0.93166209,0.1895,-0.07200000000000001,0.20271716750000002,0.72,-0.13,0.731641989
2019-06-30 13:30:00,0.924,0.171,0.9396898424000001,0.20400000000000001,-0.069,0.21535319830000002,0.72,0.24,0.7589466384,0.894,0.121,0.9021513177,0.20400000000000001,-0.069,0.21535319830000002,0.6900000000000001,0.19,0.7156814934
2019-06-30 14:00:00,0.908,0.169,0.9235935253,0.188,-0.07100000000000001,0.20096019510000002,0.72,0.24,0.7589466384,0.878,0.129,0.8874260533,0.188,-0.07100000000000001,0.20096019510000002,0.6900000000000001,0.2,0.7184010022
2019-06-30 14:30:00,0.9425,0.328,0.9979430094,0.2025,-0.07200000000000001,0.2149191709,0.74,0.4,0.8411896338,0.8925000000000001,-0.052000000000000005,0.8940135625000001,0.2025,-0.07200000000000001,0.2149191709,0.6900000000000001,0.02,0.6902897942
2019-06-30 15:00:00,0.928,0.583,1.0959347608,0.188,-0.067,0.1995820633,0.74,0.65,0.9849365462,0.838,-0.307,0.8924645651,0.188,-0.067,0.1995820633,0.65,-0.24,0.6928924881
2019-06-30 15:30:00,0.9315,0.578,1.0962555587,0.21150000000000002,-0.07200000000000001,0.22341944860000001,0.72,0.65,0.97,0.8515,-0.312,0.9068606563,0.21150000000000002,-0.07200000000000001,0.22341944860000001,0.64,-0.24,0.6835202996
2019-06-30 16:00:00,0.9465,0.585,1.112693691,0.20650000000000002,-0.075,0.2196980883,0.74,0.66,0.9915644205,0.8565,-0.295,0.905879269,0.20650000000000002,-0.075,0.2196980883,0.65,-0.22,0.6862215386
2019-06-30 16:30:00,0.978,0.5760000000000001,1.1350154184,0.20800000000000002,-0.074,0.22077137500000002,0.77,0.65,1.0076705811,0.898,-0.304,0.9480611795,0.20800000000000002,-0.074,0.22077137500000002,0.6900000000000001,-0.23,0.7273238618
2019-06-30 17:00:00,1.003,0.6035,1.1705645006,0.193,-0.0765,0.2076084054,0.81,0.68,1.0575916036,0.913,-0.29650000000000004,0.9599381490000001,0.193,-0.0765,0.2076084054,0.72,-0.22,0.7528612090000001
2019-06-30 17:30:00,1.0355,0.303,1.0789204095,0.2155,-0.077,0.228843287,0.8200000000000001,0.38,0.9037698822,0.9855,0.023,0.9857683551,0.2155,-0.077,0.228843287,0.77,0.1,0.7764663547
2019-06-30 18:00:00,1.0935,0.2525,1.1222738079,0.17350000000000002,-0.0675,0.1861679349,0.92,0.32,0.9740636530000001,1.0435,0.07250000000000001,1.0460155353,0.17350000000000002,-0.0675,0.1861679349,0.87,0.14,0.8811923740000001
2019-06-30 18:30:00,1.1535,0.6035,1.301835051,0.21350000000000002,-0.0765,0.22679175470000001,0.9400000000000001,0.68,1.160172401,1.0735000000000001,-0.28650000000000003,1.1110735799,0.21350000000000002,-0.0765,0.22679175470000001,0.86,-0.21,0.8852683209000001
2019-06-30 19:00:00,1.172,0.6025,1.3177974996000001,0.202,-0.0775,0.2163567656,0.97,0.68,1.1846096403,1.082,-0.28750000000000003,1.1195446619,0.202,-0.0775,0.2163567656,0.88,-0.21,0.9047098983
2019-06-30 19:30:00,1.1280000000000001,0.597,1.2762417483,0.188,-0.073,0.2016754819,0.9400000000000001,0.67,1.1543396381,1.038,-0.303,1.0813200266,0.188,-0.073,0.2016754819,0.85,-0.23,0.8805679985
2019-06-30 20:00:00,1.0975,0.592,1.2469844626,0.1975,-0.078,0.2123446491,0.9,0.67,1.1220071301,1.0175,-0.308,1.0630946571,0.1975,-0.078,0.2123446491,0.8200000000000001,-0.23,0.8516454661
2019-06-30 20:30:00,1.083,0.5875,1.2320897897,0.183,-0.07250000000000001,0.1968381315,0.9,0.66,1.1160645143,1.003,-0.3125,1.0505547344,0.183,-0.07250000000000001,0.1968381315,0.8200000000000001,-0.24,0.8544003745000001
2019-06-30 21:00:00,1.0535,0.5205000000000001,1.1750670194,0.14350000000000002,-0.059500000000000004,0.1553463871,0.91,0.58,1.0791200119,0.9735,-0.2495,1.0049639297,0.14350000000000002,-0.059500000000000004,0.1553463871,0.8300000000000001,-0.19,0.8514693183
2019-06-30 21:30:00,1.0245,0.3665,1.0880820282,0.14450000000000002,-0.07350000000000001,0.1621187836,0.88,0.44,0.9838699101,0.9645,-0.1135,0.9711552399000001,0.14450000000000002,-0.07350000000000001,0.1621187836,0.8200000000000001,-0.04,0.8209750301000001
2019-06-30 22:00:00,0.974,0.14200000000000002,0.9842967032000001,0.14400000000000002,-0.068,0.1592482339,0.8300000000000001,0.21,0.8561541917000001,0.934,0.092,0.9385201117,0.14400000000000002,-0.068,0.1592482339,0.79,0.16,0.8060397013
2019-06-30 22:30:00,0.936,0.138,0.9461183858000001,0.126,-0.062,0.1404279175,0.81,0.2,0.8343260753,0.896,0.088,0.9003110574000001,0.126,-0.062,0.1404279175,0.77,0.15,0.7844743463
2019-06-30 23:00:00,0.8825000000000001,0.14200000000000002,0.8938513579,0.12250000000000001,-0.058,0.13553689530000002,0.76,0.2,0.7858753082000001,0.8525,0.092,0.8574498528000001,0.12250000000000001,-0.058,0.13553689530000002,0.73,0.15,0.7452516354000001
2019-06-30 23:30:00,0.8055,0.1365,0.8169837820000001,0.1355,-0.0635,0.1496412376,0.67,0.2,0.6992138443,0.7655000000000001,0.08650000000000001,0.7703716635000001,0.1355,-0.0635,0.1496412376,0.63,0.15,0.6476109943
2019-07-01 00:00:00,0.7575000000000001,0.1375,0.7698782371,0.1675,-0.07250000000000001,0.18251712250000002,0.59,0.21,0.6262587325,0.7275,0.0975,0.7340044278000001,0.1675,-0.07250000000000001,0.18251712250000002,0.56,0.17,0.5852349955
2019-07-01 00:30:00,0.7295,0.47350000000000003,0.8696967862,0.17950000000000002,-0.0765,0.1951217569,0.55,0.55,0.7778174593,0.6495000000000001,-0.2665,0.7020487875,0.17950000000000002,-0.0765,0.1951217569,0.47000000000000003,-0.19,0.5069516742
2019-07-01 01:00:00,0.738,0.535,0.9115201589,0.148,-0.055,0.1578892017,0.59,0.59,0.8343860018,0.658,-0.335,0.7383691489,0.148,-0.055,0.1578892017,0.51,-0.28,0.5818075283
2019-07-01 01:30:00,0.757,0.2175,0.7876263391,0.117,-0.0425,0.1244799181,0.64,0.26,0.6907966416,0.707,0.007500000000000001,0.7070397796,0.117,-0.0425,0.1244799181,0.59,0.05,0.5921148537
2019-07-01 02:00:00,0.7875000000000001,0.14100000000000001,0.8000232809000001,0.11750000000000001,-0.039,0.1238032714,0.67,0.18,0.6937578828000001,0.7475,0.091,0.7530187581000001,0.11750000000000001,-0.039,0.1238032714,0.63,0.13,0.6432728814
2019-07-01 02:30:00,0.781,0.1305,0.7918277906000001,0.121,-0.0495,0.1307335076,0.66,0.18,0.6841052551,0.751,0.0805,0.7553020919,0.121,-0.0495,0.1307335076,0.63,0.13,0.6432728814
2019-07-01 03:00:00,0.7505000000000001,0.13,0.7616759482000001,0.1105,-0.05,0.1212858195,0.64,0.18,0.6648308055000001,0.7205,0.08,0.7249277550000001,0.1105,-0.05,0.1212858195,0.61,0.13,0.6236986452000001
2019-07-01 03:30:00,0.753,0.1295,0.7640544810000001,0.113,-0.0505,0.1237709578,0.64,0.18,0.6648308055000001,0.723,0.0795,0.727357718,0.113,-0.0505,0.1237709578,0.61,0.13,0.6236986452000001
2019-07-01 04:00:00,0.7345,0.138,0.7473514903,0.1145,-0.052000000000000005,0.1257547216,0.62,0.19,0.6484597135,0.7045,0.088,0.7099748235000001,0.1145,-0.052000000000000005,0.1257547216,0.59,0.14,0.6063827174
2019-07-01 04:30:00,0.717,0.126,0.7279869504,0.097,-0.044,0.10651291,0.62,0.17,0.6428841264,0.687,0.08600000000000001,0.6923618996,0.097,-0.044,0.10651291,0.59,0.13,0.6041522987
2019-07-01 05:00:00,0.712,0.1275,0.7233258256,0.10200000000000001,-0.0425,0.1105,0.61,0.17,0.6332456080000001,0.682,0.08750000000000001,0.6875901759,0.10200000000000001,-0.0425,0.1105,0.58,0.13,0.5943904441
2019-07-01 05:30:00,0.7085,0.1285,0.7200586782,0.11850000000000001,-0.051500000000000004,0.12920719790000001,0.59,0.18,0.6168468205000001,0.6785,0.0785,0.6830259878,0.11850000000000001,-0.051500000000000004,0.12920719790000001,0.56,0.13,0.5748912941000001
2019-07-01 06:00:00,0.727,0.13,0.7385316513,0.117,-0.05,0.1272360012,0.61,0.18,0.6360031446000001,0.6970000000000001,0.08,0.7015760828000001,0.117,-0.05,0.1272360012,0.58,0.13,0.5943904441
2019-07-01 06:30:00,0.7825000000000001,0.136,0.7942306025,0.12250000000000001,-0.054,0.1338740079,0.66,0.19,0.6868041933,0.7525000000000001,0.096,0.7585988729,0.12250000000000001,-0.054,0.1338740079,0.63,0.15,0.6476109943
2019-07-01 07:00:00,0.853,0.14200000000000002,0.8647386889,0.10300000000000001,-0.048,0.1136353818,0.75,0.19,0.7736924454,0.8230000000000001,0.10200000000000001,0.8292966900000001,0.10300000000000001,-0.048,0.1136353818,0.72,0.15,0.7354590403
2019-07-01 07:30:00,0.9595,0.392,1.0364864929,0.0995,-0.048,0.11047284730000001,0.86,0.44,0.9660227741,0.8895000000000001,-0.148,0.9017284791,0.0995,-0.048,0.11047284730000001,0.79,-0.1,0.7963039621
2019-07-01 08:00:00,0.9815,0.1715,0.9963706640000001,0.1515,-0.0585,0.1624022783,0.8300000000000001,0.23,0.86127812,0.9415,0.12150000000000001,0.9493073791000001,0.1515,-0.0585,0.1624022783,0.79,0.18,0.810246876
2019-07-01 08:30:00,0.973,0.1825,0.9899672974,0.183,-0.08750000000000001,0.2028429195,0.79,0.27,0.8348652586,0.9430000000000001,0.1325,0.9522632252000001,0.183,-0.08750000000000001,0.2028429195,0.76,0.22,0.7912016178
2019-07-01 09:00:00,0.9380000000000001,0.166,0.9525754563000001,0.158,-0.124,0.2008482014,0.78,0.29,0.8321658489,0.898,0.116,0.9054612084,0.158,-0.124,0.2008482014,0.74,0.24,0.7779460136
2019-07-01 09:30:00,0.9515,0.167,0.9660441243000001,0.1615,-0.153,0.2224662896,0.79,0.32,0.8523496935,0.9115000000000001,0.117,0.9189783730000001,0.1615,-0.153,0.2224662896,0.75,0.27,0.7971198153
2019-07-01 10:00:00,0.9305,0.182,0.9481319792,0.1505,-0.138,0.2041916991,0.78,0.32,0.8430895563,0.8905000000000001,0.132,0.9002301095,0.1505,-0.138,0.2041916991,0.74,0.27,0.7877182237
2019-07-01 10:30:00,0.9175000000000001,0.5515,1.0704945119,0.1975,-0.0785,0.2125288216,0.72,0.63,0.9567131231,0.8375,-0.2285,0.8681120319000001,0.1975,-0.0785,0.2125288216,0.64,-0.15,0.6573431372
2019-07-01 11:00:00,0.8695,0.1875,0.8894866497,0.1995,-0.07250000000000001,0.2122651644,0.67,0.26,0.7186793444,0.8295,0.11750000000000001,0.8377806992,0.1995,-0.07250000000000001,0.2122651644,0.63,0.19,0.6580273551
2019-07-01 11:30:00,0.8575,0.176,0.8753754909,0.17750000000000002,-0.074,0.19230769620000002,0.68,0.25,0.7244998275,0.8175,0.126,0.8271530995,0.17750000000000002,-0.074,0.19230769620000002,0.64,0.2,0.6705221846
2019-07-01 12:00:00,0.872,0.1855,0.8915123387,0.192,-0.0745,0.20594720200000002,0.68,0.26,0.7280109889,0.8320000000000001,0.1355,0.8429615946000001,0.192,-0.0745,0.20594720200000002,0.64,0.21,0.6735725648
2019-07-01 12:30:00,0.862,0.182,0.8810039727000001,0.182,-0.088,0.2021583538,0.68,0.27,0.731641989,0.8220000000000001,0.132,0.8325310805,0.182,-0.088,0.2021583538,0.64,0.22,0.6767569726
2019-07-01 13:00:00,0.887,0.186,0.9062918956,0.167,-0.084,0.1869358179,0.72,0.27,0.7689603371,0.857,0.136,0.8677240345,0.167,-0.084,0.1869358179,0.6900000000000001,0.22,0.7242237223
2019-07-01 13:30:00,0.8575,0.1915,0.8786230705,0.1875,-0.0785,0.20326952550000002,0.67,0.27,0.7223572523,0.8275,0.14150000000000001,0.8395108695,0.1875,-0.0785,0.20326952550000002,0.64,0.22,0.6767569726
2019-07-01 14:00:00,0.812,0.193,0.8346214711000001,0.202,-0.077,0.2161781673,0.61,0.27,0.6670832032,0.782,0.14300000000000002,0.7949672949000001,0.202,-0.077,0.2161781673,0.58,0.22,0.6203224968000001
2019-07-01 14:30:00,0.8015,0.18050000000000002,0.8215731860000001,0.2015,-0.0695,0.21314900890000002,0.6000000000000001,0.25,0.65,0.7615000000000001,0.1405,0.7743529557000001,0.2015,-0.0695,0.21314900890000002,0.56,0.21,0.5980802622
2019-07-01 15:00:00,0.7605000000000001,0.1835,0.7823250603,0.18050000000000002,-0.0665,0.1923603389,0.58,0.25,0.631585307,0.7305,0.14350000000000002,0.7444612146,0.18050000000000002,-0.0665,0.1923603389,0.55,0.21,0.5887274412
2019-07-01 15:30:00,0.737,0.482,0.8806208038000001,0.197,-0.068,0.208405854,0.54,0.55,0.7707788269,0.667,-0.168,0.6878321016000001,0.197,-0.068,0.208405854,0.47000000000000003,-0.1,0.4805205511
2019-07-01 16:00:00,0.7475,0.5835,0.9482765947,0.2175,-0.0665,0.2274390028,0.53,0.65,0.8386894539,0.6675,-0.29650000000000004,0.7303892798,0.2175,-0.0665,0.2274390028,0.45,-0.23,0.5053711507
2019-07-01 16:30:00,0.795,0.5845,0.9867447745000001,0.215,-0.0655,0.2247559788,0.58,0.65,0.871148667,0.715,-0.29550000000000004,0.7736570623,0.215,-0.0655,0.2247559788,0.5,-0.23,0.5503635162
2019-07-01 17:00:00,0.85,0.594,1.0369840886,0.21,-0.066,0.2201272359,0.64,0.66,0.9193475948000001,0.77,-0.276,0.8179706596,0.21,-0.066,0.2201272359,0.56,-0.21,0.5980802622
2019-07-01 17:30:00,0.931,0.594,1.1043536571,0.201,-0.066,0.2115585025,0.73,0.66,0.9841239759,0.851,-0.276,0.8946379156,0.201,-0.066,0.2115585025,0.65,-0.21,0.6830812543
2019-07-01 18:00:00,0.9565,0.5935,1.1256706890000001,0.1965,-0.0665,0.20744758370000002,0.76,0.66,1.0065783626,0.8665,-0.2765,0.9095463155,0.1965,-0.0665,0.20744758370000002,0.67,-0.21,0.7021395873
2019-07-01 18:30:00,1.0215,0.593,1.181148276,0.2015,-0.067,0.2123470037,0.8200000000000001,0.66,1.0526157894,0.9315,-0.277,0.9718133823,0.2015,-0.067,0.2123470037,0.73,-0.21,0.7596051606
2019-07-01 19:00:00,1.0575,0.41850000000000004,1.1372987734,0.1875,-0.061500000000000006,0.1973284065,0.87,0.48,0.9936297097000001,0.9975,-0.1015,1.0026507368,0.1875,-0.061500000000000006,0.1973284065,0.81,-0.04,0.8109870529000001
2019-07-01 19:30:00,1.049,0.18050000000000002,1.0644159196,0.179,-0.059500000000000004,0.1886299287,0.87,0.24,0.9024965374,1.019,0.1305,1.0273223691,0.179,-0.059500000000000004,0.1886299287,0.84,0.19,0.8612200648
2019-07-01 20:00:00,1.0475,0.17500000000000002,1.0620175375,0.1375,-0.055,0.1480920322,0.91,0.23,0.9386160024,1.0075,0.125,1.0152247288,0.1375,-0.055,0.1480920322,0.87,0.18,0.8884255737000001
2019-07-01 20:30:00,1.052,0.1595,1.0640226736,0.122,-0.0505,0.13203882,0.93,0.21,0.9534149149000001,1.012,0.1095,1.0179067983,0.122,-0.0505,0.13203882,0.89,0.16,0.9042676595
2019-07-01 21:00:00,1.014,0.16,1.0265456639,0.124,-0.05,0.1337011593,0.89,0.21,0.9144397192,0.974,0.11,0.9801918180000001,0.124,-0.05,0.1337011593,0.85,0.16,0.8649277426
2019-07-01 21:30:00,1.0015,0.1575,1.013808907,0.1315,-0.052500000000000005,0.1415927258,0.87,0.21,0.8949860334,0.9615,0.1075,0.9674908268,0.1315,-0.052500000000000005,0.1415927258,0.8300000000000001,0.16,0.8452810184
2019-07-01 22:00:00,0.9705,0.15,0.9820235486000001,0.12050000000000001,-0.05,0.1304616802,0.85,0.2,0.8732124598000001,0.9305,0.1,0.9358580288,0.12050000000000001,-0.05,0.1304616802,0.81,0.15,0.8237718131
2019-07-01 22:30:00,0.965,0.139,0.9749594863000001,0.115,-0.051000000000000004,0.1258014308,0.85,0.19,0.8709764635,0.925,0.099,0.9302827527,0.115,-0.051000000000000004,0.1258014308,0.81,0.15,0.8237718131
2019-07-01 23:00:00,0.8975000000000001,0.128,0.906581629,0.1275,-0.052000000000000005,0.1376962236,0.77,0.18,0.7907591289,0.8675,0.088,0.8719519769,0.1275,-0.052000000000000005,0.1376962236,0.74,0.14,0.7531268154
2019-07-01 23:30:00,0.8170000000000001,0.128,0.8269661420000001,0.127,-0.052000000000000005,0.1372333779,0.6900000000000001,0.18,0.7130918594,0.787,0.088,0.7919046660000001,0.127,-0.052000000000000005,0.1372333779,0.66,0.14,0.6746851117
2019-07-02 00:00:00,0.767,0.1275,0.77752508,0.127,-0.052500000000000005,0.1374236151,0.64,0.18,0.6648308055000001,0.737,0.08750000000000001,0.7421760236,0.127,-0.052500000000000005,0.1374236151,0.61,0.14,0.6258594091
2019-07-02 00:30:00,0.735,0.124,0.7453864769,0.135,-0.046,0.1426218777,0.6000000000000001,0.17,0.6236184731000001,0.705,0.074,0.7088730493000001,0.135,-0.046,0.1426218777,0.5700000000000001,0.12,0.5824946352
2019-07-02 01:00:00,0.729,0.12350000000000001,0.7393870772000001,0.129,-0.0465,0.137124943,0.6000000000000001,0.17,0.6236184731000001,0.6990000000000001,0.07350000000000001,0.7028536476,0.129,-0.0465,0.137124943,0.5700000000000001,0.12,0.5824946352
2019-07-02 01:30:00,0.7515000000000001,0.12150000000000001,0.7612584975000001,0.14150000000000001,-0.0485,0.1495810817,0.61,0.17,0.6332456080000001,0.7215,0.07150000000000001,0.7250341371,0.14150000000000001,-0.0485,0.1495810817,0.58,0.12,0.5922837158
2019-07-02 02:00:00,0.7895000000000001,0.122,0.7988706090000001,0.1495,-0.048,0.15701671890000002,0.64,0.17,0.6621933252000001,0.7595000000000001,0.07200000000000001,0.7629051383000001,0.1495,-0.048,0.15701671890000002,0.61,0.12,0.6216912417
2019-07-02 02:30:00,0.77,0.12150000000000001,0.7795269399,0.15,-0.0485,0.1576459641,0.62,0.17,0.6428841264,0.74,0.07150000000000001,0.7434461985,0.15,-0.0485,0.1576459641,0.59,0.12,0.6020797289
2019-07-02 03:00:00,0.763,0.122,0.7726920473000001,0.153,-0.048,0.1603527362,0.61,0.17,0.6332456080000001,0.733,0.07200000000000001,0.7365276641,0.153,-0.048,0.1603527362,0.58,0.12,0.5922837158
2019-07-02 03:30:00,0.756,0.11950000000000001,0.7653863404,0.156,-0.0505,0.1639702717,0.6000000000000001,0.17,0.6236184731000001,0.726,0.0695,0.7293190317,0.156,-0.0505,0.1639702717,0.5700000000000001,0.12,0.5824946352
2019-07-02 04:00:00,0.7485,0.12050000000000001,0.7581375205,0.14850000000000002,-0.0495,0.15653274420000002,0.6000000000000001,0.17,0.6236184731000001,0.7185,0.0805,0.7229955048000001,0.14850000000000002,-0.0495,0.15653274420000002,0.5700000000000001,0.13,0.5846366393
2019-07-02 04:30:00,0.726,0.1085,0.7340628379,0.156,-0.051500000000000004,0.1642810092,0.5700000000000001,0.16,0.5920304046,0.6960000000000001,0.0585,0.6984541860000001,0.156,-0.051500000000000004,0.1642810092,0.54,0.11,0.5510898293000001
2019-07-02 05:00:00,0.6940000000000001,0.111,0.7028207453,0.14400000000000002,-0.049,0.1521085139,0.55,0.16,0.5728001397,0.674,0.061,0.6767547562,0.14400000000000002,-0.049,0.1521085139,0.53,0.11,0.5412947441
2019-07-02 05:30:00,0.6945,0.109,0.7030016003,0.1545,-0.051000000000000004,0.1626998771,0.54,0.16,0.5632051136,0.6645,0.059000000000000004,0.6671141207,0.1545,-0.051000000000000004,0.1626998771,0.51,0.11,0.5217278984
2019-07-02 06:00:00,0.727,0.11900000000000001,0.7366749622000001,0.147,-0.051000000000000004,0.1555956298,0.58,0.17,0.6044005295,0.6970000000000001,0.079,0.7014627574000001,0.147,-0.051000000000000004,0.1555956298,0.55,0.13,0.565154846
2019-07-02 06:30:00,0.7865000000000001,0.12150000000000001,0.7958294415,0.1565,-0.0485,0.1638429126,0.63,0.17,0.6525335240000001,0.7565000000000001,0.0815,0.7608774540000001,0.1565,-0.0485,0.1638429126,0.6000000000000001,0.13,0.6139218191
2019-07-02 07:00:00,0.8515,0.131,0.8615179917,0.1515,-0.049,0.1592270392,0.7000000000000001,0.18,0.72277244,0.8215,0.091,0.8265248030000001,0.1515,-0.049,0.1592270392,0.67,0.14,0.6844705983
2019-07-02 07:30:00,0.964,0.5135000000000001,1.0922354371,0.134,-0.0565,0.14542437900000002,0.8300000000000001,0.5700000000000001,1.0068763579,0.884,-0.2665,0.9232974873,0.134,-0.0565,0.14542437900000002,0.75,-0.21,0.7788452991
2019-07-02 08:00:00,0.9885,0.5705,1.1413161262,0.11850000000000001,-0.059500000000000004,0.1325990196,0.87,0.63,1.0741508274,0.8985000000000001,-0.2995,0.9471021592000001,0.11850000000000001,-0.059500000000000004,0.1325990196,0.78,-0.24,0.8160882305
2019-07-02 08:30:00,0.971,0.585,1.1336075159,0.121,-0.075,0.1423587019,0.85,0.66,1.0761505471,0.881,-0.295,0.9290780376000001,0.121,-0.075,0.1423587019,0.76,-0.22,0.7912016178
2019-07-02 09:00:00,0.929,0.598,1.1048280409,0.149,-0.052000000000000005,0.1578131807,0.78,0.65,1.0153324579,0.839,-0.292,0.8883608501,0.149,-0.052000000000000005,0.1578131807,0.6900000000000001,-0.24,0.7305477397
2019-07-02 09:30:00,0.8695,0.599,1.0558556956,0.1495,-0.051000000000000004,0.1579596467,0.72,0.65,0.97,0.7895000000000001,-0.291,0.8414221592000001,0.1495,-0.051000000000000004,0.1579596467,0.64,-0.24,0.6835202996
2019-07-02 10:00:00,0.8085,0.5945,1.0035449666,0.14850000000000002,-0.0455,0.15531419770000002,0.66,0.64,0.9193475948000001,0.7285,-0.28550000000000003,0.7824464838,0.14850000000000002,-0.0455,0.15531419770000002,0.58,-0.24,0.6276941931000001
2019-07-02 10:30:00,0.81,0.5735,0.9924727956,0.15,-0.0465,0.1570421918,0.66,0.62,0.9055385138000001,0.73,-0.28650000000000003,0.78420804,0.15,-0.0465,0.1570421918,0.58,-0.24,0.6276941931000001
2019-07-02 11:00:00,0.756,0.5825,0.9543805583,0.146,-0.0475,0.15353256980000002,0.61,0.63,0.8769264507000001,0.676,-0.28750000000000003,0.7345966580000001,0.146,-0.0475,0.15353256980000002,0.53,-0.24,0.5818075283
2019-07-02 11:30:00,0.7315,0.581,0.9341591139000001,0.1615,-0.049,0.1687698137,0.5700000000000001,0.63,0.8495881355,0.6415000000000001,-0.289,0.7035930997000001,0.1615,-0.049,0.1687698137,0.48,-0.24,0.5366563146000001
2019-07-02 12:00:00,0.7285,0.605,0.9469621165000001,0.1685,-0.055,0.1772491185,0.56,0.66,0.8655634003,0.6385000000000001,-0.28500000000000003,0.6992190286000001,0.1685,-0.055,0.1772491185,0.47000000000000003,-0.23,0.5232590181
2019-07-02 12:30:00,0.7265,0.6025,0.9438265201,0.1665,-0.0475,0.1731430045,0.56,0.65,0.8579627032,0.6365000000000001,-0.2775,0.6943619373000001,0.1665,-0.0475,0.1731430045,0.47000000000000003,-0.23,0.5232590181
2019-07-02 13:00:00,0.6835,0.6095,0.9157851822,0.1635,-0.0505,0.171121302,0.52,0.66,0.8402380615,0.6035,-0.2805,0.6655016905000001,0.1635,-0.0505,0.171121302,0.44,-0.23,0.4964876635
2019-07-02 13:30:00,0.668,0.606,0.9019201739,0.178,-0.054,0.1860107524,0.49,0.66,0.8220097323000001,0.588,-0.294,0.6574039854,0.178,-0.054,0.1860107524,0.41000000000000003,-0.24,0.4750789408
2019-07-02 14:00:00,0.6395000000000001,0.5945,0.8731497581000001,0.1895,-0.0655,0.2005006234,0.45,0.66,0.7988116173,0.5595,-0.28550000000000003,0.6281325497,0.1895,-0.0655,0.2005006234,0.37,-0.22,0.43046486500000003
2019-07-02 14:30:00,0.6435000000000001,0.5935,0.8754053347,0.20350000000000001,-0.0665,0.21408993440000001,0.44,0.66,0.7932212806000001,0.5635,-0.29650000000000004,0.6367452395000001,0.20350000000000001,-0.0665,0.21408993440000001,0.36,-0.23,0.42720018730000003
2019-07-02 15:00:00,0.6525000000000001,0.5975,0.8847386620000001,0.1925,-0.0625,0.2023919465,0.46,0.66,0.8044874144,0.5725,-0.29250000000000004,0.6428938482000001,0.1925,-0.0625,0.2023919465,0.38,-0.23,0.44418464630000004
2019-07-02 15:30:00,0.6995,0.599,0.9209241283,0.17950000000000002,-0.061,0.1895817766,0.52,0.66,0.8402380615,0.6195,-0.301,0.6887534029,0.17950000000000002,-0.061,0.1895817766,0.44,-0.24,0.5011985634
2019-07-02 16:00:00,0.732,0.6000000000000001,0.9464797938,0.17200000000000001,-0.06,0.1821647606,0.56,0.66,0.8655634003,0.642,-0.29,0.7044600769,0.17200000000000001,-0.06,0.1821647606,0.47000000000000003,-0.23,0.5232590181
2019-07-02 16:30:00,0.7945,0.582,0.9848625539,0.14450000000000002,-0.058,0.1557056518,0.65,0.64,0.9121951546,0.7145,-0.298,0.774153893,0.14450000000000002,-0.058,0.1557056518,0.5700000000000001,-0.24,0.6184658438
2019-07-02 17:00:00,0.8525,0.591,1.0373221534,0.14250000000000002,-0.059000000000000004,0.1542311577,0.71,0.65,0.9626006441,0.7725000000000001,-0.289,0.8247892155000001,0.14250000000000002,-0.059000000000000004,0.1542311577,0.63,-0.23,0.6706713055
2019-07-02 17:30:00,0.9520000000000001,0.5855,1.1176377991,0.132,-0.0545,0.14280843810000002,0.8200000000000001,0.64,1.0401922899,0.862,-0.29450000000000004,0.9109194531,0.132,-0.0545,0.14280843810000002,0.73,-0.24,0.7684399781
2019-07-02 18:00:00,1.0525,0.591,1.2070779801,0.1325,-0.059000000000000004,0.1450422352,0.92,0.65,1.1264546152000001,0.9625,-0.289,1.004951367,0.1325,-0.059000000000000004,0.1450422352,0.8300000000000001,-0.23,0.86127812
2019-07-02 18:30:00,1.065,0.5945,1.2196947364,0.135,-0.0555,0.1459631803,0.93,0.65,1.1346365057,0.975,-0.29550000000000004,1.0187959806,0.135,-0.0555,0.1459631803,0.84,-0.24,0.8736131867
2019-07-02 19:00:00,1.118,0.589,1.2636633254,0.148,-0.061,0.16007810590000002,0.97,0.65,1.167647207,1.028,-0.301,1.0711605855,0.148,-0.061,0.16007810590000002,0.88,-0.24,0.9121403401
2019-07-02 19:30:00,1.1165,0.5765,1.2565526251999999,0.1365,-0.053500000000000006,0.1466100269,0.98,0.63,1.1650321884000001,1.0265,-0.3035,1.0704272511,0.1365,-0.053500000000000006,0.1466100269,0.89,-0.25,0.9244457799
2019-07-02 20:00:00,1.1435,0.5750000000000001,1.2799286113,0.1335,-0.055,0.144385768,1.01,0.63,1.1903780912,1.0535,-0.295,1.094023423,0.1335,-0.055,0.144385768,0.92,-0.24,0.9507891459000001
2019-07-02 20:30:00,1.0915,0.5755,1.2339256460999999,0.1315,-0.0545,0.1423464085,0.96,0.63,1.1482595525,1.0015,-0.3045,1.0467676437,0.1315,-0.0545,0.1423464085,0.87,-0.25,0.9052071586
2019-07-02 21:00:00,1.073,0.5750000000000001,1.2173553302,0.123,-0.045,0.1309732797,0.9500000000000001,0.62,1.1344161494,0.983,-0.305,1.0292298091,0.123,-0.045,0.1309732797,0.86,-0.26,0.8984430978
2019-07-02 21:30:00,1.034,0.561,1.1763830159,0.114,-0.049,0.1240846485,0.92,0.61,1.1038568748,0.9540000000000001,-0.309,1.0027945951,0.114,-0.049,0.1240846485,0.84,-0.26,0.8793179175
2019-07-02 22:00:00,0.9875,0.559,1.1347410498000001,0.1375,-0.051000000000000004,0.1466535032,0.85,0.61,1.046231332,0.9075000000000001,-0.321,0.9625992157000001,0.1375,-0.051000000000000004,0.1466535032,0.77,-0.27,0.8159656856
2019-07-02 22:30:00,0.982,0.554,1.1274927938000001,0.14200000000000002,-0.046,0.1492648653,0.84,0.6000000000000001,1.032279032,0.892,-0.326,0.9497052174,0.14200000000000002,-0.046,0.1492648653,0.75,-0.28,0.8005623024
2019-07-02 23:00:00,0.907,0.5535,1.0625494106,0.137,-0.0465,0.144676363,0.77,0.6000000000000001,0.9761659695,0.8270000000000001,-0.3265,0.8891182430000001,0.137,-0.0465,0.144676363,0.6900000000000001,-0.28,0.7446475676000001
2019-07-02 23:30:00,0.843,0.5700000000000001,1.0176192805,0.14300000000000002,-0.05,0.1514892735,0.7000000000000001,0.62,0.9350935782,0.763,-0.33,0.8313055996000001,0.14300000000000002,-0.05,0.1514892735,0.62,-0.28,0.6802940541
2019-07-03 00:00:00,0.8055,0.5615,0.9818923057000001,0.1355,-0.0485,0.1439183796,0.67,0.61,0.9060905032000001,0.7155,-0.3385,0.7915317429000001,0.1355,-0.0485,0.1439183796,0.58,-0.29,0.6484597135
2019-07-03 00:30:00,0.7665000000000001,0.543,0.9393461822,0.1565,-0.047,0.1634051713,0.61,0.59,0.8486459804,0.6865,-0.337,0.7647556799,0.1565,-0.047,0.1634051713,0.53,-0.29,0.6041522987
2019-07-03 01:00:00,0.763,0.5455,0.9379441615,0.10300000000000001,-0.044500000000000005,0.1122018271,0.66,0.59,0.8852683209000001,0.683,-0.34450000000000003,0.7649635612,0.10300000000000001,-0.044500000000000005,0.1122018271,0.58,-0.30000000000000004,0.6529931087
2019-07-03 01:30:00,0.784,0.541,0.9525423875000001,0.10400000000000001,-0.049,0.1149652121,0.68,0.59,0.9002777349000001,0.704,-0.34900000000000003,0.7857588689,0.10400000000000001,-0.049,0.1149652121,0.6000000000000001,-0.30000000000000004,0.6708203932
2019-07-03 02:00:00,0.8395,0.5335,0.9946770833,0.1095,-0.0465,0.11896428040000001,0.73,0.58,0.9323625904,0.7595000000000001,-0.34650000000000003,0.8348068639,0.1095,-0.0465,0.11896428040000001,0.65,-0.30000000000000004,0.7158910532
2019-07-03 02:30:00,0.8160000000000001,0.5235000000000001,0.9694886539,0.106,-0.0465,0.1157508099,0.71,0.5700000000000001,0.9104943712,0.736,-0.34650000000000003,0.8134852488000001,0.106,-0.0465,0.1157508099,0.63,-0.30000000000000004,0.697782201
2019-07-03 03:00:00,0.8135,0.5235000000000001,0.9673853937,0.10350000000000001,-0.0465,0.11346585390000001,0.71,0.5700000000000001,0.9104943712,0.7335,-0.34650000000000003,0.8112240751,0.10350000000000001,-0.0465,0.11346585390000001,0.63,-0.30000000000000004,0.697782201
2019-07-03 03:30:00,0.8035,0.5245000000000001,0.9595376491000001,0.0935,-0.0455,0.1039831717,0.71,0.5700000000000001,0.9104943712,0.7235,-0.34550000000000003,0.8017621218000001,0.0935,-0.0455,0.1039831717,0.63,-0.30000000000000004,0.697782201
2019-07-03 04:00:00,0.78,0.5275000000000001,0.9416242616,0.09,-0.0425,0.0995301462,0.6900000000000001,0.5700000000000001,0.8949860334,0.7000000000000001,-0.3425,0.7792985628,0.09,-0.0425,0.0995301462,0.61,-0.30000000000000004,0.679779376
2019-07-03 04:30:00,0.7715000000000001,0.5245000000000001,0.9329054079,0.0915,-0.0455,0.1021885512,0.68,0.5700000000000001,0.8872992731,0.6915,-0.34550000000000003,0.7730087322,0.0915,-0.0455,0.1021885512,0.6000000000000001,-0.30000000000000004,0.6708203932
2019-07-03 05:00:00,0.757,0.5265000000000001,0.9220906951000001,0.097,-0.043500000000000004,0.1063073375,0.66,0.5700000000000001,0.8720665112,0.677,-0.3435,0.759158251,0.097,-0.043500000000000004,0.1063073375,0.58,-0.30000000000000004,0.6529931087
2019-07-03 05:30:00,0.7495,0.514,0.9088158504,0.08950000000000001,-0.046,0.1006292701,0.66,0.56,0.8655634003,0.6795,-0.34600000000000003,0.7625196719,0.08950000000000001,-0.046,0.1006292701,0.59,-0.30000000000000004,0.6618912297
2019-07-03 06:00:00,0.7825000000000001,0.516,0.9373165154,0.0925,-0.044,0.1024316846,0.6900000000000001,0.56,0.8886506625,0.7025,-0.334,0.7778574741000001,0.0925,-0.044,0.1024316846,0.61,-0.29,0.6754257916
2019-07-03 06:30:00,0.7975,0.1165,0.8059643292,0.0975,-0.043500000000000004,0.1067637579,0.7000000000000001,0.16,0.7180529228,0.7675000000000001,0.0765,0.7713031181000001,0.0975,-0.043500000000000004,0.1067637579,0.67,0.12,0.6806614430000001
2019-07-03 07:00:00,0.894,0.34850000000000003,0.9595250127,0.10400000000000001,-0.0415,0.1119743274,0.79,0.39,0.8810221337,0.834,-0.12150000000000001,0.8428038028,0.10400000000000001,-0.0415,0.1119743274,0.73,-0.08,0.7343704787
2019-07-03 07:30:00,0.972,0.5710000000000001,1.1273087421,0.112,-0.049,0.1222497444,0.86,0.62,1.0601886625,0.882,-0.319,0.9379152414,0.112,-0.049,0.1222497444,0.77,-0.27,0.8159656856
2019-07-03 08:00:00,1.008,0.578,1.1619586912,0.11800000000000001,-0.062,0.1332966616,0.89,0.64,1.0962207807,0.918,-0.302,0.9663995033,0.11800000000000001,-0.062,0.1332966616,0.8,-0.24,0.8352245207000001
2019-07-03 08:30:00,0.974,0.579,1.1331006134,0.10400000000000001,-0.131,0.1672632655,0.87,0.71,1.1229425631,0.884,-0.301,0.9338399220000001,0.10400000000000001,-0.131,0.1672632655,0.78,-0.17,0.7983107165000001
2019-07-03 09:00:00,0.9335,0.586,1.1021879377000001,0.10350000000000001,-0.134,0.1693170104,0.8300000000000001,0.72,1.0987720419,0.8535,-0.294,0.9027171484000001,0.10350000000000001,-0.134,0.1693170104,0.75,-0.16,0.7668767828
2019-07-03 09:30:00,0.8765000000000001,0.579,1.0504728697,0.10650000000000001,-0.121,0.1611932071,0.77,0.7000000000000001,1.0406248123,0.7865000000000001,-0.291,0.8386079239,0.10650000000000001,-0.121,0.1611932071,0.68,-0.17,0.7009279564
2019-07-03 10:00:00,0.8230000000000001,0.608,1.0232267588,0.14300000000000002,-0.07200000000000001,0.1601030918,0.68,0.68,0.9616652224000001,0.743,-0.28200000000000003,0.7947156724000001,0.14300000000000002,-0.07200000000000001,0.1601030918,0.6000000000000001,-0.21,0.6356886030000001
2019-07-03 10:30:00,0.74,0.23700000000000002,0.7770257396,0.17,-0.063,0.1812980971,0.5700000000000001,0.30000000000000004,0.6441273166,0.7000000000000001,0.08700000000000001,0.7053857101000001,0.17,-0.063,0.1812980971,0.53,0.15,0.5508175742
2019-07-03 11:00:00,0.739,0.6095,0.9579202733000001,0.189,-0.0505,0.1956303913,0.55,0.66,0.8591274643,0.659,-0.29050000000000004,0.7201883434,0.189,-0.0505,0.1956303913,0.47000000000000003,-0.24,0.5277309921000001
2019-07-03 11:30:00,0.716,0.6135,0.9428882489,0.186,-0.0565,0.1943920009,0.53,0.67,0.8542833254000001,0.636,-0.2765,0.6935043259,0.186,-0.0565,0.1943920009,0.45,-0.22,0.5008991915000001
2019-07-03 12:00:00,0.6835,0.6185,0.9217995986,0.1835,-0.051500000000000004,0.1905898738,0.5,0.67,0.8360023923000001,0.6035,-0.2715,0.6617586418,0.1835,-0.051500000000000004,0.1905898738,0.42,-0.22,0.4741307836
2019-07-03 12:30:00,0.6555000000000001,0.513,0.8323756664,0.17550000000000002,-0.047,0.1816844792,0.48,0.56,0.7375635566000001,0.5855,-0.20700000000000002,0.6210146939,0.17550000000000002,-0.047,0.1816844792,0.41000000000000003,-0.16,0.4401136217
2019-07-03 13:00:00,0.604,0.17400000000000002,0.6285634415,0.17400000000000002,-0.046,0.1799777764,0.43,0.22,0.483011387,0.5740000000000001,0.134,0.5894336265,0.17400000000000002,-0.046,0.1799777764,0.4,0.18,0.438634244
2019-07-03 13:30:00,0.6075,0.17,0.6308377367,0.1675,-0.05,0.1748034611,0.44,0.22,0.491934955,0.5775,0.13,0.5919512227,0.1675,-0.05,0.1748034611,0.41000000000000003,0.18,0.4477722635
2019-07-03 14:00:00,0.5885,0.17400000000000002,0.6136841614,0.1685,-0.056,0.17756196100000002,0.42,0.23,0.4788527958,0.5585,0.134,0.5743502851,0.1685,-0.056,0.17756196100000002,0.39,0.19,0.4338202393
2019-07-03 14:30:00,0.5975,0.17750000000000002,0.6233077089,0.1575,-0.052500000000000005,0.16601957720000002,0.44,0.23,0.4964876635,0.5675,0.1375,0.5839199431000001,0.1575,-0.052500000000000005,0.16601957720000002,0.41000000000000003,0.19,0.4518849411
2019-07-03 15:00:00,0.632,0.292,0.6961953749,0.41200000000000003,0.012,0.4121747202,0.22,0.28,0.3560898763,0.592,-0.058,0.5948344307,0.41200000000000003,0.012,0.4121747202,0.18,-0.07,0.1931320792
2019-07-03 15:30:00,0.6185,0.29,0.6831121797,0.34850000000000003,-0.01,0.3486434425,0.27,0.30000000000000004,0.40360872140000004,0.5685,-0.14,0.5854846283,0.34850000000000003,-0.01,0.3486434425,0.22,-0.13,0.2555386468
2019-07-03 16:00:00,0.6065,0.116,0.6174935222,0.1565,-0.054,0.1655543717,0.45,0.17,0.48104053880000003,0.5765,0.076,0.5814879620000001,0.1565,-0.054,0.1655543717,0.42,0.13,0.4396589587
2019-07-03 16:30:00,0.7075,0.5295,0.8837004583,0.14750000000000002,-0.0505,0.15590542000000002,0.56,0.58,0.8062257748,0.6275000000000001,-0.2305,0.6684956993000001,0.14750000000000002,-0.0505,0.15590542000000002,0.48,-0.18,0.5126402247
2019-07-03 17:00:00,0.788,0.5875,0.9829039882,0.148,-0.052500000000000005,0.1570358239,0.64,0.64,0.9050966799,0.708,-0.28250000000000003,0.7622796403000001,0.148,-0.052500000000000005,0.1570358239,0.56,-0.23,0.6053924347
2019-07-03 17:30:00,0.8875000000000001,0.5885,1.0648889613,0.1375,-0.051500000000000004,0.1468281308,0.75,0.64,0.9859513173000001,0.7975,-0.28150000000000003,0.8457236546,0.1375,-0.051500000000000004,0.1468281308,0.66,-0.23,0.6989277502
2019-07-03 18:00:00,0.874,0.5680000000000001,1.0423531072,0.10400000000000001,-0.042,0.11216059910000001,0.77,0.61,0.9823441352000001,0.794,-0.302,0.849493967,0.10400000000000001,-0.042,0.11216059910000001,0.6900000000000001,-0.26,0.7373601562000001
2019-07-03 18:30:00,0.864,0.5595,1.0293377726,0.14400000000000002,-0.0505,0.152598329,0.72,0.61,0.9436630755000001,0.784,-0.3105,0.8432474429,0.14400000000000002,-0.0505,0.152598329,0.64,-0.26,0.6907966416
2019-07-03 19:00:00,0.985,0.589,1.1476698131,0.145,-0.051000000000000004,0.1537075145,0.84,0.64,1.0560303026,0.895,-0.291,0.9411195461,0.145,-0.051000000000000004,0.1537075145,0.75,-0.24,0.7874642849
2019-07-03 19:30:00,1.021,0.5975,1.1829823541,0.131,-0.0425,0.1377216395,0.89,0.64,1.0962207807,0.931,-0.29250000000000004,0.9758674346,0.131,-0.0425,0.1377216395,0.8,-0.25,0.8381527307000001
2019-07-03 20:00:00,1.0285,0.599,1.1902156317,0.1285,-0.041,0.13488235610000002,0.9,0.64,1.1043550154,0.9485,-0.291,0.9921357014000001,0.1285,-0.041,0.13488235610000002,0.8200000000000001,-0.25,0.8572630868000001
2019-07-03 20:30:00,1.0155,0.3785,1.0837446655,0.1155,-0.0315,0.1197184196,0.9,0.41000000000000003,0.9889893832000001,0.9555,-0.1015,0.9608759025,0.1155,-0.0315,0.1197184196,0.84,-0.07,0.8429116205
2019-07-03 21:00:00,1.052,0.5755,1.1991264529,0.112,-0.0345,0.1171932165,0.9400000000000001,0.61,1.1205802069,0.972,-0.3045,1.0185795256,0.112,-0.0345,0.1171932165,0.86,-0.27,0.9013878189000001
2019-07-03 21:30:00,1.0345,0.586,1.1889433334,0.1345,-0.044,0.1415141336,0.9,0.63,1.0985900054,0.9445,-0.304,0.992217844,0.1345,-0.044,0.1415141336,0.81,-0.26,0.8507055895000001
2019-07-03 22:00:00,1.0,0.579,1.155526287,0.13,-0.051000000000000004,0.139645981,0.87,0.63,1.0741508274,0.91,-0.311,0.9616761409000001,0.13,-0.051000000000000004,0.139645981,0.78,-0.26,0.8221921916
2019-07-03 22:30:00,0.9635,0.5515,1.1101731847,0.1335,-0.0485,0.14203696700000001,0.8300000000000001,0.6000000000000001,1.0241581909,0.8835000000000001,-0.3285,0.9425945576,0.1335,-0.0485,0.14203696700000001,0.75,-0.28,0.8005623024
2019-07-03 23:00:00,0.9045000000000001,0.5525,1.0598945702,0.1345,-0.0475,0.1426411582,0.77,0.6000000000000001,0.9761659695,0.8245,-0.3275,0.8871620483,0.1345,-0.0475,0.1426411582,0.6900000000000001,-0.28,0.7446475676000001
2019-07-03 23:30:00,0.8645,0.5695,1.0352248548,0.1345,-0.0505,0.14366802010000002,0.73,0.62,0.9577577982000001,0.7745000000000001,-0.3305,0.8420691777,0.1345,-0.0505,0.14366802010000002,0.64,-0.28,0.6985699679
2019-07-04 00:00:00,0.8065,0.5710000000000001,0.9881716703000001,0.10650000000000001,-0.049,0.1172316084,0.7000000000000001,0.62,0.9350935782,0.7265,-0.339,0.8017002245,0.10650000000000001,-0.049,0.1172316084,0.62,-0.29,0.6844705983
2019-07-04 00:30:00,0.751,0.27,0.7980607746,0.111,-0.05,0.1217415295,0.64,0.32,0.7155417528,0.7010000000000001,-0.04,0.7021402994,0.111,-0.05,0.1217415295,0.59,0.01,0.5900847397
2019-07-04 01:00:00,0.7265,0.123,0.7368386866000001,0.10650000000000001,-0.047,0.11640983640000001,0.62,0.17,0.6428841264,0.6965,0.073,0.7003151076,0.10650000000000001,-0.047,0.11640983640000001,0.59,0.12,0.6020797289
2019-07-04 01:30:00,0.755,0.123,0.7649535934,0.105,-0.047,0.1150391238,0.65,0.17,0.6718630813,0.725,0.073,0.7286659042,0.105,-0.047,0.1150391238,0.62,0.12,0.6315061362000001
2019-07-04 02:00:00,0.7845000000000001,0.126,0.7945541202,0.1145,-0.044,0.1226631567,0.67,0.17,0.6912307864,0.7545000000000001,0.076,0.7583180401,0.1145,-0.044,0.1226631567,0.64,0.12,0.6511528238000001
2019-07-04 02:30:00,0.7845000000000001,0.123,0.7940839061,0.1145,-0.047,0.1237709578,0.67,0.17,0.6912307864,0.7445,0.073,0.7480703510000001,0.1145,-0.047,0.1237709578,0.63,0.12,0.6413267498
2019-07-04 03:00:00,0.7535000000000001,0.123,0.7634731495,0.1135,-0.047,0.1228464489,0.64,0.17,0.6621933252000001,0.7235,0.073,0.7271734662,0.1135,-0.047,0.1228464489,0.61,0.12,0.6216912417
2019-07-04 03:30:00,0.752,0.1305,0.7632393137,0.112,-0.0495,0.12245101060000001,0.64,0.18,0.6648308055000001,0.722,0.0805,0.7264738467,0.112,-0.0495,0.12245101060000001,0.61,0.13,0.6236986452000001
2019-07-04 04:00:00,0.742,0.1335,0.753913954,0.112,-0.0465,0.1212693284,0.63,0.18,0.65520989,0.712,0.0835,0.7168795227,0.112,-0.0465,0.1212693284,0.6000000000000001,0.13,0.6139218191
2019-07-04 04:30:00,0.7275,0.12150000000000001,0.7375760978,0.1075,-0.0485,0.1179343037,0.62,0.17,0.6428841264,0.6975,0.07150000000000001,0.7011551184,0.1075,-0.0485,0.1179343037,0.59,0.12,0.6020797289
2019-07-04 05:00:00,0.721,0.12150000000000001,0.7311656789000001,0.111,-0.0485,0.1211331912,0.61,0.17,0.6332456080000001,0.6910000000000001,0.07150000000000001,0.6946893190000001,0.111,-0.0485,0.1211331912,0.58,0.12,0.5922837158
2019-07-04 05:30:00,0.738,0.341,0.8129729393,0.108,-0.049,0.1185959527,0.63,0.39,0.7409453421000001,0.6880000000000001,-0.11900000000000001,0.6982155828000001,0.108,-0.049,0.1185959527,0.58,-0.07,0.5842088668000001
2019-07-04 06:00:00,0.7695000000000001,0.533,0.9360658364000001,0.1095,-0.047,0.11916060590000001,0.66,0.58,0.8786353055,0.6895,-0.34700000000000003,0.7718932893,0.1095,-0.047,0.11916060590000001,0.58,-0.30000000000000004,0.6529931087
2019-07-04 06:30:00,0.805,0.505,0.9502894296000001,0.115,-0.045,0.12349089040000001,0.6900000000000001,0.55,0.8823831367,0.725,-0.325,0.7945124291000001,0.115,-0.045,0.12349089040000001,0.61,-0.28,0.6711929678
2019-07-04 07:00:00,0.8755000000000001,0.303,0.9264498098,0.1155,-0.047,0.12469663190000001,0.76,0.35000000000000003,0.8367197858000001,0.8255,-0.067,0.8282144952,0.1155,-0.047,0.12469663190000001,0.71,-0.02,0.7102816343
2019-07-04 07:30:00,0.9460000000000001,0.5705,1.104710935,0.116,-0.0495,0.1261199826,0.8300000000000001,0.62,1.0360019305,0.866,-0.3195,0.9230580968000001,0.116,-0.0495,0.1261199826,0.75,-0.27,0.7971198153
2019-07-04 08:00:00,0.982,0.5745,1.1377056957,0.122,-0.0455,0.13020848670000001,0.86,0.62,1.0601886625,0.902,-0.3055,0.9523309561000001,0.122,-0.0455,0.13020848670000001,0.78,-0.26,0.8221921916
2019-07-04 08:30:00,0.965,0.5835,1.1276955485,0.125,-0.0465,0.13336884940000002,0.84,0.63,1.05,0.885,-0.3065,0.9365720741,0.125,-0.0465,0.13336884940000002,0.76,-0.26,0.8032434251
