Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-04 09:00:00,0.912,0.5935,1.0881113224,0.132,-0.0465,0.13995088420000001,0.78,0.64,1.0089598605,0.8220000000000001,-0.28650000000000003,0.8704977025,0.132,-0.0465,0.13995088420000001,0.6900000000000001,-0.24,0.7305477397
2019-07-04 09:30:00,0.8845000000000001,0.612,1.0755855382,0.1345,-0.048,0.14280843810000002,0.75,0.66,0.9990495483,0.8045,-0.28800000000000003,0.8544964892,0.1345,-0.048,0.14280843810000002,0.67,-0.24,0.7116881339000001
2019-07-04 10:00:00,0.85,0.613,1.0479833014,0.14,-0.047,0.14767870530000002,0.71,0.66,0.9693812460000001,0.77,-0.28700000000000003,0.8217475281000001,0.14,-0.047,0.14767870530000002,0.63,-0.24,0.6741661516
2019-07-04 10:30:00,0.771,0.594,0.9732815626,0.14100000000000001,-0.046,0.1483138564,0.63,0.64,0.8980534505000001,0.6910000000000001,-0.28600000000000003,0.7478482466,0.14100000000000001,-0.046,0.1483138564,0.55,-0.24,0.6000833275
2019-07-04 11:00:00,0.7385,0.594,0.9477437681,0.1385,-0.046,0.1459391997,0.6000000000000001,0.64,0.877268488,0.6585000000000001,-0.28600000000000003,0.7179263542000001,0.1385,-0.046,0.1459391997,0.52,-0.24,0.5727128425
2019-07-04 11:30:00,0.7095,0.3025,0.771295339,0.1395,-0.0475,0.1473651926,0.5700000000000001,0.35000000000000003,0.6688796603,0.6595000000000001,-0.0275,0.660073102,0.1395,-0.0475,0.1473651926,0.52,0.02,0.5203844733
2019-07-04 12:00:00,0.6885,0.1615,0.7071877403,0.1385,-0.0485,0.1467463799,0.55,0.21,0.5887274412,0.6585000000000001,0.1115,0.6678731167,0.1385,-0.0485,0.1467463799,0.52,0.16,0.5440588203
2019-07-04 12:30:00,0.6845,0.166,0.7043410041,0.1345,-0.054,0.1449353304,0.55,0.22,0.5923681288,0.6545000000000001,0.116,0.6647001204,0.1345,-0.054,0.1449353304,0.52,0.17,0.5470831747
2019-07-04 13:00:00,0.657,0.182,0.6817426201,0.137,-0.048,0.1451654229,0.52,0.23,0.568594759,0.627,0.122,0.6387589530000001,0.137,-0.048,0.1451654229,0.49,0.17,0.5186520992
2019-07-04 13:30:00,0.6505000000000001,0.267,0.7031637434,0.1605,-0.053,0.1690244065,0.49,0.32,0.5852349955,0.6005,0.047,0.6023364923,0.1605,-0.053,0.1690244065,0.44,0.1,0.4512205669
2019-07-04 14:00:00,0.62,0.1905,0.6486063907,0.18,-0.059500000000000004,0.18957913910000002,0.44,0.25,0.5060632372,0.59,0.1505,0.6088926424000001,0.18,-0.059500000000000004,0.18957913910000002,0.41000000000000003,0.21,0.4606517123
2019-07-04 14:30:00,0.614,0.128,0.6272001276,0.374,-0.022,0.3746465001,0.24,0.15,0.283019434,0.584,0.038,0.5852349955,0.374,-0.022,0.3746465001,0.21,0.06,0.2184032967
2019-07-04 15:00:00,0.6000000000000001,0.267,0.6567259702,0.2,-0.043000000000000003,0.20457028130000002,0.4,0.31,0.5060632372,0.56,0.027,0.5606505150000001,0.2,-0.043000000000000003,0.20457028130000002,0.36,0.07,0.3667424164
2019-07-04 15:30:00,0.634,0.5705,0.8528928714,0.194,-0.059500000000000004,0.2029193189,0.44,0.63,0.7684399781,0.554,-0.2795,0.6205128927,0.194,-0.059500000000000004,0.2029193189,0.36,-0.22,0.4219004622
2019-07-04 16:00:00,0.65,0.5545,0.8543829645000001,0.25,-0.0555,0.25608641120000003,0.4,0.61,0.729451849,0.5700000000000001,-0.2555,0.6246440987,0.25,-0.0555,0.25608641120000003,0.32,-0.2,0.37735924530000003
2019-07-04 16:30:00,0.6915,0.5705,0.8964610979000001,0.2015,-0.0395,0.20533509200000002,0.49,0.61,0.7824321057,0.6115,-0.2795,0.6723484959,0.2015,-0.0395,0.20533509200000002,0.41000000000000003,-0.24,0.4750789408
2019-07-04 17:00:00,0.7795000000000001,0.58,0.9716070451000001,0.17950000000000002,-0.05,0.18633370600000002,0.6000000000000001,0.63,0.87,0.6895,-0.28,0.744184285,0.17950000000000002,-0.05,0.18633370600000002,0.51,-0.23,0.5594640292
2019-07-04 17:30:00,0.8495,0.28800000000000003,0.8969917781000001,0.1595,-0.032,0.1626783637,0.6900000000000001,0.32,0.7605918748,0.7995,0.018000000000000002,0.799702601,0.1595,-0.032,0.1626783637,0.64,0.05,0.6419501538
2019-07-04 18:00:00,0.918,0.17500000000000002,0.9345314334,0.148,-0.045,0.1546900126,0.77,0.22,0.8008120878,0.878,0.125,0.8868534264,0.148,-0.045,0.1546900126,0.73,0.17,0.7495331881
2019-07-04 18:30:00,0.9765,0.17750000000000002,0.9925011335,0.1365,-0.0325,0.1403157154,0.84,0.21,0.8658521814,0.9465,0.1275,0.9550489516,0.1365,-0.0325,0.1403157154,0.81,0.16,0.8256512581000001
2019-07-04 19:00:00,0.9975,0.1685,1.0116316029,0.1375,-0.0415,0.14362625110000002,0.86,0.21,0.8852683209000001,0.9675,0.11850000000000001,0.9747299626,0.1375,-0.0415,0.14362625110000002,0.8300000000000001,0.16,0.8452810184
2019-07-04 19:30:00,1.0035,0.17400000000000002,1.0184734901,0.1335,-0.036000000000000004,0.13826876,0.87,0.21,0.8949860334,0.9735,0.124,0.9813655028,0.1335,-0.036000000000000004,0.13826876,0.84,0.16,0.8551023331000001
2019-07-04 20:00:00,1.0175,0.1705,1.0316862411,0.1275,-0.0395,0.1334784627,0.89,0.21,0.9144397192,0.9875,0.12050000000000001,0.9948248590000001,0.1275,-0.0395,0.1334784627,0.86,0.16,0.8747571091
2019-07-04 20:30:00,1.0105,0.152,1.0218680199,0.12050000000000001,-0.038,0.1263497131,0.89,0.19,0.9100549434,0.9805,0.10200000000000001,0.9857911797000001,0.12050000000000001,-0.038,0.1263497131,0.86,0.14,0.8713208364
2019-07-04 21:00:00,1.043,0.23,1.068058519,0.123,-0.04,0.1293406355,0.92,0.27,0.9588013350000001,0.993,0.02,0.9932013894,0.123,-0.04,0.1293406355,0.87,0.06,0.8720665112
2019-07-04 21:30:00,0.9875,0.14850000000000002,0.9986032746000001,0.1375,-0.0415,0.14362625110000002,0.85,0.19,0.8709764635,0.9575,0.0985,0.9625531154,0.1375,-0.0415,0.14362625110000002,0.8200000000000001,0.14,0.8318653737
2019-07-04 22:00:00,0.9510000000000001,0.14750000000000002,0.9623706407,0.14100000000000001,-0.0325,0.1446970974,0.81,0.18,0.8297590012,0.921,0.0975,0.9261464517,0.14100000000000001,-0.0325,0.1446970974,0.78,0.13,0.7907591289
2019-07-04 22:30:00,0.934,0.1405,0.9445084701,0.14400000000000002,-0.0495,0.1522703188,0.79,0.19,0.8125269226,0.904,0.09050000000000001,0.908518712,0.14400000000000002,-0.0495,0.1522703188,0.76,0.14,0.7727871635
2019-07-04 23:00:00,0.8835000000000001,0.1385,0.8942899418,0.14350000000000002,-0.0315,0.146916643,0.74,0.17,0.7592759709,0.8535,0.08850000000000001,0.8580760456000001,0.14350000000000002,-0.0315,0.146916643,0.71,0.12,0.7200694411
2019-07-04 23:30:00,0.8150000000000001,0.431,0.9219468531,0.145,-0.039,0.150153255,0.67,0.47000000000000003,0.8184130986,0.745,-0.209,0.773760945,0.145,-0.039,0.150153255,0.6000000000000001,-0.17,0.6236184731000001
2019-07-05 00:00:00,0.764,0.3015,0.8213393026,0.154,-0.0485,0.1614566505,0.61,0.35000000000000003,0.7032780389000001,0.704,-0.0985,0.7108574048,0.154,-0.0485,0.1614566505,0.55,-0.05,0.5522680509
2019-07-05 00:30:00,0.7135,0.124,0.7241948978,0.1535,-0.026000000000000002,0.1556863835,0.56,0.15,0.5797413216,0.6835,0.074,0.6874941818,0.1535,-0.026000000000000002,0.1556863835,0.53,0.1,0.5393514624
2019-07-05 01:00:00,0.7055,0.128,0.7170176079,0.1555,-0.032,0.1587584643,0.55,0.16,0.5728001397,0.6755,0.078,0.6799884190000001,0.1555,-0.032,0.1587584643,0.52,0.11,0.5315072906
2019-07-05 01:30:00,0.744,0.3305,0.8141045695,0.14400000000000002,-0.0495,0.1522703188,0.6000000000000001,0.38,0.7102112362,0.684,-0.11950000000000001,0.6943603171,0.14400000000000002,-0.0495,0.1522703188,0.54,-0.07,0.5445181356000001
2019-07-05 02:00:00,0.7875000000000001,0.4005,0.8834910865000001,0.1275,-0.0395,0.1334784627,0.66,0.44,0.7932212806000001,0.7175,-0.1995,0.7447190746,0.1275,-0.0395,0.1334784627,0.59,-0.16,0.6113100686
2019-07-05 02:30:00,0.757,0.1295,0.7679969075,0.127,-0.030500000000000003,0.1306110638,0.63,0.16,0.65,0.717,0.0795,0.7213939631,0.127,-0.030500000000000003,0.1306110638,0.59,0.11,0.6001666435
2019-07-05 03:00:00,0.7405,0.122,0.750482678,0.1105,-0.048,0.1204751012,0.63,0.17,0.6525335240000001,0.7105,0.07200000000000001,0.714138817,0.1105,-0.048,0.1204751012,0.6000000000000001,0.12,0.6118823416
2019-07-05 03:30:00,0.7405,0.226,0.7742197685000001,0.1105,-0.044,0.1189380091,0.63,0.27,0.6854195795,0.6905,-0.034,0.6913365678000001,0.1105,-0.044,0.1189380091,0.58,0.01,0.5800862005
2019-07-05 04:00:00,0.737,0.537,0.9118870544000001,0.107,-0.023,0.10944404960000001,0.63,0.56,0.8429116205,0.657,-0.343,0.7411464093,0.107,-0.023,0.10944404960000001,0.55,-0.32,0.6363175308
2019-07-05 04:30:00,0.73,0.5355,0.9053508988000001,0.1,-0.0245,0.1029575155,0.63,0.56,0.8429116205,0.65,-0.34450000000000003,0.7356495429000001,0.1,-0.0245,0.1029575155,0.55,-0.32,0.6363175308
2019-07-05 05:00:00,0.7295,0.5365,0.9055398942,0.0995,-0.0235,0.1022374687,0.63,0.56,0.8429116205,0.6295000000000001,-0.35350000000000004,0.7219643343000001,0.0995,-0.0235,0.1022374687,0.53,-0.33,0.6243396512
2019-07-05 05:30:00,0.736,0.5355,0.9101957207,0.106,-0.0245,0.10879453110000001,0.63,0.56,0.8429116205,0.646,-0.35450000000000004,0.7368760072,0.106,-0.0245,0.10879453110000001,0.54,-0.33,0.6328506933
2019-07-05 06:00:00,0.7405,0.5065000000000001,0.8971524397,0.1105,-0.0235,0.1129712353,0.63,0.53,0.8232860985,0.6505000000000001,-0.3235,0.7265001721000001,0.1105,-0.0235,0.1129712353,0.54,-0.30000000000000004,0.6177378085
2019-07-05 06:30:00,0.7565000000000001,0.1155,0.7652662935000001,0.1365,-0.0245,0.1386812893,0.62,0.14,0.6356099433,0.7265,0.0655,0.7294467081,0.1365,-0.0245,0.1386812893,0.59,0.09,0.5968249325
2019-07-05 07:00:00,0.8245,0.1345,0.8353984079000001,0.1345,-0.025500000000000002,0.1368959459,0.6900000000000001,0.16,0.7083078427,0.7945,0.0745,0.7979852756,0.1345,-0.025500000000000002,0.1368959459,0.66,0.1,0.6675327707
2019-07-05 07:30:00,0.9315,0.5615,1.087646312,0.1315,-0.0285,0.1345529635,0.8,0.59,0.9940321926000001,0.8415,-0.28850000000000003,0.8895810812,0.1315,-0.0285,0.1345529635,0.71,-0.26,0.7561084578
2019-07-05 08:00:00,0.9595,0.28350000000000003,1.0005061219,0.1395,-0.026500000000000003,0.1419947182,0.8200000000000001,0.31,0.8766413178,0.9095000000000001,0.0135,0.9096001869,0.1395,-0.026500000000000003,0.1419947182,0.77,0.04,0.7710382610000001
2019-07-05 08:30:00,0.899,0.165,0.9140164112,0.149,-0.025,0.1510827588,0.75,0.19,0.7736924454,0.869,0.125,0.8779441896,0.149,-0.025,0.1510827588,0.72,0.15,0.7354590403
2019-07-05 09:00:00,0.8655,0.183,0.8846350943,0.1555,-0.027,0.1578266454,0.71,0.21,0.7404052944,0.8355,0.133,0.8460196511,0.1555,-0.027,0.1578266454,0.68,0.16,0.6985699679
2019-07-05 09:30:00,0.8290000000000001,0.18,0.8483165683,0.179,-0.03,0.1814965564,0.65,0.21,0.6830812543,0.799,0.14,0.811172608,0.179,-0.03,0.1814965564,0.62,0.17,0.6428841264
2019-07-05 10:00:00,0.788,0.1835,0.8090835865,0.138,-0.026500000000000003,0.1405213507,0.65,0.21,0.6830812543,0.758,0.1335,0.7696663238,0.138,-0.026500000000000003,0.1405213507,0.62,0.16,0.6403124237000001
2019-07-05 10:30:00,0.7455,0.17500000000000002,0.7657644873,0.1355,-0.025,0.1377869733,0.61,0.2,0.6419501538,0.7155,0.135,0.7281244742,0.1355,-0.025,0.1377869733,0.58,0.16,0.6016643583
2019-07-05 11:00:00,0.7065,0.17650000000000002,0.7282132243,0.1365,-0.043500000000000004,0.1432637428,0.5700000000000001,0.22,0.6109828148,0.6765,0.1265,0.6882256171000001,0.1365,-0.043500000000000004,0.1432637428,0.54,0.17,0.5661271942
2019-07-05 11:30:00,0.671,0.1695,0.6920774884,0.14100000000000001,-0.0505,0.149770658,0.53,0.22,0.5738466694000001,0.641,0.11950000000000001,0.6520439019000001,0.14100000000000001,-0.0505,0.149770658,0.5,0.17,0.5281098371
2019-07-05 12:00:00,0.674,0.196,0.7019202234,0.14400000000000002,-0.044,0.1505722418,0.53,0.24,0.5818075283,0.644,0.146,0.6603423355,0.14400000000000002,-0.044,0.1505722418,0.5,0.19,0.5348831648
2019-07-05 12:30:00,0.6980000000000001,0.2015,0.7265027529,0.138,-0.0285,0.14091220670000001,0.56,0.23,0.6053924347,0.668,0.1515,0.6849644151000001,0.138,-0.0285,0.14091220670000001,0.53,0.18,0.5597320788
2019-07-05 13:00:00,0.676,0.21,0.7078672192000001,0.136,-0.05,0.1448999655,0.54,0.26,0.5993329626,0.646,0.16,0.6655193461000001,0.136,-0.05,0.1448999655,0.51,0.21,0.5515432893000001
2019-07-05 13:30:00,0.6545000000000001,0.221,0.6908047843,0.1345,-0.039,0.1400401728,0.52,0.26,0.5813776741000001,0.6245,0.131,0.6380918821,0.1345,-0.039,0.1400401728,0.49,0.17,0.5186520992
2019-07-05 14:00:00,0.6595000000000001,0.6225,0.9068883614000001,0.1395,-0.0375,0.1444524143,0.52,0.66,0.8402380615,0.5695,-0.2675,0.6291951208000001,0.1395,-0.0375,0.1444524143,0.43,-0.23,0.4876474136
2019-07-05 14:30:00,0.623,0.502,0.8000831207,0.233,-0.038,0.23607837680000002,0.39,0.54,0.6661080993,0.553,-0.188,0.584083042,0.233,-0.038,0.23607837680000002,0.32,-0.15,0.3534119409
2019-07-05 15:00:00,0.6265000000000001,0.21250000000000002,0.6615576317,0.47650000000000003,-0.0275,0.47729288700000005,0.15,0.24,0.283019434,0.5965,0.10250000000000001,0.6052425134,0.47650000000000003,-0.0275,0.47729288700000005,0.12,0.13,0.1769180601
2019-07-05 15:30:00,0.6185,0.2795,0.6787212241,0.1885,-0.030500000000000003,0.1909515645,0.43,0.31,0.5300943312,0.5785,0.0395,0.5798469626,0.1885,-0.030500000000000003,0.1909515645,0.39,0.07,0.39623225510000004
2019-07-05 16:00:00,0.6425000000000001,0.24050000000000002,0.6860368066,0.14250000000000002,-0.029500000000000002,0.14552147610000002,0.5,0.27,0.5682429058,0.6025,0.0805,0.6078540121,0.14250000000000002,-0.029500000000000002,0.14552147610000002,0.46,0.11,0.47296934360000004
2019-07-05 16:30:00,0.7105,0.586,0.9209811344000001,0.1505,-0.034,0.1542927412,0.56,0.62,0.835463943,0.6205,-0.274,0.6783039510000001,0.1505,-0.034,0.1542927412,0.47000000000000003,-0.24,0.5277309921000001
2019-07-05 17:00:00,0.7775000000000001,0.23800000000000002,0.8131114622000001,0.1375,-0.032,0.1411745374,0.64,0.27,0.6946221995,0.7475,0.108,0.7552617096,0.1375,-0.032,0.1411745374,0.61,0.14,0.6258594091
2019-07-05 17:30:00,0.854,0.1965,0.8763151545000001,0.14400000000000002,-0.0235,0.1459049348,0.71,0.22,0.7433034374,0.8240000000000001,0.14650000000000002,0.8369218900000001,0.14400000000000002,-0.0235,0.1459049348,0.68,0.17,0.7009279564
2019-07-05 18:00:00,0.9295,0.541,1.0754772197,0.1295,-0.039,0.1352451478,0.8,0.58,0.9881295462,0.8595,-0.189,0.8800348004,0.1295,-0.039,0.1352451478,0.73,-0.15,0.7452516354000001
2019-07-05 18:30:00,0.9835,0.6065,1.1554715488,0.1135,-0.0235,0.11590729050000001,0.87,0.63,1.0741508274,0.8935000000000001,-0.2735,0.9344220139,0.1135,-0.0235,0.11590729050000001,0.78,-0.25,0.8190848552000001
2019-07-05 19:00:00,1.015,0.609,1.1836832347,0.105,-0.021,0.1070794098,0.91,0.63,1.1067971811,0.925,-0.271,0.9638806980000001,0.105,-0.021,0.1070794098,0.8200000000000001,-0.25,0.8572630868000001
2019-07-05 19:30:00,1.012,0.6045,1.1787977986,0.10200000000000001,-0.025500000000000002,0.1051391935,0.91,0.63,1.1067971811,0.922,-0.2755,0.9622807543,0.10200000000000001,-0.025500000000000002,0.1051391935,0.8200000000000001,-0.25,0.8572630868000001
2019-07-05 20:00:00,1.0285,0.604,1.1927398082,0.0985,-0.026000000000000002,0.10187369630000001,0.93,0.63,1.1232987136,0.9385,-0.276,0.9782424291,0.0985,-0.026000000000000002,0.10187369630000001,0.84,-0.25,0.8764131446000001
2019-07-05 20:30:00,1.027,0.5915,1.1851587446,0.097,-0.0385,0.10436115180000001,0.93,0.63,1.1232987136,0.927,-0.2985,0.9738743502,0.097,-0.0385,0.10436115180000001,0.8300000000000001,-0.26,0.8697700846
2019-07-05 21:00:00,1.0195,0.6055,1.1857531362,0.08950000000000001,-0.0245,0.0927927799,0.93,0.63,1.1232987136,0.9195000000000001,-0.3045,0.9686075056000001,0.08950000000000001,-0.0245,0.0927927799,0.8300000000000001,-0.28,0.8759566199000001
2019-07-05 21:30:00,1.012,0.5955,1.1742079245,0.092,-0.044500000000000005,0.1021971135,0.92,0.64,1.1207140581,0.922,-0.3045,0.970981076,0.092,-0.044500000000000005,0.1021971135,0.8300000000000001,-0.26,0.8697700846
2019-07-05 22:00:00,1.0025,0.5925,1.1645009661,0.0925,-0.0275,0.0965012953,0.91,0.62,1.1011357773000001,0.9125000000000001,-0.3175,0.9661586309,0.0925,-0.0275,0.0965012953,0.8200000000000001,-0.29,0.8697700846
2019-07-05 22:30:00,0.989,0.5875,1.1503378851,0.109,-0.022500000000000003,0.1112980233,0.88,0.61,1.0707474025,0.899,-0.3225,0.9550954141,0.109,-0.022500000000000003,0.1112980233,0.79,-0.30000000000000004,0.8450443775
2019-07-05 23:00:00,0.9135000000000001,0.1955,0.9341854741000001,0.1135,-0.0245,0.116114168,0.8,0.22,0.8296987405,0.8735,0.0655,0.8759523389,0.1135,-0.0245,0.116114168,0.76,0.09,0.7653103945
2019-07-05 23:30:00,0.8455,0.14450000000000002,0.8577589988000001,0.1255,-0.025500000000000002,0.1280644369,0.72,0.17,0.7397972695,0.8155,0.0945,0.8209570634000001,0.1255,-0.025500000000000002,0.1280644369,0.6900000000000001,0.12,0.7003570518000001
2019-07-06 00:00:00,0.7835000000000001,0.1365,0.7953015152,0.12350000000000001,-0.0335,0.12796288520000001,0.66,0.17,0.6815423685,0.7535000000000001,0.08650000000000001,0.7584487458,0.12350000000000001,-0.0335,0.12796288520000001,0.63,0.12,0.6413267498
2019-07-06 00:30:00,0.7545000000000001,0.1355,0.7665706099,0.1345,-0.0345,0.1388542401,0.62,0.17,0.6428841264,0.7145,0.0855,0.7195974569,0.1345,-0.0345,0.1388542401,0.58,0.12,0.5922837158
2019-07-06 01:00:00,0.7435,0.136,0.7558361264,0.12350000000000001,-0.024,0.1258103732,0.62,0.16,0.6403124237000001,0.7035,0.08600000000000001,0.708737081,0.12350000000000001,-0.024,0.1258103732,0.58,0.11,0.5903388857
2019-07-06 01:30:00,0.744,0.125,0.7544275976,0.134,-0.025,0.1363121418,0.61,0.15,0.628171951,0.704,0.075,0.7079837569,0.134,-0.025,0.1363121418,0.5700000000000001,0.1,0.5787054518
2019-07-06 02:00:00,0.75,0.1365,0.7623203067000001,0.13,-0.0235,0.1321069642,0.62,0.16,0.6403124237000001,0.72,0.08650000000000001,0.7251773921,0.13,-0.0235,0.1321069642,0.59,0.11,0.6001666435
2019-07-06 02:30:00,0.745,0.1385,0.7577646402,0.125,-0.0415,0.1317089595,0.62,0.18,0.6456004957,0.715,0.08850000000000001,0.7204562790000001,0.125,-0.0415,0.1317089595,0.59,0.13,0.6041522987
2019-07-06 03:00:00,0.737,0.1405,0.7502727837000001,0.107,-0.029500000000000002,0.1109921168,0.63,0.17,0.6525335240000001,0.707,0.09050000000000001,0.7127687213,0.107,-0.029500000000000002,0.1109921168,0.6000000000000001,0.12,0.6118823416
2019-07-06 03:30:00,0.732,0.1375,0.7448021549,0.112,-0.0325,0.11662010980000001,0.62,0.17,0.6428841264,0.7020000000000001,0.08750000000000001,0.7074321522,0.112,-0.0325,0.11662010980000001,0.59,0.12,0.6020797289
2019-07-06 04:00:00,0.7175,0.1305,0.7292712116000001,0.1075,-0.0395,0.1145272893,0.61,0.17,0.6332456080000001,0.6875,0.0805,0.6921968651,0.1075,-0.0395,0.1145272893,0.58,0.12,0.5922837158
2019-07-06 04:30:00,0.7085,0.1365,0.7215292787,0.1085,-0.0235,0.11101576460000001,0.6000000000000001,0.16,0.6209669879,0.6785,0.08650000000000001,0.6839915935,0.1085,-0.0235,0.11101576460000001,0.5700000000000001,0.11,0.5805170109000001
2019-07-06 05:00:00,0.707,0.1385,0.7204382347,0.107,-0.0415,0.1147660664,0.6000000000000001,0.18,0.6264183905,0.667,0.08850000000000001,0.6728456361,0.107,-0.0415,0.1147660664,0.56,0.13,0.5748912941000001
2019-07-06 05:30:00,0.6950000000000001,0.1335,0.7077056238,0.105,-0.036500000000000005,0.1111631684,0.59,0.17,0.6140032573,0.665,0.0835,0.6702217916000001,0.105,-0.036500000000000005,0.1111631684,0.56,0.12,0.5727128425
2019-07-06 06:00:00,0.6975,0.1365,0.7107309618000001,0.08750000000000001,-0.0235,0.0906007726,0.61,0.16,0.630634601,0.6675,0.08650000000000001,0.6730813472,0.08750000000000001,-0.0235,0.0906007726,0.58,0.11,0.5903388857
2019-07-06 06:30:00,0.7285,0.138,0.7414554943,0.08850000000000001,-0.022,0.0911934756,0.64,0.16,0.6596969001,0.6885,0.088,0.6941010373000001,0.08850000000000001,-0.022,0.0911934756,0.6000000000000001,0.11,0.61
2019-07-06 07:00:00,0.764,0.165,0.7816143550000001,0.10400000000000001,-0.025,0.10696261030000001,0.66,0.19,0.6868041933,0.734,0.105,0.7414721842,0.10400000000000001,-0.025,0.10696261030000001,0.63,0.13,0.6432728814
2019-07-06 07:30:00,0.8335,0.14300000000000002,0.8456779824,0.1135,-0.047,0.1228464489,0.72,0.19,0.7446475676000001,0.7935,0.093,0.7989313174,0.1135,-0.047,0.1228464489,0.68,0.14,0.6942621983
2019-07-06 08:00:00,0.883,0.154,0.8963286228,0.10300000000000001,-0.026000000000000002,0.10623088060000001,0.78,0.18,0.8004998438,0.853,0.10400000000000001,0.8593165889000001,0.10300000000000001,-0.026000000000000002,0.10623088060000001,0.75,0.13,0.7611832894
2019-07-06 08:30:00,0.931,0.291,0.9754188844,0.111,-0.039,0.1176520293,0.8200000000000001,0.33,0.8839117603000001,0.871,-0.049,0.8723772120000001,0.111,-0.039,0.1176520293,0.76,-0.01,0.7600657866
2019-07-06 09:00:00,0.9520000000000001,0.5865,1.1181619963,0.112,-0.0335,0.1169027374,0.84,0.62,1.0440306509,0.862,-0.3035,0.9138688363,0.112,-0.0335,0.1169027374,0.75,-0.27,0.7971198153
2019-07-06 09:30:00,0.9400000000000001,0.594,1.1119514378,0.13,-0.026000000000000002,0.1325745074,0.81,0.62,1.0200490184,0.85,-0.296,0.9000644421,0.13,-0.026000000000000002,0.1325745074,0.72,-0.27,0.7689603371
2019-07-06 10:00:00,0.914,0.5935,1.0897881675,0.134,-0.0465,0.141838817,0.78,0.64,1.0089598605,0.8240000000000001,-0.29650000000000004,0.8757215596,0.134,-0.0465,0.141838817,0.6900000000000001,-0.25,0.7338937253000001
2019-07-06 10:30:00,0.9215000000000001,0.6065,1.1031792692,0.14150000000000001,-0.0335,0.14541148510000002,0.78,0.64,1.0089598605,0.8315,-0.29350000000000004,0.8817791674000001,0.14150000000000001,-0.0335,0.14541148510000002,0.6900000000000001,-0.26,0.7373601562000001
2019-07-06 11:00:00,0.876,0.5885,1.0553237655,0.116,-0.0315,0.1202008735,0.76,0.62,0.9808159868,0.786,-0.29150000000000004,0.83831274,0.116,-0.0315,0.1202008735,0.67,-0.26,0.7186793444
2019-07-06 11:30:00,0.8645,0.5845,1.0435518674,0.1145,-0.0455,0.12320917170000001,0.75,0.63,0.9794896630000001,0.7745000000000001,-0.3055,0.8325746213,0.1145,-0.0455,0.12320917170000001,0.66,-0.26,0.709365914
2019-07-06 12:00:00,0.909,0.5975,1.0877900763,0.11900000000000001,-0.022500000000000003,0.12110842250000001,0.79,0.62,1.0042410069,0.8290000000000001,-0.29250000000000004,0.8790888749,0.11900000000000001,-0.022500000000000003,0.12110842250000001,0.71,-0.27,0.7596051606
2019-07-06 12:30:00,0.9315,0.6225,1.1203564165,0.1115,-0.0375,0.11763715400000001,0.8200000000000001,0.66,1.0526157894,0.8415,-0.28750000000000003,0.8892572744,0.1115,-0.0375,0.11763715400000001,0.73,-0.25,0.7716216690000001
2019-07-06 13:00:00,0.8885000000000001,0.589,1.0659987101,0.1085,-0.041,0.1159881459,0.78,0.63,1.002646498,0.8085,-0.261,0.8495841630000001,0.1085,-0.041,0.1159881459,0.7000000000000001,-0.22,0.7337574531000001
2019-07-06 13:30:00,0.85,0.17550000000000002,0.8679287125,0.11,-0.0245,0.1126953859,0.74,0.2,0.7665507159,0.8200000000000001,0.1255,0.8295482204,0.11,-0.0245,0.1126953859,0.71,0.15,0.7256721023
2019-07-06 14:00:00,0.85,0.1995,0.8730980758,0.1,-0.0205,0.1020796258,0.75,0.22,0.7816009212,0.8200000000000001,0.1495,0.8335167965,0.1,-0.0205,0.1020796258,0.72,0.17,0.7397972695
2019-07-06 14:30:00,0.849,0.1655,0.8649804911000001,0.109,-0.0245,0.11171951490000001,0.74,0.19,0.7640026178,0.8190000000000001,0.1155,0.8271041349,0.109,-0.0245,0.11171951490000001,0.71,0.14,0.7236711961000001
2019-07-06 15:00:00,0.868,0.1605,0.8827141383,0.11800000000000001,-0.0395,0.1244357264,0.75,0.2,0.7762087348000001,0.838,0.1105,0.8452539559000001,0.11800000000000001,-0.0395,0.1244357264,0.72,0.15,0.7354590403
2019-07-06 15:30:00,0.844,0.167,0.8603632954,0.134,-0.033,0.1380036231,0.71,0.2,0.7376313442,0.804,0.117,0.8124684609,0.134,-0.033,0.1380036231,0.67,0.15,0.6865857558
2019-07-06 16:00:00,0.854,0.1605,0.8689512357,0.124,-0.0395,0.1301393484,0.73,0.2,0.7569015788,0.8140000000000001,0.1105,0.8214659153,0.124,-0.0395,0.1301393484,0.6900000000000001,0.15,0.7061161378
2019-07-06 16:30:00,0.9155000000000001,0.15,0.927706985,0.1155,-0.03,0.1193325186,0.8,0.18,0.8200000000000001,0.8855000000000001,0.1,0.8911286383,0.1155,-0.03,0.1193325186,0.77,0.13,0.7808969202
2019-07-06 17:00:00,0.991,0.169,1.0053069183,0.121,-0.021,0.1228087945,0.87,0.19,0.8905054744,0.961,0.11900000000000001,0.9683398164,0.121,-0.021,0.1228087945,0.84,0.14,0.8515867542000001
2019-07-06 17:30:00,1.0585,0.17250000000000001,1.0724637523,0.11850000000000001,-0.0275,0.1216490855,0.9400000000000001,0.2,0.9610411021,1.0185,0.12250000000000001,1.0258403872,0.11850000000000001,-0.0275,0.1216490855,0.9,0.15,0.9124143795
2019-07-06 18:00:00,1.1005,0.17550000000000002,1.1144058955,0.1105,-0.044500000000000005,0.11912388510000001,0.99,0.22,1.0141498903,1.0605,0.1255,1.0679000421,0.1105,-0.044500000000000005,0.11912388510000001,0.9500000000000001,0.17,0.9650906693
2019-07-06 18:30:00,1.117,0.185,1.1322164104,0.127,-0.025,0.1294372435,0.99,0.21,1.0120276676,1.077,0.135,1.0854280262,0.127,-0.025,0.1294372435,0.9500000000000001,0.16,0.9633794683
2019-07-06 19:00:00,1.1295,0.188,1.1450389731,0.1095,-0.022,0.11168818200000001,1.02,0.21,1.0413932975,1.0895,0.138,1.0982050127,0.1095,-0.022,0.11168818200000001,0.98,0.16,0.992975327
2019-07-06 19:30:00,1.102,0.171,1.1151883249,0.10200000000000001,-0.039,0.10920164830000001,1.0,0.21,1.0218121158,1.072,0.131,1.0799745367,0.10200000000000001,-0.039,0.10920164830000001,0.97,0.17,0.9847842403
2019-07-06 20:00:00,1.0795,0.17300000000000001,1.0932745538,0.1095,-0.037,0.11558222180000001,0.97,0.21,0.9924716621,1.0395,0.123,1.0467517614,0.1095,-0.037,0.11558222180000001,0.93,0.16,0.9436630755000001
2019-07-06 20:30:00,1.0335,0.147,1.043901935,0.10350000000000001,-0.023,0.1060247613,0.93,0.17,0.9454099640000001,1.0035,0.107,1.0091884115,0.10350000000000001,-0.023,0.1060247613,0.9,0.13,0.9093404203000001
2019-07-06 21:00:00,1.0095,0.1515,1.0208048295,0.0995,-0.0385,0.1066887998,0.91,0.19,0.9296235797,0.9695,0.1015,0.9747986972,0.0995,-0.0385,0.1066887998,0.87,0.14,0.8811923740000001
2019-07-06 21:30:00,0.985,0.14450000000000002,0.9955426912,0.085,-0.035500000000000004,0.09211541670000001,0.9,0.18,0.9178235124,0.9550000000000001,0.0945,0.9596641340000001,0.085,-0.035500000000000004,0.09211541670000001,0.87,0.13,0.8796590248
2019-07-06 22:00:00,0.9540000000000001,0.14550000000000002,0.9650317352000001,0.094,-0.0245,0.0971403624,0.86,0.17,0.8766413178,0.924,0.0955,0.9289220904000001,0.094,-0.0245,0.0971403624,0.8300000000000001,0.12,0.8386298349
2019-07-06 22:30:00,0.9335,0.20600000000000002,0.9559593349000001,0.0935,-0.024,0.0965310831,0.84,0.23,0.8709190548,0.8935000000000001,0.026000000000000002,0.8938782076,0.0935,-0.024,0.0965310831,0.8,0.05,0.8015609771000001
2019-07-06 23:00:00,0.925,0.5650000000000001,1.0839049774,0.105,-0.025,0.1079351657,0.8200000000000001,0.59,1.0101980004,0.835,-0.335,0.8996943926000001,0.105,-0.025,0.1079351657,0.73,-0.31,0.7930952024
2019-07-06 23:30:00,0.8605,0.5640000000000001,1.0288616282,0.12050000000000001,-0.026000000000000002,0.1232730709,0.74,0.59,0.9464142856000001,0.7705000000000001,-0.336,0.8405749520000001,0.12050000000000001,-0.026000000000000002,0.1232730709,0.65,-0.31,0.7201388755
2019-07-07 00:00:00,0.8135,0.5720000000000001,0.9944678225,0.1135,-0.028,0.1169027374,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.7235,-0.338,0.7985588582,0.1135,-0.028,0.1169027374,0.61,-0.31,0.6842514158
2019-07-07 00:30:00,0.7655000000000001,0.293,0.8196580080000001,0.1255,-0.047,0.1340121263,0.64,0.34,0.7247068373000001,0.7155,-0.067,0.7186301204000001,0.1255,-0.047,0.1340121263,0.59,-0.02,0.5903388857
2019-07-07 01:00:00,0.7575000000000001,0.542,0.9314345119,0.1075,-0.028,0.1110866779,0.65,0.5700000000000001,0.8645229899,0.6675,-0.338,0.7481980019000001,0.1075,-0.028,0.1110866779,0.56,-0.31,0.6400781202
2019-07-07 01:30:00,0.762,0.5345,0.9307707827,0.112,-0.025500000000000002,0.1148662265,0.65,0.56,0.8579627032,0.672,-0.3355,0.7510953668,0.112,-0.025500000000000002,0.1148662265,0.56,-0.31,0.6400781202
2019-07-07 02:00:00,0.786,0.534,0.9502378650000001,0.106,-0.046,0.1155508546,0.68,0.58,0.8937561189000001,0.706,-0.34600000000000003,0.7862264305000001,0.106,-0.046,0.1155508546,0.6000000000000001,-0.30000000000000004,0.6708203932
2019-07-07 02:30:00,0.786,0.537,0.951926993,0.126,-0.033,0.1302497601,0.66,0.5700000000000001,0.8720665112,0.6960000000000001,-0.343,0.7759284761,0.126,-0.033,0.1302497601,0.5700000000000001,-0.31,0.6488451279
2019-07-07 03:00:00,0.777,0.547,0.9502304984000001,0.117,-0.023,0.1192392553,0.66,0.5700000000000001,0.8720665112,0.687,-0.333,0.7634513737,0.117,-0.023,0.1192392553,0.5700000000000001,-0.31,0.6488451279
2019-07-07 03:30:00,0.7655000000000001,0.5425,0.9382411737,0.1255,-0.0475,0.1341883005,0.64,0.59,0.8704596487,0.6855,-0.3375,0.7640788572,0.1255,-0.0475,0.1341883005,0.56,-0.29,0.630634601
2019-07-07 04:00:00,0.7615000000000001,0.547,0.9375986615,0.1015,-0.033,0.106729799,0.66,0.58,0.8786353055,0.6715,-0.343,0.754030006,0.1015,-0.033,0.106729799,0.5700000000000001,-0.31,0.6488451279
2019-07-07 04:30:00,0.756,0.527,0.9215557498,0.096,-0.023,0.0987167666,0.66,0.55,0.8591274643,0.666,-0.353,0.7537672054,0.096,-0.023,0.0987167666,0.5700000000000001,-0.33,0.658634952
2019-07-07 05:00:00,0.6890000000000001,0.14750000000000002,0.7046114177,0.099,-0.022500000000000003,0.1015246276,0.59,0.17,0.6140032573,0.649,0.0275,0.6495823658000001,0.099,-0.022500000000000003,0.1015246276,0.55,0.05,0.5522680509
2019-07-07 05:30:00,0.666,0.106,0.6743826807000001,0.096,-0.024,0.09895453500000001,0.5700000000000001,0.13,0.5846366393,0.636,0.056,0.6384606487000001,0.096,-0.024,0.09895453500000001,0.54,0.08,0.5458937626
2019-07-07 06:00:00,0.683,0.1075,0.6914081645,0.093,-0.022500000000000003,0.0956830706,0.59,0.13,0.6041522987,0.653,0.0575,0.6555266966000001,0.093,-0.022500000000000003,0.0956830706,0.56,0.08,0.5656854249000001
2019-07-07 06:30:00,0.733,0.11800000000000001,0.7424372027,0.10300000000000001,-0.022,0.1053233118,0.63,0.14,0.645368112,0.7030000000000001,0.078,0.7073139331,0.10300000000000001,-0.022,0.1053233118,0.6000000000000001,0.1,0.608276253
2019-07-07 07:00:00,0.76,0.1385,0.7725168283,0.1,-0.021500000000000002,0.1022851407,0.66,0.16,0.6791170739,0.73,0.08850000000000001,0.7353449871000001,0.1,-0.021500000000000002,0.1022851407,0.63,0.11,0.6395310782
2019-07-07 07:30:00,0.7915000000000001,0.135,0.8029304142,0.1115,-0.025,0.1142683246,0.68,0.16,0.6985699679,0.7615000000000001,0.095,0.7674029255,0.1115,-0.025,0.1142683246,0.65,0.12,0.6609841148000001
2019-07-07 08:00:00,0.839,0.1545,0.8531068222,0.109,-0.035500000000000004,0.1146352913,0.73,0.19,0.7543208866000001,0.809,0.10450000000000001,0.8157213066000001,0.109,-0.035500000000000004,0.1146352913,0.7000000000000001,0.14,0.7138627319
2019-07-07 08:30:00,0.8755000000000001,0.146,0.8875901363,0.1255,-0.044,0.1329896613,0.75,0.19,0.7736924454,0.8455,0.096,0.8509325766,0.1255,-0.044,0.1329896613,0.72,0.14,0.7334848328
2019-07-07 09:00:00,0.8735,0.1565,0.8874088686,0.1335,-0.0235,0.1355525728,0.74,0.18,0.7615773106,0.8335,0.10650000000000001,0.8402764426,0.1335,-0.0235,0.1355525728,0.7000000000000001,0.13,0.7119691005000001
2019-07-07 09:30:00,0.87,0.156,0.8838755569000001,0.14,-0.024,0.1420422472,0.73,0.18,0.7518643495,0.84,0.106,0.8466616798000001,0.14,-0.024,0.1420422472,0.7000000000000001,0.13,0.7119691005000001
2019-07-07 10:00:00,0.863,0.163,0.8782585041000001,0.14300000000000002,-0.037,0.1477091737,0.72,0.2,0.7472616677,0.833,0.113,0.8406295260000001,0.14300000000000002,-0.037,0.1477091737,0.6900000000000001,0.15,0.7061161378
2019-07-07 10:30:00,0.8270000000000001,0.37,0.9059961369,0.147,-0.04,0.1523450032,0.68,0.41000000000000003,0.7940403012,0.777,-0.09,0.7821949885,0.147,-0.04,0.1523450032,0.63,-0.05,0.6319810124
2019-07-07 11:00:00,0.842,0.605,1.036816763,0.14200000000000002,-0.025,0.1441839103,0.7000000000000001,0.63,0.9417536833000001,0.752,-0.295,0.8077926714,0.14200000000000002,-0.025,0.1441839103,0.61,-0.27,0.6670832032
2019-07-07 11:30:00,0.8665,0.6055,1.0570962586000001,0.1365,-0.044500000000000005,0.1435705402,0.73,0.65,0.9774456507,0.7765000000000001,-0.29450000000000004,0.8304712518,0.1365,-0.044500000000000005,0.1435705402,0.64,-0.25,0.6870953355
2019-07-07 12:00:00,0.8565,0.591,1.0406119594,0.1365,-0.039,0.1419621428,0.72,0.63,0.9567131231,0.7665000000000001,-0.259,0.8090755527,0.1365,-0.039,0.1419621428,0.63,-0.22,0.6673080248000001
2019-07-07 12:30:00,0.8165,0.187,0.8376402868,0.1365,-0.023,0.13842416700000001,0.68,0.21,0.7116881339000001,0.7865000000000001,0.137,0.7983428148,0.1365,-0.023,0.13842416700000001,0.65,0.16,0.6694027188
2019-07-07 13:00:00,0.8015,0.1905,0.8238279553000001,0.1315,-0.0395,0.13730440630000001,0.67,0.23,0.7083784299,0.7715000000000001,0.1405,0.7841890716000001,0.1315,-0.0395,0.13730440630000001,0.64,0.18,0.6648308055000001
2019-07-07 13:30:00,0.76,0.1865,0.7825485608,0.12,-0.0335,0.12458832210000001,0.64,0.22,0.6767569726,0.72,0.1365,0.7328248426,0.12,-0.0335,0.12458832210000001,0.6000000000000001,0.17,0.6236184731000001
2019-07-07 14:00:00,0.718,0.17850000000000002,0.7398555602,0.128,-0.0415,0.1345594664,0.59,0.22,0.6296824597,0.6880000000000001,0.1385,0.7018021445,0.128,-0.0415,0.1345594664,0.56,0.18,0.5882176468
2019-07-07 14:30:00,0.712,0.1665,0.7312087595,0.122,-0.0235,0.12424270600000001,0.59,0.19,0.6198386887,0.682,0.1165,0.6918787827,0.122,-0.0235,0.12424270600000001,0.56,0.14,0.5772347876
2019-07-07 15:00:00,0.7065,0.168,0.7261998692,0.1365,-0.022,0.1382615275,0.5700000000000001,0.19,0.6008327554,0.6765,0.11800000000000001,0.6867140963,0.1365,-0.022,0.1382615275,0.54,0.14,0.5578530272000001
2019-07-07 15:30:00,0.75,0.167,0.7683677505000001,0.13,-0.043000000000000003,0.1369269878,0.62,0.21,0.654599114,0.72,0.127,0.7311149021000001,0.13,-0.043000000000000003,0.1369269878,0.59,0.17,0.6140032573
2019-07-07 16:00:00,0.7905000000000001,0.1655,0.8076388426000001,0.1305,-0.0245,0.13277989310000002,0.66,0.19,0.6868041933,0.7605000000000001,0.1255,0.7707856382,0.1305,-0.0245,0.13277989310000002,0.63,0.15,0.6476109943
2019-07-07 16:30:00,0.8195,0.1635,0.8356509439,0.1495,-0.026500000000000003,0.1518304976,0.67,0.19,0.6964194139000001,0.7895000000000001,0.12350000000000001,0.7991010574,0.1495,-0.026500000000000003,0.1518304976,0.64,0.15,0.6573431372
2019-07-07 17:00:00,0.836,0.17450000000000002,0.8540177106,0.136,-0.035500000000000004,0.140556928,0.7000000000000001,0.21,0.7308214556,0.806,0.1245,0.8155588575,0.136,-0.035500000000000004,0.140556928,0.67,0.16,0.688839604
2019-07-07 17:30:00,0.8805000000000001,0.1635,0.8955515061,0.1405,-0.026500000000000003,0.1429772709,0.74,0.19,0.7640026178,0.8405,0.1135,0.8481288228,0.1405,-0.026500000000000003,0.1429772709,0.7000000000000001,0.14,0.7138627319
2019-07-07 18:00:00,0.93,0.17,0.9454099640000001,0.13,-0.03,0.1334166406,0.8,0.2,0.8246211251000001,0.9,0.12,0.907964757,0.13,-0.03,0.1334166406,0.77,0.15,0.7844743463
2019-07-07 18:30:00,0.9635,0.5155000000000001,1.0927362445,0.1335,-0.0345,0.13788582230000002,0.8300000000000001,0.55,0.9956907150000001,0.8935000000000001,-0.21450000000000002,0.9188865545,0.1335,-0.0345,0.13788582230000002,0.76,-0.18,0.7810249676000001
2019-07-07 19:00:00,0.9925,0.6045,1.1621000387,0.12250000000000001,-0.025500000000000002,0.12512593660000002,0.87,0.63,1.0741508274,0.9025000000000001,-0.28550000000000003,0.9465814809,0.12250000000000001,-0.025500000000000002,0.12512593660000002,0.78,-0.26,0.8221921916
2019-07-07 19:30:00,1.018,0.5965,1.1798882362,0.128,-0.0335,0.1323111862,0.89,0.63,1.0904127659,0.928,-0.29350000000000004,0.9733068632,0.128,-0.0335,0.1323111862,0.8,-0.26,0.8411896338
2019-07-07 20:00:00,1.0285,0.5965,1.1889594190000001,0.11850000000000001,-0.0335,0.1231442244,0.91,0.63,1.1067971811,0.9385,-0.29350000000000004,0.9833231920000001,0.11850000000000001,-0.0335,0.1231442244,0.8200000000000001,-0.26,0.8602325267
2019-07-07 20:30:00,0.996,0.595,1.1601900706000001,0.126,-0.025,0.1284562182,0.87,0.62,1.0683164325,0.906,-0.315,0.9591981026,0.126,-0.025,0.1284562182,0.78,-0.29,0.8321658489
2019-07-07 21:00:00,0.9605,0.5,1.0828482119,0.1105,-0.04,0.11751702,0.85,0.54,1.0070253224,0.8805000000000001,-0.23,0.9100440923,0.1105,-0.04,0.11751702,0.77,-0.19,0.7930952024
2019-07-07 21:30:00,0.9325,0.149,0.9443289946000001,0.07250000000000001,-0.031,0.0788495403,0.86,0.18,0.8786353055,0.8925000000000001,0.099,0.8979739696000001,0.07250000000000001,-0.031,0.0788495403,0.8200000000000001,0.13,0.8302409289
2019-07-07 22:00:00,0.917,0.14,0.9276254632,0.047,-0.03,0.0557584074,0.87,0.17,0.8864536085,0.877,0.1,0.8826828422,0.047,-0.03,0.0557584074,0.8300000000000001,0.13,0.8401190392000001
2019-07-07 22:30:00,0.907,0.1315,0.9164830877000001,0.047,-0.0285,0.0549658985,0.86,0.16,0.8747571091,0.877,0.0815,0.8807787747,0.047,-0.0285,0.0549658985,0.8300000000000001,0.11,0.8372574276
2019-07-07 23:00:00,0.8290000000000001,0.1305,0.8392087047000001,0.069,-0.029500000000000002,0.07504165510000001,0.76,0.16,0.7766595136000001,0.799,0.0805,0.8030449863,0.069,-0.029500000000000002,0.07504165510000001,0.73,0.11,0.738241153
2019-07-07 23:30:00,0.76,0.1265,0.7704558715000001,0.08,-0.0335,0.0867309057,0.68,0.16,0.6985699679,0.72,0.0765,0.7240526569,0.08,-0.0335,0.0867309057,0.64,0.11,0.6493843238
2019-07-08 00:00:00,0.7105,0.127,0.721761214,0.0805,-0.033,0.0870014368,0.63,0.16,0.65,0.6805,0.077,0.6848425001,0.0805,-0.033,0.0870014368,0.6000000000000001,0.11,0.61
2019-07-08 00:30:00,0.6715,0.22,0.7066203012000001,0.061500000000000006,-0.03,0.0684269684,0.61,0.25,0.6592419890000001,0.6315000000000001,-0.03,0.6322121875000001,0.061500000000000006,-0.03,0.0684269684,0.5700000000000001,0.0,0.5700000000000001
2019-07-08 01:00:00,0.673,0.1515,0.6898414673000001,0.073,-0.0285,0.0783661279,0.6000000000000001,0.18,0.6264183905,0.643,0.051500000000000004,0.6450591058,0.073,-0.0285,0.0783661279,0.5700000000000001,0.08,0.5755866572
2019-07-08 01:30:00,0.682,0.1695,0.7027476432,0.092,-0.030500000000000003,0.0969239393,0.59,0.2,0.6229767251,0.642,0.0195,0.6422960766,0.092,-0.030500000000000003,0.0969239393,0.55,0.05,0.5522680509
2019-07-08 02:00:00,0.74,0.5405,0.9163734228,0.07,-0.029500000000000002,0.07596216160000001,0.67,0.5700000000000001,0.8796590248,0.65,-0.34950000000000003,0.7380042344000001,0.07,-0.029500000000000002,0.07596216160000001,0.58,-0.32,0.6624198065
2019-07-08 02:30:00,0.739,0.532,0.9105739948,0.089,-0.048,0.1011187421,0.65,0.58,0.871148667,0.649,-0.34800000000000003,0.7364136066,0.089,-0.048,0.1011187421,0.56,-0.30000000000000004,0.6352952070000001
2019-07-08 03:00:00,0.704,0.5495,0.8930656471,0.084,-0.030500000000000003,0.0893658212,0.62,0.58,0.8489994111,0.624,-0.35050000000000003,0.7156998323,0.084,-0.030500000000000003,0.0893658212,0.54,-0.32,0.6276941931000001
2019-07-08 03:30:00,0.681,0.5285000000000001,0.8620169662,0.091,-0.0315,0.0962977154,0.59,0.56,0.8134494453000001,0.601,-0.35150000000000003,0.6962422351,0.091,-0.0315,0.0962977154,0.51,-0.32,0.6020797289
2019-07-08 04:00:00,0.6815,0.5335,0.8654851241,0.1015,-0.036500000000000005,0.1078633395,0.58,0.5700000000000001,0.8132035416000001,0.5915,-0.34650000000000003,0.6855176876,0.1015,-0.036500000000000005,0.1078633395,0.49,-0.31,0.5798275606000001
2019-07-08 04:30:00,0.674,0.536,0.8611457484,0.084,-0.034,0.0906200861,0.59,0.5700000000000001,0.8203657721000001,0.594,-0.34400000000000003,0.6864196967,0.084,-0.034,0.0906200861,0.51,-0.31,0.5968249325
2019-07-08 05:00:00,0.664,0.5255000000000001,0.8467858348,0.074,-0.0245,0.0779503047,0.59,0.55,0.8065977932,0.584,-0.34450000000000003,0.6780385314,0.074,-0.0245,0.0779503047,0.51,-0.32,0.6020797289
2019-07-08 05:30:00,0.68,0.5255000000000001,0.8593894635,0.09,-0.044500000000000005,0.1004004482,0.59,0.5700000000000001,0.8203657721000001,0.6000000000000001,-0.34450000000000003,0.6918672199,0.09,-0.044500000000000005,0.1004004482,0.51,-0.30000000000000004,0.5916924877
2019-07-08 06:00:00,0.715,0.5345,0.8927010978000001,0.065,-0.025500000000000002,0.0698229905,0.65,0.56,0.8579627032,0.635,-0.3355,0.7181819059,0.065,-0.025500000000000002,0.0698229905,0.5700000000000001,-0.31,0.6488451279
2019-07-08 06:30:00,0.747,0.18,0.7683807650000001,0.067,-0.03,0.0734098086,0.68,0.21,0.7116881339000001,0.707,0.02,0.7072828289,0.067,-0.03,0.0734098086,0.64,0.05,0.6419501538
2019-07-08 07:00:00,0.7665000000000001,0.135,0.7782976616,0.10650000000000001,-0.025,0.1093949268,0.66,0.16,0.6791170739,0.7365,0.095,0.7426016765,0.10650000000000001,-0.025,0.1093949268,0.63,0.12,0.6413267498
2019-07-08 07:30:00,0.897,0.1705,0.9130603759,0.397,0.0405,0.39906045910000004,0.5,0.13,0.5166236541,0.857,0.030500000000000003,0.8575425645,0.397,0.0405,0.39906045910000004,0.46,-0.01,0.4601086828
2019-07-08 08:00:00,0.918,0.1925,0.9379660175000001,0.888,0.1525,0.9009995838,0.03,0.04,0.05,0.898,0.14250000000000002,0.9092360805,0.888,0.1525,0.9009995838,0.01,-0.01,0.014142135600000001
2019-07-08 08:30:00,-6.748,-7.4635,10.0617759988,0.862,0.14650000000000002,0.8743604806,-7.61,-7.61,10.762165209700001,-6.748,-7.4635,10.0617759988,0.862,0.14650000000000002,0.8743604806,-7.61,-7.61,10.762165209700001
2019-07-08 09:00:00,-6.7705,-7.478,10.0876238158,0.8395,0.132,0.8498142444000001,-7.61,-7.61,10.762165209700001,-6.7705,-7.478,10.0876238158,0.8395,0.132,0.8498142444000001,-7.61,-7.61,10.762165209700001
2019-07-08 09:30:00,-6.7915,-7.485,10.1069133394,0.8185,0.125,0.8279898852,-7.61,-7.61,10.762165209700001,-6.7915,-7.485,10.1069133394,0.8185,0.125,0.8279898852,-7.61,-7.61,10.762165209700001
2019-07-08 10:00:00,-6.802,-7.499,10.1243372623,0.808,0.111,0.8155887444000001,-7.61,-7.61,10.762165209700001,-6.802,-7.499,10.1243372623,0.808,0.111,0.8155887444000001,-7.61,-7.61,10.762165209700001
2019-07-08 10:30:00,-6.837,-7.4945,10.1445600816,0.773,0.1155,0.7815812498,-7.61,-7.61,10.762165209700001,-6.837,-7.4945,10.1445600816,0.773,0.1155,0.7815812498,-7.61,-7.61,10.762165209700001
2019-07-08 11:00:00,-6.8575,-7.492,10.1565432235,0.7525000000000001,0.11800000000000001,0.7616956413,-7.61,-7.61,10.762165209700001,-6.8575,-7.492,10.1565432235,0.7525000000000001,0.11800000000000001,0.7616956413,-7.61,-7.61,10.762165209700001
2019-07-08 11:30:00,-6.862,-7.5155,10.1769241055,0.748,0.0945,0.7539457872,-7.61,-7.61,10.762165209700001,-6.862,-7.5155,10.1769241055,0.748,0.0945,0.7539457872,-7.61,-7.61,10.762165209700001
2019-07-08 12:00:00,-6.8565000000000005,-7.4955,10.1584503001,0.7535000000000001,0.1145,0.7621499196,-7.61,-7.61,10.762165209700001,-6.8565000000000005,-7.4955,10.1584503001,0.7535000000000001,0.1145,0.7621499196,-7.61,-7.61,10.762165209700001
2019-07-08 12:30:00,-6.8335,-7.4865,10.1362914569,0.7765000000000001,0.12350000000000001,0.7862598171,-7.61,-7.61,10.762165209700001,-6.8335,-7.4865,10.1362914569,0.7765000000000001,0.12350000000000001,0.7862598171,-7.61,-7.61,10.762165209700001
2019-07-08 13:00:00,-6.8245000000000005,-7.489,10.1320738869,0.7855000000000001,0.121,0.7947649023000001,-7.61,-7.61,10.762165209700001,-6.8245000000000005,-7.489,10.1320738869,0.7855000000000001,0.121,0.7947649023000001,-7.61,-7.61,10.762165209700001
2019-07-08 13:30:00,-6.843,-7.498,10.1511897332,0.767,0.112,0.7751341819,-7.61,-7.61,10.762165209700001,-6.843,-7.498,10.1511897332,0.767,0.112,0.7751341819,-7.61,-7.61,10.762165209700001
2019-07-08 14:00:00,-6.8615,-7.494,10.1607193766,0.7485,0.116,0.7574353108,-7.61,-7.61,10.762165209700001,-6.8615,-7.494,10.1607193766,0.7485,0.116,0.7574353108,-7.61,-7.61,10.762165209700001
2019-07-08 14:30:00,-6.89,-7.504,10.1873507842,0.72,0.106,0.7277609498000001,-7.61,-7.61,10.762165209700001,-6.89,-7.504,10.1873507842,0.72,0.106,0.7277609498000001,-7.61,-7.61,10.762165209700001
2019-07-08 15:00:00,-6.85,-7.5055,10.1614482359,0.76,0.10450000000000001,0.7671507349000001,-7.61,-7.61,10.762165209700001,-6.85,-7.5055,10.1614482359,0.76,0.10450000000000001,0.7671507349000001,-7.61,-7.61,10.762165209700001
2019-07-08 15:30:00,-6.796,-7.482,10.107716854,0.8140000000000001,0.128,0.8240024272,-7.61,-7.61,10.762165209700001,-6.796,-7.482,10.107716854,0.8140000000000001,0.128,0.8240024272,-7.61,-7.61,10.762165209700001
2019-07-08 16:00:00,-6.8025,-7.4915,10.1191194528,0.8075,0.11850000000000001,0.8161485772,-7.61,-7.61,10.762165209700001,-6.8025,-7.4915,10.1191194528,0.8075,0.11850000000000001,0.8161485772,-7.61,-7.61,10.762165209700001
2019-07-08 16:30:00,-6.7685,-7.4735,10.0829457253,0.8415,0.1365,0.8524989736,-7.61,-7.61,10.762165209700001,-6.7685,-7.4735,10.0829457253,0.8415,0.1365,0.8524989736,-7.61,-7.61,10.762165209700001
2019-07-08 17:00:00,-6.763,-7.4705,10.0770302793,0.847,0.1395,0.8584108865000001,-7.61,-7.61,10.762165209700001,-6.763,-7.4705,10.0770302793,0.847,0.1395,0.8584108865000001,-7.61,-7.61,10.762165209700001
2019-07-08 17:30:00,-6.6825,-7.4565,10.0127517946,0.9275,0.1535,0.9401162162000001,-7.61,-7.61,10.762165209700001,-6.6825,-7.4565,10.0127517946,0.9275,0.1535,0.9401162162000001,-7.61,-7.61,10.762165209700001
2019-07-08 18:00:00,1.2265,0.48050000000000004,1.3172632615,0.42650000000000005,0.030500000000000003,0.427589172,0.8,0.45,0.9178779875,1.1565,-0.029500000000000002,1.1568761818,0.42650000000000005,0.030500000000000003,0.427589172,0.73,-0.06,0.7324616031000001
2019-07-08 18:30:00,1.0725,0.609,1.2333439301,0.1125,-0.031,0.11669297320000001,0.96,0.64,1.1537764081,0.9825,-0.261,1.0165762391,0.1125,-0.031,0.11669297320000001,0.87,-0.23,0.8998888820000001
2019-07-08 19:00:00,1.0995,0.4415,1.1848301566,0.1095,-0.0285,0.11314813300000001,0.99,0.47000000000000003,1.0959014554,1.0295,-0.0985,1.0342013827,0.1095,-0.0285,0.11314813300000001,0.92,-0.07,0.9226592004
2019-07-08 19:30:00,1.06,0.177,1.0746762303,0.12,-0.033,0.1244548111,0.9400000000000001,0.21,0.9631718434000001,1.02,0.127,1.0278759653,0.12,-0.033,0.1244548111,0.9,0.16,0.9141115906
2019-07-08 20:00:00,1.056,0.178,1.0708968204,0.116,-0.042,0.1233693641,0.9400000000000001,0.22,0.9654014709000001,1.016,0.128,1.0240312495,0.116,-0.042,0.1233693641,0.9,0.17,0.9159148432
2019-07-08 20:30:00,1.0455,0.17650000000000002,1.0602935914,0.1155,-0.0335,0.12026013470000001,0.93,0.21,0.9534149149000001,1.0155,0.1265,1.0233486698,0.1155,-0.0335,0.12026013470000001,0.9,0.16,0.9141115906
2019-07-08 21:00:00,1.009,0.1585,1.0213732178,0.11900000000000001,-0.0315,0.1230985378,0.89,0.19,0.9100549434,0.969,0.11850000000000001,0.9762188535,0.11900000000000001,-0.0315,0.1230985378,0.85,0.15,0.8631338251
2019-07-08 21:30:00,0.972,0.1565,0.9845182832,0.112,-0.0335,0.1169027374,0.86,0.19,0.8807383266000001,0.9420000000000001,0.10650000000000001,0.9480011867,0.112,-0.0335,0.1169027374,0.8300000000000001,0.14,0.8417244205000001
2019-07-08 22:00:00,0.9445,0.1525,0.9567321987,0.10450000000000001,-0.0375,0.11102477200000001,0.84,0.19,0.8612200648,0.9045000000000001,0.10250000000000001,0.9102892397000001,0.10450000000000001,-0.0375,0.11102477200000001,0.8,0.14,0.8121576202
2019-07-08 22:30:00,0.9295,0.134,0.9391092854,0.1095,-0.036000000000000004,0.1152659967,0.8200000000000001,0.17,0.8374365648000001,0.8995000000000001,0.084,0.9034136649000001,0.1095,-0.036000000000000004,0.1152659967,0.79,0.12,0.79906195
2019-07-08 23:00:00,0.8725,0.1405,0.8837400636,0.1125,-0.029500000000000002,0.11630348230000001,0.76,0.17,0.7787810989,0.8425,0.09050000000000001,0.8473467413,0.1125,-0.029500000000000002,0.11630348230000001,0.73,0.12,0.7397972695
2019-07-08 23:30:00,0.8155,0.14750000000000002,0.8287318625000001,0.10550000000000001,-0.0325,0.11039248160000001,0.71,0.18,0.7324616031000001,0.7755000000000001,0.0975,0.7816050793,0.10550000000000001,-0.0325,0.11039248160000001,0.67,0.13,0.6824954212000001
2019-07-09 00:00:00,0.7475,0.122,0.7573904211,0.1075,-0.028,0.1110866779,0.64,0.15,0.6573431372,0.7175,0.082,0.7221705131,0.1075,-0.028,0.1110866779,0.61,0.11,0.6198386887
2019-07-09 00:30:00,0.7145,0.131,0.7264098361,0.10450000000000001,-0.029,0.1084492969,0.61,0.16,0.630634601,0.6845,0.081,0.6892758882000001,0.10450000000000001,-0.029,0.1084492969,0.58,0.11,0.5903388857
2019-07-09 01:00:00,0.709,0.1305,0.7209100152,0.099,-0.029500000000000002,0.1033017425,0.61,0.16,0.630634601,0.679,0.0805,0.6837552559,0.099,-0.029500000000000002,0.1033017425,0.58,0.11,0.5903388857
2019-07-09 01:30:00,0.7365,0.13,0.747885185,0.0965,-0.03,0.1010556777,0.64,0.16,0.6596969001,0.7065,0.08,0.7110149436000001,0.0965,-0.03,0.1010556777,0.61,0.11,0.6198386887
2019-07-09 02:00:00,0.7655000000000001,0.1315,0.7767126238000001,0.0955,-0.0285,0.09966192850000001,0.67,0.16,0.688839604,0.7255,0.0815,0.7300633534000001,0.0955,-0.0285,0.09966192850000001,0.63,0.11,0.6395310782
