Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-09 02:30:00,0.7445,0.122,0.7544297515,0.0945,-0.028,0.0985608949,0.65,0.15,0.6670832032,0.7145,0.082,0.7191899958,0.0945,-0.028,0.0985608949,0.62,0.11,0.6296824597
2019-07-09 03:00:00,0.731,0.12150000000000001,0.7410285082,0.101,-0.0285,0.10494403270000001,0.63,0.15,0.6476109943,0.7010000000000001,0.0815,0.7057217936,0.101,-0.0285,0.10494403270000001,0.6000000000000001,0.11,0.61
2019-07-09 03:30:00,0.72,0.1295,0.7315533132,0.12,-0.030500000000000003,0.12381538680000001,0.6000000000000001,0.16,0.6209669879,0.6900000000000001,0.08950000000000001,0.6957803173,0.12,-0.030500000000000003,0.12381538680000001,0.5700000000000001,0.12,0.5824946352
2019-07-09 04:00:00,0.7145,0.131,0.7264098361,0.1145,-0.029,0.11811540970000001,0.6000000000000001,0.16,0.6209669879,0.6745,0.091,0.6806109388,0.1145,-0.029,0.11811540970000001,0.56,0.12,0.5727128425
2019-07-09 04:30:00,0.6985,0.129,0.7103120793000001,0.11850000000000001,-0.031,0.1224877545,0.58,0.16,0.6016643583,0.6685,0.089,0.6743984356,0.11850000000000001,-0.031,0.1224877545,0.55,0.12,0.5629387178
2019-07-09 05:00:00,0.6995,0.1395,0.7132744913,0.11950000000000001,-0.0405,0.1261764637,0.58,0.18,0.607289058,0.6695,0.08950000000000001,0.6754557721000001,0.11950000000000001,-0.0405,0.1261764637,0.55,0.13,0.565154846
2019-07-09 05:30:00,0.6910000000000001,0.138,0.7046453008,0.111,-0.032,0.1155205609,0.58,0.17,0.6044005295,0.661,0.088,0.6668320628000001,0.111,-0.032,0.1155205609,0.55,0.12,0.5629387178
2019-07-09 06:00:00,0.723,0.14650000000000002,0.7376931950000001,0.113,-0.043500000000000004,0.1210836488,0.61,0.19,0.6389053138,0.6930000000000001,0.0965,0.699686537,0.113,-0.043500000000000004,0.1210836488,0.58,0.14,0.5966573556
2019-07-09 06:30:00,0.7675000000000001,0.1305,0.7785155747,0.11750000000000001,-0.029500000000000002,0.12114660540000001,0.65,0.16,0.6694027188,0.7375,0.09050000000000001,0.7430319643000001,0.11750000000000001,-0.029500000000000002,0.12114660540000001,0.62,0.12,0.6315061362000001
2019-07-09 07:00:00,0.8485,0.1525,0.8620954124,0.11850000000000001,-0.0275,0.1216490855,0.73,0.18,0.7518643495,0.8185,0.10250000000000001,0.8248930234,0.11850000000000001,-0.0275,0.1216490855,0.7000000000000001,0.13,0.7119691005000001
2019-07-09 07:30:00,1.005,0.289,1.045727498,0.6950000000000001,0.099,0.7020156693,0.31,0.19,0.3635931793,0.9550000000000001,-0.131,0.9639429444000001,0.6950000000000001,0.099,0.7020156693,0.26,-0.23,0.3471310992
2019-07-09 08:00:00,1.0185,0.064,1.0205088192,1.0285,0.184,1.0448292923,-0.01,-0.12,0.12041594580000001,0.9985,0.014,0.9985981424,1.0285,0.184,1.0448292923,-0.03,-0.17,0.17262676500000002
2019-07-09 08:30:00,-6.6305,-7.4415,9.9669179037,0.9795,0.1685,0.9938875691000001,-7.61,-7.61,10.762165209700001,-6.6305,-7.4415,9.9669179037,0.9795,0.1685,0.9938875691000001,-7.61,-7.61,10.762165209700001
2019-07-09 09:00:00,-6.622,-7.438,9.9586509126,0.988,0.17200000000000001,1.0028599105,-7.61,-7.61,10.762165209700001,-6.622,-7.438,9.9586509126,0.988,0.17200000000000001,1.0028599105,-7.61,-7.61,10.762165209700001
2019-07-09 09:30:00,-6.647,-7.445,9.9805127123,0.963,0.165,0.9770332645,-7.61,-7.61,10.762165209700001,-6.647,-7.445,9.9805127123,0.963,0.165,0.9770332645,-7.61,-7.61,10.762165209700001
2019-07-09 10:00:00,-6.6635,-7.4585,10.0015726013,0.9465,0.1515,0.9585481209000001,-7.61,-7.61,10.762165209700001,-6.6635,-7.4585,10.0015726013,0.9465,0.1515,0.9585481209000001,-7.61,-7.61,10.762165209700001
2019-07-09 10:30:00,-6.681,-7.457,10.0121231515,0.929,0.153,0.9415147370000001,-7.61,-7.61,10.762165209700001,-6.681,-7.457,10.0121231515,0.929,0.153,0.9415147370000001,-7.61,-7.61,10.762165209700001
2019-07-09 11:00:00,-6.726,-7.4695,10.0514927374,0.884,0.1405,0.8950956653000001,-7.61,-7.61,10.762165209700001,-6.726,-7.4695,10.0514927374,0.884,0.1405,0.8950956653000001,-7.61,-7.61,10.762165209700001
2019-07-09 11:30:00,-6.729,-7.472,10.0553580245,0.881,0.138,0.8917426759,-7.61,-7.61,10.762165209700001,-6.729,-7.472,10.0553580245,0.881,0.138,0.8917426759,-7.61,-7.61,10.762165209700001
2019-07-09 12:00:00,-6.7485,-7.4915,10.0828976242,0.8615,0.11850000000000001,0.869611695,-7.61,-7.61,10.762165209700001,-6.7485,-7.4915,10.0828976242,0.8615,0.11850000000000001,0.869611695,-7.61,-7.61,10.762165209700001
2019-07-09 12:30:00,-6.744,-7.52,10.1010858822,0.866,0.09,0.8706641143,-7.61,-7.61,10.762165209700001,-6.744,-7.52,10.1010858822,0.866,0.09,0.8706641143,-7.61,-7.61,10.762165209700001
2019-07-09 13:00:00,-6.7675,-7.4805,10.0874643246,0.8425,0.1295,0.8523945683,-7.61,-7.61,10.762165209700001,-6.7675,-7.4805,10.0874643246,0.8425,0.1295,0.8523945683,-7.61,-7.61,10.762165209700001
2019-07-09 13:30:00,-6.8075,-7.5125,10.13803297,0.8025,0.0975,0.8084011999,-7.61,-7.61,10.762165209700001,-6.8075,-7.5125,10.13803297,0.8025,0.0975,0.8084011999,-7.61,-7.61,10.762165209700001
2019-07-09 14:00:00,-6.8225,-7.5285,10.1599615403,0.7875000000000001,0.0815,0.7917060692000001,-7.61,-7.61,10.762165209700001,-6.8225,-7.5285,10.1599615403,0.7875000000000001,0.0815,0.7917060692000001,-7.61,-7.61,10.762165209700001
2019-07-09 14:30:00,-6.8665,-7.5335,10.193254853100001,0.7435,0.0765,0.7474252471,-7.61,-7.61,10.762165209700001,-6.8665,-7.5335,10.193254853100001,0.7435,0.0765,0.7474252471,-7.61,-7.61,10.762165209700001
2019-07-09 15:00:00,-6.851,-7.5365,10.1850396784,0.759,0.07350000000000001,0.7625504901,-7.61,-7.61,10.762165209700001,-6.851,-7.5365,10.1850396784,0.759,0.07350000000000001,0.7625504901,-7.61,-7.61,10.762165209700001
2019-07-09 15:30:00,-6.878,-7.539,10.2050676137,0.732,0.07100000000000001,0.7354352453,-7.61,-7.61,10.762165209700001,-6.878,-7.539,10.2050676137,0.732,0.07100000000000001,0.7354352453,-7.61,-7.61,10.762165209700001
2019-07-09 16:00:00,-6.8715,-7.52,10.1866536336,0.7385,0.09,0.7439638768,-7.61,-7.61,10.762165209700001,-6.8715,-7.52,10.1866536336,0.7385,0.09,0.7439638768,-7.61,-7.61,10.762165209700001
2019-07-09 16:30:00,-6.8065,-7.513,10.1377320565,0.8035,0.097,0.809333831,-7.61,-7.61,10.762165209700001,-6.8065,-7.513,10.1377320565,0.8035,0.097,0.809333831,-7.61,-7.61,10.762165209700001
2019-07-09 17:00:00,-6.7475000000000005,-7.4925,10.0829714122,0.8625,0.11750000000000001,0.8704668288,-7.61,-7.61,10.762165209700001,-6.7475000000000005,-7.4925,10.0829714122,0.8625,0.11750000000000001,0.8704668288,-7.61,-7.61,10.762165209700001
2019-07-09 17:30:00,-6.657,-7.469,10.0050792101,0.9530000000000001,0.14100000000000001,0.9633742783,-7.61,-7.61,10.762165209700001,-6.657,-7.469,10.0050792101,0.9530000000000001,0.14100000000000001,0.9633742783,-7.61,-7.61,10.762165209700001
2019-07-09 18:00:00,-6.586,-7.4415,9.9373697853,1.024,0.1685,1.037770808,-7.61,-7.61,10.762165209700001,-6.586,-7.4415,9.9373697853,1.024,0.1685,1.037770808,-7.61,-7.61,10.762165209700001
2019-07-09 18:30:00,-6.5535,-7.4355,9.9113582571,1.0565,0.17450000000000002,1.0708139428,-7.61,-7.61,10.762165209700001,-6.5535,-7.4355,9.9113582571,1.0565,0.17450000000000002,1.0708139428,-7.61,-7.61,10.762165209700001
2019-07-09 19:00:00,-6.5365,-7.43,9.8959957685,1.0735000000000001,0.18,1.0884862195,-7.61,-7.61,10.762165209700001,-6.5365,-7.43,9.8959957685,1.0735000000000001,0.18,1.0884862195,-7.61,-7.61,10.762165209700001
2019-07-09 19:30:00,1.2610000000000001,0.218,1.2797050441,0.541,0.058,0.5441001746,0.72,0.16,0.7375635566000001,1.221,0.148,1.2299369903,0.541,0.058,0.5441001746,0.68,0.09,0.6859300256
2019-07-09 20:00:00,1.01,0.1655,1.0234697113,0.14,-0.044500000000000005,0.14690217830000002,0.87,0.21,0.8949860334,0.97,0.1255,0.9780849912,0.14,-0.044500000000000005,0.14690217830000002,0.8300000000000001,0.17,0.8472307832
2019-07-09 20:30:00,1.003,0.159,1.015524495,0.133,-0.031,0.1365650028,0.87,0.19,0.8905054744,0.973,0.109,0.9790863088,0.133,-0.031,0.1365650028,0.84,0.14,0.8515867542000001
2019-07-09 21:00:00,0.9855,0.1565,0.9978489365000001,0.1355,-0.0335,0.1395797263,0.85,0.19,0.8709764635,0.9555,0.10650000000000001,0.9614169231,0.1355,-0.0335,0.1395797263,0.8200000000000001,0.14,0.8318653737
2019-07-09 21:30:00,0.9475,0.1515,0.9595355647,0.1375,-0.0385,0.14278830480000002,0.81,0.19,0.8319855768000001,0.9175000000000001,0.1015,0.9230972321,0.1375,-0.0385,0.14278830480000002,0.78,0.14,0.7924645102000001
2019-07-09 22:00:00,0.914,0.147,0.9257456454,0.134,-0.043000000000000003,0.1407302384,0.78,0.19,0.8028075735,0.884,0.097,0.8893059091000001,0.134,-0.043000000000000003,0.1407302384,0.75,0.14,0.7629547824
2019-07-09 22:30:00,0.9015000000000001,0.138,0.9120012336000001,0.1315,-0.032,0.135337541,0.77,0.17,0.7885429601,0.8715,0.098,0.8769927309000001,0.1315,-0.032,0.135337541,0.74,0.13,0.7513321503
2019-07-09 23:00:00,0.8605,0.128,0.8699679592,0.12050000000000001,-0.032,0.1246765816,0.74,0.16,0.7570997292,0.8205,0.088,0.8252055804,0.12050000000000001,-0.032,0.1246765816,0.7000000000000001,0.12,0.7102112362
2019-07-09 23:30:00,0.793,0.1355,0.8044931634,0.123,-0.0345,0.1277468199,0.67,0.17,0.6912307864,0.763,0.0855,0.7677755206,0.123,-0.0345,0.1277468199,0.64,0.12,0.6511528238000001
2019-07-10 00:00:00,0.7405,0.136,0.7528852834,0.12050000000000001,-0.034,0.1252048322,0.62,0.17,0.6428841264,0.7105,0.08600000000000001,0.7156858599,0.12050000000000001,-0.034,0.1252048322,0.59,0.12,0.6020797289
2019-07-10 00:30:00,0.705,0.127,0.7163476809,0.125,-0.033,0.12928263610000001,0.58,0.16,0.6016643583,0.675,0.08700000000000001,0.6805835731000001,0.125,-0.033,0.12928263610000001,0.55,0.12,0.5629387178
2019-07-10 01:00:00,0.7025,0.1275,0.7139765402,0.12250000000000001,-0.0325,0.1267379186,0.58,0.16,0.6016643583,0.6825,0.0775,0.6868860895000001,0.12250000000000001,-0.0325,0.1267379186,0.56,0.11,0.5707013229
2019-07-10 01:30:00,0.723,0.126,0.7338971318,0.123,-0.034,0.1276126953,0.6000000000000001,0.16,0.6209669879,0.6930000000000001,0.08600000000000001,0.6983158311000001,0.123,-0.034,0.1276126953,0.5700000000000001,0.12,0.5824946352
2019-07-10 02:00:00,0.747,0.1255,0.7574689763,0.117,-0.0345,0.1219805312,0.63,0.16,0.65,0.707,0.0855,0.7121511427,0.117,-0.0345,0.1219805312,0.59,0.12,0.6020797289
2019-07-10 02:30:00,0.7485,0.1255,0.7589482855,0.11850000000000001,-0.0345,0.1234200146,0.63,0.16,0.65,0.7085,0.0855,0.7136403156000001,0.11850000000000001,-0.0345,0.1234200146,0.59,0.12,0.6020797289
2019-07-10 03:00:00,0.712,0.127,0.7232378585,0.122,-0.033,0.1263843345,0.59,0.16,0.6113100686,0.682,0.077,0.6863330096,0.122,-0.033,0.1263843345,0.56,0.11,0.5707013229
2019-07-10 03:30:00,0.715,0.127,0.7261914348,0.125,-0.033,0.12928263610000001,0.59,0.16,0.6113100686,0.685,0.077,0.6893141519,0.125,-0.033,0.12928263610000001,0.56,0.11,0.5707013229
2019-07-10 04:00:00,0.7055,0.127,0.7168397659,0.1255,-0.033,0.12976613580000002,0.58,0.16,0.6016643583,0.6755,0.077,0.6798744369,0.1255,-0.033,0.12976613580000002,0.55,0.11,0.5608921465
2019-07-10 04:30:00,0.7010000000000001,0.122,0.7115370686,0.121,-0.048,0.1301729619,0.58,0.17,0.6044005295,0.661,0.082,0.6660668135000001,0.121,-0.048,0.1301729619,0.54,0.13,0.5554277631
2019-07-10 05:00:00,0.6805,0.1165,0.6904002462000001,0.12050000000000001,-0.0335,0.1250699804,0.56,0.15,0.5797413216,0.6605000000000001,0.0765,0.6649154082000001,0.12050000000000001,-0.0335,0.1250699804,0.54,0.11,0.5510898293000001
2019-07-10 05:30:00,0.681,0.117,0.6909775684,0.121,-0.033,0.1254192968,0.56,0.15,0.5797413216,0.661,0.077,0.6654697589,0.121,-0.033,0.1254192968,0.54,0.11,0.5510898293000001
2019-07-10 06:00:00,0.7225,0.1385,0.7356551502,0.12250000000000001,-0.0315,0.126485177,0.6000000000000001,0.17,0.6236184731000001,0.6925,0.08850000000000001,0.6981321508,0.12250000000000001,-0.0315,0.126485177,0.5700000000000001,0.12,0.5824946352
2019-07-10 06:30:00,0.7885000000000001,0.1405,0.8009197837,0.11850000000000001,-0.0395,0.1249099676,0.67,0.18,0.6937578828000001,0.7585000000000001,0.09050000000000001,0.7638798989000001,0.11850000000000001,-0.0395,0.1249099676,0.64,0.13,0.6530696747
2019-07-10 07:00:00,0.862,0.1375,0.8728976171,0.122,-0.0325,0.12625470290000002,0.74,0.17,0.7592759709,0.8320000000000001,0.08750000000000001,0.8365884592,0.122,-0.0325,0.12625470290000002,0.71,0.12,0.7200694411
2019-07-10 07:30:00,1.0245,0.0495,1.0256951301,1.0045,0.1495,1.0155641289,0.02,-0.1,0.1019803903,0.9945,-0.0005,0.9945001257,1.0045,0.1495,1.0155641289,-0.01,-0.15,0.1503329638
2019-07-10 08:00:00,1.0505,0.064,1.0524477422,1.0505,0.164,1.0632244589,0.0,-0.1,0.1,1.0205,0.014,1.0205960268,1.0505,0.164,1.0632244589,-0.03,-0.15,0.1529705854
2019-07-10 08:30:00,-6.591,-7.4545,9.950419652,1.019,0.1555,1.0307964154,-7.61,-7.61,10.762165209700001,-6.591,-7.4545,9.950419652,1.019,0.1555,1.0307964154,-7.61,-7.61,10.762165209700001
2019-07-10 09:00:00,-6.5995,-7.4555,9.9568007161,1.0105,0.1545,1.0222428772,-7.61,-7.61,10.762165209700001,-6.5995,-7.4555,9.9568007161,1.0105,0.1545,1.0222428772,-7.61,-7.61,10.762165209700001
2019-07-10 09:30:00,-6.651,-7.468,10.0003412442,0.9590000000000001,0.14200000000000002,0.969456033,-7.61,-7.61,10.762165209700001,-6.651,-7.468,10.0003412442,0.9590000000000001,0.14200000000000002,0.969456033,-7.61,-7.61,10.762165209700001
2019-07-10 10:00:00,-6.652,-7.476,10.0069815629,0.9580000000000001,0.134,0.9673262118,-7.61,-7.61,10.762165209700001,-6.652,-7.476,10.0069815629,0.9580000000000001,0.134,0.9673262118,-7.61,-7.61,10.762165209700001
2019-07-10 10:30:00,-6.609,-7.4585,9.9653451144,1.001,0.1515,1.0123997481,-7.61,-7.61,10.762165209700001,-6.609,-7.4585,9.9653451144,1.001,0.1515,1.0123997481,-7.61,-7.61,10.762165209700001
2019-07-10 11:00:00,-6.6435,-7.4625,9.9912460935,0.9665,0.14750000000000002,0.9776903907000001,-7.61,-7.61,10.762165209700001,-6.6435,-7.4625,9.9912460935,0.9665,0.14750000000000002,0.9776903907000001,-7.61,-7.61,10.762165209700001
2019-07-10 11:30:00,-6.6555,-7.483,10.014537895,0.9545,0.127,0.9629118599000001,-7.61,-7.61,10.762165209700001,-6.6555,-7.483,10.014537895,0.9545,0.127,0.9629118599000001,-7.61,-7.61,10.762165209700001
2019-07-10 12:00:00,-6.663,-7.484,10.0202707049,0.9470000000000001,0.126,0.9553454872,-7.61,-7.61,10.762165209700001,-6.663,-7.484,10.0202707049,0.9470000000000001,0.126,0.9553454872,-7.61,-7.61,10.762165209700001
2019-07-10 12:30:00,-6.6305,-7.4745,9.9915804806,0.9795,0.1355,0.9888278414,-7.61,-7.61,10.762165209700001,-6.6305,-7.4745,9.9915804806,0.9795,0.1355,0.9888278414,-7.61,-7.61,10.762165209700001
2019-07-10 13:00:00,-6.6530000000000005,-7.4795,10.0102611979,0.9570000000000001,0.1305,0.9658567440000001,-7.61,-7.61,10.762165209700001,-6.6530000000000005,-7.4795,10.0102611979,0.9570000000000001,0.1305,0.9658567440000001,-7.61,-7.61,10.762165209700001
2019-07-10 13:30:00,-6.652,-7.482,10.0114648279,0.9580000000000001,0.128,0.9665133212,-7.61,-7.61,10.762165209700001,-6.652,-7.482,10.0114648279,0.9580000000000001,0.128,0.9665133212,-7.61,-7.61,10.762165209700001
2019-07-10 14:00:00,-6.6905,-7.4905,10.0434247396,0.9195000000000001,0.11950000000000001,0.9272327108,-7.61,-7.61,10.762165209700001,-6.6905,-7.4905,10.0434247396,0.9195000000000001,0.11950000000000001,0.9272327108,-7.61,-7.61,10.762165209700001
2019-07-10 14:30:00,-6.749,-7.509,10.0962409837,0.861,0.101,0.8669036855000001,-7.61,-7.61,10.762165209700001,-6.749,-7.509,10.0962409837,0.861,0.101,0.8669036855000001,-7.61,-7.61,10.762165209700001
2019-07-10 15:00:00,-6.7775,-7.509,10.1153144909,0.8325,0.101,0.8386043465,-7.61,-7.61,10.762165209700001,-6.7775,-7.509,10.1153144909,0.8325,0.101,0.8386043465,-7.61,-7.61,10.762165209700001
2019-07-10 15:30:00,-6.7675,-7.509,10.1086169801,0.8425,0.101,0.8485324095000001,-7.61,-7.61,10.762165209700001,-6.7675,-7.509,10.1086169801,0.8425,0.101,0.8485324095000001,-7.61,-7.61,10.762165209700001
2019-07-10 16:00:00,-6.7745,-7.507,10.1118197793,0.8355,0.10300000000000001,0.8418249521000001,-7.61,-7.61,10.762165209700001,-6.7745,-7.507,10.1118197793,0.8355,0.10300000000000001,0.8418249521000001,-7.61,-7.61,10.762165209700001
2019-07-10 16:30:00,-6.695,-7.4885,10.0449319186,0.915,0.12150000000000001,0.9230315542,-7.61,-7.61,10.762165209700001,-6.695,-7.4885,10.0449319186,0.915,0.12150000000000001,0.9230315542,-7.61,-7.61,10.762165209700001
2019-07-10 17:00:00,-6.629,-7.4645,9.9831057918,0.981,0.14550000000000002,0.9917314405000001,-7.61,-7.61,10.762165209700001,-6.629,-7.4645,9.9831057918,0.981,0.14550000000000002,0.9917314405000001,-7.61,-7.61,10.762165209700001
2019-07-10 17:30:00,-6.5975,-7.4695,9.9659639022,1.0125,0.1405,1.0222017903,-7.61,-7.61,10.762165209700001,-6.5975,-7.4695,9.9659639022,1.0125,0.1405,1.0222017903,-7.61,-7.61,10.762165209700001
2019-07-10 18:00:00,-6.5120000000000005,-7.4425,9.8892340578,1.098,0.1675,1.110702593,-7.61,-7.61,10.762165209700001,-6.5120000000000005,-7.4425,9.8892340578,1.098,0.1675,1.110702593,-7.61,-7.61,10.762165209700001
2019-07-10 18:30:00,-6.4565,-7.4465,9.8557980144,1.1535,0.1635,1.1650298279,-7.61,-7.61,10.762165209700001,-6.4565,-7.4465,9.8557980144,1.1535,0.1635,1.1650298279,-7.61,-7.61,10.762165209700001
2019-07-10 19:00:00,-6.4545,-7.4425,9.8514657031,1.1555,0.1675,1.1675771923,-7.61,-7.61,10.762165209700001,-6.4545,-7.4425,9.8514657031,1.1555,0.1675,1.1675771923,-7.61,-7.61,10.762165209700001
2019-07-10 19:30:00,1.6285,0.309,1.6575564093000001,0.9785,0.11900000000000001,0.985709516,0.65,0.19,0.6772001181,1.5785,0.249,1.5980185386999999,0.9785,0.11900000000000001,0.985709516,0.6000000000000001,0.13,0.6139218191
2019-07-10 20:00:00,1.1695,0.189,1.1846734782000001,0.1395,-0.051000000000000004,0.1485302999,1.03,0.24,1.0575916036,1.1295,0.149,1.139285412,0.1395,-0.051000000000000004,0.1485302999,0.99,0.2,1.01
2019-07-10 20:30:00,1.1405,0.183,1.1550884165,0.1405,-0.037,0.1452902268,1.0,0.22,1.0239140589,1.1005,0.14300000000000002,1.1097518867,0.1405,-0.037,0.1452902268,0.96,0.18,0.9767292358
2019-07-10 21:00:00,1.087,0.184,1.1024631513,0.147,-0.036000000000000004,0.1513439791,0.9400000000000001,0.22,0.9654014709000001,1.047,0.134,1.0555401461,0.147,-0.036000000000000004,0.1513439791,0.9,0.17,0.9159148432
2019-07-10 21:30:00,1.022,0.17350000000000002,1.0366225205,0.14200000000000002,-0.0465,0.1494197109,0.88,0.22,0.9070832376,0.992,0.1335,1.0009426807,0.14200000000000002,-0.0465,0.1494197109,0.85,0.18,0.8688498144000001
2019-07-10 22:00:00,1.0055,0.1685,1.0195207207,0.1355,-0.0415,0.1417127376,0.87,0.21,0.8949860334,0.9655,0.11850000000000001,0.9727448278,0.1355,-0.0415,0.1417127376,0.8300000000000001,0.16,0.8452810184
2019-07-10 22:30:00,0.9550000000000001,0.1565,0.9677382136,0.145,-0.0335,0.1488195216,0.81,0.19,0.8319855768000001,0.925,0.10650000000000001,0.9311107614,0.145,-0.0335,0.1488195216,0.78,0.14,0.7924645102000001
2019-07-10 23:00:00,0.8855000000000001,0.1565,0.8992232759000001,0.14550000000000002,-0.0335,0.1493067313,0.74,0.19,0.7640026178,0.8555,0.10650000000000001,0.8621035321,0.14550000000000002,-0.0335,0.1493067313,0.71,0.14,0.7236711961000001
2019-07-10 23:30:00,0.8235,0.3845,0.9088412953,0.14350000000000002,-0.035500000000000004,0.1478259111,0.68,0.42,0.7992496481,0.7635000000000001,-0.1355,0.7754305256,0.14350000000000002,-0.035500000000000004,0.1478259111,0.62,-0.1,0.6280127387000001
2019-07-11 00:00:00,0.7935,0.5585,0.9703424653,0.1135,-0.0315,0.1177900675,0.68,0.59,0.9002777349000001,0.7135,-0.3215,0.7825883337,0.1135,-0.0315,0.1177900675,0.6000000000000001,-0.29,0.6664082833
2019-07-11 00:30:00,0.756,0.5555,0.9381451114,0.116,-0.0345,0.12102169230000001,0.64,0.59,0.8704596487,0.676,-0.3245,0.7498508185,0.116,-0.0345,0.12102169230000001,0.56,-0.29,0.630634601
2019-07-11 01:00:00,0.763,0.5565,0.9443840585000001,0.123,-0.0335,0.1274803906,0.64,0.59,0.8704596487,0.683,-0.3235,0.7557388769000001,0.123,-0.0335,0.1274803906,0.56,-0.29,0.630634601
2019-07-11 01:30:00,0.7785000000000001,0.5555,0.9563694370000001,0.11850000000000001,-0.0345,0.1234200146,0.66,0.59,0.8852683209000001,0.6985,-0.3245,0.7701964035000001,0.11850000000000001,-0.0345,0.1234200146,0.58,-0.29,0.6484597135
2019-07-11 02:00:00,0.8130000000000001,0.56,0.9872026134,0.123,-0.05,0.1327742445,0.6900000000000001,0.61,0.9209777413,0.733,-0.33,0.8038588185000001,0.123,-0.05,0.1327742445,0.61,-0.28,0.6711929678
2019-07-11 02:30:00,0.7945,0.556,0.9697248321,0.1245,-0.034,0.129059095,0.67,0.59,0.8927485648,0.7145,-0.324,0.7845293175,0.1245,-0.034,0.129059095,0.59,-0.29,0.6574191966
2019-07-11 03:00:00,0.7825000000000001,0.5565,0.9602075297,0.12250000000000001,-0.0335,0.1269980315,0.66,0.59,0.8852683209000001,0.7025,-0.3235,0.7734070726000001,0.12250000000000001,-0.0335,0.1269980315,0.58,-0.29,0.6484597135
2019-07-11 03:30:00,0.775,0.5665,0.9599725256,0.125,-0.053500000000000006,0.1359678271,0.65,0.62,0.8982761268,0.685,-0.3235,0.7575468632,0.125,-0.053500000000000006,0.1359678271,0.56,-0.27,0.6216912417
2019-07-11 04:00:00,0.7635000000000001,0.558,0.9456723798000001,0.12350000000000001,-0.032,0.1275784073,0.64,0.59,0.8704596487,0.6835,-0.322,0.7555502961,0.12350000000000001,-0.032,0.1275784073,0.56,-0.29,0.630634601
2019-07-11 04:30:00,0.7295,0.549,0.9130012322000001,0.11950000000000001,-0.051000000000000004,0.1299278646,0.61,0.6000000000000001,0.855628424,0.6495000000000001,-0.331,0.7289795951,0.11950000000000001,-0.051000000000000004,0.1299278646,0.53,-0.28,0.5994163828
2019-07-11 05:00:00,0.728,0.5465,0.9103000879,0.11800000000000001,-0.0335,0.1226631567,0.61,0.58,0.8417244205000001,0.638,-0.3335,0.7199071121,0.11800000000000001,-0.0335,0.1226631567,0.52,-0.30000000000000004,0.6003332408000001
2019-07-11 05:30:00,0.731,0.554,0.9172115350000001,0.121,-0.036000000000000004,0.1262418314,0.61,0.59,0.8486459804,0.641,-0.336,0.7237243951,0.121,-0.036000000000000004,0.1262418314,0.52,-0.30000000000000004,0.6003332408000001
2019-07-11 06:00:00,0.7475,0.5555,0.931309025,0.11750000000000001,-0.0345,0.1224601976,0.63,0.59,0.8631338251,0.6675,-0.3345,0.7466233990000001,0.11750000000000001,-0.0345,0.1224601976,0.55,-0.30000000000000004,0.6264982043
2019-07-11 06:30:00,0.8125,0.5545,0.9836800801000001,0.12250000000000001,-0.035500000000000004,0.1275401897,0.6900000000000001,0.59,0.9078546139,0.7225,-0.3255,0.7924370637,0.12250000000000001,-0.035500000000000004,0.1275401897,0.6000000000000001,-0.29,0.6664082833
2019-07-11 07:00:00,0.8775000000000001,0.4965,1.0082254212,0.1375,-0.0335,0.1415220831,0.74,0.53,0.9102197537000001,0.8075,-0.24350000000000002,0.8434147853,0.1375,-0.0335,0.1415220831,0.67,-0.21,0.7021395873
2019-07-11 07:30:00,1.093,0.154,1.1037957239,0.743,0.084,0.7477332412000001,0.35000000000000003,0.07,0.356931366,1.053,0.10400000000000001,1.0581233387,0.743,0.084,0.7477332412000001,0.31,0.02,0.3106444913
2019-07-11 08:00:00,-6.662,-7.483,10.0188588672,0.9480000000000001,0.127,0.9564690272,-7.61,-7.61,10.762165209700001,-6.662,-7.483,10.0188588672,0.9480000000000001,0.127,0.9564690272,-7.61,-7.61,10.762165209700001
2019-07-11 08:30:00,-6.643,-7.47,9.9965168434,0.967,0.14,0.9770818799000001,-7.61,-7.61,10.762165209700001,-6.643,-7.47,9.9965168434,0.967,0.14,0.9770818799000001,-7.61,-7.61,10.762165209700001
2019-07-11 09:00:00,-6.6475,-7.4795,10.0066066426,0.9625,0.1305,0.9713065942,-7.61,-7.61,10.762165209700001,-6.6475,-7.4795,10.0066066426,0.9625,0.1305,0.9713065942,-7.61,-7.61,10.762165209700001
2019-07-11 09:30:00,-6.6765,-7.515,10.0524065402,0.9335,0.095,0.9383215067,-7.61,-7.61,10.762165209700001,-6.6765,-7.515,10.0524065402,0.9335,0.095,0.9383215067,-7.61,-7.61,10.762165209700001
2019-07-11 10:00:00,-6.692,-7.515,10.0627078364,0.918,0.095,0.9229024867000001,-7.61,-7.61,10.762165209700001,-6.692,-7.515,10.0627078364,0.918,0.095,0.9229024867000001,-7.61,-7.61,10.762165209700001
2019-07-11 10:30:00,-7.421,-7.612,10.6307941848,0.189,-0.002,0.1890105817,-7.61,-7.61,10.762165209700001,-7.421,-7.612,10.6307941848,0.189,-0.002,0.1890105817,-7.61,-7.61,10.762165209700001
2019-07-11 11:00:00,-7.567,-7.6355,10.749899964699999,0.043000000000000003,-0.025500000000000002,0.0499924994,-7.61,-7.61,10.762165209700001,-7.567,-7.6355,10.749899964699999,0.043000000000000003,-0.025500000000000002,0.0499924994,-7.61,-7.61,10.762165209700001
2019-07-11 11:30:00,-6.893,-7.527,10.2063302906,0.717,0.083,0.7217880575000001,-7.61,-7.61,10.762165209700001,-6.893,-7.527,10.2063302906,0.717,0.083,0.7217880575000001,-7.61,-7.61,10.762165209700001
2019-07-11 12:00:00,-6.7675,-7.4795,10.0867227829,0.8425,0.1305,0.8525470661000001,-7.61,-7.61,10.762165209700001,-6.7675,-7.4795,10.0867227829,0.8425,0.1305,0.8525470661000001,-7.61,-7.61,10.762165209700001
2019-07-11 12:30:00,-6.73,-7.4845,10.065318686,0.88,0.1255,0.8889039599,-7.61,-7.61,10.762165209700001,-6.73,-7.4845,10.065318686,0.88,0.1255,0.8889039599,-7.61,-7.61,10.762165209700001
2019-07-11 13:00:00,-6.749,-7.4945,10.0854613801,0.861,0.1155,0.8687124093,-7.61,-7.61,10.762165209700001,-6.749,-7.4945,10.0854613801,0.861,0.1155,0.8687124093,-7.61,-7.61,10.762165209700001
2019-07-11 13:30:00,-6.7165,-7.4985,10.0667211395,0.8935000000000001,0.1115,0.9004301750000001,-7.61,-7.61,10.762165209700001,-6.7165,-7.4985,10.0667211395,0.8935000000000001,0.1115,0.9004301750000001,-7.61,-7.61,10.762165209700001
2019-07-11 14:00:00,-6.6995000000000005,-7.4775,10.039736376,0.9105000000000001,0.1325,0.9200904847,-7.61,-7.61,10.762165209700001,-6.6995000000000005,-7.4775,10.039736376,0.9105000000000001,0.1325,0.9200904847,-7.61,-7.61,10.762165209700001
2019-07-11 14:30:00,-6.7355,-7.4785,10.0645378682,0.8745,0.1315,0.8843316685,-7.61,-7.61,10.762165209700001,-6.7355,-7.4785,10.0645378682,0.8745,0.1315,0.8843316685,-7.61,-7.61,10.762165209700001
2019-07-11 15:00:00,-6.7175,-7.483,10.055848808,0.8925000000000001,0.127,0.9014905712,-7.61,-7.61,10.762165209700001,-6.7175,-7.483,10.055848808,0.8925000000000001,0.127,0.9014905712,-7.61,-7.61,10.762165209700001
2019-07-11 15:30:00,-6.726,-7.533,10.0987704697,0.884,0.077,0.8873471699000001,-7.61,-7.61,10.762165209700001,-6.726,-7.533,10.0987704697,0.884,0.077,0.8873471699000001,-7.61,-7.61,10.762165209700001
2019-07-11 16:00:00,-6.7015,-7.5255,10.0768671967,0.9085000000000001,0.0845,0.9124212295,-7.61,-7.61,10.762165209700001,-6.7015,-7.5255,10.0768671967,0.9085000000000001,0.0845,0.9124212295,-7.61,-7.61,10.762165209700001
2019-07-11 16:30:00,-6.648,-7.4965,10.0196515034,0.962,0.1135,0.9686724162,-7.61,-7.61,10.762165209700001,-6.648,-7.4965,10.0196515034,0.962,0.1135,0.9686724162,-7.61,-7.61,10.762165209700001
2019-07-11 17:00:00,-6.58,-7.482,9.9637705714,1.03,0.128,1.0379229258,-7.61,-7.61,10.762165209700001,-6.58,-7.482,9.9637705714,1.03,0.128,1.0379229258,-7.61,-7.61,10.762165209700001
2019-07-11 17:30:00,-6.5295,-7.478,9.9274797532,1.0805,0.132,1.0885330725,-7.61,-7.61,10.762165209700001,-6.5295,-7.478,9.9274797532,1.0805,0.132,1.0885330725,-7.61,-7.61,10.762165209700001
2019-07-11 18:00:00,-6.4725,-7.4735,9.8866808637,1.1375,0.1365,1.1456607264,-7.61,-7.61,10.762165209700001,-6.4725,-7.4735,9.8866808637,1.1375,0.1365,1.1456607264,-7.61,-7.61,10.762165209700001
2019-07-11 18:30:00,-6.4415,-7.4675,9.861869929200001,1.1685,0.14250000000000002,1.1771569564,-7.61,-7.61,10.762165209700001,-6.4415,-7.4675,9.861869929200001,1.1685,0.14250000000000002,1.1771569564,-7.61,-7.61,10.762165209700001
2019-07-11 19:00:00,-6.4445,-7.462,9.8596665385,1.1655,0.148,1.1748592469,-7.61,-7.61,10.762165209700001,-6.4445,-7.462,9.8596665385,1.1655,0.148,1.1748592469,-7.61,-7.61,10.762165209700001
2019-07-11 19:30:00,-6.4305,-7.4605,9.8493852854,1.1795,0.1495,1.1889367098,-7.61,-7.61,10.762165209700001,-6.4305,-7.4605,9.8493852854,1.1795,0.1495,1.1889367098,-7.61,-7.61,10.762165209700001
2019-07-11 20:00:00,1.4595,0.2525,1.481180779,0.8195,0.0625,0.8218798574,0.64,0.19,0.6676076692,1.4095,0.21250000000000002,1.4254285321,0.8195,0.0625,0.8218798574,0.59,0.15,0.6087692502000001
2019-07-11 20:30:00,1.0945,0.2605,1.1250735532,0.14450000000000002,-0.0495,0.1527432486,0.9500000000000001,0.31,0.9992997548,1.0445,0.030500000000000003,1.0449452139,0.14450000000000002,-0.0495,0.1527432486,0.9,0.08,0.9035485598
2019-07-11 21:00:00,1.093,0.273,1.1265780044,0.14300000000000002,-0.057,0.1539415473,0.9500000000000001,0.33,1.0056838469,1.043,0.043000000000000003,1.0438860091,0.14300000000000002,-0.057,0.1539415473,0.9,0.1,0.9055385138000001
2019-07-11 21:30:00,1.0635,0.1685,1.0767657591,0.1535,-0.061500000000000006,0.16536172470000002,0.91,0.23,0.9386160024,1.0235,0.1285,1.0315350212,0.1535,-0.061500000000000006,0.16536172470000002,0.87,0.19,0.8905054744
2019-07-11 22:00:00,0.991,0.17350000000000002,1.0060731832,0.14100000000000001,-0.0565,0.15189881500000002,0.85,0.23,0.8805679985,0.961,0.12350000000000001,0.9689031169000001,0.14100000000000001,-0.0565,0.15189881500000002,0.8200000000000001,0.18,0.8395236745
2019-07-11 22:30:00,0.9525,0.161,0.9660109989000001,0.14250000000000002,-0.049,0.1506892498,0.81,0.21,0.8367795409000001,0.9225000000000001,0.111,0.9291540507,0.14250000000000002,-0.049,0.1506892498,0.78,0.16,0.7962411695
2019-07-11 23:00:00,0.9035000000000001,0.159,0.9173839164,0.1535,-0.051000000000000004,0.1617505796,0.75,0.21,0.7788452991,0.8735,0.109,0.8802745310000001,0.1535,-0.051000000000000004,0.1617505796,0.72,0.16,0.7375635566000001
2019-07-11 23:30:00,0.8260000000000001,0.161,0.8415444136,0.146,-0.059000000000000004,0.15747063220000002,0.68,0.22,0.7147027354000001,0.796,0.111,0.8037020592,0.146,-0.059000000000000004,0.15747063220000002,0.65,0.17,0.6718630813
2019-07-12 00:00:00,0.7695000000000001,0.163,0.7865743766000001,0.1395,-0.057,0.1506958858,0.63,0.22,0.6673080248000001,0.7395,0.113,0.7480837186,0.1395,-0.057,0.1506958858,0.6000000000000001,0.17,0.6236184731000001
2019-07-12 00:30:00,0.741,0.405,0.8444560379,0.14100000000000001,-0.055,0.1513472828,0.6000000000000001,0.46,0.7560423269000001,0.681,-0.155,0.698416781,0.14100000000000001,-0.055,0.1513472828,0.54,-0.1,0.5491812087
2019-07-12 01:00:00,0.7375,0.5515,0.9209009176,0.1275,-0.0485,0.1364129759,0.61,0.6000000000000001,0.855628424,0.6575000000000001,-0.3285,0.7349955782,0.1275,-0.0485,0.1364129759,0.53,-0.28,0.5994163828
2019-07-12 01:30:00,0.7695000000000001,0.551,0.9464307951,0.11950000000000001,-0.049,0.1291559135,0.65,0.6000000000000001,0.8845903006,0.6795,-0.329,0.7549577803,0.11950000000000001,-0.049,0.1291559135,0.56,-0.28,0.6260990337
2019-07-12 02:00:00,0.8015,0.554,0.9743296413,0.1015,-0.046,0.11143720200000001,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.7215,-0.326,0.7917311728,0.1015,-0.046,0.11143720200000001,0.62,-0.28,0.6802940541
2019-07-12 02:30:00,0.793,0.554,0.9673494715000001,0.113,-0.046,0.1220040983,0.68,0.6000000000000001,0.9068627239,0.713,-0.326,0.7839929847,0.113,-0.046,0.1220040983,0.6000000000000001,-0.28,0.6621178143
2019-07-12 03:00:00,0.724,0.545,0.9062014125000001,0.124,-0.045,0.13191285,0.6000000000000001,0.59,0.8414867795000001,0.644,-0.335,0.7259207946,0.124,-0.045,0.13191285,0.52,-0.29,0.5953990259
2019-07-12 03:30:00,0.725,0.5525,0.9115268784,0.125,-0.0475,0.1337207912,0.6000000000000001,0.6000000000000001,0.8485281374,0.645,-0.3375,0.7279637697,0.125,-0.0475,0.1337207912,0.52,-0.29,0.5953990259
2019-07-12 04:00:00,0.7275,0.553,0.9138190466,0.11750000000000001,-0.047,0.126551373,0.61,0.6000000000000001,0.855628424,0.6475000000000001,-0.327,0.7253862764,0.11750000000000001,-0.047,0.126551373,0.53,-0.28,0.5994163828
2019-07-12 04:30:00,0.719,0.5565,0.9092047349,0.11900000000000001,-0.043500000000000004,0.1267014207,0.6000000000000001,0.6000000000000001,0.8485281374,0.639,-0.3235,0.716221509,0.11900000000000001,-0.043500000000000004,0.1267014207,0.52,-0.28,0.5905929224
2019-07-12 05:00:00,0.708,0.5535,0.8986802824000001,0.11800000000000001,-0.0465,0.12683158120000002,0.59,0.6000000000000001,0.8414867795000001,0.628,-0.3365,0.7124719293,0.11800000000000001,-0.0465,0.12683158120000002,0.51,-0.29,0.5866856058000001
2019-07-12 05:30:00,0.7115,0.55,0.8992954186000001,0.12150000000000001,-0.05,0.131385882,0.59,0.6000000000000001,0.8414867795000001,0.6315000000000001,-0.34,0.7172114402,0.12150000000000001,-0.05,0.131385882,0.51,-0.29,0.5866856058000001
2019-07-12 06:00:00,0.7545000000000001,0.552,0.9348658995,0.1145,-0.048,0.1241541381,0.64,0.6000000000000001,0.877268488,0.6745,-0.328,0.750022833,0.1145,-0.048,0.1241541381,0.56,-0.28,0.6260990337
2019-07-12 06:30:00,0.899,0.538,1.0476855444,0.609,0.058,0.6117556702,0.29,0.48,0.5608029957,0.8290000000000001,-0.342,0.8967747766,0.609,0.058,0.6117556702,0.22,-0.4,0.4565084884
2019-07-12 07:00:00,1.045,0.5085000000000001,1.1621519909,1.005,0.1285,1.0131817458,0.04,0.38,0.3820994635,0.965,-0.36150000000000004,1.0304888403,1.005,0.1285,1.0131817458,-0.04,-0.49,0.4916299421
2019-07-12 07:30:00,0.9855,0.465,1.0896950261,0.9655,0.125,0.9735580363,0.02,0.34,0.34058772730000003,0.9155000000000001,-0.365,0.9855786371,0.9655,0.125,0.9735580363,-0.05,-0.49,0.4925444142
2019-07-12 08:00:00,-6.6355,-7.478,9.9975169042,0.9745,0.132,0.9833993339,-7.61,-7.61,10.762165209700001,-6.6355,-7.478,9.9975169042,0.9745,0.132,0.9833993339,-7.61,-7.61,10.762165209700001
2019-07-12 08:30:00,-6.6215,-7.4795,9.9893534576,0.9885,0.1305,0.9970769780000001,-7.61,-7.61,10.762165209700001,-6.6215,-7.4795,9.9893534576,0.9885,0.1305,0.9970769780000001,-7.61,-7.61,10.762165209700001
2019-07-12 09:00:00,-6.629,-7.4925,10.0040590387,0.981,0.11750000000000001,0.9880117661000001,-7.61,-7.61,10.762165209700001,-6.629,-7.4925,10.0040590387,0.981,0.11750000000000001,0.9880117661000001,-7.61,-7.61,10.762165209700001
2019-07-12 09:30:00,-6.673,-7.521,10.0545696079,0.937,0.089,0.9412172969,-7.61,-7.61,10.762165209700001,-6.673,-7.521,10.0545696079,0.937,0.089,0.9412172969,-7.61,-7.61,10.762165209700001
2019-07-12 10:00:00,-6.683,-7.5205,10.0608354151,0.927,0.08950000000000001,0.9313105014,-7.61,-7.61,10.762165209700001,-6.683,-7.5205,10.0608354151,0.927,0.08950000000000001,0.9313105014,-7.61,-7.61,10.762165209700001
2019-07-12 10:30:00,-6.679,-7.5075,10.0484624321,0.931,0.10250000000000001,0.9366254588,-7.61,-7.61,10.762165209700001,-6.679,-7.5075,10.0484624321,0.931,0.10250000000000001,0.9366254588,-7.61,-7.61,10.762165209700001
2019-07-12 11:00:00,-6.659,-7.5135000000000005,10.0396694791,0.9510000000000001,0.0965,0.9558834919,-7.61,-7.61,10.762165209700001,-6.659,-7.5135000000000005,10.0396694791,0.9510000000000001,0.0965,0.9558834919,-7.61,-7.61,10.762165209700001
2019-07-12 11:30:00,-6.651,-7.51,10.0317446638,0.9590000000000001,0.1,0.9641996681,-7.61,-7.61,10.762165209700001,-6.651,-7.51,10.0317446638,0.9590000000000001,0.1,0.9641996681,-7.61,-7.61,10.762165209700001
2019-07-12 12:00:00,-6.6745,-7.511,10.04808794,0.9355,0.099,0.9407237905,-7.61,-7.61,10.762165209700001,-6.6745,-7.511,10.04808794,0.9355,0.099,0.9407237905,-7.61,-7.61,10.762165209700001
2019-07-12 12:30:00,-6.697,-7.5105,10.0626745575,0.913,0.0995,0.9184058199,-7.61,-7.61,10.762165209700001,-6.697,-7.5105,10.0626745575,0.913,0.0995,0.9184058199,-7.61,-7.61,10.762165209700001
2019-07-12 13:00:00,-6.7275,-7.5235,10.0926858913,0.8825000000000001,0.08650000000000001,0.8867291018000001,-7.61,-7.61,10.762165209700001,-6.7275,-7.5235,10.0926858913,0.8825000000000001,0.08650000000000001,0.8867291018000001,-7.61,-7.61,10.762165209700001
2019-07-12 13:30:00,-6.7375,-7.564,10.1295608123,0.8725,0.046,0.873711766,-7.61,-7.61,10.762165209700001,-6.7375,-7.564,10.1295608123,0.8725,0.046,0.873711766,-7.61,-7.61,10.762165209700001
2019-07-12 14:00:00,-6.781,-7.5875,10.1760560754,0.8290000000000001,0.022500000000000003,0.8293052815,-7.61,-7.61,10.762165209700001,-6.781,-7.5875,10.1760560754,0.8290000000000001,0.022500000000000003,0.8293052815,-7.61,-7.61,10.762165209700001
2019-07-12 14:30:00,-6.7895,-7.588,10.1820947869,0.8205,0.022,0.8207948891,-7.61,-7.61,10.762165209700001,-6.7895,-7.588,10.1820947869,0.8205,0.022,0.8207948891,-7.61,-7.61,10.762165209700001
2019-07-12 15:00:00,-6.783,-7.5615,10.1580200458,0.8270000000000001,0.0485,0.8284209377,-7.61,-7.61,10.762165209700001,-6.783,-7.5615,10.1580200458,0.8270000000000001,0.0485,0.8284209377,-7.61,-7.61,10.762165209700001
2019-07-12 15:30:00,-6.7495,-7.5635,10.1371732993,0.8605,0.0465,0.8617554758,-7.61,-7.61,10.762165209700001,-6.7495,-7.5635,10.1371732993,0.8605,0.0465,0.8617554758,-7.61,-7.61,10.762165209700001
2019-07-12 16:00:00,-6.751,-7.573,10.1452614555,0.859,0.037,0.8597964875,-7.61,-7.61,10.762165209700001,-6.751,-7.573,10.1452614555,0.859,0.037,0.8597964875,-7.61,-7.61,10.762165209700001
2019-07-12 16:30:00,1.239,0.5760000000000001,1.3663443929,0.8290000000000001,0.046,0.8302752556,0.41000000000000003,0.53,0.6700746227000001,1.159,-0.164,1.1705455993,0.8290000000000001,0.046,0.8302752556,0.33,-0.21,0.3911521443
2019-07-12 17:00:00,0.9625,0.5925,1.1302488664,0.1325,-0.0575,0.14443856830000001,0.8300000000000001,0.65,1.0542295765,0.8825000000000001,-0.2675,0.9221510180000001,0.1325,-0.0575,0.14443856830000001,0.75,-0.21,0.7788452991
2019-07-12 17:30:00,1.006,0.604,1.1733933697,0.126,-0.066,0.1422392351,0.88,0.67,1.1060289327,0.916,-0.276,0.9566775841,0.126,-0.066,0.1422392351,0.79,-0.21,0.8174350127000001
2019-07-12 18:00:00,1.1,0.5985,1.2522788228000001,0.13,-0.07150000000000001,0.1483652587,0.97,0.67,1.1788977903,1.01,-0.28150000000000003,1.0484952313,0.13,-0.07150000000000001,0.1483652587,0.88,-0.21,0.9047098983
2019-07-12 18:30:00,1.1555,0.5565,1.2825258282,0.1255,-0.053500000000000006,0.1364276365,1.03,0.61,1.1970797801,1.0755,-0.24350000000000002,1.1027204995,0.1255,-0.053500000000000006,0.1364276365,0.9500000000000001,-0.19,0.9688137076000001
2019-07-12 19:00:00,1.131,0.17650000000000002,1.1446891499,0.121,-0.0635,0.13665010060000002,1.01,0.24,1.0381233067,1.091,0.1365,1.0995059118,0.121,-0.0635,0.13665010060000002,0.97,0.2,0.990403958
2019-07-12 19:30:00,1.141,0.17,1.1535948162,0.111,-0.06,0.1261784451,1.03,0.23,1.0553672347,1.111,0.12,1.1174618562,0.111,-0.06,0.1261784451,1.0,0.18,1.0160708637
2019-07-12 20:00:00,1.0705,0.17950000000000002,1.0854448397,0.0805,-0.0405,0.0901138169,0.99,0.22,1.0141498903,1.0405,0.1295,1.0485277774,0.0805,-0.0405,0.0901138169,0.96,0.17,0.9749358953
2019-07-12 20:30:00,1.066,0.169,1.0793132076,0.096,-0.031,0.10088111820000001,0.97,0.2,0.990403958,1.026,0.129,1.0340778501,0.096,-0.031,0.10088111820000001,0.93,0.16,0.9436630755000001
2019-07-12 21:00:00,1.0295,0.171,1.04360493,0.0995,-0.049,0.1109110004,0.93,0.22,0.9556673061000001,0.9895,0.121,0.9968707288,0.0995,-0.049,0.1109110004,0.89,0.17,0.9060905032000001
2019-07-12 21:30:00,1.006,0.1635,1.0191998087,0.08600000000000001,-0.0465,0.09776630300000001,0.92,0.21,0.9436630755000001,0.976,0.1135,0.9825773506000001,0.08600000000000001,-0.0465,0.09776630300000001,0.89,0.16,0.9042676595
2019-07-12 22:00:00,0.983,0.16,0.9959362429,0.083,-0.03,0.0882553115,0.9,0.19,0.9198369421,0.9530000000000001,0.11,0.9593273685,0.083,-0.03,0.0882553115,0.87,0.14,0.8811923740000001
2019-07-12 22:30:00,0.9430000000000001,0.15,0.9548554864000001,0.093,-0.03,0.0977189848,0.85,0.18,0.8688498144000001,0.903,0.1,0.9085202254,0.093,-0.03,0.0977189848,0.81,0.13,0.8203657721000001
2019-07-12 23:00:00,0.905,0.153,0.9178420343,0.125,-0.037,0.1303610371,0.78,0.19,0.8028075735,0.875,0.10300000000000001,0.8810414292000001,0.125,-0.037,0.1303610371,0.75,0.14,0.7629547824
2019-07-12 23:30:00,0.835,0.148,0.8480147404,0.125,-0.032,0.129031004,0.71,0.18,0.7324616031000001,0.805,0.098,0.8109432779,0.125,-0.032,0.129031004,0.68,0.13,0.6923149572
2019-07-13 00:00:00,0.7715000000000001,0.14850000000000002,0.7856618229,0.12150000000000001,-0.0315,0.1255169311,0.65,0.18,0.6744627492,0.7415,0.0985,0.7480137031,0.12150000000000001,-0.0315,0.1255169311,0.62,0.13,0.6334824386
2019-07-13 00:30:00,0.7365,0.151,0.7518199585,0.1365,-0.049,0.1450284455,0.6000000000000001,0.2,0.632455532,0.7065,0.101,0.7136828778000001,0.1365,-0.049,0.1450284455,0.5700000000000001,0.15,0.5894064811
2019-07-13 01:00:00,0.736,0.1395,0.749103631,0.146,-0.060500000000000005,0.1580387611,0.59,0.2,0.6229767251,0.716,0.08950000000000001,0.7215720685,0.146,-0.060500000000000005,0.1580387611,0.5700000000000001,0.15,0.5894064811
2019-07-13 01:30:00,0.7665000000000001,0.149,0.7808477765,0.1265,-0.051000000000000004,0.1363937315,0.64,0.2,0.6705221846,0.7365,0.099,0.7431239802,0.1265,-0.051000000000000004,0.1363937315,0.61,0.15,0.628171951
2019-07-13 02:00:00,0.783,0.137,0.7948949616000001,0.113,-0.033,0.1177200068,0.67,0.17,0.6912307864,0.753,0.097,0.7592219702,0.113,-0.033,0.1177200068,0.64,0.13,0.6530696747
2019-07-13 02:30:00,0.7695000000000001,0.14150000000000001,0.7824017510000001,0.0995,-0.0285,0.1035012077,0.67,0.17,0.6912307864,0.7395,0.1015,0.7464331852,0.0995,-0.0285,0.1035012077,0.64,0.13,0.6530696747
2019-07-13 03:00:00,0.7575000000000001,0.1325,0.7690009753,0.08750000000000001,-0.0275,0.0917196816,0.67,0.16,0.688839604,0.7275,0.0925,0.7333570072000001,0.08750000000000001,-0.0275,0.0917196816,0.64,0.12,0.6511528238000001
2019-07-13 03:30:00,0.75,0.1355,0.7621418831,0.09,-0.0345,0.096385943,0.66,0.17,0.6815423685,0.71,0.0955,0.7163939210000001,0.09,-0.0345,0.096385943,0.62,0.13,0.6334824386
2019-07-13 04:00:00,0.7325,0.134,0.7446557930000001,0.0925,-0.046,0.1033065826,0.64,0.18,0.6648308055000001,0.7025,0.084,0.7075042403,0.0925,-0.046,0.1033065826,0.61,0.13,0.6236986452000001
2019-07-13 04:30:00,0.72,0.1295,0.7315533132,0.08,-0.0405,0.08966744110000001,0.64,0.17,0.6621933252000001,0.6900000000000001,0.0795,0.6945647918,0.08,-0.0405,0.08966744110000001,0.61,0.12,0.6216912417
2019-07-13 05:00:00,0.6925,0.1295,0.7045044358,0.0825,-0.030500000000000003,0.087957376,0.61,0.16,0.630634601,0.6525000000000001,0.0795,0.6573252620000001,0.0825,-0.030500000000000003,0.087957376,0.5700000000000001,0.11,0.5805170109000001
2019-07-13 05:30:00,0.6845,0.1295,0.6966423042000001,0.0845,-0.030500000000000003,0.0898359616,0.6000000000000001,0.16,0.6209669879,0.6545000000000001,0.0795,0.6593106248,0.0845,-0.030500000000000003,0.0898359616,0.5700000000000001,0.11,0.5805170109000001
2019-07-13 06:00:00,0.713,0.1375,0.7261372116,0.10300000000000001,-0.052500000000000005,0.11560817450000001,0.61,0.19,0.6389053138,0.673,0.08750000000000001,0.6786643132,0.10300000000000001,-0.052500000000000005,0.11560817450000001,0.5700000000000001,0.14,0.5869412236
2019-07-13 06:30:00,0.7305,0.132,0.7423302836,0.1105,-0.048,0.1204751012,0.62,0.18,0.6456004957,0.7005,0.082,0.7052830992,0.1105,-0.048,0.1204751012,0.59,0.13,0.6041522987
2019-07-13 07:00:00,0.7985,0.14100000000000001,0.8108534085,0.1085,-0.029,0.11230872630000001,0.6900000000000001,0.17,0.7106335202,0.7685000000000001,0.101,0.7751085408,0.1085,-0.029,0.11230872630000001,0.66,0.13,0.6726812024000001
2019-07-13 07:30:00,0.896,0.498,1.0250951175,0.106,-0.042,0.1140175425,0.79,0.54,0.9569221494000001,0.8260000000000001,-0.232,0.8579627032,0.106,-0.042,0.1140175425,0.72,-0.19,0.7446475676000001
2019-07-13 08:00:00,0.9325,0.5815,1.0989533657,0.10250000000000001,-0.0485,0.11339532620000001,0.8300000000000001,0.63,1.0420172743,0.8525,-0.2985,0.9032488583,0.10250000000000001,-0.0485,0.11339532620000001,0.75,-0.25,0.790569415
2019-07-13 08:30:00,0.9805,0.583,1.1407318923,0.1105,-0.037,0.116530039,0.87,0.62,1.0683164325,0.8905000000000001,-0.297,0.9387221367,0.1105,-0.037,0.116530039,0.78,-0.26,0.8221921916
2019-07-13 09:00:00,0.982,0.578,1.1394770730000001,0.14200000000000002,-0.052000000000000005,0.1512216916,0.84,0.63,1.05,0.902,-0.302,0.9512139612,0.14200000000000002,-0.052000000000000005,0.1512216916,0.76,-0.25,0.8000624976
2019-07-13 09:30:00,1.017,0.578,1.1697747646,0.137,-0.062,0.1503761949,0.88,0.64,1.0881176407,0.927,-0.302,0.9749528194,0.137,-0.062,0.1503761949,0.79,-0.24,0.8256512581000001
2019-07-13 10:00:00,0.993,0.588,1.1540333617,0.14300000000000002,-0.042,0.149040263,0.85,0.63,1.0580170131,0.903,-0.302,0.9521622761,0.14300000000000002,-0.042,0.149040263,0.76,-0.26,0.8032434251
2019-07-13 10:30:00,0.93,0.5775,1.0947174293,0.15,-0.0425,0.1559046183,0.78,0.62,0.9963934966,0.84,-0.3025,0.8928080701000001,0.15,-0.0425,0.1559046183,0.6900000000000001,-0.26,0.7373601562000001
2019-07-13 11:00:00,0.9520000000000001,0.5815,1.1155475113,0.152,-0.0385,0.1568000319,0.8,0.62,1.0121264743,0.872,-0.3085,0.9249628371,0.152,-0.0385,0.1568000319,0.72,-0.27,0.7689603371
2019-07-13 11:30:00,0.9355,0.514,1.0674063191,0.1355,-0.046,0.143095248,0.8,0.56,0.9765244493,0.8555,-0.216,0.8823470122,0.1355,-0.046,0.143095248,0.72,-0.17,0.7397972695
2019-07-13 12:00:00,0.9395,0.1685,0.9544907019000001,0.1295,-0.0415,0.1359871317,0.81,0.21,0.8367795409000001,0.9095000000000001,0.11850000000000001,0.9171872764000001,0.1295,-0.0415,0.1359871317,0.78,0.16,0.7962411695
2019-07-13 12:30:00,0.9500000000000001,0.1635,0.9639669341,0.14,-0.0665,0.15499112880000002,0.81,0.23,0.8420213774,0.92,0.1135,0.9269747839,0.14,-0.0665,0.15499112880000002,0.78,0.18,0.8004998438
2019-07-13 13:00:00,0.9215000000000001,0.1575,0.9348628242,0.14150000000000001,-0.0625,0.15468839650000002,0.78,0.22,0.8104319836,0.8815000000000001,0.1075,0.8880306864,0.14150000000000001,-0.0625,0.15468839650000002,0.74,0.17,0.7592759709
2019-07-13 13:30:00,0.8925000000000001,0.1535,0.9056039421000001,0.1325,-0.036500000000000005,0.1374354394,0.76,0.19,0.7833900689000001,0.8525,0.10350000000000001,0.8587598617000001,0.1325,-0.036500000000000005,0.1374354394,0.72,0.14,0.7334848328
2019-07-13 14:00:00,0.893,0.1535,0.9060967112,0.123,-0.0565,0.1353560121,0.77,0.21,0.7981227976,0.853,0.1135,0.8605180126,0.123,-0.0565,0.1353560121,0.73,0.17,0.7495331881
2019-07-13 14:30:00,0.8845000000000001,0.15,0.8971288926000001,0.1145,-0.05,0.1249409861,0.77,0.2,0.7955501241,0.8445,0.11,0.8516338709,0.1145,-0.05,0.1249409861,0.73,0.16,0.7473285757
2019-07-13 15:00:00,0.884,0.165,0.8992669237,0.134,-0.035,0.1384954873,0.75,0.2,0.7762087348000001,0.854,0.125,0.8630996466,0.134,-0.035,0.1384954873,0.72,0.16,0.7375635566000001
2019-07-13 15:30:00,0.871,0.165,0.8864908347,0.161,-0.065,0.1736260349,0.71,0.23,0.7463243263,0.841,0.115,0.8488262484,0.161,-0.065,0.1736260349,0.68,0.18,0.7034202158
2019-07-13 16:00:00,0.9035000000000001,0.17500000000000002,0.9202919374,0.1535,-0.055,0.16305597200000002,0.75,0.23,0.7844743463,0.8735,0.125,0.8823985777000001,0.1535,-0.055,0.16305597200000002,0.72,0.18,0.7421590126000001
2019-07-13 16:30:00,0.9540000000000001,0.177,0.9702808872,0.154,-0.053,0.1628649747,0.8,0.23,0.8324061509,0.914,0.127,0.9227811225,0.154,-0.053,0.1628649747,0.76,0.18,0.7810249676000001
2019-07-13 17:00:00,0.975,0.17350000000000002,0.9903167423,0.155,-0.0465,0.1618247509,0.8200000000000001,0.22,0.8489994111,0.935,0.12350000000000001,0.9431210156000001,0.155,-0.0465,0.1618247509,0.78,0.17,0.7983107165000001
2019-07-13 17:30:00,1.044,0.1715,1.0579925567,0.154,-0.0385,0.1587395666,0.89,0.21,0.9144397192,1.014,0.12150000000000001,1.0212532742,0.154,-0.0385,0.1587395666,0.86,0.16,0.8747571091
2019-07-13 18:00:00,1.101,0.176,1.1149784751,0.14100000000000001,-0.044,0.1477057886,0.96,0.22,0.9848857802000001,1.071,0.126,1.0783862944,0.14100000000000001,-0.044,0.1477057886,0.93,0.17,0.9454099640000001
2019-07-13 18:30:00,1.1785,0.521,1.2885275511,0.14850000000000002,-0.049,0.1563753497,1.03,0.5700000000000001,1.177200068,1.0985,-0.219,1.1201175162,0.14850000000000002,-0.049,0.1563753497,0.9500000000000001,-0.17,0.9650906693
2019-07-13 19:00:00,1.164,0.5925,1.3061210702000001,0.154,-0.0375,0.1585,1.01,0.63,1.1903780912,1.084,-0.28750000000000003,1.1214777082,0.154,-0.0375,0.1585,0.93,-0.25,0.9630160954
2019-07-13 19:30:00,1.1425,0.5915,1.2865374072,0.14250000000000002,-0.0485,0.1505274061,1.0,0.64,1.1872657664,1.0525,-0.2985,1.0940102833,0.14250000000000002,-0.0485,0.1505274061,0.91,-0.25,0.9437160590000001
2019-07-13 20:00:00,1.1005,0.585,1.2463246969,0.1505,-0.035,0.1545161804,0.9500000000000001,0.62,1.1344161494,1.0105,-0.305,1.0555260537,0.1505,-0.035,0.1545161804,0.86,-0.27,0.9013878189000001
2019-07-13 20:30:00,1.0715,0.5865,1.2215132009,0.1515,-0.043500000000000004,0.15762138180000002,0.92,0.63,1.1150336318,0.9815,-0.3135,1.030351639,0.1515,-0.043500000000000004,0.15762138180000002,0.8300000000000001,-0.27,0.872811549
