Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-13 21:00:00,1.03,0.585,1.184535774,0.14,-0.055,0.1504160896,0.89,0.64,1.0962207807,0.9500000000000001,-0.315,1.0008621284,0.14,-0.055,0.1504160896,0.81,-0.26,0.8507055895000001
2019-07-13 21:30:00,1.0065,0.5700000000000001,1.1566945362,0.1165,-0.03,0.120300665,0.89,0.6000000000000001,1.0733592129,0.9265,-0.32,0.9802052081,0.1165,-0.03,0.120300665,0.81,-0.29,0.8603487665
2019-07-13 22:00:00,0.9825,0.5775,1.1396545529,0.10250000000000001,-0.0325,0.1075290658,0.88,0.61,1.0707474025,0.8925000000000001,-0.3225,0.9489797153,0.10250000000000001,-0.0325,0.1075290658,0.79,-0.29,0.841546196
2019-07-13 22:30:00,0.9635,0.5765,1.1228020752,0.1135,-0.0335,0.11834061010000001,0.85,0.61,1.046231332,0.8735,-0.3235,0.9314797368000001,0.1135,-0.0335,0.11834061010000001,0.76,-0.29,0.8134494453000001
2019-07-13 23:00:00,0.9410000000000001,0.5755,1.1030327511,0.111,-0.0545,0.12365779390000001,0.8300000000000001,0.63,1.0420172743,0.851,-0.3245,0.9107695922,0.111,-0.0545,0.12365779390000001,0.74,-0.27,0.7877182237
2019-07-13 23:30:00,0.892,0.5795,1.0637124846,0.112,-0.030500000000000003,0.1160786371,0.78,0.61,0.9902019996,0.802,-0.3305,0.8674296801,0.112,-0.030500000000000003,0.1160786371,0.6900000000000001,-0.30000000000000004,0.7523961722
2019-07-14 00:00:00,0.811,0.18050000000000002,0.8308436977,0.121,-0.029500000000000002,0.1245441689,0.6900000000000001,0.21,0.7212489168,0.771,0.0505,0.7726520886,0.121,-0.029500000000000002,0.1245441689,0.65,0.08,0.6549045732000001
2019-07-14 00:30:00,0.7685000000000001,0.28,0.8179194643000001,0.1385,-0.03,0.1417118555,0.63,0.31,0.7021395873,0.7185,-0.07,0.7219018285000001,0.1385,-0.03,0.1417118555,0.58,-0.04,0.5813776741000001
2019-07-14 01:00:00,0.777,0.537,0.9445093965,0.127,-0.043000000000000003,0.1340820644,0.65,0.58,0.871148667,0.6970000000000001,-0.343,0.7768255918,0.127,-0.043000000000000003,0.1340820644,0.5700000000000001,-0.30000000000000004,0.6441273166
2019-07-14 01:30:00,0.7905000000000001,0.533,0.9534040329000001,0.12050000000000001,-0.037,0.1260525684,0.67,0.5700000000000001,0.8796590248,0.7105,-0.337,0.7863709366,0.12050000000000001,-0.037,0.1260525684,0.59,-0.30000000000000004,0.6618912297
2019-07-14 02:00:00,0.8210000000000001,0.5375,0.9812987568,0.121,-0.0325,0.1252886667,0.7000000000000001,0.5700000000000001,0.9027181177,0.741,-0.3325,0.8121805526,0.121,-0.0325,0.1252886667,0.62,-0.30000000000000004,0.6887670143
2019-07-14 02:30:00,0.811,0.5355,0.9718442519,0.121,-0.044500000000000005,0.1289234269,0.6900000000000001,0.58,0.9013878189000001,0.721,-0.34450000000000003,0.7990752468000001,0.121,-0.044500000000000005,0.1289234269,0.6000000000000001,-0.30000000000000004,0.6708203932
2019-07-14 03:00:00,0.7845000000000001,0.531,0.9473126464,0.1245,-0.029,0.1278328987,0.66,0.56,0.8655634003,0.7045,-0.34900000000000003,0.7862068748000001,0.1245,-0.029,0.1278328987,0.58,-0.32,0.6624198065
2019-07-14 03:30:00,0.772,0.5315,0.9372706386,0.122,-0.0285,0.1252846758,0.65,0.56,0.8579627032,0.6920000000000001,-0.34850000000000003,0.7748007808,0.122,-0.0285,0.1252846758,0.5700000000000001,-0.32,0.6536818798
2019-07-14 04:00:00,0.761,0.5475,0.9374845332,0.121,-0.0325,0.1252886667,0.64,0.58,0.8637129153,0.681,-0.35250000000000004,0.7668228283,0.121,-0.0325,0.1252886667,0.56,-0.32,0.6449806199
2019-07-14 04:30:00,0.7615000000000001,0.5455,0.9367243458000001,0.12150000000000001,-0.044500000000000005,0.1293928128,0.64,0.59,0.8704596487,0.6815,-0.34450000000000003,0.7636245805,0.12150000000000001,-0.044500000000000005,0.1293928128,0.56,-0.30000000000000004,0.6352952070000001
2019-07-14 05:00:00,0.744,0.5405,0.9196065735000001,0.124,-0.029500000000000002,0.1274607783,0.62,0.5700000000000001,0.8421995013,0.664,-0.34950000000000003,0.7503640783000001,0.124,-0.029500000000000002,0.1274607783,0.54,-0.32,0.6276941931000001
2019-07-14 05:30:00,0.72,0.5215000000000001,0.8890231999,0.12,-0.0485,0.1294304833,0.6000000000000001,0.5700000000000001,0.8275868534,0.64,-0.35850000000000004,0.7335681632000001,0.12,-0.0485,0.1294304833,0.52,-0.31,0.6053924347
2019-07-14 06:00:00,0.714,0.5315,0.8901057521,0.114,-0.0285,0.11750851030000001,0.6000000000000001,0.56,0.8207313811,0.644,-0.34850000000000003,0.7322487624,0.114,-0.0285,0.11750851030000001,0.53,-0.32,0.6191122677
2019-07-14 06:30:00,0.7645000000000001,0.5405,0.9362694591,0.1245,-0.029500000000000002,0.1279472548,0.64,0.5700000000000001,0.8570297544000001,0.6845,-0.3395,0.764068387,0.1245,-0.029500000000000002,0.1279472548,0.56,-0.31,0.6400781202
2019-07-14 07:00:00,0.792,0.5405,0.9588556982,0.122,-0.029500000000000002,0.1255159352,0.67,0.5700000000000001,0.8796590248,0.712,-0.3295,0.7845471624,0.122,-0.029500000000000002,0.1255159352,0.59,-0.30000000000000004,0.6618912297
2019-07-14 07:30:00,0.8115,0.3815,0.8967020129000001,0.12150000000000001,-0.0285,0.12479783650000001,0.6900000000000001,0.41000000000000003,0.8026207074,0.7415,-0.1585,0.7582509479,0.12150000000000001,-0.0285,0.12479783650000001,0.62,-0.13,0.6334824386
2019-07-14 08:00:00,0.8625,0.14100000000000001,0.8739492262,0.12250000000000001,-0.049,0.1319365378,0.74,0.19,0.7640026178,0.8325,0.101,0.8386043465,0.12250000000000001,-0.049,0.1319365378,0.71,0.15,0.7256721023
2019-07-14 08:30:00,0.9085000000000001,0.42750000000000005,1.0040560243,0.1285,-0.0325,0.1325462184,0.78,0.46,0.9055385138000001,0.8485,-0.17250000000000001,0.8658570898,0.1285,-0.0325,0.1325462184,0.72,-0.14,0.7334848328
2019-07-14 09:00:00,0.917,0.5885,1.0895968291,0.137,-0.0315,0.1405747132,0.78,0.62,0.9963934966,0.837,-0.3015,0.8896466995000001,0.137,-0.0315,0.1405747132,0.7000000000000001,-0.27,0.7502666193
2019-07-14 09:30:00,0.921,0.5895,1.0935041152,0.14100000000000001,-0.030500000000000003,0.1442610481,0.78,0.62,0.9963934966,0.841,-0.29050000000000004,0.8897590966000001,0.14100000000000001,-0.030500000000000003,0.1442610481,0.7000000000000001,-0.26,0.7467261881
2019-07-14 10:00:00,0.9115000000000001,0.603,1.0929049593,0.1615,-0.047,0.1682000297,0.75,0.65,0.9924716621,0.8215,-0.28700000000000003,0.8701903527,0.1615,-0.047,0.1682000297,0.66,-0.24,0.7022819946000001
2019-07-14 10:30:00,0.903,0.602,1.0852709339,0.163,-0.028,0.1653874239,0.74,0.63,0.9718538985,0.8130000000000001,-0.28800000000000003,0.8625039130000001,0.163,-0.028,0.1653874239,0.65,-0.26,0.7000714249000001
2019-07-14 11:00:00,0.912,0.6075,1.0958103166,0.162,-0.0425,0.1674820886,0.75,0.65,0.9924716621,0.8320000000000001,-0.28250000000000003,0.8786525195,0.162,-0.0425,0.1674820886,0.67,-0.24,0.7116881339000001
2019-07-14 11:30:00,0.931,0.6115,1.1138641075,0.151,-0.0385,0.1558308378,0.78,0.65,1.0153324579,0.851,-0.2785,0.8954123352000001,0.151,-0.0385,0.1558308378,0.7000000000000001,-0.24,0.74
2019-07-14 12:00:00,0.98,0.612,1.155397767,0.15,-0.038,0.15473848910000002,0.8300000000000001,0.65,1.0542295765,0.89,-0.268,0.9294751207,0.15,-0.038,0.15473848910000002,0.74,-0.23,0.7749193506000001
2019-07-14 12:30:00,0.9505,0.614,1.1315680492,0.1405,-0.036000000000000004,0.1450387879,0.81,0.65,1.0385566908,0.8605,-0.276,0.9036792849,0.1405,-0.036000000000000004,0.1450387879,0.72,-0.24,0.7589466384
2019-07-14 13:00:00,0.963,0.6165,1.1434339727,0.133,-0.0235,0.13506017180000002,0.8300000000000001,0.64,1.0480935073,0.873,-0.2735,0.9148394668000001,0.133,-0.0235,0.13506017180000002,0.74,-0.25,0.7810889834
2019-07-14 13:30:00,0.923,0.613,1.1080153429,0.133,-0.037,0.13805071530000002,0.79,0.65,1.0230347013,0.833,-0.277,0.8778485063,0.133,-0.037,0.13805071530000002,0.7000000000000001,-0.24,0.74
2019-07-14 14:00:00,0.877,0.618,1.0728713809000001,0.127,-0.032,0.13096946210000002,0.75,0.65,0.9924716621,0.787,-0.28200000000000003,0.8359982057,0.127,-0.032,0.13096946210000002,0.66,-0.25,0.7057619995000001
2019-07-14 14:30:00,0.8285,0.611,1.0294334607,0.1285,-0.039,0.13428793690000002,0.7000000000000001,0.65,0.9552486587000001,0.7485,-0.289,0.8023548155,0.1285,-0.039,0.13428793690000002,0.62,-0.25,0.6685057965
2019-07-14 15:00:00,0.8180000000000001,0.5915,1.0094534412,0.138,-0.0285,0.14091220670000001,0.68,0.62,0.9202173656,0.738,-0.2985,0.7960818111,0.138,-0.0285,0.14091220670000001,0.6000000000000001,-0.27,0.657951366
2019-07-14 15:30:00,0.8220000000000001,0.593,1.0135743683,0.122,-0.027,0.12495199080000001,0.7000000000000001,0.62,0.9350935782,0.742,-0.297,0.7992327571000001,0.122,-0.027,0.12495199080000001,0.62,-0.27,0.6762396025
2019-07-14 16:00:00,0.844,0.595,1.0326475681,0.114,-0.025,0.1167090399,0.73,0.62,0.9577577982000001,0.754,-0.295,0.8096548647,0.114,-0.025,0.1167090399,0.64,-0.27,0.6946221995
2019-07-14 16:30:00,0.8545,0.5955,1.0415327647,0.0945,-0.0245,0.0976242798,0.76,0.62,0.9808159868,0.7745000000000001,-0.29450000000000004,0.8286015327,0.0945,-0.0245,0.0976242798,0.68,-0.27,0.731641989
2019-07-14 17:00:00,0.906,0.5865,1.0792674599,0.116,-0.0235,0.11835645310000001,0.79,0.61,0.9980981916,0.8160000000000001,-0.29350000000000004,0.8671783265,0.116,-0.0235,0.11835645310000001,0.7000000000000001,-0.27,0.7502666193
2019-07-14 17:30:00,0.972,0.601,1.1427970073,0.122,-0.039,0.128082005,0.85,0.64,1.0640018797,0.882,-0.279,0.9250756726,0.122,-0.039,0.128082005,0.76,-0.24,0.7969943538
2019-07-14 18:00:00,1.031,0.6145,1.2002379972,0.101,-0.025500000000000002,0.1041693333,0.93,0.64,1.1289375536,0.9510000000000001,-0.2755,0.9901016362,0.101,-0.025500000000000002,0.1041693333,0.85,-0.25,0.8860022573
2019-07-14 18:30:00,1.092,0.6145,1.2530260372,0.10200000000000001,-0.025500000000000002,0.1051391935,0.99,0.64,1.1788553771,1.002,-0.2755,1.0391844158,0.10200000000000001,-0.025500000000000002,0.1051391935,0.9,-0.25,0.9340770846
2019-07-14 19:00:00,1.1225,0.6095,1.2773004737,0.12250000000000001,-0.030500000000000003,0.1262398511,1.0,0.64,1.1872657664,1.0325,-0.2805,1.0699235954,0.12250000000000001,-0.030500000000000003,0.1262398511,0.91,-0.25,0.9437160590000001
2019-07-14 19:30:00,1.0975,0.6045,1.2529670786,0.11750000000000001,-0.0455,0.1260019841,0.98,0.65,1.1759676866,1.0075,-0.29550000000000004,1.0499411888,0.11750000000000001,-0.0455,0.1260019841,0.89,-0.25,0.9244457799
2019-07-14 20:00:00,1.109,0.6105,1.2659349312,0.129,-0.029500000000000002,0.1323300797,0.98,0.64,1.1704699911,1.019,-0.28950000000000004,1.0593258469,0.129,-0.029500000000000002,0.1323300797,0.89,-0.26,0.9272000863000001
2019-07-14 20:30:00,1.0935,0.593,1.2439418194,0.12350000000000001,-0.027,0.1264169688,0.97,0.62,1.1512167476,1.0135,-0.297,1.0561208501,0.12350000000000001,-0.027,0.1264169688,0.89,-0.27,0.9300537619
2019-07-14 21:00:00,1.058,0.583,1.207995447,0.11800000000000001,-0.027,0.1210495766,0.9400000000000001,0.61,1.1205802069,0.968,-0.297,1.0125379005,0.11800000000000001,-0.027,0.1210495766,0.85,-0.27,0.8918520057
2019-07-14 21:30:00,1.044,0.582,1.1952656608,0.114,-0.028,0.1173882447,0.93,0.61,1.1122050171,0.9540000000000001,-0.308,1.0024869076,0.114,-0.028,0.1173882447,0.84,-0.28,0.8854377448
2019-07-14 22:00:00,1.0055,0.5895,1.1655644555,0.1255,-0.030500000000000003,0.12915301,0.88,0.62,1.0764757313,0.9155000000000001,-0.3105,0.9667215214,0.1255,-0.030500000000000003,0.12915301,0.79,-0.28,0.8381527307000001
2019-07-14 22:30:00,0.9785,0.48050000000000004,1.0901112329,0.1285,-0.029500000000000002,0.1318427093,0.85,0.51,0.9912618221,0.9085000000000001,-0.2195,0.9346403051000001,0.1285,-0.029500000000000002,0.1318427093,0.78,-0.19,0.8028075735
2019-07-14 23:00:00,0.874,0.14350000000000002,0.8857021226,0.134,-0.026500000000000003,0.13659520490000002,0.74,0.17,0.7592759709,0.844,0.0935,0.8491632646,0.134,-0.026500000000000003,0.13659520490000002,0.71,0.12,0.7200694411
2019-07-14 23:30:00,0.8205,0.145,0.8332138081,0.1305,-0.025,0.13287305970000002,0.6900000000000001,0.17,0.7106335202,0.7905000000000001,0.095,0.7961879489,0.1305,-0.025,0.13287305970000002,0.66,0.12,0.6708203932
2019-07-15 00:00:00,0.761,0.138,0.7734112748,0.131,-0.022,0.13283448350000002,0.63,0.16,0.65,0.731,0.088,0.7362778008,0.131,-0.022,0.13283448350000002,0.6000000000000001,0.11,0.61
2019-07-15 00:30:00,0.7265,0.1345,0.738845383,0.14650000000000002,-0.025500000000000002,0.1487027236,0.58,0.16,0.6016643583,0.6865,0.0845,0.6916809235,0.14650000000000002,-0.025500000000000002,0.1487027236,0.54,0.11,0.5510898293000001
2019-07-15 01:00:00,0.721,0.134,0.7333464393,0.14100000000000001,-0.026000000000000002,0.1433771251,0.58,0.16,0.6016643583,0.681,0.084,0.6861610598,0.14100000000000001,-0.026000000000000002,0.1433771251,0.54,0.11,0.5510898293000001
2019-07-15 01:30:00,0.7515000000000001,0.14400000000000002,0.7651720395,0.1315,-0.026000000000000002,0.1340457012,0.62,0.17,0.6428841264,0.7115,0.094,0.7176825552,0.1315,-0.026000000000000002,0.1340457012,0.58,0.12,0.5922837158
2019-07-15 02:00:00,0.7645000000000001,0.14250000000000002,0.7776673453,0.1245,-0.0275,0.1275009804,0.64,0.17,0.6621933252000001,0.7345,0.0925,0.7403016277000001,0.1245,-0.0275,0.1275009804,0.61,0.12,0.6216912417
2019-07-15 02:30:00,0.7525000000000001,0.135,0.7645137343,0.1125,-0.025,0.11524430570000001,0.64,0.16,0.6596969001,0.7225,0.085,0.7274828177,0.1125,-0.025,0.11524430570000001,0.61,0.11,0.6198386887
2019-07-15 03:00:00,0.7175,0.1355,0.7301825114,0.1075,-0.0245,0.1102565191,0.61,0.16,0.630634601,0.6875,0.0855,0.6927961461000001,0.1075,-0.0245,0.1102565191,0.58,0.11,0.5903388857
2019-07-15 03:30:00,0.73,0.134,0.7421967394,0.12,-0.026000000000000002,0.1227843638,0.61,0.16,0.630634601,0.7000000000000001,0.084,0.7050219855000001,0.12,-0.026000000000000002,0.1227843638,0.58,0.11,0.5903388857
2019-07-15 04:00:00,0.7285,0.1345,0.7408120544,0.1085,-0.025500000000000002,0.11145626950000001,0.62,0.16,0.6403124237000001,0.6985,0.0945,0.704863462,0.1085,-0.025500000000000002,0.11145626950000001,0.59,0.12,0.6020797289
2019-07-15 04:30:00,0.712,0.136,0.7248724026000001,0.112,-0.024,0.11454256850000001,0.6000000000000001,0.16,0.6209669879,0.682,0.08600000000000001,0.6874009019,0.112,-0.024,0.11454256850000001,0.5700000000000001,0.11,0.5805170109000001
2019-07-15 05:00:00,0.6960000000000001,0.134,0.7087820539,0.136,-0.026000000000000002,0.1384629914,0.56,0.16,0.5824087911,0.666,0.084,0.6712763961,0.136,-0.026000000000000002,0.1384629914,0.53,0.11,0.5412947441
2019-07-15 05:30:00,0.7000000000000001,0.1355,0.7129938639000001,0.13,-0.0245,0.1322885105,0.5700000000000001,0.16,0.5920304046,0.67,0.0855,0.6754333794,0.13,-0.0245,0.1322885105,0.54,0.11,0.5510898293000001
2019-07-15 06:00:00,0.7405,0.155,0.756548247,0.1305,-0.025,0.13287305970000002,0.61,0.18,0.6360031446000001,0.7105,0.105,0.7182167152000001,0.1305,-0.025,0.13287305970000002,0.58,0.13,0.5943904441
2019-07-15 06:30:00,0.8025,0.154,0.8171427354,0.1325,-0.026000000000000002,0.1350268492,0.67,0.18,0.6937578828000001,0.7625000000000001,0.10400000000000001,0.7695597768,0.1325,-0.026000000000000002,0.1350268492,0.63,0.13,0.6432728814
2019-07-15 07:00:00,0.8875000000000001,0.154,0.9007620385,0.1375,-0.026000000000000002,0.1399365928,0.75,0.18,0.7712976079,0.8475,0.10400000000000001,0.8538572773,0.1375,-0.026000000000000002,0.1399365928,0.71,0.13,0.7218032973
2019-07-15 07:30:00,0.9455,0.447,1.0458390172,0.1255,-0.033,0.12976613580000002,0.8200000000000001,0.48,0.9501578816,0.8755000000000001,-0.163,0.890544356,0.1255,-0.033,0.12976613580000002,0.75,-0.13,0.7611832894
2019-07-15 08:00:00,0.9825,0.591,1.1465545124,0.1325,-0.029,0.1356364626,0.85,0.62,1.0520931518,0.8925000000000001,-0.289,0.9381243254,0.1325,-0.029,0.1356364626,0.76,-0.26,0.8032434251
2019-07-15 08:30:00,0.9635,0.597,1.1334642694000001,0.14350000000000002,-0.023,0.14533151760000002,0.8200000000000001,0.62,1.0280077821,0.8735,-0.28300000000000003,0.9182000054,0.14350000000000002,-0.023,0.14533151760000002,0.73,-0.26,0.7749193506000001
2019-07-15 09:00:00,0.9045000000000001,0.5965,1.0834816565,0.14450000000000002,-0.0235,0.146398429,0.76,0.62,0.9808159868,0.8245,-0.28350000000000003,0.8718787186,0.14450000000000002,-0.0235,0.146398429,0.68,-0.26,0.7280109889
2019-07-15 09:30:00,0.8725,0.6235,1.0723844926,0.1525,-0.026500000000000003,0.1547853352,0.72,0.65,0.97,0.7825000000000001,-0.2765,0.8299147547,0.1525,-0.026500000000000003,0.1547853352,0.63,-0.25,0.6777905281000001
2019-07-15 10:00:00,0.8425,0.6355000000000001,1.0553039846,0.1325,-0.0545,0.1432707228,0.71,0.6900000000000001,0.9900505038,0.7525000000000001,-0.2745,0.8010034332,0.1325,-0.0545,0.1432707228,0.62,-0.22,0.6578753681
2019-07-15 10:30:00,0.8175,0.638,1.0369909595,0.1375,-0.052000000000000005,0.1470042516,0.68,0.6900000000000001,0.9687620967,0.7375,-0.272,0.7860599532,0.1375,-0.052000000000000005,0.1470042516,0.6000000000000001,-0.22,0.6390618123
2019-07-15 11:00:00,0.7815000000000001,0.6305000000000001,1.0041277309,0.1115,-0.059500000000000004,0.1263823564,0.67,0.6900000000000001,0.9617692031,0.7015,-0.2795,0.7551307834000001,0.1115,-0.059500000000000004,0.1263823564,0.59,-0.22,0.6296824597
2019-07-15 11:30:00,0.7755000000000001,0.616,0.9903818708000001,0.0955,-0.084,0.1271858876,0.68,0.7000000000000001,0.9759098319,0.6955,-0.28400000000000003,0.7512497920000001,0.0955,-0.084,0.1271858876,0.6000000000000001,-0.2,0.632455532
2019-07-15 12:00:00,0.759,0.62,0.9800413257,0.11900000000000001,-0.05,0.1290774961,0.64,0.67,0.9265527508,0.679,-0.29,0.7383366441,0.11900000000000001,-0.05,0.1290774961,0.56,-0.24,0.6092618485
2019-07-15 12:30:00,0.767,0.601,0.9744177749,0.127,-0.029,0.13026895260000002,0.64,0.63,0.8980534505000001,0.687,-0.289,0.7453120152,0.127,-0.029,0.13026895260000002,0.56,-0.26,0.6174139616000001
2019-07-15 13:00:00,0.7575000000000001,0.598,0.9650959797,0.1375,-0.032,0.1411745374,0.62,0.63,0.8839117603000001,0.6775,-0.292,0.7377467384,0.1375,-0.032,0.1411745374,0.54,-0.26,0.5993329626
2019-07-15 13:30:00,0.7615000000000001,0.6075,0.9741347443,0.14150000000000001,-0.0325,0.1451843655,0.62,0.64,0.8910667764,0.6815,-0.28250000000000003,0.7377319974000001,0.14150000000000001,-0.0325,0.1451843655,0.54,-0.25,0.5950630219
2019-07-15 14:00:00,0.7865000000000001,0.612,0.9965571986,0.1365,-0.038,0.1416906842,0.65,0.65,0.9192388155000001,0.7065,-0.278,0.7592274034000001,0.1365,-0.038,0.1416906842,0.5700000000000001,-0.24,0.6184658438
2019-07-15 14:30:00,0.8155,0.597,1.0106677248,0.1255,-0.053,0.1362323383,0.6900000000000001,0.65,0.9479451461,0.7355,-0.293,0.7917128583,0.1255,-0.053,0.1362323383,0.61,-0.24,0.6555150647
2019-07-15 15:00:00,0.775,0.5935,0.9761491945,0.155,-0.0465,0.1618247509,0.62,0.64,0.8910667764,0.685,-0.3065,0.7504447015,0.155,-0.0465,0.1618247509,0.53,-0.26,0.5903388857
2019-07-15 15:30:00,0.765,0.587,0.9642582642,0.155,-0.053,0.1638108666,0.61,0.64,0.8841379983000001,0.685,-0.303,0.749022029,0.155,-0.053,0.1638108666,0.53,-0.25,0.586003413
2019-07-15 16:00:00,0.7605000000000001,0.614,0.9774232706,0.1505,-0.026000000000000002,0.1527293358,0.61,0.64,0.8841379983000001,0.6805,-0.28600000000000003,0.7381573342000001,0.1505,-0.026000000000000002,0.1527293358,0.53,-0.26,0.5903388857
2019-07-15 16:30:00,0.785,0.516,0.9394045987,0.255,-0.034,0.2572566812,0.53,0.55,0.7638062582,0.705,-0.194,0.7312051696,0.255,-0.034,0.2572566812,0.45,-0.16,0.4775981575
2019-07-15 17:00:00,0.837,0.1835,0.8568787837,0.167,-0.036500000000000005,0.1709422417,0.67,0.22,0.7051950085,0.807,0.1335,0.8179677561,0.167,-0.036500000000000005,0.1709422417,0.64,0.17,0.6621933252000001
2019-07-15 17:30:00,0.926,0.1875,0.9447921729000001,0.146,-0.0425,0.15206002100000002,0.78,0.23,0.8132035416000001,0.886,0.1375,0.8966059614,0.146,-0.0425,0.15206002100000002,0.74,0.18,0.7615773106
2019-07-15 18:00:00,0.9995,0.1955,1.018440229,0.1495,-0.0545,0.15912416540000002,0.85,0.25,0.8860022573,0.9695,0.14550000000000002,0.9803573328,0.1495,-0.0545,0.15912416540000002,0.8200000000000001,0.2,0.8440379138
2019-07-15 18:30:00,1.058,0.1905,1.0750136046,0.148,-0.0395,0.1531804491,0.91,0.23,0.9386160024,1.028,0.1405,1.0375568659,0.148,-0.0395,0.1531804491,0.88,0.18,0.8982204629
2019-07-15 19:00:00,1.0995,0.187,1.1152888639,0.1495,-0.043000000000000003,0.15556108130000001,0.9500000000000001,0.23,0.9774456507,1.0695000000000001,0.137,1.0782389577,0.1495,-0.043000000000000003,0.15556108130000001,0.92,0.18,0.9374433316
2019-07-15 19:30:00,1.1205,0.17650000000000002,1.1343158731,0.1405,-0.043500000000000004,0.1470799103,0.98,0.22,1.0043903624,1.0905,0.1365,1.0990097816,0.1405,-0.043500000000000004,0.1470799103,0.9500000000000001,0.18,0.9669022701000001
2019-07-15 20:00:00,1.055,0.17,1.0686089088,0.135,-0.04,0.1408012784,0.92,0.21,0.9436630755000001,1.025,0.12,1.0320004845,0.135,-0.04,0.1408012784,0.89,0.16,0.9042676595
2019-07-15 20:30:00,1.062,0.162,1.0742848784,0.122,-0.038,0.1277810628,0.9400000000000001,0.2,0.9610411021,1.022,0.112,1.0281186702,0.122,-0.038,0.1277810628,0.9,0.15,0.9124143795
2019-07-15 21:00:00,1.0505,0.159,1.0624647053,0.1105,-0.041,0.11786114710000001,0.9400000000000001,0.2,0.9610411021,1.0105,0.109,1.0163617712,0.1105,-0.041,0.11786114710000001,0.9,0.15,0.9124143795
2019-07-15 21:30:00,1.0305,0.158,1.0425422054,0.1105,-0.042,0.118212732,0.92,0.2,0.9414881837,0.9905,0.108,0.9963705385,0.1105,-0.042,0.118212732,0.88,0.15,0.8926925563
2019-07-15 22:00:00,0.992,0.151,1.0034266291,0.10200000000000001,-0.039,0.10920164830000001,0.89,0.19,0.9100549434,0.9520000000000001,0.091,0.9563393749,0.10200000000000001,-0.039,0.10920164830000001,0.85,0.13,0.8598837131
2019-07-15 22:30:00,0.9395,0.1395,0.9498002422,0.1095,-0.0405,0.1167497323,0.8300000000000001,0.18,0.8492938243,0.8995000000000001,0.08950000000000001,0.9039416463000001,0.1095,-0.0405,0.1167497323,0.79,0.13,0.800624756
2019-07-15 23:00:00,0.8785000000000001,0.1315,0.8882873972,0.1085,-0.0385,0.11512818940000001,0.77,0.17,0.7885429601,0.8485,0.0815,0.8524051267,0.1085,-0.0385,0.11512818940000001,0.74,0.12,0.7496665926
2019-07-15 23:30:00,0.79,0.1395,0.8022220703,0.12,-0.0405,0.1266501086,0.67,0.18,0.6937578828000001,0.76,0.0795,0.7641467464,0.12,-0.0405,0.1266501086,0.64,0.12,0.6511528238000001
2019-07-16 00:00:00,0.7725000000000001,0.492,0.9158713065,0.1325,-0.038,0.1378413944,0.64,0.53,0.8309632964,0.6825,-0.278,0.736946572,0.1325,-0.038,0.1378413944,0.55,-0.24,0.6000833275
2019-07-16 00:30:00,0.746,0.5355,0.9183007405,0.136,-0.0345,0.1403076976,0.61,0.5700000000000001,0.8348652586,0.656,-0.34450000000000003,0.7409563078,0.136,-0.0345,0.1403076976,0.52,-0.31,0.6053924347
2019-07-16 01:00:00,0.7475,0.534,0.918646967,0.1375,-0.036000000000000004,0.14213461930000001,0.61,0.5700000000000001,0.8348652586,0.6575000000000001,-0.34600000000000003,0.7429819984,0.1375,-0.036000000000000004,0.14213461930000001,0.52,-0.31,0.6053924347
2019-07-16 01:30:00,0.7495,0.532,0.9191160155,0.1295,-0.038,0.1349601793,0.62,0.5700000000000001,0.8421995013,0.6695,-0.338,0.7499828331,0.1295,-0.038,0.1349601793,0.54,-0.30000000000000004,0.6177378085
2019-07-16 02:00:00,0.781,0.5305,0.9441351863,0.131,-0.0395,0.1368256189,0.65,0.5700000000000001,0.8645229899,0.6910000000000001,-0.3395,0.7698969087,0.131,-0.0395,0.1368256189,0.56,-0.30000000000000004,0.6352952070000001
2019-07-16 02:30:00,0.7615000000000001,0.5305,0.9280692323,0.1315,-0.0395,0.13730440630000001,0.63,0.5700000000000001,0.8495881355,0.6715,-0.3395,0.7524443501,0.1315,-0.0395,0.13730440630000001,0.54,-0.30000000000000004,0.6177378085
2019-07-16 03:00:00,0.747,0.528,0.9147639040000001,0.137,-0.042,0.1432934053,0.61,0.5700000000000001,0.8348652586,0.657,-0.342,0.7406841432,0.137,-0.042,0.1432934053,0.52,-0.30000000000000004,0.6003332408000001
2019-07-16 03:30:00,0.7255,0.528,0.8972927337000001,0.1355,-0.042,0.1418599662,0.59,0.5700000000000001,0.8203657721000001,0.6455000000000001,-0.342,0.7305027378000001,0.1355,-0.042,0.1418599662,0.51,-0.30000000000000004,0.5916924877
2019-07-16 04:00:00,0.719,0.5405,0.8995005559,0.129,-0.0395,0.1349120084,0.59,0.58,0.8273451517,0.639,-0.3395,0.7235891445,0.129,-0.0395,0.1349120084,0.51,-0.30000000000000004,0.5916924877
2019-07-16 04:30:00,0.7275,0.5395,0.9057132548,0.1375,-0.0405,0.1433405037,0.59,0.58,0.8273451517,0.6375000000000001,-0.3405,0.7227354288000001,0.1375,-0.0405,0.1433405037,0.5,-0.30000000000000004,0.5830951895
2019-07-16 05:00:00,0.6965,0.52,0.8692020766,0.1365,-0.04,0.1422401139,0.56,0.56,0.7919595949,0.6065,-0.36,0.7052958599,0.1365,-0.04,0.1422401139,0.47000000000000003,-0.32,0.568594759
2019-07-16 05:30:00,0.709,0.5195000000000001,0.8789546348,0.11900000000000001,-0.0405,0.125703023,0.59,0.56,0.8134494453000001,0.619,-0.36050000000000004,0.7163248216,0.11900000000000001,-0.0405,0.125703023,0.5,-0.32,0.5936328832000001
2019-07-16 06:00:00,0.7335,0.5225000000000001,0.9005712076,0.10350000000000001,-0.0375,0.11008405880000001,0.63,0.56,0.8429116205,0.6435000000000001,-0.35750000000000004,0.7361375551,0.10350000000000001,-0.0375,0.11008405880000001,0.54,-0.32,0.6276941931000001
2019-07-16 06:30:00,0.7915000000000001,0.17300000000000001,0.8101859354000001,0.1115,-0.037,0.11747872150000001,0.68,0.21,0.7116881339000001,0.7515000000000001,0.023,0.7518518804000001,0.1115,-0.037,0.11747872150000001,0.64,0.06,0.6428063472000001
2019-07-16 07:00:00,0.8585,0.14,0.8698403589,0.11850000000000001,-0.04,0.125068981,0.74,0.18,0.7615773106,0.8285,0.09,0.8333740157,0.11850000000000001,-0.04,0.125068981,0.71,0.13,0.7218032973
2019-07-16 07:30:00,0.9245000000000001,0.34800000000000003,0.9878280468,0.14450000000000002,-0.042,0.1504800651,0.78,0.39,0.8720665112,0.8645,-0.10200000000000001,0.8704965537,0.14450000000000002,-0.042,0.1504800651,0.72,-0.06,0.7224956747
2019-07-16 08:00:00,0.935,0.166,0.9496215035000001,0.115,-0.044,0.1231300126,0.8200000000000001,0.21,0.8464632302,0.895,0.116,0.902486011,0.115,-0.044,0.1231300126,0.78,0.16,0.7962411695
2019-07-16 08:30:00,0.838,0.15,0.8513189766,0.128,-0.04,0.1341044369,0.71,0.19,0.734982993,0.808,0.09,0.8129969250000001,0.128,-0.04,0.1341044369,0.68,0.13,0.6923149572
2019-07-16 09:00:00,0.48150000000000004,0.09050000000000001,0.4899311176,0.14150000000000001,-0.059500000000000004,0.1535008143,0.34,0.15,0.37161808350000003,0.4515,0.0405,0.4533128059,0.14150000000000001,-0.059500000000000004,0.1535008143,0.31,0.1,0.3257299495
2019-07-16 09:30:00,0.4395,0.025500000000000002,0.4402391396,0.2795,-0.0645,0.2868457774,0.16,0.09,0.1835755975,0.5895,0.0455,0.5912533298,0.2795,-0.0645,0.2868457774,0.31,0.11,0.3289376841
2019-07-16 10:00:00,0.6125,0.09050000000000001,0.6191498203,0.5725,0.0505,0.5747229767,0.04,0.04,0.0565685425,0.5325,0.0405,0.53403792,0.5725,0.0505,0.5747229767,-0.04,-0.01,0.0412310563
2019-07-16 10:30:00,-7.131,-7.575,10.4034506775,0.47900000000000004,0.035,0.4802770034,-7.61,-7.61,10.762165209700001,-7.131,-7.575,10.4034506775,0.47900000000000004,0.035,0.4802770034,-7.61,-7.61,10.762165209700001
2019-07-16 11:00:00,-7.1355,-7.5760000000000005,10.407263629300001,0.47450000000000003,0.034,0.4757165648,-7.61,-7.61,10.762165209700001,-7.1355,-7.5760000000000005,10.407263629300001,0.47450000000000003,0.034,0.4757165648,-7.61,-7.61,10.762165209700001
2019-07-16 11:30:00,-7.084,-7.622,10.4056686474,0.526,-0.012,0.5261368643000001,-7.61,-7.61,10.762165209700001,-7.084,-7.622,10.4056686474,0.526,-0.012,0.5261368643000001,-7.61,-7.61,10.762165209700001
2019-07-16 12:00:00,-7.148,-7.5865,10.4234776466,0.462,0.0235,0.46259728710000003,-7.61,-7.61,10.762165209700001,-7.148,-7.5865,10.4234776466,0.462,0.0235,0.46259728710000003,-7.61,-7.61,10.762165209700001
2019-07-16 12:30:00,-7.1595,-7.571,10.4200998676,0.4505,0.039,0.4521849732,-7.61,-7.61,10.762165209700001,-7.1595,-7.571,10.4200998676,0.4505,0.039,0.4521849732,-7.61,-7.61,10.762165209700001
2019-07-16 13:00:00,-7.169,-7.577,10.4309870099,0.441,0.033,0.44223297030000003,-7.61,-7.61,10.762165209700001,-7.169,-7.577,10.4309870099,0.441,0.033,0.44223297030000003,-7.61,-7.61,10.762165209700001
2019-07-16 13:30:00,-7.1975,-7.5835,10.4553086277,0.41250000000000003,0.026500000000000003,0.4133503357,-7.61,-7.61,10.762165209700001,-7.1975,-7.5835,10.4553086277,0.41250000000000003,0.026500000000000003,0.4133503357,-7.61,-7.61,10.762165209700001
2019-07-16 14:00:00,-7.1735,-7.5915,10.4446146171,0.4365,0.018500000000000003,0.4368918631,-7.61,-7.61,10.762165209700001,-7.1735,-7.5915,10.4446146171,0.4365,0.018500000000000003,0.4368918631,-7.61,-7.61,10.762165209700001
2019-07-16 14:30:00,-7.204,-7.594,10.467399486,0.406,0.016,0.4063151486,-7.61,-7.61,10.762165209700001,-7.204,-7.594,10.467399486,0.406,0.016,0.4063151486,-7.61,-7.61,10.762165209700001
2019-07-16 15:00:00,-7.2055,-7.5835,10.4608174872,0.4045,0.026500000000000003,0.4053671176,-7.61,-7.61,10.762165209700001,-7.2055,-7.5835,10.4608174872,0.4045,0.026500000000000003,0.4053671176,-7.61,-7.61,10.762165209700001
2019-07-16 15:30:00,-7.1695,-7.6045,10.4513229067,0.4405,0.0055000000000000005,0.4405343346,-7.61,-7.61,10.762165209700001,-7.1695,-7.6045,10.4513229067,0.4405,0.0055000000000000005,0.4405343346,-7.61,-7.61,10.762165209700001
2019-07-16 16:00:00,-7.1405,-7.592,10.4223415915,0.46950000000000003,0.018000000000000002,0.46984492120000004,-7.61,-7.61,10.762165209700001,-7.1405,-7.592,10.4223415915,0.46950000000000003,0.018000000000000002,0.46984492120000004,-7.61,-7.61,10.762165209700001
2019-07-16 16:30:00,-7.1645,-7.574,10.4257151433,0.4455,0.036000000000000004,0.44695217870000004,-7.61,-7.61,10.762165209700001,-7.1645,-7.574,10.4257151433,0.4455,0.036000000000000004,0.44695217870000004,-7.61,-7.61,10.762165209700001
2019-07-16 17:00:00,-7.127,-7.567,10.3948842225,0.483,0.043000000000000003,0.48491030100000004,-7.61,-7.61,10.762165209700001,-7.127,-7.567,10.3948842225,0.483,0.043000000000000003,0.48491030100000004,-7.61,-7.61,10.762165209700001
2019-07-16 17:30:00,-7.0965,-7.574,10.3791034415,0.5135000000000001,0.036000000000000004,0.5147603811,-7.61,-7.61,10.762165209700001,-7.0965,-7.574,10.3791034415,0.5135000000000001,0.036000000000000004,0.5147603811,-7.61,-7.61,10.762165209700001
2019-07-16 18:00:00,0.5375,0.122,0.5511717065,0.3775,-0.018000000000000002,0.3779288954,0.16,0.14,0.2126029163,0.4975,0.012,0.49764470260000004,0.3775,-0.018000000000000002,0.3779288954,0.12,0.03,0.1236931688
2019-07-16 18:30:00,0.447,0.10450000000000001,0.4590525569,0.127,-0.035500000000000004,0.1318683055,0.32,0.14,0.3492849839,0.427,0.0645,0.4318440112,0.127,-0.035500000000000004,0.1318683055,0.30000000000000004,0.1,0.316227766
2019-07-16 19:00:00,0.45,0.095,0.45991847100000005,0.13,-0.035,0.1346291202,0.32,0.13,0.3453983208,0.43,0.055,0.43350317180000003,0.13,-0.035,0.1346291202,0.30000000000000004,0.09,0.3132091953
2019-07-16 19:30:00,0.437,0.0945,0.4471009394,0.127,-0.035500000000000004,0.1318683055,0.31,0.13,0.33615472630000004,0.427,0.0545,0.4304639938,0.127,-0.035500000000000004,0.1318683055,0.30000000000000004,0.09,0.3132091953
2019-07-16 20:00:00,0.448,0.098,0.45859350190000003,0.11800000000000001,-0.032,0.1222620137,0.33,0.13,0.354682957,0.418,0.048,0.4207469548,0.11800000000000001,-0.032,0.1222620137,0.30000000000000004,0.08,0.3104834939
2019-07-16 20:30:00,0.529,0.41500000000000004,0.6723585353,0.11900000000000001,-0.035,0.12404031600000001,0.41000000000000003,0.45,0.6087692502000001,0.459,-0.275,0.5350756956,0.11900000000000001,-0.035,0.12404031600000001,0.34,-0.24,0.4161730409
2019-07-16 21:00:00,0.5025000000000001,0.502,0.7102888497000001,0.12250000000000001,-0.038,0.128258528,0.38,0.54,0.6603029608000001,0.42250000000000004,-0.368,0.5602947885,0.12250000000000001,-0.038,0.128258528,0.30000000000000004,-0.33,0.4459820624
2019-07-16 21:30:00,0.492,0.5015000000000001,0.7025427033,0.112,-0.0385,0.1184324702,0.38,0.54,0.6603029608000001,0.41200000000000003,-0.3685,0.5527533356000001,0.112,-0.0385,0.1184324702,0.30000000000000004,-0.33,0.4459820624
2019-07-16 22:00:00,0.493,0.5005000000000001,0.7025306043,0.113,-0.0395,0.1197048453,0.38,0.54,0.6603029608000001,0.41300000000000003,-0.3795,0.5608825635,0.113,-0.0395,0.1197048453,0.30000000000000004,-0.34,0.453431362
2019-07-16 22:30:00,0.4505,0.499,0.672273196,0.09050000000000001,-0.041,0.09935416450000001,0.36,0.54,0.6489992296,0.3705,-0.381,0.5314426121,0.09050000000000001,-0.041,0.09935416450000001,0.28,-0.34,0.44045431090000003
2019-07-16 23:00:00,0.4425,0.5015000000000001,0.6688112589,0.0825,-0.0385,0.0910411995,0.36,0.54,0.6489992296,0.36250000000000004,-0.3785,0.5240882559,0.0825,-0.0385,0.0910411995,0.28,-0.34,0.44045431090000003
2019-07-16 23:30:00,0.41950000000000004,0.51,0.6603637255,0.08950000000000001,-0.04,0.09803188260000001,0.33,0.55,0.6414047084000001,0.3395,-0.38,0.5095686902000001,0.08950000000000001,-0.04,0.09803188260000001,0.25,-0.34,0.4220189569
2019-07-17 00:00:00,0.4055,0.5095000000000001,0.6511685650000001,0.0955,-0.0405,0.1037328299,0.31,0.55,0.6313477647,0.3255,-0.3805,0.5007299671000001,0.0955,-0.0405,0.1037328299,0.23,-0.34,0.410487515
2019-07-17 00:30:00,0.40700000000000003,0.514,0.6556256554000001,0.097,-0.036000000000000004,0.10346496990000001,0.31,0.55,0.6313477647,0.317,-0.376,0.49179772260000004,0.097,-0.036000000000000004,0.10346496990000001,0.22,-0.34,0.4049691346
2019-07-17 01:00:00,0.3945,0.5095000000000001,0.6443760548,0.0945,-0.0405,0.1028129369,0.30000000000000004,0.55,0.6264982043,0.3145,-0.3805,0.49365017980000003,0.0945,-0.0405,0.1028129369,0.22,-0.34,0.4049691346
2019-07-17 01:30:00,0.399,0.5115000000000001,0.6487166176,0.099,-0.0485,0.1102417797,0.30000000000000004,0.56,0.6352952070000001,0.319,-0.3885,0.5026860352,0.099,-0.0485,0.1102417797,0.22,-0.34,0.4049691346
2019-07-17 02:00:00,0.3975,0.5,0.6387536693,0.0975,-0.04,0.1053861945,0.30000000000000004,0.54,0.6177378085,0.3075,-0.39,0.4966449939,0.0975,-0.04,0.1053861945,0.21,-0.35000000000000003,0.4081666326
2019-07-17 02:30:00,0.3795,0.3715,0.5310673215,0.0995,-0.0385,0.1066887998,0.28,0.41000000000000003,0.4964876635,0.3195,-0.2585,0.4109774933,0.0995,-0.0385,0.1066887998,0.22,-0.22,0.3111269837
2019-07-17 03:00:00,0.34450000000000003,0.07250000000000001,0.3520461617,0.0945,-0.0375,0.1016685792,0.25,0.11,0.2731300057,0.3145,0.022500000000000003,0.3153038217,0.0945,-0.0375,0.1016685792,0.22,0.06,0.22803508500000003
2019-07-17 03:30:00,0.359,0.07150000000000001,0.3660508844,0.099,-0.0385,0.1062226435,0.26,0.11,0.28231188430000004,0.329,0.021500000000000002,0.3297017592,0.099,-0.0385,0.1062226435,0.23,0.06,0.23769728650000002
2019-07-17 04:00:00,0.35750000000000004,0.074,0.36507841620000003,0.0975,-0.036000000000000004,0.1039338732,0.26,0.11,0.28231188430000004,0.3275,0.024,0.3283782118,0.0975,-0.036000000000000004,0.1039338732,0.23,0.06,0.23769728650000002
2019-07-17 04:30:00,0.35750000000000004,0.073,0.3648770341,0.0975,-0.037,0.10428446670000001,0.26,0.11,0.28231188430000004,0.3275,0.023,0.3283066402,0.0975,-0.037,0.10428446670000001,0.23,0.06,0.23769728650000002
2019-07-17 05:00:00,0.371,0.073,0.3781137395,0.111,-0.037,0.11700427340000001,0.26,0.11,0.28231188430000004,0.341,0.023,0.3417747796,0.111,-0.037,0.11700427340000001,0.23,0.06,0.23769728650000002
2019-07-17 05:30:00,0.3765,0.074,0.3837033359,0.1165,-0.036000000000000004,0.1219354337,0.26,0.11,0.28231188430000004,0.34650000000000003,0.024,0.3473301743,0.1165,-0.036000000000000004,0.1219354337,0.23,0.06,0.23769728650000002
2019-07-17 06:00:00,0.3745,0.076,0.38213381160000004,0.10450000000000001,-0.034,0.1098919924,0.27,0.11,0.2915475947,0.34450000000000003,0.026000000000000002,0.3454797389,0.10450000000000001,-0.034,0.1098919924,0.24,0.06,0.2473863375
2019-07-17 06:30:00,0.41850000000000004,0.0855,0.4271445891,0.11850000000000001,-0.0345,0.1234200146,0.30000000000000004,0.12,0.3231098884,0.3985,0.035500000000000004,0.4000781174,0.11850000000000001,-0.0345,0.1234200146,0.28,0.07,0.2886173938
2019-07-17 07:00:00,0.47050000000000003,0.0945,0.479896343,0.3105,-0.035500000000000004,0.31252279920000003,0.16,0.13,0.20615528130000002,0.4505,0.0545,0.4537846406,0.3105,-0.035500000000000004,0.31252279920000003,0.14,0.09,0.1664331698
2019-07-17 07:30:00,0.41550000000000004,0.13,0.43536220550000004,0.5855,0.0,0.5855,-0.17,0.13,0.2140093456,0.3955,0.09,0.40561095890000004,0.5855,0.0,0.5855,-0.19,0.09,0.2102379604
2019-07-17 08:00:00,-7.1185,-7.564,10.3868733626,0.49150000000000005,0.046,0.49364790080000004,-7.61,-7.61,10.762165209700001,-7.1185,-7.564,10.3868733626,0.49150000000000005,0.046,0.49364790080000004,-7.61,-7.61,10.762165209700001
2019-07-17 08:30:00,-7.1085,-7.5635,10.3796582073,0.5015000000000001,0.0465,0.5036511690000001,-7.61,-7.61,10.762165209700001,-7.1085,-7.5635,10.3796582073,0.5015000000000001,0.0465,0.5036511690000001,-7.61,-7.61,10.762165209700001
2019-07-17 09:00:00,-7.105,-7.5595,10.3743464975,0.505,0.0505,0.5075187189,-7.61,-7.61,10.762165209700001,-7.105,-7.5595,10.3743464975,0.505,0.0505,0.5075187189,-7.61,-7.61,10.762165209700001
2019-07-17 09:30:00,-7.109,-7.572,10.3861958868,0.501,0.038,0.5024390510000001,-7.61,-7.61,10.762165209700001,-7.109,-7.572,10.3861958868,0.501,0.038,0.5024390510000001,-7.61,-7.61,10.762165209700001
2019-07-17 10:00:00,-7.1335,-7.5755,10.4055284585,0.47650000000000003,0.0345,0.4777473182,-7.61,-7.61,10.762165209700001,-7.1335,-7.5755,10.4055284585,0.47650000000000003,0.0345,0.4777473182,-7.61,-7.61,10.762165209700001
2019-07-17 10:30:00,-7.124,-7.572,10.3964686312,0.486,0.038,0.487483333,-7.61,-7.61,10.762165209700001,-7.124,-7.572,10.3964686312,0.486,0.038,0.487483333,-7.61,-7.61,10.762165209700001
2019-07-17 11:00:00,-7.1055,-7.5825,10.3914597868,0.5045000000000001,0.0275,0.5052489485,-7.61,-7.61,10.762165209700001,-7.1055,-7.5825,10.3914597868,0.5045000000000001,0.0275,0.5052489485,-7.61,-7.61,10.762165209700001
2019-07-17 11:30:00,-7.1125,-7.575,10.3907786643,0.4975,0.035,0.4987296362,-7.61,-7.61,10.762165209700001,-7.1125,-7.575,10.3907786643,0.4975,0.035,0.4987296362,-7.61,-7.61,10.762165209700001
2019-07-17 12:00:00,-7.1165,-7.5809999999999995,10.3978908078,0.49350000000000005,0.029,0.49435134270000003,-7.61,-7.61,10.762165209700001,-7.1165,-7.5809999999999995,10.3978908078,0.49350000000000005,0.029,0.49435134270000003,-7.61,-7.61,10.762165209700001
2019-07-17 12:30:00,-7.1155,-7.575,10.3928323979,0.49450000000000005,0.035,0.4957370775,-7.61,-7.61,10.762165209700001,-7.1155,-7.575,10.3928323979,0.49450000000000005,0.035,0.4957370775,-7.61,-7.61,10.762165209700001
2019-07-17 13:00:00,-7.1485,-7.584,10.4220011634,0.4615,0.026000000000000002,0.4622318141,-7.61,-7.61,10.762165209700001,-7.1485,-7.584,10.4220011634,0.4615,0.026000000000000002,0.4622318141,-7.61,-7.61,10.762165209700001
2019-07-17 13:30:00,-7.1335,-7.6025,10.4252016048,0.47650000000000003,0.007500000000000001,0.47655902050000004,-7.61,-7.61,10.762165209700001,-7.1335,-7.6025,10.4252016048,0.47650000000000003,0.007500000000000001,0.47655902050000004,-7.61,-7.61,10.762165209700001
2019-07-17 14:00:00,-7.131,-7.6065000000000005,10.4264089336,0.47900000000000004,0.0035,0.47901278690000004,-7.61,-7.61,10.762165209700001,-7.131,-7.6065000000000005,10.4264089336,0.47900000000000004,0.0035,0.47901278690000004,-7.61,-7.61,10.762165209700001
2019-07-17 14:30:00,-7.132,-7.593,10.4172488211,0.47800000000000004,0.017,0.47830220570000004,-7.61,-7.61,10.762165209700001,-7.132,-7.593,10.4172488211,0.47800000000000004,0.017,0.47830220570000004,-7.61,-7.61,10.762165209700001
2019-07-17 15:00:00,-7.1135,-7.61,10.4170044759,0.4965,0.0,0.4965,-7.61,-7.61,10.762165209700001,-7.1135,-7.61,10.4170044759,0.4965,0.0,0.4965,-7.61,-7.61,10.762165209700001
2019-07-17 15:30:00,-7.116,-7.6045,10.4146952068,0.494,0.0055000000000000005,0.4940306165,-7.61,-7.61,10.762165209700001,-7.116,-7.6045,10.4146952068,0.494,0.0055000000000000005,0.4940306165,-7.61,-7.61,10.762165209700001
2019-07-17 16:00:00,-7.11,-7.6315,10.4303351936,0.5,-0.021500000000000002,0.5004620365,-7.61,-7.61,10.762165209700001,-7.11,-7.6315,10.4303351936,0.5,-0.021500000000000002,0.5004620365,-7.61,-7.61,10.762165209700001
2019-07-17 16:30:00,-7.081,-7.6129999999999995,10.3970346734,0.529,-0.003,0.5290085065,-7.61,-7.61,10.762165209700001,-7.081,-7.6129999999999995,10.3970346734,0.529,-0.003,0.5290085065,-7.61,-7.61,10.762165209700001
2019-07-17 17:00:00,-7.0745,-7.5795,10.3680938701,0.5355,0.030500000000000003,0.5363678775,-7.61,-7.61,10.762165209700001,-7.0745,-7.5795,10.3680938701,0.5355,0.030500000000000003,0.5363678775,-7.61,-7.61,10.762165209700001
2019-07-17 17:30:00,-7.063,-7.5755,10.3573244253,0.547,0.0345,0.5480868999999999,-7.61,-7.61,10.762165209700001,-7.063,-7.5755,10.3573244253,0.547,0.0345,0.5480868999999999,-7.61,-7.61,10.762165209700001
2019-07-17 18:00:00,-7.0355,-7.573,10.336759127,0.5745,0.037,0.5756902379000001,-7.61,-7.61,10.762165209700001,-7.0355,-7.573,10.336759127,0.5745,0.037,0.5756902379000001,-7.61,-7.61,10.762165209700001
2019-07-17 18:30:00,-7.012,-7.5735,10.3211455881,0.598,0.036500000000000005,0.5991128859,-7.61,-7.61,10.762165209700001,-7.012,-7.5735,10.3211455881,0.598,0.036500000000000005,0.5991128859,-7.61,-7.61,10.762165209700001
2019-07-17 19:00:00,-7.02,-7.5735,10.3265823122,0.59,0.036500000000000005,0.5911279472000001,-7.61,-7.61,10.762165209700001,-7.02,-7.5735,10.3265823122,0.59,0.036500000000000005,0.5911279472000001,-7.61,-7.61,10.762165209700001
2019-07-17 19:30:00,0.593,0.084,0.5989198611000001,0.5730000000000001,0.044,0.5746868713000001,0.02,0.04,0.0447213595,0.603,0.084,0.6088226343,0.5730000000000001,0.044,0.5746868713000001,0.03,0.04,0.05
2019-07-17 20:00:00,0.5625,0.07100000000000001,0.5669631822,0.2625,-0.039,0.26538132940000003,0.30000000000000004,0.11,0.3195309062,0.5325,0.041,0.5340760714,0.2625,-0.039,0.26538132940000003,0.27,0.08,0.2816025568
2019-07-17 20:30:00,0.5335,0.08600000000000001,0.5403871298,0.14350000000000002,-0.044,0.1500941371,0.39,0.13,0.4110960958,0.5135000000000001,0.046,0.5155562530000001,0.14350000000000002,-0.044,0.1500941371,0.37,0.09,0.3807886553
2019-07-17 21:00:00,0.5295,0.0765,0.5349976635,0.1395,-0.053500000000000006,0.1494071618,0.39,0.13,0.4110960958,0.5095000000000001,0.036500000000000005,0.5108057361,0.1395,-0.053500000000000006,0.1494071618,0.37,0.09,0.3807886553
2019-07-17 21:30:00,0.497,0.076,0.5027772867,0.127,-0.054,0.1380036231,0.37,0.13,0.392173431,0.467,0.036000000000000004,0.468385525,0.127,-0.054,0.1380036231,0.34,0.09,0.3517101079
2019-07-17 22:00:00,0.465,0.085,0.47270498200000005,0.115,-0.045,0.12349089040000001,0.35000000000000003,0.13,0.3733630941,0.435,0.045,0.43732139210000004,0.115,-0.045,0.12349089040000001,0.32,0.09,0.33241540280000004
2019-07-17 22:30:00,0.4665,0.08950000000000001,0.47500789470000004,0.1165,-0.0405,0.1233389638,0.35000000000000003,0.13,0.3733630941,0.4365,0.0495,0.439297735,0.1165,-0.0405,0.1233389638,0.32,0.09,0.33241540280000004
2019-07-17 23:00:00,0.4325,0.083,0.4403921548,0.1125,-0.037,0.11842824830000001,0.32,0.12,0.3417601498,0.4025,0.043000000000000003,0.4047903779,0.1125,-0.037,0.11842824830000001,0.29,0.08,0.3008321791
2019-07-17 23:30:00,0.419,0.07050000000000001,0.4248896916,0.129,-0.0495,0.13817108960000002,0.29,0.12,0.31384709650000003,0.389,0.030500000000000003,0.3901938621,0.129,-0.0495,0.13817108960000002,0.26,0.08,0.2720294102
2019-07-18 00:00:00,0.41600000000000004,0.0805,0.4237171816,0.136,-0.0395,0.1416200904,0.28,0.12,0.3046309242,0.386,0.0405,0.3881188607,0.136,-0.0395,0.1416200904,0.25,0.08,0.26248809500000003
2019-07-18 00:30:00,0.40700000000000003,0.07150000000000001,0.4132326826,0.137,-0.0385,0.1423068867,0.27,0.11,0.2915475947,0.377,0.0315,0.37831369260000003,0.137,-0.0385,0.1423068867,0.24,0.07,0.25
2019-07-18 01:00:00,0.41600000000000004,0.061500000000000006,0.42052140250000003,0.146,-0.0485,0.15384488940000002,0.27,0.11,0.2915475947,0.386,0.021500000000000002,0.38659830570000003,0.146,-0.0485,0.15384488940000002,0.24,0.07,0.25
2019-07-18 01:30:00,0.41100000000000003,0.064,0.41595312240000004,0.14100000000000001,-0.046,0.1483138564,0.27,0.11,0.2915475947,0.381,0.024,0.3817551571,0.14100000000000001,-0.046,0.1483138564,0.24,0.07,0.25
2019-07-18 02:00:00,0.4055,0.0765,0.41265300190000004,0.1355,-0.053500000000000006,0.14567944260000001,0.27,0.13,0.2996664813,0.3755,0.036500000000000005,0.3772697974,0.1355,-0.053500000000000006,0.14567944260000001,0.24,0.09,0.2563201124
2019-07-18 02:30:00,0.43,0.073,0.4361524963,0.15,-0.047,0.15719096670000002,0.28,0.12,0.3046309242,0.4,0.023,0.4006607043,0.15,-0.047,0.15719096670000002,0.25,0.07,0.2596150997
2019-07-18 03:00:00,0.42050000000000004,0.074,0.4269616493,0.1505,-0.046,0.1573729646,0.27,0.12,0.2954657341,0.3905,0.024,0.3912368209,0.1505,-0.046,0.1573729646,0.24,0.07,0.25
2019-07-18 03:30:00,0.40850000000000003,0.084,0.4170470597,0.1385,-0.036000000000000004,0.1431022362,0.27,0.12,0.2954657341,0.3785,0.034,0.3800240124,0.1385,-0.036000000000000004,0.1431022362,0.24,0.07,0.25
2019-07-18 04:00:00,0.3905,0.077,0.3980191578,0.12050000000000001,-0.033,0.12493698410000001,0.27,0.11,0.2915475947,0.36050000000000004,0.037,0.3623937775,0.12050000000000001,-0.033,0.12493698410000001,0.24,0.07,0.25
2019-07-18 04:30:00,0.3805,0.083,0.38944736490000004,0.12050000000000001,-0.047,0.129341602,0.26,0.13,0.2906888371,0.35050000000000003,0.033,0.3520500675,0.12050000000000001,-0.047,0.129341602,0.23,0.08,0.24351591320000002
2019-07-18 05:00:00,0.3675,0.0765,0.3753778097,0.1075,-0.053500000000000006,0.12007705860000001,0.26,0.13,0.2906888371,0.3375,0.026500000000000003,0.3385387718,0.1075,-0.053500000000000006,0.12007705860000001,0.23,0.08,0.24351591320000002
2019-07-18 05:30:00,0.356,0.076,0.36402197740000003,0.096,-0.054,0.1101453585,0.26,0.13,0.2906888371,0.326,0.026000000000000002,0.3270351663,0.096,-0.054,0.1101453585,0.23,0.08,0.24351591320000002
2019-07-18 06:00:00,0.3745,0.275,0.46462377250000003,0.0945,-0.055,0.10934006580000001,0.28,0.33,0.4327817002,0.3245,-0.145,0.3554226357,0.0945,-0.055,0.10934006580000001,0.23,-0.09,0.24698178070000001
2019-07-18 06:30:00,0.4345,0.4975,0.6605274408,0.0945,-0.052500000000000005,0.1081041165,0.34,0.55,0.6466065264,0.35450000000000004,-0.36250000000000004,0.5070271196,0.0945,-0.052500000000000005,0.1081041165,0.26,-0.31,0.40459856650000003
2019-07-18 07:00:00,0.451,0.12250000000000001,0.46734061450000003,0.091,-0.0575,0.1076440895,0.36,0.18,0.4024922359,0.421,0.0125,0.4211855292,0.091,-0.0575,0.1076440895,0.33,0.07,0.3373425559
2019-07-18 07:30:00,0.611,0.075,0.6155858998,0.391,-0.025,0.3917984176,0.22,0.1,0.24166091950000002,0.5710000000000001,0.035,0.5720716738,0.391,-0.025,0.3917984176,0.18,0.06,0.1897366596
2019-07-18 08:00:00,-7.1205,-7.5755,10.396620628800001,0.48950000000000005,0.0345,0.4907142753,-7.61,-7.61,10.762165209700001,-7.1205,-7.5755,10.396620628800001,0.48950000000000005,0.0345,0.4907142753,-7.61,-7.61,10.762165209700001
2019-07-18 08:30:00,-7.1045,-7.58,10.388951836,0.5055000000000001,0.03,0.5063894252,-7.61,-7.61,10.762165209700001,-7.1045,-7.58,10.388951836,0.5055000000000001,0.03,0.5063894252,-7.61,-7.61,10.762165209700001
2019-07-18 09:00:00,-7.1,-7.5885,10.3920802658,0.51,0.021500000000000002,0.5104529851,-7.61,-7.61,10.762165209700001,-7.1,-7.5885,10.3920802658,0.51,0.021500000000000002,0.5104529851,-7.61,-7.61,10.762165209700001
2019-07-18 09:30:00,-7.09,-7.6,10.3936567194,0.52,0.01,0.520096145,-7.61,-7.61,10.762165209700001,-7.09,-7.6,10.3936567194,0.52,0.01,0.520096145,-7.61,-7.61,10.762165209700001
2019-07-18 10:00:00,-7.102,-7.603,10.4040383025,0.508,0.007,0.5080482261,-7.61,-7.61,10.762165209700001,-7.102,-7.603,10.4040383025,0.508,0.007,0.5080482261,-7.61,-7.61,10.762165209700001
2019-07-18 10:30:00,-7.12,-7.6085,10.4203489505,0.49,0.0015,0.4900022959,-7.61,-7.61,10.762165209700001,-7.12,-7.6085,10.4203489505,0.49,0.0015,0.4900022959,-7.61,-7.61,10.762165209700001
2019-07-18 11:00:00,-7.147,-7.607,10.4377228359,0.463,0.003,0.4630097191,-7.61,-7.61,10.762165209700001,-7.147,-7.607,10.4377228359,0.463,0.003,0.4630097191,-7.61,-7.61,10.762165209700001
2019-07-18 11:30:00,-7.155,-7.604,10.4410172397,0.455,0.006,0.4550395587,-7.61,-7.61,10.762165209700001,-7.155,-7.604,10.4410172397,0.455,0.006,0.4550395587,-7.61,-7.61,10.762165209700001
