Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-18 12:00:00,-7.1625,-7.615,10.4541681281,0.4475,-0.005,0.4475279321,-7.61,-7.61,10.762165209700001,-7.1625,-7.615,10.4541681281,0.4475,-0.005,0.4475279321,-7.61,-7.61,10.762165209700001
2019-07-18 12:30:00,-7.1525,-7.6085,10.4425824632,0.4575,0.0015,0.45750245900000003,-7.61,-7.61,10.762165209700001,-7.1525,-7.6085,10.4425824632,0.4575,0.0015,0.45750245900000003,-7.61,-7.61,10.762165209700001
2019-07-18 13:00:00,-7.1435,-7.608,10.4360555887,0.4665,0.002,0.46650428720000003,-7.61,-7.61,10.762165209700001,-7.1435,-7.608,10.4360555887,0.4665,0.002,0.46650428720000003,-7.61,-7.61,10.762165209700001
2019-07-18 13:30:00,-7.147,-7.609,10.4391805234,0.463,0.001,0.4630010799,-7.61,-7.61,10.762165209700001,-7.147,-7.609,10.4391805234,0.463,0.001,0.4630010799,-7.61,-7.61,10.762165209700001
2019-07-18 14:00:00,-7.1405,-7.6145,10.4387427643,0.46950000000000003,-0.0045000000000000005,0.46952156500000003,-7.61,-7.61,10.762165209700001,-7.1405,-7.6145,10.4387427643,0.46950000000000003,-0.0045000000000000005,0.46952156500000003,-7.61,-7.61,10.762165209700001
2019-07-18 14:30:00,-7.1475,-7.6065000000000005,10.4377008244,0.4625,0.0035,0.4625132431,-7.61,-7.61,10.762165209700001,-7.1475,-7.6065000000000005,10.4377008244,0.4625,0.0035,0.4625132431,-7.61,-7.61,10.762165209700001
2019-07-18 15:00:00,-7.156,-7.605,10.4424307994,0.454,0.005,0.45402753220000003,-7.61,-7.61,10.762165209700001,-7.156,-7.605,10.4424307994,0.454,0.005,0.45402753220000003,-7.61,-7.61,10.762165209700001
2019-07-18 15:30:00,-7.1415,-7.6135,10.4386974523,0.4685,-0.0035,0.46851307350000004,-7.61,-7.61,10.762165209700001,-7.1415,-7.6135,10.4386974523,0.4685,-0.0035,0.46851307350000004,-7.61,-7.61,10.762165209700001
2019-07-18 16:00:00,-7.1605,-7.595,10.4382366926,0.4495,0.015,0.4497502084,-7.61,-7.61,10.762165209700001,-7.1605,-7.595,10.4382366926,0.4495,0.015,0.4497502084,-7.61,-7.61,10.762165209700001
2019-07-18 16:30:00,-7.1505,-7.61,10.4423057918,0.4595,0.0,0.4595,-7.61,-7.61,10.762165209700001,-7.1505,-7.61,10.4423057918,0.4595,0.0,0.4595,-7.61,-7.61,10.762165209700001
2019-07-18 17:00:00,-7.1025,-7.5985,10.4010916975,0.5075000000000001,0.0115,0.5076302788,-7.61,-7.61,10.762165209700001,-7.1025,-7.5985,10.4010916975,0.5075000000000001,0.0115,0.5076302788,-7.61,-7.61,10.762165209700001
2019-07-18 17:30:00,-7.092,-7.6129999999999995,10.4045294464,0.518,-0.003,0.5180086872,-7.61,-7.61,10.762165209700001,-7.092,-7.6129999999999995,10.4045294464,0.518,-0.003,0.5180086872,-7.61,-7.61,10.762165209700001
2019-07-18 18:00:00,0.5525,0.049,0.5546685947000001,0.3725,-0.051000000000000004,0.3759750657,0.18,0.1,0.2059126028,0.5225000000000001,0.029,0.5233041659000001,0.3725,-0.051000000000000004,0.3759750657,0.15,0.08,0.17
2019-07-18 18:30:00,0.5205000000000001,0.091,0.5283949754,0.18050000000000002,-0.069,0.1932388419,0.34,0.16,0.3757658846,0.5005000000000001,0.051000000000000004,0.5030916914,0.18050000000000002,-0.069,0.1932388419,0.32,0.12,0.3417601498
2019-07-18 19:00:00,0.5265000000000001,0.10400000000000001,0.5366733178,0.1665,-0.056,0.17566516440000002,0.36,0.16,0.39395431210000004,0.4965,0.054,0.4994279227,0.1665,-0.056,0.17566516440000002,0.33,0.11,0.34785054260000003
2019-07-18 19:30:00,0.5425,0.085,0.549118612,0.1625,-0.055,0.1715553846,0.38,0.14,0.4049691346,0.5125000000000001,0.045,0.5144718165000001,0.1625,-0.055,0.1715553846,0.35000000000000003,0.1,0.3640054945
2019-07-18 20:00:00,0.5525,0.073,0.5573017585,0.17250000000000001,-0.067,0.1850547216,0.38,0.14,0.4049691346,0.5325,0.033,0.5335215553,0.17250000000000001,-0.067,0.1850547216,0.36,0.1,0.3736308338
2019-07-18 20:30:00,0.536,0.0805,0.5420113006,0.156,-0.059500000000000004,0.166961822,0.38,0.14,0.4049691346,0.516,0.0405,0.5175869492,0.156,-0.059500000000000004,0.166961822,0.36,0.1,0.3736308338
2019-07-18 21:00:00,0.5425,0.088,0.5495909843,0.1525,-0.052000000000000005,0.1611218483,0.39,0.14,0.41436698710000003,0.5125000000000001,0.048,0.514742897,0.1525,-0.052000000000000005,0.1611218483,0.36,0.1,0.3736308338
2019-07-18 21:30:00,0.5385,0.0845,0.5450894422,0.14850000000000002,-0.0555,0.1585323311,0.39,0.14,0.41436698710000003,0.5085000000000001,0.044500000000000005,0.5104434347,0.14850000000000002,-0.0555,0.1585323311,0.36,0.1,0.3736308338
2019-07-18 22:00:00,0.5115000000000001,0.09,0.5193575358,0.14150000000000001,-0.05,0.15007414830000002,0.37,0.14,0.3956008089,0.48150000000000004,0.04,0.4831586178,0.14150000000000001,-0.05,0.15007414830000002,0.34,0.09,0.3517101079
2019-07-18 22:30:00,0.47800000000000004,0.084,0.4853246336,0.128,-0.046,0.1360147051,0.35000000000000003,0.13,0.3733630941,0.448,0.044,0.45015552870000003,0.128,-0.046,0.1360147051,0.32,0.09,0.33241540280000004
2019-07-18 23:00:00,0.4305,0.08600000000000001,0.43900597950000003,0.1105,-0.044,0.1189380091,0.32,0.13,0.3453983208,0.41050000000000003,0.036000000000000004,0.4120755392,0.1105,-0.044,0.1189380091,0.30000000000000004,0.08,0.3104834939
2019-07-18 23:30:00,0.42,0.085,0.42851487720000003,0.11,-0.045,0.1188486432,0.31,0.13,0.33615472630000004,0.4,0.035,0.4015283303,0.11,-0.045,0.1188486432,0.29,0.08,0.3008321791
2019-07-19 00:00:00,0.403,0.08600000000000001,0.4120740225,0.113,-0.044,0.12126417440000001,0.29,0.13,0.3178049716,0.373,0.036000000000000004,0.3747332385,0.113,-0.044,0.12126417440000001,0.26,0.08,0.2720294102
2019-07-19 00:30:00,0.382,0.088,0.39200510200000005,0.112,-0.042,0.1196160524,0.27,0.13,0.2996664813,0.362,0.038,0.3639890108,0.112,-0.042,0.1196160524,0.25,0.08,0.26248809500000003
2019-07-19 01:00:00,0.38,0.088,0.39005640620000004,0.11,-0.042,0.1177454882,0.27,0.13,0.2996664813,0.36,0.038,0.362,0.11,-0.042,0.1177454882,0.25,0.08,0.26248809500000003
2019-07-19 01:30:00,0.382,0.085,0.3913425609,0.112,-0.045,0.1207021127,0.27,0.13,0.2996664813,0.362,0.035,0.3636880531,0.112,-0.045,0.1207021127,0.25,0.08,0.26248809500000003
2019-07-19 02:00:00,0.4025,0.08650000000000001,0.4116898104,0.1325,-0.043500000000000004,0.1394578789,0.27,0.13,0.2996664813,0.3825,0.036500000000000005,0.38423755670000004,0.1325,-0.043500000000000004,0.1394578789,0.25,0.08,0.26248809500000003
2019-07-19 02:30:00,0.41500000000000004,0.08850000000000001,0.4243315331,0.135,-0.0415,0.1412347337,0.28,0.13,0.30870698080000003,0.385,0.0385,0.3869202114,0.135,-0.0415,0.1412347337,0.25,0.08,0.26248809500000003
2019-07-19 03:00:00,0.397,0.078,0.40458991580000003,0.137,-0.042,0.1432934053,0.26,0.12,0.2863564213,0.377,0.038,0.3789102796,0.137,-0.042,0.1432934053,0.24,0.08,0.2529822128
2019-07-19 03:30:00,0.4045,0.076,0.41157775690000004,0.1345,-0.044,0.1415141336,0.27,0.12,0.2954657341,0.3745,0.036000000000000004,0.3762263282,0.1345,-0.044,0.1415141336,0.24,0.08,0.2529822128
2019-07-19 04:00:00,0.393,0.0755,0.400186519,0.133,-0.044500000000000005,0.14024710340000002,0.26,0.12,0.2863564213,0.373,0.035500000000000004,0.3746855348,0.133,-0.044500000000000005,0.14024710340000002,0.24,0.08,0.2529822128
2019-07-19 04:30:00,0.3955,0.0765,0.4028306096,0.1355,-0.043500000000000004,0.1423112785,0.26,0.12,0.2863564213,0.3755,0.036500000000000005,0.3772697974,0.1355,-0.043500000000000004,0.1423112785,0.24,0.08,0.2529822128
2019-07-19 05:00:00,0.3845,0.0755,0.3918424428,0.1345,-0.0545,0.1451223622,0.25,0.13,0.2817800561,0.3645,0.035500000000000004,0.3662246578,0.1345,-0.0545,0.1451223622,0.23,0.09,0.24698178070000001
2019-07-19 05:30:00,0.374,0.079,0.3822525343,0.134,-0.041,0.14013208060000001,0.24,0.12,0.26832815730000004,0.354,0.039,0.3561418257,0.134,-0.041,0.14013208060000001,0.22,0.08,0.23409399820000001
2019-07-19 06:00:00,0.403,0.065,0.4082082802,0.14300000000000002,-0.055,0.153212271,0.26,0.12,0.2863564213,0.373,0.025,0.3738368628,0.14300000000000002,-0.055,0.153212271,0.23,0.08,0.24351591320000002
2019-07-19 06:30:00,0.439,0.078,0.4458755432,0.149,-0.052000000000000005,0.1578131807,0.29,0.13,0.3178049716,0.40900000000000003,0.038,0.410761488,0.149,-0.052000000000000005,0.1578131807,0.26,0.09,0.2751363298
2019-07-19 07:00:00,0.47900000000000004,0.0815,0.4858839882,0.219,-0.0485,0.22430615240000001,0.26,0.13,0.2906888371,0.449,0.0415,0.4509137944,0.219,-0.0485,0.22430615240000001,0.23,0.09,0.24698178070000001
2019-07-19 07:30:00,0.5225000000000001,0.0175,0.5227929801,0.6125,-0.0325,0.6133616388,-0.09,0.05,0.1029563014,0.4525,-0.022500000000000003,0.45305904690000004,0.6125,-0.0325,0.6133616388,-0.16,0.01,0.1603121954
2019-07-19 08:00:00,-7.1085,-7.579,10.390958245,0.5015000000000001,0.031,0.5024572121,-7.61,-7.61,10.762165209700001,-7.1085,-7.579,10.390958245,0.5015000000000001,0.031,0.5024572121,-7.61,-7.61,10.762165209700001
2019-07-19 08:30:00,-7.1125,-7.6129999999999995,10.4185135816,0.4975,-0.003,0.4975090451,-7.61,-7.61,10.762165209700001,-7.1125,-7.6129999999999995,10.4185135816,0.4975,-0.003,0.4975090451,-7.61,-7.61,10.762165209700001
2019-07-19 09:00:00,-7.109,-7.612,10.4153936555,0.501,-0.002,0.501003992,-7.61,-7.61,10.762165209700001,-7.109,-7.612,10.4153936555,0.501,-0.002,0.501003992,-7.61,-7.61,10.762165209700001
2019-07-19 09:30:00,-7.1105,-7.5865,10.3977974831,0.4995,0.0235,0.5000524972,-7.61,-7.61,10.762165209700001,-7.1105,-7.5865,10.3977974831,0.4995,0.0235,0.5000524972,-7.61,-7.61,10.762165209700001
2019-07-19 10:00:00,-7.0985,-7.579,10.3841197629,0.5115000000000001,0.031,0.5124385329,-7.61,-7.61,10.762165209700001,-7.0985,-7.579,10.3841197629,0.5115000000000001,0.031,0.5124385329,-7.61,-7.61,10.762165209700001
2019-07-19 10:30:00,-7.112,-7.607,10.4137885997,0.498,0.003,0.4980090361,-7.61,-7.61,10.762165209700001,-7.112,-7.607,10.4137885997,0.498,0.003,0.4980090361,-7.61,-7.61,10.762165209700001
2019-07-19 11:00:00,-7.1035,-7.6245,10.4207827201,0.5065000000000001,-0.0145,0.5067075093,-7.61,-7.61,10.762165209700001,-7.1035,-7.6245,10.4207827201,0.5065000000000001,-0.0145,0.5067075093,-7.61,-7.61,10.762165209700001
2019-07-19 11:30:00,-7.168,-7.6495,10.4830851494,0.442,-0.0395,0.4437614787,-7.61,-7.61,10.762165209700001,-7.168,-7.6495,10.4830851494,0.442,-0.0395,0.4437614787,-7.61,-7.61,10.762165209700001
2019-07-19 12:00:00,-7.1775,-7.614,10.4637231543,0.4325,-0.004,0.43251849670000003,-7.61,-7.61,10.762165209700001,-7.1775,-7.614,10.4637231543,0.4325,-0.004,0.43251849670000003,-7.61,-7.61,10.762165209700001
2019-07-19 12:30:00,-7.14,-7.5965,10.4252775623,0.47000000000000003,0.0135,0.47019384300000006,-7.61,-7.61,10.762165209700001,-7.14,-7.5965,10.4252775623,0.47000000000000003,0.0135,0.47019384300000006,-7.61,-7.61,10.762165209700001
2019-07-19 13:00:00,-7.082,-7.574,10.3691947614,0.528,0.036000000000000004,0.5292258497,-7.61,-7.61,10.762165209700001,-7.082,-7.574,10.3691947614,0.528,0.036000000000000004,0.5292258497,-7.61,-7.61,10.762165209700001
2019-07-19 13:30:00,-7.041,-7.5755,10.3423344198,0.5690000000000001,0.0345,0.5700449544,-7.61,-7.61,10.762165209700001,-7.041,-7.5755,10.3423344198,0.5690000000000001,0.0345,0.5700449544,-7.61,-7.61,10.762165209700001
2019-07-19 14:00:00,-7.059,-7.6095,10.3794976396,0.551,0.0005,0.5510002269000001,-7.61,-7.61,10.762165209700001,-7.059,-7.6095,10.3794976396,0.551,0.0005,0.5510002269000001,-7.61,-7.61,10.762165209700001
2019-07-19 14:30:00,-7.0655,-7.618,10.3901498666,0.5445,-0.008,0.5445587663,-7.61,-7.61,10.762165209700001,-7.0655,-7.618,10.3901498666,0.5445,-0.008,0.5445587663,-7.61,-7.61,10.762165209700001
2019-07-19 15:00:00,-7.057,-7.6245,10.3891409294,0.553,-0.0145,0.5531900668,-7.61,-7.61,10.762165209700001,-7.057,-7.6245,10.3891409294,0.553,-0.0145,0.5531900668,-7.61,-7.61,10.762165209700001
2019-07-19 15:30:00,-7.0425,-7.622,10.3774606841,0.5675,-0.012,0.5676268581,-7.61,-7.61,10.762165209700001,-7.0425,-7.622,10.3774606841,0.5675,-0.012,0.5676268581,-7.61,-7.61,10.762165209700001
2019-07-19 16:00:00,-7.0395,-7.625,10.3776290765,0.5705,-0.015,0.5706971614,-7.61,-7.61,10.762165209700001,-7.0395,-7.625,10.3776290765,0.5705,-0.015,0.5706971614,-7.61,-7.61,10.762165209700001
2019-07-19 16:30:00,0.601,0.033,0.6019053082,0.321,-0.097,0.3353356527,0.28,0.13,0.30870698080000003,0.5710000000000001,-0.007,0.5710429056,0.321,-0.097,0.3353356527,0.25,0.09,0.2657066051
2019-07-19 17:00:00,0.7855000000000001,0.1095,0.7930955176000001,0.1655,-0.09050000000000001,0.1886279407,0.62,0.2,0.651459899,0.7555000000000001,0.0695,0.7586899894,0.1655,-0.09050000000000001,0.1886279407,0.59,0.16,0.6113100686
2019-07-19 17:30:00,1.0065,0.337,1.0614194505,0.1565,-0.083,0.1771475374,0.85,0.42,0.9481033699,0.9565,-0.033,0.9570690936,0.1565,-0.083,0.1771475374,0.8,0.05,0.8015609771000001
2019-07-19 18:00:00,1.0895,0.5905,1.2392338359,0.1595,-0.08950000000000001,0.1828947785,0.93,0.68,1.1520850663,0.9995,-0.2795,1.0378441598,0.1595,-0.08950000000000001,0.1828947785,0.84,-0.19,0.8612200648
2019-07-19 18:30:00,1.109,0.5965,1.2592431258,0.189,-0.0935,0.21086310730000002,0.92,0.6900000000000001,1.15,1.019,-0.28350000000000003,1.057701872,0.189,-0.0935,0.21086310730000002,0.8300000000000001,-0.19,0.8514693183
2019-07-19 19:00:00,1.115,0.595,1.2638235636,0.20500000000000002,-0.095,0.2259424706,0.91,0.6900000000000001,1.1420157617,1.015,-0.28500000000000003,1.0542532902,0.20500000000000002,-0.095,0.2259424706,0.81,-0.19,0.8319855768000001
2019-07-19 19:30:00,1.0865,0.578,1.230677151,0.1865,-0.092,0.2079573274,0.9,0.67,1.1220071301,0.9965,-0.292,1.0384008138,0.1865,-0.092,0.2079573274,0.81,-0.2,0.8343260753
2019-07-19 20:00:00,1.0445,0.5630000000000001,1.186570373,0.17450000000000002,-0.08700000000000001,0.19498525590000002,0.87,0.65,1.0860018416,0.9445,-0.307,0.9931411028,0.17450000000000002,-0.08700000000000001,0.19498525590000002,0.77,-0.22,0.8008120878
2019-07-19 20:30:00,1.0305,0.5685,1.1769122737,0.1705,-0.0915,0.193500646,0.86,0.66,1.0840664186,0.9405,-0.3115,0.9907434077,0.1705,-0.0915,0.193500646,0.77,-0.22,0.8008120878
2019-07-19 21:00:00,1.0045,0.5655,1.1527404305,0.1645,-0.0845,0.18493377190000002,0.84,0.65,1.0621205205,0.9145000000000001,-0.3045,0.9638622827000001,0.1645,-0.0845,0.18493377190000002,0.75,-0.22,0.7816009212
2019-07-19 21:30:00,0.9855,0.5660000000000001,1.1364709631,0.1555,-0.084,0.1767378001,0.8300000000000001,0.65,1.0542295765,0.8955000000000001,-0.314,0.9489553467,0.1555,-0.084,0.1767378001,0.74,-0.23,0.7749193506000001
2019-07-19 22:00:00,0.969,0.5640000000000001,1.1211855333,0.159,-0.08600000000000001,0.1807678069,0.81,0.65,1.0385566908,0.869,-0.316,0.9246712929,0.159,-0.08600000000000001,0.1807678069,0.71,-0.23,0.7463243263
2019-07-19 22:30:00,0.9235000000000001,0.5555,1.0776977777,0.17350000000000002,-0.0845,0.1929831599,0.75,0.64,0.9859513173000001,0.8335,-0.3145,0.8908605390000001,0.17350000000000002,-0.0845,0.1929831599,0.66,-0.23,0.6989277502
2019-07-19 23:00:00,0.835,0.5065000000000001,0.9766100808,0.165,-0.0835,0.1849249848,0.67,0.59,0.8927485648,0.755,-0.2735,0.8030113636,0.165,-0.0835,0.1849249848,0.59,-0.19,0.6198386887
2019-07-19 23:30:00,0.772,0.1385,0.784325347,0.152,-0.0815,0.17247101210000002,0.62,0.22,0.6578753681,0.742,0.0985,0.748509352,0.152,-0.0815,0.17247101210000002,0.59,0.18,0.6168468205000001
2019-07-20 00:00:00,0.7155,0.14,0.7290680695,0.1555,-0.08,0.1748720961,0.56,0.22,0.6016643583,0.6855,0.1,0.6927555485,0.1555,-0.08,0.1748720961,0.53,0.18,0.5597320788
2019-07-20 00:30:00,0.676,0.137,0.6897427057000001,0.166,-0.083,0.1855936421,0.51,0.22,0.5554277631,0.646,0.097,0.6532419154,0.166,-0.083,0.1855936421,0.48,0.18,0.5126402247
2019-07-20 01:00:00,0.677,0.1365,0.6906238122,0.167,-0.0835,0.1867116761,0.51,0.22,0.5554277631,0.647,0.0965,0.6541569001,0.167,-0.0835,0.1867116761,0.48,0.18,0.5126402247
2019-07-20 01:30:00,0.679,0.1345,0.6921930728,0.169,-0.0855,0.1893970697,0.51,0.22,0.5554277631,0.649,0.0945,0.6558439220000001,0.169,-0.0855,0.1893970697,0.48,0.18,0.5126402247
2019-07-20 02:00:00,0.713,0.14,0.7266147535,0.17300000000000001,-0.09,0.1950102561,0.54,0.23,0.5869412236,0.683,0.1,0.6902818265,0.17300000000000001,-0.09,0.1950102561,0.51,0.19,0.544242593
2019-07-20 02:30:00,0.6900000000000001,0.14150000000000001,0.7043594608,0.17,-0.08850000000000001,0.1916565939,0.52,0.23,0.568594759,0.66,0.1015,0.6677591257000001,0.17,-0.08850000000000001,0.1916565939,0.49,0.19,0.5255473337000001
2019-07-20 03:00:00,0.676,0.135,0.6893482429000001,0.156,-0.085,0.1776541584,0.52,0.22,0.5646237685000001,0.646,0.085,0.6515681085,0.156,-0.085,0.1776541584,0.49,0.17,0.5186520992
2019-07-20 03:30:00,0.6795,0.24,0.7206387791000001,0.1495,-0.09,0.17450000000000002,0.53,0.33,0.6243396512,0.6395000000000001,-0.02,0.6398126679,0.1495,-0.09,0.17450000000000002,0.49,0.07,0.49497474680000003
2019-07-20 04:00:00,0.682,0.5575,0.8808690311,0.152,-0.0825,0.1729458008,0.53,0.64,0.8309632964,0.602,-0.3225,0.6829423475,0.152,-0.0825,0.1729458008,0.45,-0.24,0.51
2019-07-20 04:30:00,0.6415000000000001,0.14850000000000002,0.6584637424,0.1515,-0.0815,0.1720305205,0.49,0.23,0.5412947441,0.6115,0.0785,0.6165180452,0.1515,-0.0815,0.1720305205,0.46,0.16,0.48703182650000004
2019-07-20 05:00:00,0.618,0.1245,0.6304159341000001,0.168,-0.0855,0.188505305,0.45,0.21,0.4965883607,0.588,0.0745,0.5927008099000001,0.168,-0.0855,0.188505305,0.42,0.16,0.4494441011
2019-07-20 05:30:00,0.601,0.12250000000000001,0.6133573591,0.171,-0.08750000000000001,0.192086569,0.43,0.21,0.47853944460000003,0.5710000000000001,0.07250000000000001,0.5755842684,0.171,-0.08750000000000001,0.192086569,0.4,0.16,0.4308131846
2019-07-20 06:00:00,0.622,0.12150000000000001,0.6337556706,0.162,-0.08850000000000001,0.1845975352,0.46,0.21,0.5056678752,0.592,0.07150000000000001,0.5963021466,0.162,-0.08850000000000001,0.1845975352,0.43,0.16,0.4588027899
2019-07-20 06:30:00,0.6755,0.1265,0.6872426791,0.1555,-0.0835,0.1765007082,0.52,0.21,0.5608029957,0.6355000000000001,0.0765,0.6400878846,0.1555,-0.0835,0.1765007082,0.48,0.16,0.5059644256
2019-07-20 07:00:00,0.6930000000000001,0.1295,0.704995922,0.14300000000000002,-0.0805,0.1641013406,0.55,0.21,0.5887274412,0.663,0.0795,0.6677493916,0.14300000000000002,-0.0805,0.1641013406,0.52,0.16,0.5440588203
2019-07-20 07:30:00,0.8065,0.5245000000000001,0.9620511941000001,0.1365,-0.0855,0.1610667563,0.67,0.61,0.9060905032000001,0.7265,-0.2755,0.776982947,0.1365,-0.0855,0.1610667563,0.59,-0.19,0.6198386887
2019-07-20 08:00:00,0.8585,0.5715,1.0313265729,0.1285,-0.0785,0.1505805432,0.73,0.65,0.9774456507,0.7685000000000001,-0.3085,0.8281089904000001,0.1285,-0.0785,0.1505805432,0.64,-0.23,0.6800735254
2019-07-20 08:30:00,0.9,0.5795,1.070429937,0.11,-0.0805,0.1363093907,0.79,0.66,1.0294173109,0.81,-0.3105,0.8674734866,0.11,-0.0805,0.1363093907,0.7000000000000001,-0.23,0.7368174808
2019-07-20 09:00:00,0.919,0.582,1.087789042,0.139,-0.088,0.1645144371,0.78,0.67,1.0282509421,0.8290000000000001,-0.308,0.8843670053,0.139,-0.088,0.1645144371,0.6900000000000001,-0.22,0.7242237223
2019-07-20 09:30:00,0.921,0.589,1.09323465,0.151,-0.101,0.18166452600000002,0.77,0.6900000000000001,1.033924562,0.8310000000000001,-0.311,0.8872891299000001,0.151,-0.101,0.18166452600000002,0.68,-0.21,0.7116881339000001
2019-07-20 10:00:00,0.9460000000000001,0.5995,1.119962611,0.196,-0.09050000000000001,0.2158848072,0.75,0.6900000000000001,1.0191172651,0.856,-0.3005,0.9072134534,0.196,-0.09050000000000001,0.2158848072,0.66,-0.21,0.6926037828
2019-07-20 10:30:00,0.931,0.598,1.1065102801,0.181,-0.092,0.203039405,0.75,0.6900000000000001,1.0191172651,0.841,-0.302,0.8935798789,0.181,-0.092,0.203039405,0.66,-0.21,0.6926037828
2019-07-20 11:00:00,0.965,0.586,1.1289911425999999,0.155,-0.094,0.1812760326,0.81,0.68,1.0575916036,0.875,-0.304,0.9263050254,0.155,-0.094,0.1812760326,0.72,-0.21,0.75
2019-07-20 11:30:00,0.9125000000000001,0.5865,1.0847296898,0.17250000000000001,-0.0935,0.1962103463,0.74,0.68,1.0049875621,0.8225,-0.3035,0.8767089027,0.17250000000000001,-0.0935,0.1962103463,0.65,-0.21,0.6830812543
2019-07-20 12:00:00,0.9045000000000001,0.5925,1.0812846526,0.21450000000000002,-0.08750000000000001,0.2316603117,0.6900000000000001,0.68,0.9687620967,0.8145,-0.2975,0.8671311896,0.21450000000000002,-0.08750000000000001,0.2316603117,0.6000000000000001,-0.21,0.6356886030000001
2019-07-20 12:30:00,0.9195000000000001,0.5785,1.0863436381,0.2195,-0.0815,0.2341420509,0.7000000000000001,0.66,0.9620810777000001,0.8295,-0.3015,0.8825941876000001,0.2195,-0.0815,0.2341420509,0.61,-0.22,0.6484597135
2019-07-20 13:00:00,0.9145000000000001,0.5845,1.0853342803000001,0.1945,-0.0755,0.2086396415,0.72,0.66,0.9767292358,0.8245,-0.3055,0.8792783973,0.1945,-0.0755,0.2086396415,0.63,-0.23,0.6706713055
2019-07-20 13:30:00,0.875,0.5715,1.0451015501,0.17500000000000002,-0.0685,0.1879288429,0.7000000000000001,0.64,0.9484724561000001,0.785,-0.3085,0.8434436851,0.17500000000000002,-0.0685,0.1879288429,0.61,-0.24,0.6555150647
2019-07-20 14:00:00,0.8665,0.5795,1.0424214599,0.1565,-0.07050000000000001,0.1716464389,0.71,0.65,0.9626006441,0.7865000000000001,-0.3105,0.8455722914,0.1565,-0.07050000000000001,0.1716464389,0.63,-0.24,0.6741661516
2019-07-20 14:30:00,0.8535,0.4335,0.9572797397,0.1535,-0.0765,0.1715065596,0.7000000000000001,0.51,0.8660831369,0.7935,-0.17650000000000002,0.8128926743,0.1535,-0.0765,0.1715065596,0.64,-0.1,0.6477653896000001
2019-07-20 15:00:00,0.8015,0.14750000000000002,0.8149592014,0.1615,-0.07250000000000001,0.1770268341,0.64,0.22,0.6767569726,0.7715000000000001,0.1075,0.7789534646,0.1615,-0.07250000000000001,0.1770268341,0.61,0.18,0.6360031446000001
2019-07-20 15:30:00,0.7915000000000001,0.1515,0.8058687858,0.1515,-0.0685,0.1662663526,0.64,0.22,0.6767569726,0.7615000000000001,0.1115,0.7696197113000001,0.1515,-0.0685,0.1662663526,0.61,0.18,0.6360031446000001
2019-07-20 16:00:00,0.7005,0.157,0.7178782975,0.1605,-0.063,0.1724217214,0.54,0.22,0.5830951895,0.6705,0.117,0.6806315082000001,0.1605,-0.063,0.1724217214,0.51,0.18,0.5408326913
2019-07-20 16:30:00,0.6975,0.162,0.716065814,0.14750000000000002,-0.058,0.1584936907,0.55,0.22,0.5923681288,0.6675,0.122,0.6785574773,0.14750000000000002,-0.058,0.1584936907,0.52,0.18,0.5502726597
2019-07-20 17:00:00,0.7635000000000001,0.1655,0.7812313998,0.1635,-0.0645,0.175762624,0.6000000000000001,0.23,0.6425729531000001,0.7335,0.1255,0.7441589212,0.1635,-0.0645,0.175762624,0.5700000000000001,0.19,0.6008327554
2019-07-20 17:30:00,0.8735,0.166,0.8891334264,0.17350000000000002,-0.064,0.1849276886,0.7000000000000001,0.23,0.7368174808,0.8335,0.126,0.8429698986,0.17350000000000002,-0.064,0.1849276886,0.66,0.19,0.6868041933
2019-07-20 18:00:00,1.0295,0.18150000000000002,1.0453767264,0.1895,-0.0685,0.20150062030000002,0.84,0.25,0.8764131446000001,0.9895,0.14150000000000001,0.9995661559000001,0.1895,-0.0685,0.20150062030000002,0.8,0.21,0.8271033793
2019-07-20 18:30:00,1.039,0.17950000000000002,1.0543914121,0.189,-0.07050000000000001,0.2017207228,0.85,0.25,0.8860022573,0.999,0.1395,1.0086928422,0.189,-0.07050000000000001,0.2017207228,0.81,0.21,0.8367795409000001
2019-07-20 19:00:00,1.0135,0.381,1.0827480085,0.1935,-0.069,0.2054342961,0.8200000000000001,0.45,0.9353608929,0.9535,-0.089,0.9576446366,0.1935,-0.069,0.2054342961,0.76,-0.02,0.7602631123
2019-07-20 19:30:00,1.028,0.1605,1.0404538673000001,0.178,-0.0695,0.1910870221,0.85,0.23,0.8805679985,0.988,0.12050000000000001,0.9953211793000001,0.178,-0.0695,0.1910870221,0.81,0.19,0.8319855768000001
2019-07-20 20:00:00,0.9965,0.1655,1.0101497414,0.1565,-0.0645,0.16927049360000002,0.84,0.23,0.8709190548,0.9565,0.1255,0.9646981393,0.1565,-0.0645,0.16927049360000002,0.8,0.19,0.8222530024
2019-07-20 20:30:00,0.9645,0.162,0.9780103527,0.1545,-0.068,0.16880239930000002,0.81,0.23,0.8420213774,0.9345,0.122,0.9424299709,0.1545,-0.068,0.16880239930000002,0.78,0.19,0.8028075735
2019-07-20 21:00:00,0.9545,0.149,0.9660596514,0.1545,-0.061,0.1661061408,0.8,0.21,0.8271033793,0.9145000000000001,0.109,0.9209729909000001,0.1545,-0.061,0.1661061408,0.76,0.17,0.7787810989
2019-07-20 21:30:00,0.9215000000000001,0.1515,0.9338707084000001,0.1515,-0.0585,0.1624022783,0.77,0.21,0.7981227976,0.8815000000000001,0.1015,0.8873243488,0.1515,-0.0585,0.1624022783,0.73,0.16,0.7473285757
2019-07-20 22:00:00,0.8855000000000001,0.137,0.8960352951,0.14550000000000002,-0.053,0.154852349,0.74,0.19,0.7640026178,0.8455,0.097,0.8510459741,0.14550000000000002,-0.053,0.154852349,0.7000000000000001,0.15,0.7158910532
2019-07-20 22:30:00,0.857,0.138,0.8680397456000001,0.137,-0.062,0.1503761949,0.72,0.2,0.7472616677,0.8270000000000001,0.098,0.8327862871,0.137,-0.062,0.1503761949,0.6900000000000001,0.16,0.7083078427
2019-07-20 23:00:00,0.8150000000000001,0.137,0.8264345104,0.135,-0.063,0.1489765082,0.68,0.2,0.7088018059,0.775,0.077,0.7788157677,0.135,-0.063,0.1489765082,0.64,0.14,0.6551335742000001
2019-07-20 23:30:00,0.7665000000000001,0.342,0.8393367918,0.1265,-0.058,0.1391626746,0.64,0.4,0.7547184906000001,0.7165,-0.11800000000000001,0.7261516715,0.1265,-0.058,0.1391626746,0.59,-0.06,0.5930430001
2019-07-21 00:00:00,0.7000000000000001,0.1255,0.7111611983,0.12,-0.0545,0.1317962443,0.58,0.18,0.607289058,0.66,0.0755,0.6643043354,0.12,-0.0545,0.1317962443,0.54,0.13,0.5554277631
2019-07-21 00:30:00,0.6785,0.127,0.6902834563,0.1085,-0.053,0.12075284680000001,0.5700000000000001,0.18,0.5977457654,0.6485000000000001,0.077,0.6530553192,0.1085,-0.053,0.12075284680000001,0.54,0.13,0.5554277631
2019-07-21 01:00:00,0.6665,0.12350000000000001,0.6778454839,0.1165,-0.0565,0.1294777973,0.55,0.18,0.5787054518,0.6365000000000001,0.07350000000000001,0.6407296622,0.1165,-0.0565,0.1294777973,0.52,0.13,0.5360037313
2019-07-21 01:30:00,0.6885,0.12250000000000001,0.699312877,0.1085,-0.0575,0.12279454390000001,0.58,0.18,0.607289058,0.6585000000000001,0.07250000000000001,0.6624790563,0.1085,-0.0575,0.12279454390000001,0.55,0.13,0.565154846
2019-07-21 02:00:00,0.7015,0.125,0.7125498228,0.1115,-0.055,0.1243271893,0.59,0.18,0.6168468205000001,0.6715,0.075,0.6756754028,0.1115,-0.055,0.1243271893,0.56,0.13,0.5748912941000001
2019-07-21 02:30:00,0.6985,0.123,0.7092469598000001,0.1085,-0.057,0.12256120920000001,0.59,0.18,0.6168468205000001,0.6685,0.073,0.6724739772,0.1085,-0.057,0.12256120920000001,0.56,0.13,0.5748912941000001
2019-07-21 03:00:00,0.661,0.122,0.6721644144000001,0.111,-0.058,0.12523977,0.55,0.18,0.5787054518,0.631,0.07200000000000001,0.6350944812,0.111,-0.058,0.12523977,0.52,0.13,0.5360037313
2019-07-21 03:30:00,0.6525000000000001,0.123,0.6639919051000001,0.1125,-0.057,0.126116018,0.54,0.18,0.5692099788,0.6225,0.073,0.6267657058,0.1125,-0.057,0.126116018,0.51,0.13,0.5263078947000001
2019-07-21 04:00:00,0.65,0.12350000000000001,0.6616284834,0.11,-0.0565,0.12366183730000001,0.54,0.18,0.5692099788,0.62,0.07350000000000001,0.6243414531,0.11,-0.0565,0.12366183730000001,0.51,0.13,0.5263078947000001
2019-07-21 04:30:00,0.6445000000000001,0.12150000000000001,0.6558524987000001,0.10450000000000001,-0.0585,0.11976017700000001,0.54,0.18,0.5692099788,0.6145,0.07150000000000001,0.6186456983,0.10450000000000001,-0.0585,0.11976017700000001,0.51,0.13,0.5263078947000001
2019-07-21 05:00:00,0.6075,0.12350000000000001,0.6199262053,0.1075,-0.0565,0.1214434025,0.5,0.18,0.5314132102,0.5775,0.07350000000000001,0.5821584836,0.1075,-0.0565,0.1214434025,0.47000000000000003,0.13,0.4876474136
2019-07-21 05:30:00,0.5975,0.127,0.6108479762,0.1075,-0.053,0.1198551209,0.49,0.18,0.5220153254000001,0.5675,0.077,0.5726999651,0.1075,-0.053,0.1198551209,0.46,0.13,0.4780167361
2019-07-21 06:00:00,0.6145,0.126,0.6272848237,0.10450000000000001,-0.054,0.1176275903,0.51,0.18,0.5408326913,0.5845,0.076,0.5894202660000001,0.10450000000000001,-0.054,0.1176275903,0.48,0.13,0.4972926704
2019-07-21 06:30:00,0.65,0.1315,0.6631683421,0.11,-0.0585,0.12458832210000001,0.54,0.19,0.5724508713,0.62,0.0815,0.6253337109,0.11,-0.0585,0.12458832210000001,0.51,0.14,0.5288667129
2019-07-21 07:00:00,0.6940000000000001,0.1405,0.7080792682,0.124,-0.059500000000000004,0.1375363588,0.5700000000000001,0.2,0.6040695324,0.664,0.09050000000000001,0.6701389781,0.124,-0.059500000000000004,0.1375363588,0.54,0.15,0.5604462508
2019-07-21 07:30:00,0.744,0.14450000000000002,0.7579025333,0.124,-0.0555,0.1358537817,0.62,0.2,0.651459899,0.714,0.0945,0.7202265269,0.124,-0.0555,0.1358537817,0.59,0.15,0.6087692502000001
2019-07-21 08:00:00,0.769,0.1495,0.7833972492,0.129,-0.0505,0.1385324872,0.64,0.2,0.6705221846,0.729,0.0995,0.7357589619,0.129,-0.0505,0.1385324872,0.6000000000000001,0.15,0.6184658438
2019-07-21 08:30:00,0.7805000000000001,0.14400000000000002,0.7936726340000001,0.1405,-0.056,0.1512489669,0.64,0.2,0.6705221846,0.7405,0.094,0.7464423956,0.1405,-0.056,0.1512489669,0.6000000000000001,0.15,0.6184658438
2019-07-21 09:00:00,0.838,0.1575,0.8526724166,0.168,-0.0625,0.1792491283,0.67,0.22,0.7051950085,0.798,0.11750000000000001,0.806604147,0.168,-0.0625,0.1792491283,0.63,0.18,0.65520989
2019-07-21 09:30:00,0.8575,0.155,0.8713961499,0.1675,-0.065,0.1796698361,0.6900000000000001,0.22,0.7242237223,0.8275,0.115,0.8354527216000001,0.1675,-0.065,0.1796698361,0.66,0.18,0.6841052551
2019-07-21 10:00:00,0.8815000000000001,0.168,0.8973662853000001,0.1715,-0.07200000000000001,0.186000672,0.71,0.24,0.7494664769,0.8415,0.11800000000000001,0.8497330463,0.1715,-0.07200000000000001,0.186000672,0.67,0.19,0.6964194139000001
2019-07-21 10:30:00,0.8885000000000001,0.162,0.9031479668,0.17850000000000002,-0.078,0.1947979723,0.71,0.24,0.7494664769,0.8485,0.112,0.8558599477000001,0.17850000000000002,-0.078,0.1947979723,0.67,0.19,0.6964194139000001
2019-07-21 11:00:00,0.8985000000000001,0.1625,0.9130763933,0.1985,-0.0775,0.2130927028,0.7000000000000001,0.24,0.74,0.8585,0.1125,0.8658397658,0.1985,-0.0775,0.2130927028,0.66,0.19,0.6868041933
2019-07-21 11:30:00,0.8805000000000001,0.167,0.8961971044,0.1505,-0.083,0.1718698636,0.73,0.25,0.7716216690000001,0.8505,0.117,0.8585099009,0.1505,-0.083,0.1718698636,0.7000000000000001,0.2,0.7280109889
2019-07-21 12:00:00,0.8935000000000001,0.1705,0.9096221743,0.1635,-0.0795,0.1818034653,0.73,0.25,0.7716216690000001,0.8635,0.12050000000000001,0.8718672491,0.1635,-0.0795,0.1818034653,0.7000000000000001,0.2,0.7280109889
2019-07-21 12:30:00,0.8895000000000001,0.17300000000000001,0.9061673411000001,0.1595,-0.077,0.1771136641,0.73,0.25,0.7716216690000001,0.8595,0.123,0.8682564425,0.1595,-0.077,0.1771136641,0.7000000000000001,0.2,0.7280109889
2019-07-21 13:00:00,0.8250000000000001,0.17650000000000002,0.8436689220000001,0.165,-0.0835,0.1849249848,0.66,0.26,0.709365914,0.795,0.1265,0.8050013975,0.165,-0.0835,0.1849249848,0.63,0.21,0.6640783086000001
2019-07-21 13:30:00,0.8155,0.1685,0.8327259453,0.1855,-0.0815,0.2026141653,0.63,0.25,0.6777905281000001,0.7855000000000001,0.11850000000000001,0.7943881293,0.1855,-0.0815,0.2026141653,0.6000000000000001,0.2,0.632455532
2019-07-21 14:00:00,0.7775000000000001,0.165,0.7948152301,0.1875,-0.085,0.2058670688,0.59,0.25,0.6407807737,0.7475,0.125,0.7578794429,0.1875,-0.085,0.2058670688,0.56,0.21,0.5980802622
2019-07-21 14:30:00,0.7175,0.162,0.7355611803000001,0.20750000000000002,-0.088,0.225389108,0.51,0.25,0.5679788728,0.6875,0.122,0.6982408252,0.20750000000000002,-0.088,0.225389108,0.48,0.21,0.5239274759
2019-07-21 15:00:00,0.728,0.162,0.7458069455,0.20800000000000002,-0.088,0.2258495074,0.52,0.25,0.5769748695,0.6980000000000001,0.122,0.708581682,0.20800000000000002,-0.088,0.2258495074,0.49,0.21,0.5331041174
2019-07-21 15:30:00,0.7305,0.1865,0.7539313629000001,0.2305,-0.0935,0.24874183400000002,0.5,0.28,0.5730619513,0.7005,0.1365,0.7136753464000001,0.2305,-0.0935,0.24874183400000002,0.47000000000000003,0.23,0.5232590181
2019-07-21 16:00:00,0.718,0.187,0.7419521548,0.228,-0.093,0.24623769,0.49,0.28,0.5643580424,0.6880000000000001,0.137,0.7015076621,0.228,-0.093,0.24623769,0.46,0.23,0.5142956348000001
2019-07-21 16:30:00,0.7495,0.1845,0.7718746660000001,0.2295,-0.0955,0.2485769499,0.52,0.28,0.5905929224,0.7195,0.1345,0.7319634554000001,0.2295,-0.0955,0.2485769499,0.49,0.23,0.5412947441
2019-07-21 17:00:00,0.7975,0.182,0.8180038203000001,0.23750000000000002,-0.098,0.2569245998,0.56,0.28,0.6260990337,0.7675000000000001,0.132,0.7787684187,0.23750000000000002,-0.098,0.2569245998,0.53,0.23,0.577754273
2019-07-21 17:30:00,0.878,0.192,0.8987480181,0.23800000000000002,-0.098,0.2573868684,0.64,0.29,0.7026378868,0.848,0.14200000000000002,0.8598069551,0.23800000000000002,-0.098,0.2573868684,0.61,0.24,0.6555150647
2019-07-21 18:00:00,0.967,0.17750000000000002,0.9831557608,0.217,-0.0925,0.2358924543,0.75,0.27,0.7971198153,0.937,0.1375,0.9470349782,0.217,-0.0925,0.2358924543,0.72,0.23,0.7558438992000001
2019-07-21 18:30:00,1.0505,0.48450000000000004,1.1568450631,0.21050000000000002,-0.0955,0.2311503839,0.84,0.58,1.0207840124,0.9705,-0.17550000000000002,0.9862405893,0.21050000000000002,-0.0955,0.2311503839,0.76,-0.08,0.764198927
2019-07-21 19:00:00,1.0125,0.18,1.0283755394,0.2025,-0.1,0.2258456331,0.81,0.28,0.8570297544000001,0.9825,0.13,0.9910631917,0.2025,-0.1,0.2258456331,0.78,0.23,0.8132035416000001
2019-07-21 19:30:00,0.9955,0.1835,1.0122709617,0.17550000000000002,-0.0965,0.2002810525,0.8200000000000001,0.28,0.8664871609,0.9655,0.1335,0.9746858468,0.17550000000000002,-0.0965,0.2002810525,0.79,0.23,0.8228000972
2019-07-21 20:00:00,1.0275,0.164,1.0405057664,0.17750000000000002,-0.096,0.2017975471,0.85,0.26,0.8888756943,0.9875,0.124,0.9952548669000001,0.17750000000000002,-0.096,0.2017975471,0.81,0.22,0.8393449827
2019-07-21 20:30:00,0.995,0.1615,1.0080214531,0.185,-0.0985,0.2095882869,0.81,0.26,0.8507055895000001,0.9550000000000001,0.12150000000000001,0.9626979017,0.185,-0.0985,0.2095882869,0.77,0.22,0.8008120878
2019-07-21 21:00:00,0.976,0.1695,0.9906090298,0.196,-0.1005,0.2202640461,0.78,0.27,0.8254089895000001,0.9460000000000001,0.11950000000000001,0.9535178289,0.196,-0.1005,0.2202640461,0.75,0.22,0.7816009212
2019-07-21 21:30:00,0.968,0.163,0.9816277298,0.23800000000000002,-0.107,0.2609463546,0.73,0.27,0.7783315489,0.928,0.123,0.9361159116000001,0.23800000000000002,-0.107,0.2609463546,0.6900000000000001,0.23,0.7273238618
2019-07-21 22:00:00,0.908,0.2235,0.9351022671,0.20800000000000002,-0.0965,0.2292951155,0.7000000000000001,0.32,0.7696752562,0.858,0.043500000000000004,0.8591020021,0.20800000000000002,-0.0965,0.2292951155,0.65,0.14,0.6649060084
2019-07-21 22:30:00,0.8975000000000001,0.5755,1.0661643869,0.1975,-0.0945,0.2189440568,0.7000000000000001,0.67,0.9689685237000001,0.8075,-0.3245,0.8702623168,0.1975,-0.0945,0.2189440568,0.61,-0.23,0.6519202405
2019-07-21 23:00:00,0.8025,0.1575,0.8178095744,0.2025,-0.0925,0.2226263686,0.6000000000000001,0.25,0.65,0.7625000000000001,0.0775,0.7664284050000001,0.2025,-0.0925,0.2226263686,0.56,0.17,0.5852349955
2019-07-21 23:30:00,0.715,0.14450000000000002,0.7294554476,0.215,-0.0955,0.2352557119,0.5,0.24,0.554616985,0.685,0.0945,0.6914877078,0.215,-0.0955,0.2352557119,0.47000000000000003,0.19,0.5069516742
2019-07-22 00:00:00,0.6605000000000001,0.1285,0.6728837195,0.21050000000000002,-0.0915,0.2295266869,0.45,0.22,0.5008991915000001,0.6305000000000001,0.08850000000000001,0.6366808463,0.21050000000000002,-0.0915,0.2295266869,0.42,0.18,0.4569463864
2019-07-22 00:30:00,0.641,0.131,0.6542491880000001,0.201,-0.089,0.21982265580000002,0.44,0.22,0.491934955,0.611,0.091,0.6177394273,0.201,-0.089,0.21982265580000002,0.41000000000000003,0.18,0.4477722635
2019-07-22 01:00:00,0.638,0.128,0.6507134546000001,0.20800000000000002,-0.092,0.22743790360000002,0.43,0.22,0.483011387,0.608,0.088,0.6143354133000001,0.20800000000000002,-0.092,0.22743790360000002,0.4,0.18,0.438634244
2019-07-22 01:30:00,0.6645,0.134,0.6778762793,0.1845,-0.08600000000000001,0.2035589595,0.48,0.22,0.5280151513,0.6345000000000001,0.094,0.6414251710000001,0.1845,-0.08600000000000001,0.2035589595,0.45,0.18,0.48466483260000004
2019-07-22 02:00:00,0.6925,0.1385,0.7062142026,0.1825,-0.0815,0.1998712085,0.51,0.22,0.5554277631,0.6625,0.0985,0.6697824274,0.1825,-0.0815,0.1998712085,0.48,0.18,0.5126402247
2019-07-22 02:30:00,0.6910000000000001,0.135,0.7040639176,0.171,-0.085,0.19096072890000002,0.52,0.22,0.5646237685000001,0.661,0.095,0.6677918837,0.171,-0.085,0.19096072890000002,0.49,0.18,0.5220153254000001
2019-07-22 03:00:00,0.675,0.1345,0.6882697509,0.17500000000000002,-0.0855,0.1947697358,0.5,0.22,0.5462600113,0.645,0.0945,0.6518859179000001,0.17500000000000002,-0.0855,0.1947697358,0.47000000000000003,0.18,0.5032891813
2019-07-22 03:30:00,0.651,0.1345,0.6647490128,0.181,-0.0855,0.2001780457,0.47000000000000003,0.22,0.5189412298,0.621,0.0945,0.6281490667,0.181,-0.0855,0.2001780457,0.44,0.18,0.47539457300000004
2019-07-22 04:00:00,0.652,0.1345,0.6657283605000001,0.182,-0.0855,0.2010826944,0.47000000000000003,0.22,0.5189412298,0.622,0.0945,0.6291377035,0.182,-0.0855,0.2010826944,0.44,0.18,0.47539457300000004
2019-07-22 04:30:00,0.632,0.134,0.6460495337000001,0.152,-0.08600000000000001,0.174642492,0.48,0.22,0.5280151513,0.602,0.094,0.6092946742,0.152,-0.08600000000000001,0.174642492,0.45,0.18,0.48466483260000004
2019-07-22 05:00:00,0.61,0.1355,0.6248681861000001,0.13,-0.0845,0.1550491857,0.48,0.22,0.5280151513,0.58,0.0955,0.5878097056,0.13,-0.0845,0.1550491857,0.45,0.18,0.48466483260000004
2019-07-22 05:30:00,0.6255000000000001,0.133,0.6394835807,0.1555,-0.08700000000000001,0.1781831922,0.47000000000000003,0.22,0.5189412298,0.5955,0.093,0.6027182177,0.1555,-0.08700000000000001,0.1781831922,0.44,0.18,0.47539457300000004
2019-07-22 06:00:00,0.6425000000000001,0.1325,0.6560201979,0.1625,-0.08750000000000001,0.1845602883,0.48,0.22,0.5280151513,0.6125,0.0925,0.6194453164,0.1625,-0.08750000000000001,0.1845602883,0.45,0.18,0.48466483260000004
2019-07-22 06:30:00,0.7010000000000001,0.14300000000000002,0.7154369294,0.151,-0.08700000000000001,0.1742699056,0.55,0.23,0.5961543424,0.671,0.10300000000000001,0.6788593374,0.151,-0.08700000000000001,0.1742699056,0.52,0.19,0.5536244214
2019-07-22 07:00:00,0.7765000000000001,0.14650000000000002,0.7901990256,0.14650000000000002,-0.0835,0.16862532430000002,0.63,0.23,0.6706713055,0.7365,0.10650000000000001,0.7441602650000001,0.14650000000000002,-0.0835,0.16862532430000002,0.59,0.19,0.6198386887
2019-07-22 07:30:00,0.8175,0.3385,0.8848098666,0.17750000000000002,-0.0815,0.19531641,0.64,0.42,0.7655063684000001,0.7675000000000001,-0.061500000000000006,0.7699600639,0.17750000000000002,-0.0815,0.19531641,0.59,0.02,0.5903388857
2019-07-22 08:00:00,0.8825000000000001,0.596,1.064904808,0.1825,-0.084,0.2009035838,0.7000000000000001,0.68,0.9759098319,0.8025,-0.304,0.8581504821,0.1825,-0.084,0.2009035838,0.62,-0.22,0.6578753681
2019-07-22 08:30:00,0.8695,0.597,1.0547223568,0.1695,-0.083,0.18873062810000002,0.7000000000000001,0.68,0.9759098319,0.7895000000000001,-0.293,0.8421159362,0.1695,-0.083,0.18873062810000002,0.62,-0.21,0.654599114
2019-07-22 09:00:00,0.875,0.6005,1.061237603,0.185,-0.0795,0.2013585111,0.6900000000000001,0.68,0.9687620967,0.785,-0.28950000000000004,0.8366810922,0.185,-0.0795,0.2013585111,0.6000000000000001,-0.21,0.6356886030000001
2019-07-22 09:30:00,0.84,0.602,1.0334427899,0.18,-0.078,0.1961733927,0.66,0.68,0.9476286192000001,0.75,-0.28800000000000003,0.8033952950000001,0.18,-0.078,0.1961733927,0.5700000000000001,-0.21,0.6074537019
2019-07-22 10:00:00,0.8245,0.604,1.0220646995,0.17450000000000002,-0.076,0.19033194690000002,0.65,0.68,0.9406912352000001,0.7345,-0.28600000000000003,0.7882171338,0.17450000000000002,-0.076,0.19033194690000002,0.56,-0.21,0.5980802622
2019-07-22 10:30:00,0.8435,0.6005,1.0354189973,0.1335,-0.0795,0.15537857,0.71,0.68,0.9831073187,0.7535000000000001,-0.28950000000000004,0.8072004088,0.1335,-0.0795,0.15537857,0.62,-0.21,0.654599114
2019-07-22 11:00:00,0.848,0.6005,1.039088182,0.11800000000000001,-0.0695,0.1369461573,0.73,0.67,0.9908582139000001,0.758,-0.2795,0.8078887609000001,0.11800000000000001,-0.0695,0.1369461573,0.64,-0.21,0.6735725648
2019-07-22 11:30:00,0.8515,0.5885,1.0350770503,0.07150000000000001,-0.14150000000000001,0.1585386388,0.78,0.73,1.0683164325,0.7715000000000001,-0.29150000000000004,0.8247329871,0.07150000000000001,-0.14150000000000001,0.1585386388,0.7000000000000001,-0.15,0.7158910532
2019-07-22 12:00:00,0.868,0.2495,0.9031468596000001,0.068,-0.1605,0.1743107857,0.8,0.41000000000000003,0.8989438247,0.8280000000000001,0.08950000000000001,0.8328230604,0.068,-0.1605,0.1743107857,0.76,0.25,0.8000624976
2019-07-22 12:30:00,0.838,0.194,0.8601627753000001,0.068,-0.126,0.1431782106,0.77,0.32,0.8338465087,0.808,0.14400000000000002,0.8207313811,0.068,-0.126,0.1431782106,0.74,0.27,0.7877182237
2019-07-22 13:00:00,0.809,0.1925,0.8315871873,0.11900000000000001,-0.0675,0.13681100100000002,0.6900000000000001,0.26,0.7373601562000001,0.779,0.1525,0.7937866527,0.11900000000000001,-0.0675,0.13681100100000002,0.66,0.22,0.6957010852000001
2019-07-22 13:30:00,0.7895000000000001,0.333,0.8568542758000001,0.17950000000000002,-0.077,0.1953183299,0.61,0.41000000000000003,0.734982993,0.7395,0.003,0.7395060852,0.17950000000000002,-0.077,0.1953183299,0.56,0.08,0.5656854249000001
2019-07-22 14:00:00,0.782,0.611,0.9923935711,0.152,-0.109,0.1870427759,0.63,0.72,0.9567131231,0.7020000000000001,-0.289,0.7591607208000001,0.152,-0.109,0.1870427759,0.55,-0.18,0.5787054518
2019-07-22 14:30:00,0.779,0.6135,0.9915761443000001,0.159,-0.10650000000000001,0.1913720199,0.62,0.72,0.9501578816,0.6890000000000001,-0.28650000000000003,0.7461925020000001,0.159,-0.10650000000000001,0.1913720199,0.53,-0.18,0.5597320788
2019-07-22 15:00:00,0.7025,0.2805,0.7564301025,0.21250000000000002,-0.0795,0.2268843318,0.49,0.36,0.6080296045,0.6625,0.060500000000000005,0.6652567174,0.21250000000000002,-0.0795,0.2268843318,0.45,0.14,0.4712748667
2019-07-22 15:30:00,0.732,0.193,0.7570158519,0.212,-0.077,0.2255504378,0.52,0.27,0.585918083,0.7020000000000001,0.153,0.7184796448,0.212,-0.077,0.2255504378,0.49,0.23,0.5412947441
2019-07-22 16:00:00,0.753,0.1865,0.7757520545000001,0.203,-0.07350000000000001,0.2158963872,0.55,0.26,0.6083584470000001,0.723,0.14650000000000002,0.7376931950000001,0.203,-0.07350000000000001,0.2158963872,0.52,0.22,0.5646237685000001
2019-07-22 16:30:00,0.7625000000000001,0.18150000000000002,0.7838038658,0.21250000000000002,-0.0785,0.2265358691,0.55,0.26,0.6083584470000001,0.7325,0.14150000000000001,0.7460418889,0.21250000000000002,-0.0785,0.2265358691,0.52,0.22,0.5646237685000001
2019-07-22 17:00:00,0.7915000000000001,0.17750000000000002,0.8111587391,0.2015,-0.07250000000000001,0.2141459782,0.59,0.25,0.6407807737,0.7615000000000001,0.1375,0.7738142542,0.2015,-0.07250000000000001,0.2141459782,0.56,0.21,0.5980802622
2019-07-22 17:30:00,0.8705,0.17750000000000002,0.888412348,0.2005,-0.07250000000000001,0.2132053001,0.67,0.25,0.7151223672,0.8405,0.1375,0.8516727658000001,0.2005,-0.07250000000000001,0.2132053001,0.64,0.21,0.6735725648
2019-07-22 18:00:00,0.9995,0.17850000000000002,1.0153139908,0.1895,-0.07150000000000001,0.2025401195,0.81,0.25,0.8477027781,0.9595,0.1385,0.9694444285,0.1895,-0.07150000000000001,0.2025401195,0.77,0.21,0.7981227976
2019-07-22 18:30:00,1.0605,0.184,1.0763439274,0.1705,-0.066,0.1828284715,0.89,0.25,0.9244457799,1.0305,0.14400000000000002,1.0405124939000001,0.1705,-0.066,0.1828284715,0.86,0.21,0.8852683209000001
2019-07-22 19:00:00,1.068,0.1885,1.0845073766,0.178,-0.07150000000000001,0.1918234866,0.89,0.26,0.9272000863000001,1.038,0.14850000000000002,1.0485686673,0.178,-0.07150000000000001,0.1918234866,0.86,0.22,0.8876936408
2019-07-22 19:30:00,1.041,0.182,1.0567899507,0.161,-0.058,0.1711286066,0.88,0.24,0.9121403401,1.011,0.132,1.0195807962,0.161,-0.058,0.1711286066,0.85,0.19,0.8709764635
2019-07-22 20:00:00,0.994,0.18150000000000002,1.0104346837,0.134,-0.0485,0.14250701740000002,0.86,0.23,0.8902246907,0.9540000000000001,0.1315,0.9630203788,0.134,-0.0485,0.14250701740000002,0.8200000000000001,0.18,0.8395236745
2019-07-22 20:30:00,0.9400000000000001,0.179,0.9568913209000001,0.13,-0.051000000000000004,0.139645981,0.81,0.23,0.8420213774,0.91,0.129,0.9190979273000001,0.13,-0.051000000000000004,0.139645981,0.78,0.18,0.8004998438
2019-07-22 21:00:00,0.932,0.1625,0.9460603839,0.14200000000000002,-0.0575,0.1532000326,0.79,0.22,0.8200609733,0.892,0.12250000000000001,0.9003722841,0.14200000000000002,-0.0575,0.1532000326,0.75,0.18,0.7712976079
2019-07-22 21:30:00,0.921,0.1685,0.9362869485,0.131,-0.051500000000000004,0.14075954670000002,0.79,0.22,0.8200609733,0.881,0.11850000000000001,0.8889337714000001,0.131,-0.051500000000000004,0.14075954670000002,0.75,0.17,0.7690253572
2019-07-22 22:00:00,0.891,0.1705,0.9071666054,0.131,-0.0495,0.1400401728,0.76,0.22,0.7912016178,0.861,0.12050000000000001,0.8693913101,0.131,-0.0495,0.1400401728,0.73,0.17,0.7495331881
2019-07-22 22:30:00,0.8635,0.1685,0.8797866219,0.10350000000000001,-0.051500000000000004,0.11560493070000001,0.76,0.22,0.7912016178,0.8335,0.11850000000000001,0.8418815237,0.10350000000000001,-0.051500000000000004,0.11560493070000001,0.73,0.17,0.7495331881
2019-07-22 23:00:00,0.7935,0.1655,0.8105754129,0.0835,-0.0545,0.0997120855,0.71,0.22,0.7433034374,0.7635000000000001,0.1155,0.7721868297000001,0.0835,-0.0545,0.0997120855,0.68,0.17,0.7009279564
2019-07-22 23:30:00,0.73,0.14850000000000002,0.7449511729,0.09,-0.051500000000000004,0.10369305670000001,0.64,0.2,0.6705221846,0.7000000000000001,0.1085,0.7083588427,0.09,-0.051500000000000004,0.10369305670000001,0.61,0.16,0.630634601
2019-07-23 00:00:00,0.7000000000000001,0.14850000000000002,0.7155782627,0.09,-0.051500000000000004,0.10369305670000001,0.61,0.2,0.6419501538,0.67,0.1085,0.6787284067,0.09,-0.051500000000000004,0.10369305670000001,0.58,0.16,0.6016643583
2019-07-23 00:30:00,0.668,0.1495,0.6845248352000001,0.088,-0.0505,0.1014605835,0.58,0.2,0.613514466,0.628,0.1095,0.6374749015,0.088,-0.0505,0.1014605835,0.54,0.16,0.5632051136
2019-07-23 01:00:00,0.664,0.309,0.7323776348000001,0.10400000000000001,-0.051000000000000004,0.1158317746,0.56,0.36,0.6657326791,0.614,-0.051000000000000004,0.6161144374,0.10400000000000001,-0.051000000000000004,0.1158317746,0.51,0.0,0.51
2019-07-23 01:30:00,0.686,0.551,0.8798846515000001,0.116,-0.049,0.1259245806,0.5700000000000001,0.6000000000000001,0.8275868534,0.606,-0.319,0.6848335564,0.116,-0.049,0.1259245806,0.49,-0.27,0.5594640292
2019-07-23 02:00:00,0.7010000000000001,0.551,0.8916288465000001,0.111,-0.049,0.1213342491,0.59,0.6000000000000001,0.8414867795000001,0.611,-0.319,0.6892619241,0.111,-0.049,0.1213342491,0.5,-0.27,0.5682429058
2019-07-23 02:30:00,0.6865,0.5495,0.8793363975,0.1165,-0.0505,0.1269744069,0.5700000000000001,0.6000000000000001,0.8275868534,0.6065,-0.3205,0.6859755827,0.1165,-0.0505,0.1269744069,0.49,-0.27,0.5594640292
2019-07-23 03:00:00,0.6865,0.549,0.8790240327000001,0.1165,-0.051000000000000004,0.1271740933,0.5700000000000001,0.6000000000000001,0.8275868534,0.5965,-0.321,0.6773870755,0.1165,-0.051000000000000004,0.1271740933,0.48,-0.27,0.5507267925
2019-07-23 03:30:00,0.6575000000000001,0.55,0.8572084052000001,0.11750000000000001,-0.05,0.1276959279,0.54,0.6000000000000001,0.8072174428000001,0.5775,-0.32,0.6602319668000001,0.11750000000000001,-0.05,0.1276959279,0.46,-0.27,0.5333854141000001
2019-07-23 04:00:00,0.6545000000000001,0.5395,0.8481924899000001,0.1145,-0.0505,0.1251419194,0.54,0.59,0.7998124780000001,0.5645,-0.3205,0.6491382749,0.1145,-0.0505,0.1251419194,0.45,-0.27,0.5247856705
2019-07-23 04:30:00,0.624,0.538,0.8239053344,0.114,-0.052000000000000005,0.1252996409,0.51,0.59,0.7798717843,0.534,-0.332,0.6287924936,0.114,-0.052000000000000005,0.1252996409,0.42,-0.28,0.5047771786
2019-07-23 05:00:00,0.607,0.541,0.8130990100000001,0.117,-0.049,0.1268463638,0.49,0.59,0.7669419796,0.527,-0.329,0.6212648389000001,0.117,-0.049,0.1268463638,0.41000000000000003,-0.28,0.4964876635
2019-07-23 05:30:00,0.627,0.5405,0.8278099118000001,0.117,-0.0495,0.12704034790000002,0.51,0.59,0.7798717843,0.537,-0.3295,0.63003115,0.117,-0.0495,0.12704034790000002,0.42,-0.28,0.5047771786
2019-07-23 06:00:00,0.625,0.2,0.6562202374,0.115,-0.05,0.12539936200000001,0.51,0.25,0.5679788728,0.595,0.03,0.5957558225,0.115,-0.05,0.12539936200000001,0.48,0.08,0.4866210024
