Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-23 06:30:00,0.676,0.14150000000000001,0.6906505991,0.116,-0.0485,0.1257308634,0.56,0.19,0.5913543777,0.656,0.1015,0.6638058828,0.116,-0.0485,0.1257308634,0.54,0.15,0.5604462508
2019-07-23 07:00:00,0.738,0.153,0.7536929083,0.11800000000000001,-0.047,0.1270157471,0.62,0.2,0.651459899,0.708,0.113,0.7169609473,0.11800000000000001,-0.047,0.1270157471,0.59,0.16,0.6113100686
2019-07-23 07:30:00,0.7925000000000001,0.161,0.8086885989,0.12250000000000001,-0.049,0.1319365378,0.67,0.21,0.7021395873,0.7525000000000001,0.111,0.7606426559,0.12250000000000001,-0.049,0.1319365378,0.63,0.16,0.65
2019-07-23 08:00:00,0.795,0.169,0.8127644185,0.125,-0.051000000000000004,0.1350037037,0.67,0.22,0.7051950085,0.755,0.129,0.7659412510000001,0.125,-0.051000000000000004,0.1350037037,0.63,0.18,0.65520989
2019-07-23 08:30:00,0.8250000000000001,0.487,0.9580156575000001,0.135,-0.053,0.1450310312,0.6900000000000001,0.54,0.876184912,0.755,-0.183,0.776861635,0.135,-0.053,0.1450310312,0.62,-0.13,0.6334824386
2019-07-23 09:00:00,0.8160000000000001,0.5855,1.0043237775,0.126,-0.0545,0.1372816448,0.6900000000000001,0.64,0.9411163584000001,0.736,-0.24450000000000002,0.7755489991000001,0.126,-0.0545,0.1372816448,0.61,-0.19,0.6389053138
2019-07-23 09:30:00,0.7645000000000001,0.1935,0.7886079508,0.1345,-0.0565,0.1458852289,0.63,0.25,0.6777905281000001,0.7445,0.14350000000000002,0.7582034687,0.1345,-0.0565,0.1458852289,0.61,0.2,0.6419501538
2019-07-23 10:00:00,0.7505000000000001,0.20800000000000002,0.7787902478000001,0.1305,-0.052000000000000005,0.1404786461,0.62,0.26,0.6723094526000001,0.7205,0.158,0.7376206681,0.1305,-0.052000000000000005,0.1404786461,0.59,0.21,0.6262587325
2019-07-23 10:30:00,0.6715,0.21150000000000002,0.7040202412000001,0.14150000000000001,-0.0485,0.1495810817,0.53,0.26,0.5903388857,0.6415000000000001,0.1615,0.6615168176,0.14150000000000001,-0.0485,0.1495810817,0.5,0.21,0.5423098745
2019-07-23 11:00:00,0.6455000000000001,0.20800000000000002,0.678184525,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.5,0.26,0.5635601121,0.6155,0.158,0.6354559387000001,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.47000000000000003,0.21,0.514781507
2019-07-23 11:30:00,0.704,0.203,0.7326834241,0.154,-0.057,0.1642102311,0.55,0.26,0.6083584470000001,0.674,0.153,0.6911475964,0.154,-0.057,0.1642102311,0.52,0.21,0.5608029957
2019-07-23 12:00:00,0.6915,0.20400000000000001,0.7209634179000001,0.1715,-0.056,0.1804113356,0.52,0.26,0.5813776741000001,0.6615,0.164,0.6815264118000001,0.1715,-0.056,0.1804113356,0.49,0.22,0.5371219601
2019-07-23 12:30:00,0.684,0.20400000000000001,0.7137730732,0.164,-0.056,0.17329743220000002,0.52,0.26,0.5813776741000001,0.654,0.164,0.6742492121,0.164,-0.056,0.17329743220000002,0.49,0.22,0.5371219601
2019-07-23 13:00:00,0.7045,0.21350000000000002,0.7361402720000001,0.14450000000000002,-0.0565,0.1551531501,0.56,0.27,0.6216912417,0.6745,0.1635,0.6940335006,0.14450000000000002,-0.0565,0.1551531501,0.53,0.22,0.5738466694000001
2019-07-23 13:30:00,0.666,0.20350000000000001,0.6963966183,0.136,-0.0565,0.1472693111,0.53,0.26,0.5903388857,0.636,0.1635,0.6566797165,0.136,-0.0565,0.1472693111,0.5,0.22,0.5462600113
2019-07-23 14:00:00,0.6515000000000001,0.22,0.6876425307,0.12150000000000001,-0.06,0.1355073799,0.53,0.28,0.5994163828,0.6215,0.17,0.6443308545,0.12150000000000001,-0.06,0.1355073799,0.5,0.23,0.5503635162
2019-07-23 14:30:00,0.6375000000000001,0.21350000000000002,0.6723008999,0.1275,-0.0665,0.1438002086,0.51,0.28,0.5818075283,0.6075,0.1635,0.6291172387,0.1275,-0.0665,0.1438002086,0.48,0.23,0.5322593353
2019-07-23 15:00:00,0.6435000000000001,0.448,0.7840894401,0.12350000000000001,-0.07200000000000001,0.1429554126,0.52,0.52,0.7353910524,0.5735,-0.092,0.5808323769,0.12350000000000001,-0.07200000000000001,0.1429554126,0.45,-0.02,0.4504442252
2019-07-23 15:30:00,0.6815,0.629,0.9274067339000001,0.1315,-0.07100000000000001,0.149443133,0.55,0.7000000000000001,0.8902246907,0.5915,-0.271,0.6506252762,0.1315,-0.07100000000000001,0.149443133,0.46,-0.2,0.5015974482000001
2019-07-23 16:00:00,0.7115,0.6325000000000001,0.9519918592000001,0.1715,-0.0775,0.18819803400000001,0.54,0.71,0.8920201791000001,0.6215,-0.2675,0.6766228639,0.1715,-0.0775,0.18819803400000001,0.45,-0.19,0.4884669897
2019-07-23 16:30:00,0.769,0.628,0.9928469167,0.169,-0.082,0.1878430196,0.6000000000000001,0.71,0.9295697930000001,0.6890000000000001,-0.272,0.7407462453,0.169,-0.082,0.1878430196,0.52,-0.19,0.5536244214
2019-07-23 17:00:00,0.8565,0.6165,1.055303037,0.1665,-0.10350000000000001,0.1960471882,0.6900000000000001,0.72,0.9972462083,0.7765000000000001,-0.2735,0.8232584649,0.1665,-0.10350000000000001,0.1960471882,0.61,-0.17,0.6332456080000001
2019-07-23 17:30:00,0.9075000000000001,0.6265000000000001,1.1027504251,0.1575,-0.1135,0.1941352621,0.75,0.74,1.0536128321,0.8175,-0.2635,0.8589170507,0.1575,-0.1135,0.1941352621,0.66,-0.15,0.6768308504
2019-07-23 18:00:00,0.9545,0.623,1.1398242189,0.1645,-0.08700000000000001,0.1860893603,0.79,0.71,1.0621675951,0.8645,-0.267,0.9047923795,0.1645,-0.08700000000000001,0.1860893603,0.7000000000000001,-0.18,0.72277244
2019-07-23 18:30:00,1.0395,0.6115,1.2060234243,0.1395,-0.0685,0.1554107461,0.9,0.68,1.1280070922,0.9395,-0.2685,0.9771143741,0.1395,-0.0685,0.1554107461,0.8,-0.2,0.8246211251000001
2019-07-23 19:00:00,1.036,0.6205,1.2076076557,0.136,-0.059500000000000004,0.1484461182,0.9,0.68,1.1280070922,0.9460000000000001,-0.2595,0.9809466091000001,0.136,-0.059500000000000004,0.1484461182,0.81,-0.2,0.8343260753
2019-07-23 19:30:00,1.047,0.617,1.2152769232,0.117,-0.063,0.1328834075,0.93,0.68,1.1520850663,0.9570000000000001,-0.263,0.9924807303000001,0.117,-0.063,0.1328834075,0.84,-0.2,0.8634813258
2019-07-23 20:00:00,1.035,0.611,1.2018926741,0.105,-0.039,0.11200892820000001,0.93,0.65,1.1346365057,0.9450000000000001,-0.269,0.9825405844,0.105,-0.039,0.11200892820000001,0.84,-0.23,0.8709190548
2019-07-23 20:30:00,1.0195,0.6000000000000001,1.1829540355,0.08950000000000001,-0.03,0.0943941206,0.93,0.63,1.1232987136,0.9295,-0.28,0.9707575650000001,0.08950000000000001,-0.03,0.0943941206,0.84,-0.25,0.8764131446000001
2019-07-23 21:00:00,0.9975,0.24350000000000002,1.0267903876,0.0675,-0.0465,0.0819664566,0.93,0.29,0.9741663102,0.9575,0.0835,0.9611339657,0.0675,-0.0465,0.0819664566,0.89,0.13,0.8994442729000001
2019-07-23 21:30:00,0.998,0.1905,1.0160188236,0.068,-0.0495,0.08410856080000001,0.93,0.24,0.9604686356000001,0.968,0.1405,0.9781432666000001,0.068,-0.0495,0.08410856080000001,0.9,0.19,0.9198369421
2019-07-23 22:00:00,1.009,0.187,1.026182245,0.059000000000000004,-0.033,0.0676017751,0.9500000000000001,0.22,0.9751410154000001,0.979,0.137,0.9885393265,0.059000000000000004,-0.033,0.0676017751,0.92,0.17,0.9355746897
2019-07-23 22:30:00,0.961,0.171,0.9760952822000001,0.07100000000000001,-0.059000000000000004,0.0923146792,0.89,0.23,0.9192388155000001,0.931,0.121,0.9388301231,0.07100000000000001,-0.059000000000000004,0.0923146792,0.86,0.18,0.8786353055
2019-07-23 23:00:00,0.902,0.17950000000000002,0.9196870392000001,0.07200000000000001,-0.0405,0.0826090189,0.8300000000000001,0.22,0.8586617495000001,0.872,0.1295,0.8815635258000001,0.07200000000000001,-0.0405,0.0826090189,0.8,0.17,0.8178630692000001
2019-07-23 23:30:00,0.8325,0.1705,0.8497802657,0.07250000000000001,-0.0495,0.0877866732,0.76,0.22,0.7912016178,0.7925000000000001,0.12050000000000001,0.8016086951,0.07250000000000001,-0.0495,0.0877866732,0.72,0.17,0.7397972695
2019-07-24 00:00:00,0.783,0.17400000000000002,0.8021003678,0.073,-0.036000000000000004,0.08139410300000001,0.71,0.21,0.7404052944,0.753,0.124,0.7631415334,0.073,-0.036000000000000004,0.08139410300000001,0.68,0.16,0.6985699679
2019-07-24 00:30:00,0.7485,0.1655,0.7665784370000001,0.0785,-0.0345,0.0857467201,0.67,0.2,0.6992138443,0.7085,0.1155,0.7178527008000001,0.0785,-0.0345,0.0857467201,0.63,0.15,0.6476109943
2019-07-24 01:00:00,0.741,0.171,0.7604748517000001,0.07100000000000001,-0.029,0.076694198,0.67,0.2,0.6992138443,0.7010000000000001,0.121,0.711366291,0.07100000000000001,-0.029,0.076694198,0.63,0.15,0.6476109943
2019-07-24 01:30:00,0.737,0.167,0.7556837963,0.067,-0.043000000000000003,0.0796115569,0.67,0.21,0.7021395873,0.707,0.117,0.7166156571000001,0.067,-0.043000000000000003,0.0796115569,0.64,0.16,0.6596969001
2019-07-24 02:00:00,0.7595000000000001,0.1705,0.7784025308,0.0695,-0.0395,0.0799406029,0.6900000000000001,0.21,0.7212489168,0.7295,0.12050000000000001,0.7393852176,0.0695,-0.0395,0.0799406029,0.66,0.16,0.6791170739
2019-07-24 02:30:00,0.7485,0.4385,0.8674874639,0.0685,-0.0315,0.0753956232,0.68,0.47000000000000003,0.8266196223000001,0.6785,-0.18150000000000002,0.702356391,0.0685,-0.0315,0.0753956232,0.61,-0.15,0.628171951
2019-07-24 03:00:00,0.7405,0.484,0.8846447027000001,0.07050000000000001,-0.026000000000000002,0.0751415331,0.67,0.51,0.8420213774,0.6605000000000001,-0.246,0.7048235595,0.07050000000000001,-0.026000000000000002,0.0751415331,0.59,-0.22,0.6296824597
2019-07-24 03:30:00,0.728,0.155,0.7443178085000001,0.088,-0.035,0.0947048045,0.64,0.19,0.6676076692,0.6980000000000001,0.105,0.7058533842,0.088,-0.035,0.0947048045,0.61,0.14,0.6258594091
2019-07-24 04:00:00,0.7105,0.152,0.7265770778,0.09050000000000001,-0.048,0.10244144670000001,0.62,0.2,0.651459899,0.6805,0.10200000000000001,0.6881019183,0.09050000000000001,-0.048,0.10244144670000001,0.59,0.15,0.6087692502000001
2019-07-24 04:30:00,0.685,0.14650000000000002,0.7004907209,0.095,-0.043500000000000004,0.10448564490000001,0.59,0.19,0.6198386887,0.645,0.0965,0.6521788482,0.095,-0.043500000000000004,0.10448564490000001,0.55,0.14,0.5675385449
2019-07-24 05:00:00,0.6865,0.16,0.7048987516,0.0965,-0.03,0.1010556777,0.59,0.19,0.6198386887,0.6565000000000001,0.1,0.6640724735,0.0965,-0.03,0.1010556777,0.56,0.13,0.5748912941000001
2019-07-24 05:30:00,0.7065,0.1515,0.7225610701,0.0965,-0.0485,0.1080023148,0.61,0.2,0.6419501538,0.6765,0.1015,0.6840719991,0.0965,-0.0485,0.1080023148,0.58,0.15,0.599082632
2019-07-24 06:00:00,0.7365,0.1545,0.7525307303000001,0.0765,-0.0455,0.08900842660000001,0.66,0.2,0.689637586,0.6965,0.10450000000000001,0.7042957475,0.0765,-0.0455,0.08900842660000001,0.62,0.15,0.6378871374
2019-07-24 06:30:00,0.8170000000000001,0.539,0.9787798527,0.067,-0.031,0.0738241153,0.75,0.5700000000000001,0.9420191081,0.737,-0.271,0.7852451846,0.067,-0.031,0.0738241153,0.67,-0.24,0.7116881339000001
2019-07-24 07:00:00,0.8785000000000001,0.587,1.0565657812,0.0685,-0.043000000000000003,0.08087799450000001,0.81,0.63,1.0261578826,0.7885000000000001,-0.293,0.8411784888,0.0685,-0.043000000000000003,0.08087799450000001,0.72,-0.25,0.7621679605
2019-07-24 07:30:00,0.9425,0.591,1.1124689883,0.07250000000000001,-0.049,0.0875057141,0.87,0.64,1.0800462953,0.8525,-0.289,0.9001540146,0.07250000000000001,-0.049,0.0875057141,0.78,-0.24,0.8160882305
2019-07-24 08:00:00,0.9410000000000001,0.612,1.1225083519,0.07100000000000001,-0.028,0.07632168760000001,0.87,0.64,1.0800462953,0.851,-0.268,0.8922023313,0.07100000000000001,-0.028,0.07632168760000001,0.78,-0.24,0.8160882305
2019-07-24 08:30:00,0.9545,0.6055,1.130354148,0.0745,-0.0345,0.0821005481,0.88,0.64,1.0881176407,0.8745,-0.2645,0.9136249230000001,0.0745,-0.0345,0.0821005481,0.8,-0.23,0.8324061509
2019-07-24 09:00:00,0.9445,0.41550000000000004,1.0318529449,0.0545,-0.0745,0.0923065545,0.89,0.49,1.0159724406,0.8845000000000001,-0.0645,0.8868486342,0.0545,-0.0745,0.0923065545,0.8300000000000001,0.01,0.8300602388
2019-07-24 09:30:00,0.929,0.1925,0.9487345519,0.059000000000000004,-0.0775,0.0974025154,0.87,0.27,0.910933587,0.889,0.14250000000000002,0.9003484048,0.059000000000000004,-0.0775,0.0974025154,0.8300000000000001,0.22,0.8586617495000001
2019-07-24 10:00:00,0.9095000000000001,0.2005,0.9313380160000001,0.0495,-0.0795,0.0936509477,0.86,0.28,0.9044335244,0.8795000000000001,0.1505,0.8922838674,0.0495,-0.0795,0.0936509477,0.8300000000000001,0.23,0.86127812
2019-07-24 10:30:00,0.836,0.1975,0.8590123689,0.056,-0.0625,0.08391811490000001,0.78,0.26,0.8221921916,0.806,0.14750000000000002,0.8193852879,0.056,-0.0625,0.08391811490000001,0.75,0.21,0.7788452991
2019-07-24 11:00:00,0.853,0.20600000000000002,0.8775220795,0.093,-0.074,0.1188486432,0.76,0.28,0.8099382693,0.8230000000000001,0.156,0.8376544634,0.093,-0.074,0.1188486432,0.73,0.23,0.7653757247
2019-07-24 11:30:00,0.8815000000000001,0.2025,0.9044603363,0.061500000000000006,-0.0775,0.09893684850000001,0.8200000000000001,0.28,0.8664871609,0.8515,0.1525,0.8650482645,0.061500000000000006,-0.0775,0.09893684850000001,0.79,0.23,0.8228000972
2019-07-24 12:00:00,0.8895000000000001,0.2245,0.917393318,0.0695,-0.10550000000000001,0.1263348725,0.8200000000000001,0.33,0.8839117603000001,0.8595,0.1645,0.8751002800000001,0.0695,-0.10550000000000001,0.1263348725,0.79,0.27,0.8348652586
2019-07-24 12:30:00,0.7735000000000001,0.211,0.8017625895,0.12350000000000001,-0.11900000000000001,0.1715029154,0.65,0.33,0.7289718787,0.7435,0.161,0.7607320488,0.12350000000000001,-0.11900000000000001,0.1715029154,0.62,0.28,0.6802940541
2019-07-24 13:00:00,0.782,0.214,0.8107527367,0.152,-0.08600000000000001,0.174642492,0.63,0.30000000000000004,0.697782201,0.752,0.164,0.7696752562,0.152,-0.08600000000000001,0.174642492,0.6000000000000001,0.25,0.65
2019-07-24 13:30:00,0.797,0.6285000000000001,1.0149981527,0.167,-0.12150000000000001,0.2065217906,0.63,0.75,0.9794896630000001,0.707,-0.2715,0.7573382666,0.167,-0.12150000000000001,0.2065217906,0.54,-0.15,0.5604462508
2019-07-24 14:00:00,0.7995,0.626,1.0154192484,0.1395,-0.14400000000000002,0.20049002470000002,0.66,0.77,1.0141498903,0.7195,-0.274,0.7699066502,0.1395,-0.14400000000000002,0.20049002470000002,0.58,-0.13,0.5943904441
2019-07-24 14:30:00,0.775,0.6205,0.9927966811000001,0.185,-0.1295,0.2258212789,0.59,0.75,0.954253635,0.685,-0.2795,0.7398278516,0.185,-0.1295,0.2258212789,0.5,-0.15,0.5220153254000001
2019-07-24 15:00:00,0.7565000000000001,0.509,0.9117967153000001,0.1865,-0.101,0.2120925506,0.5700000000000001,0.61,0.8348652586,0.6865,-0.171,0.7074766781,0.1865,-0.101,0.2120925506,0.5,-0.07,0.5048762225
2019-07-24 15:30:00,0.723,0.482,0.8689378574000001,0.213,-0.098,0.2344632167,0.51,0.58,0.7723341246000001,0.653,-0.128,0.6654269306,0.213,-0.098,0.2344632167,0.44,-0.03,0.4410215414
2019-07-24 16:00:00,0.733,0.6275000000000001,0.9649068608,0.203,-0.10250000000000001,0.2274098723,0.53,0.73,0.9021086409,0.643,-0.2725,0.6983589693000001,0.203,-0.10250000000000001,0.2274098723,0.44,-0.17,0.4716990566
2019-07-24 16:30:00,0.8255,0.6205,1.0327005858,0.1855,-0.08950000000000001,0.20596237520000002,0.64,0.71,0.9558765611000001,0.7455,-0.2695,0.7927171627,0.1855,-0.08950000000000001,0.20596237520000002,0.56,-0.18,0.5882176468
2019-07-24 17:00:00,0.8605,0.628,1.065290688,0.1705,-0.10200000000000001,0.1986812774,0.6900000000000001,0.73,1.0044899203,0.7705000000000001,-0.262,0.8138269165,0.1705,-0.10200000000000001,0.1986812774,0.6000000000000001,-0.16,0.6209669879
2019-07-24 17:30:00,0.9245000000000001,0.6155,1.1106486843,0.14450000000000002,-0.0845,0.16739324960000002,0.78,0.7000000000000001,1.0480458005,0.8345,-0.2645,0.8754144733,0.14450000000000002,-0.0845,0.16739324960000002,0.6900000000000001,-0.18,0.7130918594
2019-07-24 18:00:00,0.9915,0.6135,1.1659564743,0.1315,-0.0665,0.14735840660000002,0.86,0.68,1.0963576059,0.9015000000000001,-0.2665,0.9400662211,0.1315,-0.0665,0.14735840660000002,0.77,-0.2,0.7955501241
2019-07-24 18:30:00,1.031,0.6065,1.1961618829,0.111,-0.0635,0.1278798264,0.92,0.67,1.1381124725,0.9410000000000001,-0.2735,0.9799404319,0.111,-0.0635,0.1278798264,0.8300000000000001,-0.21,0.8561541917000001
2019-07-24 19:00:00,1.0275,0.598,1.1888482872,0.11750000000000001,-0.07200000000000001,0.137805116,0.91,0.67,1.1300442469,0.9375,-0.28200000000000003,0.9789945097,0.11750000000000001,-0.07200000000000001,0.137805116,0.8200000000000001,-0.21,0.8464632302
2019-07-24 19:30:00,1.0385,0.6035,1.2011221836,0.1085,-0.0565,0.1223294731,0.93,0.66,1.1403946685,0.9485,-0.2765,0.9879800099,0.1085,-0.0565,0.1223294731,0.84,-0.22,0.8683317338000001
2019-07-24 20:00:00,1.05,0.5975,1.2081002649,0.11,-0.07250000000000001,0.13174312130000002,0.9400000000000001,0.67,1.1543396381,0.96,-0.2725,0.9979259742000001,0.11,-0.07250000000000001,0.13174312130000002,0.85,-0.2,0.8732124598000001
2019-07-24 20:30:00,1.0725,0.595,1.2264914390000001,0.0825,-0.045,0.0939747306,0.99,0.64,1.1788553771,0.9825,-0.275,1.0202603834,0.0825,-0.045,0.0939747306,0.9,-0.23,0.9289241088
2019-07-24 21:00:00,1.0455,0.5935,1.2022115039,0.0955,-0.0565,0.1109617051,0.9500000000000001,0.65,1.1510864433,0.9555,-0.28650000000000003,0.9975281951,0.0955,-0.0565,0.1109617051,0.86,-0.23,0.8902246907
2019-07-24 21:30:00,1.0325,0.5895,1.1889350277,0.10250000000000001,-0.0505,0.11426504280000001,0.93,0.64,1.1289375536,0.9425,-0.2805,0.9833547173,0.10250000000000001,-0.0505,0.11426504280000001,0.84,-0.23,0.8709190548
2019-07-24 22:00:00,1.0365,0.5925,1.1938963523,0.10650000000000001,-0.0475,0.11661260650000001,0.93,0.64,1.1289375536,0.9465,-0.28750000000000003,0.9892009402,0.10650000000000001,-0.0475,0.11661260650000001,0.84,-0.24,0.8736131867
2019-07-24 22:30:00,1.0035,0.5895,1.1638395508000001,0.10350000000000001,-0.0505,0.1151629281,0.9,0.64,1.1043550154,0.9135000000000001,-0.29050000000000004,0.9585783745,0.10350000000000001,-0.0505,0.1151629281,0.81,-0.24,0.8448076704
2019-07-24 23:00:00,0.933,0.5925,1.1052353822,0.113,-0.0475,0.1225775265,0.8200000000000001,0.64,1.0401922899,0.843,-0.2975,0.8939548367,0.113,-0.0475,0.1225775265,0.73,-0.25,0.7716216690000001
2019-07-24 23:30:00,0.862,0.5925,1.0459924713,0.112,-0.0475,0.1216562781,0.75,0.64,0.9859513173000001,0.772,-0.2975,0.8273392593000001,0.112,-0.0475,0.1216562781,0.66,-0.25,0.7057619995000001
2019-07-25 00:00:00,0.7975,0.5905,0.9923187492000001,0.11750000000000001,-0.0495,0.1275009804,0.68,0.64,0.9338094024,0.7075,-0.2995,0.7682815239,0.11750000000000001,-0.0495,0.1275009804,0.59,-0.25,0.6407807737
2019-07-25 00:30:00,0.7655000000000001,0.5705,0.9547044045,0.1255,-0.0495,0.1349092287,0.64,0.62,0.8910667764,0.6755,-0.3095,0.7430279268000001,0.1255,-0.0495,0.1349092287,0.55,-0.26,0.6083584470000001
2019-07-25 01:00:00,0.7485,0.5705,0.9411283122,0.1285,-0.0495,0.1377043935,0.62,0.62,0.8768124087,0.6685,-0.3195,0.7409267845,0.1285,-0.0495,0.1377043935,0.54,-0.27,0.6037383539
2019-07-25 01:30:00,0.753,0.5655,0.9417001911,0.113,-0.0545,0.1254561676,0.64,0.62,0.8910667764,0.673,-0.3145,0.7428588358,0.113,-0.0545,0.1254561676,0.56,-0.26,0.6174139616000001
2019-07-25 02:00:00,0.7675000000000001,0.5670000000000001,0.9542249473000001,0.11750000000000001,-0.053,0.1289001552,0.65,0.62,0.8982761268,0.6875,-0.313,0.7553974120000001,0.11750000000000001,-0.053,0.1289001552,0.5700000000000001,-0.26,0.6264982043
2019-07-25 02:30:00,0.7405,0.5605,0.9287090502,0.1305,-0.0495,0.1395725618,0.61,0.61,0.8626702730000001,0.6605000000000001,-0.3195,0.7337169073,0.1305,-0.0495,0.1395725618,0.53,-0.27,0.5948108943
2019-07-25 03:00:00,0.7205,0.5565,0.9103913993,0.12050000000000001,-0.053500000000000006,0.1318427093,0.6000000000000001,0.61,0.855628424,0.6405000000000001,-0.3235,0.7175601020000001,0.12050000000000001,-0.053500000000000006,0.1318427093,0.52,-0.27,0.585918083
2019-07-25 03:30:00,0.7005,0.5650000000000001,0.8999584713000001,0.1305,-0.065,0.1457918036,0.5700000000000001,0.63,0.8495881355,0.6205,-0.315,0.695877324,0.1305,-0.065,0.1457918036,0.49,-0.25,0.5500909016000001
2019-07-25 04:00:00,0.6985,0.5665,0.8993467073,0.11850000000000001,-0.0635,0.1344414371,0.58,0.63,0.8563293759,0.6185,-0.3135,0.6934150993,0.11850000000000001,-0.0635,0.1344414371,0.5,-0.25,0.5590169944
2019-07-25 04:30:00,0.6900000000000001,0.5660000000000001,0.8924438358000001,0.11,-0.064,0.12726350620000002,0.58,0.63,0.8563293759,0.61,-0.314,0.6860728824,0.11,-0.064,0.12726350620000002,0.5,-0.25,0.5590169944
2019-07-25 05:00:00,0.6880000000000001,0.549,0.8801960009,0.088,-0.051000000000000004,0.1017103731,0.6000000000000001,0.6000000000000001,0.8485281374,0.608,-0.321,0.6875354536,0.088,-0.051000000000000004,0.1017103731,0.52,-0.27,0.585918083
2019-07-25 05:30:00,0.681,0.5515,0.8763065959,0.101,-0.0485,0.112041287,0.58,0.6000000000000001,0.8345058418,0.601,-0.3185,0.6801788368,0.101,-0.0485,0.112041287,0.5,-0.27,0.5682429058
2019-07-25 06:00:00,0.71,0.5555,0.901487798,0.09,-0.044500000000000005,0.1004004482,0.62,0.6000000000000001,0.8627861844,0.63,-0.3045,0.6997286974,0.09,-0.044500000000000005,0.1004004482,0.54,-0.26,0.5993329626
2019-07-25 06:30:00,0.796,0.5755,0.9822506045,0.096,-0.044500000000000005,0.1058123339,0.7000000000000001,0.62,0.9350935782,0.716,-0.29450000000000004,0.7742003940000001,0.096,-0.044500000000000005,0.1058123339,0.62,-0.25,0.6685057965
2019-07-25 07:00:00,0.8275,0.2545,0.8657519853000001,0.1075,-0.0655,0.1258828821,0.72,0.32,0.7879086241000001,0.7875000000000001,0.0345,0.7882553520000001,0.1075,-0.0655,0.1258828821,0.68,0.1,0.6873136111
2019-07-25 07:30:00,0.8945000000000001,0.4675,1.009300005,0.10450000000000001,-0.052500000000000005,0.11694656900000001,0.79,0.52,0.9457801013,0.8245,-0.1525,0.8384846451,0.10450000000000001,-0.052500000000000005,0.11694656900000001,0.72,-0.1,0.7269112738
2019-07-25 08:00:00,0.932,0.6115,1.1147000718,0.112,-0.0585,0.1263576274,0.8200000000000001,0.67,1.0589145386,0.842,-0.2785,0.8868631518000001,0.112,-0.0585,0.1263576274,0.73,-0.22,0.7624303247
2019-07-25 08:30:00,0.912,0.614,1.0994271236,0.092,-0.066,0.11322543880000001,0.8200000000000001,0.68,1.0652699188,0.8220000000000001,-0.276,0.8670986103,0.092,-0.066,0.11322543880000001,0.73,-0.21,0.7596051606
2019-07-25 09:00:00,0.912,0.616,1.1005453194,0.092,-0.114,0.1464923206,0.8200000000000001,0.73,1.0978615578,0.8220000000000001,-0.274,0.8664640789,0.092,-0.114,0.1464923206,0.73,-0.16,0.7473285757
2019-07-25 09:30:00,0.8515,0.6235,1.0553693666,0.1115,-0.10650000000000001,0.15418981810000001,0.74,0.73,1.0394710193,0.7615000000000001,-0.2665,0.8067865269000001,0.1115,-0.10650000000000001,0.15418981810000001,0.65,-0.16,0.6694027188
2019-07-25 10:00:00,0.803,0.6315000000000001,1.0215680349,0.133,-0.0985,0.1655030211,0.67,0.73,0.9908582139000001,0.723,-0.2585,0.7678224079,0.133,-0.0985,0.1655030211,0.59,-0.16,0.6113100686
2019-07-25 10:30:00,0.7565000000000001,0.624,0.9806468528000001,0.14650000000000002,-0.066,0.1606805838,0.61,0.6900000000000001,0.9209777413,0.6765,-0.266,0.7269169485,0.14650000000000002,-0.066,0.1606805838,0.53,-0.2,0.5664803615
2019-07-25 11:00:00,0.7485,0.6405000000000001,0.9851357774,0.1685,-0.1095,0.20095397480000002,0.58,0.75,0.9481033699,0.6685,-0.2595,0.7171000628,0.1685,-0.1095,0.20095397480000002,0.5,-0.15,0.5220153254000001
2019-07-25 11:30:00,0.74,0.6425000000000001,0.9800031888,0.16,-0.1375,0.2109650445,0.58,0.78,0.9720082304000001,0.66,-0.2575,0.7084534212,0.16,-0.1375,0.2109650445,0.5,-0.12,0.5141984053
2019-07-25 12:00:00,0.737,0.636,0.9734808678,0.127,-0.134,0.18462123390000001,0.61,0.77,0.9823441352000001,0.647,-0.254,0.6950719387000001,0.127,-0.134,0.18462123390000001,0.52,-0.12,0.5336665626
2019-07-25 12:30:00,0.721,0.639,0.9634116462000001,0.14100000000000001,-0.121,0.1858009688,0.58,0.76,0.9560334722,0.641,-0.251,0.6883908773,0.14100000000000001,-0.121,0.1858009688,0.5,-0.13,0.5166236541
2019-07-25 13:00:00,0.717,0.6485000000000001,0.9667684573,0.167,-0.0915,0.19042386930000002,0.55,0.74,0.9220086767000001,0.627,-0.2515,0.6755599529,0.167,-0.0915,0.19042386930000002,0.46,-0.16,0.48703182650000004
2019-07-25 13:30:00,0.715,0.657,0.9710169926000001,0.17500000000000002,-0.093,0.1981766888,0.54,0.75,0.924175308,0.625,-0.253,0.6742655263,0.17500000000000002,-0.093,0.1981766888,0.45,-0.16,0.4775981575
2019-07-25 14:00:00,0.715,0.6545000000000001,0.9693272151000001,0.17500000000000002,-0.10550000000000001,0.20434101400000002,0.54,0.76,0.9323089617,0.625,-0.24550000000000002,0.6714873417,0.17500000000000002,-0.10550000000000001,0.20434101400000002,0.45,-0.14,0.4712748667
2019-07-25 14:30:00,0.636,0.2265,0.6751283211,0.166,-0.0935,0.19052099620000001,0.47000000000000003,0.32,0.568594759,0.606,0.1565,0.6258819777,0.166,-0.0935,0.19052099620000001,0.44,0.25,0.5060632372
2019-07-25 15:00:00,0.6285000000000001,0.20800000000000002,0.6620243576,0.1885,-0.092,0.2097528307,0.44,0.30000000000000004,0.5325410782000001,0.5985,0.158,0.6190042407,0.1885,-0.092,0.2097528307,0.41000000000000003,0.25,0.4802082881
2019-07-25 15:30:00,0.6495000000000001,0.2165,0.6846331134,0.1895,-0.10350000000000001,0.2159224398,0.46,0.32,0.5603570290000001,0.6195,0.1665,0.6414846062,0.1895,-0.10350000000000001,0.2159224398,0.43,0.27,0.5077400910000001
2019-07-25 16:00:00,0.686,0.225,0.7219563699,0.176,-0.095,0.2000025,0.51,0.32,0.6020797289,0.666,0.17500000000000002,0.6886080162,0.176,-0.095,0.2000025,0.49,0.27,0.5594640292
2019-07-25 16:30:00,0.7265,0.2155,0.7577878991,0.1665,-0.0845,0.1867150235,0.56,0.30000000000000004,0.6352952070000001,0.6965,0.1655,0.7158927992,0.1665,-0.0845,0.1867150235,0.53,0.25,0.586003413
2019-07-25 17:00:00,0.7755000000000001,0.23500000000000001,0.8103241635,0.1555,-0.085,0.1772152646,0.62,0.32,0.6977105417,0.7455,0.17500000000000002,0.7657644873,0.1555,-0.085,0.1772152646,0.59,0.26,0.6447480128
2019-07-25 17:30:00,0.852,0.24,0.8851576131000001,0.152,-0.08,0.1717672844,0.7000000000000001,0.32,0.7696752562,0.8220000000000001,0.18,0.8414772724,0.152,-0.08,0.1717672844,0.67,0.26,0.7186793444
2019-07-25 18:00:00,0.915,0.232,0.9439539184,0.155,-0.088,0.1782386041,0.76,0.32,0.8246211251000001,0.885,0.17200000000000001,0.9015592049000001,0.155,-0.088,0.1782386041,0.73,0.26,0.7749193506000001
2019-07-25 18:30:00,0.9765,0.2285,1.0028781082,0.1665,-0.0915,0.1899855258,0.81,0.32,0.8709190548,0.9465,0.1685,0.961381558,0.1665,-0.0915,0.1899855258,0.78,0.26,0.8221921916
2019-07-25 19:00:00,1.0265,0.2295,1.0518424312,0.14650000000000002,-0.09050000000000001,0.1721990128,0.88,0.32,0.9363759929000001,0.9965,0.1695,1.0108127918,0.14650000000000002,-0.09050000000000001,0.1721990128,0.85,0.26,0.8888756943
2019-07-25 19:30:00,1.061,0.20700000000000002,1.0810041628,0.151,-0.083,0.172307864,0.91,0.29,0.9550916186,1.031,0.157,1.0428854204,0.151,-0.083,0.172307864,0.88,0.24,0.9121403401
2019-07-25 20:00:00,1.0535,0.20800000000000002,1.0738371618,0.1335,-0.082,0.156672429,0.92,0.29,0.9646242792,1.0235,0.158,1.0356236044,0.1335,-0.082,0.156672429,0.89,0.24,0.9217917335
2019-07-25 20:30:00,1.032,0.21050000000000002,1.0532493769,0.112,-0.0795,0.1373471878,0.92,0.29,0.9646242792,1.002,0.1605,1.0147730042,0.112,-0.0795,0.1373471878,0.89,0.24,0.9217917335
2019-07-25 21:00:00,1.0175,0.2015,1.0372600927,0.0975,-0.0785,0.1251738791,0.92,0.28,0.9616652224000001,0.9875,0.14150000000000001,0.9975863371,0.0975,-0.0785,0.1251738791,0.89,0.22,0.9167878708
2019-07-25 21:30:00,1.03,0.2015,1.0495247734,0.09,-0.0785,0.1194246624,0.9400000000000001,0.28,0.9808159868,0.99,0.14150000000000001,1.0000611231,0.09,-0.0785,0.1194246624,0.9,0.22,0.9264987858
2019-07-25 22:00:00,1.026,0.209,1.0470706757,0.08600000000000001,-0.07100000000000001,0.11152129840000001,0.9400000000000001,0.28,0.9808159868,0.986,0.149,0.9971945648,0.08600000000000001,-0.07100000000000001,0.11152129840000001,0.9,0.22,0.9264987858
2019-07-25 22:30:00,0.9965,0.1915,1.0147337089,0.08650000000000001,-0.0685,0.1103381167,0.91,0.26,0.9464142856000001,0.9665,0.1315,0.9754047878000001,0.08650000000000001,-0.0685,0.1103381167,0.88,0.2,0.9024411338
2019-07-25 23:00:00,0.9420000000000001,0.194,0.9617692031,0.10200000000000001,-0.066,0.1214907404,0.84,0.26,0.8793179175,0.912,0.134,0.9217917335,0.10200000000000001,-0.066,0.1214907404,0.81,0.2,0.8343260753
2019-07-25 23:30:00,0.875,0.1885,0.8950738796000001,0.115,-0.07150000000000001,0.1354151026,0.76,0.26,0.8032434251,0.835,0.1285,0.8448297166000001,0.115,-0.07150000000000001,0.1354151026,0.72,0.2,0.7472616677
2019-07-26 00:00:00,0.8035,0.188,0.8252007332,0.1335,-0.07200000000000001,0.1516781131,0.67,0.26,0.7186793444,0.7735000000000001,0.128,0.7840192919000001,0.1335,-0.07200000000000001,0.1516781131,0.64,0.2,0.6705221846
2019-07-26 00:30:00,0.7525000000000001,0.17500000000000002,0.7725809019000001,0.14250000000000002,-0.085,0.16592543510000002,0.61,0.26,0.663098786,0.7225,0.115,0.7315950041,0.14250000000000002,-0.085,0.16592543510000002,0.58,0.2,0.613514466
2019-07-26 01:00:00,0.7505000000000001,0.1675,0.7689645636,0.1405,-0.07250000000000001,0.1581028146,0.61,0.24,0.6555150647,0.7205,0.11750000000000001,0.7300181505000001,0.1405,-0.07250000000000001,0.1581028146,0.58,0.19,0.6103277808
2019-07-26 01:30:00,0.757,0.329,0.8254029319,0.137,-0.07100000000000001,0.154304893,0.62,0.4,0.7378346698,0.707,-0.051000000000000004,0.7088370758,0.137,-0.07100000000000001,0.154304893,0.5700000000000001,0.02,0.5703507693000001
2019-07-26 02:00:00,0.784,0.589,0.9806003263,0.134,-0.07100000000000001,0.1516476179,0.65,0.66,0.9263368718,0.704,-0.311,0.7696343288,0.134,-0.07100000000000001,0.1516476179,0.5700000000000001,-0.24,0.6184658438
2019-07-26 02:30:00,0.767,0.59,0.9676719485,0.137,-0.07,0.1538473269,0.63,0.66,0.9124143795,0.687,-0.31,0.7537035226000001,0.137,-0.07,0.1538473269,0.55,-0.24,0.6000833275
2019-07-26 03:00:00,0.738,0.595,0.9479815399,0.138,-0.065,0.1525417976,0.6000000000000001,0.66,0.8919641248,0.658,-0.305,0.725250991,0.138,-0.065,0.1525417976,0.52,-0.24,0.5727128425
2019-07-26 03:30:00,0.7355,0.585,0.9397793624,0.1355,-0.065,0.150283898,0.6000000000000001,0.65,0.8845903006,0.6555000000000001,-0.305,0.7229835752,0.1355,-0.065,0.150283898,0.52,-0.24,0.5727128425
2019-07-26 04:00:00,0.7235,0.47200000000000003,0.8638496686,0.1335,-0.068,0.1498207262,0.59,0.54,0.7998124780000001,0.6535000000000001,-0.20800000000000002,0.6858033610000001,0.1335,-0.068,0.1498207262,0.52,-0.14,0.5385164807
2019-07-26 04:30:00,0.7075,0.1515,0.7235388725,0.1375,-0.0685,0.1536180328,0.5700000000000001,0.22,0.6109828148,0.6775,0.1015,0.6850609462,0.1375,-0.0685,0.1536180328,0.54,0.17,0.5661271942
2019-07-26 05:00:00,0.6950000000000001,0.147,0.7103759568,0.125,-0.073,0.14475496540000002,0.5700000000000001,0.22,0.6109828148,0.665,0.097,0.6720372014,0.125,-0.073,0.14475496540000002,0.54,0.17,0.5661271942
2019-07-26 05:30:00,0.7015,0.154,0.7182048802000001,0.1015,-0.066,0.12107126,0.6000000000000001,0.22,0.6390618123,0.6715,0.10400000000000001,0.6795058867,0.1015,-0.066,0.12107126,0.5700000000000001,0.17,0.5948108943
2019-07-26 06:00:00,0.741,0.164,0.7589314857,0.111,-0.076,0.1345250906,0.63,0.24,0.6741661516,0.711,0.114,0.7200812454000001,0.111,-0.076,0.1345250906,0.6000000000000001,0.19,0.6293647591
2019-07-26 06:30:00,0.7925000000000001,0.165,0.809494441,0.1125,-0.075,0.1352081728,0.68,0.24,0.7211102551,0.7525000000000001,0.115,0.7612366583,0.1125,-0.075,0.1352081728,0.64,0.19,0.6676076692
2019-07-26 07:00:00,0.87,0.36050000000000004,0.9417325788,0.11,-0.0695,0.1301162941,0.76,0.43,0.8732124598000001,0.81,-0.059500000000000004,0.8121823995,0.11,-0.0695,0.1301162941,0.7000000000000001,0.01,0.7000714249000001
2019-07-26 07:30:00,0.918,0.5995,1.0964142693,0.11800000000000001,-0.07050000000000001,0.1374563567,0.8,0.67,1.0435037135,0.838,-0.2805,0.8836991852,0.11800000000000001,-0.07050000000000001,0.1374563567,0.72,-0.21,0.75
2019-07-26 08:00:00,0.9500000000000001,0.6165,1.132507064,0.13,-0.07350000000000001,0.14933937860000002,0.8200000000000001,0.6900000000000001,1.0716809227,0.86,-0.2735,0.9024423804,0.13,-0.07350000000000001,0.14933937860000002,0.73,-0.2,0.7569015788
2019-07-26 08:30:00,0.9400000000000001,0.609,1.1200361601,0.15,-0.101,0.1808341782,0.79,0.71,1.0621675951,0.85,-0.271,0.8921552555000001,0.15,-0.101,0.1808341782,0.7000000000000001,-0.17,0.7203471385
2019-07-26 09:00:00,0.967,0.6365000000000001,1.1576792518,0.167,-0.0935,0.1913929205,0.8,0.73,1.0830050785,0.877,-0.2635,0.9157299001,0.167,-0.0935,0.1913929205,0.71,-0.17,0.7300684899000001
2019-07-26 09:30:00,0.962,0.6415000000000001,1.1562725673,0.14200000000000002,-0.0585,0.15357815600000002,0.8200000000000001,0.7000000000000001,1.0781465578,0.872,-0.2685,0.9124013645,0.14200000000000002,-0.0585,0.15357815600000002,0.73,-0.21,0.7596051606
2019-07-26 10:00:00,0.9345,0.6415000000000001,1.1334956992,0.1645,-0.0585,0.1745923824,0.77,0.7000000000000001,1.0406248123,0.8445,-0.2685,0.8861560246,0.1645,-0.0585,0.1745923824,0.68,-0.21,0.7116881339000001
2019-07-26 10:30:00,0.9055000000000001,0.641,1.1094193301,0.1855,-0.049,0.191862581,0.72,0.6900000000000001,0.9972462083,0.8255,-0.259,0.865177005,0.1855,-0.049,0.191862581,0.64,-0.21,0.6735725648
2019-07-26 11:00:00,0.8915000000000001,0.6325000000000001,1.0930821104,0.1915,-0.0575,0.1999462428,0.7000000000000001,0.6900000000000001,0.982903861,0.8015,-0.2675,0.84496065,0.1915,-0.0575,0.1999462428,0.61,-0.21,0.6451356447000001
2019-07-26 11:30:00,0.871,0.63,1.0749609295,0.191,-0.05,0.19743606560000002,0.68,0.68,0.9616652224000001,0.781,-0.26,0.8231409357,0.191,-0.05,0.19743606560000002,0.59,-0.21,0.6262587325
2019-07-26 12:00:00,0.8245,0.6345000000000001,1.0403799787,0.1945,-0.0455,0.1997510951,0.63,0.68,0.926984358,0.7445,-0.2555,0.7871216551,0.1945,-0.0455,0.1997510951,0.55,-0.21,0.5887274412
2019-07-26 12:30:00,0.852,0.635,1.0626048184,0.192,-0.045,0.1972029412,0.66,0.68,0.9476286192000001,0.772,-0.255,0.8130245999,0.192,-0.045,0.1972029412,0.58,-0.21,0.6168468205000001
2019-07-26 13:00:00,0.858,0.6325000000000001,1.0659363255,0.158,-0.0575,0.16813759250000002,0.7000000000000001,0.6900000000000001,0.982903861,0.778,-0.2675,0.8227030145,0.158,-0.0575,0.16813759250000002,0.62,-0.21,0.654599114
2019-07-26 13:30:00,0.8085,0.34600000000000003,0.8794249542,0.1685,-0.044,0.174150079,0.64,0.39,0.7494664769,0.7585000000000001,0.036000000000000004,0.7593538372,0.1685,-0.044,0.174150079,0.59,0.08,0.5953990259
2019-07-26 14:00:00,0.747,0.2155,0.7774633432,0.167,-0.044500000000000005,0.17282722590000002,0.58,0.26,0.6356099433,0.717,0.1655,0.7358527366000001,0.167,-0.044500000000000005,0.17282722590000002,0.55,0.21,0.5887274412
2019-07-26 14:30:00,0.727,0.20550000000000002,0.7554861018,0.157,-0.044500000000000005,0.1631847113,0.5700000000000001,0.25,0.6224146528,0.6970000000000001,0.1555,0.7141353163,0.157,-0.044500000000000005,0.1631847113,0.54,0.2,0.5758472020000001
2019-07-26 15:00:00,0.767,0.195,0.7914000253,0.147,-0.035,0.151109232,0.62,0.23,0.6612866247,0.737,0.145,0.7511284843,0.147,-0.035,0.151109232,0.59,0.18,0.6168468205000001
2019-07-26 15:30:00,0.766,0.20500000000000002,0.7929571237,0.146,-0.025,0.1481249473,0.62,0.23,0.6612866247,0.736,0.155,0.7521442681,0.146,-0.025,0.1481249473,0.59,0.18,0.6168468205000001
2019-07-26 16:00:00,0.8355,0.20350000000000001,0.8599258689,0.1355,-0.026500000000000003,0.1380670127,0.7000000000000001,0.23,0.7368174808,0.8055,0.1535,0.8199954268,0.1355,-0.026500000000000003,0.1380670127,0.67,0.18,0.6937578828000001
2019-07-26 16:30:00,0.875,0.1955,0.8965741743000001,0.125,-0.0345,0.1296736288,0.75,0.23,0.7844743463,0.845,0.14550000000000002,0.8574352745,0.125,-0.0345,0.1296736288,0.72,0.18,0.7421590126000001
2019-07-26 17:00:00,0.9095000000000001,0.1925,0.9296485895000001,0.1395,-0.0375,0.1444524143,0.77,0.23,0.8036168241,0.8795000000000001,0.14250000000000002,0.8909694159,0.1395,-0.0375,0.1444524143,0.74,0.18,0.7615773106
2019-07-26 17:30:00,0.999,0.196,1.0180456768,0.159,-0.034,0.1625945879,0.84,0.23,0.8709190548,0.9590000000000001,0.146,0.9700499987000001,0.159,-0.034,0.1625945879,0.8,0.18,0.8200000000000001
2019-07-26 18:00:00,1.071,0.2005,1.0896060068,0.151,-0.029500000000000002,0.1538546392,0.92,0.23,0.9483142939,1.041,0.1405,1.0504385989,0.151,-0.029500000000000002,0.1538546392,0.89,0.17,0.9060905032000001
2019-07-26 18:30:00,1.102,0.199,1.1198236468,0.152,-0.031,0.1551289786,0.9500000000000001,0.23,0.9774456507,1.072,0.139,1.0809740977,0.152,-0.031,0.1551289786,0.92,0.17,0.9355746897
2019-07-26 19:00:00,1.1205,0.1985,1.1379466156,0.1305,-0.0315,0.134247905,0.99,0.23,1.0163660758,1.0805,0.14850000000000002,1.0906569121,0.1305,-0.0315,0.134247905,0.9500000000000001,0.18,0.9669022701000001
2019-07-26 19:30:00,1.126,0.197,1.1431032324000001,0.146,-0.033,0.14968299840000002,0.98,0.23,1.0066280346,1.086,0.137,1.0946072355,0.146,-0.033,0.14968299840000002,0.9400000000000001,0.17,0.9552486587000001
2019-07-26 20:00:00,1.0975,0.1885,1.1135701594,0.14750000000000002,-0.0315,0.1508260588,0.9500000000000001,0.22,0.9751410154000001,1.0575,0.1385,1.0665310591,0.14750000000000002,-0.0315,0.1508260588,0.91,0.17,0.9257429449000001
2019-07-26 20:30:00,1.059,0.17750000000000002,1.0737724386,0.149,-0.0325,0.1525032787,0.91,0.21,0.9339164845000001,1.019,0.1275,1.0269455925,0.149,-0.0325,0.1525032787,0.87,0.16,0.8845903006
2019-07-26 21:00:00,1.029,0.17950000000000002,1.0445387738,0.139,-0.030500000000000003,0.1423068867,0.89,0.21,0.9144397192,0.999,0.1295,1.0073585509,0.139,-0.030500000000000003,0.1423068867,0.86,0.16,0.8747571091
2019-07-26 21:30:00,1.032,0.178,1.0472382728,0.14200000000000002,-0.032,0.14556098380000002,0.89,0.21,0.9144397192,1.002,0.128,1.0101425642,0.14200000000000002,-0.032,0.14556098380000002,0.86,0.16,0.8747571091
2019-07-26 22:00:00,0.9725,0.17,0.987246803,0.12250000000000001,-0.03,0.1261199826,0.85,0.2,0.8732124598000001,0.9425,0.12,0.9501085464000001,0.12250000000000001,-0.03,0.1261199826,0.8200000000000001,0.15,0.8336066219
2019-07-26 22:30:00,0.9520000000000001,0.1675,0.9666231168,0.132,-0.0325,0.13594208330000002,0.8200000000000001,0.2,0.8440379138,0.912,0.11750000000000001,0.9195380634,0.132,-0.0325,0.13594208330000002,0.78,0.15,0.7942921377000001
2019-07-26 23:00:00,0.8895000000000001,0.1665,0.9049488936000001,0.11950000000000001,-0.0335,0.12410680880000001,0.77,0.2,0.7955501241,0.8595,0.1165,0.8673594987000001,0.11950000000000001,-0.0335,0.12410680880000001,0.74,0.15,0.7550496672
2019-07-26 23:30:00,0.8265,0.1595,0.8417496659,0.10650000000000001,-0.030500000000000003,0.1107813161,0.72,0.19,0.7446475676000001,0.7965,0.1095,0.8039916044000001,0.10650000000000001,-0.030500000000000003,0.1107813161,0.6900000000000001,0.14,0.7040596566
2019-07-27 00:00:00,0.791,0.261,0.8329477775,0.111,-0.029,0.11472576,0.68,0.29,0.7392563831000001,0.741,0.001,0.7410006748,0.111,-0.029,0.11472576,0.63,0.03,0.6307138812
2019-07-27 00:30:00,0.7705000000000001,0.5700000000000001,0.9584207062000001,0.1105,-0.03,0.1145,0.66,0.6000000000000001,0.8919641248,0.6805,-0.32,0.7519842086,0.1105,-0.03,0.1145,0.5700000000000001,-0.29,0.6395310782
2019-07-27 01:00:00,0.7685000000000001,0.5715,0.9577079409,0.1085,-0.0285,0.11218065790000001,0.66,0.6000000000000001,0.8919641248,0.6785,-0.3185,0.7495361899,0.1085,-0.0285,0.11218065790000001,0.5700000000000001,-0.29,0.6395310782
2019-07-27 01:30:00,0.773,0.5705,0.9607284996000001,0.113,-0.029500000000000002,0.1167871996,0.66,0.6000000000000001,0.8919641248,0.683,-0.3195,0.7540353108000001,0.113,-0.029500000000000002,0.1167871996,0.5700000000000001,-0.29,0.6395310782
2019-07-27 02:00:00,0.761,0.5715,0.9517001891,0.131,-0.0285,0.13406435020000002,0.63,0.6000000000000001,0.87,0.681,-0.3185,0.7518000067,0.131,-0.0285,0.13406435020000002,0.55,-0.29,0.6217716623
2019-07-27 02:30:00,0.7575000000000001,0.5690000000000001,0.9474002586,0.1375,-0.031,0.1409512327,0.62,0.6000000000000001,0.8627861844,0.6775,-0.321,0.7496981059000001,0.1375,-0.031,0.1409512327,0.54,-0.29,0.6129437168
2019-07-27 03:00:00,0.7445,0.5690000000000001,0.9370385531000001,0.1345,-0.031,0.1380262656,0.61,0.6000000000000001,0.855628424,0.6545000000000001,-0.321,0.7289795951,0.1345,-0.031,0.1380262656,0.52,-0.29,0.5953990259
2019-07-27 03:30:00,0.739,0.5700000000000001,0.9332850583000001,0.139,-0.03,0.1422005626,0.6000000000000001,0.6000000000000001,0.8485281374,0.649,-0.33,0.7280803527,0.139,-0.03,0.1422005626,0.51,-0.30000000000000004,0.5916924877
2019-07-27 04:00:00,0.7325,0.5710000000000001,0.9287611372000001,0.1325,-0.029,0.1356364626,0.6000000000000001,0.6000000000000001,0.8485281374,0.6425000000000001,-0.329,0.7218360271,0.1325,-0.029,0.1356364626,0.51,-0.30000000000000004,0.5916924877
2019-07-27 04:30:00,0.724,0.5690000000000001,0.9208349472,0.134,-0.031,0.1375390854,0.59,0.6000000000000001,0.8414867795000001,0.634,-0.331,0.7152041667,0.134,-0.031,0.1375390854,0.5,-0.30000000000000004,0.5830951895
2019-07-27 05:00:00,0.715,0.5700000000000001,0.9143987095,0.135,-0.03,0.13829316690000001,0.58,0.6000000000000001,0.8345058418,0.625,-0.33,0.7067708257,0.135,-0.03,0.13829316690000001,0.49,-0.30000000000000004,0.5745432969000001
2019-07-27 05:30:00,0.686,0.5695,0.8915863671,0.136,-0.030500000000000003,0.1393780829,0.55,0.6000000000000001,0.8139410298,0.606,-0.3305,0.6902653475,0.136,-0.030500000000000003,0.1393780829,0.47000000000000003,-0.30000000000000004,0.5575840744
2019-07-27 06:00:00,0.711,0.5700000000000001,0.9112743824,0.121,-0.03,0.1246635472,0.59,0.6000000000000001,0.8414867795000001,0.621,-0.33,0.7032360912000001,0.121,-0.03,0.1246635472,0.5,-0.30000000000000004,0.5830951895
2019-07-27 06:30:00,0.763,0.5685,0.9515047294000001,0.133,-0.0315,0.1366793693,0.63,0.6000000000000001,0.87,0.673,-0.3215,0.7458493481,0.133,-0.0315,0.1366793693,0.54,-0.29,0.6129437168
2019-07-27 07:00:00,0.808,0.5795,0.994326028,0.11800000000000001,-0.030500000000000003,0.1218780128,0.6900000000000001,0.61,0.9209777413,0.718,-0.3105,0.7822622642,0.11800000000000001,-0.030500000000000003,0.1218780128,0.6000000000000001,-0.28,0.6621178143
2019-07-27 07:30:00,0.8545,0.5705,1.0274436724,0.1245,-0.029500000000000002,0.1279472548,0.73,0.6000000000000001,0.9449338601,0.7745000000000001,-0.3095,0.8340506579,0.1245,-0.029500000000000002,0.1279472548,0.65,-0.28,0.7077428912
2019-07-27 08:00:00,0.9045000000000001,0.5715,1.0699217261,0.1145,-0.0285,0.1179936439,0.79,0.6000000000000001,0.9920181450000001,0.8245,-0.2985,0.8768708571,0.1145,-0.0285,0.1179936439,0.71,-0.27,0.7596051606
2019-07-27 08:30:00,0.928,0.5675,1.0877684726,0.138,-0.0325,0.1417753505,0.79,0.6000000000000001,0.9920181450000001,0.848,-0.3025,0.9003389639,0.138,-0.0325,0.1417753505,0.71,-0.27,0.7596051606
2019-07-27 09:00:00,0.9470000000000001,0.5700000000000001,1.1053094589,0.137,-0.03,0.14024621210000002,0.81,0.6000000000000001,1.008017857,0.857,-0.30000000000000004,0.9079917401,0.137,-0.03,0.14024621210000002,0.72,-0.27,0.7689603371
2019-07-27 09:30:00,0.929,0.299,0.97593135,0.11900000000000001,-0.031,0.12297154140000001,0.81,0.33,0.8746427842000001,0.879,-0.031,0.8795464740000001,0.11900000000000001,-0.031,0.12297154140000001,0.76,0.0,0.76
2019-07-27 10:00:00,0.91,0.18,0.9276313923,0.12,-0.03,0.1236931688,0.79,0.21,0.8174350127000001,0.88,0.13,0.8895504483000001,0.12,-0.03,0.1236931688,0.76,0.16,0.7766595136000001
2019-07-27 10:30:00,0.895,0.17500000000000002,0.9119484635,0.145,-0.035,0.1491643389,0.75,0.21,0.7788452991,0.865,0.125,0.8739851257000001,0.145,-0.035,0.1491643389,0.72,0.16,0.7375635566000001
2019-07-27 11:00:00,0.891,0.17750000000000002,0.9085082553,0.14100000000000001,-0.0325,0.1446970974,0.75,0.21,0.7788452991,0.861,0.1275,0.8703891371,0.14100000000000001,-0.0325,0.1446970974,0.72,0.16,0.7375635566000001
2019-07-27 11:30:00,0.859,0.17400000000000002,0.8764456629,0.149,-0.036000000000000004,0.1532873119,0.71,0.21,0.7404052944,0.8290000000000001,0.124,0.8382225242,0.149,-0.036000000000000004,0.1532873119,0.68,0.16,0.6985699679
2019-07-27 12:00:00,0.883,0.1935,0.9039531238,0.153,-0.036500000000000005,0.1572935154,0.73,0.23,0.7653757247,0.853,0.14350000000000002,0.8649862716000001,0.153,-0.036500000000000005,0.1572935154,0.7000000000000001,0.18,0.72277244
2019-07-27 12:30:00,0.8675,0.1995,0.8901440895,0.17750000000000002,-0.0405,0.1820618027,0.6900000000000001,0.24,0.7305477397,0.8375,0.1495,0.8507387966000001,0.17750000000000002,-0.0405,0.1820618027,0.66,0.19,0.6868041933
2019-07-27 13:00:00,0.856,0.1965,0.8782643395,0.186,-0.043500000000000004,0.19101897810000001,0.67,0.24,0.7116881339000001,0.8260000000000001,0.14650000000000002,0.8388910835000001,0.186,-0.043500000000000004,0.19101897810000001,0.64,0.19,0.6676076692
2019-07-27 13:30:00,0.8415,0.194,0.8635729558,0.2015,-0.046,0.2066839375,0.64,0.24,0.6835202996,0.8115,0.14400000000000002,0.8241773171000001,0.2015,-0.046,0.2066839375,0.61,0.19,0.6389053138
2019-07-27 14:00:00,0.8200000000000001,0.17450000000000002,0.8383616463,0.2,-0.0455,0.20511033620000002,0.62,0.22,0.6578753681,0.79,0.1345,0.8013677371,0.2,-0.0455,0.20511033620000002,0.59,0.18,0.6168468205000001
2019-07-27 14:30:00,0.8245,0.17250000000000001,0.8423517674000001,0.20450000000000002,-0.0475,0.20994404020000001,0.62,0.22,0.6578753681,0.7945,0.1325,0.8054728425000001,0.20450000000000002,-0.0475,0.20994404020000001,0.59,0.18,0.6168468205000001
2019-07-27 15:00:00,0.7865000000000001,0.1705,0.8047686003000001,0.1965,-0.0495,0.2026388413,0.59,0.22,0.6296824597,0.7565000000000001,0.1305,0.7676734332,0.1965,-0.0495,0.2026388413,0.56,0.18,0.5882176468
2019-07-27 15:30:00,0.7735000000000001,0.17250000000000001,0.7925014196,0.1935,-0.0475,0.1992448243,0.58,0.22,0.6203224968000001,0.7435,0.1325,0.755214208,0.1935,-0.0475,0.1992448243,0.55,0.18,0.5787054518
2019-07-27 16:00:00,0.7825000000000001,0.192,0.8057110214000001,0.1825,-0.048,0.1887067831,0.6000000000000001,0.24,0.6462197769,0.7525000000000001,0.14200000000000002,0.7657808107,0.1825,-0.048,0.1887067831,0.5700000000000001,0.19,0.6008327554
2019-07-27 16:30:00,0.861,0.19,0.8817148065,0.181,-0.04,0.18536720310000002,0.68,0.23,0.7178439942,0.8310000000000001,0.14,0.8427105078,0.181,-0.04,0.18536720310000002,0.65,0.18,0.6744627492
2019-07-27 17:00:00,0.923,0.197,0.9437891714000001,0.163,-0.043000000000000003,0.1685763922,0.76,0.24,0.7969943538,0.893,0.147,0.9050182319000001,0.163,-0.043000000000000003,0.1685763922,0.73,0.19,0.7543208866000001
2019-07-27 17:30:00,1.031,0.192,1.0487254169,0.161,-0.038,0.1654236984,0.87,0.23,0.8998888820000001,0.991,0.14200000000000002,1.0011218707,0.161,-0.038,0.1654236984,0.8300000000000001,0.18,0.8492938243
2019-07-27 18:00:00,1.083,0.191,1.0997135991,0.17300000000000001,-0.039,0.1773414785,0.91,0.23,0.9386160024,1.043,0.14100000000000001,1.0524875296,0.17300000000000001,-0.039,0.1773414785,0.87,0.18,0.8884255737000001
2019-07-27 18:30:00,1.116,0.191,1.1322265674,0.176,-0.039,0.1802692431,0.9400000000000001,0.23,0.9677293010000001,1.086,0.14100000000000001,1.0951150624000001,0.176,-0.039,0.1802692431,0.91,0.18,0.9276313923
2019-07-27 19:00:00,1.112,0.195,1.1289681129,0.152,-0.035,0.1559775625,0.96,0.23,0.9871676656,1.072,0.145,1.0817619886,0.152,-0.035,0.1559775625,0.92,0.18,0.9374433316
2019-07-27 19:30:00,1.0955,0.17250000000000001,1.1089979711,0.1555,-0.0375,0.1599578069,0.9400000000000001,0.21,0.9631718434000001,1.0655000000000001,0.12250000000000001,1.0725187644,0.1555,-0.0375,0.1599578069,0.91,0.16,0.9239588735
2019-07-27 20:00:00,1.0545,0.17400000000000002,1.0687592105000001,0.1545,-0.036000000000000004,0.15863874050000001,0.9,0.21,0.924175308,1.0245,0.124,1.0319768651,0.1545,-0.036000000000000004,0.15863874050000001,0.87,0.16,0.8845903006
2019-07-27 20:30:00,1.0415,0.17300000000000001,1.0557704533,0.14150000000000001,-0.037,0.1462574784,0.9,0.21,0.924175308,1.0115,0.123,1.0189510538,0.14150000000000001,-0.037,0.1462574784,0.87,0.16,0.8845903006
2019-07-27 21:00:00,0.9845,0.159,0.9972568626,0.14450000000000002,-0.041,0.1502040279,0.84,0.2,0.8634813258,0.9545,0.109,0.9607035183,0.14450000000000002,-0.041,0.1502040279,0.81,0.15,0.8237718131
2019-07-27 21:30:00,0.9540000000000001,0.1495,0.9656429205,0.164,-0.030500000000000003,0.16681202,0.79,0.18,0.810246876,0.914,0.0995,0.9193999402,0.164,-0.030500000000000003,0.16681202,0.75,0.13,0.7611832894
2019-07-27 22:00:00,0.9525,0.1495,0.9641610343,0.1625,-0.030500000000000003,0.1653375335,0.79,0.18,0.810246876,0.9125000000000001,0.0995,0.9179087645,0.1625,-0.030500000000000003,0.1653375335,0.75,0.13,0.7611832894
