Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-27 22:30:00,0.9105000000000001,0.14750000000000002,0.9223700450000001,0.1605,-0.0325,0.1637574426,0.75,0.18,0.7712976079,0.8705,0.0975,0.8759432059000001,0.1605,-0.0325,0.1637574426,0.71,0.13,0.7218032973
2019-07-27 23:00:00,0.87,0.1555,0.8837874462,0.16,-0.0345,0.1636772739,0.71,0.19,0.734982993,0.84,0.10550000000000001,0.8465992263000001,0.16,-0.0345,0.1636772739,0.68,0.14,0.6942621983
2019-07-27 23:30:00,0.81,0.14750000000000002,0.8233202597,0.17,-0.0325,0.1730787393,0.64,0.18,0.6648308055000001,0.78,0.0975,0.7860701305000001,0.17,-0.0325,0.1730787393,0.61,0.13,0.6236986452000001
2019-07-28 00:00:00,0.779,0.156,0.7944664877000001,0.159,-0.034,0.1625945879,0.62,0.19,0.6484597135,0.739,0.106,0.7465634601000001,0.159,-0.034,0.1625945879,0.58,0.14,0.5966573556
2019-07-28 00:30:00,0.753,0.1565,0.7690911845,0.17300000000000001,-0.0335,0.1762136487,0.58,0.19,0.6103277808,0.723,0.10650000000000001,0.7308017857,0.17300000000000001,-0.0335,0.1762136487,0.55,0.14,0.5675385449
2019-07-28 01:00:00,0.768,0.548,0.9434659506,0.168,-0.032,0.1710204666,0.6000000000000001,0.58,0.8345058418,0.678,-0.312,0.7463430846,0.168,-0.032,0.1710204666,0.51,-0.28,0.5818075283
2019-07-28 01:30:00,0.78,0.5665,0.964013615,0.17,-0.0335,0.1732692991,0.61,0.6000000000000001,0.855628424,0.6900000000000001,-0.3235,0.7620710269000001,0.17,-0.0335,0.1732692991,0.52,-0.29,0.5953990259
2019-07-28 02:00:00,0.7825000000000001,0.5680000000000001,0.9669179128000001,0.1625,-0.032,0.1656208018,0.62,0.6000000000000001,0.8627861844,0.7025,-0.322,0.7727808551,0.1625,-0.032,0.1656208018,0.54,-0.29,0.6129437168
2019-07-28 02:30:00,0.765,0.5555,0.9454127406,0.17500000000000002,-0.0345,0.17836829880000002,0.59,0.59,0.8343860018,0.685,-0.3245,0.7579744389,0.17500000000000002,-0.0345,0.17836829880000002,0.51,-0.29,0.5866856058000001
2019-07-28 03:00:00,0.748,0.5555,0.9317103896000001,0.168,-0.0345,0.1715058308,0.58,0.59,0.8273451517,0.658,-0.3245,0.733664944,0.168,-0.0345,0.1715058308,0.49,-0.29,0.5693856338000001
2019-07-28 03:30:00,0.738,0.559,0.9258104558,0.178,-0.031,0.18067927390000002,0.56,0.59,0.8134494453000001,0.658,-0.321,0.7321236234,0.178,-0.031,0.18067927390000002,0.48,-0.29,0.5608029957
2019-07-28 04:00:00,0.7505000000000001,0.5685,0.9415107541000001,0.1505,-0.0315,0.1537611785,0.6000000000000001,0.6000000000000001,0.8485281374,0.6605000000000001,-0.3215,0.7345900217,0.1505,-0.0315,0.1537611785,0.51,-0.29,0.5866856058000001
2019-07-28 04:30:00,0.746,0.5660000000000001,0.9364144382,0.146,-0.034,0.1499066376,0.6000000000000001,0.6000000000000001,0.8485281374,0.656,-0.324,0.7316501896000001,0.146,-0.034,0.1499066376,0.51,-0.29,0.5866856058000001
2019-07-28 05:00:00,0.732,0.5665,0.9256058827,0.14200000000000002,-0.0335,0.1458980809,0.59,0.6000000000000001,0.8414867795000001,0.642,-0.3235,0.7188993323,0.14200000000000002,-0.0335,0.1458980809,0.5,-0.29,0.5780138407000001
2019-07-28 05:30:00,0.7285,0.5695,0.9246850815000001,0.1385,-0.030500000000000003,0.14181854600000002,0.59,0.6000000000000001,0.8414867795000001,0.6385000000000001,-0.3205,0.7144245936,0.1385,-0.030500000000000003,0.14181854600000002,0.5,-0.29,0.5780138407000001
2019-07-28 06:00:00,0.7255,0.5705,0.9229412224,0.1255,-0.029500000000000002,0.1289205181,0.6000000000000001,0.6000000000000001,0.8485281374,0.6455000000000001,-0.3195,0.7202433616,0.1255,-0.029500000000000002,0.1289205181,0.52,-0.29,0.5953990259
2019-07-28 06:30:00,0.766,0.5655,0.9521272236,0.136,-0.0345,0.1403076976,0.63,0.6000000000000001,0.87,0.676,-0.3245,0.7498508185,0.136,-0.0345,0.1403076976,0.54,-0.29,0.6129437168
2019-07-28 07:00:00,0.794,0.5615,0.9724804625000001,0.164,-0.0385,0.1684584519,0.63,0.6000000000000001,0.87,0.714,-0.3085,0.7777970494,0.164,-0.0385,0.1684584519,0.55,-0.27,0.6126989473000001
2019-07-28 07:30:00,0.839,0.5680000000000001,1.0131855704,0.179,-0.032,0.1818378398,0.66,0.6000000000000001,0.8919641248,0.759,-0.302,0.8168751435,0.179,-0.032,0.1818378398,0.58,-0.27,0.6397655821
2019-07-28 08:00:00,0.8825000000000001,0.581,1.0565828174,0.17250000000000001,-0.039,0.1768537531,0.71,0.62,0.9426027795,0.8025,-0.289,0.8529520795000001,0.17250000000000001,-0.039,0.1768537531,0.63,-0.25,0.6777905281000001
2019-07-28 08:30:00,0.903,0.5650000000000001,1.0651920015,0.193,-0.045,0.1981766888,0.71,0.61,0.9360555539000001,0.8230000000000001,-0.275,0.8677292204,0.193,-0.045,0.1981766888,0.63,-0.23,0.6706713055
2019-07-28 09:00:00,0.9025000000000001,0.17200000000000001,0.9187438435,0.1925,-0.048,0.1983941783,0.71,0.22,0.7433034374,0.8725,0.122,0.8809882235000001,0.1925,-0.048,0.1983941783,0.68,0.17,0.7009279564
2019-07-28 09:30:00,0.963,0.541,1.1045587354,0.193,-0.049,0.1991230775,0.77,0.59,0.970051545,0.883,-0.23900000000000002,0.9147731959000001,0.193,-0.049,0.1991230775,0.6900000000000001,-0.19,0.7156814934
2019-07-28 10:00:00,0.9595,0.6105,1.137255688,0.20950000000000002,-0.0495,0.21526843710000002,0.75,0.66,0.9990495483,0.8795000000000001,-0.2795,0.9228437029000001,0.20950000000000002,-0.0495,0.21526843710000002,0.67,-0.23,0.7083784299
2019-07-28 10:30:00,0.9765,0.6075,1.1500471729,0.2165,-0.052500000000000005,0.22277454970000002,0.76,0.66,1.0065783626,0.8965000000000001,-0.28250000000000003,0.9399566479,0.2165,-0.052500000000000005,0.22277454970000002,0.68,-0.23,0.7178439942
2019-07-28 11:00:00,0.9580000000000001,0.6085,1.1349168472,0.218,-0.051500000000000004,0.22400055800000002,0.74,0.66,0.9915644205,0.878,-0.28150000000000003,0.9220229119000001,0.218,-0.051500000000000004,0.22400055800000002,0.66,-0.23,0.6989277502
2019-07-28 11:30:00,0.9665,0.6115,1.1437021028,0.20650000000000002,-0.0485,0.21211907030000002,0.76,0.66,1.0065783626,0.8865000000000001,-0.2785,0.9292171436000001,0.20650000000000002,-0.0485,0.21211907030000002,0.68,-0.23,0.7178439942
2019-07-28 12:00:00,0.9355,0.61,1.1168080632,0.2155,-0.05,0.22122443360000002,0.72,0.66,0.9767292358,0.8455,-0.27,0.887564223,0.2155,-0.05,0.22122443360000002,0.63,-0.22,0.6673080248000001
2019-07-28 12:30:00,0.9485,0.603,1.1239489535,0.20850000000000002,-0.047,0.21373172440000002,0.74,0.65,0.9849365462,0.8685,-0.267,0.9086150175000001,0.20850000000000002,-0.047,0.21373172440000002,0.66,-0.22,0.6957010852000001
2019-07-28 13:00:00,0.8955000000000001,0.6085,1.0826783918,0.1955,-0.051500000000000004,0.20216948340000002,0.7000000000000001,0.66,0.9620810777000001,0.8155,-0.2715,0.8595071262,0.1955,-0.051500000000000004,0.20216948340000002,0.62,-0.22,0.6578753681
2019-07-28 13:30:00,0.852,0.6185,1.0528277399000001,0.202,-0.051500000000000004,0.2084616272,0.65,0.67,0.9334880824,0.772,-0.2715,0.8183497113,0.202,-0.051500000000000004,0.2084616272,0.5700000000000001,-0.22,0.6109828148
2019-07-28 14:00:00,0.8415,0.6175,1.0437569161,0.2015,-0.052500000000000005,0.2082270396,0.64,0.67,0.9265527508,0.7615000000000001,-0.28250000000000003,0.8122121028,0.2015,-0.052500000000000005,0.2082270396,0.56,-0.23,0.6053924347
2019-07-28 14:30:00,0.8230000000000001,0.2685,0.8656911978,0.203,-0.051500000000000004,0.2094307762,0.62,0.32,0.6977105417,0.783,0.0385,0.7839459484,0.203,-0.051500000000000004,0.2094307762,0.58,0.09,0.5869412236
2019-07-28 15:00:00,0.8260000000000001,0.17750000000000002,0.8448563487,0.216,-0.052500000000000005,0.2222886637,0.61,0.23,0.6519202405,0.796,0.1375,0.8077884934,0.216,-0.052500000000000005,0.2222886637,0.58,0.19,0.6103277808
2019-07-28 15:30:00,0.8035,0.1705,0.8213905892000001,0.21350000000000002,-0.0495,0.2191631812,0.59,0.22,0.6296824597,0.7735000000000001,0.1305,0.7844313227,0.21350000000000002,-0.0495,0.2191631812,0.56,0.18,0.5882176468
2019-07-28 16:00:00,0.8015,0.171,0.8195384372000001,0.21150000000000002,-0.049,0.21710193460000002,0.59,0.22,0.6296824597,0.7715000000000001,0.131,0.7825428103000001,0.21150000000000002,-0.049,0.21710193460000002,0.56,0.18,0.5882176468
2019-07-28 16:30:00,0.8075,0.17250000000000001,0.8257193833,0.20750000000000002,-0.0475,0.21286732960000002,0.6000000000000001,0.22,0.6390618123,0.7775000000000001,0.1325,0.7887093888000001,0.20750000000000002,-0.0475,0.21286732960000002,0.5700000000000001,0.18,0.5977457654
2019-07-28 17:00:00,0.857,0.17300000000000001,0.8742871382,0.217,-0.047,0.2220315293,0.64,0.22,0.6767569726,0.8270000000000001,0.133,0.8376264084,0.217,-0.047,0.2220315293,0.61,0.18,0.6360031446000001
2019-07-28 17:30:00,0.9265,0.1695,0.9418771151,0.20650000000000002,-0.0505,0.21258527700000002,0.72,0.22,0.7528612090000001,0.8965000000000001,0.1295,0.9058048907,0.20650000000000002,-0.0505,0.21258527700000002,0.6900000000000001,0.18,0.7130918594
2019-07-28 18:00:00,1.0085,0.23800000000000002,1.0362028035,0.1985,-0.042,0.2028946771,0.81,0.28,0.8570297544000001,0.9685,0.078,0.9716358629,0.1985,-0.042,0.2028946771,0.77,0.12,0.7792945528
2019-07-28 18:30:00,1.0815,0.597,1.2353344689,0.18150000000000002,-0.043000000000000003,0.18652412710000002,0.9,0.64,1.1043550154,0.9915,-0.28300000000000003,1.0310971099,0.18150000000000002,-0.043000000000000003,0.18652412710000002,0.81,-0.24,0.8448076704
2019-07-28 19:00:00,1.127,0.6005,1.2770000979,0.167,-0.0395,0.1716078378,0.96,0.64,1.1537764081,1.037,-0.2795,1.0740061685,0.167,-0.0395,0.1716078378,0.87,-0.24,0.9024965374
2019-07-28 19:30:00,1.072,0.5895,1.2233945602,0.17200000000000001,-0.0405,0.1767038483,0.9,0.63,1.0985900054,0.982,-0.3005,1.0269490007,0.17200000000000001,-0.0405,0.1767038483,0.81,-0.26,0.8507055895000001
2019-07-28 20:00:00,1.0175,0.5945,1.1784466471,0.1575,-0.035500000000000004,0.161451231,0.86,0.63,1.0660675401,0.9375,-0.29550000000000004,0.982968209,0.1575,-0.035500000000000004,0.161451231,0.78,-0.26,0.8221921916
2019-07-28 20:30:00,1.007,0.5775,1.1608424742,0.157,-0.0325,0.1603285689,0.85,0.61,1.046231332,0.917,-0.3025,0.9656061568000001,0.157,-0.0325,0.1603285689,0.76,-0.27,0.8065358021
2019-07-28 21:00:00,1.0445,0.5775,1.1935185378,0.14450000000000002,-0.0325,0.1481097566,0.9,0.61,1.0872442228,0.9545,-0.3025,1.0012874213,0.14450000000000002,-0.0325,0.1481097566,0.81,-0.27,0.8538149682
2019-07-28 21:30:00,1.0295,0.5660000000000001,1.1748303069000001,0.1395,-0.034,0.1435835993,0.89,0.6000000000000001,1.0733592129,0.9395,-0.314,0.9905837925000001,0.1395,-0.034,0.1435835993,0.8,-0.28,0.847584804
2019-07-28 22:00:00,0.9985,0.5670000000000001,1.1482557424,0.1385,-0.033,0.14237714,0.86,0.6000000000000001,1.0486181383,0.9085000000000001,-0.313,0.9609064731,0.1385,-0.033,0.14237714,0.77,-0.28,0.8193289938
2019-07-28 22:30:00,0.9565,0.5675,1.1121818646,0.1365,-0.0325,0.1403157154,0.8200000000000001,0.6000000000000001,1.0160708637,0.8765000000000001,-0.3225,0.9339478037000001,0.1365,-0.0325,0.1403157154,0.74,-0.29,0.7947955712
2019-07-28 23:00:00,0.8895000000000001,0.5665,1.0545769294,0.1395,-0.0335,0.14346602390000002,0.75,0.6000000000000001,0.9604686356000001,0.7995,-0.3235,0.86246884,0.1395,-0.0335,0.14346602390000002,0.66,-0.29,0.7209022125
2019-07-28 23:30:00,0.8235,0.3365,0.8895979429,0.1335,-0.0335,0.1376390206,0.6900000000000001,0.37,0.7829431652000001,0.7635000000000001,-0.0935,0.7692038091000001,0.1335,-0.0335,0.1376390206,0.63,-0.06,0.6328506933
2019-07-29 00:00:00,0.7775000000000001,0.1565,0.7930942567,0.1275,-0.0335,0.1318275389,0.65,0.19,0.6772001181,0.7375,0.0965,0.7437865957,0.1275,-0.0335,0.1318275389,0.61,0.13,0.6236986452000001
2019-07-29 00:30:00,0.757,0.5565,0.9395431070000001,0.167,-0.0335,0.1703268916,0.59,0.59,0.8343860018,0.677,-0.3335,0.7546861931000001,0.167,-0.0335,0.1703268916,0.51,-0.30000000000000004,0.5916924877
2019-07-29 01:00:00,0.7465,0.5585,0.9323006489000001,0.1665,-0.0315,0.1694535335,0.58,0.59,0.8273451517,0.6565000000000001,-0.3315,0.7354485026,0.1665,-0.0315,0.1694535335,0.49,-0.30000000000000004,0.5745432969000001
2019-07-29 01:30:00,0.762,0.558,0.9444617515,0.162,-0.032,0.1651302516,0.6000000000000001,0.59,0.8414867795000001,0.682,-0.332,0.7585169741000001,0.162,-0.032,0.1651302516,0.52,-0.30000000000000004,0.6003332408000001
2019-07-29 02:00:00,0.7815000000000001,0.559,0.9608450708,0.1515,-0.031,0.154639096,0.63,0.59,0.8631338251,0.6915,-0.331,0.7666376263,0.1515,-0.031,0.154639096,0.54,-0.30000000000000004,0.6177378085
2019-07-29 02:30:00,0.768,0.5575,0.9490154108000001,0.148,-0.0325,0.1515264003,0.62,0.59,0.8558621384,0.678,-0.3325,0.7551425362,0.148,-0.0325,0.1515264003,0.53,-0.30000000000000004,0.6090155991
2019-07-29 03:00:00,0.739,0.558,0.9260048596,0.149,-0.032,0.1523975065,0.59,0.59,0.8343860018,0.649,-0.332,0.728989026,0.149,-0.032,0.1523975065,0.5,-0.30000000000000004,0.5830951895
2019-07-29 03:30:00,0.713,0.5495,0.9001773436,0.153,-0.030500000000000003,0.1560104163,0.56,0.58,0.8062257748,0.633,-0.3405,0.7187692606,0.153,-0.030500000000000003,0.1560104163,0.48,-0.31,0.5714017851000001
2019-07-29 04:00:00,0.7030000000000001,0.5495,0.8922775633000001,0.14300000000000002,-0.030500000000000003,0.1462164491,0.56,0.58,0.8062257748,0.623,-0.3405,0.7099783447,0.14300000000000002,-0.030500000000000003,0.1462164491,0.48,-0.31,0.5714017851000001
2019-07-29 04:30:00,0.7095,0.549,0.8971015829000001,0.1495,-0.031,0.1526802214,0.56,0.58,0.8062257748,0.6295000000000001,-0.341,0.7159268468000001,0.1495,-0.031,0.1526802214,0.48,-0.31,0.5714017851000001
2019-07-29 05:00:00,0.7020000000000001,0.5465,0.8896438894,0.14200000000000002,-0.0335,0.1458980809,0.56,0.58,0.8062257748,0.622,-0.3435,0.7105464446,0.14200000000000002,-0.0335,0.1458980809,0.48,-0.31,0.5714017851000001
2019-07-29 05:30:00,0.7095,0.549,0.8971015829000001,0.1495,-0.031,0.1526802214,0.56,0.58,0.8062257748,0.6295000000000001,-0.341,0.7159268468000001,0.1495,-0.031,0.1526802214,0.48,-0.31,0.5714017851000001
2019-07-29 06:00:00,0.7205,0.5495,0.9061294058,0.1405,-0.030500000000000003,0.1437723896,0.58,0.58,0.8202438662,0.6305000000000001,-0.3405,0.7165685592000001,0.1405,-0.030500000000000003,0.1437723896,0.49,-0.31,0.5798275606000001
2019-07-29 06:30:00,0.7785000000000001,0.55,0.9531853178,0.1385,-0.03,0.1417118555,0.64,0.58,0.8637129153,0.6985,-0.34,0.7768540725,0.1385,-0.03,0.1417118555,0.56,-0.31,0.6400781202
2019-07-29 07:00:00,0.841,0.29,0.8895959757,0.131,-0.03,0.13439122,0.71,0.32,0.7787810989,0.791,-0.05,0.7925787027000001,0.131,-0.03,0.13439122,0.66,-0.02,0.6603029608000001
2019-07-29 07:30:00,0.852,0.1585,0.8666177070000001,0.14200000000000002,-0.0315,0.1454518821,0.71,0.19,0.734982993,0.8220000000000001,0.1085,0.8291298149,0.14200000000000002,-0.0315,0.1454518821,0.68,0.14,0.6942621983
2019-07-29 08:00:00,0.8775000000000001,0.16,0.8919676283,0.14750000000000002,-0.03,0.1505199322,0.73,0.19,0.7543208866000001,0.8475,0.12,0.8559534158000001,0.14750000000000002,-0.03,0.1505199322,0.7000000000000001,0.15,0.7158910532
2019-07-29 08:30:00,0.884,0.539,1.0353632213,0.14400000000000002,-0.031,0.1472990156,0.74,0.5700000000000001,0.9340770846,0.8140000000000001,-0.241,0.8489269698,0.14400000000000002,-0.031,0.1472990156,0.67,-0.21,0.7021395873
2019-07-29 09:00:00,0.803,0.23800000000000002,0.83752791,0.153,-0.032,0.1563105883,0.65,0.27,0.7038465742000001,0.763,0.088,0.7680579405,0.153,-0.032,0.1563105883,0.61,0.12,0.6216912417
2019-07-29 09:30:00,0.76,0.2255,0.7927485415000001,0.18,-0.0345,0.1832764306,0.58,0.26,0.6356099433,0.72,0.1255,0.7308558339,0.18,-0.0345,0.1832764306,0.54,0.16,0.5632051136
2019-07-29 10:00:00,0.7435,0.619,0.9674467686,0.1835,-0.041,0.1880245995,0.56,0.66,0.8655634003,0.6635,-0.271,0.7167100181,0.1835,-0.041,0.1880245995,0.48,-0.23,0.5322593353
2019-07-29 10:30:00,0.709,0.624,0.9444876918,0.189,-0.036000000000000004,0.19239802490000002,0.52,0.66,0.8402380615,0.629,-0.266,0.6829326468,0.189,-0.036000000000000004,0.19239802490000002,0.44,-0.23,0.4964876635
2019-07-29 11:00:00,0.7030000000000001,0.6185,0.9363499613,0.183,-0.0315,0.18569127600000002,0.52,0.65,0.8324061509,0.623,-0.2615,0.6756561626,0.183,-0.0315,0.18569127600000002,0.44,-0.23,0.4964876635
2019-07-29 11:30:00,0.669,0.619,0.9114395208,0.189,-0.031,0.1915254552,0.48,0.65,0.8080222769000001,0.589,-0.261,0.6442375338,0.189,-0.031,0.1915254552,0.4,-0.23,0.4614108798
2019-07-29 12:00:00,0.6525000000000001,0.629,0.9063096877000001,0.17250000000000001,-0.031,0.17526337320000002,0.48,0.66,0.8160882305,0.5725,-0.251,0.6251057910000001,0.17250000000000001,-0.031,0.17526337320000002,0.4,-0.22,0.4565084884
2019-07-29 12:30:00,0.657,0.6365000000000001,0.9147574815,0.177,-0.0335,0.1801423049,0.48,0.67,0.8241965785,0.577,-0.2535,0.6302311084000001,0.177,-0.0335,0.1801423049,0.4,-0.22,0.4565084884
2019-07-29 13:00:00,0.676,0.635,0.9274702152000001,0.176,-0.035,0.1794463708,0.5,0.67,0.8360023923000001,0.586,-0.255,0.6390782425,0.176,-0.035,0.1794463708,0.41000000000000003,-0.22,0.46529560500000006
2019-07-29 13:30:00,0.6855,0.629,0.9303500685,0.1655,-0.041,0.1705029325,0.52,0.67,0.8481155582000001,0.5955,-0.261,0.6501855504,0.1655,-0.041,0.1705029325,0.43,-0.22,0.483011387
2019-07-29 14:00:00,0.6665,0.636,0.9212590569,0.1365,-0.034,0.1406707148,0.53,0.67,0.8542833254000001,0.5865,-0.254,0.6391386782,0.1365,-0.034,0.1406707148,0.45,-0.22,0.5008991915000001
2019-07-29 14:30:00,0.659,0.6185,0.9037827449,0.159,-0.0315,0.1620902526,0.5,0.65,0.8200609733,0.579,-0.2715,0.6394945270000001,0.159,-0.0315,0.1620902526,0.42,-0.24,0.4837354649
2019-07-29 15:00:00,0.655,0.6185,0.9008702737000001,0.155,-0.0315,0.1581684229,0.5,0.65,0.8200609733,0.5750000000000001,-0.2715,0.6358751843,0.155,-0.0315,0.1581684229,0.42,-0.24,0.4837354649
2019-07-29 15:30:00,0.654,0.6245,0.9042766446,0.154,-0.0455,0.1605809765,0.5,0.67,0.8360023923000001,0.5740000000000001,-0.2655,0.6324288498,0.154,-0.0455,0.1605809765,0.42,-0.22,0.4741307836
2019-07-29 16:00:00,0.661,0.63,0.9131379961,0.151,-0.03,0.15395129100000002,0.51,0.66,0.8340863265,0.5710000000000001,-0.26,0.6274081606,0.151,-0.03,0.15395129100000002,0.42,-0.23,0.4788527958
2019-07-29 16:30:00,0.6735,0.63,0.9222267888000001,0.1635,-0.03,0.16622951,0.51,0.66,0.8340863265,0.5835,-0.26,0.6388053303,0.1635,-0.03,0.16622951,0.42,-0.23,0.4788527958
2019-07-29 17:00:00,0.7475,0.6225,0.972760248,0.1375,-0.0375,0.1425219281,0.61,0.66,0.8987213139,0.6575000000000001,-0.2575,0.7061249889,0.1375,-0.0375,0.1425219281,0.52,-0.22,0.5646237685000001
2019-07-29 17:30:00,0.8635,0.619,1.0624468222,0.1335,-0.041,0.1396540368,0.73,0.66,0.9841239759,0.7735000000000001,-0.261,0.8163475057,0.1335,-0.041,0.1396540368,0.64,-0.22,0.6767569726
2019-07-29 18:00:00,0.9625,0.626,1.1481647312,0.1325,-0.034,0.1367927264,0.8300000000000001,0.66,1.0604244433,0.8725,-0.254,0.9087201164,0.1325,-0.034,0.1367927264,0.74,-0.22,0.7720103626
2019-07-29 18:30:00,1.065,0.5995,1.2221396197,0.125,-0.030500000000000003,0.1286672064,0.9400000000000001,0.63,1.1315917992,0.975,-0.2705,1.011827678,0.125,-0.030500000000000003,0.1286672064,0.85,-0.24,0.8832326987
2019-07-29 19:00:00,1.096,0.593,1.2461400403,0.116,-0.037,0.12175795660000001,0.98,0.63,1.1650321884000001,1.006,-0.277,1.0434390255,0.116,-0.037,0.12175795660000001,0.89,-0.24,0.9217917335
2019-07-29 19:30:00,1.1255,0.604,1.277327777,0.14550000000000002,-0.046,0.152598329,0.98,0.65,1.1759676866,1.0355,-0.276,1.0716511793,0.14550000000000002,-0.046,0.152598329,0.89,-0.23,0.9192388155000001
2019-07-29 20:00:00,1.1105,0.258,1.1400764229,0.1505,-0.032,0.15386438830000002,0.96,0.29,1.0028459503,1.0605,0.068,1.0626778675,0.1505,-0.032,0.15386438830000002,0.91,0.1,0.9154780172
2019-07-29 20:30:00,1.047,0.178,1.0620230694,0.147,-0.032,0.1504426801,0.9,0.21,0.924175308,1.007,0.128,1.0151024579,0.147,-0.032,0.1504426801,0.86,0.16,0.8747571091
2019-07-29 21:00:00,0.9855,0.17650000000000002,1.0011805531,0.14550000000000002,-0.0335,0.1493067313,0.84,0.21,0.8658521814,0.9555,0.1365,0.9652007563,0.14550000000000002,-0.0335,0.1493067313,0.81,0.17,0.8276472679
2019-07-29 21:30:00,0.9575,0.17750000000000002,0.9738133805,0.14750000000000002,-0.0325,0.1510380747,0.81,0.21,0.8367795409000001,0.9275,0.1275,0.9362224629,0.14750000000000002,-0.0325,0.1510380747,0.78,0.16,0.7962411695
2019-07-29 22:00:00,0.927,0.2195,0.9526327991,0.137,-0.030500000000000003,0.1403540167,0.79,0.25,0.8286132994000001,0.887,0.0795,0.8905555850000001,0.137,-0.030500000000000003,0.1403540167,0.75,0.11,0.7580237463
2019-07-29 22:30:00,0.883,0.4585,0.9949428376,0.14300000000000002,-0.0315,0.14642831010000001,0.74,0.49,0.8875246475,0.8130000000000001,-0.1915,0.8352492143,0.14300000000000002,-0.0315,0.14642831010000001,0.67,-0.16,0.688839604
2019-07-29 23:00:00,0.8130000000000001,0.35050000000000003,0.8853356708000001,0.133,-0.029500000000000002,0.1362323383,0.68,0.38,0.7789736838,0.763,-0.0695,0.7661587629000001,0.133,-0.029500000000000002,0.1362323383,0.63,-0.04,0.6312685641
2019-07-29 23:30:00,0.743,0.5895,0.9484509740000001,0.153,-0.030500000000000003,0.1560104163,0.59,0.62,0.8558621384,0.663,-0.3205,0.7364029128,0.153,-0.030500000000000003,0.1560104163,0.51,-0.29,0.5866856058000001
2019-07-30 00:00:00,0.6880000000000001,0.5875,0.9047100364,0.178,-0.0325,0.1809426705,0.51,0.62,0.8028075735,0.598,-0.3125,0.6747297607,0.178,-0.0325,0.1809426705,0.42,-0.28,0.5047771786
2019-07-30 00:30:00,0.655,0.5635,0.8640354449000001,0.195,-0.036500000000000005,0.1983866175,0.46,0.6000000000000001,0.7560423269000001,0.5750000000000001,-0.3165,0.6563514683,0.195,-0.036500000000000005,0.1983866175,0.38,-0.28,0.4720169488
2019-07-30 01:00:00,0.647,0.562,0.8570023337,0.197,-0.038,0.20063150300000002,0.45,0.6000000000000001,0.75,0.5670000000000001,-0.318,0.6500869173,0.197,-0.038,0.20063150300000002,0.37,-0.28,0.4640043103
2019-07-30 01:30:00,0.6615,0.517,0.8395661082,0.18150000000000002,-0.033,0.1844756081,0.48,0.55,0.73,0.5915,-0.263,0.6473339555000001,0.18150000000000002,-0.033,0.1844756081,0.41000000000000003,-0.23,0.4701063709
2019-07-30 02:00:00,0.6475000000000001,0.018000000000000002,0.6477501447,0.1575,-0.032,0.1607179206,0.49,0.05,0.4925444142,0.6375000000000001,0.268,0.6915419365000001,0.1575,-0.032,0.1607179206,0.48,0.30000000000000004,0.5660388679
2019-07-30 02:30:00,0.654,0.162,0.6737655379,0.164,-0.038,0.1683448841,0.49,0.2,0.5292447449000001,0.614,0.112,0.6241313964,0.164,-0.038,0.1683448841,0.45,0.15,0.47434164900000003
2019-07-30 03:00:00,0.6305000000000001,0.1635,0.6513543582,0.1605,-0.036500000000000005,0.1645979951,0.47000000000000003,0.2,0.5107837116,0.6005,0.1135,0.6111321461,0.1605,-0.036500000000000005,0.1645979951,0.44,0.15,0.464865572
2019-07-30 03:30:00,0.608,0.178,0.6335203233000001,0.138,-0.032,0.1416615685,0.47000000000000003,0.21,0.514781507,0.578,0.098,0.5862490938,0.138,-0.032,0.1416615685,0.44,0.13,0.4588027899
2019-07-30 04:00:00,0.642,0.5855,0.8688925423,0.17200000000000001,-0.044500000000000005,0.1776633052,0.47000000000000003,0.63,0.7860025445000001,0.562,-0.3145,0.6440141691,0.17200000000000001,-0.044500000000000005,0.1776633052,0.39,-0.27,0.47434164900000003
2019-07-30 04:30:00,0.641,0.586,0.8684912205,0.161,-0.044,0.1669041641,0.48,0.63,0.7920227269,0.561,-0.314,0.6428973479,0.161,-0.044,0.1669041641,0.4,-0.27,0.4825971405
2019-07-30 05:00:00,0.632,0.5735,0.8534203243,0.162,-0.036500000000000005,0.1660609828,0.47000000000000003,0.61,0.7700649323000001,0.552,-0.3165,0.6362988685000001,0.162,-0.036500000000000005,0.1660609828,0.39,-0.28,0.4801041554
2019-07-30 05:30:00,0.633,0.5730000000000001,0.8538255091,0.163,-0.037,0.1671466422,0.47000000000000003,0.61,0.7700649323000001,0.553,-0.317,0.6374150924,0.163,-0.037,0.1671466422,0.39,-0.28,0.4801041554
2019-07-30 06:00:00,0.643,0.578,0.8645999075,0.14300000000000002,-0.032,0.1465366848,0.5,0.61,0.7887331615000001,0.5630000000000001,-0.312,0.6436715001000001,0.14300000000000002,-0.032,0.1465366848,0.42,-0.28,0.5047771786
2019-07-30 06:30:00,0.68,0.5555,0.8780548104,0.17,-0.0345,0.17346541440000002,0.51,0.59,0.7798717843,0.6000000000000001,-0.3145,0.6774291476000001,0.17,-0.0345,0.17346541440000002,0.43,-0.28,0.5131276644
2019-07-30 07:00:00,0.734,0.2265,0.7681524914000001,0.164,-0.0335,0.1673865287,0.5700000000000001,0.26,0.6264982043,0.704,0.0665,0.7071338275,0.164,-0.0335,0.1673865287,0.54,0.1,0.5491812087
2019-07-30 07:30:00,0.7585000000000001,0.167,0.7766667561,0.14850000000000002,-0.033,0.15212248350000002,0.61,0.2,0.6419501538,0.7285,0.117,0.7378355169,0.14850000000000002,-0.033,0.15212248350000002,0.58,0.15,0.599082632
2019-07-30 08:00:00,0.791,0.332,0.8578490543,0.151,-0.028,0.1535740864,0.64,0.36,0.73430239,0.741,-0.038,0.7419737192,0.151,-0.028,0.1535740864,0.59,-0.01,0.5900847397
2019-07-30 08:30:00,0.8140000000000001,0.176,0.8328097022000001,0.17400000000000002,-0.034,0.17729072170000001,0.64,0.21,0.6735725648,0.794,0.126,0.8039353208000001,0.17400000000000002,-0.034,0.17729072170000001,0.62,0.16,0.6403124237000001
2019-07-30 09:00:00,0.8325,0.17550000000000002,0.8507975670000001,0.1625,-0.0345,0.1661219432,0.67,0.21,0.7021395873,0.8025,0.1255,0.8122539627,0.1625,-0.0345,0.1661219432,0.64,0.16,0.6596969001
2019-07-30 09:30:00,0.851,0.17400000000000002,0.868606355,0.14100000000000001,-0.036000000000000004,0.14552319400000002,0.71,0.21,0.7404052944,0.8210000000000001,0.124,0.8303113874,0.14100000000000001,-0.036000000000000004,0.14552319400000002,0.68,0.16,0.6985699679
2019-07-30 10:00:00,0.88,0.171,0.8964602612,0.13,-0.039,0.1357239846,0.75,0.21,0.7788452991,0.84,0.121,0.8486701362,0.13,-0.039,0.1357239846,0.71,0.16,0.7278049189
2019-07-30 10:30:00,0.8855000000000001,0.1625,0.9002868987,0.1255,-0.0375,0.1309828233,0.76,0.2,0.7858753082000001,0.8455,0.1125,0.8529516399,0.1255,-0.0375,0.1309828233,0.72,0.15,0.7354590403
2019-07-30 11:00:00,0.869,0.1595,0.8835164118000001,0.109,-0.0405,0.1162809099,0.76,0.2,0.7858753082000001,0.839,0.1095,0.8461153881,0.109,-0.0405,0.1162809099,0.73,0.15,0.7452516354000001
2019-07-30 11:30:00,0.8745,0.163,0.8895612683,0.0945,-0.037,0.10148522060000001,0.78,0.2,0.8052328856000001,0.8445,0.113,0.8520265548,0.0945,-0.037,0.10148522060000001,0.75,0.15,0.7648529270000001
2019-07-30 12:00:00,0.9420000000000001,0.17200000000000001,0.9575740180000001,0.112,-0.058,0.1261269202,0.8300000000000001,0.23,0.86127812,0.912,0.132,0.9215031199,0.112,-0.058,0.1261269202,0.8,0.19,0.8222530024
2019-07-30 12:30:00,0.9450000000000001,0.312,0.9951728493,0.155,-0.058,0.1654962235,0.79,0.37,0.8723531395,0.885,-0.018000000000000002,0.8851830319,0.155,-0.058,0.1654962235,0.73,0.04,0.7310950691
2019-07-30 13:00:00,0.9505,0.5995,1.1237662123,0.1605,-0.0505,0.16825724350000001,0.79,0.65,1.0230347013,0.8605,-0.29050000000000004,0.9082128055,0.1605,-0.0505,0.16825724350000001,0.7000000000000001,-0.24,0.74
2019-07-30 13:30:00,0.9045000000000001,0.5995,1.0851361666,0.1645,-0.0505,0.1720770176,0.74,0.65,0.9849365462,0.8145,-0.3005,0.8681650189000001,0.1645,-0.0505,0.1720770176,0.65,-0.25,0.6964194139000001
2019-07-30 14:00:00,0.866,0.605,1.0564000189,0.166,-0.045,0.1719912788,0.7000000000000001,0.65,0.9552486587000001,0.776,-0.295,0.8301813055,0.166,-0.045,0.1719912788,0.61,-0.25,0.6592419890000001
2019-07-30 14:30:00,0.8210000000000001,0.23800000000000002,0.8548011465,0.181,-0.052000000000000005,0.1883215336,0.64,0.29,0.7026378868,0.781,0.048,0.7824736417,0.181,-0.052000000000000005,0.1883215336,0.6000000000000001,0.1,0.608276253
2019-07-30 15:00:00,0.8025,0.17,0.8203086309000001,0.2025,-0.06,0.2112019176,0.6000000000000001,0.23,0.6425729531000001,0.7725000000000001,0.12,0.7817648304,0.2025,-0.06,0.2112019176,0.5700000000000001,0.18,0.5977457654
2019-07-30 15:30:00,0.8445,0.17850000000000002,0.8631584443,0.21450000000000002,-0.061500000000000006,0.2231423313,0.63,0.24,0.6741661516,0.8045,0.1285,0.8146977967,0.21450000000000002,-0.061500000000000006,0.2231423313,0.59,0.19,0.6198386887
2019-07-30 16:00:00,0.8505,0.4555,0.9647955742000001,0.21050000000000002,-0.0645,0.22016016900000002,0.64,0.52,0.8246211251000001,0.7805000000000001,-0.1345,0.7920041035000001,0.21050000000000002,-0.0645,0.22016016900000002,0.5700000000000001,-0.07,0.5742821606
2019-07-30 16:30:00,0.869,0.594,1.0526143643,0.229,-0.066,0.23832121180000002,0.64,0.66,0.9193475948000001,0.779,-0.28600000000000003,0.8298415511,0.229,-0.066,0.23832121180000002,0.55,-0.22,0.5923681288
2019-07-30 17:00:00,0.936,0.5995,1.1115287896,0.23600000000000002,-0.060500000000000005,0.2436313814,0.7000000000000001,0.66,0.9620810777000001,0.846,-0.2805,0.8912890945,0.23600000000000002,-0.060500000000000005,0.2436313814,0.61,-0.22,0.6484597135
2019-07-30 17:30:00,1.0245,0.5945,1.1844958843,0.23450000000000001,-0.0655,0.2434758715,0.79,0.66,1.0294173109,0.9445,-0.2755,0.9838600002000001,0.23450000000000001,-0.0655,0.2434758715,0.71,-0.21,0.7404052944
2019-07-30 18:00:00,1.0855,0.613,1.2466271496,0.2155,-0.067,0.22567509830000002,0.87,0.68,1.1042191811,1.0055,-0.277,1.0429569742,0.2155,-0.067,0.22567509830000002,0.79,-0.21,0.8174350127000001
2019-07-30 18:30:00,1.134,0.499,1.2389338158,0.254,-0.07100000000000001,0.263736611,0.88,0.5700000000000001,1.0484750832,1.064,-0.191,1.0810074005,0.254,-0.07100000000000001,0.263736611,0.81,-0.12,0.8188406438
2019-07-30 19:00:00,1.159,0.48050000000000004,1.2546558293,0.229,-0.0695,0.2393141241,0.93,0.55,1.0804628638,1.089,-0.1595,1.1006185761,0.229,-0.0695,0.2393141241,0.86,-0.09,0.8646964785
2019-07-30 19:30:00,1.1335,0.6005,1.2827402309,0.24350000000000002,-0.0695,0.25322420900000003,0.89,0.67,1.1140017953,1.0535,-0.28950000000000004,1.0925532024,0.24350000000000002,-0.0695,0.25322420900000003,0.81,-0.22,0.8393449827
2019-07-30 20:00:00,1.0885,0.6075,1.2465506408,0.2485,-0.07250000000000001,0.2588600008,0.84,0.68,1.0807404869,0.9985,-0.29250000000000004,1.0404607153,0.2485,-0.07250000000000001,0.2588600008,0.75,-0.22,0.7816009212
2019-07-30 20:30:00,1.0565,0.606,1.2179606931,0.2565,-0.074,0.2669611395,0.8,0.68,1.0499523799,0.9765,-0.294,1.0197981418,0.2565,-0.074,0.2669611395,0.72,-0.22,0.7528612090000001
2019-07-30 21:00:00,1.034,0.6055,1.1982429845,0.244,-0.0745,0.2551200698,0.79,0.68,1.0423531072,0.9440000000000001,-0.3045,0.9918952818000001,0.244,-0.0745,0.2551200698,0.7000000000000001,-0.23,0.7368174808
2019-07-30 21:30:00,1.0075,0.5895,1.1672902381,0.2175,-0.07050000000000001,0.22864054760000002,0.79,0.66,1.0294173109,0.9175000000000001,-0.3105,0.9686157649,0.2175,-0.07050000000000001,0.22864054760000002,0.7000000000000001,-0.24,0.74
2019-07-30 22:00:00,0.937,0.5285000000000001,1.075770073,0.217,-0.07150000000000001,0.2284759287,0.72,0.6000000000000001,0.9372299611,0.857,-0.2515,0.8931412262,0.217,-0.07150000000000001,0.2284759287,0.64,-0.18,0.6648308055000001
2019-07-30 22:30:00,0.871,0.1495,0.8837370933,0.221,-0.07050000000000001,0.2319725199,0.65,0.22,0.6862215386,0.841,0.1095,0.8480986087,0.221,-0.07050000000000001,0.2319725199,0.62,0.18,0.6456004957
2019-07-30 23:00:00,0.7875000000000001,0.15,0.8016584372000001,0.2175,-0.07,0.22848687050000002,0.5700000000000001,0.22,0.6109828148,0.7575000000000001,0.11,0.7654451319000001,0.2175,-0.07,0.22848687050000002,0.54,0.18,0.5692099788
2019-07-30 23:30:00,0.725,0.139,0.7382045787,0.215,-0.07100000000000001,0.2264199638,0.51,0.21,0.5515432893000001,0.6950000000000001,0.109,0.7034955579000001,0.215,-0.07100000000000001,0.2264199638,0.48,0.18,0.5126402247
2019-07-31 00:00:00,0.679,0.1545,0.6963556922,0.23900000000000002,-0.0755,0.2506416765,0.44,0.23,0.4964876635,0.649,0.10450000000000001,0.6573593005,0.23900000000000002,-0.0755,0.2506416765,0.41000000000000003,0.18,0.4477722635
2019-07-31 00:30:00,0.6435000000000001,0.17950000000000002,0.6680662392000001,0.2535,-0.0805,0.2659746228,0.39,0.26,0.4687216658,0.6135,0.0795,0.6186295337000001,0.2535,-0.0805,0.2659746228,0.36,0.16,0.39395431210000004
2019-07-31 01:00:00,0.669,0.5575,0.8708428389,0.229,-0.07250000000000001,0.2402025187,0.44,0.63,0.7684399781,0.589,-0.3225,0.6715111689000001,0.229,-0.07250000000000001,0.2402025187,0.36,-0.25,0.43829214
2019-07-31 01:30:00,0.6715,0.558,0.8730843316,0.2315,-0.07200000000000001,0.2424381364,0.44,0.63,0.7684399781,0.5915,-0.322,0.6734658492000001,0.2315,-0.07200000000000001,0.2424381364,0.36,-0.25,0.43829214
2019-07-31 02:00:00,0.6975,0.5535,0.8904316369,0.24750000000000003,-0.0765,0.2590530834,0.45,0.63,0.7742092740000001,0.6175,-0.3165,0.6938865181,0.24750000000000003,-0.0765,0.2590530834,0.37,-0.24,0.4410215414
2019-07-31 02:30:00,0.68,0.5445,0.8711373313,0.26,-0.0755,0.27074018910000003,0.42,0.62,0.7488658091,0.6000000000000001,-0.3155,0.6778939814,0.26,-0.0755,0.27074018910000003,0.34,-0.24,0.4161730409
2019-07-31 03:00:00,0.6335000000000001,0.5425,0.8340434641000001,0.2635,-0.0775,0.2746606998,0.37,0.62,0.7220110802,0.5635,-0.3275,0.6517580072,0.2635,-0.0775,0.2746606998,0.30000000000000004,-0.25,0.39051248380000003
2019-07-31 03:30:00,0.6375000000000001,0.5355,0.8325662136,0.24750000000000003,-0.0745,0.258469534,0.39,0.61,0.7240165744,0.5575,-0.3245,0.6450631752,0.24750000000000003,-0.0745,0.258469534,0.31,-0.25,0.39824615500000005
2019-07-31 04:00:00,0.64,0.537,0.8354453902000001,0.25,-0.073,0.2604400123,0.39,0.61,0.7240165744,0.56,-0.323,0.6464742841000001,0.25,-0.073,0.2604400123,0.31,-0.25,0.39824615500000005
2019-07-31 04:30:00,0.6035,0.5295,0.8028589540000001,0.21350000000000002,-0.07050000000000001,0.2248388312,0.39,0.6000000000000001,0.7156116265,0.5235000000000001,-0.3405,0.624493795,0.21350000000000002,-0.07050000000000001,0.2248388312,0.31,-0.27,0.4110960958
2019-07-31 05:00:00,0.598,0.5305,0.7993961784,0.20800000000000002,-0.0695,0.2193040127,0.39,0.6000000000000001,0.7156116265,0.528,-0.3395,0.6277294401,0.20800000000000002,-0.0695,0.2193040127,0.32,-0.27,0.4186884283
2019-07-31 05:30:00,0.619,0.523,0.8103641157,0.199,-0.067,0.20997618910000002,0.42,0.59,0.7242237223,0.529,-0.337,0.6272240429,0.199,-0.067,0.20997618910000002,0.33,-0.27,0.42638011210000004
2019-07-31 06:00:00,0.639,0.5325,0.8317915905000001,0.199,-0.0675,0.2101362653,0.44,0.6000000000000001,0.7440430095,0.559,-0.3275,0.6478713221,0.199,-0.0675,0.2101362653,0.36,-0.26,0.4440720662
2019-07-31 06:30:00,0.6880000000000001,0.1895,0.7136205224000001,0.248,-0.09050000000000001,0.2639966856,0.44,0.28,0.5215361924,0.648,0.059500000000000004,0.6507259408,0.248,-0.09050000000000001,0.2639966856,0.4,0.15,0.42720018730000003
2019-07-31 07:00:00,0.7565000000000001,0.1605,0.7733385416,0.23650000000000002,-0.0995,0.256578448,0.52,0.26,0.5813776741000001,0.7265,0.12050000000000001,0.7364254884,0.23650000000000002,-0.0995,0.256578448,0.49,0.22,0.5371219601
2019-07-31 07:30:00,0.8235,0.14750000000000002,0.836605343,0.2335,-0.0925,0.251154335,0.59,0.24,0.6369458376,0.7935,0.1075,0.8007487121,0.2335,-0.0925,0.251154335,0.56,0.2,0.5946427499
2019-07-31 08:00:00,0.8445,0.1535,0.858337055,0.24450000000000002,-0.08650000000000001,0.2593501494,0.6000000000000001,0.24,0.6462197769,0.8145,0.1135,0.8223700505,0.24450000000000002,-0.08650000000000001,0.2593501494,0.5700000000000001,0.2,0.6040695324
2019-07-31 08:30:00,0.8635,0.40750000000000003,0.9548238057,0.2535,-0.0925,0.26984903190000004,0.61,0.5,0.7887331615000001,0.8035,-0.14250000000000002,0.8160382957000001,0.2535,-0.0925,0.26984903190000004,0.55,-0.05,0.5522680509
2019-07-31 09:00:00,0.91,0.5975,1.088625854,0.25,-0.0925,0.2665637822,0.66,0.6900000000000001,0.9548298278,0.8300000000000001,-0.3025,0.8834060505,0.25,-0.0925,0.2665637822,0.58,-0.21,0.6168468205000001
2019-07-31 09:30:00,0.8785000000000001,0.6015,1.0646898609,0.2185,-0.08850000000000001,0.2357424442,0.66,0.6900000000000001,0.9548298278,0.7985,-0.2985,0.8524696476,0.2185,-0.08850000000000001,0.2357424442,0.58,-0.21,0.6168468205000001
2019-07-31 10:00:00,0.857,0.6005,1.0464460091,0.217,-0.08950000000000001,0.2347322943,0.64,0.6900000000000001,0.9411163584000001,0.767,-0.2995,0.8234010262,0.217,-0.08950000000000001,0.2347322943,0.55,-0.21,0.5887274412
2019-07-31 10:30:00,0.8675,0.5975,1.0533577265,0.2175,-0.0925,0.23635249100000003,0.65,0.6900000000000001,0.9479451461,0.7875000000000001,-0.3125,0.8472381601000001,0.2175,-0.0925,0.23635249100000003,0.5700000000000001,-0.22,0.6109828148
2019-07-31 11:00:00,0.8455,0.601,1.0373385417,0.2255,-0.089,0.2424278243,0.62,0.6900000000000001,0.9276313923,0.7555000000000001,-0.309,0.8162482772,0.2255,-0.089,0.2424278243,0.53,-0.22,0.5738466694000001
2019-07-31 11:30:00,0.7985,0.6025,1.0003042037,0.2185,-0.08750000000000001,0.2353688595,0.58,0.6900000000000001,0.9013878189000001,0.7085,-0.2975,0.7684259886,0.2185,-0.08750000000000001,0.2353688595,0.49,-0.21,0.5331041174
2019-07-31 12:00:00,0.775,0.6045,0.9828760095,0.215,-0.0855,0.2313768571,0.56,0.6900000000000001,0.8886506625,0.685,-0.29550000000000004,0.7460196043,0.215,-0.0855,0.2313768571,0.47000000000000003,-0.21,0.514781507
2019-07-31 12:30:00,0.783,0.6000000000000001,0.9864527358,0.213,-0.09,0.23123364810000002,0.5700000000000001,0.6900000000000001,0.8949860334,0.7030000000000001,-0.30000000000000004,0.7643356592,0.213,-0.09,0.23123364810000002,0.49,-0.21,0.5331041174
2019-07-31 13:00:00,0.7985,0.617,1.0091041819,0.20850000000000002,-0.083,0.2244131235,0.59,0.7000000000000001,0.9154780172,0.7185,-0.293,0.7759453911,0.20850000000000002,-0.083,0.2244131235,0.51,-0.21,0.5515432893000001
2019-07-31 13:30:00,0.788,0.6065,0.9943773177,0.218,-0.0835,0.2334443188,0.5700000000000001,0.6900000000000001,0.8949860334,0.708,-0.29350000000000004,0.7664243276,0.218,-0.0835,0.2334443188,0.49,-0.21,0.5331041174
2019-07-31 14:00:00,0.746,0.6005,0.9576618662,0.216,-0.08950000000000001,0.2338081478,0.53,0.6900000000000001,0.8700574694000001,0.666,-0.2995,0.7302439661,0.216,-0.08950000000000001,0.2338081478,0.45,-0.21,0.4965883607
2019-07-31 14:30:00,0.773,0.602,0.9797617057,0.213,-0.088,0.2304625783,0.56,0.6900000000000001,0.8886506625,0.6930000000000001,-0.298,0.7543560167000001,0.213,-0.088,0.2304625783,0.48,-0.21,0.5239274759
2019-07-31 15:00:00,0.7805000000000001,0.6065,0.988444485,0.21050000000000002,-0.0835,0.2264563976,0.5700000000000001,0.6900000000000001,0.8949860334,0.7005,-0.29350000000000004,0.7595014812,0.21050000000000002,-0.0835,0.2264563976,0.49,-0.21,0.5331041174
2019-07-31 15:30:00,0.8260000000000001,0.5965,1.018866159,0.20600000000000002,-0.07350000000000001,0.2187195693,0.62,0.67,0.9128526716,0.736,-0.3035,0.7961207509,0.20600000000000002,-0.07350000000000001,0.2187195693,0.53,-0.23,0.577754273
2019-07-31 16:00:00,0.8425,0.598,1.033155482,0.1925,-0.07200000000000001,0.20552432950000002,0.65,0.67,0.9334880824,0.7525000000000001,-0.302,0.8108392257,0.1925,-0.07200000000000001,0.20552432950000002,0.56,-0.23,0.6053924347
2019-07-31 16:30:00,0.886,0.5995,1.0697645769,0.196,-0.07050000000000001,0.2082936629,0.6900000000000001,0.67,0.9617692031,0.796,-0.3005,0.8508326804,0.196,-0.07050000000000001,0.2082936629,0.6000000000000001,-0.23,0.6425729531000001
2019-07-31 17:00:00,0.9535,0.594,1.1233869547,0.1835,-0.076,0.1986158352,0.77,0.67,1.0206860438,0.8635,-0.296,0.9128243259000001,0.1835,-0.076,0.1986158352,0.68,-0.22,0.7147027354000001
2019-07-31 17:30:00,1.057,0.592,1.2114920553,0.187,-0.068,0.1989798985,0.87,0.66,1.0920164834,0.977,-0.28800000000000003,1.0185641855,0.187,-0.068,0.1989798985,0.79,-0.22,0.8200609733
2019-07-31 18:00:00,1.1355,0.5955,1.2821780298,0.17550000000000002,-0.0645,0.1869772713,0.96,0.66,1.1649892703,1.0455,-0.29450000000000004,1.0861862179,0.17550000000000002,-0.0645,0.1869772713,0.87,-0.23,0.8998888820000001
2019-07-31 18:30:00,1.1785,0.5925,1.319059703,0.1685,-0.0675,0.18151721680000002,1.01,0.66,1.2065239326000001,1.0885,-0.2975,1.1284230147,0.1685,-0.0675,0.18151721680000002,0.92,-0.23,0.9483142939
2019-07-31 19:00:00,1.1885,0.6085,1.3352170236,0.1585,-0.07150000000000001,0.1738807062,1.03,0.68,1.2342204017,1.0985,-0.29150000000000004,1.1365185876,0.1585,-0.07150000000000001,0.1738807062,0.9400000000000001,-0.22,0.9654014709000001
2019-07-31 19:30:00,1.118,0.579,1.2590333594,0.158,-0.07100000000000001,0.1732195139,0.96,0.65,1.159353268,1.028,-0.301,1.0711605855,0.158,-0.07100000000000001,0.1732195139,0.87,-0.23,0.8998888820000001
2019-07-31 20:00:00,1.0885,0.5825,1.2345600431000001,0.1585,-0.0675,0.1722744903,0.93,0.65,1.1346365057,0.9985,-0.2975,1.041877392,0.1585,-0.0675,0.1722744903,0.84,-0.23,0.8709190548
2019-07-31 20:30:00,1.0465,0.581,1.1969641808,0.1565,-0.069,0.171035815,0.89,0.65,1.1020889256,0.9565,-0.319,1.0082922443,0.1565,-0.069,0.171035815,0.8,-0.25,0.8381527307000001
2019-07-31 21:00:00,1.0255,0.5715,1.1739942504,0.1555,-0.0685,0.1699190984,0.87,0.64,1.0800462953,0.9355,-0.3185,0.9882320072,0.1555,-0.0685,0.1699190984,0.78,-0.25,0.8190848552000001
2019-07-31 21:30:00,1.015,0.5690000000000001,1.1636090409,0.155,-0.07100000000000001,0.1704875362,0.86,0.64,1.0720074627,0.925,-0.321,0.9791149064,0.155,-0.07100000000000001,0.1704875362,0.77,-0.25,0.8095677859
2019-07-31 22:00:00,0.964,0.5785,1.1242589782,0.154,-0.07150000000000001,0.1697888394,0.81,0.65,1.0385566908,0.874,-0.3215,0.9312562751000001,0.154,-0.07150000000000001,0.1697888394,0.72,-0.25,0.7621679605
2019-07-31 22:30:00,0.91,0.397,0.9928287869,0.17,-0.073,0.1850108105,0.74,0.47000000000000003,0.8766413178,0.84,-0.153,0.8538202387,0.17,-0.073,0.1850108105,0.67,-0.08,0.6747592163
2019-07-31 23:00:00,0.8135,0.14100000000000001,0.8256290026,0.17350000000000002,-0.069,0.1867170319,0.64,0.21,0.6735725648,0.7835000000000001,0.091,0.7887669174,0.17350000000000002,-0.069,0.1867170319,0.61,0.16,0.630634601
2019-07-31 23:30:00,0.769,0.1375,0.7811960381,0.179,-0.07250000000000001,0.1931249595,0.59,0.21,0.6262587325,0.739,0.0975,0.745404085,0.179,-0.07250000000000001,0.1931249595,0.56,0.17,0.5852349955
2019-08-01 00:00:00,0.6845,0.339,0.7638463524,0.17450000000000002,-0.07100000000000001,0.1883912153,0.51,0.41000000000000003,0.654369926,0.6345000000000001,-0.111,0.6441360493,0.17450000000000002,-0.07100000000000001,0.1883912153,0.46,-0.04,0.4617358552
2019-08-01 00:30:00,0.6605000000000001,0.5415,0.8540974769,0.18050000000000002,-0.0685,0.1930608712,0.48,0.61,0.7762087348000001,0.5805,-0.3285,0.6670026237000001,0.18050000000000002,-0.0685,0.1930608712,0.4,-0.26,0.47707441770000003
2019-08-01 01:00:00,0.667,0.542,0.8594492422000001,0.177,-0.068,0.18961276330000001,0.49,0.61,0.7824321057,0.587,-0.328,0.6724232298,0.177,-0.068,0.18961276330000001,0.41000000000000003,-0.26,0.48548944380000003
2019-08-01 01:30:00,0.679,0.5405,0.8678601558,0.179,-0.0695,0.1920188793,0.5,0.61,0.7887331615000001,0.599,-0.3295,0.6836455588,0.179,-0.0695,0.1920188793,0.42,-0.26,0.49396356140000003
2019-08-01 02:00:00,0.6935,0.543,0.8807901282,0.17350000000000002,-0.067,0.1859872307,0.52,0.61,0.8015609771000001,0.6135,-0.327,0.6952059048,0.17350000000000002,-0.067,0.1859872307,0.44,-0.26,0.5110772936
2019-08-01 02:30:00,0.685,0.5425,0.8738027523,0.165,-0.0675,0.1782729649,0.52,0.61,0.8015609771000001,0.605,-0.3375,0.6927707052000001,0.165,-0.0675,0.1782729649,0.44,-0.27,0.51623638
2019-08-01 03:00:00,0.675,0.5405,0.8647342077,0.155,-0.0695,0.16986833140000002,0.52,0.61,0.8015609771000001,0.595,-0.3395,0.6850439767000001,0.155,-0.0695,0.16986833140000002,0.44,-0.27,0.51623638
2019-08-01 03:30:00,0.666,0.5485,0.8627909654,0.156,-0.07150000000000001,0.1716049242,0.51,0.62,0.8028075735,0.586,-0.3415,0.6782464523,0.156,-0.07150000000000001,0.1716049242,0.43,-0.27,0.5077400910000001
2019-08-01 04:00:00,0.675,0.5495,0.8703879882000001,0.155,-0.07050000000000001,0.1702799166,0.52,0.62,0.8091971330000001,0.595,-0.3405,0.6855401155,0.155,-0.07050000000000001,0.1702799166,0.44,-0.27,0.51623638
2019-08-01 04:30:00,0.6315000000000001,0.549,0.8367755075000001,0.1515,-0.07100000000000001,0.16731183460000001,0.48,0.62,0.7840918314,0.5515,-0.341,0.6484082433,0.1515,-0.07100000000000001,0.16731183460000001,0.4,-0.27,0.4825971405
2019-08-01 05:00:00,0.621,0.55,0.8295426451,0.151,-0.07,0.16643617400000002,0.47000000000000003,0.62,0.7780102827,0.541,-0.34,0.6389687003,0.151,-0.07,0.16643617400000002,0.39,-0.27,0.47434164900000003
2019-08-01 05:30:00,0.6305000000000001,0.5315,0.8246347676,0.1505,-0.0685,0.1653556773,0.48,0.6000000000000001,0.7683749085,0.5505,-0.3385,0.6462449226,0.1505,-0.0685,0.1653556773,0.4,-0.27,0.4825971405
2019-08-01 06:00:00,0.6605000000000001,0.533,0.84873391,0.1505,-0.067,0.1647399466,0.51,0.6000000000000001,0.7874642849,0.5805,-0.337,0.6712296552,0.1505,-0.067,0.1647399466,0.43,-0.27,0.5077400910000001
2019-08-01 06:30:00,0.6905,0.182,0.7140828033000001,0.1505,-0.068,0.165149175,0.54,0.25,0.5950630219,0.6505000000000001,0.012,0.6506106747,0.1505,-0.068,0.165149175,0.5,0.08,0.506359556
2019-08-01 07:00:00,0.7435,0.1325,0.755214208,0.1535,-0.0675,0.1676857179,0.59,0.2,0.6229767251,0.7135,0.0825,0.7182537852,0.1535,-0.0675,0.1676857179,0.56,0.15,0.5797413216
2019-08-01 07:30:00,0.8245,0.14,0.8363015305,0.1645,-0.07,0.178774299,0.66,0.21,0.6926037828,0.7945,0.1,0.8007685371000001,0.1645,-0.07,0.178774299,0.63,0.17,0.6525335240000001
2019-08-01 08:00:00,0.8755000000000001,0.158,0.8896427654,0.1255,-0.07200000000000001,0.1446867306,0.75,0.23,0.7844743463,0.8455,0.11800000000000001,0.8536944711000001,0.1255,-0.07200000000000001,0.1446867306,0.72,0.19,0.7446475676000001
2019-08-01 08:30:00,0.8825000000000001,0.16,0.8968869773,0.1525,-0.07,0.1677982419,0.73,0.23,0.7653757247,0.8425,0.12,0.8510030846000001,0.1525,-0.07,0.1677982419,0.6900000000000001,0.19,0.7156814934
2019-08-01 09:00:00,0.8455,0.158,0.8601361811,0.1655,-0.07200000000000001,0.1804833787,0.68,0.23,0.7178439942,0.8155,0.11800000000000001,0.8239928701,0.1655,-0.07200000000000001,0.1804833787,0.65,0.19,0.6772001181
2019-08-01 09:30:00,0.8115,0.157,0.8265477905,0.1715,-0.073,0.186390048,0.64,0.23,0.6800735254,0.7815000000000001,0.117,0.7902096241000001,0.1715,-0.073,0.186390048,0.61,0.19,0.6389053138
2019-08-01 10:00:00,0.7505000000000001,0.17200000000000001,0.7699573040000001,0.1705,-0.078,0.1874946666,0.58,0.25,0.631585307,0.7205,0.122,0.7307559442,0.1705,-0.078,0.1874946666,0.55,0.2,0.5852349955
2019-08-01 10:30:00,0.7245,0.181,0.7467671993,0.1945,-0.069,0.2063764764,0.53,0.25,0.586003413,0.6945,0.131,0.7067469491,0.1945,-0.069,0.2063764764,0.5,0.2,0.5385164807
2019-08-01 11:00:00,0.6995,0.182,0.7227892155000001,0.1995,-0.068,0.21077060990000002,0.5,0.25,0.5590169944,0.6695,0.132,0.6823886356000001,0.1995,-0.068,0.21077060990000002,0.47000000000000003,0.2,0.5107837116
2019-08-01 11:30:00,0.733,0.1845,0.7558632482000001,0.183,-0.0655,0.19436885040000002,0.55,0.25,0.6041522987,0.7030000000000001,0.1345,0.7157508295,0.183,-0.0655,0.19436885040000002,0.52,0.2,0.5571355311
2019-08-01 12:00:00,0.7215,0.1835,0.7444692740000001,0.1715,-0.0665,0.1839415668,0.55,0.25,0.6041522987,0.6915,0.1335,0.7042687697000001,0.1715,-0.0665,0.1839415668,0.52,0.2,0.5571355311
2019-08-01 12:30:00,0.7005,0.18150000000000002,0.723631467,0.1705,-0.0685,0.1837457483,0.53,0.25,0.586003413,0.6705,0.1315,0.6832733714,0.1705,-0.0685,0.1837457483,0.5,0.2,0.5385164807
2019-08-01 13:00:00,0.6975,0.18050000000000002,0.7204765784,0.1575,-0.0695,0.1721525486,0.54,0.25,0.5950630219,0.6675,0.1305,0.6801371185,0.1575,-0.0695,0.1721525486,0.51,0.2,0.5478138370000001
2019-08-01 13:30:00,0.6755,0.1825,0.6997188721000001,0.1655,-0.0675,0.1787358386,0.51,0.25,0.5679788728,0.6455000000000001,0.1325,0.6589586482,0.1655,-0.0675,0.1787358386,0.48,0.2,0.52
2019-08-01 14:00:00,0.6465000000000001,0.17350000000000002,0.6693762021,0.1565,-0.0665,0.1700426417,0.49,0.24,0.5456189146,0.6165,0.12350000000000001,0.6287483598,0.1565,-0.0665,0.1700426417,0.46,0.19,0.4976946855
2019-08-01 14:30:00,0.66,0.17750000000000002,0.6834517174,0.18,-0.07250000000000001,0.19405218370000002,0.48,0.25,0.5412023651,0.63,0.1275,0.6427723158,0.18,-0.07250000000000001,0.19405218370000002,0.45,0.2,0.49244289010000003
2019-08-01 15:00:00,0.6475000000000001,0.181,0.6723222814,0.1875,-0.069,0.1997930179,0.46,0.25,0.5235456045,0.6175,0.131,0.6312426237000001,0.1875,-0.069,0.1997930179,0.43,0.2,0.4742362281
2019-08-01 15:30:00,0.662,0.182,0.6865624516000001,0.192,-0.068,0.2036860329,0.47000000000000003,0.25,0.5323532662,0.632,0.132,0.6456376693,0.192,-0.068,0.2036860329,0.44,0.2,0.4833218389
