Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-01 16:00:00,0.641,0.18050000000000002,0.6659288626000001,0.181,-0.0695,0.1938846306,0.46,0.25,0.5235456045,0.611,0.1405,0.6269459706,0.181,-0.0695,0.1938846306,0.43,0.21,0.47853944460000003
2019-08-01 16:30:00,0.671,0.185,0.6960359186,0.181,-0.065,0.1923174459,0.49,0.25,0.5500909016000001,0.641,0.145,0.6571955569,0.181,-0.065,0.1923174459,0.46,0.21,0.5056678752
2019-08-01 17:00:00,0.727,0.182,0.7494351206000001,0.187,-0.068,0.1989798985,0.54,0.25,0.5950630219,0.687,0.14200000000000002,0.701521917,0.187,-0.068,0.1989798985,0.5,0.21,0.5423098745
2019-08-01 17:30:00,0.7965,0.1995,0.8211044392,0.1865,-0.07050000000000001,0.1993802899,0.61,0.27,0.6670832032,0.7665000000000001,0.1495,0.7809433398000001,0.1865,-0.07050000000000001,0.1993802899,0.58,0.22,0.6203224968000001
2019-08-01 18:00:00,0.906,0.2025,0.9283545928,0.186,-0.0675,0.197869275,0.72,0.27,0.7689603371,0.876,0.1525,0.8891750390000001,0.186,-0.0675,0.197869275,0.6900000000000001,0.22,0.7242237223
2019-08-01 18:30:00,0.964,0.194,0.9833270056000001,0.184,-0.066,0.19547889910000002,0.78,0.26,0.8221921916,0.934,0.14400000000000002,0.9450354491,0.184,-0.066,0.19547889910000002,0.75,0.21,0.7788452991
2019-08-01 19:00:00,1.0105,0.176,1.0257125572,0.18050000000000002,-0.064,0.1915104436,0.8300000000000001,0.24,0.8640023148,0.9705,0.136,0.9799827805,0.18050000000000002,-0.064,0.1915104436,0.79,0.2,0.8149233093
2019-08-01 19:30:00,1.0245,0.176,1.039507696,0.17450000000000002,-0.064,0.1858662153,0.85,0.24,0.8832326987,0.9845,0.136,0.9938492089000001,0.17450000000000002,-0.064,0.1858662153,0.81,0.2,0.8343260753
2019-08-01 20:00:00,0.982,0.17400000000000002,0.9972963451,0.162,-0.066,0.1749285568,0.8200000000000001,0.24,0.8544003745000001,0.9520000000000001,0.134,0.9613844184,0.162,-0.066,0.1749285568,0.79,0.2,0.8149233093
2019-08-01 20:30:00,1.011,0.1645,1.0242954896,0.14100000000000001,-0.0655,0.1554710584,0.87,0.23,0.8998888820000001,0.971,0.1245,0.9789490538000001,0.14100000000000001,-0.0655,0.1554710584,0.8300000000000001,0.19,0.8514693183
2019-08-01 21:00:00,1.001,0.165,1.0145077624,0.14100000000000001,-0.065,0.15526107050000001,0.86,0.23,0.8902246907,0.961,0.125,0.9690954545,0.14100000000000001,-0.065,0.15526107050000001,0.8200000000000001,0.19,0.8417244205000001
2019-08-01 21:30:00,1.0015,0.1655,1.015082509,0.14150000000000001,-0.0645,0.15550723460000002,0.86,0.23,0.8902246907,0.9615,0.1155,0.9684123605,0.14150000000000001,-0.0645,0.15550723460000002,0.8200000000000001,0.18,0.8395236745
2019-08-01 22:00:00,0.9785,0.1645,0.9922310719,0.1385,-0.0655,0.15320737580000002,0.84,0.23,0.8709190548,0.9385,0.1145,0.9454588833,0.1385,-0.0655,0.15320737580000002,0.8,0.18,0.8200000000000001
2019-08-01 22:30:00,0.9165000000000001,0.1535,0.9292655702,0.1165,-0.0465,0.1254372353,0.8,0.2,0.8246211251000001,0.8865000000000001,0.10350000000000001,0.8925214283,0.1165,-0.0465,0.1254372353,0.77,0.15,0.7844743463
2019-08-01 23:00:00,0.8245,0.148,0.8376778916000001,0.1645,-0.062,0.1757960466,0.66,0.21,0.6926037828,0.7945,0.108,0.8018068658,0.1645,-0.062,0.1757960466,0.63,0.17,0.6525335240000001
2019-08-01 23:30:00,0.7665000000000001,0.14300000000000002,0.7797251118,0.17650000000000002,-0.067,0.1887889033,0.59,0.21,0.6262587325,0.7365,0.10300000000000001,0.7436674324,0.17650000000000002,-0.067,0.1887889033,0.56,0.17,0.5852349955
2019-08-02 00:00:00,0.7035,0.1925,0.7293617072,0.17350000000000002,-0.0675,0.1861679349,0.53,0.26,0.5903388857,0.6735,0.052500000000000005,0.6755431148000001,0.17350000000000002,-0.0675,0.1861679349,0.5,0.12,0.5141984053
2019-08-02 00:30:00,0.7020000000000001,0.5355,0.8829293573,0.17200000000000001,-0.0645,0.1836960805,0.53,0.6000000000000001,0.8005623024,0.612,-0.3345,0.6974483852000001,0.17200000000000001,-0.0645,0.1836960805,0.44,-0.27,0.51623638
2019-08-02 01:00:00,0.673,0.538,0.861610701,0.17300000000000001,-0.062,0.1837743181,0.5,0.6000000000000001,0.7810249676000001,0.593,-0.332,0.6796123895,0.17300000000000001,-0.062,0.1837743181,0.42,-0.27,0.4992995093
2019-08-02 01:30:00,0.679,0.5375,0.8659949480000001,0.169,-0.0625,0.1801867087,0.51,0.6000000000000001,0.7874642849,0.589,-0.3325,0.6763706454,0.169,-0.0625,0.1801867087,0.42,-0.27,0.4992995093
2019-08-02 02:00:00,0.6960000000000001,0.5375,0.8793874288,0.166,-0.0625,0.177376013,0.53,0.6000000000000001,0.8005623024,0.616,-0.3325,0.7000087499000001,0.166,-0.0625,0.177376013,0.45,-0.27,0.5247856705
2019-08-02 02:30:00,0.6950000000000001,0.536,0.8776793264,0.17500000000000002,-0.064,0.1863357185,0.52,0.6000000000000001,0.7939773297,0.615,-0.334,0.6998435539,0.17500000000000002,-0.064,0.1863357185,0.44,-0.27,0.51623638
2019-08-02 03:00:00,0.67,0.5355,0.8577063892000001,0.17,-0.0645,0.18182477830000002,0.5,0.6000000000000001,0.7810249676000001,0.59,-0.34450000000000003,0.6832131805,0.17,-0.0645,0.18182477830000002,0.42,-0.28,0.5047771786
2019-08-02 03:30:00,0.649,0.537,0.8423597806,0.169,-0.063,0.1803607496,0.48,0.6000000000000001,0.7683749085,0.5690000000000001,-0.343,0.6643869355,0.169,-0.063,0.1803607496,0.4,-0.28,0.4882622246
2019-08-02 04:00:00,0.663,0.5355,0.8522495233,0.163,-0.0645,0.1752976041,0.5,0.6000000000000001,0.7810249676000001,0.583,-0.3345,0.6721452596,0.163,-0.0645,0.1752976041,0.42,-0.27,0.4992995093
2019-08-02 04:30:00,0.653,0.5345,0.8438597336,0.163,-0.0655,0.17566801070000002,0.49,0.6000000000000001,0.7746612163000001,0.583,-0.3355,0.6726434791,0.163,-0.0655,0.17566801070000002,0.42,-0.27,0.4992995093
2019-08-02 05:00:00,0.646,0.536,0.8394116988,0.166,-0.064,0.1779100897,0.48,0.6000000000000001,0.7683749085,0.556,-0.334,0.6486077397000001,0.166,-0.064,0.1779100897,0.39,-0.27,0.47434164900000003
2019-08-02 05:30:00,0.6515000000000001,0.5365,0.84396949,0.1615,-0.0635,0.173535299,0.49,0.6000000000000001,0.7746612163000001,0.5715,-0.3335,0.6616906377,0.1615,-0.0635,0.173535299,0.41000000000000003,-0.27,0.4909175083
2019-08-02 06:00:00,0.6825,0.547,0.8746515020000001,0.1625,-0.063,0.1742849678,0.52,0.61,0.8015609771000001,0.6025,-0.333,0.6884005012000001,0.1625,-0.063,0.1742849678,0.44,-0.27,0.51623638
2019-08-02 06:30:00,0.7365,0.442,0.8589506680000001,0.14650000000000002,-0.058,0.1575634793,0.59,0.5,0.7733692520000001,0.6665,-0.218,0.7012462121,0.14650000000000002,-0.058,0.1575634793,0.52,-0.16,0.5440588203
2019-08-02 07:00:00,0.772,0.14550000000000002,0.785591656,0.14200000000000002,-0.0645,0.1559623352,0.63,0.21,0.6640783086000001,0.742,0.0955,0.7481204783000001,0.14200000000000002,-0.0645,0.1559623352,0.6000000000000001,0.16,0.6209669879
2019-08-02 07:30:00,0.7955,0.155,0.8104599003,0.14550000000000002,-0.065,0.15935887170000002,0.65,0.22,0.6862215386,0.7655000000000001,0.105,0.7726676194000001,0.14550000000000002,-0.065,0.15935887170000002,0.62,0.17,0.6428841264
2019-08-02 08:00:00,0.8285,0.163,0.8443821706,0.14850000000000002,-0.067,0.1629148551,0.68,0.23,0.7178439942,0.7985,0.113,0.8064559814000001,0.14850000000000002,-0.067,0.1629148551,0.65,0.18,0.6744627492
2019-08-02 08:30:00,0.8605,0.17500000000000002,0.8781145996,0.1605,-0.065,0.17316249590000002,0.7000000000000001,0.24,0.74,0.8305,0.125,0.8398543028000001,0.1605,-0.065,0.17316249590000002,0.67,0.19,0.6964194139000001
2019-08-02 09:00:00,0.833,0.17500000000000002,0.8511838814,0.183,-0.065,0.19420092690000001,0.65,0.24,0.6928924881,0.803,0.125,0.8126709051000001,0.183,-0.065,0.19420092690000001,0.62,0.19,0.6484597135
2019-08-02 09:30:00,0.799,0.17850000000000002,0.8186960669000001,0.179,-0.07150000000000001,0.19275178340000002,0.62,0.25,0.6685057965,0.769,0.1385,0.7813726704,0.179,-0.07150000000000001,0.19275178340000002,0.59,0.21,0.6262587325
2019-08-02 10:00:00,0.768,0.184,0.7897341325,0.168,-0.076,0.1843908891,0.6000000000000001,0.26,0.653911309,0.738,0.14400000000000002,0.7519175487,0.168,-0.076,0.1843908891,0.5700000000000001,0.22,0.6109828148
2019-08-02 10:30:00,0.7255,0.1895,0.7498403163,0.1855,-0.07050000000000001,0.1984452065,0.54,0.26,0.5993329626,0.6955,0.1495,0.7113863226,0.1855,-0.07050000000000001,0.1984452065,0.51,0.22,0.5554277631
2019-08-02 11:00:00,0.669,0.20700000000000002,0.7002927959,0.179,-0.073,0.1933132173,0.49,0.28,0.5643580424,0.639,0.157,0.6580045593,0.179,-0.073,0.1933132173,0.46,0.23,0.5142956348000001
2019-08-02 11:30:00,0.659,0.20350000000000001,0.6897051906,0.179,-0.0765,0.1946618864,0.48,0.28,0.5556977596,0.639,0.1535,0.6571782483,0.179,-0.0765,0.1946618864,0.46,0.23,0.5142956348000001
2019-08-02 12:00:00,0.6885,0.198,0.7164050879,0.14850000000000002,-0.112,0.186000672,0.54,0.31,0.622655603,0.6585000000000001,0.158,0.677189966,0.14850000000000002,-0.112,0.186000672,0.51,0.27,0.5770615219
2019-08-02 12:30:00,0.6745,0.1955,0.7022609914,0.1645,-0.0745,0.1805837756,0.51,0.27,0.5770615219,0.6445000000000001,0.14550000000000002,0.6607196834,0.1645,-0.0745,0.1805837756,0.48,0.22,0.5280151513
2019-08-02 13:00:00,0.664,0.197,0.6926073924,0.184,-0.063,0.1944865034,0.48,0.26,0.5458937626,0.634,0.147,0.6508187152,0.184,-0.063,0.1944865034,0.45,0.21,0.4965883607
2019-08-02 13:30:00,0.6665,0.189,0.692779366,0.1665,-0.091,0.1897452239,0.5,0.28,0.5730619513,0.6365000000000001,0.149,0.6537073122,0.1665,-0.091,0.1897452239,0.47000000000000003,0.24,0.5277309921000001
2019-08-02 14:00:00,0.6595000000000001,0.19,0.686323721,0.1295,-0.14,0.1907098582,0.53,0.33,0.6243396512,0.6295000000000001,0.15,0.6471246016000001,0.1295,-0.14,0.1907098582,0.5,0.29,0.5780138407000001
2019-08-02 14:30:00,0.6595000000000001,0.1935,0.6873008803,0.11950000000000001,-0.1665,0.2049451146,0.54,0.36,0.6489992296,0.6295000000000001,0.14350000000000002,0.6456488984000001,0.11950000000000001,-0.1665,0.2049451146,0.51,0.31,0.5968249325
2019-08-02 15:00:00,0.665,0.1985,0.6939936959,0.115,-0.1515,0.1902031808,0.55,0.35000000000000003,0.6519202405,0.635,0.14850000000000002,0.6521328469000001,0.115,-0.1515,0.1902031808,0.52,0.30000000000000004,0.6003332408000001
2019-08-02 15:30:00,0.6505000000000001,0.1955,0.6792425929,0.12050000000000001,-0.1345,0.1805837756,0.53,0.33,0.6243396512,0.6205,0.14550000000000002,0.6373307618,0.12050000000000001,-0.1345,0.1805837756,0.5,0.28,0.5730619513
2019-08-02 16:00:00,0.63,0.203,0.6618980284,0.14,-0.077,0.1597779709,0.49,0.28,0.5643580424,0.6000000000000001,0.163,0.621746733,0.14,-0.077,0.1597779709,0.46,0.24,0.5188448708
2019-08-02 16:30:00,0.7095,0.21150000000000002,0.7403529564,0.1495,-0.0685,0.1644460398,0.56,0.28,0.6260990337,0.6695,0.1715,0.6911168497,0.1495,-0.0685,0.1644460398,0.52,0.24,0.5727128425
2019-08-02 17:00:00,0.766,0.203,0.7924424269,0.146,-0.067,0.1606393476,0.62,0.27,0.6762396025,0.736,0.163,0.753833536,0.146,-0.067,0.1606393476,0.59,0.23,0.6332456080000001
2019-08-02 17:30:00,0.8635,0.20350000000000001,0.8871552852000001,0.14350000000000002,-0.0665,0.1581597294,0.72,0.27,0.7689603371,0.8335,0.1535,0.8475166665,0.14350000000000002,-0.0665,0.1581597294,0.6900000000000001,0.22,0.7242237223
2019-08-02 18:00:00,0.921,0.21350000000000002,0.9454222602000001,0.161,-0.0665,0.17419313990000002,0.76,0.28,0.8099382693,0.881,0.1535,0.8942724697000001,0.161,-0.0665,0.17419313990000002,0.72,0.22,0.7528612090000001
2019-08-02 18:30:00,0.964,0.20950000000000002,0.9865020274,0.164,-0.07050000000000001,0.17851120410000001,0.8,0.28,0.847584804,0.924,0.1495,0.936016159,0.164,-0.07050000000000001,0.17851120410000001,0.76,0.22,0.7912016178
2019-08-02 19:00:00,0.991,0.21250000000000002,1.0135271333,0.161,-0.0675,0.1745773468,0.8300000000000001,0.28,0.8759566199000001,0.9510000000000001,0.1525,0.9631496509,0.161,-0.0675,0.1745773468,0.79,0.22,0.8200609733
2019-08-02 19:30:00,1.025,0.5235000000000001,1.1509462411,0.155,-0.0665,0.1686631258,0.87,0.59,1.0511898021,0.9450000000000001,-0.1965,0.9652135774,0.155,-0.0665,0.1686631258,0.79,-0.13,0.800624756
2019-08-02 20:00:00,0.9905,0.6015,1.1588323865,0.1505,-0.0685,0.1653556773,0.84,0.67,1.0744766168,0.9105000000000001,-0.2785,0.9521410085,0.1505,-0.0685,0.1653556773,0.76,-0.21,0.7884795495
2019-08-02 20:30:00,0.998,0.5985,1.1637036779,0.158,-0.07150000000000001,0.1734250559,0.84,0.67,1.0744766168,0.918,-0.28150000000000003,0.9601907363000001,0.158,-0.07150000000000001,0.1734250559,0.76,-0.21,0.7884795495
2019-08-02 21:00:00,1.0215,0.5965,1.1829093372,0.1515,-0.07350000000000001,0.1683879449,0.87,0.67,1.0980892496,0.9315,-0.28350000000000003,0.9736860377000001,0.1515,-0.07350000000000001,0.1683879449,0.78,-0.21,0.8077747211
2019-08-02 21:30:00,1.0075,0.5985,1.1718611266,0.14750000000000002,-0.07150000000000001,0.1639161371,0.86,0.67,1.0901834708,0.9175000000000001,-0.29150000000000004,0.9626933572,0.14750000000000002,-0.07150000000000001,0.1639161371,0.77,-0.22,0.8008120878
2019-08-02 22:00:00,0.9595,0.5965,1.1298019738,0.1495,-0.07350000000000001,0.1665908161,0.81,0.67,1.0511898021,0.8795000000000001,-0.29350000000000004,0.9271798639000001,0.1495,-0.07350000000000001,0.1665908161,0.73,-0.22,0.7624303247
2019-08-02 22:30:00,0.9125000000000001,0.595,1.0893490028,0.1525,-0.075,0.169944844,0.76,0.67,1.0131633629,0.8225,-0.305,0.877229303,0.1525,-0.075,0.169944844,0.67,-0.23,0.7083784299
2019-08-02 23:00:00,0.845,0.5835,1.0268871652,0.155,-0.0765,0.17285036880000001,0.6900000000000001,0.66,0.9548298278,0.755,-0.3165,0.8186557579,0.155,-0.0765,0.17285036880000001,0.6000000000000001,-0.24,0.6462197769
2019-08-02 23:30:00,0.7905000000000001,0.535,0.9545235723000001,0.1505,-0.075,0.1681524606,0.64,0.61,0.8841379983000001,0.7105,-0.275,0.7618630126,0.1505,-0.075,0.1681524606,0.56,-0.2,0.5946427499
2019-08-03 00:00:00,0.712,0.154,0.7284641378000001,0.152,-0.076,0.1699411663,0.56,0.23,0.6053924347,0.682,0.10400000000000001,0.6898840482,0.152,-0.076,0.1699411663,0.53,0.18,0.5597320788
2019-08-03 00:30:00,0.654,0.181,0.6785845563,0.154,-0.079,0.1730809059,0.5,0.26,0.5635601121,0.624,0.07100000000000001,0.6280262733,0.154,-0.079,0.1730809059,0.47000000000000003,0.15,0.49335585530000003
2019-08-03 01:00:00,0.6795,0.5660000000000001,0.8843507506,0.1595,-0.074,0.1758301737,0.52,0.64,0.8246211251000001,0.5995,-0.334,0.6862625227,0.1595,-0.074,0.1758301737,0.44,-0.26,0.5110772936
2019-08-03 01:30:00,0.684,0.5675,0.8887700771,0.154,-0.07250000000000001,0.1702123674,0.53,0.64,0.8309632964,0.604,-0.3325,0.6894724432,0.154,-0.07250000000000001,0.1702123674,0.45,-0.26,0.5197114584
2019-08-03 02:00:00,0.7065,0.5690000000000001,0.9071401490000001,0.1565,-0.07100000000000001,0.1718524076,0.55,0.64,0.843860178,0.6265000000000001,-0.331,0.7085642173000001,0.1565,-0.07100000000000001,0.1718524076,0.47000000000000003,-0.26,0.5371219601
2019-08-03 02:30:00,0.7010000000000001,0.5660000000000001,0.9009755824000001,0.161,-0.074,0.1771919863,0.54,0.64,0.8373768566,0.611,-0.334,0.6963310994,0.161,-0.074,0.1771919863,0.45,-0.26,0.5197114584
2019-08-03 03:00:00,0.6655,0.5645,0.8726686084,0.14550000000000002,-0.0755,0.1639222377,0.52,0.64,0.8246211251000001,0.5755,-0.3355,0.6661535108000001,0.14550000000000002,-0.0755,0.1639222377,0.43,-0.26,0.5024937811
2019-08-03 03:30:00,0.6635,0.5630000000000001,0.870173115,0.14350000000000002,-0.077,0.1628534617,0.52,0.64,0.8246211251000001,0.5735,-0.337,0.6651851246,0.14350000000000002,-0.077,0.1628534617,0.43,-0.26,0.5024937811
2019-08-03 04:00:00,0.662,0.5650000000000001,0.8703269501,0.14200000000000002,-0.075,0.1605895389,0.52,0.64,0.8246211251000001,0.5720000000000001,-0.335,0.6628793254,0.14200000000000002,-0.075,0.1605895389,0.43,-0.26,0.5024937811
2019-08-03 04:30:00,0.6565000000000001,0.5625,0.8645221223,0.1365,-0.0775,0.1569665569,0.52,0.64,0.8246211251000001,0.5665,-0.3375,0.6594152713,0.1365,-0.0775,0.1569665569,0.43,-0.26,0.5024937811
2019-08-03 05:00:00,0.636,0.559,0.8467449439,0.146,-0.081,0.16696406800000002,0.49,0.64,0.8060397013,0.546,-0.341,0.6437367474,0.146,-0.081,0.16696406800000002,0.4,-0.26,0.47707441770000003
2019-08-03 05:30:00,0.612,0.562,0.8308959020000001,0.152,-0.078,0.17084495900000002,0.46,0.64,0.7881624198,0.532,-0.338,0.6302919958000001,0.152,-0.078,0.17084495900000002,0.38,-0.26,0.46043457730000004
2019-08-03 06:00:00,0.622,0.5650000000000001,0.8403029216000001,0.162,-0.075,0.1785189066,0.46,0.64,0.7881624198,0.542,-0.335,0.6371726611,0.162,-0.075,0.1785189066,0.38,-0.26,0.46043457730000004
2019-08-03 06:30:00,0.6725,0.5640000000000001,0.8776971289000001,0.1625,-0.076,0.1793941192,0.51,0.64,0.8183520025000001,0.5925,-0.336,0.6811404040000001,0.1625,-0.076,0.1793941192,0.43,-0.26,0.5024937811
2019-08-03 07:00:00,0.7335,0.5685,0.928016433,0.1635,-0.07150000000000001,0.1784502732,0.5700000000000001,0.64,0.8570297544000001,0.6535000000000001,-0.3115,0.7239437133000001,0.1635,-0.07150000000000001,0.1784502732,0.49,-0.24,0.5456189146
2019-08-03 07:30:00,0.761,0.4645,0.8915611308,0.151,-0.0755,0.1688231323,0.61,0.54,0.8146778504000001,0.6910000000000001,-0.2155,0.7238240463000001,0.151,-0.0755,0.1688231323,0.54,-0.14,0.5578530272000001
2019-08-03 08:00:00,0.7845000000000001,0.1655,0.8017671108000001,0.14450000000000002,-0.0745,0.1625745983,0.64,0.24,0.6835202996,0.7545000000000001,0.1155,0.7632892636,0.14450000000000002,-0.0745,0.1625745983,0.61,0.19,0.6389053138
2019-08-03 08:30:00,0.8365,0.167,0.8530071805,0.14650000000000002,-0.073,0.16368032870000002,0.6900000000000001,0.24,0.7305477397,0.7965,0.117,0.8050473589,0.14650000000000002,-0.073,0.16368032870000002,0.65,0.19,0.6772001181
2019-08-03 09:00:00,0.839,0.1685,0.8557530310000001,0.149,-0.07150000000000001,0.16526720790000002,0.6900000000000001,0.24,0.7305477397,0.799,0.11850000000000001,0.8077395929000001,0.149,-0.07150000000000001,0.16526720790000002,0.65,0.19,0.6772001181
2019-08-03 09:30:00,0.8310000000000001,0.16,0.8462629615,0.14100000000000001,-0.08,0.1621141573,0.6900000000000001,0.24,0.7305477397,0.791,0.11,0.7986119208,0.14100000000000001,-0.08,0.1621141573,0.65,0.19,0.6772001181
2019-08-03 10:00:00,0.8305,0.1705,0.8478210306,0.1405,-0.0695,0.15674980060000002,0.6900000000000001,0.24,0.7305477397,0.7905000000000001,0.12050000000000001,0.7996314776000001,0.1405,-0.0695,0.15674980060000002,0.65,0.19,0.6772001181
2019-08-03 10:30:00,0.846,0.1695,0.8628129867000001,0.146,-0.07050000000000001,0.16213034880000002,0.7000000000000001,0.24,0.74,0.8160000000000001,0.11950000000000001,0.8247037347,0.146,-0.07050000000000001,0.16213034880000002,0.67,0.19,0.6964194139000001
2019-08-03 11:00:00,0.8135,0.168,0.8306661483000001,0.1535,-0.07200000000000001,0.1695471911,0.66,0.24,0.7022819946000001,0.7735000000000001,0.11800000000000001,0.7824488801,0.1535,-0.07200000000000001,0.1695471911,0.62,0.19,0.6484597135
2019-08-03 11:30:00,0.7945,0.1595,0.810352084,0.1645,-0.07050000000000001,0.178970668,0.63,0.23,0.6706713055,0.7645000000000001,0.11950000000000001,0.7737832384000001,0.1645,-0.07050000000000001,0.178970668,0.6000000000000001,0.19,0.6293647591
2019-08-03 12:00:00,0.806,0.179,0.8256373296,0.166,-0.07100000000000001,0.18054639290000002,0.64,0.25,0.6870953355,0.776,0.129,0.7866492230000001,0.166,-0.07100000000000001,0.18054639290000002,0.61,0.2,0.6419501538
2019-08-03 12:30:00,0.7965,0.17300000000000001,0.8150713159,0.1665,-0.077,0.1834427704,0.63,0.25,0.6777905281000001,0.7665000000000001,0.123,0.7763061574,0.1665,-0.077,0.1834427704,0.6000000000000001,0.2,0.632455532
2019-08-03 13:00:00,0.722,0.183,0.7448308533,0.182,-0.077,0.19761831900000001,0.54,0.26,0.5993329626,0.6920000000000001,0.133,0.7046651687000001,0.182,-0.077,0.19761831900000001,0.51,0.21,0.5515432893000001
2019-08-03 13:30:00,0.7455,0.1875,0.7687174383,0.1855,-0.0825,0.2030184721,0.56,0.27,0.6216912417,0.7155,0.1375,0.7285921356,0.1855,-0.0825,0.2030184721,0.53,0.22,0.5738466694000001
2019-08-03 14:00:00,0.709,0.186,0.7329918144,0.189,-0.084,0.2068260138,0.52,0.27,0.585918083,0.679,0.136,0.6924861009000001,0.189,-0.084,0.2068260138,0.49,0.22,0.5371219601
2019-08-03 14:30:00,0.7315,0.18050000000000002,0.7534404422000001,0.1715,-0.08950000000000001,0.1934489597,0.56,0.27,0.6216912417,0.7015,0.1305,0.7135352129,0.1715,-0.08950000000000001,0.1934489597,0.53,0.22,0.5738466694000001
2019-08-03 15:00:00,0.7245,0.17450000000000002,0.7452184244000001,0.1645,-0.0855,0.1853928262,0.56,0.26,0.6174139616000001,0.6945,0.1345,0.7074040571,0.1645,-0.0855,0.1853928262,0.53,0.22,0.5738466694000001
2019-08-03 15:30:00,0.7335,0.171,0.7531688058,0.17350000000000002,-0.089,0.19499551280000002,0.56,0.26,0.6174139616000001,0.7035,0.131,0.7155929360000001,0.17350000000000002,-0.089,0.19499551280000002,0.53,0.22,0.5738466694000001
2019-08-03 16:00:00,0.7735000000000001,0.18050000000000002,0.7942811215000001,0.1635,-0.0795,0.1818034653,0.61,0.26,0.663098786,0.7435,0.1305,0.7548658821,0.1635,-0.0795,0.1818034653,0.58,0.21,0.6168468205000001
2019-08-03 16:30:00,0.808,0.1825,0.8283539401000001,0.148,-0.0775,0.1670636106,0.66,0.26,0.709365914,0.778,0.1325,0.7892022871000001,0.148,-0.0775,0.1670636106,0.63,0.21,0.6640783086000001
2019-08-03 17:00:00,0.8615,0.18050000000000002,0.8802059418,0.1515,-0.0795,0.1710920805,0.71,0.26,0.7561084578,0.8315,0.1305,0.8416783828000001,0.1515,-0.0795,0.1710920805,0.68,0.21,0.7116881339000001
2019-08-03 17:30:00,0.932,0.17950000000000002,0.9491281526,0.162,-0.0805,0.1808984522,0.77,0.26,0.8127115109,0.892,0.1395,0.9028423174,0.162,-0.0805,0.1808984522,0.73,0.22,0.7624303247
2019-08-03 18:00:00,0.998,0.17950000000000002,1.0140139299,0.178,-0.0805,0.195356725,0.8200000000000001,0.26,0.8602325267,0.968,0.1395,0.9780001278,0.178,-0.0805,0.195356725,0.79,0.22,0.8200609733
2019-08-03 18:30:00,1.0245,0.178,1.039848186,0.17450000000000002,-0.082,0.1928062499,0.85,0.26,0.8888756943,0.9945,0.138,1.0040290085,0.17450000000000002,-0.082,0.1928062499,0.8200000000000001,0.22,0.8489994111
2019-08-03 19:00:00,1.018,0.17450000000000002,1.0328476412,0.158,-0.0755,0.1751121069,0.86,0.25,0.8956003573,0.988,0.1245,0.9958133610000001,0.158,-0.0755,0.1751121069,0.8300000000000001,0.2,0.8537564055
2019-08-03 19:30:00,1.0195,0.169,1.0334124298,0.1495,-0.07100000000000001,0.1655030211,0.87,0.24,0.9024965374,0.9895,0.11900000000000001,0.9966299464,0.1495,-0.07100000000000001,0.1655030211,0.84,0.19,0.8612200648
2019-08-03 20:00:00,0.989,0.1665,1.0029173695,0.149,-0.07350000000000001,0.1661422583,0.84,0.24,0.8736131867,0.9490000000000001,0.1165,0.9561240767,0.149,-0.07350000000000001,0.1661422583,0.8,0.19,0.8222530024
2019-08-03 20:30:00,0.961,0.1635,0.9748093403,0.151,-0.0765,0.16927270900000002,0.81,0.24,0.8448076704,0.921,0.1135,0.9279672677,0.151,-0.0765,0.16927270900000002,0.77,0.19,0.7930952024
2019-08-03 21:00:00,0.9275,0.166,0.9422378946000001,0.14750000000000002,-0.074,0.1650219682,0.78,0.24,0.8160882305,0.8875000000000001,0.116,0.8950487417,0.14750000000000002,-0.074,0.1650219682,0.74,0.19,0.7640026178
2019-08-03 21:30:00,0.9245000000000001,0.167,0.9394622132,0.1345,-0.073,0.1530334931,0.79,0.24,0.8256512581000001,0.8945000000000001,0.117,0.9021193103,0.1345,-0.073,0.1530334931,0.76,0.19,0.7833900689000001
2019-08-03 22:00:00,0.892,0.1655,0.9072233738000001,0.14200000000000002,-0.0745,0.1603566338,0.75,0.24,0.7874642849,0.852,0.1155,0.8597931437,0.14200000000000002,-0.0745,0.1603566338,0.71,0.19,0.734982993
2019-08-03 22:30:00,0.8505,0.1535,0.8642409965000001,0.1405,-0.0765,0.1599765608,0.71,0.23,0.7463243263,0.8105,0.10350000000000001,0.8170816973,0.1405,-0.0765,0.1599765608,0.67,0.18,0.6937578828000001
2019-08-03 23:00:00,0.8135,0.1535,0.8278553618000001,0.1535,-0.0765,0.1715065596,0.66,0.23,0.6989277502,0.7835000000000001,0.10350000000000001,0.7903065861,0.1535,-0.0765,0.1715065596,0.63,0.18,0.65520989
2019-08-03 23:30:00,0.752,0.1545,0.7677071382,0.152,-0.0755,0.16971814870000002,0.6000000000000001,0.23,0.6425729531000001,0.722,0.10450000000000001,0.7295233033,0.152,-0.0755,0.16971814870000002,0.5700000000000001,0.18,0.5977457654
2019-08-04 00:00:00,0.714,0.154,0.7304190578,0.134,-0.066,0.1493720188,0.58,0.22,0.6203224968000001,0.684,0.10400000000000001,0.6918612578000001,0.134,-0.066,0.1493720188,0.55,0.17,0.5756735186
2019-08-04 00:30:00,0.6890000000000001,0.422,0.8079634893000001,0.109,-0.068,0.12847178680000002,0.58,0.49,0.7592759709,0.619,-0.178,0.6440846218,0.109,-0.068,0.12847178680000002,0.51,-0.11,0.5217278984
2019-08-04 01:00:00,0.6925,0.5645,0.8934296279,0.1325,-0.0755,0.1525008197,0.56,0.64,0.8504116650000001,0.6025,-0.3255,0.6848039866,0.1325,-0.0755,0.1525008197,0.47000000000000003,-0.25,0.5323532662
2019-08-04 01:30:00,0.7005,0.558,0.8955803984,0.1305,-0.07200000000000001,0.1490444565,0.5700000000000001,0.63,0.8495881355,0.6105,-0.322,0.6902131917000001,0.1305,-0.07200000000000001,0.1490444565,0.48,-0.25,0.5412023651
2019-08-04 02:00:00,0.723,0.5575,0.9129815168000001,0.133,-0.07250000000000001,0.15147689590000002,0.59,0.63,0.8631338251,0.643,-0.3225,0.7193436244,0.133,-0.07250000000000001,0.15147689590000002,0.51,-0.25,0.5679788728
2019-08-04 02:30:00,0.707,0.554,0.8982009797,0.137,-0.076,0.1566684397,0.5700000000000001,0.63,0.8495881355,0.627,-0.326,0.7066859274,0.137,-0.076,0.1566684397,0.49,-0.25,0.5500909016000001
2019-08-04 03:00:00,0.6615,0.5565,0.8644504034,0.1615,-0.07350000000000001,0.1774387218,0.5,0.63,0.8043009387000001,0.5815,-0.3335,0.6703465522000001,0.1615,-0.07350000000000001,0.1774387218,0.42,-0.26,0.49396356140000003
2019-08-04 03:30:00,0.6575000000000001,0.5545,0.8601026102,0.1575,-0.0755,0.17466110040000002,0.5,0.63,0.8043009387000001,0.5775,-0.3355,0.6678821004000001,0.1575,-0.0755,0.17466110040000002,0.42,-0.26,0.49396356140000003
2019-08-04 04:00:00,0.653,0.555,0.8569912485000001,0.14300000000000002,-0.075,0.1614744562,0.51,0.63,0.8105553652,0.5730000000000001,-0.335,0.6637424199,0.14300000000000002,-0.075,0.1614744562,0.43,-0.26,0.5024937811
2019-08-04 04:30:00,0.6495000000000001,0.557,0.8556279858,0.1395,-0.073,0.1574460225,0.51,0.63,0.8105553652,0.5695,-0.333,0.6597114900000001,0.1395,-0.073,0.1574460225,0.43,-0.26,0.5024937811
2019-08-04 05:00:00,0.6365000000000001,0.561,0.8484416598000001,0.1265,-0.069,0.144094587,0.51,0.63,0.8105553652,0.5565,-0.329,0.6464775711,0.1265,-0.069,0.144094587,0.43,-0.26,0.5024937811
2019-08-04 05:30:00,0.65,0.551,0.8521156025000001,0.12,-0.069,0.1384232639,0.53,0.62,0.8156592426,0.56,-0.329,0.6494928791,0.12,-0.069,0.1384232639,0.44,-0.26,0.5110772936
2019-08-04 06:00:00,0.6495000000000001,0.559,0.8569312983,0.11950000000000001,-0.07100000000000001,0.1390008993,0.53,0.63,0.8232860985,0.5595,-0.331,0.6500778799,0.11950000000000001,-0.07100000000000001,0.1390008993,0.44,-0.26,0.5110772936
2019-08-04 06:30:00,0.6900000000000001,0.5585,0.8877061732,0.14,-0.07150000000000001,0.1572013041,0.55,0.63,0.8363013811000001,0.61,-0.3215,0.6895377075,0.14,-0.07150000000000001,0.1572013041,0.47000000000000003,-0.25,0.5323532662
2019-08-04 07:00:00,0.721,0.5680000000000001,0.9178589216,0.151,-0.07200000000000001,0.1672871782,0.5700000000000001,0.64,0.8570297544000001,0.641,-0.312,0.7128990111,0.151,-0.07200000000000001,0.1672871782,0.49,-0.24,0.5456189146
2019-08-04 07:30:00,0.767,0.5695,0.955311075,0.137,-0.07050000000000001,0.1540754685,0.63,0.64,0.8980534505000001,0.687,-0.3105,0.7539093115000001,0.137,-0.07050000000000001,0.1540754685,0.55,-0.24,0.6000833275
2019-08-04 08:00:00,0.792,0.3785,0.8777962463000001,0.14200000000000002,-0.07150000000000001,0.1589850622,0.65,0.45,0.790569415,0.732,-0.1115,0.7404432794,0.14200000000000002,-0.07150000000000001,0.1589850622,0.59,-0.04,0.5913543777
2019-08-04 08:30:00,0.807,0.14750000000000002,0.8203689719,0.157,-0.07250000000000001,0.1729313448,0.65,0.22,0.6862215386,0.767,0.1075,0.7744967721,0.157,-0.07250000000000001,0.1729313448,0.61,0.18,0.6360031446000001
2019-08-04 09:00:00,0.8165,0.147,0.8296271753000001,0.1665,-0.073,0.18180002750000002,0.65,0.22,0.6862215386,0.7865000000000001,0.107,0.7937450787,0.1665,-0.073,0.18180002750000002,0.62,0.18,0.6456004957
2019-08-04 09:30:00,0.871,0.5175000000000001,1.0131373303,0.161,-0.07250000000000001,0.1765708073,0.71,0.59,0.9231467922000001,0.801,-0.2225,0.8313286053000001,0.161,-0.07250000000000001,0.1765708073,0.64,-0.15,0.6573431372
2019-08-04 10:00:00,0.885,0.615,1.0777058968,0.155,-0.085,0.1767766953,0.73,0.7000000000000001,1.0113851887,0.795,-0.28500000000000003,0.8445412956,0.155,-0.085,0.1767766953,0.64,-0.2,0.6705221846
2019-08-04 10:30:00,0.892,0.6135,1.0826108488,0.122,-0.0765,0.1440008681,0.77,0.6900000000000001,1.033924562,0.802,-0.28650000000000003,0.8516373935,0.122,-0.0765,0.1440008681,0.68,-0.21,0.7116881339000001
2019-08-04 11:00:00,0.901,0.6125,1.0894756766,0.121,-0.0775,0.1436915098,0.78,0.6900000000000001,1.0413932975,0.811,-0.28750000000000003,0.8604517709,0.121,-0.0775,0.1436915098,0.6900000000000001,-0.21,0.7212489168
2019-08-04 11:30:00,0.985,0.6075,1.1572731959,0.115,-0.07250000000000001,0.13594576120000001,0.87,0.68,1.1042191811,0.905,-0.28250000000000003,0.9480671126,0.115,-0.07250000000000001,0.13594576120000001,0.79,-0.21,0.8174350127000001
2019-08-04 12:00:00,1.0145,0.6175,1.1876516745,0.1145,-0.07250000000000001,0.1355230608,0.9,0.6900000000000001,1.1340634903,0.9245000000000001,-0.28250000000000003,0.9666987638000001,0.1145,-0.07250000000000001,0.1355230608,0.81,-0.21,0.8367795409000001
2019-08-04 12:30:00,1.028,0.611,1.1958699762,0.128,-0.079,0.1504160896,0.9,0.6900000000000001,1.1340634903,0.9380000000000001,-0.289,0.9815115893,0.128,-0.079,0.1504160896,0.81,-0.21,0.8367795409000001
2019-08-04 13:00:00,1.0015,0.6005,1.1677339166,0.1615,-0.0795,0.1800069443,0.84,0.68,1.0807404869,0.9115000000000001,-0.28950000000000004,0.9563694370000001,0.1615,-0.0795,0.1800069443,0.75,-0.21,0.7788452991
2019-08-04 13:30:00,0.9305,0.6065,1.1107081075,0.1605,-0.07350000000000001,0.1765290344,0.77,0.68,1.0272779565,0.8405,-0.28350000000000003,0.8870245205,0.1605,-0.07350000000000001,0.1765290344,0.68,-0.21,0.7116881339000001
2019-08-04 14:00:00,0.8975000000000001,0.604,1.0818143325,0.14750000000000002,-0.076,0.1659284484,0.75,0.68,1.0123734489,0.8175,-0.28600000000000003,0.8660844358,0.14750000000000002,-0.076,0.1659284484,0.67,-0.21,0.7021395873
2019-08-04 14:30:00,0.8965000000000001,0.577,1.0661337862,0.1565,-0.083,0.1771475374,0.74,0.66,0.9915644205,0.8165,-0.313,0.8744376765,0.1565,-0.083,0.1771475374,0.66,-0.23,0.6989277502
2019-08-04 15:00:00,0.889,0.585,1.0642114452,0.169,-0.075,0.1848945645,0.72,0.66,0.9767292358,0.809,-0.305,0.8645842932000001,0.169,-0.075,0.1848945645,0.64,-0.23,0.6800735254
2019-08-04 15:30:00,0.866,0.6000000000000001,1.0535444936,0.166,-0.08,0.1842715388,0.7000000000000001,0.68,0.9759098319,0.786,-0.30000000000000004,0.8413061274,0.166,-0.08,0.1842715388,0.62,-0.22,0.6578753681
2019-08-04 16:00:00,0.7875000000000001,0.518,0.9425923032,0.1675,-0.092,0.1911027211,0.62,0.61,0.8697700846,0.7175,-0.182,0.7402231083,0.1675,-0.092,0.1911027211,0.55,-0.09,0.5573149917
2019-08-04 16:30:00,0.7855000000000001,0.197,0.809826679,0.20550000000000002,-0.093,0.2255642924,0.58,0.29,0.6484597135,0.7555000000000001,0.147,0.7696682727,0.20550000000000002,-0.093,0.2255642924,0.55,0.24,0.6000833275
2019-08-04 17:00:00,0.8130000000000001,0.1915,0.8352492143,0.213,-0.0985,0.2346726443,0.6000000000000001,0.29,0.6664082833,0.783,0.1515,0.7975219433,0.213,-0.0985,0.2346726443,0.5700000000000001,0.25,0.6224146528
2019-08-04 17:30:00,0.858,0.193,0.8794390257,0.218,-0.097,0.23860637040000002,0.64,0.29,0.7026378868,0.8280000000000001,0.153,0.8420172207000001,0.218,-0.097,0.23860637040000002,0.61,0.25,0.6592419890000001
2019-08-04 18:00:00,0.93,0.1885,0.9489110865,0.19,-0.0915,0.210884447,0.74,0.28,0.7912016178,0.89,0.1385,0.9007120794000001,0.19,-0.0915,0.210884447,0.7000000000000001,0.23,0.7368174808
2019-08-04 18:30:00,1.0085,0.1715,1.02297825,0.1885,-0.08850000000000001,0.2082414464,0.8200000000000001,0.26,0.8602325267,0.9785,0.1315,0.9872965613,0.1885,-0.08850000000000001,0.2082414464,0.79,0.22,0.8200609733
2019-08-04 19:00:00,1.0435,0.176,1.0582382766,0.17350000000000002,-0.084,0.192764753,0.87,0.26,0.9080198236,1.0035,0.136,1.0126738122,0.17350000000000002,-0.084,0.192764753,0.8300000000000001,0.22,0.8586617495000001
2019-08-04 19:30:00,1.01,0.17500000000000002,1.0250487793,0.18,-0.095,0.20353132440000002,0.8300000000000001,0.27,0.872811549,0.97,0.135,0.9793492738,0.18,-0.095,0.20353132440000002,0.79,0.23,0.8228000972
2019-08-04 20:00:00,1.0055,0.186,1.022558678,0.1655,-0.084,0.1855970097,0.84,0.27,0.8823264702,0.9655,0.136,0.9750314098,0.1655,-0.084,0.1855970097,0.8,0.22,0.8296987405
2019-08-04 20:30:00,0.9905,0.163,1.0038223199,0.1305,-0.077,0.1515231005,0.86,0.24,0.8928605714000001,0.9505,0.113,0.9571934235,0.1305,-0.077,0.1515231005,0.8200000000000001,0.19,0.8417244205000001
2019-08-04 21:00:00,0.9470000000000001,0.164,0.9610957288,0.117,-0.076,0.1395170241,0.8300000000000001,0.24,0.8640023148,0.917,0.114,0.9240589808,0.117,-0.076,0.1395170241,0.8,0.19,0.8222530024
2019-08-04 21:30:00,0.9400000000000001,0.148,0.9515797392,0.12,-0.082,0.14534097840000001,0.8200000000000001,0.23,0.8516454661,0.9,0.098,0.9053198330000001,0.12,-0.082,0.14534097840000001,0.78,0.18,0.8004998438
2019-08-04 22:00:00,0.9395,0.14650000000000002,0.9508535639000001,0.1395,-0.0835,0.1625807492,0.8,0.23,0.8324061509,0.8995000000000001,0.0965,0.9046615389,0.1395,-0.0835,0.1625807492,0.76,0.18,0.7810249676000001
2019-08-04 22:30:00,0.8705,0.14750000000000002,0.8829079794,0.1505,-0.0925,0.1766536159,0.72,0.24,0.7589466384,0.8405,0.0975,0.8461362183000001,0.1505,-0.0925,0.1766536159,0.6900000000000001,0.19,0.7156814934
2019-08-04 23:00:00,0.8130000000000001,0.1545,0.8275501495,0.17300000000000001,-0.0955,0.1976088308,0.64,0.25,0.6870953355,0.783,0.10450000000000001,0.7899425612000001,0.17300000000000001,-0.0955,0.1976088308,0.61,0.2,0.6419501538
2019-08-04 23:30:00,0.741,0.145,0.7550536405,0.181,-0.095,0.20441624200000003,0.56,0.24,0.6092618485,0.711,0.095,0.7173186182,0.181,-0.095,0.20441624200000003,0.53,0.19,0.5630275304
2019-08-05 00:00:00,0.6805,0.1515,0.6971603115,0.1705,-0.08850000000000001,0.1921002343,0.51,0.24,0.5636488268000001,0.6505000000000001,0.1015,0.658371096,0.1705,-0.08850000000000001,0.1921002343,0.48,0.19,0.51623638
2019-08-05 00:30:00,0.664,0.129,0.6764148136,0.194,-0.091,0.2142825238,0.47000000000000003,0.22,0.5189412298,0.634,0.089,0.6402163697000001,0.194,-0.091,0.2142825238,0.44,0.18,0.47539457300000004
2019-08-05 01:00:00,0.655,0.1375,0.6692766618,0.20500000000000002,-0.0925,0.22490275680000002,0.45,0.23,0.5053711507,0.625,0.0975,0.6325592858,0.20500000000000002,-0.0925,0.22490275680000002,0.42,0.19,0.46097722290000004
2019-08-05 01:30:00,0.656,0.14,0.6707726888000001,0.186,-0.09,0.2066301043,0.47000000000000003,0.23,0.5232590181,0.626,0.1,0.6339369054,0.186,-0.09,0.2066301043,0.44,0.19,0.4792702787
2019-08-05 02:00:00,0.6910000000000001,0.1385,0.704743393,0.171,-0.0915,0.19394135710000002,0.52,0.23,0.568594759,0.661,0.0985,0.6682987730000001,0.171,-0.0915,0.19394135710000002,0.49,0.19,0.5255473337000001
2019-08-05 02:30:00,0.6735,0.1295,0.6858370798,0.17350000000000002,-0.0805,0.1912655222,0.5,0.21,0.5423098745,0.6435000000000001,0.08950000000000001,0.6496941588,0.17350000000000002,-0.0805,0.1912655222,0.47000000000000003,0.17,0.49979996
2019-08-05 03:00:00,0.6505000000000001,0.122,0.6618415596,0.18050000000000002,-0.088,0.2008089888,0.47000000000000003,0.21,0.514781507,0.6205,0.082,0.6258947595000001,0.18050000000000002,-0.088,0.2008089888,0.44,0.17,0.4716990566
2019-08-05 03:30:00,0.634,0.1315,0.6474938224,0.164,-0.0785,0.1818192784,0.47000000000000003,0.21,0.514781507,0.614,0.0915,0.6207803557,0.164,-0.0785,0.1818192784,0.45,0.17,0.48104053880000003
2019-08-05 04:00:00,0.6265000000000001,0.128,0.6394421397000001,0.1365,-0.07200000000000001,0.1543251438,0.49,0.2,0.5292447449000001,0.5965,0.088,0.6029562588,0.1365,-0.07200000000000001,0.1543251438,0.46,0.16,0.48703182650000004
2019-08-05 04:30:00,0.632,0.1255,0.6443401664,0.14200000000000002,-0.0645,0.1559623352,0.49,0.19,0.5255473337000001,0.602,0.0755,0.6067159550000001,0.14200000000000002,-0.0645,0.1559623352,0.46,0.14,0.48083261120000004
2019-08-05 05:00:00,0.622,0.128,0.6350338574000001,0.14200000000000002,-0.062,0.1549451516,0.48,0.19,0.51623638,0.592,0.078,0.5971164041,0.14200000000000002,-0.062,0.1549451516,0.45,0.14,0.4712748667
2019-08-05 05:30:00,0.6325000000000001,0.136,0.6469561423,0.14250000000000002,-0.064,0.1562121954,0.49,0.2,0.5292447449000001,0.6025,0.08600000000000001,0.6086068107,0.14250000000000002,-0.064,0.1562121954,0.46,0.15,0.4838388161
2019-08-05 06:00:00,0.664,0.146,0.6798617507,0.134,-0.064,0.1484991582,0.53,0.21,0.5700877125,0.624,0.106,0.6329391756,0.134,-0.064,0.1484991582,0.49,0.17,0.5186520992
2019-08-05 06:30:00,0.7235,0.14300000000000002,0.7374966102,0.14350000000000002,-0.067,0.15837060960000002,0.58,0.21,0.6168468205000001,0.6935,0.10300000000000001,0.7011071601000001,0.14350000000000002,-0.067,0.15837060960000002,0.55,0.17,0.5756735186
2019-08-05 07:00:00,0.7905000000000001,0.14400000000000002,0.8035087118,0.1305,-0.066,0.1462403843,0.66,0.21,0.6926037828,0.7605000000000001,0.10400000000000001,0.7675781719,0.1305,-0.066,0.1462403843,0.63,0.17,0.6525335240000001
2019-08-05 07:30:00,0.8270000000000001,0.14350000000000002,0.8393576413,0.117,-0.0665,0.1345780443,0.71,0.21,0.7404052944,0.787,0.10350000000000001,0.7937765744,0.117,-0.0665,0.1345780443,0.67,0.17,0.6912307864
2019-08-05 08:00:00,0.887,0.5285000000000001,1.0325121065,0.117,-0.07150000000000001,0.1371176502,0.77,0.6000000000000001,0.9761659695,0.807,-0.2515,0.8452817578,0.117,-0.07150000000000001,0.1371176502,0.6900000000000001,-0.18,0.7130918594
2019-08-05 08:30:00,0.896,0.5955,1.075842112,0.116,-0.0745,0.1378631568,0.78,0.67,1.0282509421,0.806,-0.29450000000000004,0.8581178532,0.116,-0.0745,0.1378631568,0.6900000000000001,-0.22,0.7242237223
2019-08-05 09:00:00,0.8545,0.591,1.0389664335,0.1145,-0.069,0.1336833946,0.74,0.66,0.9915644205,0.7745000000000001,-0.289,0.8266627184,0.1145,-0.069,0.1336833946,0.66,-0.22,0.6957010852000001
2019-08-05 09:30:00,0.8695,0.6015,1.057275981,0.1595,-0.0685,0.1735871539,0.71,0.67,0.9762171889000001,0.7795000000000001,-0.28850000000000003,0.8311753726000001,0.1595,-0.0685,0.1735871539,0.62,-0.22,0.6578753681
2019-08-05 10:00:00,0.84,0.6095,1.0378295862,0.16,-0.0805,0.1791096033,0.68,0.6900000000000001,0.9687620967,0.76,-0.2805,0.8101112578,0.16,-0.0805,0.1791096033,0.6000000000000001,-0.2,0.632455532
2019-08-05 10:30:00,0.8115,0.6065,1.0131014263,0.21150000000000002,-0.0835,0.22738623530000002,0.6000000000000001,0.6900000000000001,0.9143850392,0.7315,-0.28350000000000003,0.7845154556,0.21150000000000002,-0.0835,0.22738623530000002,0.52,-0.2,0.5571355311
2019-08-05 11:00:00,0.7735000000000001,0.6065,0.9829264978000001,0.17350000000000002,-0.1535,0.231655995,0.6000000000000001,0.76,0.9682974750000001,0.6935,-0.28350000000000003,0.7492092498,0.17350000000000002,-0.1535,0.231655995,0.52,-0.13,0.5360037313
2019-08-05 11:30:00,0.8825000000000001,0.5845,1.0585114548,0.17250000000000001,-0.1855,0.2533110736,0.71,0.77,1.0473776778,0.8025,-0.29550000000000004,0.8551762976,0.17250000000000001,-0.1855,0.2533110736,0.63,-0.11,0.6395310782
2019-08-05 12:00:00,0.884,0.6025,1.0697954244,0.14400000000000002,-0.1575,0.21340630260000001,0.74,0.76,1.0607544485,0.804,-0.2775,0.8505423270000001,0.14400000000000002,-0.1575,0.21340630260000001,0.66,-0.12,0.6708203932
2019-08-05 12:30:00,0.778,0.6065,0.9864716164,0.148,-0.1135,0.1865107236,0.63,0.72,0.9567131231,0.6980000000000001,-0.2735,0.7496707611000001,0.148,-0.1135,0.1865107236,0.55,-0.16,0.5728001397
2019-08-05 13:00:00,0.8320000000000001,0.6165,1.0355173828,0.192,-0.07350000000000001,0.20558757260000002,0.64,0.6900000000000001,0.9411163584000001,0.752,-0.2735,0.8001913834000001,0.192,-0.07350000000000001,0.20558757260000002,0.56,-0.2,0.5946427499
2019-08-05 13:30:00,0.739,0.6205,0.9649566052,0.229,-0.08950000000000001,0.24586835910000002,0.51,0.71,0.8741853350000001,0.659,-0.2695,0.711977001,0.229,-0.08950000000000001,0.24586835910000002,0.43,-0.18,0.4661544808
2019-08-05 14:00:00,0.7815000000000001,0.612,0.9926158623,0.2215,-0.088,0.2383406176,0.56,0.7000000000000001,0.8964373932,0.7015,-0.28800000000000003,0.7583180401,0.2215,-0.088,0.2383406176,0.48,-0.2,0.52
2019-08-05 14:30:00,0.7885000000000001,0.6005,0.9911268839,0.1885,-0.08950000000000001,0.2086683972,0.6000000000000001,0.6900000000000001,0.9143850392,0.7085,-0.2995,0.7692025091,0.1885,-0.08950000000000001,0.2086683972,0.52,-0.21,0.5608029957
2019-08-05 15:00:00,0.7855000000000001,0.5935,0.9845062214,0.1555,-0.1265,0.2004557308,0.63,0.72,0.9567131231,0.7055,-0.29650000000000004,0.7652728272,0.1555,-0.1265,0.2004557308,0.55,-0.17,0.5756735186
2019-08-05 15:30:00,0.7965,0.591,0.9918131124,0.1265,-0.159,0.2031827995,0.67,0.75,1.0056838469,0.7165,-0.299,0.7763847307,0.1265,-0.159,0.2031827995,0.59,-0.14,0.6063827174
2019-08-05 16:00:00,0.8005,0.585,0.9914762983000001,0.1305,-0.165,0.2103693181,0.67,0.75,1.0056838469,0.7205,-0.305,0.7823971178,0.1305,-0.165,0.2103693181,0.59,-0.14,0.6063827174
2019-08-05 16:30:00,0.8175,0.596,1.0116927646,0.1375,-0.094,0.1665600492,0.68,0.6900000000000001,0.9687620967,0.7275,-0.294,0.7846605954,0.1375,-0.094,0.1665600492,0.59,-0.2,0.6229767251
2019-08-05 17:00:00,0.8675,0.6075,1.0590620851,0.1875,-0.0925,0.20907534530000002,0.68,0.7000000000000001,0.9759098319,0.7775000000000001,-0.29250000000000004,0.830700006,0.1875,-0.0925,0.20907534530000002,0.59,-0.2,0.6229767251
2019-08-05 17:30:00,0.933,0.612,1.1158104678,0.203,-0.098,0.22541739060000002,0.73,0.71,1.0183319694,0.843,-0.28800000000000003,0.8908383692,0.203,-0.098,0.22541739060000002,0.64,-0.19,0.6676076692
2019-08-05 18:00:00,1.063,0.618,1.2295905823,0.223,-0.092,0.2412322532,0.84,0.71,1.0998636279,0.973,-0.28200000000000003,1.0130414602,0.223,-0.092,0.2412322532,0.75,-0.19,0.7736924454
2019-08-05 18:30:00,1.0715,0.6185,1.2371962253,0.2315,-0.1015,0.2527736141,0.84,0.72,1.1063453349,0.9815,-0.28150000000000003,1.0210702718,0.2315,-0.1015,0.2527736141,0.75,-0.18,0.7712976079
2019-08-05 19:00:00,1.1,0.6175,1.2614698768000001,0.2,-0.0925,0.22035482750000002,0.9,0.71,1.1463420083,1.02,-0.28250000000000003,1.0583979639,0.2,-0.0925,0.22035482750000002,0.8200000000000001,-0.19,0.8417244205000001
2019-08-05 19:30:00,1.0695000000000001,0.607,1.2297476367,0.1995,-0.093,0.2201119034,0.87,0.7000000000000001,1.1166467660000001,0.9795,-0.293,1.022384101,0.1995,-0.093,0.2201119034,0.78,-0.2,0.8052328856000001
2019-08-05 20:00:00,1.0295,0.612,1.1976703428,0.17950000000000002,-0.088,0.19991060500000002,0.85,0.7000000000000001,1.1011357773000001,0.9495,-0.28800000000000003,0.9922168362,0.17950000000000002,-0.088,0.19991060500000002,0.77,-0.2,0.7955501241
2019-08-05 20:30:00,1.039,0.585,1.192369909,0.199,-0.095,0.2205130382,0.84,0.68,1.0807404869,0.9590000000000001,-0.305,1.0063329469,0.199,-0.095,0.2205130382,0.76,-0.21,0.7884795495
2019-08-05 21:00:00,0.9965,0.594,1.1601069994,0.1865,-0.096,0.2097575982,0.81,0.6900000000000001,1.0640488711,0.9065000000000001,-0.306,0.9567540175,0.1865,-0.096,0.2097575982,0.72,-0.21,0.75
2019-08-05 21:30:00,1.02,0.599,1.1828782693,0.18,-0.091,0.2016953148,0.84,0.6900000000000001,1.0870602559,0.9400000000000001,-0.301,0.9870162106,0.18,-0.091,0.2016953148,0.76,-0.21,0.7884795495
2019-08-05 22:00:00,0.9470000000000001,0.30000000000000004,0.9933826050000001,0.157,-0.08,0.1762072643,0.79,0.38,0.8766413178,0.897,-0.03,0.897501532,0.157,-0.08,0.1762072643,0.74,0.05,0.7416872656
2019-08-05 22:30:00,0.8905000000000001,0.1405,0.9015156682000001,0.1605,-0.0795,0.17911030120000002,0.73,0.22,0.7624303247,0.8505,0.1005,0.8564172464,0.1605,-0.0795,0.17911030120000002,0.6900000000000001,0.18,0.7130918594
2019-08-05 23:00:00,0.8035,0.14450000000000002,0.8163899191,0.1635,-0.0855,0.1845060975,0.64,0.23,0.6800735254,0.7735000000000001,0.10450000000000001,0.7805270655000001,0.1635,-0.0855,0.1845060975,0.61,0.19,0.6389053138
2019-08-05 23:30:00,0.7555000000000001,0.2565,0.7978549367000001,0.17550000000000002,-0.0935,0.1988529608,0.58,0.35000000000000003,0.6774215822,0.7055,-0.0135,0.7056291519,0.17550000000000002,-0.0935,0.1988529608,0.53,0.08,0.5360037313
2019-08-06 00:00:00,0.7030000000000001,0.555,0.8956751643,0.17300000000000001,-0.085,0.1927537289,0.53,0.64,0.8309632964,0.623,-0.325,0.7026763124000001,0.17300000000000001,-0.085,0.1927537289,0.45,-0.24,0.51
2019-08-06 00:30:00,0.6735,0.548,0.8682777493,0.17350000000000002,-0.082,0.1919016675,0.5,0.63,0.8043009387000001,0.5935,-0.322,0.6752231113,0.17350000000000002,-0.082,0.1919016675,0.42,-0.24,0.4837354649
2019-08-06 01:00:00,0.6565000000000001,0.55,0.8564416209,0.1665,-0.08,0.1847220886,0.49,0.63,0.7981227976,0.5765,-0.33,0.6642682064000001,0.1665,-0.08,0.1847220886,0.41000000000000003,-0.25,0.4802082881
2019-08-06 01:30:00,0.6515000000000001,0.542,0.8474764009,0.1615,-0.088,0.18391913980000002,0.49,0.63,0.7981227976,0.5715,-0.338,0.6639700671000001,0.1615,-0.088,0.18391913980000002,0.41000000000000003,-0.25,0.4802082881
2019-08-06 02:00:00,0.6835,0.551,0.8779369283,0.1535,-0.079,0.1726361781,0.53,0.63,0.8232860985,0.6035,-0.329,0.6873523478,0.1535,-0.079,0.1726361781,0.45,-0.25,0.514781507
2019-08-06 02:30:00,0.6735,0.5485,0.8685934032,0.1535,-0.07150000000000001,0.1693354659,0.52,0.62,0.8091971330000001,0.5935,-0.3315,0.6798047514000001,0.1535,-0.07150000000000001,0.1693354659,0.44,-0.26,0.5110772936
2019-08-06 03:00:00,0.645,0.546,0.8450686363000001,0.155,-0.084,0.1762980431,0.49,0.63,0.7981227976,0.5650000000000001,-0.334,0.6563390892000001,0.155,-0.084,0.1762980431,0.41000000000000003,-0.25,0.4802082881
2019-08-06 03:30:00,0.6275000000000001,0.55,0.8344197085,0.1575,-0.08,0.1766529083,0.47000000000000003,0.63,0.7860025445000001,0.5475,-0.34,0.6444813806,0.1575,-0.08,0.1766529083,0.39,-0.26,0.4687216658
2019-08-06 04:00:00,0.6195,0.5475,0.8267626624000001,0.1495,-0.07250000000000001,0.1661520388,0.47000000000000003,0.62,0.7780102827,0.5395,-0.3325,0.633732199,0.1495,-0.07250000000000001,0.1661520388,0.39,-0.26,0.4687216658
2019-08-06 04:30:00,0.6335000000000001,0.5455,0.8359979067000001,0.1535,-0.0745,0.17062385530000002,0.48,0.62,0.7840918314,0.5435,-0.3345,0.6381868849,0.1535,-0.0745,0.17062385530000002,0.39,-0.26,0.4687216658
2019-08-06 05:00:00,0.624,0.536,0.8226007537000001,0.154,-0.084,0.1754194972,0.47000000000000003,0.62,0.7780102827,0.544,-0.34400000000000003,0.6436396507000001,0.154,-0.084,0.1754194972,0.39,-0.26,0.4687216658
2019-08-06 05:30:00,0.631,0.5445,0.8334514083000001,0.171,-0.0755,0.18692578740000002,0.46,0.62,0.7720103626,0.551,-0.3355,0.6451056115,0.171,-0.0755,0.18692578740000002,0.38,-0.26,0.46043457730000004
2019-08-06 06:00:00,0.648,0.554,0.8525373892,0.158,-0.066,0.1712308383,0.49,0.62,0.790253124,0.5680000000000001,-0.326,0.6549045732000001,0.158,-0.066,0.1712308383,0.41000000000000003,-0.26,0.48548944380000003
2019-08-06 06:30:00,0.6975,0.5525,0.8898103731,0.17750000000000002,-0.0775,0.1936814395,0.52,0.63,0.8168843247,0.6175,-0.3175,0.6943432148,0.17750000000000002,-0.0775,0.1936814395,0.44,-0.24,0.5011985634
2019-08-06 07:00:00,0.7695000000000001,0.56,0.951698613,0.1595,-0.08,0.17843836470000002,0.61,0.64,0.8841379983000001,0.6895,-0.31,0.7559829694,0.1595,-0.08,0.17843836470000002,0.53,-0.23,0.577754273
2019-08-06 07:30:00,0.7745000000000001,0.383,0.8640250286000001,0.1545,-0.077,0.1726245927,0.62,0.46,0.7720103626,0.7145,-0.137,0.7275158074,0.1545,-0.077,0.1726245927,0.56,-0.06,0.5632051136
2019-08-06 08:00:00,0.8215,0.225,0.8517553933,0.1515,-0.075,0.1690480701,0.67,0.30000000000000004,0.7340980861,0.7815000000000001,0.045,0.7827945133,0.1515,-0.075,0.1690480701,0.63,0.12,0.6413267498
2019-08-06 08:30:00,0.806,0.5760000000000001,0.9906624047,0.146,-0.114,0.1852349859,0.66,0.6900000000000001,0.9548298278,0.726,-0.304,0.7870781410000001,0.146,-0.114,0.1852349859,0.58,-0.19,0.6103277808
2019-08-06 09:00:00,0.849,0.5815,1.029049683,0.139,-0.1685,0.2184336284,0.71,0.75,1.0327632836,0.769,-0.28850000000000003,0.8213362588,0.139,-0.1685,0.2184336284,0.63,-0.12,0.6413267498
