Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-06 09:30:00,0.8535,0.5985,1.0424320122,0.1935,-0.1915,0.27223978400000004,0.66,0.79,1.0294173109,0.7735000000000001,-0.28150000000000003,0.8231309130000001,0.1935,-0.1915,0.27223978400000004,0.58,-0.09,0.5869412236
2019-08-06 10:00:00,0.846,0.6065,1.0409410406,0.186,-0.1935,0.2683994225,0.66,0.8,1.0371113730000001,0.766,-0.2735,0.8133623116,0.186,-0.1935,0.2683994225,0.58,-0.08,0.5854912467
2019-08-06 10:30:00,0.8125,0.6115,1.016901421,0.21250000000000002,-0.1885,0.2840572125,0.6000000000000001,0.8,1.0,0.7325,-0.2685,0.7801592786,0.21250000000000002,-0.1885,0.2840572125,0.52,-0.08,0.5261178575000001
2019-08-06 11:00:00,0.7615000000000001,0.616,0.9794581410000001,0.2215,-0.184,0.2879552917,0.54,0.8,0.965194281,0.6815,-0.264,0.7308476243,0.2215,-0.184,0.2879552917,0.46,-0.08,0.4669047012
2019-08-06 11:30:00,0.711,0.6175,0.9417150578000001,0.231,-0.1525,0.2767982117,0.48,0.77,0.9073588044,0.631,-0.2725,0.6873261598,0.231,-0.1525,0.2767982117,0.4,-0.12,0.4176122604
2019-08-06 12:00:00,0.7855000000000001,0.6295000000000001,1.0066183487,0.24550000000000002,-0.1405,0.2828612734,0.54,0.77,0.9404786016000001,0.7055,-0.2605,0.7520575111000001,0.24550000000000002,-0.1405,0.2828612734,0.46,-0.12,0.47539457300000004
2019-08-06 12:30:00,0.7855000000000001,0.629,1.0063057438,0.2755,-0.111,0.29702062220000003,0.51,0.74,0.8987213139,0.7055,-0.261,0.7522308489,0.2755,-0.111,0.29702062220000003,0.43,-0.15,0.4554119015
2019-08-06 13:00:00,0.8035,0.618,1.0136746273,0.2635,-0.10200000000000001,0.2825530924,0.54,0.72,0.9,0.7235,-0.272,0.7729400041000001,0.2635,-0.10200000000000001,0.2825530924,0.46,-0.17,0.4904079934
2019-08-06 13:30:00,0.8965000000000001,0.6185,1.0891531114,0.2565,-0.1015,0.2758523156,0.64,0.72,0.9633275663,0.8065,-0.2715,0.8509726788,0.2565,-0.1015,0.2758523156,0.55,-0.17,0.5756735186
2019-08-06 14:00:00,0.7475,0.6295000000000001,0.9772545728,0.24750000000000003,-0.1005,0.2671263746,0.5,0.73,0.8848163651000001,0.6675,-0.2705,0.7202267004,0.24750000000000003,-0.1005,0.2671263746,0.42,-0.17,0.45310043040000003
2019-08-06 14:30:00,0.7815000000000001,0.6035,0.9873978428,0.2515,-0.1265,0.28152175760000003,0.53,0.73,0.9021086409,0.6915,-0.28650000000000003,0.7485015030000001,0.2515,-0.1265,0.28152175760000003,0.44,-0.16,0.46818799640000003
2019-08-06 15:00:00,0.7445,0.6055,0.9596408182,0.2245,-0.1545,0.2725261455,0.52,0.76,0.9208691547000001,0.6645,-0.29450000000000004,0.7268359512,0.2245,-0.1545,0.2725261455,0.44,-0.14,0.4617358552
2019-08-06 15:30:00,0.808,0.601,1.0070079444,0.218,-0.179,0.2820726857,0.59,0.78,0.9780081799,0.718,-0.289,0.7739799739000001,0.218,-0.179,0.2820726857,0.5,-0.11,0.5119570294
2019-08-06 16:00:00,0.7885000000000001,0.6165,1.0009018433,0.2185,-0.1635,0.2729001649,0.5700000000000001,0.78,0.9660745313,0.7085,-0.2735,0.7594567137,0.2185,-0.1635,0.2729001649,0.49,-0.11,0.5021951812000001
2019-08-06 16:30:00,0.8285,0.6205,1.0351002367,0.2585,-0.1395,0.29373882960000003,0.5700000000000001,0.76,0.9500000000000001,0.7485,-0.2695,0.7955391254,0.2585,-0.1395,0.29373882960000003,0.49,-0.13,0.5069516742
2019-08-06 17:00:00,0.8815000000000001,0.41300000000000003,0.9734532603,0.2615,-0.107,0.2825442443,0.62,0.52,0.8091971330000001,0.8215,-0.037,0.8223328098,0.2615,-0.107,0.2825442443,0.56,0.07,0.5643580424
2019-08-06 17:30:00,0.97,0.20750000000000002,0.991945689,0.27,-0.10250000000000001,0.2888014024,0.7000000000000001,0.31,0.7655716818,0.9400000000000001,0.1575,0.9531034834000001,0.27,-0.10250000000000001,0.2888014024,0.67,0.26,0.7186793444
2019-08-06 18:00:00,1.0865,0.20750000000000002,1.1061367456,0.24650000000000002,-0.10250000000000001,0.2669616077,0.84,0.31,0.8953770156,1.0565,0.1575,1.0681753133,0.24650000000000002,-0.10250000000000001,0.2669616077,0.81,0.26,0.8507055895000001
2019-08-06 18:30:00,1.101,0.189,1.1171042924,0.241,-0.101,0.2613082471,0.86,0.29,0.9075791976,1.071,0.139,1.0799824073,0.241,-0.101,0.2613082471,0.8300000000000001,0.24,0.8640023148
2019-08-06 19:00:00,1.147,0.194,1.1632905914,0.23700000000000002,-0.096,0.255704908,0.91,0.29,0.9550916186,1.117,0.14400000000000002,1.1262437569000001,0.23700000000000002,-0.096,0.255704908,0.88,0.24,0.9121403401
2019-08-06 19:30:00,1.099,0.1895,1.115218028,0.249,-0.1005,0.2685167593,0.85,0.29,0.8981091248,1.069,0.1395,1.0780636577,0.249,-0.1005,0.2685167593,0.8200000000000001,0.24,0.8544003745000001
2019-08-06 20:00:00,1.113,0.1905,1.1291852151,0.243,-0.0995,0.26258189200000004,0.87,0.29,0.9170605214,1.073,0.1405,1.0821595308,0.243,-0.0995,0.26258189200000004,0.8300000000000001,0.24,0.8640023148
2019-08-06 20:30:00,1.0955,0.163,1.1075600435,0.23550000000000001,-0.097,0.2546944248,0.86,0.26,0.8984430978,1.0555,0.123,1.0626425787,0.23550000000000001,-0.097,0.2546944248,0.8200000000000001,0.22,0.8489994111
2019-08-06 21:00:00,1.0855,0.167,1.0982710276,0.20550000000000002,-0.093,0.2255642924,0.88,0.26,0.9176055798,1.0555,0.127,1.0631129996,0.20550000000000002,-0.093,0.2255642924,0.85,0.22,0.8780091116000001
2019-08-06 21:30:00,1.0595,0.156,1.0709230831,0.1895,-0.094,0.2115330943,0.87,0.25,0.9052071586,1.0195,0.106,1.0249957317,0.1895,-0.094,0.2115330943,0.8300000000000001,0.2,0.8537564055
2019-08-06 22:00:00,1.0535,0.167,1.0666542317,0.20350000000000001,-0.093,0.223743715,0.85,0.26,0.8888756943,1.0235,0.117,1.030165642,0.20350000000000001,-0.093,0.223743715,0.8200000000000001,0.21,0.8464632302
2019-08-06 22:30:00,0.9675,0.1535,0.9796011944,0.1875,-0.08650000000000001,0.20649091990000001,0.78,0.24,0.8160882305,0.9375,0.1135,0.9443455406000001,0.1875,-0.08650000000000001,0.20649091990000001,0.75,0.2,0.7762087348000001
2019-08-06 23:00:00,0.891,0.154,0.9042107055,0.171,-0.076,0.18712829820000002,0.72,0.23,0.7558438992000001,0.851,0.114,0.8586017703000001,0.171,-0.076,0.18712829820000002,0.68,0.19,0.7060453243
2019-08-06 23:30:00,0.8115,0.148,0.8248855981000001,0.1915,-0.092,0.212452936,0.62,0.24,0.6648308055000001,0.7815000000000001,0.098,0.7876206257,0.1915,-0.092,0.212452936,0.59,0.19,0.6198386887
2019-08-07 00:00:00,0.757,0.1495,0.771621183,0.197,-0.09050000000000001,0.2167931041,0.56,0.24,0.6092618485,0.727,0.0995,0.7337773845000001,0.197,-0.09050000000000001,0.2167931041,0.53,0.19,0.5630275304
2019-08-07 00:30:00,0.7185,0.14,0.7320124657,0.1985,-0.09,0.217950109,0.52,0.23,0.568594759,0.6885,0.09,0.6943574368000001,0.1985,-0.09,0.217950109,0.49,0.18,0.5220153254000001
2019-08-07 01:00:00,0.7135,0.14300000000000002,0.7276889789000001,0.1935,-0.08700000000000001,0.21215854920000002,0.52,0.23,0.568594759,0.6835,0.093,0.6897979777000001,0.1935,-0.08700000000000001,0.21215854920000002,0.49,0.18,0.5220153254000001
2019-08-07 01:30:00,0.731,0.14250000000000002,0.7447598606,0.211,-0.08750000000000001,0.2284234007,0.52,0.23,0.568594759,0.7010000000000001,0.0925,0.7070765517000001,0.211,-0.08750000000000001,0.2284234007,0.49,0.18,0.5220153254000001
2019-08-07 02:00:00,0.7555000000000001,0.14350000000000002,0.7690074772000001,0.1655,-0.0665,0.1783605898,0.59,0.21,0.6262587325,0.7255,0.10350000000000001,0.7328454817000001,0.1655,-0.0665,0.1783605898,0.56,0.17,0.5852349955
2019-08-07 02:30:00,0.7405,0.1345,0.7526157718,0.1705,-0.0655,0.1826485697,0.5700000000000001,0.2,0.6040695324,0.7105,0.0945,0.7167569323,0.1705,-0.0655,0.1826485697,0.54,0.16,0.5632051136
2019-08-07 03:00:00,0.713,0.132,0.7251158528,0.163,-0.068,0.1766154014,0.55,0.2,0.5852349955,0.683,0.092,0.6891683394,0.163,-0.068,0.1766154014,0.52,0.16,0.5440588203
2019-08-07 03:30:00,0.718,0.1345,0.7304890485000001,0.168,-0.0655,0.1803170818,0.55,0.2,0.5852349955,0.6880000000000001,0.0945,0.6944596821,0.168,-0.0655,0.1803170818,0.52,0.16,0.5440588203
2019-08-07 04:00:00,0.6995,0.1355,0.7125029824,0.1495,-0.0645,0.1628204533,0.55,0.2,0.5852349955,0.6795,0.0955,0.6861781839000001,0.1495,-0.0645,0.1628204533,0.53,0.16,0.5536244214
2019-08-07 04:30:00,0.7135,0.135,0.7261592456,0.1535,-0.065,0.16669508090000001,0.56,0.2,0.5946427499,0.6835,0.095,0.6900704674,0.1535,-0.065,0.16669508090000001,0.53,0.16,0.5536244214
2019-08-07 05:00:00,0.6945,0.137,0.7078836416000001,0.1545,-0.063,0.16685098140000001,0.54,0.2,0.5758472020000001,0.6645,0.097,0.671542441,0.1545,-0.063,0.16685098140000001,0.51,0.16,0.5345091206
2019-08-07 05:30:00,0.68,0.14,0.6942621983,0.16,-0.06,0.1708800749,0.52,0.2,0.5571355311,0.65,0.1,0.6576473219,0.16,-0.06,0.1708800749,0.49,0.16,0.5154609588
2019-08-07 06:00:00,0.7265,0.156,0.7430600581,0.1365,-0.054,0.1467932219,0.59,0.21,0.6262587325,0.6965,0.116,0.7060936553,0.1365,-0.054,0.1467932219,0.56,0.17,0.5852349955
2019-08-07 06:30:00,0.7875000000000001,0.1535,0.8023206965,0.14750000000000002,-0.0565,0.1579509418,0.64,0.21,0.6735725648,0.7475,0.1135,0.7560677880000001,0.14750000000000002,-0.0565,0.1579509418,0.6000000000000001,0.17,0.6236184731000001
2019-08-07 07:00:00,0.8415,0.1565,0.8559290274,0.1315,-0.053500000000000006,0.1419665454,0.71,0.21,0.7404052944,0.8015,0.1165,0.8099225272,0.1315,-0.053500000000000006,0.1419665454,0.67,0.17,0.6912307864
2019-08-07 07:30:00,0.8815000000000001,0.1515,0.8944241164000001,0.14150000000000001,-0.0485,0.1495810817,0.74,0.2,0.7665507159,0.8515,0.1115,0.8587691774,0.14150000000000001,-0.0485,0.1495810817,0.71,0.16,0.7278049189
2019-08-07 08:00:00,0.9075000000000001,0.325,0.9639404805,0.1375,-0.055,0.1480920322,0.77,0.38,0.8586617495000001,0.8575,-0.035,0.8582139885000001,0.1375,-0.055,0.1480920322,0.72,0.02,0.7202777242
2019-08-07 08:30:00,0.9165000000000001,0.5875,1.0886360733,0.17650000000000002,-0.0625,0.1872391519,0.74,0.65,0.9849365462,0.8365,-0.29250000000000004,0.8861650523,0.17650000000000002,-0.0625,0.1872391519,0.66,-0.23,0.6989277502
2019-08-07 09:00:00,0.9235000000000001,0.5865,1.0939993144,0.1835,-0.07350000000000001,0.1976727093,0.74,0.66,0.9915644205,0.8435,-0.28350000000000003,0.8898676868000001,0.1835,-0.07350000000000001,0.1976727093,0.66,-0.21,0.6926037828
2019-08-07 09:30:00,0.899,0.6065,1.084455278,0.209,-0.0935,0.2289612413,0.6900000000000001,0.7000000000000001,0.982903861,0.8190000000000001,-0.2735,0.8634600454,0.209,-0.0935,0.2289612413,0.61,-0.18,0.6360031446000001
2019-08-07 10:00:00,0.9510000000000001,0.609,1.1292838439,0.171,-0.131,0.2154112346,0.78,0.74,1.0751744045,0.861,-0.271,0.9026416786,0.171,-0.131,0.2154112346,0.6900000000000001,-0.14,0.7040596566
2019-08-07 10:30:00,0.967,0.596,1.13591593,0.187,-0.124,0.224376915,0.78,0.72,1.0615083608,0.887,-0.294,0.9344543863,0.187,-0.124,0.224376915,0.7000000000000001,-0.17,0.7203471385
2019-08-07 11:00:00,0.9175000000000001,0.61,1.1017741375,0.1675,-0.12,0.2060491446,0.75,0.73,1.0466135868,0.8375,-0.28,0.8830663905,0.1675,-0.12,0.2060491446,0.67,-0.16,0.688839604
2019-08-07 11:30:00,0.9365,0.6055,1.1151961711,0.20650000000000002,-0.0845,0.22311992290000002,0.73,0.6900000000000001,1.0044899203,0.8565,-0.2745,0.8994123081000001,0.20650000000000002,-0.0845,0.22311992290000002,0.65,-0.19,0.6772001181
2019-08-07 12:00:00,0.9865,0.6095,1.1596001465999999,0.1865,-0.07050000000000001,0.1993802899,0.8,0.68,1.0499523799,0.9065000000000001,-0.2705,0.9459981501,0.1865,-0.07050000000000001,0.1993802899,0.72,-0.2,0.7472616677
2019-08-07 12:30:00,0.97,0.6000000000000001,1.1405700329,0.2,-0.07,0.211896201,0.77,0.67,1.0206860438,0.88,-0.29,0.9265527508,0.2,-0.07,0.211896201,0.68,-0.22,0.7147027354000001
2019-08-07 13:00:00,0.862,0.6075,1.0545616388,0.202,-0.07250000000000001,0.21461651850000002,0.66,0.68,0.9476286192000001,0.782,-0.28250000000000003,0.8314627171000001,0.202,-0.07250000000000001,0.21461651850000002,0.58,-0.21,0.6168468205000001
2019-08-07 13:30:00,0.749,0.6105,0.9662873537000001,0.23900000000000002,-0.0995,0.2588846268,0.51,0.71,0.8741853350000001,0.669,-0.2795,0.7250387921,0.23900000000000002,-0.0995,0.2588846268,0.43,-0.18,0.4661544808
2019-08-07 14:00:00,0.6945,0.629,0.9370012006,0.2545,-0.121,0.2818000177,0.44,0.75,0.8695401083000001,0.6145,-0.271,0.6716034917,0.2545,-0.121,0.2818000177,0.36,-0.15,0.39
2019-08-07 14:30:00,0.6765,0.6265000000000001,0.9220382313000001,0.2565,-0.10350000000000001,0.2765944685,0.42,0.73,0.8421995013,0.5965,-0.2735,0.6562122370000001,0.2565,-0.10350000000000001,0.2765944685,0.34,-0.17,0.3801315562
2019-08-07 15:00:00,0.7030000000000001,0.6225,0.9389969382000001,0.223,-0.0775,0.2360831421,0.48,0.7000000000000001,0.8487638070000001,0.623,-0.2775,0.6820082478,0.223,-0.0775,0.2360831421,0.4,-0.2,0.4472135955
2019-08-07 15:30:00,0.7275,0.6085,0.9484347632000001,0.2175,-0.0915,0.2359629208,0.51,0.7000000000000001,0.8660831369,0.6475000000000001,-0.29150000000000004,0.7100904872,0.2175,-0.0915,0.2359629208,0.43,-0.2,0.4742362281
2019-08-07 16:00:00,0.7225,0.628,0.957282743,0.2225,-0.092,0.2407701186,0.5,0.72,0.87658428,0.6425000000000001,-0.28200000000000003,0.7016624901,0.2225,-0.092,0.2407701186,0.42,-0.19,0.46097722290000004
2019-08-07 16:30:00,0.7535000000000001,0.6255000000000001,0.979291836,0.21350000000000002,-0.0745,0.2261249655,0.54,0.7000000000000001,0.8840814442,0.6735,-0.2745,0.7272912072000001,0.21350000000000002,-0.0745,0.2261249655,0.46,-0.2,0.5015974482000001
2019-08-07 17:00:00,0.8455,0.624,1.0508312186,0.20550000000000002,-0.076,0.21910328610000002,0.64,0.7000000000000001,0.9484724561000001,0.7655000000000001,-0.276,0.813735983,0.20550000000000002,-0.076,0.21910328610000002,0.56,-0.2,0.5946427499
2019-08-07 17:30:00,0.9425,0.6235,1.1300701306,0.21250000000000002,-0.0765,0.2258506143,0.73,0.7000000000000001,1.0113851887,0.8625,-0.2765,0.9057364407,0.21250000000000002,-0.0765,0.2258506143,0.65,-0.2,0.6800735254
2019-08-07 18:00:00,1.031,0.6445000000000001,1.2158705729000001,0.211,-0.0755,0.2241009817,0.8200000000000001,0.72,1.0912378293,0.9510000000000001,-0.2655,0.9873658137,0.211,-0.0755,0.2241009817,0.74,-0.19,0.7640026178
2019-08-07 18:30:00,1.091,0.6285000000000001,1.2590842903000001,0.191,-0.07150000000000001,0.2039442326,0.9,0.7000000000000001,1.1401754251,1.001,-0.2715,1.0371659703,0.191,-0.07150000000000001,0.2039442326,0.81,-0.2,0.8343260753
2019-08-07 19:00:00,1.1219999999999999,0.627,1.2853065782,0.182,-0.073,0.19609436500000002,0.9400000000000001,0.7000000000000001,1.1720068259,1.042,-0.273,1.0771689747,0.182,-0.073,0.19609436500000002,0.86,-0.2,0.8829496022000001
2019-08-07 19:30:00,1.1505,0.6105,1.3024440487,0.1605,-0.059500000000000004,0.1711738882,0.99,0.67,1.1954078801999999,1.0605,-0.28950000000000004,1.0993045529,0.1605,-0.059500000000000004,0.1711738882,0.9,-0.23,0.9289241088
2019-08-07 20:00:00,1.1245,0.617,1.282649309,0.14450000000000002,-0.053,0.1539131248,0.98,0.67,1.1871394189,1.0445,-0.28300000000000003,1.0821595308,0.14450000000000002,-0.053,0.1539131248,0.9,-0.23,0.9289241088
2019-08-07 20:30:00,1.125,0.604,1.2768872306999999,0.165,-0.066,0.17771043860000002,0.96,0.67,1.170683561,1.035,-0.296,1.0764947747,0.165,-0.066,0.17771043860000002,0.87,-0.23,0.8998888820000001
2019-08-07 21:00:00,1.12,0.613,1.2767807173,0.15,-0.057,0.1604649494,0.97,0.67,1.1788977903,1.03,-0.297,1.0719650181,0.15,-0.057,0.1604649494,0.88,-0.24,0.9121403401
2019-08-07 21:30:00,1.103,0.604,1.2575472158,0.14300000000000002,-0.056,0.1535740864,0.96,0.66,1.1649892703,1.013,-0.306,1.0582083916,0.14300000000000002,-0.056,0.1535740864,0.87,-0.25,0.9052071586
2019-08-07 22:00:00,1.0325,0.47800000000000004,1.1377786472,0.14250000000000002,-0.052000000000000005,0.1516912984,0.89,0.53,1.035857133,0.9625,-0.182,0.9795561495,0.14250000000000002,-0.052000000000000005,0.1516912984,0.8200000000000001,-0.13,0.8302409289
2019-08-07 22:30:00,0.9510000000000001,0.1575,0.9639539667,0.14100000000000001,-0.052500000000000005,0.1504568044,0.81,0.21,0.8367795409000001,0.921,0.1075,0.9272525276,0.14100000000000001,-0.052500000000000005,0.1504568044,0.78,0.16,0.7962411695
2019-08-07 23:00:00,0.8865000000000001,0.1575,0.9003824188,0.1365,-0.052500000000000005,0.1462480769,0.75,0.21,0.7788452991,0.8565,0.1075,0.8632198445,0.1365,-0.052500000000000005,0.1462480769,0.72,0.16,0.7375635566000001
2019-08-07 23:30:00,0.811,0.147,0.8242147778000001,0.121,-0.053,0.13209844810000002,0.6900000000000001,0.2,0.7184010022,0.771,0.097,0.7770778597,0.121,-0.053,0.13209844810000002,0.65,0.15,0.6670832032
2019-08-08 00:00:00,0.771,0.1555,0.786524793,0.121,-0.0545,0.1327073849,0.65,0.21,0.6830812543,0.741,0.10550000000000001,0.7484726114,0.121,-0.0545,0.1327073849,0.62,0.16,0.6403124237000001
2019-08-08 00:30:00,0.7385,0.426,0.8525598219,0.11850000000000001,-0.054,0.1302238457,0.62,0.48,0.7840918314,0.6785,-0.194,0.7056899107,0.11850000000000001,-0.054,0.1302238457,0.56,-0.14,0.5772347876
2019-08-08 01:00:00,0.743,0.55,0.9244181954,0.123,-0.05,0.1327742445,0.62,0.6000000000000001,0.8627861844,0.653,-0.33,0.7316481395000001,0.123,-0.05,0.1327742445,0.53,-0.28,0.5994163828
2019-08-08 01:30:00,0.7495,0.551,0.9302425759,0.1295,-0.049,0.1384602831,0.62,0.6000000000000001,0.8627861844,0.6695,-0.329,0.7459700061000001,0.1295,-0.049,0.1384602831,0.54,-0.28,0.608276253
2019-08-08 02:00:00,0.7675000000000001,0.299,0.8236851644000001,0.1275,-0.051000000000000004,0.1373217026,0.64,0.35000000000000003,0.729451849,0.7175,-0.07100000000000001,0.7210043342,0.1275,-0.051000000000000004,0.1373217026,0.59,-0.02,0.5903388857
2019-08-08 02:30:00,0.7385,0.1285,0.7495962246000001,0.11850000000000001,-0.051500000000000004,0.12920719790000001,0.62,0.18,0.6456004957,0.7085,0.0785,0.7128355350000001,0.11850000000000001,-0.051500000000000004,0.12920719790000001,0.59,0.13,0.6041522987
2019-08-08 03:00:00,0.723,0.1375,0.7359587285,0.123,-0.052500000000000005,0.1337357469,0.6000000000000001,0.19,0.6293647591,0.6930000000000001,0.08750000000000001,0.6985021475000001,0.123,-0.052500000000000005,0.1337357469,0.5700000000000001,0.14,0.5869412236
2019-08-08 03:30:00,0.7125,0.1365,0.7254574419,0.12250000000000001,-0.053500000000000006,0.13367310870000002,0.59,0.19,0.6198386887,0.6925,0.08650000000000001,0.6978814369,0.12250000000000001,-0.053500000000000006,0.13367310870000002,0.5700000000000001,0.14,0.5869412236
2019-08-08 04:00:00,0.706,0.1385,0.7194569132,0.116,-0.051500000000000004,0.1269182808,0.59,0.19,0.6198386887,0.686,0.08850000000000001,0.6916850801000001,0.116,-0.051500000000000004,0.1269182808,0.5700000000000001,0.14,0.5869412236
2019-08-08 04:30:00,0.7020000000000001,0.137,0.7152433152000001,0.122,-0.053,0.1330150367,0.58,0.19,0.6103277808,0.662,0.08700000000000001,0.6676922944,0.122,-0.053,0.1330150367,0.54,0.14,0.5578530272000001
2019-08-08 05:00:00,0.7000000000000001,0.137,0.7132804498,0.12,-0.053,0.1311830782,0.58,0.19,0.6103277808,0.67,0.08700000000000001,0.6756248959000001,0.12,-0.053,0.1311830782,0.55,0.14,0.5675385449
2019-08-08 05:30:00,0.6975,0.137,0.710827159,0.11750000000000001,-0.053,0.1289001552,0.58,0.19,0.6103277808,0.6675,0.08700000000000001,0.6731457866,0.11750000000000001,-0.053,0.1289001552,0.55,0.14,0.5675385449
2019-08-08 06:00:00,0.7135,0.14850000000000002,0.7287897502,0.1135,-0.051500000000000004,0.12463747430000001,0.6000000000000001,0.2,0.632455532,0.6835,0.08850000000000001,0.6892057022,0.1135,-0.051500000000000004,0.12463747430000001,0.5700000000000001,0.14,0.5869412236
2019-08-08 06:30:00,0.757,0.1555,0.7728060882000001,0.117,-0.0545,0.1290707171,0.64,0.21,0.6735725648,0.727,0.10550000000000001,0.7346150352,0.117,-0.0545,0.1290707171,0.61,0.16,0.630634601
2019-08-08 07:00:00,0.8130000000000001,0.159,0.8284020763000001,0.123,-0.051000000000000004,0.1331540461,0.6900000000000001,0.21,0.7212489168,0.783,0.109,0.7905504411000001,0.123,-0.051000000000000004,0.1331540461,0.66,0.16,0.6791170739
2019-08-08 07:30:00,0.8485,0.1595,0.8633611643,0.1585,-0.0505,0.1663505335,0.6900000000000001,0.21,0.7212489168,0.8185,0.1095,0.8257920440000001,0.1585,-0.0505,0.1663505335,0.66,0.16,0.6791170739
2019-08-08 08:00:00,0.9055000000000001,0.3795,0.9818098085,0.1655,-0.0505,0.17303323380000002,0.74,0.43,0.8558621384,0.8455,-0.09050000000000001,0.850329642,0.1655,-0.0505,0.17303323380000002,0.68,-0.04,0.6811754546000001
2019-08-08 08:30:00,0.9185000000000001,0.586,1.0895128499,0.17850000000000002,-0.054,0.18648927580000002,0.74,0.64,0.9783659847,0.8285,-0.304,0.8825124645,0.17850000000000002,-0.054,0.18648927580000002,0.65,-0.25,0.6964194139000001
2019-08-08 09:00:00,0.9015000000000001,0.588,1.0763114094,0.18150000000000002,-0.052000000000000005,0.1888021451,0.72,0.64,0.9633275663,0.8215,-0.302,0.8752521065000001,0.18150000000000002,-0.052000000000000005,0.1888021451,0.64,-0.25,0.6870953355
2019-08-08 09:30:00,0.852,0.597,1.040342732,0.17200000000000001,-0.053,0.1799805545,0.68,0.65,0.9406912352000001,0.772,-0.28300000000000003,0.8222365840000001,0.17200000000000001,-0.053,0.1799805545,0.6000000000000001,-0.23,0.6425729531000001
2019-08-08 10:00:00,0.869,0.6095,1.0614382931,0.159,-0.060500000000000005,0.1701212803,0.71,0.67,0.9762171889000001,0.779,-0.2605,0.8214020027000001,0.159,-0.060500000000000005,0.1701212803,0.62,-0.2,0.651459899
2019-08-08 10:30:00,0.8485,0.6225,1.0523585416,0.1585,-0.0575,0.16860753250000002,0.6900000000000001,0.68,0.9687620967,0.7685000000000001,-0.2575,0.8104927514,0.1585,-0.0575,0.16860753250000002,0.61,-0.2,0.6419501538
2019-08-08 11:00:00,0.8130000000000001,0.6265000000000001,1.0263874756,0.163,-0.053500000000000006,0.1715553846,0.65,0.68,0.9406912352000001,0.733,-0.2535,0.7755973504,0.163,-0.053500000000000006,0.1715553846,0.5700000000000001,-0.2,0.6040695324
2019-08-08 11:30:00,0.7865000000000001,0.614,0.9977866756,0.1565,-0.066,0.1698477259,0.63,0.68,0.926984358,0.7065,-0.266,0.7549160549,0.1565,-0.066,0.1698477259,0.55,-0.2,0.5852349955
2019-08-08 12:00:00,0.792,0.619,1.0051989853,0.152,-0.061,0.1637833935,0.64,0.68,0.9338094024,0.712,-0.261,0.7583304029,0.152,-0.061,0.1637833935,0.56,-0.2,0.5946427499
2019-08-08 12:30:00,0.785,0.6195,1.000002625,0.155,-0.060500000000000005,0.16638885180000001,0.63,0.68,0.926984358,0.705,-0.2605,0.7515884845,0.155,-0.060500000000000005,0.16638885180000001,0.55,-0.2,0.5852349955
2019-08-08 13:00:00,0.808,0.6345000000000001,1.0273530309,0.158,-0.0655,0.1710387383,0.65,0.7000000000000001,0.9552486587000001,0.728,-0.2655,0.7749027358,0.158,-0.0655,0.1710387383,0.5700000000000001,-0.2,0.6040695324
2019-08-08 13:30:00,0.7565000000000001,0.6325000000000001,0.9860773296,0.1665,-0.0675,0.179662183,0.59,0.7000000000000001,0.9154780172,0.6765,-0.2675,0.7274671814,0.1665,-0.0675,0.179662183,0.51,-0.2,0.5478138370000001
2019-08-08 14:00:00,0.7295,0.627,0.9619247632000001,0.1695,-0.073,0.1845514833,0.56,0.7000000000000001,0.8964373932,0.6495000000000001,-0.273,0.7045418724,0.1695,-0.073,0.1845514833,0.48,-0.2,0.52
2019-08-08 14:30:00,0.7585000000000001,0.624,0.9821905365,0.1585,-0.066,0.171692312,0.6000000000000001,0.6900000000000001,0.9143850392,0.6785,-0.276,0.7324877132000001,0.1585,-0.066,0.171692312,0.52,-0.21,0.5608029957
2019-08-08 15:00:00,0.7105,0.6155,0.9400268613,0.1605,-0.0545,0.1695007375,0.55,0.67,0.8668333173,0.6305000000000001,-0.28450000000000003,0.6917156208,0.1605,-0.0545,0.1695007375,0.47000000000000003,-0.23,0.5232590181
2019-08-08 15:30:00,0.732,0.618,0.9579916492,0.152,-0.052000000000000005,0.160648685,0.58,0.67,0.8861715410000001,0.652,-0.28200000000000003,0.7103717337000001,0.152,-0.052000000000000005,0.160648685,0.5,-0.23,0.5503635162
2019-08-08 16:00:00,0.7375,0.6355000000000001,0.9735329989,0.1575,-0.0545,0.1666628333,0.58,0.6900000000000001,0.9013878189000001,0.6675,-0.2645,0.7179947771,0.1575,-0.0545,0.1666628333,0.51,-0.21,0.5515432893000001
2019-08-08 16:30:00,0.8300000000000001,0.627,1.0402062296,0.19,-0.073,0.2035411506,0.64,0.7000000000000001,0.9484724561000001,0.75,-0.28300000000000003,0.8016164918,0.19,-0.073,0.2035411506,0.56,-0.21,0.5980802622
2019-08-08 17:00:00,0.845,0.63,1.0540042694,0.215,-0.08,0.2294013949,0.63,0.71,0.9492101980000001,0.765,-0.27,0.8112490370000001,0.215,-0.08,0.2294013949,0.55,-0.19,0.5818934610000001
2019-08-08 17:30:00,0.9590000000000001,0.6325000000000001,1.1487981764,0.199,-0.0775,0.21355854,0.76,0.71,1.0400480758,0.879,-0.2675,0.9188020734000001,0.199,-0.0775,0.21355854,0.68,-0.19,0.7060453243
2019-08-08 18:00:00,1.046,0.632,1.2221047418,0.176,-0.078,0.19250974,0.87,0.71,1.1229425631,0.9560000000000001,-0.268,0.9928544707,0.176,-0.078,0.19250974,0.78,-0.19,0.8028075735
2019-08-08 18:30:00,1.0765,0.633,1.2488159392,0.17650000000000002,-0.077,0.1925649241,0.9,0.71,1.1463420083,0.9865,-0.267,1.0219937622,0.17650000000000002,-0.077,0.1925649241,0.81,-0.19,0.8319855768000001
2019-08-08 19:00:00,1.1320000000000001,0.617,1.2892296149,0.17200000000000001,-0.083,0.1909790564,0.96,0.7000000000000001,1.1881077392,1.052,-0.28300000000000003,1.0894002937,0.17200000000000001,-0.083,0.1909790564,0.88,-0.2,0.9024411338
2019-08-08 19:30:00,1.164,0.612,1.3150817465,0.184,-0.088,0.2039607805,0.98,0.7000000000000001,1.2043255374,1.074,-0.28800000000000003,1.1119442432,0.184,-0.088,0.2039607805,0.89,-0.2,0.9121951546
2019-08-08 20:00:00,1.143,0.633,1.3065749117,0.183,-0.08700000000000001,0.20262773750000002,0.96,0.72,1.2,1.053,-0.277,1.0888241364,0.183,-0.08700000000000001,0.20262773750000002,0.87,-0.19,0.8905054744
2019-08-08 20:30:00,1.119,0.4655,1.2119617362,0.209,-0.0945,0.22937142370000002,0.91,0.56,1.0685036266,1.049,-0.1245,1.0563622720999999,0.209,-0.0945,0.22937142370000002,0.84,-0.03,0.8405355436
2019-08-08 21:00:00,1.0885,0.1845,1.1040255885,0.2185,-0.0955,0.2384585918,0.87,0.28,0.9139474821,1.0585,0.1345,1.0670110121,0.2185,-0.0955,0.2384585918,0.84,0.23,0.8709190548
2019-08-08 21:30:00,1.0575,0.1825,1.0731320981,0.1975,-0.0975,0.2202555334,0.86,0.28,0.9044335244,1.0275,0.1325,1.0360079633,0.1975,-0.0975,0.2202555334,0.8300000000000001,0.23,0.86127812
2019-08-08 22:00:00,1.02,0.17200000000000001,1.0344003094,0.18,-0.068,0.19241621550000002,0.84,0.24,0.8736131867,0.99,0.122,0.9974888471000001,0.18,-0.068,0.19241621550000002,0.81,0.19,0.8319855768000001
2019-08-08 22:30:00,0.966,0.17750000000000002,0.98217221,0.196,-0.0625,0.2057237225,0.77,0.24,0.8065358021,0.936,0.1375,0.9460455856000001,0.196,-0.0625,0.2057237225,0.74,0.2,0.7665507159
2019-08-08 23:00:00,0.891,0.17650000000000002,0.9083134096000001,0.201,-0.053500000000000006,0.2079981971,0.6900000000000001,0.23,0.7273238618,0.851,0.1265,0.8603506553,0.201,-0.053500000000000006,0.2079981971,0.65,0.18,0.6744627492
2019-08-08 23:30:00,0.8290000000000001,0.1635,0.8449693781000001,0.229,-0.0665,0.2384601644,0.6000000000000001,0.23,0.6425729531000001,0.799,0.1135,0.8070212203,0.229,-0.0665,0.2384601644,0.5700000000000001,0.18,0.5977457654
2019-08-09 00:00:00,0.7535000000000001,0.16,0.7703001039,0.24350000000000002,-0.07,0.25336189530000003,0.51,0.23,0.5594640292,0.7235,0.11,0.7318143549,0.24350000000000002,-0.07,0.25336189530000003,0.48,0.18,0.5126402247
2019-08-09 00:30:00,0.721,0.153,0.7370549505,0.231,-0.067,0.24052026940000001,0.49,0.22,0.5371219601,0.6910000000000001,0.10300000000000001,0.6986343822000001,0.231,-0.067,0.24052026940000001,0.46,0.17,0.4904079934
2019-08-09 01:00:00,0.7145,0.147,0.7294650437,0.2245,-0.063,0.2331721467,0.49,0.21,0.5331041174,0.6845,0.107,0.6928125648,0.2245,-0.063,0.2331721467,0.46,0.17,0.4904079934
2019-08-09 01:30:00,0.709,0.15,0.7246937284,0.219,-0.06,0.22707047360000002,0.49,0.21,0.5331041174,0.679,0.1,0.6863242674000001,0.219,-0.06,0.22707047360000002,0.46,0.16,0.48703182650000004
2019-08-09 02:00:00,0.74,0.1575,0.7565753432,0.22,-0.0625,0.22870559680000002,0.52,0.22,0.5646237685000001,0.71,0.11750000000000001,0.7196570364,0.22,-0.0625,0.22870559680000002,0.49,0.18,0.5220153254000001
2019-08-09 02:30:00,0.738,0.14850000000000002,0.752792302,0.228,-0.07150000000000001,0.2389482161,0.51,0.22,0.5554277631,0.708,0.1085,0.7162654885,0.228,-0.07150000000000001,0.2389482161,0.48,0.18,0.5126402247
2019-08-09 03:00:00,0.7010000000000001,0.1565,0.7182570919,0.251,-0.07350000000000001,0.2615401499,0.45,0.23,0.5053711507,0.671,0.10650000000000001,0.6793991831,0.251,-0.07350000000000001,0.2615401499,0.42,0.18,0.4569463864
2019-08-09 03:30:00,0.6960000000000001,0.163,0.7148321481000001,0.226,-0.057,0.2330772404,0.47000000000000003,0.22,0.5189412298,0.666,0.123,0.6772628736,0.226,-0.057,0.2330772404,0.44,0.18,0.47539457300000004
2019-08-09 04:00:00,0.7065,0.167,0.7259691798,0.1665,-0.053,0.1747319376,0.54,0.22,0.5830951895,0.6765,0.127,0.6883176955,0.1665,-0.053,0.1747319376,0.51,0.18,0.5408326913
2019-08-09 04:30:00,0.7365,0.28350000000000003,0.7891796373000001,0.1365,-0.0565,0.1477311748,0.6000000000000001,0.34,0.689637586,0.6865,-0.006500000000000001,0.6865307713000001,0.1365,-0.0565,0.1477311748,0.55,0.05,0.5522680509
2019-08-09 05:00:00,0.7315,0.5695,0.9270504301,0.1615,-0.07050000000000001,0.1762171955,0.5700000000000001,0.64,0.8570297544000001,0.6515000000000001,-0.3205,0.726066457,0.1615,-0.07050000000000001,0.1762171955,0.49,-0.25,0.5500909016000001
2019-08-09 05:30:00,0.7325,0.5685,0.9272262399000001,0.1625,-0.07150000000000001,0.1775345037,0.5700000000000001,0.64,0.8570297544000001,0.6525000000000001,-0.3115,0.7230411468,0.1625,-0.07150000000000001,0.1775345037,0.49,-0.24,0.5456189146
2019-08-09 06:00:00,0.76,0.5825,0.9575522179,0.16,-0.0675,0.1736555499,0.6000000000000001,0.65,0.8845903006,0.68,-0.2975,0.7422305909,0.16,-0.0675,0.1736555499,0.52,-0.23,0.568594759
2019-08-09 06:30:00,0.793,0.5715,0.9774769818000001,0.153,-0.0685,0.1676342745,0.64,0.64,0.9050966799,0.713,-0.2985,0.7729626446000001,0.153,-0.0685,0.1676342745,0.56,-0.23,0.6053924347
2019-08-09 07:00:00,0.861,0.296,0.9104597740000001,0.151,-0.064,0.1640030488,0.71,0.36,0.7960527621,0.811,-0.004,0.8110098643,0.151,-0.064,0.1640030488,0.66,0.06,0.6627216610000001
2019-08-09 07:30:00,0.911,0.18150000000000002,0.9289043277000001,0.181,-0.0685,0.1935284217,0.73,0.25,0.7716216690000001,0.881,0.1315,0.8907599284000001,0.181,-0.0685,0.1935284217,0.7000000000000001,0.2,0.7280109889
2019-08-09 08:00:00,0.918,0.19,0.9374561323,0.23800000000000002,-0.06,0.24544653190000001,0.68,0.25,0.7244998275,0.888,0.14,0.8989682976000001,0.23800000000000002,-0.06,0.24544653190000001,0.65,0.2,0.6800735254
2019-08-09 08:30:00,0.917,0.443,1.0183997251,0.247,-0.057,0.2534916172,0.67,0.5,0.8360023923000001,0.857,-0.097,0.8624720285,0.247,-0.057,0.2534916172,0.61,-0.04,0.6113100686
2019-08-09 09:00:00,0.9405,0.622,1.1275744986,0.24050000000000002,-0.068,0.24992848980000001,0.7000000000000001,0.6900000000000001,0.982903861,0.8605,-0.268,0.9012681344000001,0.24050000000000002,-0.068,0.24992848980000001,0.62,-0.2,0.651459899
2019-08-09 09:30:00,0.9400000000000001,0.6195,1.1257798408,0.25,-0.0805,0.2626409146,0.6900000000000001,0.7000000000000001,0.982903861,0.86,-0.2705,0.9015377141,0.25,-0.0805,0.2626409146,0.61,-0.19,0.6389053138
2019-08-09 10:00:00,0.8765000000000001,0.624,1.0759313407,0.2565,-0.076,0.267522429,0.62,0.7000000000000001,0.9350935782,0.7965,-0.266,0.8397429666,0.2565,-0.076,0.267522429,0.54,-0.19,0.5724508713
2019-08-09 10:30:00,0.7495,0.597,0.9582062669,0.2795,-0.073,0.28887583840000003,0.47000000000000003,0.67,0.8184130986,0.6695,-0.293,0.7308072591,0.2795,-0.073,0.28887583840000003,0.39,-0.22,0.4477722635
2019-08-09 11:00:00,0.8855000000000001,0.617,1.0792586576,0.2155,-0.083,0.2309312668,0.67,0.7000000000000001,0.9689685237000001,0.8055,-0.273,0.850505291,0.2155,-0.083,0.2309312668,0.59,-0.19,0.6198386887
2019-08-09 11:30:00,0.9605,0.603,1.1340940217,0.1905,-0.08700000000000001,0.2094260013,0.77,0.6900000000000001,1.033924562,0.8805000000000001,-0.277,0.9230434713000001,0.1905,-0.08700000000000001,0.2094260013,0.6900000000000001,-0.19,0.7156814934
2019-08-09 12:00:00,0.98,0.6235,1.1615301331,0.2,-0.1165,0.2314567994,0.78,0.74,1.0751744045,0.9,-0.2665,0.9386278549,0.2,-0.1165,0.2314567994,0.7000000000000001,-0.15,0.7158910532
2019-08-09 12:30:00,1.0335,0.629,1.2098608391,0.1835,-0.091,0.2048249252,0.85,0.72,1.1139569112,0.9435,-0.281,0.9844558141,0.1835,-0.091,0.2048249252,0.76,-0.19,0.7833900689000001
2019-08-09 13:00:00,0.858,0.638,1.0692090535,0.218,-0.07200000000000001,0.2295822293,0.64,0.71,0.9558765611000001,0.778,-0.272,0.8241771654000001,0.218,-0.07200000000000001,0.2295822293,0.56,-0.2,0.5946427499
2019-08-09 13:30:00,0.925,0.6355000000000001,1.1222679047,0.23500000000000001,-0.0845,0.2497303546,0.6900000000000001,0.72,0.9972462083,0.845,-0.24450000000000002,0.879662009,0.23500000000000001,-0.0845,0.2497303546,0.61,-0.16,0.630634601
2019-08-09 14:00:00,0.7975,0.48450000000000004,0.9331379855,0.3275,-0.1155,0.3472700678,0.47000000000000003,0.6000000000000001,0.7621679605,0.7375,-0.10550000000000001,0.7450077181,0.3275,-0.1155,0.3472700678,0.41000000000000003,0.01,0.4101219331
2019-08-09 14:30:00,0.766,0.6155,0.9826475716,0.316,-0.10450000000000001,0.3328306626,0.45,0.72,0.8490583019,0.686,-0.2645,0.7352253056,0.316,-0.10450000000000001,0.3328306626,0.37,-0.16,0.4031128874
2019-08-09 15:00:00,0.8455,0.6105,1.0428712768,0.28550000000000003,-0.0795,0.29636210960000003,0.56,0.6900000000000001,0.8886506625,0.7655000000000001,-0.2695,0.8115543728,0.28550000000000003,-0.0795,0.29636210960000003,0.48,-0.19,0.51623638
2019-08-09 15:30:00,0.8655,0.6085,1.0579992911,0.3255,-0.1015,0.34095820860000003,0.54,0.71,0.8920201791000001,0.7855000000000001,-0.2715,0.8310971664,0.3255,-0.1015,0.34095820860000003,0.46,-0.17,0.4904079934
2019-08-09 16:00:00,0.881,0.6235,1.0793114703,0.341,-0.10650000000000001,0.3572439643,0.54,0.73,0.9080198236,0.801,-0.2665,0.8441701546,0.341,-0.10650000000000001,0.3572439643,0.46,-0.16,0.48703182650000004
2019-08-09 16:30:00,0.922,0.6105,1.1058002758,0.312,-0.0995,0.3274816789,0.61,0.71,0.9360555539000001,0.842,-0.2695,0.8840781922000001,0.312,-0.0995,0.3274816789,0.53,-0.17,0.5565968020000001
2019-08-09 17:00:00,0.9325,0.6025,1.1102083138,0.28250000000000003,-0.0775,0.2929377067,0.65,0.68,0.9406912352000001,0.8525,-0.2575,0.8905405662,0.28250000000000003,-0.0775,0.2929377067,0.5700000000000001,-0.18,0.5977457654
2019-08-09 17:30:00,1.003,0.40750000000000003,1.0826196239,0.273,-0.0925,0.2882451214,0.73,0.5,0.8848163651000001,0.9430000000000001,-0.0425,0.9439572289,0.273,-0.0925,0.2882451214,0.67,0.05,0.6718630813
2019-08-09 18:00:00,1.0575,0.386,1.1257451976,0.3075,-0.10400000000000001,0.3246109209,0.75,0.49,0.8958794562,0.9975,-0.004,0.99750802,0.3075,-0.10400000000000001,0.3246109209,0.6900000000000001,0.1,0.6972087205
2019-08-09 18:30:00,1.1335,0.642,1.302684248,0.29350000000000004,-0.088,0.3064086324,0.84,0.73,1.1128791489,1.0435,-0.268,1.0773654208,0.29350000000000004,-0.088,0.3064086324,0.75,-0.18,0.7712976079
2019-08-09 19:00:00,1.1745,0.6435000000000001,1.3392320561,0.29450000000000004,-0.08650000000000001,0.30694054800000004,0.88,0.73,1.1433722054,1.0845,-0.2765,1.1191927895,0.29450000000000004,-0.08650000000000001,0.30694054800000004,0.79,-0.19,0.8125269226
2019-08-09 19:30:00,1.1085,0.20850000000000002,1.1279381632,0.2785,-0.0815,0.29018011650000003,0.8300000000000001,0.29,0.8792041856,1.0685,0.1285,1.0761990987,0.2785,-0.0815,0.29018011650000003,0.79,0.21,0.8174350127000001
2019-08-09 20:00:00,1.082,0.193,1.0990782502,0.262,-0.077,0.27308057420000004,0.8200000000000001,0.27,0.8633075929,1.042,0.14300000000000002,1.0517666091,0.262,-0.077,0.27308057420000004,0.78,0.22,0.8104319836
2019-08-09 20:30:00,1.035,0.1875,1.0518465905,0.275,-0.0825,0.287108429,0.76,0.27,0.8065358021,1.005,0.1375,1.0143624845,0.275,-0.0825,0.287108429,0.73,0.22,0.7624303247
2019-08-09 21:00:00,1.015,0.1875,1.0321730717,0.275,-0.0825,0.287108429,0.74,0.27,0.7877182237,0.985,0.1375,0.994550778,0.275,-0.0825,0.287108429,0.71,0.22,0.7433034374
2019-08-09 21:30:00,1.0115,0.40700000000000003,1.0903124552,0.28150000000000003,-0.093,0.29646458470000003,0.73,0.5,0.8848163651000001,0.9415,-0.113,0.9482569536000001,0.28150000000000003,-0.093,0.29646458470000003,0.66,-0.02,0.6603029608000001
2019-08-09 22:00:00,0.9615,0.5295,1.0976577335,0.29150000000000004,-0.1005,0.30833828820000003,0.67,0.63,0.9196738552,0.8915000000000001,-0.2205,0.9183640346,0.29150000000000004,-0.1005,0.30833828820000003,0.6000000000000001,-0.12,0.6118823416
2019-08-09 22:30:00,0.8715,0.1605,0.8861560246,0.28150000000000003,-0.0995,0.2985674128,0.59,0.26,0.6447480128,0.8415,0.1105,0.8487240423,0.28150000000000003,-0.0995,0.2985674128,0.56,0.21,0.5980802622
2019-08-09 23:00:00,0.8310000000000001,0.152,0.8447869554,0.291,-0.098,0.3070586263,0.54,0.25,0.5950630219,0.801,0.10200000000000001,0.8074682656000001,0.291,-0.098,0.3070586263,0.51,0.2,0.5478138370000001
2019-08-09 23:30:00,0.7755000000000001,0.146,0.7891237229,0.2655,-0.094,0.2816491612,0.51,0.24,0.5636488268000001,0.7455,0.106,0.752998174,0.2655,-0.094,0.2816491612,0.48,0.2,0.52
2019-08-10 00:00:00,0.736,0.14750000000000002,0.7506345649,0.266,-0.0925,0.28162430650000003,0.47000000000000003,0.24,0.5277309921000001,0.706,0.0975,0.7127006735,0.266,-0.0925,0.28162430650000003,0.44,0.19,0.4792702787
2019-08-10 00:30:00,0.6960000000000001,0.1385,0.7096465670000001,0.266,-0.0915,0.2812974404,0.43,0.23,0.4876474136,0.666,0.0985,0.6732445692,0.266,-0.0915,0.2812974404,0.4,0.19,0.44283179650000004
2019-08-10 01:00:00,0.685,0.1385,0.6988613954,0.255,-0.0915,0.2709192684,0.43,0.23,0.4876474136,0.655,0.0985,0.6623648919,0.255,-0.0915,0.2709192684,0.4,0.19,0.44283179650000004
2019-08-10 01:30:00,0.6945,0.1405,0.7085693332,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.45,0.23,0.5053711507,0.6645,0.09050000000000001,0.6706344011,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.42,0.18,0.4569463864
2019-08-10 02:00:00,0.714,0.138,0.7272138613,0.254,-0.092,0.2701481075,0.46,0.23,0.5142956348000001,0.684,0.088,0.689637586,0.254,-0.092,0.2701481075,0.43,0.18,0.4661544808
2019-08-10 02:30:00,0.709,0.14400000000000002,0.7234756388,0.269,-0.096,0.2856168763,0.44,0.24,0.5011985634,0.679,0.10400000000000001,0.6869184813,0.269,-0.096,0.2856168763,0.41000000000000003,0.2,0.4561797891
2019-08-10 03:00:00,0.672,0.1365,0.6857231584,0.242,-0.0935,0.2594344811,0.43,0.23,0.4876474136,0.652,0.0965,0.6591026096,0.242,-0.0935,0.2594344811,0.41000000000000003,0.19,0.4518849411
2019-08-10 03:30:00,0.6725,0.14,0.6869179354,0.24250000000000002,-0.09,0.2586624248,0.43,0.23,0.4876474136,0.6525000000000001,0.1,0.6601183606000001,0.24250000000000002,-0.09,0.2586624248,0.41000000000000003,0.19,0.4518849411
2019-08-10 04:00:00,0.6565000000000001,0.14550000000000002,0.6724302938000001,0.29650000000000004,-0.10450000000000001,0.31437636680000003,0.36,0.25,0.43829214,0.6365000000000001,0.10550000000000001,0.6451840823,0.29650000000000004,-0.10450000000000001,0.31437636680000003,0.34,0.21,0.3996248241
2019-08-10 04:30:00,0.6615,0.14,0.6761525346,0.3215,-0.11,0.3397973661,0.34,0.25,0.4220189569,0.6315000000000001,0.1,0.6393686339,0.3215,-0.11,0.3397973661,0.31,0.21,0.3744329045
2019-08-10 05:00:00,0.6495000000000001,0.145,0.6654887302,0.3095,-0.105,0.3268260241,0.34,0.25,0.4220189569,0.6195,0.105,0.6283353006,0.3095,-0.105,0.3268260241,0.31,0.21,0.3744329045
2019-08-10 05:30:00,0.661,0.1365,0.6749468498,0.291,-0.10350000000000001,0.3088579771,0.37,0.24,0.4410215414,0.631,0.0965,0.6383363142,0.291,-0.10350000000000001,0.3088579771,0.34,0.2,0.39446165850000003
2019-08-10 06:00:00,0.677,0.14650000000000002,0.6926696543,0.307,-0.10350000000000001,0.3239772369,0.37,0.25,0.4465422712,0.647,0.10650000000000001,0.6557066799,0.307,-0.10350000000000001,0.3239772369,0.34,0.21,0.3996248241
2019-08-10 06:30:00,0.728,0.247,0.768760691,0.308,-0.10300000000000001,0.3247660697,0.42,0.35000000000000003,0.5467174773,0.6880000000000001,0.017,0.6882099970000001,0.308,-0.10300000000000001,0.3247660697,0.38,0.12,0.3984971769
2019-08-10 07:00:00,0.7885000000000001,0.592,0.9860001268,0.3085,-0.108,0.3268581497,0.48,0.7000000000000001,0.8487638070000001,0.7085,-0.298,0.7686197044,0.3085,-0.108,0.3268581497,0.4,-0.19,0.44283179650000004
2019-08-10 07:30:00,0.844,0.5775,1.02266429,0.304,-0.10250000000000001,0.3208149778,0.54,0.68,0.8683317338000001,0.764,-0.29250000000000004,0.8180783887,0.304,-0.10250000000000001,0.3208149778,0.46,-0.19,0.4976946855
2019-08-10 08:00:00,0.92,0.584,1.0897045471,0.28,-0.096,0.296,0.64,0.68,0.9338094024,0.8300000000000001,-0.28600000000000003,0.8778929320000001,0.28,-0.096,0.296,0.55,-0.19,0.5818934610000001
2019-08-10 08:30:00,0.9375,0.579,1.1018835011,0.2675,-0.091,0.2825548619,0.67,0.67,0.9475230868000001,0.8475,-0.291,0.8960676593,0.2675,-0.091,0.2825548619,0.58,-0.2,0.613514466
2019-08-10 09:00:00,0.9855,0.40650000000000003,1.0660452617,0.28550000000000003,-0.0935,0.3004205386,0.7000000000000001,0.5,0.8602325267,0.9255,-0.0935,0.9302109976,0.28550000000000003,-0.0935,0.3004205386,0.64,0.0,0.64
2019-08-10 09:30:00,0.9515,0.181,0.9685624657,0.3015,-0.099,0.3173377538,0.65,0.28,0.7077428912,0.9215000000000001,0.14100000000000001,0.9322248924000001,0.3015,-0.099,0.3173377538,0.62,0.24,0.6648308055000001
2019-08-10 10:00:00,0.966,0.1945,0.9853863456,0.34600000000000003,-0.1155,0.3647687624,0.62,0.31,0.6931810730000001,0.936,0.14450000000000002,0.9470883011000001,0.34600000000000003,-0.1155,0.3647687624,0.59,0.26,0.6447480128
2019-08-10 10:30:00,0.9955,0.1895,1.0133757941,0.3355,-0.1105,0.35322867950000003,0.66,0.30000000000000004,0.7249827584,0.9655,0.1395,0.9755257557,0.3355,-0.1105,0.35322867950000003,0.63,0.25,0.6777905281000001
2019-08-10 11:00:00,0.9945,0.18150000000000002,1.0109265552,0.34450000000000003,-0.1085,0.36118208700000004,0.65,0.29,0.7117583860000001,0.9645,0.14150000000000001,0.9748243432,0.34450000000000003,-0.1085,0.36118208700000004,0.62,0.25,0.6685057965
2019-08-10 11:30:00,0.9905,0.18050000000000002,1.006812048,0.3405,-0.1095,0.357673734,0.65,0.29,0.7117583860000001,0.9605,0.1405,0.9707216388000001,0.3405,-0.1095,0.357673734,0.62,0.25,0.6685057965
2019-08-10 12:00:00,1.0015,0.1955,1.0204031066,0.35150000000000003,-0.1145,0.3696789147,0.65,0.31,0.7201388755,0.9715,0.14550000000000002,0.9823352279,0.35150000000000003,-0.1145,0.3696789147,0.62,0.26,0.6723094526000001
2019-08-10 12:30:00,0.9935,0.195,1.0124560484,0.35350000000000004,-0.115,0.37173545700000005,0.64,0.31,0.7111258679,0.9635,0.145,0.9743496549,0.35350000000000004,-0.115,0.37173545700000005,0.61,0.26,0.663098786
2019-08-10 13:00:00,0.9925,0.1865,1.0098705363,0.35250000000000004,-0.1135,0.37032215700000004,0.64,0.30000000000000004,0.7068238819,0.9625,0.14650000000000002,0.973585384,0.35250000000000004,-0.1135,0.37032215700000004,0.61,0.26,0.663098786
2019-08-10 13:30:00,0.966,0.185,0.9835552857000001,0.356,-0.115,0.3741136191,0.61,0.30000000000000004,0.679779376,0.926,0.145,0.9372838417,0.356,-0.115,0.3741136191,0.5700000000000001,0.26,0.6264982043
2019-08-10 14:00:00,0.9430000000000001,0.1835,0.9606879046000001,0.363,-0.1165,0.38123647520000004,0.58,0.30000000000000004,0.6529931087,0.913,0.1335,0.9227086485,0.363,-0.1165,0.38123647520000004,0.55,0.25,0.6041522987
2019-08-10 14:30:00,0.9570000000000001,0.1835,0.9744338100000001,0.357,-0.1165,0.3755279617,0.6000000000000001,0.30000000000000004,0.6708203932,0.927,0.1335,0.9365635323,0.357,-0.1165,0.3755279617,0.5700000000000001,0.25,0.6224146528
2019-08-10 15:00:00,0.9515,0.18050000000000002,0.9684691528,0.36150000000000004,-0.11950000000000001,0.3807394122,0.59,0.30000000000000004,0.6618912297,0.9115000000000001,0.1305,0.9207944939,0.36150000000000004,-0.11950000000000001,0.3807394122,0.55,0.25,0.6041522987
2019-08-10 15:30:00,0.9005000000000001,0.2505,0.9346927303,0.3705,-0.11950000000000001,0.3892948754,0.53,0.37,0.6463745044,0.8605,0.060500000000000005,0.862624194,0.3705,-0.11950000000000001,0.3892948754,0.49,0.18,0.5220153254000001
2019-08-10 16:00:00,0.9095000000000001,0.6055,1.0926209315,0.34950000000000003,-0.1145,0.3677777862,0.56,0.72,0.9121403401,0.8295,-0.28450000000000003,0.8769324375,0.34950000000000003,-0.1145,0.3677777862,0.48,-0.17,0.5092150823
2019-08-10 16:30:00,0.984,0.6025,1.1538033845,0.324,-0.11750000000000001,0.3446480088,0.66,0.72,0.9767292358,0.894,-0.28750000000000003,0.939091183,0.324,-0.11750000000000001,0.3446480088,0.5700000000000001,-0.17,0.5948108943
2019-08-10 17:00:00,1.0265,0.6035,1.1907621509,0.3365,-0.1165,0.3560961949,0.6900000000000001,0.72,0.9972462083,0.9365,-0.2765,0.9764653092000001,0.3365,-0.1165,0.3560961949,0.6000000000000001,-0.16,0.6209669879
2019-08-10 17:30:00,1.076,0.604,1.2339335476,0.336,-0.116,0.355460265,0.74,0.72,1.0324727599,0.986,-0.276,1.0239003858,0.336,-0.116,0.355460265,0.65,-0.16,0.6694027188
2019-08-10 18:00:00,1.1245,0.606,1.2773943205,0.34450000000000003,-0.114,0.3628722227,0.78,0.72,1.0615083608,1.0445,-0.264,1.0773468569,0.34450000000000003,-0.114,0.3628722227,0.7000000000000001,-0.15,0.7158910532
2019-08-10 18:30:00,1.131,0.6035,1.2819412038,0.371,-0.1165,0.3888614792,0.76,0.72,1.0469001863,1.041,-0.2765,1.0770948194,0.371,-0.1165,0.3888614792,0.67,-0.16,0.688839604
2019-08-10 19:00:00,1.126,0.5865,1.269589796,0.356,-0.1135,0.3736552555,0.77,0.7000000000000001,1.0406248123,1.046,-0.28350000000000003,1.0837380911,0.356,-0.1135,0.3736552555,0.6900000000000001,-0.17,0.7106335202
2019-08-10 19:30:00,1.1285,0.583,1.2701973272,0.34850000000000003,-0.117,0.36761562810000004,0.78,0.7000000000000001,1.0480458005,1.0485,-0.28700000000000003,1.0870700299,0.34850000000000003,-0.117,0.36761562810000004,0.7000000000000001,-0.17,0.7203471385
2019-08-10 20:00:00,1.1055,0.5905,1.253323781,0.3355,-0.1095,0.3529171291,0.77,0.7000000000000001,1.0406248123,1.0255,-0.2795,1.0629066281,0.3355,-0.1095,0.3529171291,0.6900000000000001,-0.17,0.7106335202
2019-08-10 20:30:00,1.0785,0.5925,1.2305358589,0.3385,-0.1075,0.3551598232,0.74,0.7000000000000001,1.0186265263,0.9885,-0.28750000000000003,1.0294602955,0.3385,-0.1075,0.3551598232,0.65,-0.18,0.6744627492
2019-08-10 21:00:00,1.07,0.581,1.2175635507,0.31,-0.099,0.3254243384,0.76,0.68,1.0198039027,0.98,-0.289,1.0217245226,0.31,-0.099,0.3254243384,0.67,-0.19,0.6964194139000001
2019-08-10 21:30:00,1.044,0.5710000000000001,1.1899483182,0.294,-0.099,0.310220889,0.75,0.67,1.0056838469,0.9540000000000001,-0.309,1.0027945951,0.294,-0.099,0.310220889,0.66,-0.21,0.6926037828
2019-08-10 22:00:00,0.993,0.586,1.1530156113,0.313,-0.10400000000000001,0.3298257116,0.68,0.6900000000000001,0.9687620967,0.913,-0.304,0.9622811439000001,0.313,-0.10400000000000001,0.3298257116,0.6000000000000001,-0.2,0.632455532
2019-08-10 22:30:00,0.9390000000000001,0.5690000000000001,1.097944443,0.299,-0.101,0.3155978454,0.64,0.67,0.9265527508,0.859,-0.311,0.9135655423000001,0.299,-0.101,0.3155978454,0.56,-0.21,0.5980802622
2019-08-10 23:00:00,0.8905000000000001,0.5605,1.0522121934,0.3005,-0.0995,0.3165446256,0.59,0.66,0.8852683209000001,0.8005,-0.3195,0.8619051572,0.3005,-0.0995,0.3165446256,0.5,-0.22,0.5462600113
2019-08-10 23:30:00,0.8295,0.5670000000000001,1.0047682569,0.3195,-0.10300000000000001,0.3356921953,0.51,0.67,0.8420213774,0.7495,-0.313,0.8122310324,0.3195,-0.10300000000000001,0.3356921953,0.43,-0.21,0.47853944460000003
2019-08-11 00:00:00,0.787,0.5730000000000001,0.9734978172000001,0.327,-0.107,0.3440610411,0.46,0.68,0.8209750301000001,0.707,-0.317,0.7748148166000001,0.327,-0.107,0.3440610411,0.38,-0.21,0.43416586690000003
2019-08-11 00:30:00,0.7405,0.5575,0.926901559,0.3105,-0.10250000000000001,0.3269808863,0.43,0.66,0.7877182237,0.6605000000000001,-0.3225,0.7350282308,0.3105,-0.10250000000000001,0.3269808863,0.35000000000000003,-0.22,0.4134005322
2019-08-11 01:00:00,0.7365,0.5545,0.9219015674000001,0.3265,-0.10550000000000001,0.3431216985,0.41000000000000003,0.66,0.7769813383,0.6565000000000001,-0.3255,0.7327636044,0.3265,-0.10550000000000001,0.3431216985,0.33,-0.22,0.39661064030000004
2019-08-11 01:30:00,0.7485,0.557,0.9330065648,0.3185,-0.10300000000000001,0.3347405712,0.43,0.66,0.7877182237,0.6685,-0.323,0.7424427587,0.3185,-0.10300000000000001,0.3347405712,0.35000000000000003,-0.22,0.4134005322
2019-08-11 02:00:00,0.777,0.558,0.9566049341,0.317,-0.10200000000000001,0.333006006,0.46,0.66,0.8044874144,0.6970000000000001,-0.312,0.7636445508,0.317,-0.10200000000000001,0.333006006,0.38,-0.21,0.43416586690000003
