Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-11 02:30:00,0.7575000000000001,0.552,0.9372887762000001,0.3275,-0.108,0.34484815500000005,0.43,0.66,0.7877182237,0.6775,-0.328,0.7527218942,0.3275,-0.108,0.34484815500000005,0.35000000000000003,-0.22,0.4134005322
2019-08-11 03:00:00,0.7255,0.5555,0.9137453146000001,0.3155,-0.10450000000000001,0.33235598380000003,0.41000000000000003,0.66,0.7769813383,0.6455000000000001,-0.3345,0.7270216641,0.3155,-0.10450000000000001,0.33235598380000003,0.33,-0.23,0.4022437072
2019-08-11 03:30:00,0.717,0.544,0.9000138888,0.28700000000000003,-0.096,0.3026301373,0.43,0.64,0.7710382610000001,0.637,-0.326,0.7155731968,0.28700000000000003,-0.096,0.3026301373,0.35000000000000003,-0.23,0.41880783180000003
2019-08-11 04:00:00,0.7145,0.5555,0.9050361871,0.28450000000000003,-0.0945,0.29978408900000003,0.43,0.65,0.7793587107000001,0.6345000000000001,-0.3245,0.712664367,0.28450000000000003,-0.0945,0.29978408900000003,0.35000000000000003,-0.23,0.41880783180000003
2019-08-11 04:30:00,0.7165,0.556,0.9069224057,0.2665,-0.094,0.28259202040000003,0.45,0.65,0.790569415,0.6365000000000001,-0.324,0.714218629,0.2665,-0.094,0.28259202040000003,0.37,-0.23,0.4356604182
2019-08-11 05:00:00,0.7095,0.556,0.9014023796,0.2595,-0.094,0.2760004529,0.45,0.65,0.790569415,0.6295000000000001,-0.324,0.7079874646000001,0.2595,-0.094,0.2760004529,0.37,-0.23,0.4356604182
2019-08-11 05:30:00,0.7115,0.5665,0.9094803461000001,0.2615,-0.0935,0.2777129813,0.45,0.66,0.7988116173,0.6315000000000001,-0.3235,0.7095382301000001,0.2615,-0.0935,0.2777129813,0.37,-0.23,0.4356604182
2019-08-11 06:00:00,0.721,0.5825,0.9269019635,0.251,-0.08750000000000001,0.2658143149,0.47000000000000003,0.67,0.8184130986,0.641,-0.3075,0.7109411016,0.251,-0.08750000000000001,0.2658143149,0.39,-0.22,0.4477722635
2019-08-11 06:30:00,0.7285,0.5815,0.9321236506,0.23850000000000002,-0.08850000000000001,0.2543904479,0.49,0.67,0.8300602388,0.6485000000000001,-0.3085,0.7181396104000001,0.23850000000000002,-0.08850000000000001,0.2543904479,0.41000000000000003,-0.22,0.46529560500000006
2019-08-11 07:00:00,0.775,0.5845,0.970703482,0.255,-0.0955,0.2722962541,0.52,0.68,0.8560373824,0.6950000000000001,-0.3055,0.7591806439000001,0.255,-0.0955,0.2722962541,0.44,-0.21,0.4875448697
2019-08-11 07:30:00,0.8175,0.5640000000000001,0.9931778542,0.24750000000000003,-0.08600000000000001,0.26201574380000003,0.5700000000000001,0.65,0.8645229899,0.7375,-0.296,0.7946837421,0.24750000000000003,-0.08600000000000001,0.26201574380000003,0.49,-0.21,0.5331041174
2019-08-11 08:00:00,0.8645,0.42350000000000004,0.9626590778,0.24450000000000002,-0.08650000000000001,0.2593501494,0.62,0.51,0.8028075735,0.8045,-0.14650000000000002,0.8177300899000001,0.24450000000000002,-0.08650000000000001,0.2593501494,0.56,-0.06,0.5632051136
2019-08-11 08:30:00,0.9215000000000001,0.334,0.980162359,0.2515,-0.08600000000000001,0.2657973852,0.67,0.42,0.7907591289,0.8715,-0.066,0.8739955664,0.2515,-0.08600000000000001,0.2657973852,0.62,0.02,0.6203224968000001
2019-08-11 09:00:00,0.9435,0.584,1.1096162625,0.24350000000000002,-0.08600000000000001,0.2582406823,0.7000000000000001,0.67,0.9689685237000001,0.8635,-0.296,0.9128243259000001,0.24350000000000002,-0.08600000000000001,0.2582406823,0.62,-0.21,0.654599114
2019-08-11 09:30:00,0.9305,0.58,1.0964626077,0.24050000000000002,-0.08,0.2534566038,0.6900000000000001,0.66,0.9548298278,0.8505,-0.29,0.8985823557,0.24050000000000002,-0.08,0.2534566038,0.61,-0.21,0.6451356447000001
2019-08-11 10:00:00,0.9505,0.5855,1.1163603809,0.2305,-0.0745,0.2422405829,0.72,0.66,0.9767292358,0.8705,-0.28450000000000003,0.9158113889,0.2305,-0.0745,0.2422405829,0.64,-0.21,0.6735725648
2019-08-11 10:30:00,0.9420000000000001,0.583,1.1078145152,0.232,-0.077,0.2444442677,0.71,0.66,0.9693812460000001,0.862,-0.28700000000000003,0.9085224268000001,0.232,-0.077,0.2444442677,0.63,-0.21,0.6640783086000001
2019-08-11 11:00:00,0.9015000000000001,0.5750000000000001,1.0692648175,0.2315,-0.075,0.2433459472,0.67,0.65,0.9334880824,0.8215,-0.305,0.8762917608,0.2315,-0.075,0.2433459472,0.59,-0.23,0.6332456080000001
2019-08-11 11:30:00,0.9205000000000001,0.5765,1.0861272946,0.2305,-0.07350000000000001,0.2419349086,0.6900000000000001,0.65,0.9479451461,0.8405,-0.3035,0.8936176475000001,0.2305,-0.07350000000000001,0.2419349086,0.61,-0.23,0.6519202405
2019-08-11 12:00:00,0.9335,0.5925,1.1056574967,0.2235,-0.0775,0.2365554903,0.71,0.67,0.9762171889000001,0.8535,-0.28750000000000003,0.9006211745,0.2235,-0.0775,0.2365554903,0.63,-0.21,0.6640783086000001
2019-08-11 12:30:00,0.905,0.5875,1.078972312,0.23500000000000001,-0.0825,0.2490607356,0.67,0.67,0.9475230868000001,0.8250000000000001,-0.29250000000000004,0.8753177994,0.23500000000000001,-0.0825,0.2490607356,0.59,-0.21,0.6262587325
2019-08-11 13:00:00,0.9025000000000001,0.5775,1.0714534521,0.21250000000000002,-0.07250000000000001,0.2245272812,0.6900000000000001,0.65,0.9479451461,0.8225,-0.29250000000000004,0.8729619121000001,0.21250000000000002,-0.07250000000000001,0.2245272812,0.61,-0.22,0.6484597135
2019-08-11 13:30:00,0.889,0.586,1.0647614756000001,0.219,-0.074,0.23116444360000002,0.67,0.66,0.9404786016000001,0.809,-0.294,0.8607653571,0.219,-0.074,0.23116444360000002,0.59,-0.22,0.6296824597
2019-08-11 14:00:00,0.8785000000000001,0.5865,1.0562880762,0.2185,-0.07350000000000001,0.230530909,0.66,0.66,0.9333809512000001,0.7885000000000001,-0.29350000000000004,0.8413527798,0.2185,-0.07350000000000001,0.230530909,0.5700000000000001,-0.22,0.6109828148
2019-08-11 14:30:00,0.8575,0.6035,1.0485792769,0.2175,-0.0765,0.23056127170000001,0.64,0.68,0.9338094024,0.7775000000000001,-0.29650000000000004,0.8321168788000001,0.2175,-0.0765,0.23056127170000001,0.56,-0.22,0.6016643583
2019-08-11 15:00:00,0.8220000000000001,0.598,1.0165077471,0.232,-0.082,0.2460650321,0.59,0.68,0.9002777349000001,0.742,-0.302,0.8011042379000001,0.232,-0.082,0.2460650321,0.51,-0.22,0.5554277631
2019-08-11 15:30:00,0.8465,0.6095,1.0430975506,0.24650000000000002,-0.09050000000000001,0.2625880805,0.6000000000000001,0.7000000000000001,0.9219544457000001,0.7665000000000001,-0.3005,0.8232997631000001,0.24650000000000002,-0.09050000000000001,0.2625880805,0.52,-0.21,0.5608029957
2019-08-11 16:00:00,0.888,0.611,1.0778984182,0.228,-0.089,0.2447549795,0.66,0.7000000000000001,0.9620810777000001,0.798,-0.289,0.8487196239,0.228,-0.089,0.2447549795,0.5700000000000001,-0.2,0.6040695324
2019-08-11 16:30:00,0.9185000000000001,0.609,1.1020541048,0.2285,-0.081,0.2424319492,0.6900000000000001,0.6900000000000001,0.9758073580000001,0.8285,-0.291,0.8781191548,0.2285,-0.081,0.2424319492,0.6000000000000001,-0.21,0.6356886030000001
2019-08-11 17:00:00,0.9480000000000001,0.605,1.1246017073,0.23800000000000002,-0.085,0.2527231687,0.71,0.6900000000000001,0.9900505038,0.868,-0.28500000000000003,0.9135912653,0.23800000000000002,-0.085,0.2527231687,0.63,-0.2,0.6609841148000001
2019-08-11 17:30:00,0.965,0.6045,1.1387033196,0.225,-0.0755,0.2373294124,0.74,0.68,1.0049875621,0.875,-0.2755,0.9173468537,0.225,-0.0755,0.2373294124,0.65,-0.2,0.6800735254
2019-08-11 18:00:00,1.017,0.37,1.0822148585,0.217,-0.08,0.2312768903,0.8,0.45,0.9178779875,0.967,-0.04,0.9678269473000001,0.217,-0.08,0.2312768903,0.75,0.04,0.7510659092
2019-08-11 18:30:00,1.0205,0.182,1.0366022622,0.2205,-0.078,0.23388939690000002,0.8,0.26,0.8411896338,0.9905,0.132,0.9992568489,0.2205,-0.078,0.23388939690000002,0.77,0.21,0.7981227976
2019-08-11 19:00:00,1.0165,0.17750000000000002,1.0318810493,0.20650000000000002,-0.07250000000000001,0.2188572594,0.81,0.25,0.8477027781,0.9765,0.1375,0.9861331046,0.20650000000000002,-0.07250000000000001,0.2188572594,0.77,0.21,0.7981227976
2019-08-11 19:30:00,1.035,0.17650000000000002,1.049941546,0.20500000000000002,-0.07350000000000001,0.2177779833,0.8300000000000001,0.25,0.8668333173,1.005,0.1365,1.0142274153,0.20500000000000002,-0.07350000000000001,0.2177779833,0.8,0.21,0.8271033793
2019-08-11 20:00:00,1.01,0.167,1.0237133388,0.2,-0.073,0.21290608260000002,0.81,0.24,0.8448076704,0.98,0.127,0.9881948188,0.2,-0.073,0.21290608260000002,0.78,0.2,0.8052328856000001
2019-08-11 20:30:00,1.004,0.17450000000000002,1.0190516425,0.194,-0.0755,0.20817360540000002,0.81,0.25,0.8477027781,0.974,0.1345,0.9832427218,0.194,-0.0755,0.20817360540000002,0.78,0.21,0.8077747211
2019-08-11 21:00:00,0.993,0.17400000000000002,1.008129456,0.203,-0.076,0.2167602362,0.79,0.25,0.8286132994000001,0.963,0.134,0.9722782524,0.203,-0.076,0.2167602362,0.76,0.21,0.7884795495
2019-08-11 21:30:00,0.9965,0.3755,1.0649002301,0.1965,-0.0745,0.2101487568,0.8,0.45,0.9178779875,0.9365,-0.10450000000000001,0.9423123155,0.1965,-0.0745,0.2101487568,0.74,-0.03,0.7406078585
2019-08-11 22:00:00,0.9485,0.5875,1.1157098637,0.1885,-0.07250000000000001,0.20196163,0.76,0.66,1.0065783626,0.8685,-0.3225,0.926444008,0.1885,-0.07250000000000001,0.20196163,0.68,-0.25,0.7244998275
2019-08-11 22:30:00,0.8705,0.14550000000000002,0.882576059,0.1905,-0.0745,0.20454950500000002,0.68,0.22,0.7147027354000001,0.8305,0.0955,0.8359727866000001,0.1905,-0.0745,0.20454950500000002,0.64,0.17,0.6621933252000001
2019-08-11 23:00:00,0.805,0.14550000000000002,0.8180435502000001,0.195,-0.0745,0.2087468563,0.61,0.22,0.6484597135,0.775,0.0955,0.7808618636,0.195,-0.0745,0.2087468563,0.58,0.17,0.6044005295
2019-08-11 23:30:00,0.716,0.127,0.7271760447000001,0.196,-0.073,0.209153054,0.52,0.2,0.5571355311,0.686,0.08700000000000001,0.6914947578,0.196,-0.073,0.209153054,0.49,0.16,0.5154609588
2019-08-12 00:00:00,0.686,0.128,0.6978395231000001,0.196,-0.07200000000000001,0.2088061302,0.49,0.2,0.5292447449000001,0.656,0.088,0.6618761213000001,0.196,-0.07200000000000001,0.2088061302,0.46,0.16,0.48703182650000004
2019-08-12 00:30:00,0.6495000000000001,0.129,0.6621867184,0.1995,-0.07100000000000001,0.2117575264,0.45,0.2,0.49244289010000003,0.6195,0.089,0.6258604078000001,0.1995,-0.07100000000000001,0.2117575264,0.42,0.16,0.4494441011
2019-08-12 01:00:00,0.6615,0.1335,0.6748366469,0.12150000000000001,-0.0665,0.1385081225,0.54,0.2,0.5758472020000001,0.6315000000000001,0.0935,0.6383842887,0.12150000000000001,-0.0665,0.1385081225,0.51,0.16,0.5345091206
2019-08-12 01:30:00,0.683,0.129,0.6950755355,0.123,-0.07100000000000001,0.14202112520000001,0.56,0.2,0.5946427499,0.653,0.089,0.6590371765,0.123,-0.07100000000000001,0.14202112520000001,0.53,0.16,0.5536244214
2019-08-12 02:00:00,0.709,0.1265,0.7201966745,0.129,-0.07350000000000001,0.1484696939,0.58,0.2,0.613514466,0.679,0.08650000000000001,0.6844875821,0.129,-0.07350000000000001,0.1484696939,0.55,0.16,0.5728001397
2019-08-12 02:30:00,0.711,0.125,0.7219044258,0.131,-0.075,0.150950323,0.58,0.2,0.613514466,0.681,0.085,0.6862841977,0.131,-0.075,0.150950323,0.55,0.16,0.5728001397
2019-08-12 03:00:00,0.6775,0.115,0.6871908396,0.1275,-0.075,0.1479231219,0.55,0.19,0.5818934610000001,0.6475000000000001,0.075,0.6518291571,0.1275,-0.075,0.1479231219,0.52,0.15,0.5412023651
2019-08-12 03:30:00,0.6765,0.116,0.6863732585,0.1265,-0.074,0.1465545973,0.55,0.19,0.5818934610000001,0.6465000000000001,0.076,0.6509518031,0.1265,-0.074,0.1465545973,0.52,0.15,0.5412023651
2019-08-12 04:00:00,0.6415000000000001,0.1165,0.6519927147,0.12150000000000001,-0.07350000000000001,0.1420017606,0.52,0.19,0.5536244214,0.6115,0.0765,0.6162665819,0.12150000000000001,-0.07350000000000001,0.1420017606,0.49,0.15,0.512445119
2019-08-12 04:30:00,0.628,0.114,0.6382632686,0.128,-0.076,0.14886235250000002,0.5,0.19,0.5348831648,0.598,0.074,0.6025612002,0.128,-0.076,0.14886235250000002,0.47000000000000003,0.15,0.49335585530000003
2019-08-12 05:00:00,0.6145,0.115,0.6251681774,0.1245,-0.075,0.14534527860000002,0.49,0.19,0.5255473337000001,0.5845,0.075,0.5892921601000001,0.1245,-0.075,0.14534527860000002,0.46,0.15,0.4838388161
2019-08-12 05:30:00,0.634,0.11800000000000001,0.6448875871,0.124,-0.07200000000000001,0.1433875866,0.51,0.19,0.544242593,0.604,0.078,0.6090155991,0.124,-0.07200000000000001,0.1433875866,0.48,0.15,0.5028916384000001
2019-08-12 06:00:00,0.6565000000000001,0.117,0.6668442472,0.1265,-0.073,0.14605221670000001,0.53,0.19,0.5630275304,0.6265000000000001,0.077,0.6312141079,0.1265,-0.073,0.14605221670000001,0.5,0.15,0.5220153254000001
2019-08-12 06:30:00,0.719,0.1245,0.7296994244,0.129,-0.0755,0.1494698966,0.59,0.2,0.6229767251,0.6890000000000001,0.0845,0.6941622649,0.129,-0.0755,0.1494698966,0.56,0.16,0.5824087911
2019-08-12 07:00:00,0.777,0.145,0.7904138157,0.127,-0.075,0.1474923727,0.65,0.22,0.6862215386,0.747,0.105,0.7543434231,0.127,-0.075,0.1474923727,0.62,0.18,0.6456004957
2019-08-12 07:30:00,0.844,0.3165,0.9013923951,0.154,-0.07350000000000001,0.1706407044,0.6900000000000001,0.39,0.7925906888,0.784,-0.053500000000000006,0.7858232944,0.154,-0.07350000000000001,0.1706407044,0.63,0.02,0.6303173804000001
2019-08-12 08:00:00,0.841,0.5805,1.0218910167,0.201,-0.0695,0.2126763974,0.64,0.65,0.9121951546,0.761,-0.28950000000000004,0.8142059015,0.201,-0.0695,0.2126763974,0.56,-0.22,0.6016643583
2019-08-12 08:30:00,0.8435,0.5795,1.0233828707,0.20350000000000001,-0.0805,0.2188435514,0.64,0.66,0.9193475948000001,0.7635000000000001,-0.29050000000000004,0.8168980965,0.20350000000000001,-0.0805,0.2188435514,0.56,-0.21,0.5980802622
2019-08-12 09:00:00,0.8395,0.5905,1.0263773672,0.1695,-0.11950000000000001,0.2073897297,0.67,0.71,0.9762171889000001,0.7595000000000001,-0.28950000000000004,0.8128040969,0.1695,-0.11950000000000001,0.2073897297,0.59,-0.17,0.6140032573
2019-08-12 09:30:00,0.852,0.586,1.0340696302,0.17200000000000001,-0.154,0.2308679276,0.68,0.74,1.0049875621,0.772,-0.28400000000000003,0.8225813030000001,0.17200000000000001,-0.154,0.2308679276,0.6000000000000001,-0.13,0.6139218191
2019-08-12 10:00:00,0.835,0.595,1.0253048327,0.185,-0.125,0.2232711356,0.65,0.72,0.97,0.755,-0.275,0.8035234906000001,0.185,-0.125,0.2232711356,0.5700000000000001,-0.15,0.5894064811
2019-08-12 10:30:00,0.833,0.597,1.0248404754,0.183,-0.14300000000000002,0.23224555970000002,0.65,0.74,0.9849365462,0.753,-0.28300000000000003,0.8044240175,0.183,-0.14300000000000002,0.23224555970000002,0.5700000000000001,-0.14,0.5869412236
2019-08-12 11:00:00,0.776,0.5825,0.9703000824,0.186,-0.1275,0.22550443450000002,0.59,0.71,0.9231467922000001,0.6960000000000001,-0.28750000000000003,0.7530419975,0.186,-0.1275,0.22550443450000002,0.51,-0.16,0.5345091206
2019-08-12 11:30:00,0.751,0.587,0.9531893831,0.201,-0.123,0.2356480426,0.55,0.71,0.8981091248,0.671,-0.28300000000000003,0.7282375986,0.201,-0.123,0.2356480426,0.47000000000000003,-0.16,0.4964876635
2019-08-12 12:00:00,0.706,0.6000000000000001,0.9265182135000001,0.226,-0.09,0.2432611765,0.48,0.6900000000000001,0.8405355436,0.636,-0.28,0.6949071880000001,0.226,-0.09,0.2432611765,0.41000000000000003,-0.19,0.4518849411
2019-08-12 12:30:00,0.6920000000000001,0.6065,0.9201664252,0.242,-0.0835,0.2560004883,0.45,0.6900000000000001,0.8237718131,0.612,-0.2735,0.6703329397000001,0.242,-0.0835,0.2560004883,0.37,-0.19,0.4159326869
2019-08-12 13:00:00,0.6995,0.6005,0.9219004827,0.2595,-0.08950000000000001,0.2745004554,0.44,0.6900000000000001,0.8183520025000001,0.6195,-0.2795,0.6796326213,0.2595,-0.08950000000000001,0.2745004554,0.36,-0.19,0.40706264870000003
2019-08-12 13:30:00,0.651,0.601,0.8860033860000001,0.261,-0.089,0.2757571395,0.39,0.6900000000000001,0.7925906888,0.5710000000000001,-0.279,0.6355171123000001,0.261,-0.089,0.2757571395,0.31,-0.19,0.3635931793
2019-08-12 14:00:00,0.582,0.5945,0.8319580819,0.242,-0.0855,0.2566597943,0.34,0.68,0.7602631123,0.502,-0.28550000000000003,0.5775069264,0.242,-0.0855,0.2566597943,0.26,-0.2,0.3280243893
2019-08-12 14:30:00,0.613,0.589,0.8501117574,0.253,-0.091,0.2688679974,0.36,0.68,0.7694153625,0.533,-0.291,0.6072643576,0.253,-0.091,0.2688679974,0.28,-0.2,0.34409301070000003
2019-08-12 15:00:00,0.6205,0.6085,0.8690756584,0.2505,-0.0915,0.26668802,0.37,0.7000000000000001,0.7917701687,0.5305,-0.29150000000000004,0.6053119031,0.2505,-0.0915,0.26668802,0.28,-0.2,0.34409301070000003
2019-08-12 15:30:00,0.62,0.5760000000000001,0.8462718239,0.23,-0.084,0.24485914320000002,0.39,0.66,0.7666159404,0.54,-0.244,0.5925672958,0.23,-0.084,0.24485914320000002,0.31,-0.16,0.3488552709
2019-08-12 16:00:00,0.594,0.191,0.6239527226,0.244,-0.089,0.2597248544,0.35000000000000003,0.28,0.4482186966,0.5640000000000001,0.14100000000000001,0.5813578932,0.244,-0.089,0.2597248544,0.32,0.23,0.3940812099
2019-08-12 16:30:00,0.631,0.191,0.659273843,0.261,-0.089,0.2757571395,0.37,0.28,0.4640043103,0.601,0.14100000000000001,0.6173183943,0.261,-0.089,0.2757571395,0.34,0.23,0.410487515
2019-08-12 17:00:00,0.6970000000000001,0.197,0.7243051843,0.267,-0.093,0.2827330897,0.43,0.29,0.5186520992,0.677,0.147,0.6927755769,0.267,-0.093,0.2827330897,0.41000000000000003,0.24,0.4750789408
2019-08-12 17:30:00,0.808,0.193,0.8307304015,0.28800000000000003,-0.097,0.3038963639,0.52,0.29,0.5953990259,0.778,0.14300000000000002,0.7910328691,0.28800000000000003,-0.097,0.3038963639,0.49,0.24,0.5456189146
2019-08-12 18:00:00,0.919,0.199,0.9402988887,0.269,-0.091,0.28397535100000004,0.65,0.29,0.7117583860000001,0.889,0.149,0.9014000222,0.269,-0.091,0.28397535100000004,0.62,0.24,0.6648308055000001
2019-08-12 18:30:00,1.0105,0.194,1.0289539591,0.2705,-0.096,0.2870300507,0.74,0.29,0.7947955712,0.9705,0.14400000000000002,0.981124992,0.2705,-0.096,0.2870300507,0.7000000000000001,0.24,0.74
2019-08-12 19:00:00,1.0365,0.18,1.0520134267,0.2565,-0.09,0.2718312896,0.78,0.27,0.8254089895000001,0.9965,0.14,1.0062863658,0.2565,-0.09,0.2718312896,0.74,0.23,0.7749193506000001
2019-08-12 19:30:00,1.039,0.177,1.0539686902,0.249,-0.093,0.2658006772,0.79,0.27,0.8348652586,1.009,0.137,1.0182583169,0.249,-0.093,0.2658006772,0.76,0.23,0.7940403012
2019-08-12 20:00:00,1.0015,0.17500000000000002,1.0166746038,0.2315,-0.085,0.24661153660000001,0.77,0.26,0.8127115109,0.9615,0.125,0.9695912799,0.2315,-0.085,0.24661153660000001,0.73,0.21,0.7596051606
2019-08-12 20:30:00,1.0255,0.1705,1.0395770775,0.23550000000000001,-0.0795,0.24855683450000002,0.79,0.25,0.8286132994000001,0.9955,0.12050000000000001,1.0027664235,0.23550000000000001,-0.0795,0.24855683450000002,0.76,0.2,0.7858753082000001
2019-08-12 21:00:00,0.9885,0.1625,1.0017676876,0.23850000000000002,-0.08750000000000001,0.2540442875,0.75,0.25,0.790569415,0.9585,0.1125,0.9650795304,0.23850000000000002,-0.08750000000000001,0.2540442875,0.72,0.2,0.7472616677
2019-08-12 21:30:00,0.9835,0.163,0.9969158691000001,0.21350000000000002,-0.08700000000000001,0.2305455486,0.77,0.25,0.8095677859,0.9535,0.113,0.9601725105000001,0.21350000000000002,-0.08700000000000001,0.2305455486,0.74,0.2,0.7665507159
2019-08-12 22:00:00,0.9375,0.161,0.9512240798,0.2275,-0.089,0.24428927520000002,0.71,0.25,0.7527283707,0.9075000000000001,0.111,0.914263228,0.2275,-0.089,0.24428927520000002,0.68,0.2,0.7088018059
2019-08-12 22:30:00,0.876,0.1365,0.8865710631,0.216,-0.07350000000000001,0.2281627708,0.66,0.21,0.6926037828,0.846,0.0965,0.8514859071,0.216,-0.07350000000000001,0.2281627708,0.63,0.17,0.6525335240000001
2019-08-12 23:00:00,0.806,0.1375,0.8176443298,0.20600000000000002,-0.07250000000000001,0.2183855536,0.6000000000000001,0.21,0.6356886030000001,0.776,0.0975,0.7821011763,0.20600000000000002,-0.07250000000000001,0.2183855536,0.5700000000000001,0.17,0.5948108943
2019-08-12 23:30:00,0.7295,0.23650000000000002,0.7668784128,0.20950000000000002,-0.07350000000000001,0.2220191433,0.52,0.31,0.6053924347,0.6895,-0.0035,0.6895088832,0.20950000000000002,-0.07350000000000001,0.2220191433,0.48,0.07,0.48507731340000004
2019-08-13 00:00:00,0.6915,0.548,0.8823130114000001,0.2015,-0.07200000000000001,0.2139772184,0.49,0.62,0.790253124,0.6115,-0.332,0.695813373,0.2015,-0.07200000000000001,0.2139772184,0.41000000000000003,-0.26,0.48548944380000003
2019-08-13 00:30:00,0.676,0.5185000000000001,0.8519496757,0.216,-0.07150000000000001,0.2275263721,0.46,0.59,0.7481310046,0.596,-0.3115,0.672494052,0.216,-0.07150000000000001,0.2275263721,0.38,-0.24,0.4494441011
2019-08-13 01:00:00,0.6295000000000001,0.128,0.6423817012,0.20950000000000002,-0.07200000000000001,0.22152708640000002,0.42,0.2,0.46518813400000003,0.5995,0.078,0.604552934,0.20950000000000002,-0.07200000000000001,0.22152708640000002,0.39,0.15,0.4178516483
2019-08-13 01:30:00,0.6405000000000001,0.128,0.6531647954,0.2205,-0.07200000000000001,0.2319574314,0.42,0.2,0.46518813400000003,0.6105,0.078,0.6154626309,0.2205,-0.07200000000000001,0.2319574314,0.39,0.15,0.4178516483
2019-08-13 02:00:00,0.6795,0.1285,0.6915435633,0.20950000000000002,-0.07150000000000001,0.2213650831,0.47000000000000003,0.2,0.5107837116,0.6495000000000001,0.0785,0.6542266427,0.20950000000000002,-0.07150000000000001,0.2213650831,0.44,0.15,0.464865572
2019-08-13 02:30:00,0.6775,0.125,0.6889348663,0.20750000000000002,-0.075,0.22063827860000002,0.47000000000000003,0.2,0.5107837116,0.6475000000000001,0.075,0.6518291571,0.20750000000000002,-0.075,0.22063827860000002,0.44,0.15,0.464865572
2019-08-13 03:00:00,0.652,0.125,0.6638742351,0.212,-0.075,0.2248755211,0.44,0.2,0.4833218389,0.622,0.075,0.626505387,0.212,-0.075,0.2248755211,0.41000000000000003,0.15,0.4365775991
2019-08-13 03:30:00,0.6435000000000001,0.1265,0.655815904,0.20350000000000001,-0.07350000000000001,0.2163665871,0.44,0.2,0.4833218389,0.6135,0.0765,0.6182511626,0.20350000000000001,-0.07350000000000001,0.2163665871,0.41000000000000003,0.15,0.4365775991
2019-08-13 04:00:00,0.6485000000000001,0.126,0.6606271641,0.20850000000000002,-0.074,0.221242514,0.44,0.2,0.4833218389,0.6185,0.076,0.6231518675000001,0.20850000000000002,-0.074,0.221242514,0.41000000000000003,0.15,0.4365775991
2019-08-13 04:30:00,0.634,0.125,0.6462050758,0.214,-0.075,0.2267619898,0.42,0.2,0.46518813400000003,0.604,0.075,0.6086386448000001,0.214,-0.075,0.2267619898,0.39,0.15,0.4178516483
2019-08-13 05:00:00,0.6075,0.1245,0.6201261968,0.20750000000000002,-0.0755,0.22080874080000001,0.4,0.2,0.4472135955,0.5775,0.0745,0.5822855829,0.20750000000000002,-0.0755,0.22080874080000001,0.37,0.15,0.3992492956
2019-08-13 05:30:00,0.611,0.125,0.6236553535,0.211,-0.075,0.2239330257,0.4,0.2,0.4472135955,0.581,0.075,0.5858207917,0.211,-0.075,0.2239330257,0.37,0.15,0.3992492956
2019-08-13 06:00:00,0.6045,0.126,0.6174919028,0.20450000000000002,-0.074,0.2174770103,0.4,0.2,0.4472135955,0.5745,0.076,0.5795051769,0.20450000000000002,-0.074,0.2174770103,0.37,0.15,0.3992492956
2019-08-13 06:30:00,0.6935,0.1365,0.7068058432000001,0.21350000000000002,-0.07350000000000001,0.22579747560000002,0.48,0.21,0.5239274759,0.6635,0.0965,0.6704807976,0.21350000000000002,-0.07350000000000001,0.22579747560000002,0.45,0.17,0.48104053880000003
2019-08-13 07:00:00,0.756,0.1385,0.7685819735,0.196,-0.07150000000000001,0.20863424930000002,0.56,0.21,0.5980802622,0.726,0.0985,0.7326515202,0.196,-0.07150000000000001,0.20863424930000002,0.53,0.17,0.5565968020000001
2019-08-13 07:30:00,0.8105,0.137,0.8219971107,0.21050000000000002,-0.073,0.22279867590000002,0.6000000000000001,0.21,0.6356886030000001,0.7805000000000001,0.107,0.7878002602,0.21050000000000002,-0.073,0.22279867590000002,0.5700000000000001,0.18,0.5977457654
2019-08-13 08:00:00,0.8250000000000001,0.156,0.8396195567,0.20500000000000002,-0.074,0.2179472413,0.62,0.23,0.6612866247,0.795,0.106,0.8020355354,0.20500000000000002,-0.074,0.2179472413,0.59,0.18,0.6168468205000001
2019-08-13 08:30:00,0.8425,0.1625,0.8580282629,0.2225,-0.0675,0.2325134405,0.62,0.23,0.6612866247,0.8125,0.1125,0.8202514858000001,0.2225,-0.0675,0.2325134405,0.59,0.18,0.6168468205000001
2019-08-13 09:00:00,0.8195,0.17,0.8369469816,0.2195,-0.07,0.2303915146,0.6000000000000001,0.24,0.6462197769,0.7895000000000001,0.12,0.7985676239,0.2195,-0.07,0.2303915146,0.5700000000000001,0.19,0.6008327554
2019-08-13 09:30:00,0.7805000000000001,0.1705,0.7989058142000001,0.2305,-0.0695,0.24074987020000002,0.55,0.24,0.6000833275,0.7505000000000001,0.12050000000000001,0.7601121628,0.2305,-0.0695,0.24074987020000002,0.52,0.19,0.5536244214
2019-08-13 10:00:00,0.7575000000000001,0.1825,0.7791742424,0.2275,-0.0775,0.24033830320000002,0.53,0.26,0.5903388857,0.7275,0.1325,0.739467714,0.2275,-0.0775,0.24033830320000002,0.5,0.21,0.5423098745
2019-08-13 10:30:00,0.756,0.201,0.7822640219,0.23600000000000002,-0.079,0.2488714528,0.52,0.28,0.5905929224,0.726,0.151,0.7415369175000001,0.23600000000000002,-0.079,0.2488714528,0.49,0.23,0.5412947441
2019-08-13 11:00:00,0.6960000000000001,0.199,0.723890185,0.246,-0.081,0.2589922779,0.45,0.28,0.53,0.666,0.149,0.6824639185,0.246,-0.081,0.2589922779,0.42,0.23,0.4788527958
2019-08-13 11:30:00,0.6585000000000001,0.1865,0.6844008328,0.2485,-0.07350000000000001,0.25914185300000003,0.41000000000000003,0.26,0.48548944380000003,0.6285000000000001,0.1365,0.6431520038,0.2485,-0.07350000000000001,0.25914185300000003,0.38,0.21,0.43416586690000003
2019-08-13 12:00:00,0.6565000000000001,0.199,0.6859979956000001,0.23650000000000002,-0.07100000000000001,0.246927621,0.42,0.27,0.4992995093,0.6265000000000001,0.159,0.6463615474000001,0.23650000000000002,-0.07100000000000001,0.246927621,0.39,0.23,0.45276925690000003
2019-08-13 12:30:00,0.639,0.1995,0.669418591,0.219,-0.07050000000000001,0.23006792480000002,0.42,0.27,0.4992995093,0.609,0.1595,0.6295405070000001,0.219,-0.07050000000000001,0.23006792480000002,0.39,0.23,0.45276925690000003
2019-08-13 13:00:00,0.609,0.1945,0.639305287,0.229,-0.0555,0.2356294761,0.38,0.25,0.4548626166,0.579,0.1545,0.5992589173,0.229,-0.0555,0.2356294761,0.35000000000000003,0.21,0.4081666326
2019-08-13 13:30:00,0.5935,0.198,0.625656655,0.2335,-0.052000000000000005,0.23922008690000002,0.36,0.25,0.43829214,0.5635,0.158,0.5852317917000001,0.2335,-0.052000000000000005,0.23922008690000002,0.33,0.21,0.3911521443
2019-08-13 14:00:00,0.5785,0.2725,0.6394673565,0.2185,-0.0575,0.2259391511,0.36,0.33,0.4883646179,0.5385,0.0825,0.5447829843,0.2185,-0.0575,0.2259391511,0.32,0.14,0.3492849839
2019-08-13 14:30:00,0.5685,0.2655,0.6274412323,0.2285,-0.0545,0.2349095571,0.34,0.32,0.4669047012,0.5285000000000001,0.0555,0.5314061535,0.2285,-0.0545,0.2349095571,0.30000000000000004,0.11,0.3195309062
2019-08-13 15:00:00,0.583,0.171,0.6075606966,0.233,-0.059000000000000004,0.2403539057,0.35000000000000003,0.23,0.41880783180000003,0.553,0.121,0.5660830328,0.233,-0.059000000000000004,0.2403539057,0.32,0.18,0.36715119500000004
2019-08-13 15:30:00,0.5630000000000001,0.18150000000000002,0.5915329661000001,0.243,-0.0485,0.2477927561,0.32,0.23,0.3940812099,0.533,0.1315,0.5489820125,0.243,-0.0485,0.2477927561,0.29,0.18,0.3413209633
2019-08-13 16:00:00,0.5750000000000001,0.181,0.6028150629,0.23500000000000001,-0.049,0.2400541606,0.34,0.23,0.410487515,0.545,0.131,0.5605229701000001,0.23500000000000001,-0.049,0.2400541606,0.31,0.18,0.3584689666
2019-08-13 16:30:00,0.6615,0.17350000000000002,0.683874623,0.2215,-0.0665,0.2312671615,0.44,0.24,0.5011985634,0.6315000000000001,0.1335,0.6454568150000001,0.2215,-0.0665,0.2312671615,0.41000000000000003,0.2,0.4561797891
2019-08-13 17:00:00,0.7445,0.17300000000000001,0.7643358228,0.2245,-0.067,0.2342845492,0.52,0.24,0.5727128425,0.7145,0.133,0.7267731764,0.2245,-0.067,0.2342845492,0.49,0.2,0.5292447449000001
2019-08-13 17:30:00,0.8835000000000001,0.4635,0.9976996041,0.21350000000000002,-0.0665,0.2236168598,0.67,0.53,0.8542833254000001,0.8135,-0.14650000000000002,0.8265860512000001,0.21350000000000002,-0.0665,0.2236168598,0.6000000000000001,-0.08,0.605309838
2019-08-13 18:00:00,0.9705,0.1945,0.9897982118,0.2005,-0.0655,0.21092771270000002,0.77,0.26,0.8127115109,0.9405,0.14450000000000002,0.9515358637,0.2005,-0.0655,0.21092771270000002,0.74,0.21,0.7692203845000001
2019-08-13 18:30:00,1.088,0.275,1.1222161111,0.198,-0.065,0.20839625720000002,0.89,0.34,0.9527329112,1.048,0.045,1.048965681,0.198,-0.065,0.20839625720000002,0.85,0.11,0.8570880935
2019-08-13 19:00:00,1.1395,0.6015,1.2885117384,0.1995,-0.0685,0.2109324536,0.9400000000000001,0.67,1.1543396381,1.0495,-0.2785,1.0858234203000001,0.1995,-0.0685,0.2109324536,0.85,-0.21,0.8755569656000001
2019-08-13 19:30:00,1.147,0.5905,1.2900772264,0.197,-0.0695,0.2089000957,0.9500000000000001,0.66,1.1567627242,1.057,-0.28950000000000004,1.0959284876,0.197,-0.0695,0.2089000957,0.86,-0.22,0.8876936408
2019-08-13 20:00:00,1.1135,0.6085,1.2689186341,0.1935,-0.07150000000000001,0.2062874208,0.92,0.68,1.1440279717,1.0335,-0.28150000000000003,1.0711510164,0.1935,-0.07150000000000001,0.2062874208,0.84,-0.21,0.8658521814
2019-08-13 20:30:00,1.0695000000000001,0.614,1.2332178437,0.1895,-0.076,0.2041721088,0.88,0.6900000000000001,1.1182575732,0.9795,-0.28600000000000003,1.0204000441,0.1895,-0.076,0.2041721088,0.79,-0.21,0.8174350127000001
2019-08-13 21:00:00,1.043,0.6155,1.2110694654,0.193,-0.0745,0.206879796,0.85,0.6900000000000001,1.0948059189000001,0.9530000000000001,-0.29450000000000004,0.9974664155,0.193,-0.0745,0.206879796,0.76,-0.22,0.7912016178
2019-08-13 21:30:00,1.007,0.2765,1.0442706785,0.197,-0.07350000000000001,0.2102647141,0.81,0.35000000000000003,0.8823831367,0.9570000000000001,0.006500000000000001,0.9570220739,0.197,-0.07350000000000001,0.2102647141,0.76,0.08,0.764198927
2019-08-13 22:00:00,0.9415,0.15,0.9533741396000001,0.1915,-0.07,0.2038927414,0.75,0.22,0.7816009212,0.9115000000000001,0.11,0.9181134189000001,0.1915,-0.07,0.2038927414,0.72,0.18,0.7421590126000001
2019-08-13 22:30:00,0.884,0.148,0.89630352,0.194,-0.07200000000000001,0.20692993980000002,0.6900000000000001,0.22,0.7242237223,0.854,0.108,0.8608019517000001,0.194,-0.07200000000000001,0.20692993980000002,0.66,0.18,0.6841052551
2019-08-13 23:00:00,0.8105,0.20650000000000002,0.8363925514,0.1905,-0.07350000000000001,0.2041874139,0.62,0.28,0.6802940541,0.7705000000000001,0.036500000000000005,0.7713640515,0.1905,-0.07350000000000001,0.2041874139,0.58,0.11,0.5903388857
2019-08-13 23:30:00,0.7745000000000001,0.5715,0.9625292203,0.1945,-0.0785,0.20974389140000002,0.58,0.65,0.871148667,0.6945,-0.3285,0.7682724126,0.1945,-0.0785,0.20974389140000002,0.5,-0.25,0.5590169944
2019-08-14 00:00:00,0.704,0.5720000000000001,0.9070832376,0.184,-0.068,0.19616319740000002,0.52,0.64,0.8246211251000001,0.624,-0.318,0.7003570518000001,0.184,-0.068,0.19616319740000002,0.44,-0.25,0.5060632372
2019-08-14 00:30:00,0.6705,0.551,0.8678543945,0.2005,-0.069,0.21204068010000002,0.47000000000000003,0.62,0.7780102827,0.5905,-0.329,0.6759669001,0.2005,-0.069,0.21204068010000002,0.39,-0.26,0.4687216658
2019-08-14 01:00:00,0.674,0.5505,0.8702449368,0.184,-0.0695,0.196688205,0.49,0.62,0.790253124,0.594,-0.3295,0.6792689085,0.184,-0.0695,0.196688205,0.41000000000000003,-0.26,0.48548944380000003
2019-08-14 01:30:00,0.668,0.5485,0.8643357276,0.198,-0.07150000000000001,0.2105142513,0.47000000000000003,0.62,0.7780102827,0.588,-0.3315,0.6750083333,0.198,-0.07150000000000001,0.2105142513,0.39,-0.26,0.4687216658
2019-08-14 02:00:00,0.6965,0.556,0.8912060648000001,0.1965,-0.064,0.20665974450000002,0.5,0.62,0.7964923101,0.6165,-0.324,0.6964540545,0.1965,-0.064,0.20665974450000002,0.42,-0.26,0.49396356140000003
2019-08-14 02:30:00,0.6880000000000001,0.4025,0.7970886086000001,0.198,-0.0675,0.2091895074,0.49,0.47000000000000003,0.6789698079,0.618,-0.17750000000000002,0.6429854197,0.198,-0.0675,0.2091895074,0.42,-0.11,0.43416586690000003
2019-08-14 03:00:00,0.632,0.131,0.6454339625000001,0.202,-0.069,0.2134595981,0.43,0.2,0.4742362281,0.602,0.091,0.6088390592,0.202,-0.069,0.2134595981,0.4,0.16,0.4308131846
2019-08-14 03:30:00,0.6225,0.1245,0.6348279294,0.1925,-0.0755,0.2067764493,0.43,0.2,0.4742362281,0.5925,0.0845,0.5984951963,0.1925,-0.0755,0.2067764493,0.4,0.16,0.4308131846
2019-08-14 04:00:00,0.6075,0.1335,0.6219955788,0.20750000000000002,-0.0765,0.22115266220000002,0.4,0.21,0.4517742799,0.5875,0.0935,0.5948936880000001,0.20750000000000002,-0.0765,0.22115266220000002,0.38,0.17,0.41629316590000004
2019-08-14 04:30:00,0.605,0.14,0.6209871174,0.20500000000000002,-0.07,0.2166217902,0.4,0.21,0.4517742799,0.585,0.09,0.5918825897000001,0.20500000000000002,-0.07,0.2166217902,0.38,0.16,0.41231056260000004
2019-08-14 05:00:00,0.606,0.1315,0.6201034188,0.216,-0.0785,0.22982221390000002,0.39,0.21,0.4429446918,0.586,0.0915,0.5931005395,0.216,-0.0785,0.22982221390000002,0.37,0.17,0.4071854614
2019-08-14 05:30:00,0.605,0.133,0.6194465272,0.215,-0.077,0.2283725027,0.39,0.21,0.4429446918,0.585,0.093,0.5923461826,0.215,-0.077,0.2283725027,0.37,0.17,0.4071854614
2019-08-14 06:00:00,0.6395000000000001,0.217,0.6753141861,0.2195,-0.083,0.234668383,0.42,0.30000000000000004,0.5161395160000001,0.5995,0.027,0.6001076987,0.2195,-0.083,0.234668383,0.38,0.11,0.3956008089
2019-08-14 06:30:00,0.727,0.5675,0.9222717875,0.217,-0.0825,0.2321535053,0.51,0.65,0.8261961026,0.647,-0.3125,0.7185160054,0.217,-0.0825,0.2321535053,0.43,-0.23,0.4876474136
2019-08-14 07:00:00,0.782,0.5760000000000001,0.9712363255,0.212,-0.074,0.2245439823,0.5700000000000001,0.65,0.8645229899,0.7020000000000001,-0.304,0.7649967320000001,0.212,-0.074,0.2245439823,0.49,-0.23,0.5412947441
2019-08-14 07:30:00,0.871,0.5730000000000001,1.0425785342,0.221,-0.077,0.2340299126,0.65,0.65,0.9192388155000001,0.791,-0.297,0.8449201146,0.221,-0.077,0.2340299126,0.5700000000000001,-0.22,0.6109828148
2019-08-14 08:00:00,0.881,0.48450000000000004,1.0054358508,0.211,-0.0755,0.2241009817,0.67,0.56,0.8732124598000001,0.801,-0.20550000000000002,0.8269408987,0.211,-0.0755,0.2241009817,0.59,-0.13,0.6041522987
2019-08-14 08:30:00,0.9195000000000001,0.3695,0.9909644292,0.2295,-0.0805,0.2432087581,0.6900000000000001,0.45,0.8237718131,0.8695,-0.09050000000000001,0.8741970602,0.2295,-0.0805,0.2432087581,0.64,-0.01,0.6400781202
2019-08-14 09:00:00,0.8835000000000001,0.5685,1.0506019703,0.24350000000000002,-0.0915,0.26012400890000004,0.64,0.66,0.9193475948000001,0.8035,-0.2715,0.8481300018,0.24350000000000002,-0.0915,0.26012400890000004,0.56,-0.18,0.5882176468
2019-08-14 09:30:00,0.8925000000000001,0.176,0.909687996,0.21250000000000002,-0.094,0.23236232480000002,0.68,0.27,0.731641989,0.8625,0.136,0.8731564865,0.21250000000000002,-0.094,0.23236232480000002,0.65,0.23,0.6894925670000001
2019-08-14 10:00:00,0.8835000000000001,0.17650000000000002,0.9009575462,0.17350000000000002,-0.0935,0.19709008090000002,0.71,0.27,0.7596051606,0.8535,0.1365,0.8643462848000001,0.17350000000000002,-0.0935,0.19709008090000002,0.68,0.23,0.7178439942
2019-08-14 10:30:00,0.8685,0.162,0.8834796263,0.17850000000000002,-0.078,0.1947979723,0.6900000000000001,0.24,0.7305477397,0.8385,0.122,0.8473288913,0.17850000000000002,-0.078,0.1947979723,0.66,0.2,0.689637586
2019-08-14 11:00:00,0.8555,0.1585,0.8700589061,0.1955,-0.0815,0.2118076958,0.66,0.24,0.7022819946000001,0.8155,0.11850000000000001,0.8240646213,0.1955,-0.0815,0.2118076958,0.62,0.2,0.651459899
2019-08-14 11:30:00,0.8465,0.163,0.8620506076000001,0.1865,-0.077,0.2017702902,0.66,0.24,0.7022819946000001,0.8065,0.113,0.81437783,0.1865,-0.077,0.2017702902,0.62,0.19,0.6484597135
2019-08-14 12:00:00,0.839,0.17850000000000002,0.8577780890000001,0.229,-0.07150000000000001,0.2399025844,0.61,0.25,0.6592419890000001,0.809,0.1285,0.8191417765000001,0.229,-0.07150000000000001,0.2399025844,0.58,0.2,0.613514466
2019-08-14 12:30:00,0.8240000000000001,0.178,0.8430065243,0.214,-0.082,0.2291724242,0.61,0.26,0.663098786,0.794,0.138,0.80590322,0.214,-0.082,0.2291724242,0.58,0.22,0.6203224968000001
2019-08-14 13:00:00,0.8105,0.182,0.8306830021,0.2005,-0.088,0.2189617547,0.61,0.27,0.6670832032,0.7805000000000001,0.14200000000000002,0.7933122021,0.2005,-0.088,0.2189617547,0.58,0.23,0.6239390996
2019-08-14 13:30:00,0.8065,0.17750000000000002,0.8258017317,0.20650000000000002,-0.0925,0.2262708554,0.6000000000000001,0.27,0.657951366,0.7765000000000001,0.1375,0.788580053,0.20650000000000002,-0.0925,0.2262708554,0.5700000000000001,0.23,0.6146543744
2019-08-14 14:00:00,0.766,0.187,0.7884954026000001,0.20600000000000002,-0.093,0.2260199106,0.56,0.28,0.6260990337,0.726,0.147,0.7407327453,0.20600000000000002,-0.093,0.2260199106,0.52,0.24,0.5727128425
2019-08-14 14:30:00,0.7745000000000001,0.1905,0.7975841648,0.23450000000000001,-0.08950000000000001,0.250999004,0.54,0.28,0.608276253,0.7445,0.1505,0.7595594118,0.23450000000000001,-0.08950000000000001,0.250999004,0.51,0.24,0.5636488268000001
2019-08-14 15:00:00,0.761,0.17350000000000002,0.7805275460000001,0.211,-0.14650000000000002,0.2568720499,0.55,0.32,0.6363175308,0.731,0.1335,0.7430903377,0.211,-0.14650000000000002,0.2568720499,0.52,0.28,0.5905929224
2019-08-14 15:30:00,0.738,0.17300000000000001,0.7580059367,0.218,-0.137,0.2574742706,0.52,0.31,0.6053924347,0.708,0.133,0.7203839254000001,0.218,-0.137,0.2574742706,0.49,0.27,0.5594640292
2019-08-14 16:00:00,0.731,0.17950000000000002,0.7527159159,0.211,-0.12050000000000001,0.242984053,0.52,0.30000000000000004,0.6003332408000001,0.7010000000000001,0.1295,0.7128613119,0.211,-0.12050000000000001,0.242984053,0.49,0.25,0.5500909016000001
2019-08-14 16:30:00,0.8180000000000001,0.17450000000000002,0.8364055535,0.228,-0.0855,0.2435041067,0.59,0.26,0.6447480128,0.788,0.1345,0.7993961784,0.228,-0.0855,0.2435041067,0.56,0.22,0.6016643583
2019-08-14 17:00:00,0.916,0.1715,0.9319164394,0.246,-0.08850000000000001,0.2614349824,0.67,0.26,0.7186793444,0.886,0.1315,0.8957054482000001,0.246,-0.08850000000000001,0.2614349824,0.64,0.22,0.6767569726
2019-08-14 17:30:00,1.045,0.1895,1.0620429605,0.265,-0.09050000000000001,0.2800272308,0.78,0.28,0.8287339742000001,1.005,0.1495,1.0160586843,0.265,-0.09050000000000001,0.2800272308,0.74,0.24,0.7779460136
2019-08-14 18:00:00,1.0735000000000001,0.1955,1.0911564966,0.24350000000000002,-0.0845,0.2577450291,0.8300000000000001,0.28,0.8759566199000001,1.0435,0.1555,1.0550225116,0.24350000000000002,-0.0845,0.2577450291,0.8,0.24,0.8352245207000001
2019-08-14 18:30:00,1.166,0.196,1.1823586596,0.226,-0.074,0.23780664410000002,0.9400000000000001,0.27,0.9780081799,1.126,0.146,1.1354259113,0.226,-0.074,0.23780664410000002,0.9,0.22,0.9264987858
2019-08-14 19:00:00,1.1935,0.1975,1.2097307552,0.2235,-0.07250000000000001,0.234964891,0.97,0.27,1.0068763579,1.1635,0.14750000000000002,1.1728122186,0.2235,-0.07250000000000001,0.234964891,0.9400000000000001,0.22,0.9654014709000001
2019-08-14 19:30:00,1.163,0.193,1.1789054245,0.233,-0.08700000000000001,0.2487126856,0.93,0.28,0.9712363255,1.123,0.14300000000000002,1.1320680192,0.233,-0.08700000000000001,0.2487126856,0.89,0.23,0.9192388155000001
2019-08-14 20:00:00,1.0925,0.195,1.1097663041999999,0.2625,-0.095,0.27916169150000003,0.8300000000000001,0.29,0.8792041856,1.0525,0.145,1.0624411748,0.2625,-0.095,0.27916169150000003,0.79,0.24,0.8256512581000001
2019-08-14 20:30:00,1.044,0.193,1.061689691,0.324,-0.107,0.34121107840000003,0.72,0.30000000000000004,0.78,1.014,0.153,1.0254779374,0.324,-0.107,0.34121107840000003,0.6900000000000001,0.26,0.7373601562000001
2019-08-14 21:00:00,1.0295,0.1875,1.0464351389,0.2995,-0.10250000000000001,0.3165541028,0.73,0.29,0.7854934755,0.9995,0.1375,1.0089135245,0.2995,-0.10250000000000001,0.3165541028,0.7000000000000001,0.24,0.74
2019-08-14 21:30:00,1.0015,0.17300000000000001,1.0163322537,0.28150000000000003,-0.097,0.29774359770000003,0.72,0.27,0.7689603371,0.9615,0.123,0.9693354682,0.28150000000000003,-0.097,0.29774359770000003,0.68,0.22,0.7147027354000001
2019-08-14 22:00:00,0.936,0.176,0.9524032759000001,0.276,-0.094,0.2915681738,0.66,0.27,0.7130918594,0.906,0.126,0.9147196292,0.276,-0.094,0.2915681738,0.63,0.22,0.6673080248000001
2019-08-14 22:30:00,0.886,0.164,0.901050498,0.276,-0.096,0.2922190959,0.61,0.26,0.663098786,0.856,0.114,0.8635577572,0.276,-0.096,0.2922190959,0.58,0.21,0.6168468205000001
2019-08-14 23:00:00,0.8045,0.14750000000000002,0.8179098361,0.2645,-0.0925,0.2802079585,0.54,0.24,0.5909314681,0.7745000000000001,0.1075,0.7819248685,0.2645,-0.0925,0.2802079585,0.51,0.2,0.5478138370000001
2019-08-14 23:30:00,0.7565000000000001,0.159,0.7730286217,0.28650000000000003,-0.081,0.2977301631,0.47000000000000003,0.24,0.5277309921000001,0.7165,0.11900000000000001,0.7263148422,0.28650000000000003,-0.081,0.2977301631,0.43,0.2,0.4742362281
2019-08-15 00:00:00,0.6805,0.161,0.6992862433,0.29050000000000004,-0.099,0.3069059302,0.39,0.26,0.4687216658,0.6605000000000001,0.121,0.6714918093000001,0.29050000000000004,-0.099,0.3069059302,0.37,0.22,0.43046486500000003
2019-08-15 00:30:00,0.6605000000000001,0.1585,0.6792514262,0.3005,-0.1015,0.3171789716,0.36,0.26,0.4440720662,0.6405000000000001,0.11850000000000001,0.6513697107,0.3005,-0.1015,0.3171789716,0.34,0.22,0.4049691346
2019-08-15 01:00:00,0.646,0.157,0.6648044825,0.296,-0.10300000000000001,0.3134086789,0.35000000000000003,0.26,0.4360045871,0.626,0.117,0.6368398543,0.296,-0.10300000000000001,0.3134086789,0.33,0.22,0.39661064030000004
2019-08-15 01:30:00,0.65,0.16,0.6694027188,0.30000000000000004,-0.1,0.316227766,0.35000000000000003,0.26,0.4360045871,0.63,0.12,0.6413267498,0.30000000000000004,-0.1,0.316227766,0.33,0.22,0.39661064030000004
2019-08-15 02:00:00,0.6960000000000001,0.161,0.7143787511,0.28600000000000003,-0.099,0.3026499628,0.41000000000000003,0.26,0.48548944380000003,0.666,0.121,0.6769025041000001,0.28600000000000003,-0.099,0.3026499628,0.38,0.22,0.43908996800000005
2019-08-15 02:30:00,0.6900000000000001,0.1515,0.7064363029,0.33,-0.1085,0.3473791157,0.36,0.26,0.4440720662,0.66,0.1115,0.6693521121,0.33,-0.1085,0.3473791157,0.33,0.22,0.39661064030000004
2019-08-15 03:00:00,0.66,0.1525,0.6773892898,0.33,-0.1075,0.3470680769,0.33,0.26,0.4201190308,0.64,0.1125,0.6498124729,0.33,-0.1075,0.3470680769,0.31,0.22,0.3801315562
2019-08-15 03:30:00,0.65,0.15,0.6670832032,0.34,-0.11,0.35735136770000003,0.31,0.26,0.40459856650000003,0.62,0.11,0.6296824597,0.34,-0.11,0.35735136770000003,0.28,0.22,0.3560898763
2019-08-15 04:00:00,0.643,0.1535,0.6610682643,0.333,-0.10650000000000001,0.3496158606,0.31,0.26,0.40459856650000003,0.613,0.10350000000000001,0.6216761617000001,0.333,-0.10650000000000001,0.3496158606,0.28,0.21,0.35000000000000003
2019-08-15 04:30:00,0.6235,0.148,0.640824664,0.3435,-0.112,0.3612980072,0.28,0.26,0.3820994635,0.6035,0.098,0.6114051439,0.3435,-0.112,0.3612980072,0.26,0.21,0.3342154993
2019-08-15 05:00:00,0.603,0.138,0.6185895246,0.343,-0.112,0.3608226711,0.26,0.25,0.3606937759,0.5730000000000001,0.098,0.5813200495,0.343,-0.112,0.3608226711,0.23,0.21,0.31144823
2019-08-15 05:30:00,0.61,0.139,0.6256364759,0.33,-0.111,0.3481680629,0.28,0.25,0.3753664876,0.58,0.099,0.5883884771,0.33,-0.111,0.3481680629,0.25,0.21,0.3264965543
2019-08-15 06:00:00,0.6375000000000001,0.145,0.653782265,0.3275,-0.105,0.34392041230000003,0.31,0.25,0.39824615500000005,0.6075,0.105,0.6165072992,0.3275,-0.105,0.34392041230000003,0.28,0.21,0.35000000000000003
2019-08-15 06:30:00,0.6955,0.159,0.7134432353,0.34550000000000003,-0.111,0.3628928905,0.35000000000000003,0.27,0.4420407221,0.6655,0.11900000000000001,0.6760556560000001,0.34550000000000003,-0.111,0.3628928905,0.32,0.23,0.3940812099
2019-08-15 07:00:00,0.775,0.5875,0.9725128534,0.335,-0.1125,0.3533854128,0.44,0.7000000000000001,0.8268010643,0.6950000000000001,-0.29250000000000004,0.7540432680000001,0.335,-0.1125,0.3533854128,0.36,-0.18,0.4024922359
2019-08-15 07:30:00,0.8495,0.5955,1.0374345763,0.3295,-0.10450000000000001,0.3456739794,0.52,0.7000000000000001,0.8720091743,0.7695000000000001,-0.28450000000000003,0.8204087396,0.3295,-0.10450000000000001,0.3456739794,0.44,-0.18,0.47539457300000004
2019-08-15 08:00:00,0.903,0.603,1.0858259529,0.303,-0.097,0.31814776440000003,0.6000000000000001,0.7000000000000001,0.9219544457000001,0.8130000000000001,-0.277,0.8588934742000001,0.303,-0.097,0.31814776440000003,0.51,-0.18,0.5408326913
2019-08-15 08:30:00,0.891,0.34450000000000003,0.9552807179,0.331,-0.10550000000000001,0.3474064622,0.56,0.45,0.7184010022,0.841,-0.025500000000000002,0.8413865045000001,0.331,-0.10550000000000001,0.3474064622,0.51,0.08,0.51623638
2019-08-15 09:00:00,0.8785000000000001,0.167,0.8942322126000001,0.3185,-0.10300000000000001,0.3347405712,0.56,0.27,0.6216912417,0.8585,0.127,0.8678428717000001,0.3185,-0.10300000000000001,0.3347405712,0.54,0.23,0.5869412236
2019-08-15 09:30:00,0.871,0.177,0.8888025653,0.321,-0.113,0.34030868340000003,0.55,0.29,0.6217716623,0.841,0.137,0.8520856764,0.321,-0.113,0.34030868340000003,0.52,0.25,0.5769748695
2019-08-15 10:00:00,0.846,0.18050000000000002,0.8650411840000001,0.296,-0.1095,0.3156045785,0.55,0.29,0.6217716623,0.8160000000000001,0.1405,0.8280073973000001,0.296,-0.1095,0.3156045785,0.52,0.25,0.5769748695
2019-08-15 10:30:00,0.8155,0.185,0.8362208141,0.3155,-0.095,0.3294924127,0.5,0.28,0.5730619513,0.7855000000000001,0.135,0.7970164678,0.3155,-0.095,0.3294924127,0.47000000000000003,0.23,0.5232590181
2019-08-15 11:00:00,0.7715000000000001,0.18150000000000002,0.7925619850000001,0.3315,-0.0985,0.3458243774,0.44,0.28,0.5215361924,0.7515000000000001,0.1315,0.7629184098,0.3315,-0.0985,0.3458243774,0.42,0.23,0.4788527958
2019-08-15 11:30:00,0.753,0.18050000000000002,0.7743314859,0.333,-0.0995,0.34754747880000003,0.42,0.28,0.5047771786,0.723,0.1305,0.7346830949,0.333,-0.0995,0.34754747880000003,0.39,0.23,0.45276925690000003
2019-08-15 12:00:00,0.6875,0.1995,0.7158606708,0.34750000000000003,-0.1005,0.3617409294,0.34,0.30000000000000004,0.453431362,0.6575000000000001,0.1495,0.6742822109000001,0.34750000000000003,-0.1005,0.3617409294,0.31,0.25,0.39824615500000005
2019-08-15 12:30:00,0.721,0.1925,0.7462554857,0.341,-0.0975,0.35466498280000003,0.38,0.29,0.4780167361,0.6910000000000001,0.14250000000000002,0.7055403957,0.341,-0.0975,0.35466498280000003,0.35000000000000003,0.24,0.4243819035
2019-08-15 13:00:00,0.6945,0.1845,0.7185892429,0.3145,-0.0955,0.3286799355,0.38,0.28,0.4720169488,0.6645,0.14450000000000002,0.6800297788,0.3145,-0.0955,0.3286799355,0.35000000000000003,0.24,0.4243819035
2019-08-15 13:30:00,0.653,0.192,0.6806416091,0.333,-0.098,0.34712101640000004,0.32,0.29,0.4318564576,0.623,0.14200000000000002,0.6389780904,0.333,-0.098,0.34712101640000004,0.29,0.24,0.3764306045
2019-08-15 14:00:00,0.5925,0.1935,0.6232964784,0.3325,-0.0965,0.3462203056,0.26,0.29,0.3894868419,0.5725,0.14350000000000002,0.5902105556,0.3325,-0.0965,0.3462203056,0.24,0.24,0.339411255
2019-08-15 14:30:00,0.5795,0.1875,0.6090784022,0.2995,-0.0925,0.31345892870000003,0.28,0.28,0.3959797975,0.5495,0.1375,0.5664419653,0.2995,-0.0925,0.31345892870000003,0.25,0.23,0.339705755
2019-08-15 15:00:00,0.595,0.185,0.6230971032,0.315,-0.095,0.3290136775,0.28,0.28,0.3959797975,0.5650000000000001,0.135,0.5809044672,0.315,-0.095,0.3290136775,0.25,0.23,0.339705755
2019-08-15 15:30:00,0.6555000000000001,0.186,0.6813781989000001,0.28550000000000003,-0.094,0.3005765294,0.37,0.28,0.4640043103,0.6255000000000001,0.136,0.6401142476,0.28550000000000003,-0.094,0.3005765294,0.34,0.23,0.410487515
2019-08-15 16:00:00,0.6575000000000001,0.19,0.6844021113000001,0.2775,-0.09,0.2917297551,0.38,0.28,0.4720169488,0.6275000000000001,0.14,0.6429278731,0.2775,-0.09,0.2917297551,0.35000000000000003,0.23,0.41880783180000003
2019-08-15 16:30:00,0.679,0.197,0.7070007072000001,0.279,-0.093,0.29409182240000004,0.4,0.29,0.4940647731,0.649,0.157,0.6677200012000001,0.279,-0.093,0.29409182240000004,0.37,0.25,0.4465422712
2019-08-15 17:00:00,0.7395,0.196,0.765033496,0.2795,-0.094,0.2948834516,0.46,0.29,0.5437830450000001,0.7095,0.156,0.7264476925000001,0.2795,-0.094,0.2948834516,0.43,0.25,0.4973932046
2019-08-15 17:30:00,0.8505,0.1995,0.8735848556,0.2705,-0.09050000000000001,0.2852376202,0.58,0.29,0.6484597135,0.8205,0.1595,0.8358591389000001,0.2705,-0.09050000000000001,0.2852376202,0.55,0.25,0.6041522987
2019-08-15 18:00:00,0.915,0.203,0.9372480995,0.255,-0.08700000000000001,0.2694327374,0.66,0.29,0.7209022125,0.885,0.163,0.8998855483,0.255,-0.08700000000000001,0.2694327374,0.63,0.25,0.6777905281000001
2019-08-15 18:30:00,0.9705,0.1925,0.9894071457,0.24050000000000002,-0.0775,0.25267864970000004,0.73,0.27,0.7783315489,0.9305,0.1525,0.9429138349,0.24050000000000002,-0.0775,0.25267864970000004,0.6900000000000001,0.23,0.7273238618
