Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 19:00:00,0.981,0.191,0.9994208323,0.221,-0.069,0.2315210574,0.76,0.26,0.8032434251,0.9510000000000001,0.14100000000000001,0.9613958602,0.221,-0.069,0.2315210574,0.73,0.21,0.7596051606
2019-08-15 19:30:00,1.0295,0.1895,1.0467953477,0.2195,-0.07050000000000001,0.23054392210000002,0.81,0.26,0.8507055895000001,0.9995,0.1395,1.00918804,0.2195,-0.07050000000000001,0.23054392210000002,0.78,0.21,0.8077747211
2019-08-15 20:00:00,1.0245,0.47850000000000004,1.1307353802,0.21450000000000002,-0.07150000000000001,0.2261028527,0.81,0.55,0.9790812019,0.9545,-0.1615,0.9680663717,0.21450000000000002,-0.07150000000000001,0.2261028527,0.74,-0.09,0.7454528825000001
2019-08-15 20:30:00,1.0295,0.599,1.1910798672,0.2195,-0.07100000000000001,0.2306973125,0.81,0.67,1.0511898021,0.9495,-0.281,0.9902076802,0.2195,-0.07100000000000001,0.2306973125,0.73,-0.21,0.7596051606
2019-08-15 21:00:00,1.028,0.5985,1.1895319458,0.218,-0.07150000000000001,0.229425914,0.81,0.67,1.0511898021,0.9480000000000001,-0.29150000000000004,0.9918045422,0.218,-0.07150000000000001,0.229425914,0.73,-0.22,0.7624303247
2019-08-15 21:30:00,1.05,0.5875,1.2031858751,0.22,-0.07250000000000001,0.2316381877,0.8300000000000001,0.66,1.0604244433,0.96,-0.3025,1.0065317928,0.22,-0.07250000000000001,0.2316381877,0.74,-0.23,0.7749193506000001
2019-08-15 22:00:00,0.9895,0.5675,1.1406868545,0.20950000000000002,-0.07250000000000001,0.221690099,0.78,0.64,1.0089598605,0.9095000000000001,-0.2525,0.9438996239,0.20950000000000002,-0.07250000000000001,0.221690099,0.7000000000000001,-0.18,0.72277244
2019-08-15 22:30:00,0.9035000000000001,0.168,0.9189865342,0.21350000000000002,-0.07200000000000001,0.2253136702,0.6900000000000001,0.24,0.7305477397,0.8635,0.11800000000000001,0.8715252435,0.21350000000000002,-0.07200000000000001,0.2253136702,0.65,0.19,0.6772001181
2019-08-15 23:00:00,0.8255,0.166,0.8420250887,0.2155,-0.074,0.22785137700000002,0.61,0.24,0.6555150647,0.7955,0.106,0.802531152,0.2155,-0.074,0.22785137700000002,0.58,0.18,0.607289058
2019-08-15 23:30:00,0.7525000000000001,0.14,0.7654124705,0.2225,-0.07,0.23325147370000002,0.53,0.21,0.5700877125,0.7225,0.1,0.7293875856,0.2225,-0.07,0.23325147370000002,0.5,0.17,0.5281098371
2019-08-16 00:00:00,0.706,0.14750000000000002,0.7212435442,0.216,-0.07250000000000001,0.2278425992,0.49,0.22,0.5371219601,0.676,0.1075,0.6844941563,0.216,-0.07250000000000001,0.2278425992,0.46,0.18,0.49396356140000003
2019-08-16 00:30:00,0.662,0.154,0.6796763936,0.212,-0.076,0.2252110122,0.45,0.23,0.5053711507,0.632,0.10400000000000001,0.6404998048,0.212,-0.076,0.2252110122,0.42,0.18,0.4569463864
2019-08-16 01:00:00,0.65,0.1555,0.6683414172000001,0.22,-0.0745,0.2322719311,0.43,0.23,0.4876474136,0.62,0.10550000000000001,0.6289119573,0.22,-0.0745,0.2322719311,0.4,0.18,0.438634244
2019-08-16 01:30:00,0.669,0.16,0.6878669930000001,0.209,-0.07,0.22041097980000002,0.46,0.23,0.5142956348000001,0.639,0.11,0.648398797,0.209,-0.07,0.22041097980000002,0.43,0.18,0.4661544808
2019-08-16 02:00:00,0.7065,0.1595,0.7242806776,0.2165,-0.07050000000000001,0.2276894815,0.49,0.23,0.5412947441,0.6765,0.1095,0.6853046768000001,0.2165,-0.07050000000000001,0.2276894815,0.46,0.18,0.49396356140000003
2019-08-16 02:30:00,0.6960000000000001,0.14250000000000002,0.7104380691000001,0.216,-0.0775,0.2294825701,0.48,0.22,0.5280151513,0.666,0.0925,0.6723929283,0.216,-0.0775,0.2294825701,0.45,0.17,0.48104053880000003
2019-08-16 03:00:00,0.6675,0.14250000000000002,0.6825412075,0.2275,-0.0775,0.24033830320000002,0.44,0.22,0.491934955,0.6375000000000001,0.0925,0.64417583,0.2275,-0.0775,0.24033830320000002,0.41000000000000003,0.17,0.4438468204
2019-08-16 03:30:00,0.663,0.136,0.6768049941000001,0.233,-0.084,0.24767922800000003,0.43,0.22,0.483011387,0.633,0.08600000000000001,0.6388153098,0.233,-0.084,0.24767922800000003,0.4,0.17,0.4346262762
2019-08-16 04:00:00,0.64,0.14750000000000002,0.6567771692000001,0.24,-0.0825,0.25378386470000003,0.4,0.23,0.4614108798,0.61,0.0975,0.6177428672,0.24,-0.0825,0.25378386470000003,0.37,0.18,0.4114608122
2019-08-16 04:30:00,0.597,0.14550000000000002,0.6144747757,0.23700000000000002,-0.0845,0.2516132946,0.36,0.23,0.42720018730000003,0.577,0.0955,0.584849767,0.23700000000000002,-0.0845,0.2516132946,0.34,0.18,0.38470768120000004
2019-08-16 05:00:00,0.615,0.14200000000000002,0.6311806398,0.23500000000000001,-0.088,0.2509362469,0.38,0.23,0.44418464630000004,0.585,0.092,0.5921900033,0.23500000000000001,-0.088,0.2509362469,0.35000000000000003,0.18,0.3935733731
2019-08-16 05:30:00,0.612,0.14,0.6278088881,0.232,-0.09,0.24884533350000002,0.38,0.23,0.44418464630000004,0.592,0.09,0.5988021376,0.232,-0.09,0.24884533350000002,0.36,0.18,0.4024922359
2019-08-16 06:00:00,0.649,0.136,0.6630965239000001,0.229,-0.094,0.2475419156,0.42,0.23,0.4788527958,0.619,0.08600000000000001,0.6249455976,0.229,-0.094,0.2475419156,0.39,0.18,0.4295346319
2019-08-16 06:30:00,0.6880000000000001,0.1495,0.7040555731,0.248,-0.09050000000000001,0.2639966856,0.44,0.24,0.5011985634,0.658,0.0995,0.6654804655000001,0.248,-0.09050000000000001,0.2639966856,0.41000000000000003,0.19,0.4518849411
2019-08-16 07:00:00,0.739,0.1635,0.7568706957,0.249,-0.0965,0.2670454081,0.49,0.26,0.5547071299,0.709,0.12350000000000001,0.7196757951,0.249,-0.0965,0.2670454081,0.46,0.22,0.5099019514
2019-08-16 07:30:00,0.798,0.16,0.8138820553,0.268,-0.1,0.2860489469,0.53,0.26,0.5903388857,0.768,0.12,0.7773184676,0.268,-0.1,0.2860489469,0.5,0.22,0.5462600113
2019-08-16 08:00:00,0.852,0.1685,0.8685023028000001,0.28200000000000003,-0.1015,0.2997102768,0.5700000000000001,0.27,0.6307138812,0.8220000000000001,0.1285,0.8319833232,0.28200000000000003,-0.1015,0.2997102768,0.54,0.23,0.5869412236
2019-08-16 08:30:00,0.8765000000000001,0.164,0.8917108556000001,0.2665,-0.106,0.2868069908,0.61,0.27,0.6670832032,0.8465,0.124,0.8555338976,0.2665,-0.106,0.2868069908,0.58,0.23,0.6239390996
2019-08-16 09:00:00,0.889,0.502,1.0209431914,0.309,-0.11800000000000001,0.3307642665,0.58,0.62,0.8489994111,0.8190000000000001,-0.218,0.8475169615,0.309,-0.11800000000000001,0.3307642665,0.51,-0.1,0.5197114584
2019-08-16 09:30:00,0.8985000000000001,0.5895,1.0746220266,0.28850000000000003,-0.1405,0.32089328440000003,0.61,0.73,0.9513148795,0.8185,-0.29050000000000004,0.8685231718,0.28850000000000003,-0.1405,0.32089328440000003,0.53,-0.15,0.5508175742
2019-08-16 10:00:00,0.93,0.611,1.1127537913,0.29,-0.149,0.32603834130000003,0.64,0.76,0.9935793879,0.85,-0.279,0.8946177955,0.29,-0.149,0.32603834130000003,0.56,-0.13,0.5748912941000001
2019-08-16 10:30:00,0.9065000000000001,0.602,1.0881848418,0.3165,-0.11800000000000001,0.3377813642,0.59,0.72,0.9308598176,0.8265,-0.28800000000000003,0.8752406812,0.3165,-0.11800000000000001,0.3377813642,0.51,-0.17,0.5375872022
2019-08-16 11:00:00,0.884,0.585,1.0600382069,0.324,-0.115,0.3438037231,0.56,0.7000000000000001,0.8964373932,0.804,-0.255,0.8434696201,0.324,-0.115,0.3438037231,0.48,-0.14,0.5
2019-08-16 11:30:00,0.8115,0.1885,0.8331053355,0.29150000000000004,-0.1015,0.3086656767,0.52,0.29,0.5953990259,0.7815000000000001,0.1385,0.7936778314,0.29150000000000004,-0.1015,0.3086656767,0.49,0.24,0.5456189146
2019-08-16 12:00:00,0.8615,0.1845,0.8810349028000001,0.2515,-0.1255,0.2810738337,0.61,0.31,0.6842514158,0.8315,0.14450000000000002,0.8439623807000001,0.2515,-0.1255,0.2810738337,0.58,0.27,0.6397655821
2019-08-16 12:30:00,0.8925000000000001,0.187,0.9118800634,0.2325,-0.093,0.2504101635,0.66,0.28,0.7169379332,0.8525,0.137,0.8634380406000001,0.2325,-0.093,0.2504101635,0.62,0.23,0.6612866247
2019-08-16 13:00:00,0.9225000000000001,0.194,0.9426782325,0.2525,-0.076,0.263689685,0.67,0.27,0.7223572523,0.8925000000000001,0.14400000000000002,0.9040421727,0.2525,-0.076,0.263689685,0.64,0.22,0.6767569726
2019-08-16 13:30:00,0.8935000000000001,0.188,0.9130642091000001,0.2735,-0.082,0.2855280196,0.62,0.27,0.6762396025,0.8635,0.138,0.8744576891,0.2735,-0.082,0.2855280196,0.59,0.22,0.6296824597
2019-08-16 14:00:00,0.878,0.1945,0.8992854108,0.248,-0.0855,0.2623247034,0.63,0.28,0.6894200461000001,0.848,0.1545,0.8619595408,0.248,-0.0855,0.2623247034,0.6000000000000001,0.24,0.6462197769
2019-08-16 14:30:00,0.893,0.193,0.9136180821000001,0.263,-0.08700000000000001,0.277016245,0.63,0.28,0.6894200461000001,0.863,0.153,0.8764576430000001,0.263,-0.08700000000000001,0.277016245,0.6000000000000001,0.24,0.6462197769
2019-08-16 15:00:00,0.8835000000000001,0.189,0.9034894853000001,0.24350000000000002,-0.081,0.2566188808,0.64,0.27,0.6946221995,0.8535,0.139,0.8647446155,0.24350000000000002,-0.081,0.2566188808,0.61,0.22,0.6484597135
2019-08-16 15:30:00,0.889,0.193,0.9097087446000001,0.249,-0.077,0.2606338428,0.64,0.27,0.6946221995,0.859,0.14300000000000002,0.8708214513,0.249,-0.077,0.2606338428,0.61,0.22,0.6484597135
2019-08-16 16:00:00,0.9055000000000001,0.1925,0.9257356534000001,0.2555,-0.0775,0.2669953183,0.65,0.27,0.7038465742000001,0.8755000000000001,0.14250000000000002,0.8870211384000001,0.2555,-0.0775,0.2669953183,0.62,0.22,0.6578753681
2019-08-16 16:30:00,0.919,0.1915,0.9387402463000001,0.269,-0.0785,0.2802200029,0.65,0.27,0.7038465742000001,0.889,0.14150000000000001,0.9001906742,0.269,-0.0785,0.2802200029,0.62,0.22,0.6578753681
2019-08-16 17:00:00,0.977,0.1935,0.9959775349000001,0.257,-0.0765,0.2681440844,0.72,0.27,0.7689603371,0.9470000000000001,0.14350000000000002,0.9578106546,0.257,-0.0765,0.2681440844,0.6900000000000001,0.22,0.7242237223
2019-08-16 17:30:00,1.0845,0.1965,1.1021581103,0.24450000000000002,-0.07350000000000001,0.2553086368,0.84,0.27,0.8823264702,1.0545,0.14650000000000002,1.0646278693,0.24450000000000002,-0.07350000000000001,0.2553086368,0.81,0.22,0.8393449827
2019-08-16 18:00:00,1.151,0.1975,1.1678215831,0.241,-0.07250000000000001,0.2516689293,0.91,0.27,0.9492101980000001,1.121,0.1575,1.1320102694,0.241,-0.07250000000000001,0.2516689293,0.88,0.23,0.9095603333000001
2019-08-16 18:30:00,1.166,0.198,1.1826918449,0.256,-0.07200000000000001,0.2659323222,0.91,0.27,0.9492101980000001,1.1360000000000001,0.158,1.1469350461,0.256,-0.07200000000000001,0.2659323222,0.88,0.23,0.9095603333000001
2019-08-16 19:00:00,1.1935,0.2,1.2101414174,0.2535,-0.07,0.262987167,0.9400000000000001,0.27,0.9780081799,1.1535,0.15,1.16321204,0.2535,-0.07,0.262987167,0.9,0.22,0.9264987858
2019-08-16 19:30:00,1.168,0.198,1.1846636653,0.23800000000000002,-0.07200000000000001,0.2486523678,0.93,0.27,0.9684007435,1.1280000000000001,0.148,1.1376677898,0.23800000000000002,-0.07200000000000001,0.2486523678,0.89,0.22,0.9167878708
2019-08-16 20:00:00,1.092,0.192,1.1087506483,0.232,-0.068,0.2417602118,0.86,0.26,0.8984430978,1.052,0.152,1.0629242682,0.232,-0.068,0.2417602118,0.8200000000000001,0.22,0.8489994111
2019-08-16 20:30:00,1.073,0.189,1.0895182422,0.243,-0.07100000000000001,0.2531600284,0.8300000000000001,0.26,0.8697700846,1.043,0.149,1.053589104,0.243,-0.07100000000000001,0.2531600284,0.8,0.22,0.8296987405
2019-08-16 21:00:00,1.0165,0.1825,1.0327528746,0.2565,-0.0775,0.2679524211,0.76,0.26,0.8032434251,0.9765,0.14250000000000002,0.9868426926,0.2565,-0.0775,0.2679524211,0.72,0.22,0.7528612090000001
2019-08-16 21:30:00,0.9925,0.1935,1.0111866791,0.3025,-0.08650000000000001,0.3146243792,0.6900000000000001,0.28,0.7446475676000001,0.9525,0.14350000000000002,0.9632489294000001,0.3025,-0.08650000000000001,0.3146243792,0.65,0.23,0.6894925670000001
2019-08-16 22:00:00,0.9415,0.178,0.9581786107,0.3015,-0.082,0.31245199630000003,0.64,0.26,0.6907966416,0.9115000000000001,0.128,0.9204435072,0.3015,-0.082,0.31245199630000003,0.61,0.21,0.6451356447000001
2019-08-16 22:30:00,0.8885000000000001,0.163,0.9033278751,0.2685,-0.077,0.2793228419,0.62,0.24,0.6648308055000001,0.8585,0.123,0.8672665392000001,0.2685,-0.077,0.2793228419,0.59,0.2,0.6229767251
2019-08-16 23:00:00,0.8290000000000001,0.1565,0.8436428450000001,0.23900000000000002,-0.07350000000000001,0.2500464957,0.59,0.23,0.6332456080000001,0.789,0.1165,0.7975545436,0.23900000000000002,-0.07350000000000001,0.2500464957,0.55,0.19,0.5818934610000001
2019-08-16 23:30:00,0.7665000000000001,0.153,0.7816209120000001,0.24650000000000002,-0.077,0.2582464908,0.52,0.23,0.568594759,0.7365,0.113,0.7451182792000001,0.24650000000000002,-0.077,0.2582464908,0.49,0.19,0.5255473337000001
2019-08-17 00:00:00,0.705,0.157,0.7222700326,0.245,-0.073,0.2556442841,0.46,0.23,0.5142956348000001,0.675,0.117,0.6850649604,0.245,-0.073,0.2556442841,0.43,0.19,0.4701063709
2019-08-17 00:30:00,0.687,0.1545,0.7041585404,0.23700000000000002,-0.0755,0.2487353011,0.45,0.23,0.5053711507,0.657,0.1145,0.666902729,0.23700000000000002,-0.0755,0.2487353011,0.42,0.19,0.46097722290000004
2019-08-17 01:00:00,0.6655,0.157,0.6837684184,0.23550000000000001,-0.073,0.24655476070000001,0.43,0.23,0.4876474136,0.6355000000000001,0.117,0.6461805088,0.23550000000000001,-0.073,0.24655476070000001,0.4,0.19,0.44283179650000004
2019-08-17 01:30:00,0.682,0.1575,0.6999501768,0.232,-0.07250000000000001,0.2430642919,0.45,0.23,0.5053711507,0.652,0.1075,0.6608027315,0.232,-0.07250000000000001,0.2430642919,0.42,0.18,0.4569463864
2019-08-17 02:00:00,0.714,0.1585,0.7313810566000001,0.234,-0.07150000000000001,0.2446798929,0.48,0.23,0.5322593353,0.684,0.1085,0.6925519836,0.234,-0.07150000000000001,0.2446798929,0.45,0.18,0.48466483260000004
2019-08-17 02:30:00,0.6955,0.14850000000000002,0.7111768416,0.24550000000000002,-0.07150000000000001,0.2557000196,0.45,0.22,0.5008991915000001,0.6655,0.0985,0.6727499535,0.24550000000000002,-0.07150000000000001,0.2557000196,0.42,0.17,0.45310043040000003
2019-08-17 03:00:00,0.6605000000000001,0.14850000000000002,0.6769878138000001,0.2605,-0.07150000000000001,0.2701342259,0.4,0.22,0.4565084884,0.6305000000000001,0.0985,0.6381477102,0.2605,-0.07150000000000001,0.2701342259,0.37,0.17,0.4071854614
2019-08-17 03:30:00,0.656,0.14450000000000002,0.6717263208,0.23600000000000002,-0.0755,0.2477826669,0.42,0.22,0.4741307836,0.626,0.0945,0.6330926078,0.23600000000000002,-0.0755,0.2477826669,0.39,0.17,0.4254409477
2019-08-17 04:00:00,0.655,0.148,0.6715124720000001,0.245,-0.07200000000000001,0.25536052940000004,0.41000000000000003,0.22,0.46529560500000006,0.625,0.108,0.6342625639,0.245,-0.07200000000000001,0.25536052940000004,0.38,0.18,0.4204759208
2019-08-17 04:30:00,0.632,0.139,0.6471050919,0.222,-0.07100000000000001,0.2330772404,0.41000000000000003,0.21,0.4606517123,0.602,0.099,0.6100860595,0.222,-0.07100000000000001,0.2330772404,0.38,0.17,0.41629316590000004
2019-08-17 05:00:00,0.6035,0.14,0.6195258267,0.2235,-0.07,0.2342055721,0.38,0.21,0.43416586690000003,0.5835,0.1,0.5920069679000001,0.2235,-0.07,0.2342055721,0.36,0.17,0.3981205847
2019-08-17 05:30:00,0.5955,0.138,0.6112808274,0.24550000000000002,-0.07200000000000001,0.2558402822,0.35000000000000003,0.21,0.4081666326,0.5655,0.098,0.5739287848,0.24550000000000002,-0.07200000000000001,0.2558402822,0.32,0.17,0.36235341860000003
2019-08-17 06:00:00,0.628,0.14,0.6434158842000001,0.218,-0.07,0.22896287910000002,0.41000000000000003,0.21,0.4606517123,0.598,0.1,0.6063035543,0.218,-0.07,0.22896287910000002,0.38,0.17,0.41629316590000004
2019-08-17 06:30:00,0.673,0.15,0.6895135967,0.203,-0.07,0.2147300631,0.47000000000000003,0.22,0.5189412298,0.643,0.11,0.6523411684,0.203,-0.07,0.2147300631,0.44,0.18,0.47539457300000004
2019-08-17 07:00:00,0.7435,0.181,0.7652145124,0.21350000000000002,-0.079,0.2276472051,0.53,0.26,0.5903388857,0.7135,0.131,0.725426254,0.21350000000000002,-0.079,0.2276472051,0.5,0.21,0.5423098745
2019-08-17 07:30:00,0.79,0.17950000000000002,0.8101359454,0.26,-0.0805,0.2721768726,0.53,0.26,0.5903388857,0.76,0.1295,0.7709541167,0.26,-0.0805,0.2721768726,0.5,0.21,0.5423098745
2019-08-17 08:00:00,0.8645,0.183,0.883656749,0.24450000000000002,-0.077,0.2563381556,0.62,0.26,0.6723094526000001,0.8245,0.133,0.8351582185,0.24450000000000002,-0.077,0.2563381556,0.58,0.21,0.6168468205000001
2019-08-17 08:30:00,0.8785000000000001,0.177,0.8961535862000001,0.2485,-0.083,0.2619947519,0.63,0.26,0.6815423685,0.8485,0.127,0.857951776,0.2485,-0.083,0.2619947519,0.6000000000000001,0.21,0.6356886030000001
2019-08-17 09:00:00,0.845,0.179,0.8637511216,0.245,-0.091,0.2613541658,0.6000000000000001,0.27,0.657951366,0.8150000000000001,0.129,0.8251460477,0.245,-0.091,0.2613541658,0.5700000000000001,0.22,0.6109828148
2019-08-17 09:30:00,0.8130000000000001,0.17300000000000001,0.8312027430000001,0.293,-0.077,0.3029488406,0.52,0.25,0.5769748695,0.783,0.133,0.794215336,0.293,-0.077,0.3029488406,0.49,0.21,0.5331041174
2019-08-17 10:00:00,0.783,0.186,0.8047887922,0.303,-0.074,0.3119054344,0.48,0.26,0.5458937626,0.753,0.146,0.7670234677000001,0.303,-0.074,0.3119054344,0.45,0.22,0.5008991915000001
2019-08-17 10:30:00,0.744,0.184,0.7664150312,0.314,-0.076,0.3230665566,0.43,0.26,0.5024937811,0.714,0.14400000000000002,0.7283762764,0.314,-0.076,0.3230665566,0.4,0.22,0.4565084884
2019-08-17 11:00:00,0.7695000000000001,0.181,0.7905006325,0.3095,-0.079,0.3194233085,0.46,0.26,0.5283937925000001,0.7395,0.14100000000000001,0.7528221902000001,0.3095,-0.079,0.3194233085,0.43,0.22,0.483011387
2019-08-17 11:30:00,0.7385,0.178,0.7596487675,0.3285,-0.082,0.33857975430000004,0.41000000000000003,0.26,0.48548944380000003,0.7085,0.138,0.7218145537,0.3285,-0.082,0.33857975430000004,0.38,0.22,0.43908996800000005
2019-08-17 12:00:00,0.6930000000000001,0.181,0.716247164,0.313,-0.079,0.32281573690000004,0.38,0.26,0.46043457730000004,0.663,0.14100000000000001,0.6778274117,0.313,-0.079,0.32281573690000004,0.35000000000000003,0.22,0.4134005322
2019-08-17 12:30:00,0.7545000000000001,0.17350000000000002,0.7741915138000001,0.28450000000000003,-0.0765,0.29460566860000004,0.47000000000000003,0.25,0.5323532662,0.7245,0.1335,0.7366970205000001,0.28450000000000003,-0.0765,0.29460566860000004,0.44,0.21,0.4875448697
2019-08-17 13:00:00,0.7225,0.182,0.7450706342000001,0.2525,-0.078,0.2642730595,0.47000000000000003,0.26,0.5371219601,0.6925,0.14200000000000002,0.7069089404000001,0.2525,-0.078,0.2642730595,0.44,0.22,0.491934955
2019-08-17 13:30:00,0.658,0.20950000000000002,0.6905463417000001,0.338,-0.0805,0.3474539538,0.32,0.29,0.4318564576,0.628,0.1295,0.6412131081,0.338,-0.0805,0.3474539538,0.29,0.21,0.35805027580000004
2019-08-17 14:00:00,0.7295,0.602,0.9458193538,0.2995,-0.078,0.3094903068,0.43,0.68,0.8045495634000001,0.6495000000000001,-0.278,0.7064943383000001,0.2995,-0.078,0.3094903068,0.35000000000000003,-0.2,0.4031128874
2019-08-17 14:30:00,0.7585000000000001,0.59,0.9609486199,0.2985,-0.08,0.3090343832,0.46,0.67,0.8127115109,0.6785,-0.29,0.7378768529,0.2985,-0.08,0.3090343832,0.38,-0.21,0.43416586690000003
2019-08-17 15:00:00,0.7425,0.5935,0.9505516819000001,0.3025,-0.0765,0.3120232363,0.44,0.67,0.8015609771000001,0.6625,-0.28650000000000003,0.7217953311,0.3025,-0.0765,0.3120232363,0.36,-0.21,0.41677331970000003
2019-08-17 15:30:00,0.6775,0.603,0.9069813945,0.3175,-0.077,0.3267036119,0.36,0.68,0.7694153625,0.5975,-0.28700000000000003,0.6628538678,0.3175,-0.077,0.3267036119,0.28,-0.21,0.35000000000000003
2019-08-17 16:00:00,0.7155,0.614,0.9428341583000001,0.3355,-0.08600000000000001,0.3463470081,0.38,0.7000000000000001,0.7964923101,0.6355000000000001,-0.28600000000000003,0.6968904146,0.3355,-0.08600000000000001,0.3463470081,0.30000000000000004,-0.2,0.3605551275
2019-08-17 16:30:00,0.7295,0.5995,0.9442301097,0.3295,-0.0805,0.33919094920000004,0.4,0.68,0.7889233169000001,0.6595000000000001,-0.2805,0.7166732170000001,0.3295,-0.0805,0.33919094920000004,0.33,-0.2,0.3858756276
2019-08-17 17:00:00,0.8170000000000001,0.598,1.012468765,0.337,-0.082,0.3468328127,0.48,0.68,0.8323460819,0.737,-0.28200000000000003,0.7891089912,0.337,-0.082,0.3468328127,0.4,-0.2,0.4472135955
2019-08-17 17:30:00,0.866,0.2715,0.9075617059000001,0.326,-0.0785,0.33531813250000003,0.54,0.35000000000000003,0.6435060217,0.8260000000000001,0.0315,0.8266004174,0.326,-0.0785,0.33531813250000003,0.5,0.11,0.5119570294
2019-08-17 18:00:00,0.9275,0.17500000000000002,0.9438650592000001,0.2975,-0.075,0.3068081648,0.63,0.25,0.6777905281000001,0.8975000000000001,0.135,0.9075964136,0.2975,-0.075,0.3068081648,0.6000000000000001,0.21,0.6356886030000001
2019-08-17 18:30:00,0.9815,0.17300000000000001,0.9966299464,0.3015,-0.077,0.3111772003,0.68,0.25,0.7244998275,0.9515,0.133,0.9607503578000001,0.3015,-0.077,0.3111772003,0.65,0.21,0.6830812543
2019-08-17 19:00:00,1.002,0.34600000000000003,1.0600566023,0.28200000000000003,-0.074,0.2915475947,0.72,0.42,0.8335466394000001,0.9520000000000001,-0.044,0.9530162643000001,0.28200000000000003,-0.074,0.2915475947,0.67,0.03,0.6706713055
2019-08-17 19:30:00,1.045,0.5815,1.195896003,0.305,-0.0785,0.3149400737,0.74,0.66,0.9915644205,0.9550000000000001,-0.2985,1.0005634663,0.305,-0.0785,0.3149400737,0.65,-0.22,0.6862215386
2019-08-17 20:00:00,1.0225,0.5865,1.178765668,0.2725,-0.07350000000000001,0.2822383744,0.75,0.66,0.9990495483,0.9425,-0.29350000000000004,0.9871415805,0.2725,-0.07350000000000001,0.2822383744,0.67,-0.22,0.7051950085
2019-08-17 20:30:00,0.9965,0.581,1.1535047681,0.23650000000000002,-0.069,0.2463600008,0.76,0.65,1.0000499988,0.9165000000000001,-0.299,0.9640400666000001,0.23650000000000002,-0.069,0.2463600008,0.68,-0.23,0.7178439942
2019-08-17 21:00:00,0.9895,0.5730000000000001,1.1434330982,0.2295,-0.057,0.23647251430000002,0.76,0.63,0.9871676656,0.9095000000000001,-0.307,0.9599162724,0.2295,-0.057,0.23647251430000002,0.68,-0.25,0.7244998275
2019-08-17 21:30:00,0.9835,0.5675,1.1354860193,0.2235,-0.0625,0.2320743415,0.76,0.63,0.9871676656,0.9035000000000001,-0.3125,0.9560169978,0.2235,-0.0625,0.2320743415,0.68,-0.25,0.7244998275
2019-08-17 22:00:00,0.9430000000000001,0.5805,1.1073523604,0.233,-0.0695,0.24314450440000002,0.71,0.65,0.9626006441,0.853,-0.3195,0.9108727957,0.233,-0.0695,0.24314450440000002,0.62,-0.25,0.6685057965
2019-08-17 22:30:00,0.9075000000000001,0.583,1.0786311928,0.23750000000000002,-0.067,0.2467696294,0.67,0.65,0.9334880824,0.8175,-0.327,0.880474446,0.23750000000000002,-0.067,0.2467696294,0.58,-0.26,0.6356099433
2019-08-17 23:00:00,0.8085,0.20700000000000002,0.8345784864,0.2285,-0.063,0.2370258425,0.58,0.27,0.6397655821,0.7785000000000001,0.037,0.7793787590000001,0.2285,-0.063,0.2370258425,0.55,0.1,0.5590169944
2019-08-17 23:30:00,0.745,0.1375,0.7575825038,0.225,-0.0625,0.23351927120000002,0.52,0.2,0.5571355311,0.715,0.0975,0.7216171076,0.225,-0.0625,0.23351927120000002,0.49,0.16,0.5154609588
2019-08-18 00:00:00,0.7010000000000001,0.1385,0.7145510828,0.221,-0.061500000000000006,0.2293975806,0.48,0.2,0.52,0.681,0.0985,0.6880866588,0.221,-0.061500000000000006,0.2293975806,0.46,0.16,0.48703182650000004
2019-08-18 00:30:00,0.667,0.14200000000000002,0.6819479452,0.227,-0.068,0.23696624230000002,0.44,0.21,0.4875448697,0.637,0.092,0.6436093536,0.227,-0.068,0.23696624230000002,0.41000000000000003,0.16,0.4401136217
2019-08-18 01:00:00,0.665,0.131,0.6777802004,0.225,-0.059000000000000004,0.23260696460000002,0.44,0.19,0.4792702787,0.635,0.091,0.6414873342,0.225,-0.059000000000000004,0.23260696460000002,0.41000000000000003,0.15,0.4365775991
2019-08-18 01:30:00,0.681,0.1375,0.6947425782000001,0.231,-0.0625,0.2393057668,0.45,0.2,0.49244289010000003,0.651,0.0975,0.6582607766,0.231,-0.0625,0.2393057668,0.42,0.16,0.4494441011
2019-08-18 02:00:00,0.7305,0.14,0.7437944945,0.2205,-0.06,0.22851750480000002,0.51,0.2,0.5478138370000001,0.7005,0.1,0.7076017595,0.2205,-0.06,0.22851750480000002,0.48,0.16,0.5059644256
2019-08-18 02:30:00,0.7215,0.14300000000000002,0.7355346695,0.2215,-0.057,0.2287165276,0.5,0.2,0.5385164807,0.6915,0.10300000000000001,0.6991289223,0.2215,-0.057,0.2287165276,0.47000000000000003,0.16,0.4964876635
2019-08-18 03:00:00,0.687,0.1305,0.6992848132,0.227,-0.059500000000000004,0.234668383,0.46,0.19,0.4976946855,0.667,0.09050000000000001,0.6731116178000001,0.227,-0.059500000000000004,0.234668383,0.44,0.15,0.464865572
2019-08-18 03:30:00,0.673,0.134,0.6862106091,0.213,-0.056,0.2202385071,0.46,0.19,0.4976946855,0.653,0.094,0.6597310058,0.213,-0.056,0.2202385071,0.44,0.15,0.464865572
2019-08-18 04:00:00,0.6525000000000001,0.133,0.6659168492,0.21250000000000002,-0.057,0.2200119315,0.44,0.19,0.4792702787,0.6125,0.083,0.6180980909,0.21250000000000002,-0.057,0.2200119315,0.4,0.14,0.423792402
2019-08-18 04:30:00,0.636,0.115,0.6463133915,0.226,-0.055,0.2325962167,0.41000000000000003,0.17,0.4438468204,0.606,0.075,0.6106234519,0.226,-0.055,0.2325962167,0.38,0.13,0.4016217126
2019-08-18 05:00:00,0.6125,0.1145,0.6231103434,0.2225,-0.0555,0.2293174655,0.39,0.17,0.4254409477,0.5925,0.0745,0.5971653875,0.2225,-0.0555,0.2293174655,0.37,0.13,0.392173431
2019-08-18 05:30:00,0.605,0.121,0.6169813611,0.215,-0.059000000000000004,0.22294842450000002,0.39,0.18,0.4295346319,0.585,0.081,0.5905810698,0.215,-0.059000000000000004,0.22294842450000002,0.37,0.14,0.3956008089
2019-08-18 06:00:00,0.6215,0.1255,0.6340445568,0.21150000000000002,-0.0545,0.21840902,0.41000000000000003,0.18,0.4477722635,0.5915,0.0855,0.5976474713000001,0.21150000000000002,-0.0545,0.21840902,0.38,0.14,0.4049691346
2019-08-18 06:30:00,0.6395000000000001,0.125,0.6516020641,0.2195,-0.055,0.2262857707,0.42,0.18,0.4569463864,0.6095,0.085,0.6153984482,0.2195,-0.055,0.2262857707,0.39,0.14,0.41436698710000003
2019-08-18 07:00:00,0.6915,0.134,0.70436372,0.2315,-0.056,0.23817693,0.46,0.19,0.4976946855,0.6615,0.094,0.6681453809,0.2315,-0.056,0.23817693,0.43,0.15,0.4554119015
2019-08-18 07:30:00,0.7385,0.145,0.7526003255,0.2285,-0.065,0.23756525420000002,0.51,0.21,0.5515432893000001,0.6985,0.105,0.7063478251,0.2285,-0.065,0.23756525420000002,0.47000000000000003,0.17,0.49979996
2019-08-18 08:00:00,0.764,0.1535,0.7792677653000001,0.224,-0.0565,0.2310156921,0.54,0.21,0.5793962375,0.734,0.1135,0.7427235354,0.224,-0.0565,0.2310156921,0.51,0.17,0.5375872022
2019-08-18 08:30:00,0.8200000000000001,0.154,0.8343356639,0.24,-0.056,0.2464467488,0.58,0.21,0.6168468205000001,0.79,0.114,0.7981829364,0.24,-0.056,0.2464467488,0.55,0.17,0.5756735186
2019-08-18 09:00:00,0.8415,0.151,0.854940495,0.24150000000000002,-0.059000000000000004,0.2486025945,0.6000000000000001,0.21,0.6356886030000001,0.8015,0.111,0.8091497080000001,0.24150000000000002,-0.059000000000000004,0.2486025945,0.56,0.17,0.5852349955
2019-08-18 09:30:00,0.8345,0.1515,0.8481406133,0.2645,-0.0685,0.2732260969,0.5700000000000001,0.22,0.6109828148,0.8045,0.1115,0.8121899408000001,0.2645,-0.0685,0.2732260969,0.54,0.18,0.5692099788
2019-08-18 10:00:00,0.855,0.159,0.8696585537,0.275,-0.07100000000000001,0.2840176051,0.58,0.23,0.6239390996,0.8250000000000001,0.11900000000000001,0.8335382415,0.275,-0.07100000000000001,0.2840176051,0.55,0.19,0.5818934610000001
2019-08-18 10:30:00,0.8255,0.1655,0.8419266595,0.28550000000000003,-0.0745,0.2950601634,0.54,0.24,0.5909314681,0.7955,0.1155,0.8038410913,0.28550000000000003,-0.0745,0.2950601634,0.51,0.19,0.544242593
2019-08-18 11:00:00,0.8165,0.16,0.8320289959,0.3165,-0.08,0.326454055,0.5,0.24,0.554616985,0.7865000000000001,0.12,0.7956018162,0.3165,-0.08,0.326454055,0.47000000000000003,0.2,0.5107837116
2019-08-18 11:30:00,0.8195,0.17200000000000001,0.8373555099000001,0.3395,-0.088,0.3507196174,0.48,0.26,0.5458937626,0.7895000000000001,0.132,0.8004587747,0.3395,-0.088,0.3507196174,0.45,0.22,0.5008991915000001
2019-08-18 12:00:00,0.8200000000000001,0.179,0.8393098355,0.32,-0.081,0.3300924113,0.5,0.26,0.5635601121,0.79,0.139,0.8021352754000001,0.32,-0.081,0.3300924113,0.47000000000000003,0.22,0.5189412298
2019-08-18 12:30:00,0.868,0.17450000000000002,0.8853667319,0.318,-0.0855,0.32929356200000004,0.55,0.26,0.6083584470000001,0.838,0.1345,0.8487250733,0.318,-0.0855,0.32929356200000004,0.52,0.22,0.5646237685000001
2019-08-18 13:00:00,0.855,0.178,0.8733321247,0.295,-0.082,0.3061845849,0.56,0.26,0.6174139616000001,0.8250000000000001,0.138,0.8364621928,0.295,-0.082,0.3061845849,0.53,0.22,0.5738466694000001
2019-08-18 13:30:00,0.8155,0.17500000000000002,0.834065495,0.28550000000000003,-0.075,0.2951868053,0.53,0.25,0.586003413,0.7855000000000001,0.125,0.7953837124,0.28550000000000003,-0.075,0.2951868053,0.5,0.2,0.5385164807
2019-08-18 14:00:00,0.729,0.17250000000000001,0.7491309966,0.329,-0.08750000000000001,0.3404368517,0.4,0.26,0.47707441770000003,0.6990000000000001,0.1325,0.7114472925,0.329,-0.08750000000000001,0.3404368517,0.37,0.22,0.43046486500000003
2019-08-18 14:30:00,0.7215,0.178,0.743132727,0.3115,-0.082,0.3221121699,0.41000000000000003,0.26,0.48548944380000003,0.6915,0.138,0.7051356253000001,0.3115,-0.082,0.3221121699,0.38,0.22,0.43908996800000005
2019-08-18 15:00:00,0.6845,0.181,0.708026306,0.35450000000000004,-0.089,0.36550136800000005,0.33,0.27,0.42638011210000004,0.6545000000000001,0.14100000000000001,0.6695156832,0.35450000000000004,-0.089,0.36550136800000005,0.30000000000000004,0.23,0.3780211634
2019-08-18 15:30:00,0.709,0.17500000000000002,0.7302780292000001,0.359,-0.095,0.3713569711,0.35000000000000003,0.27,0.4420407221,0.6890000000000001,0.135,0.7021011323,0.359,-0.095,0.3713569711,0.33,0.23,0.4022437072
2019-08-18 16:00:00,0.746,0.179,0.7671746868,0.34600000000000003,-0.091,0.35776668370000003,0.4,0.27,0.4825971405,0.726,0.139,0.7391867152,0.34600000000000003,-0.091,0.35776668370000003,0.38,0.23,0.44418464630000004
2019-08-18 16:30:00,0.7895000000000001,0.1825,0.8103187644000001,0.3395,-0.08750000000000001,0.3505944951,0.45,0.27,0.5247856705,0.7595000000000001,0.14250000000000002,0.7727525477,0.3395,-0.08750000000000001,0.3505944951,0.42,0.23,0.4788527958
2019-08-18 17:00:00,0.875,0.18,0.8933224502,0.34500000000000003,-0.09,0.3565459297,0.53,0.27,0.5948108943,0.845,0.14,0.8565191183,0.34500000000000003,-0.09,0.3565459297,0.5,0.23,0.5503635162
2019-08-18 17:30:00,0.9865,0.1835,1.003421397,0.3265,-0.08650000000000001,0.33776397080000004,0.66,0.27,0.7130918594,0.9465,0.14350000000000002,0.9573163009000001,0.3265,-0.08650000000000001,0.33776397080000004,0.62,0.23,0.6612866247
2019-08-18 18:00:00,1.0385,0.17950000000000002,1.0538987143,0.3085,-0.0805,0.3188298919,0.73,0.26,0.7749193506000001,1.0085,0.1395,1.0181024015,0.3085,-0.0805,0.3188298919,0.7000000000000001,0.22,0.7337574531000001
2019-08-18 18:30:00,1.047,0.179,1.0621911316000001,0.317,-0.081,0.327184963,0.73,0.26,0.7749193506000001,1.017,0.139,1.0264550648,0.317,-0.081,0.327184963,0.7000000000000001,0.22,0.7337574531000001
2019-08-18 19:00:00,1.088,0.171,1.1013559824,0.308,-0.079,0.3179701244,0.78,0.25,0.8190848552000001,1.058,0.131,1.0660792653,0.308,-0.079,0.3179701244,0.75,0.21,0.7788452991
2019-08-18 19:30:00,1.0695000000000001,0.17200000000000001,1.0832424705,0.28950000000000004,-0.078,0.2998236982,0.78,0.25,0.8190848552000001,1.0395,0.132,1.0478474364,0.28950000000000004,-0.078,0.2998236982,0.75,0.21,0.7788452991
2019-08-18 20:00:00,1.0295,0.34600000000000003,1.0860875885,0.28950000000000004,-0.074,0.2988080488,0.74,0.42,0.8508818954,0.9695,-0.054,0.9710027034000001,0.28950000000000004,-0.074,0.2988080488,0.68,0.02,0.6802940541
2019-08-18 20:30:00,1.045,0.6005,1.2052490407,0.255,-0.0695,0.2643014378,0.79,0.67,1.035857133,0.965,-0.28950000000000004,1.0074895781,0.255,-0.0695,0.2643014378,0.71,-0.22,0.7433034374
2019-08-18 21:00:00,1.022,0.598,1.1840979689,0.252,-0.07200000000000001,0.262083956,0.77,0.67,1.0206860438,0.932,-0.292,0.9766718999,0.252,-0.07200000000000001,0.262083956,0.68,-0.22,0.7147027354000001
2019-08-18 21:30:00,1.0135,0.5925,1.1739840289,0.24350000000000002,-0.0675,0.2526826072,0.77,0.66,1.0141498903,0.9235000000000001,-0.3075,0.9733491152,0.24350000000000002,-0.0675,0.2526826072,0.68,-0.24,0.7211102551
2019-08-18 22:00:00,0.9635,0.5875,1.1284894771,0.24350000000000002,-0.07250000000000001,0.2540639683,0.72,0.66,0.9767292358,0.8735,-0.3025,0.9243962895000001,0.24350000000000002,-0.07250000000000001,0.2540639683,0.63,-0.23,0.6706713055
2019-08-18 22:30:00,0.8735,0.147,0.8857828458,0.2535,-0.073,0.2638015352,0.62,0.22,0.6578753681,0.8435,0.107,0.8502595192,0.2535,-0.073,0.2638015352,0.59,0.18,0.6168468205000001
2019-08-18 23:00:00,0.807,0.14300000000000002,0.8195718394,0.247,-0.067,0.2559257705,0.56,0.21,0.5980802622,0.767,0.093,0.7726176286,0.247,-0.067,0.2559257705,0.52,0.16,0.5440588203
2019-08-18 23:30:00,0.7255,0.145,0.7398481263000001,0.24550000000000002,-0.075,0.2567007012,0.48,0.22,0.5280151513,0.6955,0.095,0.7019581540000001,0.24550000000000002,-0.075,0.2567007012,0.45,0.17,0.48104053880000003
2019-08-19 00:00:00,0.6805,0.1355,0.6938591356,0.2605,-0.0745,0.27094372110000003,0.42,0.21,0.4695742753,0.6505000000000001,0.0955,0.6574728131,0.2605,-0.0745,0.27094372110000003,0.39,0.17,0.4254409477
2019-08-19 00:30:00,0.644,0.1295,0.6568913533,0.264,-0.07050000000000001,0.273251258,0.38,0.2,0.4294182111,0.614,0.08950000000000001,0.6204887187,0.264,-0.07050000000000001,0.273251258,0.35000000000000003,0.16,0.3848376281
2019-08-19 01:00:00,0.6395000000000001,0.1285,0.6522825308,0.2595,-0.07150000000000001,0.2691700206,0.38,0.2,0.4294182111,0.6095,0.08850000000000001,0.6158916301,0.2595,-0.07150000000000001,0.2691700206,0.35000000000000003,0.16,0.3848376281
2019-08-19 01:30:00,0.67,0.1245,0.6814691849000001,0.26,-0.0755,0.27074018910000003,0.41000000000000003,0.2,0.4561797891,0.64,0.0845,0.6455542193,0.26,-0.0755,0.27074018910000003,0.38,0.16,0.41231056260000004
2019-08-19 02:00:00,0.7105,0.1295,0.7222053032,0.2605,-0.07050000000000001,0.2698712656,0.45,0.2,0.49244289010000003,0.6805,0.08950000000000001,0.6863603281,0.2605,-0.07050000000000001,0.2698712656,0.42,0.16,0.4494441011
2019-08-19 02:30:00,0.705,0.1315,0.7171591525000001,0.265,-0.0685,0.2737101569,0.44,0.2,0.4833218389,0.675,0.0915,0.6811734361,0.265,-0.0685,0.2737101569,0.41000000000000003,0.16,0.4401136217
2019-08-19 03:00:00,0.6845,0.136,0.6978798249,0.2645,-0.074,0.2746566038,0.42,0.21,0.4695742753,0.6545000000000001,0.08600000000000001,0.660125935,0.2645,-0.074,0.2746566038,0.39,0.16,0.4215447782
2019-08-19 03:30:00,0.659,0.1275,0.6712207163,0.269,-0.07250000000000001,0.2785987258,0.39,0.2,0.43829214,0.629,0.0775,0.6337564595,0.269,-0.07250000000000001,0.2785987258,0.36,0.15,0.39
2019-08-19 04:00:00,0.666,0.129,0.6783782131,0.256,-0.07100000000000001,0.2656633208,0.41000000000000003,0.2,0.4561797891,0.636,0.089,0.6421970103,0.256,-0.07100000000000001,0.2656633208,0.38,0.16,0.41231056260000004
2019-08-19 04:30:00,0.6525000000000001,0.122,0.6638073892,0.2525,-0.068,0.2614961759,0.4,0.19,0.44283179650000004,0.6225,0.082,0.6278775756,0.2525,-0.068,0.2614961759,0.37,0.15,0.3992492956
2019-08-19 05:00:00,0.6315000000000001,0.11950000000000001,0.642707165,0.2515,-0.07050000000000001,0.2611943721,0.38,0.19,0.4248529157,0.6015,0.0795,0.6067309948,0.2515,-0.07050000000000001,0.2611943721,0.35000000000000003,0.15,0.3807886553
2019-08-19 05:30:00,0.643,0.12150000000000001,0.654378522,0.253,-0.0685,0.262109233,0.39,0.19,0.4338202393,0.613,0.0815,0.6183940896,0.253,-0.0685,0.262109233,0.36,0.15,0.39
2019-08-19 06:00:00,0.629,0.1305,0.6423949330000001,0.229,-0.059500000000000004,0.23660357140000002,0.4,0.19,0.44283179650000004,0.609,0.09050000000000001,0.6156876237000001,0.229,-0.059500000000000004,0.23660357140000002,0.38,0.15,0.4085339643
2019-08-19 06:30:00,0.6960000000000001,0.1385,0.7096465670000001,0.226,-0.051500000000000004,0.23179355040000002,0.47000000000000003,0.19,0.5069516742,0.666,0.0985,0.6732445692,0.226,-0.051500000000000004,0.23179355040000002,0.44,0.15,0.464865572
2019-08-19 07:00:00,0.7535000000000001,0.1395,0.7663044434,0.2235,-0.0505,0.2291342401,0.53,0.19,0.5630275304,0.7235,0.0995,0.7303098657,0.2235,-0.0505,0.2291342401,0.5,0.15,0.5220153254000001
2019-08-19 07:30:00,0.8375,0.1405,0.8492034503,0.2275,-0.0495,0.2328228941,0.61,0.19,0.6389053138,0.8075,0.1005,0.8137299921000001,0.2275,-0.0495,0.2328228941,0.58,0.15,0.599082632
2019-08-19 08:00:00,0.851,0.1405,0.8625202896,0.221,-0.0495,0.2264757161,0.63,0.19,0.6580273551,0.8210000000000001,0.1005,0.8271283153000001,0.221,-0.0495,0.2264757161,0.6000000000000001,0.15,0.6184658438
2019-08-19 08:30:00,0.872,0.1385,0.8829304899,0.222,-0.051500000000000004,0.22789526100000002,0.65,0.19,0.6772001181,0.842,0.1085,0.848961866,0.222,-0.051500000000000004,0.22789526100000002,0.62,0.16,0.6403124237000001
2019-08-19 09:00:00,0.8795000000000001,0.161,0.8941147857,0.20950000000000002,-0.049,0.2151540146,0.67,0.21,0.7021395873,0.8495,0.111,0.8567212207,0.20950000000000002,-0.049,0.2151540146,0.64,0.16,0.6596969001
2019-08-19 09:30:00,0.862,0.1625,0.8771831337,0.222,-0.0575,0.2293256418,0.64,0.22,0.6767569726,0.8220000000000001,0.1125,0.8296627327,0.222,-0.0575,0.2293256418,0.6000000000000001,0.17,0.6236184731000001
2019-08-19 10:00:00,0.8565,0.1585,0.8710421919,0.2165,-0.051500000000000004,0.2225410075,0.64,0.21,0.6735725648,0.8165,0.1085,0.8236774247,0.2165,-0.051500000000000004,0.2225410075,0.6000000000000001,0.16,0.6209669879
2019-08-19 10:30:00,0.8615,0.155,0.8753326511,0.21150000000000002,-0.055,0.21853432220000002,0.65,0.21,0.6830812543,0.8315,0.115,0.8394148259,0.21150000000000002,-0.055,0.21853432220000002,0.62,0.17,0.6428841264
2019-08-19 11:00:00,0.8210000000000001,0.169,0.8382135766000001,0.261,-0.07100000000000001,0.27048475,0.56,0.24,0.6092618485,0.791,0.129,0.8014499361,0.261,-0.07100000000000001,0.27048475,0.53,0.2,0.5664803615
2019-08-19 11:30:00,0.8145,0.1835,0.8349146663,0.28450000000000003,-0.0765,0.29460566860000004,0.53,0.26,0.5903388857,0.7845000000000001,0.14350000000000002,0.7975164575,0.28450000000000003,-0.0765,0.29460566860000004,0.5,0.22,0.5462600113
2019-08-19 12:00:00,0.835,0.2015,0.8589687131,0.305,-0.0785,0.3149400737,0.53,0.28,0.5994163828,0.805,0.1515,0.8191320101,0.305,-0.0785,0.3149400737,0.5,0.23,0.5503635162
2019-08-19 12:30:00,0.8245,0.2015,0.8487652797,0.3145,-0.0785,0.32414888550000004,0.51,0.28,0.5818075283,0.7945,0.1515,0.8088154919,0.3145,-0.0785,0.32414888550000004,0.48,0.23,0.5322593353
2019-08-19 13:00:00,0.7565000000000001,0.20750000000000002,0.7844415211,0.3365,-0.0825,0.346465727,0.42,0.29,0.5103920062,0.7365,0.1575,0.7531523750000001,0.3365,-0.0825,0.346465727,0.4,0.24,0.4664761516
2019-08-19 13:30:00,0.6945,0.21250000000000002,0.7262826585000001,0.34450000000000003,-0.08750000000000001,0.35543846160000003,0.35000000000000003,0.30000000000000004,0.46097722290000004,0.6645,0.1625,0.6840807701,0.34450000000000003,-0.08750000000000001,0.35543846160000003,0.32,0.25,0.4060788101
2019-08-19 14:00:00,0.6900000000000001,0.21250000000000002,0.7219807823000001,0.34,-0.08750000000000001,0.3510786949,0.35000000000000003,0.30000000000000004,0.46097722290000004,0.66,0.1625,0.6797104163000001,0.34,-0.08750000000000001,0.3510786949,0.32,0.25,0.4060788101
2019-08-19 14:30:00,0.6890000000000001,0.4565,0.8265066545,0.329,-0.0835,0.3394307735,0.36,0.54,0.6489992296,0.629,-0.0935,0.6359113539,0.329,-0.0835,0.3394307735,0.30000000000000004,-0.01,0.30016662040000003
2019-08-19 15:00:00,0.6675,0.6185,0.9099991758,0.3375,-0.0815,0.3472009505,0.33,0.7000000000000001,0.7738862966000001,0.5875,-0.2715,0.6472005099,0.3375,-0.0815,0.3472009505,0.25,-0.19,0.3140063694
2019-08-19 15:30:00,0.6985,0.5985,0.9198393882,0.3085,-0.0815,0.3190838448,0.39,0.68,0.7839005039,0.6185,-0.28150000000000003,0.6795472758000001,0.3085,-0.0815,0.3190838448,0.31,-0.2,0.3689173349
2019-08-19 16:00:00,0.7165,0.6095,0.9406713028,0.3165,-0.0805,0.3265769435,0.4,0.6900000000000001,0.7975587753000001,0.6365000000000001,-0.2805,0.6955663160000001,0.3165,-0.0805,0.3265769435,0.32,-0.2,0.37735924530000003
2019-08-19 16:30:00,0.7635000000000001,0.61,0.9772575147,0.3135,-0.08,0.3235463645,0.45,0.6900000000000001,0.8237718131,0.6835,-0.28,0.7386286279000001,0.3135,-0.08,0.3235463645,0.37,-0.2,0.4205948169
2019-08-19 17:00:00,0.8705,0.62,1.0687236546,0.3205,-0.08,0.3303335436,0.55,0.7000000000000001,0.8902246907,0.7905000000000001,-0.26,0.8321599906,0.3205,-0.08,0.3303335436,0.47000000000000003,-0.18,0.5032891813
2019-08-19 17:30:00,0.9615,0.617,1.1424409175,0.3315,-0.083,0.34173271720000004,0.63,0.7000000000000001,0.9417536833000001,0.8815000000000001,-0.263,0.9198974128,0.3315,-0.083,0.34173271720000004,0.55,-0.18,0.5787054518
2019-08-19 18:00:00,1.063,0.6115,1.2263365158,0.313,-0.0785,0.32269374030000003,0.75,0.6900000000000001,1.0191172651,0.973,-0.2585,1.0067528247,0.313,-0.0785,0.32269374030000003,0.66,-0.18,0.6841052551
2019-08-19 18:30:00,1.114,0.6035,1.266968133,0.294,-0.0765,0.3037898122,0.8200000000000001,0.68,1.0652699188,1.024,-0.2665,1.0581106984,0.294,-0.0765,0.3037898122,0.73,-0.19,0.7543208866000001
2019-08-19 19:00:00,1.1525,0.609,1.3035095895,0.28250000000000003,-0.07100000000000001,0.2912855129,0.87,0.68,1.1042191811,1.0625,-0.271,1.0965159598,0.28250000000000003,-0.07100000000000001,0.2912855129,0.78,-0.2,0.8052328856000001
2019-08-19 19:30:00,1.177,0.6125,1.326832789,0.247,-0.0675,0.2560571225,0.93,0.68,1.1520850663,1.087,-0.2775,1.1218624024,0.247,-0.0675,0.2560571225,0.84,-0.21,0.8658521814
2019-08-19 20:00:00,1.13,0.5915,1.2754498226,0.24,-0.0585,0.2470268204,0.89,0.65,1.1020889256,1.04,-0.28850000000000003,1.0792739458,0.24,-0.0585,0.2470268204,0.8,-0.23,0.8324061509
2019-08-19 20:30:00,1.1225,0.5855,1.2660238939,0.2325,-0.0545,0.23880221940000002,0.89,0.64,1.0962207807,1.0325,-0.29450000000000004,1.0736789557,0.2325,-0.0545,0.23880221940000002,0.8,-0.24,0.8352245207000001
2019-08-19 21:00:00,1.1425,0.5765,1.2797103188,0.2325,-0.053500000000000006,0.23857598370000002,0.91,0.63,1.1067971811,1.0525,-0.29350000000000004,1.0926566249,0.2325,-0.053500000000000006,0.23857598370000002,0.8200000000000001,-0.24,0.8544003745000001
2019-08-19 21:30:00,1.1315,0.5725,1.2680885221,0.2315,-0.0575,0.23853406470000002,0.9,0.63,1.0985900054,1.0415,-0.2975,1.0831567292,0.2315,-0.0575,0.23853406470000002,0.81,-0.24,0.8448076704
2019-08-19 22:00:00,1.045,0.5740000000000001,1.192267168,0.225,-0.056,0.2318641844,0.8200000000000001,0.63,1.0340696302,0.965,-0.306,1.012354187,0.225,-0.056,0.2318641844,0.74,-0.25,0.7810889834
2019-08-19 22:30:00,0.9875,0.553,1.1317973538000001,0.2275,-0.057,0.2345319808,0.76,0.61,0.9745255256,0.8975000000000001,-0.317,0.9518378276,0.2275,-0.057,0.2345319808,0.67,-0.26,0.7186793444
2019-08-19 23:00:00,0.909,0.5665,1.0710757443,0.229,-0.053500000000000006,0.23516643040000001,0.68,0.62,0.9202173656,0.8290000000000001,-0.3135,0.8862974952,0.229,-0.053500000000000006,0.23516643040000001,0.6000000000000001,-0.26,0.653911309
2019-08-19 23:30:00,0.8305,0.55,0.9961075494,0.2205,-0.05,0.226097877,0.61,0.6000000000000001,0.855628424,0.7405,-0.31,0.8027703594000001,0.2205,-0.05,0.226097877,0.52,-0.26,0.5813776741000001
2019-08-20 00:00:00,0.778,0.552,0.9539329117,0.228,-0.048,0.2329978541,0.55,0.6000000000000001,0.8139410298,0.6980000000000001,-0.318,0.7670254233,0.228,-0.048,0.2329978541,0.47000000000000003,-0.27,0.5420332093
2019-08-20 00:30:00,0.756,0.5505,0.9351931619,0.226,-0.0495,0.2313574075,0.53,0.6000000000000001,0.8005623024,0.666,-0.3195,0.7386719502,0.226,-0.0495,0.2313574075,0.44,-0.27,0.51623638
2019-08-20 01:00:00,0.7625000000000001,0.5605,0.9463437536,0.2325,-0.0495,0.23771095890000002,0.53,0.61,0.808084154,0.6725,-0.3195,0.7445377761,0.2325,-0.0495,0.23771095890000002,0.44,-0.27,0.51623638
2019-08-20 01:30:00,0.7875000000000001,0.5575,0.9648639801000001,0.23750000000000002,-0.052500000000000005,0.243233427,0.55,0.61,0.8213403679,0.7075,-0.3225,0.7775361728,0.23750000000000002,-0.052500000000000005,0.243233427,0.47000000000000003,-0.27,0.5420332093
2019-08-20 02:00:00,0.8155,0.5595,0.9889795246,0.24550000000000002,-0.060500000000000005,0.2528448141,0.5700000000000001,0.62,0.8421995013,0.7355,-0.3205,0.8022970148,0.24550000000000002,-0.060500000000000005,0.2528448141,0.49,-0.26,0.5547071299
2019-08-20 02:30:00,0.809,0.5565,0.9819232404,0.23900000000000002,-0.053500000000000006,0.2449147811,0.5700000000000001,0.61,0.8348652586,0.729,-0.3235,0.7975545436,0.23900000000000002,-0.053500000000000006,0.2449147811,0.49,-0.27,0.5594640292
2019-08-20 03:00:00,0.777,0.562,0.9589436897,0.23700000000000002,-0.058,0.24399385240000002,0.54,0.62,0.8221921916,0.6970000000000001,-0.328,0.7703200634,0.23700000000000002,-0.058,0.24399385240000002,0.46,-0.27,0.5333854141000001
2019-08-20 03:30:00,0.7875000000000001,0.5615,0.9671806967000001,0.24750000000000003,-0.0585,0.2543196807,0.54,0.62,0.8221921916,0.7075,-0.3285,0.7800439090000001,0.24750000000000003,-0.0585,0.2543196807,0.46,-0.27,0.5333854141000001
2019-08-20 04:00:00,0.786,0.5665,0.9688747339,0.246,-0.053500000000000006,0.25175037240000003,0.54,0.62,0.8221921916,0.706,-0.3235,0.7765875675,0.246,-0.053500000000000006,0.25175037240000003,0.46,-0.27,0.5333854141000001
2019-08-20 04:30:00,0.754,0.5545,0.9359413710000001,0.224,-0.0555,0.230773157,0.53,0.61,0.808084154,0.674,-0.3255,0.7484826317000001,0.224,-0.0555,0.230773157,0.45,-0.27,0.5247856705
2019-08-20 05:00:00,0.73,0.5535,0.9161125750000001,0.25,-0.0565,0.2563049941,0.48,0.61,0.7762087348000001,0.64,-0.3265,0.7184721637,0.25,-0.0565,0.2563049941,0.39,-0.27,0.47434164900000003
2019-08-20 05:30:00,0.7115,0.554,0.9017473316,0.2515,-0.056,0.2576591741,0.46,0.61,0.7640026178,0.6315000000000001,-0.326,0.7106815391,0.2515,-0.056,0.2576591741,0.38,-0.27,0.4661544808
2019-08-20 06:00:00,0.7295,0.5605,0.9199622275,0.23950000000000002,-0.059500000000000004,0.24678026660000002,0.49,0.62,0.790253124,0.6495000000000001,-0.3295,0.7282997323,0.23950000000000002,-0.059500000000000004,0.24678026660000002,0.41000000000000003,-0.27,0.4909175083
2019-08-20 06:30:00,0.8075,0.5535,0.9789885086000001,0.24750000000000003,-0.0565,0.2538670912,0.56,0.61,0.8280700453000001,0.7275,-0.3165,0.7933653005,0.24750000000000003,-0.0565,0.2538670912,0.48,-0.26,0.5458937626
2019-08-20 07:00:00,0.872,0.5485,1.0301632152,0.262,-0.061500000000000006,0.2691212552,0.61,0.61,0.8626702730000001,0.792,-0.3115,0.8510559617000001,0.262,-0.061500000000000006,0.2691212552,0.53,-0.25,0.586003413
2019-08-20 07:30:00,0.8945000000000001,0.372,0.9687694514,0.24450000000000002,-0.058,0.25128519650000003,0.65,0.43,0.7793587107000001,0.8345,-0.108,0.841459595,0.24450000000000002,-0.058,0.25128519650000003,0.59,-0.05,0.5921148537
2019-08-20 08:00:00,0.9380000000000001,0.5775,1.1015217883,0.248,-0.052500000000000005,0.2534960552,0.6900000000000001,0.63,0.9343446901,0.848,-0.3025,0.9003389639,0.248,-0.052500000000000005,0.2534960552,0.6000000000000001,-0.25,0.65
2019-08-20 08:30:00,0.9410000000000001,0.5825,1.1067010662,0.251,-0.0575,0.2575019417,0.6900000000000001,0.64,0.9411163584000001,0.851,-0.2975,0.9015027732,0.251,-0.0575,0.2575019417,0.6000000000000001,-0.24,0.6462197769
2019-08-20 09:00:00,0.9275,0.6000000000000001,1.1046520946,0.2775,-0.08,0.2888014024,0.65,0.68,0.9406912352000001,0.8475,-0.29,0.8957434063,0.2775,-0.08,0.2888014024,0.5700000000000001,-0.21,0.6074537019
2019-08-20 09:30:00,0.9245000000000001,0.616,1.1109258526,0.2545,-0.084,0.2680041977,0.67,0.7000000000000001,0.9689685237000001,0.8445,-0.274,0.8878379638,0.2545,-0.084,0.2680041977,0.59,-0.19,0.6198386887
2019-08-20 10:00:00,0.864,0.617,1.061689691,0.28400000000000003,-0.073,0.2932319901,0.58,0.6900000000000001,0.9013878189000001,0.784,-0.28300000000000003,0.8335136472,0.28400000000000003,-0.073,0.2932319901,0.5,-0.21,0.5423098745
2019-08-20 10:30:00,0.8215,0.6205,1.0295059495,0.28150000000000003,-0.0695,0.2899525823,0.54,0.6900000000000001,0.876184912,0.7415,-0.2795,0.7924282302000001,0.28150000000000003,-0.0695,0.2899525823,0.46,-0.21,0.5056678752
2019-08-20 11:00:00,0.7895000000000001,0.614,1.0001531133,0.2795,-0.066,0.2871867859,0.51,0.68,0.85,0.7095,-0.28600000000000003,0.7649746728,0.2795,-0.066,0.2871867859,0.43,-0.22,0.483011387
2019-08-20 11:30:00,0.7425,0.604,0.9571427532000001,0.2725,-0.066,0.28037876170000003,0.47000000000000003,0.67,0.8184130986,0.6625,-0.276,0.7176923087,0.2725,-0.066,0.28037876170000003,0.39,-0.21,0.4429446918
2019-08-20 12:00:00,0.715,0.18,0.7373092974000001,0.275,-0.06,0.2814693589,0.44,0.24,0.5011985634,0.685,0.14,0.6991602105,0.275,-0.06,0.2814693589,0.41000000000000003,0.2,0.4561797891
