Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-20 12:30:00,0.6915,0.17650000000000002,0.7136697415000001,0.28150000000000003,-0.0635,0.2885732143,0.41000000000000003,0.24,0.4750789408,0.6715,0.1365,0.685233172,0.28150000000000003,-0.0635,0.2885732143,0.39,0.2,0.43829214
2019-08-20 13:00:00,0.665,0.17650000000000002,0.6880241638,0.265,-0.053500000000000006,0.2703465369,0.4,0.23,0.4614108798,0.635,0.1365,0.6495053887000001,0.265,-0.053500000000000006,0.2703465369,0.37,0.19,0.4159326869
2019-08-20 13:30:00,0.679,0.194,0.7061706593,0.269,-0.056,0.2747671742,0.41000000000000003,0.25,0.4802082881,0.649,0.14400000000000002,0.6647834234000001,0.269,-0.056,0.2747671742,0.38,0.2,0.4294182111
2019-08-20 14:00:00,0.7005,0.1885,0.7254188445,0.2605,-0.061500000000000006,0.2676611664,0.44,0.25,0.5060632372,0.6705,0.1385,0.6846550226,0.2605,-0.061500000000000006,0.2676611664,0.41000000000000003,0.2,0.4561797891
2019-08-20 14:30:00,0.7165,0.2015,0.7442946325,0.24650000000000002,-0.0685,0.2558407708,0.47000000000000003,0.27,0.5420332093,0.6865,0.1515,0.7030181363,0.24650000000000002,-0.0685,0.2558407708,0.44,0.22,0.491934955
2019-08-20 15:00:00,0.7825000000000001,0.17350000000000002,0.8015038989000001,0.2525,-0.0665,0.26111013,0.53,0.24,0.5818075283,0.7525000000000001,0.1335,0.7642502862,0.2525,-0.0665,0.26111013,0.5,0.2,0.5385164807
2019-08-20 15:30:00,0.8180000000000001,0.164,0.8342781311,0.248,-0.066,0.25663203230000003,0.5700000000000001,0.23,0.6146543744,0.788,0.124,0.7976966842000001,0.248,-0.066,0.25663203230000003,0.54,0.19,0.5724508713
2019-08-20 16:00:00,0.856,0.1715,0.8730110251000001,0.226,-0.0585,0.23344860250000002,0.63,0.23,0.6706713055,0.8260000000000001,0.1315,0.8364019668,0.226,-0.0585,0.23344860250000002,0.6000000000000001,0.19,0.6293647591
2019-08-20 16:30:00,0.922,0.169,0.9373606563,0.232,-0.061,0.2398853893,0.6900000000000001,0.23,0.7273238618,0.882,0.129,0.8913837557000001,0.232,-0.061,0.2398853893,0.65,0.19,0.6772001181
2019-08-20 17:00:00,0.979,0.182,0.9957735686,0.219,-0.058,0.22655021520000002,0.76,0.24,0.7969943538,0.9490000000000001,0.14200000000000002,0.9595650056,0.219,-0.058,0.22655021520000002,0.73,0.2,0.7569015788
2019-08-20 17:30:00,1.0635,0.186,1.0796426492,0.20350000000000001,-0.054,0.210542751,0.86,0.24,0.8928605714000001,1.0335,0.146,1.0437615868,0.20350000000000001,-0.054,0.210542751,0.8300000000000001,0.2,0.8537564055
2019-08-20 18:00:00,1.174,0.1895,1.1891956315,0.20400000000000001,-0.0505,0.2101576789,0.97,0.24,0.9992497185,1.134,0.1395,1.142548139,0.20400000000000001,-0.0505,0.2101576789,0.93,0.19,0.9492101980000001
2019-08-20 18:30:00,1.2175,0.1825,1.2311021485,0.20750000000000002,-0.0575,0.21531953,1.01,0.24,1.0381233067,1.1775,0.14250000000000002,1.1860912697,0.20750000000000002,-0.0575,0.21531953,0.97,0.2,0.990403958
2019-08-20 19:00:00,1.2435,0.185,1.2571862432,0.2235,-0.055,0.2301678735,1.02,0.24,1.0478549518,1.2035,0.145,1.2122034689,0.2235,-0.055,0.2301678735,0.98,0.2,1.00019998
2019-08-20 19:30:00,1.228,0.1905,1.2426883157,0.228,-0.0695,0.2383573997,1.0,0.26,1.0332473082,1.198,0.1405,1.2062106988,0.228,-0.0695,0.2383573997,0.97,0.21,0.9924716621
2019-08-20 20:00:00,1.1625,0.1695,1.1747921093,0.2325,-0.07050000000000001,0.24295369930000002,0.93,0.24,0.9604686356000001,1.1325,0.11950000000000001,1.1387872936,0.2325,-0.07050000000000001,0.24295369930000002,0.9,0.19,0.9198369421
2019-08-20 20:30:00,1.1385,0.1635,1.1501802033,0.2185,-0.0665,0.2283954903,0.92,0.23,0.9483142939,1.1185,0.12350000000000001,1.1252975162,0.2185,-0.0665,0.2283954903,0.9,0.19,0.9198369421
2019-08-20 21:00:00,1.1305,0.154,1.1409409494,0.2305,-0.056,0.23720508,0.9,0.21,0.924175308,1.1005,0.114,1.1063888331,0.2305,-0.056,0.23720508,0.87,0.17,0.8864536085
2019-08-20 21:30:00,1.1195,0.1505,1.1295709362,0.2295,-0.059500000000000004,0.2370875366,0.89,0.21,0.9144397192,1.0795,0.1105,1.0851407743,0.2295,-0.059500000000000004,0.2370875366,0.85,0.17,0.8668333173
2019-08-20 22:00:00,1.0775,0.161,1.0894619085,0.2175,-0.059000000000000004,0.2253602671,0.86,0.22,0.8876936408,1.0375,0.121,1.0445320723,0.2175,-0.059000000000000004,0.2253602671,0.8200000000000001,0.18,0.8395236745
2019-08-20 22:30:00,1.002,0.1365,1.0112547899,0.222,-0.053500000000000006,0.22835553420000002,0.78,0.19,0.8028075735,0.962,0.0965,0.9668279320000001,0.222,-0.053500000000000006,0.22835553420000002,0.74,0.15,0.7550496672
2019-08-20 23:00:00,0.9375,0.1375,0.9475296829000001,0.2275,-0.052500000000000005,0.23347912110000002,0.71,0.19,0.734982993,0.9075000000000001,0.0975,0.9127225756,0.2275,-0.052500000000000005,0.23347912110000002,0.68,0.15,0.6963476143
2019-08-20 23:30:00,0.851,0.138,0.8621165814,0.211,-0.052000000000000005,0.2173131381,0.64,0.19,0.6676076692,0.8210000000000001,0.098,0.8268282772000001,0.211,-0.052000000000000005,0.2173131381,0.61,0.15,0.628171951
2019-08-21 00:00:00,0.7965,0.1365,0.8081116878,0.2265,-0.053500000000000006,0.2327326793,0.5700000000000001,0.19,0.6008327554,0.7565000000000001,0.0965,0.7626299889,0.2265,-0.053500000000000006,0.2327326793,0.53,0.15,0.5508175742
2019-08-21 00:30:00,0.754,0.133,0.7656402550000001,0.224,-0.057,0.2311384866,0.53,0.19,0.5630275304,0.724,0.093,0.7299486283000001,0.224,-0.057,0.2311384866,0.5,0.15,0.5220153254000001
2019-08-21 01:00:00,0.7685000000000001,0.256,0.8100174381,0.2285,-0.054,0.2347940587,0.54,0.31,0.622655603,0.7285,-0.004,0.7285109814,0.2285,-0.054,0.2347940587,0.5,0.05,0.5024937811
2019-08-21 01:30:00,0.8085,0.5695,0.9889400892,0.2185,-0.0505,0.2242598939,0.59,0.62,0.8558621384,0.7185,-0.3305,0.7908681938000001,0.2185,-0.0505,0.2242598939,0.5,-0.28,0.5730619513
2019-08-21 02:00:00,0.8475,0.5675,1.0199571069,0.2275,-0.052500000000000005,0.23347912110000002,0.62,0.62,0.8768124087,0.7675000000000001,-0.3325,0.8364284189000001,0.2275,-0.052500000000000005,0.23347912110000002,0.54,-0.28,0.608276253
2019-08-21 02:30:00,0.8235,0.5665,0.9995371429000001,0.2235,-0.053500000000000006,0.22981405530000001,0.6000000000000001,0.62,0.8627861844,0.7435,-0.3335,0.8148708487,0.2235,-0.053500000000000006,0.22981405530000001,0.52,-0.28,0.5905929224
2019-08-21 03:00:00,0.807,0.5670000000000001,0.9862748096,0.217,-0.053,0.22337860240000001,0.59,0.62,0.8558621384,0.717,-0.333,0.7905555009,0.217,-0.053,0.22337860240000001,0.5,-0.28,0.5730619513
2019-08-21 03:30:00,0.8055,0.5385,0.9689233716000001,0.2255,-0.051500000000000004,0.2313060743,0.58,0.59,0.8273451517,0.7255,-0.3315,0.7976481054,0.2255,-0.051500000000000004,0.2313060743,0.5,-0.28,0.5730619513
2019-08-21 04:00:00,0.7875000000000001,0.5405,0.9551421360000001,0.2275,-0.0495,0.2328228941,0.56,0.59,0.8134494453000001,0.6975,-0.3395,0.7757361020000001,0.2275,-0.0495,0.2328228941,0.47000000000000003,-0.29,0.5522680509
2019-08-21 04:30:00,0.749,0.536,0.9210304012,0.229,-0.054,0.2352806834,0.52,0.59,0.7864477096,0.669,-0.34400000000000003,0.7522612578000001,0.229,-0.054,0.2352806834,0.44,-0.29,0.5269724851
2019-08-21 05:00:00,0.7315,0.533,0.9050863219,0.2215,-0.057,0.2287165276,0.51,0.59,0.7798717843,0.6515000000000001,-0.34700000000000003,0.7381471737,0.2215,-0.057,0.2287165276,0.43,-0.29,0.5186520992
2019-08-21 05:30:00,0.7325,0.537,0.9082539568,0.2225,-0.053,0.2287252719,0.51,0.59,0.7798717843,0.6525000000000001,-0.343,0.7371602607000001,0.2225,-0.053,0.2287252719,0.43,-0.29,0.5186520992
2019-08-21 06:00:00,0.7675000000000001,0.5565,0.9480234702,0.2175,-0.053500000000000006,0.22398325830000002,0.55,0.61,0.8213403679,0.6875,-0.3335,0.7641194278,0.2175,-0.053500000000000006,0.22398325830000002,0.47000000000000003,-0.28,0.5470831747
2019-08-21 06:30:00,0.8190000000000001,0.42050000000000004,0.9206417599000001,0.219,-0.0495,0.2245244975,0.6000000000000001,0.47000000000000003,0.7621679605,0.749,-0.20950000000000002,0.7777475490000001,0.219,-0.0495,0.2245244975,0.53,-0.16,0.5536244214
2019-08-21 07:00:00,0.8745,0.1405,0.8857146832,0.2245,-0.0495,0.2298923661,0.65,0.19,0.6772001181,0.8445,0.1005,0.8504589937,0.2245,-0.0495,0.2298923661,0.62,0.15,0.6378871374
2019-08-21 07:30:00,0.9545,0.1405,0.9647852093,0.2245,-0.0495,0.2298923661,0.73,0.19,0.7543208866000001,0.9245000000000001,0.1005,0.9299465038,0.2245,-0.0495,0.2298923661,0.7000000000000001,0.15,0.7158910532
2019-08-21 08:00:00,0.9925,0.3105,1.0399358153,0.2225,-0.0495,0.227939685,0.77,0.36,0.85,0.9325,-0.0495,0.9338128828000001,0.2225,-0.0495,0.227939685,0.71,0.0,0.71
2019-08-21 08:30:00,1.0195,0.588,1.1769130172,0.2295,-0.052000000000000005,0.2353173389,0.79,0.64,1.0167103816,0.9295,-0.292,0.9742865338000001,0.2295,-0.052000000000000005,0.2353173389,0.7000000000000001,-0.24,0.74
2019-08-21 09:00:00,0.9895,0.5985,1.1564222845,0.2295,-0.051500000000000004,0.2352073553,0.76,0.65,1.0000499988,0.8995000000000001,-0.29150000000000004,0.9455540704000001,0.2295,-0.051500000000000004,0.2352073553,0.67,-0.24,0.7116881339000001
2019-08-21 09:30:00,0.92,0.589,1.0923923288,0.24,-0.061,0.2476307735,0.68,0.65,0.9406912352000001,0.84,-0.301,0.8923009582,0.24,-0.061,0.2476307735,0.6000000000000001,-0.24,0.6462197769
2019-08-21 10:00:00,0.888,0.597,1.0700247661,0.268,-0.063,0.2753052851,0.62,0.66,0.9055385138000001,0.808,-0.28300000000000003,0.856126743,0.268,-0.063,0.2753052851,0.54,-0.22,0.5830951895
2019-08-21 10:30:00,0.866,0.6065,1.0572597836,0.276,-0.07350000000000001,0.2856190645,0.59,0.68,0.9002777349000001,0.786,-0.28350000000000003,0.8355646295,0.276,-0.07350000000000001,0.2856190645,0.51,-0.21,0.5515432893000001
2019-08-21 11:00:00,0.8645,0.6075,1.0566061234,0.2745,-0.07250000000000001,0.2839128387,0.59,0.68,0.9002777349000001,0.7845000000000001,-0.28250000000000003,0.8338144278,0.2745,-0.07250000000000001,0.2839128387,0.51,-0.21,0.5515432893000001
2019-08-21 11:30:00,0.867,0.48350000000000004,0.9927040093,0.297,-0.0765,0.3066940658,0.5700000000000001,0.56,0.79906195,0.807,-0.1665,0.8239971177000001,0.297,-0.0765,0.3066940658,0.51,-0.09,0.517880295
2019-08-21 12:00:00,0.8185,0.18050000000000002,0.8381661530000001,0.2685,-0.0695,0.27734905800000004,0.55,0.25,0.6041522987,0.7885000000000001,0.1405,0.8009197837,0.2685,-0.0695,0.27734905800000004,0.52,0.21,0.5608029957
2019-08-21 12:30:00,0.8235,0.216,0.8513567114,0.28350000000000003,-0.074,0.2929987201,0.54,0.29,0.6129437168,0.7835000000000001,0.096,0.7893593922000001,0.28350000000000003,-0.074,0.2929987201,0.5,0.17,0.5281098371
2019-08-21 13:00:00,0.9035000000000001,0.593,1.0807225592,0.29350000000000004,-0.077,0.3034324472,0.61,0.67,0.9060905032000001,0.8235,-0.28700000000000003,0.8720786948,0.29350000000000004,-0.077,0.3034324472,0.53,-0.21,0.5700877125
2019-08-21 13:30:00,0.8290000000000001,0.5915,1.0183875736,0.279,-0.0685,0.28728600730000003,0.55,0.66,0.8591274643,0.739,-0.28850000000000003,0.7933178745,0.279,-0.0685,0.28728600730000003,0.46,-0.22,0.5099019514
2019-08-21 14:00:00,0.777,0.592,0.9768280299000001,0.327,-0.078,0.3361740621,0.45,0.67,0.807093551,0.6970000000000001,-0.298,0.7580323212000001,0.327,-0.078,0.3361740621,0.37,-0.22,0.43046486500000003
2019-08-21 14:30:00,0.7725000000000001,0.594,0.9744702407,0.3125,-0.076,0.32160884630000003,0.46,0.67,0.8127115109,0.6925,-0.296,0.7531083919,0.3125,-0.076,0.32160884630000003,0.38,-0.22,0.43908996800000005
2019-08-21 15:00:00,0.792,0.604,0.9960321280000001,0.312,-0.076,0.32112302940000004,0.48,0.68,0.8323460819,0.712,-0.28600000000000003,0.7672939463,0.312,-0.076,0.32112302940000004,0.4,-0.21,0.4517742799
2019-08-21 15:30:00,0.7835000000000001,0.6015,0.9877623702,0.3135,-0.0785,0.3231787431,0.47000000000000003,0.68,0.8266196223000001,0.7035,-0.28850000000000003,0.7603581393000001,0.3135,-0.0785,0.3231787431,0.39,-0.21,0.4429446918
2019-08-21 16:00:00,0.7855000000000001,0.5855,0.9797042921,0.3055,-0.0745,0.3144526991,0.48,0.66,0.8160882305,0.7055,-0.28450000000000003,0.7607039503,0.3055,-0.0745,0.3144526991,0.4,-0.21,0.4517742799
2019-08-21 16:30:00,0.868,0.582,1.04505885,0.318,-0.078,0.3274263276,0.55,0.66,0.8591274643,0.778,-0.28800000000000003,0.8295950820000001,0.318,-0.078,0.3274263276,0.46,-0.21,0.5056678752
2019-08-21 17:00:00,0.964,0.5775,1.1237447441,0.294,-0.07250000000000001,0.3028072819,0.67,0.65,0.9334880824,0.874,-0.28250000000000003,0.9185217744,0.294,-0.07250000000000001,0.3028072819,0.58,-0.21,0.6168468205000001
2019-08-21 17:30:00,1.061,0.5965,1.2171825048,0.291,-0.07350000000000001,0.3001387179,0.77,0.67,1.0206860438,0.971,-0.28350000000000003,1.0115400388,0.291,-0.07350000000000001,0.3001387179,0.68,-0.21,0.7116881339000001
2019-08-21 18:00:00,1.152,0.5975,1.2977327344,0.28200000000000003,-0.07250000000000001,0.2911704827,0.87,0.67,1.0980892496,1.072,-0.28250000000000003,1.1085983267,0.28200000000000003,-0.07250000000000001,0.2911704827,0.79,-0.21,0.8174350127000001
2019-08-21 18:30:00,1.1475,0.24050000000000002,1.1724318744,0.2575,-0.0695,0.2667142666,0.89,0.31,0.9424436323000001,1.0975,0.0805,1.1004483177,0.2575,-0.0695,0.2667142666,0.84,0.15,0.8532877592
2019-08-21 19:00:00,1.151,0.181,1.1651446262,0.261,-0.069,0.2699666646,0.89,0.25,0.9244457799,1.121,0.131,1.1286283711,0.261,-0.069,0.2699666646,0.86,0.2,0.8829496022000001
2019-08-21 19:30:00,1.146,0.18150000000000002,1.1602836938,0.246,-0.0685,0.2553590609,0.9,0.25,0.9340770846,1.116,0.1315,1.1237207171,0.246,-0.0685,0.2553590609,0.87,0.2,0.8926925563
2019-08-21 20:00:00,1.1485,0.17950000000000002,1.1624424717,0.2485,-0.07050000000000001,0.2583069879,0.9,0.25,0.9340770846,1.1185,0.1295,1.1259718025,0.2485,-0.07050000000000001,0.2583069879,0.87,0.2,0.8926925563
2019-08-21 20:30:00,1.1360000000000001,0.17950000000000002,1.1500940179,0.246,-0.07050000000000001,0.2559028136,0.89,0.25,0.9244457799,1.096,0.1295,1.1036241434,0.246,-0.07050000000000001,0.2559028136,0.85,0.2,0.8732124598000001
2019-08-21 21:00:00,1.1465,0.17350000000000002,1.1595535779,0.24650000000000002,-0.0665,0.2553125535,0.9,0.24,0.9314504818,1.1065,0.12350000000000001,1.1133707828,0.24650000000000002,-0.0665,0.2553125535,0.86,0.19,0.8807383266000001
2019-08-21 21:30:00,1.102,0.153,1.1125704472,0.242,-0.067,0.2511035643,0.86,0.22,0.8876936408,1.072,0.113,1.0779392376,0.242,-0.067,0.2511035643,0.8300000000000001,0.18,0.8492938243
2019-08-21 22:00:00,1.0435,0.155,1.0549489324,0.2535,-0.065,0.2617006878,0.79,0.22,0.8200609733,1.0135,0.115,1.0200035539,0.2535,-0.065,0.2617006878,0.76,0.18,0.7810249676000001
2019-08-21 22:30:00,0.969,0.14300000000000002,0.9794947677,0.249,-0.067,0.2578565493,0.72,0.21,0.75,0.9390000000000001,0.10300000000000001,0.9446322036,0.249,-0.067,0.2578565493,0.6900000000000001,0.17,0.7106335202
2019-08-21 23:00:00,0.9075000000000001,0.156,0.9208106483,0.2575,-0.074,0.2679220969,0.65,0.23,0.6894925670000001,0.8775000000000001,0.106,0.8838790924000001,0.2575,-0.074,0.2679220969,0.62,0.18,0.6456004957
2019-08-21 23:30:00,0.8355,0.2,0.8591043301,0.24550000000000002,-0.07,0.2552846451,0.59,0.27,0.6488451279,0.7955,0.06,0.7977595189000001,0.24550000000000002,-0.07,0.2552846451,0.55,0.13,0.565154846
2019-08-22 00:00:00,0.7685000000000001,0.14,0.7811480333,0.2585,-0.07,0.2678101006,0.51,0.21,0.5515432893000001,0.7385,0.09,0.7439638768,0.2585,-0.07,0.2678101006,0.48,0.16,0.5059644256
2019-08-22 00:30:00,0.7405,0.138,0.7532491288000001,0.2705,-0.07200000000000001,0.27991829160000004,0.47000000000000003,0.21,0.514781507,0.7105,0.088,0.715928942,0.2705,-0.07200000000000001,0.27991829160000004,0.44,0.16,0.46818799640000003
2019-08-22 01:00:00,0.7365,0.1405,0.7497816349,0.2665,-0.0695,0.2754133257,0.47000000000000003,0.21,0.514781507,0.7065,0.09050000000000001,0.7122727708000001,0.2665,-0.0695,0.2754133257,0.44,0.16,0.46818799640000003
2019-08-22 01:30:00,0.754,0.147,0.7681959385,0.264,-0.073,0.2739069185,0.49,0.22,0.5371219601,0.724,0.097,0.7304690274000001,0.264,-0.073,0.2739069185,0.46,0.17,0.4904079934
2019-08-22 02:00:00,0.79,0.146,0.8033778688000001,0.27,-0.074,0.2799571396,0.52,0.22,0.5646237685000001,0.76,0.096,0.7660391635,0.27,-0.074,0.2799571396,0.49,0.17,0.5186520992
2019-08-22 02:30:00,0.7745000000000001,0.146,0.7881410090000001,0.2545,-0.074,0.2650400913,0.52,0.22,0.5646237685000001,0.7445,0.096,0.7506638728,0.2545,-0.074,0.2650400913,0.49,0.17,0.5186520992
2019-08-22 03:00:00,0.755,0.148,0.7693692222,0.255,-0.07200000000000001,0.2649698096,0.5,0.22,0.5462600113,0.715,0.098,0.7216848343000001,0.255,-0.07200000000000001,0.2649698096,0.46,0.17,0.4904079934
2019-08-22 03:30:00,0.737,0.1325,0.7488158986,0.247,-0.0675,0.2560571225,0.49,0.2,0.5292447449000001,0.707,0.0825,0.7117971972,0.247,-0.0675,0.2560571225,0.46,0.15,0.4838388161
2019-08-22 04:00:00,0.734,0.134,0.7461313557,0.244,-0.066,0.2527686689,0.49,0.2,0.5292447449000001,0.704,0.084,0.7089936530000001,0.244,-0.066,0.2527686689,0.46,0.15,0.4838388161
2019-08-22 04:30:00,0.7025,0.12350000000000001,0.7132730894,0.2325,-0.0665,0.24182328260000002,0.47000000000000003,0.19,0.5069516742,0.6725,0.07350000000000001,0.6765046193,0.2325,-0.0665,0.24182328260000002,0.44,0.14,0.4617358552
2019-08-22 05:00:00,0.6995,0.11800000000000001,0.7093830066,0.2295,-0.062,0.2377272597,0.47000000000000003,0.18,0.5032891813,0.6695,0.068,0.6729444628,0.2295,-0.062,0.2377272597,0.44,0.13,0.4588027899
2019-08-22 05:30:00,0.6990000000000001,0.11800000000000001,0.7088899774,0.229,-0.062,0.23724459950000001,0.47000000000000003,0.18,0.5032891813,0.669,0.078,0.6735317364,0.229,-0.062,0.23724459950000001,0.44,0.14,0.4617358552
2019-08-22 06:00:00,0.7205,0.1395,0.7338804399000001,0.21050000000000002,-0.060500000000000005,0.2190216884,0.51,0.2,0.5478138370000001,0.6905,0.08950000000000001,0.6962761665,0.21050000000000002,-0.060500000000000005,0.2190216884,0.48,0.15,0.5028916384000001
2019-08-22 06:30:00,0.7835000000000001,0.1375,0.7954737582,0.21350000000000002,-0.0625,0.2224601088,0.5700000000000001,0.2,0.6040695324,0.7535000000000001,0.08750000000000001,0.7585634449,0.21350000000000002,-0.0625,0.2224601088,0.54,0.15,0.5604462508
2019-08-22 07:00:00,0.8585,0.157,0.8727377899000001,0.20850000000000002,-0.053,0.2151307742,0.65,0.21,0.6830812543,0.8285,0.107,0.8353809011000001,0.20850000000000002,-0.053,0.2151307742,0.62,0.16,0.6403124237000001
2019-08-22 07:30:00,0.9470000000000001,0.515,1.0779768087,0.227,-0.055,0.2335679773,0.72,0.5700000000000001,0.9183136719,0.877,-0.215,0.9029695454000001,0.227,-0.055,0.2335679773,0.65,-0.16,0.6694027188
2019-08-22 08:00:00,0.9935,0.587,1.1539546135,0.24350000000000002,-0.063,0.251517892,0.75,0.65,0.9924716621,0.9135000000000001,-0.293,0.9593389651,0.24350000000000002,-0.063,0.251517892,0.67,-0.23,0.7083784299
2019-08-22 08:30:00,1.003,0.585,1.1611347898,0.253,-0.065,0.26121638540000003,0.75,0.65,0.9924716621,0.923,-0.295,0.9689963880000001,0.253,-0.065,0.26121638540000003,0.67,-0.23,0.7083784299
2019-08-22 09:00:00,1.032,0.5895,1.1885008414,0.252,-0.07050000000000001,0.2616758491,0.78,0.66,1.021763182,0.9420000000000001,-0.3005,0.988769058,0.252,-0.07050000000000001,0.2616758491,0.6900000000000001,-0.23,0.7273238618
2019-08-22 09:30:00,1.0145,0.5895,1.1733373343,0.2645,-0.07050000000000001,0.27373436030000003,0.75,0.66,0.9990495483,0.9345,-0.3005,0.9816264564,0.2645,-0.07050000000000001,0.27373436030000003,0.67,-0.23,0.7083784299
2019-08-22 10:00:00,1.0015,0.59,1.16236924,0.2715,-0.07,0.28037876170000003,0.73,0.66,0.9841239759,0.9215000000000001,-0.30000000000000004,0.9691038386,0.2715,-0.07,0.28037876170000003,0.65,-0.23,0.6894925670000001
2019-08-22 10:30:00,0.985,0.607,1.1570108038,0.275,-0.073,0.2845241642,0.71,0.68,0.9831073187,0.895,-0.303,0.9448989364,0.275,-0.073,0.2845241642,0.62,-0.23,0.6612866247
2019-08-22 11:00:00,0.9645,0.606,1.1390769289,0.28450000000000003,-0.074,0.29396640960000003,0.68,0.68,0.9616652224000001,0.8845000000000001,-0.294,0.9320816756,0.28450000000000003,-0.074,0.29396640960000003,0.6000000000000001,-0.22,0.6390618123
2019-08-22 11:30:00,1.009,0.607,1.1775100849,0.279,-0.073,0.2883920942,0.73,0.68,0.9976472322000001,0.929,-0.293,0.9741098501000001,0.279,-0.073,0.2883920942,0.65,-0.22,0.6862215386
2019-08-22 12:00:00,1.0285,0.325,1.0786274844000001,0.2685,-0.075,0.27877813760000003,0.76,0.4,0.8588364221,0.9685,-0.005,0.9685129065,0.2685,-0.075,0.27877813760000003,0.7000000000000001,0.07,0.7034912935000001
2019-08-22 12:30:00,0.9745,0.1685,0.9889603127000001,0.2745,-0.07150000000000001,0.2836591264,0.7000000000000001,0.24,0.74,0.9445,0.1285,0.9532011855,0.2745,-0.07150000000000001,0.2836591264,0.67,0.2,0.6992138443
2019-08-22 13:00:00,0.963,0.1855,0.9807034465000001,0.293,-0.0745,0.30232308880000003,0.67,0.26,0.7186793444,0.933,0.1355,0.9427880197,0.293,-0.0745,0.30232308880000003,0.64,0.21,0.6735725648
2019-08-22 13:30:00,0.915,0.1835,0.9332187578000001,0.28500000000000003,-0.0765,0.295088546,0.63,0.26,0.6815423685,0.885,0.1335,0.8950124301,0.28500000000000003,-0.0765,0.295088546,0.6000000000000001,0.21,0.6356886030000001
2019-08-22 14:00:00,0.89,0.1835,0.9087201164,0.29,-0.0765,0.29992040610000004,0.6000000000000001,0.26,0.653911309,0.86,0.1335,0.8703000919,0.29,-0.0765,0.29992040610000004,0.5700000000000001,0.21,0.6074537019
2019-08-22 14:30:00,0.87,0.195,0.8915856661,0.29,-0.085,0.3022002647,0.58,0.28,0.6440496875,0.84,0.145,0.8524230171,0.29,-0.085,0.3022002647,0.55,0.23,0.5961543424
2019-08-22 15:00:00,0.864,0.184,0.8833753449,0.294,-0.076,0.30366428830000003,0.5700000000000001,0.26,0.6264982043,0.834,0.134,0.8446963952000001,0.294,-0.076,0.30366428830000003,0.54,0.21,0.5793962375
2019-08-22 15:30:00,0.8565,0.1865,0.8765697348,0.3165,-0.0835,0.3273293449,0.54,0.27,0.6037383539,0.8265,0.1365,0.8376959472000001,0.3165,-0.0835,0.3273293449,0.51,0.22,0.5554277631
2019-08-22 16:00:00,0.837,0.18050000000000002,0.8562413503,0.307,-0.0795,0.317126552,0.53,0.26,0.5903388857,0.807,0.1305,0.8174834861,0.307,-0.0795,0.317126552,0.5,0.21,0.5423098745
2019-08-22 16:30:00,0.9245000000000001,0.1825,0.9423409680000001,0.3045,-0.0775,0.3142077338,0.62,0.26,0.6723094526000001,0.8845000000000001,0.1325,0.8943693309,0.3045,-0.0775,0.3142077338,0.58,0.21,0.6168468205000001
2019-08-22 17:00:00,0.977,0.19,0.9953034713000001,0.267,-0.07,0.27602354970000004,0.71,0.26,0.7561084578,0.9470000000000001,0.14,0.9572925363,0.267,-0.07,0.27602354970000004,0.68,0.21,0.7116881339000001
2019-08-22 17:30:00,1.0745,0.193,1.0916955849,0.2745,-0.067,0.282558401,0.8,0.26,0.8411896338,1.0445,0.14300000000000002,1.0542434491,0.2745,-0.067,0.282558401,0.77,0.21,0.7981227976
2019-08-22 18:00:00,1.1844999999999999,0.3665,1.2399042302,0.2645,-0.0635,0.2720156246,0.92,0.43,1.0155294186,1.1245,-0.0235,1.1247455268,0.2645,-0.0635,0.2720156246,0.86,0.04,0.8609297300000001
2019-08-22 18:30:00,1.2615,0.34500000000000003,1.3078253897,0.2515,-0.065,0.2597638351,1.01,0.41000000000000003,1.0900458706,1.2115,-0.005,1.2115103177,0.2515,-0.065,0.2597638351,0.96,0.06,0.9618731725
2019-08-22 19:00:00,1.2945,0.201,1.3100119274,0.2745,-0.069,0.2830393082,1.02,0.27,1.0551303237,1.2545,0.151,1.2635550047,0.2745,-0.069,0.2830393082,0.98,0.22,1.0043903624
2019-08-22 19:30:00,1.249,0.189,1.2632189042,0.249,-0.07100000000000001,0.2589246995,1.0,0.26,1.0332473082,1.209,0.139,1.2169642558,0.249,-0.07100000000000001,0.2589246995,0.96,0.21,0.9827003612
2019-08-22 20:00:00,1.21,0.192,1.2251383595,0.22,-0.058,0.2275170323,0.99,0.25,1.0210778619,1.17,0.14200000000000002,1.178585593,0.22,-0.058,0.2275170323,0.9500000000000001,0.2,0.9708243919
2019-08-22 20:30:00,1.1875,0.195,1.2034040261,0.20750000000000002,-0.055,0.21466543740000002,0.98,0.25,1.0113851887,1.1475,0.145,1.1566249392,0.20750000000000002,-0.055,0.21466543740000002,0.9400000000000001,0.2,0.9610411021
2019-08-22 21:00:00,1.173,0.17850000000000002,1.1865037927,0.203,-0.051500000000000004,0.2094307762,0.97,0.23,0.99689518,1.133,0.1285,1.1402636756,0.203,-0.051500000000000004,0.2094307762,0.93,0.18,0.9472592042
2019-08-22 21:30:00,1.1645,0.17750000000000002,1.1779501263,0.20450000000000002,-0.052500000000000005,0.2111314756,0.96,0.23,0.9871676656,1.1245,0.1275,1.1317051294,0.20450000000000002,-0.052500000000000005,0.2111314756,0.92,0.18,0.9374433316
2019-08-22 22:00:00,1.0945,0.186,1.1101919879,0.20450000000000002,-0.054,0.21150945610000002,0.89,0.24,0.9217917335,1.0545,0.126,1.0620010593,0.20450000000000002,-0.054,0.21150945610000002,0.85,0.18,0.8688498144000001
2019-08-22 22:30:00,1.012,0.158,1.0242597327,0.202,-0.052000000000000005,0.20858571380000002,0.81,0.21,0.8367795409000001,0.972,0.108,0.9779815949,0.202,-0.052000000000000005,0.20858571380000002,0.77,0.16,0.7864477096
2019-08-22 23:00:00,0.917,0.158,0.9305122245,0.217,-0.052000000000000005,0.22314345160000001,0.7000000000000001,0.21,0.7308214556,0.887,0.108,0.893550782,0.217,-0.052000000000000005,0.22314345160000001,0.67,0.16,0.688839604
2019-08-22 23:30:00,0.8615,0.156,0.8755102798000001,0.21150000000000002,-0.054,0.218284791,0.65,0.21,0.6830812543,0.8215,0.106,0.8283104792,0.21150000000000002,-0.054,0.218284791,0.61,0.16,0.630634601
2019-08-23 00:00:00,0.7995,0.147,0.8129017468,0.2195,-0.053,0.22580799370000001,0.58,0.2,0.613514466,0.7695000000000001,0.097,0.7755896144000001,0.2195,-0.053,0.22580799370000001,0.55,0.15,0.5700877125
2019-08-23 00:30:00,0.755,0.14,0.7678704318,0.20500000000000002,-0.05,0.21100947850000001,0.55,0.19,0.5818934610000001,0.725,0.09,0.73056485,0.20500000000000002,-0.05,0.21100947850000001,0.52,0.14,0.5385164807
2019-08-23 01:00:00,0.747,0.14200000000000002,0.7603768802,0.197,-0.048,0.2027634089,0.55,0.19,0.5818934610000001,0.717,0.092,0.7228782747,0.197,-0.048,0.2027634089,0.52,0.14,0.5385164807
2019-08-23 01:30:00,0.7745000000000001,0.14200000000000002,0.7874098361,0.1945,-0.048,0.20033534390000002,0.58,0.19,0.6103277808,0.7445,0.092,0.7501628157,0.1945,-0.048,0.20033534390000002,0.55,0.14,0.5675385449
2019-08-23 02:00:00,0.8095,0.1405,0.8216023978,0.1995,-0.0495,0.2055492642,0.61,0.19,0.6389053138,0.7795000000000001,0.09050000000000001,0.7847359428,0.1995,-0.0495,0.2055492642,0.58,0.14,0.5966573556
2019-08-23 02:30:00,0.8095,0.1405,0.8216023978,0.1995,-0.0495,0.2055492642,0.61,0.19,0.6389053138,0.7695000000000001,0.09050000000000001,0.7748035235,0.1995,-0.0495,0.2055492642,0.5700000000000001,0.14,0.5869412236
2019-08-23 03:00:00,0.773,0.1405,0.7856648458000001,0.193,-0.0495,0.1992467064,0.58,0.19,0.6103277808,0.743,0.09050000000000001,0.7484913159000001,0.193,-0.0495,0.1992467064,0.55,0.14,0.5675385449
2019-08-23 03:30:00,0.761,0.14200000000000002,0.7741350011,0.201,-0.048,0.2066518812,0.56,0.19,0.5913543777,0.731,0.092,0.7367665845,0.201,-0.048,0.2066518812,0.53,0.14,0.5481788029
2019-08-23 04:00:00,0.7585000000000001,0.131,0.7697293355,0.1985,-0.049,0.20445843100000002,0.56,0.18,0.5882176468,0.7285,0.091,0.7341615967,0.1985,-0.049,0.20445843100000002,0.53,0.14,0.5481788029
2019-08-23 04:30:00,0.7305,0.129,0.7418027029,0.1905,-0.051000000000000004,0.1972086459,0.54,0.18,0.5692099788,0.7005,0.089,0.7061311847,0.1905,-0.051000000000000004,0.1972086459,0.51,0.14,0.5288667129
2019-08-23 05:00:00,0.7000000000000001,0.1315,0.7122445156,0.18,-0.0485,0.18641955370000002,0.52,0.18,0.5502726597,0.67,0.0915,0.6762190843,0.18,-0.0485,0.18641955370000002,0.49,0.14,0.5096076922
2019-08-23 05:30:00,0.7020000000000001,0.1315,0.7142102282,0.182,-0.0485,0.1883514003,0.52,0.18,0.5502726597,0.672,0.0915,0.6782007446,0.182,-0.0485,0.1883514003,0.49,0.14,0.5096076922
2019-08-23 06:00:00,0.7365,0.14250000000000002,0.7501589831000001,0.1665,-0.0475,0.1731430045,0.5700000000000001,0.19,0.6008327554,0.7065,0.10250000000000001,0.7138967012,0.1665,-0.0475,0.1731430045,0.54,0.15,0.5604462508
2019-08-23 06:30:00,0.785,0.14200000000000002,0.7977399326,0.185,-0.048,0.1911256131,0.6000000000000001,0.19,0.6293647591,0.755,0.10200000000000001,0.7618589108,0.185,-0.048,0.1911256131,0.5700000000000001,0.15,0.5894064811
2019-08-23 07:00:00,0.871,0.14150000000000001,0.8824189765,0.191,-0.0485,0.1970615386,0.68,0.19,0.7060453243,0.841,0.1015,0.8471028568000001,0.191,-0.0485,0.1970615386,0.65,0.15,0.6670832032
2019-08-23 07:30:00,0.966,0.4385,1.0608667447,0.196,-0.051500000000000004,0.2026530286,0.77,0.49,0.9126883367,0.896,-0.1615,0.9104384933,0.196,-0.051500000000000004,0.2026530286,0.7000000000000001,-0.11,0.7085901495
2019-08-23 08:00:00,0.996,0.584,1.1545873722,0.186,-0.046,0.1916037578,0.81,0.63,1.0261578826,0.906,-0.28600000000000003,0.9500694711000001,0.186,-0.046,0.1916037578,0.72,-0.24,0.7589466384
2019-08-23 08:30:00,1.0235,0.5905,1.1816270562,0.21350000000000002,-0.0495,0.2191631812,0.81,0.64,1.0323274674,0.9335,-0.28950000000000004,0.9773599644000001,0.21350000000000002,-0.0495,0.2191631812,0.72,-0.24,0.7589466384
2019-08-23 09:00:00,1.0015,0.594,1.1644046762,0.21150000000000002,-0.046,0.2164445657,0.79,0.64,1.0167103816,0.9215000000000001,-0.276,0.9619450348,0.21150000000000002,-0.046,0.2164445657,0.71,-0.23,0.7463243263
2019-08-23 09:30:00,0.9725,0.5945,1.1398186259,0.2225,-0.0455,0.2271046015,0.75,0.64,0.9859513173000001,0.8925000000000001,-0.2755,0.9340537993,0.2225,-0.0455,0.2271046015,0.67,-0.23,0.7083784299
2019-08-23 10:00:00,0.9745,0.594,1.1412651971,0.2245,-0.046,0.2291642424,0.75,0.64,0.9859513173000001,0.8945000000000001,-0.28600000000000003,0.9391092854,0.2245,-0.046,0.2291642424,0.67,-0.24,0.7116881339000001
2019-08-23 10:30:00,0.9570000000000001,0.592,1.1253057362,0.20700000000000002,-0.048,0.2124923528,0.75,0.64,0.9859513173000001,0.877,-0.28800000000000003,0.9230780032,0.20700000000000002,-0.048,0.2124923528,0.67,-0.24,0.7116881339000001
2019-08-23 11:00:00,0.9580000000000001,0.5945,1.1274725052,0.20800000000000002,-0.0455,0.2129184116,0.75,0.64,0.9859513173000001,0.878,-0.28550000000000003,0.923251997,0.20800000000000002,-0.0455,0.2129184116,0.67,-0.24,0.7116881339000001
2019-08-23 11:30:00,0.9485,0.6000000000000001,1.1223423052000001,0.20850000000000002,-0.05,0.2144114036,0.74,0.65,0.9849365462,0.8585,-0.29,0.9061579608,0.20850000000000002,-0.05,0.2144114036,0.65,-0.24,0.6928924881
2019-08-23 12:00:00,0.971,0.613,1.1483074501,0.201,-0.047,0.2064218981,0.77,0.66,1.0141498903,0.891,-0.28700000000000003,0.9360822613,0.201,-0.047,0.2064218981,0.6900000000000001,-0.24,0.7305477397
2019-08-23 12:30:00,0.9480000000000001,0.6125,1.1286541764,0.188,-0.0475,0.19390783890000002,0.76,0.66,1.0065783626,0.858,-0.2775,0.90175953,0.188,-0.0475,0.19390783890000002,0.67,-0.23,0.7083784299
2019-08-23 13:00:00,0.8885000000000001,0.6195,1.0831493434,0.20850000000000002,-0.0505,0.2145285529,0.68,0.67,0.9546203434,0.7985,-0.2805,0.8463347446,0.20850000000000002,-0.0505,0.2145285529,0.59,-0.23,0.6332456080000001
2019-08-23 13:30:00,0.8115,0.3395,0.8796547618,0.21150000000000002,-0.0505,0.21744539540000002,0.6000000000000001,0.39,0.7156116265,0.7615000000000001,-0.0105,0.7615723866,0.21150000000000002,-0.0505,0.21744539540000002,0.55,0.04,0.5514526272
2019-08-23 14:00:00,0.738,0.1965,0.7637121513,0.228,-0.053500000000000006,0.2341927625,0.51,0.25,0.5679788728,0.708,0.1565,0.7250905116,0.228,-0.053500000000000006,0.2341927625,0.48,0.21,0.5239274759
2019-08-23 14:30:00,0.7565000000000001,0.20800000000000002,0.784573929,0.2265,-0.052000000000000005,0.23239244820000002,0.53,0.26,0.5903388857,0.7265,0.168,0.7456716771,0.2265,-0.052000000000000005,0.23239244820000002,0.5,0.22,0.5462600113
2019-08-23 15:00:00,0.728,0.20750000000000002,0.7569942206,0.228,-0.052500000000000005,0.2339663437,0.5,0.26,0.5635601121,0.6980000000000001,0.1675,0.7178163066000001,0.228,-0.052500000000000005,0.2339663437,0.47000000000000003,0.22,0.5189412298
2019-08-23 15:30:00,0.708,0.20450000000000002,0.7369425011,0.228,-0.0555,0.2346577295,0.48,0.26,0.5458937626,0.678,0.1645,0.6976705885000001,0.228,-0.0555,0.2346577295,0.45,0.22,0.5008991915000001
2019-08-23 16:00:00,0.735,0.26,0.7796313231,0.225,-0.06,0.2328626204,0.51,0.32,0.6020797289,0.6950000000000001,0.12,0.7052836309,0.225,-0.06,0.2328626204,0.47000000000000003,0.18,0.5032891813
2019-08-23 16:30:00,0.8085,0.629,1.0243599221,0.23850000000000002,-0.061,0.24617727350000002,0.5700000000000001,0.6900000000000001,0.8949860334,0.7285,-0.271,0.7772729572,0.23850000000000002,-0.061,0.24617727350000002,0.49,-0.21,0.5331041174
2019-08-23 17:00:00,0.8765000000000001,0.628,1.0782561152,0.24650000000000002,-0.062,0.2541775954,0.63,0.6900000000000001,0.9343446901,0.7965,-0.272,0.8416627888,0.24650000000000002,-0.062,0.2541775954,0.55,-0.21,0.5887274412
2019-08-23 17:30:00,0.98,0.636,1.1682876358,0.22,-0.054,0.2265303512,0.76,0.6900000000000001,1.026498904,0.9,-0.264,0.9379211054000001,0.22,-0.054,0.2265303512,0.68,-0.21,0.7116881339000001
2019-08-23 18:00:00,1.059,0.6235,1.2289154772,0.219,-0.0465,0.2238822235,0.84,0.67,1.0744766168,0.969,-0.2565,1.0023738075,0.219,-0.0465,0.2238822235,0.75,-0.21,0.7788452991
2019-08-23 18:30:00,1.0905,0.6215,1.2551703072,0.21050000000000002,-0.0485,0.2160150458,0.88,0.67,1.1060289327,1.0105,-0.2685,1.0455632452999999,0.21050000000000002,-0.0485,0.2160150458,0.8,-0.22,0.8296987405
2019-08-23 19:00:00,1.11,0.612,1.2675346149,0.2,-0.048,0.2056793621,0.91,0.66,1.1241441189,1.02,-0.268,1.0546203108,0.2,-0.048,0.2056793621,0.8200000000000001,-0.22,0.8489994111
2019-08-23 19:30:00,1.116,0.5975,1.2658839796999999,0.186,-0.0425,0.1907937368,0.93,0.64,1.1289375536,1.026,-0.28250000000000003,1.064181493,0.186,-0.0425,0.1907937368,0.84,-0.24,0.8736131867
2019-08-23 20:00:00,1.091,0.594,1.2422226048,0.191,-0.046,0.19646119210000001,0.9,0.64,1.1043550154,1.001,-0.28600000000000003,1.0410557142,0.191,-0.046,0.19646119210000001,0.81,-0.24,0.8448076704
2019-08-23 20:30:00,1.145,0.5935,1.2896771883,0.185,-0.0465,0.1907544233,0.96,0.64,1.1537764081,1.055,-0.28650000000000003,1.0932096094000001,0.185,-0.0465,0.1907544233,0.87,-0.24,0.9024965374
2019-08-23 21:00:00,1.149,0.594,1.2934593152,0.189,-0.046,0.1945173514,0.96,0.64,1.1537764081,1.059,-0.28600000000000003,1.0969398343,0.189,-0.046,0.1945173514,0.87,-0.24,0.9024965374
2019-08-23 21:30:00,1.1405,0.5935,1.2856836703,0.1905,-0.0465,0.1960930901,0.9500000000000001,0.64,1.1454693361000001,1.0505,-0.29650000000000004,1.0915413414,0.1905,-0.0465,0.1960930901,0.86,-0.25,0.8956003573
2019-08-23 22:00:00,1.069,0.5945,1.2231889674,0.179,-0.0455,0.1846923117,0.89,0.64,1.0962207807,0.979,-0.29550000000000004,1.0226246868,0.179,-0.0455,0.1846923117,0.8,-0.25,0.8381527307000001
2019-08-23 22:30:00,1.005,0.5815,1.161106046,0.185,-0.0485,0.1912517974,0.8200000000000001,0.63,1.0340696302,0.915,-0.3085,0.9656071924,0.185,-0.0485,0.1912517974,0.73,-0.26,0.7749193506000001
2019-08-23 23:00:00,0.9175000000000001,0.553,1.071268057,0.20750000000000002,-0.047,0.212756316,0.71,0.6000000000000001,0.9295697930000001,0.8275,-0.317,0.8861406491,0.20750000000000002,-0.047,0.212756316,0.62,-0.27,0.6762396025
2019-08-23 23:30:00,0.8575,0.5545,1.0211642865,0.1975,-0.0455,0.2026733826,0.66,0.6000000000000001,0.8919641248,0.7775000000000001,-0.3155,0.8390747881,0.1975,-0.0455,0.2026733826,0.58,-0.27,0.6397655821
2019-08-24 00:00:00,0.7995,0.5720000000000001,0.9830484474000001,0.20950000000000002,-0.048,0.21492847650000002,0.59,0.62,0.8558621384,0.7095,-0.328,0.7816484184,0.20950000000000002,-0.048,0.21492847650000002,0.5,-0.28,0.5730619513
2019-08-24 00:30:00,0.7725000000000001,0.5625,0.9555953642,0.2025,-0.0475,0.20799639420000002,0.5700000000000001,0.61,0.8348652586,0.6925,-0.3275,0.7660368790000001,0.2025,-0.0475,0.20799639420000002,0.49,-0.28,0.5643580424
2019-08-24 01:00:00,0.761,0.5445,0.9357356731,0.191,-0.0455,0.1963447224,0.5700000000000001,0.59,0.8203657721000001,0.681,-0.3255,0.7547921899000001,0.191,-0.0455,0.1963447224,0.49,-0.28,0.5643580424
2019-08-24 01:30:00,0.78,0.545,0.9515382283,0.17,-0.045,0.175855054,0.61,0.59,0.8486459804,0.6900000000000001,-0.325,0.7627089878000001,0.17,-0.045,0.175855054,0.52,-0.28,0.5905929224
2019-08-24 02:00:00,0.8185,0.5555,0.989202962,0.17850000000000002,-0.044500000000000005,0.1839633116,0.64,0.6000000000000001,0.877268488,0.7285,-0.3245,0.7975039185,0.17850000000000002,-0.044500000000000005,0.1839633116,0.55,-0.28,0.617170965
2019-08-24 02:30:00,0.8065,0.555,0.9790134064,0.14650000000000002,-0.045,0.1532555056,0.66,0.6000000000000001,0.8919641248,0.7265,-0.325,0.7958814296000001,0.14650000000000002,-0.045,0.1532555056,0.58,-0.28,0.6440496875
2019-08-24 03:00:00,0.7685000000000001,0.554,0.9473691202000001,0.17850000000000002,-0.046,0.1843319017,0.59,0.6000000000000001,0.8414867795000001,0.6885,-0.336,0.7661124265,0.17850000000000002,-0.046,0.1843319017,0.51,-0.29,0.5866856058000001
2019-08-24 03:30:00,0.7575000000000001,0.5355,0.9276672356000001,0.1975,-0.044500000000000005,0.2024512287,0.56,0.58,0.8062257748,0.6775,-0.3345,0.7555769319000001,0.1975,-0.044500000000000005,0.2024512287,0.48,-0.29,0.5608029957
2019-08-24 04:00:00,0.7565000000000001,0.537,0.9277183032,0.1965,-0.043000000000000003,0.20114981980000002,0.56,0.58,0.8062257748,0.6765,-0.333,0.7540167438,0.1965,-0.043000000000000003,0.20114981980000002,0.48,-0.29,0.5608029957
2019-08-24 04:30:00,0.7245,0.5375,0.9021122436000001,0.1945,-0.0425,0.199089176,0.53,0.58,0.7856844150000001,0.6445000000000001,-0.3325,0.7252147958,0.1945,-0.0425,0.199089176,0.45,-0.29,0.5353503526
2019-08-24 05:00:00,0.705,0.54,0.8880456069,0.195,-0.04,0.1990602924,0.51,0.58,0.7723341246000001,0.625,-0.33,0.7067708257,0.195,-0.04,0.1990602924,0.43,-0.29,0.5186520992
2019-08-24 05:30:00,0.705,0.538,0.8868308745,0.195,-0.042,0.19947180250000002,0.51,0.58,0.7723341246000001,0.625,-0.332,0.7077068602000001,0.195,-0.042,0.19947180250000002,0.43,-0.29,0.5186520992
2019-08-24 06:00:00,0.719,0.546,0.9028161496,0.189,-0.044,0.19405411620000002,0.53,0.59,0.7930952024,0.639,-0.324,0.7164474859000001,0.189,-0.044,0.19405411620000002,0.45,-0.28,0.53
2019-08-24 06:30:00,0.7635000000000001,0.28650000000000003,0.8154842120000001,0.1935,-0.043500000000000004,0.1983292717,0.5700000000000001,0.33,0.658634952,0.7135,-0.053500000000000006,0.7155029699000001,0.1935,-0.043500000000000004,0.1983292717,0.52,-0.01,0.520096145
2019-08-24 07:00:00,0.8045,0.138,0.8162501149,0.1945,-0.042,0.19898303950000001,0.61,0.18,0.6360031446000001,0.7745000000000001,0.098,0.7806755088,0.1945,-0.042,0.19898303950000001,0.58,0.14,0.5966573556
2019-08-24 07:30:00,0.8725,0.147,0.8847967281,0.1825,-0.043000000000000003,0.1874973333,0.6900000000000001,0.19,0.7156814934,0.8325,0.107,0.8393481101,0.1825,-0.043000000000000003,0.1874973333,0.65,0.15,0.6670832032
2019-08-24 08:00:00,0.903,0.156,0.9163760145000001,0.193,-0.044,0.19795201440000001,0.71,0.2,0.7376313442,0.873,0.116,0.8806730381000001,0.193,-0.044,0.19795201440000001,0.68,0.16,0.6985699679
2019-08-24 08:30:00,0.964,0.4455,1.0619633939,0.184,-0.0545,0.1919016675,0.78,0.5,0.9264987858,0.894,-0.1545,0.9072520322000001,0.184,-0.0545,0.1919016675,0.71,-0.1,0.7170076708
2019-08-24 09:00:00,0.9775,0.598,1.1459102277,0.17750000000000002,-0.052000000000000005,0.1849601308,0.8,0.65,1.0307764064,0.8975000000000001,-0.28200000000000003,0.9407604637,0.17750000000000002,-0.052000000000000005,0.1849601308,0.72,-0.23,0.7558438992000001
2019-08-24 09:30:00,0.9540000000000001,0.608,1.1312736185,0.184,-0.042,0.1887326151,0.77,0.65,1.0076705811,0.874,-0.28200000000000003,0.9183681179000001,0.184,-0.042,0.1887326151,0.6900000000000001,-0.24,0.7305477397
2019-08-24 10:00:00,0.9055000000000001,0.607,1.0901280888,0.20550000000000002,-0.043000000000000003,0.2099505894,0.7000000000000001,0.65,0.9552486587000001,0.8255,-0.28300000000000003,0.8726621626000001,0.20550000000000002,-0.043000000000000003,0.2099505894,0.62,-0.24,0.6648308055000001
2019-08-24 10:30:00,0.8565,0.624,1.0597019628,0.1965,-0.046,0.20181241290000002,0.66,0.67,0.9404786016000001,0.7765000000000001,-0.266,0.8207973258,0.1965,-0.046,0.20181241290000002,0.58,-0.22,0.6203224968000001
2019-08-24 11:00:00,0.8180000000000001,0.6275000000000001,1.0309608382,0.178,-0.052500000000000005,0.1855808449,0.64,0.68,0.9338094024,0.728,-0.2625,0.7738799972,0.178,-0.052500000000000005,0.1855808449,0.55,-0.21,0.5887274412
2019-08-24 11:30:00,0.769,0.633,0.9960170681,0.199,-0.057,0.2070024154,0.5700000000000001,0.6900000000000001,0.8949860334,0.6890000000000001,-0.267,0.7389248947,0.199,-0.057,0.2070024154,0.49,-0.21,0.5331041174
2019-08-24 12:00:00,0.766,0.639,0.9975354630000001,0.196,-0.051000000000000004,0.20252654150000002,0.5700000000000001,0.6900000000000001,0.8949860334,0.686,-0.261,0.7339734328,0.196,-0.051000000000000004,0.20252654150000002,0.49,-0.21,0.5331041174
2019-08-24 12:30:00,0.7435,0.642,0.9823218668,0.1835,-0.048,0.18967406250000002,0.56,0.6900000000000001,0.8886506625,0.6635,-0.258,0.7118962354,0.1835,-0.048,0.18967406250000002,0.48,-0.21,0.5239274759
2019-08-24 13:00:00,0.754,0.6435000000000001,0.9912659835000001,0.194,-0.0565,0.20206001580000002,0.56,0.7000000000000001,0.8964373932,0.674,-0.2565,0.7211575764,0.194,-0.0565,0.20206001580000002,0.48,-0.2,0.52
2019-08-24 13:30:00,0.6880000000000001,0.217,0.7214104241,0.188,-0.053,0.19532792940000002,0.5,0.27,0.5682429058,0.648,0.157,0.6667480784,0.188,-0.053,0.19532792940000002,0.46,0.21,0.5056678752
2019-08-24 14:00:00,0.6675,0.2015,0.6972506723,0.20750000000000002,-0.0585,0.21558872880000002,0.46,0.26,0.5283937925000001,0.6375000000000001,0.1515,0.6552545307000001,0.20750000000000002,-0.0585,0.21558872880000002,0.43,0.21,0.47853944460000003
2019-08-24 14:30:00,0.6585000000000001,0.1965,0.6871932043,0.1985,-0.053500000000000006,0.20558331640000002,0.46,0.25,0.5235456045,0.6285000000000001,0.1565,0.6476916705,0.1985,-0.053500000000000006,0.20558331640000002,0.43,0.21,0.47853944460000003
2019-08-24 15:00:00,0.6515000000000001,0.1935,0.6796282072000001,0.1915,-0.0465,0.19706471020000002,0.46,0.24,0.5188448708,0.6215,0.14350000000000002,0.6378514717,0.1915,-0.0465,0.19706471020000002,0.43,0.19,0.4701063709
2019-08-24 15:30:00,0.665,0.1945,0.6928601951000001,0.17500000000000002,-0.0455,0.18081827890000002,0.49,0.24,0.5456189146,0.635,0.14450000000000002,0.651233637,0.17500000000000002,-0.0455,0.18081827890000002,0.46,0.19,0.4976946855
2019-08-24 16:00:00,0.7085,0.198,0.7356468242,0.17850000000000002,-0.042,0.1833746166,0.53,0.24,0.5818075283,0.6785,0.148,0.6944539222,0.17850000000000002,-0.042,0.1833746166,0.5,0.19,0.5348831648
2019-08-24 16:30:00,0.752,0.1965,0.7772491557000001,0.162,-0.043500000000000004,0.16773863600000002,0.59,0.24,0.6369458376,0.722,0.14650000000000002,0.7367131396000001,0.162,-0.043500000000000004,0.16773863600000002,0.56,0.19,0.5913543777
2019-08-24 17:00:00,0.8105,0.191,0.8327011769,0.18050000000000002,-0.049,0.1870327511,0.63,0.24,0.6741661516,0.7705000000000001,0.14100000000000001,0.7832951232,0.18050000000000002,-0.049,0.1870327511,0.59,0.19,0.6198386887
2019-08-24 17:30:00,0.8975000000000001,0.209,0.9215135647,0.1675,-0.051000000000000004,0.1750921186,0.73,0.26,0.7749193506000001,0.8675,0.159,0.8819508206000001,0.1675,-0.051000000000000004,0.1750921186,0.7000000000000001,0.21,0.7308214556
2019-08-24 18:00:00,1.0015,0.195,1.0203074292,0.1715,-0.045,0.17730552730000002,0.8300000000000001,0.24,0.8640023148,0.9615,0.145,0.9723719710000001,0.1715,-0.045,0.17730552730000002,0.79,0.19,0.8125269226
2019-08-24 18:30:00,1.04,0.193,1.0577565883,0.17,-0.047,0.17637743620000002,0.87,0.24,0.9024965374,1.0,0.14300000000000002,1.0101727575,0.17,-0.047,0.17637743620000002,0.8300000000000001,0.19,0.8514693183
2019-08-24 19:00:00,1.091,0.194,1.1081141638,0.171,-0.046,0.1770790784,0.92,0.24,0.9507891459000001,1.061,0.14400000000000002,1.0707273229,0.171,-0.046,0.1770790784,0.89,0.19,0.9100549434
2019-08-24 19:30:00,1.07,0.1905,1.086825768,0.15,-0.0395,0.155113668,0.92,0.23,0.9483142939,1.04,0.1405,1.0494475928,0.15,-0.0395,0.155113668,0.89,0.18,0.9080198236
2019-08-24 20:00:00,1.0615,0.17,1.0750266276,0.14150000000000001,-0.04,0.1470450611,0.92,0.21,0.9436630755000001,1.0315,0.13,1.0396596799,0.14150000000000001,-0.04,0.1470450611,0.89,0.17,0.9060905032000001
2019-08-24 20:30:00,1.08,0.1695,1.0932201288,0.14,-0.0405,0.14574035130000002,0.9400000000000001,0.21,0.9631718434000001,1.04,0.1295,1.0480316073,0.14,-0.0405,0.14574035130000002,0.9,0.17,0.9159148432
2019-08-24 21:00:00,1.093,0.1665,1.1056089951,0.153,-0.043500000000000004,0.1590636665,0.9400000000000001,0.21,0.9631718434000001,1.053,0.1265,1.0605711904,0.153,-0.043500000000000004,0.1590636665,0.9,0.17,0.9159148432
2019-08-24 21:30:00,1.0665,0.167,1.0794958314,0.14650000000000002,-0.043000000000000003,0.1526802214,0.92,0.21,0.9436630755000001,1.0265,0.117,1.0331462868,0.14650000000000002,-0.043000000000000003,0.1526802214,0.88,0.16,0.894427191
2019-08-24 22:00:00,0.9965,0.1685,1.0106455858,0.14650000000000002,-0.0415,0.1522645724,0.85,0.21,0.8755569656000001,0.9565,0.1285,0.9650930007,0.14650000000000002,-0.0415,0.1522645724,0.81,0.17,0.8276472679
2019-08-24 22:30:00,0.9495,0.1625,0.9633049880000001,0.1595,-0.0475,0.1664226547,0.79,0.21,0.8174350127000001,0.9195000000000001,0.12250000000000001,0.9276241157,0.1595,-0.0475,0.1664226547,0.76,0.17,0.7787810989
2019-08-24 23:00:00,0.8825000000000001,0.1555,0.89609514,0.1625,-0.044500000000000005,0.1684829368,0.72,0.2,0.7472616677,0.8525,0.10550000000000001,0.8590032014000001,0.1625,-0.044500000000000005,0.1684829368,0.6900000000000001,0.15,0.7061161378
2019-08-24 23:30:00,0.8435,0.159,0.8583549674000001,0.1535,-0.041,0.158881245,0.6900000000000001,0.2,0.7184010022,0.8035,0.109,0.8108595748,0.1535,-0.041,0.158881245,0.65,0.15,0.6670832032
2019-08-25 00:00:00,0.7705000000000001,0.14150000000000001,0.783385282,0.1505,-0.0385,0.1553463871,0.62,0.18,0.6456004957,0.7405,0.0915,0.7461316908000001,0.1505,-0.0385,0.1553463871,0.59,0.13,0.6041522987
2019-08-25 00:30:00,0.7445,0.14,0.7575488433,0.14450000000000002,-0.04,0.1499341522,0.6000000000000001,0.18,0.6264183905,0.7145,0.09,0.7201459921000001,0.14450000000000002,-0.04,0.1499341522,0.5700000000000001,0.13,0.5846366393
2019-08-25 01:00:00,0.737,0.14350000000000002,0.7508403625000001,0.147,-0.036500000000000005,0.151463692,0.59,0.18,0.6168468205000001,0.6970000000000001,0.0935,0.7032433789,0.147,-0.036500000000000005,0.151463692,0.55,0.13,0.565154846
2019-08-25 01:30:00,0.731,0.1385,0.7440048723,0.14100000000000001,-0.0415,0.1469804409,0.59,0.18,0.6168468205000001,0.7010000000000001,0.08850000000000001,0.706564399,0.14100000000000001,-0.0415,0.1469804409,0.56,0.13,0.5748912941000001
2019-08-25 02:00:00,0.7415,0.14,0.7546007222000001,0.14150000000000001,-0.04,0.1470450611,0.6000000000000001,0.18,0.6264183905,0.7115,0.09,0.7171696103,0.14150000000000001,-0.04,0.1470450611,0.5700000000000001,0.13,0.5846366393
2019-08-25 02:30:00,0.746,0.145,0.7599611832000001,0.146,-0.045,0.1527776162,0.6000000000000001,0.19,0.6293647591,0.716,0.105,0.7236580684,0.146,-0.045,0.1527776162,0.5700000000000001,0.15,0.5894064811
2019-08-25 03:00:00,0.7235,0.14550000000000002,0.7379854335,0.1635,-0.044500000000000005,0.16944763200000001,0.56,0.19,0.5913543777,0.6935,0.10550000000000001,0.7014787951,0.1635,-0.044500000000000005,0.16944763200000001,0.53,0.15,0.5508175742
2019-08-25 03:30:00,0.725,0.14650000000000002,0.7396534662,0.165,-0.043500000000000004,0.1706377742,0.56,0.19,0.5913543777,0.6950000000000001,0.10650000000000001,0.7031125443,0.165,-0.043500000000000004,0.1706377742,0.53,0.15,0.5508175742
2019-08-25 04:00:00,0.728,0.4005,0.8308936454,0.158,-0.0395,0.1628626722,0.5700000000000001,0.44,0.7200694411,0.668,-0.1595,0.6867781665,0.158,-0.0395,0.1628626722,0.51,-0.12,0.5239274759
2019-08-25 04:30:00,0.725,0.5670000000000001,0.9203879617,0.155,-0.043000000000000003,0.160853971,0.5700000000000001,0.61,0.8348652586,0.645,-0.333,0.7258884212000001,0.155,-0.043000000000000003,0.160853971,0.49,-0.29,0.5693856338000001
2019-08-25 05:00:00,0.6930000000000001,0.5675,0.8957149379,0.153,-0.0425,0.1587931044,0.54,0.61,0.8146778504000001,0.613,-0.3325,0.6973702388,0.153,-0.0425,0.1587931044,0.46,-0.29,0.5437830450000001
2019-08-25 05:30:00,0.6845,0.5605,0.8847036227,0.14450000000000002,-0.0395,0.14980153540000002,0.54,0.6000000000000001,0.8072174428000001,0.6045,-0.3395,0.6933112577,0.14450000000000002,-0.0395,0.14980153540000002,0.46,-0.30000000000000004,0.5491812087
