Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-25 06:00:00,0.7145,0.5515,0.9025865609,0.1345,-0.0385,0.1399017512,0.58,0.59,0.8273451517,0.6245,-0.3385,0.7103397075,0.1345,-0.0385,0.1399017512,0.49,-0.30000000000000004,0.5745432969000001
2019-08-25 06:30:00,0.7545000000000001,0.552,0.9348658995,0.14450000000000002,-0.038,0.1494130182,0.61,0.59,0.8486459804,0.6645,-0.338,0.7455228031000001,0.14450000000000002,-0.038,0.1494130182,0.52,-0.30000000000000004,0.6003332408000001
2019-08-25 07:00:00,0.8035,0.5545,0.9762594430000001,0.1335,-0.035500000000000004,0.1381394223,0.67,0.59,0.8927485648,0.7235,-0.3255,0.7933489144,0.1335,-0.035500000000000004,0.1381394223,0.59,-0.29,0.6574191966
2019-08-25 07:30:00,0.856,0.48450000000000004,0.9836037058,0.136,-0.035500000000000004,0.140556928,0.72,0.52,0.8881441324,0.776,-0.23550000000000001,0.810947748,0.136,-0.035500000000000004,0.140556928,0.64,-0.2,0.6705221846
2019-08-25 08:00:00,0.9235000000000001,0.4345,1.0206088869,0.14350000000000002,-0.035500000000000004,0.1478259111,0.78,0.47000000000000003,0.9106591020000001,0.8635,-0.14550000000000002,0.8756725986,0.14350000000000002,-0.035500000000000004,0.1478259111,0.72,-0.11,0.7283543094
2019-08-25 08:30:00,0.974,0.6000000000000001,1.1439737759,0.14400000000000002,-0.04,0.1494523335,0.8300000000000001,0.64,1.0480935073,0.894,-0.30000000000000004,0.9429931071000001,0.14400000000000002,-0.04,0.1494523335,0.75,-0.26,0.7937883849
2019-08-25 09:00:00,0.9410000000000001,0.6035,1.1178967976,0.14100000000000001,-0.036500000000000005,0.1456476914,0.8,0.64,1.024499878,0.861,-0.29650000000000004,0.910622452,0.14100000000000001,-0.036500000000000005,0.1456476914,0.72,-0.26,0.7655063684000001
2019-08-25 09:30:00,0.9415,0.6005,1.1167016164,0.1615,-0.0395,0.166260338,0.78,0.64,1.0089598605,0.8615,-0.2995,0.9120759289,0.1615,-0.0395,0.166260338,0.7000000000000001,-0.26,0.7467261881
2019-08-25 10:00:00,0.9295,0.62,1.1173049047,0.1895,-0.04,0.1936756309,0.74,0.66,0.9915644205,0.8495,-0.28,0.8944552812000001,0.1895,-0.04,0.1936756309,0.66,-0.24,0.7022819946000001
2019-08-25 10:30:00,0.912,0.608,1.0960875877,0.212,-0.042,0.2161203368,0.7000000000000001,0.65,0.9552486587000001,0.8220000000000001,-0.272,0.8658337023,0.212,-0.042,0.2161203368,0.61,-0.23,0.6519202405
2019-08-25 11:00:00,0.8785000000000001,0.6105,1.0698002149999999,0.20850000000000002,-0.0395,0.2122086238,0.67,0.65,0.9334880824,0.7985,-0.2795,0.8460038416000001,0.20850000000000002,-0.0395,0.2122086238,0.59,-0.24,0.6369458376
2019-08-25 11:30:00,0.8845000000000001,0.612,1.0755855382,0.21450000000000002,-0.038,0.2178399642,0.67,0.65,0.9334880824,0.8045,-0.268,0.8479647693,0.21450000000000002,-0.038,0.2178399642,0.59,-0.23,0.6332456080000001
2019-08-25 12:00:00,0.8995000000000001,0.6095,1.0865498148,0.20950000000000002,-0.0405,0.2133787712,0.6900000000000001,0.65,0.9479451461,0.8195,-0.2705,0.8629892815,0.20950000000000002,-0.0405,0.2133787712,0.61,-0.23,0.6519202405
2019-08-25 12:30:00,0.8745,0.612,1.0673772763,0.20450000000000002,-0.038,0.208000601,0.67,0.65,0.9334880824,0.7945,-0.268,0.8384833034,0.20450000000000002,-0.038,0.208000601,0.59,-0.23,0.6332456080000001
2019-08-25 13:00:00,0.868,0.6115,1.0617703377,0.20800000000000002,-0.0385,0.2115330943,0.66,0.65,0.9263368718,0.778,-0.2685,0.8230287055000001,0.20800000000000002,-0.0385,0.2115330943,0.5700000000000001,-0.23,0.6146543744
2019-08-25 13:30:00,0.81,0.611,1.0146038636,0.2,-0.039,0.2037670238,0.61,0.65,0.8914033879000001,0.72,-0.269,0.768609784,0.2,-0.039,0.2037670238,0.52,-0.23,0.568594759
2019-08-25 14:00:00,0.7635000000000001,0.61,0.9772575147,0.20350000000000001,-0.04,0.2073939488,0.56,0.65,0.8579627032,0.6835,-0.28,0.7386286279000001,0.20350000000000001,-0.04,0.2073939488,0.48,-0.24,0.5366563146000001
2019-08-25 14:30:00,0.755,0.6065,0.9684354651,0.195,-0.043500000000000004,0.1997930179,0.56,0.65,0.8579627032,0.675,-0.28350000000000003,0.7321183306,0.195,-0.043500000000000004,0.1997930179,0.48,-0.24,0.5366563146000001
2019-08-25 15:00:00,0.7485,0.6085,0.9646369783000001,0.1985,-0.0415,0.20279176510000002,0.55,0.65,0.8514693183,0.6685,-0.28150000000000003,0.7253512942,0.1985,-0.0415,0.20279176510000002,0.47000000000000003,-0.24,0.5277309921000001
2019-08-25 15:30:00,0.74,0.6015,0.9536258438,0.2,-0.0385,0.2036719176,0.54,0.64,0.8373768566,0.67,-0.2785,0.725577184,0.2,-0.0385,0.2036719176,0.47000000000000003,-0.24,0.5277309921000001
2019-08-25 16:00:00,0.78,0.6035,0.9862110575,0.21,-0.036500000000000005,0.21314842250000002,0.5700000000000001,0.64,0.8570297544000001,0.7000000000000001,-0.28650000000000003,0.7563611902,0.21,-0.036500000000000005,0.21314842250000002,0.49,-0.25,0.5500909016000001
2019-08-25 16:30:00,0.842,0.5895,1.0278493323,0.192,-0.0405,0.19622499840000002,0.65,0.63,0.9052071586,0.762,-0.29050000000000004,0.8154963213,0.192,-0.0405,0.19622499840000002,0.5700000000000001,-0.25,0.6224146528
2019-08-25 17:00:00,0.9115000000000001,0.5825,1.0817294024,0.18150000000000002,-0.0375,0.1853334832,0.73,0.62,0.9577577982000001,0.8215,-0.28750000000000003,0.8703553872,0.18150000000000002,-0.0375,0.1853334832,0.64,-0.25,0.6870953355
2019-08-25 17:30:00,0.992,0.3805,1.0624708231,0.17200000000000001,-0.0395,0.17647733570000002,0.8200000000000001,0.42,0.9213034245,0.932,-0.059500000000000004,0.9338973445000001,0.17200000000000001,-0.0395,0.17647733570000002,0.76,-0.02,0.7602631123
2019-08-25 18:00:00,1.041,0.324,1.0902554746,0.181,-0.036000000000000004,0.1845453874,0.86,0.36,0.9323089617,0.991,-0.016,0.991129154,0.181,-0.036000000000000004,0.1845453874,0.81,0.02,0.810246876
2019-08-25 18:30:00,1.0665,0.6095,1.2283779956,0.17650000000000002,-0.0405,0.1810869957,0.89,0.65,1.1020889256,0.9865,-0.2805,1.0256034809,0.17650000000000002,-0.0405,0.1810869957,0.81,-0.24,0.8448076704
2019-08-25 19:00:00,1.079,0.6005,1.2348446259,0.169,-0.0395,0.17355474640000002,0.91,0.64,1.1125196627,0.989,-0.28950000000000004,1.0305004852,0.169,-0.0395,0.17355474640000002,0.8200000000000001,-0.25,0.8572630868000001
2019-08-25 19:30:00,1.078,0.5975,1.232513793,0.178,-0.0425,0.1830034153,0.9,0.64,1.1043550154,0.988,-0.29250000000000004,1.0303883976,0.178,-0.0425,0.1830034153,0.81,-0.25,0.8477027781
2019-08-25 20:00:00,1.095,0.5885,1.2431239882,0.17500000000000002,-0.0415,0.1798534125,0.92,0.63,1.1150336318,1.015,-0.3115,1.0617237164,0.17500000000000002,-0.0415,0.1798534125,0.84,-0.27,0.8823264702
2019-08-25 20:30:00,1.1155,0.599,1.2661521433,0.1555,-0.041,0.1608143339,0.96,0.64,1.1537764081,1.0255,-0.301,1.0687615496,0.1555,-0.041,0.1608143339,0.87,-0.26,0.9080198236
2019-08-25 21:00:00,1.0995,0.591,1.2482713046,0.1595,-0.039,0.1641988124,0.9400000000000001,0.63,1.1315917992,1.0195,-0.299,1.0624411748,0.1595,-0.039,0.1641988124,0.86,-0.26,0.8984430978
2019-08-25 21:30:00,1.1065,0.5905,1.2542059241,0.1565,-0.0395,0.1614078685,0.9500000000000001,0.63,1.1399122773,1.0265,-0.2995,1.0693000047,0.1565,-0.0395,0.1614078685,0.87,-0.26,0.9080198236
2019-08-25 22:00:00,1.058,0.5875,1.2101736446,0.158,-0.0425,0.1636161667,0.9,0.63,1.0985900054,0.968,-0.29250000000000004,1.0112271011,0.158,-0.0425,0.1636161667,0.81,-0.25,0.8477027781
2019-08-25 22:30:00,0.9500000000000001,0.156,0.9627232209000001,0.17,-0.044,0.17560182230000002,0.78,0.2,0.8052328856000001,0.91,0.106,0.9161528257,0.17,-0.044,0.17560182230000002,0.74,0.15,0.7550496672
2019-08-25 23:00:00,0.8775000000000001,0.149,0.8900602508000001,0.1675,-0.041,0.1724449187,0.71,0.19,0.734982993,0.8475,0.099,0.8532627087,0.1675,-0.041,0.1724449187,0.68,0.14,0.6942621983
2019-08-25 23:30:00,0.8245,0.551,0.9916658964,0.1645,-0.039,0.1690599006,0.66,0.59,0.8852683209000001,0.7345,-0.329,0.8048175259,0.1645,-0.039,0.1690599006,0.5700000000000001,-0.29,0.6395310782
2019-08-26 00:00:00,0.782,0.542,0.9514662369,0.17200000000000001,-0.038,0.1761476653,0.61,0.58,0.8417244205000001,0.6920000000000001,-0.328,0.7657989292,0.17200000000000001,-0.038,0.1761476653,0.52,-0.29,0.5953990259
2019-08-26 00:30:00,0.754,0.549,0.9326934116000001,0.17400000000000002,-0.041,0.17876520910000002,0.58,0.59,0.8273451517,0.674,-0.331,0.7508908043,0.17400000000000002,-0.041,0.17876520910000002,0.5,-0.29,0.5780138407000001
2019-08-26 01:00:00,0.735,0.549,0.9174017659,0.17500000000000002,-0.041,0.17973869920000002,0.56,0.59,0.8134494453000001,0.655,-0.331,0.733884187,0.17500000000000002,-0.041,0.17973869920000002,0.48,-0.29,0.5608029957
2019-08-26 01:30:00,0.748,0.5495,0.9281455974,0.178,-0.0405,0.1825493084,0.5700000000000001,0.59,0.8203657721000001,0.668,-0.3305,0.7452880316,0.178,-0.0405,0.1825493084,0.49,-0.29,0.5693856338000001
2019-08-26 02:00:00,0.7755000000000001,0.5505,0.9510260249,0.17550000000000002,-0.0395,0.1798902443,0.6000000000000001,0.59,0.8414867795000001,0.6955,-0.3295,0.769604119,0.17550000000000002,-0.0395,0.1798902443,0.52,-0.29,0.5953990259
2019-08-26 02:30:00,0.7695000000000001,0.5495,0.9455583007,0.17950000000000002,-0.0405,0.18401222790000002,0.59,0.59,0.8343860018,0.6895,-0.3305,0.7646178784000001,0.17950000000000002,-0.0405,0.18401222790000002,0.51,-0.29,0.5866856058000001
2019-08-26 03:00:00,0.734,0.541,0.9118316731,0.164,-0.039,0.1685734261,0.5700000000000001,0.58,0.8132035416000001,0.654,-0.329,0.7320908414,0.164,-0.039,0.1685734261,0.49,-0.29,0.5693856338000001
2019-08-26 03:30:00,0.725,0.541,0.9046026752,0.145,-0.039,0.150153255,0.58,0.58,0.8202438662,0.645,-0.339,0.7286604147,0.145,-0.039,0.150153255,0.5,-0.30000000000000004,0.5830951895
2019-08-26 04:00:00,0.7275,0.544,0.9084009302,0.14750000000000002,-0.036000000000000004,0.1518296743,0.58,0.58,0.8202438662,0.6475000000000001,-0.336,0.7294876627,0.14750000000000002,-0.036000000000000004,0.1518296743,0.5,-0.30000000000000004,0.5830951895
2019-08-26 04:30:00,0.716,0.543,0.8986128199000001,0.146,-0.037,0.1506154043,0.5700000000000001,0.58,0.8132035416000001,0.636,-0.337,0.7197673235000001,0.146,-0.037,0.1506154043,0.49,-0.30000000000000004,0.5745432969000001
2019-08-26 05:00:00,0.7145,0.5435,0.8977207249,0.14450000000000002,-0.036500000000000005,0.1490385856,0.5700000000000001,0.58,0.8132035416000001,0.6445000000000001,-0.3365,0.7270574255000001,0.14450000000000002,-0.036500000000000005,0.1490385856,0.5,-0.30000000000000004,0.5830951895
2019-08-26 05:30:00,0.7335,0.554,0.9192052274,0.14350000000000002,-0.036000000000000004,0.147946781,0.59,0.59,0.8343860018,0.6435000000000001,-0.326,0.7213655453000001,0.14350000000000002,-0.036000000000000004,0.147946781,0.5,-0.29,0.5780138407000001
2019-08-26 06:00:00,0.7285,0.554,0.9152203287,0.1385,-0.036000000000000004,0.1431022362,0.59,0.59,0.8343860018,0.6485000000000001,-0.326,0.7258293532,0.1385,-0.036000000000000004,0.1431022362,0.51,-0.29,0.5866856058000001
2019-08-26 06:30:00,0.7825000000000001,0.559,0.9616585933,0.14250000000000002,-0.041,0.1482809833,0.64,0.6000000000000001,0.877268488,0.7025,-0.311,0.7682624877,0.14250000000000002,-0.041,0.1482809833,0.56,-0.27,0.6216912417
2019-08-26 07:00:00,0.7995,0.3835,0.8867200798,0.1495,-0.036500000000000005,0.1538911953,0.65,0.42,0.7738862966000001,0.7395,-0.1265,0.7502416277,0.1495,-0.036500000000000005,0.1538911953,0.59,-0.09,0.5968249325
2019-08-26 07:30:00,0.853,0.314,0.9089581949000001,0.153,-0.036000000000000004,0.1571782428,0.7000000000000001,0.35000000000000003,0.7826237921,0.793,-0.036000000000000004,0.7938167295,0.153,-0.036000000000000004,0.1571782428,0.64,0.0,0.64
2019-08-26 08:00:00,0.909,0.5815,1.0790844499,0.169,-0.0385,0.1733298878,0.74,0.62,0.9654014709000001,0.8290000000000001,-0.3085,0.8845412653,0.169,-0.0385,0.1733298878,0.66,-0.27,0.7130918594
2019-08-26 08:30:00,0.914,0.579,1.0819597959,0.17400000000000002,-0.041,0.17876520910000002,0.74,0.62,0.9654014709000001,0.834,-0.311,0.8900994326,0.17400000000000002,-0.041,0.17876520910000002,0.66,-0.27,0.7130918594
2019-08-26 09:00:00,0.933,0.6015,1.1100861453,0.17300000000000001,-0.0385,0.1772321923,0.76,0.64,0.9935793879,0.853,-0.2985,0.9037207810000001,0.17300000000000001,-0.0385,0.1772321923,0.68,-0.26,0.7280109889
2019-08-26 09:30:00,0.902,0.6015,1.0841615424,0.182,-0.0385,0.18602755170000002,0.72,0.64,0.9633275663,0.8220000000000001,-0.2985,0.8745205829,0.182,-0.0385,0.18602755170000002,0.64,-0.26,0.6907966416
2019-08-26 10:00:00,0.882,0.59,1.0611427802,0.202,-0.04,0.2059223154,0.68,0.63,0.926984358,0.802,-0.30000000000000004,0.8562733209000001,0.202,-0.04,0.2059223154,0.6000000000000001,-0.26,0.653911309
2019-08-26 10:30:00,0.864,0.5945,1.0487736886,0.20400000000000001,-0.0455,0.20901255940000002,0.66,0.64,0.9193475948000001,0.784,-0.28550000000000003,0.8343657771,0.20400000000000001,-0.0455,0.20901255940000002,0.58,-0.24,0.6276941931000001
2019-08-26 11:00:00,0.8635,0.6335000000000001,1.0709596164,0.20350000000000001,-0.0465,0.20874505980000002,0.66,0.68,0.9476286192000001,0.7835000000000001,-0.2765,0.8308576894,0.20350000000000001,-0.0465,0.20874505980000002,0.58,-0.23,0.6239390996
2019-08-26 11:30:00,0.8365,0.637,1.0514281954,0.20650000000000002,-0.043000000000000003,0.21092949060000002,0.63,0.68,0.926984358,0.7465,-0.273,0.7948529738000001,0.20650000000000002,-0.043000000000000003,0.21092949060000002,0.54,-0.23,0.5869412236
2019-08-26 12:00:00,0.8115,0.637,1.031649771,0.2015,-0.043000000000000003,0.2060370112,0.61,0.68,0.9135097153,0.7315,-0.263,0.7773424278000001,0.2015,-0.043000000000000003,0.2060370112,0.53,-0.22,0.5738466694000001
2019-08-26 12:30:00,0.799,0.6355000000000001,1.0209119698,0.199,-0.044500000000000005,0.2039148106,0.6000000000000001,0.68,0.9068627239,0.719,-0.2645,0.7661078579,0.199,-0.044500000000000005,0.2039148106,0.52,-0.22,0.5646237685000001
2019-08-26 13:00:00,0.776,0.635,1.0026968635,0.20600000000000002,-0.045,0.21085777200000003,0.5700000000000001,0.68,0.8872992731,0.6960000000000001,-0.265,0.7447422373,0.20600000000000002,-0.045,0.21085777200000003,0.49,-0.22,0.5371219601
2019-08-26 13:30:00,0.762,0.6425000000000001,0.996719745,0.202,-0.0475,0.20750963830000002,0.56,0.6900000000000001,0.8886506625,0.682,-0.2675,0.7325846367000001,0.202,-0.0475,0.20750963830000002,0.48,-0.22,0.5280151513
2019-08-26 14:00:00,0.7215,0.643,0.9664425746,0.21150000000000002,-0.047,0.2166592947,0.51,0.6900000000000001,0.8580209788000001,0.6415000000000001,-0.267,0.694846206,0.21150000000000002,-0.047,0.2166592947,0.43,-0.22,0.483011387
2019-08-26 14:30:00,0.712,0.6355000000000001,0.9543606499,0.202,-0.044500000000000005,0.2068435399,0.51,0.68,0.85,0.632,-0.2745,0.6890386419,0.202,-0.044500000000000005,0.2068435399,0.43,-0.23,0.4876474136
2019-08-26 15:00:00,0.7295,0.625,0.9606223243,0.1995,-0.045,0.20451222460000001,0.53,0.67,0.8542833254000001,0.6495000000000001,-0.28500000000000003,0.7092779779,0.1995,-0.045,0.20451222460000001,0.45,-0.24,0.51
2019-08-26 15:30:00,0.747,0.628,0.9759062455,0.187,-0.042,0.1916585506,0.56,0.67,0.8732124598000001,0.667,-0.28200000000000003,0.7241636555000001,0.187,-0.042,0.1916585506,0.48,-0.24,0.5366563146000001
2019-08-26 16:00:00,0.786,0.6275000000000001,1.0057595389,0.186,-0.0425,0.1907937368,0.6000000000000001,0.67,0.8993886813,0.706,-0.28250000000000003,0.7604224155,0.186,-0.0425,0.1907937368,0.52,-0.24,0.5727128425
2019-08-26 16:30:00,0.8140000000000001,0.23950000000000002,0.8485023571,0.184,-0.0405,0.18840448510000002,0.63,0.28,0.6894200461000001,0.784,0.0995,0.7902887131,0.184,-0.0405,0.18840448510000002,0.6000000000000001,0.14,0.6161168720000001
2019-08-26 17:00:00,0.866,0.197,0.8881244282,0.196,-0.043000000000000003,0.20066140640000002,0.67,0.24,0.7116881339000001,0.836,0.147,0.8488256594,0.196,-0.043000000000000003,0.20066140640000002,0.64,0.19,0.6676076692
2019-08-26 17:30:00,0.9695,0.1975,0.9894121992,0.1895,-0.0425,0.1942073634,0.78,0.24,0.8160882305,0.9395,0.14750000000000002,0.9510081493,0.1895,-0.0425,0.1942073634,0.75,0.19,0.7736924454
2019-08-26 18:00:00,1.037,0.178,1.0521658614,0.177,-0.042,0.1819148152,0.86,0.22,0.8876936408,1.007,0.128,1.0151024579,0.177,-0.042,0.1819148152,0.8300000000000001,0.17,0.8472307832
2019-08-26 18:30:00,1.1055,0.17750000000000002,1.1196590999,0.1655,-0.0425,0.1708698335,0.9400000000000001,0.22,0.9654014709000001,1.0755,0.1275,1.083031163,0.1655,-0.0425,0.1708698335,0.91,0.17,0.9257429449000001
2019-08-26 19:00:00,1.1525,0.182,1.1667820062,0.1625,-0.038,0.1668839417,0.99,0.22,1.0141498903,1.1125,0.132,1.1203036419,0.1625,-0.038,0.1668839417,0.9500000000000001,0.17,0.9650906693
2019-08-26 19:30:00,1.1505,0.541,1.2713501681000001,0.1405,-0.039,0.1458123794,1.01,0.58,1.1646887996,1.0705,-0.229,1.094719713,0.1405,-0.039,0.1458123794,0.93,-0.19,0.9492101980000001
2019-08-26 20:00:00,1.1405,0.5995,1.2884643961,0.1405,-0.0405,0.14622072360000002,1.0,0.64,1.1872657664,1.0505,-0.3005,1.0926346599,0.1405,-0.0405,0.14622072360000002,0.91,-0.26,0.9464142856000001
2019-08-26 20:30:00,1.143,0.598,1.2899817828,0.133,-0.042,0.1394740119,1.01,0.64,1.1957006314,1.053,-0.302,1.0954510487,0.133,-0.042,0.1394740119,0.92,-0.26,0.9560334722
2019-08-26 21:00:00,1.11,0.5975,1.2605975765,0.14,-0.0425,0.1463087489,0.97,0.64,1.1621101497,1.03,-0.3025,1.0735018631,0.14,-0.0425,0.1463087489,0.89,-0.26,0.9272000863000001
2019-08-26 21:30:00,1.0995,0.5965,1.2508846869,0.1395,-0.043500000000000004,0.14612494650000002,0.96,0.64,1.1537764081,1.0095,-0.3035,1.0541359021,0.1395,-0.043500000000000004,0.14612494650000002,0.87,-0.26,0.9080198236
2019-08-26 22:00:00,1.029,0.48,1.1354474889,0.139,-0.04,0.1446409347,0.89,0.52,1.0307764064,0.9590000000000001,-0.19,0.977640527,0.139,-0.04,0.1446409347,0.8200000000000001,-0.15,0.8336066219
2019-08-26 22:30:00,0.922,0.149,0.9339619907000001,0.14200000000000002,-0.041,0.1478005413,0.78,0.19,0.8028075735,0.892,0.099,0.8974770192,0.14200000000000002,-0.041,0.1478005413,0.75,0.14,0.7629547824
2019-08-26 23:00:00,0.873,0.148,0.8854563795,0.14300000000000002,-0.042,0.149040263,0.73,0.19,0.7543208866000001,0.843,0.098,0.8486772060000001,0.14300000000000002,-0.042,0.149040263,0.7000000000000001,0.14,0.7138627319
2019-08-26 23:30:00,0.8135,0.3395,0.8815001418,0.1335,-0.0405,0.1395080643,0.68,0.38,0.7789736838,0.7635000000000001,-0.09050000000000001,0.7688449128,0.1335,-0.0405,0.1395080643,0.63,-0.05,0.6319810124
2019-08-27 00:00:00,0.771,0.544,0.9435979017,0.14100000000000001,-0.036000000000000004,0.14552319400000002,0.63,0.58,0.8563293759,0.6910000000000001,-0.336,0.7683599417,0.14100000000000001,-0.036000000000000004,0.14552319400000002,0.55,-0.30000000000000004,0.6264982043
2019-08-27 00:30:00,0.736,0.543,0.9146283398,0.136,-0.037,0.14094325100000002,0.6000000000000001,0.58,0.8345058418,0.656,-0.337,0.7374991525,0.136,-0.037,0.14094325100000002,0.52,-0.30000000000000004,0.6003332408000001
2019-08-27 01:00:00,0.731,0.5445,0.9115049369,0.131,-0.035500000000000004,0.1357249056,0.6000000000000001,0.58,0.8345058418,0.651,-0.3355,0.7323668821,0.131,-0.035500000000000004,0.1357249056,0.52,-0.30000000000000004,0.6003332408000001
2019-08-27 01:30:00,0.741,0.535,0.9139507645,0.131,-0.035,0.13559498520000002,0.61,0.5700000000000001,0.8348652586,0.661,-0.335,0.7410438584,0.131,-0.035,0.13559498520000002,0.53,-0.30000000000000004,0.6090155991
2019-08-27 02:00:00,0.7325,0.14400000000000002,0.7465200935,0.1325,-0.036000000000000004,0.13730349590000002,0.6000000000000001,0.18,0.6264183905,0.7025,0.064,0.7054092784,0.1325,-0.036000000000000004,0.13730349590000002,0.5700000000000001,0.1,0.5787054518
2019-08-27 02:30:00,0.7295,0.12350000000000001,0.7398800578,0.1295,-0.036500000000000005,0.1345455313,0.6000000000000001,0.16,0.6209669879,0.6995,0.0835,0.7044661099,0.1295,-0.036500000000000005,0.1345455313,0.5700000000000001,0.12,0.5824946352
2019-08-27 03:00:00,0.7105,0.1345,0.7231185933000001,0.1305,-0.035500000000000004,0.135242375,0.58,0.17,0.6044005295,0.6805,0.0845,0.6857262573,0.1305,-0.035500000000000004,0.135242375,0.55,0.12,0.5629387178
2019-08-27 03:30:00,0.7155,0.1355,0.7282173439,0.1355,-0.0345,0.13982310250000002,0.58,0.17,0.6044005295,0.6855,0.0855,0.6908114793,0.1355,-0.0345,0.13982310250000002,0.55,0.12,0.5629387178
2019-08-27 04:00:00,0.6960000000000001,0.134,0.7087820539,0.136,-0.036000000000000004,0.1406840432,0.56,0.17,0.5852349955,0.666,0.084,0.6712763961,0.136,-0.036000000000000004,0.1406840432,0.53,0.12,0.5434151268
2019-08-27 04:30:00,0.6835,0.12350000000000001,0.6945678513,0.1335,-0.036500000000000005,0.13839978320000001,0.55,0.16,0.5728001397,0.6535000000000001,0.07350000000000001,0.6576203312000001,0.1335,-0.036500000000000005,0.13839978320000001,0.52,0.11,0.5315072906
2019-08-27 05:00:00,0.6825,0.1255,0.6939427210000001,0.1325,-0.0345,0.1369178586,0.55,0.16,0.5728001397,0.6525000000000001,0.0755,0.6568534844,0.1325,-0.0345,0.1369178586,0.52,0.11,0.5315072906
2019-08-27 05:30:00,0.6875,0.13,0.6996829639000001,0.1275,-0.03,0.130981869,0.56,0.16,0.5824087911,0.6575000000000001,0.08,0.6623490394,0.1275,-0.03,0.130981869,0.53,0.11,0.5412947441
2019-08-27 06:00:00,0.7295,0.132,0.7413462416000001,0.11950000000000001,-0.028,0.1227365064,0.61,0.16,0.630634601,0.6995,0.082,0.7042898906,0.11950000000000001,-0.028,0.1227365064,0.58,0.11,0.5903388857
2019-08-27 06:30:00,0.7925000000000001,0.13,0.8030916822,0.12250000000000001,-0.03,0.1261199826,0.67,0.16,0.688839604,0.7625000000000001,0.09,0.7677931036000001,0.12250000000000001,-0.03,0.1261199826,0.64,0.12,0.6511528238000001
2019-08-27 07:00:00,0.843,0.147,0.8557207488,0.133,-0.033,0.1370328428,0.71,0.18,0.7324616031000001,0.803,0.097,0.8088374373,0.133,-0.033,0.1370328428,0.67,0.13,0.6824954212000001
2019-08-27 07:30:00,0.9145000000000001,0.4685,1.0275225058,0.1345,-0.0315,0.1381394223,0.78,0.5,0.9264987858,0.8445,-0.2015,0.8682064847000001,0.1345,-0.0315,0.1381394223,0.71,-0.17,0.7300684899000001
2019-08-27 08:00:00,0.997,0.5740000000000001,1.1504281812000001,0.137,-0.036000000000000004,0.1416509795,0.86,0.61,1.0543718509,0.907,-0.306,0.9572277681,0.137,-0.036000000000000004,0.1416509795,0.77,-0.27,0.8159656856
2019-08-27 08:30:00,1.0085,0.5710000000000001,1.1589276293,0.1085,-0.079,0.13421344940000002,0.9,0.65,1.1101801656,0.9185000000000001,-0.299,0.9659416390000001,0.1085,-0.079,0.13421344940000002,0.81,-0.22,0.8393449827
2019-08-27 09:00:00,1.04,0.593,1.1971837787,0.1,-0.097,0.13931618710000002,0.9400000000000001,0.6900000000000001,1.1660617479,0.9500000000000001,-0.297,0.9953436592,0.1,-0.097,0.13931618710000002,0.85,-0.2,0.8732124598000001
2019-08-27 09:30:00,1.005,0.5885,1.1646275155999999,0.115,-0.1015,0.1533859511,0.89,0.6900000000000001,1.1261438629,0.925,-0.29150000000000004,0.9698439307000001,0.115,-0.1015,0.1533859511,0.81,-0.19,0.8319855768000001
2019-08-27 10:00:00,1.0165,0.593,1.1768267714,0.1165,-0.117,0.16510981190000001,0.9,0.71,1.1463420083,0.9365,-0.297,0.9824669206000001,0.1165,-0.117,0.16510981190000001,0.8200000000000001,-0.18,0.8395236745
2019-08-27 10:30:00,0.9400000000000001,0.607,1.1189499542,0.12,-0.123,0.17184004190000002,0.8200000000000001,0.73,1.0978615578,0.86,-0.303,0.9118163192000001,0.12,-0.123,0.17184004190000002,0.74,-0.18,0.7615773106
2019-08-27 11:00:00,0.9085000000000001,0.6115,1.0951276181,0.11850000000000001,-0.11850000000000001,0.1675843071,0.79,0.73,1.0756393448,0.8285,-0.28850000000000003,0.8772938504000001,0.11850000000000001,-0.11850000000000001,0.1675843071,0.71,-0.17,0.7300684899000001
2019-08-27 11:30:00,0.873,0.62,1.0707609444,0.153,-0.06,0.1643441511,0.72,0.68,0.9903534723,0.793,-0.28,0.8409809748,0.153,-0.06,0.1643441511,0.64,-0.22,0.6767569726
2019-08-27 12:00:00,0.8845000000000001,0.612,1.0755855382,0.14450000000000002,-0.048,0.1522637514,0.74,0.66,0.9915644205,0.8045,-0.278,0.8511781541000001,0.14450000000000002,-0.048,0.1522637514,0.66,-0.23,0.6989277502
2019-08-27 12:30:00,0.9015000000000001,0.382,0.9790946073000001,0.14150000000000001,-0.048,0.1494197109,0.76,0.43,0.8732124598000001,0.8515,-0.048,0.8528518336,0.14150000000000001,-0.048,0.1494197109,0.71,0.0,0.71
2019-08-27 13:00:00,0.8905000000000001,0.188,0.9101286997,0.1605,-0.042,0.1659043399,0.73,0.23,0.7653757247,0.8605,0.138,0.8714954102,0.1605,-0.042,0.1659043399,0.7000000000000001,0.18,0.72277244
2019-08-27 13:30:00,0.8145,0.188,0.835915217,0.17450000000000002,-0.042,0.1794832861,0.64,0.23,0.6800735254,0.7845000000000001,0.138,0.7965451965,0.17450000000000002,-0.042,0.1794832861,0.61,0.18,0.6360031446000001
2019-08-27 14:00:00,0.713,0.188,0.7373689714,0.183,-0.042,0.1877578227,0.53,0.23,0.577754273,0.683,0.138,0.6968019805,0.183,-0.042,0.1877578227,0.5,0.18,0.5314132102
2019-08-27 14:30:00,0.7445,0.1865,0.7675040717,0.1845,-0.043500000000000004,0.18955869800000003,0.56,0.23,0.6053924347,0.7145,0.1365,0.7274218171,0.1845,-0.043500000000000004,0.18955869800000003,0.53,0.18,0.5597320788
2019-08-27 15:00:00,0.784,0.1875,0.8061093288000001,0.184,-0.0425,0.1888445128,0.6000000000000001,0.23,0.6425729531000001,0.754,0.1375,0.7664347657,0.184,-0.0425,0.1888445128,0.5700000000000001,0.18,0.5977457654
2019-08-27 15:30:00,0.7765000000000001,0.1875,0.7988169377000001,0.1965,-0.0425,0.2010435276,0.58,0.23,0.6239390996,0.7465,0.1375,0.7590576394,0.1965,-0.0425,0.2010435276,0.55,0.18,0.5787054518
2019-08-27 16:00:00,0.8235,0.18,0.8429426137,0.1835,-0.04,0.1878090786,0.64,0.22,0.6767569726,0.7935,0.14,0.8057557012000001,0.1835,-0.04,0.1878090786,0.61,0.18,0.6360031446000001
2019-08-27 16:30:00,0.8955000000000001,0.17650000000000002,0.9127280537,0.17550000000000002,-0.043500000000000004,0.18081067450000002,0.72,0.22,0.7528612090000001,0.8655,0.1365,0.8761977517,0.17550000000000002,-0.043500000000000004,0.18081067450000002,0.6900000000000001,0.18,0.7130918594
2019-08-27 17:00:00,0.969,0.1825,0.9860361302,0.169,-0.0375,0.1731105138,0.8,0.22,0.8296987405,0.9390000000000001,0.14250000000000002,0.9497511516,0.169,-0.0375,0.1731105138,0.77,0.18,0.7907591289
2019-08-27 17:30:00,1.0685,0.184,1.0842270288,0.1585,-0.036000000000000004,0.1625369189,0.91,0.22,0.9362157871000001,1.0385,0.134,1.0471094737,0.1585,-0.036000000000000004,0.1625369189,0.88,0.17,0.8962700486
2019-08-27 18:00:00,1.1665,0.18150000000000002,1.1805356835,0.1565,-0.0385,0.1611660634,1.01,0.22,1.0336827366,1.1265,0.1315,1.1341492406,0.1565,-0.0385,0.1611660634,0.97,0.17,0.9847842403
2019-08-27 18:30:00,1.1975,0.178,1.2106569498,0.1575,-0.042,0.1630038343,1.04,0.22,1.0630145813,1.1675,0.128,1.1744957429,0.1575,-0.042,0.1630038343,1.01,0.17,1.0242070103
2019-08-27 19:00:00,1.2225,0.1845,1.2363440055,0.1825,-0.0455,0.1880864163,1.04,0.23,1.0651291002,1.1825,0.1345,1.1901245733,0.1825,-0.0455,0.1880864163,1.0,0.18,1.0160708637
2019-08-27 19:30:00,1.176,0.1845,1.1903849167,0.176,-0.0455,0.18178627560000002,1.0,0.23,1.026109156,1.146,0.1345,1.1538657851,0.176,-0.0455,0.18178627560000002,0.97,0.18,0.9865596789000001
2019-08-27 20:00:00,1.1695,0.185,1.1840419123,0.1695,-0.045,0.17537174800000002,1.0,0.23,1.026109156,1.1395,0.135,1.1474690628,0.1695,-0.045,0.17537174800000002,0.97,0.18,0.9865596789000001
2019-08-27 20:30:00,1.1345,0.167,1.1467254467,0.17450000000000002,-0.043000000000000003,0.179719921,0.96,0.21,0.9827003612,1.1045,0.117,1.1106796343,0.17450000000000002,-0.043000000000000003,0.179719921,0.93,0.16,0.9436630755000001
2019-08-27 21:00:00,1.115,0.1575,1.1260689366,0.17500000000000002,-0.0425,0.1800867846,0.9400000000000001,0.2,0.9610411021,1.085,0.1075,1.0903124552,0.17500000000000002,-0.0425,0.1800867846,0.91,0.15,0.9222797840000001
2019-08-27 21:30:00,1.102,0.1565,1.1130571639,0.162,-0.043500000000000004,0.16773863600000002,0.9400000000000001,0.2,0.9610411021,1.072,0.10650000000000001,1.0772772392,0.162,-0.043500000000000004,0.16773863600000002,0.91,0.15,0.9222797840000001
2019-08-27 22:00:00,1.0395,0.166,1.0526710075,0.1595,-0.044,0.1654576985,0.88,0.21,0.9047098983,0.9995,0.106,1.005105094,0.1595,-0.044,0.1654576985,0.84,0.15,0.8532877592
2019-08-27 22:30:00,0.9745,0.155,0.9867498417,0.17450000000000002,-0.045,0.1802089066,0.8,0.2,0.8246211251000001,0.9445,0.105,0.9503184992,0.17450000000000002,-0.045,0.1802089066,0.77,0.15,0.7844743463
2019-08-27 23:00:00,0.912,0.1645,0.9267169201000001,0.17200000000000001,-0.0455,0.17791641300000002,0.74,0.21,0.7692203845000001,0.872,0.10450000000000001,0.8782392897,0.17200000000000001,-0.0455,0.17791641300000002,0.7000000000000001,0.15,0.7158910532
2019-08-27 23:30:00,0.8260000000000001,0.14750000000000002,0.8390662965,0.166,-0.0425,0.1713541654,0.66,0.19,0.6868041933,0.796,0.0975,0.801949032,0.166,-0.0425,0.1713541654,0.63,0.14,0.645368112
2019-08-28 00:00:00,0.768,0.148,0.7821304239,0.178,-0.042,0.1828879438,0.59,0.19,0.6198386887,0.738,0.088,0.7432280942,0.178,-0.042,0.1828879438,0.56,0.13,0.5748912941000001
2019-08-28 00:30:00,0.749,0.14350000000000002,0.7626226131,0.179,-0.0465,0.18494120690000002,0.5700000000000001,0.19,0.6008327554,0.719,0.0935,0.7250539635000001,0.179,-0.0465,0.18494120690000002,0.54,0.14,0.5578530272000001
2019-08-28 01:00:00,0.728,0.145,0.7422998047,0.178,-0.045,0.1836001089,0.55,0.19,0.5818934610000001,0.6980000000000001,0.095,0.7044352348,0.178,-0.045,0.1836001089,0.52,0.14,0.5385164807
2019-08-28 01:30:00,0.7495,0.14450000000000002,0.7633023647,0.17950000000000002,-0.0455,0.18517694240000002,0.5700000000000001,0.19,0.6008327554,0.7195,0.0945,0.7256793369,0.17950000000000002,-0.0455,0.18517694240000002,0.54,0.14,0.5578530272000001
2019-08-28 02:00:00,0.782,0.14450000000000002,0.7952384862,0.182,-0.0455,0.18760130600000002,0.6000000000000001,0.19,0.6293647591,0.752,0.0945,0.7579144081,0.182,-0.0455,0.18760130600000002,0.5700000000000001,0.14,0.5869412236
2019-08-28 02:30:00,0.7675000000000001,0.35250000000000004,0.8445782971,0.17750000000000002,-0.0475,0.1837457483,0.59,0.4,0.7128113355,0.7075,-0.1275,0.7188967242000001,0.17750000000000002,-0.0475,0.1837457483,0.53,-0.08,0.5360037313
2019-08-28 03:00:00,0.7675000000000001,0.5645,0.9527415704000001,0.1675,-0.0455,0.17356987070000002,0.6000000000000001,0.61,0.855628424,0.6875,-0.3355,0.7649944444,0.1675,-0.0455,0.17356987070000002,0.52,-0.29,0.5953990259
2019-08-28 03:30:00,0.772,0.5455,0.9452799850000001,0.182,-0.044500000000000005,0.18736128200000002,0.59,0.59,0.8343860018,0.6920000000000001,-0.3345,0.7686053929000001,0.182,-0.044500000000000005,0.18736128200000002,0.51,-0.29,0.5866856058000001
2019-08-28 04:00:00,0.743,0.548,0.9232296572,0.17300000000000001,-0.042,0.17802527910000002,0.5700000000000001,0.59,0.8203657721000001,0.663,-0.332,0.7414802762,0.17300000000000001,-0.042,0.17802527910000002,0.49,-0.29,0.5693856338000001
2019-08-28 04:30:00,0.718,0.5445,0.9011127843000001,0.178,-0.0455,0.1837232974,0.54,0.59,0.7998124780000001,0.638,-0.3355,0.7208357996,0.178,-0.0455,0.1837232974,0.46,-0.29,0.5437830450000001
2019-08-28 05:00:00,0.7195,0.5455,0.9029122327,0.17950000000000002,-0.044500000000000005,0.18493377190000002,0.54,0.59,0.7998124780000001,0.6395000000000001,-0.34450000000000003,0.7263886701000001,0.17950000000000002,-0.044500000000000005,0.18493377190000002,0.46,-0.30000000000000004,0.5491812087
2019-08-28 05:30:00,0.721,0.528,0.8936582121000001,0.171,-0.042,0.1760823671,0.55,0.5700000000000001,0.7920858539000001,0.631,-0.342,0.7177220911000001,0.171,-0.042,0.1760823671,0.46,-0.30000000000000004,0.5491812087
2019-08-28 06:00:00,0.735,0.17850000000000002,0.7563644955000001,0.155,-0.0415,0.1604594964,0.58,0.22,0.6203224968000001,0.6950000000000001,0.0485,0.6966902109,0.155,-0.0415,0.1604594964,0.54,0.09,0.5474486277
2019-08-28 06:30:00,0.7835000000000001,0.137,0.7953874842,0.1635,-0.043000000000000003,0.1690599006,0.62,0.18,0.6456004957,0.7435,0.08700000000000001,0.7485728088,0.1635,-0.043000000000000003,0.1690599006,0.58,0.13,0.5943904441
2019-08-28 07:00:00,0.8525,0.1515,0.8658570898,0.1825,-0.0485,0.1888345837,0.67,0.2,0.6992138443,0.8225,0.1015,0.8287391025,0.1825,-0.0485,0.1888345837,0.64,0.15,0.6573431372
2019-08-28 07:30:00,0.9410000000000001,0.464,1.049179203,0.171,-0.046,0.1770790784,0.77,0.51,0.9235799911,0.871,-0.196,0.8927804881,0.171,-0.046,0.1770790784,0.7000000000000001,-0.15,0.7158910532
2019-08-28 08:00:00,0.9825,0.578,1.1399080007,0.1625,-0.052000000000000005,0.1706172617,0.8200000000000001,0.63,1.0340696302,0.9025000000000001,-0.302,0.9516881054,0.1625,-0.052000000000000005,0.1706172617,0.74,-0.25,0.7810889834
2019-08-28 08:30:00,0.997,0.2545,1.0289699947,0.117,-0.0855,0.1449111797,0.88,0.34,0.9433981132,0.9570000000000001,0.044500000000000005,0.9580340547,0.117,-0.0855,0.1449111797,0.84,0.13,0.85
2019-08-28 09:00:00,1.0115,0.17950000000000002,1.0273035092,0.1115,-0.1005,0.1501082942,0.9,0.28,0.9425497334,0.9815,0.1295,0.9900063131000001,0.1115,-0.1005,0.1501082942,0.87,0.23,0.8998888820000001
2019-08-28 09:30:00,0.9925,0.183,1.0092300283,0.1325,-0.077,0.1532489804,0.86,0.26,0.8984430978,0.9625,0.133,0.9716456401,0.1325,-0.077,0.1532489804,0.8300000000000001,0.21,0.8561541917000001
2019-08-28 10:00:00,0.9965,0.189,1.0142648816,0.1565,-0.051000000000000004,0.1646002734,0.84,0.24,0.8736131867,0.9665,0.139,0.9764441868,0.1565,-0.051000000000000004,0.1646002734,0.81,0.19,0.8319855768000001
2019-08-28 10:30:00,0.977,0.18150000000000002,0.9937158799,0.177,-0.0485,0.1835245215,0.8,0.23,0.8324061509,0.937,0.1315,0.9461824613,0.177,-0.0485,0.1835245215,0.76,0.18,0.7810249676000001
2019-08-28 11:00:00,0.968,0.18,0.9845933171000001,0.178,-0.04,0.1824390309,0.79,0.22,0.8200609733,0.928,0.13,0.9370613641000001,0.178,-0.04,0.1824390309,0.75,0.17,0.7690253572
2019-08-28 11:30:00,0.963,0.177,0.9791312476,0.17300000000000001,-0.063,0.1841140951,0.79,0.24,0.8256512581000001,0.923,0.127,0.9316963025,0.17300000000000001,-0.063,0.1841140951,0.75,0.19,0.7736924454
2019-08-28 12:00:00,0.973,0.193,0.9919566523000001,0.14300000000000002,-0.117,0.1847647152,0.8300000000000001,0.31,0.8860022573,0.9430000000000001,0.14300000000000002,0.9537808973,0.14300000000000002,-0.117,0.1847647152,0.8,0.26,0.8411896338
2019-08-28 12:30:00,0.9905,0.1845,1.007536848,0.1605,-0.0955,0.18676321910000002,0.8300000000000001,0.28,0.8759566199000001,0.9605,0.1345,0.9698713832,0.1605,-0.0955,0.18676321910000002,0.8,0.23,0.8324061509
2019-08-28 13:00:00,0.9455,0.182,0.9628573363,0.1955,-0.048,0.2013063586,0.75,0.23,0.7844743463,0.9155000000000001,0.132,0.9249671616,0.1955,-0.048,0.2013063586,0.72,0.18,0.7421590126000001
2019-08-28 13:30:00,0.9415,0.5655,1.0982770598,0.1915,-0.044500000000000005,0.1966023906,0.75,0.61,0.9667471231,0.8615,-0.2545,0.898305349,0.1915,-0.044500000000000005,0.1966023906,0.67,-0.21,0.7021395873
2019-08-28 14:00:00,0.897,0.1835,0.9155770039000001,0.177,-0.0465,0.1830061474,0.72,0.23,0.7558438992000001,0.867,0.1335,0.8772179034,0.177,-0.0465,0.1830061474,0.6900000000000001,0.18,0.7130918594
2019-08-28 14:30:00,0.891,0.169,0.9068858804000001,0.131,-0.081,0.1540194793,0.76,0.25,0.8000624976,0.861,0.11900000000000001,0.8691846754,0.131,-0.081,0.1540194793,0.73,0.2,0.7569015788
2019-08-28 15:00:00,0.859,0.1675,0.8751784104,0.11900000000000001,-0.0825,0.1448007251,0.74,0.25,0.7810889834,0.8290000000000001,0.11750000000000001,0.8372856442000001,0.11900000000000001,-0.0825,0.1448007251,0.71,0.2,0.7376313442
2019-08-28 15:30:00,0.882,0.166,0.8974853759,0.122,-0.084,0.1481215717,0.76,0.25,0.8000624976,0.852,0.116,0.8598604538,0.122,-0.084,0.1481215717,0.73,0.2,0.7569015788
2019-08-28 16:00:00,0.8905000000000001,0.17,0.906581629,0.1405,-0.06,0.15277516160000001,0.75,0.23,0.7844743463,0.8605,0.12,0.8688269390000001,0.1405,-0.06,0.15277516160000001,0.72,0.18,0.7421590126000001
2019-08-28 16:30:00,0.932,0.17400000000000002,0.9481033699,0.182,-0.046,0.18772320050000002,0.75,0.22,0.7816009212,0.892,0.134,0.9020088691,0.182,-0.046,0.18772320050000002,0.71,0.18,0.7324616031000001
2019-08-28 17:00:00,0.9585,0.17450000000000002,0.9742548435,0.1985,-0.0455,0.2036479806,0.76,0.22,0.7912016178,0.9285,0.1345,0.9381910786000001,0.1985,-0.0455,0.2036479806,0.73,0.18,0.7518643495
2019-08-28 17:30:00,1.0115,0.17550000000000002,1.0266121468,0.1915,-0.044500000000000005,0.1966023906,0.8200000000000001,0.22,0.8489994111,0.9815,0.1355,0.9908090129,0.1915,-0.044500000000000005,0.1966023906,0.79,0.18,0.810246876
2019-08-28 18:00:00,1.054,0.17950000000000002,1.0691755001,0.184,-0.0405,0.18840448510000002,0.87,0.22,0.8973850901,1.024,0.1395,1.033458393,0.184,-0.0405,0.18840448510000002,0.84,0.18,0.8590692638
2019-08-28 18:30:00,1.1485,0.17850000000000002,1.1622884754,0.17850000000000002,-0.0415,0.18326074320000002,0.97,0.22,0.9946356117,1.1085,0.1385,1.1171188388,0.17850000000000002,-0.0415,0.18326074320000002,0.93,0.18,0.9472592042
2019-08-28 19:00:00,1.1695,0.176,1.1826691211,0.1895,-0.044,0.19454112680000002,0.98,0.22,1.0043903624,1.1295,0.136,1.1376582308,0.1895,-0.044,0.19454112680000002,0.9400000000000001,0.18,0.9570788891
2019-08-28 19:30:00,1.1755,0.1655,1.1870932988,0.1855,-0.044500000000000005,0.1907629419,0.99,0.21,1.0120276676,1.1355,0.1155,1.1413590583,0.1855,-0.044500000000000005,0.1907629419,0.9500000000000001,0.16,0.9633794683
2019-08-28 20:00:00,1.1515,0.166,1.1634037347,0.1915,-0.044,0.1964898216,0.96,0.21,0.9827003612,1.1115,0.116,1.1175366884,0.1915,-0.044,0.1964898216,0.92,0.16,0.9338094024
2019-08-28 20:30:00,1.1635,0.165,1.1751413745,0.17350000000000002,-0.045,0.17924075990000002,0.99,0.21,1.0120276676,1.1235,0.115,1.1293702891,0.17350000000000002,-0.045,0.17924075990000002,0.9500000000000001,0.16,0.9633794683
2019-08-28 21:00:00,1.1565,0.166,1.1683527935,0.1665,-0.044,0.1722157078,0.99,0.21,1.0120276676,1.1165,0.116,1.1225097995,0.1665,-0.044,0.1722157078,0.9500000000000001,0.16,0.9633794683
2019-08-28 21:30:00,1.1445,0.147,1.1539017506,0.17450000000000002,-0.043000000000000003,0.179719921,0.97,0.19,0.9884331035,1.1145,0.107,1.1196246023,0.17450000000000002,-0.043000000000000003,0.179719921,0.9400000000000001,0.15,0.9518928511
2019-08-28 22:00:00,1.078,0.157,1.0893727553,0.158,-0.043000000000000003,0.1637467557,0.92,0.2,0.9414881837,1.038,0.107,1.0435003594,0.158,-0.043000000000000003,0.1637467557,0.88,0.15,0.8926925563
2019-08-28 22:30:00,0.9935,0.14650000000000002,1.0042432474,0.1535,-0.043500000000000004,0.1595446646,0.84,0.19,0.8612200648,0.9635,0.10650000000000001,0.9693680931,0.1535,-0.043500000000000004,0.1595446646,0.81,0.15,0.8237718131
2019-08-28 23:00:00,0.908,0.14350000000000002,0.919269411,0.178,-0.0465,0.1839735035,0.73,0.19,0.7543208866000001,0.878,0.10350000000000001,0.8840793234000001,0.178,-0.0465,0.1839735035,0.7000000000000001,0.15,0.7158910532
2019-08-28 23:30:00,0.839,0.146,0.8516084781000001,0.189,-0.044,0.19405411620000002,0.65,0.19,0.6772001181,0.809,0.096,0.8146760092,0.189,-0.044,0.19405411620000002,0.62,0.14,0.6356099433
2019-08-29 00:00:00,0.7765000000000001,0.127,0.7868171643,0.1965,-0.043000000000000003,0.20114981980000002,0.58,0.17,0.6044005295,0.7465,0.08700000000000001,0.7515525597,0.1965,-0.043000000000000003,0.20114981980000002,0.55,0.13,0.565154846
2019-08-29 00:30:00,0.741,0.124,0.7513035339,0.201,-0.046,0.20619650820000002,0.54,0.17,0.5661271942,0.711,0.084,0.7159448303,0.201,-0.046,0.20619650820000002,0.51,0.13,0.5263078947000001
2019-08-29 01:00:00,0.7555000000000001,0.125,0.7657710167,0.1855,-0.045,0.190880198,0.5700000000000001,0.17,0.5948108943,0.7255,0.085,0.7304623536,0.1855,-0.045,0.190880198,0.54,0.13,0.5554277631
2019-08-29 01:30:00,0.7585000000000001,0.125,0.7687309347,0.1885,-0.045,0.19379692980000002,0.5700000000000001,0.17,0.5948108943,0.7285,0.085,0.7334420563,0.1885,-0.045,0.19379692980000002,0.54,0.13,0.5554277631
2019-08-29 02:00:00,0.793,0.128,0.8032639666,0.183,-0.042,0.1877578227,0.61,0.17,0.6332456080000001,0.763,0.088,0.7680579405,0.183,-0.042,0.1877578227,0.58,0.13,0.5943904441
2019-08-29 02:30:00,0.78,0.1265,0.7901912743,0.17,-0.043500000000000004,0.1754772065,0.61,0.17,0.6332456080000001,0.75,0.08650000000000001,0.7549716882,0.17,-0.043500000000000004,0.1754772065,0.58,0.13,0.5943904441
2019-08-29 03:00:00,0.7595000000000001,0.128,0.7702105232,0.1695,-0.042,0.17462602900000002,0.59,0.17,0.6140032573,0.7295,0.088,0.734788575,0.1695,-0.042,0.17462602900000002,0.56,0.13,0.5748912941000001
2019-08-29 03:30:00,0.753,0.1265,0.7635517337000001,0.17300000000000001,-0.043500000000000004,0.17838511710000002,0.58,0.17,0.6044005295,0.723,0.08650000000000001,0.7281560616,0.17300000000000001,-0.043500000000000004,0.17838511710000002,0.55,0.13,0.565154846
2019-08-29 04:00:00,0.7425,0.127,0.7532829814,0.17250000000000001,-0.043000000000000003,0.1777786545,0.5700000000000001,0.17,0.5948108943,0.7125,0.08700000000000001,0.7177919267,0.17250000000000001,-0.043000000000000003,0.1777786545,0.54,0.13,0.5554277631
2019-08-29 04:30:00,0.7405,0.125,0.750976198,0.1705,-0.045,0.176338453,0.5700000000000001,0.17,0.5948108943,0.7105,0.085,0.7155663841000001,0.1705,-0.045,0.176338453,0.54,0.13,0.5554277631
2019-08-29 05:00:00,0.719,0.1275,0.7302172622,0.169,-0.0425,0.1742620154,0.55,0.17,0.5756735186,0.6890000000000001,0.08750000000000001,0.6945338365,0.169,-0.0425,0.1742620154,0.52,0.13,0.5360037313
2019-08-29 05:30:00,0.718,0.1275,0.7292326446,0.168,-0.0425,0.17329238300000002,0.55,0.17,0.5756735186,0.6880000000000001,0.08750000000000001,0.6935418156000001,0.168,-0.0425,0.17329238300000002,0.52,0.13,0.5360037313
2019-08-29 06:00:00,0.7315,0.126,0.7422723557,0.1615,-0.044,0.1673865287,0.5700000000000001,0.17,0.5948108943,0.7015,0.08600000000000001,0.7067519013,0.1615,-0.044,0.1673865287,0.54,0.13,0.5554277631
2019-08-29 06:30:00,0.7705000000000001,0.1335,0.7819798591,0.1705,-0.0465,0.1767271909,0.6000000000000001,0.18,0.6264183905,0.7405,0.0835,0.745192928,0.1705,-0.0465,0.1767271909,0.5700000000000001,0.13,0.5846366393
2019-08-29 07:00:00,0.8465,0.1335,0.8569623679,0.1865,-0.0465,0.1922095211,0.66,0.18,0.6841052551,0.8165,0.0835,0.8207584907000001,0.1865,-0.0465,0.1922095211,0.63,0.13,0.6432728814
2019-08-29 07:30:00,0.937,0.2575,0.9717382621,0.187,-0.0425,0.1917687409,0.75,0.30000000000000004,0.8077747211,0.887,-0.0325,0.8875952062,0.187,-0.0425,0.1917687409,0.7000000000000001,0.01,0.7000714249000001
2019-08-29 08:00:00,0.9905,0.5745,1.1450504356,0.1705,-0.0755,0.186468496,0.8200000000000001,0.65,1.0463746939,0.9005000000000001,-0.3155,0.9541700582,0.1705,-0.0755,0.186468496,0.73,-0.24,0.7684399781
2019-08-29 08:30:00,1.0035,0.5565,1.1474774508,0.1535,-0.10350000000000001,0.1851337354,0.85,0.66,1.0761505471,0.9235000000000001,-0.3235,0.9785215889000001,0.1535,-0.10350000000000001,0.1851337354,0.77,-0.22,0.8008120878
2019-08-29 09:00:00,1.0175,0.5615,1.1621482263,0.1375,-0.11850000000000001,0.18151721680000002,0.88,0.68,1.112115102,0.9375,-0.3085,0.9869541529,0.1375,-0.11850000000000001,0.18151721680000002,0.8,-0.19,0.8222530024
2019-08-29 09:30:00,0.9625,0.1715,0.9776597056,0.14250000000000002,-0.1085,0.17910471800000002,0.8200000000000001,0.28,0.8664871609,0.9325,0.12150000000000001,0.9403821032,0.14250000000000002,-0.1085,0.17910471800000002,0.79,0.23,0.8228000972
2019-08-29 10:00:00,0.901,0.181,0.9190005441,0.171,-0.099,0.1975904856,0.73,0.28,0.7818567644000001,0.871,0.121,0.8793645433,0.171,-0.099,0.1975904856,0.7000000000000001,0.22,0.7337574531000001
2019-08-29 10:30:00,0.8915000000000001,0.17300000000000001,0.9081306349,0.2215,-0.067,0.2314114301,0.67,0.24,0.7116881339000001,0.8515,0.133,0.8618243731,0.2215,-0.067,0.2314114301,0.63,0.2,0.6609841148000001
2019-08-29 11:00:00,0.8575,0.17450000000000002,0.8750751396,0.2275,-0.0755,0.2397008552,0.63,0.25,0.6777905281000001,0.8175,0.1345,0.8284904948,0.2275,-0.0755,0.2397008552,0.59,0.21,0.6262587325
2019-08-29 11:30:00,0.8005,0.18,0.8204878122,0.2305,-0.08,0.2439882169,0.5700000000000001,0.26,0.6264982043,0.7605000000000001,0.14,0.7732788954,0.2305,-0.08,0.2439882169,0.53,0.22,0.5738466694000001
2019-08-29 12:00:00,0.7475,0.18150000000000002,0.7692194095,0.23750000000000002,-0.0785,0.2501369625,0.51,0.26,0.5724508713,0.7175,0.14150000000000001,0.7313196975,0.23750000000000002,-0.0785,0.2501369625,0.48,0.22,0.5280151513
2019-08-29 12:30:00,0.8125,0.1835,0.8329636847,0.2725,-0.0765,0.2830344502,0.54,0.26,0.5993329626,0.7825000000000001,0.14350000000000002,0.7955491814000001,0.2725,-0.0765,0.2830344502,0.51,0.22,0.5554277631
2019-08-29 13:00:00,0.808,0.605,1.009400317,0.268,-0.075,0.27829660440000004,0.54,0.68,0.8683317338000001,0.738,-0.28500000000000003,0.791118828,0.268,-0.075,0.27829660440000004,0.47000000000000003,-0.21,0.514781507
2019-08-29 13:30:00,0.861,0.5855,1.0412162359,0.271,-0.0745,0.2810538205,0.59,0.66,0.8852683209000001,0.781,-0.29450000000000004,0.834680328,0.271,-0.0745,0.2810538205,0.51,-0.22,0.5554277631
2019-08-29 14:00:00,0.878,0.5785,1.0514495946,0.258,-0.07150000000000001,0.2677242051,0.62,0.65,0.8982761268,0.798,-0.29150000000000004,0.849574158,0.258,-0.07150000000000001,0.2677242051,0.54,-0.22,0.5830951895
2019-08-29 14:30:00,0.8695,0.5645,1.0366728028,0.2195,-0.0655,0.2290644014,0.65,0.63,0.9052071586,0.7795000000000001,-0.3055,0.8372278662,0.2195,-0.0655,0.2290644014,0.56,-0.24,0.6092618485
2019-08-29 15:00:00,0.8575,0.5640000000000001,1.026353862,0.2275,-0.066,0.23688024400000002,0.63,0.63,0.8909545443,0.7675000000000001,-0.306,0.8262519289,0.2275,-0.066,0.23688024400000002,0.54,-0.24,0.5909314681
2019-08-29 15:30:00,0.8815000000000001,0.558,1.0432671039,0.2515,-0.07200000000000001,0.26160323010000003,0.63,0.63,0.8909545443,0.7915000000000001,-0.312,0.8507739124,0.2515,-0.07200000000000001,0.26160323010000003,0.54,-0.24,0.5909314681
2019-08-29 16:00:00,0.896,0.5730000000000001,1.0635530076,0.23600000000000002,-0.067,0.24532631330000002,0.66,0.64,0.9193475948000001,0.8160000000000001,-0.297,0.8683691611000001,0.23600000000000002,-0.067,0.24532631330000002,0.58,-0.23,0.6239390996
2019-08-29 16:30:00,0.9435,0.5720000000000001,1.1033477466,0.21350000000000002,-0.068,0.2240675121,0.73,0.64,0.9708243919,0.8635,-0.298,0.9134748218000001,0.21350000000000002,-0.068,0.2240675121,0.65,-0.23,0.6894925670000001
2019-08-29 17:00:00,0.9905,0.59,1.1529051349000001,0.2005,-0.07,0.21236819440000002,0.79,0.66,1.0294173109,0.9005000000000001,-0.28,0.9430271735,0.2005,-0.07,0.21236819440000002,0.7000000000000001,-0.21,0.7308214556
2019-08-29 17:30:00,1.087,0.47450000000000003,1.1860519592,0.217,-0.0655,0.22666991420000002,0.87,0.54,1.02396289,1.017,-0.14550000000000002,1.0273554643,0.217,-0.0655,0.22666991420000002,0.8,-0.08,0.8039900497
2019-08-29 18:00:00,1.171,0.17550000000000002,1.184078228,0.211,-0.0645,0.22063827860000002,0.96,0.24,0.9895453501,1.131,0.1355,1.1390879027,0.211,-0.0645,0.22063827860000002,0.92,0.2,0.9414881837
2019-08-29 18:30:00,1.2165,0.17500000000000002,1.2290228842,0.20650000000000002,-0.065,0.2164884523,1.01,0.24,1.0381233067,1.1765,0.135,1.184220102,0.20650000000000002,-0.065,0.2164884523,0.97,0.2,0.990403958
2019-08-29 19:00:00,1.2185,0.17300000000000001,1.2307198097,0.20850000000000002,-0.067,0.21900057080000002,1.01,0.24,1.0381233067,1.1785,0.133,1.1859811339,0.20850000000000002,-0.067,0.21900057080000002,0.97,0.2,0.990403958
2019-08-29 19:30:00,1.1855,0.165,1.1969274205,0.20550000000000002,-0.065,0.2155348,0.98,0.23,1.0066280346,1.1455,0.115,1.1512581161,0.20550000000000002,-0.065,0.2155348,0.9400000000000001,0.18,0.9570788891
2019-08-29 20:00:00,1.174,0.16,1.1848527335,0.184,-0.06,0.1935355265,0.99,0.22,1.0141498903,1.1440000000000001,0.12,1.1502764885,0.184,-0.06,0.1935355265,0.96,0.18,0.9767292358
2019-08-29 20:30:00,1.147,0.1655,1.1588784449,0.187,-0.0645,0.19781114730000002,0.96,0.23,0.9871676656,1.117,0.1255,1.1240281358,0.187,-0.0645,0.19781114730000002,0.93,0.19,0.9492101980000001
2019-08-29 21:00:00,1.1525,0.1685,1.1647525488000001,0.1925,-0.061500000000000006,0.202085378,0.96,0.23,0.9871676656,1.1225,0.1285,1.1298311821,0.1925,-0.061500000000000006,0.202085378,0.93,0.19,0.9492101980000001
2019-08-29 21:30:00,1.1295,0.1605,1.1408463963,0.20950000000000002,-0.0695,0.2207272072,0.92,0.23,0.9483142939,1.0895,0.12050000000000001,1.0961434669,0.20950000000000002,-0.0695,0.2207272072,0.88,0.19,0.9002777349000001
2019-08-29 22:00:00,1.056,0.1595,1.0679776449,0.20600000000000002,-0.060500000000000005,0.2147003726,0.85,0.22,0.8780091116000001,1.016,0.1095,1.0218836773,0.20600000000000002,-0.060500000000000005,0.2147003726,0.81,0.17,0.8276472679
