Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 22:30:00,0.97,0.145,0.9807777526,0.18,-0.055,0.18821530220000002,0.79,0.2,0.8149233093,0.9400000000000001,0.105,0.945846182,0.18,-0.055,0.18821530220000002,0.76,0.16,0.7766595136000001
2019-08-29 23:00:00,0.918,0.1345,0.9278007599,0.198,-0.0555,0.2056313449,0.72,0.19,0.7446475676000001,0.878,0.0845,0.8820568292000001,0.198,-0.0555,0.2056313449,0.68,0.14,0.6942621983
2019-08-29 23:30:00,0.8285,0.14100000000000001,0.8404125475,0.1985,-0.059000000000000004,0.20708271290000002,0.63,0.2,0.6609841148000001,0.7985,0.081,0.8025978134,0.1985,-0.059000000000000004,0.20708271290000002,0.6000000000000001,0.14,0.6161168720000001
2019-08-30 00:00:00,0.7615000000000001,0.125,0.7716911623,0.2015,-0.055,0.20887137190000002,0.56,0.18,0.5882176468,0.7315,0.075,0.7353347877,0.2015,-0.055,0.20887137190000002,0.53,0.13,0.545710546
2019-08-30 00:30:00,0.7575000000000001,0.134,0.7692608465,0.1975,-0.056,0.2052857764,0.56,0.19,0.5913543777,0.7275,0.084,0.7323334282,0.1975,-0.056,0.2052857764,0.53,0.14,0.5481788029
2019-08-30 01:00:00,0.756,0.1335,0.7676967175,0.196,-0.0565,0.20398100400000002,0.56,0.19,0.5913543777,0.726,0.0835,0.7307860494,0.196,-0.0565,0.20398100400000002,0.53,0.14,0.5481788029
2019-08-30 01:30:00,0.749,0.1355,0.7611578351,0.199,-0.0545,0.20632801550000002,0.55,0.19,0.5818934610000001,0.719,0.0855,0.7240657774,0.199,-0.0545,0.20632801550000002,0.52,0.14,0.5385164807
2019-08-30 02:00:00,0.7775000000000001,0.132,0.7886255449,0.2175,-0.058,0.2251005331,0.56,0.19,0.5913543777,0.7475,0.082,0.7519842086,0.2175,-0.058,0.2251005331,0.53,0.14,0.5481788029
2019-08-30 02:30:00,0.789,0.138,0.8009775278,0.209,-0.062,0.2180022936,0.58,0.2,0.613514466,0.759,0.098,0.7653005945,0.209,-0.062,0.2180022936,0.55,0.16,0.5728001397
2019-08-30 03:00:00,0.747,0.14,0.7600059210000001,0.20700000000000002,-0.06,0.2155203007,0.54,0.2,0.5758472020000001,0.717,0.1,0.7239399146000001,0.20700000000000002,-0.06,0.2155203007,0.51,0.16,0.5345091206
2019-08-30 03:30:00,0.747,0.1965,0.7724126164,0.217,-0.0635,0.22610008850000002,0.53,0.26,0.5903388857,0.707,0.026500000000000003,0.7074964664000001,0.217,-0.0635,0.22610008850000002,0.49,0.09,0.4981967483
2019-08-30 04:00:00,0.755,0.5405,0.9285285402000001,0.225,-0.059500000000000004,0.2327342906,0.53,0.6000000000000001,0.8005623024,0.675,-0.3395,0.7555694872000001,0.225,-0.059500000000000004,0.2327342906,0.45,-0.28,0.53
2019-08-30 04:30:00,0.743,0.5355,0.9158653012,0.223,-0.0645,0.23214058240000002,0.52,0.6000000000000001,0.7939773297,0.663,-0.34450000000000003,0.7471607926,0.223,-0.0645,0.23214058240000002,0.44,-0.28,0.5215361924
2019-08-30 05:00:00,0.7065,0.379,0.8017376441,0.20650000000000002,-0.061,0.2153212716,0.5,0.44,0.6660330322,0.6465000000000001,-0.191,0.6741240613,0.20650000000000002,-0.061,0.2153212716,0.44,-0.13,0.4588027899
2019-08-30 05:30:00,0.6985,0.12,0.7087328481,0.20850000000000002,-0.06,0.2169614021,0.49,0.18,0.5220153254000001,0.6685,0.07,0.6721549301,0.20850000000000002,-0.06,0.2169614021,0.46,0.13,0.4780167361
2019-08-30 06:00:00,0.72,0.138,0.7331057223,0.21,-0.062,0.21896118380000001,0.51,0.2,0.5478138370000001,0.6900000000000001,0.088,0.6955889591000001,0.21,-0.062,0.21896118380000001,0.48,0.15,0.5028916384000001
2019-08-30 06:30:00,0.763,0.14450000000000002,0.7765624572000001,0.233,-0.0655,0.2420315062,0.53,0.21,0.5700877125,0.733,0.0945,0.7390664720000001,0.233,-0.0655,0.2420315062,0.5,0.16,0.5249761899000001
2019-08-30 07:00:00,0.8385,0.154,0.8525246331,0.23850000000000002,-0.066,0.24746363370000002,0.6000000000000001,0.22,0.6390618123,0.8085,0.10400000000000001,0.8151614871,0.23850000000000002,-0.066,0.24746363370000002,0.5700000000000001,0.17,0.5948108943
2019-08-30 07:30:00,0.934,0.583,1.1010199817,0.234,-0.067,0.2434029581,0.7000000000000001,0.65,0.9552486587000001,0.844,-0.28700000000000003,0.8914622819,0.234,-0.067,0.2434029581,0.61,-0.22,0.6484597135
2019-08-30 08:00:00,0.973,0.584,1.1348061508,0.253,-0.066,0.26146701510000003,0.72,0.65,0.97,0.893,-0.306,0.9439729869000001,0.253,-0.066,0.26146701510000003,0.64,-0.24,0.6835202996
2019-08-30 08:30:00,0.9965,0.586,1.1560312496,0.23650000000000002,-0.064,0.2450066326,0.76,0.65,1.0000499988,0.9065000000000001,-0.304,0.9561162325,0.23650000000000002,-0.064,0.2450066326,0.67,-0.24,0.7116881339000001
2019-08-30 09:00:00,1.023,0.5855,1.1787023585,0.243,-0.0645,0.2514144984,0.78,0.65,1.0153324579,0.9430000000000001,-0.29450000000000004,0.9879166210000001,0.243,-0.0645,0.2514144984,0.7000000000000001,-0.23,0.7368174808
2019-08-30 09:30:00,0.9855,0.5775,1.1422418746,0.2555,-0.07250000000000001,0.2655870855,0.73,0.65,0.9774456507,0.9055000000000001,-0.3025,0.9546918351,0.2555,-0.07250000000000001,0.2655870855,0.65,-0.23,0.6894925670000001
2019-08-30 10:00:00,0.9955,0.5835,1.1539031588,0.2555,-0.0665,0.2640123103,0.74,0.65,0.9849365462,0.9155000000000001,-0.29650000000000004,0.9623162162000001,0.2555,-0.0665,0.2640123103,0.66,-0.23,0.6989277502
2019-08-30 10:30:00,0.961,0.61,1.1382534867,0.261,-0.07,0.2702239812,0.7000000000000001,0.68,0.9759098319,0.871,-0.29,0.9180092592,0.261,-0.07,0.2702239812,0.61,-0.22,0.6484597135
2019-08-30 11:00:00,0.9195000000000001,0.323,0.9745815769,0.2595,-0.067,0.2680097946,0.66,0.39,0.7666159404,0.8695,0.003,0.8695051754,0.2595,-0.067,0.2680097946,0.61,0.07,0.6140032573
2019-08-30 11:30:00,0.9075000000000001,0.18,0.9251790367,0.2775,-0.07,0.2861926799,0.63,0.25,0.6777905281000001,0.8775000000000001,0.13,0.8870773642,0.2775,-0.07,0.2861926799,0.6000000000000001,0.2,0.632455532
2019-08-30 12:00:00,0.913,0.187,0.9319538615,0.273,-0.073,0.2825915781,0.64,0.26,0.6907966416,0.883,0.137,0.8935647710000001,0.273,-0.073,0.2825915781,0.61,0.21,0.6451356447000001
2019-08-30 12:30:00,0.894,0.183,0.9125376705,0.274,-0.077,0.2846137734,0.62,0.26,0.6723094526000001,0.864,0.133,0.8741767556000001,0.274,-0.077,0.2846137734,0.59,0.21,0.6262587325
2019-08-30 13:00:00,0.8665,0.188,0.8866601660000001,0.3065,-0.082,0.31727945100000005,0.56,0.27,0.6216912417,0.8365,0.138,0.8478067292,0.3065,-0.082,0.31727945100000005,0.53,0.22,0.5738466694000001
2019-08-30 13:30:00,0.853,0.191,0.8741224171,0.28300000000000003,-0.079,0.2938196726,0.5700000000000001,0.27,0.6307138812,0.8130000000000001,0.14100000000000001,0.8251363524,0.28300000000000003,-0.079,0.2938196726,0.53,0.22,0.5738466694000001
2019-08-30 14:00:00,0.788,0.1655,0.8051920578,0.258,-0.0745,0.26854096520000004,0.53,0.24,0.5818075283,0.758,0.1255,0.7683191069,0.258,-0.0745,0.26854096520000004,0.5,0.2,0.5385164807
2019-08-30 14:30:00,0.7945,0.162,0.8108478587,0.2645,-0.078,0.2757612192,0.53,0.24,0.5818075283,0.7645000000000001,0.122,0.7741732687,0.2645,-0.078,0.2757612192,0.5,0.2,0.5385164807
2019-08-30 15:00:00,0.796,0.161,0.8121188337,0.276,-0.079,0.2870836115,0.52,0.24,0.5727128425,0.766,0.121,0.7754979046,0.276,-0.079,0.2870836115,0.49,0.2,0.5292447449000001
2019-08-30 15:30:00,0.791,0.1655,0.8081282386,0.291,-0.0845,0.3030202138,0.5,0.25,0.5590169944,0.761,0.1255,0.7712789703,0.291,-0.0845,0.3030202138,0.47000000000000003,0.21,0.514781507
2019-08-30 16:00:00,0.8245,0.1655,0.8409461933,0.29450000000000004,-0.0845,0.3063829303,0.53,0.25,0.586003413,0.7945,0.1255,0.8043509806,0.29450000000000004,-0.0845,0.3063829303,0.5,0.21,0.5423098745
2019-08-30 16:30:00,0.8875000000000001,0.1695,0.9035410893,0.2675,-0.0805,0.27935013870000003,0.62,0.25,0.6685057965,0.8575,0.1295,0.8672234429000001,0.2675,-0.0805,0.27935013870000003,0.59,0.21,0.6262587325
2019-08-30 17:00:00,0.914,0.17350000000000002,0.9303215842,0.264,-0.0765,0.27486041910000003,0.65,0.25,0.6964194139000001,0.884,0.1335,0.8940236294,0.264,-0.0765,0.27486041910000003,0.62,0.21,0.654599114
2019-08-30 17:30:00,0.9715,0.17350000000000002,0.9868710655,0.2515,-0.0765,0.2628773478,0.72,0.25,0.7621679605,0.9415,0.1335,0.9509177146000001,0.2515,-0.0765,0.2628773478,0.6900000000000001,0.21,0.7212489168
2019-08-30 18:00:00,1.0405,0.17400000000000002,1.0549484585,0.2305,-0.066,0.2397629037,0.81,0.24,0.8448076704,1.0105,0.124,1.0180796875,0.2305,-0.066,0.2397629037,0.78,0.19,0.8028075735
2019-08-30 18:30:00,1.118,0.17750000000000002,1.1320027606,0.228,-0.0625,0.2364111884,0.89,0.24,0.9217917335,1.078,0.1275,1.0855138184,0.228,-0.0625,0.2364111884,0.85,0.19,0.8709764635
2019-08-30 19:00:00,1.124,0.1695,1.1367085158,0.224,-0.060500000000000005,0.2320263994,0.9,0.23,0.9289241088,1.084,0.11950000000000001,1.0905669397,0.224,-0.060500000000000005,0.2320263994,0.86,0.18,0.8786353055
2019-08-30 19:30:00,1.1285,0.332,1.1763231911,0.1985,-0.058,0.20680002420000002,0.93,0.39,1.0084641788,1.0685,-0.048,1.0695776035,0.1985,-0.058,0.20680002420000002,0.87,0.01,0.8700574694000001
2019-08-30 20:00:00,1.1485,0.6125,1.3016176474,0.1985,-0.0575,0.2066603494,0.9500000000000001,0.67,1.1624973118,1.0585,-0.28750000000000003,1.0968493516,0.1985,-0.0575,0.2066603494,0.86,-0.23,0.8902246907
2019-08-30 20:30:00,1.1055,0.597,1.2563993195,0.20550000000000002,-0.063,0.2149401079,0.9,0.66,1.1160645143,1.0155,-0.303,1.0597401804,0.20550000000000002,-0.063,0.2149401079,0.81,-0.24,0.8448076704
2019-08-30 21:00:00,1.08,0.5875,1.2294536388,0.2,-0.052500000000000005,0.2067758448,0.88,0.64,1.0881176407,0.99,-0.3125,1.0381503985,0.2,-0.052500000000000005,0.2067758448,0.79,-0.26,0.8316850365
2019-08-30 21:30:00,1.0255,0.5835,1.1798824094,0.1955,-0.0565,0.2035006142,0.8300000000000001,0.64,1.0480935073,0.9355,-0.3165,0.9875892365000001,0.1955,-0.0565,0.2035006142,0.74,-0.26,0.784346862
2019-08-30 22:00:00,0.9775,0.445,1.0740257213,0.1975,-0.065,0.2079212591,0.78,0.51,0.931933474,0.9075000000000001,-0.17500000000000002,0.9242192651000001,0.1975,-0.065,0.2079212591,0.71,-0.11,0.7184705979
2019-08-30 22:30:00,0.92,0.147,0.931670006,0.2,-0.063,0.2096878633,0.72,0.21,0.75,0.88,0.107,0.8864812463,0.2,-0.063,0.2096878633,0.68,0.17,0.7009279564
2019-08-30 23:00:00,0.8415,0.1345,0.8521810254000001,0.21150000000000002,-0.0555,0.2186606961,0.63,0.19,0.6580273551,0.8015,0.0845,0.8059419954,0.21150000000000002,-0.0555,0.2186606961,0.59,0.14,0.6063827174
2019-08-30 23:30:00,0.7745000000000001,0.1385,0.7867861844,0.21450000000000002,-0.061500000000000006,0.2231423313,0.56,0.2,0.5946427499,0.7445,0.08850000000000001,0.7497416222000001,0.21450000000000002,-0.061500000000000006,0.2231423313,0.53,0.15,0.5508175742
2019-08-31 00:00:00,0.7085,0.14,0.7221995915,0.20850000000000002,-0.06,0.2169614021,0.5,0.2,0.5385164807,0.6785,0.09,0.6844430217,0.20850000000000002,-0.06,0.2169614021,0.47000000000000003,0.15,0.49335585530000003
2019-08-31 00:30:00,0.6735,0.133,0.686506555,0.2335,-0.067,0.2429223127,0.44,0.2,0.4833218389,0.6435000000000001,0.083,0.648830679,0.2335,-0.067,0.2429223127,0.41000000000000003,0.15,0.4365775991
2019-08-31 01:00:00,0.672,0.134,0.6852298884,0.232,-0.066,0.2412053067,0.44,0.2,0.4833218389,0.642,0.084,0.6474720071,0.232,-0.066,0.2412053067,0.41000000000000003,0.15,0.4365775991
2019-08-31 01:30:00,0.6735,0.1285,0.6856489627,0.2235,-0.061500000000000006,0.2318070318,0.45,0.19,0.4884669897,0.6435000000000001,0.0785,0.6482703911000001,0.2235,-0.061500000000000006,0.2318070318,0.42,0.14,0.4427188724
2019-08-31 02:00:00,0.7195,0.133,0.7316893125,0.2295,-0.067,0.2390800075,0.49,0.2,0.5292447449000001,0.6895,0.093,0.6957436669,0.2295,-0.067,0.2390800075,0.46,0.16,0.48703182650000004
2019-08-31 02:30:00,0.7155,0.1265,0.726596518,0.2255,-0.0635,0.2342701432,0.49,0.19,0.5255473337000001,0.6855,0.08650000000000001,0.6909359594000001,0.2255,-0.0635,0.2342701432,0.46,0.15,0.4838388161
2019-08-31 03:00:00,0.669,0.1295,0.6814185571,0.249,-0.07050000000000001,0.2587880407,0.42,0.2,0.46518813400000003,0.639,0.08950000000000001,0.6452373594,0.249,-0.07050000000000001,0.2587880407,0.39,0.16,0.4215447782
2019-08-31 03:30:00,0.6495000000000001,0.1245,0.6613248067,0.2795,-0.0755,0.2895177024,0.37,0.2,0.4205948169,0.6195,0.0845,0.6252363553,0.2795,-0.0755,0.2895177024,0.34,0.16,0.3757658846
2019-08-31 04:00:00,0.644,0.1285,0.6566949444,0.274,-0.07150000000000001,0.2831752991,0.37,0.2,0.4205948169,0.614,0.08850000000000001,0.6203452668,0.274,-0.07150000000000001,0.2831752991,0.34,0.16,0.3757658846
2019-08-31 04:30:00,0.6265000000000001,0.1265,0.6391435676,0.2565,-0.07350000000000001,0.266822975,0.37,0.2,0.4205948169,0.5965,0.08650000000000001,0.6027391641000001,0.2565,-0.07350000000000001,0.266822975,0.34,0.16,0.3757658846
2019-08-31 05:00:00,0.6165,0.1295,0.6299543634,0.24650000000000002,-0.07050000000000001,0.2563835018,0.37,0.2,0.4205948169,0.5865,0.0795,0.5918635823,0.24650000000000002,-0.07050000000000001,0.2563835018,0.34,0.15,0.37161808350000003
2019-08-31 05:30:00,0.618,0.1305,0.631628253,0.23800000000000002,-0.0695,0.2479400129,0.38,0.2,0.4294182111,0.588,0.0805,0.5934848355,0.23800000000000002,-0.0695,0.2479400129,0.35000000000000003,0.15,0.3807886553
2019-08-31 06:00:00,0.638,0.1305,0.6512098356,0.248,-0.0695,0.2575543632,0.39,0.2,0.43829214,0.608,0.0805,0.6133060003,0.248,-0.0695,0.2575543632,0.36,0.15,0.39
2019-08-31 06:30:00,0.67,0.136,0.68366366,0.27,-0.074,0.2799571396,0.4,0.21,0.4517742799,0.64,0.096,0.6471599493,0.27,-0.074,0.2799571396,0.37,0.17,0.4071854614
2019-08-31 07:00:00,0.714,0.14650000000000002,0.7288746463,0.264,-0.07350000000000001,0.2740405992,0.45,0.22,0.5008991915000001,0.684,0.10650000000000001,0.6922414680000001,0.264,-0.07350000000000001,0.2740405992,0.42,0.18,0.4569463864
2019-08-31 07:30:00,0.784,0.156,0.7993697517,0.224,-0.064,0.2329635165,0.56,0.22,0.6016643583,0.754,0.116,0.7628708934,0.224,-0.064,0.2329635165,0.53,0.18,0.5597320788
2019-08-31 08:00:00,0.845,0.155,0.8590983646,0.245,-0.065,0.2534758371,0.6000000000000001,0.22,0.6390618123,0.8150000000000001,0.105,0.8217359673,0.245,-0.065,0.2534758371,0.5700000000000001,0.17,0.5948108943
2019-08-31 08:30:00,0.8695,0.15,0.8823436122,0.2495,-0.07,0.2591336528,0.62,0.22,0.6578753681,0.8395,0.11,0.8466760006,0.2495,-0.07,0.2591336528,0.59,0.18,0.6168468205000001
2019-08-31 09:00:00,0.9115000000000001,0.4495,1.0163082702,0.24150000000000002,-0.07050000000000001,0.2515800072,0.67,0.52,0.8481155582000001,0.8515,-0.18050000000000002,0.8704208752,0.24150000000000002,-0.07050000000000001,0.2515800072,0.61,-0.11,0.6198386887
2019-08-31 09:30:00,0.923,0.588,1.0943824743,0.273,-0.07200000000000001,0.2823349075,0.65,0.66,0.9263368718,0.843,-0.302,0.8954624504,0.273,-0.07200000000000001,0.2823349075,0.5700000000000001,-0.23,0.6146543744
2019-08-31 10:00:00,0.9425,0.588,1.1108781436,0.2725,-0.07200000000000001,0.281851468,0.67,0.66,0.9404786016000001,0.8625,-0.302,0.9138436682000001,0.2725,-0.07200000000000001,0.281851468,0.59,-0.23,0.6332456080000001
2019-08-31 10:30:00,0.9345,0.5985,1.1097263176,0.3045,-0.0815,0.3152181784,0.63,0.68,0.926984358,0.8545,-0.3015,0.9061305094000001,0.3045,-0.0815,0.3152181784,0.55,-0.22,0.5923681288
2019-08-31 11:00:00,0.882,0.5995,1.0664540543,0.272,-0.07050000000000001,0.2809879891,0.61,0.67,0.9060905032000001,0.792,-0.3005,0.8470916420000001,0.272,-0.07050000000000001,0.2809879891,0.52,-0.23,0.568594759
2019-08-31 11:30:00,0.8745,0.5975,1.0591300676,0.29450000000000004,-0.07250000000000001,0.3032927629,0.58,0.67,0.8861715410000001,0.7945,-0.29250000000000004,0.8466324468,0.29450000000000004,-0.07250000000000001,0.3032927629,0.5,-0.22,0.5462600113
2019-08-31 12:00:00,0.9065000000000001,0.6095,1.0923518206,0.28650000000000003,-0.07050000000000001,0.29504660650000003,0.62,0.68,0.9202173656,0.8165,-0.29050000000000004,0.8666386213,0.28650000000000003,-0.07050000000000001,0.29504660650000003,0.53,-0.22,0.5738466694000001
2019-08-31 12:30:00,0.8695,0.6145,1.0647255515,0.28950000000000004,-0.0755,0.29918305430000003,0.58,0.6900000000000001,0.9013878189000001,0.7895000000000001,-0.29550000000000004,0.8429890272,0.28950000000000004,-0.0755,0.29918305430000003,0.5,-0.22,0.5462600113
2019-08-31 13:00:00,0.8250000000000001,0.5750000000000001,1.0056092681,0.295,-0.075,0.30438462510000003,0.53,0.65,0.8386894539,0.745,-0.265,0.7907275131,0.295,-0.075,0.30438462510000003,0.45,-0.19,0.4884669897
2019-08-31 13:30:00,0.7435,0.17400000000000002,0.7635890583,0.3135,-0.076,0.3225806101,0.43,0.25,0.4973932046,0.7135,0.124,0.7241948978,0.3135,-0.076,0.3225806101,0.4,0.2,0.4472135955
2019-08-31 14:00:00,0.766,0.17400000000000002,0.7855138446000001,0.306,-0.076,0.3152966857,0.46,0.25,0.5235456045,0.736,0.124,0.7463725611,0.306,-0.076,0.3152966857,0.43,0.2,0.4742362281
2019-08-31 14:30:00,0.7525000000000001,0.1835,0.7745505148,0.29250000000000004,-0.08650000000000001,0.3050221303,0.46,0.27,0.5333854141000001,0.7225,0.1335,0.7347302226,0.29250000000000004,-0.08650000000000001,0.3050221303,0.43,0.22,0.483011387
2019-08-31 15:00:00,0.745,0.47600000000000003,0.8840820098000001,0.315,-0.084,0.3260076686,0.43,0.56,0.7060453243,0.675,-0.194,0.7023254231,0.315,-0.084,0.3260076686,0.36,-0.11,0.3764306045
2019-08-31 15:30:00,0.713,0.5515,0.9013996062,0.303,-0.0785,0.3130035942,0.41000000000000003,0.63,0.7516648189,0.633,-0.3185,0.7086121999999999,0.303,-0.0785,0.3130035942,0.33,-0.24,0.4080441153
2019-08-31 16:00:00,0.6895,0.5605,0.8885777963,0.2795,-0.0695,0.2880112845,0.41000000000000003,0.63,0.7516648189,0.6095,-0.3095,0.6835791834,0.2795,-0.0695,0.2880112845,0.33,-0.24,0.4080441153
2019-08-31 16:30:00,0.762,0.5680000000000001,0.9504041246,0.262,-0.062,0.269235956,0.5,0.63,0.8043009387000001,0.682,-0.312,0.7499786664,0.262,-0.062,0.269235956,0.42,-0.25,0.48877397640000003
2019-08-31 17:00:00,0.8025,0.5700000000000001,0.9843303561000001,0.2525,-0.06,0.2595308267,0.55,0.63,0.8363013811000001,0.7225,-0.31,0.7861973353,0.2525,-0.06,0.2595308267,0.47000000000000003,-0.25,0.5323532662
2019-08-31 17:30:00,0.915,0.5750000000000001,1.0806710878,0.245,-0.055,0.25109759060000003,0.67,0.63,0.9196738552,0.835,-0.295,0.8855789067000001,0.245,-0.055,0.25109759060000003,0.59,-0.24,0.6369458376
2019-08-31 18:00:00,0.994,0.5670000000000001,1.1443447907,0.254,-0.063,0.26169638900000003,0.74,0.63,0.9718538985,0.904,-0.293,0.9502973219,0.254,-0.063,0.26169638900000003,0.65,-0.23,0.6894925670000001
2019-08-31 18:30:00,1.028,0.1865,1.0447804793,0.228,-0.0635,0.23667752320000002,0.8,0.25,0.8381527307000001,0.988,0.1265,0.9960653844,0.228,-0.0635,0.23667752320000002,0.76,0.19,0.7833900689000001
2019-08-31 19:00:00,1.074,0.184,1.0896476495,0.224,-0.066,0.23352087700000002,0.85,0.25,0.8860022573,1.044,0.124,1.0513381949,0.224,-0.066,0.23352087700000002,0.8200000000000001,0.19,0.8417244205000001
2019-08-31 19:30:00,1.0815,0.1665,1.0942415181,0.1915,-0.053500000000000006,0.19883284440000001,0.89,0.22,0.9167878708,1.0515,0.1165,1.0579340717,0.1915,-0.053500000000000006,0.19883284440000001,0.86,0.17,0.8766413178
2019-08-31 20:00:00,1.045,0.17250000000000001,1.0591417516,0.17500000000000002,-0.0475,0.1813318781,0.87,0.22,0.8973850901,1.005,0.12250000000000001,1.0124382697,0.17500000000000002,-0.0475,0.1813318781,0.8300000000000001,0.17,0.8472307832
2019-08-31 20:30:00,1.0335,0.17400000000000002,1.0480449656,0.1635,-0.046,0.1698477259,0.87,0.22,0.8973850901,0.9935,0.124,1.0012083949,0.1635,-0.046,0.1698477259,0.8300000000000001,0.17,0.8472307832
2019-08-31 21:00:00,1.0455,0.219,1.0681906431,0.1655,-0.041,0.1705029325,0.88,0.26,0.9176055798,0.9955,0.059000000000000004,0.9972468350000001,0.1655,-0.041,0.1705029325,0.8300000000000001,0.1,0.8360023923000001
2019-08-31 21:30:00,1.0095,0.5325,1.1413354021,0.1695,-0.0475,0.176029827,0.84,0.58,1.0207840124,0.9295,-0.28750000000000003,0.9729473264,0.1695,-0.0475,0.176029827,0.76,-0.24,0.7969943538
2019-08-31 22:00:00,0.925,0.14150000000000001,0.9357602524,0.165,-0.0385,0.1694321398,0.76,0.18,0.7810249676000001,0.895,0.0915,0.8996650766000001,0.165,-0.0385,0.1694321398,0.73,0.13,0.7414849965
2019-08-31 22:30:00,0.867,0.125,0.8759646112,0.157,-0.035,0.160853971,0.71,0.16,0.7278049189,0.8270000000000001,0.075,0.8303938824,0.157,-0.035,0.160853971,0.67,0.11,0.6789698079
2019-08-31 23:00:00,0.812,0.122,0.8211138776,0.162,-0.038,0.16639711540000002,0.65,0.16,0.6694027188,0.782,0.07200000000000001,0.7853075831,0.162,-0.038,0.16639711540000002,0.62,0.11,0.6296824597
2019-08-31 23:30:00,0.7365,0.11950000000000001,0.7461316908000001,0.14650000000000002,-0.0405,0.15199506570000001,0.59,0.16,0.6113100686,0.7065,0.0695,0.7099102056000001,0.14650000000000002,-0.0405,0.15199506570000001,0.56,0.11,0.5707013229
2019-09-01 00:00:00,0.714,0.12050000000000001,0.7240968513,0.164,-0.0395,0.1686898041,0.55,0.16,0.5728001397,0.684,0.07050000000000001,0.6876236252,0.164,-0.0395,0.1686898041,0.52,0.11,0.5315072906
2019-09-01 00:30:00,0.683,0.1875,0.7082691932,0.17300000000000001,-0.0425,0.1781439025,0.51,0.23,0.5594640292,0.643,0.0275,0.6435877951,0.17300000000000001,-0.0425,0.1781439025,0.47000000000000003,0.07,0.4751841748
2019-09-01 01:00:00,0.6895,0.5405,0.8760995948,0.1695,-0.0395,0.17404166170000002,0.52,0.58,0.7789736838,0.6095,-0.3395,0.6976750676,0.1695,-0.0395,0.17404166170000002,0.44,-0.30000000000000004,0.5325410782000001
2019-09-01 01:30:00,0.7000000000000001,0.537,0.8822522315,0.19,-0.043000000000000003,0.19480503070000002,0.51,0.58,0.7723341246000001,0.62,-0.343,0.7085541617000001,0.19,-0.043000000000000003,0.19480503070000002,0.43,-0.30000000000000004,0.5243090692
2019-09-01 02:00:00,0.731,0.534,0.9052717824000001,0.191,-0.046,0.19646119210000001,0.54,0.58,0.7924645102000001,0.651,-0.34600000000000003,0.7372360545000001,0.191,-0.046,0.19646119210000001,0.46,-0.30000000000000004,0.5491812087
2019-09-01 02:30:00,0.721,0.537,0.8990050055000001,0.201,-0.053,0.2078701518,0.52,0.59,0.7864477096,0.641,-0.333,0.7223364867000001,0.201,-0.053,0.2078701518,0.44,-0.28,0.5215361924
2019-09-01 03:00:00,0.6945,0.535,0.8766728295,0.1945,-0.055,0.2021268166,0.5,0.59,0.7733692520000001,0.6145,-0.335,0.6998823115,0.1945,-0.055,0.2021268166,0.42,-0.28,0.5047771786
2019-09-01 03:30:00,0.672,0.5325,0.8574032015,0.182,-0.0475,0.1880963849,0.49,0.58,0.7592759709,0.592,-0.34750000000000003,0.6864548419000001,0.182,-0.0475,0.1880963849,0.41000000000000003,-0.30000000000000004,0.5080354318
2019-09-01 04:00:00,0.6625,0.5405,0.855012573,0.17250000000000001,-0.0395,0.1769646857,0.49,0.58,0.7592759709,0.5825,-0.34950000000000003,0.6793058957,0.17250000000000001,-0.0395,0.1769646857,0.41000000000000003,-0.31,0.514003891
2019-09-01 04:30:00,0.6415000000000001,0.5335,0.8343527431000001,0.18150000000000002,-0.0465,0.18736194920000002,0.46,0.58,0.7402702209,0.5615,-0.35650000000000004,0.6651123965,0.18150000000000002,-0.0465,0.18736194920000002,0.38,-0.31,0.4904079934
2019-09-01 05:00:00,0.636,0.538,0.8330306117,0.176,-0.042,0.1809419797,0.46,0.58,0.7402702209,0.546,-0.352,0.6496306643,0.176,-0.042,0.1809419797,0.37,-0.31,0.4827007354
2019-09-01 05:30:00,0.632,0.535,0.8280392503,0.17200000000000001,-0.045,0.177789201,0.46,0.58,0.7402702209,0.542,-0.355,0.6479112594,0.17200000000000001,-0.045,0.177789201,0.37,-0.31,0.4827007354
2019-09-01 06:00:00,0.642,0.547,0.8434293094,0.152,-0.043000000000000003,0.157965186,0.49,0.59,0.7669419796,0.562,-0.353,0.6636663318,0.152,-0.043000000000000003,0.157965186,0.41000000000000003,-0.31,0.514003891
2019-09-01 06:30:00,0.7030000000000001,0.5475,0.8910472771,0.123,-0.0425,0.1301355063,0.58,0.59,0.8273451517,0.613,-0.3425,0.7021931714,0.123,-0.0425,0.1301355063,0.49,-0.30000000000000004,0.5745432969000001
2019-09-01 07:00:00,0.711,0.34,0.7881123016,0.131,-0.04,0.13697079980000001,0.58,0.38,0.6933974329,0.651,-0.12,0.6619675219000001,0.131,-0.04,0.13697079980000001,0.52,-0.08,0.5261178575000001
2019-09-01 07:30:00,0.769,0.1385,0.7813726704,0.169,-0.0415,0.1740208321,0.6000000000000001,0.18,0.6264183905,0.739,0.08850000000000001,0.7442803571000001,0.169,-0.0415,0.1740208321,0.5700000000000001,0.13,0.5846366393
2019-09-01 08:00:00,0.806,0.135,0.8172276305,0.166,-0.045,0.1719912788,0.64,0.18,0.6648308055000001,0.776,0.085,0.7806414030000001,0.166,-0.045,0.1719912788,0.61,0.13,0.6236986452000001
2019-09-01 08:30:00,0.861,0.14650000000000002,0.8733746332000001,0.171,-0.043500000000000004,0.17644616740000002,0.6900000000000001,0.19,0.7156814934,0.8310000000000001,0.0965,0.8365842755,0.171,-0.043500000000000004,0.17644616740000002,0.66,0.14,0.6746851117
2019-09-01 09:00:00,0.878,0.148,0.8903864330000001,0.178,-0.052000000000000005,0.1854400173,0.7000000000000001,0.2,0.7280109889,0.848,0.108,0.8548496944,0.178,-0.052000000000000005,0.1854400173,0.67,0.16,0.688839604
2019-09-01 09:30:00,0.8785000000000001,0.1375,0.8891954228000001,0.2185,-0.0625,0.22726306340000002,0.66,0.2,0.689637586,0.8485,0.0975,0.8540834268,0.2185,-0.0625,0.22726306340000002,0.63,0.16,0.65
2019-09-01 10:00:00,0.8705,0.14200000000000002,0.8820058106,0.2305,-0.058,0.23768519100000002,0.64,0.2,0.6705221846,0.8405,0.10200000000000001,0.8466665518000001,0.2305,-0.058,0.23768519100000002,0.61,0.16,0.630634601
2019-09-01 10:30:00,0.8475,0.159,0.8622860604,0.2575,-0.061,0.2646266238,0.59,0.22,0.6296824597,0.8175,0.109,0.8247346543,0.2575,-0.061,0.2646266238,0.56,0.17,0.5852349955
2019-09-01 11:00:00,0.8295,0.156,0.8440416163000001,0.2695,-0.064,0.27699503610000004,0.56,0.22,0.6016643583,0.7995,0.106,0.8064962802000001,0.2695,-0.064,0.27699503610000004,0.53,0.17,0.5565968020000001
2019-09-01 11:30:00,0.8310000000000001,0.1685,0.8479111097,0.281,-0.07150000000000001,0.2899538756,0.55,0.24,0.6000833275,0.791,0.11850000000000001,0.7998270125,0.281,-0.07150000000000001,0.2899538756,0.51,0.19,0.544242593
2019-09-01 12:00:00,0.8300000000000001,0.17400000000000002,0.8480424518,0.26,-0.066,0.26824615560000004,0.5700000000000001,0.24,0.6184658438,0.8,0.134,0.8111448699,0.26,-0.066,0.26824615560000004,0.54,0.2,0.5758472020000001
2019-09-01 12:30:00,0.8180000000000001,0.171,0.8356823559000001,0.258,-0.069,0.2670674072,0.56,0.24,0.6092618485,0.788,0.131,0.7988147470000001,0.258,-0.069,0.2670674072,0.53,0.2,0.5664803615
2019-09-01 13:00:00,0.772,0.176,0.7918080575,0.262,-0.064,0.2697035409,0.51,0.24,0.5636488268000001,0.742,0.136,0.7543606565000001,0.262,-0.064,0.2697035409,0.48,0.2,0.52
2019-09-01 13:30:00,0.7315,0.17400000000000002,0.7519097353,0.2615,-0.066,0.2697002966,0.47000000000000003,0.24,0.5277309921000001,0.7015,0.134,0.7141836248,0.2615,-0.066,0.2697002966,0.44,0.2,0.4833218389
2019-09-01 14:00:00,0.72,0.5045000000000001,0.8791588309,0.27,-0.0655,0.2778313337,0.45,0.5700000000000001,0.7262231062000001,0.64,-0.2255,0.6785648458,0.27,-0.0655,0.2778313337,0.37,-0.16,0.4031128874
2019-09-01 14:30:00,0.6940000000000001,0.586,0.9083127215000001,0.244,-0.064,0.2522538404,0.45,0.65,0.790569415,0.604,-0.304,0.6761893226,0.244,-0.064,0.2522538404,0.36,-0.24,0.4326661531
2019-09-01 15:00:00,0.7075,0.6000000000000001,0.927661711,0.24750000000000003,-0.06,0.25466890270000003,0.46,0.66,0.8044874144,0.6275000000000001,-0.30000000000000004,0.6955258802000001,0.24750000000000003,-0.06,0.25466890270000003,0.38,-0.24,0.4494441011
2019-09-01 15:30:00,0.706,0.596,0.923932898,0.256,-0.064,0.26387876,0.45,0.66,0.7988116173,0.626,-0.304,0.6959109138,0.256,-0.064,0.26387876,0.37,-0.24,0.4410215414
2019-09-01 16:00:00,0.7395,0.5735,0.9358218313000001,0.2595,-0.0665,0.2678852366,0.48,0.64,0.8,0.6595000000000001,-0.3065,0.7272430818000001,0.2595,-0.0665,0.2678852366,0.4,-0.24,0.4664761516
2019-09-01 16:30:00,0.775,0.5795,0.9677010127000001,0.23500000000000001,-0.060500000000000005,0.24266283190000001,0.54,0.64,0.8373768566,0.6950000000000001,-0.3005,0.7571824417,0.23500000000000001,-0.060500000000000005,0.24266283190000001,0.46,-0.24,0.5188448708
2019-09-01 17:00:00,0.84,0.5795,1.0205,0.23,-0.060500000000000005,0.2378239895,0.61,0.64,0.8841379983000001,0.76,-0.3005,0.8172516442000001,0.23,-0.060500000000000005,0.2378239895,0.53,-0.24,0.5818075283
2019-09-01 17:30:00,0.933,0.49350000000000005,1.055476788,0.203,-0.0565,0.2107160412,0.73,0.55,0.9140021882,0.863,-0.1965,0.8850882724,0.203,-0.0565,0.2107160412,0.66,-0.14,0.6746851117
2019-09-01 18:00:00,0.9580000000000001,0.1685,0.9727056338000001,0.158,-0.051500000000000004,0.1661813768,0.8,0.22,0.8296987405,0.928,0.11850000000000001,0.9355352746000001,0.158,-0.051500000000000004,0.1661813768,0.77,0.17,0.7885429601
2019-09-01 18:30:00,1.0185,0.3345,1.072022621,0.14850000000000002,-0.0555,0.1585323311,0.87,0.39,0.9534149149000001,0.9585,-0.0555,0.9601054630000001,0.14850000000000002,-0.0555,0.1585323311,0.81,0.0,0.81
2019-09-01 19:00:00,1.0845,0.2325,1.1091422361,0.1545,-0.0575,0.1648529648,0.93,0.29,0.9741663102,1.0345,0.052500000000000005,1.0358313087,0.1545,-0.0575,0.1648529648,0.88,0.11,0.8868483523
2019-09-01 19:30:00,1.1005,0.1565,1.1115720849,0.1705,-0.043500000000000004,0.17596164350000001,0.93,0.2,0.9512623192,1.0605,0.10650000000000001,1.0658341803,0.1705,-0.043500000000000004,0.17596164350000001,0.89,0.15,0.9025519376000001
2019-09-01 20:00:00,1.076,0.161,1.0879784005,0.146,-0.039,0.1511191583,0.93,0.2,0.9512623192,1.036,0.111,1.0419294602,0.146,-0.039,0.1511191583,0.89,0.15,0.9025519376000001
2019-09-01 20:30:00,1.088,0.1605,1.099774636,0.148,-0.0395,0.1531804491,0.9400000000000001,0.2,0.9610411021,1.048,0.12050000000000001,1.0549048535,0.148,-0.0395,0.1531804491,0.9,0.16,0.9141115906
2019-09-01 21:00:00,1.052,0.1605,1.0641730357,0.152,-0.0395,0.1570485594,0.9,0.2,0.9219544457000001,1.012,0.1105,1.0180148575,0.152,-0.0395,0.1570485594,0.86,0.15,0.8729833904000001
2019-09-01 21:30:00,1.0205,0.24450000000000002,1.0493810080000001,0.1405,-0.0455,0.1476837838,0.88,0.29,0.9265527508,0.9705,0.0145,0.9706083144000001,0.1405,-0.0455,0.1476837838,0.8300000000000001,0.06,0.8321658489
2019-09-01 22:00:00,0.9325,0.14450000000000002,0.9436294294,0.1525,-0.0455,0.1591430174,0.78,0.19,0.8028075735,0.9025000000000001,0.0945,0.9074340196,0.1525,-0.0455,0.1591430174,0.75,0.14,0.7629547824
2019-09-01 22:30:00,0.8775000000000001,0.1265,0.8865712041,0.1675,-0.043500000000000004,0.17305634920000001,0.71,0.17,0.7300684899000001,0.8475,0.08650000000000001,0.8519028701,0.1675,-0.043500000000000004,0.17305634920000001,0.68,0.13,0.6923149572
2019-09-01 23:00:00,0.8095,0.20800000000000002,0.8357955791,0.1695,-0.042,0.17462602900000002,0.64,0.25,0.6870953355,0.7595000000000001,-0.002,0.7595026333,0.1695,-0.042,0.17462602900000002,0.59,0.04,0.5913543777
2019-09-01 23:30:00,0.747,0.538,0.9205721047000001,0.167,-0.042,0.17220046460000002,0.58,0.58,0.8202438662,0.667,-0.352,0.7541836646000001,0.167,-0.042,0.17220046460000002,0.5,-0.31,0.5883026432
2019-09-02 00:00:00,0.7095,0.536,0.8892054037,0.1695,-0.044,0.1751178175,0.54,0.58,0.7924645102000001,0.6195,-0.354,0.7135098107000001,0.1695,-0.044,0.1751178175,0.45,-0.31,0.5464430437000001
2019-09-02 00:30:00,0.6765,0.538,0.8643472971,0.17650000000000002,-0.042,0.1814283605,0.5,0.58,0.7657675888000001,0.5965,-0.352,0.6926155138,0.17650000000000002,-0.042,0.1814283605,0.42,-0.31,0.5220153254000001
2019-09-02 01:00:00,0.677,0.5395,0.8656727153,0.177,-0.0405,0.1815743649,0.5,0.58,0.7657675888000001,0.597,-0.35050000000000003,0.6922855264000001,0.177,-0.0405,0.1815743649,0.42,-0.31,0.5220153254000001
2019-09-02 01:30:00,0.6955,0.538,0.8792975890000001,0.17550000000000002,-0.042,0.1804556732,0.52,0.58,0.7789736838,0.6155,-0.352,0.7090446037,0.17550000000000002,-0.042,0.1804556732,0.44,-0.31,0.5382378656
2019-09-02 02:00:00,0.727,0.5395,0.9053116867000001,0.177,-0.0405,0.1815743649,0.55,0.58,0.7993122043,0.647,-0.35050000000000003,0.7358391468000001,0.177,-0.0405,0.1815743649,0.47000000000000003,-0.31,0.5630275304
2019-09-02 02:30:00,0.716,0.5365,0.8947000894,0.176,-0.043500000000000004,0.18129602860000002,0.54,0.58,0.7924645102000001,0.626,-0.35350000000000004,0.7189146333,0.176,-0.043500000000000004,0.18129602860000002,0.45,-0.31,0.5464430437000001
2019-09-02 03:00:00,0.6900000000000001,0.5385,0.8752612467,0.17,-0.0415,0.17499214270000002,0.52,0.58,0.7789736838,0.61,-0.35150000000000003,0.7040257453000001,0.17,-0.0415,0.17499214270000002,0.44,-0.31,0.5382378656
2019-09-02 03:30:00,0.6865,0.538,0.8721962222,0.17650000000000002,-0.042,0.1814283605,0.51,0.58,0.7723341246000001,0.6065,-0.352,0.7012462121,0.17650000000000002,-0.042,0.1814283605,0.43,-0.31,0.5300943312
2019-09-02 04:00:00,0.685,0.541,0.8728722702,0.17500000000000002,-0.039,0.1792930562,0.51,0.58,0.7723341246000001,0.595,-0.34900000000000003,0.6898014207000001,0.17500000000000002,-0.039,0.1792930562,0.42,-0.31,0.5220153254000001
2019-09-02 04:30:00,0.6735,0.539,0.8626257879,0.17350000000000002,-0.041,0.1782785741,0.5,0.58,0.7657675888000001,0.5935,-0.35100000000000003,0.68952393,0.17350000000000002,-0.041,0.1782785741,0.42,-0.31,0.5220153254000001
2019-09-02 05:00:00,0.65,0.5375,0.8434490204,0.17,-0.0425,0.1752319891,0.48,0.58,0.7528612090000001,0.5700000000000001,-0.35250000000000004,0.6701912041,0.17,-0.0425,0.1752319891,0.4,-0.31,0.5060632372
2019-09-02 05:30:00,0.641,0.5275000000000001,0.8301429094,0.171,-0.0425,0.1762022985,0.47000000000000003,0.5700000000000001,0.7387827827,0.561,-0.35250000000000004,0.6625535827,0.171,-0.0425,0.1762022985,0.39,-0.31,0.4981967483
2019-09-02 06:00:00,0.6575000000000001,0.521,0.8388964477,0.1575,-0.039,0.162256741,0.5,0.56,0.7507329752,0.5775,-0.34900000000000003,0.6747645886,0.1575,-0.039,0.162256741,0.42,-0.31,0.5220153254000001
2019-09-02 06:30:00,0.73,0.5205000000000001,0.8965602322,0.17,-0.0395,0.1745286509,0.56,0.56,0.7919595949,0.65,-0.34950000000000003,0.7380042344000001,0.17,-0.0395,0.1745286509,0.48,-0.31,0.5714017851000001
2019-09-02 07:00:00,0.788,0.191,0.8108174887,0.168,-0.039,0.17246738820000002,0.62,0.23,0.6612866247,0.748,0.011,0.748080878,0.168,-0.039,0.17246738820000002,0.58,0.05,0.5821511831
2019-09-02 07:30:00,0.9085000000000001,0.8280000000000001,1.2292096038,0.1685,-0.042,0.1736555499,0.74,0.87,1.1421471009,0.7985,-0.602,1.000003125,0.1685,-0.042,0.1736555499,0.63,-0.56,0.8429116205
2019-09-02 08:00:00,0.9785,0.987,1.3898313747,0.14850000000000002,-0.043000000000000003,0.1546002911,0.8300000000000001,1.03,1.3228000605,0.8385,-0.743,1.1203264033,0.14850000000000002,-0.043000000000000003,0.1546002911,0.6900000000000001,-0.7000000000000001,0.982903861
2019-09-02 08:30:00,0.985,0.9995,1.4032908644,0.145,-0.0505,0.1535423394,0.84,1.05,1.3446560899,0.845,-0.7405,1.1235502881,0.145,-0.0505,0.1535423394,0.7000000000000001,-0.6900000000000001,0.982903861
2019-09-02 09:00:00,0.915,0.9510000000000001,1.3197067856,0.145,-0.059000000000000004,0.15654392350000002,0.77,1.01,1.2700393695,0.785,-0.659,1.0249419496,0.145,-0.059000000000000004,0.15654392350000002,0.64,-0.6000000000000001,0.877268488
2019-09-02 09:30:00,0.8655,0.592,1.0485963237,0.17550000000000002,-0.038,0.1795668399,0.6900000000000001,0.63,0.9343446901,0.7855000000000001,-0.308,0.8437264071,0.17550000000000002,-0.038,0.1795668399,0.61,-0.27,0.6670832032
2019-09-02 10:00:00,0.7895000000000001,0.195,0.8132252148,0.1895,-0.045,0.1947697358,0.6000000000000001,0.24,0.6462197769,0.7495,0.095,0.7554966909,0.1895,-0.045,0.1947697358,0.56,0.14,0.5772347876
2019-09-02 10:30:00,0.7885000000000001,0.5855,0.9821112462,0.2185,-0.0545,0.2251943605,0.5700000000000001,0.64,0.8570297544000001,0.7085,-0.3045,0.7711630826,0.2185,-0.0545,0.2251943605,0.49,-0.25,0.5500909016000001
2019-09-02 11:00:00,0.7685000000000001,0.5760000000000001,0.9604000469,0.2285,-0.054,0.2347940587,0.54,0.63,0.8297590012,0.6885,-0.304,0.7526275639000001,0.2285,-0.054,0.2347940587,0.46,-0.25,0.5235456045
2019-09-02 11:30:00,0.7765000000000001,0.3725,0.8612249996,0.2265,-0.0575,0.2336846165,0.55,0.43,0.698140387,0.7265,-0.0975,0.7330133014,0.2265,-0.0575,0.2336846165,0.5,-0.04,0.5015974482000001
2019-09-02 12:00:00,0.7925000000000001,0.1655,0.8095965044000001,0.21250000000000002,-0.044500000000000005,0.2171094194,0.58,0.21,0.6168468205000001,0.7625000000000001,0.1255,0.7727590181,0.21250000000000002,-0.044500000000000005,0.2171094194,0.55,0.17,0.5756735186
2019-09-02 12:30:00,0.8225,0.17400000000000002,0.8407034257,0.1925,-0.056,0.2004800489,0.63,0.23,0.6706713055,0.7825000000000001,0.124,0.7922640027000001,0.1925,-0.056,0.2004800489,0.59,0.18,0.6168468205000001
2019-09-02 13:00:00,0.8310000000000001,0.17850000000000002,0.8499548517000001,0.171,-0.051500000000000004,0.1785868136,0.66,0.23,0.6989277502,0.791,0.1285,0.8013696089,0.171,-0.051500000000000004,0.1785868136,0.62,0.18,0.6456004957
2019-09-02 13:30:00,0.793,0.1655,0.8100859522,0.183,-0.0645,0.1940341465,0.61,0.23,0.6519202405,0.763,0.1155,0.7716924582,0.183,-0.0645,0.1940341465,0.58,0.18,0.607289058
2019-09-02 14:00:00,0.722,0.164,0.7403917882000001,0.212,-0.066,0.2220360331,0.51,0.23,0.5594640292,0.6920000000000001,0.114,0.7013273130000001,0.212,-0.066,0.2220360331,0.48,0.18,0.5126402247
2019-09-02 14:30:00,0.7025,0.169,0.7225422133,0.24250000000000002,-0.07100000000000001,0.2526801338,0.46,0.24,0.5188448708,0.6725,0.11900000000000001,0.6829474724,0.24250000000000002,-0.07100000000000001,0.2526801338,0.43,0.19,0.4701063709
2019-09-02 15:00:00,0.739,0.17,0.7583013913000001,0.229,-0.07,0.2394598087,0.51,0.24,0.5636488268000001,0.709,0.12,0.7190834444,0.229,-0.07,0.2394598087,0.48,0.19,0.51623638
2019-09-02 15:30:00,0.712,0.156,0.7288895664,0.202,-0.064,0.211896201,0.51,0.22,0.5554277631,0.682,0.106,0.6901883801,0.202,-0.064,0.211896201,0.48,0.17,0.5092150823
2019-09-02 16:00:00,0.8165,0.157,0.831457305,0.2165,-0.063,0.2254800435,0.6000000000000001,0.22,0.6390618123,0.7865000000000001,0.107,0.7937450787,0.2165,-0.063,0.2254800435,0.5700000000000001,0.17,0.5948108943
2019-09-02 16:30:00,0.921,0.1645,0.9355753577,0.211,-0.0555,0.218177107,0.71,0.22,0.7433034374,0.881,0.1145,0.8884093932,0.211,-0.0555,0.218177107,0.67,0.17,0.6912307864
2019-09-02 17:00:00,1.019,0.1655,1.0323522897,0.199,-0.0545,0.20632801550000002,0.8200000000000001,0.22,0.8489994111,0.989,0.1155,0.9957214721000001,0.199,-0.0545,0.20632801550000002,0.79,0.17,0.808084154
2019-09-02 17:30:00,1.12,0.17,1.1328283189,0.2,-0.06,0.2088061302,0.92,0.23,0.9483142939,1.08,0.12,1.0866462166,0.2,-0.06,0.2088061302,0.88,0.18,0.8982204629
2019-09-02 18:00:00,1.168,0.163,1.1793188712,0.20800000000000002,-0.057,0.21566872750000002,0.96,0.22,0.9848857802000001,1.138,0.113,1.1435965198,0.20800000000000002,-0.057,0.21566872750000002,0.93,0.17,0.9454099640000001
2019-09-02 18:30:00,1.2435,0.35250000000000004,1.2924970019,0.1935,-0.0475,0.1992448243,1.05,0.4,1.1236102527,1.1835,-0.0675,1.1854233421,0.1935,-0.0475,0.1992448243,0.99,-0.02,0.9902019996
2019-09-02 19:00:00,1.2665,0.17,1.2778584624,0.1965,-0.05,0.2027615595,1.07,0.22,1.0923827168,1.2265,0.12,1.2323563811,0.1965,-0.05,0.2027615595,1.03,0.17,1.0439348639
2019-09-02 19:30:00,1.2485,0.178,1.2611249938,0.1985,-0.052000000000000005,0.205198075,1.05,0.23,1.0748953437,1.2085,0.11800000000000001,1.2142471948,0.1985,-0.052000000000000005,0.205198075,1.01,0.17,1.0242070103
2019-09-02 20:00:00,1.2115,0.17200000000000001,1.2236487445,0.1915,-0.058,0.20009060450000002,1.02,0.23,1.0456098699,1.1715,0.122,1.1778354087,0.1915,-0.058,0.20009060450000002,0.98,0.18,0.9963934966
2019-09-02 20:30:00,1.191,0.1685,1.2028604449,0.181,-0.061500000000000006,0.1911628887,1.01,0.23,1.035857133,1.151,0.11850000000000001,1.1570839425,0.181,-0.061500000000000006,0.1911628887,0.97,0.18,0.9865596789000001
2019-09-02 21:00:00,1.155,0.159,1.165892791,0.185,-0.051000000000000004,0.1919010162,0.97,0.21,0.9924716621,1.115,0.11900000000000001,1.1213322434,0.185,-0.051000000000000004,0.1919010162,0.93,0.17,0.9454099640000001
2019-09-02 21:30:00,1.116,0.1715,1.1291006377,0.196,-0.0585,0.204544005,0.92,0.23,0.9483142939,1.076,0.061500000000000006,1.0777561181,0.196,-0.0585,0.204544005,0.88,0.12,0.8881441324
2019-09-02 22:00:00,1.04,0.375,1.1055428531,0.21,-0.055,0.21708293350000002,0.8300000000000001,0.43,0.9347726996,0.97,-0.165,0.9839334327,0.21,-0.055,0.21708293350000002,0.76,-0.11,0.7679192666
2019-09-02 22:30:00,0.9965,0.5595,1.1428265398,0.20650000000000002,-0.060500000000000005,0.21518015710000002,0.79,0.62,1.0042410069,0.9065000000000001,-0.3405,0.9683400746,0.20650000000000002,-0.060500000000000005,0.21518015710000002,0.7000000000000001,-0.28,0.753923073
2019-09-02 23:00:00,0.9035000000000001,0.4485,1.0086944532,0.20350000000000001,-0.061500000000000006,0.2125899809,0.7000000000000001,0.51,0.8660831369,0.8335,-0.2315,0.8650517326,0.20350000000000001,-0.061500000000000006,0.2125899809,0.63,-0.17,0.6525335240000001
2019-09-02 23:30:00,0.7965,0.114,0.8046168343000001,0.1965,-0.056,0.204323885,0.6000000000000001,0.17,0.6236184731000001,0.7565000000000001,0.074,0.7601106827,0.1965,-0.056,0.204323885,0.56,0.13,0.5748912941000001
2019-09-03 00:00:00,0.7375,0.1155,0.7464894507000001,0.1975,-0.0545,0.2048816732,0.54,0.17,0.5661271942,0.6975,0.0755,0.7015743011000001,0.1975,-0.0545,0.2048816732,0.5,0.13,0.5166236541
2019-09-03 00:30:00,0.6955,0.1145,0.7048620432,0.1955,-0.0555,0.2032252445,0.5,0.17,0.5281098371,0.6655,0.0745,0.6696570018,0.1955,-0.0555,0.2032252445,0.47000000000000003,0.13,0.4876474136
2019-09-03 01:00:00,0.719,0.12350000000000001,0.7295294716,0.199,-0.0565,0.2068652943,0.52,0.18,0.5502726597,0.6890000000000001,0.0835,0.6940412452,0.199,-0.0565,0.2068652943,0.49,0.14,0.5096076922
2019-09-03 01:30:00,0.7475,0.1315,0.7589785899,0.1975,-0.0485,0.2033678932,0.55,0.18,0.5787054518,0.7175,0.0915,0.7233107907,0.1975,-0.0485,0.2033678932,0.52,0.14,0.5385164807
2019-09-03 02:00:00,0.796,0.126,0.8059106650000001,0.20600000000000002,-0.054,0.2129600902,0.59,0.18,0.6168468205000001,0.766,0.08600000000000001,0.7708125583000001,0.20600000000000002,-0.054,0.2129600902,0.56,0.14,0.5772347876
2019-09-03 02:30:00,0.797,0.138,0.808859073,0.177,-0.042,0.1819148152,0.62,0.18,0.6456004957,0.767,0.088,0.7720317351,0.177,-0.042,0.1819148152,0.59,0.13,0.6041522987
2019-09-03 03:00:00,0.765,0.14100000000000001,0.7778855957,0.165,-0.039,0.1695464538,0.6000000000000001,0.18,0.6264183905,0.735,0.091,0.7406119092,0.165,-0.039,0.1695464538,0.5700000000000001,0.13,0.5846366393
2019-09-03 03:30:00,0.7465,0.1275,0.7573100422,0.1665,-0.0425,0.1718385871,0.58,0.17,0.6044005295,0.7065,0.0775,0.7107379967,0.1665,-0.0425,0.1718385871,0.54,0.12,0.5531726674
2019-09-03 04:00:00,0.7155,0.11,0.7239062439,0.1655,-0.04,0.1702652343,0.55,0.15,0.5700877125,0.6855,0.07,0.6890647647,0.1655,-0.04,0.1702652343,0.52,0.11,0.5315072906
2019-09-03 04:30:00,0.715,0.112,0.7237188681000001,0.165,-0.038,0.1693192251,0.55,0.15,0.5700877125,0.685,0.07200000000000001,0.6887735477,0.165,-0.038,0.1693192251,0.52,0.11,0.5315072906
2019-09-03 05:00:00,0.6910000000000001,0.112,0.7000178569000001,0.171,-0.038,0.1751713447,0.52,0.15,0.5412023651,0.661,0.062,0.6639013481,0.171,-0.038,0.1751713447,0.49,0.1,0.50009999
2019-09-03 05:30:00,0.6990000000000001,0.112,0.7079159555,0.169,-0.038,0.1732195139,0.53,0.15,0.5508175742,0.669,0.062,0.6718668023000001,0.169,-0.038,0.1732195139,0.5,0.1,0.5099019514
2019-09-03 06:00:00,0.722,0.1115,0.7305588614,0.162,-0.0385,0.1665120116,0.56,0.15,0.5797413216,0.682,0.07150000000000001,0.6857377414,0.162,-0.0385,0.1665120116,0.52,0.11,0.5315072906
2019-09-03 06:30:00,0.804,0.132,0.8147637694000001,0.164,-0.038,0.1683448841,0.64,0.17,0.6621933252000001,0.764,0.092,0.7695193305,0.164,-0.038,0.1683448841,0.6000000000000001,0.13,0.6139218191
2019-09-03 07:00:00,0.878,0.153,0.8912311709,0.158,-0.037,0.1622744589,0.72,0.19,0.7446475676000001,0.838,0.10300000000000001,0.8443062241,0.158,-0.037,0.1622744589,0.68,0.14,0.6942621983
2019-09-03 07:30:00,0.9440000000000001,0.35250000000000004,1.0076667356,0.154,-0.0375,0.1585,0.79,0.39,0.8810221337,0.884,-0.11750000000000001,0.8917747754,0.154,-0.0375,0.1585,0.73,-0.08,0.7343704787
2019-09-03 08:00:00,1.023,0.579,1.1754871331,0.133,-0.041,0.1391761474,0.89,0.62,1.0846658472,0.933,-0.311,0.9834683523000001,0.133,-0.041,0.1391761474,0.8,-0.27,0.8443340571
2019-09-03 08:30:00,1.0205,0.579,1.1733120855,0.1305,-0.041,0.1367890712,0.89,0.62,1.0846658472,0.9405,-0.311,0.9905863163,0.1305,-0.041,0.1367890712,0.81,-0.27,0.8538149682
2019-09-03 09:00:00,1.006,0.5995,1.1710833659,0.136,-0.0405,0.1419022551,0.87,0.64,1.0800462953,0.916,-0.3005,0.9640312495000001,0.136,-0.0405,0.1419022551,0.78,-0.26,0.8221921916
2019-09-03 09:30:00,0.996,0.59,1.1576337936,0.136,-0.05,0.1448999655,0.86,0.64,1.0720074627,0.906,-0.31,0.9575677522,0.136,-0.05,0.1448999655,0.77,-0.26,0.8127115109
2019-09-03 10:00:00,0.9895,0.602,1.158237562,0.1495,-0.058,0.1603566338,0.84,0.66,1.0682696289,0.8995000000000001,-0.298,0.9475780970000001,0.1495,-0.058,0.1603566338,0.75,-0.24,0.7874642849
2019-09-03 10:30:00,0.992,0.593,1.1557305049,0.152,-0.057,0.16233607120000002,0.84,0.65,1.0621205205,0.902,-0.317,0.9560821094,0.152,-0.057,0.16233607120000002,0.75,-0.26,0.7937883849
2019-09-03 11:00:00,0.982,0.6000000000000001,1.1507927702,0.152,-0.05,0.16001249950000002,0.8300000000000001,0.65,1.0542295765,0.892,-0.31,0.9443325685,0.152,-0.05,0.16001249950000002,0.74,-0.26,0.784346862
2019-09-03 11:30:00,0.981,0.586,1.1426972477,0.171,-0.054,0.1793237296,0.81,0.64,1.0323274674,0.901,-0.314,0.9541472633,0.171,-0.054,0.1793237296,0.73,-0.26,0.7749193506000001
2019-09-03 12:00:00,0.9985,0.58,1.1547303798,0.1885,-0.06,0.19781873020000001,0.81,0.64,1.0323274674,0.9185000000000001,-0.32,0.9726470326000001,0.1885,-0.06,0.19781873020000001,0.73,-0.26,0.7749193506000001
2019-09-03 12:30:00,1.015,0.592,1.1750272337,0.17500000000000002,-0.058,0.1843610588,0.84,0.65,1.0621205205,0.925,-0.298,0.9718173697,0.17500000000000002,-0.058,0.1843610588,0.75,-0.24,0.7874642849
2019-09-03 13:00:00,1.008,0.608,1.1771694865,0.138,-0.052000000000000005,0.1474720312,0.87,0.66,1.0920164834,0.928,-0.292,0.9728555905,0.138,-0.052000000000000005,0.1474720312,0.79,-0.24,0.8256512581000001
2019-09-03 13:30:00,0.997,0.4655,1.100317795,0.187,-0.0545,0.19478000410000001,0.81,0.52,0.9625487001,0.927,-0.1345,0.9367065976000001,0.187,-0.0545,0.19478000410000001,0.74,-0.08,0.7443117626
2019-09-03 14:00:00,0.8985000000000001,0.176,0.9155753655000001,0.1985,-0.064,0.2085623408,0.7000000000000001,0.24,0.74,0.8685,0.126,0.8775923028,0.1985,-0.064,0.2085623408,0.67,0.19,0.6964194139000001
2019-09-03 14:30:00,0.8525,0.179,0.8710896911,0.1925,-0.061,0.2019337763,0.66,0.24,0.7022819946000001,0.8125,0.129,0.8226768807,0.1925,-0.061,0.2019337763,0.62,0.19,0.6484597135
2019-09-03 15:00:00,0.8545,0.1695,0.871148954,0.1845,-0.060500000000000005,0.194166166,0.67,0.23,0.7083784299,0.8245,0.11950000000000001,0.833114938,0.1845,-0.060500000000000005,0.194166166,0.64,0.18,0.6648308055000001
2019-09-03 15:30:00,0.86,0.1635,0.8754040496000001,0.23,-0.0665,0.2394206549,0.63,0.23,0.6706713055,0.8300000000000001,0.1135,0.8377244475000001,0.23,-0.0665,0.2394206549,0.6000000000000001,0.18,0.6264183905
2019-09-03 16:00:00,0.869,0.1635,0.8842472788,0.219,-0.0665,0.2288738736,0.65,0.23,0.6894925670000001,0.839,0.1135,0.8466423389000001,0.219,-0.0665,0.2288738736,0.62,0.18,0.6456004957
2019-09-03 16:30:00,0.924,0.156,0.9370763043,0.214,-0.054,0.2207079518,0.71,0.21,0.7404052944,0.884,0.106,0.8903325222,0.214,-0.054,0.2207079518,0.67,0.16,0.688839604
2019-09-03 17:00:00,1.011,0.1625,1.023976196,0.191,-0.0475,0.1968178092,0.8200000000000001,0.21,0.8464632302,0.971,0.1125,0.9774953964,0.191,-0.0475,0.1968178092,0.78,0.16,0.7962411695
2019-09-03 17:30:00,1.1155,0.3365,1.1651491321,0.17550000000000002,-0.053500000000000006,0.18347343130000002,0.9400000000000001,0.39,1.0176934705,1.0555,-0.043500000000000004,1.0563959958,0.17550000000000002,-0.053500000000000006,0.18347343130000002,0.88,0.01,0.8800568163
2019-09-03 18:00:00,1.185,0.1565,1.1952896093,0.195,-0.053500000000000006,0.2022059594,0.99,0.21,1.0120276676,1.155,0.1165,1.1608605644,0.195,-0.053500000000000006,0.2022059594,0.96,0.17,0.9749358953
2019-09-03 18:30:00,1.218,0.1505,1.2272629099,0.178,-0.059500000000000004,0.1876812457,1.04,0.21,1.0609901036,1.178,0.1105,1.1831712682,0.178,-0.059500000000000004,0.1876812457,1.0,0.17,1.0143470806
2019-09-03 19:00:00,1.2275,0.154,1.2371225687,0.1875,-0.056,0.19568405660000002,1.04,0.21,1.0609901036,1.1875,0.114,1.1929594503,0.1875,-0.056,0.19568405660000002,1.0,0.17,1.0143470806
