Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-03 19:30:00,1.195,0.154,1.2048821519,0.185,-0.056,0.1932899377,1.01,0.21,1.0316006979,1.155,0.114,1.1606123384,0.185,-0.056,0.1932899377,0.97,0.17,0.9847842403
2019-09-03 20:00:00,1.172,0.1535,1.182009412,0.192,-0.0565,0.2001405756,0.98,0.21,1.0022474744,1.142,0.10350000000000001,1.1466805353,0.192,-0.0565,0.2001405756,0.9500000000000001,0.16,0.9633794683
2019-09-03 20:30:00,1.165,0.1535,1.1750690405,0.185,-0.0565,0.19343538970000002,0.98,0.21,1.0022474744,1.125,0.10350000000000001,1.1297509681,0.185,-0.0565,0.19343538970000002,0.9400000000000001,0.16,0.9535197953000001
2019-09-03 21:00:00,1.1235,0.1525,1.1338026724,0.1935,-0.0575,0.20186257700000002,0.93,0.21,0.9534149149000001,1.0835,0.10250000000000001,1.0883374936,0.1935,-0.0575,0.20186257700000002,0.89,0.16,0.9042676595
2019-09-03 21:30:00,1.042,0.155,1.0534652344,0.17200000000000001,-0.065,0.18387223830000002,0.87,0.22,0.8973850901,1.012,0.105,1.017432553,0.17200000000000001,-0.065,0.18387223830000002,0.84,0.17,0.8570297544000001
2019-09-03 22:00:00,0.975,0.251,1.0067899483,0.185,-0.059000000000000004,0.1941803286,0.79,0.31,0.8486459804,0.925,0.001,0.9250005405,0.185,-0.059000000000000004,0.1941803286,0.74,0.06,0.7424284477
2019-09-03 22:30:00,0.901,0.199,0.9227144737,0.221,-0.061,0.22926403990000002,0.68,0.26,0.7280109889,0.861,0.029,0.8614882472000001,0.221,-0.061,0.22926403990000002,0.64,0.09,0.6462971453
2019-09-03 23:00:00,0.8210000000000001,0.138,0.8325172671000001,0.221,-0.062,0.2295321328,0.6000000000000001,0.2,0.632455532,0.781,0.088,0.7859421098,0.221,-0.062,0.2295321328,0.56,0.15,0.5797413216
2019-09-03 23:30:00,0.719,0.12250000000000001,0.7293608503,0.259,-0.0675,0.26765135900000003,0.46,0.19,0.4976946855,0.6890000000000001,0.0825,0.6939216454,0.259,-0.0675,0.26765135900000003,0.43,0.15,0.4554119015
2019-09-04 00:00:00,0.6825,0.12,0.6929691552,0.28250000000000003,-0.07,0.2910433816,0.4,0.19,0.44283179650000004,0.6525000000000001,0.08,0.6573859217,0.28250000000000003,-0.07,0.2910433816,0.37,0.15,0.3992492956
2019-09-04 00:30:00,0.643,0.12250000000000001,0.6545649318,0.253,-0.0675,0.26184967060000003,0.39,0.19,0.4338202393,0.613,0.0825,0.6185266769000001,0.253,-0.0675,0.26184967060000003,0.36,0.15,0.39
2019-09-04 01:00:00,0.647,0.14150000000000001,0.6622924203,0.257,-0.0685,0.26597227300000004,0.39,0.21,0.4429446918,0.617,0.1015,0.6252929314,0.257,-0.0685,0.26597227300000004,0.36,0.17,0.3981205847
2019-09-04 01:30:00,0.673,0.20750000000000002,0.7042622026,0.263,-0.07250000000000001,0.2728099155,0.41000000000000003,0.28,0.4964876635,0.643,0.0275,0.6435877951,0.263,-0.07250000000000001,0.2728099155,0.38,0.1,0.39293765410000003
2019-09-04 02:00:00,0.7275,0.549,0.9114039993,0.28750000000000003,-0.07100000000000001,0.2961372148,0.44,0.62,0.7602631123,0.6475000000000001,-0.331,0.7271982192,0.28750000000000003,-0.07100000000000001,0.2961372148,0.36,-0.26,0.4440720662
2019-09-04 02:30:00,0.7265,0.5485,0.9103046193000001,0.2765,-0.07150000000000001,0.285594993,0.45,0.62,0.766093989,0.6465000000000001,-0.3315,0.7265359592,0.2765,-0.07150000000000001,0.285594993,0.37,-0.26,0.4522167622
2019-09-04 03:00:00,0.714,0.557,0.9055633606,0.28400000000000003,-0.073,0.2932319901,0.43,0.63,0.762758153,0.634,-0.333,0.7161319711,0.28400000000000003,-0.073,0.2932319901,0.35000000000000003,-0.26,0.4360045871
2019-09-04 03:30:00,0.711,0.555,0.9019678487,0.271,-0.075,0.28118677070000003,0.44,0.63,0.7684399781,0.631,-0.335,0.7144130458,0.271,-0.075,0.28118677070000003,0.36,-0.26,0.4440720662
2019-09-04 04:00:00,0.7025,0.55,0.8921918235,0.2525,-0.07,0.2620233768,0.45,0.62,0.766093989,0.6125,-0.34,0.7005399703,0.2525,-0.07,0.2620233768,0.36,-0.27,0.45
2019-09-04 04:30:00,0.673,0.5575,0.8739194757000001,0.343,-0.0925,0.3552537825,0.33,0.65,0.7289718787,0.593,-0.3325,0.6798567864,0.343,-0.0925,0.3552537825,0.25,-0.24,0.34655446900000003
2019-09-04 05:00:00,0.652,0.545,0.8497817367,0.292,-0.075,0.3014780257,0.36,0.62,0.7169379332,0.5720000000000001,-0.34500000000000003,0.6679887724,0.292,-0.075,0.3014780257,0.28,-0.27,0.3889730068
2019-09-04 05:30:00,0.645,0.545,0.8444228798000001,0.28500000000000003,-0.075,0.2947032406,0.36,0.62,0.7169379332,0.5650000000000001,-0.34500000000000003,0.6620045317000001,0.28500000000000003,-0.075,0.2947032406,0.28,-0.27,0.3889730068
2019-09-04 06:00:00,0.6845,0.5485,0.8771502152,0.2745,-0.07150000000000001,0.2836591264,0.41000000000000003,0.62,0.7433034374,0.6045,-0.3315,0.6894291117,0.2745,-0.07150000000000001,0.2836591264,0.33,-0.26,0.4201190308
2019-09-04 06:30:00,0.7605000000000001,0.542,0.9338759286,0.2605,-0.068,0.2692289918,0.5,0.61,0.7887331615000001,0.6805,-0.328,0.7554232257,0.2605,-0.068,0.2692289918,0.42,-0.26,0.49396356140000003
2019-09-04 07:00:00,0.8445,0.4575,0.9604616078,0.2545,-0.07250000000000001,0.2646252067,0.59,0.53,0.7930952024,0.7745000000000001,-0.2225,0.8058265942,0.2545,-0.07250000000000001,0.2646252067,0.52,-0.15,0.5412023651
2019-09-04 07:30:00,0.9645,0.5760000000000001,1.1234038677,0.23450000000000001,-0.074,0.24589886130000002,0.73,0.65,0.9774456507,0.8745,-0.314,0.9291642750000001,0.23450000000000001,-0.074,0.24589886130000002,0.64,-0.24,0.6835202996
2019-09-04 08:00:00,0.9875,0.5605,1.1354807352,0.2275,-0.0695,0.23787917100000003,0.76,0.63,0.9871676656,0.8975000000000001,-0.3195,0.9526733438,0.2275,-0.0695,0.23787917100000003,0.67,-0.25,0.7151223672
2019-09-04 08:30:00,0.9855,0.5745,1.140728057,0.2255,-0.0855,0.2411648814,0.76,0.66,1.0065783626,0.8955000000000001,-0.3155,0.9494527371,0.2255,-0.0855,0.2411648814,0.67,-0.23,0.7083784299
2019-09-04 09:00:00,0.9195000000000001,0.589,1.0919712679,0.20950000000000002,-0.131,0.24708551150000002,0.71,0.72,1.0111874208,0.8395,-0.301,0.8918302809,0.20950000000000002,-0.131,0.24708551150000002,0.63,-0.17,0.6525335240000001
2019-09-04 09:30:00,0.876,0.601,1.0623450475,0.216,-0.139,0.25685988400000004,0.66,0.74,0.9915644205,0.796,-0.299,0.8503040633000001,0.216,-0.139,0.25685988400000004,0.58,-0.16,0.6016643583
2019-09-04 10:00:00,0.8545,0.6145,1.0525115201,0.2645,-0.1255,0.2927635565,0.59,0.74,0.9464142856000001,0.7745000000000001,-0.29550000000000004,0.8289574778000001,0.2645,-0.1255,0.2927635565,0.51,-0.17,0.5375872022
2019-09-04 10:30:00,0.812,0.482,0.9442817376,0.322,-0.088,0.3338083282,0.49,0.5700000000000001,0.7516648189,0.742,-0.158,0.7586356174000001,0.322,-0.088,0.3338083282,0.42,-0.07,0.42579337710000004
2019-09-04 11:00:00,0.7535000000000001,0.17850000000000002,0.7743542471,0.3435,-0.0915,0.3554778474,0.41000000000000003,0.27,0.4909175083,0.7235,0.1285,0.7348227677,0.3435,-0.0915,0.3554778474,0.38,0.22,0.43908996800000005
2019-09-04 11:30:00,0.7545000000000001,0.171,0.7736350884000001,0.3045,-0.159,0.34351310020000003,0.45,0.33,0.5580322571,0.7245,0.121,0.7345347167,0.3045,-0.159,0.34351310020000003,0.42,0.28,0.5047771786
2019-09-04 12:00:00,0.8,0.17250000000000001,0.8183863696,0.33,-0.14750000000000002,0.3614640369,0.47000000000000003,0.32,0.568594759,0.77,0.1325,0.7813169971,0.33,-0.14750000000000002,0.3614640369,0.44,0.28,0.5215361924
2019-09-04 12:30:00,0.801,0.1685,0.8185311540000001,0.301,-0.12150000000000001,0.3245970579,0.5,0.29,0.5780138407000001,0.771,0.11850000000000001,0.7800533636,0.301,-0.12150000000000001,0.3245970579,0.47000000000000003,0.24,0.5277309921000001
2019-09-04 13:00:00,0.8125,0.1685,0.829788226,0.3325,-0.0915,0.3448601166,0.48,0.26,0.5458937626,0.7825000000000001,0.11850000000000001,0.7914218218,0.3325,-0.0915,0.3448601166,0.45,0.21,0.4965883607
2019-09-04 13:30:00,0.794,0.18,0.8141474068000001,0.314,-0.09,0.3266435366,0.48,0.27,0.5507267925,0.764,0.13,0.7749812901,0.314,-0.09,0.3266435366,0.45,0.22,0.5008991915000001
2019-09-04 14:00:00,0.771,0.179,0.7915061592,0.321,-0.091,0.33364951670000004,0.45,0.27,0.5247856705,0.741,0.129,0.7521449328,0.321,-0.091,0.33364951670000004,0.42,0.22,0.4741307836
2019-09-04 14:30:00,0.6970000000000001,0.166,0.7164949407,0.34700000000000003,-0.094,0.35950660630000003,0.35000000000000003,0.26,0.4360045871,0.667,0.126,0.6787967295,0.34700000000000003,-0.094,0.35950660630000003,0.32,0.22,0.38832975680000004
2019-09-04 15:00:00,0.722,0.1555,0.7385555159,0.382,-0.0945,0.3935152475,0.34,0.25,0.4220189569,0.6920000000000001,0.1155,0.7015726976000001,0.382,-0.0945,0.3935152475,0.31,0.21,0.3744329045
2019-09-04 15:30:00,0.755,0.1605,0.7718712652,0.365,-0.08950000000000001,0.3758127858,0.39,0.25,0.4632493929,0.725,0.12050000000000001,0.7349457463,0.365,-0.08950000000000001,0.3758127858,0.36,0.21,0.41677331970000003
2019-09-04 16:00:00,0.7515000000000001,0.17250000000000001,0.7710437731,0.35150000000000003,-0.08750000000000001,0.3622271387,0.4,0.26,0.47707441770000003,0.7215,0.12250000000000001,0.7318254573,0.35150000000000003,-0.08750000000000001,0.3622271387,0.37,0.21,0.4254409477
2019-09-04 16:30:00,0.8495,0.17750000000000002,0.8678458965,0.3395,-0.0825,0.3493801654,0.51,0.26,0.5724508713,0.8195,0.1275,0.8293590899000001,0.3395,-0.0825,0.3493801654,0.48,0.21,0.5239274759
2019-09-04 17:00:00,0.934,0.17500000000000002,0.9502531242000001,0.324,-0.085,0.3349641772,0.61,0.26,0.663098786,0.904,0.125,0.9126012273,0.324,-0.085,0.3349641772,0.58,0.21,0.6168468205000001
2019-09-04 17:30:00,1.0185,0.176,1.0335948191,0.34850000000000003,-0.094,0.360954637,0.67,0.27,0.7223572523,0.9885,0.126,0.9964979930000001,0.34850000000000003,-0.094,0.360954637,0.64,0.22,0.6767569726
2019-09-04 18:00:00,1.1225,0.1655,1.1346349633,0.3225,-0.0845,0.3333864124,0.8,0.25,0.8381527307000001,1.0925,0.1255,1.0996847275,0.3225,-0.0845,0.3333864124,0.77,0.21,0.7981227976
2019-09-04 18:30:00,1.201,0.17750000000000002,1.2140458187,0.35100000000000003,-0.0925,0.3629838151,0.85,0.27,0.8918520057,1.171,0.1375,1.1790450585,0.35100000000000003,-0.0925,0.3629838151,0.8200000000000001,0.23,0.8516454661
2019-09-04 19:00:00,1.2115,0.179,1.2246522976,0.3415,-0.091,0.3534165389,0.87,0.27,0.910933587,1.1815,0.139,1.1896483724,0.3415,-0.091,0.3534165389,0.84,0.23,0.8709190548
2019-09-04 19:30:00,1.2065000000000001,0.1705,1.2184877923,0.34650000000000003,-0.0995,0.3605031207,0.86,0.27,0.9013878189000001,1.1765,0.1305,1.1837155486,0.34650000000000003,-0.0995,0.3605031207,0.8300000000000001,0.23,0.86127812
2019-09-04 20:00:00,1.1565,0.17550000000000002,1.1697403558,0.3365,-0.0945,0.3495175246,0.8200000000000001,0.27,0.8633075929,1.1265,0.1255,1.133469232,0.3365,-0.0945,0.3495175246,0.79,0.22,0.8200609733
2019-09-04 20:30:00,1.116,0.159,1.1272697104,0.326,-0.091,0.33846270100000003,0.79,0.25,0.8286132994000001,1.086,0.11900000000000001,1.0925003432,0.326,-0.091,0.33846270100000003,0.76,0.21,0.7884795495
2019-09-04 21:00:00,1.08,0.1545,1.0909950733,0.35000000000000003,-0.0955,0.36279505230000003,0.73,0.25,0.7716216690000001,1.05,0.1145,1.0562245263,0.35000000000000003,-0.0955,0.36279505230000003,0.7000000000000001,0.21,0.7308214556
2019-09-04 21:30:00,1.043,0.153,1.0541622266,0.333,-0.097,0.34684002080000004,0.71,0.25,0.7527283707,1.013,0.113,1.0192830814,0.333,-0.097,0.34684002080000004,0.68,0.21,0.7116881339000001
2019-09-04 22:00:00,0.984,0.156,0.9962891147,0.324,-0.094,0.3373603415,0.66,0.25,0.7057619995000001,0.9440000000000001,0.116,0.9511004153,0.324,-0.094,0.3373603415,0.62,0.21,0.654599114
2019-09-04 22:30:00,0.9165000000000001,0.15,0.9286938408000001,0.3165,-0.09,0.329047489,0.6000000000000001,0.24,0.6462197769,0.8865000000000001,0.11,0.8932985223000001,0.3165,-0.09,0.329047489,0.5700000000000001,0.2,0.6040695324
2019-09-04 23:00:00,0.8280000000000001,0.14200000000000002,0.8400880906,0.318,-0.088,0.3299515116,0.51,0.23,0.5594640292,0.798,0.092,0.8032857524,0.318,-0.088,0.3299515116,0.48,0.18,0.5126402247
2019-09-04 23:30:00,0.732,0.14650000000000002,0.7465160748,0.292,-0.0835,0.30370421470000003,0.44,0.23,0.4964876635,0.712,0.0965,0.7185097425,0.292,-0.0835,0.30370421470000003,0.42,0.18,0.4569463864
2019-09-05 00:00:00,0.7115,0.169,0.7312955969,0.28150000000000003,-0.081,0.2929219179,0.43,0.25,0.4973932046,0.6715,0.059000000000000004,0.6740869751,0.28150000000000003,-0.081,0.2929219179,0.39,0.14,0.41436698710000003
2019-09-05 00:30:00,0.7025,0.548,0.8909602965000001,0.28250000000000003,-0.082,0.2941602454,0.42,0.63,0.7571657678,0.6225,-0.342,0.7102606916,0.28250000000000003,-0.082,0.2941602454,0.34,-0.26,0.4280186912
2019-09-05 01:00:00,0.679,0.552,0.8750685687,0.279,-0.078,0.2896981187,0.4,0.63,0.7462573283,0.599,-0.338,0.6877826692,0.279,-0.078,0.2896981187,0.32,-0.26,0.41231056260000004
2019-09-05 01:30:00,0.734,0.553,0.9190021763,0.294,-0.077,0.30391610680000003,0.44,0.63,0.7684399781,0.654,-0.337,0.7357207351,0.294,-0.077,0.30391610680000003,0.36,-0.26,0.4440720662
2019-09-05 02:00:00,0.7745000000000001,0.5535,0.9519519421,0.28450000000000003,-0.0765,0.29460566860000004,0.49,0.63,0.7981227976,0.6945,-0.3365,0.7717269595,0.28450000000000003,-0.0765,0.29460566860000004,0.41000000000000003,-0.26,0.48548944380000003
2019-09-05 02:30:00,0.7615000000000001,0.551,0.9399378969000001,0.29150000000000004,-0.079,0.3020153142,0.47000000000000003,0.63,0.7860025445000001,0.6815,-0.329,0.7567583828000001,0.29150000000000004,-0.079,0.3020153142,0.39,-0.25,0.4632493929
2019-09-05 03:00:00,0.7465,0.5515,0.9281241835,0.29650000000000004,-0.0785,0.30671566640000003,0.45,0.63,0.7742092740000001,0.6665,-0.3285,0.7430575348,0.29650000000000004,-0.0785,0.30671566640000003,0.37,-0.25,0.4465422712
2019-09-05 03:30:00,0.727,0.5455,0.9089000220000001,0.317,-0.0845,0.3280689714,0.41000000000000003,0.63,0.7516648189,0.647,-0.3345,0.7283537945,0.317,-0.0845,0.3280689714,0.33,-0.25,0.4140048309
2019-09-05 04:00:00,0.7025,0.5445,0.8888118474000001,0.28250000000000003,-0.0755,0.29241494490000003,0.42,0.62,0.7488658091,0.6225,-0.34550000000000003,0.7119525967,0.28250000000000003,-0.0755,0.29241494490000003,0.34,-0.27,0.43416586690000003
2019-09-05 04:30:00,0.684,0.5395,0.8711579937,0.234,-0.07050000000000001,0.2443895456,0.45,0.61,0.7580237463,0.604,-0.35050000000000003,0.6983310461000001,0.234,-0.07050000000000001,0.2443895456,0.37,-0.28,0.4640043103
2019-09-05 05:00:00,0.6775,0.537,0.8645086755,0.2275,-0.063,0.2360619622,0.45,0.6000000000000001,0.75,0.5875,-0.343,0.6802979127000001,0.2275,-0.063,0.2360619622,0.36,-0.28,0.45607017
2019-09-05 05:30:00,0.673,0.5325,0.8581871882000001,0.233,-0.0675,0.242580399,0.44,0.6000000000000001,0.7440430095,0.593,-0.34750000000000003,0.6873174303,0.233,-0.0675,0.242580399,0.36,-0.28,0.45607017
2019-09-05 06:00:00,0.6940000000000001,0.532,0.8744483976,0.254,-0.068,0.2629448611,0.44,0.6000000000000001,0.7440430095,0.614,-0.338,0.7008851546,0.254,-0.068,0.2629448611,0.36,-0.27,0.45
2019-09-05 06:30:00,0.77,0.2685,0.8154705697,0.29,-0.07150000000000001,0.2986841978,0.48,0.34,0.5882176468,0.72,-0.0315,0.7206887331,0.29,-0.07150000000000001,0.2986841978,0.43,0.04,0.4318564576
2019-09-05 07:00:00,0.853,0.146,0.8654045297,0.263,-0.064,0.270675082,0.59,0.21,0.6262587325,0.8230000000000001,0.106,0.8297981682000001,0.263,-0.064,0.270675082,0.56,0.17,0.5852349955
2019-09-05 07:30:00,0.9735,0.4405,1.068523514,0.29350000000000004,-0.0695,0.3016164783,0.68,0.51,0.85,0.9035000000000001,-0.17950000000000002,0.9211582383,0.29350000000000004,-0.0695,0.3016164783,0.61,-0.11,0.6198386887
2019-09-05 08:00:00,1.001,0.5715,1.1526548703,0.261,-0.0685,0.269839304,0.74,0.64,0.9783659847,0.921,-0.3185,0.9745169316000001,0.261,-0.0685,0.269839304,0.66,-0.25,0.7057619995000001
2019-09-05 08:30:00,1.018,0.454,1.1146479265,0.198,-0.056,0.2057668584,0.8200000000000001,0.51,0.9656603958000001,0.9380000000000001,-0.176,0.9543689014000001,0.198,-0.056,0.2057668584,0.74,-0.12,0.7496665926
2019-09-05 09:00:00,0.9325,0.1605,0.9462116571,0.1925,-0.059500000000000004,0.20148573150000001,0.74,0.22,0.7720103626,0.9025000000000001,0.1105,0.9092395174000001,0.1925,-0.059500000000000004,0.20148573150000001,0.71,0.17,0.7300684899000001
2019-09-05 09:30:00,0.9355,0.1655,0.9500265786000001,0.2255,-0.0645,0.23454317300000002,0.71,0.23,0.7463243263,0.9055000000000001,0.1255,0.9141556213,0.2255,-0.0645,0.23454317300000002,0.68,0.19,0.7060453243
2019-09-05 10:00:00,0.854,0.17200000000000001,0.871148667,0.274,-0.068,0.28231188430000004,0.58,0.24,0.6276941931000001,0.8140000000000001,0.132,0.8246332518,0.274,-0.068,0.28231188430000004,0.54,0.2,0.5758472020000001
2019-09-05 10:30:00,0.8075,0.41300000000000003,0.9069869073,0.2975,-0.077,0.30730318900000003,0.51,0.49,0.7072481884,0.7475,-0.127,0.7582118767,0.2975,-0.077,0.30730318900000003,0.45,-0.05,0.45276925690000003
2019-09-05 11:00:00,0.8015,0.583,0.9911060740000001,0.29150000000000004,-0.077,0.3014983416,0.51,0.66,0.8340863265,0.7315,-0.307,0.7933103113000001,0.29150000000000004,-0.077,0.3014983416,0.44,-0.23,0.4964876635
2019-09-05 11:30:00,0.773,0.5875,0.9709197959,0.323,-0.0825,0.3333695397,0.45,0.67,0.807093551,0.6930000000000001,-0.29250000000000004,0.7522002725,0.323,-0.0825,0.3333695397,0.37,-0.21,0.4254409477
2019-09-05 12:00:00,0.7635000000000001,0.595,0.9679655211,0.29350000000000004,-0.075,0.3029310978,0.47000000000000003,0.67,0.8184130986,0.6835,-0.295,0.7444442558000001,0.29350000000000004,-0.075,0.3029310978,0.39,-0.22,0.4477722635
2019-09-05 12:30:00,0.7545000000000001,0.5845,0.9544163138,0.28450000000000003,-0.0755,0.2943475836,0.47000000000000003,0.66,0.810246876,0.6745,-0.29550000000000004,0.7363901819,0.28450000000000003,-0.0755,0.2943475836,0.39,-0.22,0.4477722635
2019-09-05 13:00:00,0.6895,0.5745,0.8974745122000001,0.2695,-0.0655,0.27734545250000003,0.42,0.64,0.7655063684000001,0.6095,-0.3055,0.6817774564,0.2695,-0.0655,0.27734545250000003,0.34,-0.24,0.4161730409
2019-09-05 13:30:00,0.681,0.5825,0.8961401955,0.281,-0.0675,0.288993512,0.4,0.65,0.7632168761,0.601,-0.3075,0.6750979559,0.281,-0.0675,0.288993512,0.32,-0.24,0.4
2019-09-05 14:00:00,0.642,0.5845,0.8682190104,0.272,-0.0655,0.2797753563,0.37,0.65,0.7479304781,0.562,-0.3055,0.6396672963000001,0.272,-0.0655,0.2797753563,0.29,-0.24,0.3764306045
2019-09-05 14:30:00,0.645,0.5835,0.8697685037,0.265,-0.0665,0.27321648930000003,0.38,0.65,0.7529276194000001,0.5650000000000001,-0.29650000000000004,0.6380730758000001,0.265,-0.0665,0.27321648930000003,0.30000000000000004,-0.23,0.3780211634
2019-09-05 15:00:00,0.636,0.5845,0.8637917863000001,0.266,-0.0655,0.27394570630000004,0.37,0.65,0.7479304781,0.556,-0.3055,0.6344022777,0.266,-0.0655,0.27394570630000004,0.29,-0.24,0.3764306045
2019-09-05 15:30:00,0.675,0.5845,0.8928971105,0.265,-0.0655,0.2729748157,0.41000000000000003,0.65,0.7685050423,0.595,-0.3055,0.668846208,0.265,-0.0655,0.2729748157,0.33,-0.24,0.4080441153
2019-09-05 16:00:00,0.7375,0.5785,0.9373198494,0.2275,-0.061500000000000006,0.2356660773,0.51,0.64,0.8183520025000001,0.6475000000000001,-0.3115,0.7185321844,0.2275,-0.061500000000000006,0.2356660773,0.42,-0.25,0.48877397640000003
2019-09-05 16:30:00,0.835,0.5645,1.0079113304,0.23500000000000001,-0.0555,0.2414648007,0.6000000000000001,0.62,0.8627861844,0.745,-0.3155,0.8090520688,0.23500000000000001,-0.0555,0.2414648007,0.51,-0.26,0.5724508713
2019-09-05 17:00:00,0.925,0.5700000000000001,1.0865196731,0.215,-0.05,0.22073740050000001,0.71,0.62,0.9426027795,0.835,-0.30000000000000004,0.887257009,0.215,-0.05,0.22073740050000001,0.62,-0.25,0.6685057965
2019-09-05 17:30:00,1.0185,0.5795,1.1718201654,0.2185,-0.0505,0.2242598939,0.8,0.63,1.0182828684,0.9285,-0.29050000000000004,0.9728836004,0.2185,-0.0505,0.2242598939,0.71,-0.24,0.7494664769
2019-09-05 18:00:00,1.049,0.27,1.0831901957,0.199,-0.05,0.2051852821,0.85,0.32,0.9082400564,0.999,0.02,0.9992001801,0.199,-0.05,0.2051852821,0.8,0.07,0.8030566605
2019-09-05 18:30:00,1.1065,0.163,1.1184414379,0.1965,-0.047,0.2020426935,0.91,0.21,0.9339164845000001,1.0665,0.123,1.0735693969,0.1965,-0.047,0.2020426935,0.87,0.17,0.8864536085
2019-09-05 19:00:00,1.1315,0.166,1.1436119316,0.1915,-0.044,0.1964898216,0.9400000000000001,0.21,0.9631718434000001,1.0915,0.126,1.0987484926,0.1915,-0.044,0.1964898216,0.9,0.17,0.9159148432
2019-09-05 19:30:00,1.099,0.158,1.1102995091,0.189,-0.042,0.19361043360000002,0.91,0.2,0.9317188417000001,1.059,0.108,1.064492837,0.189,-0.042,0.19361043360000002,0.87,0.15,0.8828363382000001
2019-09-05 20:00:00,1.0965,0.1565,1.1076120711,0.20650000000000002,-0.043500000000000004,0.2110319881,0.89,0.2,0.9121951546,1.0565,0.10650000000000001,1.0618542744,0.20650000000000002,-0.043500000000000004,0.2110319881,0.85,0.15,0.8631338251
2019-09-05 20:30:00,1.1175,0.1535,1.1279931294,0.2175,-0.0465,0.2224151524,0.9,0.2,0.9219544457000001,1.0875,0.10350000000000001,1.0924140698,0.2175,-0.0465,0.2224151524,0.87,0.15,0.8828363382000001
2019-09-05 21:00:00,1.1165,0.1515,1.1267317782,0.20650000000000002,-0.0485,0.21211907030000002,0.91,0.2,0.9317188417000001,1.0765,0.1015,1.0812744795,0.20650000000000002,-0.0485,0.21211907030000002,0.87,0.15,0.8828363382000001
2019-09-05 21:30:00,1.087,0.154,1.0978547263,0.197,-0.046,0.2022992832,0.89,0.2,0.9121951546,1.047,0.10400000000000001,1.0521525555,0.197,-0.046,0.2022992832,0.85,0.15,0.8631338251
2019-09-05 22:00:00,1.024,0.153,1.0353670847,0.184,-0.047,0.1899078724,0.84,0.2,0.8634813258,0.984,0.10300000000000001,0.989376066,0.184,-0.047,0.1899078724,0.8,0.15,0.8139410298
2019-09-05 22:30:00,0.934,0.1405,0.9445084701,0.194,-0.0495,0.2002155089,0.74,0.19,0.7640026178,0.894,0.09050000000000001,0.8985690012,0.194,-0.0495,0.2002155089,0.7000000000000001,0.14,0.7138627319
2019-09-05 23:00:00,0.8395,0.1245,0.8486816246000001,0.1895,-0.0455,0.19488586400000002,0.65,0.17,0.6718630813,0.8095,0.0845,0.8138983352,0.1895,-0.0455,0.19488586400000002,0.62,0.13,0.6334824386
2019-09-05 23:30:00,0.7565000000000001,0.1265,0.7670035854,0.20650000000000002,-0.043500000000000004,0.2110319881,0.55,0.17,0.5756735186,0.7265,0.0765,0.730516598,0.20650000000000002,-0.043500000000000004,0.2110319881,0.52,0.12,0.5336665626
2019-09-06 00:00:00,0.713,0.128,0.7243983711,0.203,-0.042,0.2072993005,0.51,0.17,0.5375872022,0.683,0.078,0.6874394519,0.203,-0.042,0.2072993005,0.48,0.12,0.4947726751
2019-09-06 00:30:00,0.6775,0.246,0.7207789189,0.20750000000000002,-0.044,0.2121137666,0.47000000000000003,0.29,0.5522680509,0.6275000000000001,-0.054,0.6298192201,0.20750000000000002,-0.044,0.2121137666,0.42,-0.01,0.4201190308
2019-09-06 01:00:00,0.7045,0.539,0.8870407262000001,0.1845,-0.041,0.18900066140000002,0.52,0.58,0.7789736838,0.6145,-0.341,0.7027739679,0.1845,-0.041,0.18900066140000002,0.43,-0.30000000000000004,0.5243090692
2019-09-06 01:30:00,0.7015,0.166,0.7208732552,0.18150000000000002,-0.044,0.1867571953,0.52,0.21,0.5608029957,0.6615,0.026000000000000002,0.6620107628,0.18150000000000002,-0.044,0.1867571953,0.48,0.07,0.48507731340000004
2019-09-06 02:00:00,0.764,0.127,0.774483699,0.184,-0.043000000000000003,0.1889576672,0.58,0.17,0.6044005295,0.734,0.077,0.7380277773,0.184,-0.043000000000000003,0.1889576672,0.55,0.12,0.5629387178
2019-09-06 02:30:00,0.7595000000000001,0.126,0.7698806726,0.1895,-0.044,0.19454112680000002,0.5700000000000001,0.17,0.5948108943,0.7295,0.076,0.7334481918,0.1895,-0.044,0.19454112680000002,0.54,0.12,0.5531726674
2019-09-06 03:00:00,0.74,0.1265,0.7507344737,0.19,-0.043500000000000004,0.1949160076,0.55,0.17,0.5756735186,0.7000000000000001,0.0765,0.7041677712000001,0.19,-0.043500000000000004,0.1949160076,0.51,0.12,0.5239274759
2019-09-06 03:30:00,0.7175,0.126,0.7284794095,0.20750000000000002,-0.044,0.2121137666,0.51,0.17,0.5375872022,0.6875,0.076,0.6916879716000001,0.20750000000000002,-0.044,0.2121137666,0.48,0.12,0.4947726751
2019-09-06 04:00:00,0.71,0.1315,0.7220749615000001,0.21,-0.0485,0.2155278404,0.5,0.18,0.5314132102,0.68,0.0915,0.6861284501,0.21,-0.0485,0.2155278404,0.47000000000000003,0.14,0.4904079934
2019-09-06 04:30:00,0.678,0.1265,0.689700116,0.228,-0.0635,0.23667752320000002,0.45,0.19,0.4884669897,0.648,0.0765,0.6525000000000001,0.228,-0.0635,0.23667752320000002,0.42,0.14,0.4427188724
2019-09-06 05:00:00,0.6525000000000001,0.11850000000000001,0.6631730543000001,0.2025,-0.051500000000000004,0.20894616530000001,0.45,0.17,0.48104053880000003,0.6225,0.0785,0.6274300758,0.2025,-0.051500000000000004,0.20894616530000001,0.42,0.13,0.4396589587
2019-09-06 05:30:00,0.664,0.1245,0.6755710547,0.214,-0.0655,0.22379957550000001,0.45,0.19,0.4884669897,0.634,0.0845,0.6396063242000001,0.214,-0.0655,0.22379957550000001,0.42,0.15,0.4459820624
2019-09-06 06:00:00,0.683,0.1335,0.6959247445,0.183,-0.0565,0.1915234973,0.5,0.19,0.5348831648,0.653,0.0935,0.6596599503,0.183,-0.0565,0.1915234973,0.47000000000000003,0.15,0.49335585530000003
2019-09-06 06:30:00,0.7545000000000001,0.1335,0.766219616,0.1945,-0.0565,0.2025401195,0.56,0.19,0.5913543777,0.7245,0.0935,0.7305083846,0.1945,-0.0565,0.2025401195,0.53,0.15,0.5508175742
2019-09-06 07:00:00,0.874,0.3905,0.9572702074,0.20400000000000001,-0.059500000000000004,0.21250000000000002,0.67,0.45,0.807093551,0.8140000000000001,-0.1495,0.8276147957000001,0.20400000000000001,-0.059500000000000004,0.21250000000000002,0.61,-0.09,0.6166036004000001
2019-09-06 07:30:00,0.991,0.577,1.1467388543,0.221,-0.063,0.22980426450000002,0.77,0.64,1.0012492197,0.901,-0.303,0.9505840310000001,0.221,-0.063,0.22980426450000002,0.68,-0.24,0.7211102551
2019-09-06 08:00:00,1.014,0.3675,1.0785417238,0.20400000000000001,-0.07250000000000001,0.2165,0.81,0.44,0.9217917335,0.9540000000000001,-0.0925,0.9584739172000001,0.20400000000000001,-0.07250000000000001,0.2165,0.75,-0.02,0.7502666193
2019-09-06 08:30:00,1.0545,0.592,1.2093114777,0.20450000000000002,-0.078,0.2188703954,0.85,0.67,1.0823123394,0.9645,-0.318,1.0155708986,0.20450000000000002,-0.078,0.2188703954,0.76,-0.24,0.7969943538
2019-09-06 09:00:00,1.02,0.47400000000000003,1.1247559735000001,0.22,-0.066,0.22968674320000002,0.8,0.54,0.965194281,0.9500000000000001,-0.196,0.9700082474,0.22,-0.066,0.22968674320000002,0.73,-0.13,0.7414849965
2019-09-06 09:30:00,1.004,0.1625,1.0170655092,0.224,-0.0675,0.23394924660000002,0.78,0.23,0.8132035416000001,0.964,0.1125,0.9705422453,0.224,-0.0675,0.23394924660000002,0.74,0.18,0.7615773106
2019-09-06 10:00:00,0.9775,0.156,0.9898698147,0.2275,-0.064,0.2363308063,0.75,0.22,0.7816009212,0.9375,0.106,0.9434735025000001,0.2275,-0.064,0.2363308063,0.71,0.17,0.7300684899000001
2019-09-06 10:30:00,0.9445,0.1615,0.9582079628000001,0.24450000000000002,-0.0685,0.25391435560000003,0.7000000000000001,0.23,0.7368174808,0.9045000000000001,0.1115,0.9113465312000001,0.24450000000000002,-0.0685,0.25391435560000003,0.66,0.18,0.6841052551
2019-09-06 11:00:00,0.922,0.1525,0.9345267519,0.262,-0.0775,0.27322197940000004,0.66,0.23,0.6989277502,0.882,0.10250000000000001,0.8879359493000001,0.262,-0.0775,0.27322197940000004,0.62,0.18,0.6456004957
2019-09-06 11:30:00,0.9580000000000001,0.154,0.9702989230000001,0.268,-0.076,0.2785677655,0.6900000000000001,0.23,0.7273238618,0.928,0.10400000000000001,0.9338094024,0.268,-0.076,0.2785677655,0.66,0.18,0.6841052551
2019-09-06 12:00:00,0.9500000000000001,0.161,0.9635460549,0.27,-0.079,0.2813201024,0.68,0.24,0.7211102551,0.92,0.121,0.9279229494000001,0.27,-0.079,0.2813201024,0.65,0.2,0.6800735254
2019-09-06 12:30:00,0.909,0.152,0.9216208548,0.289,-0.078,0.2993409427,0.62,0.23,0.6612866247,0.879,0.112,0.8861066527,0.289,-0.078,0.2993409427,0.59,0.19,0.6198386887
2019-09-06 13:00:00,0.8805000000000001,0.1495,0.8931016180000001,0.2605,-0.07050000000000001,0.2698712656,0.62,0.22,0.6578753681,0.8605,0.1095,0.8674390468000001,0.2605,-0.07050000000000001,0.2698712656,0.6000000000000001,0.18,0.6264183905
2019-09-06 13:30:00,0.87,0.14650000000000002,0.8822484061,0.25,-0.07350000000000001,0.2605806017,0.62,0.22,0.6578753681,0.84,0.10650000000000001,0.8467244239,0.25,-0.07350000000000001,0.2605806017,0.59,0.18,0.6168468205000001
2019-09-06 14:00:00,0.8045,0.162,0.8206486764,0.24450000000000002,-0.088,0.2598542861,0.56,0.25,0.6132699243,0.7745000000000001,0.112,0.782556228,0.24450000000000002,-0.088,0.2598542861,0.53,0.2,0.5664803615
2019-09-06 14:30:00,0.7965,0.167,0.8138189295,0.2265,-0.133,0.2626618549,0.5700000000000001,0.30000000000000004,0.6441273166,0.7665000000000001,0.117,0.7753781336000001,0.2265,-0.133,0.2626618549,0.54,0.25,0.5950630219
2019-09-06 15:00:00,0.7575000000000001,0.435,0.8735165997000001,0.24750000000000003,-0.125,0.2772746833,0.51,0.56,0.7574298647000001,0.6975,-0.165,0.7167504796,0.24750000000000003,-0.125,0.2772746833,0.45,-0.04,0.4517742799
2019-09-06 15:30:00,0.7965,0.2015,0.8215926606,0.17650000000000002,-0.11850000000000001,0.2125899809,0.62,0.32,0.6977105417,0.7565000000000001,0.0415,0.7576374463000001,0.17650000000000002,-0.11850000000000001,0.2125899809,0.58,0.16,0.6016643583
2019-09-06 16:00:00,0.7145,0.14750000000000002,0.7295659669,0.17450000000000002,-0.0925,0.1975006329,0.54,0.24,0.5909314681,0.6845,0.1075,0.6928899624,0.17450000000000002,-0.0925,0.1975006329,0.51,0.2,0.5478138370000001
2019-09-06 16:30:00,0.781,0.1555,0.7963298626,0.211,-0.0845,0.2272911129,0.5700000000000001,0.24,0.6184658438,0.751,0.1155,0.7598297507,0.211,-0.0845,0.2272911129,0.54,0.2,0.5758472020000001
2019-09-06 17:00:00,0.889,0.41750000000000004,0.9821543921,0.229,-0.0625,0.23737575700000002,0.66,0.48,0.8160882305,0.8290000000000001,-0.14250000000000002,0.8411582788,0.229,-0.0625,0.23737575700000002,0.6000000000000001,-0.08,0.605309838
2019-09-06 17:30:00,0.961,0.593,1.1292342538,0.221,-0.057,0.22823233780000002,0.74,0.65,0.9849365462,0.881,-0.28700000000000003,0.9265689397,0.221,-0.057,0.22823233780000002,0.66,-0.23,0.6989277502
2019-09-06 18:00:00,1.033,0.6000000000000001,1.194608304,0.203,-0.05,0.2090669749,0.8300000000000001,0.65,1.0542295765,0.9530000000000001,-0.28,0.9932819338000001,0.203,-0.05,0.2090669749,0.75,-0.23,0.7844743463
2019-09-06 18:30:00,1.145,0.582,1.2844255525000001,0.17500000000000002,-0.048,0.181463495,0.97,0.63,1.1566330447,1.055,-0.298,1.0962796176,0.17500000000000002,-0.048,0.181463495,0.88,-0.25,0.9148223871000001
2019-09-06 19:00:00,1.153,0.5730000000000001,1.2875317472,0.17300000000000001,-0.047,0.179270745,0.98,0.62,1.1596551211000001,1.063,-0.297,1.1037110129,0.17300000000000001,-0.047,0.179270745,0.89,-0.25,0.9244457799
2019-09-06 19:30:00,1.178,0.5775,1.3119414049,0.188,-0.0425,0.19274400120000001,0.99,0.62,1.1681181447,1.088,-0.3025,1.1292697862,0.188,-0.0425,0.19274400120000001,0.9,-0.26,0.9368030743
2019-09-06 20:00:00,1.1705,0.579,1.3058756641,0.1905,-0.041,0.1948621307,0.98,0.62,1.1596551211000001,1.0805,-0.301,1.1216422112,0.1905,-0.041,0.1948621307,0.89,-0.26,0.9272000863000001
2019-09-06 20:30:00,1.1655,0.5675,1.2963203694,0.1855,-0.0425,0.19030633200000002,0.98,0.61,1.1543396381,1.0755,-0.3025,1.1172316233,0.1855,-0.0425,0.19030633200000002,0.89,-0.26,0.9272000863000001
2019-09-06 21:00:00,1.1515,0.5670000000000001,1.2835268793,0.1715,-0.043000000000000003,0.17680851220000002,0.98,0.61,1.1543396381,1.0615,-0.313,1.1066848016,0.1715,-0.043000000000000003,0.17680851220000002,0.89,-0.27,0.9300537619
2019-09-06 21:30:00,1.0985,0.5660000000000001,1.2357419836,0.1685,-0.044,0.174150079,0.93,0.61,1.1122050171,1.0085,-0.324,1.0592677896,0.1685,-0.044,0.174150079,0.84,-0.28,0.8854377448
2019-09-06 22:00:00,1.0155,0.5680000000000001,1.163556724,0.1655,-0.042,0.1707461566,0.85,0.61,1.046231332,0.9255,-0.322,0.97991543,0.1655,-0.042,0.1707461566,0.76,-0.28,0.8099382693
2019-09-06 22:30:00,0.935,0.3435,0.9961010240000001,0.165,-0.0465,0.17142709820000002,0.77,0.39,0.8631338251,0.885,-0.1165,0.8926350038,0.165,-0.0465,0.17142709820000002,0.72,-0.07,0.7233947747
2019-09-06 23:00:00,0.8495,0.1365,0.8603967108,0.1595,-0.043500000000000004,0.16532543660000001,0.6900000000000001,0.18,0.7130918594,0.8195,0.0965,0.8251621053,0.1595,-0.043500000000000004,0.16532543660000001,0.66,0.14,0.6746851117
2019-09-06 23:30:00,0.764,0.1245,0.7740776770000001,0.184,-0.0455,0.18954221170000002,0.58,0.17,0.6044005295,0.724,0.0845,0.7289144326,0.184,-0.0455,0.18954221170000002,0.54,0.13,0.5554277631
2019-09-07 00:00:00,0.713,0.12050000000000001,0.7231108145,0.193,-0.0495,0.1992467064,0.52,0.17,0.5470831747,0.683,0.0805,0.6877275987,0.193,-0.0495,0.1992467064,0.49,0.13,0.5069516742
2019-09-07 00:30:00,0.678,0.11750000000000001,0.6881062781,0.198,-0.052500000000000005,0.20484201230000001,0.48,0.17,0.5092150823,0.648,0.0775,0.652617997,0.198,-0.052500000000000005,0.20484201230000001,0.45,0.13,0.46840153710000004
2019-09-07 01:00:00,0.686,0.1165,0.6958219959,0.186,-0.053500000000000006,0.1935413393,0.5,0.17,0.5281098371,0.656,0.0765,0.6604454936,0.186,-0.053500000000000006,0.1935413393,0.47000000000000003,0.13,0.4876474136
2019-09-07 01:30:00,0.716,0.12250000000000001,0.7264036412,0.186,-0.0475,0.1919693986,0.53,0.17,0.5565968020000001,0.686,0.0825,0.690943015,0.186,-0.0475,0.1919693986,0.5,0.13,0.5166236541
2019-09-07 02:00:00,0.771,0.122,0.7805927235,0.181,-0.048,0.1872565086,0.59,0.17,0.6140032573,0.741,0.082,0.7455233061000001,0.181,-0.048,0.1872565086,0.56,0.13,0.5748912941000001
2019-09-07 02:30:00,0.7755000000000001,0.126,0.7856693007000001,0.17550000000000002,-0.044,0.1809316169,0.6000000000000001,0.17,0.6236184731000001,0.7455,0.08600000000000001,0.7504440352,0.17550000000000002,-0.044,0.1809316169,0.5700000000000001,0.13,0.5846366393
2019-09-07 03:00:00,0.7365,0.1265,0.7472847516000001,0.1865,-0.043500000000000004,0.19150587460000001,0.55,0.17,0.5756735186,0.7065,0.08650000000000001,0.7117755967,0.1865,-0.043500000000000004,0.19150587460000001,0.52,0.13,0.5360037313
2019-09-07 03:30:00,0.7235,0.11950000000000001,0.7333024615,0.1935,-0.0405,0.1976929437,0.53,0.16,0.5536244214,0.6935,0.0695,0.6969738159000001,0.1935,-0.0405,0.1976929437,0.5,0.11,0.5119570294
2019-09-07 04:00:00,0.7155,0.1115,0.7241356917,0.1855,-0.0485,0.1917354949,0.53,0.16,0.5536244214,0.6855,0.07150000000000001,0.6892187606,0.1855,-0.0485,0.1917354949,0.5,0.12,0.5141984053
2019-09-07 04:30:00,0.684,0.115,0.6936000288,0.17400000000000002,-0.045,0.17972478960000002,0.51,0.16,0.5345091206,0.654,0.075,0.6582864118,0.17400000000000002,-0.045,0.17972478960000002,0.48,0.12,0.4947726751
2019-09-07 05:00:00,0.6515000000000001,0.108,0.6603909827000001,0.1715,-0.042,0.1765679756,0.48,0.15,0.5028916384000001,0.6215,0.068,0.6252089651,0.1715,-0.042,0.1765679756,0.45,0.11,0.4632493929
2019-09-07 05:30:00,0.658,0.109,0.6669670157,0.168,-0.041,0.1729306219,0.49,0.15,0.512445119,0.628,0.069,0.6317792336,0.168,-0.041,0.1729306219,0.46,0.11,0.47296934360000004
2019-09-07 06:00:00,0.658,0.11750000000000001,0.6684087447,0.178,-0.0425,0.1830034153,0.48,0.16,0.5059644256,0.628,0.0775,0.6327639765,0.178,-0.0425,0.1830034153,0.45,0.12,0.4657252409
2019-09-07 06:30:00,0.7225,0.11750000000000001,0.7319921448000001,0.1925,-0.0425,0.19713574,0.53,0.16,0.5536244214,0.6925,0.0775,0.6968231483,0.1925,-0.0425,0.19713574,0.5,0.12,0.5141984053
2019-09-07 07:00:00,0.768,0.14,0.7806561343,0.188,-0.04,0.19220822040000002,0.58,0.18,0.607289058,0.738,0.09,0.7434675514,0.188,-0.04,0.19220822040000002,0.55,0.13,0.565154846
2019-09-07 07:30:00,0.8615,0.499,0.995581865,0.1715,-0.051000000000000004,0.17892246920000002,0.6900000000000001,0.55,0.8823831367,0.7915000000000001,-0.261,0.8334226119,0.1715,-0.051000000000000004,0.17892246920000002,0.62,-0.21,0.654599114
2019-09-07 08:00:00,0.9395,0.5630000000000001,1.0952758785,0.1495,-0.047,0.1567139113,0.79,0.61,0.9980981916,0.8495,-0.317,0.9067189476,0.1495,-0.047,0.1567139113,0.7000000000000001,-0.27,0.7502666193
2019-09-07 08:30:00,0.964,0.5660000000000001,1.1178783476,0.17400000000000002,-0.044,0.17947701800000002,0.79,0.61,0.9980981916,0.874,-0.314,0.9286937062,0.17400000000000002,-0.044,0.17947701800000002,0.7000000000000001,-0.27,0.7502666193
2019-09-07 09:00:00,0.9580000000000001,0.5675,1.1134721595000001,0.178,-0.0425,0.1830034153,0.78,0.61,0.9902019996,0.868,-0.3125,0.9225401075,0.178,-0.0425,0.1830034153,0.6900000000000001,-0.27,0.7409453421000001
2019-09-07 09:30:00,0.9580000000000001,0.5680000000000001,1.1137270761,0.198,-0.042,0.2024055335,0.76,0.61,0.9745255256,0.878,-0.312,0.9317875294,0.198,-0.042,0.2024055335,0.68,-0.27,0.731641989
2019-09-07 10:00:00,0.9515,0.5805,1.1145997039,0.1915,-0.0395,0.1955313274,0.76,0.62,0.9808159868,0.8615,-0.3095,0.9154083788,0.1915,-0.0395,0.1955313274,0.67,-0.27,0.7223572523
2019-09-07 10:30:00,0.9305,0.5755,1.0940888904,0.1905,-0.044500000000000005,0.1956284744,0.74,0.62,0.9654014709000001,0.8405,-0.3145,0.897413227,0.1905,-0.044500000000000005,0.1956284744,0.65,-0.27,0.7038465742000001
2019-09-07 11:00:00,0.881,0.5740000000000001,1.0514927484,0.181,-0.046,0.1867538487,0.7000000000000001,0.62,0.9350935782,0.801,-0.316,0.8610789743,0.181,-0.046,0.1867538487,0.62,-0.27,0.6762396025
2019-09-07 11:30:00,0.8945000000000001,0.5875,1.0701805922,0.1945,-0.052500000000000005,0.20146091430000002,0.7000000000000001,0.64,0.9484724561000001,0.8145,-0.3025,0.8688593097,0.1945,-0.052500000000000005,0.20146091430000002,0.62,-0.25,0.6685057965
2019-09-07 12:00:00,0.868,0.607,1.0591850641,0.198,-0.053,0.2049707296,0.67,0.66,0.9404786016000001,0.788,-0.293,0.8407098191,0.198,-0.053,0.2049707296,0.59,-0.24,0.6369458376
2019-09-07 12:30:00,0.8505,0.47200000000000003,0.9726943251000001,0.2005,-0.058,0.20872050690000002,0.65,0.53,0.8386894539,0.7805000000000001,-0.168,0.7983760079000001,0.2005,-0.058,0.20872050690000002,0.58,-0.11,0.5903388857
2019-09-07 13:00:00,0.8165,0.1835,0.8368658793,0.20650000000000002,-0.0565,0.21408993440000001,0.61,0.24,0.6555150647,0.7865000000000001,0.1335,0.7977496474,0.20650000000000002,-0.0565,0.21408993440000001,0.58,0.19,0.6103277808
2019-09-07 13:30:00,0.801,0.4425,0.9150995847000001,0.211,-0.0575,0.2186944215,0.59,0.5,0.7733692520000001,0.731,-0.1375,0.7438193665,0.211,-0.0575,0.2186944215,0.52,-0.08,0.5261178575000001
2019-09-07 14:00:00,0.7555000000000001,0.5905,0.9588902440000001,0.20550000000000002,-0.0495,0.2113776242,0.55,0.64,0.843860178,0.6755,-0.2995,0.7389184664,0.20550000000000002,-0.0495,0.2113776242,0.47000000000000003,-0.25,0.5323532662
2019-09-07 14:30:00,0.724,0.5785,0.9267352642000001,0.20400000000000001,-0.061500000000000006,0.21306865090000002,0.52,0.64,0.8246211251000001,0.644,-0.3015,0.7110824495,0.20400000000000001,-0.061500000000000006,0.21306865090000002,0.44,-0.24,0.5011985634
2019-09-07 15:00:00,0.728,0.5805,0.9311091504000001,0.23800000000000002,-0.059500000000000004,0.24532478470000002,0.49,0.64,0.8060397013,0.648,-0.2995,0.7138657087,0.23800000000000002,-0.059500000000000004,0.24532478470000002,0.41000000000000003,-0.24,0.4750789408
2019-09-07 15:30:00,0.7335,0.581,0.9357260550000001,0.24350000000000002,-0.059000000000000004,0.25054590400000004,0.49,0.64,0.8060397013,0.6535000000000001,-0.319,0.7272023446,0.24350000000000002,-0.059000000000000004,0.25054590400000004,0.41000000000000003,-0.26,0.48548944380000003
2019-09-07 16:00:00,0.7395,0.583,0.941673643,0.2195,-0.057,0.22678017990000002,0.52,0.64,0.8246211251000001,0.6595000000000001,-0.317,0.7317303123000001,0.2195,-0.057,0.22678017990000002,0.44,-0.26,0.5110772936
2019-09-07 16:30:00,0.8135,0.582,1.000253093,0.2235,-0.058,0.2309031182,0.59,0.64,0.8704596487,0.7235,-0.318,0.7903013666,0.2235,-0.058,0.2309031182,0.5,-0.26,0.5635601121
2019-09-07 17:00:00,0.866,0.581,1.0428408316,0.216,-0.059000000000000004,0.2239129295,0.65,0.64,0.9121951546,0.776,-0.299,0.8316110870000001,0.216,-0.059000000000000004,0.2239129295,0.56,-0.24,0.6092618485
2019-09-07 17:30:00,0.9455,0.583,1.1107921723,0.20550000000000002,-0.057,0.2132586458,0.74,0.64,0.9783659847,0.8655,-0.28700000000000003,0.9118438737000001,0.20550000000000002,-0.057,0.2132586458,0.66,-0.23,0.6989277502
2019-09-07 18:00:00,1.011,0.47250000000000003,1.1159647172,0.201,-0.0575,0.20906278960000002,0.81,0.53,0.9679876032,0.9410000000000001,-0.1875,0.9594984367,0.201,-0.0575,0.20906278960000002,0.74,-0.13,0.7513321503
2019-09-07 18:30:00,1.057,0.1665,1.0700332939,0.20700000000000002,-0.053500000000000006,0.21380189430000002,0.85,0.22,0.8780091116000001,1.027,0.1265,1.0347614459,0.20700000000000002,-0.053500000000000006,0.21380189430000002,0.8200000000000001,0.18,0.8395236745
2019-09-07 19:00:00,1.139,0.4405,1.221213024,0.189,-0.0495,0.1953746401,0.9500000000000001,0.49,1.0689246933,1.069,-0.1395,1.0780636577,0.189,-0.0495,0.1953746401,0.88,-0.09,0.8845903006
2019-09-07 19:30:00,1.137,0.5955,1.2835066225,0.187,-0.044500000000000005,0.192221877,0.9500000000000001,0.64,1.1454693361000001,1.047,-0.3045,1.0903803236,0.187,-0.044500000000000005,0.192221877,0.86,-0.26,0.8984430978
2019-09-07 20:00:00,1.117,0.5875,1.2620797320000001,0.187,-0.0425,0.1917687409,0.93,0.63,1.1232987136,1.027,-0.3125,1.0734920819,0.187,-0.0425,0.1917687409,0.84,-0.27,0.8823264702
2019-09-07 20:30:00,1.1345,0.5775,1.2730265119,0.1845,-0.0425,0.1893317195,0.9500000000000001,0.62,1.1344161494,1.0445,-0.3125,1.0902460731,0.1845,-0.0425,0.1893317195,0.86,-0.27,0.9013878189000001
2019-09-07 21:00:00,1.088,0.5690000000000001,1.2278049519,0.168,-0.041,0.1729306219,0.92,0.61,1.1038568748,0.998,-0.321,1.0483534709,0.168,-0.041,0.1729306219,0.8300000000000001,-0.28,0.8759566199000001
2019-09-07 21:30:00,1.0535,0.5685,1.1971025436,0.1635,-0.0415,0.168684617,0.89,0.61,1.0789810008,0.9635,-0.3315,1.0189330204,0.1635,-0.0415,0.168684617,0.8,-0.29,0.850940656
2019-09-07 22:00:00,0.97,0.5655,1.1228046357,0.16,-0.044500000000000005,0.1660730261,0.81,0.61,1.0140019724,0.88,-0.3345,0.9414298965000001,0.16,-0.044500000000000005,0.1660730261,0.72,-0.29,0.7762087348000001
2019-09-07 22:30:00,0.9420000000000001,0.5625,1.0971646412,0.17200000000000001,-0.0475,0.17843836470000002,0.77,0.61,0.9823441352000001,0.852,-0.34750000000000003,0.9201414293,0.17200000000000001,-0.0475,0.17843836470000002,0.68,-0.30000000000000004,0.7432361670000001
2019-09-07 23:00:00,0.8405,0.20450000000000002,0.8650205200000001,0.1705,-0.0455,0.1764667107,0.67,0.25,0.7151223672,0.8005,0.0045000000000000005,0.8005126482,0.1705,-0.0455,0.1764667107,0.63,0.05,0.6319810124
2019-09-07 23:30:00,0.804,0.517,0.9558791765,0.184,-0.043000000000000003,0.1889576672,0.62,0.56,0.835463943,0.724,-0.313,0.7887616877,0.184,-0.043000000000000003,0.1889576672,0.54,-0.27,0.6037383539
2019-09-08 00:00:00,0.733,0.539,0.9098406454,0.193,-0.041,0.19730686760000002,0.54,0.58,0.7924645102000001,0.653,-0.35100000000000003,0.7413568641,0.193,-0.041,0.19730686760000002,0.46,-0.31,0.5547071299
2019-09-08 00:30:00,0.6965,0.523,0.8710001435,0.1865,-0.037,0.1901348206,0.51,0.56,0.7574298647000001,0.6165,-0.34700000000000003,0.7074469945,0.1865,-0.037,0.1901348206,0.43,-0.31,0.5300943312
2019-09-08 01:00:00,0.7030000000000001,0.514,0.870864513,0.17300000000000001,-0.036000000000000004,0.1767059705,0.53,0.55,0.7638062582,0.613,-0.356,0.7088758707,0.17300000000000001,-0.036000000000000004,0.1767059705,0.44,-0.32,0.5440588203
2019-09-08 01:30:00,0.744,0.4025,0.8458973046,0.164,-0.0375,0.1682327257,0.58,0.44,0.7280109889,0.674,-0.23750000000000002,0.7146203538,0.164,-0.0375,0.1682327257,0.51,-0.2,0.5478138370000001
2019-09-08 02:00:00,0.7755000000000001,0.115,0.7839803888,0.1555,-0.035,0.15939024440000002,0.62,0.15,0.6378871374,0.7455,0.065,0.7483283036,0.1555,-0.035,0.15939024440000002,0.59,0.1,0.598414572
2019-09-08 02:30:00,0.7775000000000001,0.1115,0.7854543271000001,0.1575,-0.0385,0.1621372875,0.62,0.15,0.6378871374,0.7475,0.061500000000000006,0.7500256662,0.1575,-0.0385,0.1621372875,0.59,0.1,0.598414572
2019-09-08 03:00:00,0.772,0.113,0.7802262492,0.17200000000000001,-0.037,0.175934647,0.6000000000000001,0.15,0.6184658438,0.732,0.063,0.7347060637,0.17200000000000001,-0.037,0.175934647,0.56,0.1,0.5688585061
2019-09-08 03:30:00,0.747,0.111,0.7552019597,0.177,-0.039,0.1812456896,0.5700000000000001,0.15,0.5894064811,0.717,0.061,0.7195901611000001,0.177,-0.039,0.1812456896,0.54,0.1,0.5491812087
2019-09-08 04:00:00,0.7315,0.112,0.7400244928,0.1715,-0.038,0.1756594717,0.56,0.15,0.5797413216,0.6915,0.062,0.6942739013,0.1715,-0.038,0.1756594717,0.52,0.1,0.5295280918
2019-09-08 04:30:00,0.6950000000000001,0.0915,0.7009973252,0.155,-0.0385,0.1597098932,0.54,0.13,0.5554277631,0.665,0.051500000000000004,0.6669911918,0.155,-0.0385,0.1597098932,0.51,0.09,0.517880295
2019-09-08 05:00:00,0.6930000000000001,0.092,0.6990801099,0.153,-0.038,0.1576483428,0.54,0.13,0.5554277631,0.653,0.062,0.6559367348,0.153,-0.038,0.1576483428,0.5,0.1,0.5099019514
2019-09-08 05:30:00,0.6975,0.10250000000000001,0.7049911347000001,0.1575,-0.0375,0.1619027486,0.54,0.14,0.5578530272000001,0.6575000000000001,0.0625,0.6604638522,0.1575,-0.0375,0.1619027486,0.5,0.1,0.5099019514
2019-09-08 06:00:00,0.7055,0.1105,0.7141011833,0.1655,-0.0395,0.1701484646,0.54,0.15,0.5604462508,0.6655,0.07050000000000001,0.6692238041,0.1655,-0.0395,0.1701484646,0.5,0.11,0.5119570294
2019-09-08 06:30:00,0.728,0.1095,0.7361890043,0.188,-0.0405,0.19231289610000002,0.54,0.15,0.5604462508,0.6880000000000001,0.0695,0.6915014461,0.188,-0.0405,0.19231289610000002,0.5,0.11,0.5119570294
2019-09-08 07:00:00,0.7805000000000001,0.1295,0.7911703356,0.18050000000000002,-0.0405,0.1849878374,0.6000000000000001,0.17,0.6236184731000001,0.7505000000000001,0.0795,0.7546989466,0.18050000000000002,-0.0405,0.1849878374,0.5700000000000001,0.12,0.5824946352
2019-09-08 07:30:00,0.8735,0.13,0.8831207449,0.1635,-0.04,0.1683218643,0.71,0.17,0.7300684899000001,0.8335,0.08,0.8373304306,0.1635,-0.04,0.1683218643,0.67,0.12,0.6806614430000001
2019-09-08 08:00:00,0.917,0.1295,0.9260989418000001,0.177,-0.0405,0.1815743649,0.74,0.17,0.7592759709,0.877,0.0795,0.8805959630000001,0.177,-0.0405,0.1815743649,0.7000000000000001,0.12,0.7102112362
2019-09-08 08:30:00,0.9530000000000001,0.40900000000000003,1.0370583397,0.193,-0.041,0.19730686760000002,0.76,0.45,0.8832326987,0.883,-0.181,0.9013600834000001,0.193,-0.041,0.19730686760000002,0.6900000000000001,-0.14,0.7040596566
2019-09-08 09:00:00,0.9540000000000001,0.5685,1.1105441234,0.184,-0.0415,0.1886219765,0.77,0.61,0.9823441352000001,0.864,-0.3115,0.9184379402,0.184,-0.0415,0.1886219765,0.68,-0.27,0.731641989
2019-09-08 09:30:00,0.9400000000000001,0.5685,1.0985409642,0.2,-0.0415,0.2042602507,0.74,0.61,0.9590099061,0.85,-0.3115,0.9052802052000001,0.2,-0.0415,0.2042602507,0.65,-0.27,0.7038465742000001
2019-09-08 10:00:00,0.9420000000000001,0.5695,1.1007698442,0.202,-0.0405,0.2060200233,0.74,0.61,0.9590099061,0.852,-0.3105,0.9068154443,0.202,-0.0405,0.2060200233,0.65,-0.27,0.7038465742000001
2019-09-08 10:30:00,0.9175000000000001,0.586,1.0886699454,0.1975,-0.044,0.2023419136,0.72,0.63,0.9567131231,0.8275,-0.304,0.8815737349,0.1975,-0.044,0.2023419136,0.63,-0.26,0.6815423685
2019-09-08 11:00:00,0.872,0.5845,1.0497734279,0.202,-0.0455,0.2070609814,0.67,0.63,0.9196738552,0.782,-0.3055,0.8395559838000001,0.202,-0.0455,0.2070609814,0.58,-0.26,0.6356099433
2019-09-08 11:30:00,0.8835000000000001,0.5760000000000001,1.0546792166,0.20350000000000001,-0.044,0.2082024255,0.68,0.62,0.9202173656,0.7935,-0.314,0.8533687655000001,0.20350000000000001,-0.044,0.2082024255,0.59,-0.27,0.6488451279
2019-09-08 12:00:00,0.8645,0.5875,1.045235141,0.1845,-0.0425,0.1893317195,0.68,0.63,0.926984358,0.7745000000000001,-0.3025,0.8314785024,0.1845,-0.0425,0.1893317195,0.59,-0.26,0.6447480128
2019-09-08 12:30:00,0.8425,0.587,1.0268277606,0.1825,-0.043000000000000003,0.1874973333,0.66,0.63,0.9124143795,0.7625000000000001,-0.303,0.8204969531,0.1825,-0.043000000000000003,0.1874973333,0.58,-0.26,0.6356099433
2019-09-08 13:00:00,0.806,0.5895,0.9985721056,0.186,-0.0405,0.19035821500000003,0.62,0.63,0.8839117603000001,0.716,-0.3005,0.7765025757,0.186,-0.0405,0.19035821500000003,0.53,-0.26,0.5903388857
2019-09-08 13:30:00,0.771,0.6085,0.9821981725000001,0.111,-0.0315,0.1153830577,0.66,0.64,0.9193475948000001,0.6910000000000001,-0.29150000000000004,0.7499688327,0.111,-0.0315,0.1153830577,0.58,-0.26,0.6356099433
2019-09-08 14:00:00,0.774,0.6085,0.9845548486000001,0.114,-0.0315,0.1182719324,0.66,0.64,0.9193475948000001,0.6940000000000001,-0.3015,0.7566625734,0.114,-0.0315,0.1182719324,0.58,-0.27,0.6397655821
