Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-08 14:30:00,0.7995,0.607,1.003817339,0.1095,-0.033,0.1143645487,0.6900000000000001,0.64,0.9411163584000001,0.7095,-0.303,0.7714915748000001,0.1095,-0.033,0.1143645487,0.6000000000000001,-0.27,0.657951366
2019-09-08 15:00:00,0.78,0.3045,0.8373292363,0.12,-0.035500000000000004,0.1251409206,0.66,0.34,0.7424284477,0.73,-0.025500000000000002,0.7304452409000001,0.12,-0.035500000000000004,0.1251409206,0.61,0.01,0.6100819617000001
2019-09-08 15:30:00,0.7475,0.151,0.76259901,0.14750000000000002,-0.039,0.1525688369,0.6000000000000001,0.19,0.6293647591,0.7175,0.111,0.7260352953,0.14750000000000002,-0.039,0.1525688369,0.5700000000000001,0.15,0.5894064811
2019-09-08 16:00:00,0.779,0.146,0.7925635621,0.159,-0.044,0.1649757558,0.62,0.19,0.6484597135,0.749,0.106,0.7564634823,0.159,-0.044,0.1649757558,0.59,0.15,0.6087692502000001
2019-09-08 16:30:00,0.8305,0.156,0.8450244079,0.1705,-0.044,0.1760859165,0.66,0.2,0.689637586,0.7905000000000001,0.106,0.7975752316,0.1705,-0.044,0.1760859165,0.62,0.15,0.6378871374
2019-09-08 17:00:00,0.8715,0.148,0.8839775167,0.1615,-0.042,0.1668719569,0.71,0.19,0.734982993,0.8415,0.108,0.8484021747,0.1615,-0.042,0.1668719569,0.68,0.15,0.6963476143
2019-09-08 17:30:00,0.9560000000000001,0.16,0.9692966522,0.146,-0.04,0.1513803158,0.81,0.2,0.8343260753,0.916,0.12,0.9238268236,0.146,-0.04,0.1513803158,0.77,0.16,0.7864477096
2019-09-08 18:00:00,1.0665,0.3685,1.1283680694,0.1565,-0.0415,0.161908925,0.91,0.41000000000000003,0.9980981916,0.9965,-0.1015,1.001655879,0.1565,-0.0415,0.161908925,0.84,-0.06,0.8421401309000001
2019-09-08 18:30:00,1.1165,0.2165,1.1372970149000001,0.14650000000000002,-0.043500000000000004,0.1528217916,0.97,0.26,1.0042410069,1.0665,0.0465,1.0675132318,0.14650000000000002,-0.043500000000000004,0.1528217916,0.92,0.09,0.9243916919
2019-09-08 19:00:00,1.1315,0.1555,1.1421350621,0.1515,-0.044500000000000005,0.157900285,0.98,0.2,1.00019998,1.0915,0.1155,1.0975939595,0.1515,-0.044500000000000005,0.157900285,0.9400000000000001,0.16,0.9535197953000001
2019-09-08 19:30:00,1.157,0.154,1.1672039239,0.157,-0.046,0.1636001222,1.0,0.2,1.0198039027,1.117,0.114,1.1228022978,0.157,-0.046,0.1636001222,0.96,0.16,0.9732420048
2019-09-08 20:00:00,1.186,0.1555,1.1961505967,0.176,-0.044500000000000005,0.18153856340000002,1.01,0.2,1.0296115772,1.146,0.1155,1.1518056477,0.176,-0.044500000000000005,0.18153856340000002,0.97,0.16,0.9831073187
2019-09-08 20:30:00,1.203,0.1545,1.2128805588,0.193,-0.0455,0.19829082180000002,1.01,0.2,1.0296115772,1.163,0.1145,1.1686228006000001,0.193,-0.0455,0.19829082180000002,0.97,0.16,0.9831073187
2019-09-08 21:00:00,1.1375,0.1525,1.1476770016,0.1975,-0.0475,0.2031317307,0.9400000000000001,0.2,0.9610411021,1.1075,0.1125,1.1131992185,0.1975,-0.0475,0.2031317307,0.91,0.16,0.9239588735
2019-09-08 21:30:00,1.074,0.35150000000000003,1.1300567464,0.184,-0.0485,0.1902846552,0.89,0.4,0.9757561171,1.014,-0.1085,1.0197883359,0.184,-0.0485,0.1902846552,0.8300000000000001,-0.06,0.8321658489
2019-09-08 22:00:00,0.9925,0.2655,1.0273979268,0.1925,-0.044500000000000005,0.1975765674,0.8,0.31,0.8579627032,0.9425,-0.044500000000000005,0.9435499457000001,0.1925,-0.044500000000000005,0.1975765674,0.75,0.0,0.75
2019-09-08 22:30:00,0.9145000000000001,0.1165,0.9218907202000001,0.1845,-0.043500000000000004,0.18955869800000003,0.73,0.16,0.7473285757,0.8845000000000001,0.0765,0.8878020613000001,0.1845,-0.043500000000000004,0.18955869800000003,0.7000000000000001,0.12,0.7102112362
2019-09-08 23:00:00,0.836,0.11750000000000001,0.8442169449,0.176,-0.0425,0.1810586921,0.66,0.16,0.6791170739,0.806,0.0775,0.809717389,0.176,-0.0425,0.1810586921,0.63,0.12,0.6413267498
2019-09-08 23:30:00,0.771,0.2755,0.8187437023,0.191,-0.044500000000000005,0.1961153997,0.58,0.32,0.6624198065,0.721,-0.0645,0.7238793062000001,0.191,-0.044500000000000005,0.1961153997,0.53,-0.02,0.5303772242
2019-09-09 00:00:00,0.719,0.5385,0.8983002004,0.199,-0.0415,0.2032812092,0.52,0.58,0.7789736838,0.639,-0.35150000000000003,0.7292964075,0.199,-0.0415,0.2032812092,0.44,-0.31,0.5382378656
2019-09-09 00:30:00,0.6835,0.55,0.877309666,0.1835,-0.04,0.1878090786,0.5,0.59,0.7733692520000001,0.6035,-0.35000000000000003,0.6976476546,0.1835,-0.04,0.1878090786,0.42,-0.31,0.5220153254000001
2019-09-09 01:00:00,0.679,0.5335,0.86351795,0.169,-0.036500000000000005,0.1728966454,0.51,0.5700000000000001,0.7648529270000001,0.599,-0.34650000000000003,0.6919994581000001,0.169,-0.036500000000000005,0.1728966454,0.43,-0.31,0.5300943312
2019-09-09 01:30:00,0.735,0.5255000000000001,0.9035348637,0.165,-0.0345,0.16856823540000002,0.5700000000000001,0.56,0.79906195,0.645,-0.34450000000000003,0.7312354272,0.165,-0.0345,0.16856823540000002,0.48,-0.31,0.5714017851000001
2019-09-09 02:00:00,0.7745000000000001,0.5235000000000001,0.9348275242,0.1645,-0.036500000000000005,0.1685007418,0.61,0.56,0.8280700453000001,0.6845,-0.34650000000000003,0.7672043404000001,0.1645,-0.036500000000000005,0.1685007418,0.52,-0.31,0.6053924347
2019-09-09 02:30:00,0.777,0.5225000000000001,0.9363414174,0.157,-0.0375,0.16141638700000002,0.62,0.56,0.835463943,0.687,-0.34750000000000003,0.7698865176,0.157,-0.0375,0.16141638700000002,0.53,-0.31,0.6140032573
2019-09-09 03:00:00,0.746,0.523,0.9110680545000001,0.176,-0.037,0.1798471573,0.5700000000000001,0.56,0.79906195,0.666,-0.34700000000000003,0.7509760316,0.176,-0.037,0.1798471573,0.49,-0.31,0.5798275606000001
2019-09-09 03:30:00,0.7395,0.524,0.9063312033,0.1695,-0.036000000000000004,0.1732808414,0.5700000000000001,0.56,0.79906195,0.6595000000000001,-0.34600000000000003,0.7447524757,0.1695,-0.036000000000000004,0.1732808414,0.49,-0.31,0.5798275606000001
2019-09-09 04:00:00,0.725,0.525,0.8951256895,0.17500000000000002,-0.035,0.178465683,0.55,0.56,0.7849203781,0.645,-0.34500000000000003,0.7314711204000001,0.17500000000000002,-0.035,0.178465683,0.47000000000000003,-0.31,0.5630275304
2019-09-09 04:30:00,0.7030000000000001,0.522,0.875610073,0.153,-0.038,0.1576483428,0.55,0.56,0.7849203781,0.623,-0.34800000000000003,0.7136056334,0.153,-0.038,0.1576483428,0.47000000000000003,-0.31,0.5630275304
2019-09-09 05:00:00,0.68,0.5215000000000001,0.8569493859,0.16,-0.0385,0.16456685570000001,0.52,0.56,0.764198927,0.6000000000000001,-0.34850000000000003,0.6938676026,0.16,-0.0385,0.16456685570000001,0.44,-0.31,0.5382378656
2019-09-09 05:30:00,0.656,0.23900000000000002,0.6981812086,0.166,-0.041,0.1709883037,0.49,0.28,0.5643580424,0.606,-0.061,0.6090623942,0.166,-0.041,0.1709883037,0.44,-0.02,0.44045431090000003
2019-09-09 06:00:00,0.6975,0.129,0.709328732,0.1875,-0.041,0.1919303259,0.51,0.17,0.5375872022,0.6675,0.079,0.6721586494,0.1875,-0.041,0.1919303259,0.48,0.12,0.4947726751
2019-09-09 06:30:00,0.758,0.134,0.7697532072000001,0.218,-0.056,0.2250777643,0.54,0.19,0.5724508713,0.728,0.084,0.7328301304,0.218,-0.056,0.2250777643,0.51,0.14,0.5288667129
2019-09-09 07:00:00,0.842,0.1375,0.8531531222000001,0.232,-0.052500000000000005,0.2378660337,0.61,0.19,0.6389053138,0.802,0.0975,0.8079048521000001,0.232,-0.052500000000000005,0.2378660337,0.5700000000000001,0.15,0.5894064811
2019-09-09 07:30:00,0.9530000000000001,0.4535,1.0554009901,0.213,-0.0565,0.2203661725,0.74,0.51,0.8987213139,0.883,-0.1965,0.9046000497000001,0.213,-0.0565,0.2203661725,0.67,-0.14,0.6844705983
2019-09-09 08:00:00,1.0395,0.5845,1.1925604806,0.20950000000000002,-0.0555,0.21672678650000002,0.8300000000000001,0.64,1.0480935073,0.9495,-0.3055,0.9974369654,0.20950000000000002,-0.0555,0.21672678650000002,0.74,-0.25,0.7810889834
2019-09-09 08:30:00,1.0325,0.586,1.1872035419,0.2025,-0.054,0.2095763584,0.8300000000000001,0.64,1.0480935073,0.9525,-0.304,0.9998361116000001,0.2025,-0.054,0.2095763584,0.75,-0.25,0.790569415
2019-09-09 09:00:00,1.0015,0.5825,1.1585803813,0.2015,-0.0575,0.20954355160000002,0.8,0.64,1.024499878,0.9215000000000001,-0.3075,0.9714517487000001,0.2015,-0.0575,0.20954355160000002,0.72,-0.25,0.7621679605
2019-09-09 09:30:00,0.9705,0.5680000000000001,1.1244973321,0.2205,-0.052000000000000005,0.2265485599,0.75,0.62,0.9730878686000001,0.8905000000000001,-0.312,0.9435752487,0.2205,-0.052000000000000005,0.2265485599,0.67,-0.26,0.7186793444
2019-09-09 10:00:00,0.933,0.5700000000000001,1.0933384654,0.203,-0.05,0.2090669749,0.73,0.62,0.9577577982000001,0.853,-0.31,0.9075841559000001,0.203,-0.05,0.2090669749,0.65,-0.26,0.7000714249000001
2019-09-09 10:30:00,0.911,0.23650000000000002,0.9411977741,0.181,-0.053500000000000006,0.188741225,0.73,0.29,0.7854934755,0.861,0.006500000000000001,0.8610245351,0.181,-0.053500000000000006,0.188741225,0.68,0.06,0.6826419266
2019-09-09 11:00:00,0.9045000000000001,0.158,0.9181961936,0.17450000000000002,-0.062,0.1851870676,0.73,0.22,0.7624303247,0.8645,0.108,0.8712199780000001,0.17450000000000002,-0.062,0.1851870676,0.6900000000000001,0.17,0.7106335202
2019-09-09 11:30:00,0.8965000000000001,0.156,0.9099715655,0.1865,-0.054,0.19416037190000002,0.71,0.21,0.7404052944,0.8665,0.116,0.8742300899000001,0.1865,-0.054,0.19416037190000002,0.68,0.17,0.7009279564
2019-09-09 12:00:00,0.893,0.156,0.9065235794000001,0.193,-0.054,0.2004120755,0.7000000000000001,0.21,0.7308214556,0.853,0.116,0.8608513228,0.193,-0.054,0.2004120755,0.66,0.17,0.6815423685
2019-09-09 12:30:00,0.8685,0.158,0.8827549207000001,0.1885,-0.052000000000000005,0.19554091640000001,0.68,0.21,0.7116881339000001,0.8385,0.11800000000000001,0.8467622157,0.1885,-0.052000000000000005,0.19554091640000001,0.65,0.17,0.6718630813
2019-09-09 13:00:00,0.8805000000000001,0.1625,0.8953694768,0.1705,-0.0475,0.17699293770000002,0.71,0.21,0.7404052944,0.8505,0.12250000000000001,0.8592767307,0.1705,-0.0475,0.17699293770000002,0.68,0.17,0.7009279564
2019-09-09 13:30:00,0.904,0.1595,0.9179630984,0.164,-0.0505,0.1715990967,0.74,0.21,0.7692203845000001,0.864,0.11950000000000001,0.8722248850000001,0.164,-0.0505,0.1715990967,0.7000000000000001,0.17,0.7203471385
2019-09-09 14:00:00,0.8615,0.1605,0.8763232851,0.18150000000000002,-0.0495,0.1881289451,0.68,0.21,0.7116881339000001,0.8215,0.12050000000000001,0.8302906118000001,0.18150000000000002,-0.0495,0.1881289451,0.64,0.17,0.6621933252000001
2019-09-09 14:30:00,0.8635,0.1695,0.8799786929000001,0.1635,-0.0505,0.171121302,0.7000000000000001,0.22,0.7337574531000001,0.8335,0.1295,0.8435001482000001,0.1635,-0.0505,0.171121302,0.67,0.18,0.6937578828000001
2019-09-09 15:00:00,0.877,0.1685,0.8930404526,0.177,-0.051500000000000004,0.18434003910000002,0.7000000000000001,0.22,0.7337574531000001,0.837,0.1285,0.8468065009,0.177,-0.051500000000000004,0.18434003910000002,0.66,0.18,0.6841052551
2019-09-09 15:30:00,0.9025000000000001,0.1675,0.9179120328,0.1825,-0.052500000000000005,0.1899012901,0.72,0.22,0.7528612090000001,0.8625,0.1275,0.8718729839,0.1825,-0.052500000000000005,0.1899012901,0.68,0.18,0.7034202158
2019-09-09 16:00:00,0.905,0.1685,0.9205526872,0.185,-0.051500000000000004,0.1920345021,0.72,0.22,0.7528612090000001,0.865,0.1285,0.8744925671,0.185,-0.051500000000000004,0.1920345021,0.68,0.18,0.7034202158
2019-09-09 16:30:00,0.9655,0.168,0.9800072704,0.1855,-0.052000000000000005,0.19265059040000002,0.78,0.22,0.8104319836,0.9355,0.128,0.9442162094000001,0.1855,-0.052000000000000005,0.19265059040000002,0.75,0.18,0.7712976079
2019-09-09 17:00:00,1.048,0.17500000000000002,1.0625107058,0.20800000000000002,-0.065,0.21791971000000002,0.84,0.24,0.8736131867,1.008,0.125,1.0157209262,0.20800000000000002,-0.065,0.21791971000000002,0.8,0.19,0.8222530024
2019-09-09 17:30:00,1.13,0.1885,1.1456143548,0.23,-0.07150000000000001,0.2408573229,0.9,0.26,0.9368030743,1.09,0.1385,1.0987639646,0.23,-0.07150000000000001,0.2408573229,0.86,0.21,0.8852683209000001
2019-09-09 18:00:00,1.1555,0.183,1.1699013847,0.2555,-0.077,0.2668506136,0.9,0.26,0.9368030743,1.1155,0.133,1.1234007522,0.2555,-0.077,0.2668506136,0.86,0.21,0.8852683209000001
2019-09-09 18:30:00,1.2245,0.1875,1.2387721744,0.2245,-0.07250000000000001,0.2359162987,1.0,0.26,1.0332473082,1.1844999999999999,0.1375,1.1924539823,0.2245,-0.07250000000000001,0.2359162987,0.96,0.21,0.9827003612
2019-09-09 19:00:00,1.2469999999999999,0.19,1.2613916917,0.217,-0.07,0.2280109646,1.03,0.26,1.0623088063,1.207,0.14,1.2150921776,0.217,-0.07,0.2280109646,0.99,0.21,1.0120276676
2019-09-09 19:30:00,1.194,0.1715,1.2062538083,0.194,-0.0685,0.2057383046,1.0,0.24,1.0283968106,1.154,0.1315,1.1614681442,0.194,-0.0685,0.2057383046,0.96,0.2,0.9806120538
2019-09-09 20:00:00,1.159,0.17350000000000002,1.1719143527,0.199,-0.0665,0.20981718230000002,0.96,0.24,0.9895453501,1.129,0.1335,1.1368655373,0.199,-0.0665,0.20981718230000002,0.93,0.2,0.9512623192
2019-09-09 20:30:00,1.156,0.1705,1.1685059906,0.196,-0.0695,0.2079573274,0.96,0.24,0.9895453501,1.116,0.1305,1.123604134,0.196,-0.0695,0.2079573274,0.92,0.2,0.9414881837
2019-09-09 21:00:00,1.109,0.2235,1.1312971537,0.219,-0.0665,0.2288738736,0.89,0.29,0.9360555539000001,1.059,0.0635,1.0609020926,0.219,-0.0665,0.2288738736,0.84,0.13,0.85
2019-09-09 21:30:00,1.059,0.5925,1.2134814584,0.199,-0.0575,0.2071406527,0.86,0.65,1.0780074211,0.969,-0.3375,1.0260931975,0.199,-0.0575,0.2071406527,0.77,-0.28,0.8193289938
2019-09-09 22:00:00,1.004,0.589,1.1640176116,0.20400000000000001,-0.061,0.2129248694,0.8,0.65,1.0307764064,0.914,-0.341,0.975539338,0.20400000000000001,-0.061,0.2129248694,0.71,-0.28,0.7632168761
2019-09-09 22:30:00,0.8955000000000001,0.14350000000000002,0.9069247488000001,0.20550000000000002,-0.0665,0.21599189800000002,0.6900000000000001,0.21,0.7212489168,0.8555,0.0835,0.8595652971000001,0.20550000000000002,-0.0665,0.21599189800000002,0.65,0.15,0.6670832032
2019-09-09 23:00:00,0.8085,0.1285,0.8186479707000001,0.20850000000000002,-0.061500000000000006,0.2173810019,0.6000000000000001,0.19,0.6293647591,0.7685000000000001,0.0785,0.7724988673000001,0.20850000000000002,-0.061500000000000006,0.2173810019,0.56,0.14,0.5772347876
2019-09-09 23:30:00,0.756,0.21250000000000002,0.7852975551,0.216,-0.0575,0.22352237020000001,0.54,0.27,0.6037383539,0.716,0.0325,0.7167372252,0.216,-0.0575,0.22352237020000001,0.5,0.09,0.5080354318
2019-09-10 00:00:00,0.6705,0.1365,0.6842532426,0.2305,-0.053500000000000006,0.2366273442,0.44,0.19,0.4792702787,0.6405000000000001,0.08650000000000001,0.6463145519,0.2305,-0.053500000000000006,0.2366273442,0.41000000000000003,0.14,0.4332435804
2019-09-10 00:30:00,0.651,0.196,0.6798654279,0.211,-0.054,0.21780036730000002,0.44,0.25,0.5060632372,0.621,0.036000000000000004,0.622042603,0.211,-0.054,0.21780036730000002,0.41000000000000003,0.09,0.4197618372
2019-09-10 01:00:00,0.6495000000000001,0.0005,0.6495001925,0.20950000000000002,-0.0495,0.21526843710000002,0.44,0.05,0.44283179650000004,0.6295000000000001,0.21050000000000002,0.6637623822000001,0.20950000000000002,-0.0495,0.21526843710000002,0.42,0.26,0.49396356140000003
2019-09-10 01:30:00,0.6695,-0.289,0.7292127604,0.20950000000000002,-0.049,0.2151540146,0.46,-0.24,0.5188448708,0.6795,0.501,0.8442281978,0.20950000000000002,-0.049,0.2151540146,0.47000000000000003,0.55,0.7234638899
2019-09-10 02:00:00,0.7275,-0.078,0.7316694951,0.2175,-0.048,0.2227335853,0.51,-0.03,0.5108815910000001,0.7275,0.292,0.78391342,0.2175,-0.048,0.2227335853,0.51,0.34,0.6129437168
2019-09-10 02:30:00,0.7485,0.1385,0.7612059511,0.20850000000000002,-0.051500000000000004,0.2147661519,0.54,0.19,0.5724508713,0.7185,0.0985,0.7252203114,0.20850000000000002,-0.051500000000000004,0.2147661519,0.51,0.15,0.5316013544
2019-09-10 03:00:00,0.728,0.1395,0.7412450674000001,0.20800000000000002,-0.0505,0.2140426359,0.52,0.19,0.5536244214,0.6980000000000001,0.0995,0.7050562034000001,0.20800000000000002,-0.0505,0.2140426359,0.49,0.15,0.512445119
2019-09-10 03:30:00,0.7175,0.3385,0.793340091,0.20750000000000002,-0.051500000000000004,0.21379546300000002,0.51,0.39,0.6420280368,0.6575000000000001,-0.1115,0.6668871719,0.20750000000000002,-0.051500000000000004,0.21379546300000002,0.45,-0.06,0.4539823785
2019-09-10 04:00:00,0.7155,0.549,0.9018543397000001,0.2155,-0.051000000000000004,0.2214525909,0.5,0.6000000000000001,0.7810249676000001,0.6355000000000001,-0.35100000000000003,0.7259898415,0.2155,-0.051000000000000004,0.2214525909,0.42,-0.30000000000000004,0.5161395160000001
2019-09-10 04:30:00,0.6985,0.5475,0.8875012676,0.2185,-0.052500000000000005,0.2247187131,0.48,0.6000000000000001,0.7683749085,0.6185,-0.35250000000000004,0.7118978157,0.2185,-0.052500000000000005,0.2247187131,0.4,-0.30000000000000004,0.5
2019-09-10 05:00:00,0.686,0.545,0.8761398290000001,0.226,-0.055,0.2325962167,0.46,0.6000000000000001,0.7560423269000001,0.606,-0.355,0.7023254231,0.226,-0.055,0.2325962167,0.38,-0.30000000000000004,0.48414873750000004
2019-09-10 05:30:00,0.6825,0.5375,0.8687419064,0.21250000000000002,-0.052500000000000005,0.21888924140000002,0.47000000000000003,0.59,0.7543208866000001,0.6025,-0.35250000000000004,0.6980419042,0.21250000000000002,-0.052500000000000005,0.21888924140000002,0.39,-0.30000000000000004,0.49203658400000005
2019-09-10 06:00:00,0.7095,0.5555,0.9010940572,0.20950000000000002,-0.0545,0.21647286200000002,0.5,0.61,0.7887331615000001,0.6295000000000001,-0.3345,0.7128537718,0.20950000000000002,-0.0545,0.21647286200000002,0.42,-0.28,0.5047771786
2019-09-10 06:30:00,0.7595000000000001,0.1995,0.7852646051000001,0.20950000000000002,-0.0505,0.21550058,0.55,0.25,0.6041522987,0.7195,0.029500000000000002,0.7201045063,0.20950000000000002,-0.0505,0.21550058,0.51,0.08,0.51623638
2019-09-10 07:00:00,0.8130000000000001,0.154,0.8274569475,0.213,-0.056,0.2202385071,0.6000000000000001,0.21,0.6356886030000001,0.783,0.10400000000000001,0.7898765726,0.213,-0.056,0.2202385071,0.5700000000000001,0.16,0.5920304046
2019-09-10 07:30:00,0.9325,0.1945,0.9525683702000001,0.2025,-0.0555,0.2099678547,0.73,0.25,0.7716216690000001,0.8925000000000001,0.0845,0.8964912158,0.2025,-0.0555,0.2099678547,0.6900000000000001,0.14,0.7040596566
2019-09-10 08:00:00,0.981,0.157,0.9934837694,0.211,-0.053,0.2175545909,0.77,0.21,0.7981227976,0.9510000000000001,0.117,0.958170131,0.211,-0.053,0.2175545909,0.74,0.17,0.7592759709
2019-09-10 08:30:00,0.9785,0.1525,0.9903123245000001,0.20850000000000002,-0.0575,0.21628337890000002,0.77,0.21,0.7981227976,0.9485,0.1125,0.9551484178,0.20850000000000002,-0.0575,0.21628337890000002,0.74,0.17,0.7592759709
2019-09-10 09:00:00,0.9505,0.1575,0.9634606894000001,0.2005,-0.0625,0.2100154756,0.75,0.22,0.7816009212,0.9105000000000001,0.1075,0.9168241380000001,0.2005,-0.0625,0.2100154756,0.71,0.17,0.7300684899000001
2019-09-10 09:30:00,0.91,0.1575,0.9235292361,0.21,-0.052500000000000005,0.21646304530000002,0.7000000000000001,0.21,0.7308214556,0.88,0.11750000000000001,0.8878098051000001,0.21,-0.052500000000000005,0.21646304530000002,0.67,0.17,0.6912307864
2019-09-10 10:00:00,0.8785000000000001,0.1585,0.8926838746,0.1985,-0.051500000000000004,0.2050719386,0.68,0.21,0.7116881339000001,0.8385,0.1085,0.8454906859,0.1985,-0.051500000000000004,0.2050719386,0.64,0.16,0.6596969001
2019-09-10 10:30:00,0.849,0.152,0.8624992754,0.169,-0.038,0.1732195139,0.68,0.19,0.7060453243,0.809,0.10200000000000001,0.8154048074,0.169,-0.038,0.1732195139,0.64,0.14,0.6551335742000001
2019-09-10 11:00:00,0.769,0.1535,0.7841704215,0.179,-0.036500000000000005,0.18268346940000002,0.59,0.19,0.6198386887,0.739,0.10350000000000001,0.7462126038,0.179,-0.036500000000000005,0.18268346940000002,0.56,0.14,0.5772347876
2019-09-10 11:30:00,0.759,0.158,0.7752709204,0.219,-0.062,0.22760711760000002,0.54,0.22,0.5830951895,0.719,0.108,0.7270660218,0.219,-0.062,0.22760711760000002,0.5,0.17,0.5281098371
2019-09-10 12:00:00,0.762,0.1685,0.7804077460000001,0.222,-0.061500000000000006,0.2303611295,0.54,0.23,0.5869412236,0.722,0.11850000000000001,0.7316599278,0.222,-0.061500000000000006,0.2303611295,0.5,0.18,0.5314132102
2019-09-10 12:30:00,0.7295,0.185,0.7525923531,0.2295,-0.055,0.23599841100000002,0.5,0.24,0.554616985,0.6995,0.135,0.7124080642,0.2295,-0.055,0.23599841100000002,0.47000000000000003,0.19,0.5069516742
2019-09-10 13:00:00,0.7185,0.1835,0.7415622024,0.23850000000000002,-0.0565,0.2451009996,0.48,0.24,0.5366563146000001,0.6785,0.1335,0.6915088575,0.23850000000000002,-0.0565,0.2451009996,0.44,0.19,0.4792702787
2019-09-10 13:30:00,0.7010000000000001,0.5825,0.9114314291000001,0.241,-0.0575,0.2477645051,0.46,0.64,0.7881624198,0.621,-0.2575,0.672270221,0.241,-0.0575,0.2477645051,0.38,-0.2,0.4294182111
2019-09-10 14:00:00,0.7105,0.5955,0.9270547449000001,0.2205,-0.0545,0.22713542220000002,0.49,0.65,0.8140024570000001,0.6305000000000001,-0.3145,0.7045853390000001,0.2205,-0.0545,0.22713542220000002,0.41000000000000003,-0.26,0.48548944380000003
2019-09-10 14:30:00,0.6505000000000001,0.289,0.7118084363,0.2305,-0.061,0.2384350016,0.42,0.35000000000000003,0.5467174773,0.6105,-0.001,0.6105008190000001,0.2305,-0.061,0.2384350016,0.38,0.06,0.38470768120000004
2019-09-10 15:00:00,0.6465000000000001,0.17300000000000001,0.6692467781,0.2265,-0.057,0.23356209020000002,0.42,0.23,0.4788527958,0.6165,0.123,0.62865034,0.2265,-0.057,0.23356209020000002,0.39,0.18,0.4295346319
2019-09-10 15:30:00,0.6145,0.17450000000000002,0.6387961334000001,0.2245,-0.0655,0.2338600009,0.39,0.24,0.4579301257,0.5845,0.1245,0.5976123325,0.2245,-0.0655,0.2338600009,0.36,0.19,0.40706264870000003
2019-09-10 16:00:00,0.645,0.1635,0.6654000676,0.215,-0.0565,0.22229991000000002,0.43,0.22,0.483011387,0.615,0.12350000000000001,0.6272776498,0.215,-0.0565,0.22229991000000002,0.4,0.18,0.438634244
2019-09-10 16:30:00,0.742,0.163,0.7596927010000001,0.212,-0.057,0.2195290414,0.53,0.22,0.5738466694000001,0.712,0.123,0.7225461923000001,0.212,-0.057,0.2195290414,0.5,0.18,0.5314132102
2019-09-10 17:00:00,0.856,0.1645,0.8716629222000001,0.216,-0.0555,0.22301625500000002,0.64,0.22,0.6767569726,0.8160000000000001,0.1245,0.8254430628,0.216,-0.0555,0.22301625500000002,0.6000000000000001,0.18,0.6264183905
2019-09-10 17:30:00,0.994,0.34500000000000003,1.0521696631,0.194,-0.055,0.20164572890000002,0.8,0.4,0.894427191,0.934,-0.055,0.9356179776,0.194,-0.055,0.20164572890000002,0.74,0.0,0.74
2019-09-10 18:00:00,1.1025,0.227,1.1256266033,0.2225,-0.053,0.2287252719,0.88,0.28,0.9234717104,1.0625,0.077,1.0652864638,0.2225,-0.053,0.2287252719,0.84,0.13,0.85
2019-09-10 18:30:00,1.167,0.17300000000000001,1.1797533641,0.247,-0.067,0.2559257705,0.92,0.24,0.9507891459000001,1.127,0.123,1.1336921980999999,0.247,-0.067,0.2559257705,0.88,0.19,0.9002777349000001
2019-09-10 19:00:00,1.211,0.1825,1.2246743445,0.251,-0.0575,0.2575019417,0.96,0.24,0.9895453501,1.171,0.1325,1.1784724222,0.251,-0.0575,0.2575019417,0.92,0.19,0.9394147114
2019-09-10 19:30:00,1.1925,0.17650000000000002,1.2054909788,0.2325,-0.0635,0.24101555970000002,0.96,0.24,0.9895453501,1.1525,0.1265,1.1594216231,0.2325,-0.0635,0.24101555970000002,0.92,0.19,0.9394147114
2019-09-10 20:00:00,1.164,0.168,1.1760612229,0.224,-0.062,0.23242202990000002,0.9400000000000001,0.23,0.9677293010000001,1.124,0.128,1.1312647789,0.224,-0.062,0.23242202990000002,0.9,0.19,0.9198369421
2019-09-10 20:30:00,1.1605,0.20650000000000002,1.1787291886,0.2205,-0.0635,0.2294613257,0.9400000000000001,0.27,0.9780081799,1.1205,0.0965,1.1246477226,0.2205,-0.0635,0.2294613257,0.9,0.16,0.9141115906
2019-09-10 21:00:00,1.117,0.41550000000000004,1.191775671,0.217,-0.0545,0.2237392456,0.9,0.47000000000000003,1.0153324579,1.047,-0.1345,1.0556037372,0.217,-0.0545,0.2237392456,0.8300000000000001,-0.08,0.8338465087
2019-09-10 21:30:00,1.064,0.3405,1.1171554279,0.214,-0.059500000000000004,0.222117649,0.85,0.4,0.9394147114,1.004,-0.0795,1.0071426165,0.214,-0.059500000000000004,0.222117649,0.79,-0.02,0.790253124
2019-09-10 22:00:00,1.0275,0.583,1.1813743056,0.2175,-0.057,0.2248449466,0.81,0.64,1.0323274674,0.9375,-0.337,0.9962305205,0.2175,-0.057,0.2248449466,0.72,-0.28,0.7725283166
2019-09-10 22:30:00,0.9195000000000001,0.2725,0.959028936,0.2295,-0.0575,0.23659353330000002,0.6900000000000001,0.33,0.7648529270000001,0.8695,-0.0375,0.8703082787,0.2295,-0.0575,0.23659353330000002,0.64,0.02,0.6403124237000001
2019-09-10 23:00:00,0.841,0.4355,0.9470698232,0.251,-0.0645,0.2591548765,0.59,0.5,0.7733692520000001,0.771,-0.21450000000000002,0.8002819816000001,0.251,-0.0645,0.2591548765,0.52,-0.15,0.5412023651
2019-09-10 23:30:00,0.755,0.5645,0.9427010396000001,0.265,-0.0755,0.27554536830000004,0.49,0.64,0.8060397013,0.665,-0.34550000000000003,0.7493965906000001,0.265,-0.0755,0.27554536830000004,0.4,-0.27,0.4825971405
2019-09-11 00:00:00,0.7195,0.557,0.9099061765,0.2595,-0.073,0.2695723465,0.46,0.63,0.7800640999,0.6395000000000001,-0.343,0.7256784756,0.2595,-0.073,0.2695723465,0.38,-0.27,0.4661544808
2019-09-11 00:30:00,0.667,0.56,0.8709127396,0.257,-0.07,0.2663625349,0.41000000000000003,0.63,0.7516648189,0.587,-0.35000000000000003,0.6834244655,0.257,-0.07,0.2663625349,0.33,-0.28,0.4327817002
2019-09-11 01:00:00,0.673,0.5665,0.8796881550000001,0.263,-0.07350000000000001,0.27307737,0.41000000000000003,0.64,0.7600657866,0.593,-0.3435,0.6853037648,0.263,-0.07350000000000001,0.27307737,0.33,-0.27,0.42638011210000004
2019-09-11 01:30:00,0.716,0.5670000000000001,0.9133153891,0.256,-0.073,0.2662048084,0.46,0.64,0.7881624198,0.636,-0.343,0.7225960144,0.256,-0.073,0.2662048084,0.38,-0.27,0.4661544808
2019-09-11 02:00:00,0.7665000000000001,0.5655,0.9525295271,0.28650000000000003,-0.0745,0.2960278703,0.48,0.64,0.8,0.6865,-0.34450000000000003,0.7680901640000001,0.28650000000000003,-0.0745,0.2960278703,0.4,-0.27,0.4825971405
2019-09-11 02:30:00,0.7695000000000001,0.5645,0.9543534461000001,0.2795,-0.0755,0.2895177024,0.49,0.64,0.8060397013,0.6895,-0.34550000000000003,0.7712201372,0.2795,-0.0755,0.2895177024,0.41000000000000003,-0.27,0.4909175083
2019-09-11 03:00:00,0.753,0.5660000000000001,0.9420005308,0.273,-0.074,0.2828515512,0.48,0.64,0.8,0.673,-0.34400000000000003,0.7558207459,0.273,-0.074,0.2828515512,0.4,-0.27,0.4825971405
2019-09-11 03:30:00,0.7575000000000001,0.5630000000000001,0.9438089054000001,0.2775,-0.077,0.28798480860000003,0.48,0.64,0.8,0.6775,-0.34700000000000003,0.7611933066000001,0.2775,-0.077,0.28798480860000003,0.4,-0.27,0.4825971405
2019-09-11 04:00:00,0.7225,0.5655,0.9174946866,0.2625,-0.0745,0.2728671838,0.46,0.64,0.7881624198,0.6325000000000001,-0.35450000000000004,0.7250699966,0.2625,-0.0745,0.2728671838,0.37,-0.28,0.4640043103
2019-09-11 04:30:00,0.6885,0.5660000000000001,0.8912846066000001,0.2485,-0.074,0.2592841106,0.44,0.64,0.7766595136000001,0.6085,-0.354,0.7039802909,0.2485,-0.074,0.2592841106,0.36,-0.28,0.45607017
2019-09-11 05:00:00,0.672,0.5585,0.8737884469,0.252,-0.07150000000000001,0.2619470366,0.42,0.63,0.7571657678,0.592,-0.35150000000000003,0.6884883804,0.252,-0.07150000000000001,0.2619470366,0.34,-0.28,0.44045431090000003
2019-09-11 05:30:00,0.6745,0.5655,0.8801934446,0.2545,-0.0745,0.26518012750000003,0.42,0.64,0.7655063684000001,0.5945,-0.35450000000000004,0.6921708604,0.2545,-0.0745,0.26518012750000003,0.34,-0.28,0.44045431090000003
2019-09-11 06:00:00,0.6935,0.5625,0.8929437272,0.29350000000000004,-0.0775,0.3035597141,0.4,0.64,0.7547184906000001,0.6135,-0.3375,0.7002060411000001,0.29350000000000004,-0.0775,0.3035597141,0.32,-0.26,0.41231056260000004
2019-09-11 06:30:00,0.77,0.5690000000000001,0.9574241484,0.32,-0.081,0.3300924113,0.45,0.65,0.790569415,0.6900000000000001,-0.321,0.7610131405,0.32,-0.081,0.3300924113,0.37,-0.24,0.4410215414
2019-09-11 07:00:00,0.8445,0.211,0.8704603667,0.3145,-0.079,0.3242703348,0.53,0.29,0.6041522987,0.8045,0.07100000000000001,0.807626925,0.3145,-0.079,0.3242703348,0.49,0.15,0.512445119
2019-09-11 07:30:00,0.9605,0.17350000000000002,0.9760443125,0.3105,-0.08650000000000001,0.32232359520000003,0.65,0.26,0.7000714249000001,0.9305,0.1335,0.9400279251,0.3105,-0.08650000000000001,0.32232359520000003,0.62,0.22,0.6578753681
2019-09-11 08:00:00,0.997,0.1825,1.0135656121,0.307,-0.08750000000000001,0.31922601710000004,0.6900000000000001,0.27,0.7409453421000001,0.9570000000000001,0.1325,0.9661290028,0.307,-0.08750000000000001,0.31922601710000004,0.65,0.22,0.6862215386
2019-09-11 08:30:00,1.0065,0.181,1.022645222,0.28650000000000003,-0.11900000000000001,0.3102309623,0.72,0.30000000000000004,0.78,0.9765,0.131,0.9852478115000001,0.28650000000000003,-0.11900000000000001,0.3102309623,0.6900000000000001,0.25,0.7338937253000001
2019-09-11 09:00:00,0.9665,0.18050000000000002,0.983210303,0.2765,-0.1495,0.3143286497,0.6900000000000001,0.33,0.7648529270000001,0.9365,0.1305,0.9455487825000001,0.2765,-0.1495,0.3143286497,0.66,0.28,0.7169379332
2019-09-11 09:30:00,0.936,0.1705,0.9514022546,0.276,-0.1595,0.3187730384,0.66,0.33,0.7379024326,0.906,0.12050000000000001,0.9139782547,0.276,-0.1595,0.3187730384,0.63,0.28,0.6894200461000001
2019-09-11 10:00:00,0.9645,0.1715,0.9796287562,0.2745,-0.14850000000000002,0.3120937359,0.6900000000000001,0.32,0.7605918748,0.9245000000000001,0.12150000000000001,0.9324497305,0.2745,-0.14850000000000002,0.3120937359,0.65,0.27,0.7038465742000001
2019-09-11 10:30:00,0.9410000000000001,0.159,0.9543385144000001,0.271,-0.131,0.3010016611,0.67,0.29,0.7300684899000001,0.901,0.11900000000000001,0.9088245155,0.271,-0.131,0.3010016611,0.63,0.25,0.6777905281000001
2019-09-11 11:00:00,0.9,0.1575,0.9136773227,0.28,-0.1125,0.30175528160000004,0.62,0.27,0.6762396025,0.87,0.1075,0.8766163642,0.28,-0.1125,0.30175528160000004,0.59,0.22,0.6296824597
2019-09-11 11:30:00,0.9,0.152,0.9127453095,0.29,-0.088,0.3030577503,0.61,0.24,0.6555150647,0.86,0.112,0.8672623594000001,0.29,-0.088,0.3030577503,0.5700000000000001,0.2,0.6040695324
2019-09-11 12:00:00,0.9125000000000001,0.162,0.9267687144000001,0.3025,-0.078,0.3123943822,0.61,0.24,0.6555150647,0.8725,0.122,0.8809882235000001,0.3025,-0.078,0.3123943822,0.5700000000000001,0.2,0.6040695324
2019-09-11 12:30:00,0.9005000000000001,0.17200000000000001,0.9167792810000001,0.29050000000000004,-0.078,0.3007893781,0.61,0.25,0.6592419890000001,0.8605,0.122,0.8691054309,0.29050000000000004,-0.078,0.3007893781,0.5700000000000001,0.2,0.6040695324
2019-09-11 13:00:00,0.879,0.17550000000000002,0.8963488439,0.269,-0.0745,0.27912586770000003,0.61,0.25,0.6592419890000001,0.839,0.1255,0.8483343975000001,0.269,-0.0745,0.27912586770000003,0.5700000000000001,0.2,0.6040695324
2019-09-11 13:30:00,0.867,0.4655,0.9840626250000001,0.247,-0.0745,0.2579907944,0.62,0.54,0.8221921916,0.797,-0.1645,0.8137992689,0.247,-0.0745,0.2579907944,0.55,-0.09,0.5573149917
2019-09-11 14:00:00,0.8275,0.5945,1.0189143732,0.2575,-0.0755,0.26834026910000003,0.5700000000000001,0.67,0.8796590248,0.7475,-0.3155,0.8113547313,0.2575,-0.0755,0.26834026910000003,0.49,-0.24,0.5456189146
2019-09-11 14:30:00,0.805,0.6005,1.0043033655,0.245,-0.0695,0.2546669394,0.56,0.67,0.8732124598000001,0.725,-0.3095,0.7882989598,0.245,-0.0695,0.2546669394,0.48,-0.24,0.5366563146000001
2019-09-11 15:00:00,0.8075,0.6065,1.0099002426,0.24750000000000003,-0.07350000000000001,0.2581830746,0.56,0.68,0.8809086218000001,0.7275,-0.3135,0.7921732765,0.24750000000000003,-0.07350000000000001,0.2581830746,0.48,-0.24,0.5366563146000001
2019-09-11 15:30:00,0.7835000000000001,0.605,0.9898975957,0.24350000000000002,-0.075,0.2547886379,0.54,0.68,0.8683317338000001,0.6935,-0.315,0.7616871077,0.24350000000000002,-0.075,0.2547886379,0.45,-0.24,0.51
2019-09-11 16:00:00,0.7595000000000001,0.6125,0.9757030798,0.2595,-0.0775,0.2708255896,0.5,0.6900000000000001,0.8521150157,0.6795,-0.3075,0.7458394599,0.2595,-0.0775,0.2708255896,0.42,-0.23,0.4788527958
2019-09-11 16:30:00,0.8525,0.5995,1.0421883227,0.24250000000000002,-0.07050000000000001,0.25254009580000003,0.61,0.67,0.9060905032000001,0.7625000000000001,-0.3105,0.8232961193,0.24250000000000002,-0.07050000000000001,0.25254009580000003,0.52,-0.24,0.5727128425
2019-09-11 17:00:00,0.926,0.595,1.1006820613,0.226,-0.065,0.23516164650000002,0.7000000000000001,0.66,0.9620810777000001,0.846,-0.305,0.8993002836,0.226,-0.065,0.23516164650000002,0.62,-0.24,0.6648308055000001
2019-09-11 17:30:00,1.0145,0.5925,1.1748474369,0.2245,-0.0575,0.2317466289,0.79,0.65,1.0230347013,0.9245000000000001,-0.2975,0.9711881898,0.2245,-0.0575,0.2317466289,0.7000000000000001,-0.24,0.74
2019-09-11 18:00:00,1.068,0.585,1.2177228749,0.228,-0.055,0.2345399753,0.84,0.64,1.0560303026,0.978,-0.305,1.0244554651,0.228,-0.055,0.2345399753,0.75,-0.25,0.790569415
2019-09-11 18:30:00,1.1155,0.23600000000000002,1.1401913217,0.20550000000000002,-0.054,0.2124764693,0.91,0.29,0.9550916186,1.0655000000000001,0.056,1.0669705946999999,0.20550000000000002,-0.054,0.2124764693,0.86,0.11,0.8670063437000001
2019-09-11 19:00:00,1.134,0.1655,1.146013198,0.20400000000000001,-0.0545,0.2111545642,0.93,0.22,0.9556673061000001,1.094,0.1255,1.1011749407,0.20400000000000001,-0.0545,0.2111545642,0.89,0.18,0.9080198236
2019-09-11 19:30:00,1.1445,0.163,1.1560489825,0.1945,-0.057,0.2026801668,0.9500000000000001,0.22,0.9751410154000001,1.1045,0.123,1.1113276969,0.1945,-0.057,0.2026801668,0.91,0.18,0.9276313923
2019-09-11 20:00:00,1.1345,0.167,1.1467254467,0.1945,-0.053,0.2015917905,0.9400000000000001,0.22,0.9654014709000001,1.0945,0.127,1.1018435688000001,0.1945,-0.053,0.2015917905,0.9,0.18,0.9178235124
2019-09-11 20:30:00,1.145,0.166,1.1569706133,0.195,-0.054,0.2023388247,0.9500000000000001,0.22,0.9751410154000001,1.105,0.116,1.1110720049,0.195,-0.054,0.2023388247,0.91,0.17,0.9257429449000001
2019-09-11 21:00:00,1.107,0.166,1.1193770589,0.20700000000000002,-0.054,0.2139275578,0.9,0.22,0.9264987858,1.067,0.116,1.0732870073,0.20700000000000002,-0.054,0.2139275578,0.86,0.17,0.8766413178
2019-09-11 21:30:00,1.0595,0.1625,1.07188922,0.1895,-0.0575,0.1980315631,0.87,0.22,0.8973850901,1.0295,0.1125,1.0356285531,0.1895,-0.0575,0.1980315631,0.84,0.17,0.8570297544000001
2019-09-11 22:00:00,1.013,0.5155000000000001,1.1366218587999999,0.203,-0.0545,0.2101886058,0.81,0.5700000000000001,0.9904544412,0.933,-0.2645,0.9697676268000001,0.203,-0.0545,0.2101886058,0.73,-0.21,0.7596051606
2019-09-11 22:30:00,0.9415,0.5415,1.0861144047,0.2015,-0.0585,0.2098201611,0.74,0.6000000000000001,0.9526804291000001,0.8615,-0.2985,0.9117480463000001,0.2015,-0.0585,0.2098201611,0.66,-0.24,0.7022819946000001
2019-09-11 23:00:00,0.8355,0.4005,0.926531435,0.2155,-0.059500000000000004,0.2235631902,0.62,0.46,0.7720103626,0.7755000000000001,-0.1695,0.7938075963,0.2155,-0.059500000000000004,0.2235631902,0.56,-0.11,0.5707013229
2019-09-11 23:30:00,0.747,0.1325,0.7586601677,0.20700000000000002,-0.0575,0.21483772950000002,0.54,0.19,0.5724508713,0.717,0.0825,0.7217307323000001,0.20700000000000002,-0.0575,0.21483772950000002,0.51,0.14,0.5288667129
2019-09-12 00:00:00,0.6885,0.134,0.7014187408,0.2185,-0.056,0.2255620757,0.47000000000000003,0.19,0.5069516742,0.6585000000000001,0.084,0.6638360114,0.2185,-0.056,0.2255620757,0.44,0.14,0.4617358552
2019-09-12 00:30:00,0.648,0.117,0.6584777901000001,0.198,-0.053,0.2049707296,0.45,0.17,0.48104053880000003,0.618,0.077,0.6227784518,0.198,-0.053,0.2049707296,0.42,0.13,0.4396589587
2019-09-12 01:00:00,0.647,0.1165,0.6574049361000001,0.197,-0.053500000000000006,0.20413537180000002,0.45,0.17,0.48104053880000003,0.617,0.0765,0.6217244164,0.197,-0.053500000000000006,0.20413537180000002,0.42,0.13,0.4396589587
2019-09-12 01:30:00,0.6885,0.117,0.6983704246,0.1985,-0.053,0.20545376610000002,0.49,0.17,0.5186520992,0.6585000000000001,0.077,0.6629866137,0.1985,-0.053,0.20545376610000002,0.46,0.13,0.4780167361
2019-09-12 02:00:00,0.7435,0.11850000000000001,0.7528841212,0.20350000000000001,-0.051500000000000004,0.20991545920000002,0.54,0.17,0.5661271942,0.7235,0.0785,0.7277461783,0.20350000000000001,-0.051500000000000004,0.20991545920000002,0.52,0.13,0.5360037313
2019-09-12 02:30:00,0.7495,0.11900000000000001,0.7588881670000001,0.1895,-0.051000000000000004,0.1962428343,0.56,0.17,0.5852349955,0.7095,0.079,0.7138846195,0.1895,-0.051000000000000004,0.1962428343,0.52,0.13,0.5360037313
2019-09-12 03:00:00,0.723,0.12,0.7328908514,0.193,-0.05,0.19937151250000001,0.53,0.17,0.5565968020000001,0.6930000000000001,0.08,0.6976023222000001,0.193,-0.05,0.19937151250000001,0.5,0.13,0.5166236541
2019-09-12 03:30:00,0.7005,0.114,0.7097156121,0.2005,-0.056,0.20817360540000002,0.5,0.17,0.5281098371,0.6705,0.074,0.6745711601000001,0.2005,-0.056,0.20817360540000002,0.47000000000000003,0.13,0.4876474136
2019-09-12 04:00:00,0.6895,0.122,0.7002101470000001,0.2195,-0.058,0.22703358780000002,0.47000000000000003,0.18,0.5032891813,0.6595000000000001,0.082,0.6645782497,0.2195,-0.058,0.22703358780000002,0.44,0.14,0.4617358552
2019-09-12 04:30:00,0.6585000000000001,0.122,0.6697060923,0.2185,-0.058,0.2260669149,0.44,0.18,0.47539457300000004,0.6185,0.082,0.6239120531,0.2185,-0.058,0.2260669149,0.4,0.14,0.423792402
2019-09-12 05:00:00,0.633,0.115,0.6433614847,0.223,-0.055,0.22968238940000002,0.41000000000000003,0.17,0.4438468204,0.603,0.075,0.6076462787,0.223,-0.055,0.22968238940000002,0.38,0.13,0.4016217126
2019-09-12 05:30:00,0.6505000000000001,0.116,0.6607618709,0.2205,-0.054,0.2270159686,0.43,0.17,0.4623851209,0.6205,0.076,0.625136985,0.2205,-0.054,0.2270159686,0.4,0.13,0.4205948169
2019-09-12 06:00:00,0.68,0.125,0.6913935204,0.21,-0.055,0.21708293350000002,0.47000000000000003,0.18,0.5032891813,0.64,0.085,0.6456198572,0.21,-0.055,0.21708293350000002,0.43,0.14,0.4522167622
2019-09-12 06:30:00,0.7585000000000001,0.1335,0.7701587499,0.20850000000000002,-0.0565,0.21601967500000002,0.55,0.19,0.5818934610000001,0.7185,0.0835,0.7233356759,0.20850000000000002,-0.0565,0.21601967500000002,0.51,0.14,0.5288667129
2019-09-12 07:00:00,0.8200000000000001,0.289,0.8694371743,0.21,-0.061,0.2186801317,0.61,0.35000000000000003,0.7032780389000001,0.77,-0.031,0.7706237733,0.21,-0.061,0.2186801317,0.56,0.03,0.5608029957
2019-09-12 07:30:00,0.9225000000000001,0.163,0.9367898644,0.2025,-0.067,0.2132961556,0.72,0.23,0.7558438992000001,0.8925000000000001,0.113,0.8996250608,0.2025,-0.067,0.2132961556,0.6900000000000001,0.18,0.7130918594
2019-09-12 08:00:00,0.981,0.182,0.9977399461,0.221,-0.088,0.2378760181,0.76,0.27,0.8065358021,0.9410000000000001,0.082,0.9445660379,0.221,-0.088,0.2378760181,0.72,0.17,0.7397972695
2019-09-12 08:30:00,1.0085,0.5795,1.1631390717,0.1985,-0.1405,0.2431923107,0.81,0.72,1.0837435121,0.9185000000000001,-0.3205,0.9728116467000001,0.1985,-0.1405,0.2431923107,0.72,-0.18,0.7421590126000001
2019-09-12 09:00:00,1.008,0.5825,1.1642036978,0.188,-0.1675,0.2517940627,0.8200000000000001,0.75,1.1112605455,0.928,-0.3175,0.9808110165,0.188,-0.1675,0.2517940627,0.74,-0.15,0.7550496672
2019-09-12 09:30:00,0.9465,0.582,1.111119368,0.1965,-0.148,0.24600050810000001,0.75,0.73,1.0466135868,0.8665,-0.318,0.9230093445,0.1965,-0.148,0.24600050810000001,0.67,-0.17,0.6912307864
2019-09-12 10:00:00,0.9540000000000001,0.601,1.1275269398,0.234,-0.099,0.25408069580000003,0.72,0.7000000000000001,1.0041912169,0.864,-0.309,0.9175930471,0.234,-0.099,0.25408069580000003,0.63,-0.21,0.6640783086000001
2019-09-12 10:30:00,0.9535,0.5945,1.1236514139,0.2535,-0.0755,0.2645042533,0.7000000000000001,0.67,0.9689685237000001,0.8735,-0.3155,0.928731662,0.2535,-0.0755,0.2645042533,0.62,-0.24,0.6648308055000001
2019-09-12 11:00:00,0.908,0.5915,1.0836679611,0.268,-0.0785,0.2792601833,0.64,0.67,0.9265527508,0.8180000000000001,-0.3185,0.8778190303000001,0.268,-0.0785,0.2792601833,0.55,-0.24,0.6000833275
2019-09-12 11:30:00,0.923,0.6035,1.1027879443,0.293,-0.08650000000000001,0.3055016367,0.63,0.6900000000000001,0.9343446901,0.833,-0.3165,0.8911011447,0.293,-0.08650000000000001,0.3055016367,0.54,-0.23,0.5869412236
2019-09-12 12:00:00,0.934,0.614,1.1177441568,0.304,-0.08600000000000001,0.3159303721,0.63,0.7000000000000001,0.9417536833000001,0.844,-0.306,0.8977594333000001,0.304,-0.08600000000000001,0.3159303721,0.54,-0.22,0.5830951895
2019-09-12 12:30:00,0.9375,0.6035,1.1149522411,0.3075,-0.08650000000000001,0.3194346569,0.63,0.6900000000000001,0.9343446901,0.8475,-0.3165,0.904670382,0.3075,-0.08650000000000001,0.3194346569,0.54,-0.23,0.5869412236
2019-09-12 13:00:00,0.8985000000000001,0.3075,0.9496623084,0.2985,-0.0825,0.30969097500000003,0.6000000000000001,0.39,0.7156116265,0.8385,-0.022500000000000003,0.838801824,0.2985,-0.0825,0.30969097500000003,0.54,0.06,0.5433231083
2019-09-12 13:30:00,0.792,0.515,0.9447163595,0.302,-0.085,0.3137339637,0.49,0.6000000000000001,0.7746612163000001,0.712,-0.225,0.7467054305,0.302,-0.085,0.3137339637,0.41000000000000003,-0.14,0.4332435804
2019-09-12 14:00:00,0.709,0.166,0.728173743,0.319,-0.084,0.32987421850000004,0.39,0.25,0.4632493929,0.679,0.116,0.6888374264,0.319,-0.084,0.32987421850000004,0.36,0.2,0.4118252056
2019-09-12 14:30:00,0.764,0.16,0.7805741477,0.304,-0.08,0.3143501233,0.46,0.24,0.5188448708,0.734,0.11,0.7421967394,0.304,-0.08,0.3143501233,0.43,0.19,0.4701063709
2019-09-12 15:00:00,0.8015,0.1605,0.8174120748,0.3015,-0.0795,0.3118052277,0.5,0.24,0.554616985,0.7715000000000001,0.1105,0.7793731455,0.3015,-0.0795,0.3118052277,0.47000000000000003,0.19,0.5069516742
2019-09-12 15:30:00,0.8230000000000001,0.147,0.8360251192,0.273,-0.073,0.2825915781,0.55,0.22,0.5923681288,0.783,0.097,0.7889854245,0.273,-0.073,0.2825915781,0.51,0.17,0.5375872022
2019-09-12 16:00:00,0.852,0.14400000000000002,0.8640833293,0.252,-0.066,0.2604995202,0.6000000000000001,0.21,0.6356886030000001,0.812,0.10400000000000001,0.8186330069000001,0.252,-0.066,0.2604995202,0.56,0.17,0.5852349955
2019-09-12 16:30:00,0.932,0.399,1.0138170446,0.252,-0.07100000000000001,0.2618110005,0.68,0.47000000000000003,0.8266196223000001,0.862,-0.14100000000000001,0.8734557802,0.252,-0.07100000000000001,0.2618110005,0.61,-0.07,0.6140032573
2019-09-12 17:00:00,1.013,0.339,1.0682181425,0.253,-0.07100000000000001,0.26277366690000004,0.76,0.41000000000000003,0.863539229,0.963,-0.061,0.9649300493,0.253,-0.07100000000000001,0.26277366690000004,0.71,0.01,0.710070419
2019-09-12 17:30:00,1.146,0.6035,1.2951942904,0.246,-0.0765,0.2576203602,0.9,0.68,1.1280070922,1.056,-0.29650000000000004,1.096835562,0.246,-0.0765,0.2576203602,0.81,-0.22,0.8393449827
2019-09-12 18:00:00,1.21,0.6085,1.3543899918,0.25,-0.07150000000000001,0.2600235566,0.96,0.68,1.1764352936,1.12,-0.29150000000000004,1.1573125118,0.25,-0.07150000000000001,0.2600235566,0.87,-0.22,0.8973850901
2019-09-12 18:30:00,1.2135,0.5995,1.3535074806,0.2335,-0.07050000000000001,0.24391084440000002,0.98,0.67,1.1871394189,1.1235,-0.3005,1.1629929063,0.2335,-0.07050000000000001,0.24391084440000002,0.89,-0.23,0.9192388155000001
2019-09-12 19:00:00,1.239,0.251,1.2641685014,0.249,-0.079,0.2612316979,0.99,0.33,1.0435516279,1.199,0.081,1.2017329154,0.249,-0.079,0.2612316979,0.9500000000000001,0.16,0.9633794683
2019-09-12 19:30:00,1.225,0.182,1.2384462039,0.255,-0.078,0.2666627083,0.97,0.26,1.0042410069,1.185,0.14200000000000002,1.1934776915,0.255,-0.078,0.2666627083,0.93,0.22,0.9556673061000001
2019-09-12 20:00:00,1.209,0.183,1.2227714423,0.269,-0.077,0.2798035025,0.9400000000000001,0.26,0.9752948272,1.169,0.14300000000000002,1.1777138872,0.269,-0.077,0.2798035025,0.9,0.22,0.9264987858
2019-09-12 20:30:00,1.193,0.17350000000000002,1.2055501856,0.28300000000000003,-0.08650000000000001,0.2959243991,0.91,0.26,0.9464142856000001,1.153,0.1335,1.160702912,0.28300000000000003,-0.08650000000000001,0.2959243991,0.87,0.22,0.8973850901
2019-09-12 21:00:00,1.1325,0.34950000000000003,1.1852031471,0.24250000000000002,-0.07050000000000001,0.25254009580000003,0.89,0.42,0.9841239759,1.0725,-0.060500000000000005,1.0742050549,0.24250000000000002,-0.07050000000000001,0.25254009580000003,0.8300000000000001,0.01,0.8300602388
2019-09-12 21:30:00,1.0895,0.196,1.1069897244,0.2295,-0.064,0.23825668930000002,0.86,0.26,0.8984430978,1.0395,0.096,1.0439234886,0.2295,-0.064,0.23825668930000002,0.81,0.16,0.8256512581000001
2019-09-12 22:00:00,1.017,0.507,1.1363705382,0.23700000000000002,-0.073,0.2479879029,0.78,0.58,0.9720082304000001,0.937,-0.243,0.9679969008,0.23700000000000002,-0.073,0.2479879029,0.7000000000000001,-0.17,0.7203471385
2019-09-12 22:30:00,0.9115000000000001,0.146,0.9231187627,0.24150000000000002,-0.074,0.2525831546,0.67,0.22,0.7051950085,0.8715,0.096,0.8767714925000001,0.24150000000000002,-0.074,0.2525831546,0.63,0.17,0.6525335240000001
2019-09-12 23:00:00,0.8135,0.1385,0.8252057319,0.2335,-0.061500000000000006,0.24146324770000002,0.58,0.2,0.613514466,0.7835000000000001,0.08850000000000001,0.7884824031000001,0.2335,-0.061500000000000006,0.24146324770000002,0.55,0.15,0.5700877125
2019-09-12 23:30:00,0.738,0.14250000000000002,0.7516317250000001,0.218,-0.0575,0.2254556497,0.52,0.2,0.5571355311,0.6980000000000001,0.0925,0.7041024428,0.218,-0.0575,0.2254556497,0.48,0.15,0.5028916384000001
2019-09-13 00:00:00,0.6965,0.181,0.7196341084,0.2165,-0.059000000000000004,0.2243952985,0.48,0.24,0.5366563146000001,0.6565000000000001,0.051000000000000004,0.6584779799,0.2165,-0.059000000000000004,0.2243952985,0.44,0.11,0.4535416188
2019-09-13 00:30:00,0.6665,0.242,0.7090742204,0.2265,-0.058,0.2338081478,0.44,0.30000000000000004,0.5325410782000001,0.6265000000000001,-0.028,0.6271253862,0.2265,-0.058,0.2338081478,0.4,0.03,0.40112342240000004
2019-09-13 01:00:00,0.6575000000000001,0.1365,0.6715195455,0.2275,-0.053500000000000006,0.2337060119,0.43,0.19,0.4701063709,0.6275000000000001,0.08650000000000001,0.6334338955000001,0.2275,-0.053500000000000006,0.2337060119,0.4,0.14,0.423792402
2019-09-13 01:30:00,0.6935,0.1385,0.7071948105,0.2235,-0.051500000000000004,0.2293567091,0.47000000000000003,0.19,0.5069516742,0.6635,0.08850000000000001,0.6693762021,0.2235,-0.051500000000000004,0.2293567091,0.44,0.14,0.4617358552
2019-09-13 02:00:00,0.742,0.1145,0.7507824252,0.222,-0.0555,0.2288323622,0.52,0.17,0.5470831747,0.7020000000000001,0.0745,0.705942101,0.222,-0.0555,0.2288323622,0.48,0.13,0.4972926704
2019-09-13 02:30:00,0.7425,0.123,0.7526189275,0.2225,-0.057,0.2296851105,0.52,0.18,0.5502726597,0.7025,0.083,0.7073862099,0.2225,-0.057,0.2296851105,0.48,0.14,0.5
2019-09-13 03:00:00,0.7135,0.1155,0.7227880049000001,0.2235,-0.0545,0.2300489078,0.49,0.17,0.5186520992,0.6835,0.0755,0.6876572547,0.2235,-0.0545,0.2300489078,0.46,0.13,0.4780167361
2019-09-13 03:30:00,0.7045,0.1145,0.7137440017000001,0.2245,-0.0555,0.2312585134,0.48,0.17,0.5092150823,0.6745,0.0745,0.6786018715000001,0.2245,-0.0555,0.2312585134,0.45,0.13,0.46840153710000004
2019-09-13 04:00:00,0.708,0.1155,0.7173592196,0.228,-0.0545,0.23442322840000002,0.48,0.17,0.5092150823,0.678,0.0755,0.6821907724,0.228,-0.0545,0.23442322840000002,0.45,0.13,0.46840153710000004
2019-09-13 04:30:00,0.684,0.1145,0.6935173033,0.224,-0.0555,0.230773157,0.46,0.17,0.4904079934,0.654,0.0745,0.6582296332,0.224,-0.0555,0.230773157,0.43,0.13,0.4492215489
2019-09-13 05:00:00,0.6635,0.114,0.6732222887,0.2235,-0.056,0.23040887570000002,0.44,0.17,0.4716990566,0.6335000000000001,0.074,0.6378073769,0.2235,-0.056,0.23040887570000002,0.41000000000000003,0.13,0.43011626340000003
2019-09-13 05:30:00,0.6475000000000001,0.10450000000000001,0.6558784186000001,0.2275,-0.0555,0.2341719454,0.42,0.16,0.4494441011,0.6175,0.0545,0.6199003952000001,0.2275,-0.0555,0.2341719454,0.39,0.11,0.4052159918
2019-09-13 06:00:00,0.6705,0.10650000000000001,0.6789053690000001,0.2205,-0.053500000000000006,0.226897554,0.45,0.16,0.4775981575,0.6405000000000001,0.0565,0.6429871694,0.2205,-0.053500000000000006,0.226897554,0.42,0.11,0.43416586690000003
2019-09-13 06:30:00,0.76,0.23500000000000001,0.7955029855,0.23,-0.055,0.23648467180000002,0.53,0.29,0.6041522987,0.71,-0.045,0.7114246271,0.23,-0.055,0.23648467180000002,0.48,0.01,0.4801041554
2019-09-13 07:00:00,0.868,0.396,0.9540649873,0.218,-0.054,0.2245885126,0.65,0.45,0.790569415,0.808,-0.164,0.8244755909,0.218,-0.054,0.2245885126,0.59,-0.11,0.6001666435
2019-09-13 07:30:00,0.9675,0.20500000000000002,0.9889799037,0.20750000000000002,-0.055,0.21466543740000002,0.76,0.26,0.8032434251,0.9275,0.045,0.9285910025,0.20750000000000002,-0.055,0.21466543740000002,0.72,0.1,0.7269112738
2019-09-13 08:00:00,0.999,0.14350000000000002,1.0092538085,0.209,-0.0565,0.21650230950000002,0.79,0.2,0.8149233093,0.9590000000000001,0.10350000000000001,0.9645689452,0.209,-0.0565,0.21650230950000002,0.75,0.16,0.7668767828
