Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-13 08:30:00,0.986,0.1555,0.9981864806,0.216,-0.0645,0.2254245994,0.77,0.22,0.8008120878,0.9460000000000001,0.1155,0.9530247898,0.216,-0.0645,0.2254245994,0.73,0.18,0.7518643495
2019-09-13 09:00:00,0.9145000000000001,0.1665,0.9295334851,0.21450000000000002,-0.0635,0.22370181050000001,0.7000000000000001,0.23,0.7368174808,0.8745,0.1165,0.8822258781000001,0.21450000000000002,-0.0635,0.22370181050000001,0.66,0.18,0.6841052551
2019-09-13 09:30:00,0.8455,0.1625,0.8609741576000001,0.2155,-0.0675,0.22582404650000001,0.63,0.23,0.6706713055,0.8055,0.12250000000000001,0.8147616216,0.2155,-0.0675,0.22582404650000001,0.59,0.19,0.6198386887
2019-09-13 10:00:00,0.8140000000000001,0.164,0.8303565499000001,0.234,-0.056,0.24060756430000002,0.58,0.22,0.6203224968000001,0.784,0.114,0.7922449116,0.234,-0.056,0.24060756430000002,0.55,0.17,0.5756735186
2019-09-13 10:30:00,0.7625000000000001,0.171,0.7814392171000001,0.2325,-0.059000000000000004,0.2398692352,0.53,0.23,0.577754273,0.7225,0.121,0.7325621134,0.2325,-0.059000000000000004,0.2398692352,0.49,0.18,0.5220153254000001
2019-09-13 11:00:00,0.7525000000000001,0.594,0.9586929905,0.24250000000000002,-0.056,0.2488820002,0.51,0.65,0.8261961026,0.6625,-0.316,0.7340042575,0.24250000000000002,-0.056,0.2488820002,0.42,-0.26,0.49396356140000003
2019-09-13 11:30:00,0.7315,0.604,0.9486349403000001,0.24150000000000002,-0.056,0.2479077449,0.49,0.66,0.8220097323000001,0.6415000000000001,-0.316,0.7151071598000001,0.24150000000000002,-0.056,0.2479077449,0.4,-0.26,0.47707441770000003
2019-09-13 12:00:00,0.7065,0.47250000000000003,0.8499402920000001,0.23650000000000002,-0.0575,0.24338960540000001,0.47000000000000003,0.53,0.7083784299,0.6365000000000001,-0.1675,0.6581705706000001,0.23650000000000002,-0.0575,0.24338960540000001,0.4,-0.11,0.4148493703
2019-09-13 12:30:00,0.6865,0.171,0.7074766781,0.23650000000000002,-0.059000000000000004,0.2437483333,0.45,0.23,0.5053711507,0.6565000000000001,0.121,0.6675576754,0.23650000000000002,-0.059000000000000004,0.2437483333,0.42,0.18,0.4569463864
2019-09-13 13:00:00,0.6545000000000001,0.17300000000000001,0.6769780277,0.24450000000000002,-0.057,0.2510562686,0.41000000000000003,0.23,0.4701063709,0.6245,0.123,0.6364976434,0.24450000000000002,-0.057,0.2510562686,0.38,0.18,0.4204759208
2019-09-13 13:30:00,0.6175,0.17400000000000002,0.6415467637000001,0.23750000000000002,-0.056,0.24401280700000003,0.38,0.23,0.44418464630000004,0.5875,0.124,0.6004433778,0.23750000000000002,-0.056,0.24401280700000003,0.35000000000000003,0.18,0.3935733731
2019-09-13 14:00:00,0.5995,0.17400000000000002,0.6242405386000001,0.23950000000000002,-0.056,0.2459598544,0.36,0.23,0.42720018730000003,0.5695,0.124,0.5828432465,0.23950000000000002,-0.056,0.2459598544,0.33,0.18,0.3758989226
2019-09-13 14:30:00,0.601,0.17300000000000001,0.6254038695,0.231,-0.057,0.2379285607,0.37,0.23,0.4356604182,0.5710000000000001,0.123,0.5840975946,0.231,-0.057,0.2379285607,0.34,0.18,0.38470768120000004
2019-09-13 15:00:00,0.6245,0.17500000000000002,0.6485562813,0.24450000000000002,-0.065,0.25299258880000003,0.38,0.24,0.4494441011,0.5945,0.125,0.607499177,0.24450000000000002,-0.065,0.25299258880000003,0.35000000000000003,0.19,0.39824615500000005
2019-09-13 15:30:00,0.6225,0.41850000000000004,0.7500989935,0.2525,-0.061500000000000006,0.2598817039,0.37,0.48,0.6060528030000001,0.5625,-0.1315,0.5776664262,0.2525,-0.061500000000000006,0.2598817039,0.31,-0.07,0.3178049716
2019-09-13 16:00:00,0.67,0.582,0.8874818308,0.24,-0.058,0.2469088901,0.43,0.64,0.7710382610000001,0.59,-0.308,0.6655554072000001,0.24,-0.058,0.2469088901,0.35000000000000003,-0.25,0.43011626340000003
2019-09-13 16:30:00,0.6940000000000001,0.23850000000000002,0.7338380271,0.224,-0.051500000000000004,0.22984396880000002,0.47000000000000003,0.29,0.5522680509,0.654,0.0385,0.6551322386,0.224,-0.051500000000000004,0.22984396880000002,0.43,0.09,0.4393176527
2019-09-13 17:00:00,0.7915000000000001,0.398,0.8859324184,0.2315,-0.052000000000000005,0.237268308,0.56,0.45,0.7184010022,0.7315,-0.122,0.7416038363,0.2315,-0.052000000000000005,0.237268308,0.5,-0.07,0.5048762225
2019-09-13 17:30:00,0.9065000000000001,0.195,0.9272363507,0.2165,-0.055,0.2233769236,0.6900000000000001,0.25,0.7338937253000001,0.8765000000000001,0.135,0.8868355259,0.2165,-0.055,0.2233769236,0.66,0.19,0.6868041933
2019-09-13 18:00:00,0.995,0.187,1.0124198734,0.215,-0.053,0.2214362211,0.78,0.24,0.8160882305,0.965,0.137,0.9746763565000001,0.215,-0.053,0.2214362211,0.75,0.19,0.7736924454
2019-09-13 18:30:00,1.061,0.178,1.0758275884,0.201,-0.052000000000000005,0.2076174366,0.86,0.23,0.8902246907,1.031,0.138,1.0401946933,0.201,-0.052000000000000005,0.2076174366,0.8300000000000001,0.19,0.8514693183
2019-09-13 19:00:00,1.114,0.177,1.1279738472,0.20400000000000001,-0.053,0.2107723891,0.91,0.23,0.9386160024,1.084,0.137,1.0926229908,0.20400000000000001,-0.053,0.2107723891,0.88,0.19,0.9002777349000001
2019-09-13 19:30:00,1.1219999999999999,0.176,1.1357200359,0.192,-0.054,0.1994492417,0.93,0.23,0.958018789,1.082,0.136,1.0905136404,0.192,-0.054,0.1994492417,0.89,0.19,0.9100549434
2019-09-13 20:00:00,1.1415,0.5555,1.2694890705,0.2015,-0.0545,0.2087402692,0.9400000000000001,0.61,1.1205802069,1.0615,-0.2745,1.0964180316,0.2015,-0.0545,0.2087402692,0.86,-0.22,0.8876936408
2019-09-13 20:30:00,1.157,0.5985,1.3026324309000001,0.187,-0.051500000000000004,0.19396198080000002,0.97,0.65,1.167647207,1.067,-0.3115,1.1115400353,0.187,-0.051500000000000004,0.19396198080000002,0.88,-0.26,0.9176055798
2019-09-13 21:00:00,1.121,0.327,1.1677200007,0.191,-0.053,0.1982170527,0.93,0.38,1.0046392387,1.061,-0.073,1.0635083451,0.191,-0.053,0.1982170527,0.87,-0.02,0.8702298547
2019-09-13 21:30:00,1.0565,0.146,1.066540318,0.1865,-0.054,0.19416037190000002,0.87,0.2,0.8926925563,1.0265,0.096,1.0309792675,0.1865,-0.054,0.19416037190000002,0.84,0.15,0.8532877592
2019-09-13 22:00:00,0.9795,0.1375,0.9891038874,0.1895,-0.052500000000000005,0.1966379923,0.79,0.19,0.8125269226,0.9495,0.08750000000000001,0.9535232037,0.1895,-0.052500000000000005,0.1966379923,0.76,0.14,0.7727871635
2019-09-13 22:30:00,0.9045000000000001,0.129,0.9136526966,0.1845,-0.051000000000000004,0.1914190429,0.72,0.18,0.7421590126000001,0.8745,0.079,0.8780610742,0.1845,-0.051000000000000004,0.1914190429,0.6900000000000001,0.13,0.7021395873
2019-09-13 23:00:00,0.852,0.129,0.8617105082000001,0.192,-0.051000000000000004,0.1986579976,0.66,0.18,0.6841052551,0.812,0.079,0.8158339292,0.192,-0.051000000000000004,0.1986579976,0.62,0.13,0.6334824386
2019-09-13 23:30:00,0.7575000000000001,0.11950000000000001,0.7668679808000001,0.1875,-0.0505,0.194181616,0.5700000000000001,0.17,0.5948108943,0.7275,0.0695,0.7308122194000001,0.1875,-0.0505,0.194181616,0.54,0.12,0.5531726674
2019-09-14 00:00:00,0.7005,0.11850000000000001,0.7104523207,0.2005,-0.051500000000000004,0.2070084539,0.5,0.17,0.5281098371,0.6705,0.0685,0.6739899851000001,0.2005,-0.051500000000000004,0.2070084539,0.47000000000000003,0.12,0.48507731340000004
2019-09-14 00:30:00,0.674,0.1135,0.6834897585,0.20400000000000001,-0.0565,0.2116795928,0.47000000000000003,0.17,0.49979996,0.644,0.0635,0.6471230563,0.20400000000000001,-0.0565,0.2116795928,0.44,0.12,0.45607017
2019-09-14 01:00:00,0.6960000000000001,0.49450000000000005,0.8537834913000001,0.20600000000000002,-0.0555,0.2133453773,0.49,0.55,0.7366138744,0.626,-0.3155,0.7010108772,0.20600000000000002,-0.0555,0.2133453773,0.42,-0.26,0.49396356140000003
2019-09-14 01:30:00,0.722,0.511,0.8845366018,0.202,-0.049,0.2078581247,0.52,0.56,0.764198927,0.642,-0.359,0.7355576116,0.202,-0.049,0.2078581247,0.44,-0.31,0.5382378656
2019-09-14 02:00:00,0.7745000000000001,0.514,0.9295408813,0.1945,-0.046,0.1998655798,0.58,0.56,0.8062257748,0.6845,-0.356,0.7715414765,0.1945,-0.046,0.1998655798,0.49,-0.31,0.5798275606000001
2019-09-14 02:30:00,0.7615000000000001,0.5205000000000001,0.9223895598,0.1915,-0.0495,0.19779408480000002,0.5700000000000001,0.5700000000000001,0.8061017306,0.6815,-0.34950000000000003,0.7658932693,0.1915,-0.0495,0.19779408480000002,0.49,-0.30000000000000004,0.5745432969000001
2019-09-14 03:00:00,0.734,0.5195000000000001,0.8992420419,0.194,-0.0505,0.2004650842,0.54,0.5700000000000001,0.7851751397000001,0.654,-0.35050000000000003,0.7420015162,0.194,-0.0505,0.2004650842,0.46,-0.30000000000000004,0.5491812087
2019-09-14 03:30:00,0.734,0.518,0.8983763131,0.194,-0.052000000000000005,0.2008482014,0.54,0.5700000000000001,0.7851751397000001,0.654,-0.352,0.7427112494,0.194,-0.052000000000000005,0.2008482014,0.46,-0.30000000000000004,0.5491812087
2019-09-14 04:00:00,0.7255,0.521,0.8931916088,0.1955,-0.049,0.2015471409,0.53,0.5700000000000001,0.7783315489,0.6455000000000001,-0.34900000000000003,0.7338060030000001,0.1955,-0.049,0.2015471409,0.45,-0.30000000000000004,0.5408326913
2019-09-14 04:30:00,0.719,0.5225000000000001,0.8888010182,0.189,-0.0475,0.19487752560000002,0.53,0.5700000000000001,0.7783315489,0.639,-0.34750000000000003,0.7273769655,0.189,-0.0475,0.19487752560000002,0.45,-0.30000000000000004,0.5408326913
2019-09-14 05:00:00,0.6845,0.52,0.8596163388,0.1945,-0.05,0.2008239279,0.49,0.5700000000000001,0.7516648189,0.6045,-0.36,0.7035767549,0.1945,-0.05,0.2008239279,0.41000000000000003,-0.31,0.514003891
2019-09-14 05:30:00,0.6895,0.519,0.8630013036,0.1895,-0.051000000000000004,0.1962428343,0.5,0.5700000000000001,0.7582216035,0.6095,-0.361,0.7083863706,0.1895,-0.051000000000000004,0.1962428343,0.42,-0.31,0.5220153254000001
2019-09-14 06:00:00,0.7025,0.5195000000000001,0.8737199208,0.1825,-0.0505,0.1893581263,0.52,0.5700000000000001,0.7715568676,0.6125,-0.35050000000000003,0.705695756,0.1825,-0.0505,0.1893581263,0.43,-0.30000000000000004,0.5243090692
2019-09-14 06:30:00,0.716,0.5195000000000001,0.8846107901,0.186,-0.0505,0.1927336245,0.53,0.5700000000000001,0.7783315489,0.636,-0.35050000000000003,0.7261860987000001,0.186,-0.0505,0.1927336245,0.45,-0.30000000000000004,0.5408326913
2019-09-14 07:00:00,0.7625000000000001,0.2025,0.7889312391000001,0.1925,-0.0475,0.1982738006,0.5700000000000001,0.25,0.6224146528,0.7225,0.0025,0.7225043252000001,0.1925,-0.0475,0.1982738006,0.53,0.05,0.5323532662
2019-09-14 07:30:00,0.874,0.48850000000000005,1.0012533396,0.184,-0.051500000000000004,0.1910713218,0.6900000000000001,0.54,0.876184912,0.794,-0.24150000000000002,0.8299146040000001,0.184,-0.051500000000000004,0.1910713218,0.61,-0.19,0.6389053138
2019-09-14 08:00:00,0.931,0.5645,1.0887705222,0.171,-0.0555,0.1797811169,0.76,0.62,0.9808159868,0.841,-0.3255,0.9017933522,0.171,-0.0555,0.1797811169,0.67,-0.27,0.7223572523
2019-09-14 08:30:00,0.9575,0.5755,1.1171421127,0.1975,-0.0545,0.2048816732,0.76,0.63,0.9871676656,0.8675,-0.3245,0.9262054308000001,0.1975,-0.0545,0.2048816732,0.67,-0.27,0.7223572523
2019-09-14 09:00:00,0.897,0.5675,1.0614448879,0.20700000000000002,-0.052500000000000005,0.21355385740000002,0.6900000000000001,0.62,0.9276313923,0.8170000000000001,-0.3225,0.8783480233000001,0.20700000000000002,-0.052500000000000005,0.21355385740000002,0.61,-0.27,0.6670832032
2019-09-14 09:30:00,0.879,0.5680000000000001,1.0465490911,0.209,-0.052000000000000005,0.2153717716,0.67,0.62,0.9128526716,0.799,-0.322,0.8614435559,0.209,-0.052000000000000005,0.2153717716,0.59,-0.27,0.6488451279
2019-09-14 10:00:00,0.8515,0.5875,1.0345088206,0.2215,-0.052500000000000005,0.2276367721,0.63,0.64,0.8980534505000001,0.7615000000000001,-0.3025,0.8193829996,0.2215,-0.052500000000000005,0.2276367721,0.54,-0.25,0.5950630219
2019-09-14 10:30:00,0.8220000000000001,0.5955,1.0150390387,0.212,-0.0545,0.2188932388,0.61,0.65,0.8914033879000001,0.732,-0.29450000000000004,0.7890210707,0.212,-0.0545,0.2188932388,0.52,-0.24,0.5727128425
2019-09-14 11:00:00,0.752,0.591,0.9564439346,0.212,-0.049,0.21758906220000002,0.54,0.64,0.8373768566,0.672,-0.309,0.7396384252,0.212,-0.049,0.21758906220000002,0.46,-0.26,0.5283937925000001
2019-09-14 11:30:00,0.7000000000000001,0.5915,0.9164454430000001,0.21,-0.0485,0.2155278404,0.49,0.64,0.8060397013,0.62,-0.3085,0.6925115523,0.21,-0.0485,0.2155278404,0.41000000000000003,-0.26,0.48548944380000003
2019-09-14 12:00:00,0.6990000000000001,0.604,0.9238057155,0.219,-0.056,0.2260464554,0.48,0.66,0.8160882305,0.619,-0.296,0.6861319115000001,0.219,-0.056,0.2260464554,0.4,-0.24,0.4664761516
2019-09-14 12:30:00,0.72,0.522,0.8893165915000001,0.21,-0.048,0.2154158769,0.51,0.5700000000000001,0.7648529270000001,0.65,-0.20800000000000002,0.6824690469,0.21,-0.048,0.2154158769,0.44,-0.16,0.46818799640000003
2019-09-14 13:00:00,0.642,0.17300000000000001,0.6649007445,0.212,-0.047,0.21714741540000002,0.43,0.22,0.483011387,0.612,0.123,0.6242379354,0.212,-0.047,0.21714741540000002,0.4,0.17,0.4346262762
2019-09-14 13:30:00,0.646,0.1695,0.6678669403,0.20600000000000002,-0.0505,0.2120996228,0.44,0.22,0.491934955,0.616,0.1295,0.6294650507,0.20600000000000002,-0.0505,0.2120996228,0.41000000000000003,0.18,0.4477722635
2019-09-14 14:00:00,0.6295000000000001,0.179,0.6544549259,0.20950000000000002,-0.051000000000000004,0.21561829700000001,0.42,0.23,0.4788527958,0.5995,0.129,0.6132220234,0.20950000000000002,-0.051000000000000004,0.21561829700000001,0.39,0.18,0.4295346319
2019-09-14 14:30:00,0.6385000000000001,0.179,0.6631163171000001,0.1985,-0.051000000000000004,0.2049469444,0.44,0.23,0.4964876635,0.6085,0.129,0.6220235124,0.1985,-0.051000000000000004,0.2049469444,0.41000000000000003,0.18,0.4477722635
2019-09-14 15:00:00,0.64,0.163,0.6604309199,0.2,-0.047,0.2054482903,0.44,0.21,0.4875448697,0.61,0.113,0.6203781105,0.2,-0.047,0.2054482903,0.41000000000000003,0.16,0.4401136217
2019-09-14 15:30:00,0.636,0.1935,0.6647843635,0.196,-0.0565,0.20398100400000002,0.44,0.25,0.5060632372,0.596,0.07350000000000001,0.6005149873,0.196,-0.0565,0.20398100400000002,0.4,0.13,0.4205948169
2019-09-14 16:00:00,0.6995,0.5805,0.908999725,0.1995,-0.0495,0.2055492642,0.5,0.63,0.8043009387000001,0.6195,-0.3095,0.6925102887,0.1995,-0.0495,0.2055492642,0.42,-0.26,0.49396356140000003
2019-09-14 16:30:00,0.739,0.583,0.9412810420000001,0.209,-0.047,0.2142195136,0.53,0.63,0.8232860985,0.659,-0.307,0.7270006878,0.209,-0.047,0.2142195136,0.45,-0.26,0.5197114584
2019-09-14 17:00:00,0.8065,0.5725,0.9890391802,0.2165,-0.0475,0.2216494981,0.59,0.62,0.8558621384,0.7265,-0.3075,0.7888970148000001,0.2165,-0.0475,0.2216494981,0.51,-0.26,0.5724508713
2019-09-14 17:30:00,0.908,0.34,0.9695689764000001,0.20800000000000002,-0.05,0.21392522060000002,0.7000000000000001,0.39,0.8013114251,0.858,-0.05,0.8594556417,0.20800000000000002,-0.05,0.21392522060000002,0.65,0.0,0.65
2019-09-14 18:00:00,0.9645,0.1615,0.9779276558000001,0.21450000000000002,-0.0485,0.2199147562,0.75,0.21,0.7788452991,0.9345,0.12150000000000001,0.9423653750000001,0.21450000000000002,-0.0485,0.2199147562,0.72,0.17,0.7397972695
2019-09-14 18:30:00,1.038,0.1625,1.0506427794,0.198,-0.0475,0.20361790200000002,0.84,0.21,0.8658521814,1.008,0.12250000000000001,1.0154162939,0.198,-0.0475,0.20361790200000002,0.81,0.17,0.8276472679
2019-09-14 19:00:00,1.088,0.432,1.1706271823,0.20800000000000002,-0.048,0.21346662500000002,0.88,0.48,1.0023971269,1.018,-0.178,1.0334447252,0.20800000000000002,-0.048,0.21346662500000002,0.81,-0.13,0.8203657721000001
2019-09-14 19:30:00,1.1,0.5715,1.2396016497,0.21,-0.0485,0.2155278404,0.89,0.62,1.0846658472,1.02,-0.2985,1.0627804336,0.21,-0.0485,0.2155278404,0.81,-0.25,0.8477027781
2019-09-14 20:00:00,1.1219999999999999,0.5710000000000001,1.2589380445,0.212,-0.049,0.21758906220000002,0.91,0.62,1.1011357773000001,1.032,-0.299,1.0744417155,0.212,-0.049,0.21758906220000002,0.8200000000000001,-0.25,0.8572630868000001
2019-09-14 20:30:00,1.1165,0.3905,1.1828197242,0.20650000000000002,-0.0495,0.212349947,0.91,0.44,1.0107917689,1.0465,-0.0995,1.0512195299,0.20650000000000002,-0.0495,0.212349947,0.84,-0.05,0.8414867795000001
2019-09-14 21:00:00,1.055,0.1585,1.0668398427,0.215,-0.051500000000000004,0.2210819984,0.84,0.21,0.8658521814,1.015,0.1085,1.0207826654,0.215,-0.051500000000000004,0.2210819984,0.8,0.16,0.8158431222
2019-09-14 21:30:00,1.011,0.17750000000000002,1.0264634674,0.211,-0.052500000000000005,0.21743332310000002,0.8,0.23,0.8324061509,0.971,0.0975,0.9758828055000001,0.211,-0.052500000000000005,0.21743332310000002,0.76,0.15,0.7746612163000001
2019-09-14 22:00:00,0.9395,0.14250000000000002,0.9502454946000001,0.20950000000000002,-0.0475,0.2148173643,0.73,0.19,0.7543208866000001,0.9095000000000001,0.10250000000000001,0.915257614,0.20950000000000002,-0.0475,0.2148173643,0.7000000000000001,0.15,0.7158910532
2019-09-14 22:30:00,0.8805000000000001,0.1405,0.8916392208,0.2005,-0.0495,0.2065199748,0.68,0.19,0.7060453243,0.8505,0.1005,0.8564172464,0.2005,-0.0495,0.2065199748,0.65,0.15,0.6670832032
2019-09-14 23:00:00,0.8125,0.12150000000000001,0.8215342354,0.21250000000000002,-0.0485,0.2179644466,0.6000000000000001,0.17,0.6236184731000001,0.7825000000000001,0.0815,0.7867328009,0.21250000000000002,-0.0485,0.2179644466,0.5700000000000001,0.13,0.5846366393
2019-09-14 23:30:00,0.771,0.12050000000000001,0.7803596927,0.201,-0.0495,0.20700543470000002,0.5700000000000001,0.17,0.5948108943,0.741,0.0805,0.7453598124,0.201,-0.0495,0.20700543470000002,0.54,0.13,0.5554277631
2019-09-15 00:00:00,0.714,0.113,0.7228865748000001,0.20400000000000001,-0.047,0.20934421420000002,0.51,0.16,0.5345091206,0.684,0.073,0.6878844380000001,0.20400000000000001,-0.047,0.20934421420000002,0.48,0.12,0.4947726751
2019-09-15 00:30:00,0.677,0.12150000000000001,0.6878162909000001,0.197,-0.0485,0.2028823551,0.48,0.17,0.5092150823,0.647,0.0815,0.652112912,0.197,-0.0485,0.2028823551,0.45,0.13,0.46840153710000004
2019-09-15 01:00:00,0.6815,0.12250000000000001,0.6924221978,0.1915,-0.0475,0.1973030664,0.49,0.17,0.5186520992,0.6515000000000001,0.0825,0.6567027486,0.1915,-0.0475,0.1973030664,0.46,0.13,0.4780167361
2019-09-15 01:30:00,0.6955,0.12350000000000001,0.7063798553,0.1855,-0.0465,0.1912393788,0.51,0.17,0.5375872022,0.6655,0.0835,0.670717899,0.1855,-0.0465,0.1912393788,0.48,0.13,0.4972926704
2019-09-15 02:00:00,0.7485,0.122,0.7583773797000001,0.1885,-0.048,0.19451542360000001,0.56,0.17,0.5852349955,0.7085,0.082,0.7132294512,0.1885,-0.048,0.19451542360000001,0.52,0.13,0.5360037313
2019-09-15 02:30:00,0.743,0.122,0.7529495335,0.183,-0.048,0.18919038030000002,0.56,0.17,0.5852349955,0.7030000000000001,0.082,0.7077662043,0.183,-0.048,0.18919038030000002,0.52,0.13,0.5360037313
2019-09-15 03:00:00,0.7345,0.3725,0.8235572233,0.1845,-0.0475,0.19051640350000001,0.55,0.42,0.6920260111000001,0.6645,-0.1875,0.6904465946,0.1845,-0.0475,0.19051640350000001,0.48,-0.14,0.5
2019-09-15 03:30:00,0.7245,0.542,0.9048006687000001,0.1945,-0.048,0.20033534390000002,0.53,0.59,0.7930952024,0.6445000000000001,-0.34800000000000003,0.7324508516,0.1945,-0.048,0.20033534390000002,0.45,-0.30000000000000004,0.5408326913
2019-09-15 04:00:00,0.716,0.543,0.8986128199000001,0.196,-0.047,0.2015564437,0.52,0.59,0.7864477096,0.636,-0.34700000000000003,0.7245032781,0.196,-0.047,0.2015564437,0.44,-0.30000000000000004,0.5325410782000001
2019-09-15 04:30:00,0.7030000000000001,0.543,0.8882893673000001,0.183,-0.047,0.1889391436,0.52,0.59,0.7864477096,0.623,-0.34700000000000003,0.7131185035000001,0.183,-0.047,0.1889391436,0.44,-0.30000000000000004,0.5325410782000001
2019-09-15 05:00:00,0.6765,0.524,0.8557033657,0.1865,-0.046,0.192089172,0.49,0.5700000000000001,0.7516648189,0.5965,-0.356,0.6946569297,0.1865,-0.046,0.192089172,0.41000000000000003,-0.31,0.514003891
2019-09-15 05:30:00,0.6735,0.5265000000000001,0.8548710429,0.1835,-0.043500000000000004,0.1885855244,0.49,0.5700000000000001,0.7516648189,0.5935,-0.35350000000000004,0.6907998987,0.1835,-0.043500000000000004,0.1885855244,0.41000000000000003,-0.31,0.514003891
2019-09-15 06:00:00,0.6880000000000001,0.524,0.8648236815,0.178,-0.046,0.1838477631,0.51,0.5700000000000001,0.7648529270000001,0.608,-0.34600000000000003,0.6995570027,0.178,-0.046,0.1838477631,0.43,-0.30000000000000004,0.5243090692
2019-09-15 06:30:00,0.7175,0.5225000000000001,0.8875880238,0.1975,-0.0475,0.2031317307,0.52,0.5700000000000001,0.7715568676,0.6375000000000001,-0.3375,0.7213269023000001,0.1975,-0.0475,0.2031317307,0.44,-0.29,0.5269724851
2019-09-15 07:00:00,0.745,0.214,0.7751264413000001,0.195,-0.046,0.2003521899,0.55,0.26,0.6083584470000001,0.705,0.024,0.7054083924,0.195,-0.046,0.2003521899,0.51,0.07,0.514781507
2019-09-15 07:30:00,0.7925000000000001,0.14100000000000001,0.804945495,0.1925,-0.049,0.1986384907,0.6000000000000001,0.19,0.6293647591,0.7625000000000001,0.101,0.7691600939000001,0.1925,-0.049,0.1986384907,0.5700000000000001,0.15,0.5894064811
2019-09-15 08:00:00,0.838,0.14200000000000002,0.8499458806,0.198,-0.048,0.2037351222,0.64,0.19,0.6676076692,0.798,0.10200000000000001,0.8044923865,0.198,-0.048,0.2037351222,0.6000000000000001,0.15,0.6184658438
2019-09-15 08:30:00,0.892,0.17350000000000002,0.9087168151,0.192,-0.0465,0.1975506264,0.7000000000000001,0.22,0.7337574531000001,0.852,0.043500000000000004,0.8531097526,0.192,-0.0465,0.1975506264,0.66,0.09,0.6661080993
2019-09-15 09:00:00,0.9570000000000001,0.5625,1.1100699301999999,0.187,-0.0475,0.1929384617,0.77,0.61,0.9823441352000001,0.877,-0.3275,0.9361545011,0.187,-0.0475,0.1929384617,0.6900000000000001,-0.28,0.7446475676000001
2019-09-15 09:30:00,0.996,0.5635,1.1443549493,0.196,-0.0465,0.2014404378,0.8,0.61,1.0060318086,0.906,-0.3265,0.9630359547,0.196,-0.0465,0.2014404378,0.71,-0.28,0.7632168761
2019-09-15 10:00:00,1.002,0.5695,1.152533839,0.202,-0.0505,0.2082168341,0.8,0.62,1.0121264743,0.912,-0.3305,0.9700382724000001,0.202,-0.0505,0.2082168341,0.71,-0.28,0.7632168761
2019-09-15 10:30:00,0.9785,0.5695,1.1321627533,0.20850000000000002,-0.0505,0.2145285529,0.77,0.62,0.9885848471,0.8885000000000001,-0.3205,0.9445382470000001,0.20850000000000002,-0.0505,0.2145285529,0.68,-0.27,0.731641989
2019-09-15 11:00:00,0.9665,0.5705,1.1223156864,0.20650000000000002,-0.0495,0.212349947,0.76,0.62,0.9808159868,0.8765000000000001,-0.3195,0.932916127,0.20650000000000002,-0.0495,0.212349947,0.67,-0.27,0.7223572523
2019-09-15 11:30:00,1.011,0.5705,1.1608579801,0.201,-0.0495,0.20700543470000002,0.81,0.62,1.0200490184,0.921,-0.3195,0.9748442183,0.201,-0.0495,0.20700543470000002,0.72,-0.27,0.7689603371
2019-09-15 12:00:00,1.0485,0.5795,1.197986853,0.20850000000000002,-0.0505,0.2145285529,0.84,0.63,1.05,0.9685,-0.3105,1.0170557998,0.20850000000000002,-0.0505,0.2145285529,0.76,-0.26,0.8032434251
2019-09-15 12:30:00,1.044,0.5730000000000001,1.1909093164,0.20400000000000001,-0.047,0.20934421420000002,0.84,0.62,1.0440306509,0.964,-0.307,1.0117040081,0.20400000000000001,-0.047,0.20934421420000002,0.76,-0.26,0.8032434251
2019-09-15 13:00:00,0.999,0.5875,1.1589466122,0.199,-0.052500000000000005,0.20580877050000002,0.8,0.64,1.024499878,0.909,-0.3125,0.9612165469,0.199,-0.052500000000000005,0.20580877050000002,0.71,-0.26,0.7561084578
2019-09-15 13:30:00,0.9545,0.5845,1.1192455048,0.20450000000000002,-0.0555,0.2118973808,0.75,0.64,0.9859513173000001,0.8745,-0.3155,0.9296722541,0.20450000000000002,-0.0555,0.2118973808,0.67,-0.26,0.7186793444
2019-09-15 14:00:00,0.8815000000000001,0.1675,0.8972728125,0.1915,-0.052500000000000005,0.1985661099,0.6900000000000001,0.22,0.7242237223,0.8515,0.0975,0.8570638833,0.1915,-0.052500000000000005,0.1985661099,0.66,0.15,0.6768308504
2019-09-15 14:30:00,0.891,0.1665,0.9064233283,0.191,-0.053500000000000006,0.1983513297,0.7000000000000001,0.22,0.7337574531000001,0.861,0.1165,0.86884593,0.191,-0.053500000000000006,0.1983513297,0.67,0.17,0.6912307864
2019-09-15 15:00:00,0.9125000000000001,0.1585,0.9261633225,0.21250000000000002,-0.051500000000000004,0.2186515493,0.7000000000000001,0.21,0.7308214556,0.8825000000000001,0.11850000000000001,0.8904204063000001,0.21250000000000002,-0.051500000000000004,0.2186515493,0.67,0.17,0.6912307864
2019-09-15 15:30:00,0.888,0.159,0.9021224972,0.228,-0.061,0.23601906700000003,0.66,0.22,0.6957010852000001,0.858,0.11900000000000001,0.8662130223000001,0.228,-0.061,0.23601906700000003,0.63,0.18,0.65520989
2019-09-15 16:00:00,0.9055000000000001,0.1595,0.9194403189,0.2255,-0.060500000000000005,0.23347483800000002,0.68,0.22,0.7147027354000001,0.8755000000000001,0.11950000000000001,0.8836178473,0.2255,-0.060500000000000005,0.23347483800000002,0.65,0.18,0.6744627492
2019-09-15 16:30:00,0.921,0.1555,0.9340349298,0.211,-0.0545,0.2179248724,0.71,0.21,0.7404052944,0.881,0.1155,0.8885388286,0.211,-0.0545,0.2179248724,0.67,0.17,0.6912307864
2019-09-15 17:00:00,1.006,0.1565,1.0181003143,0.216,-0.053500000000000006,0.2225269647,0.79,0.21,0.8174350127000001,0.966,0.1165,0.9729996146000001,0.216,-0.053500000000000006,0.2225269647,0.75,0.17,0.7690253572
2019-09-15 17:30:00,1.097,0.326,1.1444146976,0.20700000000000002,-0.054,0.2139275578,0.89,0.38,0.9677293010000001,1.037,-0.034,1.0375572273,0.20700000000000002,-0.054,0.2139275578,0.8300000000000001,0.02,0.8302409289
2019-09-15 18:00:00,1.1815,0.589,1.3201754618,0.21150000000000002,-0.051000000000000004,0.2175620601,0.97,0.64,1.1621101497,1.0915,-0.291,1.1296252697,0.21150000000000002,-0.051000000000000004,0.2175620601,0.88,-0.24,0.9121403401
2019-09-15 18:30:00,1.218,0.223,1.2382459368,0.20800000000000002,-0.047,0.2132439917,1.01,0.27,1.0454664031,1.168,0.073,1.1702790266,0.20800000000000002,-0.047,0.2132439917,0.96,0.12,0.9674709298
2019-09-15 19:00:00,1.216,0.161,1.2266120006,0.20600000000000002,-0.049,0.21174749110000002,1.01,0.21,1.0316006979,1.166,0.121,1.1722614896,0.20600000000000002,-0.049,0.21174749110000002,0.96,0.17,0.9749358953
2019-09-15 19:30:00,1.2115,0.16,1.2220197421,0.2015,-0.05,0.20761081380000002,1.01,0.21,1.0316006979,1.1615,0.12,1.1676824269,0.2015,-0.05,0.20761081380000002,0.96,0.17,0.9749358953
2019-09-15 20:00:00,1.185,0.1605,1.195819907,0.20500000000000002,-0.0495,0.21089155980000002,0.98,0.21,1.0022474744,1.145,0.12050000000000001,1.1513232603999999,0.20500000000000002,-0.0495,0.21089155980000002,0.9400000000000001,0.17,0.9552486587000001
2019-09-15 20:30:00,1.141,0.15,1.1508175355,0.201,-0.05,0.2071255658,0.9400000000000001,0.2,0.9610411021,1.101,0.1,1.1055319986,0.201,-0.05,0.2071255658,0.9,0.15,0.9124143795
2019-09-15 21:00:00,1.093,0.14550000000000002,1.102641941,0.203,-0.0545,0.2101886058,0.89,0.2,0.9121951546,1.053,0.0955,1.0573217344,0.203,-0.0545,0.2101886058,0.85,0.15,0.8631338251
2019-09-15 21:30:00,1.0135,0.14,1.0231237706,0.1935,-0.05,0.1998555729,0.8200000000000001,0.19,0.8417244205000001,0.9835,0.1,0.9885708118000001,0.1935,-0.05,0.1998555729,0.79,0.15,0.8041144197000001
2019-09-15 22:00:00,0.972,0.1395,0.9819593933,0.192,-0.0505,0.1985302244,0.78,0.19,0.8028075735,0.932,0.0995,0.9372962445,0.192,-0.0505,0.1985302244,0.74,0.15,0.7550496672
2019-09-15 22:30:00,0.8995000000000001,0.3995,0.9842258379000001,0.1895,-0.0505,0.1961134876,0.71,0.45,0.8405950273,0.8295,-0.1705,0.8468414846000001,0.1895,-0.0505,0.1961134876,0.64,-0.12,0.6511528238000001
2019-09-15 23:00:00,0.8170000000000001,0.1325,0.8276746039,0.167,-0.0475,0.17362387510000002,0.65,0.18,0.6744627492,0.787,0.0825,0.7913123593,0.167,-0.0475,0.17362387510000002,0.62,0.13,0.6334824386
2019-09-15 23:30:00,0.7275,0.214,0.7583219963000001,0.1575,-0.046,0.164080011,0.5700000000000001,0.26,0.6264982043,0.6875,-0.006,0.6875261813,0.1575,-0.046,0.164080011,0.53,0.04,0.5315072906
2019-09-16 00:00:00,0.6930000000000001,0.5345,0.875179553,0.17300000000000001,-0.0455,0.17888334190000002,0.52,0.58,0.7789736838,0.613,-0.35550000000000004,0.7086249008000001,0.17300000000000001,-0.0455,0.17888334190000002,0.44,-0.31,0.5382378656
2019-09-16 00:30:00,0.66,0.5265000000000001,0.8442761693,0.17,-0.043500000000000004,0.1754772065,0.49,0.5700000000000001,0.7516648189,0.58,-0.35350000000000004,0.6792365199,0.17,-0.043500000000000004,0.1754772065,0.41000000000000003,-0.31,0.514003891
2019-09-16 01:00:00,0.6655,0.5295,0.8504472353,0.17550000000000002,-0.0405,0.18011246490000002,0.49,0.5700000000000001,0.7516648189,0.5855,-0.35050000000000003,0.6823932151000001,0.17550000000000002,-0.0405,0.18011246490000002,0.41000000000000003,-0.31,0.514003891
2019-09-16 01:30:00,0.724,0.5285000000000001,0.8963750610000001,0.17400000000000002,-0.0415,0.1788805467,0.55,0.5700000000000001,0.7920858539000001,0.634,-0.3415,0.7201237741000001,0.17400000000000002,-0.0415,0.1788805467,0.46,-0.30000000000000004,0.5491812087
2019-09-16 02:00:00,0.768,0.5275000000000001,0.9317082430000001,0.168,-0.0425,0.17329238300000002,0.6000000000000001,0.5700000000000001,0.8275868534,0.678,-0.3425,0.7595987428000001,0.168,-0.0425,0.17329238300000002,0.51,-0.30000000000000004,0.5916924877
2019-09-16 02:30:00,0.763,0.5265000000000001,0.9270227883000001,0.163,-0.043500000000000004,0.1687046235,0.6000000000000001,0.5700000000000001,0.8275868534,0.683,-0.3435,0.7645137343,0.163,-0.043500000000000004,0.1687046235,0.52,-0.30000000000000004,0.6003332408000001
2019-09-16 03:00:00,0.741,0.5265000000000001,0.9090012376000001,0.171,-0.043500000000000004,0.17644616740000002,0.5700000000000001,0.5700000000000001,0.8061017306,0.651,-0.3435,0.7360660636,0.171,-0.043500000000000004,0.17644616740000002,0.48,-0.30000000000000004,0.5660388679
2019-09-16 03:30:00,0.7225,0.526,0.8936902428,0.17250000000000001,-0.044,0.1780231726,0.55,0.5700000000000001,0.7920858539000001,0.6425000000000001,-0.354,0.7335681632000001,0.17250000000000001,-0.044,0.1780231726,0.47000000000000003,-0.31,0.5630275304
2019-09-16 04:00:00,0.716,0.526,0.8884435829,0.176,-0.044,0.1814166475,0.54,0.5700000000000001,0.7851751397000001,0.626,-0.354,0.7191606218000001,0.176,-0.044,0.1814166475,0.45,-0.31,0.5464430437000001
2019-09-16 04:30:00,0.6625,0.5245000000000001,0.8449890532000001,0.17250000000000001,-0.0455,0.17839983180000002,0.49,0.5700000000000001,0.7516648189,0.5825,-0.35550000000000004,0.6824122654,0.17250000000000001,-0.0455,0.17839983180000002,0.41000000000000003,-0.31,0.514003891
2019-09-16 05:00:00,0.6635,0.525,0.8460834770000001,0.17350000000000002,-0.045,0.17924075990000002,0.49,0.5700000000000001,0.7516648189,0.5835,-0.355,0.6830060395,0.17350000000000002,-0.045,0.17924075990000002,0.41000000000000003,-0.31,0.514003891
2019-09-16 05:30:00,0.674,0.523,0.8531148809,0.17400000000000002,-0.047,0.18023595650000002,0.5,0.5700000000000001,0.7582216035,0.594,-0.357,0.6930259735000001,0.17400000000000002,-0.047,0.18023595650000002,0.42,-0.31,0.5220153254000001
2019-09-16 06:00:00,0.686,0.5335,0.8690329395,0.176,-0.0465,0.1820391441,0.51,0.58,0.7723341246000001,0.596,-0.34650000000000003,0.6894042718000001,0.176,-0.0465,0.1820391441,0.42,-0.30000000000000004,0.5161395160000001
2019-09-16 06:30:00,0.7475,0.535,0.9192286168,0.17750000000000002,-0.045,0.1831154008,0.5700000000000001,0.58,0.8132035416000001,0.6675,-0.34500000000000003,0.7513862189,0.17750000000000002,-0.045,0.1831154008,0.49,-0.30000000000000004,0.5745432969000001
2019-09-16 07:00:00,0.8290000000000001,0.214,0.8561757997,0.179,-0.046,0.1848161248,0.65,0.26,0.7000714249000001,0.789,0.024,0.7893649346,0.179,-0.046,0.1848161248,0.61,0.07,0.6140032573
2019-09-16 07:30:00,0.9550000000000001,0.462,1.0608812375,0.17500000000000002,-0.048,0.181463495,0.78,0.51,0.931933474,0.885,-0.178,0.9027231026,0.17500000000000002,-0.048,0.181463495,0.71,-0.13,0.7218032973
2019-09-16 08:00:00,1.023,0.5815,1.1767205488,0.183,-0.0485,0.1893178544,0.84,0.63,1.05,0.933,-0.2985,0.9795872855000001,0.183,-0.0485,0.1893178544,0.75,-0.25,0.790569415
2019-09-16 08:30:00,1.003,0.583,1.1601284412,0.183,-0.067,0.1948794499,0.8200000000000001,0.65,1.0463746939,0.913,-0.297,0.9600927039,0.183,-0.067,0.1948794499,0.73,-0.23,0.7653757247
2019-09-16 09:00:00,0.961,0.5745,1.1196299612,0.151,-0.10550000000000001,0.1842043702,0.81,0.68,1.0575916036,0.871,-0.3055,0.923022887,0.151,-0.10550000000000001,0.1842043702,0.72,-0.2,0.7472616677
2019-09-16 09:30:00,0.936,0.5660000000000001,1.0938244832,0.146,-0.114,0.1852349859,0.79,0.68,1.0423531072,0.846,-0.314,0.9023923759,0.146,-0.114,0.1852349859,0.7000000000000001,-0.2,0.7280109889
2019-09-16 10:00:00,0.9510000000000001,0.5755,1.1115760208,0.131,-0.1145,0.17398635,0.8200000000000001,0.6900000000000001,1.0716809227,0.861,-0.3145,0.9166412875000001,0.131,-0.1145,0.17398635,0.73,-0.2,0.7569015788
2019-09-16 10:30:00,0.8965000000000001,0.5805,1.0680320688,0.1365,-0.0995,0.1689156594,0.76,0.68,1.0198039027,0.8065,-0.3195,0.8674805473,0.1365,-0.0995,0.1689156594,0.67,-0.22,0.7051950085
2019-09-16 11:00:00,0.8995000000000001,0.5765,1.0683878041,0.1595,-0.07350000000000001,0.1756203291,0.74,0.65,0.9849365462,0.8095,-0.3135,0.8680855373,0.1595,-0.07350000000000001,0.1756203291,0.65,-0.24,0.6928924881
2019-09-16 11:30:00,0.897,0.58,1.0681802282,0.197,-0.05,0.2032461562,0.7000000000000001,0.63,0.9417536833000001,0.8170000000000001,-0.31,0.8738357969,0.197,-0.05,0.2032461562,0.62,-0.26,0.6723094526000001
2019-09-16 12:00:00,0.907,0.58,1.0765913802,0.20700000000000002,-0.05,0.21295304650000002,0.7000000000000001,0.63,0.9417536833000001,0.8270000000000001,-0.31,0.8831925045000001,0.20700000000000002,-0.05,0.21295304650000002,0.62,-0.26,0.6723094526000001
2019-09-16 12:30:00,0.9155000000000001,0.59,1.0891465696,0.1955,-0.05,0.2017925915,0.72,0.64,0.9633275663,0.8255,-0.30000000000000004,0.8783224066,0.1955,-0.05,0.2017925915,0.63,-0.25,0.6777905281000001
2019-09-16 13:00:00,0.864,0.6095,1.0573486888999999,0.194,-0.0505,0.2004650842,0.67,0.66,0.9404786016000001,0.784,-0.3005,0.8396167280000001,0.194,-0.0505,0.2004650842,0.59,-0.25,0.6407807737
2019-09-16 13:30:00,0.8305,0.609,1.0298598206,0.1905,-0.051000000000000004,0.1972086459,0.64,0.66,0.9193475948000001,0.7505000000000001,-0.301,0.8086106912000001,0.1905,-0.051000000000000004,0.1972086459,0.56,-0.25,0.6132699243
2019-09-16 14:00:00,0.779,0.1875,0.8012473089000001,0.179,-0.052500000000000005,0.18654021010000002,0.6000000000000001,0.24,0.6462197769,0.739,0.08750000000000001,0.7441621127,0.179,-0.052500000000000005,0.18654021010000002,0.56,0.14,0.5772347876
2019-09-16 14:30:00,0.7215,0.17,0.7412572091,0.18150000000000002,-0.05,0.18826112180000001,0.54,0.22,0.5830951895,0.6815,0.12,0.6919842845,0.18150000000000002,-0.05,0.18826112180000001,0.5,0.17,0.5281098371
2019-09-16 15:00:00,0.7645000000000001,0.161,0.7812689998,0.20450000000000002,-0.049,0.21028849230000002,0.56,0.21,0.5980802622,0.7345,0.111,0.7428399895000001,0.20450000000000002,-0.049,0.21028849230000002,0.53,0.16,0.5536244214
2019-09-16 15:30:00,0.746,0.1585,0.762652116,0.216,-0.051500000000000004,0.22205461040000002,0.53,0.21,0.5700877125,0.716,0.11850000000000001,0.7257397950000001,0.216,-0.051500000000000004,0.22205461040000002,0.5,0.17,0.5281098371
2019-09-16 16:00:00,0.7215,0.1655,0.7402381374,0.21150000000000002,-0.0645,0.2211164851,0.51,0.23,0.5594640292,0.6915,0.1255,0.7027962009000001,0.21150000000000002,-0.0645,0.2211164851,0.48,0.19,0.51623638
2019-09-16 16:30:00,0.7935,0.1705,0.8116110522000001,0.21350000000000002,-0.059500000000000004,0.2216359628,0.58,0.23,0.6239390996,0.7535000000000001,0.1305,0.7647172680000001,0.21350000000000002,-0.059500000000000004,0.2216359628,0.54,0.19,0.5724508713
2019-09-16 17:00:00,0.8625,0.1695,0.8789974403,0.21250000000000002,-0.0505,0.2184181769,0.65,0.22,0.6862215386,0.8325,0.11950000000000001,0.8410329958,0.21250000000000002,-0.0505,0.2184181769,0.62,0.17,0.6428841264
2019-09-16 17:30:00,0.9825,0.17850000000000002,0.9985832464000001,0.2025,-0.051500000000000004,0.20894616530000001,0.78,0.23,0.8132035416000001,0.9525,0.1385,0.9625167531000001,0.2025,-0.051500000000000004,0.20894616530000001,0.75,0.19,0.7736924454
2019-09-16 18:00:00,1.0745,0.177,1.0889808309,0.1945,-0.053,0.2015917905,0.88,0.23,0.9095603333000001,1.0345,0.137,1.043532103,0.1945,-0.053,0.2015917905,0.84,0.19,0.8612200648
2019-09-16 18:30:00,1.156,0.17850000000000002,1.1697000684,0.196,-0.051500000000000004,0.2026530286,0.96,0.23,0.9871676656,1.116,0.1385,1.1245613589,0.196,-0.051500000000000004,0.2026530286,0.92,0.19,0.9394147114
2019-09-16 19:00:00,1.1785,0.17750000000000002,1.1917921379,0.2185,-0.052500000000000005,0.2247187131,0.96,0.23,0.9871676656,1.1385,0.1375,1.1467730813,0.2185,-0.052500000000000005,0.2247187131,0.92,0.19,0.9394147114
2019-09-16 19:30:00,1.1625,0.167,1.1744340126,0.2025,-0.053,0.2093209259,0.96,0.22,0.9848857802000001,1.1325,0.127,1.1395987232,0.2025,-0.053,0.2093209259,0.93,0.18,0.9472592042
2019-09-16 20:00:00,1.167,0.1585,1.1777144178,0.20700000000000002,-0.051500000000000004,0.2133102201,0.96,0.21,0.9827003612,1.127,0.1085,1.1322107798,0.20700000000000002,-0.051500000000000004,0.2133102201,0.92,0.16,0.9338094024
2019-09-16 20:30:00,1.1315,0.1575,1.1424090773,0.21150000000000002,-0.052500000000000005,0.21791856280000002,0.92,0.21,0.9436630755000001,1.0915,0.1075,1.0967809718,0.21150000000000002,-0.052500000000000005,0.21791856280000002,0.88,0.16,0.894427191
2019-09-16 21:00:00,1.0755,0.158,1.0870438124,0.2255,-0.052000000000000005,0.231417912,0.85,0.21,0.8755569656000001,1.0455,0.108,1.0510633901,0.2255,-0.052000000000000005,0.231417912,0.8200000000000001,0.16,0.835463943
2019-09-16 21:30:00,1.026,0.157,1.0379426766,0.226,-0.053,0.2321314283,0.8,0.21,0.8271033793,0.996,0.107,1.0017310018,0.226,-0.053,0.2321314283,0.77,0.16,0.7864477096
2019-09-16 22:00:00,0.9515,0.14750000000000002,0.9628647361,0.2215,-0.052500000000000005,0.2276367721,0.73,0.2,0.7569015788,0.9215000000000001,0.0975,0.9266436748,0.2215,-0.052500000000000005,0.2276367721,0.7000000000000001,0.15,0.7158910532
2019-09-16 22:30:00,0.889,0.138,0.8996471531,0.209,-0.052000000000000005,0.2153717716,0.68,0.19,0.7060453243,0.859,0.088,0.8634958020000001,0.209,-0.052000000000000005,0.2153717716,0.65,0.14,0.6649060084
2019-09-16 23:00:00,0.81,0.1345,0.8210908902,0.21,-0.0555,0.21721015170000002,0.6000000000000001,0.19,0.6293647591,0.78,0.0845,0.7845637323,0.21,-0.0555,0.21721015170000002,0.5700000000000001,0.14,0.5869412236
2019-09-16 23:30:00,0.732,0.1345,0.7442541569000001,0.212,-0.0555,0.2191443588,0.52,0.19,0.5536244214,0.7020000000000001,0.0945,0.7083320196,0.212,-0.0555,0.2191443588,0.49,0.15,0.512445119
2019-09-17 00:00:00,0.6835,0.1305,0.6958466067,0.21350000000000002,-0.0495,0.2191631812,0.47000000000000003,0.18,0.5032891813,0.6535000000000001,0.0805,0.6584394429,0.21350000000000002,-0.0495,0.2191631812,0.44,0.13,0.4588027899
2019-09-17 00:30:00,0.671,0.5025000000000001,0.8383002147,0.221,-0.0575,0.2283577238,0.45,0.56,0.7184010022,0.601,-0.28750000000000003,0.6662261253,0.221,-0.0575,0.2283577238,0.38,-0.23,0.44418464630000004
2019-09-17 01:00:00,0.687,0.5395,0.8735154549,0.217,-0.0505,0.22279867590000002,0.47000000000000003,0.59,0.7543208866000001,0.607,-0.35050000000000003,0.7009274213000001,0.217,-0.0505,0.22279867590000002,0.39,-0.30000000000000004,0.49203658400000005
2019-09-17 01:30:00,0.705,0.5115000000000001,0.8710093283,0.215,-0.0485,0.2204024728,0.49,0.56,0.7441102069000001,0.625,-0.34850000000000003,0.7155957308,0.215,-0.0485,0.2204024728,0.41000000000000003,-0.30000000000000004,0.5080354318
2019-09-17 02:00:00,0.7705000000000001,0.5305,0.9354680647,0.2205,-0.0495,0.2259878315,0.55,0.58,0.7993122043,0.6805,-0.3395,0.760487015,0.2205,-0.0495,0.2259878315,0.46,-0.29,0.5437830450000001
2019-09-17 02:30:00,0.75,0.522,0.9137745893,0.22,-0.048,0.22517548710000002,0.53,0.5700000000000001,0.7783315489,0.67,-0.338,0.7504292105,0.22,-0.048,0.22517548710000002,0.45,-0.29,0.5353503526
2019-09-17 03:00:00,0.731,0.523,0.8988270134,0.221,-0.047,0.2259424706,0.51,0.5700000000000001,0.7648529270000001,0.651,-0.34700000000000003,0.7377059035,0.221,-0.047,0.2259424706,0.43,-0.30000000000000004,0.5243090692
2019-09-17 03:30:00,0.7305,0.53,0.9025132963,0.21050000000000002,-0.05,0.2163567656,0.52,0.58,0.7789736838,0.6505000000000001,-0.35000000000000003,0.7386814266,0.21050000000000002,-0.05,0.2163567656,0.44,-0.30000000000000004,0.5325410782000001
2019-09-17 04:00:00,0.7225,0.5325,0.8975313365,0.1925,-0.0475,0.1982738006,0.53,0.58,0.7856844150000001,0.6325000000000001,-0.34750000000000003,0.7216734026,0.1925,-0.0475,0.1982738006,0.44,-0.30000000000000004,0.5325410782000001
2019-09-17 04:30:00,0.6875,0.523,0.8638201491,0.20750000000000002,-0.047,0.212756316,0.48,0.5700000000000001,0.7451845409000001,0.6075,-0.34700000000000003,0.6996179314000001,0.20750000000000002,-0.047,0.212756316,0.4,-0.30000000000000004,0.5
2019-09-17 05:00:00,0.68,0.5215000000000001,0.8569493859,0.2,-0.0485,0.2057966229,0.48,0.5700000000000001,0.7451845409000001,0.6000000000000001,-0.35850000000000004,0.6989436673,0.2,-0.0485,0.2057966229,0.4,-0.31,0.5060632372
2019-09-17 05:30:00,0.683,0.5225000000000001,0.8599390967,0.193,-0.0475,0.1987592765,0.49,0.5700000000000001,0.7516648189,0.603,-0.35750000000000004,0.701010164,0.193,-0.0475,0.1987592765,0.41000000000000003,-0.31,0.514003891
2019-09-17 06:00:00,0.7145,0.542,0.8968133864000001,0.1945,-0.048,0.20033534390000002,0.52,0.59,0.7864477096,0.6345000000000001,-0.34800000000000003,0.7236672232,0.1945,-0.048,0.20033534390000002,0.44,-0.30000000000000004,0.5325410782000001
2019-09-17 06:30:00,0.7895000000000001,0.5305,0.9511784796,0.1995,-0.0495,0.2055492642,0.59,0.58,0.8273451517,0.7095,-0.34950000000000003,0.7909111834,0.1995,-0.0495,0.2055492642,0.51,-0.30000000000000004,0.5916924877
2019-09-17 07:00:00,0.876,0.492,1.0047089131,0.196,-0.048,0.2017919721,0.68,0.54,0.8683317338000001,0.806,-0.278,0.8525960356000001,0.196,-0.048,0.2017919721,0.61,-0.23,0.6519202405
2019-09-17 07:30:00,0.9715,0.1505,0.9830882463,0.1915,-0.0495,0.19779408480000002,0.78,0.2,0.8052328856000001,0.9315,0.1005,0.9369058117,0.1915,-0.0495,0.19779408480000002,0.74,0.15,0.7550496672
2019-09-17 08:00:00,0.9935,0.1515,1.0049848258,0.20350000000000001,-0.0485,0.2091996654,0.79,0.2,0.8149233093,0.9535,0.1015,0.9588871154,0.20350000000000001,-0.0485,0.2091996654,0.75,0.15,0.7648529270000001
2019-09-17 08:30:00,0.98,0.16,0.992975327,0.21,-0.05,0.2158703314,0.77,0.21,0.7981227976,0.9500000000000001,0.11,0.9563472173,0.21,-0.05,0.2158703314,0.74,0.16,0.7570997292
2019-09-17 09:00:00,0.909,0.159,0.9228011704,0.219,-0.051000000000000004,0.2248599564,0.6900000000000001,0.21,0.7212489168,0.879,0.109,0.8857324653,0.219,-0.051000000000000004,0.2248599564,0.66,0.16,0.6791170739
2019-09-17 09:30:00,0.856,0.1715,0.8730110251000001,0.20600000000000002,-0.0485,0.2116323463,0.65,0.22,0.6862215386,0.8160000000000001,0.12150000000000001,0.8249959091,0.20600000000000002,-0.0485,0.2116323463,0.61,0.17,0.6332456080000001
2019-09-17 10:00:00,0.8475,0.5925,1.0340756742,0.2175,-0.0475,0.2226263686,0.63,0.64,0.8980534505000001,0.7675000000000001,-0.2975,0.8231418468,0.2175,-0.0475,0.2226263686,0.55,-0.25,0.6041522987
2019-09-17 10:30:00,0.755,0.183,0.776861635,0.215,-0.047,0.2200772592,0.54,0.23,0.5869412236,0.715,0.10300000000000001,0.722380786,0.215,-0.047,0.2200772592,0.5,0.15,0.5220153254000001
2019-09-17 11:00:00,0.7415,0.163,0.7592043533,0.2015,-0.047,0.2069087963,0.54,0.21,0.5793962375,0.7015,0.123,0.7122016919,0.2015,-0.047,0.2069087963,0.5,0.17,0.5281098371
2019-09-17 11:30:00,0.6960000000000001,0.162,0.7146047859,0.216,-0.048,0.221269067,0.48,0.21,0.5239274759,0.666,0.122,0.6770819744000001,0.216,-0.048,0.221269067,0.45,0.17,0.48104053880000003
2019-09-17 12:00:00,0.721,0.164,0.739416662,0.221,-0.046,0.2257365721,0.5,0.21,0.5423098745,0.681,0.124,0.6921972262,0.221,-0.046,0.2257365721,0.46,0.17,0.4904079934
2019-09-17 12:30:00,0.6805,0.163,0.6997494194,0.2205,-0.047,0.225453432,0.46,0.21,0.5056678752,0.6505000000000001,0.123,0.6620266233000001,0.2205,-0.047,0.225453432,0.43,0.17,0.4623851209
2019-09-17 13:00:00,0.712,0.1645,0.7307559442,0.212,-0.0455,0.2168276966,0.5,0.21,0.5423098745,0.682,0.1245,0.6932706903,0.212,-0.0455,0.2168276966,0.47000000000000003,0.17,0.49979996
2019-09-17 13:30:00,0.679,0.17250000000000001,0.7005692328,0.209,-0.0475,0.2143297693,0.47000000000000003,0.22,0.5189412298,0.649,0.1325,0.6623875376,0.209,-0.0475,0.2143297693,0.44,0.18,0.47539457300000004
2019-09-17 14:00:00,0.649,0.17250000000000001,0.6715335062000001,0.209,-0.0475,0.2143297693,0.44,0.22,0.491934955,0.619,0.12250000000000001,0.6310049524,0.209,-0.0475,0.2143297693,0.41000000000000003,0.17,0.4438468204
2019-09-17 14:30:00,0.6435000000000001,0.185,0.6695649707,0.3335,-0.015,0.3338371609,0.31,0.2,0.3689173349,0.6135,0.055,0.6159604289,0.3335,-0.015,0.3338371609,0.28,0.07,0.2886173938
2019-09-17 15:00:00,0.6095,0.403,0.7306840973000001,0.2695,-0.027,0.2708491277,0.34,0.43,0.5481788029,0.5495,-0.187,0.5804474567,0.2695,-0.027,0.2708491277,0.28,-0.16,0.3224903099
2019-09-17 15:30:00,0.5965,0.5680000000000001,0.8236724167,0.20650000000000002,-0.042,0.2107279051,0.39,0.61,0.7240165744,0.5165000000000001,-0.292,0.5933264279,0.20650000000000002,-0.042,0.2107279051,0.31,-0.25,0.39824615500000005
2019-09-17 16:00:00,0.628,0.3885,0.7384553135,0.20800000000000002,-0.0415,0.2120996228,0.42,0.43,0.6010823571,0.5680000000000001,-0.12150000000000001,0.5808495933,0.20800000000000002,-0.0415,0.2120996228,0.36,-0.08,0.36878177830000003
2019-09-17 16:30:00,0.7065,0.162,0.7248353261,0.20650000000000002,-0.048,0.21200530650000002,0.5,0.21,0.5423098745,0.6765,0.122,0.6874127217,0.20650000000000002,-0.048,0.21200530650000002,0.47000000000000003,0.17,0.49979996
2019-09-17 17:00:00,0.8140000000000001,0.1665,0.8308539282,0.20400000000000001,-0.043500000000000004,0.2085863131,0.61,0.21,0.6451356447000001,0.784,0.1265,0.7941399436000001,0.20400000000000001,-0.043500000000000004,0.2085863131,0.58,0.17,0.6044005295
2019-09-17 17:30:00,0.9405,0.395,1.0200810017,0.2005,-0.045,0.2054878342,0.74,0.44,0.8609297300000001,0.8705,-0.095,0.875668459,0.2005,-0.045,0.2054878342,0.67,-0.05,0.6718630813
2019-09-17 18:00:00,1.0585,0.584,1.2089161468,0.1985,-0.046,0.2037602758,0.86,0.63,1.0660675401,0.9785,-0.28600000000000003,1.019440165,0.1985,-0.046,0.2037602758,0.78,-0.24,0.8160882305
2019-09-17 18:30:00,1.1425,0.594,1.2876887240000001,0.1925,-0.046,0.197919807,0.9500000000000001,0.64,1.1454693361000001,1.0525,-0.28600000000000003,1.0906659663,0.1925,-0.046,0.197919807,0.86,-0.24,0.8928605714000001
2019-09-17 19:00:00,1.1735,0.5855,1.3114543454,0.1835,-0.044500000000000005,0.18881869610000002,0.99,0.63,1.1734564329000001,1.0835,-0.28450000000000003,1.1202287713,0.1835,-0.044500000000000005,0.18881869610000002,0.9,-0.24,0.9314504818
2019-09-17 19:30:00,1.178,0.5745,1.3106236111,0.188,-0.0455,0.19342763500000001,0.99,0.62,1.1681181447,1.088,-0.29550000000000004,1.1274148527,0.188,-0.0455,0.19342763500000001,0.9,-0.25,0.9340770846
2019-09-17 20:00:00,1.1935,0.3965,1.2576384616,0.1935,-0.043500000000000004,0.1983292717,1.0,0.44,1.0925200227,1.1235,-0.1335,1.1314037741,0.1935,-0.043500000000000004,0.1983292717,0.93,-0.09,0.9343446901
2019-09-17 20:30:00,1.1415,0.1535,1.1517745005,0.18150000000000002,-0.0465,0.18736194920000002,0.96,0.2,0.9806120538,1.1015,0.1135,1.1073321543,0.18150000000000002,-0.0465,0.18736194920000002,0.92,0.16,0.9338094024
2019-09-17 21:00:00,1.088,0.152,1.0985663385,0.198,-0.048,0.2037351222,0.89,0.2,0.9121951546,1.058,0.112,1.0639116505,0.198,-0.048,0.2037351222,0.86,0.16,0.8747571091
2019-09-17 21:30:00,1.0475,0.14850000000000002,1.0579737708999999,0.1875,-0.051500000000000004,0.1944440794,0.86,0.2,0.8829496022000001,1.0075,0.1085,1.013325466,0.1875,-0.051500000000000004,0.1944440794,0.8200000000000001,0.16,0.835463943
2019-09-17 22:00:00,0.9995,0.14100000000000001,1.0093964781,0.1895,-0.049,0.1957325982,0.81,0.19,0.8319855768000001,0.9695,0.091,0.9737613927000001,0.1895,-0.049,0.1957325982,0.78,0.14,0.7924645102000001
2019-09-17 22:30:00,0.91,0.1305,0.9193096595,0.21,-0.0495,0.2157550695,0.7000000000000001,0.18,0.72277244,0.88,0.0805,0.8836742895,0.21,-0.0495,0.2157550695,0.67,0.13,0.6824954212000001
2019-09-17 23:00:00,0.8425,0.1675,0.8589892316000001,0.21250000000000002,-0.052500000000000005,0.21888924140000002,0.63,0.22,0.6673080248000001,0.8125,0.0475,0.8138872772,0.21250000000000002,-0.052500000000000005,0.21888924140000002,0.6000000000000001,0.1,0.608276253
