Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-17 23:30:00,0.7775000000000001,0.5425,0.948057224,0.1875,-0.0475,0.1934231113,0.59,0.59,0.8343860018,0.6975,-0.34750000000000003,0.7792704922,0.1875,-0.0475,0.1934231113,0.51,-0.30000000000000004,0.5916924877
2019-09-18 00:00:00,0.7010000000000001,0.541,0.8854840484000001,0.201,-0.049,0.2068864423,0.5,0.59,0.7733692520000001,0.621,-0.34900000000000003,0.7123496333,0.201,-0.049,0.2068864423,0.42,-0.30000000000000004,0.5161395160000001
2019-09-18 00:30:00,0.6845,0.5355,0.869080261,0.1945,-0.044500000000000005,0.1995256876,0.49,0.58,0.7592759709,0.6045,-0.35450000000000004,0.7007784957000001,0.1945,-0.044500000000000005,0.1995256876,0.41000000000000003,-0.31,0.514003891
2019-09-18 01:00:00,0.68,0.532,0.8633794068,0.2,-0.048,0.2056793621,0.48,0.58,0.7528612090000001,0.6000000000000001,-0.358,0.6986873407,0.2,-0.048,0.2056793621,0.4,-0.31,0.5060632372
2019-09-18 01:30:00,0.706,0.532,0.8840022624,0.20600000000000002,-0.048,0.2115183207,0.5,0.58,0.7657675888000001,0.626,-0.358,0.7211379896,0.20600000000000002,-0.048,0.2115183207,0.42,-0.31,0.5220153254000001
2019-09-18 02:00:00,0.7635000000000001,0.5325,0.9308536405000001,0.21350000000000002,-0.0475,0.21872014080000002,0.55,0.58,0.7993122043,0.6835,-0.35750000000000004,0.7713484945,0.21350000000000002,-0.0475,0.21872014080000002,0.47000000000000003,-0.31,0.5630275304
2019-09-18 02:30:00,0.7605000000000001,0.5325,0.9283945821,0.1905,-0.0475,0.1963326259,0.5700000000000001,0.58,0.8132035416000001,0.6705,-0.35750000000000004,0.7598529463,0.1905,-0.0475,0.1963326259,0.48,-0.31,0.5714017851000001
2019-09-18 03:00:00,0.7505000000000001,0.533,0.9205103204,0.2005,-0.047,0.2059350626,0.55,0.58,0.7993122043,0.6705,-0.357,0.7596178315000001,0.2005,-0.047,0.2059350626,0.47000000000000003,-0.31,0.5630275304
2019-09-18 03:30:00,0.747,0.534,0.9182401647,0.197,-0.046,0.2022992832,0.55,0.58,0.7993122043,0.667,-0.356,0.7560588601,0.197,-0.046,0.2022992832,0.47000000000000003,-0.31,0.5630275304
2019-09-18 04:00:00,0.7265,0.5255000000000001,0.8966339833,0.1965,-0.044500000000000005,0.201475805,0.53,0.5700000000000001,0.7783315489,0.6465000000000001,-0.3645,0.7421741709,0.1965,-0.044500000000000005,0.201475805,0.45,-0.32,0.5521775077000001
2019-09-18 04:30:00,0.6915,0.5225000000000001,0.8667055440000001,0.18150000000000002,-0.0475,0.1876126328,0.51,0.5700000000000001,0.7648529270000001,0.6115,-0.3675,0.7134342997,0.18150000000000002,-0.0475,0.1876126328,0.43,-0.32,0.5360037313
2019-09-18 05:00:00,0.6815,0.5235000000000001,0.8593570271000001,0.18150000000000002,-0.0465,0.18736194920000002,0.5,0.5700000000000001,0.7582216035,0.5915,-0.3665,0.6958408582000001,0.18150000000000002,-0.0465,0.18736194920000002,0.41000000000000003,-0.32,0.520096145
2019-09-18 05:30:00,0.6885,0.5225000000000001,0.8643138897,0.1685,-0.0475,0.17506713000000002,0.52,0.5700000000000001,0.7715568676,0.6085,-0.3675,0.7108646144,0.1685,-0.0475,0.17506713000000002,0.44,-0.32,0.5440588203
2019-09-18 06:00:00,0.74,0.522,0.9055848939000001,0.18,-0.048,0.1862900964,0.56,0.5700000000000001,0.79906195,0.65,-0.358,0.7420673824,0.18,-0.048,0.1862900964,0.47000000000000003,-0.31,0.5630275304
2019-09-18 06:30:00,0.8075,0.393,0.8980563735,0.1975,-0.047,0.2030153935,0.61,0.44,0.7521303079,0.7375,-0.227,0.7716445101,0.1975,-0.047,0.2030153935,0.54,-0.18,0.5692099788
2019-09-18 07:00:00,0.879,0.2555,0.9153803854,0.199,-0.044500000000000005,0.2039148106,0.68,0.30000000000000004,0.7432361670000001,0.8290000000000001,-0.0645,0.8315054119,0.199,-0.044500000000000005,0.2039148106,0.63,-0.02,0.6303173804000001
2019-09-18 07:30:00,1.0085,0.5605,1.1537904922,0.1885,-0.0495,0.1948909952,0.8200000000000001,0.61,1.0220078278,0.9185000000000001,-0.3195,0.9724826477,0.1885,-0.0495,0.1948909952,0.73,-0.27,0.7783315489
2019-09-18 08:00:00,1.041,0.552,1.1782975006,0.201,-0.048,0.2066518812,0.84,0.6000000000000001,1.032279032,0.961,-0.318,1.0122474994,0.201,-0.048,0.2066518812,0.76,-0.27,0.8065358021
2019-09-18 08:30:00,1.0255,0.5735,1.1749691485,0.1855,-0.0465,0.1912393788,0.84,0.62,1.0440306509,0.9355,-0.3065,0.9844300381000001,0.1855,-0.0465,0.1912393788,0.75,-0.26,0.7937883849
2019-09-18 09:00:00,0.9535,0.5740000000000001,1.1129412608,0.20350000000000001,-0.046,0.20863424930000002,0.75,0.62,0.9730878686000001,0.8735,-0.306,0.9255475406,0.20350000000000001,-0.046,0.20863424930000002,0.67,-0.26,0.7186793444
2019-09-18 09:30:00,0.887,0.5730000000000001,1.0559820074,0.197,-0.047,0.2025290103,0.6900000000000001,0.62,0.9276313923,0.807,-0.307,0.8634222605,0.197,-0.047,0.2025290103,0.61,-0.26,0.663098786
2019-09-18 10:00:00,0.8535,0.592,1.0387137479,0.20350000000000001,-0.048,0.2090843131,0.65,0.64,0.9121951546,0.7635000000000001,-0.308,0.8232838210000001,0.20350000000000001,-0.048,0.2090843131,0.56,-0.26,0.6174139616000001
2019-09-18 10:30:00,0.807,0.592,1.0008561335,0.187,-0.048,0.1930621662,0.62,0.64,0.8910667764,0.717,-0.308,0.7803544067,0.187,-0.048,0.1930621662,0.53,-0.26,0.5903388857
2019-09-18 11:00:00,0.734,0.5725,0.9308663975,0.20400000000000001,-0.0475,0.2094570362,0.53,0.62,0.8156592426,0.654,-0.3175,0.7269953576,0.20400000000000001,-0.0475,0.2094570362,0.45,-0.27,0.5247856705
2019-09-18 11:30:00,0.722,0.5815,0.9270524527,0.202,-0.0485,0.2077408241,0.52,0.63,0.8168843247,0.642,-0.3085,0.7122754032,0.202,-0.0485,0.2077408241,0.44,-0.26,0.5110772936
2019-09-18 12:00:00,0.7255,0.5915,0.9360675723,0.20550000000000002,-0.0485,0.2111456843,0.52,0.64,0.8246211251000001,0.6455000000000001,-0.2985,0.7111768416,0.20550000000000002,-0.0485,0.2111456843,0.44,-0.25,0.5060632372
2019-09-18 12:30:00,0.6915,0.601,0.9161731550000001,0.2015,-0.049,0.20737224980000002,0.49,0.65,0.8140024570000001,0.6015,-0.299,0.6717166441,0.2015,-0.049,0.20737224980000002,0.4,-0.25,0.4716990566
2019-09-18 13:00:00,0.646,0.441,0.7821745330000001,0.196,-0.049,0.2020321757,0.45,0.49,0.6652818951,0.586,-0.159,0.6071877799000001,0.196,-0.049,0.2020321757,0.39,-0.11,0.4052159918
2019-09-18 13:30:00,0.636,0.1905,0.6639173518,0.196,-0.0495,0.20215402540000002,0.44,0.24,0.5011985634,0.596,0.1005,0.6044139724,0.196,-0.0495,0.20215402540000002,0.4,0.15,0.42720018730000003
2019-09-18 14:00:00,0.6435000000000001,0.5815,0.8673145335,0.20350000000000001,-0.0485,0.2091996654,0.44,0.63,0.7684399781,0.5535,-0.3085,0.6336674996,0.20350000000000001,-0.0485,0.2091996654,0.35000000000000003,-0.26,0.4360045871
2019-09-18 14:30:00,0.634,0.591,0.8667392918,0.184,-0.049,0.19041270970000002,0.45,0.64,0.7823681998,0.554,-0.299,0.6295371315,0.184,-0.049,0.19041270970000002,0.37,-0.25,0.4465422712
2019-09-18 15:00:00,0.627,0.583,0.8561647038,0.187,-0.047,0.1928159744,0.44,0.63,0.7684399781,0.547,-0.307,0.6272623056000001,0.187,-0.047,0.1928159744,0.36,-0.26,0.4440720662
2019-09-18 15:30:00,0.6275000000000001,0.5740000000000001,0.8504306262,0.17750000000000002,-0.046,0.1833637096,0.45,0.62,0.766093989,0.5475,-0.306,0.6272098931,0.17750000000000002,-0.046,0.1833637096,0.37,-0.26,0.4522167622
2019-09-18 16:00:00,0.6695,0.5675,0.8776596721000001,0.17950000000000002,-0.0425,0.1844627334,0.49,0.61,0.7824321057,0.5895,-0.3025,0.6625832023,0.17950000000000002,-0.0425,0.1844627334,0.41000000000000003,-0.26,0.48548944380000003
2019-09-18 16:30:00,0.7195,0.5660000000000001,0.9154431987,0.1695,-0.044,0.1751178175,0.55,0.61,0.8213403679,0.6395000000000001,-0.304,0.7080792682,0.1695,-0.044,0.1751178175,0.47000000000000003,-0.26,0.5371219601
2019-09-18 17:00:00,0.8130000000000001,0.528,0.9694085826000001,0.17300000000000001,-0.042,0.17802527910000002,0.64,0.5700000000000001,0.8570297544000001,0.733,-0.28200000000000003,0.7853744330000001,0.17300000000000001,-0.042,0.17802527910000002,0.56,-0.24,0.6092618485
2019-09-18 17:30:00,0.9065000000000001,0.1635,0.9211267557,0.1565,-0.0465,0.1632620593,0.75,0.21,0.7788452991,0.8665,0.1135,0.8739018824,0.1565,-0.0465,0.1632620593,0.71,0.16,0.7278049189
2019-09-18 18:00:00,1.043,0.165,1.0559706435,0.163,-0.045,0.169097605,0.88,0.21,0.9047098983,1.003,0.115,1.0095711961,0.163,-0.045,0.169097605,0.84,0.16,0.8551023331000001
2019-09-18 18:30:00,1.1225,0.36250000000000004,1.1795814936,0.1825,-0.0475,0.1885802217,0.9400000000000001,0.41000000000000003,1.0255242562,1.0625,-0.08750000000000001,1.066096853,0.1825,-0.0475,0.1885802217,0.88,-0.04,0.8809086218000001
2019-09-18 19:00:00,1.1605,0.42,1.2341637857,0.1905,-0.05,0.1969524054,0.97,0.47000000000000003,1.0778682665,1.0905,-0.16,1.1021752356,0.1905,-0.05,0.1969524054,0.9,-0.11,0.9066973034
2019-09-18 19:30:00,1.1735,0.17,1.1857496574,0.1835,-0.05,0.19019003650000002,0.99,0.22,1.0141498903,1.1335,0.12,1.1398343081,0.1835,-0.05,0.19019003650000002,0.9500000000000001,0.17,0.9650906693
2019-09-18 20:00:00,1.2035,0.1505,1.2128736538,0.17350000000000002,-0.0495,0.1804231138,1.03,0.2,1.0492378186,1.1635,0.1105,1.1687354277,0.17350000000000002,-0.0495,0.1804231138,0.99,0.16,1.0028459503
2019-09-18 20:30:00,1.2095,0.149,1.2186432004,0.17950000000000002,-0.051000000000000004,0.18660452830000002,1.03,0.2,1.0492378186,1.1695,0.109,1.1745685378,0.17950000000000002,-0.051000000000000004,0.18660452830000002,0.99,0.16,1.0028459503
2019-09-18 21:00:00,1.1415,0.1405,1.1501141248,0.2015,-0.0495,0.2074909637,0.9400000000000001,0.19,0.9590099061,1.1015,0.09050000000000001,1.1052115182,0.2015,-0.0495,0.2074909637,0.9,0.14,0.9108238029
2019-09-18 21:30:00,1.079,0.14150000000000001,1.0882385998,0.179,-0.0485,0.18545417220000002,0.9,0.19,0.9198369421,1.049,0.0815,1.0521612281,0.179,-0.0485,0.18545417220000002,0.87,0.13,0.8796590248
2019-09-18 22:00:00,0.983,0.113,0.9894735974000001,0.193,-0.047,0.1986403786,0.79,0.16,0.8060397013,0.9530000000000001,0.073,0.9557918183,0.193,-0.047,0.1986403786,0.76,0.12,0.7694153625
2019-09-18 22:30:00,0.9225000000000001,0.112,0.9292740446000001,0.1825,-0.048,0.1887067831,0.74,0.16,0.7570997292,0.8825000000000001,0.07200000000000001,0.8854322391,0.1825,-0.048,0.1887067831,0.7000000000000001,0.12,0.7102112362
2019-09-18 23:00:00,0.8425,0.41050000000000003,0.9371854139,0.1825,-0.0495,0.189093892,0.66,0.46,0.8044874144,0.7725000000000001,-0.23950000000000002,0.8087746905000001,0.1825,-0.0495,0.189093892,0.59,-0.19,0.6198386887
2019-09-18 23:30:00,0.783,0.5335,0.947476253,0.163,-0.0465,0.1695029498,0.62,0.58,0.8489994111,0.7030000000000001,-0.35650000000000004,0.7882266489,0.163,-0.0465,0.1695029498,0.54,-0.31,0.622655603
2019-09-19 00:00:00,0.717,0.526,0.8892496837,0.177,-0.044,0.18238695130000002,0.54,0.5700000000000001,0.7851751397000001,0.637,-0.364,0.7336654551,0.177,-0.044,0.18238695130000002,0.46,-0.32,0.5603570290000001
2019-09-19 00:30:00,0.683,0.5245000000000001,0.8611557641,0.153,-0.0455,0.1596222102,0.53,0.5700000000000001,0.7783315489,0.593,-0.3655,0.6965911642,0.153,-0.0455,0.1596222102,0.44,-0.32,0.5440588203
2019-09-19 01:00:00,0.681,0.525,0.8598755724,0.151,-0.045,0.1575626859,0.53,0.5700000000000001,0.7783315489,0.591,-0.365,0.6946265184,0.151,-0.045,0.1575626859,0.44,-0.32,0.5440588203
2019-09-19 01:30:00,0.717,0.525,0.8886585396000001,0.147,-0.045,0.1537335357,0.5700000000000001,0.5700000000000001,0.8061017306,0.627,-0.365,0.7255025844,0.147,-0.045,0.1537335357,0.48,-0.32,0.5768882041
2019-09-19 02:00:00,0.7625000000000001,0.526,0.9263272910000001,0.1525,-0.044,0.1587206666,0.61,0.5700000000000001,0.8348652586,0.6725,-0.364,0.7646909506,0.1525,-0.044,0.1587206666,0.52,-0.32,0.6105735009000001
2019-09-19 02:30:00,0.7645000000000001,0.516,0.9223428050000001,0.1545,-0.044,0.16064323830000002,0.61,0.56,0.8280700453000001,0.6745,-0.364,0.7664504224,0.1545,-0.044,0.16064323830000002,0.52,-0.32,0.6105735009000001
2019-09-19 03:00:00,0.7555000000000001,0.524,0.9194325696000001,0.1655,-0.046,0.1717738339,0.59,0.5700000000000001,0.8203657721000001,0.6755,-0.366,0.7682813612,0.1655,-0.046,0.1717738339,0.51,-0.32,0.6020797289
2019-09-19 03:30:00,0.73,0.514,0.8928023297000001,0.15,-0.046,0.15689486930000002,0.58,0.56,0.8062257748,0.65,-0.366,0.7459597844,0.15,-0.046,0.15689486930000002,0.5,-0.32,0.5936328832000001
2019-09-19 04:00:00,0.7155,0.5155000000000001,0.8818619506,0.1355,-0.044500000000000005,0.1426201248,0.58,0.56,0.8062257748,0.6355000000000001,-0.3645,0.7326121075,0.1355,-0.044500000000000005,0.1426201248,0.5,-0.32,0.5936328832000001
2019-09-19 04:30:00,0.6815,0.5165000000000001,0.8551108115,0.1315,-0.043500000000000004,0.1385081225,0.55,0.56,0.7849203781,0.6015,-0.3735,0.7080286011,0.1315,-0.043500000000000004,0.1385081225,0.47000000000000003,-0.33,0.5742821606
2019-09-19 05:00:00,0.66,0.502,0.8292189096,0.14,-0.038,0.14506550240000002,0.52,0.54,0.7496665926,0.58,-0.368,0.6868944606,0.14,-0.038,0.14506550240000002,0.44,-0.33,0.55
2019-09-19 05:30:00,0.674,0.5095000000000001,0.8449060599,0.124,-0.0405,0.1304463491,0.55,0.55,0.7778174593,0.594,-0.3705,0.7000758887,0.124,-0.0405,0.1304463491,0.47000000000000003,-0.33,0.5742821606
2019-09-19 06:00:00,0.6980000000000001,0.5085000000000001,0.8635833776,0.128,-0.0415,0.1345594664,0.5700000000000001,0.55,0.7920858539000001,0.618,-0.3715,0.7210660511,0.128,-0.0415,0.1345594664,0.49,-0.33,0.5907622195000001
2019-09-19 06:30:00,0.783,0.20750000000000002,0.8100279316000001,0.123,-0.0425,0.1301355063,0.66,0.25,0.7057619995000001,0.733,-0.0425,0.7342310604000001,0.123,-0.0425,0.1301355063,0.61,0.0,0.61
2019-09-19 07:00:00,0.884,0.1255,0.8928640714,0.154,-0.044500000000000005,0.1603004991,0.73,0.17,0.7495331881,0.854,0.0755,0.8573308871,0.154,-0.044500000000000005,0.1603004991,0.7000000000000001,0.12,0.7102112362
2019-09-19 07:30:00,0.9805,0.34450000000000003,1.0392595922,0.1505,-0.0455,0.1572275421,0.8300000000000001,0.39,0.9170605214,0.9205000000000001,-0.1155,0.9277178989,0.1505,-0.0455,0.1572275421,0.77,-0.07,0.7731752712000001
2019-09-19 08:00:00,1.0075,0.139,1.0170433865,0.14750000000000002,-0.051000000000000004,0.1560680941,0.86,0.19,0.8807383266000001,0.9675,0.099,0.9725519266,0.14750000000000002,-0.051000000000000004,0.1560680941,0.8200000000000001,0.15,0.8336066219
2019-09-19 08:30:00,0.991,0.14450000000000002,1.0014795305,0.161,-0.0555,0.1702975337,0.8300000000000001,0.2,0.8537564055,0.961,0.10450000000000001,0.9666650144000001,0.161,-0.0555,0.1702975337,0.8,0.16,0.8158431222
2019-09-19 09:00:00,0.8825000000000001,0.1515,0.8954096828,0.14250000000000002,-0.0585,0.15404057910000002,0.74,0.21,0.7692203845000001,0.8525,0.1015,0.8585211121,0.14250000000000002,-0.0585,0.15404057910000002,0.71,0.16,0.7278049189
2019-09-19 09:30:00,0.8270000000000001,0.152,0.8408525436000001,0.157,-0.058,0.1673708457,0.67,0.21,0.7021395873,0.797,0.10200000000000001,0.8035004667000001,0.157,-0.058,0.1673708457,0.64,0.16,0.6596969001
2019-09-19 10:00:00,0.8055,0.1555,0.8203721716,0.1655,-0.044500000000000005,0.17137823670000002,0.64,0.2,0.6705221846,0.7755000000000001,0.10550000000000001,0.7826432776000001,0.1655,-0.044500000000000005,0.17137823670000002,0.61,0.15,0.628171951
2019-09-19 10:30:00,0.7635000000000001,0.1645,0.7810201662,0.1635,-0.0455,0.169712993,0.6000000000000001,0.21,0.6356886030000001,0.7335,0.1245,0.7439909274000001,0.1635,-0.0455,0.169712993,0.5700000000000001,0.17,0.5948108943
2019-09-19 11:00:00,0.712,0.1655,0.7309817029,0.17200000000000001,-0.044500000000000005,0.1776633052,0.54,0.21,0.5793962375,0.682,0.1255,0.6934509716,0.17200000000000001,-0.044500000000000005,0.1776633052,0.51,0.17,0.5375872022
2019-09-19 11:30:00,0.6785,0.165,0.6982744804000001,0.1685,-0.045,0.17440541850000002,0.51,0.21,0.5515432893000001,0.6485000000000001,0.125,0.6604371658,0.1685,-0.045,0.17440541850000002,0.48,0.17,0.5092150823
2019-09-19 12:00:00,0.6960000000000001,0.168,0.7159888267000001,0.156,-0.042,0.1615549442,0.54,0.21,0.5793962375,0.666,0.128,0.6781887643000001,0.156,-0.042,0.1615549442,0.51,0.17,0.5375872022
2019-09-19 12:30:00,0.6825,0.177,0.7050781872,0.1525,-0.043000000000000003,0.1584463632,0.53,0.22,0.5738466694000001,0.6525000000000001,0.127,0.6647444998,0.1525,-0.043000000000000003,0.1584463632,0.5,0.17,0.5281098371
2019-09-19 13:00:00,0.6695,0.1845,0.6944569821000001,0.1695,-0.0455,0.17550071220000002,0.5,0.23,0.5503635162,0.6395000000000001,0.14450000000000002,0.6556222235,0.1695,-0.0455,0.17550071220000002,0.47000000000000003,0.19,0.5069516742
2019-09-19 13:30:00,0.658,0.5635,0.8663118665,0.158,-0.0465,0.1647004857,0.5,0.61,0.7887331615000001,0.5680000000000001,-0.2665,0.6274123445,0.158,-0.0465,0.1647004857,0.41000000000000003,-0.22,0.46529560500000006
2019-09-19 14:00:00,0.6335000000000001,0.595,0.8691071568000001,0.1635,-0.045,0.1695796273,0.47000000000000003,0.64,0.7940403012,0.5535,-0.315,0.6368573231,0.1635,-0.045,0.1695796273,0.39,-0.27,0.47434164900000003
2019-09-19 14:30:00,0.661,0.6055,0.8964102019,0.161,-0.044500000000000005,0.16703667260000002,0.5,0.65,0.8200609733,0.581,-0.29450000000000004,0.6513764273,0.161,-0.044500000000000005,0.16703667260000002,0.42,-0.25,0.48877397640000003
2019-09-19 15:00:00,0.6485000000000001,0.6145,0.8933994068000001,0.17850000000000002,-0.0455,0.1842077631,0.47000000000000003,0.66,0.810246876,0.5685,-0.29550000000000004,0.6407124940000001,0.17850000000000002,-0.0455,0.1842077631,0.39,-0.25,0.4632493929
2019-09-19 15:30:00,0.652,0.612,0.8942303954,0.182,-0.048,0.1882232717,0.47000000000000003,0.66,0.810246876,0.5720000000000001,-0.298,0.6449713172,0.182,-0.048,0.1882232717,0.39,-0.25,0.4632493929
2019-09-19 16:00:00,0.664,0.3055,0.7309078259,0.17400000000000002,-0.044500000000000005,0.1796002506,0.49,0.35000000000000003,0.6021627687000001,0.614,-0.0245,0.6144886085,0.17400000000000002,-0.044500000000000005,0.1796002506,0.44,0.02,0.44045431090000003
2019-09-19 16:30:00,0.7515000000000001,0.167,0.7698319622,0.1515,-0.053,0.16050311520000002,0.6000000000000001,0.22,0.6390618123,0.7215,0.117,0.7309249277000001,0.1515,-0.053,0.16050311520000002,0.5700000000000001,0.17,0.5948108943
2019-09-19 17:00:00,0.798,0.158,0.8134912415000001,0.168,-0.042,0.1731704363,0.63,0.2,0.6609841148000001,0.768,0.108,0.7755565743,0.168,-0.042,0.1731704363,0.6000000000000001,0.15,0.6184658438
2019-09-19 17:30:00,0.908,0.167,0.9232296572,0.148,-0.043000000000000003,0.1541200831,0.76,0.21,0.7884795495,0.868,0.117,0.8758498730000001,0.148,-0.043000000000000003,0.1541200831,0.72,0.16,0.7375635566000001
2019-09-19 18:00:00,1.0365,0.1675,1.0499469034,0.1565,-0.0425,0.16216812260000002,0.88,0.21,0.9047098983,0.9965,0.11750000000000001,1.0034034582,0.1565,-0.0425,0.16216812260000002,0.84,0.16,0.8551023331000001
2019-09-19 18:30:00,1.1165,0.1645,1.1285532774,0.1565,-0.0455,0.16298006010000002,0.96,0.21,0.9827003612,1.0765,0.1145,1.0825721685,0.1565,-0.0455,0.16298006010000002,0.92,0.16,0.9338094024
2019-09-19 19:00:00,1.129,0.1635,1.1407774761,0.169,-0.0465,0.1752804895,0.96,0.21,0.9827003612,1.089,0.1135,1.0948987396,0.169,-0.0465,0.1752804895,0.92,0.16,0.9338094024
2019-09-19 19:30:00,1.1105,0.153,1.1209902988,0.1705,-0.047,0.1768594074,0.9400000000000001,0.2,0.9610411021,1.0705,0.113,1.0764475138,0.1705,-0.047,0.1768594074,0.9,0.16,0.9141115906
2019-09-19 20:00:00,1.179,0.432,1.2556532165,0.169,-0.048,0.1756843761,1.01,0.48,1.1182575732,1.109,-0.168,1.1216527983,0.169,-0.048,0.1756843761,0.9400000000000001,-0.12,0.9476286192000001
2019-09-19 20:30:00,1.1715,0.581,1.3076594549,0.1615,-0.049,0.1687698137,1.01,0.63,1.1903780912,1.0815,-0.309,1.1247769779,0.1615,-0.049,0.1687698137,0.92,-0.26,0.9560334722
2019-09-19 21:00:00,1.124,0.5720000000000001,1.2611740562,0.154,-0.048,0.1613071604,0.97,0.62,1.1512167476,1.034,-0.328,1.0847764747,0.154,-0.048,0.1613071604,0.88,-0.28,0.9234717104
2019-09-19 21:30:00,1.0835,0.5710000000000001,1.2247502807,0.1635,-0.049,0.1706846507,0.92,0.62,1.1094142599,0.9935,-0.329,1.0465578102,0.1635,-0.049,0.1706846507,0.8300000000000001,-0.28,0.8759566199000001
2019-09-19 22:00:00,0.9805,0.1335,0.9895466134,0.1505,-0.0465,0.15751984,0.8300000000000001,0.18,0.8492938243,0.9505,0.0835,0.9541606259000001,0.1505,-0.0465,0.15751984,0.8,0.13,0.8104936767
2019-09-19 22:30:00,0.914,0.134,0.9237705343,0.134,-0.046,0.141675686,0.78,0.18,0.8004998438,0.884,0.084,0.8879819818,0.134,-0.046,0.141675686,0.75,0.13,0.7611832894
2019-09-19 23:00:00,0.8320000000000001,0.1245,0.8412634843000001,0.122,-0.0455,0.13020848670000001,0.71,0.17,0.7300684899000001,0.792,0.0745,0.7954962288,0.122,-0.0455,0.13020848670000001,0.67,0.12,0.6806614430000001
2019-09-19 23:30:00,0.7865000000000001,0.12150000000000001,0.7958294415,0.1265,-0.0485,0.13547878060000001,0.66,0.17,0.6815423685,0.7565000000000001,0.07150000000000001,0.7598713707,0.1265,-0.0485,0.13547878060000001,0.63,0.12,0.6413267498
2019-09-20 00:00:00,0.7225,0.34,0.7985025047000001,0.1525,-0.05,0.1604875385,0.5700000000000001,0.39,0.6906518660000001,0.6625,-0.16,0.6815469536000001,0.1525,-0.05,0.1604875385,0.51,-0.11,0.5217278984
2019-09-20 00:30:00,0.6905,0.541,0.8771951037,0.2005,-0.049,0.2064007025,0.49,0.59,0.7669419796,0.6105,-0.34900000000000003,0.7032149387000001,0.2005,-0.049,0.2064007025,0.41000000000000003,-0.30000000000000004,0.5080354318
2019-09-20 01:00:00,0.7020000000000001,0.544,0.8881103535,0.202,-0.046,0.2071714266,0.5,0.59,0.7733692520000001,0.622,-0.34600000000000003,0.7117583860000001,0.202,-0.046,0.2071714266,0.42,-0.30000000000000004,0.5161395160000001
2019-09-20 01:30:00,0.738,0.5435,0.9165349148,0.178,-0.0465,0.1839735035,0.56,0.59,0.8134494453000001,0.658,-0.34650000000000003,0.7436573472,0.178,-0.0465,0.1839735035,0.48,-0.30000000000000004,0.5660388679
2019-09-20 02:00:00,0.7765000000000001,0.5235000000000001,0.9364851841,0.14650000000000002,-0.0465,0.153702635,0.63,0.5700000000000001,0.8495881355,0.6865,-0.3665,0.7782059496,0.14650000000000002,-0.0465,0.153702635,0.54,-0.32,0.6276941931000001
2019-09-20 02:30:00,0.7765000000000001,0.5325,0.9415458035000001,0.1365,-0.0475,0.1445285439,0.64,0.58,0.8637129153,0.6865,-0.3675,0.7786774043,0.1365,-0.0475,0.1445285439,0.55,-0.32,0.6363175308
2019-09-20 03:00:00,0.738,0.516,0.9004998612,0.138,-0.044,0.1448447445,0.6000000000000001,0.56,0.8207313811,0.648,-0.364,0.7432361670000001,0.138,-0.044,0.1448447445,0.51,-0.32,0.6020797289
2019-09-20 03:30:00,0.7065,0.5145000000000001,0.8739865560000001,0.1265,-0.0455,0.1344339987,0.58,0.56,0.8062257748,0.6165,-0.3755,0.721853517,0.1265,-0.0455,0.1344339987,0.49,-0.33,0.5907622195000001
2019-09-20 04:00:00,0.6845,0.514,0.8560001460000001,0.1345,-0.046,0.1421486898,0.55,0.56,0.7849203781,0.5945,-0.376,0.7034246584,0.1345,-0.046,0.1421486898,0.46,-0.33,0.5661271942
2019-09-20 04:30:00,0.6815,0.5135000000000001,0.8533021153,0.1315,-0.0465,0.1394793892,0.55,0.56,0.7849203781,0.5915,-0.3765,0.7011593970000001,0.1315,-0.0465,0.1394793892,0.46,-0.33,0.5661271942
2019-09-20 05:00:00,0.6805,0.5145000000000001,0.8531063826,0.1305,-0.0455,0.13820455850000002,0.55,0.56,0.7849203781,0.5905,-0.3755,0.6997788937,0.1305,-0.0455,0.13820455850000002,0.46,-0.33,0.5661271942
2019-09-20 05:30:00,0.6970000000000001,0.5145000000000001,0.866325141,0.127,-0.0455,0.1349045959,0.5700000000000001,0.56,0.79906195,0.607,-0.3655,0.7085472814,0.127,-0.0455,0.1349045959,0.48,-0.32,0.5768882041
2019-09-20 06:00:00,0.7285,0.532,0.9020733063,0.1285,-0.048,0.1371723369,0.6000000000000001,0.58,0.8345058418,0.6385000000000001,-0.358,0.7320151979,0.1285,-0.048,0.1371723369,0.51,-0.31,0.5968249325
2019-09-20 06:30:00,0.805,0.521,0.9588878975,0.135,-0.049,0.14361754770000001,0.67,0.5700000000000001,0.8796590248,0.715,-0.359,0.8000662473,0.135,-0.049,0.14361754770000001,0.58,-0.31,0.6576473219
2019-09-20 07:00:00,0.8775000000000001,0.3235,0.9352317895000001,0.1975,-0.0465,0.2029002218,0.68,0.37,0.7741446893,0.8175,-0.1265,0.827229412,0.1975,-0.0465,0.2029002218,0.62,-0.08,0.6251399843000001
2019-09-20 07:30:00,0.9815,0.49050000000000005,1.0972385793,0.18150000000000002,-0.0495,0.1881289451,0.8,0.54,0.965194281,0.9015000000000001,-0.2595,0.9381058043,0.18150000000000002,-0.0495,0.1881289451,0.72,-0.21,0.75
2019-09-20 08:00:00,1.0275,0.5505,1.1656785578,0.2275,-0.0495,0.2328228941,0.8,0.6000000000000001,1.0,0.9375,-0.3295,0.9937185215000001,0.2275,-0.0495,0.2328228941,0.71,-0.28,0.7632168761
2019-09-20 08:30:00,1.0135,0.5720000000000001,1.1637724219,0.21350000000000002,-0.048,0.2188292714,0.8,0.62,1.0121264743,0.9235000000000001,-0.308,0.9735071905,0.21350000000000002,-0.048,0.2188292714,0.71,-0.26,0.7561084578
2019-09-20 09:00:00,0.9470000000000001,0.577,1.1089355256,0.227,-0.063,0.23558013500000002,0.72,0.64,0.9633275663,0.867,-0.303,0.9184214719,0.227,-0.063,0.23558013500000002,0.64,-0.24,0.6835202996
2019-09-20 09:30:00,0.903,0.5735,1.0697248478,0.223,-0.0665,0.2327042114,0.68,0.64,0.9338094024,0.8130000000000001,-0.3065,0.8688562885000001,0.223,-0.0665,0.2327042114,0.59,-0.24,0.6369458376
2019-09-20 10:00:00,0.8645,0.577,1.0393696407,0.20450000000000002,-0.073,0.21713878050000002,0.66,0.65,0.9263368718,0.7845000000000001,-0.313,0.8446355723000001,0.20450000000000002,-0.073,0.21713878050000002,0.58,-0.24,0.6276941931000001
2019-09-20 10:30:00,0.8185,0.581,1.0037446139,0.23850000000000002,-0.069,0.2482805872,0.58,0.65,0.871148667,0.7385,-0.309,0.8005393494,0.23850000000000002,-0.069,0.2482805872,0.5,-0.24,0.554616985
2019-09-20 11:00:00,0.7665000000000001,0.5905,0.9675807460000001,0.23650000000000002,-0.0795,0.249504509,0.53,0.67,0.8542833254000001,0.6865,-0.2995,0.7489876501,0.23650000000000002,-0.0795,0.249504509,0.45,-0.22,0.5008991915000001
2019-09-20 11:30:00,0.7415,0.607,0.9582647077,0.24150000000000002,-0.083,0.2553649349,0.5,0.6900000000000001,0.8521150157,0.6515000000000001,-0.303,0.7185132219,0.24150000000000002,-0.083,0.2553649349,0.41000000000000003,-0.22,0.46529560500000006
2019-09-20 12:00:00,0.6950000000000001,0.3865,0.7952403725,0.245,-0.07350000000000001,0.2557875095,0.45,0.46,0.6435060217,0.645,-0.07350000000000001,0.6491742832,0.245,-0.07350000000000001,0.2557875095,0.4,0.0,0.4
2019-09-20 12:30:00,0.7000000000000001,0.176,0.7217866721,0.24,-0.074,0.251149358,0.46,0.25,0.5235456045,0.67,0.126,0.6817448203,0.24,-0.074,0.251149358,0.43,0.2,0.4742362281
2019-09-20 13:00:00,0.67,0.28400000000000003,0.7277059846,0.26,-0.076,0.27088004730000004,0.41000000000000003,0.36,0.5456189146,0.63,0.034,0.6309167932,0.26,-0.076,0.27088004730000004,0.37,0.11,0.3860051813
2019-09-20 13:30:00,0.6655,0.595,0.8927010978000001,0.24550000000000002,-0.075,0.2567007012,0.42,0.67,0.7907591289,0.5855,-0.305,0.6601781956,0.24550000000000002,-0.075,0.2567007012,0.34,-0.23,0.410487515
2019-09-20 14:00:00,0.6325000000000001,0.6055,0.8756063613,0.3025,-0.0745,0.3115389221,0.33,0.68,0.7558438992000001,0.5525,-0.3045,0.6308537865,0.3025,-0.0745,0.3115389221,0.25,-0.23,0.339705755
2019-09-20 14:30:00,0.625,0.604,0.8691610898000001,0.305,-0.076,0.3143262636,0.32,0.68,0.7515317691000001,0.545,-0.28600000000000003,0.6154843621,0.305,-0.076,0.3143262636,0.24,-0.21,0.3189043744
2019-09-20 15:00:00,0.6145,0.5965,0.8564008991000001,0.29450000000000004,-0.07350000000000001,0.303533359,0.32,0.67,0.7424957912,0.5345,-0.29350000000000004,0.6097806983,0.29450000000000004,-0.07350000000000001,0.303533359,0.24,-0.22,0.32557641190000003
2019-09-20 15:30:00,0.6685,0.603,0.9002784292,0.28850000000000003,-0.077,0.29859881110000003,0.38,0.68,0.7789736838,0.5885,-0.28700000000000003,0.654752816,0.28850000000000003,-0.077,0.29859881110000003,0.30000000000000004,-0.21,0.3661966685
2019-09-20 16:00:00,0.6890000000000001,0.597,0.9116633150000001,0.269,-0.073,0.27872925930000003,0.42,0.67,0.7907591289,0.609,-0.28300000000000003,0.6715429994000001,0.269,-0.073,0.27872925930000003,0.34,-0.21,0.3996248241
2019-09-20 16:30:00,0.7355,0.6035,0.9514055392,0.23550000000000001,-0.0665,0.2447090109,0.5,0.67,0.8360023923000001,0.6555000000000001,-0.28650000000000003,0.7153757754000001,0.23550000000000001,-0.0665,0.2447090109,0.42,-0.22,0.4741307836
2019-09-20 17:00:00,0.8545,0.595,1.0412469688,0.20450000000000002,-0.075,0.2178193058,0.65,0.67,0.9334880824,0.7745000000000001,-0.295,0.8287793735000001,0.20450000000000002,-0.075,0.2178193058,0.5700000000000001,-0.22,0.6109828148
2019-09-20 17:30:00,0.975,0.601,1.1453497282,0.195,-0.079,0.2103948669,0.78,0.68,1.0347946656,0.885,-0.279,0.9279364202,0.195,-0.079,0.2103948669,0.6900000000000001,-0.2,0.7184010022
2019-09-20 18:00:00,1.073,0.588,1.2235493451,0.193,-0.07200000000000001,0.20599271830000002,0.88,0.66,1.1,0.983,-0.28200000000000003,1.022649989,0.193,-0.07200000000000001,0.20599271830000002,0.79,-0.21,0.8174350127000001
2019-09-20 18:30:00,1.1135,0.593,1.2615590553,0.1935,-0.067,0.20477121380000002,0.92,0.66,1.1322543884,1.0235,-0.277,1.0603212956,0.1935,-0.067,0.20477121380000002,0.8300000000000001,-0.21,0.8561541917000001
2019-09-20 19:00:00,1.1215,0.5825,1.2637517557,0.21150000000000002,-0.0575,0.2191768692,0.91,0.64,1.1125196627,1.0315,-0.2975,1.0735448291,0.21150000000000002,-0.0575,0.2191768692,0.8200000000000001,-0.24,0.8544003745000001
2019-09-20 19:30:00,1.1315,0.5875,1.2749307824,0.2215,-0.0625,0.2301488649,0.91,0.65,1.1183022847,1.0415,-0.29250000000000004,1.0817941116,0.2215,-0.0625,0.2301488649,0.8200000000000001,-0.23,0.8516454661
2019-09-20 20:00:00,1.1295,0.5815,1.2703985595,0.2195,-0.0585,0.2271618366,0.91,0.64,1.1125196627,1.0395,-0.2985,1.081509362,0.2195,-0.0585,0.2271618366,0.8200000000000001,-0.24,0.8544003745000001
2019-09-20 20:30:00,1.151,0.5835,1.2904546679,0.221,-0.0565,0.2281079788,0.93,0.64,1.1289375536,1.061,-0.29650000000000004,1.1016502394,0.221,-0.0565,0.2281079788,0.84,-0.24,0.8736131867
2019-09-20 21:00:00,1.1095,0.585,1.2542787768,0.2495,-0.055,0.25549021510000003,0.86,0.64,1.0720074627,1.0195,-0.305,1.0641453143,0.2495,-0.055,0.25549021510000003,0.77,-0.25,0.8095677859
2019-09-20 21:30:00,1.0505,0.5575,1.1892672114,0.24050000000000002,-0.0625,0.2484884303,0.81,0.62,1.0200490184,0.9605,-0.3125,1.0100576716,0.24050000000000002,-0.0625,0.2484884303,0.72,-0.25,0.7621679605
2019-09-20 22:00:00,0.9925,0.53,1.1251472126,0.24250000000000002,-0.06,0.2498124296,0.75,0.59,0.954253635,0.9125000000000001,-0.28,0.9544926663000001,0.24250000000000002,-0.06,0.2498124296,0.67,-0.22,0.7051950085
2019-09-20 22:30:00,0.912,0.316,0.965194281,0.212,-0.054,0.2187692849,0.7000000000000001,0.37,0.7917701687,0.862,-0.074,0.8651705034,0.212,-0.054,0.2187692849,0.65,-0.02,0.6503076195
2019-09-20 23:00:00,0.867,0.5715,1.0384128514,0.197,-0.0485,0.2028823551,0.67,0.62,0.9128526716,0.787,-0.3385,0.8567095482,0.197,-0.0485,0.2028823551,0.59,-0.29,0.6574191966
2019-09-20 23:30:00,0.7745000000000001,0.5495,0.9496317707,0.20450000000000002,-0.0505,0.21064306300000002,0.5700000000000001,0.6000000000000001,0.8275868534,0.6945,-0.3405,0.7734794761,0.20450000000000002,-0.0505,0.21064306300000002,0.49,-0.29,0.5693856338000001
2019-09-21 00:00:00,0.72,0.2615,0.7660171343000001,0.23,-0.0685,0.23998385360000002,0.49,0.33,0.5907622195000001,0.68,-0.0485,0.6817274015,0.23,-0.0685,0.23998385360000002,0.45,0.02,0.4504442252
2019-09-21 00:30:00,0.682,0.12050000000000001,0.692563535,0.212,-0.0695,0.2231014343,0.47000000000000003,0.19,0.5069516742,0.642,0.07050000000000001,0.6458593113000001,0.212,-0.0695,0.2231014343,0.43,0.14,0.4522167622
2019-09-21 01:00:00,0.6715,0.117,0.6816166445,0.1915,-0.063,0.20159675100000002,0.48,0.18,0.5126402247,0.6415000000000001,0.067,0.644989341,0.1915,-0.063,0.20159675100000002,0.45,0.13,0.46840153710000004
2019-09-21 01:30:00,0.7045,0.1125,0.7134258896,0.20450000000000002,-0.0675,0.2153520374,0.5,0.18,0.5314132102,0.6745,0.0625,0.6773894744000001,0.20450000000000002,-0.0675,0.2153520374,0.47000000000000003,0.13,0.4876474136
2019-09-21 02:00:00,0.7535000000000001,0.1125,0.7618520198000001,0.21350000000000002,-0.0675,0.22391627900000002,0.54,0.18,0.5692099788,0.7235,0.0625,0.7261945332,0.21350000000000002,-0.0675,0.22391627900000002,0.51,0.13,0.5263078947000001
2019-09-21 02:30:00,0.7535000000000001,0.121,0.7631534905,0.21350000000000002,-0.069,0.2243730153,0.54,0.19,0.5724508713,0.7235,0.081,0.728020089,0.21350000000000002,-0.069,0.2243730153,0.51,0.15,0.5316013544
2019-09-21 03:00:00,0.7465,0.258,0.7898267215,0.2165,-0.07200000000000001,0.22815838800000002,0.53,0.33,0.6243396512,0.6965,-0.052000000000000005,0.6984384368000001,0.2165,-0.07200000000000001,0.22815838800000002,0.48,0.02,0.48041648600000003
2019-09-21 03:30:00,0.74,0.5335,0.9122621608,0.24,-0.0765,0.25189730050000003,0.5,0.61,0.7887331615000001,0.66,-0.35650000000000004,0.7501281557,0.24,-0.0765,0.25189730050000003,0.42,-0.28,0.5047771786
2019-09-21 04:00:00,0.7165,0.5365,0.8951002737,0.2665,-0.0835,0.27927495410000003,0.45,0.62,0.766093989,0.6365000000000001,-0.3635,0.7329832877,0.2665,-0.0835,0.27927495410000003,0.37,-0.28,0.4640043103
2019-09-21 04:30:00,0.6995,0.54,0.8836856059,0.2495,-0.08,0.2620119272,0.45,0.62,0.766093989,0.6195,-0.36,0.7165055827,0.2495,-0.08,0.2620119272,0.37,-0.28,0.4640043103
2019-09-21 05:00:00,0.6725,0.544,0.8649810692000001,0.2525,-0.076,0.263689685,0.42,0.62,0.7488658091,0.5925,-0.366,0.6964282088,0.2525,-0.076,0.263689685,0.34,-0.29,0.4468780594
2019-09-21 05:30:00,0.6705,0.5295,0.8543655541,0.2705,-0.07050000000000001,0.27953622310000004,0.4,0.6000000000000001,0.7211102551,0.5905,-0.36050000000000004,0.6918457198,0.2705,-0.07050000000000001,0.27953622310000004,0.32,-0.29,0.4318564576
2019-09-21 06:00:00,0.6855,0.532,0.8677178401000001,0.24550000000000002,-0.068,0.2547434984,0.44,0.6000000000000001,0.7440430095,0.6055,-0.358,0.7034161286,0.24550000000000002,-0.068,0.2547434984,0.36,-0.29,0.4622769733
2019-09-21 06:30:00,0.7365,0.5435,0.915327537,0.2665,-0.0665,0.2746716221,0.47000000000000003,0.61,0.7700649323000001,0.6565000000000001,-0.3365,0.7377157312,0.2665,-0.0665,0.2746716221,0.39,-0.27,0.47434164900000003
2019-09-21 07:00:00,0.779,0.5475,0.9521540054000001,0.23900000000000002,-0.052500000000000005,0.2446982836,0.54,0.6000000000000001,0.8072174428000001,0.6890000000000001,-0.3325,0.7650341496,0.23900000000000002,-0.052500000000000005,0.2446982836,0.45,-0.28,0.53
2019-09-21 07:30:00,0.8485,0.56,1.0166377182,0.2285,-0.06,0.236246164,0.62,0.62,0.8768124087,0.7685000000000001,-0.31,0.8286689629,0.2285,-0.06,0.236246164,0.54,-0.25,0.5950630219
2019-09-21 08:00:00,0.898,0.18050000000000002,0.9159608343000001,0.248,-0.0695,0.2575543632,0.65,0.25,0.6964194139000001,0.868,0.060500000000000005,0.8701058844,0.248,-0.0695,0.2575543632,0.62,0.13,0.6334824386
2019-09-21 08:30:00,0.9585,0.5535,1.1068353536,0.2285,-0.0665,0.23798004120000002,0.73,0.62,0.9577577982000001,0.8685,-0.29650000000000004,0.9177170043,0.2285,-0.0665,0.23798004120000002,0.64,-0.23,0.6800735254
2019-09-21 09:00:00,0.937,0.5815,1.1027743423,0.227,-0.0685,0.2371102064,0.71,0.65,0.9626006441,0.857,-0.3085,0.9108354681,0.227,-0.0685,0.2371102064,0.63,-0.24,0.6741661516
2019-09-21 09:30:00,0.9475,0.597,1.119895196,0.20750000000000002,-0.063,0.2168530608,0.74,0.66,0.9915644205,0.8675,-0.303,0.9188934922,0.20750000000000002,-0.063,0.2168530608,0.66,-0.24,0.7022819946000001
2019-09-21 10:00:00,0.8805000000000001,0.611,1.0717281605,0.21050000000000002,-0.059000000000000004,0.2186120994,0.67,0.67,0.9475230868000001,0.8005,-0.289,0.8510706492000001,0.21050000000000002,-0.059000000000000004,0.2186120994,0.59,-0.23,0.6332456080000001
2019-09-21 10:30:00,0.8325,0.6125,1.0335436614,0.2225,-0.0675,0.2325134405,0.61,0.68,0.9135097153,0.7525000000000001,-0.2975,0.8091739615,0.2225,-0.0675,0.2325134405,0.53,-0.23,0.577754273
2019-09-21 11:00:00,0.7235,0.1635,0.7417442282000001,0.24350000000000002,-0.0765,0.25523420620000004,0.48,0.24,0.5366563146000001,0.6935,0.12350000000000001,0.7044107467,0.24350000000000002,-0.0765,0.25523420620000004,0.45,0.2,0.49244289010000003
2019-09-21 11:30:00,0.7045,0.1635,0.7232236860000001,0.2745,-0.0765,0.2849605236,0.43,0.24,0.49244289010000003,0.6745,0.12350000000000001,0.6857131324,0.2745,-0.0765,0.2849605236,0.4,0.2,0.4472135955
2019-09-21 12:00:00,0.6980000000000001,0.1655,0.7173522496,0.28800000000000003,-0.0745,0.2974798312,0.41000000000000003,0.24,0.4750789408,0.658,0.1255,0.6698613663,0.28800000000000003,-0.0745,0.2974798312,0.37,0.2,0.4205948169
2019-09-21 12:30:00,0.658,0.167,0.678861547,0.278,-0.073,0.2874247728,0.38,0.24,0.4494441011,0.628,0.127,0.6407128842,0.278,-0.073,0.2874247728,0.35000000000000003,0.2,0.4031128874
2019-09-21 13:00:00,0.633,0.168,0.6549144982,0.263,-0.07200000000000001,0.2726774651,0.37,0.24,0.4410215414,0.603,0.128,0.6164357225,0.263,-0.07200000000000001,0.2726774651,0.34,0.2,0.39446165850000003
2019-09-21 13:30:00,0.628,0.176,0.6521962895,0.248,-0.074,0.2588049459,0.38,0.25,0.4548626166,0.598,0.136,0.6132699243,0.248,-0.074,0.2588049459,0.35000000000000003,0.21,0.4081666326
2019-09-21 14:00:00,0.6085,0.17650000000000002,0.6335806973,0.2785,-0.07350000000000001,0.2880355881,0.33,0.25,0.4140048309,0.5785,0.1365,0.5943858175,0.2785,-0.07350000000000001,0.2880355881,0.30000000000000004,0.21,0.3661966685
2019-09-21 14:30:00,0.6285000000000001,0.176,0.6526777536,0.2585,-0.074,0.268883339,0.37,0.25,0.4465422712,0.5985,0.136,0.6137574847,0.2585,-0.074,0.268883339,0.34,0.21,0.3996248241
2019-09-21 15:00:00,0.6335000000000001,0.1655,0.6547614069000001,0.24350000000000002,-0.0745,0.25464190540000003,0.39,0.24,0.4579301257,0.6035,0.1255,0.6164109830000001,0.24350000000000002,-0.0745,0.25464190540000003,0.36,0.2,0.4118252056
2019-09-21 15:30:00,0.678,0.1635,0.6974354809000001,0.23800000000000002,-0.0765,0.2499924999,0.44,0.24,0.5011985634,0.648,0.12350000000000001,0.6596637401000001,0.23800000000000002,-0.0765,0.2499924999,0.41000000000000003,0.2,0.4561797891
2019-09-21 16:00:00,0.6880000000000001,0.186,0.7126990950000001,0.23800000000000002,-0.074,0.2492388413,0.45,0.26,0.5197114584,0.658,0.136,0.6719077318000001,0.23800000000000002,-0.074,0.2492388413,0.42,0.21,0.4695742753
2019-09-21 16:30:00,0.7325,0.19,0.7567405434000001,0.2225,-0.07,0.23325147370000002,0.51,0.26,0.5724508713,0.7025,0.14,0.7163143514,0.2225,-0.07,0.23325147370000002,0.48,0.21,0.5239274759
2019-09-21 17:00:00,0.8335,0.1715,0.8509609274000001,0.21350000000000002,-0.0685,0.22421975830000002,0.62,0.24,0.6648308055000001,0.8035,0.12150000000000001,0.8126342966000001,0.21350000000000002,-0.0685,0.22421975830000002,0.59,0.19,0.6198386887
2019-09-21 17:30:00,0.981,0.18,0.9973770601,0.191,-0.06,0.2002023976,0.79,0.24,0.8256512581000001,0.9410000000000001,0.13,0.9499373664,0.191,-0.06,0.2002023976,0.75,0.19,0.7736924454
2019-09-21 18:00:00,1.0565,0.171,1.0702491532,0.1865,-0.049,0.19282958800000002,0.87,0.22,0.8973850901,1.0165,0.121,1.0236763405,0.1865,-0.049,0.19282958800000002,0.8300000000000001,0.17,0.8472307832
2019-09-21 18:30:00,1.091,0.1695,1.1040884249,0.191,-0.0505,0.197563281,0.9,0.22,0.9264987858,1.051,0.11950000000000001,1.0577718327,0.191,-0.0505,0.197563281,0.86,0.17,0.8766413178
2019-09-21 19:00:00,1.089,0.1655,1.1015040853,0.189,-0.0545,0.1967009151,0.9,0.22,0.9264987858,1.049,0.1155,1.0553394004,0.189,-0.0545,0.1967009151,0.86,0.17,0.8766413178
2019-09-21 19:30:00,1.0925,0.162,1.1044456754,0.1825,-0.058,0.191494778,0.91,0.22,0.9362157871000001,1.0525,0.112,1.0584423697,0.1825,-0.058,0.191494778,0.87,0.17,0.8864536085
2019-09-21 20:00:00,1.1015,0.1685,1.1143134658,0.18150000000000002,-0.051500000000000004,0.1886650471,0.92,0.22,0.9459386872000001,1.0515,0.11850000000000001,1.0581561794,0.18150000000000002,-0.051500000000000004,0.1886650471,0.87,0.17,0.8864536085
2019-09-21 20:30:00,1.066,0.161,1.0780895139,0.176,-0.049,0.1826937328,0.89,0.21,0.9144397192,1.026,0.111,1.0319869185,0.176,-0.049,0.1826937328,0.85,0.16,0.8649277426
2019-09-21 21:00:00,0.9935,0.15,1.0047597972,0.1835,-0.05,0.19019003650000002,0.81,0.2,0.8343260753,0.9535,0.1,0.9587294978,0.1835,-0.05,0.19019003650000002,0.77,0.15,0.7844743463
2019-09-21 21:30:00,0.9475,0.1495,0.95922182,0.17750000000000002,-0.0505,0.1845440327,0.77,0.2,0.7955501241,0.9175000000000001,0.0995,0.9228794613,0.17750000000000002,-0.0505,0.1845440327,0.74,0.15,0.7550496672
2019-09-21 22:00:00,0.9075000000000001,0.14550000000000002,0.9190900391,0.17750000000000002,-0.044500000000000005,0.1829931693,0.73,0.19,0.7543208866000001,0.8675,0.0955,0.8727407977,0.17750000000000002,-0.044500000000000005,0.1829931693,0.6900000000000001,0.14,0.7040596566
2019-09-21 22:30:00,0.8565,0.14100000000000001,0.8680283694,0.17650000000000002,-0.049,0.1831754623,0.68,0.19,0.7060453243,0.8265,0.101,0.8326483351,0.17650000000000002,-0.049,0.1831754623,0.65,0.15,0.6670832032
2019-09-21 23:00:00,0.801,0.23450000000000001,0.8346204227,0.201,-0.0555,0.2085215816,0.6000000000000001,0.29,0.6664082833,0.761,-0.0055000000000000005,0.7610198749,0.201,-0.0555,0.2085215816,0.56,0.05,0.5622277119
2019-09-21 23:30:00,0.7795000000000001,0.5525,0.9554457075,0.1595,-0.0475,0.1664226547,0.62,0.6000000000000001,0.8627861844,0.6995,-0.3275,0.7723707012000001,0.1595,-0.0475,0.1664226547,0.54,-0.28,0.608276253
2019-09-22 00:00:00,0.737,0.546,0.9172158961,0.167,-0.044,0.1726991604,0.5700000000000001,0.59,0.8203657721000001,0.647,-0.334,0.7281243026,0.167,-0.044,0.1726991604,0.48,-0.29,0.5608029957
2019-09-22 00:30:00,0.7000000000000001,0.545,0.8871442949,0.17,-0.045,0.175855054,0.53,0.59,0.7930952024,0.61,-0.335,0.6959346234,0.17,-0.045,0.175855054,0.44,-0.29,0.5269724851
2019-09-22 01:00:00,0.6935,0.5515,0.8860555852,0.1835,-0.0485,0.1898012118,0.51,0.6000000000000001,0.7874642849,0.6135,-0.3385,0.7006885899,0.1835,-0.0485,0.1898012118,0.43,-0.29,0.5186520992
2019-09-22 01:30:00,0.71,0.55,0.8981091248,0.19,-0.05,0.196468827,0.52,0.6000000000000001,0.7939773297,0.63,-0.34,0.7158910532,0.19,-0.05,0.196468827,0.44,-0.29,0.5269724851
2019-09-22 02:00:00,0.758,0.532,0.9260604732000001,0.198,-0.048,0.2037351222,0.56,0.58,0.8062257748,0.678,-0.338,0.7575803588000001,0.198,-0.048,0.2037351222,0.48,-0.29,0.5608029957
2019-09-22 02:30:00,0.742,0.5325,0.9133018395,0.162,-0.0475,0.1688201706,0.58,0.58,0.8202438662,0.662,-0.34750000000000003,0.7476631929,0.162,-0.0475,0.1688201706,0.5,-0.30000000000000004,0.5830951895
2019-09-22 03:00:00,0.725,0.54,0.9040049779,0.165,-0.04,0.1697792685,0.56,0.58,0.8062257748,0.635,-0.34,0.7202950784000001,0.165,-0.04,0.1697792685,0.47000000000000003,-0.30000000000000004,0.5575840744
2019-09-22 03:30:00,0.7035,0.5365,0.8847284894,0.1635,-0.043500000000000004,0.1691877655,0.54,0.58,0.7924645102000001,0.6235,-0.3435,0.7118598879,0.1635,-0.043500000000000004,0.1691877655,0.46,-0.30000000000000004,0.5491812087
2019-09-22 04:00:00,0.6975,0.534,0.8784430830000001,0.1675,-0.046,0.173701612,0.53,0.58,0.7856844150000001,0.6075,-0.34600000000000003,0.6991224857,0.1675,-0.046,0.173701612,0.44,-0.30000000000000004,0.5325410782000001
2019-09-22 04:30:00,0.6890000000000001,0.539,0.8747811155,0.159,-0.051000000000000004,0.16697904060000002,0.53,0.59,0.7930952024,0.599,-0.341,0.6892619241,0.159,-0.051000000000000004,0.16697904060000002,0.44,-0.29,0.5269724851
2019-09-22 05:00:00,0.672,0.5495,0.8680635057,0.17200000000000001,-0.0505,0.1792602856,0.5,0.6000000000000001,0.7810249676000001,0.582,-0.3405,0.6742879578000001,0.17200000000000001,-0.0505,0.1792602856,0.41000000000000003,-0.29,0.5021951812000001
2019-09-22 05:30:00,0.6665,0.5585,0.8695656962,0.1665,-0.061500000000000006,0.1774950704,0.5,0.62,0.7964923101,0.5765,-0.3315,0.6650146615,0.1665,-0.061500000000000006,0.1774950704,0.41000000000000003,-0.27,0.4909175083
2019-09-22 06:00:00,0.663,0.5695,0.8740133008000001,0.17300000000000001,-0.0505,0.1802200044,0.49,0.62,0.790253124,0.583,-0.3205,0.665288847,0.17300000000000001,-0.0505,0.1802200044,0.41000000000000003,-0.27,0.4909175083
2019-09-22 06:30:00,0.7010000000000001,0.5660000000000001,0.9009755824000001,0.181,-0.054,0.188883562,0.52,0.62,0.8091971330000001,0.621,-0.324,0.7004405756000001,0.181,-0.054,0.188883562,0.44,-0.27,0.51623638
2019-09-22 07:00:00,0.7395,0.5680000000000001,0.9324613933,0.17950000000000002,-0.052000000000000005,0.18688030930000002,0.56,0.62,0.835463943,0.6495000000000001,-0.322,0.7249374111,0.17950000000000002,-0.052000000000000005,0.18688030930000002,0.47000000000000003,-0.27,0.5420332093
2019-09-22 07:30:00,0.784,0.249,0.8225916362,0.164,-0.051000000000000004,0.17174690680000002,0.62,0.30000000000000004,0.6887670143,0.744,-0.011,0.7440813128,0.164,-0.051000000000000004,0.17174690680000002,0.58,0.04,0.5813776741000001
2019-09-22 08:00:00,0.888,0.4005,0.9741376956000001,0.11800000000000001,-0.0395,0.1244357264,0.77,0.44,0.8868483523,0.8280000000000001,-0.1595,0.8432225388,0.11800000000000001,-0.0395,0.1244357264,0.71,-0.12,0.7200694411
2019-09-22 08:30:00,0.9675,0.586,1.1311287504,0.11750000000000001,-0.044,0.1254681234,0.85,0.63,1.0580170131,0.8775000000000001,-0.324,0.9354048589,0.11750000000000001,-0.044,0.1254681234,0.76,-0.28,0.8099382693
2019-09-22 09:00:00,0.9285,0.253,0.9623519367000001,0.1385,-0.047,0.1462574784,0.79,0.30000000000000004,0.8450443775,0.8785000000000001,-0.017,0.8786644695,0.1385,-0.047,0.1462574784,0.74,0.03,0.7406078585
2019-09-22 09:30:00,0.9315,0.135,0.9412317727,0.1615,-0.045,0.16765216970000002,0.77,0.18,0.7907591289,0.9015000000000001,0.085,0.9054983435,0.1615,-0.045,0.16765216970000002,0.74,0.13,0.7513321503
2019-09-22 10:00:00,0.962,0.2325,0.9896970496,0.152,-0.0475,0.1592490188,0.81,0.28,0.8570297544000001,0.922,0.0025,0.9220033894,0.152,-0.0475,0.1592490188,0.77,0.05,0.7716216690000001
2019-09-22 10:30:00,1.012,0.422,1.0964615816,0.14200000000000002,-0.048,0.14989329540000002,0.87,0.47000000000000003,0.9888377015,0.9420000000000001,-0.178,0.9586699119000001,0.14200000000000002,-0.048,0.14989329540000002,0.8,-0.13,0.8104936767
2019-09-22 11:00:00,1.0385,0.262,1.0710397985,0.1385,-0.048,0.1465818884,0.9,0.31,0.9518928511,0.9885,0.012,0.9885728349,0.1385,-0.048,0.1465818884,0.85,0.06,0.8521150157
2019-09-22 11:30:00,1.09,0.5895,1.2391974217,0.14,-0.0505,0.1488296006,0.9500000000000001,0.64,1.1454693361000001,1.0,-0.3205,1.0501048757,0.14,-0.0505,0.1488296006,0.86,-0.27,0.9013878189000001
2019-09-22 12:00:00,1.0825,0.602,1.2386324112,0.1625,-0.058,0.1725405749,0.92,0.66,1.1322543884,0.9925,-0.308,1.0391921141,0.1625,-0.058,0.1725405749,0.8300000000000001,-0.25,0.8668333173
2019-09-22 12:30:00,1.0385,0.598,1.1983681613,0.17850000000000002,-0.062,0.18896097480000001,0.86,0.66,1.0840664186,0.9485,-0.312,0.9984969955,0.17850000000000002,-0.062,0.18896097480000001,0.77,-0.25,0.8095677859
2019-09-22 13:00:00,1.01,0.605,1.1773380993,0.17,-0.055,0.1786756839,0.84,0.66,1.0682696289,0.92,-0.305,0.9692393925,0.17,-0.055,0.1786756839,0.75,-0.25,0.790569415
2019-09-22 13:30:00,0.922,0.527,1.0619854048,0.152,-0.053,0.16097515340000002,0.77,0.58,0.9640020747,0.842,-0.253,0.8791888307,0.152,-0.053,0.16097515340000002,0.6900000000000001,-0.2,0.7184010022
2019-09-22 14:00:00,0.857,0.1535,0.8706384152000001,0.177,-0.0665,0.1890800095,0.68,0.22,0.7147027354000001,0.8170000000000001,0.1135,0.8248461978,0.177,-0.0665,0.1890800095,0.64,0.18,0.6648308055000001
2019-09-22 14:30:00,0.873,0.49,1.0011138796,0.17300000000000001,-0.06,0.18310925700000003,0.7000000000000001,0.55,0.8902246907,0.803,-0.24,0.8380984429,0.17300000000000001,-0.06,0.18310925700000003,0.63,-0.18,0.65520989
2019-09-22 15:00:00,0.861,0.5675,1.0312018474,0.181,-0.052500000000000005,0.18846020800000002,0.68,0.62,0.9202173656,0.771,-0.3125,0.8319238246,0.181,-0.052500000000000005,0.18846020800000002,0.59,-0.26,0.6447480128
2019-09-22 15:30:00,0.8275,0.5650000000000001,1.0019886476,0.17750000000000002,-0.055,0.1858258593,0.65,0.62,0.8982761268,0.7375,-0.315,0.8019546434,0.17750000000000002,-0.055,0.1858258593,0.56,-0.26,0.6174139616000001
2019-09-22 16:00:00,0.85,0.5720000000000001,1.0245408728,0.18,-0.058,0.18911372240000002,0.67,0.63,0.9196738552,0.77,-0.308,0.8293153803000001,0.18,-0.058,0.18911372240000002,0.59,-0.25,0.6407807737
2019-09-22 16:30:00,0.9470000000000001,0.5760000000000001,1.1084155358,0.167,-0.054,0.17551353220000002,0.78,0.63,1.002646498,0.867,-0.304,0.9187518707000001,0.167,-0.054,0.17551353220000002,0.7000000000000001,-0.25,0.7433034374
