Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-22 17:00:00,1.0275,0.525,1.1538549519,0.1375,-0.045,0.144676363,0.89,0.5700000000000001,1.0568822072,0.9475,-0.255,0.9812141713,0.1375,-0.045,0.144676363,0.81,-0.21,0.8367795409000001
2019-09-22 17:30:00,1.078,0.2305,1.1023675657,0.148,-0.0495,0.1560584826,0.93,0.28,0.9712363255,1.028,0.0405,1.0287974776,0.148,-0.0495,0.1560584826,0.88,0.09,0.8845903006
2019-09-22 18:00:00,1.134,0.5740000000000001,1.2709964595,0.164,-0.046,0.1703290932,0.97,0.62,1.1512167476,1.044,-0.306,1.087920953,0.164,-0.046,0.1703290932,0.88,-0.26,0.9176055798
2019-09-22 18:30:00,1.1505,0.402,1.2187100763,0.1505,-0.048,0.1579691426,1.0,0.45,1.09658561,1.0905,-0.11800000000000001,1.0968656481,0.1505,-0.048,0.1579691426,0.9400000000000001,-0.07,0.9426027795
2019-09-22 19:00:00,1.18,0.162,1.1910684279,0.14,-0.048,0.148,1.04,0.21,1.0609901036,1.1400000000000001,0.122,1.1465094854,0.14,-0.048,0.148,1.0,0.17,1.0143470806
2019-09-22 19:30:00,1.189,0.1625,1.2000530197,0.139,-0.0475,0.1468919671,1.05,0.21,1.0707940979,1.159,0.12250000000000001,1.1654558121,0.139,-0.0475,0.1468919671,1.02,0.17,1.0340696302
2019-09-22 20:00:00,1.1725,0.1525,1.1823757863,0.14250000000000002,-0.0475,0.1502081889,1.03,0.2,1.0492378186,1.1325,0.10250000000000001,1.1371290604,0.14250000000000002,-0.0475,0.1502081889,0.99,0.15,1.0012991561
2019-09-22 20:30:00,1.106,0.1515,1.1163280208,0.166,-0.0485,0.17294001850000001,0.9400000000000001,0.2,0.9610411021,1.066,0.1015,1.0708212969,0.166,-0.0485,0.17294001850000001,0.9,0.15,0.9124143795
2019-09-22 21:00:00,1.0405,0.14100000000000001,1.050010119,0.1905,-0.049,0.1967009151,0.85,0.19,0.8709764635,1.0105,0.091,1.0145892026,0.1905,-0.049,0.1967009151,0.8200000000000001,0.14,0.8318653737
2019-09-22 21:30:00,0.9935,0.2695,1.0294039538,0.1835,-0.0505,0.1903220954,0.81,0.32,0.8709190548,0.9435,-0.0405,0.9443688368,0.1835,-0.0505,0.1903220954,0.76,0.01,0.7600657866
2019-09-22 22:00:00,0.9335,0.5515,1.0842391341,0.1835,-0.0485,0.1898012118,0.75,0.6000000000000001,0.9604686356000001,0.8435,-0.3385,0.9088864065000001,0.1835,-0.0485,0.1898012118,0.66,-0.29,0.7209022125
2019-09-22 22:30:00,0.849,0.532,1.0019106747,0.189,-0.048,0.195,0.66,0.58,0.8786353055,0.759,-0.358,0.8391930648,0.189,-0.048,0.195,0.5700000000000001,-0.31,0.6488451279
2019-09-22 23:00:00,0.796,0.5335,0.9582474889,0.176,-0.0465,0.1820391441,0.62,0.58,0.8489994111,0.706,-0.35650000000000004,0.7909034391,0.176,-0.0465,0.1820391441,0.53,-0.31,0.6140032573
2019-09-22 23:30:00,0.7315,0.5395,0.9089293152000001,0.1715,-0.0505,0.1787805918,0.56,0.59,0.8134494453000001,0.6415000000000001,-0.36050000000000004,0.7358549449,0.1715,-0.0505,0.1787805918,0.47000000000000003,-0.31,0.5630275304
2019-09-23 00:00:00,0.7095,0.5405,0.8919251650000001,0.1695,-0.0495,0.1765800102,0.54,0.59,0.7998124780000001,0.6295000000000001,-0.35950000000000004,0.7249210302,0.1695,-0.0495,0.1765800102,0.46,-0.31,0.5547071299
2019-09-23 00:30:00,0.671,0.5235000000000001,0.8510541992,0.161,-0.0465,0.1675805776,0.51,0.5700000000000001,0.7648529270000001,0.591,-0.35650000000000004,0.6901979788,0.161,-0.0465,0.1675805776,0.43,-0.31,0.5300943312
2019-09-23 01:00:00,0.682,0.528,0.8625010145,0.152,-0.042,0.15769590990000001,0.53,0.5700000000000001,0.7783315489,0.602,-0.352,0.6973578708,0.152,-0.042,0.15769590990000001,0.45,-0.31,0.5464430437000001
2019-09-23 01:30:00,0.7055,0.525,0.8794061917,0.1555,-0.045,0.1618803571,0.55,0.5700000000000001,0.7920858539000001,0.6255000000000001,-0.355,0.7192184995,0.1555,-0.045,0.1618803571,0.47000000000000003,-0.31,0.5630275304
2019-09-23 02:00:00,0.758,0.5255000000000001,0.9223417208,0.168,-0.044500000000000005,0.1737936995,0.59,0.5700000000000001,0.8203657721000001,0.678,-0.35450000000000004,0.7650844725,0.168,-0.044500000000000005,0.1737936995,0.51,-0.31,0.5968249325
2019-09-23 02:30:00,0.7675000000000001,0.513,0.9231604682000001,0.1675,-0.047,0.1739691065,0.6000000000000001,0.56,0.8207313811,0.6775,-0.357,0.7658036628,0.1675,-0.047,0.1739691065,0.51,-0.31,0.5968249325
2019-09-23 03:00:00,0.7425,0.514,0.903051632,0.17250000000000001,-0.046,0.17852800900000002,0.5700000000000001,0.56,0.79906195,0.6625,-0.356,0.7520919159,0.17250000000000001,-0.046,0.17852800900000002,0.49,-0.31,0.5798275606000001
2019-09-23 03:30:00,0.7185,0.516,0.8845893115000001,0.1985,-0.044,0.20331810050000002,0.52,0.56,0.764198927,0.6385000000000001,-0.364,0.7349681966,0.1985,-0.044,0.20331810050000002,0.44,-0.32,0.5440588203
2019-09-23 04:00:00,0.6955,0.506,0.8600908382,0.20550000000000002,-0.044,0.2101576789,0.49,0.55,0.7366138744,0.6155,-0.364,0.7150777930000001,0.20550000000000002,-0.044,0.2101576789,0.41000000000000003,-0.32,0.520096145
2019-09-23 04:30:00,0.6705,0.504,0.8388004828000001,0.2005,-0.046,0.2057091393,0.47000000000000003,0.55,0.7234638899,0.5905,-0.366,0.6947274645,0.2005,-0.046,0.2057091393,0.39,-0.32,0.5044799302
2019-09-23 05:00:00,0.67,0.504,0.8384008588,0.19,-0.046,0.19548913010000002,0.48,0.55,0.73,0.59,-0.366,0.6943025277,0.19,-0.046,0.19548913010000002,0.4,-0.32,0.512249939
2019-09-23 05:30:00,0.6685,0.4995,0.8345013481,0.1885,-0.0505,0.1951473802,0.48,0.55,0.73,0.5885,-0.3705,0.6954153435,0.1885,-0.0505,0.1951473802,0.4,-0.32,0.512249939
2019-09-23 06:00:00,0.6685,0.5125000000000001,0.8423470188000001,0.17850000000000002,-0.0475,0.1847119379,0.49,0.56,0.7441102069000001,0.5885,-0.35750000000000004,0.6885771562,0.17850000000000002,-0.0475,0.1847119379,0.41000000000000003,-0.31,0.514003891
2019-09-23 06:30:00,0.7705000000000001,0.1275,0.7809779126,0.1505,-0.0425,0.15638574100000002,0.62,0.17,0.6428841264,0.7305,0.0475,0.73204269,0.1505,-0.0425,0.15638574100000002,0.58,0.09,0.5869412236
2019-09-23 07:00:00,0.8685,0.4535,0.9797726777,0.14850000000000002,-0.0465,0.1556100896,0.72,0.5,0.87658428,0.7885000000000001,-0.23650000000000002,0.8232038022,0.14850000000000002,-0.0465,0.1556100896,0.64,-0.19,0.6676076692
2019-09-23 07:30:00,0.9715,0.562,1.1223440872000001,0.1515,-0.048,0.1589221508,0.8200000000000001,0.61,1.0220078278,0.8815000000000001,-0.318,0.9371052502,0.1515,-0.048,0.1589221508,0.73,-0.27,0.7783315489
2019-09-23 08:00:00,1.0035,0.518,1.1293078633,0.1635,-0.052000000000000005,0.17156995660000002,0.84,0.5700000000000001,1.0151354589,0.9235000000000001,-0.262,0.959945962,0.1635,-0.052000000000000005,0.17156995660000002,0.76,-0.21,0.7884795495
2019-09-23 08:30:00,0.9275,0.1525,0.9399534563,0.1575,-0.0575,0.1676678264,0.77,0.21,0.7981227976,0.8975000000000001,0.10250000000000001,0.9033341021,0.1575,-0.0575,0.1676678264,0.74,0.16,0.7570997292
2019-09-23 09:00:00,0.897,0.149,0.9092909325,0.147,-0.061,0.1591540135,0.75,0.21,0.7788452991,0.857,0.099,0.8626992523,0.147,-0.061,0.1591540135,0.71,0.16,0.7278049189
2019-09-23 09:30:00,0.847,0.151,0.8603545781,0.197,-0.049,0.20300246300000002,0.65,0.2,0.6800735254,0.807,0.101,0.8132957642,0.197,-0.049,0.20300246300000002,0.61,0.15,0.628171951
2019-09-23 10:00:00,0.8695,0.16,0.8840985522,0.2195,-0.06,0.2275527411,0.65,0.22,0.6862215386,0.8295,0.11,0.8367617642,0.2195,-0.06,0.2275527411,0.61,0.17,0.6332456080000001
2019-09-23 10:30:00,0.861,0.1565,0.8751075648000001,0.211,-0.0635,0.2203480202,0.65,0.22,0.6862215386,0.8210000000000001,0.10650000000000001,0.8278787653,0.211,-0.0635,0.2203480202,0.61,0.17,0.6332456080000001
2019-09-23 11:00:00,0.805,0.5545,0.9774943734,0.225,-0.0655,0.2343400307,0.58,0.62,0.8489994111,0.725,-0.29550000000000004,0.7829082002000001,0.225,-0.0655,0.2343400307,0.5,-0.23,0.5503635162
2019-09-23 11:30:00,0.8665,0.5825,1.0440921894,0.2165,-0.0675,0.2267785263,0.65,0.65,0.9192388155000001,0.7765000000000001,-0.3075,0.8351697432,0.2165,-0.0675,0.2267785263,0.56,-0.24,0.6092618485
2019-09-23 12:00:00,0.8775000000000001,0.5760000000000001,1.0496581586,0.2275,-0.064,0.2363308063,0.65,0.64,0.9121951546,0.7875000000000001,-0.294,0.8405904175000001,0.2275,-0.064,0.2363308063,0.56,-0.23,0.6053924347
2019-09-23 12:30:00,0.894,0.5720000000000001,1.0613293551,0.244,-0.068,0.2532982432,0.65,0.64,0.9121951546,0.804,-0.298,0.857449707,0.244,-0.068,0.2532982432,0.56,-0.23,0.6053924347
2019-09-23 13:00:00,0.851,0.5665,1.0223126968,0.261,-0.07350000000000001,0.2711517103,0.59,0.64,0.8704596487,0.771,-0.3135,0.832299976,0.261,-0.07350000000000001,0.2711517103,0.51,-0.24,0.5636488268000001
2019-09-23 13:30:00,0.909,0.5710000000000001,1.0734626216,0.23900000000000002,-0.069,0.2487609294,0.67,0.64,0.9265527508,0.8190000000000001,-0.309,0.8753525004,0.23900000000000002,-0.069,0.2487609294,0.58,-0.24,0.6276941931000001
2019-09-23 14:00:00,0.966,0.529,1.1013614302,0.446,-0.021,0.4464941209,0.52,0.55,0.7569015788,0.886,-0.341,0.9493560976000001,0.446,-0.021,0.4464941209,0.44,-0.32,0.5440588203
2019-09-23 14:30:00,0.871,0.23700000000000002,0.9026682669,0.421,-0.023,0.4216277979,0.45,0.26,0.5197114584,0.8210000000000001,-0.113,0.8287400075,0.421,-0.023,0.4216277979,0.4,-0.09,0.41000000000000003
2019-09-23 15:00:00,0.8645,0.337,0.9278627323,0.1845,-0.073,0.19841685920000002,0.68,0.41000000000000003,0.7940403012,0.8145,-0.083,0.8187180528,0.1845,-0.073,0.19841685920000002,0.63,-0.01,0.6300793601
2019-09-23 15:30:00,0.844,0.1535,0.8578451201,0.224,-0.0765,0.23670287280000002,0.62,0.23,0.6612866247,0.8140000000000001,0.10350000000000001,0.8205536241,0.224,-0.0765,0.23670287280000002,0.59,0.18,0.6168468205000001
2019-09-23 16:00:00,0.862,0.1515,0.8752121171,0.212,-0.0685,0.22279194330000002,0.65,0.22,0.6862215386,0.8320000000000001,0.1015,0.83816839,0.212,-0.0685,0.22279194330000002,0.62,0.17,0.6428841264
2019-09-23 16:30:00,0.9095000000000001,0.155,0.9226132722,0.2595,-0.075,0.2701208063,0.65,0.23,0.6894925670000001,0.8795000000000001,0.115,0.8869866121000001,0.2595,-0.075,0.2701208063,0.62,0.19,0.6484597135
2019-09-23 17:00:00,1.0065,0.258,1.0390410242,0.23650000000000002,-0.07200000000000001,0.2472170099,0.77,0.33,0.8377350416,0.9565,0.008,0.9565334547000001,0.23650000000000002,-0.07200000000000001,0.2472170099,0.72,0.08,0.7244308111000001
2019-09-23 17:30:00,1.1195,0.5885,1.264757882,0.2195,-0.07150000000000001,0.230851684,0.9,0.66,1.1160645143,1.0395,-0.29150000000000004,1.0795983049,0.2195,-0.07150000000000001,0.230851684,0.8200000000000001,-0.22,0.8489994111
2019-09-23 18:00:00,1.188,0.5975,1.329793311,0.23800000000000002,-0.07250000000000001,0.24879760850000002,0.9500000000000001,0.67,1.1624973118,1.098,-0.29250000000000004,1.1362923259,0.23800000000000002,-0.07250000000000001,0.24879760850000002,0.86,-0.22,0.8876936408
2019-09-23 18:30:00,1.2635,0.6005,1.3989397771,0.2335,-0.0695,0.2436236852,1.03,0.67,1.2287391912,1.1735,-0.28950000000000004,1.2086821336,0.2335,-0.0695,0.2436236852,0.9400000000000001,-0.22,0.9654014709000001
2019-09-23 19:00:00,1.256,0.587,1.3864000144,0.216,-0.063,0.225,1.04,0.65,1.2264175472,1.166,-0.303,1.20472611,0.216,-0.063,0.225,0.9500000000000001,-0.24,0.9798469268000001
2019-09-23 19:30:00,1.2355,0.581,1.3652916355,0.20550000000000002,-0.059000000000000004,0.21380189430000002,1.03,0.64,1.2126417443,1.1455,-0.309,1.1864447943,0.20550000000000002,-0.059000000000000004,0.21380189430000002,0.9400000000000001,-0.25,0.9726767192
2019-09-23 20:00:00,1.185,0.5690000000000001,1.3145288129,0.195,-0.051000000000000004,0.2015589244,0.99,0.62,1.1681181447,1.095,-0.311,1.1383083941,0.195,-0.051000000000000004,0.2015589244,0.9,-0.26,0.9368030743
2019-09-23 20:30:00,1.124,0.5670000000000001,1.2589142147,0.20400000000000001,-0.053,0.2107723891,0.92,0.62,1.1094142599,1.044,-0.313,1.0899105468,0.20400000000000001,-0.053,0.2107723891,0.84,-0.26,0.8793179175
2019-09-23 21:00:00,1.056,0.5625,1.1964707477,0.216,-0.0575,0.22352237020000001,0.84,0.62,1.0440306509,0.966,-0.3175,1.0168393433,0.216,-0.0575,0.22352237020000001,0.75,-0.26,0.7937883849
2019-09-23 21:30:00,1.033,0.5690000000000001,1.1793430375,0.193,-0.061,0.202410474,0.84,0.63,1.05,0.9430000000000001,-0.321,0.9961375407,0.193,-0.061,0.202410474,0.75,-0.26,0.7937883849
2019-09-23 22:00:00,0.9445,0.5705,1.103426708,0.17450000000000002,-0.0495,0.1813849498,0.77,0.62,0.9885848471,0.8545,-0.3395,0.9194729469,0.17450000000000002,-0.0495,0.1813849498,0.68,-0.29,0.7392563831000001
2019-09-23 22:30:00,0.8795000000000001,0.5670000000000001,1.0464268966,0.1695,-0.053,0.1775929334,0.71,0.62,0.9426027795,0.7895000000000001,-0.343,0.8607898989,0.1695,-0.053,0.1775929334,0.62,-0.29,0.6844705983
2019-09-23 23:00:00,0.8200000000000001,0.419,0.9208479788,0.17,-0.051000000000000004,0.1774852107,0.65,0.47000000000000003,0.8021221852,0.75,-0.191,0.7739386281,0.17,-0.051000000000000004,0.1774852107,0.58,-0.14,0.5966573556
2019-09-23 23:30:00,0.744,0.126,0.7545939305,0.17400000000000002,-0.054,0.1821867174,0.5700000000000001,0.18,0.5977457654,0.704,0.08600000000000001,0.7092333889,0.17400000000000002,-0.054,0.1821867174,0.53,0.14,0.5481788029
2019-09-24 00:00:00,0.668,0.12050000000000001,0.6787814449,0.178,-0.0495,0.1847545669,0.49,0.17,0.5186520992,0.638,0.0805,0.6430585121,0.178,-0.0495,0.1847545669,0.46,0.13,0.4780167361
2019-09-24 00:30:00,0.6375000000000001,0.123,0.6492574605,0.17750000000000002,-0.057,0.18642759990000002,0.46,0.18,0.49396356140000003,0.5975,0.083,0.6032373082,0.17750000000000002,-0.057,0.18642759990000002,0.42,0.14,0.4427188724
2019-09-24 01:00:00,0.6575000000000001,0.305,0.7247973855000001,0.1675,-0.055,0.1762987521,0.49,0.36,0.6080296045,0.6075,-0.085,0.6134176799000001,0.1675,-0.055,0.1762987521,0.44,-0.03,0.4410215414
2019-09-24 01:30:00,0.7215,0.548,0.9060166941000001,0.1515,-0.052000000000000005,0.1601756848,0.5700000000000001,0.6000000000000001,0.8275868534,0.6315000000000001,-0.342,0.7181617158,0.1515,-0.052000000000000005,0.1601756848,0.48,-0.29,0.5608029957
2019-09-24 02:00:00,0.7655000000000001,0.541,0.9373746583,0.1655,-0.049,0.17260141950000002,0.6000000000000001,0.59,0.8414867795000001,0.6855,-0.339,0.7647426038,0.1655,-0.049,0.17260141950000002,0.52,-0.29,0.5953990259
2019-09-24 02:30:00,0.754,0.5415,0.928298578,0.164,-0.0485,0.1710211975,0.59,0.59,0.8343860018,0.674,-0.3385,0.7542269221,0.164,-0.0485,0.1710211975,0.51,-0.29,0.5866856058000001
2019-09-24 03:00:00,0.7395,0.538,0.9144967195,0.1595,-0.052000000000000005,0.1677624809,0.58,0.59,0.8273451517,0.6495000000000001,-0.342,0.7340396788,0.1595,-0.052000000000000005,0.1677624809,0.49,-0.29,0.5693856338000001
2019-09-24 03:30:00,0.6955,0.5375,0.878991752,0.1555,-0.052500000000000005,0.1641234292,0.54,0.59,0.7998124780000001,0.6155,-0.3425,0.7043766748,0.1555,-0.052500000000000005,0.1641234292,0.46,-0.29,0.5437830450000001
2019-09-24 04:00:00,0.6855,0.5405,0.8729550389,0.1655,-0.0495,0.17274403030000002,0.52,0.59,0.7864477096,0.6055,-0.35950000000000004,0.7041807296,0.1655,-0.0495,0.17274403030000002,0.44,-0.31,0.5382378656
2019-09-24 04:30:00,0.675,0.5305,0.8585192194,0.155,-0.0495,0.1627121692,0.52,0.58,0.7789736838,0.595,-0.35950000000000004,0.6951728202,0.155,-0.0495,0.1627121692,0.44,-0.31,0.5382378656
2019-09-24 05:00:00,0.6735,0.5295,0.8567219502000001,0.1535,-0.0505,0.1615936261,0.52,0.58,0.7789736838,0.5935,-0.36050000000000004,0.6944080213,0.1535,-0.0505,0.1615936261,0.44,-0.31,0.5382378656
2019-09-24 05:30:00,0.659,0.508,0.8320727132,0.149,-0.052000000000000005,0.1578131807,0.51,0.56,0.7574298647000001,0.579,-0.362,0.6828506425,0.149,-0.052000000000000005,0.1578131807,0.43,-0.31,0.5300943312
2019-09-24 06:00:00,0.674,0.521,0.8518902511,0.154,-0.049,0.16160754930000001,0.52,0.5700000000000001,0.7715568676,0.594,-0.339,0.6839276278,0.154,-0.049,0.16160754930000001,0.44,-0.29,0.5269724851
2019-09-24 06:30:00,0.734,0.18050000000000002,0.7558678787,0.154,-0.0495,0.1617598529,0.58,0.23,0.6239390996,0.6940000000000001,0.0105,0.6940794263000001,0.154,-0.0495,0.1617598529,0.54,0.06,0.5433231083
2019-09-24 07:00:00,0.8275,0.14,0.8392593461000001,0.1575,-0.05,0.16524602870000002,0.67,0.19,0.6964194139000001,0.7975,0.1,0.80374514,0.1575,-0.05,0.16524602870000002,0.64,0.15,0.6573431372
2019-09-24 07:30:00,0.9515,0.5375,1.0928213486,0.1515,-0.052500000000000005,0.160338704,0.8,0.59,0.9940321926000001,0.8715,-0.2625,0.9101749832,0.1515,-0.052500000000000005,0.160338704,0.72,-0.21,0.75
2019-09-24 08:00:00,0.9835,0.588,1.1458692116,0.1635,-0.052000000000000005,0.17156995660000002,0.8200000000000001,0.64,1.0401922899,0.9035000000000001,-0.302,0.9526364732,0.1635,-0.052000000000000005,0.17156995660000002,0.74,-0.25,0.7810889834
2019-09-24 08:30:00,1.022,0.6075,1.1889239883,0.17200000000000001,-0.052500000000000005,0.1798339512,0.85,0.66,1.0761505471,0.932,-0.28250000000000003,0.9738738368000001,0.17200000000000001,-0.052500000000000005,0.1798339512,0.76,-0.23,0.7940403012
2019-09-24 09:00:00,0.924,0.587,1.0946894537,0.194,-0.053,0.201109423,0.73,0.64,0.9708243919,0.844,-0.313,0.9001694285,0.194,-0.053,0.201109423,0.65,-0.26,0.7000714249000001
2019-09-24 09:30:00,0.4605,0.0825,0.4678317005,0.3905,-0.0175,0.3908919288,0.07,0.1,0.12206555620000001,0.6605000000000001,-0.0775,0.6650312023,0.3905,-0.0175,0.3908919288,0.27,-0.06,0.2765863337
2019-09-24 10:00:00,-7.057,-7.602,10.3726396351,0.553,0.008,0.5530578632,-7.61,-7.61,10.762165209700001,-7.057,-7.602,10.3726396351,0.553,0.008,0.5530578632,-7.61,-7.61,10.762165209700001
2019-09-24 10:30:00,-7.066,-7.6065000000000005,10.3820613681,0.544,0.0035,0.5440112591,-7.61,-7.61,10.762165209700001,-7.066,-7.6065000000000005,10.3820613681,0.544,0.0035,0.5440112591,-7.61,-7.61,10.762165209700001
2019-09-24 11:00:00,-7.0625,-7.6075,10.380412443600001,0.5475,0.0025,0.5475057077000001,-7.61,-7.61,10.762165209700001,-7.0625,-7.6075,10.380412443600001,0.5475,0.0025,0.5475057077000001,-7.61,-7.61,10.762165209700001
2019-09-24 11:30:00,-7.0505,-7.61,10.3740855139,0.5595,0.0,0.5595,-7.61,-7.61,10.762165209700001,-7.0505,-7.61,10.3740855139,0.5595,0.0,0.5595,-7.61,-7.61,10.762165209700001
2019-09-24 12:00:00,-7.053,-7.614,10.3787188516,0.557,-0.004,0.5570143625,-7.61,-7.61,10.762165209700001,-7.053,-7.614,10.3787188516,0.557,-0.004,0.5570143625,-7.61,-7.61,10.762165209700001
2019-09-24 12:30:00,-7.0765,-7.6225000000000005,10.4009306555,0.5335,-0.0125,0.5336464185,-7.61,-7.61,10.762165209700001,-7.0765,-7.6225000000000005,10.4009306555,0.5335,-0.0125,0.5336464185,-7.61,-7.61,10.762165209700001
2019-09-24 13:00:00,-7.0165,-7.625,10.362041172,0.5935,-0.015,0.5936895232,-7.61,-7.61,10.762165209700001,-7.0165,-7.625,10.362041172,0.5935,-0.015,0.5936895232,-7.61,-7.61,10.762165209700001
2019-09-24 13:30:00,-7.038,-7.627,10.3780813737,0.5720000000000001,-0.017,0.5722525666,-7.61,-7.61,10.762165209700001,-7.038,-7.627,10.3780813737,0.5720000000000001,-0.017,0.5722525666,-7.61,-7.61,10.762165209700001
2019-09-24 14:00:00,-7.048,-7.6370000000000005,10.3922121322,0.562,-0.027,0.5626482027,-7.61,-7.61,10.762165209700001,-7.048,-7.6370000000000005,10.3922121322,0.562,-0.027,0.5626482027,-7.61,-7.61,10.762165209700001
2019-09-24 14:30:00,-7.103,-7.631,10.4251987991,0.507,-0.021,0.5074347249,-7.61,-7.61,10.762165209700001,-7.103,-7.631,10.4251987991,0.507,-0.021,0.5074347249,-7.61,-7.61,10.762165209700001
2019-09-24 15:00:00,-7.091,-7.6235,10.4115336646,0.519,-0.0135,0.5191755483,-7.61,-7.61,10.762165209700001,-7.091,-7.6235,10.4115336646,0.519,-0.0135,0.5191755483,-7.61,-7.61,10.762165209700001
2019-09-24 15:30:00,-7.0845,-7.626,10.4089392471,0.5255000000000001,-0.016,0.5257435211,-7.61,-7.61,10.762165209700001,-7.0845,-7.626,10.4089392471,0.5255000000000001,-0.016,0.5257435211,-7.61,-7.61,10.762165209700001
2019-09-24 16:00:00,-7.108,-7.6235,10.4231193148,0.502,-0.0135,0.5021814911,-7.61,-7.61,10.762165209700001,-7.108,-7.6235,10.4231193148,0.502,-0.0135,0.5021814911,-7.61,-7.61,10.762165209700001
2019-09-24 16:30:00,-7.0945,-7.6045,10.4000168509,0.5155000000000001,0.0055000000000000005,0.5155293396,-7.61,-7.61,10.762165209700001,-7.0945,-7.6045,10.4000168509,0.5155000000000001,0.0055000000000000005,0.5155293396,-7.61,-7.61,10.762165209700001
2019-09-24 17:00:00,-7.0685,-7.6075,10.3844955824,0.5415,0.0025,0.5415057710000001,-7.61,-7.61,10.762165209700001,-7.0685,-7.6075,10.3844955824,0.5415,0.0025,0.5415057710000001,-7.61,-7.61,10.762165209700001
2019-09-24 17:30:00,-7.0585,-7.6025,10.374026629,0.5515,0.007500000000000001,0.5515509949,-7.61,-7.61,10.762165209700001,-7.0585,-7.6025,10.374026629,0.5515,0.007500000000000001,0.5515509949,-7.61,-7.61,10.762165209700001
2019-09-24 18:00:00,0.7665000000000001,0.20550000000000002,0.7935694677,0.5565,0.0055000000000000005,0.5565271781000001,0.21,0.2,0.29,0.6365000000000001,-0.20450000000000002,0.6685450621,0.5565,0.0055000000000000005,0.5565271781000001,0.08,-0.21,0.22472205050000002
2019-09-24 18:30:00,0.879,0.10650000000000001,0.8854282862,0.209,-0.053500000000000006,0.2157388468,0.67,0.16,0.688839604,0.849,0.0665,0.8516004051,0.209,-0.053500000000000006,0.2157388468,0.64,0.12,0.6511528238000001
2019-09-24 19:00:00,1.198,0.1665,1.2095148821,0.198,-0.053500000000000006,0.2051005851,1.0,0.22,1.0239140589,1.158,0.1265,1.1648889432,0.198,-0.053500000000000006,0.2051005851,0.96,0.18,0.9767292358
2019-09-24 19:30:00,1.226,0.4655,1.3113985855,0.196,-0.0545,0.2034361079,1.03,0.52,1.1538197433,1.156,-0.17450000000000002,1.1690963391,0.196,-0.0545,0.2034361079,0.96,-0.12,0.9674709298
2019-09-24 20:00:00,1.229,0.584,1.3606972477000001,0.199,-0.056,0.2067292916,1.03,0.64,1.2126417443,1.139,-0.296,1.1768334632,0.199,-0.056,0.2067292916,0.9400000000000001,-0.24,0.9701546269
2019-09-24 20:30:00,1.146,0.5895,1.28873048,0.196,-0.060500000000000005,0.2051249619,0.9500000000000001,0.65,1.1510864433,1.056,-0.3005,1.0979236085,0.196,-0.060500000000000005,0.2051249619,0.86,-0.24,0.8928605714000001
2019-09-24 21:00:00,1.086,0.584,1.2330660972,0.20600000000000002,-0.066,0.2163145857,0.88,0.65,1.0940292501,0.996,-0.306,1.0419462558,0.20600000000000002,-0.066,0.2163145857,0.79,-0.24,0.8256512581000001
2019-09-24 21:30:00,1.0445,0.5835,1.1964332409,0.20450000000000002,-0.0665,0.21504069380000002,0.84,0.65,1.0621205205,0.9545,-0.3265,1.0087975515,0.20450000000000002,-0.0665,0.21504069380000002,0.75,-0.26,0.7937883849
2019-09-24 22:00:00,0.9815,0.581,1.1405714576000001,0.2015,-0.059000000000000004,0.2099601153,0.78,0.64,1.0089598605,0.8915000000000001,-0.329,0.9502700932,0.2015,-0.059000000000000004,0.2099601153,0.6900000000000001,-0.27,0.7409453421000001
2019-09-24 22:30:00,0.911,0.459,1.0200990148,0.171,-0.051000000000000004,0.1784432683,0.74,0.51,0.8987213139,0.841,-0.221,0.8695527586,0.171,-0.051000000000000004,0.1784432683,0.67,-0.17,0.6912307864
2019-09-24 23:00:00,0.7945,0.1375,0.8063104241,0.1845,-0.052500000000000005,0.1918241382,0.61,0.19,0.6389053138,0.7645000000000001,0.08750000000000001,0.7694910656,0.1845,-0.052500000000000005,0.1918241382,0.58,0.14,0.5966573556
2019-09-24 23:30:00,0.766,0.551,0.9435873039,0.186,-0.059000000000000004,0.1951332878,0.58,0.61,0.8417244205000001,0.676,-0.34900000000000003,0.7607739480000001,0.186,-0.059000000000000004,0.1951332878,0.49,-0.29,0.5693856338000001
2019-09-25 00:00:00,0.7000000000000001,0.553,0.8920812743000001,0.18,-0.057,0.1888094277,0.52,0.61,0.8015609771000001,0.62,-0.34700000000000003,0.7104991203000001,0.18,-0.057,0.1888094277,0.44,-0.29,0.5269724851
2019-09-25 00:30:00,0.684,0.533,0.867147623,0.17400000000000002,-0.057,0.18309833420000002,0.51,0.59,0.7798717843,0.604,-0.34700000000000003,0.6965809357,0.17400000000000002,-0.057,0.18309833420000002,0.43,-0.29,0.5186520992
2019-09-25 01:00:00,0.6855,0.521,0.8610175666000001,0.1955,-0.049,0.2015471409,0.49,0.5700000000000001,0.7516648189,0.6055,-0.34900000000000003,0.6988785660000001,0.1955,-0.049,0.2015471409,0.41000000000000003,-0.30000000000000004,0.5080354318
2019-09-25 01:30:00,0.716,0.519,0.8843172508,0.20600000000000002,-0.051000000000000004,0.2122192263,0.51,0.5700000000000001,0.7648529270000001,0.636,-0.341,0.7216488066000001,0.20600000000000002,-0.051000000000000004,0.2122192263,0.43,-0.29,0.5186520992
2019-09-25 02:00:00,0.7625000000000001,0.5195000000000001,0.9226518845,0.1925,-0.0505,0.1990138186,0.5700000000000001,0.5700000000000001,0.8061017306,0.6825,-0.3405,0.7627230821000001,0.1925,-0.0505,0.1990138186,0.49,-0.29,0.5693856338000001
2019-09-25 02:30:00,0.765,0.5165000000000001,0.9230369711,0.195,-0.053500000000000006,0.2022059594,0.5700000000000001,0.5700000000000001,0.8061017306,0.685,-0.3435,0.7663010179,0.195,-0.053500000000000006,0.2022059594,0.49,-0.29,0.5693856338000001
2019-09-25 03:00:00,0.744,0.5185000000000001,0.9068507319,0.194,-0.051500000000000004,0.2007193314,0.55,0.5700000000000001,0.7920858539000001,0.664,-0.3415,0.7466714472,0.194,-0.051500000000000004,0.2007193314,0.47000000000000003,-0.29,0.5522680509
2019-09-25 03:30:00,0.7345,0.517,0.8982089122,0.1945,-0.053,0.2015917905,0.54,0.5700000000000001,0.7851751397000001,0.6545000000000001,-0.353,0.7436257459000001,0.1945,-0.053,0.2015917905,0.46,-0.30000000000000004,0.5491812087
2019-09-25 04:00:00,0.7295,0.5195000000000001,0.8955727218,0.1995,-0.0505,0.2057923711,0.53,0.5700000000000001,0.7783315489,0.6395000000000001,-0.35050000000000003,0.7292533853000001,0.1995,-0.0505,0.2057923711,0.44,-0.30000000000000004,0.5325410782000001
2019-09-25 04:30:00,0.6920000000000001,0.515,0.8626059355,0.192,-0.055,0.1997223072,0.5,0.5700000000000001,0.7582216035,0.612,-0.355,0.7075090105,0.192,-0.055,0.1997223072,0.42,-0.30000000000000004,0.5161395160000001
2019-09-25 05:00:00,0.6635,0.515,0.8399150255000001,0.20350000000000001,-0.055,0.2108014469,0.46,0.5700000000000001,0.7324616031000001,0.5935,-0.355,0.6915686878,0.20350000000000001,-0.055,0.2108014469,0.39,-0.30000000000000004,0.49203658400000005
2019-09-25 05:30:00,0.675,0.518,0.850851926,0.195,-0.052000000000000005,0.2018142711,0.48,0.5700000000000001,0.7451845409000001,0.595,-0.342,0.6862863834,0.195,-0.052000000000000005,0.2018142711,0.4,-0.29,0.4940647731
2019-09-25 06:00:00,0.6930000000000001,0.5385,0.8776281958000001,0.193,-0.051500000000000004,0.1997529724,0.5,0.59,0.7733692520000001,0.613,-0.3315,0.6968940020000001,0.193,-0.051500000000000004,0.1997529724,0.42,-0.28,0.5047771786
2019-09-25 06:30:00,0.776,0.323,0.8405385179,0.196,-0.067,0.2071352215,0.58,0.39,0.6989277502,0.716,-0.127,0.7271760447000001,0.196,-0.067,0.2071352215,0.52,-0.06,0.5234500931
2019-09-25 07:00:00,0.841,0.1405,0.8526554111,0.201,-0.059500000000000004,0.209621683,0.64,0.2,0.6705221846,0.801,0.09050000000000001,0.8060963032,0.201,-0.059500000000000004,0.209621683,0.6000000000000001,0.15,0.6184658438
2019-09-25 07:30:00,0.933,0.47200000000000003,1.0455969587,0.183,-0.058,0.191971352,0.75,0.53,0.9183681179000001,0.863,-0.20800000000000002,0.8877122281000001,0.183,-0.058,0.191971352,0.68,-0.15,0.6963476143
2019-09-25 08:00:00,0.989,0.5585,1.1358007088,0.199,-0.061500000000000006,0.2082864614,0.79,0.62,1.0042410069,0.909,-0.3215,0.9641800921,0.199,-0.061500000000000006,0.2082864614,0.71,-0.26,0.7561084578
2019-09-25 08:30:00,0.9875,0.5670000000000001,1.1387033196,0.1975,-0.073,0.21055937400000002,0.79,0.64,1.0167103816,0.9075000000000001,-0.313,0.9599610669,0.1975,-0.073,0.21055937400000002,0.71,-0.24,0.7494664769
2019-09-25 09:00:00,0.9605,0.5915,1.128021498,0.1905,-0.0685,0.2024413495,0.77,0.66,1.0141498903,0.8705,-0.3085,0.9235488617000001,0.1905,-0.0685,0.2024413495,0.68,-0.24,0.7211102551
2019-09-25 09:30:00,0.91,0.597,1.0883515057,0.22,-0.063,0.2288427408,0.6900000000000001,0.66,0.9548298278,0.8300000000000001,-0.303,0.8835773877,0.22,-0.063,0.2288427408,0.61,-0.24,0.6555150647
2019-09-25 10:00:00,0.901,0.5245000000000001,1.0425455626,0.191,-0.0455,0.1963447224,0.71,0.5700000000000001,0.9104943712,0.8210000000000001,-0.2255,0.8514054557,0.191,-0.0455,0.1963447224,0.63,-0.18,0.65520989
2019-09-25 10:30:00,0.873,0.17650000000000002,0.8906633764,0.203,-0.043500000000000004,0.2076084054,0.67,0.22,0.7051950085,0.833,0.1265,0.8425504436,0.203,-0.043500000000000004,0.2076084054,0.63,0.17,0.6525335240000001
2019-09-25 11:00:00,0.882,0.588,1.060032075,0.212,-0.052000000000000005,0.2182842184,0.67,0.64,0.9265527508,0.802,-0.292,0.8535033685000001,0.212,-0.052000000000000005,0.2182842184,0.59,-0.24,0.6369458376
2019-09-25 11:30:00,0.89,0.5735,1.0587739372,0.19,-0.0965,0.21310150160000002,0.7000000000000001,0.67,0.9689685237000001,0.8,-0.3065,0.8567042955,0.19,-0.0965,0.21310150160000002,0.61,-0.21,0.6451356447000001
2019-09-25 12:00:00,0.916,0.5795,1.0839170863,0.166,-0.1005,0.19405218370000002,0.75,0.68,1.0123734489,0.836,-0.3005,0.8883671820000001,0.166,-0.1005,0.19405218370000002,0.67,-0.2,0.6992138443
2019-09-25 12:30:00,0.923,0.5680000000000001,1.0837679641,0.183,-0.092,0.204824315,0.74,0.66,0.9915644205,0.843,-0.312,0.8988843085,0.183,-0.092,0.204824315,0.66,-0.22,0.6957010852000001
2019-09-25 13:00:00,0.8885000000000001,0.5735,1.0575133569,0.20850000000000002,-0.0565,0.21601967500000002,0.68,0.63,0.926984358,0.7985,-0.3065,0.8553037472,0.20850000000000002,-0.0565,0.21601967500000002,0.59,-0.25,0.6407807737
2019-09-25 13:30:00,0.86,0.583,1.0389846005,0.23,-0.067,0.23956001340000002,0.63,0.65,0.9052071586,0.77,-0.307,0.8289445096,0.23,-0.067,0.23956001340000002,0.54,-0.24,0.5909314681
2019-09-25 14:00:00,0.8205,0.5775,1.0033576132,0.2005,-0.0825,0.2168098245,0.62,0.66,0.9055385138000001,0.7305,-0.3225,0.7985214462,0.2005,-0.0825,0.2168098245,0.53,-0.24,0.5818075283
2019-09-25 14:30:00,0.794,0.5605,0.9719034160000001,0.20400000000000001,-0.0695,0.2155139207,0.59,0.63,0.8631338251,0.714,-0.3195,0.7822251914,0.20400000000000001,-0.0695,0.2155139207,0.51,-0.25,0.5679788728
2019-09-25 15:00:00,0.778,0.554,0.9550916186,0.198,-0.056,0.2057668584,0.58,0.61,0.8417244205000001,0.6880000000000001,-0.316,0.7570997292,0.198,-0.056,0.2057668584,0.49,-0.26,0.5547071299
2019-09-25 15:30:00,0.7925000000000001,0.5680000000000001,0.9750283329,0.1925,-0.062,0.20223810220000002,0.6000000000000001,0.63,0.87,0.7125,-0.312,0.77781762,0.1925,-0.062,0.20223810220000002,0.52,-0.25,0.5769748695
2019-09-25 16:00:00,0.8055,0.5640000000000001,0.9833240819000001,0.1955,-0.056,0.20336236130000002,0.61,0.62,0.8697700846,0.7255,-0.316,0.7913319468000001,0.1955,-0.056,0.20336236130000002,0.53,-0.26,0.5903388857
2019-09-25 16:30:00,0.8675,0.5705,1.0382805498,0.17750000000000002,-0.0495,0.1842728955,0.6900000000000001,0.62,0.9276313923,0.7875000000000001,-0.3095,0.8461362183000001,0.17750000000000002,-0.0495,0.1842728955,0.61,-0.26,0.663098786
2019-09-25 17:00:00,0.9585,0.5685,1.1144121769,0.17850000000000002,-0.051500000000000004,0.18578078480000002,0.78,0.62,0.9963934966,0.8785000000000001,-0.3015,0.9287973407000001,0.17850000000000002,-0.051500000000000004,0.18578078480000002,0.7000000000000001,-0.25,0.7433034374
2019-09-25 17:30:00,1.027,0.171,1.0411387996,0.187,-0.059000000000000004,0.1960867155,0.84,0.23,0.8709190548,0.987,0.101,0.9921542219,0.187,-0.059000000000000004,0.1960867155,0.8,0.16,0.8158431222
2019-09-25 18:00:00,1.1525,0.1665,1.1644648986,0.1925,-0.053500000000000006,0.19979614610000002,0.96,0.22,0.9848857802000001,1.1125,0.1165,1.1185832557,0.1925,-0.053500000000000006,0.19979614610000002,0.92,0.17,0.9355746897
2019-09-25 18:30:00,1.176,0.17,1.1882238846,0.186,-0.05,0.1926032191,0.99,0.22,1.0141498903,1.146,0.12,1.1522655944,0.186,-0.05,0.1926032191,0.96,0.17,0.9749358953
2019-09-25 19:00:00,1.1785,0.1685,1.1904849852,0.1885,-0.051500000000000004,0.1954085464,0.99,0.22,1.0141498903,1.1485,0.11850000000000001,1.1545971159,0.1885,-0.051500000000000004,0.1954085464,0.96,0.17,0.9749358953
2019-09-25 19:30:00,1.2095,0.1555,1.2194550012,0.17950000000000002,-0.0545,0.18759131110000002,1.03,0.21,1.0511898021,1.1795,0.1155,1.1851415527,0.17950000000000002,-0.0545,0.18759131110000002,1.0,0.17,1.0143470806
2019-09-25 20:00:00,1.1715,0.1605,1.1824434447,0.18150000000000002,-0.0495,0.1881289451,0.99,0.21,1.0120276676,1.1415,0.1105,1.1468358645,0.18150000000000002,-0.0495,0.1881289451,0.96,0.16,0.9732420048
2019-09-25 20:30:00,1.1405,0.1575,1.1513238033,0.18050000000000002,-0.052500000000000005,0.18798005210000002,0.96,0.21,0.9827003612,1.1005,0.1075,1.1057379889,0.18050000000000002,-0.052500000000000005,0.18798005210000002,0.92,0.16,0.9338094024
2019-09-25 21:00:00,1.0785,0.146,1.0883373788,0.1985,-0.064,0.2085623408,0.88,0.21,0.9047098983,1.0385,0.106,1.0438957084,0.1985,-0.064,0.2085623408,0.84,0.17,0.8570297544000001
2019-09-25 21:30:00,1.0245,0.1505,1.0354952921,0.20450000000000002,-0.0695,0.21598726810000002,0.8200000000000001,0.22,0.8489994111,0.9945,0.1105,1.0006200578,0.20450000000000002,-0.0695,0.21598726810000002,0.79,0.18,0.810246876
2019-09-25 22:00:00,0.9665,0.1635,0.9802318603000001,0.1965,-0.0565,0.2044614878,0.77,0.22,0.8008120878,0.9365,0.1135,0.9433527972,0.1965,-0.0565,0.2044614878,0.74,0.17,0.7592759709
2019-09-25 22:30:00,0.9265,0.14400000000000002,0.9376237252,0.2165,-0.066,0.2263365856,0.71,0.21,0.7404052944,0.8865000000000001,0.10400000000000001,0.8925795483000001,0.2165,-0.066,0.2263365856,0.67,0.17,0.6912307864
2019-09-25 23:00:00,0.795,0.1875,0.8168116368,0.225,-0.07250000000000001,0.23639215300000002,0.5700000000000001,0.26,0.6264982043,0.765,0.0475,0.7664732546,0.225,-0.07250000000000001,0.23639215300000002,0.54,0.12,0.5531726674
2019-09-25 23:30:00,0.754,0.5385,0.9265518064,0.214,-0.07150000000000001,0.22562856650000002,0.54,0.61,0.8146778504000001,0.674,-0.3415,0.7555780899000001,0.214,-0.07150000000000001,0.22562856650000002,0.46,-0.27,0.5333854141000001
2019-09-26 00:00:00,0.7135,0.3825,0.8095606833000001,0.1935,-0.0675,0.20493535570000002,0.52,0.45,0.6876772499,0.6535000000000001,-0.1875,0.679866531,0.1935,-0.0675,0.20493535570000002,0.46,-0.12,0.47539457300000004
2019-09-26 00:30:00,0.6515000000000001,0.12,0.662459244,0.21150000000000002,-0.07,0.2227829661,0.44,0.19,0.4792702787,0.6215,0.07,0.6254296523,0.21150000000000002,-0.07,0.2227829661,0.41000000000000003,0.14,0.4332435804
2019-09-26 01:00:00,0.6765,0.129,0.6886895164,0.1865,-0.051000000000000004,0.1933474851,0.49,0.18,0.5220153254000001,0.6365000000000001,0.079,0.6413838554,0.1865,-0.051000000000000004,0.1933474851,0.45,0.13,0.46840153710000004
2019-09-26 01:30:00,0.6960000000000001,0.133,0.7085936776,0.176,-0.057,0.185,0.52,0.19,0.5536244214,0.666,0.083,0.6711519947,0.176,-0.057,0.185,0.49,0.14,0.5096076922
2019-09-26 02:00:00,0.745,0.133,0.7567786995,0.17500000000000002,-0.057,0.1840489065,0.5700000000000001,0.19,0.6008327554,0.715,0.083,0.7198013615000001,0.17500000000000002,-0.057,0.1840489065,0.54,0.14,0.5578530272000001
2019-09-26 02:30:00,0.742,0.14400000000000002,0.7558438992000001,0.212,-0.066,0.2220360331,0.53,0.21,0.5700877125,0.712,0.094,0.7181782509,0.212,-0.066,0.2220360331,0.5,0.16,0.5249761899000001
2019-09-26 03:00:00,0.7215,0.1405,0.7350527192,0.21150000000000002,-0.0695,0.2226263686,0.51,0.21,0.5515432893000001,0.6915,0.09050000000000001,0.6973969458,0.21150000000000002,-0.0695,0.2226263686,0.48,0.16,0.5059644256
2019-09-26 03:30:00,0.6980000000000001,0.14650000000000002,0.7132084197,0.20800000000000002,-0.0635,0.2174770103,0.49,0.21,0.5331041174,0.668,0.0965,0.6749342561,0.20800000000000002,-0.0635,0.2174770103,0.46,0.16,0.48703182650000004
2019-09-26 04:00:00,0.6910000000000001,0.1305,0.7032149387000001,0.271,-0.0795,0.2824203428,0.42,0.21,0.4695742753,0.661,0.09050000000000001,0.6671665834,0.271,-0.0795,0.2824203428,0.39,0.17,0.4254409477
2019-09-26 04:30:00,0.7015,0.139,0.7151386229000001,0.28150000000000003,-0.081,0.2929219179,0.42,0.22,0.4741307836,0.6715,0.099,0.6787586095,0.28150000000000003,-0.081,0.2929219179,0.39,0.18,0.4295346319
2019-09-26 05:00:00,0.675,0.1345,0.6882697509,0.245,-0.0755,0.2563693624,0.43,0.21,0.47853944460000003,0.645,0.0845,0.6505115295,0.245,-0.0755,0.2563693624,0.4,0.16,0.4308131846
2019-09-26 05:30:00,0.6365000000000001,0.127,0.6490464159,0.24650000000000002,-0.073,0.2570821853,0.39,0.2,0.43829214,0.6065,0.077,0.6113683423,0.24650000000000002,-0.073,0.2570821853,0.36,0.15,0.39
2019-09-26 06:00:00,0.6745,0.1375,0.6883723556,0.23450000000000001,-0.07250000000000001,0.2454516246,0.44,0.21,0.4875448697,0.6445000000000001,0.08750000000000001,0.6504125614,0.23450000000000001,-0.07250000000000001,0.2454516246,0.41000000000000003,0.16,0.4401136217
2019-09-26 06:30:00,0.7465,0.138,0.7591483715,0.2565,-0.07200000000000001,0.2664136821,0.49,0.21,0.5331041174,0.7165,0.088,0.7218838203,0.2565,-0.07200000000000001,0.2664136821,0.46,0.16,0.48703182650000004
2019-09-26 07:00:00,0.833,0.151,0.8465754544,0.243,-0.069,0.2526064132,0.59,0.22,0.6296824597,0.803,0.111,0.8106355531,0.243,-0.069,0.2526064132,0.56,0.18,0.5882176468
2019-09-26 07:30:00,0.931,0.4605,1.0386632034,0.231,-0.0695,0.241228626,0.7000000000000001,0.53,0.8780091116000001,0.861,-0.17950000000000002,0.8795119385,0.231,-0.0695,0.241228626,0.63,-0.11,0.6395310782
2019-09-26 08:00:00,1.007,0.5775,1.1608424742,0.217,-0.07250000000000001,0.22879084330000002,0.79,0.65,1.0230347013,0.917,-0.3025,0.9656061568000001,0.217,-0.07250000000000001,0.22879084330000002,0.7000000000000001,-0.23,0.7368174808
2019-09-26 08:30:00,0.9885,0.5630000000000001,1.1375857111,0.2185,-0.107,0.24329251940000002,0.77,0.67,1.0206860438,0.8985000000000001,-0.307,0.9495005266000001,0.2185,-0.107,0.24329251940000002,0.68,-0.2,0.7088018059
2019-09-26 09:00:00,0.9500000000000001,0.5755,1.1107205994,0.2,-0.1145,0.230456612,0.75,0.6900000000000001,1.0191172651,0.86,-0.3045,0.9123158718000001,0.2,-0.1145,0.230456612,0.66,-0.19,0.6868041933
2019-09-26 09:30:00,0.891,0.5745,1.0601562385,0.231,-0.1155,0.2582658514,0.66,0.6900000000000001,0.9548298278,0.811,-0.3055,0.8666321307,0.231,-0.1155,0.2582658514,0.58,-0.19,0.6103277808
2019-09-26 10:00:00,0.9165000000000001,0.5745,1.0816757832,0.2265,-0.1555,0.27474078690000003,0.6900000000000001,0.73,1.0044899203,0.8365,-0.3055,0.8905405662,0.2265,-0.1555,0.27474078690000003,0.61,-0.15,0.628171951
2019-09-26 10:30:00,0.868,0.5865,1.0475715966,0.198,-0.12350000000000001,0.2333586296,0.67,0.71,0.9762171889000001,0.788,-0.3035,0.8444265806,0.198,-0.12350000000000001,0.2333586296,0.59,-0.18,0.6168468205000001
2019-09-26 11:00:00,0.8175,0.585,1.0052518341,0.2175,-0.125,0.2508610173,0.6000000000000001,0.71,0.9295697930000001,0.7375,-0.305,0.7980797266,0.2175,-0.125,0.2508610173,0.52,-0.18,0.5502726597
2019-09-26 11:30:00,0.861,0.5955,1.0468721269,0.261,-0.17450000000000002,0.3139605867,0.6000000000000001,0.77,0.9761659695,0.771,-0.3045,0.8289518985000001,0.261,-0.17450000000000002,0.3139605867,0.51,-0.13,0.5263078947000001
2019-09-26 12:00:00,0.8150000000000001,0.6135,1.0201015881,0.255,-0.17650000000000002,0.3101245717,0.56,0.79,0.9683491106000001,0.735,-0.28650000000000003,0.7888645321000001,0.255,-0.17650000000000002,0.3101245717,0.48,-0.11,0.49244289010000003
2019-09-26 12:30:00,0.8140000000000001,0.6105,1.0175,0.294,-0.1695,0.3393615329,0.52,0.78,0.9374433316,0.734,-0.28950000000000004,0.7890286750000001,0.294,-0.1695,0.3393615329,0.44,-0.12,0.45607017
2019-09-26 13:00:00,0.792,0.6035,0.9957290043,0.272,-0.1265,0.2999770825,0.52,0.73,0.8962700486,0.712,-0.28650000000000003,0.7674804558,0.272,-0.1265,0.2999770825,0.44,-0.16,0.46818799640000003
2019-09-26 13:30:00,0.79,0.6045,0.9947463244,0.30000000000000004,-0.1355,0.3291811811,0.49,0.74,0.8875246475,0.71,-0.29550000000000004,0.7690385231,0.30000000000000004,-0.1355,0.3291811811,0.41000000000000003,-0.16,0.4401136217
2019-09-26 14:00:00,0.7365,0.601,0.9505962602,0.3165,-0.11900000000000001,0.3381320009,0.42,0.72,0.8335466394000001,0.6565000000000001,-0.289,0.7172957898,0.3165,-0.11900000000000001,0.3381320009,0.34,-0.17,0.3801315562
2019-09-26 14:30:00,0.785,0.591,0.9826016487,0.315,-0.149,0.34846233660000003,0.47000000000000003,0.74,0.8766413178,0.705,-0.299,0.765784565,0.315,-0.149,0.34846233660000003,0.39,-0.15,0.4178516483
2019-09-26 15:00:00,0.77,0.6055,0.9795561495,0.30000000000000004,-0.1545,0.3374466625,0.47000000000000003,0.76,0.8935882721,0.6900000000000001,-0.29450000000000004,0.7502201344,0.30000000000000004,-0.1545,0.3374466625,0.39,-0.14,0.41436698710000003
2019-09-26 15:30:00,0.731,0.28650000000000003,0.7851390004000001,0.281,-0.1535,0.3201925202,0.45,0.44,0.6293647591,0.6910000000000001,0.006500000000000001,0.6910305710000001,0.281,-0.1535,0.3201925202,0.41000000000000003,0.16,0.4401136217
2019-09-26 16:00:00,0.7865000000000001,0.5875,0.9817018386,0.2765,-0.0925,0.2915621718,0.51,0.68,0.85,0.7065,-0.3025,0.7685365964,0.2765,-0.0925,0.2915621718,0.43,-0.21,0.47853944460000003
2019-09-26 16:30:00,0.8495,0.5845,1.0311597839,0.28950000000000004,-0.0955,0.3048450426,0.56,0.68,0.8809086218000001,0.7695000000000001,-0.3055,0.8279254193000001,0.28950000000000004,-0.0955,0.3048450426,0.48,-0.21,0.5239274759
2019-09-26 17:00:00,0.9295,0.582,1.0966741768,0.2695,-0.078,0.2805605995,0.66,0.66,0.9333809512000001,0.8495,-0.28800000000000003,0.8969917781000001,0.2695,-0.078,0.2805605995,0.58,-0.21,0.6168468205000001
2019-09-26 17:30:00,1.0455,0.4375,1.1333474754,0.2755,-0.0925,0.2906140052,0.77,0.53,0.9347726996,0.9755,-0.12250000000000001,0.9831614822,0.2755,-0.0925,0.2906140052,0.7000000000000001,-0.03,0.7006425622
2019-09-26 18:00:00,1.1535,0.1875,1.1686395937,0.2735,-0.0825,0.28567201470000003,0.88,0.27,0.9204890005,1.1235,0.1375,1.1318827236,0.2735,-0.0825,0.28567201470000003,0.85,0.22,0.8780091116000001
2019-09-26 18:30:00,1.2185,0.171,1.2304402667,0.2585,-0.079,0.2703021458,0.96,0.25,0.9920181450000001,1.1885,0.131,1.1956978088,0.2585,-0.079,0.2703021458,0.93,0.21,0.9534149149000001
2019-09-26 19:00:00,1.227,0.20800000000000002,1.2445051225000001,0.227,-0.07200000000000001,0.2381449139,1.0,0.28,1.0384603989,1.187,0.098,1.1910386224,0.227,-0.07200000000000001,0.2381449139,0.96,0.17,0.9749358953
2019-09-26 19:30:00,1.2365,0.5915,1.3706948968,0.24650000000000002,-0.0785,0.2586977,0.99,0.67,1.1954078801999999,1.1465,-0.2985,1.1847212752,0.24650000000000002,-0.0785,0.2586977,0.9,-0.22,0.9264987858
2019-09-26 20:00:00,1.223,0.5945,1.3598379499,0.233,-0.0755,0.2449270299,0.99,0.67,1.1954078801999999,1.133,-0.3055,1.1734646352,0.233,-0.0755,0.2449270299,0.9,-0.23,0.9289241088
2019-09-26 20:30:00,1.1795,0.594,1.3206272184,0.23950000000000002,-0.076,0.25126927790000003,0.9400000000000001,0.67,1.1543396381,1.0895,-0.316,1.1344012738,0.23950000000000002,-0.076,0.25126927790000003,0.85,-0.24,0.8832326987
2019-09-26 21:00:00,1.1145,0.5645,1.2493080085,0.24450000000000002,-0.0755,0.2558915786,0.87,0.64,1.0800462953,1.0345,-0.29550000000000004,1.0758766193,0.24450000000000002,-0.0755,0.2558915786,0.79,-0.22,0.8200609733
2019-09-26 21:30:00,1.0135,0.14550000000000002,1.0238908633,0.24350000000000002,-0.0745,0.25464190540000003,0.77,0.22,0.8008120878,0.9735,0.0955,0.9781730420000001,0.24350000000000002,-0.0745,0.25464190540000003,0.73,0.17,0.7495331881
2019-09-26 22:00:00,0.965,0.146,0.9759820695,0.23500000000000001,-0.074,0.2463757293,0.73,0.22,0.7624303247,0.935,0.096,0.9399154217000001,0.23500000000000001,-0.074,0.2463757293,0.7000000000000001,0.17,0.7203471385
2019-09-26 22:30:00,0.8835000000000001,0.1245,0.8922289504,0.2735,-0.0755,0.2837296248,0.61,0.2,0.6419501538,0.8535,0.0745,0.8567452947,0.2735,-0.0755,0.2837296248,0.58,0.15,0.599082632
2019-09-26 23:00:00,0.8145,0.1325,0.8252069437,0.2545,-0.0775,0.266038531,0.56,0.21,0.5980802622,0.7845000000000001,0.0825,0.7888260264,0.2545,-0.0775,0.266038531,0.53,0.16,0.5536244214
2019-09-26 23:30:00,0.735,0.128,0.7460623298,0.245,-0.07200000000000001,0.25536052940000004,0.49,0.2,0.5292447449000001,0.705,0.088,0.7104709706,0.245,-0.07200000000000001,0.25536052940000004,0.46,0.16,0.48703182650000004
2019-09-27 00:00:00,0.687,0.121,0.6975743688,0.217,-0.069,0.22770595070000002,0.47000000000000003,0.19,0.5069516742,0.657,0.081,0.6619743197,0.217,-0.069,0.22770595070000002,0.44,0.15,0.464865572
2019-09-27 00:30:00,0.663,0.135,0.6766047591000001,0.243,-0.075,0.2543108334,0.42,0.21,0.4695742753,0.633,0.085,0.6386814542,0.243,-0.075,0.2543108334,0.39,0.16,0.4215447782
2019-09-27 01:00:00,0.6755,0.1355,0.6889560944,0.24550000000000002,-0.0745,0.2565550623,0.43,0.21,0.47853944460000003,0.6455000000000001,0.0855,0.6511378502,0.24550000000000002,-0.0745,0.2565550623,0.4,0.16,0.4308131846
2019-09-27 01:30:00,0.7045,0.1375,0.7177927974,0.23450000000000001,-0.07250000000000001,0.2454516246,0.47000000000000003,0.21,0.514781507,0.6745,0.08750000000000001,0.6801518213000001,0.23450000000000001,-0.07250000000000001,0.2454516246,0.44,0.16,0.46818799640000003
2019-09-27 02:00:00,0.7725000000000001,0.14,0.7850835943000001,0.2325,-0.07,0.24280908140000002,0.54,0.21,0.5793962375,0.7425,0.09,0.7479346562,0.2325,-0.07,0.24280908140000002,0.51,0.16,0.5345091206
2019-09-27 02:30:00,0.754,0.1265,0.7645379323,0.244,-0.07350000000000001,0.2548298452,0.51,0.2,0.5478138370000001,0.724,0.0765,0.7280303908,0.244,-0.07350000000000001,0.2548298452,0.48,0.15,0.5028916384000001
2019-09-27 03:00:00,0.7185,0.127,0.7296377526000001,0.2485,-0.073,0.2590004826,0.47000000000000003,0.2,0.5107837116,0.6885,0.077,0.6927923571,0.2485,-0.073,0.2590004826,0.44,0.15,0.464865572
2019-09-27 03:30:00,0.716,0.1245,0.726743593,0.256,-0.0755,0.2669011989,0.46,0.2,0.5015974482000001,0.686,0.0745,0.6900335137,0.256,-0.0755,0.2669011989,0.43,0.15,0.4554119015
2019-09-27 04:00:00,0.7105,0.1245,0.721325516,0.2505,-0.0755,0.2616304646,0.46,0.2,0.5015974482000001,0.6805,0.0745,0.6845659209,0.2505,-0.0755,0.2616304646,0.43,0.15,0.4554119015
2019-09-27 04:30:00,0.7015,0.124,0.7123750768,0.2315,-0.076,0.24365600750000002,0.47000000000000003,0.2,0.5107837116,0.6715,0.074,0.6755651338,0.2315,-0.076,0.24365600750000002,0.44,0.15,0.464865572
2019-09-27 05:00:00,0.6855,0.108,0.6939555101,0.2155,-0.07200000000000001,0.2272097049,0.47000000000000003,0.18,0.5032891813,0.6555000000000001,0.068,0.6590176401000001,0.2155,-0.07200000000000001,0.2272097049,0.44,0.14,0.4617358552
2019-09-27 05:30:00,0.676,0.11850000000000001,0.6863076934,0.20600000000000002,-0.07150000000000001,0.2180556122,0.47000000000000003,0.19,0.5069516742,0.646,0.0785,0.6507520649,0.20600000000000002,-0.07150000000000001,0.2180556122,0.44,0.15,0.464865572
2019-09-27 06:00:00,0.683,0.125,0.6943442950000001,0.203,-0.065,0.2131525275,0.48,0.19,0.51623638,0.653,0.085,0.6585089217,0.203,-0.065,0.2131525275,0.45,0.15,0.47434164900000003
2019-09-27 06:30:00,0.7725000000000001,0.24650000000000002,0.8108751445,0.2325,-0.07350000000000001,0.2438411368,0.54,0.32,0.6276941931000001,0.7325,-0.0135,0.7326243922,0.2325,-0.07350000000000001,0.2438411368,0.5,0.06,0.5035871325
2019-09-27 07:00:00,0.88,0.5765,1.0520229323,0.24,-0.07350000000000001,0.25100249,0.64,0.65,0.9121951546,0.8,-0.3035,0.8556355825,0.24,-0.07350000000000001,0.25100249,0.56,-0.23,0.6053924347
2019-09-27 07:30:00,0.9815,0.5760000000000001,1.1380326226,0.24150000000000002,-0.074,0.2525831546,0.74,0.65,0.9849365462,0.9015000000000001,-0.304,0.9513770283,0.24150000000000002,-0.074,0.2525831546,0.66,-0.23,0.6989277502
2019-09-27 08:00:00,1.055,0.584,1.2058528103,0.255,-0.076,0.266084573,0.8,0.66,1.0371113730000001,0.965,-0.306,1.012354187,0.255,-0.076,0.266084573,0.71,-0.23,0.7463243263
2019-09-27 08:30:00,1.055,0.579,1.2034392382,0.23500000000000001,-0.101,0.255785066,0.8200000000000001,0.68,1.0652699188,0.965,-0.301,1.0108540943,0.23500000000000001,-0.101,0.255785066,0.73,-0.2,0.7569015788
2019-09-27 09:00:00,1.049,0.5775,1.1974586632,0.209,-0.1625,0.2647399668,0.84,0.74,1.1194641575,0.969,-0.3025,1.015119328,0.209,-0.1625,0.2647399668,0.76,-0.14,0.7727871635
2019-09-27 09:30:00,1.0385,0.181,1.0541552305,0.2285,-0.159,0.2783760945,0.81,0.34,0.8784645696000001,0.9985,0.111,1.00465081,0.2285,-0.159,0.2783760945,0.77,0.27,0.8159656856
2019-09-27 10:00:00,0.9975,0.166,1.011218201,0.2175,-0.14400000000000002,0.26084909430000003,0.78,0.31,0.8393449827,0.9575,0.126,0.9657547567,0.2175,-0.14400000000000002,0.26084909430000003,0.74,0.27,0.7877182237
2019-09-27 10:30:00,0.9500000000000001,0.167,0.9645667421,0.22,-0.123,0.2520495983,0.73,0.29,0.7854934755,0.92,0.117,0.9274098339,0.22,-0.123,0.2520495983,0.7000000000000001,0.24,0.74
