Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-27 11:00:00,0.9015000000000001,0.17,0.9173888216,0.2615,-0.11,0.2836939372,0.64,0.28,0.6985699679,0.8715,0.12,0.8797228257,0.2615,-0.11,0.2836939372,0.61,0.23,0.6519202405
2019-09-27 11:30:00,0.8915000000000001,0.177,0.9089011222000001,0.3115,-0.113,0.3313627167,0.58,0.29,0.6484597135,0.8515,0.137,0.8624507232,0.3115,-0.113,0.3313627167,0.54,0.25,0.5950630219
2019-09-27 12:00:00,0.9540000000000001,0.17400000000000002,0.969738109,0.314,-0.106,0.3314091127,0.64,0.28,0.6985699679,0.914,0.134,0.9237705343,0.314,-0.106,0.3314091127,0.6000000000000001,0.24,0.6462197769
2019-09-27 12:30:00,0.9885,0.17300000000000001,1.0035244143,0.3385,-0.097,0.3521239128,0.65,0.27,0.7038465742000001,0.9585,0.133,0.9676834451,0.3385,-0.097,0.3521239128,0.62,0.23,0.6612866247
2019-09-27 13:00:00,0.9955,0.2175,1.0189830715,0.28550000000000003,-0.0825,0.2971809213,0.71,0.30000000000000004,0.7707788269,0.9555,0.0975,0.9604616078,0.28550000000000003,-0.0825,0.2971809213,0.67,0.18,0.6937578828000001
2019-09-27 13:30:00,0.9385,0.5995,1.1136348145,0.3185,-0.09050000000000001,0.3311079884,0.62,0.6900000000000001,0.9276313923,0.8585,-0.29050000000000004,0.9063181009,0.3185,-0.09050000000000001,0.3311079884,0.54,-0.2,0.5758472020000001
2019-09-27 14:00:00,0.8425,0.1695,0.8593814636,0.3425,-0.1105,0.3598840091,0.5,0.28,0.5730619513,0.8125,0.11950000000000001,0.8212408295,0.3425,-0.1105,0.3598840091,0.47000000000000003,0.23,0.5232590181
2019-09-27 14:30:00,0.8255,0.17950000000000002,0.8447902106,0.34550000000000003,-0.1105,0.3627402652,0.48,0.29,0.5608029957,0.7855000000000001,0.1295,0.7961033224,0.34550000000000003,-0.1105,0.3627402652,0.44,0.24,0.5011985634
2019-09-27 15:00:00,0.791,0.1665,0.8083336254,0.341,-0.10350000000000001,0.356361123,0.45,0.27,0.5247856705,0.761,0.1265,0.7714423180000001,0.341,-0.10350000000000001,0.356361123,0.42,0.23,0.4788527958
2019-09-27 15:30:00,0.789,0.165,0.8060682353,0.34900000000000003,-0.105,0.36445301480000003,0.44,0.27,0.51623638,0.759,0.125,0.7692242846,0.34900000000000003,-0.105,0.36445301480000003,0.41000000000000003,0.23,0.4701063709
2019-09-27 16:00:00,0.7885000000000001,0.17350000000000002,0.8073626818,0.3385,-0.0965,0.35198650540000004,0.45,0.27,0.5247856705,0.7585000000000001,0.1335,0.7701587499,0.3385,-0.0965,0.35198650540000004,0.42,0.23,0.4788527958
2019-09-27 16:30:00,0.9025000000000001,0.1695,0.9182790970000001,0.3125,-0.09050000000000001,0.3253405908,0.59,0.26,0.6447480128,0.8725,0.1295,0.8820581047,0.3125,-0.09050000000000001,0.3253405908,0.56,0.22,0.6016643583
2019-09-27 17:00:00,0.981,0.17250000000000001,0.996050827,0.301,-0.08750000000000001,0.3134601251,0.68,0.26,0.7280109889,0.9510000000000001,0.1325,0.9601860497,0.301,-0.08750000000000001,0.3134601251,0.65,0.22,0.6862215386
2019-09-27 17:30:00,1.039,0.17300000000000001,1.0533043245,0.299,-0.08700000000000001,0.3114000642,0.74,0.26,0.784346862,1.009,0.133,1.0177278615,0.299,-0.08700000000000001,0.3114000642,0.71,0.22,0.7433034374
2019-09-27 18:00:00,1.1219999999999999,0.185,1.1371495064000001,0.292,-0.085,0.3041200421,0.8300000000000001,0.27,0.872811549,1.092,0.135,1.1003131372,0.292,-0.085,0.3041200421,0.8,0.22,0.8296987405
2019-09-27 18:30:00,1.167,0.17200000000000001,1.179607138,0.247,-0.078,0.259023165,0.92,0.25,0.9533624704,1.137,0.122,1.1435265629,0.247,-0.078,0.259023165,0.89,0.2,0.9121951546
2019-09-27 19:00:00,1.189,0.1675,1.2007402925,0.219,-0.07250000000000001,0.23068864300000003,0.97,0.24,0.9992497185,1.149,0.1275,1.1560524426,0.219,-0.07250000000000001,0.23068864300000003,0.93,0.2,0.9512623192
2019-09-27 19:30:00,1.1925,0.167,1.204136724,0.2225,-0.073,0.23416927640000001,0.97,0.24,0.9992497185,1.1525,0.127,1.1594762826,0.2225,-0.073,0.23416927640000001,0.93,0.2,0.9512623192
2019-09-27 20:00:00,1.204,0.161,1.2147168394,0.214,-0.069,0.2248488381,0.99,0.23,1.0163660758,1.164,0.121,1.1702721906,0.214,-0.069,0.2248488381,0.9500000000000001,0.19,0.9688137076000001
2019-09-27 20:30:00,1.162,0.156,1.1724248377,0.222,-0.074,0.2340085469,0.9400000000000001,0.23,0.9677293010000001,1.1320000000000001,0.116,1.1379279415,0.222,-0.074,0.2340085469,0.91,0.19,0.9296235797
2019-09-27 21:00:00,1.099,0.14850000000000002,1.1089874887,0.209,-0.07150000000000001,0.2208919419,0.89,0.22,0.9167878708,1.059,0.1085,1.0645436816,0.209,-0.07150000000000001,0.2208919419,0.85,0.18,0.8688498144000001
2019-09-27 21:30:00,1.017,0.14150000000000001,1.0267965962,0.227,-0.0685,0.2371102064,0.79,0.21,0.8174350127000001,0.987,0.0915,0.9912321877,0.227,-0.0685,0.2371102064,0.76,0.16,0.7766595136000001
2019-09-27 22:00:00,0.9955,0.14450000000000002,1.0059326518,0.2155,-0.0655,0.22523432240000002,0.78,0.21,0.8077747211,0.9555,0.0945,0.9601617051,0.2155,-0.0655,0.22523432240000002,0.74,0.16,0.7570997292
2019-09-27 22:30:00,0.9225000000000001,0.1255,0.9309975832,0.2325,-0.0645,0.2412809566,0.6900000000000001,0.19,0.7156814934,0.8825000000000001,0.0855,0.8866321109,0.2325,-0.0645,0.2412809566,0.65,0.15,0.6670832032
2019-09-27 23:00:00,0.8555,0.12250000000000001,0.8642259543,0.23550000000000001,-0.0675,0.2449826524,0.62,0.19,0.6484597135,0.8255,0.0825,0.8296122588,0.23550000000000001,-0.0675,0.2449826524,0.59,0.15,0.6087692502000001
2019-09-27 23:30:00,0.8065,0.117,0.8149424826,0.24650000000000002,-0.073,0.2570821853,0.56,0.19,0.5913543777,0.7765000000000001,0.077,0.7803084326,0.24650000000000002,-0.073,0.2570821853,0.53,0.15,0.5508175742
2019-09-28 00:00:00,0.7335,0.12150000000000001,0.7434947881,0.2335,-0.0685,0.24334029670000001,0.5,0.19,0.5348831648,0.7035,0.0815,0.7082051257,0.2335,-0.0685,0.24334029670000001,0.47000000000000003,0.15,0.49335585530000003
2019-09-28 00:30:00,0.716,0.11750000000000001,0.725577184,0.23600000000000002,-0.07250000000000001,0.2468850947,0.48,0.19,0.51623638,0.686,0.0775,0.6903638533,0.23600000000000002,-0.07250000000000001,0.2468850947,0.45,0.15,0.47434164900000003
2019-09-28 01:00:00,0.7075,0.12050000000000001,0.7176883028000001,0.23750000000000002,-0.0695,0.2474600978,0.47000000000000003,0.19,0.5069516742,0.6775,0.0805,0.6822657107,0.23750000000000002,-0.0695,0.2474600978,0.44,0.15,0.464865572
2019-09-28 01:30:00,0.7255,0.11800000000000001,0.7350335026,0.24550000000000002,-0.07200000000000001,0.2558402822,0.48,0.19,0.51623638,0.6955,0.078,0.6998601646,0.24550000000000002,-0.07200000000000001,0.2558402822,0.45,0.15,0.47434164900000003
2019-09-28 02:00:00,0.7825000000000001,0.1165,0.7911248321000001,0.24250000000000002,-0.07350000000000001,0.25339396200000003,0.54,0.19,0.5724508713,0.7525000000000001,0.0765,0.7563785428,0.24250000000000002,-0.07350000000000001,0.25339396200000003,0.51,0.15,0.5316013544
2019-09-28 02:30:00,0.797,0.11850000000000001,0.8057612860000001,0.23700000000000002,-0.07150000000000001,0.2475504999,0.56,0.19,0.5913543777,0.767,0.0785,0.7710066472,0.23700000000000002,-0.07150000000000001,0.2475504999,0.53,0.15,0.5508175742
2019-09-28 03:00:00,0.767,0.12250000000000001,0.7767208314,0.257,-0.0775,0.26843108990000003,0.51,0.2,0.5478138370000001,0.727,0.0825,0.7316660782000001,0.257,-0.0775,0.26843108990000003,0.47000000000000003,0.16,0.4964876635
2019-09-28 03:30:00,0.748,0.1145,0.7567127923,0.298,-0.0855,0.31002298300000003,0.45,0.2,0.49244289010000003,0.718,0.0745,0.7218547292,0.298,-0.0855,0.31002298300000003,0.42,0.16,0.4494441011
2019-09-28 04:00:00,0.7405,0.11900000000000001,0.7500008333,0.3205,-0.091,0.3331685009,0.42,0.21,0.4695742753,0.7105,0.079,0.7148784862,0.3205,-0.091,0.3331685009,0.39,0.17,0.4254409477
2019-09-28 04:30:00,0.7285,0.116,0.7376776057000001,0.3185,-0.094,0.3320816918,0.41000000000000003,0.21,0.4606517123,0.6985,0.076,0.7026224093,0.3185,-0.094,0.3320816918,0.38,0.17,0.41629316590000004
2019-09-28 05:00:00,0.6855,0.11800000000000001,0.6955819506,0.3155,-0.092,0.32864000060000004,0.37,0.21,0.4254409477,0.6455000000000001,0.078,0.6501955475,0.3155,-0.092,0.32864000060000004,0.33,0.17,0.37121422390000003
2019-09-28 05:30:00,0.681,0.11850000000000001,0.6912331372,0.301,-0.0915,0.314600143,0.38,0.21,0.43416586690000003,0.651,0.0785,0.6557158302,0.301,-0.0915,0.314600143,0.35000000000000003,0.17,0.3891015292
2019-09-28 06:00:00,0.6945,0.121,0.7049618784,0.29450000000000004,-0.089,0.3076544328,0.4,0.21,0.4517742799,0.6645,0.081,0.669418591,0.29450000000000004,-0.089,0.3076544328,0.37,0.17,0.4071854614
2019-09-28 06:30:00,0.7345,0.1255,0.7451446168,0.28450000000000003,-0.0845,0.29678359120000003,0.45,0.21,0.4965883607,0.7045,0.0855,0.7096692892,0.28450000000000003,-0.0845,0.29678359120000003,0.42,0.17,0.45310043040000003
2019-09-28 07:00:00,0.8175,0.492,0.9541332454,0.28750000000000003,-0.088,0.3006663433,0.53,0.58,0.7856844150000001,0.7475,-0.23800000000000002,0.7844745056,0.28750000000000003,-0.088,0.3006663433,0.46,-0.15,0.4838388161
2019-09-28 07:30:00,0.857,0.1565,0.8711723423000001,0.297,-0.0935,0.3113699568,0.56,0.25,0.6132699243,0.8270000000000001,0.10650000000000001,0.8338292691,0.297,-0.0935,0.3113699568,0.53,0.2,0.5664803615
2019-09-28 08:00:00,0.9235000000000001,0.1555,0.9365001335,0.3035,-0.0945,0.31787182950000004,0.62,0.25,0.6685057965,0.8935000000000001,0.10550000000000001,0.8997068967,0.3035,-0.0945,0.31787182950000004,0.59,0.2,0.6229767251
2019-09-28 08:30:00,0.9915,0.441,1.0851512567,0.2615,-0.089,0.2762304292,0.73,0.53,0.9021086409,0.9215000000000001,-0.179,0.9387242673,0.2615,-0.089,0.2762304292,0.66,-0.09,0.6661080993
2019-09-28 09:00:00,0.977,0.5735,1.1328862476000001,0.297,-0.08650000000000001,0.3093400233,0.68,0.66,0.9476286192000001,0.887,-0.3065,0.9384621729,0.297,-0.08650000000000001,0.3093400233,0.59,-0.22,0.6296824597
2019-09-28 09:30:00,0.9945,0.578,1.1502670342,0.3145,-0.092,0.3276801031,0.68,0.67,0.9546203434,0.9045000000000001,-0.312,0.9567989601,0.3145,-0.092,0.3276801031,0.59,-0.22,0.6296824597
2019-09-28 10:00:00,0.9615,0.592,1.1291351779,0.3315,-0.098,0.3456822963,0.63,0.6900000000000001,0.9343446901,0.8815000000000001,-0.298,0.9305085975,0.3315,-0.098,0.3456822963,0.55,-0.2,0.5852349955
2019-09-28 10:30:00,0.917,0.5905,1.090678344,0.34700000000000003,-0.0995,0.3609837254,0.5700000000000001,0.6900000000000001,0.8949860334,0.837,-0.2995,0.8889708938,0.34700000000000003,-0.0995,0.3609837254,0.49,-0.2,0.5292447449000001
2019-09-28 11:00:00,0.9415,0.588,1.1100298419,0.3415,-0.092,0.3536753455,0.6000000000000001,0.68,0.9068627239,0.8515,-0.302,0.9034690089,0.3415,-0.092,0.3536753455,0.51,-0.21,0.5515432893000001
2019-09-28 11:30:00,0.9490000000000001,0.5905,1.1177169812,0.34900000000000003,-0.0995,0.3629066684,0.6000000000000001,0.6900000000000001,0.9143850392,0.859,-0.2995,0.9097149279000001,0.34900000000000003,-0.0995,0.3629066684,0.51,-0.2,0.5478138370000001
2019-09-28 12:00:00,0.915,0.5975,1.0928088808,0.325,-0.0925,0.3379071618,0.59,0.6900000000000001,0.9078546139,0.835,-0.29250000000000004,0.8847492583000001,0.325,-0.0925,0.3379071618,0.51,-0.2,0.5478138370000001
2019-09-28 12:30:00,0.8975000000000001,0.5965,1.0776448859,0.3375,-0.0935,0.35021207860000003,0.56,0.6900000000000001,0.8886506625,0.8075,-0.3035,0.8626520156,0.3375,-0.0935,0.35021207860000003,0.47000000000000003,-0.21,0.514781507
2019-09-28 13:00:00,0.863,0.596,1.0488016972,0.333,-0.094,0.3460130055,0.53,0.6900000000000001,0.8700574694000001,0.783,-0.304,0.8399434505000001,0.333,-0.094,0.3460130055,0.45,-0.21,0.4965883607
2019-09-28 13:30:00,0.852,0.598,1.0409169035,0.322,-0.092,0.33488505490000003,0.53,0.6900000000000001,0.8700574694000001,0.772,-0.302,0.8289680332,0.322,-0.092,0.33488505490000003,0.45,-0.21,0.4965883607
2019-09-28 14:00:00,0.8320000000000001,0.301,0.8847739824,0.312,-0.089,0.3244456811,0.52,0.39,0.65,0.782,-0.009000000000000001,0.7820517886,0.312,-0.089,0.3244456811,0.47000000000000003,0.08,0.47675989760000004
2019-09-28 14:30:00,0.8205,0.47550000000000003,0.9483251025,0.3105,-0.0845,0.3217926351,0.51,0.56,0.7574298647000001,0.7505000000000001,-0.20450000000000002,0.7778627771000001,0.3105,-0.0845,0.3217926351,0.44,-0.12,0.45607017
2019-09-28 15:00:00,0.8395,0.5615,1.0099715343,0.2795,-0.0785,0.2903144847,0.56,0.64,0.8504116650000001,0.7595000000000001,-0.3185,0.8235790794000001,0.2795,-0.0785,0.2903144847,0.48,-0.24,0.5366563146000001
2019-09-28 15:30:00,0.8755000000000001,0.547,1.0323319476,0.24550000000000002,-0.073,0.2561235054,0.63,0.62,0.8839117603000001,0.7955,-0.323,0.8585739630000001,0.24550000000000002,-0.073,0.2561235054,0.55,-0.25,0.6041522987
2019-09-28 16:00:00,0.905,0.47500000000000003,1.0220812101,0.23500000000000001,-0.065,0.2438237068,0.67,0.54,0.8605230967,0.835,-0.23500000000000001,0.8674387586000001,0.23500000000000001,-0.065,0.2438237068,0.6000000000000001,-0.17,0.6236184731000001
2019-09-28 16:30:00,0.9725,0.14300000000000002,0.9829573999000001,0.2325,-0.067,0.2419612572,0.74,0.21,0.7692203845000001,0.9325,0.10300000000000001,0.9381712264000001,0.2325,-0.067,0.2419612572,0.7000000000000001,0.17,0.7203471385
2019-09-28 17:00:00,1.0445,0.2005,1.0635696968,0.23450000000000001,-0.0695,0.244582297,0.81,0.27,0.8538149682,1.0045,0.07050000000000001,1.0069709529,0.23450000000000001,-0.0695,0.244582297,0.77,0.14,0.7826237921
2019-09-28 17:30:00,1.1405,0.17300000000000001,1.1535463796,0.2005,-0.067,0.2113983207,0.9400000000000001,0.24,0.9701546269,1.1005,0.123,1.1073523604,0.2005,-0.067,0.2113983207,0.9,0.19,0.9198369421
2019-09-28 18:00:00,1.242,0.182,1.2552641156,0.182,-0.058,0.19101832370000002,1.06,0.24,1.0868302535,1.202,0.132,1.2092261989,0.182,-0.058,0.19101832370000002,1.02,0.19,1.0375451797
2019-09-28 18:30:00,1.3094999999999999,0.1825,1.3221560044,0.17950000000000002,-0.0575,0.1884847474,1.13,0.24,1.1552056094,1.2695,0.1325,1.2763959025,0.17950000000000002,-0.0575,0.1884847474,1.09,0.19,1.1064357189
2019-09-28 19:00:00,1.3025,0.17350000000000002,1.3140047565000001,0.1825,-0.0565,0.191045806,1.12,0.23,1.1433722054,1.2625,0.12350000000000001,1.2685261133,0.1825,-0.0565,0.191045806,1.08,0.18,1.0948972555
2019-09-28 19:30:00,1.236,0.1495,1.2450085341000001,0.196,-0.060500000000000005,0.2051249619,1.04,0.21,1.0609901036,1.196,0.1095,1.2010021857,0.196,-0.060500000000000005,0.2051249619,1.0,0.17,1.0143470806
2019-09-28 20:00:00,1.202,0.167,1.2135456316,0.222,-0.063,0.2307661154,0.98,0.23,1.0066280346,1.162,0.117,1.1678754214,0.222,-0.063,0.2307661154,0.9400000000000001,0.18,0.9570788891
2019-09-28 20:30:00,1.1565,0.162,1.1677911842,0.24650000000000002,-0.078,0.2585464175,0.91,0.24,0.9411163584000001,1.1165,0.112,1.1221034934,0.24650000000000002,-0.078,0.2585464175,0.87,0.19,0.8905054744
2019-09-28 21:00:00,1.1085,0.1595,1.1199162915,0.2485,-0.0805,0.2612135142,0.86,0.24,0.8928605714000001,1.0685,0.1095,1.0740961316,0.2485,-0.0805,0.2612135142,0.8200000000000001,0.19,0.8417244205000001
2019-09-28 21:30:00,1.0545,0.158,1.0662711897,0.24450000000000002,-0.082,0.2578841794,0.81,0.24,0.8448076704,1.0245,0.108,1.0301768052,0.24450000000000002,-0.082,0.2578841794,0.78,0.19,0.8028075735
2019-09-28 22:00:00,0.9775,0.1545,0.9896345285,0.2175,-0.0755,0.2302314053,0.76,0.23,0.7940403012,0.9375,0.10450000000000001,0.9433061539,0.2175,-0.0755,0.2302314053,0.72,0.18,0.7421590126000001
2019-09-28 22:30:00,0.919,0.24,0.9498215622,0.249,-0.08,0.2615358484,0.67,0.32,0.7424957912,0.869,0.0,0.869,0.249,-0.08,0.2615358484,0.62,0.08,0.6251399843000001
2019-09-28 23:00:00,0.868,0.14400000000000002,0.8798636258,0.248,-0.076,0.2593838854,0.62,0.22,0.6578753681,0.838,0.094,0.8432555959,0.248,-0.076,0.2593838854,0.59,0.17,0.6140032573
2019-09-28 23:30:00,0.7965,0.1405,0.8087969461000001,0.2665,-0.0795,0.2781051959,0.53,0.22,0.5738466694000001,0.7665000000000001,0.09050000000000001,0.771824138,0.2665,-0.0795,0.2781051959,0.5,0.17,0.5281098371
2019-09-29 00:00:00,0.752,0.14450000000000002,0.7657573049,0.272,-0.0855,0.2851214653,0.48,0.23,0.5322593353,0.722,0.0945,0.7281581216,0.272,-0.0855,0.2851214653,0.45,0.18,0.48466483260000004
2019-09-29 00:30:00,0.706,0.1365,0.7190745789,0.296,-0.0935,0.3104162528,0.41000000000000003,0.23,0.4701063709,0.676,0.08650000000000001,0.6815117387,0.296,-0.0935,0.3104162528,0.38,0.18,0.4204759208
2019-09-29 01:00:00,0.707,0.138,0.7203422798,0.297,-0.092,0.31092282,0.41000000000000003,0.23,0.4701063709,0.677,0.088,0.6826953933000001,0.297,-0.092,0.31092282,0.38,0.18,0.4204759208
2019-09-29 01:30:00,0.746,0.1325,0.7576755572,0.316,-0.0975,0.3306996371,0.43,0.23,0.4876474136,0.716,0.0825,0.7207372961,0.316,-0.0975,0.3306996371,0.4,0.18,0.438634244
2019-09-29 02:00:00,0.8130000000000001,0.14450000000000002,0.8257416363000001,0.28300000000000003,-0.0855,0.2956336415,0.53,0.23,0.577754273,0.783,0.0945,0.7886819701000001,0.28300000000000003,-0.0855,0.2956336415,0.5,0.18,0.5314132102
2019-09-29 02:30:00,0.8165,0.133,0.8272612949,0.24650000000000002,-0.077,0.2582464908,0.5700000000000001,0.21,0.6074537019,0.7765000000000001,0.093,0.782049391,0.24650000000000002,-0.077,0.2582464908,0.53,0.17,0.5565968020000001
2019-09-29 03:00:00,0.774,0.137,0.7860311699,0.224,-0.073,0.23559499150000002,0.55,0.21,0.5887274412,0.744,0.097,0.7502966080000001,0.224,-0.073,0.23559499150000002,0.52,0.17,0.5470831747
2019-09-29 03:30:00,0.756,0.12250000000000001,0.7658604638000001,0.23600000000000002,-0.0775,0.248399376,0.52,0.2,0.5571355311,0.726,0.07250000000000001,0.7296110265,0.23600000000000002,-0.0775,0.248399376,0.49,0.15,0.512445119
2019-09-29 04:00:00,0.721,0.11850000000000001,0.7306731485,0.221,-0.07150000000000001,0.232278389,0.5,0.19,0.5348831648,0.6910000000000001,0.0685,0.6943869598,0.221,-0.07150000000000001,0.232278389,0.47000000000000003,0.14,0.4904079934
2019-09-29 04:30:00,0.7065,0.111,0.7151665890000001,0.2165,-0.079,0.2304631207,0.49,0.19,0.5255473337000001,0.6765,0.061,0.6792446172000001,0.2165,-0.079,0.2304631207,0.46,0.14,0.48083261120000004
2019-09-29 05:00:00,0.6765,0.115,0.6862049621,0.2265,-0.075,0.23859432100000003,0.45,0.19,0.4884669897,0.6465000000000001,0.065,0.6497593785,0.2265,-0.075,0.23859432100000003,0.42,0.14,0.4427188724
2019-09-29 05:30:00,0.654,0.117,0.6643831726,0.20400000000000001,-0.063,0.2135064402,0.45,0.18,0.48466483260000004,0.624,0.067,0.6275866474,0.20400000000000001,-0.063,0.2135064402,0.42,0.13,0.4396589587
2019-09-29 06:00:00,0.654,0.11850000000000001,0.6646489675,0.184,-0.061500000000000006,0.1940057989,0.47000000000000003,0.18,0.5032891813,0.624,0.0685,0.6277485564,0.184,-0.061500000000000006,0.1940057989,0.44,0.13,0.4588027899
2019-09-29 06:30:00,0.6980000000000001,0.1285,0.7097297021,0.178,-0.061500000000000006,0.1883248523,0.52,0.19,0.5536244214,0.668,0.0785,0.6725966473,0.178,-0.061500000000000006,0.1883248523,0.49,0.14,0.5096076922
2019-09-29 07:00:00,0.755,0.152,0.7701486869,0.195,-0.068,0.2065163432,0.56,0.22,0.6016643583,0.725,0.10200000000000001,0.7321400139,0.195,-0.068,0.2065163432,0.53,0.17,0.5565968020000001
2019-09-29 07:30:00,0.8320000000000001,0.14850000000000002,0.8451486556000001,0.222,-0.07150000000000001,0.2332300367,0.61,0.22,0.6484597135,0.792,0.0985,0.7981016539,0.222,-0.07150000000000001,0.2332300367,0.5700000000000001,0.17,0.5948108943
2019-09-29 08:00:00,0.8825000000000001,0.157,0.8963566533,0.2225,-0.073,0.23416927640000001,0.66,0.23,0.6989277502,0.8525,0.107,0.8591887162,0.2225,-0.073,0.23416927640000001,0.63,0.18,0.65520989
2019-09-29 08:30:00,0.9460000000000001,0.3375,1.0044014387,0.216,-0.07250000000000001,0.2278425992,0.73,0.41000000000000003,0.8372574276,0.886,-0.07250000000000001,0.8889613321000001,0.216,-0.07250000000000001,0.2278425992,0.67,0.0,0.67
2019-09-29 09:00:00,0.968,0.156,0.9804896736000001,0.218,-0.074,0.2302172887,0.75,0.23,0.7844743463,0.928,0.116,0.9352218988000001,0.218,-0.074,0.2302172887,0.71,0.19,0.734982993
2019-09-29 09:30:00,0.9805,0.156,0.9928324380000001,0.2205,-0.074,0.2325860056,0.76,0.23,0.7940403012,0.9405,0.116,0.9476266406,0.2205,-0.074,0.2325860056,0.72,0.19,0.7446475676000001
2019-09-29 10:00:00,1.058,0.1645,1.0707120294,0.218,-0.0755,0.2307038144,0.84,0.24,0.8736131867,1.018,0.1145,1.0244189817,0.218,-0.0755,0.2307038144,0.8,0.19,0.8222530024
2019-09-29 10:30:00,1.064,0.168,1.0771815075,0.234,-0.082,0.2479516082,0.8300000000000001,0.25,0.8668333173,1.024,0.11800000000000001,1.0307764064,0.234,-0.082,0.2479516082,0.79,0.2,0.8149233093
2019-09-29 11:00:00,1.053,0.167,1.0661604007,0.233,-0.083,0.24734186870000002,0.8200000000000001,0.25,0.8572630868000001,1.013,0.117,1.0197342791,0.233,-0.083,0.24734186870000002,0.78,0.2,0.8052328856000001
2019-09-29 11:30:00,1.0795,0.1645,1.0919617667,0.2595,-0.0855,0.27322243690000003,0.8200000000000001,0.25,0.8572630868000001,1.0395,0.1145,1.0457870242,0.2595,-0.0855,0.27322243690000003,0.78,0.2,0.8052328856000001
2019-09-29 12:00:00,1.1565,0.17500000000000002,1.1696654436,0.29650000000000004,-0.095,0.3113474747,0.86,0.27,0.9013878189000001,1.1165,0.125,1.1234755227,0.29650000000000004,-0.095,0.3113474747,0.8200000000000001,0.22,0.8489994111
2019-09-29 12:30:00,1.094,0.1715,1.1073609394,0.324,-0.0985,0.3386417724,0.77,0.27,0.8159656856,1.054,0.12150000000000001,1.0609798537,0.324,-0.0985,0.3386417724,0.73,0.22,0.7624303247
2019-09-29 13:00:00,1.089,0.176,1.1031305453,0.319,-0.094,0.3325612725,0.77,0.27,0.8159656856,1.049,0.126,1.0565401081,0.319,-0.094,0.3325612725,0.73,0.22,0.7624303247
2019-09-29 13:30:00,1.0425,0.17550000000000002,1.0571690972,0.35250000000000004,-0.10450000000000001,0.367663569,0.6900000000000001,0.28,0.7446475676000001,1.0125,0.1355,1.0215265537,0.35250000000000004,-0.10450000000000001,0.367663569,0.66,0.24,0.7022819946000001
2019-09-29 14:00:00,0.9805,0.17450000000000002,0.9959068732,0.36050000000000004,-0.10550000000000001,0.37562015390000003,0.62,0.28,0.6802940541,0.9505,0.1345,0.9599690099,0.36050000000000004,-0.10550000000000001,0.37562015390000003,0.59,0.24,0.6369458376
2019-09-29 14:30:00,0.992,0.17250000000000001,1.0068864137,0.362,-0.1075,0.3776244828,0.63,0.28,0.6894200461000001,0.962,0.1325,0.9710819996000001,0.362,-0.1075,0.3776244828,0.6000000000000001,0.24,0.6462197769
2019-09-29 15:00:00,0.9865,0.167,1.0005354816,0.35650000000000004,-0.10300000000000001,0.3710811906,0.63,0.27,0.6854195795,0.9565,0.127,0.9648944243,0.35650000000000004,-0.10300000000000001,0.3710811906,0.6000000000000001,0.23,0.6425729531000001
2019-09-29 15:30:00,0.9615,0.17250000000000001,0.9768513193,0.3415,-0.0975,0.3551457447,0.62,0.27,0.6762396025,0.9315,0.1325,0.9408764531,0.3415,-0.0975,0.3551457447,0.59,0.23,0.6332456080000001
2019-09-29 16:00:00,0.9505,0.17300000000000001,0.9661155469,0.3305,-0.097,0.3444404883,0.62,0.27,0.6762396025,0.9205000000000001,0.133,0.9300587347,0.3305,-0.097,0.3444404883,0.59,0.23,0.6332456080000001
2019-09-29 16:30:00,1.0125,0.1685,1.0264251069,0.3025,-0.0915,0.3160355993,0.71,0.26,0.7561084578,0.9825,0.11850000000000001,0.9896203818,0.3025,-0.0915,0.3160355993,0.68,0.21,0.7116881339000001
2019-09-29 17:00:00,1.06,0.18050000000000002,1.0752582248,0.31,-0.08950000000000001,0.3226612,0.75,0.27,0.7971198153,1.02,0.1305,1.0283142759,0.31,-0.08950000000000001,0.3226612,0.71,0.22,0.7433034374
2019-09-29 17:30:00,1.1515,0.186,1.1664254155,0.28150000000000003,-0.084,0.2937656379,0.87,0.27,0.910933587,1.1215,0.136,1.1297160041,0.28150000000000003,-0.084,0.2937656379,0.84,0.22,0.8683317338000001
2019-09-29 18:00:00,1.208,0.1825,1.2217079234,0.248,-0.0775,0.2598273465,0.96,0.26,0.9945853407,1.168,0.14250000000000002,1.176660635,0.248,-0.0775,0.2598273465,0.92,0.22,0.9459386872000001
2019-09-29 18:30:00,1.2855,0.18,1.2980409277,0.2555,-0.08,0.26773167540000004,1.03,0.26,1.0623088063,1.2455,0.13,1.252266046,0.2555,-0.08,0.26773167540000004,0.99,0.21,1.0120276676
2019-09-29 19:00:00,1.2555,0.1675,1.2666240563,0.23550000000000001,-0.07250000000000001,0.2464071833,1.02,0.24,1.0478549518,1.2155,0.1275,1.222168769,0.23550000000000001,-0.07250000000000001,0.2464071833,0.98,0.2,1.00019998
2019-09-29 19:30:00,1.2525,0.163,1.2630618552000001,0.2225,-0.067,0.2323687802,1.03,0.23,1.0553672347,1.2125,0.113,1.2177541829,0.2225,-0.067,0.2323687802,0.99,0.18,1.0062305899
2019-09-29 20:00:00,1.237,0.162,1.2475628241,0.20700000000000002,-0.058,0.21497209120000002,1.03,0.22,1.0532331176,1.197,0.112,1.2022283477,0.20700000000000002,-0.058,0.21497209120000002,0.99,0.17,1.0044899203
2019-09-29 20:30:00,1.188,0.153,1.1978117548,0.188,-0.057,0.1964510117,1.0,0.21,1.0218121158,1.158,0.10300000000000001,1.1625717182,0.188,-0.057,0.1964510117,0.97,0.16,0.9831073187
2019-09-29 21:00:00,1.1245,0.154,1.1349961454,0.1845,-0.056,0.1928114364,0.9400000000000001,0.21,0.9631718434000001,1.0845,0.10400000000000001,1.0894752177,0.1845,-0.056,0.1928114364,0.9,0.16,0.9141115906
2019-09-29 21:30:00,1.0485,0.14350000000000002,1.0582743028,0.14850000000000002,-0.0565,0.15888517870000002,0.9,0.2,0.9219544457000001,1.0185,0.0935,1.0227827237,0.14850000000000002,-0.0565,0.15888517870000002,0.87,0.15,0.8828363382000001
2019-09-29 22:00:00,1.0085,0.20500000000000002,1.0291245066,0.1685,-0.055,0.1772491185,0.84,0.26,0.8793179175,0.9685,0.035,0.9691322149,0.1685,-0.055,0.1772491185,0.8,0.09,0.8050465825
2019-09-29 22:30:00,0.929,0.1255,0.9374386647,0.169,-0.0545,0.1775704086,0.76,0.18,0.7810249676000001,0.889,0.0855,0.8931020378000001,0.169,-0.0545,0.1775704086,0.72,0.14,0.7334848328
2019-09-29 23:00:00,0.8405,0.1255,0.8498179217,0.1605,-0.0545,0.1695007375,0.68,0.18,0.7034202158,0.8005,0.0855,0.8050531038000001,0.1605,-0.0545,0.1695007375,0.64,0.14,0.6551335742000001
2019-09-29 23:30:00,0.7695000000000001,0.122,0.7791111923,0.17950000000000002,-0.058,0.1886378806,0.59,0.18,0.6168468205000001,0.7295,0.082,0.7340941697000001,0.17950000000000002,-0.058,0.1886378806,0.55,0.14,0.5675385449
2019-09-30 00:00:00,0.7265,0.36250000000000004,0.8119165598,0.20650000000000002,-0.0575,0.2143560123,0.52,0.42,0.6684309987,0.6665,-0.1575,0.6848565543,0.20650000000000002,-0.0575,0.2143560123,0.46,-0.1,0.47074409180000004
2019-09-30 00:30:00,0.7020000000000001,0.5345,0.8823232118000001,0.202,-0.0555,0.2094856797,0.5,0.59,0.7733692520000001,0.622,-0.34550000000000003,0.7115154601,0.202,-0.0555,0.2094856797,0.42,-0.29,0.5103920062
2019-09-30 01:00:00,0.7035,0.5175000000000001,0.8733375636,0.20350000000000001,-0.052500000000000005,0.210163032,0.5,0.5700000000000001,0.7582216035,0.6235,-0.3425,0.7113778883,0.20350000000000001,-0.052500000000000005,0.210163032,0.42,-0.29,0.5103920062
2019-09-30 01:30:00,0.75,0.5165000000000001,0.9106438656,0.21,-0.053500000000000006,0.21670775250000002,0.54,0.5700000000000001,0.7851751397000001,0.67,-0.3435,0.7529224728,0.21,-0.053500000000000006,0.21670775250000002,0.46,-0.29,0.5437830450000001
2019-09-30 02:00:00,0.789,0.1585,0.8047628533000001,0.179,-0.051500000000000004,0.18626124130000002,0.61,0.21,0.6451356447000001,0.749,0.0285,0.7495420268,0.179,-0.051500000000000004,0.18626124130000002,0.5700000000000001,0.08,0.5755866572
2019-09-30 02:30:00,0.7375,0.09,0.7429712309000001,0.0575,-0.04,0.0700446286,0.68,0.13,0.6923149572,0.6975,0.04,0.6986460119,0.0575,-0.04,0.0700446286,0.64,0.08,0.6449806199
2019-09-30 03:00:00,0.722,0.093,0.7279649717000001,0.092,-0.047,0.1033102125,0.63,0.14,0.645368112,0.6920000000000001,0.053,0.6940266565000001,0.092,-0.047,0.1033102125,0.6000000000000001,0.1,0.608276253
2019-09-30 03:30:00,0.809,0.10350000000000001,0.8155938021,0.089,-0.0465,0.1004153873,0.72,0.15,0.7354590403,0.779,0.07350000000000001,0.7824597434,0.089,-0.0465,0.1004153873,0.6900000000000001,0.12,0.7003570518000001
2019-09-30 04:00:00,0.8270000000000001,0.1255,0.8364683198,0.08700000000000001,-0.044500000000000005,0.097720264,0.74,0.17,0.7592759709,0.797,0.0755,0.8005680796,0.08700000000000001,-0.044500000000000005,0.097720264,0.71,0.12,0.7200694411
2019-09-30 04:30:00,0.8075,0.122,0.8166640986,0.08750000000000001,-0.048,0.09980105210000001,0.72,0.17,0.7397972695,0.7775000000000001,0.07200000000000001,0.7808266453,0.08750000000000001,-0.048,0.09980105210000001,0.6900000000000001,0.12,0.7003570518000001
2019-09-30 05:00:00,0.802,0.12350000000000001,0.8114531718,0.082,-0.0465,0.09426690830000001,0.72,0.17,0.7397972695,0.762,0.07350000000000001,0.7655365765000001,0.082,-0.0465,0.09426690830000001,0.68,0.12,0.6905070601000001
2019-09-30 05:30:00,0.801,0.123,0.8103887956,0.081,-0.047,0.09364827810000001,0.72,0.17,0.7397972695,0.771,0.073,0.7744481906,0.081,-0.047,0.09364827810000001,0.6900000000000001,0.12,0.7003570518000001
2019-09-30 06:00:00,0.805,0.133,0.8159129856,0.085,-0.047,0.0971287805,0.72,0.18,0.7421590126000001,0.775,0.083,0.7794318444,0.085,-0.047,0.0971287805,0.6900000000000001,0.13,0.7021395873
2019-09-30 06:30:00,0.8635,0.1315,0.873455494,0.0835,-0.0485,0.0965634506,0.78,0.18,0.8004998438,0.8335,0.0815,0.8374750743,0.0835,-0.0485,0.0965634506,0.75,0.13,0.7611832894
2019-09-30 07:00:00,0.974,0.148,0.9851801866000001,0.084,-0.052000000000000005,0.0987927123,0.89,0.2,0.9121951546,0.9440000000000001,0.098,0.9490732322000001,0.084,-0.052000000000000005,0.0987927123,0.86,0.15,0.8729833904000001
2019-09-30 07:30:00,1.088,0.159,1.0995567289000001,0.098,-0.051000000000000004,0.1104762418,0.99,0.21,1.0120276676,1.048,0.109,1.0536531687,0.098,-0.051000000000000004,0.1104762418,0.9500000000000001,0.16,0.9633794683
2019-09-30 08:00:00,1.178,0.159,1.1886820433,0.098,-0.051000000000000004,0.1104762418,1.08,0.21,1.1002272493,1.138,0.109,1.143208205,0.098,-0.051000000000000004,0.1104762418,1.04,0.16,1.052235715
2019-09-30 08:30:00,1.162,0.17,1.1743696181,0.10200000000000001,-0.05,0.1135957746,1.06,0.22,1.0825894882,1.1219999999999999,0.13,1.1295060867,0.10200000000000001,-0.05,0.1135957746,1.02,0.18,1.0357605901
2019-09-30 09:00:00,1.0805,0.1675,1.0934059173,0.1005,-0.052500000000000005,0.1133865071,0.98,0.22,1.0043903624,1.0405,0.1275,1.0482826432,0.1005,-0.052500000000000005,0.1133865071,0.9400000000000001,0.18,0.9570788891
2019-09-30 09:30:00,0.9945,0.1615,1.0075279152,0.1245,-0.0585,0.13755907820000002,0.87,0.22,0.8973850901,0.9645,0.12150000000000001,0.9721226774,0.1245,-0.0585,0.13755907820000002,0.84,0.18,0.8590692638
2019-09-30 10:00:00,0.968,0.163,0.9816277298,0.138,-0.057,0.1493084057,0.8300000000000001,0.22,0.8586617495000001,0.9380000000000001,0.123,0.9460301264000001,0.138,-0.057,0.1493084057,0.8,0.18,0.8200000000000001
2019-09-30 10:30:00,0.934,0.18050000000000002,0.9512813727,0.154,-0.059500000000000004,0.1650946698,0.78,0.24,0.8160882305,0.904,0.1305,0.9133708174,0.154,-0.059500000000000004,0.1650946698,0.75,0.19,0.7736924454
2019-09-30 11:00:00,0.9375,0.18,0.9546236169000001,0.14750000000000002,-0.06,0.1592364594,0.79,0.24,0.8256512581000001,0.9075000000000001,0.13,0.9167640100000001,0.14750000000000002,-0.06,0.1592364594,0.76,0.19,0.7833900689000001
2019-09-30 11:30:00,0.9380000000000001,0.17,0.9532806512,0.148,-0.06,0.1596997182,0.79,0.23,0.8228000972,0.908,0.12,0.9158951905,0.148,-0.06,0.1596997182,0.76,0.18,0.7810249676000001
2019-09-30 12:00:00,0.9825,0.1705,0.9971842859000001,0.14250000000000002,-0.059500000000000004,0.15442312,0.84,0.23,0.8709190548,0.9425,0.12050000000000001,0.9501718266,0.14250000000000002,-0.059500000000000004,0.15442312,0.8,0.18,0.8200000000000001
2019-09-30 12:30:00,0.9505,0.1715,0.9658480729000001,0.1905,-0.0585,0.19927995380000002,0.76,0.23,0.7940403012,0.9205000000000001,0.12150000000000001,0.9284839794,0.1905,-0.0585,0.19927995380000002,0.73,0.18,0.7518643495
2019-09-30 13:00:00,0.9550000000000001,0.17300000000000001,0.9705431469,0.195,-0.057,0.2031600354,0.76,0.23,0.7940403012,0.925,0.123,0.9331420042,0.195,-0.057,0.2031600354,0.73,0.18,0.7518643495
2019-09-30 13:30:00,0.937,0.17350000000000002,0.9529277255,0.187,-0.0565,0.19534904660000002,0.75,0.23,0.7844743463,0.897,0.12350000000000001,0.9054618987,0.187,-0.0565,0.19534904660000002,0.71,0.18,0.7324616031000001
2019-09-30 14:00:00,0.894,0.1675,0.9095560730000001,0.194,-0.0625,0.20381916,0.7000000000000001,0.23,0.7368174808,0.864,0.11750000000000001,0.8719531237,0.194,-0.0625,0.20381916,0.67,0.18,0.6937578828000001
2019-09-30 14:30:00,0.894,0.17350000000000002,0.910680103,0.194,-0.0665,0.2050810815,0.7000000000000001,0.24,0.74,0.864,0.12350000000000001,0.8727819029,0.194,-0.0665,0.2050810815,0.67,0.19,0.6964194139000001
2019-09-30 15:00:00,0.9135000000000001,0.4535,1.0198747472,0.20350000000000001,-0.0665,0.21408993440000001,0.71,0.52,0.8800568163,0.8435,-0.1565,0.8578953899,0.20350000000000001,-0.0665,0.21408993440000001,0.64,-0.09,0.6462971453
2019-09-30 15:30:00,0.9525,0.376,1.0240274655,0.2025,-0.064,0.21237290320000002,0.75,0.44,0.8695401083000001,0.8925000000000001,-0.084,0.8964442258,0.2025,-0.064,0.21237290320000002,0.6900000000000001,-0.02,0.6902897942
2019-09-30 16:00:00,0.988,0.1705,1.0026037353,0.20800000000000002,-0.0695,0.2193040127,0.78,0.24,0.8160882305,0.9480000000000001,0.1305,0.9569400451000001,0.20800000000000002,-0.0695,0.2193040127,0.74,0.2,0.7665507159
2019-09-30 16:30:00,1.0385,0.168,1.0520010694,0.20850000000000002,-0.07200000000000001,0.22058161750000002,0.8300000000000001,0.24,0.8640023148,0.9985,0.128,1.0066708747,0.20850000000000002,-0.07200000000000001,0.22058161750000002,0.79,0.2,0.8149233093
2019-09-30 17:00:00,1.0975,0.168,1.1102838601,0.20750000000000002,-0.07200000000000001,0.2196366317,0.89,0.24,0.9217917335,1.0575,0.128,1.0652184048,0.20750000000000002,-0.07200000000000001,0.2196366317,0.85,0.2,0.8732124598000001
2019-09-30 17:30:00,1.2235,0.48050000000000004,1.3144704257,0.1935,-0.0695,0.2056027724,1.03,0.55,1.167647207,1.1535,-0.1695,1.1658870014,0.1935,-0.0695,0.2056027724,0.96,-0.1,0.965194281
2019-09-30 18:00:00,1.2770000000000001,0.589,1.4062894439,0.197,-0.07100000000000001,0.20940391590000001,1.08,0.66,1.2657013866,1.187,-0.291,1.2221497453,0.197,-0.07100000000000001,0.20940391590000001,0.99,-0.22,1.0141498903
2019-09-30 18:30:00,1.3045,0.59,1.4317193335,0.1945,-0.07,0.20671296520000002,1.11,0.66,1.291394595,1.2145000000000001,-0.29,1.2486433638,0.1945,-0.07,0.20671296520000002,1.02,-0.22,1.0434557969
2019-09-30 19:00:00,1.3135,0.5975,1.4430136867,0.1935,-0.0625,0.2033433058,1.12,0.66,1.3,1.2235,-0.28250000000000003,1.2556904475000001,0.1935,-0.0625,0.2033433058,1.03,-0.22,1.0532331176
2019-09-30 19:30:00,1.33,0.5905,1.4551942310000001,0.2,-0.0695,0.21173155170000002,1.13,0.66,1.3086252328,1.23,-0.28950000000000004,1.2636100071,0.2,-0.0695,0.21173155170000002,1.03,-0.22,1.0532331176
2019-09-30 20:00:00,1.278,0.6115,1.4167625948,0.228,-0.0785,0.2411353354,1.05,0.6900000000000001,1.2564234955,1.188,-0.28850000000000003,1.2225286295,0.228,-0.0785,0.2411353354,0.96,-0.21,0.9827003612
2019-09-30 20:30:00,1.2065000000000001,0.593,1.3443553288,0.23650000000000002,-0.077,0.2487192192,0.97,0.67,1.1788977903,1.1165,-0.307,1.1579383619,0.23650000000000002,-0.077,0.2487192192,0.88,-0.23,0.9095603333000001
2019-09-30 21:00:00,1.1415,0.588,1.2840429315,0.21150000000000002,-0.07200000000000001,0.22341944860000001,0.93,0.66,1.1403946685,1.0515,-0.312,1.0968118572,0.21150000000000002,-0.07200000000000001,0.22341944860000001,0.84,-0.24,0.8736131867
2019-09-30 21:30:00,1.074,0.5865,1.2237067663,0.20400000000000001,-0.07350000000000001,0.2168369203,0.87,0.66,1.0920164834,0.984,-0.3235,1.0358128451,0.20400000000000001,-0.07350000000000001,0.2168369203,0.78,-0.25,0.8190848552000001
2019-09-30 22:00:00,1.0025,0.326,1.0541737286,0.21250000000000002,-0.074,0.2250161105,0.79,0.4,0.8854942123,0.9425,-0.084,0.9462358321000001,0.21250000000000002,-0.074,0.2250161105,0.73,-0.01,0.7300684899000001
2019-09-30 22:30:00,0.9065000000000001,0.128,0.9154923539,0.2165,-0.07200000000000001,0.22815838800000002,0.6900000000000001,0.2,0.7184010022,0.8765000000000001,0.088,0.8809064933,0.2165,-0.07200000000000001,0.22815838800000002,0.66,0.16,0.6791170739
2019-09-30 23:00:00,0.8175,0.138,0.82906589,0.2175,-0.07200000000000001,0.2291075075,0.6000000000000001,0.21,0.6356886030000001,0.7775000000000001,0.088,0.7824642164000001,0.2175,-0.07200000000000001,0.2291075075,0.56,0.16,0.5824087911
2019-09-30 23:30:00,0.7435,0.137,0.7560166996000001,0.21350000000000002,-0.073,0.22563521450000001,0.53,0.21,0.5700877125,0.7135,0.08700000000000001,0.7187845644,0.21350000000000002,-0.073,0.22563521450000001,0.5,0.16,0.5249761899000001
2019-10-01 00:00:00,0.7155,0.1365,0.7284040774,0.2255,-0.07350000000000001,0.2371760949,0.49,0.21,0.5331041174,0.6855,0.08650000000000001,0.6909359594000001,0.2255,-0.07350000000000001,0.2371760949,0.46,0.16,0.48703182650000004
2019-10-01 00:30:00,0.673,0.128,0.6850642306,0.203,-0.07200000000000001,0.2153903433,0.47000000000000003,0.2,0.5107837116,0.643,0.088,0.6489938366,0.203,-0.07200000000000001,0.2153903433,0.44,0.16,0.46818799640000003
2019-10-01 01:00:00,0.6785,0.1295,0.6907477832000001,0.1885,-0.07050000000000001,0.2012523292,0.49,0.2,0.5292447449000001,0.6485000000000001,0.08950000000000001,0.6546468514,0.1885,-0.07050000000000001,0.2012523292,0.46,0.16,0.48703182650000004
2019-10-01 01:30:00,0.733,0.1335,0.7450578837,0.203,-0.0665,0.2136147233,0.53,0.2,0.5664803615,0.7030000000000001,0.0935,0.7091905597,0.203,-0.0665,0.2136147233,0.5,0.16,0.5249761899000001
2019-10-01 02:00:00,0.808,0.1405,0.8201245332,0.20800000000000002,-0.0695,0.2193040127,0.6000000000000001,0.21,0.6356886030000001,0.778,0.1005,0.7844643077,0.20800000000000002,-0.0695,0.2193040127,0.5700000000000001,0.17,0.5948108943
2019-10-01 02:30:00,0.8045,0.1285,0.8146977967,0.1945,-0.061500000000000006,0.2039914214,0.61,0.19,0.6389053138,0.7745000000000001,0.0785,0.7784680469,0.1945,-0.061500000000000006,0.2039914214,0.58,0.14,0.5966573556
2019-10-01 03:00:00,0.789,0.1245,0.7987623238,0.189,-0.0655,0.200028123,0.6000000000000001,0.19,0.6293647591,0.759,0.0745,0.7626475267,0.189,-0.0655,0.200028123,0.5700000000000001,0.14,0.5869412236
2019-10-01 03:30:00,0.775,0.127,0.7853368704,0.185,-0.053,0.19244219910000002,0.59,0.18,0.6168468205000001,0.745,0.077,0.7489686242,0.185,-0.053,0.19244219910000002,0.56,0.13,0.5748912941000001
2019-10-01 04:00:00,0.772,0.1255,0.7821344194000001,0.17200000000000001,-0.0545,0.1804279635,0.6000000000000001,0.18,0.6264183905,0.742,0.0755,0.7458312477,0.17200000000000001,-0.0545,0.1804279635,0.5700000000000001,0.13,0.5846366393
2019-10-01 04:30:00,0.745,0.11,0.7530770213,0.17500000000000002,-0.06,0.185,0.5700000000000001,0.17,0.5948108943,0.715,0.07,0.7184184018,0.17500000000000002,-0.06,0.185,0.54,0.13,0.5554277631
2019-10-01 05:00:00,0.7315,0.11800000000000001,0.7409563078,0.1715,-0.052000000000000005,0.1792100723,0.56,0.17,0.5852349955,0.6915,0.068,0.6948354122,0.1715,-0.052000000000000005,0.1792100723,0.52,0.12,0.5336665626
2019-10-01 05:30:00,0.6945,0.107,0.7026942792,0.1645,-0.053,0.17282722590000002,0.53,0.16,0.5536244214,0.6645,0.067,0.6678691863,0.1645,-0.053,0.17282722590000002,0.5,0.12,0.5141984053
2019-10-01 06:00:00,0.706,0.11750000000000001,0.7157110101,0.176,-0.052500000000000005,0.18366341500000002,0.53,0.17,0.5565968020000001,0.676,0.0775,0.6804279903,0.176,-0.052500000000000005,0.18366341500000002,0.5,0.13,0.5166236541
2019-10-01 06:30:00,0.784,0.249,0.8225916362,0.184,-0.051000000000000004,0.1909371624,0.6000000000000001,0.30000000000000004,0.6708203932,0.734,-0.041,0.7351442035,0.184,-0.051000000000000004,0.1909371624,0.55,0.01,0.5500909016000001
2019-10-01 07:00:00,0.909,0.5760000000000001,1.0761305683,0.179,-0.054,0.18696791170000002,0.73,0.63,0.9642613754,0.8290000000000001,-0.304,0.8829818798,0.179,-0.054,0.18696791170000002,0.65,-0.25,0.6964194139000001
2019-10-01 07:30:00,1.006,0.256,1.0380616552,0.166,-0.054,0.1745623098,0.84,0.31,0.8953770156,0.9560000000000001,0.046,0.9571060547,0.166,-0.054,0.1745623098,0.79,0.1,0.7963039621
2019-10-01 08:00:00,1.069,0.1655,1.0817352957,0.169,-0.0545,0.1775704086,0.9,0.22,0.9264987858,1.029,0.1255,1.0366249322,0.169,-0.0545,0.1775704086,0.86,0.18,0.8786353055
2019-10-01 08:30:00,1.058,0.177,1.0727035937,0.168,-0.053,0.1761618574,0.89,0.23,0.9192388155000001,1.018,0.137,1.0271771999,0.168,-0.053,0.1761618574,0.85,0.19,0.8709764635
2019-10-01 09:00:00,1.014,0.1825,1.0302923129,0.164,-0.0575,0.1737879455,0.85,0.24,0.8832326987,0.974,0.14250000000000002,0.9843689603,0.164,-0.0575,0.1737879455,0.81,0.2,0.8343260753
2019-10-01 09:30:00,0.9725,0.1705,0.9873330239,0.1625,-0.0695,0.1767385074,0.81,0.24,0.8448076704,0.9325,0.1305,0.9415872238,0.1625,-0.0695,0.1767385074,0.77,0.2,0.7955501241
2019-10-01 10:00:00,0.966,0.17,0.9808445341,0.156,-0.07,0.1709853795,0.81,0.24,0.8448076704,0.926,0.13,0.9350807452000001,0.156,-0.07,0.1709853795,0.77,0.2,0.7955501241
2019-10-01 10:30:00,0.9525,0.182,0.9697320506,0.17250000000000001,-0.058,0.18198969750000002,0.78,0.24,0.8160882305,0.9125000000000001,0.132,0.9219979664,0.17250000000000001,-0.058,0.18198969750000002,0.74,0.19,0.7640026178
2019-10-01 11:00:00,0.8965000000000001,0.186,0.9155917485,0.1665,-0.054,0.17503785300000002,0.73,0.24,0.7684399781,0.8665,0.136,0.8771078896000001,0.1665,-0.054,0.17503785300000002,0.7000000000000001,0.19,0.7253275122
2019-10-01 11:30:00,0.854,0.17250000000000001,0.8712475251,0.184,-0.0575,0.1927751281,0.67,0.23,0.7083784299,0.8140000000000001,0.12250000000000001,0.8231659918,0.184,-0.0575,0.1927751281,0.63,0.18,0.65520989
2019-10-01 12:00:00,0.801,0.17850000000000002,0.8206480671,0.161,-0.1015,0.19032406570000002,0.64,0.28,0.6985699679,0.771,0.1285,0.7816349851000001,0.161,-0.1015,0.19032406570000002,0.61,0.23,0.6519202405
2019-10-01 12:30:00,0.7985,0.17350000000000002,0.8171318743,0.1585,-0.0765,0.1759957386,0.64,0.25,0.6870953355,0.7685000000000001,0.12350000000000001,0.7783601352,0.1585,-0.0765,0.1759957386,0.61,0.2,0.6419501538
2019-10-01 13:00:00,0.8595,0.17650000000000002,0.8774351828,0.1695,-0.053500000000000006,0.1777427917,0.6900000000000001,0.23,0.7273238618,0.8195,0.1365,0.8307902864000001,0.1695,-0.053500000000000006,0.1777427917,0.65,0.19,0.6772001181
2019-10-01 13:30:00,0.8535,0.557,1.0191718452,0.1835,-0.053,0.1910006544,0.67,0.61,0.9060905032000001,0.7735000000000001,-0.243,0.8107720086,0.1835,-0.053,0.1910006544,0.59,-0.19,0.6198386887
2019-10-01 14:00:00,0.803,0.6055,1.0057033608,0.183,-0.0545,0.1909430543,0.62,0.66,0.9055385138000001,0.723,-0.3045,0.7845057361000001,0.183,-0.0545,0.1909430543,0.54,-0.25,0.5950630219
2019-10-01 14:30:00,0.8,0.552,0.9719588469,0.18,-0.058,0.18911372240000002,0.62,0.61,0.8697700846,0.72,-0.258,0.7648293927,0.18,-0.058,0.18911372240000002,0.54,-0.2,0.5758472020000001
2019-10-01 15:00:00,0.8190000000000001,0.167,0.8358528579000001,0.169,-0.063,0.1803607496,0.65,0.23,0.6894925670000001,0.789,0.117,0.7976277327,0.169,-0.063,0.1803607496,0.62,0.18,0.6456004957
2019-10-01 15:30:00,0.911,0.17400000000000002,0.9274680587,0.151,-0.056,0.1610496818,0.76,0.23,0.7940403012,0.871,0.124,0.8797823595,0.151,-0.056,0.1610496818,0.72,0.18,0.7421590126000001
2019-10-01 16:00:00,0.8735,0.176,0.8910545718,0.17350000000000002,-0.054,0.1817092458,0.7000000000000001,0.23,0.7368174808,0.8435,0.126,0.8528588687,0.17350000000000002,-0.054,0.1817092458,0.67,0.18,0.6937578828000001
2019-10-01 16:30:00,0.9315,0.17200000000000001,0.947246668,0.1915,-0.058,0.20009060450000002,0.74,0.23,0.7749193506000001,0.9015000000000001,0.122,0.9097176760000001,0.1915,-0.058,0.20009060450000002,0.71,0.18,0.7324616031000001
2019-10-01 17:00:00,1.0265,0.177,1.0416483332,0.1965,-0.063,0.2063522474,0.8300000000000001,0.24,0.8640023148,0.9865,0.137,0.9959674944,0.1965,-0.063,0.2063522474,0.79,0.2,0.8149233093
2019-10-01 17:30:00,1.1400000000000001,0.1915,1.1559724261,0.22,-0.0685,0.2304175558,0.92,0.26,0.9560334722,1.1,0.1515,1.11038383,0.22,-0.0685,0.2304175558,0.88,0.22,0.9070832376
2019-10-01 18:00:00,1.198,0.3425,1.2459976926,0.218,-0.0675,0.2282109769,0.98,0.41000000000000003,1.0623088063,1.138,-0.0175,1.1381345483,0.218,-0.0675,0.2282109769,0.92,0.05,0.9213576938
2019-10-01 18:30:00,1.2865,0.609,1.4233633584,0.20650000000000002,-0.07100000000000001,0.21836494680000001,1.08,0.68,1.2762444907,1.1965,-0.271,1.2268061175,0.20650000000000002,-0.07100000000000001,0.21836494680000001,0.99,-0.2,1.01
2019-10-01 19:00:00,1.3215,0.6105,1.4557034382,0.21150000000000002,-0.0695,0.2226263686,1.11,0.68,1.3017296186,1.2315,-0.2695,1.2606436848,0.21150000000000002,-0.0695,0.2226263686,1.02,-0.2,1.0394229168
2019-10-01 19:30:00,1.3355000000000001,0.6025,1.4651165483000002,0.20550000000000002,-0.0675,0.2163018724,1.13,0.67,1.3136970731,1.2455,-0.2775,1.2760393803,0.20550000000000002,-0.0675,0.2163018724,1.04,-0.21,1.0609901036
2019-10-01 20:00:00,1.327,0.594,1.4538792935,0.177,-0.066,0.1889047379,1.15,0.66,1.3259336333,1.237,-0.296,1.2719217743,0.177,-0.066,0.1889047379,1.06,-0.23,1.0846658472
2019-10-01 20:30:00,1.2435,0.5765,1.3706365310000002,0.1635,-0.0635,0.1753981186,1.08,0.64,1.2553883861,1.1535,-0.3035,1.1927591961,0.1635,-0.0635,0.1753981186,0.99,-0.24,1.0186756108
2019-10-01 21:00:00,1.1815,0.585,1.3183957107,0.18150000000000002,-0.065,0.1927880961,1.0,0.65,1.1926860442,1.0915,-0.305,1.1333125121,0.18150000000000002,-0.065,0.1927880961,0.91,-0.24,0.9411163584000001
2019-10-01 21:30:00,1.1235,0.5955,1.2715630145999999,0.17350000000000002,-0.0645,0.1851013236,0.9500000000000001,0.66,1.1567627242,1.0335,-0.3045,1.0774240112,0.17350000000000002,-0.0645,0.1851013236,0.86,-0.24,0.8928605714000001
2019-10-01 22:00:00,1.026,0.24750000000000003,1.0554298887,0.156,-0.0625,0.16805430670000002,0.87,0.31,0.9235799911,0.976,0.007500000000000001,0.9760288162,0.156,-0.0625,0.16805430670000002,0.8200000000000001,0.07,0.8229823813
2019-10-01 22:30:00,0.9585,0.1535,0.9707133975000001,0.14850000000000002,-0.0665,0.1627098645,0.81,0.22,0.8393449827,0.9185000000000001,0.10350000000000001,0.9243129881000001,0.14850000000000002,-0.0665,0.1627098645,0.77,0.17,0.7885429601
2019-10-01 23:00:00,0.9525,0.162,0.9661781668,0.14250000000000002,-0.058,0.1538513893,0.81,0.22,0.8393449827,0.9125000000000001,0.112,0.9193477307000001,0.14250000000000002,-0.058,0.1538513893,0.77,0.17,0.7885429601
2019-10-01 23:30:00,0.785,0.137,0.7968651078000001,0.145,-0.053,0.1543826415,0.64,0.19,0.6676076692,0.755,0.097,0.7612056227,0.145,-0.053,0.1543826415,0.61,0.15,0.628171951
2019-10-02 00:00:00,0.721,0.125,0.7317554236,0.151,-0.045,0.1575626859,0.5700000000000001,0.17,0.5948108943,0.6910000000000001,0.085,0.6962083022000001,0.151,-0.045,0.1575626859,0.54,0.13,0.5554277631
2019-10-02 00:30:00,0.6880000000000001,0.125,0.6992631836000001,0.148,-0.045,0.1546900126,0.54,0.17,0.5661271942,0.658,0.085,0.6634674069000001,0.148,-0.045,0.1546900126,0.51,0.13,0.5263078947000001
2019-10-02 01:00:00,0.6890000000000001,0.1155,0.698613806,0.149,-0.044500000000000005,0.1555032154,0.54,0.16,0.5632051136,0.659,0.0755,0.6633108246,0.149,-0.044500000000000005,0.1555032154,0.51,0.12,0.5239274759
2019-10-02 01:30:00,0.7375,0.1245,0.7479348234000001,0.14750000000000002,-0.0455,0.1543583493,0.59,0.17,0.6140032573,0.7075,0.0745,0.7114116249,0.14750000000000002,-0.0455,0.1543583493,0.56,0.12,0.5727128425
2019-10-02 02:00:00,0.8335,0.1155,0.8414644972,0.1335,-0.044500000000000005,0.1407213559,0.7000000000000001,0.16,0.7180529228,0.7935,0.0755,0.7970837472000001,0.1335,-0.044500000000000005,0.1407213559,0.66,0.12,0.6708203932
2019-10-02 02:30:00,0.842,0.1155,0.8498848451000001,0.132,-0.044500000000000005,0.1392991385,0.71,0.16,0.7278049189,0.812,0.0755,0.8155024525,0.132,-0.044500000000000005,0.1392991385,0.68,0.12,0.6905070601000001
2019-10-02 03:00:00,0.8195,0.1135,0.8273224885,0.1395,-0.0465,0.14704591120000002,0.68,0.16,0.6985699679,0.7795000000000001,0.07350000000000001,0.782957534,0.1395,-0.0465,0.14704591120000002,0.64,0.12,0.6511528238000001
2019-10-02 03:30:00,0.8215,0.113,0.8292353405,0.14150000000000001,-0.047,0.1491014755,0.68,0.16,0.6985699679,0.7815000000000001,0.073,0.7849020640000001,0.14150000000000001,-0.047,0.1491014755,0.64,0.12,0.6511528238000001
2019-10-02 04:00:00,0.7895000000000001,0.1135,0.7976167626,0.1395,-0.0465,0.14704591120000002,0.65,0.16,0.6694027188,0.7595000000000001,0.07350000000000001,0.7630481636,0.1395,-0.0465,0.14704591120000002,0.62,0.12,0.6315061362000001
