Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-02 04:30:00,0.7875000000000001,0.1145,0.7957804345,0.1375,-0.0455,0.1448326621,0.65,0.16,0.6694027188,0.7475,0.0745,0.7512033679,0.1375,-0.0455,0.1448326621,0.61,0.12,0.6216912417
2019-10-02 05:00:00,0.787,0.115,0.7953577811,0.137,-0.045,0.1442012483,0.65,0.16,0.6694027188,0.747,0.075,0.7507556194,0.137,-0.045,0.1442012483,0.61,0.12,0.6216912417
2019-10-02 05:30:00,0.7925000000000001,0.1145,0.8007287306,0.1325,-0.0455,0.1400946109,0.66,0.16,0.6791170739,0.7625000000000001,0.0745,0.7661308635,0.1325,-0.0455,0.1400946109,0.63,0.12,0.6413267498
2019-10-02 06:00:00,0.8320000000000001,0.48350000000000004,0.9622869894,0.132,-0.0465,0.13995088420000001,0.7000000000000001,0.53,0.8780091116000001,0.762,-0.2765,0.8106147359,0.132,-0.0465,0.13995088420000001,0.63,-0.23,0.6706713055
2019-10-02 06:30:00,0.863,0.5425,1.0193504059,0.14300000000000002,-0.0475,0.1506826135,0.72,0.59,0.9308598176,0.783,-0.3375,0.8526401644,0.14300000000000002,-0.0475,0.1506826135,0.64,-0.29,0.7026378868
2019-10-02 07:00:00,0.994,0.4325,1.0840167204,0.14400000000000002,-0.0475,0.15163195570000002,0.85,0.48,0.9761659695,0.924,-0.1875,0.9428320370000001,0.14400000000000002,-0.0475,0.15163195570000002,0.78,-0.14,0.7924645102000001
2019-10-02 07:30:00,1.087,0.17300000000000001,1.1006806985,0.127,-0.047,0.1354178718,0.96,0.22,0.9848857802000001,1.047,0.123,1.0542001707,0.127,-0.047,0.1354178718,0.92,0.17,0.9355746897
2019-10-02 08:00:00,1.1695,0.5745,1.3029890637000001,0.1295,-0.0455,0.1372607009,1.04,0.62,1.2107848694,1.0795,-0.2755,1.1141007585,0.1295,-0.0455,0.1372607009,0.9500000000000001,-0.23,0.9774456507
2019-10-02 08:30:00,1.1455,0.5945,1.2905814581000001,0.1255,-0.0455,0.1334934455,1.02,0.64,1.2041594579,1.0555,-0.3055,1.0988223241,0.1255,-0.0455,0.1334934455,0.93,-0.26,0.9656603958000001
2019-10-02 09:00:00,1.068,0.594,1.222072011,0.128,-0.046,0.1360147051,0.9400000000000001,0.64,1.1371895181,0.978,-0.306,1.0247536289,0.128,-0.046,0.1360147051,0.85,-0.26,0.8888756943
2019-10-02 09:30:00,1.0035,0.59,1.1640928872,0.14350000000000002,-0.05,0.1519613438,0.86,0.64,1.0720074627,0.9135000000000001,-0.31,0.9646669114,0.14350000000000002,-0.05,0.1519613438,0.77,-0.26,0.8127115109
2019-10-02 10:00:00,1.0145,0.5935,1.1753520749,0.1545,-0.0465,0.16134590170000002,0.86,0.64,1.0720074627,0.9245000000000001,-0.3065,0.9739828027,0.1545,-0.0465,0.16134590170000002,0.77,-0.26,0.8127115109
2019-10-02 10:30:00,0.988,0.602,1.1569563518,0.158,-0.048,0.1651302516,0.8300000000000001,0.65,1.0542295765,0.898,-0.308,0.9493513575,0.158,-0.048,0.1651302516,0.74,-0.26,0.784346862
2019-10-02 11:00:00,0.926,0.604,1.1055731545,0.166,-0.046,0.17225562400000002,0.76,0.65,1.0000499988,0.836,-0.306,0.8902426635,0.166,-0.046,0.17225562400000002,0.67,-0.26,0.7186793444
2019-10-02 11:30:00,0.872,0.615,1.0670562309,0.17200000000000001,-0.045,0.177789201,0.7000000000000001,0.66,0.9620810777000001,0.792,-0.295,0.8451561986,0.17200000000000001,-0.045,0.177789201,0.62,-0.25,0.6685057965
2019-10-02 12:00:00,0.862,0.609,1.0554264541,0.162,-0.051000000000000004,0.16983815830000001,0.7000000000000001,0.66,0.9620810777000001,0.782,-0.301,0.8379289946,0.162,-0.051000000000000004,0.16983815830000001,0.62,-0.25,0.6685057965
2019-10-02 12:30:00,0.8565,0.5385,1.0117185874,0.1565,-0.051500000000000004,0.16475588,0.7000000000000001,0.59,0.9154780172,0.7865000000000001,-0.2315,0.8198624885,0.1565,-0.051500000000000004,0.16475588,0.63,-0.18,0.65520989
2019-10-02 13:00:00,0.8325,0.166,0.8488888325,0.1625,-0.054,0.1712374083,0.67,0.22,0.7051950085,0.8025,0.126,0.8123313671,0.1625,-0.054,0.1712374083,0.64,0.18,0.6648308055000001
2019-10-02 13:30:00,0.8230000000000001,0.166,0.8395742969000001,0.153,-0.054,0.1622498074,0.67,0.22,0.7051950085,0.793,0.126,0.8029476944,0.153,-0.054,0.1622498074,0.64,0.18,0.6648308055000001
2019-10-02 14:00:00,0.7905000000000001,0.166,0.80774145,0.1505,-0.054,0.1598944965,0.64,0.22,0.6767569726,0.7605000000000001,0.116,0.7692959444,0.1505,-0.054,0.1598944965,0.61,0.17,0.6332456080000001
2019-10-02 14:30:00,0.768,0.165,0.7855246654,0.158,-0.045,0.16428329190000002,0.61,0.21,0.6451356447000001,0.738,0.115,0.7469062860000001,0.158,-0.045,0.16428329190000002,0.58,0.16,0.6016643583
2019-10-02 15:00:00,0.7645000000000001,0.164,0.7818927356,0.1645,-0.046,0.17081056760000002,0.6000000000000001,0.21,0.6356886030000001,0.7345,0.114,0.7432941881,0.1645,-0.046,0.17081056760000002,0.5700000000000001,0.16,0.5920304046
2019-10-02 15:30:00,0.792,0.161,0.8081986142,0.17200000000000001,-0.049,0.178843507,0.62,0.21,0.654599114,0.762,0.111,0.7700422066,0.17200000000000001,-0.049,0.178843507,0.59,0.16,0.6113100686
2019-10-02 16:00:00,0.8085,0.164,0.8249656053000001,0.1885,-0.046,0.1940315696,0.62,0.21,0.654599114,0.7785000000000001,0.114,0.7868025483000001,0.1885,-0.046,0.1940315696,0.59,0.16,0.6113100686
2019-10-02 16:30:00,0.8765000000000001,0.1645,0.8918029491,0.17650000000000002,-0.0455,0.1822704035,0.7000000000000001,0.21,0.7308214556,0.8465,0.1145,0.8542086982,0.17650000000000002,-0.0455,0.1822704035,0.67,0.16,0.688839604
2019-10-02 17:00:00,0.964,0.167,0.9783583188,0.164,-0.043000000000000003,0.16954350470000001,0.8,0.21,0.8271033793,0.924,0.117,0.9313780113000001,0.164,-0.043000000000000003,0.16954350470000001,0.76,0.16,0.7766595136000001
2019-10-02 17:30:00,1.0775,0.316,1.122881227,0.1575,-0.044,0.1635305782,0.92,0.36,0.9879271228000001,1.0275,-0.014,1.0275953727,0.1575,-0.044,0.1635305782,0.87,0.03,0.8705170877
2019-10-02 18:00:00,1.1805,0.5875,1.3186115804,0.1605,-0.0425,0.1660316235,1.02,0.63,1.1988744722,1.0905,-0.29250000000000004,1.1290467218,0.1605,-0.0425,0.1660316235,0.93,-0.25,0.9630160954
2019-10-02 18:30:00,1.283,0.2335,1.3040748636,0.153,-0.0465,0.159910131,1.13,0.28,1.1641735266,1.233,0.0635,1.2346340551,0.153,-0.0465,0.159910131,1.08,0.11,1.0855873986
2019-10-02 19:00:00,1.327,0.233,1.3473002635,0.157,-0.047,0.1638841054,1.17,0.28,1.2030378215,1.2770000000000001,0.063,1.2785530885,0.157,-0.047,0.1638841054,1.12,0.11,1.1253888217
2019-10-02 19:30:00,1.3775,0.6115,1.5071292246999999,0.1375,-0.0485,0.1458029492,1.24,0.66,1.404706375,1.2775,-0.2985,1.3119102485,0.1375,-0.0485,0.1458029492,1.1400000000000001,-0.25,1.1670903992000001
2019-10-02 20:00:00,1.313,0.612,1.44862452,0.133,-0.048,0.1413966053,1.18,0.66,1.3520355025,1.223,-0.298,1.2587823481,0.133,-0.048,0.1413966053,1.09,-0.25,1.1183022847
2019-10-02 20:30:00,1.2530000000000001,0.3125,1.2913811405,0.133,-0.0475,0.14122765310000002,1.12,0.36,1.1764352936,1.203,-0.0175,1.2031272792,0.133,-0.0475,0.14122765310000002,1.07,0.03,1.0704204781
2019-10-02 21:00:00,1.1915,0.1535,1.2013469524,0.1315,-0.0465,0.1394793892,1.06,0.2,1.0787029248,1.1515,0.1135,1.1570801614,0.1315,-0.0465,0.1394793892,1.02,0.16,1.0324727599
2019-10-02 21:30:00,1.1400000000000001,0.3045,1.1799662071,0.11,-0.0455,0.1190388592,1.03,0.35000000000000003,1.0878419003,1.08,-0.0555,1.0814251014,0.11,-0.0455,0.1190388592,0.97,-0.01,0.970051545
2019-10-02 22:00:00,1.071,0.5650000000000001,1.2108947105,0.111,-0.045,0.11977478870000001,0.96,0.61,1.137409337,0.981,-0.335,1.0366223999,0.111,-0.045,0.11977478870000001,0.87,-0.29,0.9170605214
2019-10-02 22:30:00,1.004,0.5635,1.1513245633,0.114,-0.0465,0.123118845,0.89,0.61,1.0789810008,0.914,-0.3365,0.9739754874000001,0.114,-0.0465,0.123118845,0.8,-0.29,0.850940656
2019-10-02 23:00:00,0.877,0.1145,0.8844429038,0.137,-0.0455,0.1443580618,0.74,0.16,0.7570997292,0.837,0.0745,0.8403090205,0.137,-0.0455,0.1443580618,0.7000000000000001,0.12,0.7102112362
2019-10-02 23:30:00,0.773,0.1145,0.7814340983,0.153,-0.0455,0.1596222102,0.62,0.16,0.6403124237000001,0.743,0.0745,0.7467256859,0.153,-0.0455,0.1596222102,0.59,0.12,0.6020797289
2019-10-03 00:00:00,0.747,0.1245,0.757303935,0.157,-0.0455,0.16346023980000002,0.59,0.17,0.6140032573,0.717,0.0745,0.7208600766000001,0.157,-0.0455,0.16346023980000002,0.56,0.12,0.5727128425
2019-10-03 00:30:00,0.705,0.12350000000000001,0.7157354609000001,0.155,-0.0465,0.1618247509,0.55,0.17,0.5756735186,0.675,0.07350000000000001,0.6789898747,0.155,-0.0465,0.1618247509,0.52,0.12,0.5336665626
2019-10-03 01:00:00,0.719,0.125,0.7297848998,0.159,-0.045,0.16524527220000002,0.56,0.17,0.5852349955,0.6890000000000001,0.075,0.693069982,0.159,-0.045,0.16524527220000002,0.53,0.12,0.5434151268
2019-10-03 01:30:00,0.77,0.1245,0.7800001603000001,0.16,-0.0455,0.16634377050000002,0.61,0.17,0.6332456080000001,0.74,0.0745,0.7437407142,0.16,-0.0455,0.16634377050000002,0.58,0.12,0.5922837158
2019-10-03 02:00:00,0.859,0.115,0.8666637179000001,0.159,-0.045,0.16524527220000002,0.7000000000000001,0.16,0.7180529228,0.8190000000000001,0.075,0.8224268964,0.159,-0.045,0.16524527220000002,0.66,0.12,0.6708203932
2019-10-03 02:30:00,0.895,0.115,0.9023580221,0.135,-0.045,0.1423024947,0.76,0.16,0.7766595136000001,0.855,0.075,0.8582831701,0.135,-0.045,0.1423024947,0.72,0.12,0.7299315036
2019-10-03 03:00:00,0.8645,0.1145,0.8720495972000001,0.1345,-0.0455,0.1419876755,0.73,0.16,0.7473285757,0.8245,0.0745,0.8278589856,0.1345,-0.0455,0.1419876755,0.6900000000000001,0.12,0.7003570518000001
2019-10-03 03:30:00,0.8445,0.10450000000000001,0.8509409498,0.1345,-0.0455,0.1419876755,0.71,0.15,0.7256721023,0.8045,0.0645,0.8070814705,0.1345,-0.0455,0.1419876755,0.67,0.11,0.6789698079
2019-10-03 04:00:00,0.845,0.10650000000000001,0.8516849476,0.135,-0.043500000000000004,0.1418352918,0.71,0.15,0.7256721023,0.805,0.0665,0.807742069,0.135,-0.043500000000000004,0.1418352918,0.67,0.11,0.6789698079
2019-10-03 04:30:00,0.844,0.115,0.8517986851,0.134,-0.045,0.1413541651,0.71,0.16,0.7278049189,0.804,0.075,0.8074905572000001,0.134,-0.045,0.1413541651,0.67,0.12,0.6806614430000001
2019-10-03 05:00:00,0.8035,0.10400000000000001,0.8102025981000001,0.1335,-0.046,0.1412028682,0.67,0.15,0.6865857558,0.7735000000000001,0.064,0.7761431891,0.1335,-0.046,0.1412028682,0.64,0.11,0.6493843238
2019-10-03 05:30:00,0.7935,0.10450000000000001,0.8003514853,0.1335,-0.0455,0.1410407742,0.66,0.15,0.6768308504,0.7535000000000001,0.0645,0.7562555785,0.1335,-0.0455,0.1410407742,0.62,0.11,0.6296824597
2019-10-03 06:00:00,0.774,0.10650000000000001,0.7812926788,0.134,-0.043500000000000004,0.1408838174,0.64,0.15,0.6573431372,0.744,0.0665,0.7469660300000001,0.134,-0.043500000000000004,0.1408838174,0.61,0.11,0.6198386887
2019-10-03 06:30:00,0.8845000000000001,0.47500000000000003,1.0039747258,0.1345,-0.045,0.1418282412,0.75,0.52,0.9126335519000001,0.8045,-0.265,0.8470213988,0.1345,-0.045,0.1418282412,0.67,-0.22,0.7051950085
2019-10-03 07:00:00,0.974,0.5735,1.1303000708,0.134,-0.0465,0.141838817,0.84,0.62,1.0440306509,0.884,-0.3165,0.9389506111,0.134,-0.0465,0.141838817,0.75,-0.27,0.7971198153
2019-10-03 07:30:00,1.0775,0.5745,1.2210882441,0.14750000000000002,-0.0455,0.1543583493,0.93,0.62,1.1177208954,0.9975,-0.3055,1.0432336747,0.14750000000000002,-0.0455,0.1543583493,0.85,-0.26,0.8888756943
2019-10-03 08:00:00,1.114,0.333,1.1627058957,0.164,-0.047,0.17060187570000002,0.9500000000000001,0.38,1.0231813134,1.054,-0.057,1.0555401461,0.164,-0.047,0.17060187570000002,0.89,-0.01,0.890056178
2019-10-03 08:30:00,1.0855,0.1575,1.0968666738,0.1555,-0.052500000000000005,0.1641234292,0.93,0.21,0.9534149149000001,1.0455,0.11750000000000001,1.0520819835,0.1555,-0.052500000000000005,0.1641234292,0.89,0.17,0.9060905032000001
2019-10-03 09:00:00,1.018,0.1695,1.0320146559,0.148,-0.0505,0.15637854710000001,0.87,0.22,0.8973850901,0.988,0.1295,0.9964508267000001,0.148,-0.0505,0.15637854710000001,0.84,0.18,0.8590692638
2019-10-03 09:30:00,0.98,0.1555,0.9922601725,0.14,-0.10450000000000001,0.1747004579,0.84,0.26,0.8793179175,0.9400000000000001,0.1155,0.9470692952,0.14,-0.10450000000000001,0.1747004579,0.8,0.22,0.8296987405
2019-10-03 10:00:00,0.9715,0.152,0.9833189971,0.1715,-0.148,0.226530903,0.8,0.30000000000000004,0.8544003745000001,0.9315,0.10200000000000001,0.9370679004,0.1715,-0.148,0.226530903,0.76,0.25,0.8000624976
2019-10-03 10:30:00,0.98,0.1575,0.9925755639,0.17,-0.14250000000000002,0.2218248183,0.81,0.30000000000000004,0.8637708029000001,0.9400000000000001,0.1075,0.9461269735000001,0.17,-0.14250000000000002,0.2218248183,0.77,0.25,0.8095677859
2019-10-03 11:00:00,0.937,0.14650000000000002,0.9483834931,0.177,-0.12350000000000001,0.2158268982,0.76,0.27,0.8065358021,0.907,0.10650000000000001,0.9132312139000001,0.177,-0.12350000000000001,0.2158268982,0.73,0.23,0.7653757247
2019-10-03 11:30:00,0.8965000000000001,0.1595,0.9105781131,0.2165,-0.0805,0.230981601,0.68,0.24,0.7211102551,0.8565,0.11950000000000001,0.8647962188,0.2165,-0.0805,0.230981601,0.64,0.2,0.6705221846
2019-10-03 12:00:00,0.887,0.163,0.9018525378000001,0.217,-0.077,0.23025637880000002,0.67,0.24,0.7116881339000001,0.847,0.123,0.8558843380000001,0.217,-0.077,0.23025637880000002,0.63,0.2,0.6609841148000001
2019-10-03 12:30:00,0.896,0.164,0.9108852837,0.23600000000000002,-0.076,0.2479354755,0.66,0.24,0.7022819946000001,0.856,0.124,0.8649346796,0.23600000000000002,-0.076,0.2479354755,0.62,0.2,0.651459899
2019-10-03 13:00:00,0.8935000000000001,0.162,0.9080673158,0.28350000000000003,-0.078,0.2940344368,0.61,0.24,0.6555150647,0.8635,0.122,0.8720758281000001,0.28350000000000003,-0.078,0.2940344368,0.58,0.2,0.613514466
2019-10-03 13:30:00,0.898,0.1595,0.91205496,0.268,-0.0805,0.27982896560000003,0.63,0.24,0.6741661516,0.858,0.11950000000000001,0.8662818537,0.268,-0.0805,0.27982896560000003,0.59,0.2,0.6229767251
2019-10-03 14:00:00,0.916,0.1645,0.9306536681,0.226,-0.0755,0.2382776742,0.6900000000000001,0.24,0.7305477397,0.876,0.1145,0.8834513286000001,0.226,-0.0755,0.2382776742,0.65,0.19,0.6772001181
2019-10-03 14:30:00,0.919,0.16,0.9328242064000001,0.219,-0.07,0.2299152018,0.7000000000000001,0.23,0.7368174808,0.879,0.11,0.8858560831000001,0.219,-0.07,0.2299152018,0.66,0.18,0.6841052551
2019-10-03 15:00:00,0.9075000000000001,0.1505,0.9198948309,0.1975,-0.0695,0.2093716791,0.71,0.22,0.7433034374,0.8675,0.1005,0.8733020669,0.1975,-0.0695,0.2093716791,0.67,0.17,0.6912307864
2019-10-03 15:30:00,0.9085000000000001,0.15,0.9207997882000001,0.2185,-0.08,0.23268487270000002,0.6900000000000001,0.23,0.7273238618,0.8685,0.11,0.8754383188,0.2185,-0.08,0.23268487270000002,0.65,0.19,0.6772001181
2019-10-03 16:00:00,0.926,0.15,0.9380703598000001,0.23600000000000002,-0.08,0.24919069,0.6900000000000001,0.23,0.7273238618,0.886,0.11,0.8928023297000001,0.23600000000000002,-0.08,0.24919069,0.65,0.19,0.6772001181
2019-10-03 16:30:00,1.003,0.14750000000000002,1.0137875764,0.253,-0.0825,0.2661113489,0.75,0.23,0.7844743463,0.963,0.1075,0.9689815530000001,0.253,-0.0825,0.2661113489,0.71,0.19,0.734982993
2019-10-03 17:00:00,1.096,0.1565,1.1071170896,0.23600000000000002,-0.07350000000000001,0.24718060200000003,0.86,0.23,0.8902246907,1.066,0.1165,1.0723470753,0.23600000000000002,-0.07350000000000001,0.24718060200000003,0.8300000000000001,0.19,0.8514693183
2019-10-03 17:30:00,1.1755,0.17850000000000002,1.1889753992,0.20550000000000002,-0.07150000000000001,0.2175833174,0.97,0.25,1.0016985575,1.1355,0.1285,1.1427477849,0.20550000000000002,-0.07150000000000001,0.2175833174,0.93,0.2,0.9512623192
2019-10-03 18:00:00,1.2635,0.182,1.2765407357,0.2335,-0.068,0.2432000206,1.03,0.25,1.0599056562,1.2235,0.132,1.2305999553,0.2335,-0.068,0.2432000206,0.99,0.2,1.01
2019-10-03 18:30:00,1.315,0.17650000000000002,1.32679209,0.265,-0.07350000000000001,0.2750040909,1.05,0.25,1.0793516572,1.275,0.1265,1.2812600244,0.265,-0.07350000000000001,0.2750040909,1.01,0.2,1.0296115772
2019-10-03 19:00:00,1.3855,0.3905,1.4394792460999999,0.2255,-0.0695,0.2359671587,1.16,0.46,1.2478781992,1.3255,-0.0795,1.3278819601,0.2255,-0.0695,0.2359671587,1.1,-0.01,1.1000454536
2019-10-03 19:30:00,1.3515000000000001,0.597,1.4774847715,0.1915,-0.073,0.204942065,1.16,0.67,1.3395894894,1.2615,-0.293,1.2950796308,0.1915,-0.073,0.204942065,1.07,-0.22,1.0923827168
2019-10-03 20:00:00,1.3135,0.6065,1.4467634568,0.21350000000000002,-0.07350000000000001,0.22579747560000002,1.1,0.68,1.2932130528,1.2135,-0.29350000000000004,1.2484888866000001,0.21350000000000002,-0.07350000000000001,0.22579747560000002,1.0,-0.22,1.0239140589
2019-10-03 20:30:00,1.2345,0.3175,1.2746750566,0.1945,-0.07250000000000001,0.2075728788,1.04,0.39,1.1107204869,1.1844999999999999,-0.0325,1.1849457794,0.1945,-0.07250000000000001,0.2075728788,0.99,0.04,0.9908077513
2019-10-03 21:00:00,1.1585,0.1625,1.1698412285,0.1885,-0.0675,0.2002211278,0.97,0.23,0.99689518,1.1185,0.1125,1.1241434517,0.1885,-0.0675,0.2002211278,0.93,0.18,0.9472592042
2019-10-03 21:30:00,1.093,0.188,1.1090504948,0.183,-0.07200000000000001,0.1966545194,0.91,0.26,0.9464142856000001,1.053,0.078,1.0558849369,0.183,-0.07200000000000001,0.1966545194,0.87,0.15,0.8828363382000001
2019-10-03 22:00:00,1.045,0.5680000000000001,1.1893901799,0.215,-0.07200000000000001,0.2267355288,0.8300000000000001,0.64,1.0480935073,0.965,-0.332,1.0205140861,0.215,-0.07200000000000001,0.2267355288,0.75,-0.26,0.7937883849
2019-10-03 22:30:00,0.9915,0.5555,1.1365089089,0.2615,-0.0745,0.2719053144,0.73,0.63,0.9642613754,0.9115000000000001,-0.3345,0.9709389785,0.2615,-0.0745,0.2719053144,0.65,-0.26,0.7000714249000001
2019-10-03 23:00:00,0.9,0.5625,1.0613228774,0.23,-0.0675,0.2397003338,0.67,0.63,0.9196738552,0.81,-0.3375,0.8775000000000001,0.23,-0.0675,0.2397003338,0.58,-0.27,0.6397655821
2019-10-03 23:30:00,0.7815000000000001,0.34600000000000003,0.8546685030000001,0.2015,-0.064,0.2114196065,0.58,0.41000000000000003,0.7102816343,0.7215,-0.14400000000000002,0.7357297398,0.2015,-0.064,0.2114196065,0.52,-0.08,0.5261178575000001
2019-10-04 00:00:00,0.72,0.1155,0.729205218,0.24,-0.0645,0.2485160961,0.48,0.18,0.5126402247,0.6900000000000001,0.0755,0.6941183256,0.24,-0.0645,0.2485160961,0.45,0.14,0.4712748667
2019-10-04 00:30:00,0.6975,0.121,0.7079175446,0.23750000000000002,-0.069,0.2473201367,0.46,0.19,0.4976946855,0.6675,0.07100000000000001,0.6712654095,0.23750000000000002,-0.069,0.2473201367,0.43,0.14,0.4522167622
2019-10-04 01:00:00,0.6960000000000001,0.125,0.707135772,0.23600000000000002,-0.065,0.2447876631,0.46,0.19,0.4976946855,0.666,0.075,0.6702096687,0.23600000000000002,-0.065,0.2447876631,0.43,0.14,0.4522167622
2019-10-04 01:30:00,0.7715000000000001,0.126,0.7817213378000001,0.2015,-0.064,0.2114196065,0.5700000000000001,0.19,0.6008327554,0.7415,0.08600000000000001,0.7464705286000001,0.2015,-0.064,0.2114196065,0.54,0.15,0.5604462508
2019-10-04 02:00:00,0.86,0.1265,0.8692538467,0.21,-0.0635,0.2193906333,0.65,0.19,0.6772001181,0.8300000000000001,0.08650000000000001,0.8344952067,0.21,-0.0635,0.2193906333,0.62,0.15,0.6378871374
2019-10-04 02:30:00,0.8775000000000001,0.1245,0.8862880457000001,0.2175,-0.0655,0.2271486298,0.66,0.19,0.6868041933,0.8475,0.0845,0.8517021193000001,0.2175,-0.0655,0.2271486298,0.63,0.15,0.6476109943
2019-10-04 03:00:00,0.848,0.1245,0.8570905728,0.20800000000000002,-0.0655,0.21806936970000002,0.64,0.19,0.6676076692,0.808,0.0845,0.8124064562000001,0.20800000000000002,-0.0655,0.21806936970000002,0.6000000000000001,0.15,0.6184658438
2019-10-04 03:30:00,0.8165,0.12250000000000001,0.825638238,0.2165,-0.0675,0.2267785263,0.6000000000000001,0.19,0.6293647591,0.7865000000000001,0.0825,0.7908150858,0.2165,-0.0675,0.2267785263,0.5700000000000001,0.15,0.5894064811
2019-10-04 04:00:00,0.8015,0.1245,0.8111118912,0.2215,-0.0655,0.230981601,0.58,0.19,0.6103277808,0.7715000000000001,0.0845,0.7761137159,0.2215,-0.0655,0.230981601,0.55,0.15,0.5700877125
2019-10-04 04:30:00,0.799,0.121,0.808110141,0.23900000000000002,-0.069,0.2487609294,0.56,0.19,0.5913543777,0.759,0.081,0.7633098977,0.23900000000000002,-0.069,0.2487609294,0.52,0.15,0.5412023651
2019-10-04 05:00:00,0.723,0.11,0.7313200394,0.233,-0.07,0.2432878953,0.49,0.18,0.5220153254000001,0.6930000000000001,0.07,0.6965263814,0.233,-0.07,0.2432878953,0.46,0.14,0.48083261120000004
2019-10-04 05:30:00,0.718,0.1115,0.7266059799,0.218,-0.0685,0.2285087526,0.5,0.18,0.5314132102,0.678,0.07150000000000001,0.6817596717000001,0.218,-0.0685,0.2285087526,0.46,0.14,0.48083261120000004
2019-10-04 06:00:00,0.7705000000000001,0.114,0.7788878289000001,0.21050000000000002,-0.066,0.22060428370000001,0.56,0.18,0.5882176468,0.7305,0.074,0.7342385512,0.21050000000000002,-0.066,0.22060428370000001,0.52,0.14,0.5385164807
2019-10-04 06:30:00,0.84,0.14300000000000002,0.8520850896000001,0.23,-0.067,0.23956001340000002,0.61,0.21,0.6451356447000001,0.8,0.10300000000000001,0.8066033722,0.23,-0.067,0.23956001340000002,0.5700000000000001,0.17,0.5948108943
2019-10-04 07:00:00,0.914,0.151,0.9263892271,0.244,-0.069,0.2535685312,0.67,0.22,0.7051950085,0.874,0.101,0.8798164581000001,0.244,-0.069,0.2535685312,0.63,0.17,0.6525335240000001
2019-10-04 07:30:00,1.043,0.16,1.0552009287,0.223,-0.07,0.2337284749,0.8200000000000001,0.23,0.8516454661,1.003,0.12,1.0101529587,0.223,-0.07,0.2337284749,0.78,0.19,0.8028075735
2019-10-04 08:00:00,1.085,0.16,1.0967337872,0.23500000000000001,-0.07,0.2452039967,0.85,0.23,0.8805679985,1.045,0.12,1.0518673871,0.23500000000000001,-0.07,0.2452039967,0.81,0.19,0.8319855768000001
2019-10-04 08:30:00,1.0825,0.16,1.0942605951,0.21250000000000002,-0.07,0.2237325412,0.87,0.23,0.8998888820000001,1.0425,0.12,1.0493837477,0.21250000000000002,-0.07,0.2237325412,0.8300000000000001,0.19,0.8514693183
2019-10-04 09:00:00,1.0375,0.162,1.0500715452,0.20750000000000002,-0.068,0.2183580775,0.8300000000000001,0.23,0.86127812,0.9975,0.112,1.003768026,0.20750000000000002,-0.068,0.2183580775,0.79,0.18,0.810246876
2019-10-04 09:30:00,1.03,0.159,1.0422000768,0.2,-0.07100000000000001,0.21222865030000002,0.8300000000000001,0.23,0.86127812,0.99,0.11900000000000001,0.9971263711,0.2,-0.07100000000000001,0.21222865030000002,0.79,0.19,0.8125269226
2019-10-04 10:00:00,1.0435,0.1555,1.0550225116,0.21350000000000002,-0.0745,0.2261249655,0.8300000000000001,0.23,0.86127812,1.0035,0.1155,1.0101249923,0.21350000000000002,-0.0745,0.2261249655,0.79,0.19,0.8125269226
2019-10-04 10:30:00,1.0305,0.1625,1.0432336747,0.2005,-0.0775,0.2149569724,0.8300000000000001,0.24,0.8640023148,0.9905,0.12250000000000001,0.9980463416,0.2005,-0.0775,0.2149569724,0.79,0.2,0.8149233093
2019-10-04 11:00:00,1.0295,0.1635,1.0424022736,0.1895,-0.0665,0.2008295297,0.84,0.23,0.8709190548,0.9895,0.12350000000000001,0.9971772661,0.1895,-0.0665,0.2008295297,0.8,0.19,0.8222530024
2019-10-04 11:30:00,1.062,0.17,1.0755203392000001,0.202,-0.07,0.2137849387,0.86,0.24,0.8928605714000001,1.032,0.13,1.0401557576,0.202,-0.07,0.2137849387,0.8300000000000001,0.2,0.8537564055
2019-10-04 12:00:00,1.0605,0.176,1.0750052325,0.2005,-0.064,0.2104667432,0.86,0.24,0.8928605714000001,1.0305,0.136,1.0394355439,0.2005,-0.064,0.2104667432,0.8300000000000001,0.2,0.8537564055
2019-10-04 12:30:00,1.0795,0.187,1.095577131,0.1895,-0.063,0.1996978968,0.89,0.25,0.9244457799,1.0395,0.137,1.0484890319,0.1895,-0.063,0.1996978968,0.85,0.2,0.8732124598000001
2019-10-04 13:00:00,1.0495,0.1825,1.0652495013,0.20950000000000002,-0.0675,0.22010565640000002,0.84,0.25,0.8764131446000001,1.0095,0.1325,1.0181583865,0.20950000000000002,-0.0675,0.22010565640000002,0.8,0.2,0.8246211251000001
2019-10-04 13:30:00,1.026,0.17250000000000001,1.0404000433,0.186,-0.0675,0.197869275,0.84,0.24,0.8736131867,0.986,0.1325,0.9948629303000001,0.186,-0.0675,0.197869275,0.8,0.2,0.8246211251000001
2019-10-04 14:00:00,0.9855,0.17350000000000002,1.0006560348,0.17550000000000002,-0.0665,0.1876765835,0.81,0.24,0.8448076704,0.9455,0.12350000000000001,0.9535315936000001,0.17550000000000002,-0.0665,0.1876765835,0.77,0.19,0.7930952024
2019-10-04 14:30:00,0.97,0.1605,0.9831888171000001,0.19,-0.059500000000000004,0.19909859370000002,0.78,0.22,0.8104319836,0.9400000000000001,0.12050000000000001,0.947692065,0.19,-0.059500000000000004,0.19909859370000002,0.75,0.18,0.7712976079
2019-10-04 15:00:00,0.9555,0.1605,0.9688862162,0.1955,-0.059500000000000004,0.2043538598,0.76,0.22,0.7912016178,0.9155000000000001,0.12050000000000001,0.9233961772,0.1955,-0.059500000000000004,0.2043538598,0.72,0.18,0.7421590126000001
2019-10-04 15:30:00,0.9420000000000001,0.164,0.9561694411,0.192,-0.056,0.2,0.75,0.22,0.7816009212,0.912,0.124,0.9203912212,0.192,-0.056,0.2,0.72,0.18,0.7421590126000001
2019-10-04 16:00:00,0.9385,0.159,0.9518735473000001,0.1985,-0.051000000000000004,0.2049469444,0.74,0.21,0.7692203845000001,0.9085000000000001,0.11900000000000001,0.9162604706,0.1985,-0.051000000000000004,0.2049469444,0.71,0.17,0.7300684899000001
2019-10-04 16:30:00,1.034,0.1685,1.0476393702,0.184,-0.051500000000000004,0.1910713218,0.85,0.22,0.8780091116000001,0.994,0.1285,1.002271545,0.184,-0.051500000000000004,0.1910713218,0.81,0.18,0.8297590012
2019-10-04 17:00:00,1.13,0.171,1.1428652589000001,0.19,-0.049,0.1962167169,0.9400000000000001,0.22,0.9654014709000001,1.09,0.131,1.0978437958,0.19,-0.049,0.1962167169,0.9,0.18,0.9178235124
2019-10-04 17:30:00,1.156,0.169,1.1682880638,0.186,-0.051000000000000004,0.19286523790000001,0.97,0.22,0.9946356117,1.126,0.129,1.1333653427,0.186,-0.051000000000000004,0.19286523790000001,0.9400000000000001,0.18,0.9570788891
2019-10-04 18:00:00,1.2105000000000001,0.17,1.2223789306,0.1905,-0.05,0.1969524054,1.02,0.22,1.0434557969,1.1705,0.13,1.1776970111,0.1905,-0.05,0.1969524054,0.98,0.18,0.9963934966
2019-10-04 18:30:00,1.272,0.17,1.2833097833,0.192,-0.05,0.19840362900000003,1.08,0.22,1.1021796587,1.232,0.13,1.2388397798,0.192,-0.05,0.19840362900000003,1.04,0.18,1.0554619842
2019-10-04 19:00:00,1.3235000000000001,0.179,1.3355497932,0.1835,-0.051000000000000004,0.19045537540000002,1.1400000000000001,0.23,1.162970335,1.2835,0.139,1.2910047444,0.1835,-0.051000000000000004,0.19045537540000002,1.1,0.19,1.1162884932
2019-10-04 19:30:00,1.345,0.17850000000000002,1.3567930019,0.155,-0.051500000000000004,0.16333171770000002,1.19,0.23,1.2120231021,1.305,0.1385,1.3123289412,0.155,-0.051500000000000004,0.16333171770000002,1.15,0.19,1.1655899794
2019-10-04 20:00:00,1.301,0.177,1.3129851484000001,0.171,-0.053,0.17902513790000002,1.13,0.23,1.1531695452,1.251,0.137,1.258479241,0.171,-0.053,0.17902513790000002,1.08,0.19,1.09658561
2019-10-04 20:30:00,1.2565,0.176,1.2687664285,0.1665,-0.054,0.17503785300000002,1.09,0.23,1.1140017953,1.2165,0.136,1.224078531,0.1665,-0.054,0.17503785300000002,1.05,0.19,1.0670520137
2019-10-04 21:00:00,1.2075,0.185,1.2215896406,0.1675,-0.055,0.1762987521,1.04,0.24,1.0673331251,1.1675,0.095,1.1713587196,0.1675,-0.055,0.1762987521,1.0,0.15,1.0111874208
2019-10-04 21:30:00,1.123,0.4665,1.2160391647,0.153,-0.053500000000000006,0.1620840831,0.97,0.52,1.1005907505,1.053,-0.20350000000000001,1.0724836829,0.153,-0.053500000000000006,0.1620840831,0.9,-0.15,0.9124143795
2019-10-04 22:00:00,1.0495,0.1405,1.0588628334,0.1595,-0.0495,0.167004491,0.89,0.19,0.9100549434,1.0095,0.1005,1.0144902661,0.1595,-0.0495,0.167004491,0.85,0.15,0.8631338251
2019-10-04 22:30:00,0.976,0.1305,0.9846858636,0.166,-0.0495,0.173223122,0.81,0.18,0.8297590012,0.9460000000000001,0.09050000000000001,0.9503190254,0.166,-0.0495,0.173223122,0.78,0.14,0.7924645102000001
2019-10-04 23:00:00,0.89,0.1295,0.8993721421,0.17,-0.0505,0.17734218340000002,0.72,0.18,0.7421590126000001,0.86,0.08950000000000001,0.8646445802,0.17,-0.0505,0.17734218340000002,0.6900000000000001,0.14,0.7040596566
2019-10-04 23:30:00,0.8015,0.11,0.8090131334,0.1615,-0.05,0.16906285810000002,0.64,0.16,0.6596969001,0.7715000000000001,0.07,0.7746691229,0.1615,-0.05,0.16906285810000002,0.61,0.12,0.6216912417
2019-10-05 00:00:00,0.756,0.11,0.763960732,0.166,-0.05,0.17336666350000002,0.59,0.16,0.6113100686,0.726,0.07,0.7293668487,0.166,-0.05,0.17336666350000002,0.56,0.12,0.5727128425
2019-10-05 00:30:00,0.7385,0.113,0.7470952081000001,0.14850000000000002,-0.047,0.1557602324,0.59,0.16,0.6113100686,0.7085,0.073,0.7122508336000001,0.14850000000000002,-0.047,0.1557602324,0.56,0.12,0.5727128425
2019-10-05 01:00:00,0.7405,0.1135,0.7491478492,0.1605,-0.0465,0.1671002693,0.58,0.16,0.6016643583,0.7105,0.07350000000000001,0.7142916071000001,0.1605,-0.0465,0.1671002693,0.55,0.12,0.5629387178
2019-10-05 01:30:00,0.787,0.112,0.7949295566,0.147,-0.048,0.1546382876,0.64,0.16,0.6596969001,0.747,0.07200000000000001,0.7504618578000001,0.147,-0.048,0.1546382876,0.6000000000000001,0.12,0.6118823416
2019-10-05 02:00:00,0.862,0.11,0.8689902186,0.152,-0.05,0.16001249950000002,0.71,0.16,0.7278049189,0.8320000000000001,0.07,0.8349395188000001,0.152,-0.05,0.16001249950000002,0.68,0.12,0.6905070601000001
2019-10-05 02:30:00,0.87,0.111,0.87705245,0.14,-0.049,0.1483273407,0.73,0.16,0.7473285757,0.84,0.07100000000000001,0.842995255,0.14,-0.049,0.1483273407,0.7000000000000001,0.12,0.7102112362
2019-10-05 03:00:00,0.8495,0.1145,0.8571817194,0.11950000000000001,-0.0455,0.1278690737,0.73,0.16,0.7473285757,0.8195,0.0745,0.8228793958,0.11950000000000001,-0.0455,0.1278690737,0.7000000000000001,0.12,0.7102112362
2019-10-05 03:30:00,0.841,0.112,0.8484250114,0.131,-0.048,0.1395170241,0.71,0.16,0.7278049189,0.801,0.082,0.8051863138,0.131,-0.048,0.1395170241,0.67,0.13,0.6824954212000001
2019-10-05 04:00:00,0.794,0.111,0.8017212733,0.134,-0.049,0.1426779591,0.66,0.16,0.6791170739,0.764,0.081,0.7682818493,0.134,-0.049,0.1426779591,0.63,0.13,0.6432728814
2019-10-05 04:30:00,0.7815000000000001,0.111,0.7893435564,0.1315,-0.049,0.1403326405,0.65,0.16,0.6694027188,0.7415,0.061,0.7440048723,0.1315,-0.049,0.1403326405,0.61,0.11,0.6198386887
2019-10-05 05:00:00,0.7305,0.112,0.7390360275000001,0.1305,-0.048,0.1390476537,0.6000000000000001,0.16,0.6209669879,0.7005,0.062,0.7032384020000001,0.1305,-0.048,0.1390476537,0.5700000000000001,0.11,0.5805170109000001
2019-10-05 05:30:00,0.717,0.1115,0.7256178402,0.137,-0.0485,0.14533151760000002,0.58,0.16,0.6016643583,0.687,0.061500000000000006,0.6897472363,0.137,-0.0485,0.14533151760000002,0.55,0.11,0.5608921465
2019-10-05 06:00:00,0.7385,0.114,0.7472471144,0.1285,-0.046,0.1364853472,0.61,0.16,0.630634601,0.6985,0.064,0.7014258692,0.1285,-0.046,0.1364853472,0.5700000000000001,0.11,0.5805170109000001
2019-10-05 06:30:00,0.7765000000000001,0.1245,0.78641751,0.1365,-0.0455,0.1438836335,0.64,0.17,0.6621933252000001,0.7465,0.0745,0.7502083044000001,0.1365,-0.0455,0.1438836335,0.61,0.12,0.6216912417
2019-10-05 07:00:00,0.8310000000000001,0.124,0.8402005713,0.151,-0.046,0.1578511958,0.68,0.17,0.7009279564,0.791,0.084,0.7954476727,0.151,-0.046,0.1578511958,0.64,0.13,0.6530696747
2019-10-05 07:30:00,0.9225000000000001,0.3115,0.9736726863,0.1525,-0.0485,0.1600265603,0.77,0.36,0.85,0.8725,-0.0785,0.8760242577,0.1525,-0.0485,0.1600265603,0.72,-0.03,0.7206247290000001
2019-10-05 08:00:00,1.008,0.252,1.0390226177,0.158,-0.048,0.1651302516,0.85,0.30000000000000004,0.9013878189000001,0.9580000000000001,-0.008,0.9580334023,0.158,-0.048,0.1651302516,0.8,0.04,0.8009993758
2019-10-05 08:30:00,1.016,0.161,1.0286773061,0.156,-0.049,0.16351452530000002,0.86,0.21,0.8852683209000001,0.976,0.111,0.9822917082,0.156,-0.049,0.16351452530000002,0.8200000000000001,0.16,0.835463943
2019-10-05 09:00:00,1.0265,0.161,1.0390492048,0.1565,-0.049,0.1639916156,0.87,0.21,0.8949860334,0.9965,0.121,1.0038193314,0.1565,-0.049,0.1639916156,0.84,0.17,0.8570297544000001
2019-10-05 09:30:00,0.995,0.1615,1.0080214531,0.155,-0.0485,0.1624107447,0.84,0.21,0.8658521814,0.9550000000000001,0.12150000000000001,0.9626979017,0.155,-0.0485,0.1624107447,0.8,0.17,0.8178630692000001
2019-10-05 10:00:00,0.937,0.1595,0.9504784322000001,0.167,-0.0505,0.1744684785,0.77,0.21,0.7981227976,0.897,0.1095,0.9036588128,0.167,-0.0505,0.1744684785,0.73,0.16,0.7473285757
2019-10-05 10:30:00,0.9495,0.246,0.9808497591,0.1695,-0.054,0.17789392910000001,0.78,0.30000000000000004,0.8357032966,0.8995000000000001,0.046,0.9006754410000001,0.1695,-0.054,0.17789392910000001,0.73,0.1,0.7368174808
2019-10-05 11:00:00,0.9540000000000001,0.5885,1.1209140244,0.17400000000000002,-0.051500000000000004,0.1814614284,0.78,0.64,1.0089598605,0.874,-0.3115,0.9278514159000001,0.17400000000000002,-0.051500000000000004,0.1814614284,0.7000000000000001,-0.26,0.7467261881
2019-10-05 11:30:00,0.9735,0.5875,1.1370393573,0.17350000000000002,-0.052500000000000005,0.18126913690000002,0.8,0.64,1.024499878,0.8835000000000001,-0.3125,0.9371384636000001,0.17350000000000002,-0.052500000000000005,0.18126913690000002,0.71,-0.26,0.7561084578
2019-10-05 12:00:00,0.9675,0.611,1.1442802323,0.1875,-0.059000000000000004,0.1965636029,0.78,0.67,1.0282509421,0.8875000000000001,-0.299,0.9365133475,0.1875,-0.059000000000000004,0.1965636029,0.7000000000000001,-0.24,0.74
2019-10-05 12:30:00,0.961,0.242,0.9910020182,0.191,-0.058,0.1996121239,0.77,0.30000000000000004,0.8263776376,0.921,0.042,0.9219571574000001,0.191,-0.058,0.1996121239,0.73,0.1,0.7368174808
2019-10-05 13:00:00,0.9540000000000001,0.17450000000000002,0.9698279487,0.164,-0.0555,0.1731365068,0.79,0.23,0.8228000972,0.924,0.1245,0.9323498539,0.164,-0.0555,0.1731365068,0.76,0.18,0.7810249676000001
2019-10-05 13:30:00,0.9255,0.1585,0.9389741743000001,0.1655,-0.051500000000000004,0.1733277243,0.76,0.21,0.7884795495,0.8855000000000001,0.1085,0.8921224692,0.1655,-0.051500000000000004,0.1733277243,0.72,0.16,0.7375635566000001
2019-10-05 14:00:00,0.866,0.159,0.8804754397000001,0.166,-0.051000000000000004,0.17365770930000002,0.7000000000000001,0.21,0.7308214556,0.8260000000000001,0.109,0.8331608488000001,0.166,-0.051000000000000004,0.17365770930000002,0.66,0.16,0.6791170739
2019-10-05 14:30:00,0.897,0.155,0.9102933593,0.167,-0.055,0.1758237754,0.73,0.21,0.7596051606,0.867,0.105,0.8733349873,0.167,-0.055,0.1758237754,0.7000000000000001,0.16,0.7180529228
2019-10-05 15:00:00,0.911,0.146,0.9226250593,0.181,-0.064,0.19198177,0.73,0.21,0.7596051606,0.881,0.096,0.8862149852000001,0.181,-0.064,0.19198177,0.7000000000000001,0.16,0.7180529228
2019-10-05 15:30:00,0.9345,0.1505,0.9465413356000001,0.1845,-0.059500000000000004,0.19385690600000002,0.75,0.21,0.7788452991,0.8945000000000001,0.1005,0.9001280464,0.1845,-0.059500000000000004,0.19385690600000002,0.71,0.16,0.7278049189
2019-10-05 16:00:00,0.9585,0.14400000000000002,0.969256545,0.1885,-0.056,0.196642442,0.77,0.2,0.7955501241,0.9185000000000001,0.094,0.9232974873,0.1885,-0.056,0.196642442,0.73,0.15,0.7452516354000001
2019-10-05 16:30:00,1.0235,0.14850000000000002,1.0342168535,0.21350000000000002,-0.061500000000000006,0.2221812323,0.81,0.21,0.8367795409000001,0.9935,0.0985,0.9983709231000001,0.21350000000000002,-0.061500000000000006,0.2221812323,0.78,0.16,0.7962411695
2019-10-05 17:00:00,1.1325,0.3375,1.1817201445,0.2025,-0.0625,0.2119256945,0.93,0.4,1.0123734489,1.0725,-0.052500000000000005,1.0737841962,0.2025,-0.0625,0.2119256945,0.87,0.01,0.8700574694000001
2019-10-05 17:30:00,1.22,0.184,1.2337973902,0.2,-0.066,0.2106086418,1.02,0.25,1.0501904589,1.18,0.14400000000000002,1.1887539695,0.2,-0.066,0.2106086418,0.98,0.21,1.0022474744
2019-10-05 18:00:00,1.2885,0.17850000000000002,1.3008053275,0.2185,-0.061500000000000006,0.2269900879,1.07,0.24,1.09658561,1.2485,0.1385,1.2561586285,0.2185,-0.061500000000000006,0.2269900879,1.03,0.2,1.0492378186
2019-10-05 18:30:00,1.303,0.1845,1.3159974354,0.213,-0.0555,0.2201119034,1.09,0.24,1.1161093136,1.263,0.14450000000000002,1.2712392576,0.213,-0.0555,0.2201119034,1.05,0.2,1.0688779163
2019-10-05 19:00:00,1.3105,0.17500000000000002,1.3221328413,0.21050000000000002,-0.055,0.2175666565,1.1,0.23,1.1237882363,1.2705,0.135,1.2776522414,0.21050000000000002,-0.055,0.2175666565,1.06,0.19,1.0768936809
2019-10-05 19:30:00,1.315,0.17450000000000002,1.3265275157,0.195,-0.0555,0.2027442971,1.12,0.23,1.1433722054,1.275,0.1345,1.2820745883,0.195,-0.0555,0.2027442971,1.08,0.19,1.09658561
2019-10-05 20:00:00,1.2595,0.17300000000000001,1.2713257844,0.20950000000000002,-0.057,0.2171157525,1.05,0.23,1.0748953437,1.2195,0.133,1.2267311238,0.20950000000000002,-0.057,0.2171157525,1.01,0.19,1.0277159141
2019-10-05 20:30:00,1.1975,0.1625,1.208475279,0.1975,-0.0675,0.2087163146,1.0,0.23,1.026109156,1.1575,0.12250000000000001,1.1639641317,0.1975,-0.0675,0.2087163146,0.96,0.19,0.9786214794
2019-10-05 21:00:00,1.1440000000000001,0.153,1.1541858602,0.184,-0.067,0.1958187938,0.96,0.22,0.9848857802000001,1.104,0.113,1.1097679938,0.184,-0.067,0.1958187938,0.92,0.18,0.9374433316
2019-10-05 21:30:00,1.084,0.457,1.1763949167,0.194,-0.073,0.2072800039,0.89,0.53,1.035857133,1.014,-0.183,1.0303809975,0.194,-0.073,0.2072800039,0.8200000000000001,-0.11,0.8273451517
2019-10-05 22:00:00,1.049,0.5865,1.2018249665,0.199,-0.07350000000000001,0.2121396945,0.85,0.66,1.0761505471,0.9590000000000001,-0.3235,1.0120934986,0.199,-0.07350000000000001,0.2121396945,0.76,-0.25,0.8000624976
2019-10-05 22:30:00,0.975,0.5675,1.1281317521,0.185,-0.07250000000000001,0.1986988928,0.79,0.64,1.0167103816,0.895,-0.3325,0.9547676419000001,0.185,-0.07250000000000001,0.1986988928,0.71,-0.26,0.7561084578
2019-10-05 23:00:00,0.897,0.331,0.9561223771,0.187,-0.069,0.1993238571,0.71,0.4,0.8149233093,0.837,-0.109,0.8440675328,0.187,-0.069,0.1993238571,0.65,-0.04,0.6512296062
2019-10-05 23:30:00,0.796,0.12250000000000001,0.8053708773,0.20600000000000002,-0.0675,0.2167769591,0.59,0.19,0.6198386887,0.766,0.0825,0.7704299125,0.20600000000000002,-0.0675,0.2167769591,0.56,0.15,0.5797413216
2019-10-06 00:00:00,0.758,0.1165,0.7669004173,0.228,-0.07350000000000001,0.2395542736,0.53,0.19,0.5630275304,0.718,0.0765,0.7220638822000001,0.228,-0.07350000000000001,0.2395542736,0.49,0.15,0.512445119
2019-10-06 00:30:00,0.716,0.137,0.728989026,0.226,-0.073,0.23749736840000002,0.49,0.21,0.5331041174,0.686,0.08700000000000001,0.6914947578,0.226,-0.073,0.23749736840000002,0.46,0.16,0.48703182650000004
2019-10-06 01:00:00,0.7285,0.1385,0.7415487172,0.20850000000000002,-0.07150000000000001,0.22041891930000002,0.52,0.21,0.5608029957,0.6985,0.08850000000000001,0.7040841569,0.20850000000000002,-0.07150000000000001,0.22041891930000002,0.49,0.16,0.5154609588
2019-10-06 01:30:00,0.778,0.136,0.7897974424,0.20800000000000002,-0.064,0.21762352810000002,0.5700000000000001,0.2,0.6040695324,0.748,0.08600000000000001,0.7529276194000001,0.20800000000000002,-0.064,0.21762352810000002,0.54,0.15,0.5604462508
2019-10-06 02:00:00,0.8705,0.1335,0.8806772962,0.2305,-0.0665,0.23990102130000002,0.64,0.2,0.6705221846,0.8405,0.0835,0.8446374962000001,0.2305,-0.0665,0.23990102130000002,0.61,0.15,0.628171951
2019-10-06 02:30:00,0.88,0.14100000000000001,0.8912244386,0.2,-0.059000000000000004,0.2085209822,0.68,0.2,0.7088018059,0.85,0.091,0.8548572980000001,0.2,-0.059000000000000004,0.2085209822,0.65,0.15,0.6670832032
2019-10-06 03:00:00,0.8320000000000001,0.1275,0.8417126885,0.202,-0.0625,0.2114479841,0.63,0.19,0.6580273551,0.802,0.0775,0.8057358438000001,0.202,-0.0625,0.2114479841,0.6000000000000001,0.14,0.6161168720000001
2019-10-06 03:30:00,0.806,0.11900000000000001,0.814737381,0.226,-0.07100000000000001,0.23689027000000001,0.58,0.19,0.6103277808,0.776,0.079,0.7800108974000001,0.226,-0.07100000000000001,0.23689027000000001,0.55,0.15,0.5700877125
2019-10-06 04:00:00,0.797,0.1165,0.8054695835,0.227,-0.07350000000000001,0.2386027033,0.5700000000000001,0.19,0.6008327554,0.757,0.0765,0.7608556039000001,0.227,-0.07350000000000001,0.2386027033,0.53,0.15,0.5508175742
2019-10-06 04:30:00,0.7715000000000001,0.123,0.7812433999999999,0.1915,-0.067,0.2028823551,0.58,0.19,0.6103277808,0.7415,0.073,0.7450847267,0.1915,-0.067,0.2028823551,0.55,0.14,0.5675385449
2019-10-06 05:00:00,0.721,0.12050000000000001,0.731000171,0.211,-0.0695,0.22215141230000002,0.51,0.19,0.544242593,0.6910000000000001,0.07050000000000001,0.6945871076,0.211,-0.0695,0.22215141230000002,0.48,0.14,0.5
2019-10-06 05:30:00,0.7235,0.12150000000000001,0.7336310381000001,0.1935,-0.0685,0.2052668994,0.53,0.19,0.5630275304,0.6935,0.07150000000000001,0.6971760897,0.1935,-0.0685,0.2052668994,0.5,0.14,0.5192301994
2019-10-06 06:00:00,0.734,0.12,0.7437445798,0.20400000000000001,-0.07,0.2156756824,0.53,0.19,0.5630275304,0.704,0.07,0.7074715542000001,0.20400000000000001,-0.07,0.2156756824,0.5,0.14,0.5192301994
2019-10-06 06:30:00,0.7585000000000001,0.121,0.7680906522000001,0.1985,-0.069,0.21015054130000002,0.56,0.19,0.5913543777,0.7285,0.07100000000000001,0.7319516719,0.1985,-0.069,0.21015054130000002,0.53,0.14,0.5481788029
2019-10-06 07:00:00,0.801,0.139,0.8129710942,0.211,-0.07100000000000001,0.22262524560000002,0.59,0.21,0.6262587325,0.771,0.089,0.7761198361,0.211,-0.07100000000000001,0.22262524560000002,0.56,0.16,0.5824087911
2019-10-06 07:30:00,0.863,0.1515,0.8761970383000001,0.213,-0.0685,0.223743715,0.65,0.22,0.6862215386,0.833,0.1115,0.8404292058,0.213,-0.0685,0.223743715,0.62,0.18,0.6456004957
2019-10-06 08:00:00,0.894,0.14250000000000002,0.9052857284,0.224,-0.0675,0.23394924660000002,0.67,0.21,0.7021395873,0.864,0.10250000000000001,0.8700587624,0.224,-0.0675,0.23394924660000002,0.64,0.17,0.6621933252000001
2019-10-06 08:30:00,0.9465,0.14350000000000002,0.9573163009000001,0.23650000000000002,-0.0665,0.2456715287,0.71,0.21,0.7404052944,0.9165000000000001,0.10350000000000001,0.9223255933000001,0.23650000000000002,-0.0665,0.2456715287,0.68,0.17,0.7009279564
2019-10-06 09:00:00,1.0055,0.3725,1.07228098,0.23550000000000001,-0.0675,0.2449826524,0.77,0.44,0.8868483523,0.9455,-0.11750000000000001,0.952773058,0.23550000000000001,-0.0675,0.2449826524,0.71,-0.05,0.7117583860000001
2019-10-06 09:30:00,1.0635,0.2595,1.0947020142,0.2335,-0.07050000000000001,0.24391084440000002,0.8300000000000001,0.33,0.8931965069000001,1.0235,0.0095,1.023544088,0.2335,-0.07050000000000001,0.24391084440000002,0.79,0.08,0.7940403012
2019-10-06 10:00:00,1.073,0.169,1.0862274163,0.243,-0.07100000000000001,0.2531600284,0.8300000000000001,0.24,0.8640023148,1.043,0.11900000000000001,1.0497666407,0.243,-0.07100000000000001,0.2531600284,0.8,0.19,0.8222530024
2019-10-06 10:30:00,1.06,0.1655,1.0728421366,0.25,-0.0745,0.2608644284,0.81,0.24,0.8448076704,1.03,0.1155,1.0364556189,0.25,-0.0745,0.2608644284,0.78,0.19,0.8028075735
2019-10-06 11:00:00,1.0655000000000001,0.17650000000000002,1.0800196757,0.24550000000000002,-0.07350000000000001,0.2562664629,0.8200000000000001,0.25,0.8572630868000001,1.0255,0.1265,1.0332727133,0.24550000000000002,-0.07350000000000001,0.2562664629,0.78,0.2,0.8052328856000001
2019-10-06 11:30:00,1.079,0.17300000000000001,1.0927808563,0.259,-0.077,0.2702036269,0.8200000000000001,0.25,0.8572630868000001,1.039,0.133,1.0474779234,0.259,-0.077,0.2702036269,0.78,0.21,0.8077747211
2019-10-06 12:00:00,1.1,0.17250000000000001,1.1134434202,0.27,-0.0775,0.2809025632,0.8300000000000001,0.25,0.8668333173,1.06,0.1325,1.0682491516,0.27,-0.0775,0.2809025632,0.79,0.21,0.8174350127000001
2019-10-06 12:30:00,1.0105,0.1685,1.0244522927,0.2805,-0.0815,0.2921001541,0.73,0.25,0.7716216690000001,0.9705,0.1385,0.9803328516,0.2805,-0.0815,0.2921001541,0.6900000000000001,0.22,0.7242237223
2019-10-06 13:00:00,1.003,0.1845,1.0198280492,0.293,-0.0855,0.3052200026,0.71,0.27,0.7596051606,0.973,0.1345,0.9822521316,0.293,-0.0855,0.3052200026,0.68,0.22,0.7147027354000001
2019-10-06 13:30:00,0.99,0.188,1.0076924134,0.26,-0.082,0.2726242836,0.73,0.27,0.7783315489,0.9500000000000001,0.138,0.9599708329000001,0.26,-0.082,0.2726242836,0.6900000000000001,0.22,0.7242237223
2019-10-06 14:00:00,0.988,0.17350000000000002,1.0031182632,0.248,-0.0765,0.2595308267,0.74,0.25,0.7810889834,0.9580000000000001,0.1335,0.9672570754,0.248,-0.0765,0.2595308267,0.71,0.21,0.7404052944
2019-10-06 14:30:00,0.996,0.17300000000000001,1.0109129537,0.246,-0.077,0.2577692767,0.75,0.25,0.790569415,0.9560000000000001,0.133,0.9652072316,0.246,-0.077,0.2577692767,0.71,0.21,0.7404052944
2019-10-06 15:00:00,0.999,0.47300000000000003,1.1053189585,0.23900000000000002,-0.077,0.25109759060000003,0.76,0.55,0.9381364506000001,0.929,-0.197,0.9496578331000001,0.23900000000000002,-0.077,0.25109759060000003,0.6900000000000001,-0.12,0.7003570518000001
2019-10-06 15:30:00,0.9615,0.28300000000000003,1.0022830189,0.24150000000000002,-0.077,0.2534783028,0.72,0.36,0.8049844719,0.9115000000000001,-0.007,0.9115268784,0.24150000000000002,-0.077,0.2534783028,0.67,0.07,0.6736467917
2019-10-06 16:00:00,0.9445,0.168,0.9593248928,0.2245,-0.07200000000000001,0.2357631226,0.72,0.24,0.7589466384,0.9045000000000001,0.11800000000000001,0.9121645959,0.2245,-0.07200000000000001,0.2357631226,0.68,0.19,0.7060453243
2019-10-06 16:30:00,1.008,0.1685,1.0219864236,0.228,-0.07150000000000001,0.2389482161,0.78,0.24,0.8160882305,0.968,0.11850000000000001,0.9752262558,0.228,-0.07150000000000001,0.2389482161,0.74,0.19,0.7640026178
2019-10-06 17:00:00,1.068,0.1695,1.0813668434,0.23800000000000002,-0.07050000000000001,0.24822217870000002,0.8300000000000001,0.24,0.8640023148,1.028,0.11950000000000001,1.0349223401,0.23800000000000002,-0.07050000000000001,0.24822217870000002,0.79,0.19,0.8125269226
2019-10-06 17:30:00,1.1685,0.17300000000000001,1.1812371692,0.20850000000000002,-0.067,0.21900057080000002,0.96,0.24,0.9895453501,1.1285,0.123,1.1351833552,0.20850000000000002,-0.067,0.21900057080000002,0.92,0.19,0.9394147114
2019-10-06 18:00:00,1.241,0.1705,1.2526576747,0.201,-0.059500000000000004,0.209621683,1.04,0.23,1.0651291002,1.201,0.12050000000000001,1.2070299292,0.201,-0.059500000000000004,0.209621683,1.0,0.18,1.0160708637
2019-10-06 18:30:00,1.3195000000000001,0.545,1.4276222364,0.1895,-0.055,0.1973201713,1.13,0.6000000000000001,1.2794139283,1.2395,-0.245,1.2634814007,0.1895,-0.055,0.1973201713,1.05,-0.19,1.0670520137
2019-10-06 19:00:00,1.2974999999999999,0.1665,1.3081393274,0.1875,-0.053500000000000006,0.1949833326,1.11,0.22,1.1315917992,1.2575,0.1265,1.2638467075,0.1875,-0.053500000000000006,0.1949833326,1.07,0.18,1.0850345617
2019-10-06 19:30:00,1.327,0.1665,1.3374046695000001,0.187,-0.053500000000000006,0.19450257070000002,1.1400000000000001,0.22,1.1610340219,1.287,0.1265,1.2932019371,0.187,-0.053500000000000006,0.19450257070000002,1.1,0.18,1.1146299834
2019-10-06 20:00:00,1.2705,0.166,1.2812986576,0.1905,-0.054,0.19800568170000002,1.08,0.22,1.1021796587,1.2305,0.126,1.2369342141,0.1905,-0.054,0.19800568170000002,1.04,0.18,1.0554619842
2019-10-06 20:30:00,1.2095,0.1645,1.2206352854,0.1595,-0.0555,0.16888013500000001,1.05,0.22,1.0728000746,1.1695,0.1245,1.1761082008,0.1595,-0.0555,0.16888013500000001,1.01,0.18,1.0259142264
2019-10-06 21:00:00,1.1295,0.14650000000000002,1.1389611495,0.1495,-0.053500000000000006,0.1587844451,0.98,0.2,1.00019998,1.0895,0.10650000000000001,1.0946928793,0.1495,-0.053500000000000006,0.1587844451,0.9400000000000001,0.16,0.9535197953000001
2019-10-06 21:30:00,1.0795,0.1495,1.0898029638,0.1495,-0.0505,0.1577989227,0.93,0.2,0.9512623192,1.0395,0.1095,1.0452514052,0.1495,-0.0505,0.1577989227,0.89,0.16,0.9042676595
2019-10-06 22:00:00,1.013,0.178,1.0285198102,0.153,-0.052000000000000005,0.1615951732,0.86,0.23,0.8902246907,0.973,0.078,0.9761214064,0.153,-0.052000000000000005,0.1615951732,0.8200000000000001,0.13,0.8302409289
2019-10-06 22:30:00,0.9665,0.5245000000000001,1.0996465341,0.1565,-0.0555,0.1660496914,0.81,0.58,0.9962429423,0.8865000000000001,-0.28550000000000003,0.9313390897,0.1565,-0.0555,0.1660496914,0.73,-0.23,0.7653757247
2019-10-06 23:00:00,0.8465,0.1255,0.8557525928,0.14650000000000002,-0.0545,0.1563089889,0.7000000000000001,0.18,0.72277244,0.8165,0.0755,0.8199832315000001,0.14650000000000002,-0.0545,0.1563089889,0.67,0.13,0.6824954212000001
2019-10-06 23:30:00,0.8035,0.1335,0.8145148863,0.1535,-0.0565,0.1635680287,0.65,0.19,0.6772001181,0.7735000000000001,0.0835,0.7779938946,0.1535,-0.0565,0.1635680287,0.62,0.14,0.6356099433
2019-10-07 00:00:00,0.728,0.107,0.7358213098,0.168,-0.053,0.1761618574,0.56,0.16,0.5824087911,0.6980000000000001,0.067,0.7012082430000001,0.168,-0.053,0.1761618574,0.53,0.12,0.5434151268
2019-10-07 00:30:00,0.7010000000000001,0.109,0.7094237098,0.171,-0.051000000000000004,0.1784432683,0.53,0.16,0.5536244214,0.671,0.069,0.6745383607000001,0.171,-0.051000000000000004,0.1784432683,0.5,0.12,0.5141984053
