Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-07 01:00:00,0.721,0.11850000000000001,0.7306731485,0.161,-0.051500000000000004,0.1690362387,0.56,0.17,0.5852349955,0.6910000000000001,0.0685,0.6943869598,0.161,-0.051500000000000004,0.1690362387,0.53,0.12,0.5434151268
2019-10-07 01:30:00,0.7985,0.115,0.8067386504,0.1685,-0.055,0.1772491185,0.63,0.17,0.6525335240000001,0.7585000000000001,0.065,0.7612800076,0.1685,-0.055,0.1772491185,0.59,0.12,0.6020797289
2019-10-07 02:00:00,0.8615,0.11850000000000001,0.869611695,0.18150000000000002,-0.051500000000000004,0.1886650471,0.68,0.17,0.7009279564,0.8315,0.0685,0.8343167864000001,0.18150000000000002,-0.051500000000000004,0.1886650471,0.65,0.12,0.6609841148000001
2019-10-07 02:30:00,0.869,0.107,0.8755626762000001,0.199,-0.053,0.2059368835,0.67,0.16,0.688839604,0.839,0.067,0.8416709571000001,0.199,-0.053,0.2059368835,0.64,0.12,0.6511528238000001
2019-10-07 03:00:00,0.833,0.1085,0.8400364575,0.193,-0.051500000000000004,0.1997529724,0.64,0.16,0.6596969001,0.803,0.0685,0.8059164039000001,0.193,-0.051500000000000004,0.1997529724,0.61,0.12,0.6216912417
2019-10-07 03:30:00,0.8240000000000001,0.115,0.8319861778000001,0.194,-0.055,0.20164572890000002,0.63,0.17,0.6525335240000001,0.794,0.065,0.7966561366,0.194,-0.055,0.20164572890000002,0.6000000000000001,0.12,0.6118823416
2019-10-07 04:00:00,0.8155,0.11800000000000001,0.8239928701,0.1955,-0.052000000000000005,0.20229742950000001,0.62,0.17,0.6428841264,0.7755000000000001,0.068,0.7784755937000001,0.1955,-0.052000000000000005,0.20229742950000001,0.58,0.12,0.5922837158
2019-10-07 04:30:00,0.774,0.117,0.7827930761,0.20400000000000001,-0.053,0.2107723891,0.5700000000000001,0.17,0.5948108943,0.744,0.067,0.7470107094,0.20400000000000001,-0.053,0.2107723891,0.54,0.12,0.5531726674
2019-10-07 05:00:00,0.7315,0.10400000000000001,0.7388560415000001,0.21150000000000002,-0.066,0.221558683,0.52,0.17,0.5470831747,0.7015,0.064,0.7044134084,0.21150000000000002,-0.066,0.221558683,0.49,0.13,0.5069516742
2019-10-07 05:30:00,0.7295,0.108,0.7374511848,0.1895,-0.062,0.19938467840000001,0.54,0.17,0.5661271942,0.6995,0.068,0.7027974459,0.1895,-0.062,0.19938467840000001,0.51,0.13,0.5263078947000001
2019-10-07 06:00:00,0.7545000000000001,0.116,0.763365083,0.1845,-0.064,0.1952850481,0.5700000000000001,0.18,0.5977457654,0.7245,0.066,0.7275,0.1845,-0.064,0.1952850481,0.54,0.13,0.5554277631
2019-10-07 06:30:00,0.848,0.41500000000000004,0.944102219,0.188,-0.065,0.19891958170000001,0.66,0.48,0.8160882305,0.778,-0.195,0.8020654587,0.188,-0.065,0.19891958170000001,0.59,-0.13,0.6041522987
2019-10-07 07:00:00,0.9545,0.5805,1.1171618056,0.1845,-0.059500000000000004,0.19385690600000002,0.77,0.64,1.0012492197,0.8645,-0.3095,0.9182322691,0.1845,-0.059500000000000004,0.19385690600000002,0.68,-0.25,0.7244998275
2019-10-07 07:30:00,1.0435,0.263,1.076132543,0.1835,-0.067,0.19534904660000002,0.86,0.33,0.9211405973000001,0.9935,0.023,0.9937661948000001,0.1835,-0.067,0.19534904660000002,0.81,0.09,0.8149846624
2019-10-07 08:00:00,1.0895,0.164,1.1017741375,0.1695,-0.066,0.1818962616,0.92,0.23,0.9483142939,1.0495,0.114,1.0556733633,0.1695,-0.066,0.1818962616,0.88,0.18,0.8982204629
2019-10-07 08:30:00,1.082,0.1715,1.0955073026,0.162,-0.0785,0.1800173603,0.92,0.25,0.9533624704,1.042,0.12150000000000001,1.049059698,0.162,-0.0785,0.1800173603,0.88,0.2,0.9024411338
2019-10-07 09:00:00,1.073,0.18150000000000002,1.0882422754,0.10300000000000001,-0.1285,0.164685306,0.97,0.31,1.0183319694,1.033,0.1315,1.0413362809,0.10300000000000001,-0.1285,0.164685306,0.93,0.26,0.9656603958000001
2019-10-07 09:30:00,1.052,0.182,1.0676272758,0.162,-0.148,0.2194265253,0.89,0.33,0.9492101980000001,1.022,0.14200000000000002,1.0318178134,0.162,-0.148,0.2194265253,0.86,0.29,0.9075791976
2019-10-07 10:00:00,1.051,0.17650000000000002,1.0657172467,0.181,-0.12350000000000001,0.21911925980000002,0.87,0.30000000000000004,0.920271699,1.011,0.1365,1.0201731471,0.181,-0.12350000000000001,0.21911925980000002,0.8300000000000001,0.26,0.8697700846
2019-10-07 10:30:00,0.9925,0.17300000000000001,1.0074647637,0.2025,-0.077,0.21664544770000002,0.79,0.25,0.8286132994000001,0.9525,0.123,0.9604088973,0.2025,-0.077,0.21664544770000002,0.75,0.2,0.7762087348000001
2019-10-07 11:00:00,1.011,0.5755,1.1633233643,0.231,-0.0845,0.2459700185,0.78,0.66,1.021763182,0.921,-0.2745,0.9610365498000001,0.231,-0.0845,0.2459700185,0.6900000000000001,-0.19,0.7156814934
2019-10-07 11:30:00,0.9795,0.61,1.1539151832,0.2495,-0.08,0.2620119272,0.73,0.6900000000000001,1.0044899203,0.8995000000000001,-0.29,0.9450927203,0.2495,-0.08,0.2620119272,0.65,-0.21,0.6830812543
2019-10-07 12:00:00,1.032,0.618,1.2028915163,0.222,-0.07200000000000001,0.2333838041,0.81,0.6900000000000001,1.0640488711,0.9420000000000001,-0.28200000000000003,0.9833046323,0.222,-0.07200000000000001,0.2333838041,0.72,-0.21,0.75
2019-10-07 12:30:00,1.082,0.606,1.2401451528,0.202,-0.074,0.21512786900000003,0.88,0.68,1.112115102,0.992,-0.28400000000000003,1.0318527027,0.202,-0.074,0.21512786900000003,0.79,-0.21,0.8174350127000001
2019-10-07 13:00:00,1.0555,0.6105,1.2193401904,0.20550000000000002,-0.0695,0.2169343219,0.85,0.68,1.0885311204,0.9755,-0.28950000000000004,1.0175512272,0.20550000000000002,-0.0695,0.2169343219,0.77,-0.22,0.8008120878
2019-10-07 13:30:00,1.019,0.6095,1.187371572,0.209,-0.07050000000000001,0.2205702836,0.81,0.68,1.0575916036,0.929,-0.3005,0.9763919551,0.209,-0.07050000000000001,0.2205702836,0.72,-0.23,0.7558438992000001
2019-10-07 14:00:00,0.971,0.613,1.1483074501,0.191,-0.067,0.202410474,0.78,0.68,1.0347946656,0.881,-0.297,0.9297150101,0.191,-0.067,0.202410474,0.6900000000000001,-0.23,0.7273238618
2019-10-07 14:30:00,0.9405,0.367,1.0095688436,0.21050000000000002,-0.073,0.22279867590000002,0.73,0.44,0.8523496935,0.8905000000000001,-0.053,0.8920758096,0.21050000000000002,-0.073,0.22279867590000002,0.68,0.02,0.6802940541
2019-10-07 15:00:00,0.885,0.1665,0.9005260962,0.195,-0.07350000000000001,0.2083920584,0.6900000000000001,0.24,0.7305477397,0.855,0.1265,0.8643073817,0.195,-0.07350000000000001,0.2083920584,0.66,0.2,0.689637586
2019-10-07 15:30:00,0.876,0.17200000000000001,0.8927261618000001,0.196,-0.068,0.2074608397,0.68,0.24,0.7211102551,0.846,0.132,0.8562359488,0.196,-0.068,0.2074608397,0.65,0.2,0.6800735254
2019-10-07 16:00:00,0.89,0.1515,0.9028024424000001,0.2,-0.0685,0.2114054162,0.6900000000000001,0.22,0.7242237223,0.86,0.1115,0.8671979301,0.2,-0.0685,0.2114054162,0.66,0.18,0.6841052551
2019-10-07 16:30:00,0.968,0.157,0.9806492747000001,0.178,-0.073,0.19238762950000002,0.79,0.23,0.8228000972,0.928,0.117,0.9353464599,0.178,-0.073,0.19238762950000002,0.75,0.19,0.7736924454
2019-10-07 17:00:00,1.0465,0.176,1.0611966123,0.1665,-0.074,0.18220386930000002,0.88,0.25,0.9148223871000001,1.0065,0.126,1.0143560765,0.1665,-0.074,0.18220386930000002,0.84,0.2,0.8634813258
2019-10-07 17:30:00,1.157,0.28250000000000003,1.1909891897,0.167,-0.0775,0.1841066267,0.99,0.36,1.053422992,1.107,0.0125,1.1070705714,0.167,-0.0775,0.1841066267,0.9400000000000001,0.09,0.9442986816000001
2019-10-07 18:00:00,1.2455,0.596,1.3807556808,0.1855,-0.064,0.1962300945,1.06,0.66,1.2486793023,1.1555,-0.28400000000000003,1.1898891755,0.1855,-0.064,0.1962300945,0.97,-0.22,0.9946356117
2019-10-07 18:30:00,1.3165,0.595,1.4447135529000001,0.1965,-0.065,0.2069716164,1.12,0.66,1.3,1.2265,-0.275,1.2569515703,0.1965,-0.065,0.2069716164,1.03,-0.21,1.0511898021
2019-10-07 19:00:00,1.3665,0.6005,1.4926226918,0.1865,-0.0695,0.19902889240000002,1.18,0.67,1.3569450984,1.2665,-0.2795,1.2969743637,0.1865,-0.0695,0.19902889240000002,1.08,-0.21,1.1002272493
2019-10-07 19:30:00,1.3515000000000001,0.6025,1.4797156821000002,0.18150000000000002,-0.0675,0.19364529430000002,1.17,0.67,1.3482581355,1.2615,-0.28750000000000003,1.2938463974,0.18150000000000002,-0.0675,0.19364529430000002,1.08,-0.22,1.1021796587
2019-10-07 20:00:00,1.3054999999999999,0.607,1.4397149892,0.17550000000000002,-0.063,0.18646514420000002,1.13,0.67,1.3136970731,1.2055,-0.293,1.2405963284000001,0.17550000000000002,-0.063,0.18646514420000002,1.03,-0.23,1.0553672347
2019-10-07 20:30:00,1.233,0.5935,1.3684046368,0.183,-0.0665,0.1947081149,1.05,0.66,1.2402015965,1.143,-0.3065,1.1833812784,0.183,-0.0665,0.1947081149,0.96,-0.24,0.9895453501
2019-10-07 21:00:00,1.17,0.593,1.3116969924,0.18,-0.067,0.1920650931,0.99,0.66,1.1898319209000001,1.08,-0.307,1.1227862664,0.18,-0.067,0.1920650931,0.9,-0.24,0.9314504818
2019-10-07 21:30:00,1.089,0.5605,1.2247780411,0.179,-0.0695,0.1920188793,0.91,0.63,1.1067971811,0.999,-0.3295,1.051936904,0.179,-0.0695,0.1920188793,0.8200000000000001,-0.26,0.8602325267
2019-10-07 22:00:00,1.028,0.5655,1.1732750104,0.168,-0.0645,0.17995624470000002,0.86,0.63,1.0660675401,0.9380000000000001,-0.3245,0.9925443315,0.168,-0.0645,0.17995624470000002,0.77,-0.26,0.8127115109
2019-10-07 22:30:00,0.9545,0.5700000000000001,1.111741989,0.1945,-0.07,0.20671296520000002,0.76,0.64,0.9935793879,0.8645,-0.34,0.9289565383,0.1945,-0.07,0.20671296520000002,0.67,-0.27,0.7223572523
2019-10-07 23:00:00,0.854,0.20950000000000002,0.8793214714,0.184,-0.060500000000000005,0.1936911201,0.67,0.27,0.7223572523,0.804,0.0095,0.8040561237,0.184,-0.060500000000000005,0.1936911201,0.62,0.07,0.6239390996
2019-10-07 23:30:00,0.752,0.1145,0.7606669771,0.192,-0.0655,0.20286510300000002,0.56,0.18,0.5882176468,0.722,0.0745,0.7258334864,0.192,-0.0655,0.20286510300000002,0.53,0.14,0.5481788029
2019-10-08 00:00:00,0.6865,0.117,0.6963987723,0.17650000000000002,-0.063,0.18740664340000002,0.51,0.18,0.5408326913,0.6565000000000001,0.077,0.6610001891,0.17650000000000002,-0.063,0.18740664340000002,0.48,0.14,0.5
2019-10-08 00:30:00,0.674,0.116,0.6839093507,0.184,-0.064,0.1948127306,0.49,0.18,0.5220153254000001,0.644,0.076,0.6484689661,0.184,-0.064,0.1948127306,0.46,0.14,0.48083261120000004
2019-10-08 01:00:00,0.6940000000000001,0.11800000000000001,0.7039602261,0.17400000000000002,-0.062,0.1847159982,0.52,0.18,0.5502726597,0.664,0.078,0.6685656288,0.17400000000000002,-0.062,0.1847159982,0.49,0.14,0.5096076922
2019-10-08 01:30:00,0.7585000000000001,0.1075,0.7660799567000001,0.1685,-0.0625,0.1797178344,0.59,0.17,0.6140032573,0.7285,0.0675,0.7316204617000001,0.1685,-0.0625,0.1797178344,0.56,0.13,0.5748912941000001
2019-10-08 02:00:00,0.854,0.107,0.8606770591,0.164,-0.063,0.1756843761,0.6900000000000001,0.17,0.7106335202,0.8140000000000001,0.067,0.8167527166,0.164,-0.063,0.1756843761,0.65,0.13,0.6628725368
2019-10-08 02:30:00,0.861,0.10400000000000001,0.8672583237,0.161,-0.056,0.1704611393,0.7000000000000001,0.16,0.7180529228,0.8310000000000001,0.064,0.8334608569,0.161,-0.056,0.1704611393,0.67,0.12,0.6806614430000001
2019-10-08 03:00:00,0.8185,0.0995,0.8245256212000001,0.1585,-0.0505,0.1663505335,0.66,0.15,0.6768308504,0.7885000000000001,0.059500000000000004,0.7907417404,0.1585,-0.0505,0.1663505335,0.63,0.11,0.6395310782
2019-10-08 03:30:00,0.8230000000000001,0.397,0.9137494186,0.163,-0.053,0.1714001167,0.66,0.45,0.7988116173,0.753,-0.203,0.7798833246,0.163,-0.053,0.1714001167,0.59,-0.15,0.6087692502000001
2019-10-08 04:00:00,0.804,0.4665,0.9295365781,0.17400000000000002,-0.0635,0.18522486330000001,0.63,0.53,0.8232860985,0.734,-0.2635,0.779864251,0.17400000000000002,-0.0635,0.18522486330000001,0.56,-0.2,0.5946427499
2019-10-08 04:30:00,0.7655000000000001,0.114,0.7739420198,0.1955,-0.066,0.20634013180000002,0.5700000000000001,0.18,0.5977457654,0.7255,0.064,0.7283174102000001,0.1955,-0.066,0.20634013180000002,0.53,0.13,0.545710546
2019-10-08 05:00:00,0.739,0.1145,0.7478176583,0.169,-0.0655,0.1812491379,0.5700000000000001,0.18,0.5977457654,0.6990000000000001,0.0645,0.7019695506,0.169,-0.0655,0.1812491379,0.53,0.13,0.545710546
2019-10-08 05:30:00,0.7485,0.124,0.7587016871000001,0.1585,-0.056,0.16810190360000002,0.59,0.18,0.6168468205000001,0.7085,0.074,0.7123540201,0.1585,-0.056,0.16810190360000002,0.55,0.13,0.565154846
2019-10-08 06:00:00,0.765,0.116,0.7737447900000001,0.17500000000000002,-0.064,0.1863357185,0.59,0.18,0.6168468205000001,0.725,0.076,0.7289725646,0.17500000000000002,-0.064,0.1863357185,0.55,0.14,0.5675385449
2019-10-08 06:30:00,0.8285,0.127,0.838177338,0.17850000000000002,-0.063,0.189291442,0.65,0.19,0.6772001181,0.7985,0.08700000000000001,0.8032255287000001,0.17850000000000002,-0.063,0.189291442,0.62,0.15,0.6378871374
2019-10-08 07:00:00,0.931,0.275,0.9707656772000001,0.151,-0.055,0.16070469810000002,0.78,0.33,0.8469356528,0.881,-0.025,0.8813546392,0.151,-0.055,0.16070469810000002,0.73,0.03,0.7306161783
2019-10-08 07:30:00,1.0185,0.196,1.0371876638,0.14850000000000002,-0.064,0.16170420530000001,0.87,0.26,0.9080198236,0.9885,0.096,0.9931506683,0.14850000000000002,-0.064,0.16170420530000001,0.84,0.16,0.8551023331000001
2019-10-08 08:00:00,1.089,0.17250000000000001,1.1025775483,0.169,-0.0675,0.1819814551,0.92,0.24,0.9507891459000001,1.049,0.1325,1.0573349753,0.169,-0.0675,0.1819814551,0.88,0.2,0.9024411338
2019-10-08 08:30:00,1.076,0.17650000000000002,1.090379865,0.156,-0.0635,0.1684287683,0.92,0.24,0.9507891459000001,1.036,0.1365,1.0449537071,0.156,-0.0635,0.1684287683,0.88,0.2,0.9024411338
2019-10-08 09:00:00,1.005,0.1615,1.0178935357,0.145,-0.0785,0.16488556640000002,0.86,0.24,0.8928605714000001,0.965,0.12150000000000001,0.9726187588,0.145,-0.0785,0.16488556640000002,0.8200000000000001,0.2,0.8440379138
2019-10-08 09:30:00,1.022,0.1695,1.0359605446,0.152,-0.09050000000000001,0.1769018089,0.87,0.26,0.9080198236,0.982,0.11950000000000001,0.9892442823,0.152,-0.09050000000000001,0.1769018089,0.8300000000000001,0.21,0.8561541917000001
2019-10-08 10:00:00,1.024,0.178,1.0393555696,0.184,-0.122,0.22077137500000002,0.84,0.30000000000000004,0.8919641248,0.984,0.128,0.9922902801000001,0.184,-0.122,0.22077137500000002,0.8,0.25,0.8381527307000001
2019-10-08 10:30:00,1.005,0.17400000000000002,1.0199514694,0.215,-0.08600000000000001,0.2315620867,0.79,0.26,0.8316850365,0.965,0.124,0.9729342218,0.215,-0.08600000000000001,0.2315620867,0.75,0.21,0.7788452991
2019-10-08 11:00:00,0.934,0.165,0.94846244,0.184,-0.065,0.1951435369,0.75,0.23,0.7844743463,0.904,0.125,0.9126012273,0.184,-0.065,0.1951435369,0.72,0.19,0.7446475676000001
2019-10-08 11:30:00,0.8715,0.17500000000000002,0.8888966475000001,0.2015,-0.065,0.21172446720000002,0.67,0.24,0.7116881339000001,0.8315,0.135,0.8423878264,0.2015,-0.065,0.21172446720000002,0.63,0.2,0.6609841148000001
2019-10-08 12:00:00,0.912,0.191,0.9317859196,0.222,-0.069,0.2324758052,0.6900000000000001,0.26,0.7373601562000001,0.872,0.151,0.8849774008,0.222,-0.069,0.2324758052,0.65,0.22,0.6862215386
2019-10-08 12:30:00,0.9315,0.1835,0.9494021803,0.2615,-0.0765,0.2724600888,0.67,0.26,0.7186793444,0.9015000000000001,0.14350000000000002,0.912849659,0.2615,-0.0765,0.2724600888,0.64,0.22,0.6767569726
2019-10-08 13:00:00,0.8865000000000001,0.257,0.9230012189000001,0.3065,-0.083,0.3175393676,0.58,0.34,0.6723094526000001,0.8465,0.067,0.8491473665,0.3065,-0.083,0.3175393676,0.54,0.15,0.5604462508
2019-10-08 13:30:00,0.7955,0.17200000000000001,0.8138822089000001,0.29550000000000004,-0.078,0.3056210889,0.5,0.25,0.5590169944,0.7655000000000001,0.132,0.7767974318,0.29550000000000004,-0.078,0.3056210889,0.47000000000000003,0.21,0.514781507
2019-10-08 14:00:00,0.8215,0.1695,0.8388042084,0.29150000000000004,-0.0805,0.302411144,0.53,0.25,0.586003413,0.7915000000000001,0.11950000000000001,0.8004701743,0.29150000000000004,-0.0805,0.302411144,0.5,0.2,0.5385164807
2019-10-08 14:30:00,0.8535,0.17450000000000002,0.8711558414,0.28350000000000003,-0.0755,0.2933811514,0.5700000000000001,0.25,0.6224146528,0.8235,0.1245,0.8328580311,0.28350000000000003,-0.0755,0.2933811514,0.54,0.2,0.5758472020000001
2019-10-08 15:00:00,0.8545,0.168,0.8708583409,0.23450000000000001,-0.07200000000000001,0.2453044027,0.62,0.24,0.6648308055000001,0.8245,0.11800000000000001,0.8329011046,0.23450000000000001,-0.07200000000000001,0.2453044027,0.59,0.19,0.6198386887
2019-10-08 15:30:00,0.864,0.1655,0.8797080482,0.254,-0.0745,0.2647003022,0.61,0.24,0.6555150647,0.8240000000000001,0.1155,0.8320554369000001,0.254,-0.0745,0.2647003022,0.5700000000000001,0.19,0.6008327554
2019-10-08 16:00:00,0.8995000000000001,0.1645,0.9144181210000001,0.2695,-0.0755,0.2798758653,0.63,0.24,0.6741661516,0.8695,0.1145,0.8770065564,0.2695,-0.0755,0.2798758653,0.6000000000000001,0.19,0.6293647591
2019-10-08 16:30:00,0.9865,0.1645,1.0001212427,0.2665,-0.0755,0.2769882669,0.72,0.24,0.7589466384,0.9565,0.1145,0.9633288639,0.2665,-0.0755,0.2769882669,0.6900000000000001,0.19,0.7156814934
2019-10-08 17:00:00,1.051,0.162,1.0634119616,0.291,-0.078,0.3012723021,0.76,0.24,0.7969943538,1.011,0.112,1.0171848406,0.291,-0.078,0.3012723021,0.72,0.19,0.7446475676000001
2019-10-08 17:30:00,1.1365,0.17350000000000002,1.1496671257,0.29650000000000004,-0.08650000000000001,0.3088600006,0.84,0.26,0.8793179175,1.0965,0.1335,1.1045969853,0.29650000000000004,-0.08650000000000001,0.3088600006,0.8,0.22,0.8296987405
2019-10-08 18:00:00,1.21,0.17400000000000002,1.2224467269,0.27,-0.076,0.2804924241,0.9400000000000001,0.25,0.9726767192,1.18,0.124,1.1864973662,0.27,-0.076,0.2804924241,0.91,0.2,0.9317188417000001
2019-10-08 18:30:00,1.312,0.17350000000000002,1.3234221738,0.242,-0.0765,0.2538035658,1.07,0.25,1.0988175463,1.272,0.12350000000000001,1.2779813183,0.242,-0.0765,0.2538035658,1.03,0.2,1.0492378186
2019-10-08 19:00:00,1.3679999999999999,0.42650000000000005,1.4329432124,0.218,-0.07350000000000001,0.23005705810000002,1.15,0.5,1.2539936204,1.298,-0.10350000000000001,1.3021199062,0.218,-0.07350000000000001,0.23005705810000002,1.08,-0.03,1.0804165863
2019-10-08 19:30:00,1.362,0.193,1.3756064117,0.212,-0.077,0.2255504378,1.15,0.27,1.1812705025,1.312,0.14300000000000002,1.3197700557,0.212,-0.077,0.2255504378,1.1,0.22,1.121784293
2019-10-08 20:00:00,1.31,0.1955,1.32450755,0.2,-0.0745,0.2134250454,1.11,0.27,1.1423659659,1.27,0.14550000000000002,1.2783075725,0.2,-0.0745,0.2134250454,1.07,0.22,1.0923827168
2019-10-08 20:30:00,1.2465,0.177,1.2590040707,0.1965,-0.073,0.209621683,1.05,0.25,1.0793516572,1.2065000000000001,0.127,1.2131657966,0.1965,-0.073,0.209621683,1.01,0.2,1.0296115772
2019-10-08 21:00:00,1.193,0.1575,1.2033516735,0.203,-0.07250000000000001,0.2155579968,0.99,0.23,1.0163660758,1.153,0.11750000000000001,1.1589716347,0.203,-0.07250000000000001,0.2155579968,0.9500000000000001,0.19,0.9688137076000001
2019-10-08 21:30:00,1.1465,0.447,1.2305572924,0.20650000000000002,-0.073,0.2190234006,0.9400000000000001,0.52,1.0742439202,1.0765,-0.183,1.0919437943,0.20650000000000002,-0.073,0.2190234006,0.87,-0.11,0.8769264507000001
2019-10-08 22:00:00,1.0545,0.14400000000000002,1.064286733,0.20450000000000002,-0.066,0.214886598,0.85,0.21,0.8755569656000001,1.0245,0.094,1.0288033097,0.20450000000000002,-0.066,0.214886598,0.8200000000000001,0.16,0.835463943
2019-10-08 22:30:00,0.9430000000000001,0.123,0.9509879074,0.193,-0.067,0.2042988008,0.75,0.19,0.7736924454,0.913,0.073,0.9159137514000001,0.193,-0.067,0.2042988008,0.72,0.14,0.7334848328
2019-10-08 23:00:00,0.857,0.1275,0.8664324844,0.187,-0.0625,0.1971680755,0.67,0.19,0.6964194139000001,0.8270000000000001,0.0775,0.8306234105,0.187,-0.0625,0.1971680755,0.64,0.14,0.6551335742000001
2019-10-08 23:30:00,0.786,0.117,0.7946603048,0.166,-0.053,0.17425555950000002,0.62,0.17,0.6428841264,0.756,0.077,0.759911179,0.166,-0.053,0.17425555950000002,0.59,0.13,0.6041522987
2019-10-09 00:00:00,0.715,0.105,0.7226686654000001,0.17500000000000002,-0.055,0.18343936330000002,0.54,0.16,0.5632051136,0.685,0.065,0.6880770306,0.17500000000000002,-0.055,0.18343936330000002,0.51,0.12,0.5239274759
2019-10-09 00:30:00,0.6915,0.113,0.7006719989,0.1915,-0.057,0.19980302800000002,0.5,0.17,0.5281098371,0.6515000000000001,0.073,0.6555770359,0.1915,-0.057,0.19980302800000002,0.46,0.13,0.4780167361
2019-10-09 01:00:00,0.7055,0.115,0.7148113387,0.1855,-0.055,0.1934819113,0.52,0.17,0.5470831747,0.6755,0.075,0.6796508295,0.1855,-0.055,0.1934819113,0.49,0.13,0.5069516742
2019-10-09 01:30:00,0.776,0.1165,0.7846962788,0.196,-0.0635,0.2060297309,0.58,0.18,0.607289058,0.746,0.0765,0.7499121615000001,0.196,-0.0635,0.2060297309,0.55,0.14,0.5675385449
2019-10-09 02:00:00,0.8725,0.11900000000000001,0.8805777933000001,0.17250000000000001,-0.051000000000000004,0.1798812108,0.7000000000000001,0.17,0.7203471385,0.8425,0.079,0.8461957516,0.17250000000000001,-0.051000000000000004,0.1798812108,0.67,0.13,0.6824954212000001
2019-10-09 02:30:00,0.899,0.11750000000000001,0.9066461548,0.169,-0.052500000000000005,0.17696680480000002,0.73,0.17,0.7495331881,0.859,0.0775,0.8624889854000001,0.169,-0.052500000000000005,0.17696680480000002,0.6900000000000001,0.13,0.7021395873
2019-10-09 03:00:00,0.852,0.1165,0.8599280493,0.162,-0.053500000000000006,0.17060553920000002,0.6900000000000001,0.17,0.7106335202,0.8220000000000001,0.0765,0.825552088,0.162,-0.053500000000000006,0.17060553920000002,0.66,0.13,0.6726812024000001
2019-10-09 03:30:00,0.8545,0.1125,0.8618738307,0.14450000000000002,-0.0575,0.1555200952,0.71,0.17,0.7300684899000001,0.8145,0.07250000000000001,0.8177203067000001,0.14450000000000002,-0.0575,0.1555200952,0.67,0.13,0.6824954212000001
2019-10-09 04:00:00,0.8365,0.11950000000000001,0.8449926035,0.14650000000000002,-0.0505,0.1549596722,0.6900000000000001,0.17,0.7106335202,0.7965,0.0795,0.8004576816000001,0.14650000000000002,-0.0505,0.1549596722,0.65,0.13,0.6628725368
2019-10-09 04:30:00,0.788,0.10550000000000001,0.7950309742,0.158,-0.0545,0.1671354241,0.63,0.16,0.65,0.758,0.0655,0.7608247170000001,0.158,-0.0545,0.1671354241,0.6000000000000001,0.12,0.6118823416
2019-10-09 05:00:00,0.762,0.113,0.7703330449,0.17200000000000001,-0.057,0.18119878590000002,0.59,0.17,0.6140032573,0.722,0.063,0.7247434029,0.17200000000000001,-0.057,0.18119878590000002,0.55,0.12,0.5629387178
2019-10-09 05:30:00,0.7545000000000001,0.1075,0.7621197412,0.1345,-0.052500000000000005,0.14438317080000002,0.62,0.16,0.6403124237000001,0.7145,0.0675,0.7176813360000001,0.1345,-0.052500000000000005,0.14438317080000002,0.58,0.12,0.5922837158
2019-10-09 06:00:00,0.785,0.123,0.7945778754,0.145,-0.047,0.1524270317,0.64,0.17,0.6621933252000001,0.755,0.083,0.7595485501,0.145,-0.047,0.1524270317,0.61,0.13,0.6236986452000001
2019-10-09 06:30:00,0.8735,0.12150000000000001,0.8819095759000001,0.17350000000000002,-0.0485,0.1801513253,0.7000000000000001,0.17,0.7203471385,0.8335,0.0915,0.8385073047,0.17350000000000002,-0.0485,0.1801513253,0.66,0.14,0.6746851117
2019-10-09 07:00:00,0.9520000000000001,0.234,0.9803366769,0.162,-0.046,0.1684042755,0.79,0.28,0.8381527307000001,0.902,0.004,0.9020088691,0.162,-0.046,0.1684042755,0.74,0.05,0.7416872656
2019-10-09 07:30:00,1.0415,0.3795,1.1084865809,0.1715,-0.0505,0.1787805918,0.87,0.43,0.9704638066000001,0.9715,-0.1305,0.9802257393,0.1715,-0.0505,0.1787805918,0.8,-0.08,0.8039900497
2019-10-09 08:00:00,1.1235,0.161,1.1349772024,0.17350000000000002,-0.049,0.1802865774,0.9500000000000001,0.21,0.9729337079,1.0835,0.121,1.0902354104,0.17350000000000002,-0.049,0.1802865774,0.91,0.17,0.9257429449000001
2019-10-09 08:30:00,1.0915,0.163,1.1036037559,0.1715,-0.057,0.18072423740000002,0.92,0.22,0.9459386872000001,1.0515,0.123,1.058669566,0.1715,-0.057,0.18072423740000002,0.88,0.18,0.8982204629
2019-10-09 09:00:00,1.026,0.17200000000000001,1.0403172593,0.186,-0.068,0.1980403999,0.84,0.24,0.8736131867,0.986,0.122,0.9935189983,0.186,-0.068,0.1980403999,0.8,0.19,0.8222530024
2019-10-09 09:30:00,1.0365,0.17200000000000001,1.0506741883,0.1965,-0.068,0.20793328260000002,0.84,0.24,0.8736131867,0.9965,0.122,1.0039403618,0.1965,-0.068,0.20793328260000002,0.8,0.19,0.8222530024
2019-10-09 10:00:00,0.993,0.17450000000000002,1.0082158747,0.193,-0.0655,0.20381180040000002,0.8,0.24,0.8352245207000001,0.963,0.1245,0.9710145467,0.193,-0.0655,0.20381180040000002,0.77,0.19,0.7930952024
2019-10-09 10:30:00,0.9530000000000001,0.1665,0.9674353984,0.213,-0.07350000000000001,0.2253247656,0.74,0.24,0.7779460136,0.923,0.1165,0.9303231965000001,0.213,-0.07350000000000001,0.2253247656,0.71,0.19,0.734982993
2019-10-09 11:00:00,0.9675,0.1645,0.9813849907000001,0.2275,-0.0755,0.2397008552,0.74,0.24,0.7779460136,0.9375,0.1245,0.9457306699,0.2275,-0.0755,0.2397008552,0.71,0.2,0.7376313442
2019-10-09 11:30:00,0.9645,0.1655,0.9785961884000001,0.2245,-0.0745,0.2365385804,0.74,0.24,0.7779460136,0.9245000000000001,0.1255,0.9329793674,0.2245,-0.0745,0.2365385804,0.7000000000000001,0.2,0.7280109889
2019-10-09 12:00:00,0.9365,0.183,0.9542123715,0.24650000000000002,-0.077,0.2582464908,0.6900000000000001,0.26,0.7373601562000001,0.8965000000000001,0.14300000000000002,0.9078332721000001,0.24650000000000002,-0.077,0.2582464908,0.65,0.22,0.6862215386
2019-10-09 12:30:00,0.881,0.177,0.8986044736000001,0.271,-0.083,0.2834254752,0.61,0.26,0.663098786,0.851,0.137,0.8619570755,0.271,-0.083,0.2834254752,0.58,0.22,0.6203224968000001
2019-10-09 13:00:00,0.904,0.176,0.9209733981,0.224,-0.074,0.2359067612,0.68,0.25,0.7244998275,0.874,0.136,0.8845179478,0.224,-0.074,0.2359067612,0.65,0.21,0.6830812543
2019-10-09 13:30:00,0.882,0.2275,0.9108678554,0.242,-0.0825,0.25567606460000003,0.64,0.31,0.7111258679,0.842,0.08750000000000001,0.846534258,0.242,-0.0825,0.25567606460000003,0.6000000000000001,0.17,0.6236184731000001
2019-10-09 14:00:00,0.836,0.604,1.0313641452,0.226,-0.076,0.23843657440000002,0.61,0.68,0.9135097153,0.756,-0.296,0.8118817648000001,0.226,-0.076,0.23843657440000002,0.53,-0.22,0.5738466694000001
2019-10-09 14:30:00,0.835,0.601,1.0287983281,0.245,-0.079,0.25742183280000003,0.59,0.68,0.9002777349000001,0.755,-0.299,0.812050491,0.245,-0.079,0.25742183280000003,0.51,-0.22,0.5554277631
2019-10-09 15:00:00,0.8675,0.5955,1.0522245483,0.2575,-0.0845,0.2710101474,0.61,0.68,0.9135097153,0.7875000000000001,-0.3045,0.8443201407,0.2575,-0.0845,0.2710101474,0.53,-0.22,0.5738466694000001
2019-10-09 15:30:00,0.867,0.593,1.0503989718,0.23700000000000002,-0.08700000000000001,0.2524638588,0.63,0.68,0.926984358,0.787,-0.307,0.8447591373000001,0.23700000000000002,-0.08700000000000001,0.2524638588,0.55,-0.22,0.5923681288
2019-10-09 16:00:00,0.9045000000000001,0.305,0.9545392868,0.23450000000000001,-0.085,0.2494298499,0.67,0.39,0.7752418977000001,0.8545,-0.025,0.8548656327,0.23450000000000001,-0.085,0.2494298499,0.62,0.06,0.6228964601
2019-10-09 16:30:00,1.043,0.17650000000000002,1.0578285542,0.203,-0.0835,0.21950227790000001,0.84,0.26,0.8793179175,1.003,0.1265,1.0109457206,0.203,-0.0835,0.21950227790000001,0.8,0.21,0.8271033793
2019-10-09 17:00:00,1.125,0.1825,1.1397066509,0.195,-0.0575,0.20330088540000002,0.93,0.24,0.9604686356000001,1.085,0.14250000000000002,1.0943177098,0.195,-0.0575,0.20330088540000002,0.89,0.2,0.9121951546
2019-10-09 17:30:00,1.2425,0.302,1.2786751933,0.1825,-0.058,0.191494778,1.06,0.36,1.1194641575,1.1925,0.022,1.1927029177,0.1825,-0.058,0.191494778,1.01,0.08,1.0131633629
2019-10-09 18:00:00,1.3725,0.614,1.5035798115999999,0.2225,-0.066,0.23208242070000001,1.15,0.68,1.336001497,1.2825,-0.266,1.3097947358,0.2225,-0.066,0.23208242070000001,1.06,-0.2,1.0787029248
2019-10-09 18:30:00,1.401,0.602,1.5248622889,0.171,-0.048,0.17760912140000001,1.23,0.65,1.3911865439,1.311,-0.278,1.3401511109,0.171,-0.048,0.17760912140000001,1.1400000000000001,-0.23,1.162970335
2019-10-09 19:00:00,1.3905,0.24150000000000002,1.4113158753000001,0.1605,-0.0485,0.1676678264,1.23,0.29,1.2637246536,1.3405,0.0815,1.3429752418,0.1605,-0.0485,0.1676678264,1.18,0.13,1.1871394189
2019-10-09 19:30:00,1.362,0.178,1.3735821781,0.17200000000000001,-0.052000000000000005,0.17968861960000002,1.19,0.23,1.2120231021,1.322,0.138,1.3291832077999999,0.17200000000000001,-0.052000000000000005,0.17968861960000002,1.15,0.19,1.1655899794
2019-10-09 20:00:00,1.304,0.17,1.3150346003,0.14400000000000002,-0.05,0.15243359210000001,1.16,0.22,1.1806777715,1.254,0.13,1.260720429,0.14400000000000002,-0.05,0.15243359210000001,1.11,0.18,1.1244998888
2019-10-09 20:30:00,1.26,0.17350000000000002,1.2718892444,0.16,-0.0565,0.1696827923,1.1,0.23,1.1237882363,1.21,0.1335,1.2173422896,0.16,-0.0565,0.1696827923,1.05,0.19,1.0670520137
2019-10-09 21:00:00,1.2115,0.16,1.2220197421,0.18150000000000002,-0.07,0.1945308459,1.03,0.23,1.0553672347,1.1715,0.12,1.1776299291,0.18150000000000002,-0.07,0.1945308459,0.99,0.19,1.0080674581
2019-10-09 21:30:00,1.101,0.154,1.1117180398,0.191,-0.076,0.2055650749,0.91,0.23,0.9386160024,1.061,0.114,1.0671068363,0.191,-0.076,0.2055650749,0.87,0.19,0.8905054744
2019-10-09 22:00:00,1.067,0.377,1.1316439369,0.197,-0.073,0.2100904567,0.87,0.45,0.9794896630000001,1.007,-0.10300000000000001,1.0122539207,0.197,-0.073,0.2100904567,0.81,-0.03,0.8105553652
2019-10-09 22:30:00,0.9855,0.3355,1.0410429866,0.2255,-0.0745,0.2374878944,0.76,0.41000000000000003,0.863539229,0.9255,-0.0945,0.9303120444,0.2255,-0.0745,0.2374878944,0.7000000000000001,-0.02,0.700285656
2019-10-09 23:00:00,0.8675,0.1345,0.8778647390000001,0.2275,-0.0755,0.2397008552,0.64,0.21,0.6735725648,0.8375,0.0945,0.8428146297,0.2275,-0.0755,0.2397008552,0.61,0.17,0.6332456080000001
2019-10-09 23:30:00,0.802,0.12350000000000001,0.8114531718,0.242,-0.0765,0.2538035658,0.56,0.2,0.5946427499,0.772,0.0835,0.7765025757,0.242,-0.0765,0.2538035658,0.53,0.16,0.5536244214
2019-10-10 00:00:00,0.745,0.12350000000000001,0.7551670345,0.265,-0.0765,0.2758210471,0.48,0.2,0.52,0.715,0.0835,0.7198591876,0.265,-0.0765,0.2758210471,0.45,0.16,0.4775981575
2019-10-10 00:30:00,0.7355,0.29650000000000004,0.7930148170000001,0.2655,-0.07350000000000001,0.2754859343,0.47000000000000003,0.37,0.5981638571,0.6755,-0.0835,0.6806412418000001,0.2655,-0.07350000000000001,0.2754859343,0.41000000000000003,-0.01,0.4101219331
2019-10-10 01:00:00,0.7435,0.529,0.9124873972,0.2535,-0.07100000000000001,0.2632551044,0.49,0.6000000000000001,0.7746612163000001,0.6635,-0.341,0.7459981568,0.2535,-0.07100000000000001,0.2632551044,0.41000000000000003,-0.27,0.4909175083
2019-10-10 01:30:00,0.805,0.5285000000000001,0.9629835149,0.245,-0.07150000000000001,0.25522000310000004,0.56,0.6000000000000001,0.8207313811,0.715,-0.3415,0.7923681278,0.245,-0.07150000000000001,0.25522000310000004,0.47000000000000003,-0.27,0.5420332093
2019-10-10 02:00:00,0.8925000000000001,0.1375,0.903029623,0.2325,-0.07250000000000001,0.2435415776,0.66,0.21,0.6926037828,0.8625,0.0675,0.8651372723,0.2325,-0.07250000000000001,0.2435415776,0.63,0.14,0.645368112
2019-10-10 02:30:00,0.9095000000000001,0.1155,0.9168045048000001,0.2495,-0.0745,0.2603852914,0.66,0.19,0.6868041933,0.8795000000000001,0.0755,0.8827346713,0.2495,-0.0745,0.2603852914,0.63,0.15,0.6476109943
2019-10-10 03:00:00,0.8745,0.116,0.8821599912,0.24450000000000002,-0.074,0.255453029,0.63,0.19,0.6580273551,0.8345,0.076,0.8379536085,0.24450000000000002,-0.074,0.255453029,0.59,0.15,0.6087692502000001
2019-10-10 03:30:00,0.846,0.116,0.8539156867000001,0.246,-0.074,0.2568890811,0.6000000000000001,0.19,0.6293647591,0.806,0.076,0.8095751972,0.246,-0.074,0.2568890811,0.56,0.15,0.5797413216
2019-10-10 04:00:00,0.8385,0.11750000000000001,0.8466926833,0.2485,-0.07250000000000001,0.2588600008,0.59,0.19,0.6198386887,0.7985,0.0775,0.8022521424,0.2485,-0.07250000000000001,0.2588600008,0.55,0.15,0.5700877125
2019-10-10 04:30:00,0.8230000000000001,0.11750000000000001,0.8313454456,0.233,-0.07250000000000001,0.2440189542,0.59,0.19,0.6198386887,0.783,0.0775,0.7868260608000001,0.233,-0.07250000000000001,0.2440189542,0.55,0.15,0.5700877125
2019-10-10 05:00:00,0.785,0.117,0.7936712166000001,0.225,-0.073,0.2365459786,0.56,0.19,0.5913543777,0.755,0.077,0.7589163327,0.225,-0.073,0.2365459786,0.53,0.15,0.5508175742
2019-10-10 05:30:00,0.7795000000000001,0.1145,0.7878645188000001,0.2295,-0.0755,0.2415998758,0.55,0.19,0.5818934610000001,0.7495,0.0745,0.7531935342,0.2295,-0.0755,0.2415998758,0.52,0.15,0.5412023651
2019-10-10 06:00:00,0.802,0.1365,0.8135331892000001,0.222,-0.07350000000000001,0.23385091400000002,0.58,0.21,0.6168468205000001,0.772,0.08650000000000001,0.7768309018,0.222,-0.07350000000000001,0.23385091400000002,0.55,0.16,0.5728001397
2019-10-10 06:30:00,0.862,0.1335,0.8722764757,0.242,-0.0765,0.2538035658,0.62,0.21,0.654599114,0.8220000000000001,0.0835,0.8262301435,0.242,-0.0765,0.2538035658,0.58,0.16,0.6016643583
2019-10-10 07:00:00,0.9345,0.46900000000000003,1.0455865579,0.21450000000000002,-0.07100000000000001,0.2259452367,0.72,0.54,0.9,0.8545,-0.211,0.8801654674,0.21450000000000002,-0.07100000000000001,0.2259452367,0.64,-0.14,0.6551335742000001
2019-10-10 07:30:00,1.0455,0.28650000000000003,1.0840445102,0.23550000000000001,-0.07350000000000001,0.24670326310000001,0.81,0.36,0.8863972022000001,0.9955,0.006500000000000001,0.9955212203,0.23550000000000001,-0.07350000000000001,0.24670326310000001,0.76,0.08,0.764198927
2019-10-10 08:00:00,1.0905,0.162,1.1024673465000001,0.21050000000000002,-0.068,0.22121087220000002,0.88,0.23,0.9095603333000001,1.0505,0.122,1.0575605184,0.21050000000000002,-0.068,0.22121087220000002,0.84,0.19,0.8612200648
2019-10-10 08:30:00,1.0535,0.1705,1.0672078054,0.17350000000000002,-0.1095,0.2051645681,0.88,0.28,0.9234717104,1.0135,0.12050000000000001,1.0206382807,0.17350000000000002,-0.1095,0.2051645681,0.84,0.23,0.8709190548
2019-10-10 09:00:00,1.0105,0.1715,1.0249499988,0.1505,-0.1085,0.18553301590000001,0.86,0.28,0.9044335244,0.9705,0.12150000000000001,0.9780759173,0.1505,-0.1085,0.18553301590000001,0.8200000000000001,0.23,0.8516454661
2019-10-10 09:30:00,0.9475,0.171,0.9628069640000001,0.17750000000000002,-0.109,0.2082960633,0.77,0.28,0.8193289938,0.9075000000000001,0.121,0.91553113,0.17750000000000002,-0.109,0.2082960633,0.73,0.23,0.7653757247
2019-10-10 10:00:00,0.8935000000000001,0.18150000000000002,0.9117480463000001,0.20350000000000001,-0.0785,0.21811579490000002,0.6900000000000001,0.26,0.7373601562000001,0.8635,0.14150000000000001,0.8750168570000001,0.20350000000000001,-0.0785,0.21811579490000002,0.66,0.22,0.6957010852000001
2019-10-10 10:30:00,0.927,0.47700000000000004,1.0425248198000001,0.217,-0.073,0.2289497762,0.71,0.55,0.8981091248,0.857,-0.183,0.8763207175000001,0.217,-0.073,0.2289497762,0.64,-0.11,0.6493843238
2019-10-10 11:00:00,0.9585,0.5945,1.1278973801,0.1885,-0.0855,0.2069842989,0.77,0.68,1.0272779565,0.8685,-0.3055,0.9206641624,0.1885,-0.0855,0.2069842989,0.68,-0.22,0.7147027354000001
2019-10-10 11:30:00,0.9955,0.5955,1.1600174568,0.14550000000000002,-0.1145,0.1851499392,0.85,0.71,1.1075197515,0.9055000000000001,-0.3045,0.9553274308,0.14550000000000002,-0.1145,0.1851499392,0.76,-0.19,0.7833900689000001
2019-10-10 12:00:00,0.9925,0.5925,1.1559033264,0.14250000000000002,-0.11750000000000001,0.1846956957,0.85,0.71,1.1075197515,0.9025000000000001,-0.3075,0.9534476913000001,0.14250000000000002,-0.11750000000000001,0.1846956957,0.76,-0.19,0.7833900689000001
2019-10-10 12:30:00,0.9875,0.608,1.1596638522,0.20750000000000002,-0.10200000000000001,0.231214727,0.78,0.71,1.0547511555,0.8975000000000001,-0.292,0.9438062566000001,0.20750000000000002,-0.10200000000000001,0.231214727,0.6900000000000001,-0.19,0.7156814934
2019-10-10 13:00:00,1.0085,0.6065,1.1768239035999999,0.2285,-0.07350000000000001,0.2400302064,0.78,0.68,1.0347946656,0.9185000000000001,-0.29350000000000004,0.9642533381,0.2285,-0.07350000000000001,0.2400302064,0.6900000000000001,-0.22,0.7242237223
2019-10-10 13:30:00,0.994,0.6025,1.1623434303,0.244,-0.0775,0.2560122067,0.75,0.68,1.0123734489,0.904,-0.2975,0.95169441,0.244,-0.0775,0.2560122067,0.66,-0.22,0.6957010852000001
2019-10-10 14:00:00,0.968,0.6000000000000001,1.138869615,0.218,-0.08,0.2322154172,0.75,0.68,1.0123734489,0.878,-0.30000000000000004,0.9278383480000001,0.218,-0.08,0.2322154172,0.66,-0.22,0.6957010852000001
2019-10-10 14:30:00,0.976,0.5825,1.1366099815,0.226,-0.08750000000000001,0.2423473747,0.75,0.67,1.0056838469,0.886,-0.3075,0.93784447,0.226,-0.08750000000000001,0.2423473747,0.66,-0.22,0.6957010852000001
2019-10-10 15:00:00,0.9535,0.589,1.120751199,0.2235,-0.091,0.2413156646,0.73,0.68,0.9976472322000001,0.8635,-0.311,0.9177980442,0.2235,-0.091,0.2413156646,0.64,-0.22,0.6767569726
2019-10-10 15:30:00,0.9195000000000001,0.5935,1.0944050895,0.2595,-0.08650000000000001,0.2735370176,0.66,0.68,0.9476286192000001,0.8395,-0.3065,0.8937015721,0.2595,-0.08650000000000001,0.2735370176,0.58,-0.22,0.6203224968000001
2019-10-10 16:00:00,0.9685,0.5995,1.1390313867,0.2685,-0.0805,0.2803078665,0.7000000000000001,0.68,0.9759098319,0.8785000000000001,-0.3005,0.9284732091000001,0.2685,-0.0805,0.2803078665,0.61,-0.22,0.6484597135
2019-10-10 16:30:00,1.0295,0.5935,1.1883233987,0.2495,-0.0765,0.26096455700000004,0.78,0.67,1.0282509421,0.9395,-0.3065,0.9882320072,0.2495,-0.0765,0.26096455700000004,0.6900000000000001,-0.23,0.7273238618
2019-10-10 17:00:00,1.1155,0.592,1.2628555934999999,0.24550000000000002,-0.078,0.257593187,0.87,0.67,1.0980892496,1.0255,-0.308,1.0707540567,0.24550000000000002,-0.078,0.257593187,0.78,-0.23,0.8132035416000001
2019-10-10 17:30:00,1.258,0.6015,1.3944053392,0.258,-0.0785,0.2696780488,1.0,0.68,1.2092973166,1.168,-0.2785,1.2007440402,0.258,-0.0785,0.2696780488,0.91,-0.2,0.9317188417000001
2019-10-10 18:00:00,1.3425,0.3025,1.3761586028,0.2625,-0.0775,0.2737014797,1.08,0.38,1.1449017425,1.2925,0.052500000000000005,1.2935658080999999,0.2625,-0.0775,0.2737014797,1.03,0.13,1.0381714695
2019-10-10 18:30:00,1.392,0.2005,1.4063656175,0.262,-0.0795,0.2737960007,1.13,0.28,1.1641735266,1.3519999999999999,0.1605,1.3614933896,0.262,-0.0795,0.2737960007,1.09,0.24,1.1161093136
2019-10-10 19:00:00,1.415,0.196,1.428510063,0.28500000000000003,-0.084,0.2971211874,1.13,0.28,1.1641735266,1.375,0.156,1.383821159,0.28500000000000003,-0.084,0.2971211874,1.09,0.24,1.1161093136
2019-10-10 19:30:00,1.392,0.1905,1.4049748218,0.292,-0.08950000000000001,0.3054083332,1.1,0.28,1.1350770899,1.3519999999999999,0.1505,1.360350782,0.292,-0.08950000000000001,0.3054083332,1.06,0.24,1.0868302535
2019-10-10 20:00:00,1.363,0.1945,1.37680763,0.28300000000000003,-0.0855,0.2956336415,1.08,0.28,1.1157060545,1.323,0.1545,1.3319907094,0.28300000000000003,-0.0855,0.2956336415,1.04,0.24,1.0673331251
2019-10-10 20:30:00,1.278,0.269,1.3060034456,0.268,-0.081,0.279973213,1.01,0.35000000000000003,1.0689246933,1.228,0.059000000000000004,1.2294165283,0.268,-0.081,0.279973213,0.96,0.14,0.9701546269
2019-10-10 21:00:00,1.2155,0.601,1.3559650622000001,0.2555,-0.079,0.2674345714,0.96,0.68,1.1764352936,1.1255,-0.309,1.1671466275,0.2555,-0.079,0.2674345714,0.87,-0.23,0.8998888820000001
2019-10-10 21:30:00,1.1535,0.48450000000000004,1.2511204978000001,0.2235,-0.0755,0.23590782100000002,0.93,0.56,1.0855873986,1.0735000000000001,-0.1955,1.0911564966,0.2235,-0.0755,0.23590782100000002,0.85,-0.12,0.8584287973
2019-10-10 22:00:00,1.037,0.1505,1.0478641372,0.20700000000000002,-0.0695,0.21835578760000002,0.8300000000000001,0.22,0.8586617495000001,1.007,0.1105,1.0130445449,0.20700000000000002,-0.0695,0.21835578760000002,0.8,0.18,0.8200000000000001
2019-10-10 22:30:00,0.9530000000000001,0.14,0.9632284257,0.203,-0.07,0.2147300631,0.75,0.21,0.7788452991,0.913,0.09,0.9174252013,0.203,-0.07,0.2147300631,0.71,0.16,0.7278049189
2019-10-10 23:00:00,0.8545,0.125,0.8635943782000001,0.17450000000000002,-0.065,0.18621291580000002,0.68,0.19,0.7060453243,0.8145,0.085,0.8189232259,0.17450000000000002,-0.065,0.18621291580000002,0.64,0.15,0.6573431372
2019-10-10 23:30:00,0.7935,0.129,0.8039174398000001,0.21350000000000002,-0.07100000000000001,0.2249961111,0.58,0.2,0.613514466,0.7535000000000001,0.089,0.7587379324,0.21350000000000002,-0.07100000000000001,0.2249961111,0.54,0.16,0.5632051136
2019-10-11 00:00:00,0.7425,0.127,0.7532829814,0.24250000000000002,-0.073,0.253249383,0.5,0.2,0.5385164807,0.7125,0.08700000000000001,0.7177919267,0.24250000000000002,-0.073,0.253249383,0.47000000000000003,0.16,0.4964876635
2019-10-11 00:30:00,0.7185,0.1275,0.7297249482,0.2285,-0.07250000000000001,0.2397258851,0.49,0.2,0.5292447449000001,0.6885,0.08750000000000001,0.6940378232000001,0.2285,-0.07250000000000001,0.2397258851,0.46,0.16,0.48703182650000004
2019-10-11 01:00:00,0.732,0.1265,0.7428500858,0.222,-0.07350000000000001,0.23385091400000002,0.51,0.2,0.5478138370000001,0.7020000000000001,0.08650000000000001,0.7073091615,0.222,-0.07350000000000001,0.23385091400000002,0.48,0.16,0.5059644256
2019-10-11 01:30:00,0.7965,0.1285,0.8067989217,0.2265,-0.07150000000000001,0.23751736780000002,0.5700000000000001,0.2,0.6040695324,0.7665000000000001,0.08850000000000001,0.771592185,0.2265,-0.07150000000000001,0.23751736780000002,0.54,0.16,0.5632051136
2019-10-11 02:00:00,0.9115000000000001,0.1315,0.9209367514000001,0.2315,-0.0685,0.24142183,0.68,0.2,0.7088018059,0.8815000000000001,0.0915,0.8862361423,0.2315,-0.0685,0.24142183,0.65,0.16,0.6694027188
2019-10-11 02:30:00,0.909,0.13,0.9182488769,0.229,-0.07,0.2394598087,0.68,0.2,0.7088018059,0.879,0.08,0.8826329928000001,0.229,-0.07,0.2394598087,0.65,0.15,0.6670832032
2019-10-11 03:00:00,0.8825000000000001,0.1295,0.8919509516,0.2225,-0.07050000000000001,0.23340201370000002,0.66,0.2,0.689637586,0.8525,0.0795,0.8561988671,0.2225,-0.07050000000000001,0.23340201370000002,0.63,0.15,0.6476109943
2019-10-11 03:30:00,0.858,0.12050000000000001,0.8664203656,0.23800000000000002,-0.0695,0.2479400129,0.62,0.19,0.6484597135,0.8180000000000001,0.0805,0.8219514888,0.23800000000000002,-0.0695,0.2479400129,0.58,0.15,0.599082632
2019-10-11 04:00:00,0.834,0.12150000000000001,0.8428038028,0.234,-0.0685,0.2438201181,0.6000000000000001,0.19,0.6293647591,0.804,0.0815,0.8081201953,0.234,-0.0685,0.2438201181,0.5700000000000001,0.15,0.5894064811
2019-10-11 04:30:00,0.8025,0.12250000000000001,0.8117958487,0.24250000000000002,-0.0675,0.2517190895,0.56,0.19,0.5913543777,0.7725000000000001,0.0825,0.7768928498000001,0.24250000000000002,-0.0675,0.2517190895,0.53,0.15,0.5508175742
2019-10-11 05:00:00,0.764,0.12050000000000001,0.7734444065,0.234,-0.0695,0.2441029496,0.53,0.19,0.5630275304,0.734,0.0805,0.7384011444,0.234,-0.0695,0.2441029496,0.5,0.15,0.5220153254000001
2019-10-11 05:30:00,0.764,0.11900000000000001,0.7732121313,0.224,-0.07100000000000001,0.23498297810000002,0.54,0.19,0.5724508713,0.724,0.079,0.7282973294,0.224,-0.07100000000000001,0.23498297810000002,0.5,0.15,0.5220153254000001
2019-10-11 06:00:00,0.794,0.1345,0.8053112752,0.20400000000000001,-0.0655,0.21425743860000002,0.59,0.2,0.6229767251,0.754,0.0845,0.7587201394,0.20400000000000001,-0.0655,0.21425743860000002,0.55,0.15,0.5700877125
2019-10-11 06:30:00,0.883,0.152,0.8959871651,0.213,-0.068,0.22359114470000002,0.67,0.22,0.7051950085,0.843,0.10200000000000001,0.8491483969,0.213,-0.068,0.22359114470000002,0.63,0.17,0.6525335240000001
2019-10-11 07:00:00,0.976,0.2705,1.0127913161,0.226,-0.0695,0.2364450253,0.75,0.34,0.8234682750000001,0.926,0.0105,0.9260595283,0.226,-0.0695,0.2364450253,0.7000000000000001,0.08,0.7045565982
2019-10-11 07:30:00,1.0475,0.18050000000000002,1.0629376746,0.24750000000000003,-0.0795,0.2599548038,0.8,0.26,0.8411896338,1.0175,0.1305,1.0258345383,0.24750000000000003,-0.0795,0.2599548038,0.77,0.21,0.7981227976
2019-10-11 08:00:00,1.1285,0.182,1.1430819087,0.2285,-0.088,0.2448596537,0.9,0.27,0.9396275858,1.0885,0.14200000000000002,1.0977232119,0.2285,-0.088,0.2448596537,0.86,0.23,0.8902246907
2019-10-11 08:30:00,1.126,0.192,1.1422521613,0.256,-0.088,0.2707027891,0.87,0.28,0.9139474821,1.086,0.152,1.09658561,0.256,-0.088,0.2707027891,0.8300000000000001,0.24,0.8640023148
2019-10-11 09:00:00,1.0835,0.2,1.1018040888,0.2535,-0.1,0.272511009,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.0435,0.16,1.0556951501,0.2535,-0.1,0.272511009,0.79,0.26,0.8316850365
2019-10-11 09:30:00,1.0865,0.6005,1.2414034397,0.2665,-0.08950000000000001,0.28112719540000003,0.8200000000000001,0.6900000000000001,1.0716809227,0.9965,-0.2795,1.034955313,0.2665,-0.08950000000000001,0.28112719540000003,0.73,-0.19,0.7543208866000001
2019-10-11 10:00:00,1.089,0.615,1.2506582267,0.249,-0.085,0.2631083427,0.84,0.7000000000000001,1.0934349546,0.999,-0.28500000000000003,1.0388580269,0.249,-0.085,0.2631083427,0.75,-0.2,0.7762087348000001
2019-10-11 10:30:00,1.0795,0.611,1.2404197878,0.28950000000000004,-0.089,0.3028716725,0.79,0.7000000000000001,1.0555093557,0.9895,-0.289,1.03084007,0.28950000000000004,-0.089,0.3028716725,0.7000000000000001,-0.2,0.7280109889
2019-10-11 11:00:00,1.093,0.611,1.2521860884,0.233,-0.079,0.2460284536,0.86,0.6900000000000001,1.102587865,1.003,-0.289,1.0438055374,0.233,-0.079,0.2460284536,0.77,-0.21,0.7981227976
2019-10-11 11:30:00,1.0855,0.5925,1.236675584,0.1955,-0.0675,0.2068248051,0.89,0.66,1.1080162454,1.0055,-0.2975,1.0485878599,0.1955,-0.0675,0.2068248051,0.81,-0.23,0.8420213774
2019-10-11 12:00:00,1.0995,0.604,1.2544784773,0.1895,-0.056,0.1976012399,0.91,0.66,1.1241441189,1.0095,-0.28600000000000003,1.0492312662,0.1895,-0.056,0.1976012399,0.8200000000000001,-0.23,0.8516454661
2019-10-11 12:30:00,1.0895,0.5985,1.2430657666,0.1895,-0.061500000000000006,0.1992297669,0.9,0.66,1.1160645143,0.9995,-0.29150000000000004,1.0411400002,0.1895,-0.061500000000000006,0.1992297669,0.81,-0.23,0.8420213774
2019-10-11 13:00:00,1.0555,0.5935,1.2109180402,0.1955,-0.0665,0.2065006053,0.86,0.66,1.0840664186,0.9655,-0.29650000000000004,1.0100012376,0.1955,-0.0665,0.2065006053,0.77,-0.23,0.8036168241
2019-10-11 13:30:00,0.9935,0.5895,1.1552283324000001,0.2235,-0.07050000000000001,0.2343554992,0.77,0.66,1.0141498903,0.9135000000000001,-0.3005,0.9616561236000001,0.2235,-0.07050000000000001,0.2343554992,0.6900000000000001,-0.23,0.7273238618
2019-10-11 14:00:00,0.964,0.591,1.1307417919,0.214,-0.079,0.2281161985,0.75,0.67,1.0056838469,0.884,-0.309,0.9364491444,0.214,-0.079,0.2281161985,0.67,-0.23,0.7083784299
2019-10-11 14:30:00,0.9835,0.4955,1.1012685867,0.21350000000000002,-0.0645,0.223030267,0.77,0.56,0.9521029356,0.9135000000000001,-0.20450000000000002,0.9361103033,0.21350000000000002,-0.0645,0.223030267,0.7000000000000001,-0.14,0.7138627319
2019-10-11 15:00:00,0.9375,0.1675,0.952345788,0.2175,-0.07250000000000001,0.22926513040000002,0.72,0.24,0.7589466384,0.8975000000000001,0.11750000000000001,0.9051588258000001,0.2175,-0.07250000000000001,0.22926513040000002,0.68,0.19,0.7060453243
2019-10-11 15:30:00,0.917,0.157,0.9303429475,0.227,-0.073,0.23844915600000002,0.6900000000000001,0.23,0.7273238618,0.887,0.107,0.8934304674,0.227,-0.073,0.23844915600000002,0.66,0.18,0.6841052551
2019-10-11 16:00:00,0.917,0.158,0.9305122245,0.227,-0.07200000000000001,0.2381449139,0.6900000000000001,0.23,0.7273238618,0.887,0.108,0.893550782,0.227,-0.07200000000000001,0.2381449139,0.66,0.18,0.6841052551
2019-10-11 16:30:00,1.0055,0.1675,1.0193559241,0.2255,-0.07250000000000001,0.2368681068,0.78,0.24,0.8160882305,0.9655,0.1275,0.9738821797,0.2255,-0.07250000000000001,0.2368681068,0.74,0.2,0.7665507159
2019-10-11 17:00:00,1.0835,0.17200000000000001,1.0970671128,0.1835,-0.068,0.19569427690000002,0.9,0.24,0.9314504818,1.0435,0.132,1.051815692,0.1835,-0.068,0.19569427690000002,0.86,0.2,0.8829496022000001
2019-10-11 17:30:00,1.211,0.186,1.2252007999,0.181,-0.064,0.19198177,1.03,0.25,1.0599056562,1.171,0.136,1.1788710701,0.181,-0.064,0.19198177,0.99,0.2,1.01
2019-10-11 18:00:00,1.311,0.189,1.3245535097,0.191,-0.061,0.20050436400000002,1.12,0.25,1.1475626345,1.271,0.139,1.2785781165,0.191,-0.061,0.20050436400000002,1.08,0.2,1.0983624174
2019-10-11 18:30:00,1.3795,0.1915,1.3927284373,0.17950000000000002,-0.0585,0.1887922138,1.2,0.25,1.2257650672,1.3395000000000001,0.14150000000000001,1.346953043,0.17950000000000002,-0.0585,0.1887922138,1.16,0.2,1.1771151176
2019-10-11 19:00:00,1.3825,0.1895,1.3954269956,0.17250000000000001,-0.060500000000000005,0.1828018052,1.21,0.25,1.2355565548,1.3425,0.1395,1.349728306,0.17250000000000001,-0.060500000000000005,0.1828018052,1.17,0.2,1.1869709348
2019-10-11 19:30:00,1.3715,0.177,1.3828742712,0.18150000000000002,-0.063,0.1921230075,1.19,0.24,1.2139604606,1.3315000000000001,0.137,1.3385295103,0.18150000000000002,-0.063,0.1921230075,1.15,0.2,1.167261753
