Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-11 20:00:00,1.304,0.184,1.3169176132,0.164,-0.056,0.17329743220000002,1.1400000000000001,0.24,1.1649892703,1.264,0.14400000000000002,1.2721760884,0.164,-0.056,0.17329743220000002,1.1,0.2,1.1180339887
2019-10-11 20:30:00,1.2315,0.167,1.2427716001,0.1715,-0.063,0.1827053639,1.06,0.23,1.0846658472,1.1915,0.127,1.1982492437,0.1715,-0.063,0.1827053639,1.02,0.19,1.0375451797
2019-10-11 21:00:00,1.1695,0.164,1.1809429495,0.1895,-0.066,0.200664521,0.98,0.23,1.0066280346,1.1295,0.124,1.1362861655,0.1895,-0.066,0.200664521,0.9400000000000001,0.19,0.9590099061
2019-10-11 21:30:00,1.115,0.168,1.1275854735,0.195,-0.062,0.2046191584,0.92,0.23,0.9483142939,1.075,0.128,1.0825936449,0.195,-0.062,0.2046191584,0.88,0.19,0.9002777349000001
2019-10-11 22:00:00,1.0625,0.1625,1.0748546413,0.17250000000000001,-0.0675,0.18523633550000002,0.89,0.23,0.9192388155000001,1.0325,0.12250000000000001,1.0397415544,0.17250000000000001,-0.0675,0.18523633550000002,0.86,0.19,0.8807383266000001
2019-10-11 22:30:00,0.9965,0.1535,1.0082531924,0.17650000000000002,-0.0665,0.1886120357,0.8200000000000001,0.22,0.8489994111,0.9565,0.10350000000000001,0.9620834163,0.17650000000000002,-0.0665,0.1886120357,0.78,0.17,0.7983107165000001
2019-10-11 23:00:00,0.9165000000000001,0.14150000000000001,0.9273588841,0.17650000000000002,-0.0585,0.1859421953,0.74,0.2,0.7665507159,0.8765000000000001,0.1015,0.8823573539,0.17650000000000002,-0.0585,0.1859421953,0.7000000000000001,0.16,0.7180529228
2019-10-11 23:30:00,0.8275,0.14450000000000002,0.8400217259,0.1975,-0.0655,0.2080781103,0.63,0.21,0.6640783086000001,0.7875000000000001,0.0945,0.7931497337000001,0.1975,-0.0655,0.2080781103,0.59,0.16,0.6113100686
2019-10-12 00:00:00,0.7885000000000001,0.145,0.8017214292,0.1885,-0.065,0.1993922015,0.6000000000000001,0.21,0.6356886030000001,0.7585000000000001,0.095,0.7644260919,0.1885,-0.065,0.1993922015,0.5700000000000001,0.16,0.5920304046
2019-10-12 00:30:00,0.733,0.1315,0.7447021217,0.183,-0.0585,0.1921230075,0.55,0.19,0.5818934610000001,0.7030000000000001,0.0815,0.7077084499,0.183,-0.0585,0.1921230075,0.52,0.14,0.5385164807
2019-10-12 01:00:00,0.736,0.1245,0.7464557924,0.186,-0.0655,0.1971959685,0.55,0.19,0.5818934610000001,0.6960000000000001,0.0745,0.6999758924,0.186,-0.0655,0.1971959685,0.51,0.14,0.5288667129
2019-10-12 01:30:00,0.7935,0.1255,0.8033632429,0.1635,-0.0545,0.1723441325,0.63,0.18,0.65520989,0.7635000000000001,0.0755,0.7672238917,0.1635,-0.0545,0.1723441325,0.6000000000000001,0.13,0.6139218191
2019-10-12 02:00:00,0.9305,0.4685,1.0417881263,0.1405,-0.051500000000000004,0.1496412376,0.79,0.52,0.9457801013,0.8505,-0.24150000000000002,0.8841224463,0.1405,-0.051500000000000004,0.1496412376,0.71,-0.19,0.734982993
2019-10-12 02:30:00,0.9490000000000001,0.5665,1.1052254295,0.179,-0.053500000000000006,0.1868241151,0.77,0.62,0.9885848471,0.859,-0.3335,0.9214679864,0.179,-0.053500000000000006,0.1868241151,0.68,-0.28,0.7353910524
2019-10-12 03:00:00,0.909,0.5670000000000001,1.0713402821,0.169,-0.053,0.1771157813,0.74,0.62,0.9654014709000001,0.8190000000000001,-0.333,0.8841097217,0.169,-0.053,0.1771157813,0.65,-0.28,0.7077428912
2019-10-12 03:30:00,0.879,0.5675,1.0462778073,0.159,-0.052500000000000005,0.167443274,0.72,0.62,0.9501578816,0.789,-0.3425,0.8601321119,0.159,-0.052500000000000005,0.167443274,0.63,-0.29,0.6935416354
2019-10-12 04:00:00,0.85,0.5765,1.0270600031,0.15,-0.053500000000000006,0.1592552982,0.7000000000000001,0.63,0.9417536833000001,0.77,-0.3335,0.8391199259000001,0.15,-0.053500000000000006,0.1592552982,0.62,-0.28,0.6802940541
2019-10-12 04:30:00,0.8335,0.5765,1.0134468412,0.1535,-0.053500000000000006,0.1625561441,0.68,0.63,0.926984358,0.7435,-0.3335,0.8148708487,0.1535,-0.053500000000000006,0.1625561441,0.59,-0.28,0.6530696747
2019-10-12 05:00:00,0.7965,0.5695,0.9791539715,0.14650000000000002,-0.0505,0.1549596722,0.65,0.62,0.8982761268,0.7065,-0.3405,0.7842719554,0.14650000000000002,-0.0505,0.1549596722,0.56,-0.29,0.630634601
2019-10-12 05:30:00,0.808,0.5690000000000001,0.9882433911,0.148,-0.051000000000000004,0.1565407295,0.66,0.62,0.9055385138000001,0.718,-0.331,0.7906231719,0.148,-0.051000000000000004,0.1565407295,0.5700000000000001,-0.28,0.6350590524
2019-10-12 06:00:00,0.7975,0.1535,0.8121382272000001,0.14750000000000002,-0.0465,0.15465607,0.65,0.2,0.6800735254,0.7575000000000001,0.0935,0.7632486489,0.14750000000000002,-0.0465,0.15465607,0.61,0.14,0.6258594091
2019-10-12 06:30:00,0.8545,0.15,0.8675657036000001,0.1645,-0.05,0.1719309454,0.6900000000000001,0.2,0.7184010022,0.8245,0.11,0.8318054159,0.1645,-0.05,0.1719309454,0.66,0.16,0.6791170739
2019-10-12 07:00:00,0.9055000000000001,0.152,0.9181689659000001,0.1655,-0.048,0.17232019610000002,0.74,0.2,0.7665507159,0.8755000000000001,0.112,0.8826348339000001,0.1655,-0.048,0.17232019610000002,0.71,0.16,0.7278049189
2019-10-12 07:30:00,0.9655,0.22,0.9902475701000001,0.1655,-0.05,0.17288796950000002,0.8,0.27,0.8443340571,0.9155000000000001,0.06,0.917464032,0.1655,-0.05,0.17288796950000002,0.75,0.11,0.7580237463
2019-10-12 08:00:00,1.0145,0.1695,1.0285623462,0.1645,-0.0505,0.1720770176,0.85,0.22,0.8780091116000001,0.9745,0.1295,0.9830668848,0.1645,-0.0505,0.1720770176,0.81,0.18,0.8297590012
2019-10-12 08:30:00,1.061,0.168,1.0742183205,0.171,-0.052000000000000005,0.1787316424,0.89,0.22,0.9167878708,1.021,0.128,1.0289922254,0.171,-0.052000000000000005,0.1787316424,0.85,0.18,0.8688498144000001
2019-10-12 09:00:00,1.031,0.187,1.0478215497,0.191,-0.053,0.1982170527,0.84,0.24,0.8736131867,0.991,0.137,1.0004249097,0.191,-0.053,0.1982170527,0.8,0.19,0.8222530024
2019-10-12 09:30:00,1.056,0.186,1.0722555666,0.196,-0.054,0.2033027299,0.86,0.24,0.8928605714000001,1.016,0.136,1.0250619493,0.196,-0.054,0.2033027299,0.8200000000000001,0.19,0.8417244205000001
2019-10-12 10:00:00,0.9995,0.1955,1.018440229,0.1995,-0.0545,0.2068102996,0.8,0.25,0.8381527307000001,0.9595,0.14550000000000002,0.9704692164000001,0.1995,-0.0545,0.2068102996,0.76,0.2,0.7858753082000001
2019-10-12 10:30:00,0.9565,0.1945,0.9760750483,0.20650000000000002,-0.0555,0.2138282021,0.75,0.25,0.790569415,0.9165000000000001,0.14450000000000002,0.9278213729,0.20650000000000002,-0.0555,0.2138282021,0.71,0.2,0.7376313442
2019-10-12 11:00:00,0.936,0.2525,0.9694597722,0.196,-0.0575,0.2042602507,0.74,0.31,0.8023091673,0.886,0.0825,0.8898327090000001,0.196,-0.0575,0.2042602507,0.6900000000000001,0.14,0.7040596566
2019-10-12 11:30:00,0.9445,0.6065,1.1224626943,0.1845,-0.053500000000000006,0.1921002343,0.76,0.66,1.0065783626,0.8545,-0.29350000000000004,0.9035001384,0.1845,-0.053500000000000006,0.1921002343,0.67,-0.24,0.7116881339000001
2019-10-12 12:00:00,0.9545,0.6065,1.1308901361,0.1845,-0.053500000000000006,0.1921002343,0.77,0.66,1.0141498903,0.8745,-0.29350000000000004,0.9224383448000001,0.1845,-0.053500000000000006,0.1921002343,0.6900000000000001,-0.24,0.7305477397
2019-10-12 12:30:00,0.971,0.6045,1.1437924855000001,0.201,-0.0555,0.2085215816,0.77,0.66,1.0141498903,0.891,-0.29550000000000004,0.938723202,0.201,-0.0555,0.2085215816,0.6900000000000001,-0.24,0.7305477397
2019-10-12 13:00:00,0.9555,0.6155,1.136582817,0.20550000000000002,-0.0645,0.2153845398,0.75,0.68,1.0123734489,0.8655,-0.28450000000000003,0.9110600968,0.20550000000000002,-0.0645,0.2153845398,0.66,-0.22,0.6957010852000001
2019-10-12 13:30:00,0.9515,0.6195,1.1353997094000001,0.1915,-0.060500000000000005,0.2008295297,0.76,0.68,1.0198039027,0.8615,-0.2805,0.9060146246,0.1915,-0.060500000000000005,0.2008295297,0.67,-0.22,0.7051950085
2019-10-12 14:00:00,0.9175000000000001,0.5865,1.0889391627,0.20750000000000002,-0.0635,0.2169988479,0.71,0.65,0.9626006441,0.8275,-0.3035,0.8814014409,0.20750000000000002,-0.0635,0.2169988479,0.62,-0.24,0.6648308055000001
2019-10-12 14:30:00,0.925,0.577,1.090208237,0.20500000000000002,-0.063,0.2144621179,0.72,0.64,0.9633275663,0.835,-0.303,0.8882758581,0.20500000000000002,-0.063,0.2144621179,0.63,-0.24,0.6741661516
2019-10-12 15:00:00,0.9535,0.583,1.1176096143,0.1935,-0.057,0.2017207228,0.76,0.64,0.9935793879,0.8635,-0.307,0.9164503533,0.1935,-0.057,0.2017207228,0.67,-0.25,0.7151223672
2019-10-12 15:30:00,0.9595,0.5720000000000001,1.11706054,0.17950000000000002,-0.058,0.1886378806,0.78,0.63,1.002646498,0.8795000000000001,-0.308,0.9318713699000001,0.17950000000000002,-0.058,0.1886378806,0.7000000000000001,-0.25,0.7433034374
2019-10-12 16:00:00,1.005,0.5750000000000001,1.1578644135,0.165,-0.055,0.17392527130000002,0.84,0.63,1.05,0.915,-0.305,0.9644946864,0.165,-0.055,0.17392527130000002,0.75,-0.25,0.790569415
2019-10-12 16:30:00,1.0765,0.5905,1.227820223,0.1665,-0.059500000000000004,0.1768120471,0.91,0.65,1.1183022847,0.9865,-0.2995,1.0309619295,0.1665,-0.059500000000000004,0.1768120471,0.8200000000000001,-0.24,0.8544003745000001
2019-10-12 17:00:00,1.186,0.5965,1.3275572492,0.166,-0.0635,0.17773083580000001,1.02,0.66,1.2149074039,1.096,-0.29350000000000004,1.1346181076,0.166,-0.0635,0.17773083580000001,0.93,-0.23,0.958018789
2019-10-12 17:30:00,1.3045,0.406,1.3662196932000001,0.1645,-0.054,0.1731365068,1.1400000000000001,0.46,1.2293087489,1.2345,-0.064,1.236157858,0.1645,-0.054,0.1731365068,1.07,-0.01,1.070046728
2019-10-12 18:00:00,1.3575,0.198,1.3718637870000001,0.1575,-0.052000000000000005,0.1658621416,1.2,0.25,1.2257650672,1.3175,0.148,1.3257866533,0.1575,-0.052000000000000005,0.1658621416,1.16,0.2,1.1771151176
2019-10-12 18:30:00,1.3865,0.1945,1.4000758908,0.1665,-0.0555,0.1755064101,1.22,0.25,1.245351356,1.3465,0.14450000000000002,1.3542313317999999,0.1665,-0.0555,0.1755064101,1.18,0.2,1.196829144
2019-10-12 19:00:00,1.4035,0.196,1.4171197021,0.1635,-0.054,0.172186672,1.24,0.25,1.2649505919,1.3635,0.146,1.3712943703,0.1635,-0.054,0.172186672,1.2,0.2,1.2165525061
2019-10-12 19:30:00,1.361,0.197,1.3751836241,0.161,-0.053,0.1694992625,1.2,0.25,1.2257650672,1.321,0.147,1.3291538662,0.161,-0.053,0.1694992625,1.16,0.2,1.1771151176
2019-10-12 20:00:00,1.2655,0.177,1.27781816,0.1655,-0.053,0.1737793141,1.1,0.23,1.1237882363,1.2255,0.137,1.2331339141,0.1655,-0.053,0.1737793141,1.06,0.19,1.0768936809
2019-10-12 20:30:00,1.2085,0.17650000000000002,1.2213208014,0.1685,-0.053500000000000006,0.1767894228,1.04,0.23,1.0651291002,1.1685,0.1365,1.1764457064,0.1685,-0.053500000000000006,0.1767894228,1.0,0.19,1.0178899744
2019-10-12 21:00:00,1.1175,0.17550000000000002,1.1311969325,0.1875,-0.0545,0.195260083,0.93,0.23,0.958018789,1.0775,0.1255,1.0847840799,0.1875,-0.0545,0.195260083,0.89,0.18,0.9080198236
2019-10-12 21:30:00,1.069,0.385,1.1362156485,0.189,-0.055,0.19684003660000002,0.88,0.44,0.9838699101,0.999,-0.115,1.0055973349,0.189,-0.055,0.19684003660000002,0.81,-0.06,0.8122191822
2019-10-12 22:00:00,1.047,0.5765,1.1952243513,0.177,-0.053500000000000006,0.1849087613,0.87,0.63,1.0741508274,0.9570000000000001,-0.3035,1.0039727337,0.177,-0.053500000000000006,0.1849087613,0.78,-0.25,0.8190848552000001
2019-10-12 22:30:00,0.971,0.14850000000000002,0.9822897994,0.171,-0.051500000000000004,0.1785868136,0.8,0.2,0.8246211251000001,0.931,0.1085,0.9373010456,0.171,-0.051500000000000004,0.1785868136,0.76,0.16,0.7766595136000001
2019-10-12 23:00:00,0.91,0.1505,0.9223612362,0.16,-0.0495,0.1674820886,0.75,0.2,0.7762087348000001,0.87,0.1005,0.8757855046,0.16,-0.0495,0.1674820886,0.71,0.15,0.7256721023
2019-10-12 23:30:00,0.839,0.14750000000000002,0.8518669204,0.169,-0.052500000000000005,0.17696680480000002,0.67,0.2,0.6992138443,0.799,0.0975,0.80492686,0.169,-0.052500000000000005,0.17696680480000002,0.63,0.15,0.6476109943
2019-10-13 00:00:00,0.783,0.146,0.7964954488,0.183,-0.054,0.1908009434,0.6000000000000001,0.2,0.632455532,0.753,0.096,0.7590948557,0.183,-0.054,0.1908009434,0.5700000000000001,0.15,0.5894064811
2019-10-13 00:30:00,0.7785000000000001,0.2765,0.8261443578000001,0.1885,-0.053500000000000006,0.19594514540000002,0.59,0.33,0.6760177512000001,0.7285,-0.053500000000000006,0.7304618402,0.1885,-0.053500000000000006,0.19594514540000002,0.54,0.0,0.54
2019-10-13 01:00:00,0.766,0.521,0.9263892271,0.176,-0.049,0.1826937328,0.59,0.5700000000000001,0.8203657721000001,0.686,-0.339,0.7651908259,0.176,-0.049,0.1826937328,0.51,-0.29,0.5866856058000001
2019-10-13 01:30:00,0.806,0.1385,0.8178130899,0.186,-0.051500000000000004,0.192998057,0.62,0.19,0.6484597135,0.776,0.0585,0.7782019339,0.186,-0.051500000000000004,0.192998057,0.59,0.11,0.6001666435
2019-10-13 02:00:00,0.8885000000000001,0.11750000000000001,0.8962357391,0.1885,-0.052500000000000005,0.1956744746,0.7000000000000001,0.17,0.7203471385,0.8485,0.0775,0.852031983,0.1885,-0.052500000000000005,0.1956744746,0.66,0.13,0.6726812024000001
2019-10-13 02:30:00,0.917,0.457,1.0245672257,0.177,-0.053,0.1847647152,0.74,0.51,0.8987213139,0.837,-0.263,0.8773471377000001,0.177,-0.053,0.1847647152,0.66,-0.21,0.6926037828
2019-10-13 03:00:00,0.8855000000000001,0.547,1.0408262343,0.1855,-0.053,0.1929229121,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.8055,-0.333,0.8716187527,0.1855,-0.053,0.1929229121,0.62,-0.28,0.6802940541
2019-10-13 03:30:00,0.8705,0.547,1.0280949616,0.18050000000000002,-0.053,0.1881203073,0.6900000000000001,0.6000000000000001,0.9143850392,0.7805000000000001,-0.333,0.8485689424,0.18050000000000002,-0.053,0.1881203073,0.6000000000000001,-0.28,0.6621178143
2019-10-13 04:00:00,0.8355,0.539,0.9942742328,0.17550000000000002,-0.051000000000000004,0.1827600886,0.66,0.59,0.8852683209000001,0.7555000000000001,-0.331,0.8248280124,0.17550000000000002,-0.051000000000000004,0.1827600886,0.58,-0.28,0.6440496875
2019-10-13 04:30:00,0.8255,0.5395,0.9861594699,0.1655,-0.0505,0.17303323380000002,0.66,0.59,0.8852683209000001,0.7455,-0.3405,0.8195794653,0.1655,-0.0505,0.17303323380000002,0.58,-0.29,0.6484597135
2019-10-13 05:00:00,0.7995,0.5375,0.9633828419,0.1695,-0.052500000000000005,0.1774443575,0.63,0.59,0.8631338251,0.7195,-0.3425,0.7968604018000001,0.1695,-0.052500000000000005,0.1774443575,0.55,-0.29,0.6217716623
2019-10-13 05:30:00,0.785,0.5385,0.9519491846,0.165,-0.051500000000000004,0.17285036880000001,0.62,0.59,0.8558621384,0.715,-0.3415,0.7923681278,0.165,-0.051500000000000004,0.17285036880000001,0.55,-0.29,0.6217716623
2019-10-13 06:00:00,0.7875000000000001,0.559,0.9657314585000001,0.1675,-0.051000000000000004,0.1750921186,0.62,0.61,0.8697700846,0.6975,-0.331,0.7720539165,0.1675,-0.051000000000000004,0.1750921186,0.53,-0.28,0.5994163828
2019-10-13 06:30:00,0.8180000000000001,0.5685,0.9961507165000001,0.178,-0.051500000000000004,0.18530043170000002,0.64,0.62,0.8910667764,0.738,-0.3315,0.8090341464,0.178,-0.051500000000000004,0.18530043170000002,0.56,-0.28,0.6260990337
2019-10-13 07:00:00,0.849,0.5700000000000001,1.0225952278,0.159,-0.05,0.16667633310000002,0.6900000000000001,0.62,0.9276313923,0.769,-0.32,0.8329231657,0.159,-0.05,0.16667633310000002,0.61,-0.27,0.6670832032
2019-10-13 07:30:00,0.9195000000000001,0.5680000000000001,1.0807887166,0.1695,-0.052000000000000005,0.1772970671,0.75,0.62,0.9730878686000001,0.8295,-0.312,0.8862360013,0.1695,-0.052000000000000005,0.1772970671,0.66,-0.26,0.709365914
2019-10-13 08:00:00,0.9875,0.5760000000000001,1.1432113759,0.1675,-0.054,0.17598934630000002,0.8200000000000001,0.63,1.0340696302,0.8975000000000001,-0.314,0.9508429155,0.1675,-0.054,0.17598934630000002,0.73,-0.26,0.7749193506000001
2019-10-13 08:30:00,1.0375,0.5720000000000001,1.1847321427,0.1875,-0.058,0.1962657637,0.85,0.63,1.0580170131,0.9475,-0.308,0.9963032922,0.1875,-0.058,0.1962657637,0.76,-0.25,0.8000624976
2019-10-13 09:00:00,1.104,0.5665,1.240861898,0.194,-0.053500000000000006,0.20124177000000001,0.91,0.62,1.1011357773000001,1.014,-0.3135,1.0613567967,0.194,-0.053500000000000006,0.20124177000000001,0.8200000000000001,-0.26,0.8602325267
2019-10-13 09:30:00,1.1855,0.222,1.2061070641,0.1955,-0.058,0.2039221665,0.99,0.28,1.0288342918,1.1455,0.07200000000000001,1.1477605369,0.1955,-0.058,0.2039221665,0.9500000000000001,0.13,0.9588534820000001
2019-10-13 10:00:00,1.155,0.1625,1.1663752612,0.185,-0.0575,0.19372983770000002,0.97,0.22,0.9946356117,1.115,0.12250000000000001,1.1217090755,0.185,-0.0575,0.19372983770000002,0.93,0.18,0.9472592042
2019-10-13 10:30:00,1.15,0.162,1.1613543817,0.18,-0.068,0.19241621550000002,0.97,0.23,0.99689518,1.11,0.122,1.116684378,0.18,-0.068,0.19241621550000002,0.93,0.19,0.9492101980000001
2019-10-13 11:00:00,1.1495,0.17,1.1620026893,0.2195,-0.07,0.2303915146,0.93,0.24,0.9604686356000001,1.1095,0.13,1.1170900814,0.2195,-0.07,0.2303915146,0.89,0.2,0.9121951546
2019-10-13 11:30:00,1.1735,0.17550000000000002,1.1865506732,0.1935,-0.0645,0.2039669091,0.98,0.24,1.0089598605,1.1335,0.1355,1.1415701906,0.1935,-0.0645,0.2039669091,0.9400000000000001,0.2,0.9610411021
2019-10-13 12:00:00,1.233,0.17200000000000001,1.2449389543,0.163,-0.058,0.1730115603,1.07,0.23,1.0944404963,1.193,0.122,1.199221831,0.163,-0.058,0.1730115603,1.03,0.18,1.0456098699
2019-10-13 12:30:00,1.2055,0.1715,1.2176380825,0.1555,-0.0585,0.1661400012,1.05,0.23,1.0748953437,1.1655,0.12150000000000001,1.1718158985,0.1555,-0.0585,0.1661400012,1.01,0.18,1.0259142264
2019-10-13 13:00:00,1.131,0.182,1.1455500862,0.181,-0.068,0.1933520106,0.9500000000000001,0.25,0.9823441352000001,1.091,0.122,1.0978000729,0.181,-0.068,0.1933520106,0.91,0.19,0.9296235797
2019-10-13 13:30:00,1.1155,0.5985,1.2659156765000001,0.23550000000000001,-0.0815,0.2492037319,0.88,0.68,1.112115102,1.0255,-0.3015,1.0689024745,0.23550000000000001,-0.0815,0.2492037319,0.79,-0.22,0.8200609733
2019-10-13 14:00:00,1.125,0.604,1.2768872306999999,0.265,-0.08600000000000001,0.2786054558,0.86,0.6900000000000001,1.102587865,1.045,-0.306,1.0888806179,0.265,-0.08600000000000001,0.2786054558,0.78,-0.22,0.8104319836
2019-10-13 14:30:00,1.143,0.6075,1.2944130909,0.253,-0.0825,0.2661113489,0.89,0.6900000000000001,1.1261438629,1.053,-0.3025,1.0955889968,0.253,-0.0825,0.2661113489,0.8,-0.22,0.8296987405
2019-10-13 15:00:00,1.0935,0.2025,1.1120919476,0.24350000000000002,-0.0775,0.2555357118,0.85,0.28,0.8949301649,1.0435,0.0825,1.0467561798,0.24350000000000002,-0.0775,0.2555357118,0.8,0.16,0.8158431222
2019-10-13 15:30:00,1.088,0.152,1.0985663385,0.248,-0.078,0.2599769221,0.84,0.23,0.8709190548,1.048,0.112,1.0539677414,0.248,-0.078,0.2599769221,0.8,0.19,0.8222530024
2019-10-13 16:00:00,1.101,0.1595,1.1124932584,0.211,-0.07050000000000001,0.2224662896,0.89,0.23,0.9192388155000001,1.061,0.11950000000000001,1.0677084106,0.211,-0.07050000000000001,0.2224662896,0.85,0.19,0.8709764635
2019-10-13 16:30:00,1.145,0.159,1.1559870241,0.215,-0.07100000000000001,0.2264199638,0.93,0.23,0.958018789,1.115,0.11900000000000001,1.1213322434,0.215,-0.07100000000000001,0.2264199638,0.9,0.19,0.9198369421
2019-10-13 17:00:00,1.177,0.168,1.1889293503,0.20700000000000002,-0.07200000000000001,0.21916432190000001,0.97,0.24,0.9992497185,1.137,0.128,1.1441822407,0.20700000000000002,-0.07200000000000001,0.21916432190000001,0.93,0.2,0.9512623192
2019-10-13 17:30:00,1.219,0.2615,1.2467330308,0.179,-0.0685,0.1916592028,1.04,0.33,1.091100362,1.169,0.051500000000000004,1.1701338599,0.179,-0.0685,0.1916592028,0.99,0.12,0.9972462083
2019-10-13 18:00:00,1.2665,0.17400000000000002,1.2783967498,0.17650000000000002,-0.066,0.1884363288,1.09,0.24,1.1161093136,1.2265,0.124,1.2327523068,0.17650000000000002,-0.066,0.1884363288,1.05,0.19,1.0670520137
2019-10-13 18:30:00,1.34,0.177,1.351639375,0.17,-0.063,0.1812980971,1.17,0.24,1.1943617542,1.3,0.127,1.3061887306,0.17,-0.063,0.1812980971,1.13,0.19,1.1458621209
2019-10-13 19:00:00,1.392,0.42550000000000004,1.4555803825,0.162,-0.0545,0.1709217657,1.23,0.48,1.3203408651,1.322,-0.1145,1.3269492266,0.162,-0.0545,0.1709217657,1.16,-0.06,1.1615506877
2019-10-13 19:30:00,1.3755,0.5955,1.4988730767,0.1655,-0.0545,0.17424264690000002,1.21,0.65,1.3735355838,1.2755,-0.29450000000000004,1.3090571034,0.1655,-0.0545,0.17424264690000002,1.11,-0.24,1.1356495938
2019-10-13 20:00:00,1.3085,0.592,1.436188097,0.17850000000000002,-0.058,0.1876865738,1.13,0.65,1.3036103712,1.2085,-0.308,1.247131208,0.17850000000000002,-0.058,0.1876865738,1.03,-0.25,1.0599056562
2019-10-13 20:30:00,1.268,0.6095,1.4068810362,0.168,-0.060500000000000005,0.178561614,1.1,0.67,1.2879829191,1.178,-0.3105,1.2182340703,0.168,-0.060500000000000005,0.178561614,1.01,-0.25,1.0404806582
2019-10-13 21:00:00,1.214,0.362,1.2668227974000001,0.17400000000000002,-0.058,0.18341210430000002,1.04,0.42,1.1216059914,1.1440000000000001,-0.108,1.1490865938,0.17400000000000002,-0.058,0.18341210430000002,0.97,-0.05,0.9712878049
2019-10-13 21:30:00,1.1275,0.249,1.1546675929,0.17750000000000002,-0.061,0.18768923780000002,0.9500000000000001,0.31,0.9992997548,1.0775,0.009000000000000001,1.0775375864,0.17750000000000002,-0.061,0.18768923780000002,0.9,0.07,0.9027181177
2019-10-13 22:00:00,1.0895,0.47800000000000004,1.189745456,0.1695,-0.052000000000000005,0.1772970671,0.92,0.53,1.0617438486,1.0095,-0.242,1.0381012716,0.1695,-0.052000000000000005,0.1772970671,0.84,-0.19,0.8612200648
2019-10-13 22:30:00,0.9925,0.129,1.0008482652,0.1625,-0.051000000000000004,0.1703151491,0.8300000000000001,0.18,0.8492938243,0.9625,0.089,0.9666060469000001,0.1625,-0.051000000000000004,0.1703151491,0.8,0.14,0.8121576202
2019-10-13 23:00:00,0.9045000000000001,0.12,0.9124254764,0.17450000000000002,-0.05,0.1815220372,0.73,0.17,0.7495331881,0.8645,0.07,0.8673293780000001,0.17450000000000002,-0.05,0.1815220372,0.6900000000000001,0.12,0.7003570518000001
2019-10-13 23:30:00,0.8245,0.11800000000000001,0.8329011046,0.1645,-0.052000000000000005,0.1725231868,0.66,0.17,0.6815423685,0.7845000000000001,0.068,0.7874415851000001,0.1645,-0.052000000000000005,0.1725231868,0.62,0.12,0.6315061362000001
2019-10-14 00:00:00,0.751,0.11950000000000001,0.7604480587,0.171,-0.0505,0.1783010095,0.58,0.17,0.6044005295,0.721,0.0695,0.7243419427000001,0.171,-0.0505,0.1783010095,0.55,0.12,0.5629387178
2019-10-14 00:30:00,0.732,0.12,0.7417708541,0.17200000000000001,-0.05,0.1791200715,0.56,0.17,0.5852349955,0.7020000000000001,0.07,0.7054813959,0.17200000000000001,-0.05,0.1791200715,0.53,0.12,0.5434151268
2019-10-14 01:00:00,0.7495,0.12,0.7590456179,0.1695,-0.05,0.176720825,0.58,0.17,0.6044005295,0.7195,0.07,0.7228971227000001,0.1695,-0.05,0.176720825,0.55,0.12,0.5629387178
2019-10-14 01:30:00,0.8165,0.101,0.8227230701,0.1665,-0.049,0.17356050820000002,0.65,0.15,0.6670832032,0.7865000000000001,0.061,0.7888619968,0.1665,-0.049,0.17356050820000002,0.62,0.11,0.6296824597
2019-10-14 02:00:00,0.9480000000000001,0.502,1.0727105854,0.148,-0.048,0.1555892027,0.8,0.55,0.9708243919,0.868,-0.318,0.9244176545,0.148,-0.048,0.1555892027,0.72,-0.27,0.7689603371
2019-10-14 02:30:00,0.97,0.542,1.1111543547,0.15,-0.048,0.157492857,0.8200000000000001,0.59,1.0101980004,0.88,-0.338,0.9426791607,0.15,-0.048,0.157492857,0.73,-0.29,0.7854934755
2019-10-14 03:00:00,0.929,0.545,1.0770636007,0.139,-0.045,0.1461027036,0.79,0.59,0.9860020284000001,0.839,-0.335,0.9034079920000001,0.139,-0.045,0.1461027036,0.7000000000000001,-0.29,0.7576938696000001
2019-10-14 03:30:00,0.9,0.5405,1.0498286765,0.14,-0.0495,0.1484932658,0.76,0.59,0.9621330469,0.8200000000000001,-0.3395,0.8875022535,0.14,-0.0495,0.1484932658,0.68,-0.29,0.7392563831000001
2019-10-14 04:00:00,0.89,0.5435,1.0428289649,0.14,-0.0465,0.1475203376,0.75,0.59,0.954253635,0.8,-0.34650000000000003,0.8718154908,0.14,-0.0465,0.1475203376,0.66,-0.30000000000000004,0.7249827584
2019-10-14 04:30:00,0.8705,0.5435,1.0262370584,0.1405,-0.0465,0.1479949323,0.73,0.59,0.9386160024,0.7805000000000001,-0.34650000000000003,0.8539569661,0.1405,-0.0465,0.1479949323,0.64,-0.30000000000000004,0.7068238819
2019-10-14 05:00:00,0.8185,0.5445,0.983067902,0.1385,-0.0455,0.14578237200000002,0.68,0.59,0.9002777349000001,0.7285,-0.35550000000000004,0.8106124228,0.1385,-0.0455,0.14578237200000002,0.59,-0.31,0.6664833081
2019-10-14 05:30:00,0.804,0.5435,0.9704680572000001,0.124,-0.0465,0.1324320581,0.68,0.59,0.9002777349000001,0.714,-0.34650000000000003,0.7936360942,0.124,-0.0465,0.1324320581,0.59,-0.30000000000000004,0.6618912297
2019-10-14 06:00:00,0.8215,0.5505,0.9888945849,0.1315,-0.0495,0.1405080069,0.6900000000000001,0.6000000000000001,0.9143850392,0.7415,-0.34950000000000003,0.8197392878,0.1315,-0.0495,0.1405080069,0.61,-0.30000000000000004,0.679779376
2019-10-14 06:30:00,0.9235000000000001,0.5535,1.0766682405,0.14350000000000002,-0.0565,0.1542222422,0.78,0.61,0.9902019996,0.8335,-0.3265,0.8951673028,0.14350000000000002,-0.0565,0.1542222422,0.6900000000000001,-0.27,0.7409453421000001
2019-10-14 07:00:00,1.0015,0.5680000000000001,1.1513584368,0.14150000000000001,-0.052000000000000005,0.1507522802,0.86,0.62,1.0601886625,0.9115000000000001,-0.322,0.9667038068,0.14150000000000001,-0.052000000000000005,0.1507522802,0.77,-0.27,0.8159656856
2019-10-14 07:30:00,1.0955,0.2225,1.117866942,0.14550000000000002,-0.0575,0.15644967240000002,0.9500000000000001,0.28,0.990403958,1.0455,0.052500000000000005,1.0468173193,0.14550000000000002,-0.0575,0.15644967240000002,0.9,0.11,0.9066973034
2019-10-14 08:00:00,1.1585,0.1695,1.1708341044,0.1385,-0.060500000000000005,0.1511373547,1.02,0.23,1.0456098699,1.1185,0.1295,1.1259718025,0.1385,-0.060500000000000005,0.1511373547,0.98,0.19,0.9982484661000001
2019-10-14 08:30:00,1.1595,0.4595,1.2472291289,0.1395,-0.060500000000000005,0.15205426660000002,1.02,0.52,1.1449017425,1.0895,-0.1505,1.099845671,0.1395,-0.060500000000000005,0.15205426660000002,0.9500000000000001,-0.09,0.954253635
2019-10-14 09:00:00,1.097,0.602,1.2513244983,0.147,-0.058,0.1580284784,0.9500000000000001,0.66,1.1567627242,1.007,-0.28800000000000003,1.0473743361,0.147,-0.058,0.1580284784,0.86,-0.23,0.8902246907
2019-10-14 09:30:00,1.078,0.6025,1.2349454441,0.158,-0.0575,0.16813759250000002,0.92,0.66,1.1322543884,0.988,-0.28750000000000003,1.028980199,0.158,-0.0575,0.16813759250000002,0.8300000000000001,-0.23,0.86127812
2019-10-14 10:00:00,1.057,0.604,1.21740092,0.137,-0.08600000000000001,0.1617559891,0.92,0.6900000000000001,1.15,0.977,-0.296,1.0208550338,0.137,-0.08600000000000001,0.1617559891,0.84,-0.21,0.8658521814
2019-10-14 10:30:00,1.0715,0.581,1.2188819672,0.12150000000000001,-0.11900000000000001,0.17006836860000002,0.9500000000000001,0.7000000000000001,1.1800423721,0.9815,-0.309,1.0289913751,0.12150000000000001,-0.11900000000000001,0.17006836860000002,0.86,-0.19,0.8807383266000001
2019-10-14 11:00:00,1.0565,0.588,1.2091055578,0.1165,-0.10200000000000001,0.1548426621,0.9400000000000001,0.6900000000000001,1.1660617479,0.9665,-0.302,1.0125839471,0.1165,-0.10200000000000001,0.1548426621,0.85,-0.2,0.8732124598000001
2019-10-14 11:30:00,1.0335,0.581,1.1856151357,0.12350000000000001,-0.099,0.1582821847,0.91,0.68,1.1360017606,0.9435,-0.299,0.9897440326,0.12350000000000001,-0.099,0.1582821847,0.8200000000000001,-0.2,0.8440379138
2019-10-14 12:00:00,1.0635,0.594,1.2181413095,0.1135,-0.056,0.1265632253,0.9500000000000001,0.65,1.1510864433,0.9735,-0.296,1.0175058968,0.1135,-0.056,0.1265632253,0.86,-0.24,0.8928605714000001
2019-10-14 12:30:00,1.0405,0.597,1.1996037888,0.12050000000000001,-0.053,0.1316406092,0.92,0.65,1.1264546152000001,0.9505,-0.293,0.9946352346,0.12050000000000001,-0.053,0.1316406092,0.8300000000000001,-0.24,0.8640023148
2019-10-14 13:00:00,1.018,0.5965,1.1798882362,0.148,-0.0635,0.1610473533,0.87,0.66,1.0920164834,0.928,-0.3035,0.9763689108,0.148,-0.0635,0.1610473533,0.78,-0.24,0.8160882305
2019-10-14 13:30:00,0.992,0.5995,1.1590790525,0.162,-0.060500000000000005,0.17292845340000002,0.8300000000000001,0.66,1.0604244433,0.912,-0.3005,0.9602313523,0.162,-0.060500000000000005,0.17292845340000002,0.75,-0.24,0.7874642849
2019-10-14 14:00:00,0.9675,0.592,1.1342487602,0.11750000000000001,-0.088,0.1468000341,0.85,0.68,1.0885311204,0.8775000000000001,-0.298,0.9267201573,0.11750000000000001,-0.088,0.1468000341,0.76,-0.21,0.7884795495
2019-10-14 14:30:00,0.9490000000000001,0.589,1.1169252437,0.139,-0.101,0.1718196729,0.81,0.6900000000000001,1.0640488711,0.859,-0.291,0.9069520384,0.139,-0.101,0.1718196729,0.72,-0.19,0.7446475676000001
2019-10-14 15:00:00,0.965,0.586,1.1289911425999999,0.155,-0.10400000000000001,0.1866574402,0.81,0.6900000000000001,1.0640488711,0.875,-0.294,0.9230715032000001,0.155,-0.10400000000000001,0.1866574402,0.72,-0.19,0.7446475676000001
2019-10-14 15:30:00,0.9550000000000001,0.5965,1.1259827929,0.17500000000000002,-0.07350000000000001,0.1898084561,0.78,0.67,1.0282509421,0.865,-0.3035,0.9166991055,0.17500000000000002,-0.07350000000000001,0.1898084561,0.6900000000000001,-0.23,0.7273238618
2019-10-14 16:00:00,0.9625,0.5805,1.1240046708,0.1825,-0.059500000000000004,0.19195442170000002,0.78,0.64,1.0089598605,0.8725,-0.3095,0.9257680595000001,0.1825,-0.059500000000000004,0.19195442170000002,0.6900000000000001,-0.25,0.7338937253000001
2019-10-14 16:30:00,1.024,0.579,1.1763575137,0.184,-0.061,0.19384787850000001,0.84,0.64,1.0560303026,0.9440000000000001,-0.311,0.9939099557000001,0.184,-0.061,0.19384787850000001,0.76,-0.25,0.8000624976
2019-10-14 17:00:00,1.102,0.5815,1.2460121388,0.182,-0.0685,0.19446400700000002,0.92,0.65,1.1264546152000001,1.012,-0.2985,1.0551048526,0.182,-0.0685,0.19446400700000002,0.8300000000000001,-0.23,0.86127812
2019-10-14 17:30:00,1.19,0.484,1.2846618232,0.17,-0.066,0.1823622768,1.02,0.55,1.1588356225,1.11,-0.176,1.1238665401,0.17,-0.066,0.1823622768,0.9400000000000001,-0.11,0.9464142856000001
2019-10-14 18:00:00,1.3245,0.186,1.3374962617000001,0.17450000000000002,-0.064,0.1858662153,1.15,0.25,1.1768602296,1.2845,0.146,1.2927707647,0.17450000000000002,-0.064,0.1858662153,1.11,0.21,1.129690223
2019-10-14 18:30:00,1.3955,0.47150000000000003,1.4730011881,0.17550000000000002,-0.0585,0.1849932431,1.22,0.53,1.3301503674,1.3155000000000001,-0.1385,1.3227707662000001,0.17550000000000002,-0.0585,0.1849932431,1.1400000000000001,-0.08,1.1428035702
2019-10-14 19:00:00,1.4115,0.6045,1.5354974764,0.1915,-0.0555,0.1993802899,1.22,0.66,1.3870832708,1.3115,-0.28550000000000003,1.3422155192,0.1915,-0.0555,0.1993802899,1.12,-0.23,1.1433722054
2019-10-14 19:30:00,1.4115,0.6145,1.5394617566000002,0.1915,-0.0555,0.1993802899,1.22,0.67,1.3918692467,1.3115,-0.28550000000000003,1.3422155192,0.1915,-0.0555,0.1993802899,1.12,-0.23,1.1433722054
2019-10-14 20:00:00,1.3725,0.623,1.5072774297,0.1825,-0.057,0.19119427290000002,1.19,0.68,1.3705838172,1.2725,-0.28700000000000003,1.3044635870999999,0.1825,-0.057,0.19119427290000002,1.09,-0.23,1.1140017953
2019-10-14 20:30:00,1.2775,0.4425,1.3519661608,0.1875,-0.0575,0.1961185866,1.09,0.5,1.199208072,1.1975,-0.1275,1.2042684501,0.1875,-0.0575,0.1961185866,1.01,-0.07,1.0124228366
2019-10-14 21:00:00,1.1965,0.184,1.2105652605000001,0.17650000000000002,-0.056,0.18517086700000002,1.02,0.24,1.0478549518,1.1565,0.134,1.1642371966,0.17650000000000002,-0.056,0.18517086700000002,0.98,0.19,0.9982484661000001
2019-10-14 21:30:00,1.137,0.582,1.2772991035999999,0.197,-0.058,0.2053606584,0.9400000000000001,0.64,1.1371895181,1.047,-0.318,1.0942271245,0.197,-0.058,0.2053606584,0.85,-0.26,0.8888756943
2019-10-14 22:00:00,1.0685,0.5755,1.213627826,0.1885,-0.0545,0.19622053920000002,0.88,0.63,1.082266141,0.9785,-0.3245,1.0309037297,0.1885,-0.0545,0.19622053920000002,0.79,-0.27,0.8348652586
2019-10-14 22:30:00,0.996,0.323,1.0470649455,0.20600000000000002,-0.057,0.21374049690000002,0.79,0.38,0.8766413178,0.936,-0.08700000000000001,0.9400345738,0.20600000000000002,-0.057,0.21374049690000002,0.73,-0.03,0.7306161783
2019-10-14 23:00:00,0.8775000000000001,0.12,0.8856671214,0.1875,-0.05,0.19405218370000002,0.6900000000000001,0.17,0.7106335202,0.8475,0.08,0.8512674374,0.1875,-0.05,0.19405218370000002,0.66,0.13,0.6726812024000001
2019-10-14 23:30:00,0.795,0.11900000000000001,0.8038569524,0.185,-0.051000000000000004,0.1919010162,0.61,0.17,0.6332456080000001,0.765,0.079,0.7690682675,0.185,-0.051000000000000004,0.1919010162,0.58,0.13,0.5943904441
2019-10-15 00:00:00,0.739,0.111,0.7472897698000001,0.189,-0.049,0.1952485595,0.55,0.16,0.5728001397,0.6990000000000001,0.07100000000000001,0.7025966126000001,0.189,-0.049,0.1952485595,0.51,0.12,0.5239274759
2019-10-15 00:30:00,0.744,0.1105,0.7521610532,0.194,-0.0495,0.2002155089,0.55,0.16,0.5728001397,0.704,0.07050000000000001,0.7075212011,0.194,-0.0495,0.2002155089,0.51,0.12,0.5239274759
2019-10-15 01:00:00,0.7375,0.112,0.7459559303000001,0.1875,-0.048,0.193546506,0.55,0.16,0.5728001397,0.7075,0.07200000000000001,0.7111541675,0.1875,-0.048,0.193546506,0.52,0.12,0.5336665626
2019-10-15 01:30:00,0.8245,0.1095,0.8317394424000001,0.17450000000000002,-0.0505,0.1816603974,0.65,0.16,0.6694027188,0.7945,0.0695,0.7975340118,0.17450000000000002,-0.0505,0.1816603974,0.62,0.12,0.6315061362000001
2019-10-15 02:00:00,0.9155000000000001,0.12050000000000001,0.9233961772,0.17550000000000002,-0.0495,0.18234719630000001,0.74,0.17,0.7592759709,0.8755000000000001,0.07050000000000001,0.8783339342,0.17550000000000002,-0.0495,0.18234719630000001,0.7000000000000001,0.12,0.7102112362
2019-10-15 02:30:00,0.932,0.12050000000000001,0.9397575485,0.182,-0.0495,0.18861137290000002,0.75,0.17,0.7690253572,0.902,0.07050000000000001,0.9047509326000001,0.182,-0.0495,0.18861137290000002,0.72,0.12,0.7299315036
2019-10-15 03:00:00,0.907,0.12050000000000001,0.9149695350000001,0.177,-0.0495,0.1837913219,0.73,0.17,0.7495331881,0.877,0.0805,0.8806868059,0.177,-0.0495,0.1837913219,0.7000000000000001,0.13,0.7119691005000001
2019-10-15 03:30:00,0.895,0.11850000000000001,0.9028107498,0.17500000000000002,-0.051500000000000004,0.18242053060000002,0.72,0.17,0.7397972695,0.865,0.0785,0.8685546903,0.17500000000000002,-0.051500000000000004,0.18242053060000002,0.6900000000000001,0.13,0.7021395873
2019-10-15 04:00:00,0.877,0.12050000000000001,0.8852396568,0.157,-0.0495,0.1646184984,0.72,0.17,0.7397972695,0.847,0.07050000000000001,0.8499289676,0.157,-0.0495,0.1646184984,0.6900000000000001,0.12,0.7003570518000001
2019-10-15 04:30:00,0.8465,0.108,0.8533617346,0.1565,-0.052000000000000005,0.1649128558,0.6900000000000001,0.16,0.7083078427,0.8065,0.068,0.8093616312,0.1565,-0.052000000000000005,0.1649128558,0.65,0.12,0.6609841148000001
2019-10-15 05:00:00,0.8150000000000001,0.1095,0.8223230813,0.155,-0.0505,0.1630191707,0.66,0.16,0.6791170739,0.775,0.0695,0.7781100501,0.155,-0.0505,0.1630191707,0.62,0.12,0.6315061362000001
2019-10-15 05:30:00,0.8095,0.109,0.8168055154,0.1495,-0.051000000000000004,0.1579596467,0.66,0.16,0.6791170739,0.7695000000000001,0.069,0.7725873737000001,0.1495,-0.051000000000000004,0.1579596467,0.62,0.12,0.6315061362000001
2019-10-15 06:00:00,0.8235,0.13,0.8336979369,0.1535,-0.05,0.1614380686,0.67,0.18,0.6937578828000001,0.7935,0.08,0.7975225702000001,0.1535,-0.05,0.1614380686,0.64,0.13,0.6530696747
2019-10-15 06:30:00,0.895,0.139,0.9057295402000001,0.155,-0.051000000000000004,0.1631747529,0.74,0.19,0.7640026178,0.855,0.089,0.8596196833,0.155,-0.051000000000000004,0.1631747529,0.7000000000000001,0.14,0.7138627319
2019-10-15 07:00:00,1.015,0.1595,1.0274557168,0.135,-0.0505,0.1441362203,0.88,0.21,0.9047098983,0.975,0.11950000000000001,0.9822959076000001,0.135,-0.0505,0.1441362203,0.84,0.17,0.8570297544000001
2019-10-15 07:30:00,1.1075,0.277,1.1416151935,0.1675,-0.053,0.1756850876,0.9400000000000001,0.33,0.9962429423,1.0575,-0.003,1.0575042553,0.1675,-0.053,0.1756850876,0.89,0.05,0.8914033879000001
2019-10-15 08:00:00,1.1775,0.5805,1.3128162476,0.1875,-0.0495,0.1939239542,0.99,0.63,1.1734564329000001,1.0875,-0.2995,1.1279878102,0.1875,-0.0495,0.1939239542,0.9,-0.25,0.9340770846
2019-10-15 08:30:00,1.1445,0.17350000000000002,1.1575761314,0.17450000000000002,-0.0565,0.18341891940000002,0.97,0.23,0.99689518,1.1045,0.12350000000000001,1.1113831473,0.17450000000000002,-0.0565,0.18341891940000002,0.93,0.18,0.9472592042
2019-10-15 09:00:00,1.112,0.17400000000000002,1.1255309858,0.17200000000000001,-0.066,0.1842281195,0.9400000000000001,0.24,0.9701546269,1.072,0.134,1.0803425383,0.17200000000000001,-0.066,0.1842281195,0.9,0.2,0.9219544457000001
2019-10-15 09:30:00,1.081,0.176,1.095233765,0.191,-0.054,0.1984867754,0.89,0.23,0.9192388155000001,1.041,0.136,1.0498461792,0.191,-0.054,0.1984867754,0.85,0.19,0.8709764635
2019-10-15 10:00:00,1.103,0.17200000000000001,1.1163301483,0.153,-0.058,0.1636245703,0.9500000000000001,0.23,0.9774456507,1.063,0.132,1.0711643198,0.153,-0.058,0.1636245703,0.91,0.19,0.9296235797
2019-10-15 10:30:00,1.051,0.463,1.1484641919,0.181,-0.057,0.18976301010000002,0.87,0.52,1.0135580891,0.971,-0.157,0.9836106953,0.181,-0.057,0.18976301010000002,0.79,-0.1,0.7963039621
2019-10-15 11:00:00,0.9785,0.6000000000000001,1.147807584,0.20850000000000002,-0.05,0.2144114036,0.77,0.65,1.0076705811,0.8985000000000001,-0.29,0.9441410117000001,0.20850000000000002,-0.05,0.2144114036,0.6900000000000001,-0.24,0.7305477397
2019-10-15 11:30:00,0.9365,0.598,1.1111418676,0.20650000000000002,-0.052000000000000005,0.2129465895,0.73,0.65,0.9774456507,0.8465,-0.292,0.8954475138,0.20650000000000002,-0.052000000000000005,0.2129465895,0.64,-0.24,0.6835202996
2019-10-15 12:00:00,1.0,0.5975,1.1649061121,0.19,-0.052500000000000005,0.1971198874,0.81,0.65,1.0385566908,0.91,-0.28250000000000003,0.9528411463,0.19,-0.052500000000000005,0.1971198874,0.72,-0.23,0.7558438992000001
2019-10-15 12:30:00,0.9400000000000001,0.5955,1.1127534543,0.2,-0.0545,0.2072926675,0.74,0.65,0.9849365462,0.86,-0.28450000000000003,0.9058367679,0.2,-0.0545,0.2072926675,0.66,-0.23,0.6989277502
2019-10-15 13:00:00,0.924,0.588,1.0952260041,0.194,-0.052000000000000005,0.2008482014,0.73,0.64,0.9708243919,0.844,-0.302,0.8964039268,0.194,-0.052000000000000005,0.2008482014,0.65,-0.25,0.6964194139000001
2019-10-15 13:30:00,0.9045000000000001,0.586,1.0777366329,0.1945,-0.054,0.20185700380000002,0.71,0.64,0.9558765611000001,0.8245,-0.304,0.878758357,0.1945,-0.054,0.20185700380000002,0.63,-0.25,0.6777905281000001
2019-10-15 14:00:00,0.93,0.5835,1.0978944621,0.16,-0.0565,0.1696827923,0.77,0.64,1.0012492197,0.84,-0.3065,0.8941712644,0.16,-0.0565,0.1696827923,0.68,-0.25,0.7244998275
2019-10-15 14:30:00,0.9325,0.5845,1.1005437293,0.17250000000000001,-0.0555,0.1812084435,0.76,0.64,0.9935793879,0.8525,-0.3155,0.9090085258,0.17250000000000001,-0.0555,0.1812084435,0.68,-0.26,0.7280109889
2019-10-15 15:00:00,0.9185000000000001,0.5855,1.0892440039,0.1885,-0.0545,0.19622053920000002,0.73,0.64,0.9708243919,0.8285,-0.3045,0.8826848248,0.1885,-0.0545,0.19622053920000002,0.64,-0.25,0.6870953355
2019-10-15 15:30:00,0.9510000000000001,0.586,1.1170483427,0.181,-0.054,0.188883562,0.77,0.64,1.0012492197,0.861,-0.314,0.9164698577,0.181,-0.054,0.188883562,0.68,-0.26,0.7280109889
2019-10-15 16:00:00,1.0005,0.587,1.1599867456,0.18050000000000002,-0.063,0.19117858140000002,0.8200000000000001,0.65,1.0463746939,0.9205000000000001,-0.303,0.9690868124,0.18050000000000002,-0.063,0.19117858140000002,0.74,-0.24,0.7779460136
2019-10-15 16:30:00,1.1145,0.604,1.2676459482,0.1945,-0.066,0.20539291610000002,0.92,0.67,1.1381124725,1.0245,-0.296,1.066403418,0.1945,-0.066,0.20539291610000002,0.8300000000000001,-0.23,0.86127812
2019-10-15 17:00:00,1.1495,0.6135,1.3029706443,0.1895,-0.0665,0.2008295297,0.96,0.68,1.1764352936,1.0595,-0.2765,1.0949851597,0.1895,-0.0665,0.2008295297,0.87,-0.21,0.8949860334
2019-10-15 17:30:00,1.2615,0.613,1.4025516925,0.1915,-0.067,0.2028823551,1.07,0.68,1.2677933586,1.1715,-0.277,1.2038028285,0.1915,-0.067,0.2028823551,0.98,-0.21,1.0022474744
2019-10-15 18:00:00,1.33,0.605,1.4611382549,0.2,-0.065,0.2102974084,1.13,0.67,1.3136970731,1.24,-0.275,1.2701279463000001,0.2,-0.065,0.2102974084,1.04,-0.21,1.0609901036
2019-10-15 18:30:00,1.395,0.607,1.5213395413000002,0.195,-0.063,0.20492437630000002,1.2,0.67,1.3743725841,1.305,-0.273,1.333249414,0.195,-0.063,0.20492437630000002,1.11,-0.21,1.129690223
2019-10-15 19:00:00,1.4235,0.213,1.4393475084,0.1835,-0.057,0.1921490307,1.24,0.27,1.2690547664,1.3735,0.133,1.3799243639,0.1835,-0.057,0.1921490307,1.19,0.19,1.2050726119
2019-10-15 19:30:00,1.4195,0.1855,1.4315692439,0.1895,-0.0545,0.1971813886,1.23,0.24,1.2531959145,1.3695,0.14550000000000002,1.3772075007,0.1895,-0.0545,0.1971813886,1.18,0.2,1.196829144
2019-10-15 20:00:00,1.3035,0.1845,1.316492499,0.1835,-0.0555,0.1917094155,1.12,0.24,1.1454256851,1.2635,0.14450000000000002,1.2717360182,0.1835,-0.0555,0.1917094155,1.08,0.2,1.0983624174
2019-10-15 20:30:00,1.2405,0.178,1.2532055897,0.1905,-0.062,0.20033534390000002,1.05,0.24,1.0770793843,1.1905000000000001,0.138,1.1984716309,0.1905,-0.062,0.20033534390000002,1.0,0.2,1.0198039027
2019-10-15 21:00:00,1.1935,0.549,1.3137135342000001,0.1835,-0.061,0.1933733436,1.01,0.61,1.1799152512,1.1135,-0.271,1.1460031632,0.1835,-0.061,0.1933733436,0.93,-0.21,0.9534149149000001
2019-10-15 21:30:00,1.147,0.5935,1.2914531544,0.177,-0.0665,0.1890800095,0.97,0.66,1.1732433678,1.057,-0.3165,1.1033681389,0.177,-0.0665,0.1890800095,0.88,-0.25,0.9148223871000001
2019-10-15 22:00:00,1.09,0.581,1.2351765056,0.2,-0.069,0.211567956,0.89,0.65,1.1020889256,1.0,-0.319,1.0496480362,0.2,-0.069,0.211567956,0.8,-0.25,0.8381527307000001
2019-10-15 22:30:00,1.0145,0.5760000000000001,1.1666131535,0.1845,-0.074,0.19878694630000002,0.8300000000000001,0.65,1.0542295765,0.9245000000000001,-0.334,0.9829833417,0.1845,-0.074,0.19878694630000002,0.74,-0.26,0.784346862
2019-10-15 23:00:00,0.9005000000000001,0.534,1.0469270509,0.18050000000000002,-0.066,0.19218805890000001,0.72,0.6000000000000001,0.9372299611,0.8105,-0.336,0.8773860325,0.18050000000000002,-0.066,0.19218805890000001,0.63,-0.27,0.6854195795
2019-10-15 23:30:00,0.8215,0.539,0.982539185,0.2015,-0.07100000000000001,0.2136428094,0.62,0.61,0.8697700846,0.7415,-0.331,0.8120241684,0.2015,-0.07100000000000001,0.2136428094,0.54,-0.26,0.5993329626
2019-10-16 00:00:00,0.759,0.5385,0.9306251931,0.23900000000000002,-0.07150000000000001,0.24946592950000002,0.52,0.61,0.8015609771000001,0.679,-0.3315,0.7556012507000001,0.23900000000000002,-0.07150000000000001,0.24946592950000002,0.44,-0.26,0.5110772936
2019-10-16 00:30:00,0.7285,0.55,0.9128046067000001,0.2485,-0.08,0.261059859,0.48,0.63,0.7920227269,0.6485000000000001,-0.34,0.7322241802,0.2485,-0.08,0.261059859,0.4,-0.26,0.47707441770000003
2019-10-16 01:00:00,0.74,0.551,0.9226055495000001,0.26,-0.079,0.2717370052,0.48,0.63,0.7920227269,0.66,-0.339,0.7419710237,0.26,-0.079,0.2717370052,0.4,-0.26,0.47707441770000003
2019-10-16 01:30:00,0.8155,0.555,0.9864406977000001,0.2555,-0.075,0.2662803973,0.56,0.63,0.8429116205,0.7355,-0.335,0.8081987689,0.2555,-0.075,0.2662803973,0.48,-0.26,0.5458937626
2019-10-16 02:00:00,0.9235000000000001,0.5575,1.0787300404,0.2235,-0.0625,0.2320743415,0.7000000000000001,0.62,0.9350935782,0.8335,-0.3325,0.8973731108,0.2235,-0.0625,0.2320743415,0.61,-0.27,0.6670832032
2019-10-16 02:30:00,0.9505,0.554,1.1001664647,0.2005,-0.066,0.2110835143,0.75,0.62,0.9730878686000001,0.8605,-0.336,0.9237728346,0.2005,-0.066,0.2110835143,0.66,-0.27,0.7130918594
2019-10-16 03:00:00,0.9195000000000001,0.557,1.0750484873,0.1695,-0.063,0.1808293394,0.75,0.62,0.9730878686000001,0.8295,-0.333,0.8938452047000001,0.1695,-0.063,0.1808293394,0.66,-0.27,0.7130918594
2019-10-16 03:30:00,0.902,0.557,1.0601193329,0.17200000000000001,-0.063,0.1831747799,0.73,0.62,0.9577577982000001,0.812,-0.333,0.8776291928000001,0.17200000000000001,-0.063,0.1831747799,0.64,-0.27,0.6946221995
2019-10-16 04:00:00,0.8745,0.5515,1.0338774105,0.1845,-0.0685,0.19680574180000002,0.6900000000000001,0.62,0.9276313923,0.7945,-0.3385,0.8636043654000001,0.1845,-0.0685,0.19680574180000002,0.61,-0.27,0.6670832032
2019-10-16 04:30:00,0.862,0.549,1.0219809196,0.192,-0.07100000000000001,0.2047071078,0.67,0.62,0.9128526716,0.782,-0.341,0.8531148809,0.192,-0.07100000000000001,0.2047071078,0.59,-0.27,0.6488451279
2019-10-16 05:00:00,0.834,0.556,1.0023432546,0.20400000000000001,-0.074,0.21700691230000002,0.63,0.63,0.8909545443,0.754,-0.34400000000000003,0.8287653468,0.20400000000000001,-0.074,0.21700691230000002,0.55,-0.27,0.6126989473000001
2019-10-16 05:30:00,0.8095,0.549,0.9781059503,0.17950000000000002,-0.07100000000000001,0.19303173310000002,0.63,0.62,0.8839117603000001,0.7295,-0.341,0.805264708,0.17950000000000002,-0.07100000000000001,0.19303173310000002,0.55,-0.27,0.6126989473000001
2019-10-16 06:00:00,0.839,0.5595,1.0084449663,0.189,-0.07050000000000001,0.2017207228,0.65,0.63,0.9052071586,0.749,-0.3405,0.8227643952,0.189,-0.07050000000000001,0.2017207228,0.56,-0.27,0.6216912417
2019-10-16 06:30:00,0.911,0.5695,1.0743608565,0.191,-0.07050000000000001,0.2035958005,0.72,0.64,0.9633275663,0.8310000000000001,-0.3305,0.8943104886000001,0.191,-0.07050000000000001,0.2035958005,0.64,-0.26,0.6907966416
2019-10-16 07:00:00,1.013,0.578,1.1662988468,0.223,-0.07200000000000001,0.23433523,0.79,0.65,1.0230347013,0.923,-0.312,0.97430642,0.223,-0.07200000000000001,0.23433523,0.7000000000000001,-0.24,0.74
2019-10-16 07:30:00,1.0765,0.5165000000000001,1.1939951842,0.2165,-0.07350000000000001,0.22863617390000002,0.86,0.59,1.042928569,0.9965,-0.2335,1.0234913287,0.2165,-0.07350000000000001,0.22863617390000002,0.78,-0.16,0.7962411695
2019-10-16 08:00:00,1.106,0.17,1.1189888293,0.20600000000000002,-0.07,0.21756838010000001,0.9,0.24,0.9314504818,1.066,0.13,1.0738975743,0.20600000000000002,-0.07,0.21756838010000001,0.86,0.2,0.8829496022000001
2019-10-16 08:30:00,1.139,0.18050000000000002,1.1532134451,0.219,-0.0695,0.2297634653,0.92,0.25,0.9533624704,1.109,0.1305,1.1166518034,0.219,-0.0695,0.2297634653,0.89,0.2,0.9121951546
2019-10-16 09:00:00,1.0605,0.18150000000000002,1.0759193743,0.21050000000000002,-0.0685,0.2213650831,0.85,0.25,0.8860022573,1.0205,0.1315,1.0289375588,0.21050000000000002,-0.0685,0.2213650831,0.81,0.2,0.8343260753
2019-10-16 09:30:00,1.0185,0.183,1.0348097651,0.2185,-0.067,0.2285415717,0.8,0.25,0.8381527307000001,0.9785,0.133,0.9874974684000001,0.2185,-0.067,0.2285415717,0.76,0.2,0.7858753082000001
2019-10-16 10:00:00,0.993,0.3925,1.0677571119,0.223,-0.0675,0.2329919527,0.77,0.46,0.8969392399,0.933,-0.0675,0.9354385335000001,0.223,-0.0675,0.2329919527,0.71,0.0,0.71
2019-10-16 10:30:00,0.93,0.23850000000000002,0.9600949172000001,0.24,-0.07150000000000001,0.25042414020000003,0.6900000000000001,0.31,0.756439026,0.89,0.0585,0.8919205402,0.24,-0.07150000000000001,0.25042414020000003,0.65,0.13,0.6628725368
2019-10-16 11:00:00,0.924,0.16,0.9377504999,0.224,-0.07,0.2346827646,0.7000000000000001,0.23,0.7368174808,0.884,0.12,0.8921076168000001,0.224,-0.07,0.2346827646,0.66,0.19,0.6868041933
2019-10-16 11:30:00,0.8955000000000001,0.1655,0.910664867,0.2555,-0.0745,0.2661400008,0.64,0.24,0.6835202996,0.8655,0.1255,0.8745515994,0.2555,-0.0745,0.2661400008,0.61,0.2,0.6419501538
2019-10-16 12:00:00,0.853,0.17200000000000001,0.8701683745000001,0.243,-0.068,0.2523350947,0.61,0.24,0.6555150647,0.8230000000000001,0.132,0.8335184461,0.243,-0.068,0.2523350947,0.58,0.2,0.613514466
2019-10-16 12:30:00,0.863,0.1605,0.8777979551,0.253,-0.0695,0.2623723499,0.61,0.23,0.6519202405,0.833,0.12050000000000001,0.8416705115,0.253,-0.0695,0.2623723499,0.58,0.19,0.6103277808
2019-10-16 13:00:00,0.8270000000000001,0.169,0.8440912273000001,0.23700000000000002,-0.07100000000000001,0.247406548,0.59,0.24,0.6369458376,0.797,0.11900000000000001,0.8058349707,0.23700000000000002,-0.07100000000000001,0.247406548,0.56,0.19,0.5913543777
2019-10-16 13:30:00,0.8085,0.169,0.8259741219000001,0.2485,-0.07100000000000001,0.2584439011,0.56,0.24,0.6092618485,0.7785000000000001,0.129,0.7891154858,0.2485,-0.07100000000000001,0.2584439011,0.53,0.2,0.5664803615
2019-10-16 14:00:00,0.7605000000000001,0.1635,0.7778769183,0.2305,-0.0665,0.23990102130000002,0.53,0.23,0.577754273,0.7305,0.12350000000000001,0.7408660473,0.2305,-0.0665,0.23990102130000002,0.5,0.19,0.5348831648
2019-10-16 14:30:00,0.772,0.165,0.7894358745000001,0.212,-0.065,0.2217408397,0.56,0.23,0.6053924347,0.742,0.125,0.7524553143,0.212,-0.065,0.2217408397,0.53,0.19,0.5630275304
