Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-16 15:00:00,0.7775000000000001,0.40850000000000003,0.8782815608000001,0.1975,-0.07150000000000001,0.210044043,0.58,0.48,0.7528612090000001,0.7175,-0.1515,0.7333201893,0.1975,-0.07150000000000001,0.210044043,0.52,-0.08,0.5261178575000001
2019-10-16 15:30:00,0.789,0.5725,0.9748216504,0.199,-0.0775,0.21355854,0.59,0.65,0.8778382539,0.6990000000000001,-0.3175,0.7677286304000001,0.199,-0.0775,0.21355854,0.5,-0.24,0.554616985
2019-10-16 16:00:00,0.8,0.5700000000000001,0.9822932352,0.2,-0.07,0.211896201,0.6000000000000001,0.64,0.877268488,0.71,-0.31,0.7747257579,0.2,-0.07,0.211896201,0.51,-0.24,0.5636488268000001
2019-10-16 16:30:00,0.863,0.5785,1.0389568085,0.193,-0.061500000000000006,0.202561719,0.67,0.64,0.9265527508,0.773,-0.3115,0.8334034137,0.193,-0.061500000000000006,0.202561719,0.58,-0.25,0.631585307
2019-10-16 17:00:00,0.9515,0.5665,1.1073727918,0.1915,-0.053500000000000006,0.19883284440000001,0.76,0.62,0.9808159868,0.8615,-0.3035,0.9133972301000001,0.1915,-0.053500000000000006,0.19883284440000001,0.67,-0.25,0.7151223672
2019-10-16 17:30:00,1.089,0.326,1.136748433,0.189,-0.054,0.196562967,0.9,0.38,0.9769339793,1.029,-0.024,1.0292798453,0.189,-0.054,0.196562967,0.84,0.03,0.8405355436
2019-10-16 18:00:00,1.1975,0.1605,1.2082079705,0.14750000000000002,-0.0395,0.1526974132,1.05,0.2,1.0688779163,1.1575,0.12050000000000001,1.1637553437000001,0.14750000000000002,-0.0395,0.1526974132,1.01,0.16,1.0225947389
2019-10-16 18:30:00,1.3265,0.3865,1.3816600523,0.1365,-0.0335,0.1405507026,1.19,0.42,1.2619429464,1.2565,-0.07350000000000001,1.2586478856,0.1365,-0.0335,0.1405507026,1.12,-0.04,1.1207140581
2019-10-16 19:00:00,1.4155,0.3695,1.4629321584000001,0.14550000000000002,-0.0405,0.1510314537,1.27,0.41000000000000003,1.3345411195999999,1.3455,-0.060500000000000005,1.3468594953,0.14550000000000002,-0.0405,0.1510314537,1.2,-0.02,1.2001666551
2019-10-16 19:30:00,1.415,0.597,1.5357844901000002,0.185,-0.053,0.19244219910000002,1.23,0.65,1.3911865439,1.315,-0.293,1.3472468222,0.185,-0.053,0.19244219910000002,1.13,-0.24,1.1552056094
2019-10-16 20:00:00,1.3465,0.595,1.4721030025,0.1865,-0.055,0.19444086500000002,1.16,0.65,1.3296992141000001,1.2565,-0.295,1.2906654291,0.1865,-0.055,0.19444086500000002,1.07,-0.24,1.09658561
2019-10-16 20:30:00,1.288,0.5945,1.4185817742,0.168,-0.0555,0.1769300709,1.12,0.65,1.2949517366,1.198,-0.3055,1.2363390513999999,0.168,-0.0555,0.1769300709,1.03,-0.25,1.0599056562
2019-10-16 21:00:00,1.256,0.5945,1.3895921164,0.186,-0.0555,0.19410370940000002,1.07,0.65,1.2519584658,1.166,-0.3155,1.2079305651,0.186,-0.0555,0.19410370940000002,0.98,-0.26,1.0139033485
2019-10-16 21:30:00,1.175,0.54,1.2931453901,0.185,-0.06,0.1944865034,0.99,0.6000000000000001,1.1576268829,1.095,-0.27,1.1277965242,0.185,-0.06,0.1944865034,0.91,-0.21,0.9339164845000001
2019-10-16 22:00:00,1.0865,0.28550000000000003,1.1233843955,0.17650000000000002,-0.0545,0.1847227652,0.91,0.34,0.9714422268,1.0265,-0.0245,1.0267923354,0.17650000000000002,-0.0545,0.1847227652,0.85,0.03,0.8505292470000001
2019-10-16 22:30:00,1.013,0.5475,1.1514882761,0.163,-0.052500000000000005,0.17124616780000002,0.85,0.6000000000000001,1.0404326023,0.923,-0.3425,0.9844974606,0.163,-0.052500000000000005,0.17124616780000002,0.76,-0.29,0.8134494453000001
2019-10-16 23:00:00,0.937,0.5575,1.0903097037,0.187,-0.052500000000000005,0.1942298896,0.75,0.61,0.9667471231,0.847,-0.3425,0.9136275226,0.187,-0.052500000000000005,0.1942298896,0.66,-0.29,0.7209022125
2019-10-16 23:30:00,0.852,0.5565,1.0176424962,0.182,-0.053500000000000006,0.1897004217,0.67,0.61,0.9060905032000001,0.762,-0.3435,0.8358446327,0.182,-0.053500000000000006,0.1897004217,0.58,-0.29,0.6484597135
2019-10-17 00:00:00,0.781,0.5455,0.952644346,0.191,-0.0545,0.1986233873,0.59,0.6000000000000001,0.8414867795000001,0.6910000000000001,-0.35450000000000004,0.7766281285000001,0.191,-0.0545,0.1986233873,0.5,-0.30000000000000004,0.5830951895
2019-10-17 00:30:00,0.7595000000000001,0.5165000000000001,0.918483805,0.1895,-0.053500000000000006,0.1969073386,0.5700000000000001,0.5700000000000001,0.8061017306,0.6795,-0.3035,0.7441992341,0.1895,-0.053500000000000006,0.1969073386,0.49,-0.25,0.5500909016000001
2019-10-17 01:00:00,0.7395,0.128,0.7504960027,0.17950000000000002,-0.052000000000000005,0.18688030930000002,0.56,0.18,0.5882176468,0.7095,0.078,0.7137746493,0.17950000000000002,-0.052000000000000005,0.18688030930000002,0.53,0.13,0.545710546
2019-10-17 01:30:00,0.8160000000000001,0.1245,0.8254430628,0.166,-0.0555,0.1750321399,0.65,0.18,0.6744627492,0.786,0.0745,0.7895227989,0.166,-0.0555,0.1750321399,0.62,0.13,0.6334824386
2019-10-17 02:00:00,0.9295,0.11900000000000001,0.9370865755000001,0.1595,-0.051000000000000004,0.1674552179,0.77,0.17,0.7885429601,0.8895000000000001,0.069,0.8921722087,0.1595,-0.051000000000000004,0.1674552179,0.73,0.12,0.7397972695
2019-10-17 02:30:00,0.9570000000000001,0.11850000000000001,0.9643086902,0.157,-0.051500000000000004,0.16523089900000001,0.8,0.17,0.8178630692000001,0.917,0.0685,0.9195549195,0.157,-0.051500000000000004,0.16523089900000001,0.76,0.12,0.7694153625
2019-10-17 03:00:00,0.913,0.113,0.9199663037,0.17300000000000001,-0.057,0.1821482912,0.74,0.17,0.7592759709,0.873,0.063,0.8752702440000001,0.17300000000000001,-0.057,0.1821482912,0.7000000000000001,0.12,0.7102112362
2019-10-17 03:30:00,0.8975000000000001,0.111,0.9043380176,0.1875,-0.059000000000000004,0.1965636029,0.71,0.17,0.7300684899000001,0.8575,0.07100000000000001,0.860434338,0.1875,-0.059000000000000004,0.1965636029,0.67,0.13,0.6824954212000001
2019-10-17 04:00:00,0.8805000000000001,0.1105,0.8874066148,0.18050000000000002,-0.0495,0.1871643663,0.7000000000000001,0.16,0.7180529228,0.8405,0.07050000000000001,0.8434515398,0.18050000000000002,-0.0495,0.1871643663,0.66,0.12,0.6708203932
2019-10-17 04:30:00,0.86,0.111,0.8671337844,0.18,-0.059000000000000004,0.1894228075,0.68,0.17,0.7009279564,0.8200000000000001,0.07100000000000001,0.8230680409000001,0.18,-0.059000000000000004,0.1894228075,0.64,0.13,0.6530696747
2019-10-17 05:00:00,0.8315,0.107,0.8383562787000001,0.2015,-0.063,0.2111190422,0.63,0.17,0.6525335240000001,0.7915000000000001,0.067,0.7943306931,0.2015,-0.063,0.2111190422,0.59,0.13,0.6041522987
2019-10-17 05:30:00,0.795,0.107,0.8021683115,0.195,-0.063,0.20492437630000002,0.6000000000000001,0.17,0.6236184731000001,0.765,0.067,0.7679283821,0.195,-0.063,0.20492437630000002,0.5700000000000001,0.13,0.5846366393
2019-10-17 06:00:00,0.8285,0.1275,0.8382532434000001,0.17850000000000002,-0.0625,0.18912561960000002,0.65,0.19,0.6772001181,0.7885000000000001,0.08750000000000001,0.793340091,0.17850000000000002,-0.0625,0.18912561960000002,0.61,0.15,0.628171951
2019-10-17 06:30:00,0.8935000000000001,0.124,0.9020633293,0.1935,-0.066,0.2044462032,0.7000000000000001,0.19,0.7253275122,0.8635,0.084,0.8675760774,0.1935,-0.066,0.2044462032,0.67,0.15,0.6865857558
2019-10-17 07:00:00,0.991,0.14250000000000002,1.0011929135,0.211,-0.0675,0.22153385750000001,0.78,0.21,0.8077747211,0.9510000000000001,0.10250000000000001,0.9565078411000001,0.211,-0.0675,0.22153385750000001,0.74,0.17,0.7592759709
2019-10-17 07:30:00,1.098,0.3185,1.1432612344,0.188,-0.051500000000000004,0.1949262681,0.91,0.37,0.9823441352000001,1.038,-0.0415,1.0388292689,0.188,-0.051500000000000004,0.1949262681,0.85,0.01,0.8500588215
2019-10-17 08:00:00,1.118,0.203,1.1362803351,0.188,-0.057,0.1964510117,0.93,0.26,0.9656603958000001,1.078,0.083,1.0811905475,0.188,-0.057,0.1964510117,0.89,0.14,0.9009439494
2019-10-17 08:30:00,1.139,0.1535,1.1492968503,0.169,-0.0665,0.1816129125,0.97,0.22,0.9946356117,1.099,0.1135,1.1048453512,0.169,-0.0665,0.1816129125,0.93,0.18,0.9472592042
2019-10-17 09:00:00,1.072,0.1605,1.0839484536,0.14200000000000002,-0.059500000000000004,0.1539618459,0.93,0.22,0.9556673061000001,1.042,0.1105,1.0478426647,0.14200000000000002,-0.059500000000000004,0.1539618459,0.9,0.17,0.9159148432
2019-10-17 09:30:00,1.028,0.1575,1.0399953125,0.158,-0.0625,0.16991247750000002,0.87,0.22,0.8973850901,0.988,0.11750000000000001,0.9949624365,0.158,-0.0625,0.16991247750000002,0.8300000000000001,0.18,0.8492938243
2019-10-17 10:00:00,1.018,0.1595,1.0304194534,0.148,-0.0805,0.1684762595,0.87,0.24,0.9024965374,0.978,0.1095,0.9841108931,0.148,-0.0805,0.1684762595,0.8300000000000001,0.19,0.8514693183
2019-10-17 10:30:00,1.0945,0.15,1.1047308496000001,0.0945,-0.11,0.1450181023,1.0,0.26,1.0332473082,1.0545,0.11,1.0602217928,0.0945,-0.11,0.1450181023,0.96,0.22,0.9848857802000001
2019-10-17 11:00:00,1.067,0.1535,1.0779848097,0.157,-0.0665,0.1705029325,0.91,0.22,0.9362157871000001,1.027,0.1135,1.0332527522,0.157,-0.0665,0.1705029325,0.87,0.18,0.8884255737000001
2019-10-17 11:30:00,1.035,0.1625,1.0476789823,0.17500000000000002,-0.0975,0.2003278563,0.86,0.26,0.8984430978,0.995,0.12250000000000001,1.0025124688,0.17500000000000002,-0.0975,0.2003278563,0.8200000000000001,0.22,0.8489994111
2019-10-17 12:00:00,1.02,0.162,1.0327845855,0.16,-0.098,0.1876272901,0.86,0.26,0.8984430978,0.98,0.122,0.9875646814000001,0.16,-0.098,0.1876272901,0.8200000000000001,0.22,0.8489994111
2019-10-17 12:30:00,1.0385,0.168,1.0520010694,0.1885,-0.082,0.2055632506,0.85,0.25,0.8860022573,0.9985,0.128,1.0066708747,0.1885,-0.082,0.2055632506,0.81,0.21,0.8367795409000001
2019-10-17 13:00:00,1.018,0.17550000000000002,1.0330170618,0.198,-0.0745,0.2115520031,0.8200000000000001,0.25,0.8572630868000001,0.978,0.1355,0.9873420127,0.198,-0.0745,0.2115520031,0.78,0.21,0.8077747211
2019-10-17 13:30:00,1.028,0.171,1.0421252324,0.20800000000000002,-0.099,0.23035841640000002,0.8200000000000001,0.27,0.8633075929,0.988,0.121,0.9953818363,0.20800000000000002,-0.099,0.23035841640000002,0.78,0.22,0.8104319836
2019-10-17 14:00:00,1.045,0.158,1.0568770033,0.195,-0.122,0.23001956440000002,0.85,0.28,0.8949301649,1.005,0.11800000000000001,1.0119036515,0.195,-0.122,0.23001956440000002,0.81,0.24,0.8448076704
2019-10-17 14:30:00,1.0775,0.16,1.0893145781,0.17750000000000002,-0.12,0.21425743860000002,0.9,0.28,0.9425497334,1.0475,0.12,1.0543511038,0.17750000000000002,-0.12,0.21425743860000002,0.87,0.24,0.9024965374
2019-10-17 15:00:00,1.064,0.166,1.0768713944,0.17400000000000002,-0.094,0.19776754030000002,0.89,0.26,0.9272000863000001,1.024,0.116,1.0305493681,0.17400000000000002,-0.094,0.19776754030000002,0.85,0.21,0.8755569656000001
2019-10-17 15:30:00,1.0405,0.355,1.099393128,0.18050000000000002,-0.075,0.1954616331,0.86,0.43,0.9615092303,0.9805,-0.065,0.9826521511,0.18050000000000002,-0.075,0.1954616331,0.8,0.01,0.8000624976
2019-10-17 16:00:00,1.0735000000000001,0.602,1.2307746544,0.1635,-0.068,0.1770769607,0.91,0.67,1.1300442469,0.9835,-0.308,1.0305999466,0.1635,-0.068,0.1770769607,0.8200000000000001,-0.24,0.8544003745000001
2019-10-17 16:30:00,1.1205,0.6015,1.2717399498,0.21050000000000002,-0.0785,0.2246608555,0.91,0.68,1.1360017606,1.0305,-0.2985,1.0728618271,0.21050000000000002,-0.0785,0.2246608555,0.8200000000000001,-0.22,0.8489994111
2019-10-17 17:00:00,1.1685,0.6115,1.3188345234,0.1885,-0.0785,0.2041923113,0.98,0.6900000000000001,1.1985407794,1.0785,-0.2785,1.1138781352,0.1885,-0.0785,0.2041923113,0.89,-0.2,0.9121951546
2019-10-17 17:30:00,1.2915,0.616,1.4308837304,0.1915,-0.074,0.2053003897,1.1,0.6900000000000001,1.2984991336,1.1915,-0.274,1.2225989735,0.1915,-0.074,0.2053003897,1.0,-0.2,1.0198039027
2019-10-17 18:00:00,1.3645,0.5965,1.4891851799,0.1945,-0.07350000000000001,0.2079242651,1.17,0.67,1.3482581355,1.2745,-0.28350000000000003,1.3056502212,0.1945,-0.07350000000000001,0.2079242651,1.08,-0.21,1.1002272493
2019-10-17 18:30:00,1.446,0.47950000000000004,1.523429109,0.186,-0.07050000000000001,0.1989126693,1.26,0.55,1.3748090777,1.366,-0.1405,1.3732065577,0.186,-0.07050000000000001,0.1989126693,1.18,-0.07,1.1820744477
2019-10-17 19:00:00,1.462,0.1995,1.4755487962,0.162,-0.07050000000000001,0.1766755501,1.3,0.27,1.3277424449,1.412,0.1595,1.4209800315,0.162,-0.07050000000000001,0.1766755501,1.25,0.23,1.2709838709
2019-10-17 19:30:00,1.426,0.1955,1.4393388239,0.156,-0.0645,0.1688083233,1.27,0.26,1.2963410045,1.3860000000000001,0.14550000000000002,1.3936162492,0.156,-0.0645,0.1688083233,1.23,0.21,1.2477980606
2019-10-17 20:00:00,1.3555000000000001,0.42,1.419077253,0.17550000000000002,-0.07,0.18894509780000002,1.18,0.49,1.2776932339,1.2855,-0.11,1.2901977562,0.17550000000000002,-0.07,0.18894509780000002,1.11,-0.04,1.1107204869
2019-10-17 20:30:00,1.2595,0.176,1.2717374926,0.1595,-0.064,0.1718611358,1.1,0.24,1.1258774356,1.2195,0.116,1.2250045918,0.1595,-0.064,0.1718611358,1.06,0.18,1.0751744045
2019-10-17 21:00:00,1.2429999999999999,0.159,1.253128086,0.153,-0.061,0.1647118696,1.09,0.22,1.1119802157,1.203,0.11900000000000001,1.2088713745,0.153,-0.061,0.1647118696,1.05,0.18,1.0653168543
2019-10-17 21:30:00,1.1795,0.497,1.279933299,0.1495,-0.063,0.1622320868,1.03,0.56,1.1723907199,1.0995,-0.233,1.1239169231,0.1495,-0.063,0.1622320868,0.9500000000000001,-0.17,0.9650906693
2019-10-17 22:00:00,1.125,0.561,1.2571181329,0.155,-0.069,0.1696643746,0.97,0.63,1.1566330447,1.035,-0.339,1.0891033009,0.155,-0.069,0.1696643746,0.88,-0.27,0.9204890005
2019-10-17 22:30:00,1.055,0.561,1.1948832579,0.145,-0.059000000000000004,0.15654392350000002,0.91,0.62,1.1011357773000001,0.965,-0.329,1.0195420541,0.145,-0.059000000000000004,0.15654392350000002,0.8200000000000001,-0.27,0.8633075929
2019-10-17 23:00:00,0.9395,0.29250000000000004,0.9839799287000001,0.1495,-0.0575,0.1601764652,0.79,0.35000000000000003,0.8640601831,0.8895000000000001,-0.0675,0.8920574533000001,0.1495,-0.0575,0.1601764652,0.74,-0.01,0.7400675645
2019-10-17 23:30:00,0.869,0.132,0.8789681450000001,0.139,-0.058,0.1506154043,0.73,0.19,0.7543208866000001,0.8290000000000001,0.092,0.8340893238,0.139,-0.058,0.1506154043,0.6900000000000001,0.15,0.7061161378
2019-10-18 00:00:00,0.795,0.122,0.8043065336,0.155,-0.058,0.1654962235,0.64,0.18,0.6648308055000001,0.765,0.082,0.7693822197,0.155,-0.058,0.1654962235,0.61,0.14,0.6258594091
2019-10-18 00:30:00,0.7765000000000001,0.12350000000000001,0.7862598171,0.14650000000000002,-0.0565,0.15701751490000002,0.63,0.18,0.65520989,0.7465,0.0835,0.7511554433000001,0.14650000000000002,-0.0565,0.15701751490000002,0.6000000000000001,0.14,0.6161168720000001
2019-10-18 01:00:00,0.778,0.12350000000000001,0.7877412329,0.148,-0.0565,0.1584179598,0.63,0.18,0.65520989,0.748,0.0835,0.7526461652,0.148,-0.0565,0.1584179598,0.6000000000000001,0.14,0.6161168720000001
2019-10-18 01:30:00,0.85,0.1145,0.8576772412,0.15,-0.0555,0.15993826930000002,0.7000000000000001,0.17,0.7203471385,0.81,0.0845,0.8143956348,0.15,-0.0555,0.15993826930000002,0.66,0.14,0.6746851117
2019-10-18 02:00:00,0.964,0.114,0.9707172606000001,0.154,-0.056,0.16386579880000002,0.81,0.17,0.8276472679,0.924,0.074,0.9269584672000001,0.154,-0.056,0.16386579880000002,0.77,0.13,0.7808969202
2019-10-18 02:30:00,0.9795,0.11850000000000001,0.9866420324,0.1495,-0.061500000000000006,0.1616554979,0.8300000000000001,0.18,0.8492938243,0.9495,0.0785,0.9527394712,0.1495,-0.061500000000000006,0.1616554979,0.8,0.14,0.8121576202
2019-10-18 03:00:00,0.9460000000000001,0.12250000000000001,0.9538984485,0.146,-0.0575,0.1569147858,0.8,0.18,0.8200000000000001,0.916,0.0825,0.9197076981000001,0.146,-0.0575,0.1569147858,0.77,0.14,0.7826237921
2019-10-18 03:30:00,0.9085000000000001,0.122,0.9166549242,0.14850000000000002,-0.058,0.1594247471,0.76,0.18,0.7810249676000001,0.8685,0.082,0.8723624533000001,0.14850000000000002,-0.058,0.1594247471,0.72,0.14,0.7334848328
2019-10-18 04:00:00,0.923,0.123,0.9311594922,0.14300000000000002,-0.057,0.1539415473,0.78,0.18,0.8004998438,0.883,0.083,0.8868923272,0.14300000000000002,-0.057,0.1539415473,0.74,0.14,0.7531268154
2019-10-18 04:30:00,0.9055000000000001,0.122,0.9136817006,0.1255,-0.058,0.1382542947,0.78,0.18,0.8004998438,0.8655,0.082,0.8693757818000001,0.1255,-0.058,0.1382542947,0.74,0.14,0.7531268154
2019-10-18 05:00:00,0.8565,0.12350000000000001,0.8653580184,0.1265,-0.0565,0.1385442168,0.73,0.18,0.7518643495,0.8165,0.07350000000000001,0.8198015004,0.1265,-0.0565,0.1385442168,0.6900000000000001,0.13,0.7021395873
2019-10-18 05:30:00,0.8575,0.1245,0.8664909117,0.1275,-0.0555,0.1390557442,0.73,0.18,0.7518643495,0.8175,0.0845,0.8218555226,0.1275,-0.0555,0.1390557442,0.6900000000000001,0.14,0.7040596566
2019-10-18 06:00:00,0.8925000000000001,0.1255,0.9012804780000001,0.12250000000000001,-0.0545,0.1340764707,0.77,0.18,0.7907591289,0.8525,0.0855,0.8567768087000001,0.12250000000000001,-0.0545,0.1340764707,0.73,0.14,0.7433034374
2019-10-18 06:30:00,0.9695,0.131,0.9783104058000001,0.1295,-0.059000000000000004,0.1423068867,0.84,0.19,0.8612200648,0.9295,0.091,0.9339439223,0.1295,-0.059000000000000004,0.1423068867,0.8,0.15,0.8139410298
2019-10-18 07:00:00,1.074,0.184,1.0896476495,0.134,-0.066,0.1493720188,0.9400000000000001,0.25,0.9726767192,1.024,0.094,1.0283054021,0.134,-0.066,0.1493720188,0.89,0.16,0.9042676595
2019-10-18 07:30:00,1.147,0.164,1.1586651803,0.127,-0.056,0.138798415,1.02,0.22,1.0434557969,1.107,0.124,1.1139232469,0.127,-0.056,0.138798415,0.98,0.18,0.9963934966
2019-10-18 08:00:00,1.2115,0.17650000000000002,1.2242893857000001,0.1315,-0.0635,0.1460291067,1.08,0.24,1.1063453349,1.1715,0.1265,1.1783100186,0.1315,-0.0635,0.1460291067,1.04,0.19,1.0572133181
2019-10-18 08:30:00,1.212,0.181,1.225440737,0.132,-0.059000000000000004,0.1445856148,1.08,0.24,1.1063453349,1.172,0.131,1.1792985203,0.132,-0.059000000000000004,0.1445856148,1.04,0.19,1.0572133181
2019-10-18 09:00:00,1.173,0.183,1.1871891172,0.133,-0.067,0.1489227988,1.04,0.25,1.0696261029,1.133,0.133,1.140779558,0.133,-0.067,0.1489227988,1.0,0.2,1.0198039027
2019-10-18 09:30:00,1.1415,0.17350000000000002,1.1546101074,0.14150000000000001,-0.0665,0.15634736970000002,1.0,0.24,1.0283968106,1.1015,0.12350000000000001,1.1084017773000001,0.14150000000000001,-0.0665,0.15634736970000002,0.96,0.19,0.9786214794
2019-10-18 10:00:00,1.1355,0.171,1.1483036402,0.1355,-0.069,0.1520567328,1.0,0.24,1.0283968106,1.0955,0.121,1.1021620797,0.1355,-0.069,0.1520567328,0.96,0.19,0.9786214794
2019-10-18 10:30:00,1.0915,0.169,1.104505885,0.14150000000000001,-0.07100000000000001,0.1583137707,0.9500000000000001,0.24,0.9798469268000001,1.0515,0.129,1.0593834292,0.14150000000000001,-0.07100000000000001,0.1583137707,0.91,0.2,0.9317188417000001
2019-10-18 11:00:00,1.0565,0.17200000000000001,1.0704093843,0.14650000000000002,-0.068,0.16151238340000001,0.91,0.24,0.9411163584000001,1.0165,0.132,1.0250347555,0.14650000000000002,-0.068,0.16151238340000001,0.87,0.2,0.8926925563
2019-10-18 11:30:00,1.123,0.168,1.1354968076,0.153,-0.07200000000000001,0.1690946481,0.97,0.24,0.9992497185,1.083,0.128,1.0905379407,0.153,-0.07200000000000001,0.1690946481,0.93,0.2,0.9512623192
2019-10-18 12:00:00,1.105,0.1675,1.1176230357,0.155,-0.07250000000000001,0.1711176496,0.9500000000000001,0.24,0.9798469268000001,1.065,0.1275,1.07260489,0.155,-0.07250000000000001,0.1711176496,0.91,0.2,0.9317188417000001
2019-10-18 12:30:00,1.053,0.1845,1.0690412761,0.163,-0.0755,0.17963643840000001,0.89,0.26,0.9272000863000001,1.023,0.1345,1.0318038816,0.163,-0.0755,0.17963643840000001,0.86,0.21,0.8852683209000001
2019-10-18 13:00:00,1.0515,0.188,1.0681742601,0.1515,-0.07200000000000001,0.16773863600000002,0.9,0.26,0.9368030743,1.0115,0.138,1.0208703395,0.1515,-0.07200000000000001,0.16773863600000002,0.86,0.21,0.8852683209000001
2019-10-18 13:30:00,1.088,0.259,1.1184028791,0.148,-0.07100000000000001,0.1641493223,0.9400000000000001,0.33,0.9962429423,1.038,0.069,1.0402908247,0.148,-0.07100000000000001,0.1641493223,0.89,0.14,0.9009439494
2019-10-18 14:00:00,1.042,0.5985,1.2016514678,0.14200000000000002,-0.07150000000000001,0.1589850622,0.9,0.67,1.1220071301,0.9520000000000001,-0.3015,0.998602148,0.14200000000000002,-0.07150000000000001,0.1589850622,0.81,-0.23,0.8420213774
2019-10-18 14:30:00,1.107,0.5995,1.2589079593,0.177,-0.0805,0.1944460079,0.93,0.68,1.1520850663,1.017,-0.3005,1.0604665247,0.177,-0.0805,0.1944460079,0.84,-0.22,0.8683317338000001
2019-10-18 15:00:00,1.0035,0.17200000000000001,1.0181337093,0.1835,-0.078,0.19938969380000002,0.8200000000000001,0.25,0.8572630868000001,0.9635,0.132,0.9725,0.1835,-0.078,0.19938969380000002,0.78,0.21,0.8077747211
2019-10-18 15:30:00,0.961,0.1665,0.9753169997000001,0.211,-0.0835,0.2269212418,0.75,0.25,0.790569415,0.921,0.1265,0.9296468415,0.211,-0.0835,0.2269212418,0.71,0.21,0.7404052944
2019-10-18 16:00:00,1.021,0.1635,1.0340083414,0.201,-0.0765,0.2150656876,0.8200000000000001,0.24,0.8544003745000001,0.981,0.12350000000000001,0.988743268,0.201,-0.0765,0.2150656876,0.78,0.2,0.8052328856000001
2019-10-18 16:30:00,1.1280000000000001,0.163,1.1397161927,0.248,-0.08700000000000001,0.2628174271,0.88,0.25,0.9148223871000001,1.088,0.123,1.0949305914,0.248,-0.08700000000000001,0.2628174271,0.84,0.21,0.8658521814
2019-10-18 17:00:00,1.2145000000000001,0.418,1.2844198107,0.2245,-0.082,0.2390067991,0.99,0.5,1.1090987332,1.1545,-0.092,1.1581598551,0.2245,-0.082,0.2390067991,0.93,-0.01,0.9300537619
2019-10-18 17:30:00,1.347,0.612,1.4795110679,0.217,-0.078,0.23059271450000002,1.13,0.6900000000000001,1.3240090634000001,1.2469999999999999,-0.278,1.277612226,0.217,-0.078,0.23059271450000002,1.03,-0.2,1.0492378186
2019-10-18 18:00:00,1.4115,0.6125,1.5386645183,0.2015,-0.0775,0.21589001830000001,1.21,0.6900000000000001,1.3929106217,1.3215,-0.2675,1.3483020803999999,0.2015,-0.0775,0.21589001830000001,1.12,-0.19,1.1360017606
2019-10-18 18:30:00,1.4385,0.493,1.5206351469000001,0.20850000000000002,-0.077,0.2222639197,1.23,0.5700000000000001,1.3556548233,1.3585,-0.147,1.3664301116,0.20850000000000002,-0.077,0.2222639197,1.15,-0.07,1.1521284651
2019-10-18 19:00:00,1.424,0.194,1.4371541322999999,0.194,-0.076,0.2083554655,1.23,0.27,1.2592855117,1.384,0.154,1.3925415613,0.194,-0.076,0.2083554655,1.19,0.23,1.2120231021
2019-10-18 19:30:00,1.42,0.192,1.4329214912000001,0.21,-0.078,0.22401785640000002,1.21,0.27,1.2397580409,1.38,0.152,1.3883457783,0.21,-0.078,0.22401785640000002,1.17,0.23,1.1923925528
2019-10-18 20:00:00,1.375,0.1915,1.3882713171,0.195,-0.0785,0.2102076354,1.18,0.27,1.2104957662,1.325,0.1515,1.3336331017,0.195,-0.0785,0.2102076354,1.13,0.23,1.1531695452
2019-10-18 20:30:00,1.2875,0.17450000000000002,1.2992715267000001,0.1975,-0.0755,0.2114391165,1.09,0.25,1.1183022847,1.2475,0.1345,1.2547296522,0.1975,-0.0755,0.2114391165,1.05,0.21,1.0707940979
2019-10-18 21:00:00,1.2325,0.176,1.2450029116,0.1825,-0.074,0.19693209490000002,1.05,0.25,1.0793516572,1.1925,0.136,1.2002300821,0.1825,-0.074,0.19693209490000002,1.01,0.21,1.0316006979
2019-10-18 21:30:00,1.193,0.4675,1.2813294853000001,0.17300000000000001,-0.07250000000000001,0.1875773174,1.02,0.54,1.1541230437,1.123,-0.1825,1.1377325037000001,0.17300000000000001,-0.07250000000000001,0.1875773174,0.9500000000000001,-0.11,0.9563472173
2019-10-18 22:00:00,1.1225,0.5785,1.2628018451,0.17250000000000001,-0.07150000000000001,0.1867310901,0.9500000000000001,0.65,1.1510864433,1.0325,-0.3315,1.0844115916,0.17250000000000001,-0.07150000000000001,0.1867310901,0.86,-0.26,0.8984430978
2019-10-18 22:30:00,1.0435,0.5675,1.1878335321,0.17350000000000002,-0.07250000000000001,0.1880385599,0.87,0.64,1.0800462953,0.9635,-0.3325,1.0192587993,0.17350000000000002,-0.07250000000000001,0.1880385599,0.79,-0.26,0.8316850365
2019-10-18 23:00:00,0.9565,0.5315,1.0942506567999999,0.1565,-0.0585,0.16707632990000001,0.8,0.59,0.9940321926000001,0.8765000000000001,-0.2985,0.9259343929,0.1565,-0.0585,0.16707632990000001,0.72,-0.24,0.7589466384
2019-10-18 23:30:00,0.843,0.125,0.8522171085,0.163,-0.055,0.1720290673,0.68,0.18,0.7034202158,0.8130000000000001,0.075,0.8164520807000001,0.163,-0.055,0.1720290673,0.65,0.13,0.6628725368
2019-10-19 00:00:00,0.7845000000000001,0.1245,0.7943176317,0.14450000000000002,-0.0555,0.1547917956,0.64,0.18,0.6648308055000001,0.7545000000000001,0.0745,0.7581691764,0.14450000000000002,-0.0555,0.1547917956,0.61,0.13,0.6236986452000001
2019-10-19 00:30:00,0.7495,0.1145,0.7581955552,0.1495,-0.0555,0.1594694328,0.6000000000000001,0.17,0.6236184731000001,0.7195,0.0745,0.7233467357000001,0.1495,-0.0555,0.1594694328,0.5700000000000001,0.13,0.5846366393
2019-10-19 01:00:00,0.771,0.1145,0.7794557396,0.14100000000000001,-0.0555,0.1515297001,0.63,0.17,0.6525335240000001,0.731,0.0745,0.7347865336,0.14100000000000001,-0.0555,0.1515297001,0.59,0.13,0.6041522987
2019-10-19 01:30:00,0.8435,0.114,0.8511687553,0.14350000000000002,-0.056,0.15403976760000002,0.7000000000000001,0.17,0.7203471385,0.8135,0.074,0.8168587699000001,0.14350000000000002,-0.056,0.15403976760000002,0.67,0.13,0.6824954212000001
2019-10-19 02:00:00,0.984,0.452,1.0828480965,0.14400000000000002,-0.058,0.155241747,0.84,0.51,0.9827003612,0.914,-0.248,0.9470480452000001,0.14400000000000002,-0.058,0.155241747,0.77,-0.19,0.7930952024
2019-10-19 02:30:00,1.0175,0.547,1.1552122099,0.14750000000000002,-0.063,0.16039092870000002,0.87,0.61,1.0625441167,0.9375,-0.343,0.9982761392,0.14750000000000002,-0.063,0.16039092870000002,0.79,-0.28,0.8381527307000001
2019-10-19 03:00:00,0.992,0.549,1.133783489,0.152,-0.07100000000000001,0.1677647162,0.84,0.62,1.0440306509,0.912,-0.341,0.9736657537000001,0.152,-0.07100000000000001,0.1677647162,0.76,-0.27,0.8065358021
2019-10-19 03:30:00,0.9705,0.558,1.1194794549,0.1505,-0.062,0.16277054400000002,0.8200000000000001,0.62,1.0280077821,0.8805000000000001,-0.332,0.9410123538,0.1505,-0.062,0.16277054400000002,0.73,-0.27,0.7783315489
2019-10-19 04:00:00,0.9560000000000001,0.5575,1.1066807354,0.146,-0.0625,0.1588151441,0.81,0.62,1.0200490184,0.866,-0.3325,0.9276379951,0.146,-0.0625,0.1588151441,0.72,-0.27,0.7689603371
2019-10-19 04:30:00,0.9055000000000001,0.3635,0.9757369010000001,0.14550000000000002,-0.0565,0.1560849128,0.76,0.42,0.8683317338000001,0.8455,-0.14650000000000002,0.8580981879,0.14550000000000002,-0.0565,0.1560849128,0.7000000000000001,-0.09,0.7057619995000001
2019-10-19 05:00:00,0.8320000000000001,0.111,0.8393717889000001,0.14200000000000002,-0.059000000000000004,0.1537693077,0.6900000000000001,0.17,0.7106335202,0.802,0.07100000000000001,0.8051366344,0.14200000000000002,-0.059000000000000004,0.1537693077,0.66,0.13,0.6726812024000001
2019-10-19 05:30:00,0.8240000000000001,0.1155,0.8320554369000001,0.14400000000000002,-0.0545,0.1539683409,0.68,0.17,0.7009279564,0.784,0.0755,0.7876269739,0.14400000000000002,-0.0545,0.1539683409,0.64,0.13,0.6530696747
2019-10-19 06:00:00,0.8205,0.1325,0.8311296529000001,0.1405,-0.0575,0.1518107374,0.68,0.19,0.7060453243,0.7805000000000001,0.0925,0.7859621492000001,0.1405,-0.0575,0.1518107374,0.64,0.15,0.6573431372
2019-10-19 06:30:00,0.888,0.132,0.8977572055,0.148,-0.058,0.1589591142,0.74,0.19,0.7640026178,0.858,0.092,0.8629183044000001,0.148,-0.058,0.1589591142,0.71,0.15,0.7256721023
2019-10-19 07:00:00,0.923,0.152,0.9354319858000001,0.153,-0.058,0.1636245703,0.77,0.21,0.7981227976,0.893,0.10200000000000001,0.8988064308,0.153,-0.058,0.1636245703,0.74,0.16,0.7570997292
2019-10-19 07:30:00,1.028,0.5135000000000001,1.1491154207,0.158,-0.0565,0.1677982419,0.87,0.5700000000000001,1.0400961494,0.9480000000000001,-0.2265,0.9746826407,0.158,-0.0565,0.1677982419,0.79,-0.17,0.808084154
2019-10-19 08:00:00,1.0955,0.36150000000000004,1.1536041349,0.1555,-0.0585,0.1661400012,0.9400000000000001,0.42,1.0295630141,1.0355,-0.08850000000000001,1.0392749877,0.1555,-0.0585,0.1661400012,0.88,-0.03,0.8805112151000001
2019-10-19 08:30:00,1.1295,0.1705,1.1422961525,0.1595,-0.059500000000000004,0.1702366001,0.97,0.23,0.99689518,1.0895,0.1305,1.0972877927,0.1595,-0.059500000000000004,0.1702366001,0.93,0.19,0.9492101980000001
2019-10-19 09:00:00,1.159,0.163,1.1704059125,0.129,-0.057,0.1410319113,1.03,0.22,1.0532331176,1.119,0.123,1.1257397568,0.129,-0.057,0.1410319113,0.99,0.18,1.0062305899
2019-10-19 09:30:00,1.13,0.1625,1.1416243909000001,0.13,-0.0575,0.1421486898,1.0,0.22,1.0239140589,1.09,0.12250000000000001,1.0968620013,0.13,-0.0575,0.1421486898,0.96,0.18,0.9767292358
2019-10-19 10:00:00,1.0805,0.1615,1.0925028604,0.1405,-0.0585,0.15219231260000002,0.9400000000000001,0.22,0.9654014709000001,1.0405,0.12150000000000001,1.0475698067,0.1405,-0.0585,0.15219231260000002,0.9,0.18,0.9178235124
2019-10-19 10:30:00,1.088,0.1635,1.100216456,0.138,-0.0565,0.14911824170000001,0.9500000000000001,0.22,0.9751410154000001,1.048,0.12350000000000001,1.0552517472,0.138,-0.0565,0.14911824170000001,0.91,0.18,0.9276313923
2019-10-19 11:00:00,1.11,0.162,1.1217593325,0.12,-0.058,0.1332816567,0.99,0.22,1.0141498903,1.07,0.122,1.0769326813,0.12,-0.058,0.1332816567,0.9500000000000001,0.18,0.9669022701000001
2019-10-19 11:30:00,1.1535,0.1615,1.1647508317,0.12350000000000001,-0.0585,0.1366546743,1.03,0.22,1.0532331176,1.1135,0.1315,1.1212379319,0.12350000000000001,-0.0585,0.1366546743,0.99,0.19,1.0080674581
2019-10-19 12:00:00,1.181,0.17300000000000001,1.1936037869,0.111,-0.057,0.1247798061,1.07,0.23,1.0944404963,1.141,0.133,1.1487253806,0.111,-0.057,0.1247798061,1.03,0.19,1.0473776778
2019-10-19 12:30:00,1.211,0.17400000000000002,1.2234365533,0.111,-0.056,0.1243261839,1.1,0.23,1.1237882363,1.171,0.134,1.1786420152,0.111,-0.056,0.1243261839,1.06,0.19,1.0768936809
2019-10-19 13:00:00,1.2015,0.186,1.2158117659,0.1315,-0.054,0.1421557245,1.07,0.24,1.09658561,1.1515,0.136,1.1595034498,0.1315,-0.054,0.1421557245,1.02,0.19,1.0375451797
2019-10-19 13:30:00,1.1495,0.179,1.1633534502,0.1395,-0.061,0.1522538998,1.01,0.24,1.0381233067,1.1095,0.129,1.1169741492,0.1395,-0.061,0.1522538998,0.97,0.19,0.9884331035
2019-10-19 14:00:00,1.11,0.178,1.12418148,0.15,-0.062,0.1623083485,0.96,0.24,0.9895453501,1.08,0.128,1.087558734,0.15,-0.062,0.1623083485,0.93,0.19,0.9492101980000001
2019-10-19 14:30:00,1.083,0.17950000000000002,1.0977746809,0.153,-0.07050000000000001,0.1684614199,0.93,0.25,0.9630160954,1.043,0.1395,1.0522876270000001,0.153,-0.07050000000000001,0.1684614199,0.89,0.21,0.9144397192
2019-10-19 15:00:00,1.115,0.405,1.1862756847,0.145,-0.065,0.1589024858,0.97,0.47000000000000003,1.0778682665,1.045,-0.075,1.0476879306,0.145,-0.065,0.1589024858,0.9,-0.01,0.9000555538
2019-10-19 15:30:00,1.104,0.6195,1.265936906,0.17400000000000002,-0.07050000000000001,0.1877398466,0.93,0.6900000000000001,1.1580155439,1.014,-0.29050000000000004,1.0547920411,0.17400000000000002,-0.07050000000000001,0.1877398466,0.84,-0.22,0.8683317338000001
2019-10-19 16:00:00,1.125,0.6165,1.2828473214,0.165,-0.0635,0.1767972002,0.96,0.68,1.1764352936,1.035,-0.29350000000000004,1.0758100436,0.165,-0.0635,0.1767972002,0.87,-0.23,0.8998888820000001
2019-10-19 16:30:00,1.1825,0.6105,1.3307954388,0.17250000000000001,-0.059500000000000004,0.18247328570000002,1.01,0.67,1.2120231021,1.0925,-0.28950000000000004,1.1302063971,0.17250000000000001,-0.059500000000000004,0.18247328570000002,0.92,-0.23,0.9483142939
2019-10-19 17:00:00,1.2605,0.621,1.4051694738,0.1705,-0.059000000000000004,0.18041964970000002,1.09,0.68,1.2847178679,1.1605,-0.279,1.1935666089,0.1705,-0.059000000000000004,0.18041964970000002,0.99,-0.22,1.0141498903
2019-10-19 17:30:00,1.3785,0.618,1.5106906533,0.1685,-0.062,0.1795445627,1.21,0.68,1.3879841498,1.2885,-0.28200000000000003,1.3189981994,0.1685,-0.062,0.1795445627,1.12,-0.22,1.1414026459
2019-10-19 18:00:00,1.4425,0.41350000000000003,1.5005960482,0.1625,-0.0565,0.172042146,1.28,0.47000000000000003,1.3635615131,1.3725,-0.0665,1.3741100756,0.1625,-0.0565,0.172042146,1.21,-0.01,1.2100413215999999
2019-10-19 18:30:00,1.448,0.1915,1.4606081781,0.158,-0.0585,0.1684821949,1.29,0.25,1.3140015220999999,1.3980000000000001,0.14150000000000001,1.4051427863,0.158,-0.0585,0.1684821949,1.24,0.2,1.2560254774000001
2019-10-19 19:00:00,1.4865,0.581,1.5960085368999999,0.14650000000000002,-0.059000000000000004,0.1579343218,1.34,0.64,1.4849915825,1.3865,-0.249,1.4086813870000001,0.14650000000000002,-0.059000000000000004,0.1579343218,1.24,-0.19,1.2544720005
2019-10-19 19:30:00,1.44,0.6135,1.5652419142,0.14,-0.0565,0.1509710237,1.3,0.67,1.4624978632,1.34,-0.28650000000000003,1.370285463,0.14,-0.0565,0.1509710237,1.2,-0.23,1.2218428704
2019-10-19 20:00:00,1.366,0.6145,1.4978538814,0.146,-0.0555,0.1561929896,1.22,0.67,1.3918692467,1.276,-0.28550000000000003,1.3075497122,0.146,-0.0555,0.1561929896,1.13,-0.23,1.1531695452
2019-10-19 20:30:00,1.323,0.6045,1.4545615319,0.153,-0.0555,0.1627551842,1.17,0.66,1.3433167906,1.223,-0.3055,1.2605789345,0.153,-0.0555,0.1627551842,1.07,-0.25,1.0988175463
2019-10-19 21:00:00,1.2690000000000001,0.593,1.4007176732,0.139,-0.057,0.15023315210000002,1.13,0.65,1.3036103712,1.169,-0.297,1.2061384663,0.139,-0.057,0.15023315210000002,1.03,-0.24,1.0575916036
2019-10-19 21:30:00,1.1855,0.302,1.2233618639000001,0.14550000000000002,-0.058,0.1566341278,1.04,0.36,1.1005453194,1.1355,-0.008,1.1355281811,0.14550000000000002,-0.058,0.1566341278,0.99,0.05,0.9912618221
2019-10-19 22:00:00,1.1505,0.584,1.2902349592,0.1405,-0.056,0.1512489669,1.01,0.64,1.1957006314,1.0505,-0.326,1.0999210199,0.1405,-0.056,0.1512489669,0.91,-0.27,0.9492101980000001
2019-10-19 22:30:00,1.0485,0.5545,1.1860954852,0.14850000000000002,-0.0555,0.1585323311,0.9,0.61,1.0872442228,0.9585,-0.3355,1.0155208023,0.14850000000000002,-0.0555,0.1585323311,0.81,-0.28,0.8570297544000001
2019-10-19 23:00:00,0.9985,0.5445,1.137313721,0.14850000000000002,-0.0555,0.1585323311,0.85,0.6000000000000001,1.0404326023,0.9085000000000001,-0.34550000000000003,0.9719786520000001,0.14850000000000002,-0.0555,0.1585323311,0.76,-0.29,0.8134494453000001
2019-10-19 23:30:00,0.935,0.5625,1.0911605061,0.155,-0.0575,0.1653216562,0.78,0.62,0.9963934966,0.845,-0.34750000000000003,0.9136636416,0.155,-0.0575,0.1653216562,0.6900000000000001,-0.29,0.748465096
2019-10-20 00:00:00,0.8555,0.23750000000000002,0.8878549994,0.1855,-0.0625,0.19574600890000002,0.67,0.30000000000000004,0.7340980861,0.8055,-0.0125,0.8055969836,0.1855,-0.0625,0.19574600890000002,0.62,0.05,0.6220128616
2019-10-20 00:30:00,0.8125,0.12250000000000001,0.8216827247,0.1825,-0.0575,0.1913439312,0.63,0.18,0.65520989,0.7825000000000001,0.0825,0.7868370225,0.1825,-0.0575,0.1913439312,0.6000000000000001,0.14,0.6161168720000001
2019-10-20 01:00:00,0.8095,0.11850000000000001,0.8181274351000001,0.1695,-0.051500000000000004,0.1771510655,0.64,0.17,0.6621933252000001,0.7795000000000001,0.08850000000000001,0.7845078075,0.1695,-0.051500000000000004,0.1771510655,0.61,0.14,0.6258594091
2019-10-20 01:30:00,0.8725,0.1085,0.8792203933,0.17250000000000001,-0.051500000000000004,0.1800236096,0.7000000000000001,0.16,0.7180529228,0.8425,0.0685,0.8452801311,0.17250000000000001,-0.051500000000000004,0.1800236096,0.67,0.12,0.6806614430000001
2019-10-20 02:00:00,1.04,0.3025,1.0831002954,0.17,-0.0575,0.1794609985,0.87,0.36,0.9415412896,0.98,-0.0975,0.9848381847000001,0.17,-0.0575,0.1794609985,0.81,-0.04,0.8109870529000001
2019-10-20 02:30:00,1.0315,0.11950000000000001,1.0383990081,0.1715,-0.060500000000000005,0.1818584614,0.86,0.18,0.8786353055,0.9915,0.0795,0.9946821100000001,0.1715,-0.060500000000000005,0.1818584614,0.8200000000000001,0.14,0.8318653737
2019-10-20 03:00:00,0.978,0.121,0.9854567469000001,0.168,-0.059000000000000004,0.178058979,0.81,0.18,0.8297590012,0.9380000000000001,0.061,0.9399813828,0.168,-0.059000000000000004,0.178058979,0.77,0.12,0.7792945528
2019-10-20 03:30:00,0.9605,0.532,1.0979910063,0.1705,-0.058,0.1800951138,0.79,0.59,0.9860020284000001,0.8705,-0.358,0.9412408034,0.1705,-0.058,0.1800951138,0.7000000000000001,-0.30000000000000004,0.7615773106
2019-10-20 04:00:00,0.9605,0.561,1.1123314479,0.1605,-0.059000000000000004,0.17100073100000002,0.8,0.62,1.0121264743,0.8605,-0.359,0.9323847114,0.1605,-0.059000000000000004,0.17100073100000002,0.7000000000000001,-0.30000000000000004,0.7615773106
2019-10-20 04:30:00,0.9485,0.5595,1.1012231836,0.1685,-0.060500000000000005,0.17903212000000002,0.78,0.62,0.9963934966,0.8585,-0.36050000000000004,0.9311189505,0.1685,-0.060500000000000005,0.17903212000000002,0.6900000000000001,-0.30000000000000004,0.7523961722
2019-10-20 05:00:00,0.8975000000000001,0.5605,1.0581429488,0.1675,-0.059500000000000004,0.1777540436,0.73,0.62,0.9577577982000001,0.8075,-0.35950000000000004,0.8839097805,0.1675,-0.059500000000000004,0.1777540436,0.64,-0.30000000000000004,0.7068238819
2019-10-20 05:30:00,0.915,0.5645,1.0751210397,0.165,-0.0555,0.1740840314,0.75,0.62,0.9730878686000001,0.8250000000000001,-0.34550000000000003,0.8944245357,0.165,-0.0555,0.1740840314,0.66,-0.29,0.7209022125
2019-10-20 06:00:00,0.906,0.5630000000000001,1.066679427,0.166,-0.057,0.17551353220000002,0.74,0.62,0.9654014709000001,0.8260000000000001,-0.34700000000000003,0.8959268943,0.166,-0.057,0.17551353220000002,0.66,-0.29,0.7209022125
2019-10-20 06:30:00,0.9420000000000001,0.5625,1.0971646412,0.162,-0.0575,0.1719018615,0.78,0.62,0.9963934966,0.852,-0.34750000000000003,0.9201414293,0.162,-0.0575,0.1719018615,0.6900000000000001,-0.29,0.748465096
2019-10-20 07:00:00,0.9865,0.5635,1.1360961667,0.1665,-0.0565,0.1758251973,0.8200000000000001,0.62,1.0280077821,0.9065000000000001,-0.3265,0.9635063570000001,0.1665,-0.0565,0.1758251973,0.74,-0.27,0.7877182237
2019-10-20 07:30:00,1.0785,0.5755,1.2224412051,0.1585,-0.0545,0.167608174,0.92,0.63,1.1150336318,0.9885,-0.3045,1.034336744,0.1585,-0.0545,0.167608174,0.8300000000000001,-0.25,0.8668333173
2019-10-20 08:00:00,1.1565,0.2535,1.183957136,0.14650000000000002,-0.0565,0.15701751490000002,1.01,0.31,1.0565036678,1.1065,0.0035,1.1065055355,0.14650000000000002,-0.0565,0.15701751490000002,0.96,0.06,0.9618731725
2019-10-20 08:30:00,1.2235,0.145,1.232062194,0.14350000000000002,-0.055,0.15367904870000001,1.08,0.2,1.0983624174,1.1835,0.105,1.1881486649,0.14350000000000002,-0.055,0.15367904870000001,1.04,0.16,1.052235715
2019-10-20 09:00:00,1.204,0.146,1.2128198547,0.134,-0.054,0.14447145050000001,1.07,0.2,1.0885311204,1.164,0.106,1.1688164954,0.134,-0.054,0.14447145050000001,1.03,0.16,1.0423531072
2019-10-20 09:30:00,1.274,0.48350000000000004,1.3626621922,0.154,-0.0565,0.1640373433,1.12,0.54,1.2433824834,1.194,-0.2165,1.2134695093,0.154,-0.0565,0.1640373433,1.04,-0.16,1.052235715
2019-10-20 10:00:00,1.216,0.593,1.3528876524,0.176,-0.057,0.185,1.04,0.65,1.2264175472,1.126,-0.307,1.1671011096,0.176,-0.057,0.185,0.9500000000000001,-0.25,0.9823441352000001
2019-10-20 10:30:00,1.194,0.594,1.3335936413,0.17400000000000002,-0.056,0.1827894964,1.02,0.65,1.2095040306,1.094,-0.306,1.1359894366,0.17400000000000002,-0.056,0.1827894964,0.92,-0.25,0.9533624704
2019-10-20 11:00:00,1.1675,0.1835,1.181832687,0.14750000000000002,-0.0565,0.1579509418,1.02,0.24,1.0478549518,1.1175,0.1135,1.1232490819,0.14750000000000002,-0.0565,0.1579509418,0.97,0.17,0.9847842403
2019-10-20 11:30:00,1.157,0.17250000000000001,1.1697885493,0.177,-0.0675,0.18943402550000002,0.98,0.24,1.0089598605,1.117,0.1325,1.1248312096,0.177,-0.0675,0.18943402550000002,0.9400000000000001,0.2,0.9610411021
2019-10-20 12:00:00,1.138,0.177,1.1516826820000001,0.198,-0.073,0.2110284341,0.9400000000000001,0.25,0.9726767192,1.098,0.127,1.1053203156,0.198,-0.073,0.2110284341,0.9,0.2,0.9219544457000001
2019-10-20 12:30:00,1.1665,0.178,1.1800026483,0.17650000000000002,-0.07200000000000001,0.1906206967,0.99,0.25,1.0210778619,1.1265,0.128,1.1337487596,0.17650000000000002,-0.07200000000000001,0.1906206967,0.9500000000000001,0.2,0.9708243919
2019-10-20 13:00:00,1.1765,0.1695,1.1886473405,0.1565,-0.060500000000000005,0.16778706740000002,1.02,0.23,1.0456098699,1.1365,0.1295,1.1438542302,0.1565,-0.060500000000000005,0.16778706740000002,0.98,0.19,0.9982484661000001
2019-10-20 13:30:00,1.145,0.17,1.1575512948,0.145,-0.06,0.1569235483,1.0,0.23,1.026109156,1.105,0.13,1.11262078,0.145,-0.06,0.1569235483,0.96,0.19,0.9786214794
2019-10-20 14:00:00,1.131,0.164,1.1428285086,0.161,-0.066,0.17400287350000002,0.97,0.23,0.99689518,1.091,0.124,1.0980241345,0.161,-0.066,0.17400287350000002,0.93,0.19,0.9492101980000001
2019-10-20 14:30:00,1.1335,0.1635,1.1452311994,0.1635,-0.0665,0.1765063738,0.97,0.23,0.99689518,1.0935,0.1135,1.0993745949,0.1635,-0.0665,0.1765063738,0.93,0.18,0.9472592042
2019-10-20 15:00:00,1.0395,0.1525,1.0506267177,0.1595,-0.0575,0.1695479283,0.88,0.21,0.9047098983,0.9995,0.1125,1.005811364,0.1595,-0.0575,0.1695479283,0.84,0.17,0.8570297544000001
2019-10-20 15:30:00,1.017,0.5455,1.1540620651,0.167,-0.0645,0.1790230432,0.85,0.61,1.046231332,0.937,-0.2745,0.9763806891000001,0.167,-0.0645,0.1790230432,0.77,-0.21,0.7981227976
2019-10-20 16:00:00,1.026,0.5795,1.1783447076,0.166,-0.060500000000000005,0.1766812101,0.86,0.64,1.0720074627,0.936,-0.3105,0.986157315,0.166,-0.060500000000000005,0.1766812101,0.77,-0.25,0.8095677859
2019-10-20 16:30:00,1.1155,0.5730000000000001,1.254061103,0.1655,-0.067,0.1785476127,0.9500000000000001,0.64,1.1454693361000001,1.0255,-0.307,1.0704668374,0.1655,-0.067,0.1785476127,0.86,-0.24,0.8928605714000001
2019-10-20 17:00:00,1.292,0.5785,1.4156010208,0.182,-0.07150000000000001,0.19554091640000001,1.11,0.65,1.2863125592,1.202,-0.3015,1.2392361559,0.182,-0.07150000000000001,0.19554091640000001,1.02,-0.23,1.0456098699
2019-10-20 17:30:00,1.416,0.535,1.5136977902000002,0.146,-0.065,0.1598155186,1.27,0.6000000000000001,1.4045995870999999,1.326,-0.215,1.3433171628,0.146,-0.065,0.1598155186,1.18,-0.15,1.1894956915
2019-10-20 18:00:00,1.4975,0.6225,1.6217313279,0.1575,-0.0575,0.1676678264,1.34,0.68,1.5026643005,1.3975,-0.2775,1.4247850715,0.1575,-0.0575,0.1676678264,1.24,-0.22,1.2593649193
2019-10-20 18:30:00,1.536,0.3875,1.5841250740000001,0.136,-0.052500000000000005,0.1457815146,1.4,0.44,1.4675149062,1.466,-0.0325,1.4663602047,0.136,-0.052500000000000005,0.1457815146,1.33,0.02,1.3301503674
2019-10-20 19:00:00,1.5075,0.189,1.5193015665,0.1375,-0.051000000000000004,0.1466535032,1.37,0.24,1.3908630414,1.4575,0.149,1.4650963279,0.1375,-0.051000000000000004,0.1466535032,1.32,0.2,1.3350655415000001
2019-10-20 19:30:00,1.448,0.1855,1.4598336378,0.148,-0.0545,0.1577157253,1.3,0.24,1.3219682296,1.3980000000000001,0.14550000000000002,1.4055512264,0.148,-0.0545,0.1577157253,1.25,0.2,1.2658988901
2019-10-20 20:00:00,1.377,0.17250000000000001,1.3877626778,0.167,-0.0575,0.176621771,1.21,0.23,1.231665539,1.327,0.1325,1.333598609,0.167,-0.0575,0.176621771,1.16,0.19,1.1754573578
2019-10-20 20:30:00,1.3065,0.24050000000000002,1.3284511658,0.1565,-0.059500000000000004,0.16742908950000002,1.15,0.30000000000000004,1.1884864324,1.2565,0.060500000000000005,1.2579556828,0.1565,-0.059500000000000004,0.16742908950000002,1.1,0.12,1.1065260955
2019-10-20 21:00:00,1.231,0.21050000000000002,1.2488679874,0.171,-0.059500000000000004,0.1810559306,1.06,0.27,1.0938464243000001,1.181,0.060500000000000005,1.1825486248,0.171,-0.059500000000000004,0.1810559306,1.01,0.12,1.0171037312
2019-10-20 21:30:00,1.2005,0.4355,1.2770514868,0.1605,-0.0645,0.1729754318,1.04,0.5,1.1539497389,1.1205,-0.1545,1.1311014543,0.1605,-0.0645,0.1729754318,0.96,-0.09,0.9642095208
2019-10-20 22:00:00,1.1115,0.49050000000000005,1.2149166638,0.1715,-0.0695,0.1850472913,0.9400000000000001,0.56,1.0941663493,1.0415,-0.23950000000000002,1.0686826002,0.1715,-0.0695,0.1850472913,0.87,-0.17,0.8864536085
2019-10-20 22:30:00,1.0085,0.1295,1.0167804581,0.1685,-0.060500000000000005,0.17903212000000002,0.84,0.19,0.8612200648,0.9685,0.08950000000000001,0.9726265984,0.1685,-0.060500000000000005,0.17903212000000002,0.8,0.15,0.8139410298
2019-10-20 23:00:00,0.936,0.1315,0.9451921762000001,0.176,-0.0685,0.1888603982,0.76,0.2,0.7858753082000001,0.906,0.0915,0.910608725,0.176,-0.0685,0.1888603982,0.73,0.16,0.7473285757
2019-10-20 23:30:00,0.844,0.1255,0.8532797021,0.17400000000000002,-0.0645,0.1855700676,0.67,0.19,0.6964194139000001,0.804,0.0855,0.8085333945000001,0.17400000000000002,-0.0645,0.1855700676,0.63,0.15,0.6476109943
2019-10-21 00:00:00,0.7655000000000001,0.1245,0.7755581861,0.17550000000000002,-0.0555,0.18406656400000002,0.59,0.18,0.6168468205000001,0.7355,0.0845,0.7403380984,0.17550000000000002,-0.0555,0.18406656400000002,0.56,0.14,0.5772347876
2019-10-21 00:30:00,0.7515000000000001,0.1285,0.7624070435,0.18150000000000002,-0.061500000000000006,0.1916363744,0.5700000000000001,0.19,0.6008327554,0.7215,0.08850000000000001,0.7269074907,0.18150000000000002,-0.061500000000000006,0.1916363744,0.54,0.15,0.5604462508
2019-10-21 01:00:00,0.763,0.1325,0.7744192986,0.17300000000000001,-0.0575,0.1823053757,0.59,0.19,0.6198386887,0.733,0.0925,0.7388134068000001,0.17300000000000001,-0.0575,0.1823053757,0.56,0.15,0.5797413216
2019-10-21 01:30:00,0.8565,0.122,0.8651452190000001,0.17650000000000002,-0.058,0.18578549460000002,0.68,0.18,0.7034202158,0.8165,0.07200000000000001,0.8196683781,0.17650000000000002,-0.058,0.18578549460000002,0.64,0.13,0.6530696747
2019-10-21 02:00:00,0.9845,0.11950000000000001,0.9917260206,0.1645,-0.060500000000000005,0.17527264480000002,0.8200000000000001,0.18,0.8395236745,0.9445,0.0695,0.9470535888,0.1645,-0.060500000000000005,0.17527264480000002,0.78,0.13,0.7907591289
2019-10-21 02:30:00,1.0045,0.116,1.0111756771,0.1545,-0.054,0.1636650543,0.85,0.17,0.8668333173,0.9745,0.076,0.9774590784,0.1545,-0.054,0.1636650543,0.8200000000000001,0.13,0.8302409289
2019-10-21 03:00:00,0.9715,0.1135,0.9781076117,0.1615,-0.0565,0.1710979252,0.81,0.17,0.8276472679,0.9315,0.07350000000000001,0.9343952590000001,0.1615,-0.0565,0.1710979252,0.77,0.13,0.7808969202
2019-10-21 03:30:00,0.9485,0.1105,0.9549149177,0.1685,-0.059500000000000004,0.1786966704,0.78,0.17,0.7983107165000001,0.9085000000000001,0.07050000000000001,0.9112313098,0.1685,-0.059500000000000004,0.1786966704,0.74,0.13,0.7513321503
2019-10-21 04:00:00,0.9510000000000001,0.121,0.9586667826,0.171,-0.059000000000000004,0.1808922331,0.78,0.18,0.8004998438,0.911,0.081,0.9145938990000001,0.171,-0.059000000000000004,0.1808922331,0.74,0.14,0.7531268154
2019-10-21 04:30:00,0.9175000000000001,0.12350000000000001,0.9257745406000001,0.1575,-0.0565,0.16732752310000001,0.76,0.18,0.7810249676000001,0.8875000000000001,0.0835,0.8914193738,0.1575,-0.0565,0.16732752310000001,0.73,0.14,0.7433034374
2019-10-21 05:00:00,0.8595,0.10200000000000001,0.8655311953,0.1695,-0.058,0.1791486813,0.6900000000000001,0.16,0.7083078427,0.8295,0.062,0.8318138313000001,0.1695,-0.058,0.1791486813,0.66,0.12,0.6708203932
2019-10-21 05:30:00,0.8655,0.11,0.8724621768,0.1655,-0.06,0.1760404783,0.7000000000000001,0.17,0.7203471385,0.8355,0.07,0.8384272479,0.1655,-0.06,0.1760404783,0.67,0.13,0.6824954212000001
2019-10-21 06:00:00,0.876,0.1305,0.8856671214,0.166,-0.059500000000000004,0.17634128840000002,0.71,0.19,0.734982993,0.846,0.0805,0.8498213047000001,0.166,-0.059500000000000004,0.17634128840000002,0.68,0.14,0.6942621983
2019-10-21 06:30:00,0.99,0.14100000000000001,0.9999905,0.18,-0.059000000000000004,0.1894228075,0.81,0.2,0.8343260753,0.9500000000000001,0.101,0.9553538611000001,0.18,-0.059000000000000004,0.1894228075,0.77,0.16,0.7864477096
2019-10-21 07:00:00,1.085,0.21150000000000002,1.1054217521,0.195,-0.0585,0.20358597690000002,0.89,0.27,0.9300537619,1.035,0.0415,1.0358316707,0.195,-0.0585,0.20358597690000002,0.84,0.1,0.8459314393
2019-10-21 07:30:00,1.1675,0.1705,1.1798841045,0.17750000000000002,-0.059500000000000004,0.1872071046,0.99,0.23,1.0163660758,1.1275,0.1305,1.1350270922,0.17750000000000002,-0.059500000000000004,0.1872071046,0.9500000000000001,0.19,0.9688137076000001
2019-10-21 08:00:00,1.2015,0.152,1.211076484,0.18150000000000002,-0.058,0.1905419901,1.02,0.21,1.0413932975,1.1615,0.112,1.1668874196,0.18150000000000002,-0.058,0.1905419901,0.98,0.17,0.9946356117
2019-10-21 08:30:00,1.233,0.18150000000000002,1.2462869854,0.17300000000000001,-0.0585,0.1826232461,1.06,0.24,1.0868302535,1.193,0.14150000000000001,1.2013622476,0.17300000000000001,-0.0585,0.1826232461,1.02,0.2,1.0394229168
2019-10-21 09:00:00,1.178,0.17850000000000002,1.1914471243,0.178,-0.061500000000000006,0.1883248523,1.0,0.24,1.0283968106,1.138,0.1385,1.1463970734,0.178,-0.061500000000000006,0.1883248523,0.96,0.2,0.9806120538
