Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-21 09:30:00,1.154,0.187,1.1690530356,0.17400000000000002,-0.063,0.18505404620000002,0.98,0.25,1.0113851887,1.114,0.147,1.1236569761,0.17400000000000002,-0.063,0.18505404620000002,0.9400000000000001,0.21,0.9631718434000001
2019-10-21 10:00:00,1.104,0.303,1.1448253142,0.184,-0.067,0.1958187938,0.92,0.37,0.9916148446,1.054,0.023,1.0542509189,0.184,-0.067,0.1958187938,0.87,0.09,0.8746427842000001
2019-10-21 10:30:00,1.0465,0.20950000000000002,1.0672640254,0.1865,-0.060500000000000005,0.19606759040000002,0.86,0.27,0.9013878189000001,1.0065,0.0995,1.0114061993,0.1865,-0.060500000000000005,0.19606759040000002,0.8200000000000001,0.16,0.835463943
2019-10-21 11:00:00,1.0135,0.181,1.0295354535,0.17350000000000002,-0.059000000000000004,0.1832573327,0.84,0.24,0.8736131867,0.9735,0.14100000000000001,0.9836580961,0.17350000000000002,-0.059000000000000004,0.1832573327,0.8,0.2,0.8246211251000001
2019-10-21 11:30:00,0.99,0.166,1.0038207011,0.17,-0.064,0.1816480113,0.8200000000000001,0.23,0.8516454661,0.96,0.126,0.9682334429,0.17,-0.064,0.1816480113,0.79,0.19,0.8125269226
2019-10-21 12:00:00,0.975,0.163,0.9885312337000001,0.17500000000000002,-0.067,0.1873872995,0.8,0.23,0.8324061509,0.935,0.123,0.9430556717,0.17500000000000002,-0.067,0.1873872995,0.76,0.19,0.7833900689000001
2019-10-21 12:30:00,0.9380000000000001,0.17300000000000001,0.9538202137,0.178,-0.057,0.1869037185,0.76,0.23,0.7940403012,0.908,0.133,0.9176889451,0.178,-0.057,0.1869037185,0.73,0.19,0.7543208866000001
2019-10-21 13:00:00,0.895,0.163,0.9097219355,0.17500000000000002,-0.057,0.1840489065,0.72,0.22,0.7528612090000001,0.865,0.123,0.8737013220000001,0.17500000000000002,-0.057,0.1840489065,0.6900000000000001,0.18,0.7130918594
2019-10-21 13:30:00,0.884,0.17,0.9001977561000001,0.17400000000000002,-0.06,0.1840543398,0.71,0.23,0.7463243263,0.844,0.13,0.8539531603,0.17400000000000002,-0.06,0.1840543398,0.67,0.19,0.6964194139000001
2019-10-21 14:00:00,0.8925000000000001,0.1645,0.9075331950000001,0.17250000000000001,-0.0855,0.1925266215,0.72,0.25,0.7621679605,0.8525,0.1245,0.8615430924,0.17250000000000001,-0.0855,0.1925266215,0.68,0.21,0.7116881339000001
2019-10-21 14:30:00,0.9440000000000001,0.1545,0.9565595904,0.164,-0.1155,0.2005897555,0.78,0.27,0.8254089895000001,0.904,0.1145,0.9112223933,0.164,-0.1155,0.2005897555,0.74,0.23,0.7749193506000001
2019-10-21 15:00:00,0.9715,0.153,0.9834740718,0.1715,-0.137,0.21950227790000001,0.8,0.29,0.850940656,0.9415,0.113,0.9482569536000001,0.1715,-0.137,0.21950227790000001,0.77,0.25,0.8095677859
2019-10-21 15:30:00,0.9570000000000001,0.1645,0.9710351435000001,0.137,-0.1255,0.1857935682,0.8200000000000001,0.29,0.8697700846,0.917,0.1245,0.9254130159,0.137,-0.1255,0.1857935682,0.78,0.25,0.8190848552000001
2019-10-21 16:00:00,0.936,0.154,0.9485842082,0.116,-0.08600000000000001,0.144402216,0.8200000000000001,0.24,0.8544003745000001,0.896,0.114,0.9032231175000001,0.116,-0.08600000000000001,0.144402216,0.78,0.2,0.8052328856000001
2019-10-21 16:30:00,1.0375,0.166,1.0506960788,0.1075,-0.064,0.1251089525,0.93,0.23,0.958018789,1.0075,0.126,1.0153483392,0.1075,-0.064,0.1251089525,0.9,0.19,0.9198369421
2019-10-21 17:00:00,1.1095,0.1655,1.1217756014,0.11950000000000001,-0.0545,0.1313411588,0.99,0.22,1.0141498903,1.0695000000000001,0.1255,1.0768381958,0.11950000000000001,-0.0545,0.1313411588,0.9500000000000001,0.18,0.9669022701000001
2019-10-21 17:30:00,1.216,0.1845,1.229917172,0.136,-0.0555,0.14688856320000002,1.08,0.24,1.1063453349,1.176,0.1345,1.1836664437,0.136,-0.0555,0.14688856320000002,1.04,0.19,1.0572133181
2019-10-21 18:00:00,1.3165,0.185,1.3294349364,0.1565,-0.055,0.1658832421,1.16,0.24,1.1845674316,1.2665,0.135,1.2736747034,0.1565,-0.055,0.1658832421,1.11,0.19,1.1261438629
2019-10-21 18:30:00,1.4185,0.34500000000000003,1.4598517904000001,0.14850000000000002,-0.055,0.1583579805,1.27,0.4,1.3315029102,1.3585,0.015,1.3585828094,0.14850000000000002,-0.055,0.1583579805,1.21,0.07,1.2120231021
2019-10-21 19:00:00,1.4945,0.605,1.6123136326,0.1645,-0.055,0.1734510017,1.33,0.66,1.4847558722,1.4045,-0.28500000000000003,1.4331242968,0.1645,-0.055,0.1734510017,1.24,-0.23,1.2611502686
2019-10-21 19:30:00,1.478,0.6135,1.6002706802,0.148,-0.0565,0.1584179598,1.33,0.67,1.4892279879,1.388,-0.28650000000000003,1.4172601208,0.148,-0.0565,0.1584179598,1.24,-0.23,1.2611502686
2019-10-21 20:00:00,1.3940000000000001,0.587,1.5125491728,0.154,-0.053,0.1628649747,1.24,0.64,1.3954210834,1.304,-0.303,1.3387400793,0.154,-0.053,0.1628649747,1.15,-0.25,1.1768602296
2019-10-21 20:30:00,1.355,0.586,1.4762862189,0.145,-0.054,0.154728795,1.21,0.64,1.3688316186,1.2650000000000001,-0.304,1.3010153727,0.145,-0.054,0.154728795,1.12,-0.25,1.1475626345
2019-10-21 21:00:00,1.2935,0.585,1.4196363091,0.1535,-0.055,0.16305597200000002,1.1400000000000001,0.64,1.3073637596,1.1935,-0.305,1.2318552066,0.1535,-0.055,0.16305597200000002,1.04,-0.25,1.0696261029
2019-10-21 21:30:00,1.2435,0.5935,1.3778731799,0.14350000000000002,-0.0565,0.1542222422,1.1,0.65,1.2776932339,1.1435,-0.3065,1.1838642236,0.14350000000000002,-0.0565,0.1542222422,1.0,-0.25,1.0307764064
2019-10-21 22:00:00,1.1695,0.5670000000000001,1.2996996768,0.1495,-0.053,0.1586166763,1.02,0.62,1.1936498649,1.0795,-0.323,1.1267871361,0.1495,-0.053,0.1586166763,0.93,-0.27,0.9684007435
2019-10-21 22:30:00,1.0835,0.5650000000000001,1.2219645044,0.1335,-0.055,0.144385768,0.9500000000000001,0.62,1.1344161494,0.9935,-0.335,1.0484594651,0.1335,-0.055,0.144385768,0.86,-0.28,0.9044335244
2019-10-21 23:00:00,0.965,0.14450000000000002,0.9757588073000001,0.155,-0.0555,0.1646367213,0.81,0.2,0.8343260753,0.925,0.0545,0.9266041496,0.155,-0.0555,0.1646367213,0.77,0.11,0.7778174593
2019-10-21 23:30:00,0.864,0.12250000000000001,0.8726409628,0.154,-0.0575,0.1643844579,0.71,0.18,0.7324616031000001,0.8240000000000001,0.07250000000000001,0.8271833231,0.154,-0.0575,0.1643844579,0.67,0.13,0.6824954212000001
2019-10-22 00:00:00,0.789,0.106,0.7960885629000001,0.159,-0.054,0.1679196236,0.63,0.16,0.65,0.759,0.066,0.7618641611,0.159,-0.054,0.1679196236,0.6000000000000001,0.12,0.6118823416
2019-10-22 00:30:00,0.774,0.10550000000000001,0.7811569945,0.164,-0.0545,0.1728185465,0.61,0.16,0.630634601,0.744,0.0655,0.7468776674000001,0.164,-0.0545,0.1728185465,0.58,0.12,0.5922837158
2019-10-22 01:00:00,0.798,0.107,0.8051416025,0.158,-0.053,0.16665233270000002,0.64,0.16,0.6596969001,0.758,0.067,0.7609553206,0.158,-0.053,0.16665233270000002,0.6000000000000001,0.12,0.6118823416
2019-10-22 01:30:00,0.899,0.1135,0.9061364412,0.169,-0.0565,0.17819441630000002,0.73,0.17,0.7495331881,0.859,0.0635,0.8613438628000001,0.169,-0.0565,0.17819441630000002,0.6900000000000001,0.12,0.7003570518000001
2019-10-22 02:00:00,1.0395,0.2525,1.0697273017,0.1695,-0.0575,0.1789874297,0.87,0.31,0.9235799911,0.9795,-0.0675,0.9818230492000001,0.1695,-0.0575,0.1789874297,0.81,-0.01,0.810061726
2019-10-22 02:30:00,1.0845,0.5335,1.2086200809,0.1645,-0.0565,0.1739324582,0.92,0.59,1.0929318368,0.9945,-0.3365,1.0498868987,0.1645,-0.0565,0.1739324582,0.8300000000000001,-0.28,0.8759566199000001
2019-10-22 03:00:00,1.044,0.534,1.1726431682,0.164,-0.056,0.17329743220000002,0.88,0.59,1.059481005,0.964,-0.336,1.0208780534,0.164,-0.056,0.17329743220000002,0.8,-0.28,0.847584804
2019-10-22 03:30:00,1.0285,0.533,1.1584046141,0.1685,-0.057,0.1778798752,0.86,0.59,1.042928569,0.9385,-0.337,0.9971716251,0.1685,-0.057,0.1778798752,0.77,-0.28,0.8193289938
2019-10-22 04:00:00,1.033,0.5345,1.1630903877,0.153,-0.0555,0.1627551842,0.88,0.59,1.059481005,0.9430000000000001,-0.3355,1.0009042162,0.153,-0.0555,0.1627551842,0.79,-0.28,0.8381527307000001
2019-10-22 04:30:00,0.9715,0.524,1.1038062556,0.1615,-0.056,0.1709334666,0.81,0.58,0.9962429423,0.8915000000000001,-0.356,0.9599522124000001,0.1615,-0.056,0.1709334666,0.73,-0.30000000000000004,0.7892401409
2019-10-22 05:00:00,0.9380000000000001,0.525,1.0749274394,0.158,-0.055,0.1672991333,0.78,0.58,0.9720082304000001,0.858,-0.355,0.9285413292,0.158,-0.055,0.1672991333,0.7000000000000001,-0.30000000000000004,0.7615773106
2019-10-22 05:30:00,0.933,0.535,1.0755063924,0.163,-0.055,0.1720290673,0.77,0.59,0.970051545,0.843,-0.355,0.9146988575,0.163,-0.055,0.1720290673,0.68,-0.30000000000000004,0.7432361670000001
2019-10-22 06:00:00,0.935,0.536,1.0777388366,0.155,-0.054,0.1641371378,0.78,0.59,0.9780081799,0.845,-0.354,0.9161555545000001,0.155,-0.054,0.1641371378,0.6900000000000001,-0.30000000000000004,0.7523961722
2019-10-22 06:30:00,0.9955,0.506,1.1167167277,0.1555,-0.054,0.1646093861,0.84,0.56,1.0095543571,0.9155000000000001,-0.304,0.9646534352,0.1555,-0.054,0.1646093861,0.76,-0.25,0.8000624976
2019-10-22 07:00:00,1.0885,0.14750000000000002,1.0984482236,0.14850000000000002,-0.052500000000000005,0.15750714270000002,0.9400000000000001,0.2,0.9610411021,1.0485,0.0975,1.053023504,0.14850000000000002,-0.052500000000000005,0.15750714270000002,0.9,0.15,0.9124143795
2019-10-22 07:30:00,1.176,0.164,1.1873803098,0.146,-0.056,0.1563713529,1.03,0.22,1.0532331176,1.1360000000000001,0.124,1.1427475662,0.146,-0.056,0.1563713529,0.99,0.18,1.0062305899
2019-10-22 08:00:00,1.254,0.17650000000000002,1.2663602371,0.154,-0.053500000000000006,0.16302837180000002,1.1,0.23,1.1237882363,1.214,0.1265,1.2205729188,0.154,-0.053500000000000006,0.16302837180000002,1.06,0.18,1.0751744045
2019-10-22 08:30:00,1.263,0.194,1.2778125841,0.163,-0.056,0.1723513853,1.1,0.25,1.1280514173,1.223,0.154,1.2326576978000001,0.163,-0.056,0.1723513853,1.06,0.21,1.0806016842
2019-10-22 09:00:00,1.2155,0.18150000000000002,1.2289761999,0.1655,-0.0585,0.1755348968,1.05,0.24,1.0770793843,1.1755,0.14150000000000001,1.183985853,0.1655,-0.0585,0.1755348968,1.01,0.2,1.0296115772
2019-10-22 09:30:00,1.166,0.18150000000000002,1.1800416306,0.166,-0.0585,0.1760063919,1.0,0.24,1.0283968106,1.126,0.14150000000000001,1.1348560481,0.166,-0.0585,0.1760063919,0.96,0.2,0.9806120538
2019-10-22 10:00:00,1.1425,0.1835,1.1571423854,0.17250000000000001,-0.0565,0.18151721680000002,0.97,0.24,0.9992497185,1.1025,0.14350000000000002,1.1117996672000001,0.17250000000000001,-0.0565,0.18151721680000002,0.93,0.2,0.9512623192
2019-10-22 10:30:00,1.141,0.17400000000000002,1.1541910587,0.161,-0.056,0.1704611393,0.98,0.23,1.0066280346,1.101,0.134,1.1091244294,0.161,-0.056,0.1704611393,0.9400000000000001,0.19,0.9590099061
2019-10-22 11:00:00,1.1320000000000001,0.535,1.252057906,0.152,-0.055,0.16164467200000002,0.98,0.59,1.1438968485,1.052,-0.245,1.0801523041,0.152,-0.055,0.16164467200000002,0.9,-0.19,0.9198369421
2019-10-22 11:30:00,1.1255,0.5750000000000001,1.2638731147,0.14550000000000002,-0.055,0.155548224,0.98,0.63,1.1650321884000001,1.0455,-0.305,1.0890800017,0.14550000000000002,-0.055,0.155548224,0.9,-0.25,0.9340770846
2019-10-22 12:00:00,1.113,0.5750000000000001,1.2527545649,0.14300000000000002,-0.055,0.153212271,0.97,0.63,1.1566330447,1.023,-0.305,1.0674989461,0.14300000000000002,-0.055,0.153212271,0.88,-0.25,0.9148223871000001
2019-10-22 12:30:00,1.099,0.35750000000000004,1.1556847537000001,0.129,-0.052500000000000005,0.13927401050000002,0.97,0.41000000000000003,1.0530906894,1.029,-0.0925,1.0331491906,0.129,-0.052500000000000005,0.13927401050000002,0.9,-0.04,0.9008884504
2019-10-22 13:00:00,1.0365,0.16,1.0487765491,0.1665,-0.05,0.1738454774,0.87,0.21,0.8949860334,1.0065,0.12,1.0136282603,0.1665,-0.05,0.1738454774,0.84,0.17,0.8570297544000001
2019-10-22 13:30:00,1.0135,0.158,1.0257418047,0.1935,-0.052000000000000005,0.2003652914,0.8200000000000001,0.21,0.8464632302,0.9735,0.11800000000000001,0.9806254382,0.1935,-0.052000000000000005,0.2003652914,0.78,0.17,0.7983107165000001
2019-10-22 14:00:00,0.9545,0.1545,0.9669232131000001,0.17450000000000002,-0.0955,0.1989233521,0.78,0.25,0.8190848552000001,0.9145000000000001,0.1145,0.9216401141,0.17450000000000002,-0.0955,0.1989233521,0.74,0.21,0.7692203845000001
2019-10-22 14:30:00,0.9455,0.15,0.957324527,0.1655,-0.1,0.1933655864,0.78,0.25,0.8190848552000001,0.9055000000000001,0.11,0.9121569218000001,0.1655,-0.1,0.1933655864,0.74,0.21,0.7692203845000001
2019-10-22 15:00:00,0.9965,0.153,1.0081771918,0.1565,-0.127,0.2015471409,0.84,0.28,0.8854377448,0.9565,0.113,0.9631517274,0.1565,-0.127,0.2015471409,0.8,0.24,0.8352245207000001
2019-10-22 15:30:00,0.98,0.167,0.9941272554,0.16,-0.113,0.19588006530000002,0.8200000000000001,0.28,0.8664871609,0.9400000000000001,0.127,0.9485404578000001,0.16,-0.113,0.19588006530000002,0.78,0.24,0.8160882305
2019-10-22 16:00:00,0.9775,0.169,0.9920016381000001,0.17750000000000002,-0.091,0.1994674159,0.8,0.26,0.8411896338,0.9375,0.129,0.9463335828,0.17750000000000002,-0.091,0.1994674159,0.76,0.22,0.7912016178
2019-10-22 16:30:00,1.0935,0.465,1.1882622817,0.20350000000000001,-0.055,0.2108014469,0.89,0.52,1.0307764064,1.0235,-0.165,1.0367146425,0.20350000000000001,-0.055,0.2108014469,0.8200000000000001,-0.11,0.8273451517
2019-10-22 17:00:00,1.188,0.614,1.337288301,0.20800000000000002,-0.056,0.2154065923,0.98,0.67,1.1871394189,1.088,-0.296,1.1275460079,0.20800000000000002,-0.056,0.2154065923,0.88,-0.24,0.9121403401
2019-10-22 17:30:00,1.2850000000000001,0.626,1.4293708406,0.195,-0.054,0.2023388247,1.09,0.68,1.2847178679,1.195,-0.274,1.2260101957,0.195,-0.054,0.2023388247,1.0,-0.22,1.0239140589
2019-10-22 18:00:00,1.3885,0.6275000000000001,1.5237087975999999,0.20850000000000002,-0.052500000000000005,0.21500813940000002,1.18,0.68,1.3619104229,1.2985,-0.2725,1.326785024,0.20850000000000002,-0.052500000000000005,0.21500813940000002,1.09,-0.22,1.1119802157
2019-10-22 18:30:00,1.475,0.628,1.6031247612000001,0.195,-0.052000000000000005,0.2018142711,1.28,0.68,1.4494136746000001,1.375,-0.272,1.4016451049,0.195,-0.052000000000000005,0.2018142711,1.18,-0.22,1.200333287
2019-10-22 19:00:00,1.538,0.606,1.6530819701000001,0.20800000000000002,-0.054,0.2148953234,1.33,0.66,1.4847558722,1.438,-0.274,1.4638715791,0.20800000000000002,-0.054,0.2148953234,1.23,-0.22,1.2495199077999999
2019-10-22 19:30:00,1.506,0.616,1.6271115512,0.186,-0.054,0.1936801487,1.32,0.67,1.4803040228,1.4060000000000001,-0.274,1.4324496501000001,0.186,-0.054,0.1936801487,1.22,-0.22,1.2396773774
2019-10-22 20:00:00,1.433,0.186,1.4450207610999999,0.183,-0.054,0.1908009434,1.25,0.24,1.2728314892,1.393,0.116,1.3978215193999999,0.183,-0.054,0.1908009434,1.21,0.17,1.2218837915
2019-10-22 20:30:00,1.3305,0.157,1.3397310364,0.18050000000000002,-0.053,0.1881203073,1.15,0.21,1.1690166808,1.2905,0.117,1.295792904,0.18050000000000002,-0.053,0.1881203073,1.11,0.17,1.1229425631
2019-10-22 21:00:00,1.255,0.164,1.2656701782,0.185,-0.056,0.1932899377,1.07,0.22,1.0923827168,1.215,0.094,1.218630789,0.185,-0.056,0.1932899377,1.03,0.15,1.0408650249
2019-10-22 21:30:00,1.209,0.5835,1.3424430156,0.169,-0.0565,0.17819441630000002,1.04,0.64,1.2211470018,1.119,-0.3165,1.1628986413,0.169,-0.0565,0.17819441630000002,0.9500000000000001,-0.26,0.9849365462
2019-10-22 22:00:00,1.1725,0.5755,1.3061226971,0.1825,-0.0545,0.1904639073,0.99,0.63,1.1734564329000001,1.0825,-0.3245,1.130091368,0.1825,-0.0545,0.1904639073,0.9,-0.27,0.9396275858
2019-10-22 22:30:00,1.096,0.5345,1.2193876537000001,0.156,-0.0555,0.16557853120000002,0.9400000000000001,0.59,1.1098198052,1.016,-0.29550000000000004,1.0581003024,0.156,-0.0555,0.16557853120000002,0.86,-0.24,0.8928605714000001
2019-10-22 23:00:00,0.9590000000000001,0.115,0.9658705917,0.169,-0.055,0.1777245059,0.79,0.17,0.808084154,0.919,0.075,0.9220553129,0.169,-0.055,0.1777245059,0.75,0.13,0.7611832894
2019-10-22 23:30:00,0.8635,0.122,0.8720758281000001,0.17350000000000002,-0.058,0.18293783100000002,0.6900000000000001,0.18,0.7130918594,0.8335,0.07200000000000001,0.8366039983,0.17350000000000002,-0.058,0.18293783100000002,0.66,0.13,0.6726812024000001
2019-10-23 00:00:00,0.7885000000000001,0.1145,0.7967700421,0.1685,-0.0555,0.1774049041,0.62,0.17,0.6428841264,0.7485,0.0745,0.7521984446000001,0.1685,-0.0555,0.1774049041,0.58,0.13,0.5943904441
2019-10-23 00:30:00,0.767,0.1165,0.7757971707,0.167,-0.053500000000000006,0.1753603433,0.6000000000000001,0.17,0.6236184731000001,0.737,0.0765,0.7409596818,0.167,-0.053500000000000006,0.1753603433,0.5700000000000001,0.13,0.5846366393
2019-10-23 01:00:00,0.766,0.108,0.7735761113,0.196,-0.052000000000000005,0.2027806697,0.5700000000000001,0.16,0.5920304046,0.736,0.068,0.7391346291,0.196,-0.052000000000000005,0.2027806697,0.54,0.12,0.5531726674
2019-10-23 01:30:00,0.8795000000000001,0.106,0.8858646906000001,0.1995,-0.054,0.2066790991,0.68,0.16,0.6985699679,0.8395,0.066,0.8420904049,0.1995,-0.054,0.2066790991,0.64,0.12,0.6511528238000001
2019-10-23 02:00:00,1.01,0.20850000000000002,1.0312963929,0.2,-0.051500000000000004,0.20652421170000002,0.81,0.26,0.8507055895000001,0.96,-0.021500000000000002,0.960240725,0.2,-0.051500000000000004,0.20652421170000002,0.76,0.03,0.7605918748
2019-10-23 02:30:00,1.0725,0.536,1.1989796704,0.2025,-0.054,0.2095763584,0.87,0.59,1.0511898021,0.9825,-0.34400000000000003,1.0409813879,0.2025,-0.054,0.2095763584,0.78,-0.29,0.8321658489
2019-10-23 03:00:00,1.044,0.535,1.1730988876,0.20400000000000001,-0.055,0.2112841688,0.84,0.59,1.026498904,0.9540000000000001,-0.34500000000000003,1.0144658693,0.20400000000000001,-0.055,0.2112841688,0.75,-0.29,0.8041144197000001
2019-10-23 03:30:00,1.0355,0.535,1.1655407543,0.1955,-0.055,0.2030892661,0.84,0.59,1.026498904,0.9455,-0.34500000000000003,1.0064766515,0.1955,-0.055,0.2030892661,0.75,-0.29,0.8041144197000001
2019-10-23 04:00:00,1.0395,0.5375,1.170242069,0.1895,-0.052500000000000005,0.1966379923,0.85,0.59,1.0346980236,0.9495,-0.3425,1.0093842182,0.1895,-0.052500000000000005,0.1966379923,0.76,-0.29,0.8134494453000001
2019-10-23 04:30:00,0.9955,0.5365,1.130863608,0.1855,-0.053500000000000006,0.1930608712,0.81,0.59,1.0020977996,0.9055000000000001,-0.3435,0.96846399,0.1855,-0.053500000000000006,0.1930608712,0.72,-0.29,0.7762087348000001
2019-10-23 05:00:00,0.9215000000000001,0.5255000000000001,1.0608074755,0.18150000000000002,-0.0545,0.1895059366,0.74,0.58,0.9402127419,0.8415,-0.35450000000000004,0.9131223905,0.18150000000000002,-0.0545,0.1895059366,0.66,-0.30000000000000004,0.7249827584
2019-10-23 05:30:00,0.921,0.526,1.0606210445,0.181,-0.054,0.188883562,0.74,0.58,0.9402127419,0.841,-0.34400000000000003,0.9086346901000001,0.181,-0.054,0.188883562,0.66,-0.29,0.7209022125
2019-10-23 06:00:00,0.9105000000000001,0.258,0.9463478483000001,0.1905,-0.052000000000000005,0.1974696179,0.72,0.31,0.7839005039,0.8505,-0.062,0.8527568528,0.1905,-0.052000000000000005,0.1974696179,0.66,-0.01,0.6600757532
2019-10-23 06:30:00,0.98,0.11750000000000001,0.9870188701,0.19,-0.052500000000000005,0.1971198874,0.79,0.17,0.808084154,0.9400000000000001,0.0775,0.9431894030000001,0.19,-0.052500000000000005,0.1971198874,0.75,0.13,0.7611832894
2019-10-23 07:00:00,1.11,0.337,1.160029741,0.19,-0.053,0.19725364380000002,0.92,0.39,0.9992497185,1.05,-0.113,1.0560629716,0.19,-0.053,0.19725364380000002,0.86,-0.06,0.8620904825
2019-10-23 07:30:00,1.208,0.163,1.2189474968,0.188,-0.057,0.1964510117,1.02,0.22,1.0434557969,1.168,0.113,1.1734534503,0.188,-0.057,0.1964510117,0.98,0.17,0.9946356117
2019-10-23 08:00:00,1.2885,0.14650000000000002,1.2968016425,0.1985,-0.053500000000000006,0.20558331640000002,1.09,0.2,1.1081967334,1.2485,0.10650000000000001,1.2530341177,0.1985,-0.053500000000000006,0.20558331640000002,1.05,0.16,1.0621205205
2019-10-23 08:30:00,1.2775,0.3055,1.3135206508000001,0.1975,-0.0545,0.2048816732,1.08,0.36,1.1384199577,1.2275,-0.0145,1.2275856386,0.1975,-0.0545,0.2048816732,1.03,0.04,1.0307764064
2019-10-23 09:00:00,1.2075,0.586,1.342181899,0.1975,-0.054,0.20474923690000002,1.01,0.64,1.1957006314,1.1175,-0.314,1.160776572,0.1975,-0.054,0.20474923690000002,0.92,-0.26,0.9560334722
2019-10-23 09:30:00,1.1455,0.585,1.2862329688,0.1855,-0.055,0.1934819113,0.96,0.64,1.1537764081,1.0455,-0.315,1.0919227308,0.1855,-0.055,0.1934819113,0.86,-0.26,0.8984430978
2019-10-23 10:00:00,1.073,0.5700000000000001,1.2150016461,0.17300000000000001,-0.06,0.18310925700000003,0.9,0.63,1.0985900054,0.983,-0.32,1.0337741533,0.17300000000000001,-0.06,0.18310925700000003,0.81,-0.26,0.8507055895000001
2019-10-23 10:30:00,1.015,0.5795,1.1687793847,0.165,-0.060500000000000005,0.17574199840000002,0.85,0.64,1.0640018797,0.925,-0.3205,0.9789510968,0.165,-0.060500000000000005,0.17574199840000002,0.76,-0.26,0.8032434251
2019-10-23 11:00:00,0.992,0.5755,1.1468497068,0.162,-0.0745,0.1783094221,0.8300000000000001,0.65,1.0542295765,0.912,-0.3245,0.9680104597,0.162,-0.0745,0.1783094221,0.75,-0.25,0.790569415
2019-10-23 11:30:00,0.9225000000000001,0.38,0.9977004811000001,0.17250000000000001,-0.08,0.1901479687,0.75,0.46,0.8798295289,0.8625,-0.13,0.8722420822,0.17250000000000001,-0.08,0.1901479687,0.6900000000000001,-0.05,0.6918092223
2019-10-23 12:00:00,0.8725,0.131,0.8822795759000001,0.1625,-0.089,0.1852761453,0.71,0.22,0.7433034374,0.8425,0.091,0.8474002891,0.1625,-0.089,0.1852761453,0.68,0.18,0.7034202158
2019-10-23 12:30:00,0.843,0.1315,0.8531947316,0.163,-0.1285,0.2075602322,0.68,0.26,0.7280109889,0.8130000000000001,0.0915,0.8181327826,0.163,-0.1285,0.2075602322,0.65,0.22,0.6862215386
2019-10-23 13:00:00,0.8115,0.14250000000000002,0.8239165613,0.2215,-0.0975,0.2420092973,0.59,0.24,0.6369458376,0.7715000000000001,0.10250000000000001,0.7782791916,0.2215,-0.0975,0.2420092973,0.55,0.2,0.5852349955
2019-10-23 13:30:00,0.834,0.14250000000000002,0.8460864318,0.184,-0.1075,0.21310150160000002,0.65,0.25,0.6964194139000001,0.804,0.10250000000000001,0.8105074028,0.184,-0.1075,0.21310150160000002,0.62,0.21,0.654599114
2019-10-23 14:00:00,0.7695000000000001,0.146,0.7832280958000001,0.1995,-0.074,0.21278216560000002,0.5700000000000001,0.22,0.6109828148,0.7295,0.106,0.737160939,0.1995,-0.074,0.21278216560000002,0.53,0.18,0.5597320788
2019-10-23 14:30:00,0.769,0.14650000000000002,0.7828302817,0.209,-0.07350000000000001,0.221547399,0.56,0.22,0.6016643583,0.729,0.10650000000000001,0.7367382507,0.209,-0.07350000000000001,0.221547399,0.52,0.18,0.5502726597
2019-10-23 15:00:00,0.8245,0.1595,0.8397859846,0.17450000000000002,-0.1005,0.20137154710000002,0.65,0.26,0.7000714249000001,0.7845000000000001,0.11950000000000001,0.7935493053,0.17450000000000002,-0.1005,0.20137154710000002,0.61,0.22,0.6484597135
2019-10-23 15:30:00,0.851,0.1605,0.8660030312,0.191,-0.11950000000000001,0.2253025743,0.66,0.28,0.7169379332,0.811,0.12050000000000001,0.8199031955,0.191,-0.11950000000000001,0.2253025743,0.62,0.24,0.6648308055000001
2019-10-23 16:00:00,0.861,0.1575,0.8752869529,0.181,-0.10250000000000001,0.20800781240000002,0.68,0.26,0.7280109889,0.8210000000000001,0.11750000000000001,0.8293655708000001,0.181,-0.10250000000000001,0.20800781240000002,0.64,0.22,0.6767569726
2019-10-23 16:30:00,0.92,0.1685,0.9353032931,0.2,-0.07150000000000001,0.2123964454,0.72,0.24,0.7589466384,0.88,0.1285,0.8893324744000001,0.2,-0.07150000000000001,0.2123964454,0.68,0.2,0.7088018059
2019-10-23 17:00:00,1.0325,0.1685,1.0461589267,0.21250000000000002,-0.061500000000000006,0.2212204783,0.8200000000000001,0.23,0.8516454661,0.9925,0.1285,1.0007839427,0.21250000000000002,-0.061500000000000006,0.2212204783,0.78,0.19,0.8028075735
2019-10-23 17:30:00,1.183,0.35950000000000004,1.2364179107,0.203,-0.0505,0.2091871172,0.98,0.41000000000000003,1.0623088063,1.123,-0.0505,1.1241348896,0.203,-0.0505,0.2091871172,0.92,0.0,0.92
2019-10-23 18:00:00,1.2935,0.20550000000000002,1.3097222988000001,0.20350000000000001,-0.0545,0.2106715453,1.09,0.26,1.1205802069,1.2535,0.10550000000000001,1.2579318344,0.20350000000000001,-0.0545,0.2106715453,1.05,0.16,1.0621205205
2019-10-23 18:30:00,1.447,0.384,1.4970855019,0.20700000000000002,-0.056,0.2144411341,1.24,0.44,1.3157507363,1.377,-0.036000000000000004,1.3774705079,0.20700000000000002,-0.056,0.2144411341,1.17,0.02,1.1701709277
2019-10-23 19:00:00,1.4915,0.6175,1.6142733659,0.2015,-0.052500000000000005,0.2082270396,1.29,0.67,1.4536161804,1.4015,-0.2725,1.4277459507999999,0.2015,-0.052500000000000005,0.2082270396,1.2,-0.22,1.22
2019-10-23 19:30:00,1.4715,0.6145,1.5946543513,0.2015,-0.0555,0.2090035885,1.27,0.67,1.4358969322,1.3715,-0.28550000000000003,1.4009006032,0.2015,-0.0555,0.2090035885,1.17,-0.23,1.1923925528
2019-10-23 20:00:00,1.4025,0.47300000000000003,1.4801132558,0.2025,-0.057,0.2103693181,1.2,0.53,1.3118307818,1.3325,-0.147,1.3405839213,0.2025,-0.057,0.2103693181,1.13,-0.09,1.1335784049
2019-10-23 20:30:00,1.3559999999999999,0.183,1.3682927318,0.20600000000000002,-0.057,0.21374049690000002,1.15,0.24,1.1747765745,1.316,0.133,1.3227036705000002,0.20600000000000002,-0.057,0.21374049690000002,1.11,0.19,1.1261438629
2019-10-23 21:00:00,1.2715,0.17550000000000002,1.2835546346,0.2015,-0.0545,0.2087402692,1.07,0.23,1.0944404963,1.2315,0.1255,1.237878225,0.2015,-0.0545,0.2087402692,1.03,0.18,1.0456098699
2019-10-23 21:30:00,1.2195,0.329,1.2630998575,0.1995,-0.061,0.20861747290000002,1.02,0.39,1.0920164834,1.1595,-0.051000000000000004,1.1606210622,0.1995,-0.061,0.20861747290000002,0.96,0.01,0.9600520819
2019-10-23 22:00:00,1.177,0.5750000000000001,1.3099442736,0.177,-0.055,0.1853483207,1.0,0.63,1.1819052415,1.087,-0.325,1.1345457241,0.177,-0.055,0.1853483207,0.91,-0.27,0.9492101980000001
2019-10-23 22:30:00,1.078,0.5725,1.2205901237,0.198,-0.0575,0.20618013970000001,0.88,0.63,1.082266141,0.988,-0.3275,1.040865145,0.198,-0.0575,0.20618013970000001,0.79,-0.27,0.8348652586
2019-10-23 23:00:00,0.9665,0.40850000000000003,1.0492828503,0.1865,-0.051500000000000004,0.1934799731,0.78,0.46,0.9055385138000001,0.8965000000000001,-0.18150000000000002,0.9146881982,0.1865,-0.051500000000000004,0.1934799731,0.71,-0.13,0.7218032973
2019-10-23 23:30:00,0.84,0.116,0.8479716976,0.21,-0.054,0.21683173200000003,0.63,0.17,0.6525335240000001,0.81,0.076,0.8135576193,0.21,-0.054,0.21683173200000003,0.6000000000000001,0.13,0.6139218191
2019-10-24 00:00:00,0.7885000000000001,0.11850000000000001,0.7973546890000001,0.20850000000000002,-0.051500000000000004,0.2147661519,0.58,0.17,0.6044005295,0.7485,0.0785,0.7526051422000001,0.20850000000000002,-0.051500000000000004,0.2147661519,0.54,0.13,0.5554277631
2019-10-24 00:30:00,0.754,0.12,0.7634893581000001,0.20400000000000001,-0.05,0.21003809180000002,0.55,0.17,0.5756735186,0.714,0.08,0.7184678142,0.20400000000000001,-0.05,0.21003809180000002,0.51,0.13,0.5263078947000001
2019-10-24 01:00:00,0.7695000000000001,0.11800000000000001,0.7784948619000001,0.1895,-0.052000000000000005,0.19650508900000002,0.58,0.17,0.6044005295,0.7395,0.078,0.7436022122,0.1895,-0.052000000000000005,0.19650508900000002,0.55,0.13,0.565154846
2019-10-24 01:30:00,0.8575,0.10650000000000001,0.8640882478,0.20750000000000002,-0.0635,0.2169988479,0.65,0.17,0.6718630813,0.8275,0.0665,0.8301677541,0.20750000000000002,-0.0635,0.2169988479,0.62,0.13,0.6334824386
2019-10-24 02:00:00,0.9925,0.114,0.9990256503,0.1825,-0.056,0.1908985333,0.81,0.17,0.8276472679,0.9525,0.074,0.9553702162000001,0.1825,-0.056,0.1908985333,0.77,0.13,0.7808969202
2019-10-24 02:30:00,1.0225,0.115,1.0289466701,0.21250000000000002,-0.055,0.21950227790000001,0.81,0.17,0.8276472679,0.9825,0.075,0.9853584373000001,0.21250000000000002,-0.055,0.21950227790000001,0.77,0.13,0.7808969202
2019-10-24 03:00:00,0.9815,0.1075,0.9873694850000001,0.1915,-0.052500000000000005,0.1985661099,0.79,0.16,0.8060397013,0.9415,0.0775,0.9446843388,0.1915,-0.052500000000000005,0.1985661099,0.75,0.13,0.7611832894
2019-10-24 03:30:00,0.9430000000000001,0.10400000000000001,0.9487175554,0.203,-0.056,0.2105825254,0.74,0.16,0.7570997292,0.903,0.074,0.9060270415,0.203,-0.056,0.2105825254,0.7000000000000001,0.13,0.7119691005000001
2019-10-24 04:00:00,0.9285,0.1155,0.9356561869000001,0.1885,-0.0545,0.19622053920000002,0.74,0.17,0.7592759709,0.8885000000000001,0.0755,0.8917020242,0.1885,-0.0545,0.19622053920000002,0.7000000000000001,0.13,0.7119691005000001
2019-10-24 04:30:00,0.907,0.1155,0.9143244774,0.187,-0.0545,0.19478000410000001,0.72,0.17,0.7397972695,0.867,0.0755,0.8702811327000001,0.187,-0.0545,0.19478000410000001,0.68,0.13,0.6923149572
2019-10-24 05:00:00,0.8485,0.106,0.8550954625,0.17850000000000002,-0.054,0.18648927580000002,0.67,0.16,0.688839604,0.8185,0.076,0.8220208331000001,0.17850000000000002,-0.054,0.18648927580000002,0.64,0.13,0.6530696747
2019-10-24 05:30:00,0.8435,0.1075,0.8503225858000001,0.17350000000000002,-0.052500000000000005,0.18126913690000002,0.67,0.16,0.688839604,0.8135,0.0775,0.8171832720000001,0.17350000000000002,-0.052500000000000005,0.18126913690000002,0.64,0.13,0.6530696747
2019-10-24 06:00:00,0.8715,0.1155,0.8791202989,0.18150000000000002,-0.0545,0.1895059366,0.6900000000000001,0.17,0.7106335202,0.8415,0.0755,0.8448801690000001,0.18150000000000002,-0.0545,0.1895059366,0.66,0.13,0.6726812024000001
2019-10-24 06:30:00,0.93,0.23550000000000001,0.9593540796000001,0.19,-0.0545,0.19766195890000002,0.74,0.29,0.7947955712,0.88,-0.0345,0.8806760187,0.19,-0.0545,0.19766195890000002,0.6900000000000001,0.02,0.6902897942
2019-10-24 07:00:00,1.0355,0.558,1.1762755842,0.1855,-0.052000000000000005,0.19265059040000002,0.85,0.61,1.046231332,0.9455,-0.312,0.9956476535000001,0.1855,-0.052000000000000005,0.19265059040000002,0.76,-0.26,0.8032434251
2019-10-24 07:30:00,1.1305,0.227,1.1530651543000001,0.1905,-0.053,0.19773530290000002,0.9400000000000001,0.28,0.9808159868,1.0805,0.067,1.0825752861,0.1905,-0.053,0.19773530290000002,0.89,0.12,0.8980534505000001
2019-10-24 08:00:00,1.148,0.168,1.1602275639,0.198,-0.052000000000000005,0.2047144353,0.9500000000000001,0.22,0.9751410154000001,1.108,0.11800000000000001,1.1142656775,0.198,-0.052000000000000005,0.2047144353,0.91,0.17,0.9257429449000001
2019-10-24 08:30:00,1.147,0.156,1.1575599337,0.187,-0.054,0.1946406946,0.96,0.21,0.9827003612,1.107,0.116,1.1130610945,0.187,-0.054,0.1946406946,0.92,0.17,0.9355746897
2019-10-24 09:00:00,1.06,0.147,1.0701443828,0.19,-0.053,0.19725364380000002,0.87,0.2,0.8926925563,1.03,0.107,1.0355428528,0.19,-0.053,0.19725364380000002,0.84,0.16,0.8551023331000001
2019-10-24 09:30:00,1.026,0.14750000000000002,1.0365482381,0.196,-0.052500000000000005,0.2029094626,0.8300000000000001,0.2,0.8537564055,0.986,0.1075,0.9918428555000001,0.196,-0.052500000000000005,0.2029094626,0.79,0.16,0.8060397013
2019-10-24 10:00:00,1.0415,0.14750000000000002,1.0518928177,0.2015,-0.052500000000000005,0.2082270396,0.84,0.2,0.8634813258,1.0015,0.1075,1.0072529474,0.2015,-0.052500000000000005,0.2082270396,0.8,0.16,0.8158431222
2019-10-24 10:30:00,1.024,0.2275,1.0489672302,0.194,-0.052500000000000005,0.2009782327,0.8300000000000001,0.28,0.8759566199000001,0.984,0.0575,0.9856785734000001,0.194,-0.052500000000000005,0.2009782327,0.79,0.11,0.7976214641
2019-10-24 11:00:00,1.009,0.587,1.1673260042,0.199,-0.053,0.2059368835,0.81,0.64,1.0323274674,0.919,-0.313,0.9708398426,0.199,-0.053,0.2059368835,0.72,-0.26,0.7655063684000001
2019-10-24 11:30:00,1.02,0.587,1.1768470589,0.21,-0.053,0.21658485630000002,0.81,0.64,1.0323274674,0.93,-0.313,0.9812588853,0.21,-0.053,0.21658485630000002,0.72,-0.26,0.7655063684000001
2019-10-24 12:00:00,1.003,0.586,1.1616389284,0.213,-0.054,0.2197384809,0.79,0.64,1.0167103816,0.913,-0.314,0.9654869238,0.213,-0.054,0.2197384809,0.7000000000000001,-0.26,0.7467261881
2019-10-24 12:30:00,0.984,0.5995,1.1522396669,0.214,-0.060500000000000005,0.22238761210000002,0.77,0.66,1.0141498903,0.894,-0.3005,0.9431522942,0.214,-0.060500000000000005,0.22238761210000002,0.68,-0.24,0.7211102551
2019-10-24 13:00:00,0.9575,0.4045,1.0394356642,0.1975,-0.0555,0.20514994520000002,0.76,0.46,0.8883692926000001,0.8875000000000001,-0.10550000000000001,0.8937485664,0.1975,-0.0555,0.20514994520000002,0.6900000000000001,-0.05,0.6918092223
2019-10-24 13:30:00,0.8845000000000001,0.1665,0.9000347216000001,0.20450000000000002,-0.0635,0.2141319687,0.68,0.23,0.7178439942,0.8545,0.1265,0.8638127691,0.20450000000000002,-0.0635,0.2141319687,0.65,0.19,0.6772001181
2019-10-24 14:00:00,0.8325,0.17200000000000001,0.8500824960000001,0.2225,-0.068,0.23265908540000002,0.61,0.24,0.6555150647,0.8025,0.122,0.8117205492,0.2225,-0.068,0.23265908540000002,0.58,0.19,0.6103277808
2019-10-24 14:30:00,0.838,0.1695,0.8549703211,0.228,-0.07050000000000001,0.2386508957,0.61,0.24,0.6555150647,0.808,0.11950000000000001,0.8167889874,0.228,-0.07050000000000001,0.2386508957,0.58,0.19,0.6103277808
2019-10-24 15:00:00,0.8130000000000001,0.48850000000000005,0.9484731151,0.223,-0.07150000000000001,0.2341820873,0.59,0.56,0.8134494453000001,0.743,-0.2215,0.7753136462,0.223,-0.07150000000000001,0.2341820873,0.52,-0.15,0.5412023651
2019-10-24 15:30:00,0.859,0.5705,1.0311892406,0.229,-0.0695,0.2393141241,0.63,0.64,0.8980534505000001,0.769,-0.3095,0.8289458667,0.229,-0.0695,0.2393141241,0.54,-0.24,0.5909314681
2019-10-24 16:00:00,0.8675,0.5695,1.03773142,0.2175,-0.060500000000000005,0.2257576134,0.65,0.63,0.9052071586,0.7875000000000001,-0.3005,0.8428858167000001,0.2175,-0.060500000000000005,0.2257576134,0.5700000000000001,-0.24,0.6184658438
2019-10-24 16:30:00,0.9505,0.5665,1.1065136691,0.21050000000000002,-0.0635,0.2198692793,0.74,0.63,0.9718538985,0.8605,-0.3035,0.9124541084000001,0.21050000000000002,-0.0635,0.2198692793,0.65,-0.24,0.6928924881
2019-10-24 17:00:00,1.0745,0.336,1.1258091535,0.20450000000000002,-0.064,0.21428077380000002,0.87,0.4,0.9575489544,1.0145,-0.064,1.0165167239,0.20450000000000002,-0.064,0.21428077380000002,0.81,0.0,0.81
2019-10-24 17:30:00,1.197,0.16,1.2076460574,0.20700000000000002,-0.06,0.2155203007,0.99,0.22,1.0141498903,1.157,0.12,1.1632063445,0.20700000000000002,-0.06,0.2155203007,0.9500000000000001,0.18,0.9669022701000001
2019-10-24 18:00:00,1.3255,0.363,1.3743068253000001,0.20550000000000002,-0.057,0.2132586458,1.12,0.42,1.1961605243,1.2655,-0.047,1.2663724768,0.20550000000000002,-0.057,0.2132586458,1.06,0.01,1.0600471688
2019-10-24 18:30:00,1.4205,0.4025,1.4764235503,0.2005,-0.0575,0.20858211810000002,1.22,0.46,1.303840481,1.3505,-0.0775,1.3527218857,0.2005,-0.0575,0.20858211810000002,1.15,-0.02,1.1501738999
2019-10-24 19:00:00,1.512,0.61,1.6304122178,0.202,-0.05,0.2080961316,1.31,0.66,1.4668674105,1.412,-0.28,1.4394943557,0.202,-0.05,0.2080961316,1.21,-0.23,1.231665539
2019-10-24 19:30:00,1.505,0.6065,1.6226112443,0.20500000000000002,-0.053500000000000006,0.2118661134,1.3,0.66,1.4579437575,1.405,-0.28350000000000003,1.4333168701,0.20500000000000002,-0.053500000000000006,0.2118661134,1.2,-0.23,1.2218428704
2019-10-24 20:00:00,1.3925,0.606,1.5186481653000001,0.2025,-0.054,0.2095763584,1.19,0.66,1.3607718398,1.2925,-0.294,1.325515843,0.2025,-0.054,0.2095763584,1.09,-0.24,1.1161093136
2019-10-24 20:30:00,1.32,0.587,1.4446345559,0.21,-0.063,0.21924643670000002,1.11,0.65,1.2863125592,1.22,-0.313,1.2595114132,0.21,-0.063,0.21924643670000002,1.01,-0.25,1.0404806582
2019-10-24 21:00:00,1.256,0.5785,1.3828225663,0.20600000000000002,-0.061500000000000006,0.2149843018,1.05,0.64,1.2296747537,1.156,-0.3215,1.1998742642,0.20600000000000002,-0.061500000000000006,0.2149843018,0.9500000000000001,-0.26,0.9849365462
2019-10-24 21:30:00,1.1835,0.5365,1.2994246804,0.1935,-0.053500000000000006,0.20075980670000002,0.99,0.59,1.1524755963,1.0935,-0.2735,1.1271843239,0.1935,-0.053500000000000006,0.20075980670000002,0.9,-0.22,0.9264987858
2019-10-24 22:00:00,1.1155,0.3655,1.1738528443,0.20550000000000002,-0.0545,0.2126040922,0.91,0.42,1.0022474744,1.0555,-0.10450000000000001,1.0606604075,0.20550000000000002,-0.0545,0.2126040922,0.85,-0.05,0.8514693183
2019-10-24 22:30:00,1.062,0.48450000000000004,1.1672978412,0.212,-0.0555,0.2191443588,0.85,0.54,1.0070253224,0.982,-0.2555,1.0146941657,0.212,-0.0555,0.2191443588,0.77,-0.2,0.7955501241
2019-10-24 23:00:00,0.933,0.1275,0.9416715192,0.183,-0.052500000000000005,0.1903818531,0.75,0.18,0.7712976079,0.903,0.08750000000000001,0.9072294363000001,0.183,-0.052500000000000005,0.1903818531,0.72,0.14,0.7334848328
2019-10-24 23:30:00,0.848,0.227,0.8778570499,0.20800000000000002,-0.053,0.21464622060000002,0.64,0.28,0.6985699679,0.798,-0.013000000000000001,0.7981058827,0.20800000000000002,-0.053,0.21464622060000002,0.59,0.04,0.5913543777
2019-10-25 00:00:00,0.7915000000000001,0.528,0.951449552,0.21150000000000002,-0.052000000000000005,0.2177986455,0.58,0.58,0.8202438662,0.7115,-0.352,0.7938112181,0.21150000000000002,-0.052000000000000005,0.2177986455,0.5,-0.30000000000000004,0.5830951895
2019-10-25 00:30:00,0.777,0.5305,0.9408290227,0.20700000000000002,-0.0495,0.2128362046,0.5700000000000001,0.58,0.8132035416000001,0.687,-0.34950000000000003,0.7707913142,0.20700000000000002,-0.0495,0.2128362046,0.48,-0.30000000000000004,0.5660388679
2019-10-25 01:00:00,0.782,0.531,0.9452433549,0.192,-0.049,0.19815398050000002,0.59,0.58,0.8273451517,0.6920000000000001,-0.34900000000000003,0.775025806,0.192,-0.049,0.19815398050000002,0.5,-0.30000000000000004,0.5830951895
2019-10-25 01:30:00,0.8855000000000001,0.5185000000000001,1.0261347377,0.2155,-0.051500000000000004,0.2215682739,0.67,0.5700000000000001,0.8796590248,0.8055,-0.35150000000000003,0.8788529456,0.2155,-0.051500000000000004,0.2215682739,0.59,-0.30000000000000004,0.6618912297
2019-10-25 02:00:00,1.0105,0.35750000000000004,1.0718752259,0.21050000000000002,-0.052500000000000005,0.21694815050000002,0.8,0.41000000000000003,0.8989438247,0.9405,-0.17250000000000001,0.9561885274,0.21050000000000002,-0.052500000000000005,0.21694815050000002,0.73,-0.12,0.7397972695
2019-10-25 02:30:00,1.0275,0.115,1.0339154946,0.2175,-0.055,0.2243462725,0.81,0.17,0.8276472679,0.9975,0.075,1.0003155752,0.2175,-0.055,0.2243462725,0.78,0.13,0.7907591289
2019-10-25 03:00:00,0.9855,0.116,0.992303507,0.2155,-0.054,0.2221626656,0.77,0.17,0.7885429601,0.9455,0.076,0.9485495506,0.2155,-0.054,0.2221626656,0.73,0.13,0.7414849965
2019-10-25 03:30:00,0.9520000000000001,0.10450000000000001,0.9577182519,0.222,-0.0555,0.2288323622,0.73,0.16,0.7473285757,0.922,0.0645,0.9242533473000001,0.222,-0.0555,0.2288323622,0.7000000000000001,0.12,0.7102112362
2019-10-25 04:00:00,0.9535,0.1155,0.9604699371000001,0.20350000000000001,-0.0545,0.2106715453,0.75,0.17,0.7690253572,0.9135000000000001,0.0755,0.9166146955000001,0.20350000000000001,-0.0545,0.2106715453,0.71,0.13,0.7218032973
2019-10-25 04:30:00,0.906,0.115,0.9132694017,0.20600000000000002,-0.055,0.21321585310000002,0.7000000000000001,0.17,0.7203471385,0.876,0.075,0.8792047543,0.20600000000000002,-0.055,0.21321585310000002,0.67,0.13,0.6824954212000001
2019-10-25 05:00:00,0.8525,0.10450000000000001,0.8588809580000001,0.2025,-0.0555,0.2099678547,0.65,0.16,0.6694027188,0.8125,0.0645,0.815056133,0.2025,-0.0555,0.2099678547,0.61,0.12,0.6216912417
2019-10-25 05:30:00,0.8565,0.107,0.8631577202,0.20650000000000002,-0.053,0.2131929877,0.65,0.16,0.6694027188,0.8165,0.067,0.8192443164000001,0.20650000000000002,-0.053,0.2131929877,0.61,0.12,0.6216912417
2019-10-25 06:00:00,0.8635,0.108,0.8702277001000001,0.20350000000000001,-0.052000000000000005,0.21003868690000002,0.66,0.16,0.6791170739,0.8335,0.068,0.8362692449,0.20350000000000001,-0.052000000000000005,0.21003868690000002,0.63,0.12,0.6413267498
2019-10-25 06:30:00,0.9475,0.4375,1.0436294841,0.20750000000000002,-0.052500000000000005,0.21403854790000001,0.74,0.49,0.8875246475,0.8775000000000001,-0.2325,0.9077788828000001,0.20750000000000002,-0.052500000000000005,0.21403854790000001,0.67,-0.18,0.6937578828000001
2019-10-25 07:00:00,1.0395,0.5685,1.1848006161,0.1995,-0.051500000000000004,0.2060400447,0.84,0.62,1.0440306509,0.9495,-0.3015,0.9962191024,0.1995,-0.051500000000000004,0.2060400447,0.75,-0.25,0.790569415
2019-10-25 07:30:00,1.1255,0.557,1.2557863075,0.1955,-0.053,0.2025567822,0.93,0.61,1.1122050171,1.0355,-0.253,1.0659593097,0.1955,-0.053,0.2025567822,0.84,-0.2,0.8634813258
2019-10-25 08:00:00,1.1844999999999999,0.9675,1.5294105074000002,0.1845,-0.0625,0.194798614,1.0,1.03,1.4355835050999999,1.0445,-0.6725,1.2422707032,0.1845,-0.0625,0.194798614,0.86,-0.61,1.0543718509
2019-10-25 08:30:00,1.15,0.2485,1.1765424982,0.15,-0.1115,0.1869017121,1.0,0.36,1.0628264204,1.1,0.0485,1.1010686854,0.15,-0.1115,0.1869017121,0.9500000000000001,0.16,0.9633794683
2019-10-25 09:00:00,1.1125,0.1685,1.1251882065,0.1525,-0.1115,0.18891400160000002,0.96,0.28,1.0,1.0725,0.1285,1.0801705884,0.1525,-0.1115,0.18891400160000002,0.92,0.24,0.9507891459000001
2019-10-25 09:30:00,1.125,0.1605,1.1363913278,0.135,-0.1395,0.1941268915,0.99,0.30000000000000004,1.034456379,1.085,0.12050000000000001,1.0916708524,0.135,-0.1395,0.1941268915,0.9500000000000001,0.26,0.9849365462
2019-10-25 10:00:00,1.1285,0.1575,1.1394378,0.1385,-0.14250000000000002,0.1987171356,0.99,0.30000000000000004,1.034456379,1.0885,0.11750000000000001,1.0948235018,0.1385,-0.14250000000000002,0.1987171356,0.9500000000000001,0.26,0.9849365462
2019-10-25 10:30:00,1.114,0.17,1.1268966235,0.154,-0.12,0.19523319390000002,0.96,0.29,1.0028459503,1.074,0.12,1.0806831173,0.154,-0.12,0.19523319390000002,0.92,0.24,0.9507891459000001
2019-10-25 11:00:00,1.09,0.1685,1.1029470749,0.17,-0.0915,0.1930602238,0.92,0.26,0.9560334722,1.05,0.1285,1.0578337535,0.17,-0.0915,0.1930602238,0.88,0.22,0.9070832376
2019-10-25 11:30:00,1.086,0.16,1.0977230981,0.166,-0.1,0.1937937047,0.92,0.26,0.9560334722,1.046,0.12,1.0528608645,0.166,-0.1,0.1937937047,0.88,0.22,0.9070832376
2019-10-25 12:00:00,1.089,0.17300000000000001,1.1026558847,0.179,-0.08700000000000001,0.1990226118,0.91,0.26,0.9464142856000001,1.059,0.133,1.0673190713,0.179,-0.08700000000000001,0.1990226118,0.88,0.22,0.9070832376
2019-10-25 12:30:00,1.125,0.17950000000000002,1.1392301128,0.215,-0.0805,0.2295762401,0.91,0.26,0.9464142856000001,1.085,0.1395,1.0939310993,0.215,-0.0805,0.2295762401,0.87,0.22,0.8973850901
2019-10-25 13:00:00,1.105,0.165,1.1172510908,0.245,-0.075,0.2562225595,0.86,0.24,0.8928605714000001,1.065,0.125,1.0723105893,0.245,-0.075,0.2562225595,0.8200000000000001,0.2,0.8440379138
2019-10-25 13:30:00,1.088,0.17550000000000002,1.1020636325,0.298,-0.0845,0.30974868850000004,0.79,0.26,0.8316850365,1.058,0.1255,1.0654174065,0.298,-0.0845,0.30974868850000004,0.76,0.21,0.7884795495
2019-10-25 14:00:00,1.0995,0.1655,1.1118860103000001,0.2795,-0.10450000000000001,0.2983965482,0.8200000000000001,0.27,0.8633075929,1.0695000000000001,0.1255,1.0768381958,0.2795,-0.10450000000000001,0.2983965482,0.79,0.23,0.8228000972
2019-10-25 14:30:00,1.1145,0.182,1.1292627019,0.3245,-0.138,0.3526248006,0.79,0.32,0.8523496935,1.0745,0.132,1.0825775954,0.3245,-0.138,0.3526248006,0.75,0.27,0.7971198153
2019-10-25 15:00:00,1.106,0.181,1.1207127197,0.316,-0.139,0.3452202196,0.79,0.32,0.8523496935,1.066,0.131,1.0740190874,0.316,-0.139,0.3452202196,0.75,0.27,0.7971198153
2019-10-25 15:30:00,1.119,0.182,1.133704106,0.329,-0.108,0.3462730137,0.79,0.29,0.841546196,1.079,0.14200000000000002,1.088303726,0.329,-0.108,0.3462730137,0.75,0.25,0.790569415
2019-10-25 16:00:00,1.099,0.193,1.1158180855,0.339,-0.107,0.3554855834,0.76,0.30000000000000004,0.8170679286,1.059,0.123,1.0661191303,0.339,-0.107,0.3554855834,0.72,0.23,0.7558438992000001
2019-10-25 16:30:00,1.1805,0.6055,1.3267292489,0.36050000000000004,-0.10450000000000001,0.3753405121,0.8200000000000001,0.71,1.0846658472,1.0905,-0.29450000000000004,1.1295665098,0.36050000000000004,-0.10450000000000001,0.3753405121,0.73,-0.19,0.7543208866000001
2019-10-25 17:00:00,1.2445,0.61,1.3859582425,0.35450000000000004,-0.1,0.3683344268,0.89,0.71,1.1385077953,1.1545,-0.27,1.1856518249,0.35450000000000004,-0.1,0.3683344268,0.8,-0.17,0.8178630692000001
2019-10-25 17:30:00,1.2995,0.613,1.4368261029,0.34950000000000003,-0.097,0.3627109731,0.9500000000000001,0.71,1.1860016863,1.2095,-0.267,1.2386198973,0.34950000000000003,-0.097,0.3627109731,0.86,-0.17,0.8766413178
2019-10-25 18:00:00,1.359,0.3835,1.4120740951,0.329,-0.08650000000000001,0.3401812017,1.03,0.47000000000000003,1.1321660655999999,1.299,-0.026500000000000003,1.2992702760000001,0.329,-0.08650000000000001,0.3401812017,0.97,0.06,0.9718538985
2019-10-25 18:30:00,1.429,0.5775,1.5412810419,0.279,-0.07250000000000001,0.2882659362,1.15,0.65,1.3209844814,1.339,-0.21250000000000002,1.3557570763,0.279,-0.07250000000000001,0.2882659362,1.06,-0.14,1.0692053124
2019-10-25 19:00:00,1.444,0.641,1.5798787928,0.224,-0.059000000000000004,0.2316398066,1.22,0.7000000000000001,1.4065560778,1.344,-0.259,1.3687282418,0.224,-0.059000000000000004,0.2316398066,1.12,-0.2,1.1377170123
2019-10-25 19:30:00,1.4255,0.644,1.5642206526,0.2155,-0.056,0.2226572478,1.21,0.7000000000000001,1.397891269,1.3255,-0.266,1.3519268656,0.2155,-0.056,0.2226572478,1.11,-0.21,1.129690223
2019-10-25 20:00:00,1.3235000000000001,0.316,1.3607013816,0.20350000000000001,-0.054,0.210542751,1.12,0.37,1.1795338062,1.2735,0.026000000000000002,1.2737653826,0.20350000000000001,-0.054,0.210542751,1.07,0.08,1.0729864864
2019-10-25 20:30:00,1.2715,0.17650000000000002,1.2836917465,0.21150000000000002,-0.053500000000000006,0.21816163730000002,1.06,0.23,1.0846658472,1.2315,0.1365,1.2390417669,0.21150000000000002,-0.053500000000000006,0.21816163730000002,1.02,0.19,1.0375451797
2019-10-25 21:00:00,1.2005,0.3375,1.2470390932,0.21050000000000002,-0.052500000000000005,0.21694815050000002,0.99,0.39,1.0640488711,1.1405,-0.0425,1.1412915929,0.21050000000000002,-0.052500000000000005,0.21694815050000002,0.93,0.01,0.9300537619
2019-10-25 21:30:00,1.1565,0.584,1.2955879939,0.17650000000000002,-0.056,0.18517086700000002,0.98,0.64,1.1704699911,1.0665,-0.306,1.109530644,0.17650000000000002,-0.056,0.18517086700000002,0.89,-0.25,0.9244457799
2019-10-25 22:00:00,1.103,0.584,1.2480645015,0.153,-0.056,0.1629263637,0.9500000000000001,0.64,1.1454693361000001,1.013,-0.306,1.0582083916,0.153,-0.056,0.1629263637,0.86,-0.25,0.8956003573
2019-10-25 22:30:00,1.0205,0.5730000000000001,1.1703628711,0.18050000000000002,-0.057,0.189286159,0.84,0.63,1.05,0.9305,-0.327,0.9862855824000001,0.18050000000000002,-0.057,0.189286159,0.75,-0.27,0.7971198153
2019-10-25 23:00:00,0.9420000000000001,0.5785,1.1054529615,0.182,-0.051500000000000004,0.1891461075,0.76,0.63,0.9871676656,0.852,-0.3215,0.9106405712000001,0.182,-0.051500000000000004,0.1891461075,0.67,-0.27,0.7223572523
2019-10-25 23:30:00,0.9095000000000001,0.5750000000000001,1.0760182387,0.17950000000000002,-0.055,0.1877371833,0.73,0.63,0.9642613754,0.8295,-0.325,0.8908957571,0.17950000000000002,-0.055,0.1877371833,0.65,-0.27,0.7038465742000001
2019-10-26 00:00:00,0.837,0.5595,1.0067816297,0.177,-0.0505,0.1840631685,0.66,0.61,0.8987213139,0.757,-0.3305,0.8260019673000001,0.177,-0.0505,0.1840631685,0.58,-0.28,0.6440496875
2019-10-26 00:30:00,0.8165,0.5585,0.9892393543,0.1865,-0.051500000000000004,0.1934799731,0.63,0.61,0.8769264507000001,0.7365,-0.3315,0.807666082,0.1865,-0.051500000000000004,0.1934799731,0.55,-0.28,0.617170965
2019-10-26 01:00:00,0.8140000000000001,0.5565,0.9860467788,0.184,-0.053500000000000006,0.19162006680000002,0.63,0.61,0.8769264507000001,0.734,-0.3335,0.8062122859,0.184,-0.053500000000000006,0.19162006680000002,0.55,-0.28,0.617170965
2019-10-26 01:30:00,0.9185000000000001,0.556,1.0736751138,0.1985,-0.054,0.2057140005,0.72,0.61,0.9436630755000001,0.8385,-0.334,0.9025731272,0.1985,-0.054,0.2057140005,0.64,-0.28,0.6985699679
2019-10-26 02:00:00,1.046,0.5465,1.1801602645,0.20600000000000002,-0.053500000000000006,0.21283385540000002,0.84,0.6000000000000001,1.032279032,0.966,-0.3335,1.0219482619,0.20600000000000002,-0.053500000000000006,0.21283385540000002,0.76,-0.28,0.8099382693
2019-10-26 02:30:00,1.0705,0.546,1.201701398,0.21050000000000002,-0.054,0.2173160141,0.86,0.6000000000000001,1.0486181383,0.9805,-0.334,1.0358263609,0.21050000000000002,-0.054,0.2173160141,0.77,-0.28,0.8193289938
2019-10-26 03:00:00,1.0465,0.5645,1.1890426822,0.20650000000000002,-0.0555,0.2138282021,0.84,0.62,1.0440306509,0.9565,-0.3355,1.0136333163,0.20650000000000002,-0.0555,0.2138282021,0.75,-0.28,0.8005623024
2019-10-26 03:30:00,1.015,0.5625,1.1604444192,0.215,-0.0575,0.2225561727,0.8,0.62,1.0121264743,0.925,-0.3375,0.9846477797000001,0.215,-0.0575,0.2225561727,0.71,-0.28,0.7632168761
