Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-26 04:00:00,0.9885,0.5650000000000001,1.1385768529,0.20850000000000002,-0.055,0.21563221,0.78,0.62,0.9963934966,0.9085000000000001,-0.335,0.9682960549,0.20850000000000002,-0.055,0.21563221,0.7000000000000001,-0.28,0.753923073
2019-10-26 04:30:00,0.9615,0.5655,1.115469632,0.1915,-0.0545,0.1991042441,0.77,0.62,0.9885848471,0.8815000000000001,-0.3345,0.9428321696,0.1915,-0.0545,0.1991042441,0.6900000000000001,-0.28,0.7446475676000001
2019-10-26 05:00:00,0.9,0.5655,1.0629159186,0.2,-0.0545,0.2072926675,0.7000000000000001,0.62,0.9350935782,0.81,-0.3345,0.8763505292,0.2,-0.0545,0.2072926675,0.61,-0.28,0.6711929678
2019-10-26 05:30:00,0.878,0.5645,1.0438123634,0.20800000000000002,-0.0555,0.215277147,0.67,0.62,0.9128526716,0.788,-0.3355,0.8564486266,0.20800000000000002,-0.0555,0.215277147,0.58,-0.28,0.6440496875
2019-10-26 06:00:00,0.8725,0.5665,1.0402780878,0.1925,-0.053500000000000006,0.19979614610000002,0.68,0.62,0.9202173656,0.7825000000000001,-0.3335,0.8506047848,0.1925,-0.053500000000000006,0.19979614610000002,0.59,-0.28,0.6530696747
2019-10-26 06:30:00,0.8985000000000001,0.559,1.0581981147,0.20850000000000002,-0.051000000000000004,0.21464680290000002,0.6900000000000001,0.61,0.9209777413,0.8185,-0.321,0.8791946599,0.20850000000000002,-0.051000000000000004,0.21464680290000002,0.61,-0.27,0.6670832032
2019-10-26 07:00:00,0.9490000000000001,0.5675,1.105738328,0.199,-0.052500000000000005,0.20580877050000002,0.75,0.62,0.9730878686000001,0.859,-0.3025,0.9107070056000001,0.199,-0.052500000000000005,0.20580877050000002,0.66,-0.25,0.7057619995000001
2019-10-26 07:30:00,1.024,0.5785,1.1761114956,0.214,-0.061500000000000006,0.22266173900000003,0.81,0.64,1.0323274674,0.9440000000000001,-0.29150000000000004,0.9879819077,0.214,-0.061500000000000006,0.22266173900000003,0.73,-0.23,0.7653757247
2019-10-26 08:00:00,1.0785,0.4545,1.1703557152,0.2285,-0.0555,0.2351435732,0.85,0.51,0.9912618221,1.0085,-0.1555,1.0204178066,0.2285,-0.0555,0.2351435732,0.78,-0.1,0.7863841301000001
2019-10-26 08:30:00,1.1280000000000001,0.387,1.1925405653,0.218,-0.073,0.22989780340000002,0.91,0.46,1.019656805,1.068,-0.053,1.0693142662,0.218,-0.073,0.22989780340000002,0.85,0.02,0.8502352616000001
2019-10-26 09:00:00,1.1405,0.1935,1.1567983835,0.1405,-0.10650000000000001,0.1763022972,1.0,0.30000000000000004,1.0440306509,1.1005,0.14350000000000002,1.1098164263,0.1405,-0.10650000000000001,0.1763022972,0.96,0.25,0.9920181450000001
2019-10-26 09:30:00,1.146,0.1845,1.1607567575,0.166,-0.1155,0.20222821270000002,0.98,0.30000000000000004,1.024890238,1.106,0.1345,1.1141482172,0.166,-0.1155,0.20222821270000002,0.9400000000000001,0.25,0.9726767192
2019-10-26 10:00:00,1.178,0.183,1.192129607,0.198,-0.097,0.2204835595,0.98,0.28,1.0192153845,1.138,0.133,1.1457456088,0.198,-0.097,0.2204835595,0.9400000000000001,0.23,0.9677293010000001
2019-10-26 10:30:00,1.176,0.17550000000000002,1.1890232336,0.196,-0.0845,0.2134391014,0.98,0.26,1.0139033485,1.1360000000000001,0.1255,1.1429113045000001,0.196,-0.0845,0.2134391014,0.9400000000000001,0.21,0.9631718434000001
2019-10-26 11:00:00,1.1685,0.17500000000000002,1.1815317389,0.17850000000000002,-0.075,0.1936162442,0.99,0.25,1.0210778619,1.1285,0.125,1.1354018011,0.17850000000000002,-0.075,0.1936162442,0.9500000000000001,0.2,0.9708243919
2019-10-26 11:30:00,1.198,0.1695,1.2099315063,0.198,-0.060500000000000005,0.20703683250000002,1.0,0.23,1.026109156,1.158,0.1295,1.1652185417,0.198,-0.060500000000000005,0.20703683250000002,0.96,0.19,0.9786214794
2019-10-26 12:00:00,1.2295,0.177,1.2421752091,0.20950000000000002,-0.053,0.2161000925,1.02,0.23,1.0456098699,1.1895,0.137,1.1973634578,0.20950000000000002,-0.053,0.2161000925,0.98,0.19,0.9982484661000001
2019-10-26 12:30:00,1.2005,0.18050000000000002,1.2139936161,0.2205,-0.0495,0.2259878315,0.98,0.23,1.0066280346,1.1605,0.1405,1.1689741229,0.2205,-0.0495,0.2259878315,0.9400000000000001,0.19,0.9590099061
2019-10-26 13:00:00,1.193,0.183,1.2069540174,0.203,-0.057,0.21085065800000002,0.99,0.24,1.0186756108,1.153,0.133,1.1606455101,0.203,-0.057,0.21085065800000002,0.9500000000000001,0.19,0.9688137076000001
2019-10-26 13:30:00,1.1685,0.185,1.1830542042,0.1985,-0.055,0.205978761,0.97,0.24,0.9992497185,1.1285,0.135,1.1365461935,0.1985,-0.055,0.205978761,0.93,0.19,0.9492101980000001
2019-10-26 14:00:00,1.127,0.17950000000000002,1.1412051744,0.187,-0.0505,0.19369886420000001,0.9400000000000001,0.23,0.9677293010000001,1.087,0.1295,1.0946868274,0.187,-0.0505,0.19369886420000001,0.9,0.18,0.9178235124
2019-10-26 14:30:00,1.0915,0.158,1.102876353,0.2215,-0.052000000000000005,0.22752197700000001,0.87,0.21,0.8949860334,1.0515,0.11800000000000001,1.0581003024,0.2215,-0.052000000000000005,0.22752197700000001,0.8300000000000001,0.17,0.8472307832
2019-10-26 15:00:00,1.052,0.157,1.0636507886,0.212,-0.053,0.2185245982,0.84,0.21,0.8658521814,1.012,0.117,1.0187408895,0.212,-0.053,0.2185245982,0.8,0.17,0.8178630692000001
2019-10-26 15:30:00,1.0395,0.156,1.0511404521,0.1995,-0.054,0.2066790991,0.84,0.21,0.8658521814,0.9995,0.116,1.0062088501,0.1995,-0.054,0.2066790991,0.8,0.17,0.8178630692000001
2019-10-26 16:00:00,1.01,0.47900000000000004,1.1178286989,0.2,-0.061,0.2090956719,0.81,0.54,0.9734988444,0.93,-0.211,0.9536356747,0.2,-0.061,0.2090956719,0.73,-0.15,0.7452516354000001
2019-10-26 16:30:00,1.1065,0.5785,1.2486010171,0.1865,-0.051500000000000004,0.1934799731,0.92,0.63,1.1150336318,1.0165,-0.3015,1.0602709559,0.1865,-0.051500000000000004,0.1934799731,0.8300000000000001,-0.25,0.8668333173
2019-10-26 17:00:00,1.199,0.522,1.3077021832,0.199,-0.048,0.2047071078,1.0,0.5700000000000001,1.1510430053,1.119,-0.228,1.1419916812,0.199,-0.048,0.2047071078,0.92,-0.18,0.9374433316
2019-10-26 17:30:00,1.3,0.185,1.3130974831,0.19,-0.055,0.19780040440000002,1.11,0.24,1.1356495938,1.26,0.145,1.2683158124,0.19,-0.055,0.19780040440000002,1.07,0.2,1.0885311204
2019-10-26 18:00:00,1.413,0.354,1.4566691457,0.153,-0.056,0.1629263637,1.26,0.41000000000000003,1.3250283016,1.343,-0.036000000000000004,1.3434824152,0.153,-0.056,0.1629263637,1.19,0.02,1.1901680554
2019-10-26 18:30:00,1.4855,0.6000000000000001,1.6020955808,0.1855,-0.06,0.1949621758,1.3,0.66,1.4579437575,1.3955,-0.29,1.4253140882,0.1855,-0.06,0.1949621758,1.21,-0.23,1.231665539
2019-10-26 19:00:00,1.524,0.603,1.6389585108,0.224,-0.057,0.2311384866,1.3,0.66,1.4579437575,1.424,-0.28700000000000003,1.4526338148,0.224,-0.057,0.2311384866,1.2,-0.23,1.2218428704
2019-10-26 19:30:00,1.4525000000000001,0.6145,1.5771387066,0.21250000000000002,-0.0555,0.2196280947,1.24,0.67,1.4094325099,1.3525,-0.28550000000000003,1.3823047783,0.21250000000000002,-0.0555,0.2196280947,1.1400000000000001,-0.23,1.162970335
2019-10-26 20:00:00,1.373,0.5545,1.4807428035,0.203,-0.0555,0.2104501129,1.17,0.61,1.3194695904,1.293,-0.2255,1.3125163809,0.203,-0.0555,0.2104501129,1.09,-0.17,1.1031772296
2019-10-26 20:30:00,1.2745,0.1705,1.2858539964,0.20450000000000002,-0.059500000000000004,0.212980046,1.07,0.23,1.0944404963,1.2345,0.12050000000000001,1.2403670828,0.20450000000000002,-0.059500000000000004,0.212980046,1.03,0.18,1.0456098699
2019-10-26 21:00:00,1.216,0.168,1.2275504063,0.216,-0.062,0.22472205050000002,1.0,0.23,1.026109156,1.176,0.11800000000000001,1.1819052415,0.216,-0.062,0.22472205050000002,0.96,0.18,0.9767292358
2019-10-26 21:30:00,1.172,0.168,1.1839797296,0.202,-0.062,0.2113007336,0.97,0.23,0.99689518,1.1320000000000001,0.11800000000000001,1.1381335598,0.202,-0.062,0.2113007336,0.93,0.18,0.9472592042
2019-10-26 22:00:00,1.118,0.17,1.130851007,0.218,-0.06,0.2261061698,0.9,0.23,0.9289241088,1.078,0.12,1.0846584716,0.218,-0.06,0.2261061698,0.86,0.18,0.8786353055
2019-10-26 22:30:00,1.096,0.5325,1.2185123102,0.23600000000000002,-0.0675,0.2454633374,0.86,0.6000000000000001,1.0486181383,1.016,-0.28750000000000003,1.0558940525,0.23600000000000002,-0.0675,0.2454633374,0.78,-0.22,0.8104319836
2019-10-26 23:00:00,1.005,0.5690000000000001,1.1548965322,0.245,-0.07100000000000001,0.2550803795,0.76,0.64,0.9935793879,0.915,-0.341,0.9764763182,0.245,-0.07100000000000001,0.2550803795,0.67,-0.27,0.7223572523
2019-10-26 23:30:00,0.923,0.14300000000000002,0.9340117772000001,0.233,-0.067,0.2424417456,0.6900000000000001,0.21,0.7212489168,0.883,0.063,0.8852445990000001,0.233,-0.067,0.2424417456,0.65,0.13,0.6628725368
2019-10-27 00:00:00,0.874,0.134,0.8842126441,0.234,-0.066,0.2431295951,0.64,0.2,0.6705221846,0.834,0.084,0.8382195416,0.234,-0.066,0.2431295951,0.6000000000000001,0.15,0.6184658438
2019-10-27 00:30:00,0.845,0.1375,0.8561140403,0.215,-0.0625,0.22390008930000002,0.63,0.2,0.6609841148000001,0.8150000000000001,0.08750000000000001,0.819683628,0.215,-0.0625,0.22390008930000002,0.6000000000000001,0.15,0.6184658438
2019-10-27 01:00:00,0.8735,0.1325,0.8834922184,0.2235,-0.0675,0.23347055490000002,0.65,0.2,0.6800735254,0.8435,0.0825,0.8475249259000001,0.2235,-0.0675,0.23347055490000002,0.62,0.15,0.6378871374
2019-10-27 01:30:00,1.1675,0.5395,1.2861246052,0.20750000000000002,-0.060500000000000005,0.21614000090000002,0.96,0.6000000000000001,1.1320777358,1.0775,-0.3405,1.130020575,0.20750000000000002,-0.060500000000000005,0.21614000090000002,0.87,-0.28,0.9139474821
2019-10-27 02:00:00,1.1595,0.5495,1.2831174927,0.1995,-0.0505,0.2057923711,0.96,0.6000000000000001,1.1320777358,1.0695000000000001,-0.3305,1.1194018492,0.1995,-0.0505,0.2057923711,0.87,-0.28,0.9139474821
2019-10-27 02:30:00,1.0725,0.5475,1.2041646482,0.1825,-0.052500000000000005,0.1899012901,0.89,0.6000000000000001,1.0733592129,0.9925,-0.3325,1.0467150997,0.1825,-0.052500000000000005,0.1899012901,0.81,-0.28,0.8570297544000001
2019-10-27 03:00:00,1.079,0.5565,1.2140565267,0.199,-0.053500000000000006,0.2060661302,0.88,0.61,1.0707474025,0.989,-0.3335,1.0437160773,0.199,-0.053500000000000006,0.2060661302,0.79,-0.28,0.8381527307000001
2019-10-27 03:30:00,1.008,0.554,1.1502086767,0.188,-0.056,0.19616319740000002,0.8200000000000001,0.61,1.0220078278,0.918,-0.336,0.9775581824,0.188,-0.056,0.19616319740000002,0.73,-0.28,0.7818567644000001
2019-10-27 04:00:00,0.9440000000000001,0.557,1.0960770958,0.184,-0.053,0.1914810696,0.76,0.61,0.9745255256,0.854,-0.343,0.920307014,0.184,-0.053,0.1914810696,0.67,-0.29,0.7300684899000001
2019-10-27 04:30:00,0.9585,0.555,1.1075862269,0.1985,-0.055,0.205978761,0.76,0.61,0.9745255256,0.8685,-0.34500000000000003,0.9345144461,0.1985,-0.055,0.205978761,0.67,-0.29,0.7300684899000001
2019-10-27 05:00:00,0.9125000000000001,0.554,1.0675074941,0.2025,-0.056,0.2101005712,0.71,0.61,0.9360555539000001,0.8325,-0.356,0.9054237958,0.2025,-0.056,0.2101005712,0.63,-0.30000000000000004,0.697782201
2019-10-27 05:30:00,0.92,0.5660000000000001,1.0801648022,0.18,-0.054,0.1879255172,0.74,0.62,0.9654014709000001,0.8300000000000001,-0.34400000000000003,0.8984631322000001,0.18,-0.054,0.1879255172,0.65,-0.29,0.7117583860000001
2019-10-27 06:00:00,0.968,0.23700000000000002,0.9965906883000001,0.198,-0.053,0.2049707296,0.77,0.29,0.8228000972,0.918,-0.003,0.9180049019000001,0.198,-0.053,0.2049707296,0.72,0.05,0.721734023
2019-10-27 06:30:00,0.9645,0.14350000000000002,0.9751166597,0.1945,-0.0565,0.2025401195,0.77,0.2,0.7955501241,0.9345,0.10350000000000001,0.9402140714,0.1945,-0.0565,0.2025401195,0.74,0.16,0.7570997292
2019-10-27 07:00:00,1.009,0.14550000000000002,1.0194367317,0.179,-0.0545,0.18711293380000002,0.8300000000000001,0.2,0.8537564055,0.969,0.10550000000000001,0.9747262436,0.179,-0.0545,0.18711293380000002,0.79,0.16,0.8060397013
2019-10-27 07:30:00,1.0855,0.2155,1.1066844627,0.1955,-0.0545,0.2029544284,0.89,0.27,0.9300537619,1.0455,0.0455,1.0464896082,0.1955,-0.0545,0.2029544284,0.85,0.1,0.8558621384
2019-10-27 08:00:00,1.2,0.449,1.2812497805,0.21,-0.051000000000000004,0.21610414160000002,0.99,0.5,1.1090987332,1.13,-0.14100000000000001,1.1387629253,0.21,-0.051000000000000004,0.21610414160000002,0.92,-0.09,0.9243916919
2019-10-27 08:30:00,1.2185,0.179,1.2315775453,0.1885,-0.051000000000000004,0.19527736680000002,1.03,0.23,1.0553672347,1.1785,0.139,1.1866689724,0.1885,-0.051000000000000004,0.19527736680000002,0.99,0.19,1.0080674581
2019-10-27 09:00:00,1.2285,0.17300000000000001,1.2406213161,0.1985,-0.057,0.2065217906,1.03,0.23,1.0553672347,1.1885,0.133,1.19591858,0.1985,-0.057,0.2065217906,0.99,0.19,1.0080674581
2019-10-27 09:30:00,1.102,0.178,1.1162831182,0.182,-0.052000000000000005,0.1892828571,0.92,0.23,0.9483142939,1.062,0.138,1.070928569,0.182,-0.052000000000000005,0.1892828571,0.88,0.19,0.9002777349000001
2019-10-27 10:00:00,1.1275,0.17650000000000002,1.1412311335,0.20750000000000002,-0.053500000000000006,0.2142860238,0.92,0.23,0.9483142939,1.0875,0.1365,1.0960330743,0.20750000000000002,-0.053500000000000006,0.2142860238,0.88,0.19,0.9002777349000001
2019-10-27 10:30:00,1.1115,0.183,1.1264640474,0.21150000000000002,-0.057,0.219046228,0.9,0.24,0.9314504818,1.0715,0.14300000000000002,1.0810001156,0.21150000000000002,-0.057,0.219046228,0.86,0.2,0.8829496022000001
2019-10-27 11:00:00,1.0625,0.18050000000000002,1.0777228308,0.21250000000000002,-0.059500000000000004,0.2206728348,0.85,0.24,0.8832326987,1.0225,0.1405,1.0321077948,0.21250000000000002,-0.059500000000000004,0.2206728348,0.81,0.2,0.8343260753
2019-10-27 11:30:00,1.1415,0.1655,1.153435087,0.2315,-0.0645,0.24031749830000002,0.91,0.23,0.9386160024,1.1015,0.1155,1.1075389384,0.2315,-0.0645,0.24031749830000002,0.87,0.18,0.8884255737000001
2019-10-27 12:00:00,1.1219999999999999,0.1705,1.1348807206,0.242,-0.059500000000000004,0.2492072431,0.88,0.23,0.9095603333000001,1.082,0.12050000000000001,1.0886892348,0.242,-0.059500000000000004,0.2492072431,0.84,0.18,0.8590692638
2019-10-27 12:30:00,1.0785,0.17300000000000001,1.0922871646,0.2285,-0.057,0.23550212310000002,0.85,0.23,0.8805679985,1.0385,0.123,1.0457586959,0.2285,-0.057,0.23550212310000002,0.81,0.18,0.8297590012
2019-10-27 13:00:00,1.1155,0.18,1.1299293119,0.2255,-0.05,0.2309767304,0.89,0.23,0.9192388155000001,1.0755,0.13,1.0833283205,0.2255,-0.05,0.2309767304,0.85,0.18,0.8688498144000001
2019-10-27 13:30:00,1.0405,0.1925,1.0581571244,0.2205,-0.0475,0.2255581965,0.8200000000000001,0.24,0.8544003745000001,1.0005,0.12250000000000001,1.0079714778,0.2205,-0.0475,0.2255581965,0.78,0.17,0.7983107165000001
2019-10-27 14:00:00,0.9965,0.157,1.0087919756,0.20650000000000002,-0.053,0.2131929877,0.79,0.21,0.8174350127000001,0.9565,0.117,0.9636292077,0.20650000000000002,-0.053,0.2131929877,0.75,0.17,0.7690253572
2019-10-27 14:30:00,1.006,0.1535,1.0176434788,0.226,-0.0565,0.2329554678,0.78,0.21,0.8077747211,0.966,0.1135,0.9726449763,0.226,-0.0565,0.2329554678,0.74,0.17,0.7592759709
2019-10-27 15:00:00,1.032,0.14250000000000002,1.0417918458,0.232,-0.0575,0.23901935070000002,0.8,0.2,0.8246211251000001,1.002,0.10250000000000001,1.0072289958,0.232,-0.0575,0.23901935070000002,0.77,0.16,0.7864477096
2019-10-27 15:30:00,1.076,0.14300000000000002,1.0854607317,0.226,-0.057,0.2330772404,0.85,0.2,0.8732124598000001,1.036,0.10300000000000001,1.0411075833,0.226,-0.057,0.2330772404,0.81,0.16,0.8256512581000001
2019-10-27 16:00:00,1.1115,0.29,1.1487089492,0.2015,-0.05,0.20761081380000002,0.91,0.34,0.9714422268,1.0515,-0.04,1.0522605428,0.2015,-0.05,0.20761081380000002,0.85,0.01,0.8500588215
2019-10-27 16:30:00,1.2265,0.248,1.2513218011,0.1965,-0.052000000000000005,0.2032639909,1.03,0.30000000000000004,1.0728000746,1.1765,0.048,1.1774787684,0.1965,-0.052000000000000005,0.2032639909,0.98,0.1,0.9850888285
2019-10-27 17:00:00,1.337,0.19,1.3504328936,0.197,-0.05,0.2032461562,1.1400000000000001,0.24,1.1649892703,1.297,0.15,1.3056450513,0.197,-0.05,0.2032461562,1.1,0.2,1.1180339887
2019-10-27 17:30:00,1.5030000000000001,0.23850000000000002,1.5218052602,0.183,-0.051500000000000004,0.1901085216,1.32,0.29,1.3514806695,1.453,0.1385,1.4595859858,0.183,-0.051500000000000004,0.1901085216,1.27,0.19,1.2841339494000001
2019-10-27 18:00:00,1.6135000000000002,0.2165,1.6279602268,0.20350000000000001,-0.053500000000000006,0.210415066,1.4100000000000001,0.27,1.4356183337,1.5635,0.17650000000000002,1.5734308056000001,0.20350000000000001,-0.053500000000000006,0.210415066,1.3599999999999999,0.23,1.3793114224
2019-10-27 18:30:00,1.5310000000000001,0.2165,1.5462319521999999,0.171,-0.053500000000000006,0.17917379830000002,1.3599999999999999,0.27,1.3865424624,1.491,0.17650000000000002,1.5014104202,0.171,-0.053500000000000006,0.17917379830000002,1.32,0.23,1.339888055
2019-10-27 19:00:00,1.471,0.2025,1.484872806,0.201,-0.0575,0.20906278960000002,1.27,0.26,1.2963410045,1.431,0.1525,1.4391029324,0.201,-0.0575,0.20906278960000002,1.23,0.21,1.2477980606
2019-10-27 19:30:00,1.447,0.2005,1.4608248526,0.20700000000000002,-0.059500000000000004,0.21538163800000001,1.24,0.26,1.2669648772,1.397,0.1505,1.4050833605,0.20700000000000002,-0.059500000000000004,0.21538163800000001,1.19,0.21,1.2083873551
2019-10-27 20:00:00,1.357,0.1935,1.3707265409,0.20700000000000002,-0.0565,0.2145722489,1.15,0.25,1.1768602296,1.307,0.12350000000000001,1.3128218653000001,0.20700000000000002,-0.0565,0.2145722489,1.1,0.18,1.1146299834
2019-10-27 20:30:00,1.327,0.603,1.4575795004,0.197,-0.057,0.205080472,1.13,0.66,1.3086252328,1.237,-0.307,1.2745265788,0.197,-0.057,0.205080472,1.04,-0.25,1.0696261029
2019-10-27 21:00:00,1.3,0.592,1.428448109,0.21,-0.058,0.2178623419,1.09,0.65,1.2690941651,1.2,-0.318,1.2414201545,0.21,-0.058,0.2178623419,0.99,-0.26,1.0235721763
2019-10-27 21:30:00,1.2305,0.373,1.2857912933,0.2005,-0.057,0.2084448368,1.03,0.43,1.1161541112,1.1705,-0.107,1.1753804703,0.2005,-0.057,0.2084448368,0.97,-0.05,0.9712878049
2019-10-27 22:00:00,1.1615,0.4055,1.2302489585,0.1915,-0.0545,0.1991042441,0.97,0.46,1.0735455277,1.0915,-0.1545,1.102380379,0.1915,-0.0545,0.1991042441,0.9,-0.1,0.9055385138000001
2019-10-27 22:30:00,1.0625,0.5565,1.1994158995,0.1825,-0.053500000000000006,0.1901801777,0.88,0.61,1.0707474025,0.9725,-0.3335,1.0280945968,0.1825,-0.053500000000000006,0.1901801777,0.79,-0.28,0.8381527307000001
2019-10-27 23:00:00,1.0,0.557,1.1446610852,0.19,-0.053,0.19725364380000002,0.81,0.61,1.0140019724,0.92,-0.333,0.9784114676000001,0.19,-0.053,0.19725364380000002,0.73,-0.28,0.7818567644000001
2019-10-27 23:30:00,0.903,0.1275,0.9119568246,0.193,-0.052500000000000005,0.2000131246,0.71,0.18,0.7324616031000001,0.863,0.0775,0.866472879,0.193,-0.052500000000000005,0.2000131246,0.67,0.13,0.6824954212000001
2019-10-28 00:00:00,0.923,0.1275,0.9317645894000001,0.193,-0.052500000000000005,0.2000131246,0.73,0.18,0.7518643495,0.893,0.0775,0.8963566533,0.193,-0.052500000000000005,0.2000131246,0.7000000000000001,0.13,0.7119691005000001
2019-10-28 00:30:00,1.001,0.126,1.0088989047,0.191,-0.054,0.1984867754,0.81,0.18,0.8297590012,0.971,0.076,0.9739697121,0.191,-0.054,0.1984867754,0.78,0.13,0.7907591289
2019-10-28 01:00:00,1.1325,0.11950000000000001,1.1387872936,0.1925,-0.0505,0.1990138186,0.9400000000000001,0.17,0.9552486587000001,1.0925,0.0795,1.0953887438,0.1925,-0.0505,0.1990138186,0.9,0.13,0.9093404203000001
2019-10-28 01:30:00,1.1615,0.12,1.1676824269,0.1915,-0.05,0.197919807,0.97,0.17,0.9847842403,1.1215,0.08,1.1243497009,0.1915,-0.05,0.197919807,0.93,0.13,0.9390420651
2019-10-28 02:00:00,1.1375,0.1265,1.1445123416,0.1975,-0.053500000000000006,0.2046179367,0.9400000000000001,0.18,0.9570788891,1.0975,0.0765,1.1001629425,0.1975,-0.053500000000000006,0.2046179367,0.9,0.13,0.9093404203000001
2019-10-28 02:30:00,1.102,0.1265,1.1092367872,0.192,-0.053500000000000006,0.1993144501,0.91,0.18,0.9276313923,1.062,0.0765,1.0647517316,0.192,-0.053500000000000006,0.1993144501,0.87,0.13,0.8796590248
2019-10-28 03:00:00,1.091,0.1295,1.0986588415,0.181,-0.0505,0.1879128787,0.91,0.18,0.9276313923,1.051,0.08950000000000001,1.0548038917,0.181,-0.0505,0.1879128787,0.87,0.14,0.8811923740000001
2019-10-28 03:30:00,1.0845,0.1365,1.0930564944,0.1945,-0.053500000000000006,0.2017238211,0.89,0.19,0.9100549434,1.0445,0.08650000000000001,1.0480756175,0.1945,-0.053500000000000006,0.2017238211,0.85,0.14,0.8614522622
2019-10-28 04:00:00,1.025,0.126,1.0327153528,0.195,-0.054,0.2023388247,0.8300000000000001,0.18,0.8492938243,0.985,0.08600000000000001,0.9887471871000001,0.195,-0.054,0.2023388247,0.79,0.14,0.8023091673
2019-10-28 04:30:00,0.969,0.1145,0.9757413848000001,0.189,-0.0555,0.196980329,0.78,0.17,0.7983107165000001,0.9390000000000001,0.0745,0.9419507684,0.189,-0.0555,0.196980329,0.75,0.13,0.7611832894
2019-10-28 05:00:00,0.9400000000000001,0.116,0.9471304028,0.19,-0.054,0.197524682,0.75,0.17,0.7690253572,0.9,0.076,0.9032031887,0.19,-0.054,0.197524682,0.71,0.13,0.7218032973
2019-10-28 05:30:00,0.9530000000000001,0.117,0.9601551958000001,0.193,-0.053,0.2001449475,0.76,0.17,0.7787810989,0.913,0.077,0.9162412346000001,0.193,-0.053,0.2001449475,0.72,0.13,0.731641989
2019-10-28 06:00:00,0.9975,0.1285,1.0057427604,0.1975,-0.051500000000000004,0.2041041401,0.8,0.18,0.8200000000000001,0.9575,0.08850000000000001,0.9615812498,0.1975,-0.051500000000000004,0.2041041401,0.76,0.14,0.7727871635
2019-10-28 06:30:00,1.0885,0.197,1.1061831901,0.1885,-0.053,0.1958092184,0.9,0.25,0.9340770846,1.0385,0.047,1.0395630092,0.1885,-0.053,0.1958092184,0.85,0.1,0.8558621384
2019-10-28 07:00:00,1.1655,0.165,1.1771215952,0.1955,-0.055,0.2030892661,0.97,0.22,0.9946356117,1.1255,0.125,1.1324200855,0.1955,-0.055,0.2030892661,0.93,0.18,0.9472592042
2019-10-28 07:30:00,1.17,0.169,1.1821425464,0.2,-0.051000000000000004,0.2064000969,0.97,0.22,0.9946356117,1.13,0.129,1.1373394392,0.2,-0.051000000000000004,0.2064000969,0.93,0.18,0.9472592042
2019-10-28 08:00:00,1.163,0.168,1.1750714872,0.213,-0.052000000000000005,0.21925555870000002,0.9500000000000001,0.22,0.9751410154000001,1.123,0.128,1.1302712064,0.213,-0.052000000000000005,0.21925555870000002,0.91,0.18,0.9276313923
2019-10-28 08:30:00,1.198,0.17,1.2100016529,0.20800000000000002,-0.05,0.21392522060000002,0.99,0.22,1.0141498903,1.158,0.13,1.1652742167,0.20800000000000002,-0.05,0.21392522060000002,0.9500000000000001,0.18,0.9669022701000001
2019-10-28 09:00:00,1.2185,0.17500000000000002,1.2310025386,0.2185,-0.055,0.2253158894,1.0,0.23,1.026109156,1.1785,0.135,1.1862070856,0.2185,-0.055,0.2253158894,0.96,0.19,0.9786214794
2019-10-28 09:30:00,1.191,0.168,1.2027905054,0.211,-0.052000000000000005,0.2173131381,0.98,0.22,1.0043903624,1.151,0.138,1.1592432877,0.211,-0.052000000000000005,0.2173131381,0.9400000000000001,0.19,0.9590099061
2019-10-28 10:00:00,1.1075,0.167,1.1200202007,0.2175,-0.053,0.2238643563,0.89,0.22,0.9167878708,1.0675,0.137,1.0762551974,0.2175,-0.053,0.2238643563,0.85,0.19,0.8709764635
2019-10-28 10:30:00,1.087,0.166,1.0996022008,0.20700000000000002,-0.054,0.2139275578,0.88,0.22,0.9070832376,1.047,0.126,1.0545544083,0.20700000000000002,-0.054,0.2139275578,0.84,0.18,0.8590692638
2019-10-28 11:00:00,1.097,0.1625,1.1089703558,0.217,-0.0575,0.2244888639,0.88,0.22,0.9070832376,1.057,0.1325,1.065272383,0.217,-0.0575,0.2244888639,0.84,0.19,0.8612200648
2019-10-28 11:30:00,1.0815,0.177,1.0958883383,0.21150000000000002,-0.053,0.21803956060000002,0.87,0.23,0.8998888820000001,1.0415,0.137,1.0504719178,0.21150000000000002,-0.053,0.21803956060000002,0.8300000000000001,0.19,0.8514693183
2019-10-28 12:00:00,1.0575,0.17650000000000002,1.0721280241,0.2175,-0.053500000000000006,0.22398325830000002,0.84,0.23,0.8709190548,1.0175,0.1365,1.026615069,0.2175,-0.053500000000000006,0.22398325830000002,0.8,0.19,0.8222530024
2019-10-28 12:30:00,1.047,0.1885,1.0638332811,0.23700000000000002,-0.061500000000000006,0.2448494435,0.81,0.25,0.8477027781,1.007,0.1385,1.0164798326,0.23700000000000002,-0.061500000000000006,0.2448494435,0.77,0.2,0.7955501241
2019-10-28 13:00:00,1.0135,0.195,1.0320887801,0.2335,-0.055,0.239890079,0.78,0.25,0.8190848552000001,0.9735,0.145,0.9842394272,0.2335,-0.055,0.239890079,0.74,0.2,0.7665507159
2019-10-28 13:30:00,1.0085,0.191,1.0264274207,0.2285,-0.059000000000000004,0.2359941737,0.78,0.25,0.8190848552000001,0.9785,0.14100000000000001,0.9886067216000001,0.2285,-0.059000000000000004,0.2359941737,0.75,0.2,0.7762087348000001
2019-10-28 14:00:00,1.0475,0.17300000000000001,1.0616898087,0.2175,-0.057,0.2248449466,0.8300000000000001,0.23,0.86127812,1.0075,0.133,1.0162407441,0.2175,-0.057,0.2248449466,0.79,0.19,0.8125269226
2019-10-28 14:30:00,1.0455,0.1655,1.0585180679,0.2155,-0.0545,0.2222847273,0.8300000000000001,0.22,0.8586617495000001,1.0055,0.1355,1.014588833,0.2155,-0.0545,0.2222847273,0.79,0.19,0.8125269226
2019-10-28 15:00:00,1.064,0.1665,1.0769485828,0.214,-0.053500000000000006,0.220586151,0.85,0.22,0.8780091116000001,1.024,0.1265,1.0317840133,0.214,-0.053500000000000006,0.220586151,0.81,0.18,0.8297590012
2019-10-28 15:30:00,1.0815,0.17350000000000002,1.0953284895,0.21150000000000002,-0.0565,0.2189166508,0.87,0.23,0.8998888820000001,1.0415,0.1335,1.0500211903,0.21150000000000002,-0.0565,0.2189166508,0.8300000000000001,0.19,0.8514693183
2019-10-28 16:00:00,1.1015,0.168,1.1142379683,0.2215,-0.052000000000000005,0.22752197700000001,0.88,0.22,0.9070832376,1.0615,0.128,1.0691895295,0.2215,-0.052000000000000005,0.22752197700000001,0.84,0.18,0.8590692638
2019-10-28 16:30:00,1.1755,0.165,1.187023694,0.2155,-0.055,0.2224078461,0.96,0.22,0.9848857802000001,1.1255,0.125,1.1324200855,0.2155,-0.055,0.2224078461,0.91,0.18,0.9276313923
2019-10-28 17:00:00,1.3185,0.28600000000000003,1.3491620548,0.2185,-0.054,0.22507387680000002,1.1,0.34,1.1513470372,1.2585,0.026000000000000002,1.2587685450000001,0.2185,-0.054,0.22507387680000002,1.04,0.08,1.0430723848
2019-10-28 17:30:00,1.528,0.634,1.6543095236,0.228,-0.056,0.23477648950000002,1.3,0.6900000000000001,1.4717676447,1.438,-0.256,1.4606094618,0.228,-0.056,0.23477648950000002,1.21,-0.2,1.2264175472
2019-10-28 18:00:00,1.6865,0.6545000000000001,1.8090474013,0.24650000000000002,-0.0655,0.2550539159,1.44,0.72,1.6099689438,1.5865,-0.24550000000000002,1.6053823532,0.24650000000000002,-0.0655,0.2550539159,1.34,-0.18,1.3520355025
2019-10-28 18:30:00,1.6575000000000002,0.6555000000000001,1.7824103063,0.2175,-0.0645,0.22686229300000002,1.44,0.72,1.6099689438,1.5575,-0.2545,1.5781560442,0.2175,-0.0645,0.22686229300000002,1.34,-0.19,1.3534031181000001
2019-10-28 19:00:00,1.6575000000000002,0.6485000000000001,1.7798478868,0.23750000000000002,-0.07150000000000001,0.2480292321,1.42,0.72,1.5921055241,1.5474999999999999,-0.2615,1.5694389125,0.23750000000000002,-0.07150000000000001,0.2480292321,1.31,-0.19,1.3237069162
2019-10-28 19:30:00,1.5345,0.321,1.5677152962,0.2245,-0.069,0.2348643225,1.31,0.39,1.3668211295,1.4745,0.031,1.4748258372,0.2245,-0.069,0.2348643225,1.25,0.1,1.2539936204
2019-10-28 20:00:00,1.4505,0.1715,1.4606034712,0.2205,-0.0685,0.2308949978,1.23,0.24,1.2531959145,1.4005,0.1315,1.4066600513,0.2205,-0.0685,0.2308949978,1.18,0.2,1.196829144
2019-10-28 20:30:00,1.3885,0.17400000000000002,1.399359943,0.2285,-0.066,0.2378408081,1.16,0.24,1.1845674316,1.3485,0.134,1.3551414133,0.2285,-0.066,0.2378408081,1.12,0.2,1.1377170123
2019-10-28 21:00:00,1.344,0.1695,1.3546461715,0.224,-0.07050000000000001,0.234832387,1.12,0.24,1.1454256851,1.294,0.1295,1.3004638596,0.224,-0.07050000000000001,0.234832387,1.07,0.2,1.0885311204
2019-10-28 21:30:00,1.259,0.17450000000000002,1.271035503,0.23900000000000002,-0.0755,0.2506416765,1.02,0.25,1.0501904589,1.219,0.1245,1.225341279,0.23900000000000002,-0.0755,0.2506416765,0.98,0.2,1.00019998
2019-10-28 22:00:00,1.173,0.266,1.2027821914,0.243,-0.074,0.2540177159,0.93,0.34,0.9902019996,1.113,-0.004,1.1130071878,0.243,-0.074,0.2540177159,0.87,0.07,0.872811549
2019-10-28 22:30:00,1.0995,0.5555,1.2318605846,0.23950000000000002,-0.0745,0.2508196563,0.86,0.63,1.0660675401,1.0095,-0.3345,1.0634756697,0.23950000000000002,-0.0745,0.2508196563,0.77,-0.26,0.8127115109
2019-10-28 23:00:00,1.001,0.5645,1.1492002654,0.271,-0.0755,0.2813205467,0.73,0.64,0.9708243919,0.921,-0.3355,0.9802046980000001,0.271,-0.0755,0.2813205467,0.65,-0.26,0.7000714249000001
2019-10-28 23:30:00,0.916,0.137,0.9261884258,0.256,-0.073,0.2662048084,0.66,0.21,0.6926037828,0.876,0.08700000000000001,0.8803096046000001,0.256,-0.073,0.2662048084,0.62,0.16,0.6403124237000001
2019-10-29 00:00:00,0.9025000000000001,0.1335,0.9123203933,0.2625,-0.0765,0.2734200066,0.64,0.21,0.6735725648,0.8625,0.0835,0.8665324576000001,0.2625,-0.0765,0.2734200066,0.6000000000000001,0.16,0.6209669879
2019-10-29 00:30:00,1.0045,0.13,1.0128772137,0.2545,-0.07,0.26395122660000003,0.75,0.2,0.7762087348000001,0.9745,0.09,0.978647153,0.2545,-0.07,0.26395122660000003,0.72,0.16,0.7375635566000001
2019-10-29 01:00:00,1.148,0.12,1.1542547379,0.258,-0.07,0.26732751450000003,0.89,0.19,0.9100549434,1.108,0.09,1.1116492253,0.258,-0.07,0.26732751450000003,0.85,0.16,0.8649277426
2019-10-29 01:30:00,1.1685,0.11800000000000001,1.1744429531,0.2685,-0.07200000000000001,0.2779860608,0.9,0.19,0.9198369421,1.1285,0.088,1.1319259031,0.2685,-0.07200000000000001,0.2779860608,0.86,0.16,0.8747571091
2019-10-29 02:00:00,1.1445,0.12150000000000001,1.1509311448,0.29450000000000004,-0.0785,0.3047827095,0.85,0.2,0.8732124598000001,1.1045,0.0815,1.1075028217,0.29450000000000004,-0.0785,0.3047827095,0.81,0.16,0.8256512581000001
2019-10-29 02:30:00,1.125,0.128,1.1322583627,0.28500000000000003,-0.07200000000000001,0.293954078,0.84,0.2,0.8634813258,1.085,0.088,1.088562814,0.28500000000000003,-0.07200000000000001,0.293954078,0.8,0.16,0.8158431222
2019-10-29 03:00:00,1.1095,0.122,1.1161873723,0.2695,-0.068,0.2779464877,0.84,0.19,0.8612200648,1.0695000000000001,0.082,1.0726389187,0.2695,-0.068,0.2779464877,0.8,0.15,0.8139410298
2019-10-29 03:30:00,1.0985,0.1345,1.1067034381,0.28850000000000003,-0.0755,0.2982155261,0.81,0.21,0.8367795409000001,1.0685,0.0945,1.0726707323,0.28850000000000003,-0.0755,0.2982155261,0.78,0.17,0.7983107165000001
2019-10-29 04:00:00,1.04,0.332,1.0917069204,0.30000000000000004,-0.078,0.3099741925,0.74,0.41000000000000003,0.8459905437,0.98,-0.138,0.9896686314,0.30000000000000004,-0.078,0.3099741925,0.68,-0.06,0.6826419266
2019-10-29 04:30:00,1.0125,0.534,1.1446887131,0.2725,-0.076,0.2828997172,0.74,0.61,0.9590099061,0.9325,-0.34600000000000003,0.9946216617,0.2725,-0.076,0.2828997172,0.66,-0.27,0.7130918594
2019-10-29 05:00:00,0.976,0.5375,1.1142182237,0.266,-0.07250000000000001,0.27570319190000003,0.71,0.61,0.9360555539000001,0.886,-0.3425,0.9498959154000001,0.266,-0.07250000000000001,0.27570319190000003,0.62,-0.27,0.6762396025
2019-10-29 05:30:00,0.999,0.541,1.1360818632,0.259,-0.069,0.26803358,0.74,0.61,0.9590099061,0.909,-0.339,0.9701556576,0.259,-0.069,0.26803358,0.65,-0.27,0.7038465742000001
2019-10-29 06:00:00,1.0145,0.555,1.1563888836,0.28450000000000003,-0.075,0.2942197308,0.73,0.63,0.9642613754,0.9245000000000001,-0.325,0.9799618615000001,0.28450000000000003,-0.075,0.2942197308,0.64,-0.25,0.6870953355
2019-10-29 06:30:00,1.076,0.554,1.2102446034,0.276,-0.076,0.2862725974,0.8,0.63,1.0182828684,0.986,-0.326,1.038495065,0.276,-0.076,0.2862725974,0.71,-0.25,0.7527283707
2019-10-29 07:00:00,1.1245,0.2755,1.1577566670000001,0.28450000000000003,-0.0745,0.2940926725,0.84,0.35000000000000003,0.91,1.0745,0.0155,1.0746117904,0.28450000000000003,-0.0745,0.2940926725,0.79,0.09,0.7951100553
2019-10-29 07:30:00,1.178,0.18150000000000002,1.1919002685,0.258,-0.0685,0.2669386634,0.92,0.25,0.9533624704,1.138,0.14150000000000001,1.1467633801,0.258,-0.0685,0.2669386634,0.88,0.21,0.9047098983
2019-10-29 08:00:00,1.1895,0.1675,1.2012354057,0.2695,-0.0825,0.2818448155,0.92,0.25,0.9533624704,1.1495,0.1275,1.1565493937,0.2695,-0.0825,0.2818448155,0.88,0.21,0.9047098983
2019-10-29 08:30:00,1.205,0.18150000000000002,1.2185923231,0.265,-0.08850000000000001,0.279387276,0.9400000000000001,0.27,0.9780081799,1.165,0.14150000000000001,1.1735617794,0.265,-0.08850000000000001,0.279387276,0.9,0.23,0.9289241088
2019-10-29 09:00:00,1.1915,0.1895,1.206475238,0.29150000000000004,-0.1005,0.30833828820000003,0.9,0.29,0.9455686120000001,1.1515,0.1495,1.1611642864,0.29150000000000004,-0.1005,0.30833828820000003,0.86,0.25,0.8956003573
2019-10-29 09:30:00,1.114,0.186,1.1294210906,0.254,-0.124,0.28265172920000003,0.86,0.31,0.9141662868,1.074,0.146,1.0838782219,0.254,-0.124,0.28265172920000003,0.8200000000000001,0.27,0.8633075929
2019-10-29 10:00:00,1.0695000000000001,0.1715,1.0831631918,0.2695,-0.1285,0.2985674128,0.8,0.30000000000000004,0.8544003745000001,1.0295,0.1315,1.0378643938,0.2695,-0.1285,0.2985674128,0.76,0.26,0.8032434251
2019-10-29 10:30:00,1.0855,0.178,1.0999973864,0.28550000000000003,-0.122,0.310474234,0.8,0.30000000000000004,0.8544003745000001,1.0455,0.138,1.0545682766,0.28550000000000003,-0.122,0.310474234,0.76,0.26,0.8032434251
2019-10-29 11:00:00,1.0825,0.179,1.0971997311,0.28250000000000003,-0.121,0.30732271310000003,0.8,0.30000000000000004,0.8544003745000001,1.0425,0.139,1.0517258436,0.28250000000000003,-0.121,0.30732271310000003,0.76,0.26,0.8032434251
2019-10-29 11:30:00,1.033,0.17350000000000002,1.0474689733,0.313,-0.08650000000000001,0.3247325823,0.72,0.26,0.7655063684000001,1.003,0.1335,1.0118454675,0.313,-0.08650000000000001,0.3247325823,0.6900000000000001,0.22,0.7242237223
2019-10-29 12:00:00,1.0205,0.1635,1.0335146346,0.3205,-0.08650000000000001,0.33196761890000004,0.7000000000000001,0.25,0.7433034374,0.9805,0.12350000000000001,0.9882471857,0.3205,-0.08650000000000001,0.33196761890000004,0.66,0.21,0.6926037828
2019-10-29 12:30:00,0.9875,0.17,1.0020260725,0.3375,-0.09,0.34929393070000003,0.65,0.26,0.7000714249000001,0.9575,0.13,0.9662847665000001,0.3375,-0.09,0.34929393070000003,0.62,0.22,0.6578753681
2019-10-29 13:00:00,0.977,0.17350000000000002,0.9922858711,0.327,-0.08650000000000001,0.33824732080000003,0.65,0.26,0.7000714249000001,0.9470000000000001,0.1335,0.9563635553000001,0.327,-0.08650000000000001,0.33824732080000003,0.62,0.22,0.6578753681
2019-10-29 13:30:00,0.9905,0.181,1.0069018075,0.2805,-0.11900000000000001,0.3046986216,0.71,0.30000000000000004,0.7707788269,0.9605,0.14100000000000001,0.9707941337,0.2805,-0.11900000000000001,0.3046986216,0.68,0.26,0.7280109889
2019-10-29 14:00:00,0.967,0.17300000000000001,0.9823532969000001,0.257,-0.127,0.2866670543,0.71,0.30000000000000004,0.7707788269,0.937,0.133,0.9463920963,0.257,-0.127,0.2866670543,0.68,0.26,0.7280109889
2019-10-29 14:30:00,0.9995,0.17,1.0138541562,0.2695,-0.13,0.2992160591,0.73,0.30000000000000004,0.7892401409,0.9595,0.13,0.9682666213000001,0.2695,-0.13,0.2992160591,0.6900000000000001,0.26,0.7373601562000001
2019-10-29 15:00:00,1.0185,0.1675,1.0321814279,0.2985,-0.0925,0.3125036,0.72,0.26,0.7655063684000001,0.9785,0.1275,0.9867717568000001,0.2985,-0.0925,0.3125036,0.68,0.22,0.7147027354000001
2019-10-29 15:30:00,1.059,0.179,1.0740214151,0.299,-0.081,0.3097773394,0.76,0.26,0.8032434251,1.019,0.139,1.0284366777,0.299,-0.081,0.3097773394,0.72,0.22,0.7528612090000001
2019-10-29 16:00:00,1.129,0.17300000000000001,1.1421777445,0.289,-0.077,0.2990819286,0.84,0.25,0.8764131446000001,1.089,0.133,1.0970916097,0.289,-0.077,0.2990819286,0.8,0.21,0.8271033793
2019-10-29 16:30:00,1.237,0.193,1.2519656545,0.28700000000000003,-0.077,0.2971497939,0.9500000000000001,0.27,0.98762341,1.197,0.14300000000000002,1.2055115097,0.28700000000000003,-0.077,0.2971497939,0.91,0.22,0.9362157871000001
2019-10-29 17:00:00,1.349,0.1955,1.3630925317,0.289,-0.0745,0.2984480692,1.06,0.27,1.0938464243000001,1.299,0.14550000000000002,1.3071232727,0.289,-0.0745,0.2984480692,1.01,0.22,1.0336827366
2019-10-29 17:30:00,1.48,0.34500000000000003,1.5196792425,0.26,-0.075,0.2706011826,1.22,0.42,1.2902712893000001,1.42,0.025,1.4202200534,0.26,-0.075,0.2706011826,1.16,0.1,1.1643023662
2019-10-29 18:00:00,1.607,0.6155,1.7208396932999999,0.277,-0.0745,0.2868435985,1.33,0.6900000000000001,1.4983324064,1.5070000000000001,-0.2645,1.5300357022000002,0.277,-0.0745,0.2868435985,1.23,-0.19,1.2445882853
2019-10-29 18:30:00,1.65,0.621,1.7629920590000001,0.26,-0.069,0.269,1.3900000000000001,0.6900000000000001,1.5518376204000002,1.55,-0.269,1.5731690944999999,0.26,-0.069,0.269,1.29,-0.2,1.3054118124
2019-10-29 19:00:00,1.583,0.611,1.6968235029,0.273,-0.069,0.2815848007,1.31,0.68,1.4759742545,1.483,-0.279,1.5090162357999999,0.273,-0.069,0.2815848007,1.21,-0.21,1.2280879447
2019-10-29 19:30:00,1.557,0.621,1.6762726509,0.267,-0.079,0.2784420945,1.29,0.7000000000000001,1.4676852524,1.457,-0.279,1.4834722781,0.267,-0.079,0.2784420945,1.19,-0.2,1.2066896867
2019-10-29 20:00:00,1.4875,0.62,1.611538473,0.28750000000000003,-0.08,0.29842293810000003,1.2,0.7000000000000001,1.3892443989,1.3975,-0.29,1.4272723111,0.28750000000000003,-0.08,0.29842293810000003,1.11,-0.21,1.129690223
2019-10-29 20:30:00,1.4365,0.6195,1.5643888583,0.2765,-0.0805,0.287980034,1.16,0.7000000000000001,1.3548431644,1.3365,-0.29050000000000004,1.3677070226999999,0.2765,-0.0805,0.287980034,1.06,-0.21,1.0806016842
2019-10-29 21:00:00,1.3255,0.3415,1.3687850452,0.29550000000000004,-0.0785,0.3057490801,1.03,0.42,1.1123398761,1.2555,-0.0485,1.256436429,0.29550000000000004,-0.0785,0.3057490801,0.96,0.03,0.9604686356000001
2019-10-29 21:30:00,1.274,0.23850000000000002,1.2961320342,0.304,-0.0815,0.3147352062,0.97,0.32,1.0214205794,1.224,0.0485,1.2249605096,0.304,-0.0815,0.3147352062,0.92,0.13,0.9291393867000001
2019-10-29 22:00:00,1.202,0.5805,1.3348349149,0.292,-0.0795,0.3026288982,0.91,0.66,1.1241441189,1.112,-0.3295,1.1597906061,0.292,-0.0795,0.3026288982,0.8200000000000001,-0.25,0.8572630868000001
2019-10-29 22:30:00,1.1095,0.5695,1.2471248935,0.28950000000000004,-0.0805,0.30048377660000003,0.8200000000000001,0.65,1.0463746939,1.0195,-0.3305,1.0717324759,0.28950000000000004,-0.0805,0.30048377660000003,0.73,-0.25,0.7716216690000001
2019-10-29 23:00:00,1.01,0.24150000000000002,1.0384711118,0.30000000000000004,-0.0785,0.31010038700000003,0.71,0.32,0.7787810989,0.96,-0.0285,0.9604229537000001,0.30000000000000004,-0.0785,0.31010038700000003,0.66,0.05,0.6618912297
2019-10-29 23:30:00,0.922,0.13,0.9311197560000001,0.28200000000000003,-0.08,0.2931279584,0.64,0.21,0.6735725648,0.892,0.09,0.8965288618,0.28200000000000003,-0.08,0.2931279584,0.61,0.17,0.6332456080000001
2019-10-30 00:00:00,0.937,0.139,0.9472539258,0.247,-0.091,0.2632299375,0.6900000000000001,0.23,0.7273238618,0.907,0.099,0.9123869793,0.247,-0.091,0.2632299375,0.66,0.19,0.6868041933
2019-10-30 00:30:00,1.0385,0.128,1.0463585666,0.23850000000000002,-0.082,0.2522027954,0.8,0.21,0.8271033793,0.9985,0.088,1.0023703158,0.23850000000000002,-0.082,0.2522027954,0.76,0.17,0.7787810989
2019-10-30 01:00:00,1.179,0.134,1.1865904938,0.189,-0.076,0.2037081245,0.99,0.21,1.0120276676,1.139,0.094,1.1428722588,0.189,-0.076,0.2037081245,0.9500000000000001,0.17,0.9650906693
2019-10-30 01:30:00,1.2275,0.133,1.2346842714,0.1975,-0.077,0.21197936220000002,1.03,0.21,1.0511898021,1.1875,0.093,1.1911361173000001,0.1975,-0.077,0.21197936220000002,0.99,0.17,1.0044899203
2019-10-30 02:00:00,1.198,0.1285,1.2048718811999999,0.178,-0.07150000000000001,0.1918234866,1.02,0.2,1.0394229168,1.148,0.08850000000000001,1.1514062055,0.178,-0.07150000000000001,0.1918234866,0.97,0.16,0.9831073187
2019-10-30 02:30:00,1.1400000000000001,0.12250000000000001,1.1465627981,0.18,-0.0775,0.195975126,0.96,0.2,0.9806120538,1.1,0.0825,1.1030894116,0.18,-0.0775,0.195975126,0.92,0.16,0.9338094024
2019-10-30 03:00:00,1.117,0.1255,1.1240281358,0.177,-0.0745,0.1920397094,0.9400000000000001,0.2,0.9610411021,1.077,0.0855,1.0803884718,0.177,-0.0745,0.1920397094,0.9,0.16,0.9141115906
2019-10-30 03:30:00,1.0975,0.13,1.1051724978,0.1575,-0.07,0.17235501150000002,0.9400000000000001,0.2,0.9610411021,1.0575,0.09,1.0613228774,0.1575,-0.07,0.17235501150000002,0.9,0.16,0.9141115906
2019-10-30 04:00:00,1.054,0.122,1.0610372284,0.194,-0.078,0.20909328060000001,0.86,0.2,0.8829496022000001,1.014,0.082,1.0173101789,0.194,-0.078,0.20909328060000001,0.8200000000000001,0.16,0.835463943
2019-10-30 04:30:00,1.0105,0.121,1.0177186497,0.1905,-0.079,0.2062310597,0.8200000000000001,0.2,0.8440379138,0.9705,0.081,0.9738743502,0.1905,-0.079,0.2062310597,0.78,0.16,0.7962411695
2019-10-30 05:00:00,0.9795,0.1135,0.9860540046,0.1895,-0.0765,0.20435875320000002,0.79,0.19,0.8125269226,0.9395,0.07350000000000001,0.9423706808000001,0.1895,-0.0765,0.20435875320000002,0.75,0.15,0.7648529270000001
2019-10-30 05:30:00,0.976,0.11800000000000001,0.9831073187,0.196,-0.082,0.2124617613,0.78,0.2,0.8052328856000001,0.9460000000000001,0.078,0.9492101980000001,0.196,-0.082,0.2124617613,0.75,0.16,0.7668767828
2019-10-30 06:00:00,1.0025,0.129,1.0107656751,0.21250000000000002,-0.081,0.2274142696,0.79,0.21,0.8174350127000001,0.9625,0.089,0.9666060469000001,0.21250000000000002,-0.081,0.2274142696,0.75,0.17,0.7690253572
2019-10-30 06:30:00,1.099,0.138,1.1076303535,0.209,-0.082,0.2245105788,0.89,0.22,0.9167878708,1.059,0.098,1.0635247999,0.209,-0.082,0.2245105788,0.85,0.18,0.8688498144000001
2019-10-30 07:00:00,1.1595,0.209,1.1781855754000001,0.20950000000000002,-0.081,0.22461355700000002,0.9500000000000001,0.29,0.9932774033,1.1095,0.059000000000000004,1.1110676172,0.20950000000000002,-0.081,0.22461355700000002,0.9,0.14,0.9108238029
2019-10-30 07:30:00,1.1965,0.1615,1.2073501977,0.1965,-0.0785,0.21159985820000002,1.0,0.24,1.0283968106,1.1565,0.12150000000000001,1.1628647815,0.1965,-0.0785,0.21159985820000002,0.96,0.2,0.9806120538
2019-10-30 08:00:00,1.1525,0.1685,1.1647525488000001,0.2725,-0.0815,0.28442661620000004,0.88,0.25,0.9148223871000001,1.1125,0.1285,1.119896647,0.2725,-0.0815,0.28442661620000004,0.84,0.21,0.8658521814
2019-10-30 08:30:00,1.1985000000000001,0.17850000000000002,1.2117196458,0.2685,-0.0915,0.2836626518,0.93,0.27,0.9684007435,1.1585,0.1385,1.1667495447,0.2685,-0.0915,0.2836626518,0.89,0.23,0.9192388155000001
2019-10-30 09:00:00,1.1715,0.1585,1.1821736336,0.2715,-0.0915,0.2865039267,0.9,0.25,0.9340770846,1.8915000000000002,0.3285,1.9198136628,0.2715,-0.0915,0.2865039267,1.62,0.42,1.6735590817000001
2019-10-30 09:30:00,-7.3585,-7.7015,10.6517897322,0.2515,-0.0915,0.26762753970000003,-7.61,-7.61,10.762165209700001,1.9915,0.34850000000000003,2.021762721,0.2515,-0.0915,0.26762753970000003,1.74,0.44,1.7947701803
2019-10-30 10:00:00,-7.356,-7.6915,10.642833657,0.254,-0.0815,0.2667550374,-7.61,-7.61,10.762165209700001,1.9340000000000002,0.34850000000000003,1.9651484041,0.254,-0.0815,0.2667550374,1.6800000000000002,0.43,1.7341568557
2019-10-30 10:30:00,-7.3185,-7.691,10.6165871753,0.29150000000000004,-0.081,0.3025446248,-7.61,-7.61,10.762165209700001,1.7715,0.339,1.8036444355999999,0.29150000000000004,-0.081,0.3025446248,1.48,0.42,1.5384407691000002
2019-10-30 11:00:00,-7.342,-7.71,10.6465517422,0.268,-0.1,0.2860489469,-7.61,-7.61,10.762165209700001,1.838,0.37,1.8748717289,0.268,-0.1,0.2860489469,1.57,0.47000000000000003,1.6388410539
2019-10-30 11:30:00,-7.357,-7.7555,10.6898657265,0.253,-0.14550000000000002,0.2918548441,-7.61,-7.61,10.762165209700001,1.7530000000000001,0.42450000000000004,1.8036655039,0.253,-0.14550000000000002,0.2918548441,1.5,0.5700000000000001,1.6046494944
2019-10-30 12:00:00,-7.371,-7.775,10.7136485849,0.23900000000000002,-0.165,0.2904238282,-7.61,-7.61,10.762165209700001,1.7890000000000001,0.435,1.8411262857000001,0.23900000000000002,-0.165,0.2904238282,1.55,0.6000000000000001,1.6620770139
2019-10-30 12:30:00,-7.3665,-7.728,10.6764837962,0.24350000000000002,-0.11800000000000001,0.2705850144,-7.61,-7.61,10.762165209700001,1.7035,0.392,1.7480206664,0.24350000000000002,-0.11800000000000001,0.2705850144,1.46,0.51,1.5465122049
2019-10-30 13:00:00,-7.333,-7.6805,10.6189909714,0.277,-0.07050000000000001,0.2858308066,-7.61,-7.61,10.762165209700001,1.637,0.3295,1.6698321023,0.277,-0.07050000000000001,0.2858308066,1.3599999999999999,0.4,1.4176036117
2019-10-30 13:30:00,-7.3365,-7.6865,10.6257477149,0.2735,-0.0765,0.2839973591,-7.61,-7.61,10.762165209700001,1.6435,0.3235,1.6750356712999999,0.2735,-0.0765,0.2839973591,1.37,0.4,1.4272000561
2019-10-30 14:00:00,-7.331,-7.6895,10.6241221402,0.279,-0.0795,0.2901055842,-7.61,-7.61,10.762165209700001,1.469,0.3205,1.5035562010999999,0.279,-0.0795,0.2901055842,1.19,0.4,1.2554282138000001
2019-10-30 14:30:00,-7.339,-7.6915,10.6310908777,0.271,-0.0815,0.2829898408,-7.61,-7.61,10.762165209700001,1.521,0.3085,1.5519707633,0.271,-0.0815,0.2829898408,1.25,0.39,1.3094273558
2019-10-30 15:00:00,-7.353,-7.6905,10.6400375587,0.257,-0.0805,0.2693125508,-7.61,-7.61,10.762165209700001,1.647,0.3195,1.6777035644,0.257,-0.0805,0.2693125508,1.3900000000000001,0.4,1.4464093473
2019-10-30 15:30:00,0.9905,0.18050000000000002,1.006812048,0.24050000000000002,-0.0795,0.2532992302,0.75,0.26,0.7937883849,1.4905,0.2805,1.5166642674,0.24050000000000002,-0.0795,0.2532992302,1.25,0.36,1.3008074416
2019-10-30 16:00:00,1.057,0.18,1.0722168624,0.257,-0.08,0.2691635191,0.8,0.26,0.8411896338,1.017,0.13,1.025275085,0.257,-0.08,0.2691635191,0.76,0.21,0.7884795495
2019-10-30 16:30:00,1.174,0.1855,1.1885647858,0.254,-0.0745,0.2647003022,0.92,0.26,0.9560334722,1.124,0.1355,1.1321379112,0.254,-0.0745,0.2647003022,0.87,0.21,0.8949860334
2019-10-30 17:00:00,1.2945,0.196,1.3092540815,0.2745,-0.084,0.2870648881,1.02,0.28,1.0577334258,1.2545,0.146,1.2629672403,0.2745,-0.084,0.2870648881,0.98,0.23,1.0066280346
2019-10-30 17:30:00,1.473,0.5765,1.5817968422000002,0.293,-0.0835,0.30466580050000003,1.18,0.66,1.3520355025,1.383,-0.21350000000000002,1.3993824531,0.293,-0.0835,0.30466580050000003,1.09,-0.13,1.09772492
2019-10-30 18:00:00,1.6015000000000001,0.627,1.7198637301000002,0.3015,-0.083,0.31271592540000004,1.3,0.71,1.4812494726,1.5015,-0.263,1.5243592916000002,0.3015,-0.083,0.31271592540000004,1.2,-0.18,1.213424905
2019-10-30 18:30:00,1.629,0.6365000000000001,1.7489348902000001,0.299,-0.0835,0.310440413,1.33,0.72,1.5123822268,1.529,-0.2535,1.5498720108000001,0.299,-0.0835,0.310440413,1.23,-0.17,1.2416923935
2019-10-30 19:00:00,1.572,0.638,1.696534114,0.28200000000000003,-0.082,0.2936800981,1.29,0.72,1.4773286703,1.472,-0.272,1.4969195035,0.28200000000000003,-0.082,0.2936800981,1.19,-0.19,1.2050726119
2019-10-30 19:30:00,1.549,0.6445000000000001,1.6777309826,0.289,-0.0855,0.3013822324,1.26,0.73,1.4561936684,1.459,-0.2755,1.4847832333,0.289,-0.0855,0.3013822324,1.17,-0.19,1.1853269591
2019-10-30 20:00:00,1.4605000000000001,0.6295000000000001,1.5903869026000002,0.29050000000000004,-0.0805,0.301447342,1.17,0.71,1.3685759022,1.3705,-0.2805,1.3989104689,0.29050000000000004,-0.0805,0.301447342,1.08,-0.2,1.0983624174
2019-10-30 20:30:00,1.4135,0.5740000000000001,1.5256009472,0.2735,-0.076,0.28386308320000003,1.1400000000000001,0.65,1.3122880781,1.3235000000000001,-0.226,1.3426571603,0.2735,-0.076,0.28386308320000003,1.05,-0.15,1.0606601718
2019-10-30 21:00:00,1.351,0.24350000000000002,1.3727684619,0.291,-0.0765,0.3008874374,1.06,0.32,1.1072488429,1.301,0.07350000000000001,1.3030745374000001,0.291,-0.0765,0.3008874374,1.01,0.15,1.0210778619
2019-10-30 21:30:00,1.3075,0.597,1.4373466005,0.2775,-0.073,0.2869411961,1.03,0.67,1.2287391912,1.2075,-0.303,1.2449358417,0.2775,-0.073,0.2869411961,0.93,-0.23,0.958018789
2019-10-30 22:00:00,1.194,0.5755,1.3254569967,0.28400000000000003,-0.0745,0.2936090087,0.91,0.65,1.1183022847,1.104,-0.3245,1.1507025028,0.28400000000000003,-0.0745,0.2936090087,0.8200000000000001,-0.25,0.8572630868000001
2019-10-30 22:30:00,1.101,0.5685,1.239109862,0.291,-0.0815,0.3021973693,0.81,0.65,1.0385566908,1.011,-0.3315,1.063961113,0.291,-0.0815,0.3021973693,0.72,-0.25,0.7621679605
2019-10-30 23:00:00,0.994,0.35450000000000004,1.0553228179,0.274,-0.0755,0.2842116289,0.72,0.43,0.8386298349,0.924,-0.1155,0.9311907699,0.274,-0.0755,0.2842116289,0.65,-0.04,0.6512296062
2019-10-30 23:30:00,0.915,0.14100000000000001,0.9258001944,0.28500000000000003,-0.079,0.2957465131,0.63,0.22,0.6673080248000001,0.885,0.101,0.8907446323,0.28500000000000003,-0.079,0.2957465131,0.6000000000000001,0.18,0.6264183905
2019-10-31 00:00:00,0.8945000000000001,0.1375,0.9050063536,0.29450000000000004,-0.0825,0.30583737510000003,0.6000000000000001,0.22,0.6390618123,0.8545,0.0975,0.8600444756000001,0.29450000000000004,-0.0825,0.30583737510000003,0.56,0.18,0.5882176468
