Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-31 00:30:00,0.983,0.128,0.9912986432,0.303,-0.082,0.31389966550000004,0.68,0.21,0.7116881339000001,0.9530000000000001,0.088,0.9570543349,0.303,-0.082,0.31389966550000004,0.65,0.17,0.6718630813
2019-10-31 01:00:00,1.1505,0.2615,1.1798442694,0.3005,-0.0785,0.3105841271,0.85,0.34,0.9154780172,1.0905,-0.0385,1.0911794078,0.3005,-0.0785,0.3105841271,0.79,0.04,0.79101201
2019-10-31 01:30:00,1.203,0.555,1.3248524446,0.313,-0.085,0.3243362453,0.89,0.64,1.0962207807,1.103,-0.325,1.149884342,0.313,-0.085,0.3243362453,0.79,-0.24,0.8256512581000001
2019-10-31 02:00:00,1.1585,0.5555,1.2847966765,0.3085,-0.0845,0.31986325200000004,0.85,0.64,1.0640018797,1.0685,-0.3345,1.1196349852,0.3085,-0.0845,0.31986325200000004,0.76,-0.25,0.8000624976
2019-10-31 02:30:00,1.1305,0.559,1.2611547288,0.2805,-0.081,0.2919610419,0.85,0.64,1.0640018797,1.0405,-0.331,1.0918796866,0.2805,-0.081,0.2919610419,0.76,-0.25,0.8000624976
2019-10-31 03:00:00,1.12,0.561,1.2526456003,0.26,-0.069,0.269,0.86,0.63,1.0660675401,1.03,-0.329,1.0812682368,0.26,-0.069,0.269,0.77,-0.26,0.8127115109
2019-10-31 03:30:00,1.081,0.5650000000000001,1.2197483347,0.261,-0.065,0.2689721175,0.8200000000000001,0.63,1.0340696302,0.991,-0.335,1.0460908182,0.261,-0.065,0.2689721175,0.73,-0.27,0.7783315489
2019-10-31 04:00:00,1.0395,0.5640000000000001,1.1826479823,0.23950000000000002,-0.066,0.2484275548,0.8,0.63,1.0182828684,0.9495,-0.336,1.007197225,0.23950000000000002,-0.066,0.2484275548,0.71,-0.27,0.7596051606
2019-10-31 04:30:00,0.995,0.534,1.1292391244,0.23500000000000001,-0.066,0.24409219570000001,0.76,0.6000000000000001,0.9682974750000001,0.905,-0.336,0.9653605544,0.23500000000000001,-0.066,0.24409219570000001,0.67,-0.27,0.7223572523
2019-10-31 05:00:00,0.9380000000000001,0.53,1.0773782994,0.228,-0.06,0.2357625925,0.71,0.59,0.9231467922000001,0.848,-0.35000000000000003,0.9173897754,0.228,-0.06,0.2357625925,0.62,-0.29,0.6844705983
2019-10-31 05:30:00,0.9325,0.521,1.0681747282,0.21250000000000002,-0.059000000000000004,0.2205385454,0.72,0.58,0.9245539465,0.8525,-0.34900000000000003,0.9211716724000001,0.21250000000000002,-0.059000000000000004,0.2205385454,0.64,-0.29,0.7026378868
2019-10-31 06:00:00,0.937,0.5375,1.0802200007,0.20700000000000002,-0.052500000000000005,0.21355385740000002,0.73,0.59,0.9386160024,0.857,-0.3425,0.9229058728,0.20700000000000002,-0.052500000000000005,0.21355385740000002,0.65,-0.29,0.7117583860000001
2019-10-31 06:30:00,1.0585,0.5660000000000001,1.200324227,0.2285,-0.054,0.2347940587,0.8300000000000001,0.62,1.0360019305,0.9685,-0.314,1.0181297805,0.2285,-0.054,0.2347940587,0.74,-0.26,0.784346862
2019-10-31 07:00:00,1.124,0.17500000000000002,1.1375416476,0.244,-0.065,0.25250940580000003,0.88,0.24,0.9121403401,1.084,0.125,1.0911833027,0.244,-0.065,0.25250940580000003,0.84,0.19,0.8612200648
2019-10-31 07:30:00,1.1465,0.187,1.161650227,0.23650000000000002,-0.063,0.24474731870000002,0.91,0.25,0.9437160590000001,1.1065,0.147,1.1162218641,0.23650000000000002,-0.063,0.24474731870000002,0.87,0.21,0.8949860334
2019-10-31 08:00:00,1.1095,0.1875,1.1252317539,0.2695,-0.0825,0.2818448155,0.84,0.27,0.8823264702,1.0695000000000001,0.14750000000000002,1.0796233139,0.2695,-0.0825,0.2818448155,0.8,0.23,0.8324061509
2019-10-31 08:30:00,1.1665,0.1665,1.1783227487,0.17650000000000002,-0.1535,0.233911308,0.99,0.32,1.0404326023,1.1165,0.1265,1.1236434043,0.17650000000000002,-0.1535,0.233911308,0.9400000000000001,0.28,0.9808159868
2019-10-31 09:00:00,1.201,0.166,1.2124178322999999,0.171,-0.154,0.2301238797,1.03,0.32,1.07856386,1.161,0.126,1.1678171946,0.171,-0.154,0.2301238797,0.99,0.28,1.0288342918
2019-10-31 09:30:00,1.205,0.171,1.2170727176,0.185,-0.149,0.2375415753,1.02,0.32,1.0690182412,1.155,0.131,1.162405265,0.185,-0.149,0.2375415753,0.97,0.28,1.0096038827
2019-10-31 10:00:00,1.1725,0.163,1.1837758445,0.1925,-0.107,0.2202390746,0.98,0.27,1.0165136497,1.1325,0.123,1.1391598878,0.1925,-0.107,0.2202390746,0.9400000000000001,0.23,0.9677293010000001
2019-10-31 10:30:00,1.17,0.166,1.1817173943000001,0.21,-0.074,0.2226566864,0.96,0.24,0.9895453501,1.13,0.126,1.1370030783,0.21,-0.074,0.2226566864,0.92,0.2,0.9414881837
2019-10-31 11:00:00,1.148,0.1615,1.1593042094000001,0.248,-0.0585,0.254806299,0.9,0.22,0.9264987858,1.118,0.12150000000000001,1.1245827004,0.248,-0.0585,0.254806299,0.87,0.18,0.8884255737000001
2019-10-31 11:30:00,1.1305,0.16,1.1417662852000001,0.24050000000000002,-0.06,0.2478714385,0.89,0.22,0.9167878708,1.0905,0.12,1.0970826086,0.24050000000000002,-0.06,0.2478714385,0.85,0.18,0.8688498144000001
2019-10-31 12:00:00,1.12,0.163,1.1317990104,0.25,-0.057,0.2564156781,0.87,0.22,0.8973850901,1.08,0.123,1.0869816006,0.25,-0.057,0.2564156781,0.8300000000000001,0.18,0.8492938243
2019-10-31 12:30:00,1.147,0.171,1.1596766791,0.23700000000000002,-0.059000000000000004,0.2442334948,0.91,0.23,0.9386160024,1.107,0.131,1.1147241811,0.23700000000000002,-0.059000000000000004,0.2442334948,0.87,0.19,0.8905054744
2019-10-31 13:00:00,1.1,0.161,1.1117198388,0.22,-0.059000000000000004,0.2277740108,0.88,0.22,0.9070832376,1.06,0.121,1.06688378,0.22,-0.059000000000000004,0.2277740108,0.84,0.18,0.8590692638
2019-10-31 13:30:00,1.1055,0.1565,1.1165225031000001,0.23550000000000001,-0.0635,0.24391084440000002,0.87,0.22,0.8973850901,1.0655000000000001,0.1165,1.0718500362,0.23550000000000001,-0.0635,0.24391084440000002,0.8300000000000001,0.18,0.8492938243
2019-10-31 14:00:00,1.05,0.156,1.0615253176,0.23,-0.064,0.2387383505,0.8200000000000001,0.22,0.8489994111,1.02,0.116,1.0265748877,0.23,-0.064,0.2387383505,0.79,0.18,0.810246876
2019-10-31 14:30:00,1.0505,0.153,1.0615833693,0.2305,-0.067,0.24004010080000002,0.8200000000000001,0.22,0.8489994111,1.0205,0.113,1.0267371864000001,0.2305,-0.067,0.24004010080000002,0.79,0.18,0.810246876
2019-10-31 15:00:00,1.0915,0.1545,1.102380379,0.2515,-0.0655,0.2598893996,0.84,0.22,0.8683317338000001,1.0515,0.1145,1.057715699,0.2515,-0.0655,0.2598893996,0.8,0.18,0.8200000000000001
2019-10-31 15:30:00,1.123,0.162,1.1346246075,0.233,-0.058,0.2401103913,0.89,0.22,0.9167878708,1.083,0.122,1.0898499897,0.233,-0.058,0.2401103913,0.85,0.18,0.8688498144000001
2019-10-31 16:00:00,1.15,0.1595,1.1610082902,0.24,-0.060500000000000005,0.24750808070000002,0.91,0.22,0.9362157871000001,1.11,0.11950000000000001,1.1164140137,0.24,-0.060500000000000005,0.24750808070000002,0.87,0.18,0.8884255737000001
2019-10-31 16:30:00,1.223,0.164,1.2339469194000001,0.233,-0.056,0.23963513930000002,0.99,0.22,1.0141498903,1.183,0.124,1.1894809793,0.233,-0.056,0.23963513930000002,0.9500000000000001,0.18,0.9669022701000001
2019-10-31 17:00:00,1.3325,0.176,1.3440730077,0.2225,-0.054,0.2289590575,1.11,0.23,1.1335784049,1.2925,0.136,1.2996354296,0.2225,-0.054,0.2289590575,1.07,0.19,1.086738239
2019-10-31 17:30:00,1.4445000000000001,0.1995,1.4582114044,0.21450000000000002,-0.060500000000000005,0.2228687955,1.23,0.26,1.2571793826,1.4045,0.1495,1.4124342463000001,0.21450000000000002,-0.060500000000000005,0.2228687955,1.19,0.21,1.2083873551
2019-10-31 18:00:00,1.508,0.20650000000000002,1.5220730107,0.218,-0.053500000000000006,0.22446881740000002,1.29,0.26,1.3159407281,1.458,0.1565,1.4663752078,0.218,-0.053500000000000006,0.22446881740000002,1.24,0.21,1.2576565509
2019-10-31 18:30:00,1.509,0.197,1.5218048495,0.259,-0.063,0.2665520587,1.25,0.26,1.2767536959,1.459,0.157,1.4674229111,0.259,-0.063,0.2665520587,1.2,0.22,1.22
2019-10-31 19:00:00,1.464,0.3015,1.4947234694,0.294,-0.0685,0.30187456,1.17,0.37,1.227110427,1.4140000000000001,0.0315,1.4143508228,0.294,-0.0685,0.30187456,1.12,0.1,1.1244554237
2019-10-31 19:30:00,1.4025,0.616,1.5318166503000001,0.2525,-0.064,0.26048464450000003,1.15,0.68,1.336001497,1.3025,-0.294,1.3352686059,0.2525,-0.064,0.26048464450000003,1.05,-0.23,1.0748953437
2019-10-31 20:00:00,1.3525,0.6125,1.4847264058,0.2625,-0.0675,0.27103966500000004,1.09,0.68,1.2847178679,1.2525,-0.2975,1.2873470783,0.2625,-0.0675,0.27103966500000004,0.99,-0.23,1.0163660758
2019-10-31 20:30:00,1.3175,0.34500000000000003,1.3619218957,0.2775,-0.075,0.28745651850000004,1.04,0.42,1.1216059914,1.2575,-0.025,1.2577484844,0.2775,-0.075,0.28745651850000004,0.98,0.05,0.9812746812
2019-10-31 21:00:00,1.287,0.5690000000000001,1.4071709207,0.28700000000000003,-0.07100000000000001,0.29565182230000003,1.0,0.64,1.1872657664,1.197,-0.281,1.2295405646,0.28700000000000003,-0.07100000000000001,0.29565182230000003,0.91,-0.21,0.9339164845000001
2019-10-31 21:30:00,1.2325,0.589,1.3660077782,0.2725,-0.07100000000000001,0.281597674,0.96,0.66,1.1649892703,1.1425,-0.311,1.1840723162,0.2725,-0.07100000000000001,0.281597674,0.87,-0.24,0.9024965374
2019-10-31 22:00:00,1.163,0.5730000000000001,1.2964945044,0.293,-0.077,0.3029488406,0.87,0.65,1.0860018416,1.073,-0.327,1.1217209992,0.293,-0.077,0.3029488406,0.78,-0.25,0.8190848552000001
2019-10-31 22:30:00,1.0705,0.352,1.126886973,0.2605,-0.078,0.2719269203,0.81,0.43,0.9170605214,1.0005,-0.138,1.0099724006,0.2605,-0.078,0.2719269203,0.74,-0.06,0.7424284477
2019-10-31 23:00:00,0.963,0.13,0.9717350462000001,0.243,-0.06,0.2502978226,0.72,0.19,0.7446475676000001,0.923,0.09,0.9273774852000001,0.243,-0.06,0.2502978226,0.68,0.15,0.6963476143
2019-10-31 23:30:00,0.887,0.1245,0.895694842,0.267,-0.0655,0.27491680560000004,0.62,0.19,0.6484597135,0.847,0.0845,0.8512045876000001,0.267,-0.0655,0.27491680560000004,0.58,0.15,0.599082632
2019-11-01 00:00:00,0.868,0.1305,0.8777552335000001,0.268,-0.0695,0.2768650393,0.6000000000000001,0.2,0.632455532,0.8280000000000001,0.09050000000000001,0.8329311196,0.268,-0.0695,0.2768650393,0.56,0.16,0.5824087911
2019-11-01 00:30:00,0.9545,0.1135,0.9612244795,0.2645,-0.0665,0.272731553,0.6900000000000001,0.18,0.7130918594,0.9145000000000001,0.07350000000000001,0.9174489087000001,0.2645,-0.0665,0.272731553,0.65,0.14,0.6649060084
2019-11-01 01:00:00,1.1335,0.5175000000000001,1.2460451436,0.2635,-0.0625,0.27081081960000003,0.87,0.58,1.0456098699,1.0535,-0.3025,1.096069569,0.2635,-0.0625,0.27081081960000003,0.79,-0.24,0.8256512581000001
2019-11-01 01:30:00,1.164,0.557,1.2904049752,0.294,-0.063,0.3006742423,0.87,0.62,1.0683164325,1.084,-0.333,1.1339951499,0.294,-0.063,0.3006742423,0.79,-0.27,0.8348652586
2019-11-01 02:00:00,1.1400000000000001,0.5675,1.2734426764,0.32,-0.07250000000000001,0.3281101187,0.8200000000000001,0.64,1.0401922899,1.05,-0.3425,1.1044483917,0.32,-0.07250000000000001,0.3281101187,0.73,-0.27,0.7783315489
2019-11-01 02:30:00,1.107,0.562,1.2414882198,0.357,-0.098,0.37020669900000003,0.75,0.66,0.9990495483,1.017,-0.338,1.0716963189,0.357,-0.098,0.37020669900000003,0.66,-0.24,0.7022819946000001
2019-11-01 03:00:00,1.0755,0.5595,1.2123285446,0.3355,-0.1005,0.3502292107,0.74,0.66,0.9915644205,0.9855,-0.3405,1.0426650948,0.3355,-0.1005,0.3502292107,0.65,-0.24,0.6928924881
2019-11-01 03:30:00,1.019,0.2185,1.0421627752,0.329,-0.0915,0.3414868226,0.6900000000000001,0.31,0.756439026,0.969,0.018500000000000003,0.9691765835,0.329,-0.0915,0.3414868226,0.64,0.11,0.6493843238
2019-11-01 04:00:00,0.9515,0.1325,0.9606812687,0.3215,-0.08750000000000001,0.33319438770000004,0.63,0.22,0.6673080248000001,0.9115000000000001,0.0925,0.9161814777,0.3215,-0.08750000000000001,0.33319438770000004,0.59,0.18,0.6168468205000001
2019-11-01 04:30:00,0.921,0.129,0.9299903225,0.311,-0.081,0.3213751702,0.61,0.21,0.6451356447000001,0.881,0.089,0.8854840484000001,0.311,-0.081,0.3213751702,0.5700000000000001,0.17,0.5948108943
2019-11-01 05:00:00,0.882,0.128,0.8912395862,0.322,-0.092,0.33488505490000003,0.56,0.22,0.6016643583,0.842,0.088,0.8465860854,0.322,-0.092,0.33488505490000003,0.52,0.18,0.5502726597
2019-11-01 05:30:00,0.8825000000000001,0.133,0.8924658257,0.3025,-0.08700000000000001,0.3147622118,0.58,0.22,0.6203224968000001,0.8425,0.093,0.8476173960000001,0.3025,-0.08700000000000001,0.3147622118,0.54,0.18,0.5692099788
2019-11-01 06:00:00,0.898,0.138,0.9085416886000001,0.318,-0.092,0.331040783,0.58,0.23,0.6239390996,0.858,0.098,0.8635786009,0.318,-0.092,0.331040783,0.54,0.19,0.5724508713
2019-11-01 06:30:00,0.9590000000000001,0.137,0.9687362902000001,0.339,-0.093,0.351525248,0.62,0.23,0.6612866247,0.919,0.097,0.9241049724,0.339,-0.093,0.351525248,0.58,0.19,0.6103277808
2019-11-01 07:00:00,1.017,0.257,1.048969971,0.317,-0.083,0.3276858251,0.7000000000000001,0.34,0.7782030583,0.967,-0.013000000000000001,0.9670873797,0.317,-0.083,0.3276858251,0.65,0.07,0.6537583651000001
2019-11-01 07:30:00,1.068,0.585,1.2177228749,0.338,-0.085,0.3485240307,0.73,0.67,0.9908582139000001,0.978,-0.295,1.0215228828,0.338,-0.085,0.3485240307,0.64,-0.21,0.6735725648
2019-11-01 08:00:00,1.087,0.5915,1.2375141413,0.317,-0.08850000000000001,0.3291219379,0.77,0.68,1.0272779565,1.007,-0.2785,1.0448020147000001,0.317,-0.08850000000000001,0.3291219379,0.6900000000000001,-0.19,0.7156814934
2019-11-01 08:30:00,1.123,0.4345,1.2041259278,0.293,-0.1155,0.31494324890000003,0.8300000000000001,0.55,0.9956907150000001,1.053,-0.10550000000000001,1.0582718224,0.293,-0.1155,0.31494324890000003,0.76,0.01,0.7600657866
2019-11-01 09:00:00,1.1115,0.1835,1.126545383,0.28150000000000003,-0.1365,0.3128490051,0.8300000000000001,0.32,0.8895504483000001,1.0815,0.14350000000000002,1.0909786891,0.28150000000000003,-0.1365,0.3128490051,0.8,0.28,0.847584804
2019-11-01 09:30:00,1.062,0.1935,1.0794842519,0.28200000000000003,-0.1265,0.3090732114,0.78,0.32,0.8430895563,1.032,0.14350000000000002,1.0419291003,0.28200000000000003,-0.1265,0.3090732114,0.75,0.27,0.7971198153
2019-11-01 10:00:00,1.0925,0.181,1.1073920941,0.28250000000000003,-0.089,0.2961878627,0.81,0.27,0.8538149682,1.0525,0.14100000000000001,1.0619026556,0.28250000000000003,-0.089,0.2961878627,0.77,0.23,0.8036168241
2019-11-01 10:30:00,1.059,0.17650000000000002,1.0736075866,0.259,-0.0935,0.2753602186,0.8,0.27,0.8443340571,1.019,0.1365,1.0281017703,0.259,-0.0935,0.2753602186,0.76,0.23,0.7940403012
2019-11-01 11:00:00,1.0405,0.162,1.0530357306,0.21050000000000002,-0.11800000000000001,0.2413177366,0.8300000000000001,0.28,0.8759566199000001,1.0105,0.122,1.0178380274,0.21050000000000002,-0.11800000000000001,0.2413177366,0.8,0.24,0.8352245207000001
2019-11-01 11:30:00,1.0715,0.18,1.0865138057000001,0.2515,-0.13,0.2831117271,0.8200000000000001,0.31,0.8766413178,1.0315,0.14,1.0409573718,0.2515,-0.13,0.2831117271,0.78,0.27,0.8254089895000001
2019-11-01 12:00:00,1.028,0.183,1.044161386,0.34800000000000003,-0.107,0.3640782883,0.68,0.29,0.7392563831000001,0.998,0.133,1.0068232218,0.34800000000000003,-0.107,0.3640782883,0.65,0.24,0.6928924881
2019-11-01 12:30:00,1.001,0.1905,1.0189657747,0.371,-0.0995,0.38411098660000004,0.63,0.29,0.6935416354,0.971,0.1405,0.9811122515,0.371,-0.0995,0.38411098660000004,0.6000000000000001,0.24,0.6462197769
2019-11-01 13:00:00,1.025,0.1895,1.0423700159,0.355,-0.1005,0.3689515551,0.67,0.29,0.7300684899000001,0.985,0.1395,0.9948292567,0.355,-0.1005,0.3689515551,0.63,0.24,0.6741661516
2019-11-01 13:30:00,1.0295,0.183,1.0456382022,0.3095,-0.08700000000000001,0.3214953343,0.72,0.27,0.7689603371,0.9995,0.133,1.0083100962,0.3095,-0.08700000000000001,0.3214953343,0.6900000000000001,0.22,0.7242237223
2019-11-01 14:00:00,0.9935,0.1695,1.0078553964,0.2735,-0.0805,0.2851008593,0.72,0.25,0.7621679605,0.9635,0.1295,0.9721638236000001,0.2735,-0.0805,0.2851008593,0.6900000000000001,0.21,0.7212489168
2019-11-01 14:30:00,1.0255,0.1675,1.0390892647,0.23550000000000001,-0.07250000000000001,0.2464071833,0.79,0.24,0.8256512581000001,0.9955,0.1275,1.0036316555,0.23550000000000001,-0.07250000000000001,0.2464071833,0.76,0.2,0.7858753082000001
2019-11-01 15:00:00,1.022,0.17300000000000001,1.0365389525,0.262,-0.067,0.2704311373,0.76,0.24,0.7969943538,0.992,0.133,1.0008761162,0.262,-0.067,0.2704311373,0.73,0.2,0.7569015788
2019-11-01 15:30:00,1.011,0.177,1.0263771237,0.251,-0.063,0.2587856256,0.76,0.24,0.7969943538,0.981,0.137,0.9905200654,0.251,-0.063,0.2587856256,0.73,0.2,0.7569015788
2019-11-01 16:00:00,1.0415,0.161,1.053870604,0.2315,-0.069,0.2415641737,0.81,0.23,0.8420213774,1.0015,0.121,1.008783054,0.2315,-0.069,0.2415641737,0.77,0.19,0.7930952024
2019-11-01 16:30:00,1.126,0.17500000000000002,1.1395178805,0.266,-0.075,0.2763711273,0.86,0.25,0.8956003573,1.086,0.135,1.0943587163,0.266,-0.075,0.2763711273,0.8200000000000001,0.21,0.8464632302
2019-11-01 17:00:00,1.2435,0.1905,1.2580073529,0.28350000000000003,-0.0795,0.2944359013,0.96,0.27,0.9972462083,1.2135,0.1505,1.2227969987,0.28350000000000003,-0.0795,0.2944359013,0.93,0.23,0.958018789
2019-11-01 17:30:00,1.416,0.5515,1.5196079264,0.28600000000000003,-0.0785,0.29657756150000003,1.13,0.63,1.293754227,1.336,-0.1585,1.3453691872,0.28600000000000003,-0.0785,0.29657756150000003,1.05,-0.08,1.053043209
2019-11-01 18:00:00,1.4835,0.647,1.6184502618,0.3035,-0.083,0.3146446408,1.18,0.73,1.3875518008,1.3935,-0.253,1.4162807808,0.3035,-0.083,0.3146446408,1.09,-0.17,1.1031772296
2019-11-01 18:30:00,1.487,0.6495000000000001,1.6226580817,0.247,-0.07050000000000001,0.2568642638,1.24,0.72,1.4338758663,1.387,-0.2505,1.4094393389,0.247,-0.07050000000000001,0.2568642638,1.1400000000000001,-0.18,1.1541230437
2019-11-01 19:00:00,1.463,0.639,1.5964617127,0.293,-0.081,0.30399013140000003,1.17,0.72,1.373790377,1.363,-0.261,1.3877643892,0.293,-0.081,0.30399013140000003,1.07,-0.18,1.0850345617
2019-11-01 19:30:00,1.3715,0.6275000000000001,1.5082335694,0.35150000000000003,-0.0925,0.36346733000000003,1.02,0.72,1.2485191228,1.2815,-0.2725,1.3101520904,0.35150000000000003,-0.0925,0.36346733000000003,0.93,-0.18,0.9472592042
2019-11-01 20:00:00,1.3415,0.6255000000000001,1.4801596198,0.35150000000000003,-0.0945,0.3639814556,0.99,0.72,1.2241323458,1.2515,-0.2745,1.2812503659,0.35150000000000003,-0.0945,0.3639814556,0.9,-0.18,0.9178235124
2019-11-01 20:30:00,1.287,0.6205,1.4287719377,0.34700000000000003,-0.0995,0.3609837254,0.9400000000000001,0.72,1.1840608092,1.197,-0.2795,1.2291986211,0.34700000000000003,-0.0995,0.3609837254,0.85,-0.18,0.8688498144000001
2019-11-01 21:00:00,1.221,0.5965,1.3589162042,0.35100000000000003,-0.0935,0.36323993450000003,0.87,0.6900000000000001,1.1104053314,1.131,-0.29350000000000004,1.1684619164,0.35100000000000003,-0.0935,0.36323993450000003,0.78,-0.2,0.8052328856000001
2019-11-01 21:30:00,1.1735,0.5965,1.3164021042,0.3735,-0.10350000000000001,0.38757515400000003,0.8,0.7000000000000001,1.0630145813,1.0835,-0.3035,1.1252042037,0.3735,-0.10350000000000001,0.38757515400000003,0.71,-0.2,0.7376313442
2019-11-01 22:00:00,1.0965,0.5935,1.2468177493,0.35650000000000004,-0.0965,0.3693297984,0.74,0.6900000000000001,1.0117806086,1.0065,-0.3065,1.052133309,0.35650000000000004,-0.0965,0.3693297984,0.65,-0.21,0.6830812543
2019-11-01 22:30:00,1.0195,0.4305,1.1066663906,0.3995,-0.1095,0.4142348368,0.62,0.54,0.8221921916,0.9595,-0.1495,0.9710769794,0.3995,-0.1095,0.4142348368,0.56,-0.04,0.5614267539000001
2019-11-01 23:00:00,0.9145000000000001,0.151,0.9268825438,0.3945,-0.109,0.4092813824,0.52,0.26,0.5813776741000001,0.8845000000000001,0.101,0.8902478587,0.3945,-0.109,0.4092813824,0.49,0.21,0.5331041174
2019-11-01 23:30:00,0.8585,0.145,0.8706590894,0.3185,-0.085,0.3296471599,0.54,0.23,0.5869412236,0.8285,0.105,0.8351270861000001,0.3185,-0.085,0.3296471599,0.51,0.19,0.544242593
2019-11-02 00:00:00,0.853,0.156,0.867147623,0.353,-0.094,0.36530124550000004,0.5,0.25,0.5590169944,0.8230000000000001,0.106,0.8297981682000001,0.353,-0.094,0.36530124550000004,0.47000000000000003,0.2,0.5107837116
2019-11-02 00:30:00,0.9625,0.132,0.971509264,0.3325,-0.088,0.3439480339,0.63,0.22,0.6673080248000001,0.9225000000000001,0.092,0.9270761835,0.3325,-0.088,0.3439480339,0.59,0.18,0.6168468205000001
2019-11-02 01:00:00,1.1025,0.1335,1.1105532405,0.3425,-0.08650000000000001,0.3532541578,0.76,0.22,0.7912016178,1.0625,0.0935,1.066606066,0.3425,-0.08650000000000001,0.3532541578,0.72,0.18,0.7421590126000001
2019-11-02 01:30:00,1.1605,0.52,1.2716761577,0.3705,-0.1,0.3837580618,0.79,0.62,1.0042410069,1.0805,-0.28,1.11619006,0.3705,-0.1,0.3837580618,0.71,-0.18,0.7324616031000001
2019-11-02 02:00:00,1.124,0.5640000000000001,1.2575659028000001,0.394,-0.106,0.4080098038,0.73,0.67,0.9908582139000001,1.034,-0.326,1.0841734179,0.394,-0.106,0.4080098038,0.64,-0.22,0.6767569726
2019-11-02 02:30:00,1.0835,0.554,1.2169175198,0.3235,-0.08600000000000001,0.3347360901,0.76,0.64,0.9935793879,0.9935,-0.326,1.0456185968,0.3235,-0.08600000000000001,0.3347360901,0.67,-0.24,0.7116881339000001
2019-11-02 03:00:00,1.0645,0.5740000000000001,1.2093949934000001,0.3245,-0.08600000000000001,0.3357026214,0.74,0.66,0.9915644205,0.9745,-0.326,1.0275827217,0.3245,-0.08600000000000001,0.3357026214,0.65,-0.24,0.6928924881
2019-11-02 03:30:00,1.021,0.5700000000000001,1.1693335709000001,0.341,-0.09,0.352676906,0.68,0.66,0.9476286192000001,0.9410000000000001,-0.33,0.9971865422,0.341,-0.09,0.352676906,0.6000000000000001,-0.24,0.6462197769
2019-11-02 04:00:00,0.9305,0.1705,0.9459918076,0.29050000000000004,-0.0795,0.3011818388,0.64,0.25,0.6870953355,0.8905000000000001,0.0505,0.8919307709000001,0.29050000000000004,-0.0795,0.3011818388,0.6000000000000001,0.13,0.6139218191
2019-11-02 04:30:00,0.87,0.133,0.8801073798,0.27,-0.077,0.2807650263,0.6000000000000001,0.21,0.6356886030000001,0.84,0.093,0.8451325340000001,0.27,-0.077,0.2807650263,0.5700000000000001,0.17,0.5948108943
2019-11-02 05:00:00,0.8300000000000001,0.1315,0.8403524558000001,0.30000000000000004,-0.0785,0.31010038700000003,0.53,0.21,0.5700877125,0.8,0.0915,0.8052156543000001,0.30000000000000004,-0.0785,0.31010038700000003,0.5,0.17,0.5281098371
2019-11-02 05:30:00,0.845,0.129,0.8547900327,0.28500000000000003,-0.081,0.29628702300000004,0.56,0.21,0.5980802622,0.8150000000000001,0.089,0.8198451073,0.28500000000000003,-0.081,0.29628702300000004,0.53,0.17,0.5565968020000001
2019-11-02 06:00:00,0.851,0.136,0.8617987004000001,0.271,-0.074,0.2809216973,0.58,0.21,0.6168468205000001,0.8210000000000001,0.096,0.8265936124000001,0.271,-0.074,0.2809216973,0.55,0.17,0.5756735186
2019-11-02 06:30:00,0.916,0.35050000000000003,0.9807681938,0.256,-0.0695,0.2652663756,0.66,0.42,0.7823042886,0.856,-0.08950000000000001,0.8606661664,0.256,-0.0695,0.2652663756,0.6000000000000001,-0.02,0.6003332408000001
2019-11-02 07:00:00,0.998,0.4305,1.086892014,0.298,-0.0795,0.3084221944,0.7000000000000001,0.51,0.8660831369,0.928,-0.11950000000000001,0.9356624658,0.298,-0.0795,0.3084221944,0.63,-0.04,0.6312685641
2019-11-02 07:30:00,0.9865,0.1695,1.0009557932,0.2765,-0.060500000000000005,0.2830415164,0.71,0.23,0.7463243263,0.9565,0.1295,0.9652266573,0.2765,-0.060500000000000005,0.2830415164,0.68,0.19,0.7060453243
2019-11-02 08:00:00,1.018,0.40800000000000003,1.0967169188,0.218,-0.052000000000000005,0.22411604140000002,0.8,0.46,0.9228217596,0.9480000000000001,-0.112,0.9545931070000001,0.218,-0.052000000000000005,0.22411604140000002,0.73,-0.06,0.7324616031000001
2019-11-02 08:30:00,1.097,0.5885,1.244886039,0.20700000000000002,-0.051500000000000004,0.2133102201,0.89,0.64,1.0962207807,1.007,-0.28150000000000003,1.0456056857,0.20700000000000002,-0.051500000000000004,0.2133102201,0.8,-0.23,0.8324061509
2019-11-02 09:00:00,1.1025,0.5775,1.2445933071,0.2225,-0.052500000000000005,0.2286099298,0.88,0.63,1.082266141,1.0125,-0.29250000000000004,1.0539034586,0.2225,-0.052500000000000005,0.2286099298,0.79,-0.24,0.8256512581000001
2019-11-02 09:30:00,1.0875,0.5835,1.2341509227,0.2175,-0.0565,0.2247187131,0.87,0.64,1.0800462953,0.9975,-0.29650000000000004,1.0406337012,0.2175,-0.0565,0.2247187131,0.78,-0.24,0.8160882305
2019-11-02 10:00:00,1.101,0.5795,1.2441950209,0.221,-0.060500000000000005,0.2291315125,0.88,0.64,1.0881176407,1.011,-0.3005,1.0547138237,0.221,-0.060500000000000005,0.2291315125,0.79,-0.24,0.8256512581000001
2019-11-02 10:30:00,1.125,0.578,1.264796031,0.28500000000000003,-0.07200000000000001,0.293954078,0.84,0.65,1.0621205205,1.035,-0.302,1.0781600067000001,0.28500000000000003,-0.07200000000000001,0.293954078,0.75,-0.23,0.7844743463
2019-11-02 11:00:00,1.086,0.5905,1.236157858,0.316,-0.0795,0.3258469733,0.77,0.67,1.0206860438,1.006,-0.2995,1.0496362465,0.316,-0.0795,0.3258469733,0.6900000000000001,-0.22,0.7242237223
2019-11-02 11:30:00,1.127,0.598,1.2758263988,0.277,-0.07200000000000001,0.2862044724,0.85,0.67,1.0823123394,1.037,-0.292,1.0773267842,0.277,-0.07200000000000001,0.2862044724,0.76,-0.22,0.7912016178
2019-11-02 12:00:00,1.142,0.6035,1.2916563978,0.312,-0.08650000000000001,0.3237688218,0.8300000000000001,0.6900000000000001,1.0793516572,1.052,-0.29650000000000004,1.0929850182,0.312,-0.08650000000000001,0.3237688218,0.74,-0.21,0.7692203845000001
2019-11-02 12:30:00,1.153,0.6005,1.3000035577,0.343,-0.08950000000000001,0.3544844849,0.81,0.6900000000000001,1.0640488711,1.073,-0.2795,1.1088053256000001,0.343,-0.08950000000000001,0.3544844849,0.73,-0.19,0.7543208866000001
2019-11-02 13:00:00,1.12,0.596,1.2687064278,0.28,-0.074,0.2896135356,0.84,0.67,1.0744766168,1.04,-0.294,1.080757142,0.28,-0.074,0.2896135356,0.76,-0.22,0.7912016178
2019-11-02 13:30:00,1.1795,0.61,1.3279006928000001,0.2495,-0.06,0.25661303550000003,0.93,0.67,1.1462111498,1.0895,-0.29,1.1274352531,0.2495,-0.06,0.25661303550000003,0.84,-0.23,0.8709190548
2019-11-02 14:00:00,1.1400000000000001,0.5865,1.2820227182,0.2,-0.053500000000000006,0.2070320024,0.9400000000000001,0.64,1.1371895181,1.05,-0.3035,1.0929831883,0.2,-0.053500000000000006,0.2070320024,0.85,-0.25,0.8860022573
2019-11-02 14:30:00,1.1645,0.5945,1.3074748564,0.2245,-0.0555,0.2312585134,0.9400000000000001,0.65,1.1428473214000001,1.0745,-0.3055,1.1170857174,0.2245,-0.0555,0.2312585134,0.85,-0.25,0.8860022573
2019-11-02 15:00:00,1.16,0.5885,1.3007429608,0.2,-0.051500000000000004,0.20652421170000002,0.96,0.64,1.1537764081,1.07,-0.3015,1.1116664293,0.2,-0.051500000000000004,0.20652421170000002,0.87,-0.25,0.9052071586
2019-11-02 15:30:00,1.203,0.5935,1.3414362639,0.223,-0.0665,0.2327042114,0.98,0.66,1.181524439,1.113,-0.28650000000000003,1.1492829286,0.223,-0.0665,0.2327042114,0.89,-0.22,0.9167878708
2019-11-02 16:00:00,1.222,0.589,1.3565415585,0.28200000000000003,-0.081,0.29340245400000003,0.9400000000000001,0.67,1.1543396381,1.1320000000000001,-0.291,1.1688049452,0.28200000000000003,-0.081,0.29340245400000003,0.85,-0.21,0.8755569656000001
2019-11-02 16:30:00,1.254,0.24050000000000002,1.2768540441,0.314,-0.08950000000000001,0.3265061255,0.9400000000000001,0.33,0.9962429423,1.204,0.09050000000000001,1.2073964759,0.314,-0.08950000000000001,0.3265061255,0.89,0.18,0.9080198236
2019-11-02 17:00:00,1.3625,0.20950000000000002,1.3785124229,0.35250000000000004,-0.1005,0.3665467228,1.01,0.31,1.0565036678,1.3225,0.1695,1.3333178541000001,0.35250000000000004,-0.1005,0.3665467228,0.97,0.27,1.0068763579
2019-11-02 17:30:00,1.456,0.221,1.4726768145,0.276,-0.089,0.2899948275,1.18,0.31,1.2200409829,1.416,0.181,1.4275212783,0.276,-0.089,0.2899948275,1.1400000000000001,0.27,1.1715374514
2019-11-02 18:00:00,1.4705,0.216,1.4862793311,0.3405,-0.094,0.3532368186,1.13,0.31,1.1717508268,1.4304999999999999,0.166,1.4400993889,0.3405,-0.094,0.3532368186,1.09,0.26,1.1205802069
2019-11-02 18:30:00,1.448,0.203,1.4621603879,0.368,-0.097,0.3805693104,1.08,0.30000000000000004,1.1208925015,1.408,0.153,1.4162884593,0.368,-0.097,0.3805693104,1.04,0.25,1.0696261029
2019-11-02 19:00:00,1.4135,0.19,1.4262125543,0.4035,-0.11,0.4182251188,1.01,0.30000000000000004,1.0536128321,1.3735,0.14,1.3806166195,0.4035,-0.11,0.4182251188,0.97,0.25,1.0016985575
2019-11-02 19:30:00,1.3235000000000001,0.1975,1.3381548864,0.4035,-0.1125,0.4188896036,0.92,0.31,0.9708243919,1.2835,0.1575,1.2931274106,0.4035,-0.1125,0.4188896036,0.88,0.27,0.9204890005
2019-11-02 20:00:00,1.2815,0.1915,1.2957293313,0.3915,-0.1085,0.4062566923,0.89,0.30000000000000004,0.9392017888,1.2415,0.14150000000000001,1.2495377145,0.3915,-0.1085,0.4062566923,0.85,0.25,0.8860022573
2019-11-02 20:30:00,1.2345,0.1945,1.2497281704,0.3745,-0.10550000000000001,0.3890764706,0.86,0.30000000000000004,0.9108238029,1.1945000000000001,0.14450000000000002,1.2032084192,0.3745,-0.10550000000000001,0.3890764706,0.8200000000000001,0.25,0.8572630868000001
2019-11-02 21:00:00,1.186,0.17250000000000001,1.1984791404,0.366,-0.1075,0.3814606795,0.8200000000000001,0.28,0.8664871609,1.156,0.1325,1.163568756,0.366,-0.1075,0.3814606795,0.79,0.24,0.8256512581000001
2019-11-02 21:30:00,1.1335,0.17400000000000002,1.1467773324000001,0.3635,-0.106,0.3786400005,0.77,0.28,0.8193289938,1.1035,0.134,1.1116061578,0.3635,-0.106,0.3786400005,0.74,0.24,0.7779460136
2019-11-02 22:00:00,1.096,0.176,1.1100414407,0.366,-0.10400000000000001,0.3804891588,0.73,0.28,0.7818567644000001,1.056,0.126,1.0634904795,0.366,-0.10400000000000001,0.3804891588,0.6900000000000001,0.23,0.7273238618
2019-11-02 22:30:00,1.0255,0.2575,1.0573346206,0.3855,-0.1125,0.40158000450000003,0.64,0.37,0.7392563831000001,0.9755,0.0275,0.9758875448000001,0.3855,-0.1125,0.40158000450000003,0.59,0.14,0.6063827174
2019-11-02 23:00:00,0.9595,0.149,0.9710001287000001,0.35950000000000004,-0.101,0.3734183311,0.6000000000000001,0.25,0.65,0.9295,0.109,0.9358692483000001,0.35950000000000004,-0.101,0.3734183311,0.5700000000000001,0.21,0.6074537019
2019-11-02 23:30:00,0.8925000000000001,0.153,0.9055193261000001,0.3325,-0.097,0.3463600006,0.56,0.25,0.6132699243,0.8625,0.113,0.8698708237,0.3325,-0.097,0.3463600006,0.53,0.21,0.5700877125
2019-11-03 00:00:00,0.889,0.155,0.9024112145000001,0.339,-0.095,0.352059654,0.55,0.25,0.6041522987,0.849,0.115,0.8567531733,0.339,-0.095,0.352059654,0.51,0.21,0.5515432893000001
2019-11-03 00:30:00,0.9905,0.1335,0.9994561021,0.3205,-0.08650000000000001,0.33196761890000004,0.67,0.22,0.7051950085,0.9505,0.0935,0.9550876923,0.3205,-0.08650000000000001,0.33196761890000004,0.63,0.18,0.65520989
2019-11-03 01:00:00,1.1555,0.48550000000000004,1.2533517064,0.29550000000000004,-0.0745,0.30474661610000003,0.86,0.56,1.0262553289,1.0755,-0.24450000000000002,1.1029417482,0.29550000000000004,-0.0745,0.30474661610000003,0.78,-0.17,0.7983107165000001
2019-11-03 01:30:00,1.1985000000000001,0.5685,1.3264970788000001,0.28850000000000003,-0.07150000000000001,0.2972280269,0.91,0.64,1.1125196627,1.1085,-0.3215,1.1541813116,0.28850000000000003,-0.07150000000000001,0.2972280269,0.8200000000000001,-0.25,0.8572630868000001
2019-11-03 02:00:00,1.13,0.5595,1.2609283287,0.24,-0.060500000000000005,0.24750808070000002,0.89,0.62,1.0846658472,1.04,-0.3205,1.0882647886,0.24,-0.060500000000000005,0.24750808070000002,0.8,-0.26,0.8411896338
2019-11-03 02:30:00,1.098,0.5625,1.2336977952,0.188,-0.0575,0.1965966683,0.91,0.62,1.1011357773000001,1.008,-0.3175,1.0568208221,0.188,-0.0575,0.1965966683,0.8200000000000001,-0.26,0.8602325267
2019-11-03 03:00:00,1.069,0.5630000000000001,1.2081928654,0.189,-0.057,0.19740820650000002,0.88,0.62,1.0764757313,0.979,-0.317,1.029043245,0.189,-0.057,0.19740820650000002,0.79,-0.26,0.8316850365
2019-11-03 03:30:00,1.0295,0.5725,1.177975594,0.1895,-0.0575,0.1980315631,0.84,0.63,1.05,0.9395,-0.3175,0.991698795,0.1895,-0.0575,0.1980315631,0.75,-0.26,0.7937883849
2019-11-03 04:00:00,0.9835,0.5885,1.1461258657,0.1935,-0.061500000000000006,0.2030381738,0.79,0.65,1.0230347013,0.8935000000000001,-0.3115,0.9462423051000001,0.1935,-0.061500000000000006,0.2030381738,0.7000000000000001,-0.25,0.7433034374
2019-11-03 04:30:00,0.9575,0.594,1.1267840299,0.17750000000000002,-0.056,0.1861242864,0.78,0.65,1.0153324579,0.8675,-0.306,0.9198870855,0.17750000000000002,-0.056,0.1861242864,0.6900000000000001,-0.25,0.7338937253000001
2019-11-03 05:00:00,0.902,0.41250000000000003,0.9918468884,0.192,-0.0575,0.20042517310000002,0.71,0.47000000000000003,0.8514693183,0.8320000000000001,-0.1575,0.8467763872,0.192,-0.0575,0.20042517310000002,0.64,-0.1,0.6477653896000001
2019-11-03 05:30:00,0.838,0.132,0.848332482,0.198,-0.058,0.2063201396,0.64,0.19,0.6676076692,0.808,0.092,0.8132207572,0.198,-0.058,0.2063201396,0.61,0.15,0.628171951
2019-11-03 06:00:00,0.875,0.1405,0.8862083559,0.195,-0.0495,0.2011846167,0.68,0.19,0.7060453243,0.835,0.1005,0.8410263076000001,0.195,-0.0495,0.2011846167,0.64,0.15,0.6573431372
2019-11-03 06:30:00,0.909,0.159,0.9228011704,0.189,-0.051000000000000004,0.1957600572,0.72,0.21,0.75,0.869,0.109,0.87580934,0.189,-0.051000000000000004,0.1957600572,0.68,0.16,0.6985699679
2019-11-03 07:00:00,0.9510000000000001,0.157,0.9638723982,0.191,-0.053,0.1982170527,0.76,0.21,0.7884795495,0.921,0.107,0.9271946937000001,0.191,-0.053,0.1982170527,0.73,0.16,0.7473285757
2019-11-03 07:30:00,1.006,0.158,1.0183319694,0.176,-0.052000000000000005,0.183521116,0.8300000000000001,0.21,0.8561541917000001,0.976,0.108,0.9819572292000001,0.176,-0.052000000000000005,0.183521116,0.8,0.16,0.8158431222
2019-11-03 08:00:00,1.014,0.366,1.0780315394,0.184,-0.054,0.191760267,0.8300000000000001,0.42,0.9302150289000001,0.9540000000000001,-0.084,0.9576909731000001,0.184,-0.054,0.191760267,0.77,-0.03,0.770584194
2019-11-03 08:30:00,1.036,0.177,1.0510114176,0.176,-0.053,0.18380696400000002,0.86,0.23,0.8902246907,0.996,0.137,1.0053780384,0.176,-0.053,0.18380696400000002,0.8200000000000001,0.19,0.8417244205000001
2019-11-03 09:00:00,1.081,0.17400000000000002,1.0949141519,0.201,-0.056,0.208655218,0.88,0.23,0.9095603333000001,1.041,0.134,1.0495889672,0.201,-0.056,0.208655218,0.84,0.19,0.8612200648
2019-11-03 09:30:00,1.1360000000000001,0.177,1.1497064843,0.196,-0.053,0.203039405,0.9400000000000001,0.23,0.9677293010000001,1.096,0.137,1.1045293114999999,0.196,-0.053,0.203039405,0.9,0.19,0.9198369421
2019-11-03 10:00:00,1.143,0.17400000000000002,1.1561682404,0.193,-0.056,0.20096019510000002,0.9500000000000001,0.23,0.9774456507,1.103,0.134,1.1111098056,0.193,-0.056,0.20096019510000002,0.91,0.19,0.9296235797
2019-11-03 10:30:00,1.1215,0.1825,1.1362519527,0.2015,-0.0575,0.20954355160000002,0.92,0.24,0.9507891459000001,1.0815,0.1325,1.0895863894,0.2015,-0.0575,0.20954355160000002,0.88,0.19,0.9002777349000001
2019-11-03 11:00:00,1.074,0.192,1.0910270391,0.194,-0.058,0.2024845673,0.88,0.25,0.9148223871000001,1.034,0.152,1.0451124341,0.194,-0.058,0.2024845673,0.84,0.21,0.8658521814
2019-11-03 11:30:00,1.079,0.1925,1.096037066,0.199,-0.0575,0.2071406527,0.88,0.25,0.9148223871000001,1.039,0.1525,1.0501320155,0.199,-0.0575,0.2071406527,0.84,0.21,0.8658521814
2019-11-03 12:00:00,1.161,0.2025,1.1785275771000001,0.201,-0.0575,0.20906278960000002,0.96,0.26,0.9945853407,1.121,0.1525,1.1313254395,0.201,-0.0575,0.20906278960000002,0.92,0.21,0.9436630755000001
2019-11-03 12:30:00,1.227,0.199,1.243032582,0.227,-0.07100000000000001,0.23784448700000002,1.0,0.27,1.0358088627,1.187,0.149,1.1963151759,0.227,-0.07100000000000001,0.23784448700000002,0.96,0.22,0.9848857802000001
2019-11-03 13:00:00,1.217,0.1875,1.2313591068,0.227,-0.07250000000000001,0.2382965589,0.99,0.26,1.0235721763,1.177,0.14750000000000002,1.1862062426,0.227,-0.07250000000000001,0.2382965589,0.9500000000000001,0.22,0.9751410154000001
2019-11-03 13:30:00,1.1935,0.188,1.2082161437,0.2235,-0.07200000000000001,0.2348110943,0.97,0.26,1.0042410069,1.1535,0.148,1.1629558246,0.2235,-0.07200000000000001,0.2348110943,0.93,0.22,0.9556673061000001
2019-11-03 14:00:00,1.1385,0.196,1.1552481335,0.20850000000000002,-0.064,0.2181014672,0.93,0.26,0.9656603958000001,1.0985,0.156,1.1095216312,0.20850000000000002,-0.064,0.2181014672,0.89,0.22,0.9167878708
2019-11-03 14:30:00,1.0925,0.179,1.1070669582,0.1925,-0.061,0.2019337763,0.9,0.24,0.9314504818,1.0525,0.139,1.0616389452,0.1925,-0.061,0.2019337763,0.86,0.2,0.8829496022000001
2019-11-03 15:00:00,1.086,0.17750000000000002,1.1004100372,0.216,-0.0625,0.2248605123,0.87,0.24,0.9024965374,1.046,0.1375,1.0549986967,0.216,-0.0625,0.2248605123,0.8300000000000001,0.2,0.8537564055
2019-11-03 15:30:00,1.0875,0.17950000000000002,1.1022143621,0.2175,-0.060500000000000005,0.2257576134,0.87,0.24,0.9024965374,1.0475,0.1395,1.0567480778,0.2175,-0.060500000000000005,0.2257576134,0.8300000000000001,0.2,0.8537564055
2019-11-03 16:00:00,1.108,0.176,1.1218912603,0.198,-0.054,0.2052315765,0.91,0.23,0.9386160024,1.068,0.136,1.0766243542,0.198,-0.054,0.2052315765,0.87,0.19,0.8905054744
2019-11-03 16:30:00,1.191,0.183,1.2049771782,0.191,-0.057,0.1993238571,1.0,0.24,1.0283968106,1.151,0.14300000000000002,1.1598491281,0.191,-0.057,0.1993238571,0.96,0.2,0.9806120538
2019-11-03 17:00:00,1.3,0.194,1.3143956786,0.18,-0.056,0.18850994670000001,1.12,0.25,1.1475626345,1.26,0.154,1.2693762248,0.18,-0.056,0.18850994670000001,1.08,0.21,1.1002272493
2019-11-03 17:30:00,1.484,0.49050000000000005,1.5629607321,0.184,-0.059500000000000004,0.1933811004,1.3,0.55,1.4115594213,1.404,-0.1095,1.4082635584,0.184,-0.059500000000000004,0.1933811004,1.22,-0.05,1.2210241603
2019-11-03 18:00:00,1.5045000000000002,0.212,1.5193631067,0.17450000000000002,-0.058,0.18388651390000002,1.33,0.27,1.3571293232000001,1.4545,0.17200000000000001,1.4646345107,0.17450000000000002,-0.058,0.18388651390000002,1.28,0.23,1.3004999039
2019-11-03 18:30:00,1.5155,0.21150000000000002,1.5301870801000002,0.17550000000000002,-0.0585,0.1849932431,1.34,0.27,1.3669308688,1.4755,0.1715,1.4854334384,0.17550000000000002,-0.0585,0.1849932431,1.3,0.23,1.3201893804
2019-11-03 19:00:00,1.479,0.211,1.4939752341,0.189,-0.059000000000000004,0.1979949494,1.29,0.27,1.3179529582,1.429,0.171,1.4391949138,0.189,-0.059000000000000004,0.1979949494,1.24,0.23,1.2611502686
2019-11-03 19:30:00,1.3965,0.4405,1.4643266371,0.1665,-0.059500000000000004,0.1768120471,1.23,0.5,1.3277424449,1.3265,-0.0795,1.3288801677,0.1665,-0.059500000000000004,0.1768120471,1.16,-0.02,1.160172401
2019-11-03 20:00:00,1.2935,0.1845,1.3065919409,0.1635,-0.0555,0.17266296650000001,1.13,0.24,1.1552056094,1.2535,0.1345,1.2606952447,0.1635,-0.0555,0.17266296650000001,1.09,0.19,1.1064357189
2019-11-03 20:30:00,1.235,0.185,1.2487794041,0.155,-0.055,0.164468842,1.08,0.24,1.1063453349,1.195,0.135,1.2026013470999999,0.155,-0.055,0.164468842,1.04,0.19,1.0572133181
2019-11-03 21:00:00,1.188,0.18050000000000002,1.2016339917,0.168,-0.059500000000000004,0.1782252788,1.02,0.24,1.0478549518,1.148,0.1305,1.1553935477,0.168,-0.059500000000000004,0.1782252788,0.98,0.19,0.9982484661000001
2019-11-03 21:30:00,1.123,0.163,1.1347678177,0.183,-0.057,0.1916715941,0.9400000000000001,0.22,0.9654014709000001,1.083,0.123,1.0899623847,0.183,-0.057,0.1916715941,0.9,0.18,0.9178235124
2019-11-03 22:00:00,1.052,0.317,1.0987233501,0.162,-0.053,0.170449406,0.89,0.37,0.9638464608,0.992,-0.053,0.9934148177000001,0.162,-0.053,0.170449406,0.8300000000000001,0.0,0.8300000000000001
2019-11-03 22:30:00,0.9755,0.1385,0.9852829543,0.1655,-0.051500000000000004,0.1733277243,0.81,0.19,0.8319855768000001,0.9355,0.0985,0.9406713028,0.1655,-0.051500000000000004,0.1733277243,0.77,0.15,0.7844743463
2019-11-03 23:00:00,0.889,0.1355,0.8992670627,0.159,-0.0545,0.16808108160000002,0.73,0.19,0.7543208866000001,0.849,0.0955,0.8543542883,0.159,-0.0545,0.16808108160000002,0.6900000000000001,0.15,0.7061161378
2019-11-03 23:30:00,0.854,0.135,0.8646045339,0.194,-0.055,0.20164572890000002,0.66,0.19,0.6868041933,0.8140000000000001,0.095,0.8195248623,0.194,-0.055,0.20164572890000002,0.62,0.15,0.6378871374
2019-11-04 00:00:00,0.836,0.136,0.8469899645000001,0.196,-0.054,0.2033027299,0.64,0.19,0.6676076692,0.806,0.096,0.8116969878,0.196,-0.054,0.2033027299,0.61,0.15,0.628171951
2019-11-04 00:30:00,0.9525,0.127,0.9609293679,0.1825,-0.053,0.1900401273,0.77,0.18,0.7907591289,0.9125000000000001,0.08700000000000001,0.9166380147000001,0.1825,-0.053,0.1900401273,0.73,0.14,0.7433034374
2019-11-04 01:00:00,1.135,0.325,1.1806142469,0.17500000000000002,-0.055,0.18343936330000002,0.96,0.38,1.0324727599,1.075,-0.095,1.0791895107,0.17500000000000002,-0.055,0.18343936330000002,0.9,-0.04,0.9008884504
2019-11-04 01:30:00,1.155,0.127,1.161961273,0.185,-0.063,0.1954328529,0.97,0.19,0.9884331035,1.115,0.08700000000000001,1.11838902,0.185,-0.063,0.1954328529,0.93,0.15,0.9420191081
2019-11-04 02:00:00,1.0905,0.139,1.0993230872,0.2005,-0.07100000000000001,0.21269990600000002,0.89,0.21,0.9144397192,1.0505,0.089,1.0542633684,0.2005,-0.07100000000000001,0.21269990600000002,0.85,0.16,0.8649277426
2019-11-04 02:30:00,1.063,0.14350000000000002,1.0726421817,0.183,-0.0665,0.1947081149,0.88,0.21,0.9047098983,1.023,0.0935,1.0272639632,0.183,-0.0665,0.1947081149,0.84,0.16,0.8551023331000001
2019-11-04 03:00:00,1.0325,0.15,1.0433389909,0.17250000000000001,-0.06,0.18263693490000002,0.86,0.21,0.8852683209000001,1.0025,0.1,1.0074751858,0.17250000000000001,-0.06,0.18263693490000002,0.8300000000000001,0.16,0.8452810184
2019-11-04 03:30:00,0.9915,0.1335,1.00044715,0.1715,-0.0565,0.180567162,0.8200000000000001,0.19,0.8417244205000001,0.9515,0.0935,0.9560828939,0.1715,-0.0565,0.180567162,0.78,0.15,0.7942921377000001
2019-11-04 04:00:00,0.9475,0.1355,0.9571397495,0.1675,-0.0545,0.17614340750000002,0.78,0.19,0.8028075735,0.9075000000000001,0.0955,0.9125110958,0.1675,-0.0545,0.17614340750000002,0.74,0.15,0.7550496672
2019-11-04 04:30:00,0.885,0.20600000000000002,0.9086589019,0.155,-0.054,0.1641371378,0.73,0.26,0.7749193506000001,0.845,0.016,0.8451514657,0.155,-0.054,0.1641371378,0.6900000000000001,0.07,0.6935416354
2019-11-04 05:00:00,0.845,0.14100000000000001,0.8566831386,0.155,-0.049,0.16256075790000002,0.6900000000000001,0.19,0.7156814934,0.805,0.061,0.8073078719000001,0.155,-0.049,0.16256075790000002,0.65,0.11,0.6592419890000001
2019-11-04 05:30:00,0.8645,0.138,0.8754451725,0.14450000000000002,-0.052000000000000005,0.1535716445,0.72,0.19,0.7446475676000001,0.8345,0.088,0.8391270762,0.14450000000000002,-0.052000000000000005,0.1535716445,0.6900000000000001,0.14,0.7040596566
2019-11-04 06:00:00,0.917,0.1405,0.9277010564,0.147,-0.0495,0.1551104445,0.77,0.19,0.7930952024,0.877,0.09050000000000001,0.8816571045,0.147,-0.0495,0.1551104445,0.73,0.14,0.7433034374
2019-11-04 06:30:00,1.0345,0.17850000000000002,1.0497868831,0.1545,-0.051500000000000004,0.1628572995,0.88,0.23,0.9095603333000001,0.9845,0.0685,0.9868801852,0.1545,-0.051500000000000004,0.1628572995,0.8300000000000001,0.12,0.8386298349
2019-11-04 07:00:00,1.114,0.178,1.128131198,0.17400000000000002,-0.052000000000000005,0.1816039647,0.9400000000000001,0.23,0.9677293010000001,1.064,0.098,1.0685036266,0.17400000000000002,-0.052000000000000005,0.1816039647,0.89,0.15,0.9025519376000001
2019-11-04 07:30:00,1.1440000000000001,0.178,1.1577650884,0.164,-0.052000000000000005,0.1720465053,0.98,0.23,1.0066280346,1.104,0.138,1.1125915693,0.164,-0.052000000000000005,0.1720465053,0.9400000000000001,0.19,0.9590099061
2019-11-04 08:00:00,1.1395,0.1865,1.1546612057,0.1695,-0.053500000000000006,0.1777427917,0.97,0.24,0.9992497185,1.0995,0.14650000000000002,1.1092170662,0.1695,-0.053500000000000006,0.1777427917,0.93,0.2,0.9512623192
2019-11-04 08:30:00,1.15,0.1875,1.1651850711,0.17,-0.052500000000000005,0.1779220335,0.98,0.24,1.0089598605,1.11,0.14750000000000002,1.1197572282000001,0.17,-0.052500000000000005,0.1779220335,0.9400000000000001,0.2,0.9610411021
2019-11-04 09:00:00,1.1,0.187,1.1157817887,0.17,-0.053,0.1780702109,0.93,0.24,0.9604686356000001,1.06,0.147,1.0701443828,0.17,-0.053,0.1780702109,0.89,0.2,0.9121951546
2019-11-04 09:30:00,1.067,0.1895,1.0836970287,0.187,-0.0505,0.19369886420000001,0.88,0.24,0.9121403401,1.027,0.1495,1.0378242867,0.187,-0.0505,0.19369886420000001,0.84,0.2,0.8634813258
2019-11-04 10:00:00,1.0705,0.17,1.0839143186,0.1905,-0.05,0.1969524054,0.88,0.22,0.9070832376,1.0305,0.14,1.0399664658,0.1905,-0.05,0.1969524054,0.84,0.19,0.8612200648
2019-11-04 10:30:00,1.0945,0.1615,1.1063509841,0.1945,-0.0485,0.2004557308,0.9,0.21,0.924175308,1.0545,0.12150000000000001,1.0614765659,0.1945,-0.0485,0.2004557308,0.86,0.17,0.8766413178
2019-11-04 11:00:00,1.099,0.17650000000000002,1.1130827687,0.189,-0.053500000000000006,0.1964261948,0.91,0.23,0.9386160024,1.059,0.1365,1.0677608581,0.189,-0.053500000000000006,0.1964261948,0.87,0.19,0.8905054744
2019-11-04 11:30:00,1.089,0.184,1.1044351497,0.179,-0.076,0.1944659353,0.91,0.26,0.9464142856000001,1.049,0.14400000000000002,1.0588375702,0.179,-0.076,0.1944659353,0.87,0.22,0.8973850901
2019-11-04 12:00:00,1.0645,0.19,1.081323379,0.1545,-0.12,0.1956278354,0.91,0.31,0.9613532129000001,1.0245,0.14,1.0340213973,0.1545,-0.12,0.1956278354,0.87,0.26,0.9080198236
2019-11-04 12:30:00,1.074,0.1905,1.0907640671,0.164,-0.0995,0.1918234866,0.91,0.29,0.9550916186,1.034,0.1505,1.0448953297,0.164,-0.0995,0.1918234866,0.87,0.25,0.9052071586
2019-11-04 13:00:00,1.0665,0.1875,1.0828566387,0.1965,-0.052500000000000005,0.20339247770000002,0.87,0.24,0.9024965374,1.0265,0.14750000000000002,1.0370431524,0.1965,-0.052500000000000005,0.20339247770000002,0.8300000000000001,0.2,0.8537564055
2019-11-04 13:30:00,1.061,0.1945,1.078680328,0.191,-0.0655,0.2019189194,0.87,0.26,0.9080198236,1.021,0.14450000000000002,1.0311746942,0.191,-0.0655,0.2019189194,0.8300000000000001,0.21,0.8561541917000001
2019-11-04 14:00:00,1.0425,0.18150000000000002,1.0581816952,0.17250000000000001,-0.0785,0.1895217666,0.87,0.26,0.9080198236,1.0025,0.1315,1.0110877806,0.17250000000000001,-0.0785,0.1895217666,0.8300000000000001,0.21,0.8561541917000001
2019-11-04 14:30:00,1.0495,0.17500000000000002,1.063990249,0.1495,-0.095,0.1771306015,0.9,0.27,0.9396275858,1.0095,0.125,1.0172095409,0.1495,-0.095,0.1771306015,0.86,0.22,0.8876936408
2019-11-04 15:00:00,1.035,0.18150000000000002,1.0507936286,0.145,-0.0985,0.1752918994,0.89,0.28,0.9330058949000001,0.995,0.1315,1.0036519566,0.145,-0.0985,0.1752918994,0.85,0.23,0.8805679985
2019-11-04 15:30:00,1.057,0.17500000000000002,1.0713888183,0.167,-0.075,0.18306829330000002,0.89,0.25,0.9244457799,1.017,0.135,1.0259210496,0.167,-0.075,0.18306829330000002,0.85,0.21,0.8755569656000001
2019-11-04 16:00:00,1.0855,0.176,1.0996755203,0.1655,-0.054,0.1740869036,0.92,0.23,0.9483142939,1.0455,0.136,1.0543084226,0.1655,-0.054,0.1740869036,0.88,0.19,0.9002777349000001
2019-11-04 16:30:00,1.185,0.186,1.1995086494,0.165,-0.054,0.1736116356,1.02,0.24,1.0478549518,1.145,0.136,1.1530485679,0.165,-0.054,0.1736116356,0.98,0.19,0.9982484661000001
2019-11-04 17:00:00,1.3265,0.1995,1.3414180929000001,0.1865,-0.060500000000000005,0.19606759040000002,1.1400000000000001,0.26,1.1692732786,1.2865,0.1595,1.2963496828,0.1865,-0.060500000000000005,0.19606759040000002,1.1,0.22,1.121784293
2019-11-04 17:30:00,1.469,0.40800000000000003,1.5246065066,0.209,-0.062,0.2180022936,1.26,0.47000000000000003,1.3448048186000001,1.399,-0.022,1.39917297,0.209,-0.062,0.2180022936,1.19,0.04,1.1906720791
2019-11-04 18:00:00,1.5365,0.6365000000000001,1.6631189074,0.2265,-0.0635,0.23523286340000002,1.31,0.7000000000000001,1.4852945836,1.4365,-0.2635,1.4604672198,0.2265,-0.0635,0.23523286340000002,1.21,-0.2,1.2264175472
2019-11-04 18:30:00,1.597,0.6425000000000001,1.7213992128000002,0.20700000000000002,-0.0675,0.2177274673,1.3900000000000001,0.71,1.5608331109,1.4969999999999999,-0.2675,1.5207120865000001,0.20700000000000002,-0.0675,0.2177274673,1.29,-0.2,1.3054118124
2019-11-04 19:00:00,1.5305,0.421,1.5873472366999999,0.2205,-0.069,0.231043827,1.31,0.49,1.3986421987,1.4605000000000001,-0.029,1.4607878867,0.2205,-0.069,0.231043827,1.24,0.04,1.2406449935000001
2019-11-04 19:30:00,1.4645000000000001,0.35050000000000003,1.5058587251,0.2245,-0.0695,0.2350117018,1.24,0.42,1.3091982279,1.4045,0.0505,1.4054075921,0.2245,-0.0695,0.2350117018,1.18,0.12,1.1860860003
2019-11-04 20:00:00,1.3855,0.195,1.3991551915,0.20550000000000002,-0.065,0.2155348,1.18,0.26,1.2083045974,1.3455,0.155,1.3543984827,0.20550000000000002,-0.065,0.2155348,1.1400000000000001,0.22,1.1610340219
2019-11-04 20:30:00,1.336,0.195,1.3501559169,0.186,-0.055,0.19396133640000002,1.15,0.25,1.1768602296,1.286,0.155,1.2953072994000001,0.186,-0.055,0.19396133640000002,1.1,0.21,1.1198660634
2019-11-04 21:00:00,1.296,0.3695,1.3476447047,0.20600000000000002,-0.060500000000000005,0.2147003726,1.09,0.43,1.1717508268,1.226,-0.0405,1.2266687613,0.20600000000000002,-0.060500000000000005,0.2147003726,1.02,0.02,1.0201960596
