Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-04 21:30:00,1.238,0.601,1.376170411,0.198,-0.059000000000000004,0.206603485,1.04,0.66,1.2317467272,1.148,-0.299,1.1862988662,0.198,-0.059000000000000004,0.206603485,0.9500000000000001,-0.24,0.9798469268000001
2019-11-04 22:00:00,1.139,0.5905,1.2829696996,0.199,-0.059500000000000004,0.2077047183,0.9400000000000001,0.65,1.1428473214000001,1.049,-0.3195,1.0965770607,0.199,-0.059500000000000004,0.2077047183,0.85,-0.26,0.8888756943
2019-11-04 22:30:00,1.0425,0.5795,1.1927390746,0.1925,-0.0505,0.1990138186,0.85,0.63,1.0580170131,0.9525,-0.3305,1.0082095516,0.1925,-0.0505,0.1990138186,0.76,-0.28,0.8099382693
2019-11-04 23:00:00,0.9655,0.16,0.9786675891000001,0.1855,-0.05,0.19212040500000002,0.78,0.21,0.8077747211,0.9255,0.08,0.9289511559,0.1855,-0.05,0.19212040500000002,0.74,0.13,0.7513321503
2019-11-04 23:30:00,0.894,0.139,0.9047413995,0.194,-0.051000000000000004,0.20059162490000002,0.7000000000000001,0.19,0.7253275122,0.854,0.099,0.8597191402000001,0.194,-0.051000000000000004,0.20059162490000002,0.66,0.15,0.6768308504
2019-11-05 00:00:00,0.9,0.137,0.9103675082,0.18,-0.053,0.1876406139,0.72,0.19,0.7446475676000001,0.86,0.097,0.8654530605,0.18,-0.053,0.1876406139,0.68,0.15,0.6963476143
2019-11-05 00:30:00,1.0035,0.136,1.0126738122,0.1935,-0.054,0.2008936286,0.81,0.19,0.8319855768000001,0.9635,0.096,0.9682707524,0.1935,-0.054,0.2008936286,0.77,0.15,0.7844743463
2019-11-05 01:00:00,1.162,0.1315,1.1694170556,0.17200000000000001,-0.0485,0.1787071627,0.99,0.18,1.0062305899,1.1219999999999999,0.0915,1.1257247665,0.17200000000000001,-0.0485,0.1787071627,0.9500000000000001,0.14,0.9602603814
2019-11-05 01:30:00,1.196,0.135,1.2035950316,0.186,-0.045,0.1913661412,1.01,0.18,1.0259142264,1.156,0.095,1.1598969782,0.186,-0.045,0.1913661412,0.97,0.14,0.9800510191
2019-11-05 02:00:00,1.143,0.5025000000000001,1.2485812949,0.183,-0.0475,0.1890641426,0.96,0.55,1.1063905278,1.063,-0.2675,1.0961410721,0.183,-0.0475,0.1890641426,0.88,-0.22,0.9070832376
2019-11-05 02:30:00,1.113,0.5475,1.2403730286,0.193,-0.052500000000000005,0.2000131246,0.92,0.6000000000000001,1.0983624174,1.023,-0.3325,1.0756789716,0.193,-0.052500000000000005,0.2000131246,0.8300000000000001,-0.28,0.8759566199000001
2019-11-05 03:00:00,1.105,0.558,1.237897007,0.185,-0.052000000000000005,0.1921691963,0.92,0.61,1.1038568748,1.015,-0.332,1.067918068,0.185,-0.052000000000000005,0.1921691963,0.8300000000000001,-0.28,0.8759566199000001
2019-11-05 03:30:00,1.023,0.5475,1.1602953288,0.193,-0.052500000000000005,0.2000131246,0.8300000000000001,0.6000000000000001,1.0241581909,0.933,-0.3425,0.993878891,0.193,-0.052500000000000005,0.2000131246,0.74,-0.29,0.7947955712
2019-11-05 04:00:00,0.9865,0.5325,1.1210434871,0.20650000000000002,-0.0575,0.2143560123,0.78,0.59,0.9780081799,0.8965000000000001,-0.3675,0.9689006657,0.20650000000000002,-0.0575,0.2143560123,0.6900000000000001,-0.31,0.756439026
2019-11-05 04:30:00,0.9440000000000001,0.5315,1.0833412436,0.20400000000000001,-0.0585,0.2122221713,0.74,0.59,0.9464142856000001,0.864,-0.3685,0.9393020015,0.20400000000000001,-0.0585,0.2122221713,0.66,-0.31,0.729177619
2019-11-05 05:00:00,0.923,0.535,1.0668430063,0.223,-0.065,0.23228000340000002,0.7000000000000001,0.6000000000000001,0.9219544457000001,0.833,-0.365,0.9094580804,0.223,-0.065,0.23228000340000002,0.61,-0.30000000000000004,0.679779376
2019-11-05 05:30:00,0.904,0.5385,1.0522348835,0.234,-0.061500000000000006,0.2419467917,0.67,0.6000000000000001,0.8993886813,0.8240000000000001,-0.3415,0.8919631439,0.234,-0.061500000000000006,0.2419467917,0.59,-0.28,0.6530696747
2019-11-05 06:00:00,0.908,0.18050000000000002,0.9257668443,0.188,-0.0495,0.19440743300000002,0.72,0.23,0.7558438992000001,0.868,0.0205,0.8682420457000001,0.188,-0.0495,0.19440743300000002,0.68,0.07,0.6835934464
2019-11-05 06:30:00,1.05,0.242,1.0775267978,0.18,-0.058,0.18911372240000002,0.87,0.30000000000000004,0.920271699,1.0,0.042,1.0008816114,0.18,-0.058,0.18911372240000002,0.8200000000000001,0.1,0.8260750571000001
2019-11-05 07:00:00,1.111,0.165,1.1231856481,0.201,-0.065,0.2112486686,0.91,0.23,0.9386160024,1.071,0.125,1.0782699106,0.201,-0.065,0.2112486686,0.87,0.19,0.8905054744
2019-11-05 07:30:00,1.1615,0.17450000000000002,1.1745350144,0.1915,-0.0555,0.1993802899,0.97,0.23,0.99689518,1.1215,0.1345,1.1295364093,0.1915,-0.0555,0.1993802899,0.93,0.19,0.9492101980000001
2019-11-05 08:00:00,1.145,0.18,1.1590621209,0.195,-0.06,0.2040220576,0.9500000000000001,0.24,0.9798469268000001,1.105,0.14,1.1138334705,0.195,-0.06,0.2040220576,0.91,0.2,0.9317188417000001
2019-11-05 08:30:00,1.171,0.198,1.1876215727,0.221,-0.062,0.2295321328,0.9500000000000001,0.26,0.9849365462,1.131,0.148,1.1406423629,0.221,-0.062,0.2295321328,0.91,0.21,0.9339164845000001
2019-11-05 09:00:00,1.107,0.20450000000000002,1.1257305406,0.20700000000000002,-0.0555,0.2143111056,0.9,0.26,0.9368030743,1.067,0.1545,1.0781276594,0.20700000000000002,-0.0555,0.2143111056,0.86,0.21,0.8852683209000001
2019-11-05 09:30:00,1.101,0.20500000000000002,1.1199223187,0.201,-0.065,0.2112486686,0.9,0.27,0.9396275858,1.061,0.165,1.0737532305,0.201,-0.065,0.2112486686,0.86,0.23,0.8902246907
2019-11-05 10:00:00,1.0665,0.34900000000000003,1.1221511707,0.1965,-0.07100000000000001,0.20893360190000002,0.87,0.42,0.9660745313,1.0065,0.019,1.0066793184,0.1965,-0.07100000000000001,0.20893360190000002,0.81,0.09,0.8149846624
2019-11-05 10:30:00,1.016,0.54,1.1505894142,0.226,-0.06,0.2338289973,0.79,0.6000000000000001,0.9920181450000001,0.936,-0.2,0.9571290404,0.226,-0.06,0.2338289973,0.71,-0.14,0.7236711961000001
2019-11-05 11:00:00,0.9925,0.1825,1.0091394849,0.2725,-0.0775,0.2833063713,0.72,0.26,0.7655063684000001,0.9525,0.14250000000000002,0.9631004620000001,0.2725,-0.0775,0.2833063713,0.68,0.22,0.7147027354000001
2019-11-05 11:30:00,1.02,0.164,1.0331001888,0.24,-0.08600000000000001,0.25494313090000004,0.78,0.25,0.8190848552000001,0.98,0.124,0.9878137476000001,0.24,-0.08600000000000001,0.25494313090000004,0.74,0.21,0.7692203845000001
2019-11-05 12:00:00,1.082,0.18150000000000002,1.0971172453,0.272,-0.0785,0.2831011303,0.81,0.26,0.8507055895000001,1.052,0.14150000000000001,1.0614736219,0.272,-0.0785,0.2831011303,0.78,0.22,0.8104319836
2019-11-05 12:30:00,1.0965,0.17500000000000002,1.1103770756,0.2665,-0.085,0.2797270992,0.8300000000000001,0.26,0.8697700846,1.0565,0.135,1.0650902544,0.2665,-0.085,0.2797270992,0.79,0.22,0.8200609733
2019-11-05 13:00:00,1.0725,0.17500000000000002,1.0866836016,0.24250000000000002,-0.075,0.2538331145,0.8300000000000001,0.25,0.8668333173,1.0325,0.145,1.0426318861,0.24250000000000002,-0.075,0.2538331145,0.79,0.22,0.8200609733
2019-11-05 13:30:00,1.0415,0.17500000000000002,1.0561000189,0.2215,-0.065,0.2308403128,0.8200000000000001,0.24,0.8544003745000001,1.0015,0.135,1.0105578905,0.2215,-0.065,0.2308403128,0.78,0.2,0.8052328856000001
2019-11-05 14:00:00,1.0415,0.17950000000000002,1.0568550042,0.2215,-0.060500000000000005,0.22961380620000002,0.8200000000000001,0.24,0.8544003745000001,1.0015,0.1395,1.0111688781,0.2215,-0.060500000000000005,0.22961380620000002,0.78,0.2,0.8052328856000001
2019-11-05 14:30:00,1.0565,0.17450000000000002,1.0708139428,0.23650000000000002,-0.0655,0.2454027302,0.8200000000000001,0.24,0.8544003745000001,1.0265,0.1345,1.0352741183,0.23650000000000002,-0.0655,0.2454027302,0.79,0.2,0.8149233093
2019-11-05 15:00:00,1.05,0.18050000000000002,1.0654014502,0.23,-0.0695,0.2402712009,0.8200000000000001,0.25,0.8572630868000001,1.01,0.1305,1.0183959201,0.23,-0.0695,0.2402712009,0.78,0.2,0.8052328856000001
2019-11-05 15:30:00,1.0655000000000001,0.266,1.0982013704,0.2155,-0.084,0.2312925637,0.85,0.35000000000000003,0.9192388155000001,1.0155,0.046,1.0165413174,0.2155,-0.084,0.2312925637,0.8,0.13,0.8104936767
2019-11-05 16:00:00,1.1360000000000001,0.608,1.2884719632000001,0.226,-0.07200000000000001,0.2371919054,0.91,0.68,1.1360017606,1.046,-0.292,1.0859926335,0.226,-0.07200000000000001,0.2371919054,0.8200000000000001,-0.22,0.8489994111
2019-11-05 16:30:00,1.218,0.621,1.3671740928,0.218,-0.059000000000000004,0.2258428657,1.0,0.68,1.2092973166,1.1280000000000001,-0.279,1.1619918244,0.218,-0.059000000000000004,0.2258428657,0.91,-0.22,0.9362157871000001
2019-11-05 17:00:00,1.2570000000000001,0.5845,1.3862500676,0.197,-0.0555,0.2046686346,1.06,0.64,1.2382245354,1.167,-0.29550000000000004,1.203831072,0.197,-0.0555,0.2046686346,0.97,-0.24,0.9992497185
2019-11-05 17:30:00,1.445,0.4015,1.4997423945000001,0.20500000000000002,-0.0585,0.2131836063,1.24,0.46,1.3225732494,1.375,-0.08850000000000001,1.3778451473,0.20500000000000002,-0.0585,0.2131836063,1.17,-0.03,1.1703845522
2019-11-05 18:00:00,1.487,0.3335,1.5239393853,0.20700000000000002,-0.0565,0.2145722489,1.28,0.39,1.3380956618,1.427,0.0335,1.4273931659,0.20700000000000002,-0.0565,0.2145722489,1.22,0.09,1.2233151679
2019-11-05 18:30:00,1.488,0.6225,1.6129631893,0.20800000000000002,-0.0575,0.2158014133,1.28,0.68,1.4494136746000001,1.388,-0.2675,1.4135417397,0.20800000000000002,-0.0575,0.2158014133,1.18,-0.21,1.1985407794
2019-11-05 19:00:00,1.427,0.625,1.5578684155,0.20700000000000002,-0.055,0.21418216550000002,1.22,0.68,1.396710421,1.327,-0.28500000000000003,1.3572597392999999,0.20700000000000002,-0.055,0.21418216550000002,1.12,-0.23,1.1433722054
2019-11-05 19:30:00,1.3765,0.532,1.4757290571000001,0.1965,-0.058,0.2048810631,1.18,0.59,1.3192801067,1.2865,-0.198,1.3016475137,0.1965,-0.058,0.2048810631,1.09,-0.14,1.0989540482
2019-11-05 20:00:00,1.315,0.1855,1.3280192957999999,0.195,-0.0545,0.20247283770000002,1.12,0.24,1.1454256851,1.275,0.14550000000000002,1.2832752043,0.195,-0.0545,0.20247283770000002,1.08,0.2,1.0983624174
2019-11-05 20:30:00,1.3035,0.187,1.3168451883,0.1935,-0.053,0.2006271417,1.11,0.24,1.1356495938,1.2635,0.147,1.2720225037000001,0.1935,-0.053,0.2006271417,1.07,0.2,1.0885311204
2019-11-05 21:00:00,1.296,0.3675,1.3470977136,0.186,-0.052500000000000005,0.1932673019,1.11,0.42,1.1868024267,1.236,-0.022500000000000003,1.2362047767,0.186,-0.052500000000000005,0.1932673019,1.05,0.03,1.050428484
2019-11-05 21:30:00,1.2365,0.6085,1.3781162868,0.1965,-0.051500000000000004,0.20313665350000001,1.04,0.66,1.2317467272,1.1465,-0.29150000000000004,1.1829769651,0.1965,-0.051500000000000004,0.20313665350000001,0.9500000000000001,-0.24,0.9798469268000001
2019-11-05 22:00:00,1.1805,0.5975,1.3230973131,0.2005,-0.052500000000000005,0.2072594992,0.98,0.65,1.1759676866,1.0905,-0.3125,1.1343925687,0.2005,-0.052500000000000005,0.2072594992,0.89,-0.26,0.9272000863000001
2019-11-05 22:30:00,1.0885,0.553,1.2209181996,0.20850000000000002,-0.057,0.2161509889,0.88,0.61,1.0707474025,0.9985,-0.28700000000000003,1.038927933,0.20850000000000002,-0.057,0.2161509889,0.79,-0.23,0.8228000972
2019-11-05 23:00:00,0.9775,0.1365,0.9869845490000001,0.1975,-0.053500000000000006,0.2046179367,0.78,0.19,0.8028075735,0.9475,0.0965,0.9524014385,0.1975,-0.053500000000000006,0.2046179367,0.75,0.15,0.7648529270000001
2019-11-05 23:30:00,0.9185000000000001,0.1335,0.9281511192,0.20850000000000002,-0.0565,0.21601967500000002,0.71,0.19,0.734982993,0.8785000000000001,0.0935,0.8834616573,0.20850000000000002,-0.0565,0.21601967500000002,0.67,0.15,0.6865857558
2019-11-06 00:00:00,0.8945000000000001,0.128,0.9036117806,0.20450000000000002,-0.052000000000000005,0.21100770130000002,0.6900000000000001,0.18,0.7130918594,0.8645,0.088,0.8689673469,0.20450000000000002,-0.052000000000000005,0.21100770130000002,0.66,0.14,0.6746851117
2019-11-06 00:30:00,1.002,0.126,1.0098910832,0.212,-0.054,0.2187692849,0.79,0.18,0.810246876,0.962,0.08600000000000001,0.9658364251,0.212,-0.054,0.2187692849,0.75,0.14,0.7629547824
2019-11-06 01:00:00,1.211,0.35550000000000004,1.2621019173999999,0.211,-0.0545,0.2179248724,1.0,0.41000000000000003,1.0807867505,1.141,-0.14450000000000002,1.1501135813,0.211,-0.0545,0.2179248724,0.93,-0.09,0.9343446901
2019-11-06 01:30:00,1.205,0.125,1.211466054,0.20500000000000002,-0.055,0.2122498528,1.0,0.18,1.0160708637,1.165,0.085,1.1680967426,0.20500000000000002,-0.055,0.2122498528,0.96,0.14,0.9701546269
2019-11-06 02:00:00,1.1625,0.1245,1.1691477665,0.21250000000000002,-0.0555,0.2196280947,0.9500000000000001,0.18,0.9669022701000001,1.1325,0.0845,1.1356480529,0.21250000000000002,-0.0555,0.2196280947,0.92,0.14,0.9305912099
2019-11-06 02:30:00,1.1320000000000001,0.123,1.1386628122,0.212,-0.057,0.2195290414,0.92,0.18,0.9374433316,1.092,0.083,1.0951497614,0.212,-0.057,0.2195290414,0.88,0.14,0.8910667764
2019-11-06 03:00:00,1.12,0.12250000000000001,1.1266793022,0.21,-0.0575,0.2177297637,0.91,0.18,0.9276313923,1.08,0.0825,1.0831464582,0.21,-0.0575,0.2177297637,0.87,0.14,0.8811923740000001
2019-11-06 03:30:00,1.092,0.12,1.0985736207,0.212,-0.06,0.2203270297,0.88,0.18,0.8982204629,1.052,0.08,1.0550374401,0.212,-0.06,0.2203270297,0.84,0.14,0.8515867542000001
2019-11-06 04:00:00,1.05,0.14,1.0592922165,0.21,-0.06,0.2184032967,0.84,0.2,0.8634813258,1.01,0.1,1.0149384218,0.21,-0.06,0.2184032967,0.8,0.16,0.8158431222
2019-11-06 04:30:00,1.0015,0.1335,1.0103585997,0.21150000000000002,-0.0565,0.2189166508,0.79,0.19,0.8125269226,0.9615,0.0935,0.9660354548000001,0.21150000000000002,-0.0565,0.2189166508,0.75,0.15,0.7648529270000001
2019-11-06 05:00:00,0.9355,0.1335,0.9449775130000001,0.20550000000000002,-0.0565,0.21312554990000002,0.73,0.19,0.7543208866000001,0.8955000000000001,0.0935,0.9003679803,0.20550000000000002,-0.0565,0.21312554990000002,0.6900000000000001,0.15,0.7061161378
2019-11-06 05:30:00,0.9345,0.132,0.943776589,0.20450000000000002,-0.058,0.2125658721,0.73,0.19,0.7543208866000001,0.8945000000000001,0.092,0.8992186886,0.20450000000000002,-0.058,0.2125658721,0.6900000000000001,0.15,0.7061161378
2019-11-06 06:00:00,0.976,0.1355,0.9853609745,0.20600000000000002,-0.0545,0.2130874234,0.77,0.19,0.7930952024,0.9460000000000001,0.0955,0.9508082088,0.20600000000000002,-0.0545,0.2130874234,0.74,0.15,0.7550496672
2019-11-06 06:30:00,1.091,0.155,1.1019555345,0.201,-0.055,0.2083890592,0.89,0.21,0.9144397192,1.051,0.115,1.0572729071,0.201,-0.055,0.2083890592,0.85,0.17,0.8668333173
2019-11-06 07:00:00,1.1565,0.1655,1.1682818581,0.2165,-0.0545,0.22325433930000002,0.9400000000000001,0.22,0.9654014709000001,1.1165,0.1255,1.1235312635,0.2165,-0.0545,0.22325433930000002,0.9,0.18,0.9178235124
2019-11-06 07:30:00,1.235,0.1845,1.2487054296,0.20500000000000002,-0.0555,0.2123799661,1.03,0.24,1.0575916036,1.195,0.1345,1.2025453214,0.20500000000000002,-0.0555,0.2123799661,0.99,0.19,1.0080674581
2019-11-06 08:00:00,1.19,0.17400000000000002,1.2026537324,0.21,-0.056,0.21733844570000002,0.98,0.23,1.0066280346,1.15,0.134,1.1577806355,0.21,-0.056,0.21733844570000002,0.9400000000000001,0.19,0.9590099061
2019-11-06 08:30:00,1.2075,0.17750000000000002,1.2204763414,0.1975,-0.07250000000000001,0.210386549,1.01,0.25,1.0404806582,1.1675,0.1375,1.1755690112,0.1975,-0.07250000000000001,0.210386549,0.97,0.21,0.9924716621
2019-11-06 09:00:00,1.1755,0.1895,1.1906764884,0.1655,-0.1105,0.1989987437,1.01,0.30000000000000004,1.0536128321,1.1355,0.1395,1.1440369312,0.1655,-0.1105,0.1989987437,0.97,0.25,1.0016985575
2019-11-06 09:30:00,1.1555,0.1605,1.1665935453,0.1855,-0.0995,0.2105005938,0.97,0.26,1.0042410069,1.1155,0.12050000000000001,1.1219895276,0.1855,-0.0995,0.2105005938,0.93,0.22,0.9556673061000001
2019-11-06 10:00:00,1.1755,0.18050000000000002,1.1892773016,0.1855,-0.08950000000000001,0.20596237520000002,0.99,0.27,1.0261578826,1.1355,0.1405,1.1441592983,0.1855,-0.08950000000000001,0.20596237520000002,0.9500000000000001,0.23,0.9774456507
2019-11-06 10:30:00,1.171,0.1925,1.186717005,0.211,-0.0575,0.2186944215,0.96,0.25,0.9920181450000001,1.131,0.14250000000000002,1.1399417748,0.211,-0.0575,0.2186944215,0.92,0.2,0.9414881837
2019-11-06 11:00:00,1.1835,0.192,1.198972998,0.1835,-0.098,0.208029445,1.0,0.29,1.0412012294,1.1435,0.14200000000000002,1.1522830598,0.1835,-0.098,0.208029445,0.96,0.24,0.9895453501
2019-11-06 11:30:00,1.157,0.185,1.1716970598,0.177,-0.105,0.20580087460000002,0.98,0.29,1.0220078278,1.107,0.135,1.1152013271,0.177,-0.105,0.20580087460000002,0.93,0.24,0.9604686356000001
2019-11-06 12:00:00,1.116,0.227,1.1388524926,0.186,-0.093,0.20795432190000002,0.93,0.32,0.9835141077,1.066,0.117,1.0724015106,0.186,-0.093,0.20795432190000002,0.88,0.21,0.9047098983
2019-11-06 12:30:00,1.1355,0.1835,1.1502314984,0.2155,-0.0565,0.2227835272,0.92,0.24,0.9507891459000001,1.0855,0.14350000000000002,1.0949440625,0.2155,-0.0565,0.2227835272,0.87,0.2,0.8926925563
2019-11-06 13:00:00,1.0425,0.17500000000000002,1.0570862075,0.2025,-0.055,0.2098362457,0.84,0.23,0.8709190548,1.0025,0.135,1.011548936,0.2025,-0.055,0.2098362457,0.8,0.19,0.8222530024
2019-11-06 13:30:00,1.042,0.17200000000000001,1.056100374,0.222,-0.058,0.2294515199,0.8200000000000001,0.23,0.8516454661,1.002,0.132,1.0106572119,0.222,-0.058,0.2294515199,0.78,0.19,0.8028075735
2019-11-06 14:00:00,1.0525,0.1715,1.0663810295,0.1925,-0.0585,0.2011926937,0.86,0.23,0.8902246907,1.0125,0.1315,1.0210036729,0.1925,-0.0585,0.2011926937,0.8200000000000001,0.19,0.8417244205000001
2019-11-06 14:30:00,1.058,0.16,1.0700299061,0.178,-0.06,0.1878403578,0.88,0.22,0.9070832376,1.018,0.12,1.0250482915,0.178,-0.06,0.1878403578,0.84,0.18,0.8590692638
2019-11-06 15:00:00,1.054,0.1675,1.0672264286,0.194,-0.0625,0.20381916,0.86,0.23,0.8902246907,1.014,0.11750000000000001,1.0207851145,0.194,-0.0625,0.20381916,0.8200000000000001,0.18,0.8395236745
2019-11-06 15:30:00,1.0565,0.17750000000000002,1.0713069121,0.2165,-0.052500000000000005,0.22277454970000002,0.84,0.23,0.8709190548,1.0165,0.1275,1.0244649823,0.2165,-0.052500000000000005,0.22277454970000002,0.8,0.18,0.8200000000000001
2019-11-06 16:00:00,1.102,0.171,1.1151883249,0.202,-0.059000000000000004,0.2104400152,0.9,0.23,0.9289241088,1.062,0.131,1.0700490643,0.202,-0.059000000000000004,0.2104400152,0.86,0.19,0.8807383266000001
2019-11-06 16:30:00,1.201,0.17450000000000002,1.2136108314,0.201,-0.0555,0.2085215816,1.0,0.23,1.026109156,1.161,0.1345,1.1687648395,0.201,-0.0555,0.2085215816,0.96,0.19,0.9786214794
2019-11-06 17:00:00,1.339,0.189,1.3522729015000001,0.189,-0.051000000000000004,0.1957600572,1.15,0.24,1.1747765745,1.289,0.139,1.2964729075,0.189,-0.051000000000000004,0.1957600572,1.1,0.19,1.1162884932
2019-11-06 17:30:00,1.465,0.2555,1.4871130589,0.195,-0.0545,0.20247283770000002,1.27,0.31,1.3072872676,1.415,0.1255,1.4205545572,0.195,-0.0545,0.20247283770000002,1.22,0.18,1.2332072008
2019-11-06 18:00:00,1.5445,0.195,1.556761141,0.20450000000000002,-0.055,0.21176697100000003,1.34,0.25,1.3631214179,1.4945,0.155,1.5025163061,0.20450000000000002,-0.055,0.21176697100000003,1.29,0.21,1.3069812546000001
2019-11-06 18:30:00,1.552,0.2015,1.5650259583000001,0.212,-0.0585,0.2199232821,1.34,0.26,1.3649908425000001,1.502,0.1615,1.5106575555,0.212,-0.0585,0.2199232821,1.29,0.22,1.3086252328
2019-11-06 19:00:00,1.4905,0.198,1.5035937783,0.2305,-0.062,0.2386927942,1.26,0.26,1.2865457629,1.4505,0.158,1.4590799327,0.2305,-0.062,0.2386927942,1.22,0.22,1.2396773774
2019-11-06 19:30:00,1.416,0.198,1.4297762063000001,0.246,-0.062,0.2536927275,1.17,0.26,1.1985407794,1.376,0.158,1.3850415156,0.246,-0.062,0.2536927275,1.13,0.22,1.1512167476
2019-11-06 20:00:00,1.3519999999999999,0.166,1.362152708,0.212,-0.054,0.2187692849,1.1400000000000001,0.22,1.1610340219,1.312,0.126,1.3180364183,0.212,-0.054,0.2187692849,1.1,0.18,1.1146299834
2019-11-06 20:30:00,1.322,0.17,1.3328855915,0.212,-0.06,0.2203270297,1.11,0.23,1.1335784049,1.282,0.13,1.2885744061,0.212,-0.06,0.2203270297,1.07,0.19,1.086738239
2019-11-06 21:00:00,1.278,0.163,1.2883528243,0.218,-0.057,0.2253286489,1.06,0.22,1.0825894882,1.228,0.123,1.2341446431,0.218,-0.057,0.2253286489,1.01,0.18,1.0259142264
2019-11-06 21:30:00,1.219,0.165,1.2301162547,0.199,-0.055,0.20646065,1.02,0.22,1.0434557969,1.179,0.125,1.185607861,0.199,-0.055,0.20646065,0.98,0.18,0.9963934966
2019-11-06 22:00:00,1.099,0.226,1.1219968806,0.199,-0.054,0.20619650820000002,0.9,0.28,0.9425497334,1.049,0.046,1.0500080952,0.199,-0.054,0.20619650820000002,0.85,0.1,0.8558621384
2019-11-06 22:30:00,1.033,0.3165,1.0803986533,0.203,-0.053500000000000006,0.20993153650000002,0.8300000000000001,0.37,0.9087353850000001,0.973,-0.07350000000000001,0.9757721302000001,0.203,-0.053500000000000006,0.20993153650000002,0.77,-0.02,0.7702596965
2019-11-06 23:00:00,0.9285,0.148,0.9402213835000001,0.20850000000000002,-0.052000000000000005,0.214886598,0.72,0.2,0.7472616677,0.8885000000000001,0.098,0.8938882760000001,0.20850000000000002,-0.052000000000000005,0.214886598,0.68,0.15,0.6963476143
2019-11-06 23:30:00,0.895,0.14750000000000002,0.9070729023,0.225,-0.0625,0.23351927120000002,0.67,0.21,0.7021395873,0.855,0.1075,0.8617315417,0.225,-0.0625,0.23351927120000002,0.63,0.17,0.6525335240000001
2019-11-07 00:00:00,0.891,0.14250000000000002,0.9023232514,0.241,-0.0575,0.2477645051,0.65,0.2,0.6800735254,0.851,0.10250000000000001,0.8571506577,0.241,-0.0575,0.2477645051,0.61,0.16,0.630634601
2019-11-07 00:30:00,1.0075,0.14750000000000002,1.018239903,0.2275,-0.052500000000000005,0.23347912110000002,0.78,0.2,0.8052328856000001,0.9675,0.0975,0.9724003805,0.2275,-0.052500000000000005,0.23347912110000002,0.74,0.15,0.7550496672
2019-11-07 01:00:00,1.174,0.337,1.2214110692,0.214,-0.053,0.2204654168,0.96,0.39,1.0361949624,1.114,-0.113,1.119716482,0.214,-0.053,0.2204654168,0.9,-0.06,0.9019977827000001
2019-11-07 01:30:00,1.225,0.5535,1.3442422587,0.215,-0.0565,0.22229991000000002,1.01,0.61,1.1799152512,1.135,-0.3265,1.1810280479,0.215,-0.0565,0.22229991000000002,0.92,-0.27,0.9588013350000001
2019-11-07 02:00:00,1.1815,0.5505,1.3034540652,0.2215,-0.059500000000000004,0.229352349,0.96,0.61,1.137409337,1.0915,-0.3295,1.1401502094,0.2215,-0.059500000000000004,0.229352349,0.87,-0.27,0.910933587
2019-11-07 02:30:00,1.1525,0.552,1.277873331,0.2225,-0.058,0.22993531700000003,0.93,0.61,1.1122050171,1.0625,-0.328,1.1119758316,0.2225,-0.058,0.22993531700000003,0.84,-0.27,0.8823264702
2019-11-07 03:00:00,1.1525,0.5710000000000001,1.2861948725,0.2225,-0.059000000000000004,0.2301895958,0.93,0.63,1.1232987136,1.0625,-0.329,1.1122712124,0.2225,-0.059000000000000004,0.2301895958,0.84,-0.27,0.8823264702
2019-11-07 03:30:00,1.0785,0.5660000000000001,1.2179976396,0.2285,-0.064,0.2372935945,0.85,0.63,1.0580170131,0.9885,-0.334,1.0434022475,0.2285,-0.064,0.2372935945,0.76,-0.27,0.8065358021
2019-11-07 04:00:00,1.032,0.5615,1.1748643539,0.242,-0.0685,0.2515079522,0.79,0.63,1.0104454463,0.9520000000000001,-0.3385,1.0103891577,0.242,-0.0685,0.2515079522,0.71,-0.27,0.7596051606
2019-11-07 04:30:00,1.017,0.5625,1.1621941533,0.23700000000000002,-0.0775,0.2493496541,0.78,0.64,1.0089598605,0.927,-0.3275,0.9831506751,0.23700000000000002,-0.0775,0.2493496541,0.6900000000000001,-0.25,0.7338937253000001
2019-11-07 05:00:00,0.9705,0.549,1.1150207397,0.2505,-0.07100000000000001,0.2603675287,0.72,0.62,0.9501578816,0.8905000000000001,-0.341,0.9535571561,0.2505,-0.07100000000000001,0.2603675287,0.64,-0.27,0.6946221995
2019-11-07 05:30:00,0.9995,0.5485,1.1401107402,0.23950000000000002,-0.07150000000000001,0.2499449939,0.76,0.62,0.9808159868,0.9095000000000001,-0.3315,0.9680302165,0.23950000000000002,-0.07150000000000001,0.2499449939,0.67,-0.26,0.7186793444
2019-11-07 06:00:00,1.001,0.5545,1.1443213054,0.221,-0.0555,0.2278623488,0.78,0.61,0.9902019996,0.921,-0.3255,0.9768271341,0.221,-0.0555,0.2278623488,0.7000000000000001,-0.27,0.7502666193
2019-11-07 06:30:00,1.0585,0.248,1.087164316,0.20850000000000002,-0.052000000000000005,0.214886598,0.85,0.30000000000000004,0.9013878189000001,1.0085,0.018000000000000002,1.0086606218,0.20850000000000002,-0.052000000000000005,0.214886598,0.8,0.07,0.8030566605
2019-11-07 07:00:00,1.101,0.164,1.1131473398,0.211,-0.056,0.2183048327,0.89,0.22,0.9167878708,1.061,0.124,1.068221419,0.211,-0.056,0.2183048327,0.85,0.18,0.8688498144000001
2019-11-07 07:30:00,1.1755,0.1845,1.1898909614,0.1955,-0.0555,0.2032252445,0.98,0.24,1.0089598605,1.1355,0.14450000000000002,1.1446573723,0.1955,-0.0555,0.2032252445,0.9400000000000001,0.2,0.9610411021
2019-11-07 08:00:00,1.1655,0.185,1.1800912041,0.20550000000000002,-0.055,0.21273281360000001,0.96,0.24,0.9895453501,1.1255,0.145,1.134801855,0.20550000000000002,-0.055,0.21273281360000001,0.92,0.2,0.9414881837
2019-11-07 08:30:00,1.1935,0.1835,1.2075241198,0.21350000000000002,-0.0565,0.2208494963,0.98,0.24,1.0089598605,1.1535,0.14350000000000002,1.1623917154,0.21350000000000002,-0.0565,0.2208494963,0.9400000000000001,0.2,0.9610411021
2019-11-07 09:00:00,1.1215,0.185,1.1366561705,0.2215,-0.055,0.2282263131,0.9,0.24,0.9314504818,1.0715,0.145,1.0812665028,0.2215,-0.055,0.2282263131,0.85,0.2,0.8732124598000001
2019-11-07 09:30:00,1.0545,0.183,1.0702612999,0.1945,-0.057,0.2026801668,0.86,0.24,0.8928605714000001,1.0145,0.14300000000000002,1.0245287941,0.1945,-0.057,0.2026801668,0.8200000000000001,0.2,0.8440379138
2019-11-07 10:00:00,1.0325,0.182,1.0484179749,0.1825,-0.058,0.191494778,0.85,0.24,0.8832326987,0.9925,0.14200000000000002,1.0026067275,0.1825,-0.058,0.191494778,0.81,0.2,0.8343260753
2019-11-07 10:30:00,0.972,0.178,0.988163954,0.192,-0.052000000000000005,0.1989170681,0.78,0.23,0.8132035416000001,0.9420000000000001,0.138,0.9520546203,0.192,-0.052000000000000005,0.1989170681,0.75,0.19,0.7736924454
2019-11-07 11:00:00,0.9845,0.1685,0.9988155485,0.1845,-0.061500000000000006,0.1944800761,0.8,0.23,0.8324061509,0.9445,0.1285,0.9532011855,0.1845,-0.061500000000000006,0.1944800761,0.76,0.19,0.7833900689000001
2019-11-07 11:30:00,0.983,0.17500000000000002,0.9984558077000001,0.17300000000000001,-0.055,0.1815323663,0.81,0.23,0.8420213774,0.9430000000000001,0.135,0.9526142976,0.17300000000000001,-0.055,0.1815323663,0.77,0.19,0.7930952024
2019-11-07 12:00:00,0.9685,0.17400000000000002,0.9840062246000001,0.1985,-0.056,0.2062480303,0.77,0.23,0.8036168241,0.9285,0.134,0.9381195286,0.1985,-0.056,0.2062480303,0.73,0.19,0.7543208866000001
2019-11-07 12:30:00,1.002,0.188,1.0194841833,0.192,-0.062,0.2017622363,0.81,0.25,0.8477027781,0.962,0.148,0.9733180364,0.192,-0.062,0.2017622363,0.77,0.21,0.7981227976
2019-11-07 13:00:00,1.0145,0.177,1.0298248638,0.1945,-0.053,0.2015917905,0.8200000000000001,0.23,0.8516454661,0.9745,0.137,0.9840829487,0.1945,-0.053,0.2015917905,0.78,0.19,0.8028075735
2019-11-07 13:30:00,1.0155,0.1645,1.0287373329,0.1955,-0.0555,0.2032252445,0.8200000000000001,0.22,0.8489994111,0.9755,0.1345,0.9847286428,0.1955,-0.0555,0.2032252445,0.78,0.19,0.8028075735
2019-11-07 14:00:00,0.9605,0.1545,0.9728465963,0.2005,-0.0655,0.21092771270000002,0.76,0.22,0.7912016178,0.9305,0.1245,0.9387920430000001,0.2005,-0.0655,0.21092771270000002,0.73,0.19,0.7543208866000001
2019-11-07 14:30:00,0.9805,0.156,0.9928324380000001,0.1705,-0.094,0.1946952747,0.81,0.25,0.8477027781,0.9405,0.106,0.9464545684000001,0.1705,-0.094,0.1946952747,0.77,0.2,0.7955501241
2019-11-07 15:00:00,1.0135,0.1555,1.025359693,0.1635,-0.1345,0.2117132495,0.85,0.29,0.8981091248,0.9735,0.10550000000000001,0.9791999285,0.1635,-0.1345,0.2117132495,0.81,0.24,0.8448076704
2019-11-07 15:30:00,1.044,0.153,1.0551516479,0.17400000000000002,-0.147,0.2277827913,0.87,0.30000000000000004,0.920271699,1.004,0.113,1.010339052,0.17400000000000002,-0.147,0.2277827913,0.8300000000000001,0.26,0.8697700846
2019-11-07 16:00:00,1.0285,0.1635,1.0414146629,0.17850000000000002,-0.10650000000000001,0.20785692190000002,0.85,0.27,0.8918520057,0.9885,0.1135,0.9949947236000001,0.17850000000000002,-0.10650000000000001,0.20785692190000002,0.81,0.22,0.8393449827
2019-11-07 16:30:00,1.1195,0.159,1.1307348274,0.20950000000000002,-0.061,0.2182000229,0.91,0.22,0.9362157871000001,1.0795,0.11900000000000001,1.0860392488,0.20950000000000002,-0.061,0.2182000229,0.87,0.18,0.8884255737000001
2019-11-07 17:00:00,1.29,0.307,1.3260275261,0.22,-0.053,0.2262940565,1.07,0.36,1.1289375536,1.24,0.017,1.2401165268,0.22,-0.053,0.2262940565,1.02,0.07,1.0223991393
2019-11-07 17:30:00,1.4665,0.379,1.5146825575,0.1965,-0.051000000000000004,0.2030104677,1.27,0.43,1.3408206442,1.3965,-0.001,1.396500358,0.1965,-0.051000000000000004,0.2030104677,1.2,0.05,1.2010412149
2019-11-07 18:00:00,1.5585,0.647,1.6874629626000002,0.1985,-0.053,0.20545376610000002,1.3599999999999999,0.7000000000000001,1.5295751044,1.4585,-0.263,1.4820226888,0.1985,-0.053,0.20545376610000002,1.26,-0.21,1.2773801314
2019-11-07 18:30:00,1.577,0.307,1.606604494,0.197,-0.053,0.2040049019,1.38,0.36,1.4261837189,1.517,0.077,1.5189529288,0.197,-0.053,0.2040049019,1.32,0.13,1.3263860675
2019-11-07 19:00:00,1.517,0.195,1.5294816115,0.197,-0.055,0.2045336158,1.32,0.25,1.3434656676,1.477,0.155,1.4851107703,0.197,-0.055,0.2045336158,1.28,0.21,1.2971121771
2019-11-07 19:30:00,1.4685000000000001,0.20500000000000002,1.4827397782,0.1985,-0.055,0.205978761,1.27,0.26,1.2963410045,1.4285,0.165,1.437997653,0.1985,-0.055,0.205978761,1.23,0.22,1.2495199077999999
2019-11-07 20:00:00,1.436,0.47850000000000004,1.5136242103000002,0.196,-0.051500000000000004,0.2026530286,1.24,0.53,1.3485177046999999,1.3559999999999999,-0.12150000000000001,1.3614324258,0.196,-0.051500000000000004,0.2026530286,1.16,-0.07,1.1621101497
2019-11-07 20:30:00,1.3565,0.23550000000000001,1.3767906522,0.1965,-0.0545,0.20391787560000002,1.16,0.29,1.1957006314,1.3065,0.0955,1.3099856869,0.1965,-0.0545,0.20391787560000002,1.11,0.15,1.1200892822
2019-11-07 21:00:00,1.2855,0.1945,1.3001309549,0.2155,-0.0555,0.2225320202,1.07,0.25,1.0988175463,1.2455,0.14450000000000002,1.2538542579,0.2155,-0.0555,0.2225320202,1.03,0.2,1.0492378186
2019-11-07 21:30:00,1.249,0.3095,1.2867755243,0.209,-0.060500000000000005,0.2175804449,1.04,0.37,1.1038568748,1.189,0.0095,1.1890379515,0.209,-0.060500000000000005,0.2175804449,0.98,0.07,0.9824968193
2019-11-07 22:00:00,1.162,0.5865,1.3016244658,0.202,-0.053500000000000006,0.20896470990000002,0.96,0.64,1.1537764081,1.072,-0.3135,1.1169002865,0.202,-0.053500000000000006,0.20896470990000002,0.87,-0.26,0.9080198236
2019-11-07 22:30:00,1.092,0.5835,1.2381180275,0.202,-0.0565,0.2097528307,0.89,0.64,1.0962207807,1.002,-0.3165,1.0507979111,0.202,-0.0565,0.2097528307,0.8,-0.26,0.8411896338
2019-11-07 23:00:00,0.996,0.465,1.0992001638,0.20600000000000002,-0.055,0.21321585310000002,0.79,0.52,0.9457801013,0.926,-0.225,0.9529433351000001,0.20600000000000002,-0.055,0.21321585310000002,0.72,-0.17,0.7397972695
2019-11-07 23:30:00,0.8855000000000001,0.1285,0.8947751114,0.2155,-0.051500000000000004,0.2215682739,0.67,0.18,0.6937578828000001,0.8455,0.08850000000000001,0.8501191093,0.2155,-0.051500000000000004,0.2215682739,0.63,0.14,0.645368112
2019-11-08 00:00:00,0.892,0.137,0.9024594174,0.222,-0.053,0.2282389099,0.67,0.19,0.6964194139000001,0.852,0.08700000000000001,0.8564303825,0.222,-0.053,0.2282389099,0.63,0.14,0.645368112
2019-11-08 00:30:00,1.0015,0.1335,1.0103585997,0.2315,-0.0565,0.2382949853,0.77,0.19,0.7930952024,0.9615,0.0935,0.9660354548000001,0.2315,-0.0565,0.2382949853,0.73,0.15,0.7452516354000001
2019-11-08 01:00:00,1.2005,0.3725,1.2569632055,0.2705,-0.0675,0.2787947274,0.93,0.44,1.0288342918,1.1305,-0.1275,1.1376671306,0.2705,-0.0675,0.2787947274,0.86,-0.06,0.8620904825
2019-11-08 01:30:00,1.2345,0.5595,1.3553709824,0.3245,-0.0805,0.33433590890000003,0.91,0.64,1.1125196627,1.1445,-0.3205,1.1885287123000001,0.3245,-0.0805,0.33433590890000003,0.8200000000000001,-0.24,0.8544003745000001
2019-11-08 02:00:00,1.1785,0.553,1.3017953948,0.35850000000000004,-0.08700000000000001,0.36890547570000004,0.8200000000000001,0.64,1.0401922899,1.0885,-0.327,1.1365567518,0.35850000000000004,-0.08700000000000001,0.36890547570000004,0.73,-0.24,0.7684399781
2019-11-08 02:30:00,1.167,0.551,1.2905386472,0.34700000000000003,-0.089,0.3582317686,0.8200000000000001,0.64,1.0401922899,1.077,-0.329,1.1261305431,0.34700000000000003,-0.089,0.3582317686,0.73,-0.24,0.7684399781
2019-11-08 03:00:00,1.141,0.5585,1.2703555605,0.321,-0.0815,0.3311846162,0.8200000000000001,0.64,1.0401922899,1.051,-0.3315,1.1020404938,0.321,-0.0815,0.3311846162,0.73,-0.25,0.7716216690000001
2019-11-08 03:30:00,1.0835,0.559,1.2192018906,0.3135,-0.081,0.3237950741,0.77,0.64,1.0012492197,1.0035,-0.331,1.056680297,0.3135,-0.081,0.3237950741,0.6900000000000001,-0.25,0.7338937253000001
2019-11-08 04:00:00,1.045,0.556,1.183706467,0.28500000000000003,-0.074,0.2944503354,0.76,0.63,0.9871676656,0.965,-0.334,1.0211664899,0.28500000000000003,-0.074,0.2944503354,0.68,-0.26,0.7280109889
2019-11-08 04:30:00,1.009,0.5605,1.1542275556,0.269,-0.0695,0.2778331334,0.74,0.63,0.9718538985,0.919,-0.3295,0.9762844104,0.269,-0.0695,0.2778331334,0.65,-0.26,0.7000714249000001
2019-11-08 05:00:00,0.964,0.5565,1.1130984907,0.274,-0.0635,0.2812618886,0.6900000000000001,0.62,0.9276313923,0.874,-0.3435,0.9390784046,0.274,-0.0635,0.2812618886,0.6000000000000001,-0.28,0.6621178143
2019-11-08 05:30:00,0.963,0.5505,1.109242647,0.273,-0.0695,0.28170773860000003,0.6900000000000001,0.62,0.9276313923,0.873,-0.3395,0.9366905839,0.273,-0.0695,0.28170773860000003,0.6000000000000001,-0.27,0.657951366
2019-11-08 06:00:00,0.96,0.5525,1.1076354319,0.25,-0.0675,0.2589522157,0.71,0.62,0.9426027795,0.87,-0.3375,0.9331700006,0.25,-0.0675,0.2589522157,0.62,-0.27,0.6762396025
2019-11-08 06:30:00,1.057,0.5635,1.1978235471,0.267,-0.0565,0.2729125318,0.79,0.62,1.0042410069,0.977,-0.3065,1.0239488513,0.267,-0.0565,0.2729125318,0.71,-0.25,0.7527283707
2019-11-08 07:00:00,1.1415,0.329,1.1879660138,0.2715,-0.061,0.2782683058,0.87,0.39,0.9534149149000001,1.0815,-0.041,1.0822768823,0.2715,-0.061,0.2782683058,0.81,0.02,0.810246876
2019-11-08 07:30:00,1.2105000000000001,0.1835,1.2243294083,0.2505,-0.0565,0.25679271800000003,0.96,0.24,0.9895453501,1.1705,0.14350000000000002,1.1792635414000001,0.2505,-0.0565,0.25679271800000003,0.92,0.2,0.9414881837
2019-11-08 08:00:00,1.1685,0.184,1.1828982416,0.2585,-0.056,0.2644962193,0.91,0.24,0.9411163584000001,1.1285,0.14400000000000002,1.1376503197,0.2585,-0.056,0.2644962193,0.87,0.2,0.8926925563
2019-11-08 08:30:00,1.1655,0.17750000000000002,1.1789387177,0.23550000000000001,-0.052500000000000005,0.2412809566,0.93,0.23,0.958018789,1.1255,0.1375,1.1338679376,0.23550000000000001,-0.052500000000000005,0.2412809566,0.89,0.19,0.9100549434
2019-11-08 09:00:00,1.1320000000000001,0.17950000000000002,1.1461432066,0.232,-0.0505,0.237432622,0.9,0.23,0.9289241088,1.092,0.1395,1.1008743116,0.232,-0.0505,0.237432622,0.86,0.19,0.8807383266000001
2019-11-08 09:30:00,1.08,0.1885,1.0963267077,0.23,-0.051500000000000004,0.2356952481,0.85,0.24,0.8832326987,1.05,0.14850000000000002,1.0604490794,0.23,-0.051500000000000004,0.2356952481,0.8200000000000001,0.2,0.8440379138
2019-11-08 10:00:00,1.04,0.1835,1.0560645103,0.23,-0.0565,0.23683802480000002,0.81,0.24,0.8448076704,1.0,0.14350000000000002,1.0102436587,0.23,-0.0565,0.23683802480000002,0.77,0.2,0.7955501241
2019-11-08 10:30:00,1.022,0.18150000000000002,1.0379914499,0.242,-0.0585,0.2489703798,0.78,0.24,0.8160882305,0.982,0.14150000000000001,0.9921422529,0.242,-0.0585,0.2489703798,0.74,0.2,0.7665507159
2019-11-08 11:00:00,0.977,0.181,0.9936246776000001,0.23700000000000002,-0.059000000000000004,0.2442334948,0.74,0.24,0.7779460136,0.937,0.14100000000000001,0.9475494710000001,0.23700000000000002,-0.059000000000000004,0.2442334948,0.7000000000000001,0.2,0.7280109889
2019-11-08 11:30:00,0.9415,0.18050000000000002,0.9586461808000001,0.24150000000000002,-0.059500000000000004,0.2487217321,0.7000000000000001,0.24,0.74,0.9015000000000001,0.1405,0.9123828692,0.24150000000000002,-0.059500000000000004,0.2487217321,0.66,0.2,0.689637586
2019-11-08 12:00:00,0.9125000000000001,0.17950000000000002,0.9299873655,0.2525,-0.060500000000000005,0.2596468756,0.66,0.24,0.7022819946000001,0.8725,0.1395,0.8835816318,0.2525,-0.060500000000000005,0.2596468756,0.62,0.2,0.651459899
2019-11-08 12:30:00,0.9125000000000001,0.18150000000000002,0.9303754618000001,0.2325,-0.0585,0.23974674140000002,0.68,0.24,0.7211102551,0.8825000000000001,0.14150000000000001,0.8937720627,0.2325,-0.0585,0.23974674140000002,0.65,0.2,0.6800735254
2019-11-08 13:00:00,0.921,0.18,0.9384247439000001,0.221,-0.05,0.2265855247,0.7000000000000001,0.23,0.7368174808,0.881,0.14,0.8920543705,0.221,-0.05,0.2265855247,0.66,0.19,0.6868041933
2019-11-08 13:30:00,0.899,0.178,0.9164523992,0.219,-0.052000000000000005,0.22508887130000002,0.68,0.23,0.7178439942,0.859,0.138,0.8700143677000001,0.219,-0.052000000000000005,0.22508887130000002,0.64,0.19,0.6676076692
2019-11-08 14:00:00,0.8835000000000001,0.167,0.8991447325,0.24350000000000002,-0.073,0.2542071006,0.64,0.24,0.6835202996,0.8435,0.127,0.8530071805,0.24350000000000002,-0.073,0.2542071006,0.6000000000000001,0.2,0.632455532
2019-11-08 14:30:00,0.904,0.163,0.9185777049,0.254,-0.067,0.2626880279,0.65,0.23,0.6894925670000001,0.864,0.123,0.8727112925,0.254,-0.067,0.2626880279,0.61,0.19,0.6389053138
2019-11-08 15:00:00,0.915,0.1665,0.9300254029,0.245,-0.0635,0.2530953378,0.67,0.23,0.7083784299,0.885,0.1265,0.8939951063,0.245,-0.0635,0.2530953378,0.64,0.19,0.6676076692
2019-11-08 15:30:00,0.961,0.164,0.9748933275,0.241,-0.066,0.24987396820000002,0.72,0.23,0.7558438992000001,0.931,0.124,0.9392214861,0.241,-0.066,0.24987396820000002,0.6900000000000001,0.19,0.7156814934
2019-11-08 16:00:00,1.0335,0.17250000000000001,1.0477969746,0.20350000000000001,-0.0575,0.2114674916,0.8300000000000001,0.23,0.86127812,0.9935,0.1325,1.0022966128,0.20350000000000001,-0.0575,0.2114674916,0.79,0.19,0.8125269226
2019-11-08 16:30:00,1.1365,0.1685,1.1489231915,0.1965,-0.051500000000000004,0.20313665350000001,0.9400000000000001,0.22,0.9654014709000001,1.0965,0.1285,1.1040038496,0.1965,-0.051500000000000004,0.20313665350000001,0.9,0.18,0.9178235124
2019-11-08 17:00:00,1.3075,0.3695,1.3587076580000002,0.1875,-0.0505,0.194181616,1.12,0.42,1.1961605243,1.2475,-0.0505,1.2485217259,0.1875,-0.0505,0.194181616,1.06,0.0,1.06
2019-11-08 17:30:00,1.4815,0.617,1.6048461764000002,0.1915,-0.053,0.1986988928,1.29,0.67,1.4536161804,1.3915,-0.273,1.4180272388000001,0.1915,-0.053,0.1986988928,1.2,-0.22,1.22
2019-11-08 18:00:00,1.564,0.6255000000000001,1.6844424152,0.20400000000000001,-0.0545,0.2111545642,1.3599999999999999,0.68,1.5205262247,1.464,-0.2745,1.4895120845,0.20400000000000001,-0.0545,0.2111545642,1.26,-0.22,1.2790621564
2019-11-08 18:30:00,1.5905,0.628,1.7099924707,0.2005,-0.052000000000000005,0.2071334111,1.3900000000000001,0.68,1.5474172030000002,1.4905,-0.272,1.5151152596,0.2005,-0.052000000000000005,0.2071334111,1.29,-0.22,1.3086252328
2019-11-08 19:00:00,1.558,0.6175,1.6759087833000001,0.198,-0.052500000000000005,0.20484201230000001,1.3599999999999999,0.67,1.5160804728000001,1.458,-0.28250000000000003,1.4851162412,0.198,-0.052500000000000005,0.20484201230000001,1.26,-0.23,1.2808200498
2019-11-08 19:30:00,1.5225,0.2745,1.5470476722000002,0.1925,-0.0555,0.20034095940000002,1.33,0.33,1.3703284278,1.4625,0.0645,1.4639216168,0.1925,-0.0555,0.20034095940000002,1.27,0.12,1.2756566936
2019-11-08 20:00:00,1.4565000000000001,0.29250000000000004,1.4855801897,0.1965,-0.0575,0.2047400791,1.26,0.35000000000000003,1.3077079185,1.3965,0.0325,1.3968781264,0.1965,-0.0575,0.2047400791,1.2,0.09,1.2033702672
2019-11-08 20:30:00,1.4020000000000001,0.176,1.4130038924,0.192,-0.054,0.1994492417,1.21,0.23,1.231665539,1.3519999999999999,0.136,1.3588230201,0.192,-0.054,0.1994492417,1.16,0.19,1.1754573578
2019-11-08 21:00:00,1.3745,0.17450000000000002,1.3855325691,0.1945,-0.0555,0.2022634421,1.18,0.23,1.2022063051,1.3245,0.1345,1.3313115713,0.1945,-0.0555,0.2022634421,1.13,0.19,1.1458621209
2019-11-08 21:30:00,1.304,0.1655,1.3144604406,0.194,-0.0545,0.2015099253,1.11,0.22,1.1315917992,1.264,0.1255,1.2702150408000001,0.194,-0.0545,0.2015099253,1.07,0.18,1.0850345617
2019-11-08 22:00:00,1.238,0.1605,1.2483606250000001,0.178,-0.0495,0.1847545669,1.06,0.21,1.0806016842,1.198,0.1105,1.2030853045,0.178,-0.0495,0.1847545669,1.02,0.16,1.0324727599
2019-11-08 22:30:00,1.1375,0.5215000000000001,1.2513466746,0.17750000000000002,-0.0485,0.1840067934,0.96,0.5700000000000001,1.116467644,1.0575,-0.2985,1.0988214141000001,0.17750000000000002,-0.0485,0.1840067934,0.88,-0.25,0.9148223871000001
2019-11-08 23:00:00,1.0625,0.5670000000000001,1.2043235653,0.1925,-0.053,0.19966284080000002,0.87,0.62,1.0683164325,0.9725,-0.333,1.0279325124,0.1925,-0.053,0.19966284080000002,0.78,-0.28,0.8287339742000001
2019-11-08 23:30:00,1.0035,0.48650000000000004,1.1152105182,0.1935,-0.053500000000000006,0.20075980670000002,0.81,0.54,0.9734988444,0.9235000000000001,-0.2635,0.9603564442,0.1935,-0.053500000000000006,0.20075980670000002,0.73,-0.21,0.7596051606
2019-11-09 00:00:00,0.9605,0.129,0.9691239601,0.2005,-0.051000000000000004,0.20688462970000002,0.76,0.18,0.7810249676000001,0.9305,0.089,0.9347466234,0.2005,-0.051000000000000004,0.20688462970000002,0.73,0.14,0.7433034374
2019-11-09 00:30:00,1.0775,0.1295,1.0852541177,0.1975,-0.0505,0.20385411450000002,0.88,0.18,0.8982204629,1.0375,0.08950000000000001,1.0413532062,0.1975,-0.0505,0.20385411450000002,0.84,0.14,0.8515867542000001
2019-11-09 01:00:00,1.2435,0.1285,1.2501217941,0.20350000000000001,-0.051500000000000004,0.20991545920000002,1.04,0.18,1.0554619842,1.2035,0.08850000000000001,1.2067495598,0.20350000000000001,-0.051500000000000004,0.20991545920000002,1.0,0.14,1.0097524449
2019-11-09 01:30:00,1.2945,0.1245,1.3004731831,0.20450000000000002,-0.0555,0.2118973808,1.09,0.18,1.1047624179,1.2445,0.0845,1.2473654236,0.20450000000000002,-0.0555,0.2118973808,1.04,0.14,1.0493807698
2019-11-09 02:00:00,1.2570000000000001,0.125,1.263199905,0.217,-0.055,0.22386156440000002,1.04,0.18,1.0554619842,1.217,0.085,1.2199647536,0.217,-0.055,0.22386156440000002,1.0,0.14,1.0097524449
2019-11-09 02:30:00,1.238,0.1255,1.244344908,0.20800000000000002,-0.0545,0.21502151060000002,1.03,0.18,1.0456098699,1.198,0.0855,1.2010471473,0.20800000000000002,-0.0545,0.21502151060000002,0.99,0.14,0.9998499887000001
2019-11-09 03:00:00,1.2215,0.133,1.2287193536,0.21150000000000002,-0.057,0.219046228,1.01,0.19,1.0277159141,1.1815,0.093,1.1851545258,0.21150000000000002,-0.057,0.219046228,0.97,0.15,0.9815294188
2019-11-09 03:30:00,1.1835,0.132,1.1908384651,0.2235,-0.058,0.2309031182,0.96,0.19,0.9786214794,1.1435,0.092,1.1471949486,0.2235,-0.058,0.2309031182,0.92,0.15,0.9321480569
2019-11-09 04:00:00,1.1215,0.123,1.1282248225,0.2315,-0.057,0.23841403060000002,0.89,0.18,0.9080198236,1.0815,0.093,1.0854912482,0.2315,-0.057,0.23841403060000002,0.85,0.15,0.8631338251
2019-11-09 04:30:00,1.0915,0.12050000000000001,1.0981313674,0.2315,-0.059500000000000004,0.23902405740000002,0.86,0.18,0.8786353055,1.0515,0.09050000000000001,1.0553873696,0.2315,-0.059500000000000004,0.23902405740000002,0.8200000000000001,0.15,0.8336066219
2019-11-09 05:00:00,1.051,0.12050000000000001,1.0578852726,0.231,-0.059500000000000004,0.238539829,0.8200000000000001,0.18,0.8395236745,1.011,0.09050000000000001,1.0150424868,0.231,-0.059500000000000004,0.238539829,0.78,0.15,0.7942921377000001
2019-11-09 05:30:00,1.032,0.11800000000000001,1.0387242175,0.242,-0.062,0.2498159322,0.79,0.18,0.810246876,0.992,0.088,0.9958955769000001,0.242,-0.062,0.2498159322,0.75,0.15,0.7648529270000001
2019-11-09 06:00:00,1.0175,0.11950000000000001,1.0244932894,0.2675,-0.0805,0.27935013870000003,0.75,0.2,0.7762087348000001,0.9775,0.0795,0.9807275361000001,0.2675,-0.0805,0.27935013870000003,0.71,0.16,0.7278049189
2019-11-09 06:30:00,1.077,0.23600000000000002,1.1025538536,0.277,-0.074,0.2867141434,0.8,0.31,0.8579627032,1.027,-0.004,1.0270077896,0.277,-0.074,0.2867141434,0.75,0.07,0.7532595834
2019-11-09 07:00:00,1.152,0.5705,1.2855248928,0.312,-0.0795,0.3219693308,0.84,0.65,1.0621205205,1.062,-0.3095,1.106180026,0.312,-0.0795,0.3219693308,0.75,-0.23,0.7844743463
2019-11-09 07:30:00,1.1515,0.3985,1.2185050267,0.3315,-0.0915,0.3438960599,0.8200000000000001,0.49,0.9552486587000001,1.0815,-0.12150000000000001,1.0883034963,0.3315,-0.0915,0.3438960599,0.75,-0.03,0.7505997602000001
2019-11-09 08:00:00,1.1655,0.17300000000000001,1.1782695999000001,0.35550000000000004,-0.107,0.3712536195,0.81,0.28,0.8570297544000001,1.1255,0.123,1.1322010643,0.35550000000000004,-0.107,0.3712536195,0.77,0.23,0.8036168241
2019-11-09 08:30:00,1.199,0.17650000000000002,1.2119213052,0.319,-0.0935,0.3324202912,0.88,0.27,0.9204890005,1.159,0.1365,1.1670103898,0.319,-0.0935,0.3324202912,0.84,0.23,0.8709190548
2019-11-09 09:00:00,1.2645,0.167,1.2754800077000001,0.2545,-0.073,0.2647626295,1.01,0.24,1.0381233067,1.2245,0.127,1.2310683369,0.2545,-0.073,0.2647626295,0.97,0.2,0.990403958
2019-11-09 09:30:00,1.2705,0.1705,1.2818894258,0.2305,-0.059500000000000004,0.2380556658,1.04,0.23,1.0651291002,1.2205,0.1305,1.2274569239,0.2305,-0.059500000000000004,0.2380556658,0.99,0.19,1.0080674581
2019-11-09 10:00:00,1.276,0.177,1.2882177611,0.216,-0.053,0.22240728410000002,1.06,0.23,1.0846658472,1.236,0.137,1.2435694593,0.216,-0.053,0.22240728410000002,1.02,0.19,1.0375451797
2019-11-09 10:30:00,1.2974999999999999,0.17850000000000002,1.3097207718,0.20750000000000002,-0.051500000000000004,0.21379546300000002,1.09,0.23,1.1140017953,1.2575,0.1385,1.2651041459,0.20750000000000002,-0.051500000000000004,0.21379546300000002,1.05,0.19,1.0670520137
2019-11-09 11:00:00,1.2625,0.171,1.2740279628,0.2325,-0.069,0.2425226794,1.03,0.24,1.0575916036,1.2225,0.131,1.2294987800000001,0.2325,-0.069,0.2425226794,0.99,0.2,1.01
2019-11-09 11:30:00,1.196,0.17350000000000002,1.2085190317,0.216,-0.0665,0.2260049778,0.98,0.24,1.0089598605,1.156,0.1335,1.1636830539,0.216,-0.0665,0.2260049778,0.9400000000000001,0.2,0.9610411021
2019-11-09 12:00:00,1.2315,0.1845,1.245243952,0.2015,-0.0555,0.2090035885,1.03,0.24,1.0575916036,1.1915,0.14450000000000002,1.2002301863,0.2015,-0.0555,0.2090035885,0.99,0.2,1.01
2019-11-09 12:30:00,1.29,0.186,1.3033403239,0.2,-0.054,0.2071617725,1.09,0.24,1.1161093136,1.24,0.146,1.248565577,0.2,-0.054,0.2071617725,1.04,0.2,1.0590561836
2019-11-09 13:00:00,1.282,0.1845,1.2952081879000001,0.192,-0.0555,0.19986057640000002,1.09,0.24,1.1161093136,1.232,0.14450000000000002,1.2404451822,0.192,-0.0555,0.19986057640000002,1.04,0.2,1.0590561836
2019-11-09 13:30:00,1.2445,0.183,1.2578828443,0.1945,-0.057,0.2026801668,1.05,0.24,1.0770793843,1.1945000000000001,0.14300000000000002,1.2030291975,0.1945,-0.057,0.2026801668,1.0,0.2,1.0198039027
2019-11-09 14:00:00,1.209,0.17450000000000002,1.2215282436,0.199,-0.0555,0.2065944094,1.01,0.23,1.035857133,1.169,0.1345,1.1767120506,0.199,-0.0555,0.2065944094,0.97,0.19,0.9884331035
2019-11-09 14:30:00,1.195,0.4965,1.2940391223,0.20500000000000002,-0.053500000000000006,0.2118661134,0.99,0.55,1.1325193155,1.115,-0.20350000000000001,1.1334183914,0.20500000000000002,-0.053500000000000006,0.2118661134,0.91,-0.15,0.9222797840000001
2019-11-09 15:00:00,1.227,0.586,1.3597518156000001,0.197,-0.054,0.2042669822,1.03,0.64,1.2126417443,1.127,-0.304,1.1672810287,0.197,-0.054,0.2042669822,0.93,-0.25,0.9630160954
2019-11-09 15:30:00,1.2465,0.5855,1.3771610291,0.1965,-0.0545,0.20391787560000002,1.05,0.64,1.2296747537,1.1565,-0.3045,1.1959149217,0.1965,-0.0545,0.20391787560000002,0.96,-0.25,0.9920181450000001
2019-11-09 16:00:00,1.3045,0.5975,1.4348262961,0.1945,-0.052500000000000005,0.20146091430000002,1.11,0.65,1.2863125592,1.2045,-0.29250000000000004,1.239506555,0.1945,-0.052500000000000005,0.20146091430000002,1.01,-0.24,1.0381233067
2019-11-09 16:30:00,1.354,0.5660000000000001,1.4675394373000001,0.194,-0.054,0.20137527160000002,1.16,0.62,1.3152946438,1.264,-0.274,1.2933568726,0.194,-0.054,0.20137527160000002,1.07,-0.22,1.0923827168
2019-11-09 17:00:00,1.476,0.333,1.5130978157000001,0.186,-0.057,0.194537914,1.29,0.39,1.3476646467,1.416,0.003,1.416003178,0.186,-0.057,0.194537914,1.23,0.06,1.2314625451
2019-11-09 17:30:00,1.641,0.384,1.6853299380000002,0.181,-0.056,0.1894650364,1.46,0.44,1.5248606493999999,1.5710000000000002,0.004,1.5710050923,0.181,-0.056,0.1894650364,1.3900000000000001,0.06,1.3912943614
