Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 18:00:00,1.6915,0.224,1.7062673442,0.1915,-0.056,0.1995200491,1.5,0.28,1.5259095648,1.6415000000000002,0.17400000000000002,1.6506962925000002,0.1915,-0.056,0.1995200491,1.45,0.23,1.4681280598
2019-11-09 18:30:00,1.663,0.2225,1.6778185987,0.183,-0.0575,0.19182088,1.48,0.28,1.5062536307,1.613,0.17250000000000001,1.6221976606,0.183,-0.0575,0.19182088,1.43,0.23,1.4483784036
2019-11-09 19:00:00,1.5775000000000001,0.20400000000000001,1.5906358005999999,0.1875,-0.056,0.19568405660000002,1.3900000000000001,0.26,1.4141074923999999,1.5275,0.154,1.5352433846,0.1875,-0.056,0.19568405660000002,1.34,0.21,1.3563554107
2019-11-09 19:30:00,1.498,0.20350000000000001,1.5117593228000001,0.178,-0.0565,0.1867518407,1.32,0.26,1.3453624047,1.448,0.1535,1.4561134056,0.178,-0.0565,0.1867518407,1.27,0.21,1.2872451204
2019-11-09 20:00:00,1.4325,0.463,1.5054651275,0.21250000000000002,-0.057,0.2200119315,1.22,0.52,1.326197572,1.3525,-0.127,1.3584495758,0.21250000000000002,-0.057,0.2200119315,1.1400000000000001,-0.07,1.1421471009
2019-11-09 20:30:00,1.3625,0.17850000000000002,1.3741428237,0.21250000000000002,-0.061500000000000006,0.2212204783,1.15,0.24,1.1747765745,1.3125,0.1285,1.3187753789,0.21250000000000002,-0.061500000000000006,0.2212204783,1.1,0.19,1.1162884932
2019-11-09 21:00:00,1.318,0.17950000000000002,1.3301670008,0.20800000000000002,-0.060500000000000005,0.2166200591,1.11,0.24,1.1356495938,1.278,0.1295,1.2845443745,0.20800000000000002,-0.060500000000000005,0.2166200591,1.07,0.19,1.086738239
2019-11-09 21:30:00,1.2495,0.1615,1.2598938447,0.1895,-0.0685,0.20150062030000002,1.06,0.23,1.0846658472,1.2095,0.12150000000000001,1.2155873066,0.1895,-0.0685,0.20150062030000002,1.02,0.19,1.0375451797
2019-11-09 22:00:00,1.1925,0.5,1.2930801405999999,0.1825,-0.06,0.19210999450000002,1.01,0.56,1.1548592988,1.1125,-0.24,1.1380932519,0.1825,-0.06,0.19210999450000002,0.93,-0.18,0.9472592042
2019-11-09 22:30:00,1.1535,0.5715,1.287312899,0.1935,-0.0685,0.2052668994,0.96,0.64,1.1537764081,1.0635,-0.3285,1.1130788382,0.1935,-0.0685,0.2052668994,0.87,-0.26,0.9080198236
2019-11-09 23:00:00,1.0865,0.5715,1.2276377723,0.1965,-0.0585,0.2050231694,0.89,0.63,1.0904127659,0.9965,-0.3385,1.0524231563,0.1965,-0.0585,0.2050231694,0.8,-0.28,0.847584804
2019-11-09 23:30:00,1.027,0.5695,1.1743335344,0.197,-0.07050000000000001,0.2092349158,0.8300000000000001,0.64,1.0480935073,0.937,-0.3305,0.9935790104000001,0.197,-0.07050000000000001,0.2092349158,0.74,-0.26,0.784346862
2019-11-10 00:00:00,0.997,0.1375,1.0064369081,0.217,-0.07250000000000001,0.22879084330000002,0.78,0.21,0.8077747211,0.9570000000000001,0.08750000000000001,0.9609918054000001,0.217,-0.07250000000000001,0.22879084330000002,0.74,0.16,0.7570997292
2019-11-10 00:30:00,1.096,0.127,1.1033335851,0.20600000000000002,-0.063,0.2154181979,0.89,0.19,0.9100549434,1.056,0.08700000000000001,1.0595777461,0.20600000000000002,-0.063,0.2154181979,0.85,0.15,0.8631338251
2019-11-10 01:00:00,1.28,0.381,1.3355002808,0.21,-0.059000000000000004,0.2181306948,1.07,0.44,1.1569356075,1.2,-0.179,1.2132769676,0.21,-0.059000000000000004,0.2181306948,0.99,-0.12,0.9972462083
2019-11-10 01:30:00,1.319,0.55,1.4290769748,0.23900000000000002,-0.07,0.24904015740000002,1.08,0.62,1.2453112061,1.229,-0.33,1.2725333002,0.23900000000000002,-0.07,0.24904015740000002,0.99,-0.26,1.0235721763
2019-11-10 02:00:00,1.2895,0.5535,1.4032720691,0.2495,-0.0665,0.2582101857,1.04,0.62,1.2107848694,1.1995,-0.3365,1.245805964,0.2495,-0.0665,0.2582101857,0.9500000000000001,-0.27,0.98762341
2019-11-10 02:30:00,1.2495,0.549,1.364789819,0.2295,-0.07100000000000001,0.24023165900000001,1.02,0.62,1.1936498649,1.1595,-0.341,1.2086030159,0.2295,-0.07100000000000001,0.24023165900000001,0.93,-0.27,0.9684007435
2019-11-10 03:00:00,1.25,0.5475,1.3646451004,0.25,-0.07250000000000001,0.26030030730000003,1.0,0.62,1.1766052864,1.16,-0.3325,1.206712994,0.25,-0.07250000000000001,0.26030030730000003,0.91,-0.26,0.9464142856000001
2019-11-10 03:30:00,1.206,0.554,1.3271593725,0.226,-0.066,0.2354400136,0.98,0.62,1.1596551211000001,1.116,-0.326,1.1626400991,0.226,-0.066,0.2354400136,0.89,-0.26,0.9272000863000001
2019-11-10 04:00:00,1.151,0.549,1.2752262544000001,0.241,-0.07100000000000001,0.2512409202,0.91,0.62,1.1011357773000001,1.061,-0.331,1.1114324091,0.241,-0.07100000000000001,0.2512409202,0.8200000000000001,-0.26,0.8602325267
2019-11-10 04:30:00,1.1215,0.556,1.2517580637,0.2315,-0.074,0.2430396058,0.89,0.63,1.0904127659,1.0315,-0.334,1.0842270288,0.2315,-0.074,0.2430396058,0.8,-0.26,0.8411896338
2019-11-10 05:00:00,1.087,0.5465,1.2166475455,0.197,-0.0635,0.20698127930000002,0.89,0.61,1.0789810008,0.987,-0.3335,1.0418211219,0.197,-0.0635,0.20698127930000002,0.79,-0.27,0.8348652586
2019-11-10 05:30:00,1.038,0.5485,1.1740086243,0.218,-0.07150000000000001,0.229425914,0.8200000000000001,0.62,1.0280077821,0.9480000000000001,-0.3415,1.0076339861,0.218,-0.07150000000000001,0.229425914,0.73,-0.27,0.7783315489
2019-11-10 06:00:00,1.023,0.554,1.1633765513,0.203,-0.066,0.2134595981,0.8200000000000001,0.62,1.0280077821,0.933,-0.336,0.9916577030000001,0.203,-0.066,0.2134595981,0.73,-0.27,0.7783315489
2019-11-10 06:30:00,1.074,0.5695,1.215650546,0.20400000000000001,-0.060500000000000005,0.21278216560000002,0.87,0.63,1.0741508274,0.984,-0.3105,1.031826657,0.20400000000000001,-0.060500000000000005,0.21278216560000002,0.78,-0.25,0.8190848552000001
2019-11-10 07:00:00,1.118,0.48650000000000004,1.2192646349,0.198,-0.053500000000000006,0.2051005851,0.92,0.54,1.0667708282,1.038,-0.21350000000000002,1.0597293286,0.198,-0.053500000000000006,0.2051005851,0.84,-0.16,0.8551023331000001
2019-11-10 07:30:00,1.1255,0.18050000000000002,1.1398817921,0.1955,-0.0495,0.2016692837,0.93,0.23,0.958018789,1.0855,0.1305,1.0933162854,0.1955,-0.0495,0.2016692837,0.89,0.18,0.9080198236
2019-11-10 08:00:00,1.125,0.1715,1.1379970343,0.195,-0.0485,0.2009409117,0.93,0.22,0.9556673061000001,1.085,0.1315,1.0929397284,0.195,-0.0485,0.2009409117,0.89,0.18,0.9080198236
2019-11-10 08:30:00,1.174,0.169,1.1861015977,0.184,-0.051000000000000004,0.1909371624,0.99,0.22,1.0141498903,1.134,0.129,1.1413137167,0.184,-0.051000000000000004,0.1909371624,0.9500000000000001,0.18,0.9669022701000001
2019-11-10 09:00:00,1.2075,0.1705,1.2194779621,0.1975,-0.0495,0.2036086933,1.01,0.22,1.0336827366,1.1675,0.1305,1.1747708287,0.1975,-0.0495,0.2036086933,0.97,0.18,0.9865596789000001
2019-11-10 09:30:00,1.2465,0.186,1.2603008569,0.1965,-0.054,0.203784813,1.05,0.24,1.0770793843,1.2065000000000001,0.136,1.2141409515000001,0.1965,-0.054,0.203784813,1.01,0.19,1.0277159141
2019-11-10 10:00:00,1.2435,0.183,1.2568934919,0.21350000000000002,-0.057,0.22097794010000002,1.03,0.24,1.0575916036,1.2035,0.133,1.2108266804,0.21350000000000002,-0.057,0.22097794010000002,0.99,0.19,1.0080674581
2019-11-10 10:30:00,1.2335,0.1875,1.247669227,0.20350000000000001,-0.052500000000000005,0.210163032,1.03,0.24,1.0575916036,1.1935,0.1375,1.2013943982,0.20350000000000001,-0.052500000000000005,0.210163032,0.99,0.19,1.0080674581
2019-11-10 11:00:00,1.193,0.1875,1.2076445048,0.213,-0.052500000000000005,0.2193746795,0.98,0.24,1.0089598605,1.153,0.1375,1.1611697766,0.213,-0.052500000000000005,0.2193746795,0.9400000000000001,0.19,0.9590099061
2019-11-10 11:30:00,1.157,0.187,1.172014505,0.217,-0.053,0.22337860240000001,0.9400000000000001,0.24,0.9701546269,1.117,0.137,1.1253701613,0.217,-0.053,0.22337860240000001,0.9,0.19,0.9198369421
2019-11-10 12:00:00,1.2025000000000001,0.1665,1.213972199,0.21250000000000002,-0.053500000000000006,0.2191312392,0.99,0.22,1.0141498903,1.1625,0.1265,1.1693624331,0.21250000000000002,-0.053500000000000006,0.2191312392,0.9500000000000001,0.18,0.9669022701000001
2019-11-10 12:30:00,1.1475,0.157,1.1581905068,0.1975,-0.053,0.2044877747,0.9500000000000001,0.21,0.9729337079,1.1075,0.107,1.1126568428999999,0.1975,-0.053,0.2044877747,0.91,0.16,0.9239588735
2019-11-10 13:00:00,1.065,0.1295,1.0728444668,0.185,-0.0505,0.1917687409,0.88,0.18,0.8982204629,1.025,0.0795,1.028078426,0.185,-0.0505,0.1917687409,0.84,0.13,0.85
2019-11-10 13:30:00,1.0505,0.1285,1.0583300525,0.1705,-0.051500000000000004,0.1781081132,0.88,0.18,0.8982204629,1.0105,0.0785,1.0135445229,0.1705,-0.051500000000000004,0.1781081132,0.84,0.13,0.85
2019-11-10 14:00:00,1.045,0.116,1.0514185656,0.195,-0.054,0.2023388247,0.85,0.17,0.8668333173,1.005,0.076,1.0078695352,0.195,-0.054,0.2023388247,0.81,0.13,0.8203657721000001
2019-11-10 14:30:00,1.1115,0.116,1.1175366884,0.18150000000000002,-0.054,0.1893627471,0.93,0.17,0.9454099640000001,1.0715,0.076,1.0741919056,0.18150000000000002,-0.054,0.1893627471,0.89,0.13,0.8994442729000001
2019-11-10 15:00:00,1.111,0.10250000000000001,1.1157182664,0.181,-0.0475,0.1871289662,0.93,0.15,0.9420191081,1.071,0.052500000000000005,1.0722859926,0.181,-0.0475,0.1871289662,0.89,0.1,0.8956003573
2019-11-10 15:30:00,1.1655,0.113,1.1709650934,0.1955,-0.057,0.20364000100000001,0.97,0.17,0.9847842403,1.1255,0.063,1.1272618374,0.1955,-0.057,0.20364000100000001,0.93,0.12,0.9377099765
2019-11-10 16:00:00,1.2335,0.1955,1.2488965129,0.2235,-0.0545,0.2300489078,1.01,0.25,1.0404806582,1.1835,-0.0045000000000000005,1.1835085551,0.2235,-0.0545,0.2300489078,0.96,0.05,0.9613012015
2019-11-10 16:30:00,1.3535,0.545,1.4591049482,0.21350000000000002,-0.055,0.2204705196,1.1400000000000001,0.6000000000000001,1.2882546332,1.2635,-0.34500000000000003,1.3097546526000001,0.21350000000000002,-0.055,0.2204705196,1.05,-0.29,1.0893117093
2019-11-10 17:00:00,1.4475,0.42150000000000004,1.5076201445000001,0.20750000000000002,-0.0585,0.21558872880000002,1.24,0.48,1.3296616111000001,1.3675,-0.20850000000000002,1.3833034736,0.20750000000000002,-0.0585,0.21558872880000002,1.16,-0.15,1.1696580697
2019-11-10 17:30:00,1.5394999999999999,0.3695,1.5832215575,0.2495,-0.07050000000000001,0.2592691652,1.29,0.44,1.362974688,1.4695,-0.1005,1.472932619,0.2495,-0.07050000000000001,0.2592691652,1.22,-0.03,1.2203687967
2019-11-10 18:00:00,1.6115,0.5725,1.7101720674,0.2615,-0.0675,0.2700712869,1.35,0.64,1.4940214189,1.5115,-0.3175,1.5444864842000001,0.2615,-0.0675,0.2700712869,1.25,-0.25,1.2747548784
2019-11-10 18:30:00,1.5675,0.5660000000000001,1.6665570047,0.23750000000000002,-0.064,0.24597205130000002,1.33,0.63,1.4716657229,1.4775,-0.324,1.5126077648,0.23750000000000002,-0.064,0.24597205130000002,1.24,-0.26,1.2669648772
2019-11-10 19:00:00,1.5035,0.5605,1.6045786051,0.2235,-0.059500000000000004,0.23128445690000002,1.28,0.62,1.4222517358,1.4035,-0.3395,1.4439780123000001,0.2235,-0.059500000000000004,0.23128445690000002,1.18,-0.28,1.2127654349
2019-11-10 19:30:00,1.449,0.5720000000000001,1.5578141738,0.219,-0.068,0.22931419490000002,1.23,0.64,1.3865424624,1.349,-0.34800000000000003,1.3931636659,0.219,-0.068,0.22931419490000002,1.13,-0.28,1.1641735266
2019-11-10 20:00:00,1.3195000000000001,0.1375,1.3266448281,0.17950000000000002,-0.052500000000000005,0.1870200524,1.1400000000000001,0.19,1.1557248808,1.2695,0.0575,1.2708015187,0.17950000000000002,-0.052500000000000005,0.1870200524,1.09,0.11,1.0955363983
2019-11-10 20:30:00,1.267,0.12250000000000001,1.272908186,0.177,-0.0575,0.1861054808,1.09,0.18,1.1047624179,1.227,0.0825,1.2297704054,0.177,-0.0575,0.1861054808,1.05,0.14,1.0592922165
2019-11-10 21:00:00,1.2255,0.11,1.2304268568,0.2255,-0.07,0.2361149085,1.0,0.18,1.0160708637,1.1855,0.07,1.1875648403,0.2255,-0.07,0.2361149085,0.96,0.14,0.9701546269
2019-11-10 21:30:00,1.1685,0.388,1.2312336293000001,0.2585,-0.082,0.2711941187,0.91,0.47000000000000003,1.0242070103,1.0985,-0.222,1.1207079236,0.2585,-0.082,0.2711941187,0.84,-0.14,0.8515867542000001
2019-11-10 22:00:00,1.096,0.5355,1.2198263196,0.23600000000000002,-0.0745,0.24747979720000002,0.86,0.61,1.0543718509,1.006,-0.3745,1.0734459698,0.23600000000000002,-0.0745,0.24747979720000002,0.77,-0.30000000000000004,0.8263776376
2019-11-10 22:30:00,0.992,0.2555,1.0243750534,0.252,-0.0745,0.2627817536,0.74,0.33,0.810246876,0.932,-0.1245,0.9402788150000001,0.252,-0.0745,0.2627817536,0.68,-0.05,0.6818357573
2019-11-10 23:00:00,0.8945000000000001,0.08600000000000001,0.8986246436,0.2245,-0.064,0.2334443188,0.67,0.15,0.6865857558,0.8645,0.046,0.8657229638,0.2245,-0.064,0.2334443188,0.64,0.11,0.6493843238
2019-11-10 23:30:00,0.8345,0.2265,0.8646921417000001,0.24450000000000002,-0.07350000000000001,0.2553086368,0.59,0.30000000000000004,0.6618912297,0.7745000000000001,-0.12350000000000001,0.784284706,0.24450000000000002,-0.07350000000000001,0.2553086368,0.53,-0.05,0.5323532662
2019-11-11 00:00:00,0.8025,0.088,0.8073105041,0.29250000000000004,-0.082,0.3037766449,0.51,0.17,0.5375872022,0.7625000000000001,0.018000000000000002,0.7627124294000001,0.29250000000000004,-0.082,0.3037766449,0.47000000000000003,0.1,0.4805205511
2019-11-11 00:30:00,0.9265,0.077,0.9296941701,0.3665,-0.10300000000000001,0.3806983714,0.56,0.18,0.5882176468,0.8865000000000001,0.037,0.8872718016000001,0.3665,-0.10300000000000001,0.3806983714,0.52,0.14,0.5385164807
2019-11-11 01:00:00,1.1415,0.35150000000000003,1.194392942,0.42150000000000004,-0.11850000000000001,0.4378407245,0.72,0.47000000000000003,0.8598255637000001,1.0715,-0.2285,1.0955932183,0.42150000000000004,-0.11850000000000001,0.4378407245,0.65,-0.11,0.6592419890000001
2019-11-11 01:30:00,1.192,0.506,1.2949517366,0.422,-0.124,0.4398408803,0.77,0.63,0.9948869282,1.112,-0.384,1.1764352936,0.422,-0.124,0.4398408803,0.6900000000000001,-0.26,0.7373601562000001
2019-11-11 02:00:00,1.1725,0.5155000000000001,1.2808186835,0.4025,-0.1145,0.41846923420000004,0.77,0.63,0.9948869282,1.0925,-0.3745,1.1549054074,0.4025,-0.1145,0.41846923420000004,0.6900000000000001,-0.26,0.7373601562000001
2019-11-11 02:30:00,1.1615,0.522,1.2734073386,0.2615,-0.068,0.2701966876,0.9,0.59,1.0761505471,1.0715,-0.378,1.1362201591,0.2615,-0.068,0.2701966876,0.81,-0.31,0.8672946443
2019-11-11 03:00:00,1.1165,0.512,1.2282981112,0.2165,-0.058,0.2241344463,0.9,0.5700000000000001,1.0653168543,1.0265,-0.388,1.0973815426,0.2165,-0.058,0.2241344463,0.81,-0.33,0.8746427842000001
2019-11-11 03:30:00,1.0675,0.509,1.1826399494,0.34750000000000003,-0.111,0.3647975466,0.72,0.62,0.9501578816,0.9875,-0.391,1.0620909801,0.34750000000000003,-0.111,0.3647975466,0.64,-0.28,0.6985699679
2019-11-11 04:00:00,1.0235,0.341,1.0788110354,0.35350000000000004,-0.109,0.36992330290000003,0.67,0.45,0.807093551,0.9635,-0.219,0.9880755285,0.35350000000000004,-0.109,0.36992330290000003,0.61,-0.11,0.6198386887
2019-11-11 04:30:00,0.9315,0.08600000000000001,0.9354615171,0.3715,-0.10400000000000001,0.3857826461,0.56,0.19,0.5913543777,0.9015000000000001,0.036000000000000004,0.9022185157,0.3715,-0.10400000000000001,0.3857826461,0.53,0.14,0.5481788029
2019-11-11 05:00:00,0.867,0.0745,0.8701949494000001,0.40700000000000003,-0.1155,0.4230712115,0.46,0.19,0.4976946855,0.837,0.0245,0.8373584955000001,0.40700000000000003,-0.1155,0.4230712115,0.43,0.14,0.4522167622
2019-11-11 05:30:00,0.89,0.0805,0.8936331742,0.43,-0.1295,0.4490771092,0.46,0.21,0.5056678752,0.86,0.0405,0.8609531056,0.43,-0.1295,0.4490771092,0.43,0.17,0.4623851209
2019-11-11 06:00:00,0.9345,0.093,0.9391162069000001,0.41450000000000004,-0.127,0.4335196074,0.52,0.22,0.5646237685000001,0.8945000000000001,0.053,0.8960687753000001,0.41450000000000004,-0.127,0.4335196074,0.48,0.18,0.5126402247
2019-11-11 06:30:00,1.015,0.125,1.0226680791,0.395,-0.115,0.4114000486,0.62,0.24,0.6648308055000001,0.975,0.035,0.9756280029000001,0.395,-0.115,0.4114000486,0.58,0.15,0.599082632
2019-11-11 07:00:00,1.111,0.5375,1.2341909293,0.41100000000000003,-0.12250000000000001,0.4288674038,0.7000000000000001,0.66,0.9620810777000001,1.031,-0.3425,1.0864010539,0.41100000000000003,-0.12250000000000001,0.4288674038,0.62,-0.22,0.6578753681
2019-11-11 07:30:00,1.1855,0.5595,1.3108968304,0.4055,-0.12050000000000001,0.4230254129,0.78,0.68,1.0347946656,1.0955,-0.3305,1.1442685437,0.4055,-0.12050000000000001,0.4230254129,0.6900000000000001,-0.21,0.7212489168
2019-11-11 08:00:00,1.174,0.5505,1.2966596508000001,0.434,-0.1295,0.4529086552,0.74,0.68,1.0049875621,1.084,-0.3195,1.1301045306,0.434,-0.1295,0.4529086552,0.65,-0.19,0.6772001181
2019-11-11 08:30:00,1.184,0.5435,1.3027848057,0.444,-0.1265,0.46166898310000004,0.74,0.67,0.9982484661000001,1.094,-0.3265,1.1416822018000001,0.444,-0.1265,0.46166898310000004,0.65,-0.2,0.6800735254
2019-11-11 09:00:00,1.1405,0.5505,1.2664085044,0.4405,-0.11950000000000001,0.4564214062,0.7000000000000001,0.67,0.9689685237000001,1.0605,-0.3295,1.1105091175,0.4405,-0.11950000000000001,0.4564214062,0.62,-0.21,0.654599114
2019-11-11 09:30:00,1.1115,0.546,1.2383651521,0.4515,-0.124,0.468218165,0.66,0.67,0.9404786016000001,1.0215,-0.334,1.0747177536,0.4515,-0.124,0.468218165,0.5700000000000001,-0.21,0.6074537019
2019-11-11 10:00:00,1.091,0.542,1.2182138564,0.401,-0.11800000000000001,0.41800119620000004,0.6900000000000001,0.66,0.9548298278,1.001,-0.338,1.0565249642,0.401,-0.11800000000000001,0.41800119620000004,0.6000000000000001,-0.22,0.6390618123
2019-11-11 10:30:00,1.1215,0.5485,1.2484448326,0.4315,-0.12150000000000001,0.4482794887,0.6900000000000001,0.67,0.9617692031,1.0315,-0.3415,1.0865608589,0.4315,-0.12150000000000001,0.4482794887,0.6000000000000001,-0.22,0.6390618123
2019-11-11 11:00:00,1.0895,0.5475,1.219330349,0.4295,-0.1125,0.4439893017,0.66,0.66,0.9333809512000001,1.0095,-0.3425,1.0660189961,0.4295,-0.1125,0.4439893017,0.58,-0.23,0.6239390996
2019-11-11 11:30:00,1.077,0.5535,1.2109051367,0.437,-0.1165,0.4522623685,0.64,0.67,0.9265527508,0.997,-0.3365,1.052255316,0.437,-0.1165,0.4522623685,0.56,-0.22,0.6016643583
2019-11-11 12:00:00,1.0905,0.55,1.2213477187,0.42050000000000004,-0.11,0.4346495715,0.67,0.66,0.9404786016000001,1.0005,-0.33,1.053518035,0.42050000000000004,-0.11,0.4346495715,0.58,-0.22,0.6203224968000001
2019-11-11 12:30:00,1.1005,0.5525,1.2314042797,0.47050000000000003,-0.1275,0.4874694862,0.63,0.68,0.926984358,1.0105,-0.3275,1.0622459696,0.47050000000000003,-0.1275,0.4874694862,0.54,-0.2,0.5758472020000001
2019-11-11 13:00:00,1.072,0.543,1.2016792417,0.432,-0.117,0.4475634033,0.64,0.66,0.9193475948000001,0.992,-0.337,1.0476798175,0.432,-0.117,0.4475634033,0.56,-0.22,0.6016643583
2019-11-11 13:30:00,1.0785,0.5475,1.2095116783,0.4485,-0.12250000000000001,0.4649284891,0.63,0.67,0.9196738552,0.9885,-0.3425,1.0461541473,0.4485,-0.12250000000000001,0.4649284891,0.54,-0.22,0.5830951895
2019-11-11 14:00:00,1.071,0.537,1.1980859735,0.431,-0.113,0.4455670544,0.64,0.65,0.9121951546,0.991,-0.343,1.0486801228,0.431,-0.113,0.4455670544,0.56,-0.23,0.6053924347
2019-11-11 14:30:00,1.1065,0.542,1.2321145441999999,0.41650000000000004,-0.11800000000000001,0.4328928851,0.6900000000000001,0.66,0.9548298278,1.0165,-0.338,1.0712218491,0.41650000000000004,-0.11800000000000001,0.4328928851,0.6000000000000001,-0.22,0.6390618123
2019-11-11 15:00:00,1.0805,0.537,1.2065857823,0.36050000000000004,-0.163,0.3956377763,0.72,0.7000000000000001,1.0041912169,0.9905,-0.343,1.0482076369,0.36050000000000004,-0.163,0.3956377763,0.63,-0.18,0.65520989
2019-11-11 15:30:00,1.0725,0.536,1.1989796704,0.3725,-0.164,0.40700399260000003,0.7000000000000001,0.7000000000000001,0.9899494937000001,0.9825,-0.34400000000000003,1.0409813879,0.3725,-0.164,0.40700399260000003,0.61,-0.18,0.6360031446000001
2019-11-11 16:00:00,1.118,0.539,1.2411466473,0.34800000000000003,-0.171,0.3877434719,0.77,0.71,1.0473776778,1.038,-0.341,1.0925772284,0.34800000000000003,-0.171,0.3877434719,0.6900000000000001,-0.17,0.7106335202
2019-11-11 16:30:00,1.206,0.5495,1.325287233,0.386,-0.12050000000000001,0.4043714258,0.8200000000000001,0.67,1.0589145386,1.116,-0.3305,1.1639098977,0.386,-0.12050000000000001,0.4043714258,0.73,-0.21,0.7596051606
2019-11-11 17:00:00,1.342,0.559,1.4537692389,0.372,-0.101,0.3854672489,0.97,0.66,1.1732433678,1.252,-0.311,1.2900484487,0.372,-0.101,0.3854672489,0.88,-0.21,0.9047098983
2019-11-11 17:30:00,1.4825,0.3875,1.5323062683000002,0.4425,-0.12250000000000001,0.4591432238,1.04,0.51,1.1583177457,1.4125,-0.12250000000000001,1.4178019960000001,0.4425,-0.12250000000000001,0.4591432238,0.97,0.0,0.97
2019-11-11 18:00:00,1.54,0.1565,1.5479316038,0.42,-0.1135,0.4350657996,1.12,0.27,1.1520850663,1.49,0.1165,1.4945475068,0.42,-0.1135,0.4350657996,1.07,0.23,1.0944404963
2019-11-11 18:30:00,1.5505,0.42450000000000004,1.6075604188,0.41050000000000003,-0.1155,0.4264393275,1.1400000000000001,0.54,1.2614277624999999,1.4805000000000001,-0.1655,1.4897216183,0.41050000000000003,-0.1155,0.4264393275,1.07,-0.05,1.0711675873
2019-11-11 19:00:00,1.5185,0.5760000000000001,1.6240745826,0.41850000000000004,-0.114,0.4337490634,1.1,0.6900000000000001,1.2984991336,1.4185,-0.314,1.4528379985,0.41850000000000004,-0.114,0.4337490634,1.0,-0.2,1.0198039027
2019-11-11 19:30:00,1.483,0.5875,1.5951317344,0.423,-0.1125,0.4377045236,1.06,0.7000000000000001,1.2702755607,1.393,-0.3125,1.4276222364,0.423,-0.1125,0.4377045236,0.97,-0.2,0.990403958
2019-11-11 20:00:00,1.426,0.531,1.5216560058000002,0.406,-0.109,0.4203772116,1.02,0.64,1.2041594579,1.336,-0.289,1.3669005084,0.406,-0.109,0.4203772116,0.93,-0.18,0.9472592042
2019-11-11 20:30:00,1.3445,0.5565,1.4551194109,0.3945,-0.1135,0.4105027406,0.9500000000000001,0.67,1.1624973118,1.2545,-0.3435,1.300677708,0.3945,-0.1135,0.4105027406,0.86,-0.23,0.8902246907
2019-11-11 21:00:00,1.3025,0.551,1.4142514805,0.4025,-0.11900000000000001,0.41972282520000004,0.9,0.67,1.1220071301,1.2025000000000001,-0.34900000000000003,1.2521211004000001,0.4025,-0.11900000000000001,0.41972282520000004,0.8,-0.23,0.8324061509
2019-11-11 21:30:00,1.215,0.547,1.3324541268,0.425,-0.123,0.44244095650000004,0.79,0.67,1.035857133,1.125,-0.353,1.1790818462,0.425,-0.123,0.44244095650000004,0.7000000000000001,-0.23,0.7368174808
2019-11-11 22:00:00,1.138,0.5,1.2429979887,0.438,-0.12,0.45414094730000004,0.7000000000000001,0.62,0.9350935782,1.048,-0.32,1.0957663985,0.438,-0.12,0.45414094730000004,0.61,-0.2,0.6419501538
2019-11-11 22:30:00,1.024,0.1015,1.0290180999,0.444,-0.11850000000000001,0.4595413474,0.58,0.22,0.6203224968000001,0.994,0.061500000000000006,0.9959007230000001,0.444,-0.11850000000000001,0.4595413474,0.55,0.18,0.5787054518
2019-11-11 23:00:00,0.909,0.09,0.9134445796,0.459,-0.13,0.4770545042,0.45,0.22,0.5008991915000001,0.879,0.05,0.8804209221,0.459,-0.13,0.4770545042,0.42,0.18,0.4569463864
2019-11-11 23:30:00,0.842,0.08650000000000001,0.8464314798,0.462,-0.12350000000000001,0.4782219673,0.38,0.21,0.43416586690000003,0.812,0.0465,0.8133303449,0.462,-0.12350000000000001,0.4782219673,0.35000000000000003,0.17,0.3891015292
2019-11-12 00:00:00,0.8230000000000001,0.091,0.8280157003,0.453,-0.11900000000000001,0.4683695122,0.37,0.21,0.4254409477,0.783,0.051000000000000004,0.7846591617,0.453,-0.11900000000000001,0.4683695122,0.33,0.17,0.37121422390000003
2019-11-12 00:30:00,0.9415,0.0835,0.9451954824000001,0.47150000000000003,-0.1265,0.48817466140000004,0.47000000000000003,0.21,0.514781507,0.9115000000000001,0.043500000000000004,0.9125373965,0.47150000000000003,-0.1265,0.48817466140000004,0.44,0.17,0.4716990566
2019-11-12 01:00:00,1.181,0.325,1.2249024451000001,0.47100000000000003,-0.125,0.4873048327,0.71,0.45,0.8405950273,1.111,-0.17500000000000002,1.1246981817,0.47100000000000003,-0.125,0.4873048327,0.64,-0.05,0.6419501538
2019-11-12 01:30:00,1.2425,0.10250000000000001,1.2467206985,0.47250000000000003,-0.1275,0.489400143,0.77,0.23,0.8036168241,1.2025000000000001,0.0625,1.2041231249,0.47250000000000003,-0.1275,0.489400143,0.73,0.19,0.7543208866000001
2019-11-12 02:00:00,1.2125,0.28250000000000003,1.2449748993,0.47250000000000003,-0.1275,0.489400143,0.74,0.41000000000000003,0.8459905437,1.1525,-0.1275,1.1595311553,0.47250000000000003,-0.1275,0.489400143,0.68,0.0,0.68
2019-11-12 02:30:00,1.203,0.535,1.3165994076,0.463,-0.125,0.4795768969,0.74,0.66,0.9915644205,1.113,-0.375,1.1744760534,0.463,-0.125,0.4795768969,0.65,-0.25,0.6964194139000001
2019-11-12 03:00:00,1.1415,0.1295,1.148822223,0.4515,-0.12050000000000001,0.4673034346,0.6900000000000001,0.25,0.7338937253000001,1.1015,0.0095,1.1015409661,0.4515,-0.12050000000000001,0.4673034346,0.65,0.13,0.6628725368
2019-11-12 03:30:00,1.0885,0.08950000000000001,1.0921732921,0.4685,-0.1305,0.48633578930000004,0.62,0.22,0.6578753681,1.0485,0.0495,1.0496678046,0.4685,-0.1305,0.48633578930000004,0.58,0.18,0.607289058
2019-11-12 04:00:00,1.039,0.091,1.0429774686,0.47900000000000004,-0.129,0.49606652780000005,0.56,0.22,0.6016643583,1.009,0.051000000000000004,1.0102880777,0.47900000000000004,-0.129,0.49606652780000005,0.53,0.18,0.5597320788
2019-11-12 04:30:00,0.9985,0.0965,1.0031522816,0.47850000000000004,-0.1335,0.4967740935,0.52,0.23,0.568594759,0.9685,0.0565,0.9701466384,0.47850000000000004,-0.1335,0.4967740935,0.49,0.19,0.5255473337000001
2019-11-12 05:00:00,0.9265,0.08600000000000001,0.9304828048,0.47650000000000003,-0.134,0.4949830805,0.45,0.22,0.5008991915000001,0.8965000000000001,0.046,0.8976793693,0.47650000000000003,-0.134,0.4949830805,0.42,0.18,0.4569463864
2019-11-12 05:30:00,0.924,0.08950000000000001,0.9283244314,0.464,-0.1305,0.48200233400000003,0.46,0.22,0.5099019514,0.884,0.0495,0.8853848033,0.464,-0.1305,0.48200233400000003,0.42,0.18,0.4569463864
2019-11-12 06:00:00,0.9465,0.0995,0.9517155562,0.47650000000000003,-0.1305,0.4940470625,0.47000000000000003,0.23,0.5232590181,0.9165000000000001,0.059500000000000004,0.9184293658,0.47650000000000003,-0.1305,0.4940470625,0.44,0.19,0.4792702787
2019-11-12 06:30:00,1.078,0.41150000000000003,1.1538701183,0.468,-0.1285,0.48532077020000003,0.61,0.54,0.8146778504000001,1.008,-0.2185,1.0314098361,0.468,-0.1285,0.48532077020000003,0.54,-0.09,0.5474486277
2019-11-12 07:00:00,1.1565,0.549,1.2801926613,0.48650000000000004,-0.131,0.5038285919000001,0.67,0.68,0.9546203434,1.0765,-0.331,1.1262385405,0.48650000000000004,-0.131,0.5038285919000001,0.59,-0.2,0.6229767251
2019-11-12 07:30:00,1.19,0.5710000000000001,1.3199018903,0.48,-0.139,0.4997209221,0.71,0.71,1.0040916293,1.1,-0.319,1.1453213523,0.48,-0.139,0.4997209221,0.62,-0.18,0.6456004957
2019-11-12 08:00:00,1.177,0.5720000000000001,1.3086301999,0.517,-0.138,0.5351009251000001,0.66,0.71,0.9693812460000001,1.097,-0.318,1.1421615472,0.517,-0.138,0.5351009251000001,0.58,-0.18,0.607289058
2019-11-12 08:30:00,1.151,0.5720000000000001,1.2852956858,0.521,-0.138,0.5389666038,0.63,0.71,0.9492101980000001,1.061,-0.318,1.1076303535,0.521,-0.138,0.5389666038,0.54,-0.18,0.5692099788
2019-11-12 09:00:00,1.137,0.5555,1.2654442896,0.47700000000000004,-0.1345,0.495599889,0.66,0.6900000000000001,0.9548298278,1.047,-0.3245,1.0961337738,0.47700000000000004,-0.1345,0.495599889,0.5700000000000001,-0.19,0.6008327554
2019-11-12 09:30:00,1.1645,0.5485,1.2872111326,0.42450000000000004,-0.14150000000000001,0.4474622889,0.74,0.6900000000000001,1.0117806086,1.0745,-0.3315,1.1244743216,0.42450000000000004,-0.14150000000000001,0.4474622889,0.65,-0.19,0.6772001181
2019-11-12 10:00:00,1.1475,0.544,1.269918206,0.42750000000000005,-0.116,0.44295851950000004,0.72,0.66,0.9767292358,1.0575,-0.336,1.1095955344,0.42750000000000005,-0.116,0.44295851950000004,0.63,-0.22,0.6673080248000001
2019-11-12 10:30:00,1.1645,0.442,1.245561821,0.3745,-0.098,0.38711012640000003,0.79,0.54,0.9569221494000001,1.0845,-0.23800000000000002,1.1103081779,0.3745,-0.098,0.38711012640000003,0.71,-0.14,0.7236711961000001
2019-11-12 11:00:00,1.134,0.13,1.1414271768,0.354,-0.1,0.3678532316,0.78,0.23,0.8132035416000001,1.094,0.09,1.0976957684,0.354,-0.1,0.3678532316,0.74,0.19,0.7640026178
2019-11-12 11:30:00,1.1405,0.1335,1.1482867673000001,0.36050000000000004,-0.0965,0.3731923097,0.78,0.23,0.8132035416000001,1.1005,0.0935,1.1044648025,0.36050000000000004,-0.0965,0.3731923097,0.74,0.19,0.7640026178
2019-11-12 12:00:00,1.181,0.1505,1.1905508179,0.361,-0.0995,0.37446127970000004,0.8200000000000001,0.25,0.8572630868000001,1.151,0.1005,1.1553792667,0.361,-0.0995,0.37446127970000004,0.79,0.2,0.8149233093
2019-11-12 12:30:00,1.1895,0.1595,1.2001460328,0.35950000000000004,-0.1005,0.3732834044,0.8300000000000001,0.26,0.8697700846,1.1495,0.11950000000000001,1.1556948127,0.35950000000000004,-0.1005,0.3732834044,0.79,0.22,0.8200609733
2019-11-12 13:00:00,1.202,0.1575,1.2122748245000001,0.352,-0.10250000000000001,0.3666200349,0.85,0.26,0.8888756943,1.162,0.11750000000000001,1.1679256184,0.352,-0.10250000000000001,0.3666200349,0.81,0.22,0.8393449827
2019-11-12 13:30:00,1.255,0.439,1.3295660946,0.455,-0.131,0.47348284020000003,0.8,0.5700000000000001,0.9822932352,1.185,-0.161,1.1958871184,0.455,-0.131,0.47348284020000003,0.73,-0.03,0.7306161783
2019-11-12 14:00:00,1.308,0.5285000000000001,1.4107360667,0.458,-0.1315,0.47650419730000004,0.85,0.66,1.0761505471,1.218,-0.2315,1.2398049242,0.458,-0.1315,0.47650419730000004,0.76,-0.1,0.7665507159
2019-11-12 14:30:00,1.2155,0.16,1.22598542,0.42550000000000004,-0.13,0.44491600330000003,0.79,0.29,0.841546196,1.1755,0.12,1.1816091782,0.42550000000000004,-0.13,0.44491600330000003,0.75,0.25,0.790569415
2019-11-12 15:00:00,1.2295,0.17550000000000002,1.2419623585,0.4295,-0.1345,0.45006721720000004,0.8,0.31,0.8579627032,1.1895,0.1355,1.1971927581,0.4295,-0.1345,0.45006721720000004,0.76,0.27,0.8065358021
2019-11-12 15:30:00,1.2155,0.18,1.2287555697,0.41550000000000004,-0.14,0.4384521068,0.8,0.32,0.8616263691,1.1755,0.13,1.1826665845,0.41550000000000004,-0.14,0.4384521068,0.76,0.27,0.8065358021
2019-11-12 16:00:00,1.2435,0.17400000000000002,1.2556146901,0.4335,-0.126,0.4514401954,0.81,0.30000000000000004,0.8637708029000001,1.2035,0.134,1.2109369306,0.4335,-0.126,0.4514401954,0.77,0.26,0.8127115109
2019-11-12 16:30:00,1.3245,0.195,1.3387775207,0.4045,-0.125,0.4233736529,0.92,0.32,0.9740636530000001,1.2845,0.145,1.2926582108,0.4045,-0.125,0.4233736529,0.88,0.27,0.9204890005
2019-11-12 17:00:00,1.453,0.20550000000000002,1.4674601357000001,0.423,-0.1245,0.4409413226,1.03,0.33,1.0815729287,1.413,0.1555,1.4215306011,0.423,-0.1245,0.4409413226,0.99,0.28,1.0288342918
2019-11-12 17:30:00,1.584,0.213,1.598256863,0.404,-0.117,0.42060076080000003,1.18,0.33,1.2252754792,1.534,0.163,1.5426357314999999,0.404,-0.117,0.42060076080000003,1.13,0.28,1.1641735266
2019-11-12 18:00:00,1.6019999999999999,0.20800000000000002,1.6154466875,0.402,-0.112,0.417310436,1.2,0.32,1.2419339757,1.562,0.158,1.5699707003999999,0.402,-0.112,0.417310436,1.16,0.27,1.1910079765
2019-11-12 18:30:00,1.6059999999999999,0.211,1.6198015311,0.376,-0.109,0.39148052310000003,1.23,0.32,1.2709445307,1.556,0.161,1.5643071949,0.376,-0.109,0.39148052310000003,1.18,0.27,1.2104957662
2019-11-12 19:00:00,1.5525,0.195,1.5646984534000001,0.3925,-0.115,0.4090003056,1.16,0.31,1.2007081244,1.5125000000000002,0.155,1.5204214054,0.3925,-0.115,0.4090003056,1.12,0.27,1.1520850663
2019-11-12 19:30:00,1.5215,0.195,1.5339449958,0.3715,-0.105,0.3860534289,1.15,0.30000000000000004,1.1884864324,1.4815,0.145,1.4885789364,0.3715,-0.105,0.3860534289,1.11,0.25,1.1378049042
2019-11-12 20:00:00,1.4885000000000002,0.178,1.4991051497,0.3685,-0.10200000000000001,0.3823561821,1.12,0.28,1.1544695752,1.4485000000000001,0.138,1.4550588476000001,0.3685,-0.10200000000000001,0.3823561821,1.08,0.24,1.1063453349
2019-11-12 20:30:00,1.409,0.177,1.4200739417000001,0.359,-0.10300000000000001,0.37348360070000003,1.05,0.28,1.0866922287,1.369,0.137,1.3758379265,0.359,-0.10300000000000001,0.37348360070000003,1.01,0.24,1.0381233067
2019-11-12 21:00:00,1.358,0.171,1.3687238582,0.358,-0.099,0.371436401,1.0,0.27,1.0358088627,1.318,0.131,1.3244942431,0.358,-0.099,0.371436401,0.96,0.23,0.9871676656
2019-11-12 21:30:00,1.272,0.1585,1.2818370606,0.322,-0.0915,0.3347480396,0.9500000000000001,0.25,0.9823441352000001,1.232,0.11850000000000001,1.2376858446,0.322,-0.0915,0.3347480396,0.91,0.21,0.9339164845000001
2019-11-12 22:00:00,1.187,0.163,1.1981393909,0.307,-0.08700000000000001,0.3190893292,0.88,0.25,0.9148223871000001,1.147,0.113,1.1525528187,0.307,-0.08700000000000001,0.3190893292,0.84,0.2,0.8634813258
2019-11-12 22:30:00,1.094,0.1965,1.1115071975,0.304,-0.0835,0.3152590205,0.79,0.28,0.8381527307000001,1.044,0.026500000000000003,1.0443362725,0.304,-0.0835,0.3152590205,0.74,0.11,0.7481310046
2019-11-12 23:00:00,1.032,0.539,1.1642787467,0.262,-0.07100000000000001,0.2714498112,0.77,0.61,0.9823441352000001,0.9420000000000001,-0.331,0.9984613162,0.262,-0.07100000000000001,0.2714498112,0.68,-0.26,0.7280109889
2019-11-12 23:30:00,0.9645,0.5455,1.1080751328,0.23450000000000001,-0.0645,0.2432087581,0.73,0.61,0.9513148795,0.8745,-0.3245,0.9327649758000001,0.23450000000000001,-0.0645,0.2432087581,0.64,-0.26,0.6907966416
2019-11-13 00:00:00,0.9435,0.5505,1.0923563979,0.24350000000000002,-0.0695,0.25322420900000003,0.7000000000000001,0.62,0.9350935782,0.8635,-0.3195,0.9207130389,0.24350000000000002,-0.0695,0.25322420900000003,0.62,-0.25,0.6685057965
2019-11-13 00:30:00,1.074,0.5505,1.2068662933,0.244,-0.0695,0.2537050453,0.8300000000000001,0.62,1.0360019305,0.984,-0.3195,1.0345705631,0.244,-0.0695,0.2537050453,0.74,-0.25,0.7810889834
2019-11-13 01:00:00,1.2485,0.1955,1.263713773,0.2185,-0.0645,0.2278212018,1.03,0.26,1.0623088063,1.1985000000000001,0.025500000000000002,1.1987712459,0.2185,-0.0645,0.2278212018,0.98,0.09,0.9841239759
2019-11-13 01:30:00,1.3195000000000001,0.14850000000000002,1.3278299966,0.17950000000000002,-0.051500000000000004,0.18674180040000002,1.1400000000000001,0.2,1.1574109037,1.2795,0.1085,1.2840920917,0.17950000000000002,-0.051500000000000004,0.18674180040000002,1.1,0.16,1.1115754585
2019-11-13 02:00:00,1.3,0.14850000000000002,1.3084541452,0.17,-0.051500000000000004,0.1776295302,1.13,0.2,1.1475626345,1.26,0.1085,1.2646628997,0.17,-0.051500000000000004,0.1776295302,1.09,0.16,1.1016805345
2019-11-13 02:30:00,1.282,0.1495,1.2906875106,0.162,-0.0505,0.16968868550000002,1.12,0.2,1.1377170123,1.242,0.1095,1.2468176491,0.162,-0.0505,0.16968868550000002,1.08,0.16,1.0917875251
2019-11-13 03:00:00,1.264,0.153,1.2732262171,0.164,-0.047,0.17060187570000002,1.1,0.2,1.1180339887,1.224,0.113,1.2292050276,0.164,-0.047,0.17060187570000002,1.06,0.16,1.0720074627
2019-11-13 03:30:00,1.23,0.154,1.2396031623,0.17,-0.046,0.1761135997,1.06,0.2,1.0787029248,1.18,0.114,1.1854939899,0.17,-0.046,0.1761135997,1.01,0.16,1.0225947389
2019-11-13 04:00:00,1.1445,0.14250000000000002,1.1533371146,0.17450000000000002,-0.0475,0.1808493848,0.97,0.19,0.9884331035,1.1045,0.10250000000000001,1.109245915,0.17450000000000002,-0.0475,0.1808493848,0.93,0.15,0.9420191081
2019-11-13 04:30:00,1.126,0.14150000000000001,1.1348560481,0.176,-0.0485,0.182560264,0.9500000000000001,0.19,0.9688137076000001,1.086,0.1015,1.0907328958,0.176,-0.0485,0.182560264,0.91,0.15,0.9222797840000001
2019-11-13 05:00:00,1.0785,0.14300000000000002,1.0879389919,0.1585,-0.047,0.1653216562,0.92,0.19,0.9394147114,1.0285,0.10300000000000001,1.033644644,0.1585,-0.047,0.1653216562,0.87,0.15,0.8828363382000001
2019-11-13 05:30:00,1.066,0.215,1.0874654017,0.156,-0.045,0.1623607095,0.91,0.26,0.9464142856000001,1.016,0.025,1.0163075322,0.156,-0.045,0.1623607095,0.86,0.07,0.8628441342000001
2019-11-13 06:00:00,1.08,0.14350000000000002,1.0894917393,0.16,-0.0465,0.16662007680000002,0.92,0.19,0.9394147114,1.03,0.10350000000000001,1.0351870604,0.16,-0.0465,0.16662007680000002,0.87,0.15,0.8828363382000001
2019-11-13 06:30:00,1.1505,0.183,1.1649631968,0.1605,-0.047,0.1672400969,0.99,0.23,1.0163660758,1.1005,0.083,1.1036255026,0.1605,-0.047,0.1672400969,0.9400000000000001,0.13,0.9489467846
2019-11-13 07:00:00,1.2355,0.17350000000000002,1.2476227395000001,0.1655,-0.036500000000000005,0.1694771371,1.07,0.21,1.0904127659,1.1955,0.1335,1.202930796,0.1655,-0.036500000000000005,0.1694771371,1.03,0.17,1.0439348639
2019-11-13 07:30:00,1.2985,0.18,1.3109165687,0.1685,-0.04,0.17318270700000002,1.13,0.22,1.1512167476,1.2585,0.14,1.2662631046000001,0.1685,-0.04,0.17318270700000002,1.09,0.18,1.1047624179
2019-11-13 08:00:00,1.2650000000000001,0.17300000000000001,1.2767748431000001,0.165,-0.047,0.1715633994,1.1,0.22,1.121784293,1.225,0.133,1.2321988476,0.165,-0.047,0.1715633994,1.06,0.18,1.0751744045
2019-11-13 08:30:00,1.237,0.181,1.2501719882,0.167,-0.049,0.1740402252,1.07,0.23,1.0944404963,1.197,0.14100000000000001,1.205275902,0.167,-0.049,0.1740402252,1.03,0.19,1.0473776778
2019-11-13 09:00:00,1.229,0.1855,1.242920452,0.169,-0.044500000000000005,0.1747605505,1.06,0.23,1.0846658472,1.189,0.14550000000000002,1.1978694628,0.169,-0.044500000000000005,0.1747605505,1.02,0.19,1.0375451797
2019-11-13 09:30:00,1.2135,0.183,1.2272209459,0.17350000000000002,-0.047,0.17975330320000002,1.04,0.23,1.0651291002,1.1735,0.14300000000000002,1.1821807180000001,0.17350000000000002,-0.047,0.17975330320000002,1.0,0.19,1.0178899744
2019-11-13 10:00:00,1.2075,0.182,1.2211389151,0.17750000000000002,-0.048,0.1838756373,1.03,0.23,1.0553672347,1.1675,0.14200000000000002,1.1761038432,0.17750000000000002,-0.048,0.1838756373,0.99,0.19,1.0080674581
2019-11-13 10:30:00,1.225,0.18150000000000002,1.2383728235,0.185,-0.0485,0.1912517974,1.04,0.23,1.0651291002,1.185,0.14150000000000001,1.1934183047,0.185,-0.0485,0.1912517974,1.0,0.19,1.0178899744
2019-11-13 11:00:00,1.1925,0.184,1.2066118887,0.17250000000000001,-0.046,0.17852800900000002,1.02,0.23,1.0456098699,1.1525,0.14400000000000002,1.1614612563,0.17250000000000001,-0.046,0.17852800900000002,0.98,0.19,0.9982484661000001
2019-11-13 11:30:00,1.169,0.1935,1.1849064309,0.169,-0.0465,0.1752804895,1.0,0.24,1.0283968106,1.129,0.1535,1.1393872257,0.169,-0.0465,0.1752804895,0.96,0.2,0.9806120538
2019-11-13 12:00:00,1.1225,0.199,1.1400031798,0.1825,-0.051000000000000004,0.1894920843,0.9400000000000001,0.25,0.9726767192,1.0825,0.159,1.0941148249000001,0.1825,-0.051000000000000004,0.1894920843,0.9,0.21,0.924175308
2019-11-13 12:30:00,1.152,0.198,1.1688917828,0.202,-0.062,0.2113007336,0.9500000000000001,0.26,0.9849365462,1.112,0.158,1.1231687318,0.202,-0.062,0.2113007336,0.91,0.22,0.9362157871000001
2019-11-13 13:00:00,1.1315,0.181,1.1458853564,0.2315,-0.069,0.2415641737,0.9,0.25,0.9340770846,1.0915,0.14100000000000001,1.1005695117,0.2315,-0.069,0.2415641737,0.86,0.21,0.8852683209000001
2019-11-13 13:30:00,1.212,0.192,1.2271136867,0.272,-0.078,0.2829628951,0.9400000000000001,0.27,0.9780081799,1.172,0.14200000000000002,1.1805710483,0.272,-0.078,0.2829628951,0.9,0.22,0.9264987858
2019-11-13 14:00:00,1.183,0.189,1.1980025042,0.293,-0.081,0.30399013140000003,0.89,0.27,0.9300537619,1.143,0.139,1.1514208614,0.293,-0.081,0.30399013140000003,0.85,0.22,0.8780091116000001
2019-11-13 14:30:00,1.1905000000000001,0.1965,1.2066078485,0.3105,-0.0935,0.3242722622,0.88,0.29,0.9265527508,1.1505,0.1565,1.1610953880000001,0.3105,-0.0935,0.3242722622,0.84,0.25,0.8764131446000001
2019-11-13 15:00:00,1.241,0.6025,1.3795242839,0.301,-0.08750000000000001,0.3134601251,0.9400000000000001,0.6900000000000001,1.1660617479,1.141,-0.2675,1.1719373917,0.301,-0.08750000000000001,0.3134601251,0.84,-0.18,0.8590692638
2019-11-13 15:30:00,1.254,0.6015,1.3907977028,0.304,-0.08850000000000001,0.3166200404,0.9500000000000001,0.6900000000000001,1.1741379817,1.164,-0.28850000000000003,1.1992198506,0.304,-0.08850000000000001,0.3166200404,0.86,-0.2,0.8829496022000001
2019-11-13 16:00:00,1.256,0.605,1.3941165661000001,0.306,-0.085,0.3175862088,0.9500000000000001,0.6900000000000001,1.1741379817,1.166,-0.28500000000000003,1.2003253726,0.306,-0.085,0.3175862088,0.86,-0.2,0.8829496022000001
2019-11-13 16:30:00,1.3685,0.603,1.4954602134,0.3385,-0.097,0.3521239128,1.03,0.7000000000000001,1.245351356,1.2785,-0.277,1.3081633117,0.3385,-0.097,0.3521239128,0.9400000000000001,-0.18,0.9570788891
2019-11-13 17:00:00,1.5265,0.619,1.6472289610000002,0.3665,-0.101,0.3801621365,1.16,0.72,1.3652838533,1.4265,-0.261,1.4501804198000001,0.3665,-0.101,0.3801621365,1.06,-0.16,1.0720074627
2019-11-13 17:30:00,1.584,0.542,1.6741624771999999,0.334,-0.088,0.3453983208,1.25,0.63,1.3997856979,1.494,-0.168,1.5034161100999999,0.334,-0.088,0.3453983208,1.16,-0.08,1.1627553483
2019-11-13 18:00:00,1.6305,0.20650000000000002,1.6435244142,0.3105,-0.07350000000000001,0.3190807108,1.32,0.28,1.3493702235,1.5905,0.1665,1.5991912018,0.3105,-0.07350000000000001,0.3190807108,1.28,0.24,1.3023056477
2019-11-13 18:30:00,1.6615,0.203,1.6738552058,0.24150000000000002,-0.057,0.2481355476,1.42,0.26,1.4436065946,1.6215000000000002,0.153,1.6287023209,0.24150000000000002,-0.057,0.2481355476,1.38,0.21,1.3958868148999999
2019-11-13 19:00:00,1.6219999999999999,0.19,1.6330903221000002,0.222,-0.05,0.2275609808,1.4,0.24,1.4204224724,1.572,0.15,1.5791402724,0.222,-0.05,0.2275609808,1.35,0.2,1.3647344064
2019-11-13 19:30:00,1.56,0.1905,1.571588448,0.2,-0.0495,0.2060345845,1.3599999999999999,0.24,1.3810141201000001,1.51,0.1505,1.5174815485000002,0.2,-0.0495,0.2060345845,1.31,0.2,1.3251792332
2019-11-13 20:00:00,1.5550000000000002,0.199,1.5676817279000002,0.195,-0.051000000000000004,0.2015589244,1.3599999999999999,0.25,1.3827870407,1.505,0.159,1.5133756969,0.195,-0.051000000000000004,0.2015589244,1.31,0.21,1.3267252918
2019-11-13 20:30:00,1.5285000000000002,0.17850000000000002,1.5388874228,0.1885,-0.051500000000000004,0.1954085464,1.34,0.23,1.3595955281,1.4885000000000002,0.1385,1.494929597,0.1885,-0.051500000000000004,0.1954085464,1.3,0.19,1.3138112498
2019-11-13 21:00:00,1.4635,0.169,1.473225458,0.1935,-0.051000000000000004,0.2001080958,1.27,0.22,1.2889142718,1.4135,0.129,1.4193742459,0.1935,-0.051000000000000004,0.2001080958,1.22,0.18,1.2332072008
2019-11-13 21:30:00,1.411,0.16,1.420042605,0.191,-0.05,0.19743606560000002,1.22,0.21,1.2379418403,1.361,0.12,1.3662799858999999,0.191,-0.05,0.19743606560000002,1.17,0.17,1.1822859214
2019-11-13 22:00:00,1.325,0.158,1.3343871252000001,0.195,-0.052000000000000005,0.2018142711,1.13,0.21,1.1493476411,1.275,0.11800000000000001,1.2804487495,0.195,-0.052000000000000005,0.2018142711,1.08,0.17,1.0932977636
2019-11-13 22:30:00,1.2429999999999999,0.35550000000000004,1.2928376735,0.183,-0.0545,0.1909430543,1.06,0.41000000000000003,1.136529806,1.173,-0.0945,1.1768004291,0.183,-0.0545,0.1909430543,0.99,-0.04,0.9908077513
2019-11-13 23:00:00,1.1495,0.579,1.2870863413,0.1995,-0.051000000000000004,0.20591563810000002,0.9500000000000001,0.63,1.1399122773,1.0595,-0.331,1.1100005631,0.1995,-0.051000000000000004,0.20591563810000002,0.86,-0.28,0.9044335244
2019-11-13 23:30:00,1.066,0.5690000000000001,1.2083530113,0.196,-0.051000000000000004,0.20252654150000002,0.87,0.62,1.0683164325,0.976,-0.341,1.0338554058,0.196,-0.051000000000000004,0.20252654150000002,0.78,-0.29,0.8321658489
2019-11-14 00:00:00,0.9705,0.547,1.1140373647,0.21050000000000002,-0.053,0.2170696893,0.76,0.6000000000000001,0.9682974750000001,0.8805000000000001,-0.343,0.9449493373000001,0.21050000000000002,-0.053,0.2170696893,0.67,-0.29,0.7300684899000001
2019-11-14 00:30:00,1.0995,0.557,1.2325377276,0.20950000000000002,-0.053,0.2161000925,0.89,0.61,1.0789810008,1.0095,-0.333,1.0630048212,0.20950000000000002,-0.053,0.2161000925,0.8,-0.28,0.847584804
2019-11-14 01:00:00,1.28,0.256,1.3053489955,0.21,-0.054,0.21683173200000003,1.07,0.31,1.1140017953,1.22,-0.034,1.2204736785,0.21,-0.054,0.21683173200000003,1.01,0.02,1.0101980004
2019-11-14 01:30:00,1.346,0.1375,1.3530048964999999,0.196,-0.052500000000000005,0.2029094626,1.15,0.19,1.1655899794,1.296,0.0975,1.2996623600000001,0.196,-0.052500000000000005,0.2029094626,1.1,0.15,1.1101801656
2019-11-14 02:00:00,1.3275000000000001,0.1395,1.334809537,0.17750000000000002,-0.0505,0.1845440327,1.15,0.19,1.1655899794,1.2775,0.0995,1.2813689945,0.17750000000000002,-0.0505,0.1845440327,1.1,0.15,1.1101801656
2019-11-14 02:30:00,1.3125,0.14,1.3199455481,0.1925,-0.05,0.198887531,1.12,0.19,1.1360017606,1.2725,0.1,1.2764232253,0.1925,-0.05,0.198887531,1.08,0.15,1.0903669107
2019-11-14 03:00:00,1.309,0.139,1.3163593734,0.189,-0.051000000000000004,0.1957600572,1.12,0.19,1.1360017606,1.2690000000000001,0.099,1.2728558442,0.189,-0.051000000000000004,0.1957600572,1.08,0.15,1.0903669107
2019-11-14 03:30:00,1.237,0.1395,1.2448410541000001,0.187,-0.0505,0.19369886420000001,1.05,0.19,1.0670520137,1.197,0.0995,1.2011283237,0.187,-0.0505,0.19369886420000001,1.01,0.15,1.0210778619
2019-11-14 04:00:00,1.196,0.138,1.2039352142,0.186,-0.052000000000000005,0.1931320792,1.01,0.19,1.0277159141,1.156,0.098,1.1601465425,0.186,-0.052000000000000005,0.1931320792,0.97,0.15,0.9815294188
2019-11-14 04:30:00,1.1405,0.158,1.1513923093,0.18050000000000002,-0.052000000000000005,0.1878410232,0.96,0.21,0.9827003612,1.1005,0.098,1.1048548547,0.18050000000000002,-0.052000000000000005,0.1878410232,0.92,0.15,0.9321480569
2019-11-14 05:00:00,1.1,0.559,1.2338885687,0.2,-0.061,0.2090956719,0.9,0.62,1.0928860874,1.01,-0.331,1.0628551171,0.2,-0.061,0.2090956719,0.81,-0.27,0.8538149682
2019-11-14 05:30:00,1.101,0.5515,1.23140296,0.211,-0.0685,0.22184059590000002,0.89,0.62,1.0846658472,1.021,-0.3285,1.0725452205,0.211,-0.0685,0.22184059590000002,0.81,-0.26,0.8507055895000001
2019-11-14 06:00:00,1.1245,0.5640000000000001,1.2580128179,0.24450000000000002,-0.076,0.25603954770000004,0.88,0.64,1.0881176407,1.0345,-0.336,1.0876976832,0.24450000000000002,-0.076,0.25603954770000004,0.79,-0.26,0.8316850365
2019-11-14 06:30:00,1.166,0.5725,1.2989658387,0.28600000000000003,-0.08750000000000001,0.2990856901,0.88,0.66,1.1,1.076,-0.3075,1.1190765166,0.28600000000000003,-0.08750000000000001,0.2990856901,0.79,-0.22,0.8200609733
2019-11-14 07:00:00,1.2415,0.307,1.2788945422,0.3015,-0.083,0.31271592540000004,0.9400000000000001,0.39,1.0176934705,1.1815,-0.023,1.1817238468,0.3015,-0.083,0.31271592540000004,0.88,0.06,0.8820430828
2019-11-14 07:30:00,1.2815,0.18050000000000002,1.2941493345000001,0.3215,-0.08950000000000001,0.33372518630000003,0.96,0.27,0.9972462083,1.2415,0.1405,1.2494248677,0.3215,-0.08950000000000001,0.33372518630000003,0.92,0.23,0.9483142939
2019-11-14 08:00:00,1.27,0.1825,1.2830456929,0.32,-0.08750000000000001,0.3317472683,0.9500000000000001,0.27,0.98762341,1.23,0.14250000000000002,1.2382270591,0.32,-0.08750000000000001,0.3317472683,0.91,0.23,0.9386160024
2019-11-14 08:30:00,1.313,0.192,1.3269638277,0.363,-0.108,0.3787254943,0.9500000000000001,0.30000000000000004,0.9962429423,1.2730000000000001,0.152,1.282042511,0.363,-0.108,0.3787254943,0.91,0.26,0.9464142856000001
2019-11-14 09:00:00,1.2875,0.1845,1.3006523363,0.3875,-0.1155,0.4043470044,0.9,0.30000000000000004,0.9486832981000001,1.2475,0.14450000000000002,1.2558409533,0.3875,-0.1155,0.4043470044,0.86,0.26,0.8984430978
2019-11-14 09:30:00,1.271,0.187,1.2846828402,0.401,-0.113,0.41661733040000004,0.87,0.30000000000000004,0.920271699,1.231,0.147,1.2397459417,0.401,-0.113,0.41661733040000004,0.8300000000000001,0.26,0.8697700846
2019-11-14 10:00:00,1.298,0.1985,1.3130903434,0.428,-0.12150000000000001,0.4449115081,0.87,0.32,0.926984358,1.258,0.1585,1.267945681,0.428,-0.12150000000000001,0.4449115081,0.8300000000000001,0.28,0.8759566199000001
2019-11-14 10:30:00,1.251,0.2,1.2668863406,0.441,-0.12,0.45703500960000004,0.81,0.32,0.8709190548,1.211,0.14,1.2190656257999999,0.441,-0.12,0.45703500960000004,0.77,0.26,0.8127115109
2019-11-14 11:00:00,1.212,0.181,1.225440737,0.442,-0.11900000000000001,0.4577390086,0.77,0.30000000000000004,0.8263776376,1.172,0.14100000000000001,1.1804511849,0.442,-0.11900000000000001,0.4577390086,0.73,0.26,0.7749193506000001
2019-11-14 11:30:00,1.2535,0.1875,1.2674456595999999,0.42350000000000004,-0.12250000000000001,0.4408610892,0.8300000000000001,0.31,0.8860022573,1.2135,0.14750000000000002,1.2224313887,0.42350000000000004,-0.12250000000000001,0.4408610892,0.79,0.27,0.8348652586
2019-11-14 12:00:00,1.2615,0.17850000000000002,1.2740661286,0.4315,-0.14150000000000001,0.45410846720000003,0.8300000000000001,0.32,0.8895504483000001,1.2315,0.1385,1.2392636927,0.4315,-0.14150000000000001,0.45410846720000003,0.8,0.28,0.847584804
