Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-14 12:30:00,1.2965,0.1865,1.3098452199000001,0.40650000000000003,-0.12350000000000001,0.4248464428,0.89,0.31,0.9424436323000001,1.2565,0.14650000000000002,1.2650116599999999,0.40650000000000003,-0.12350000000000001,0.4248464428,0.85,0.27,0.8918520057
2019-11-14 13:00:00,1.258,0.1895,1.2721926937,0.438,-0.12050000000000001,0.4542733208,0.8200000000000001,0.31,0.8766413178,1.228,0.1495,1.2370667929,0.438,-0.12050000000000001,0.4542733208,0.79,0.27,0.8348652586
2019-11-14 13:30:00,1.283,0.1865,1.2964841881,0.41300000000000003,-0.1135,0.4283120942,0.87,0.30000000000000004,0.920271699,1.2530000000000001,0.14650000000000002,1.261535275,0.41300000000000003,-0.1135,0.4283120942,0.84,0.26,0.8793179175
2019-11-14 14:00:00,1.259,0.177,1.2713811388,0.429,-0.133,0.44914362960000004,0.8300000000000001,0.31,0.8860022573,1.219,0.137,1.2266743659000001,0.429,-0.133,0.44914362960000004,0.79,0.27,0.8348652586
2019-11-14 14:30:00,1.2555,0.1685,1.2667566854,0.42550000000000004,-0.1315,0.4453565987,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.2255,0.1285,1.2322185277,0.42550000000000004,-0.1315,0.4453565987,0.8,0.26,0.8411896338
2019-11-14 15:00:00,1.227,0.17450000000000002,1.2393462995,0.437,-0.1355,0.4575251359,0.79,0.31,0.8486459804,1.187,0.1345,1.1945958522,0.437,-0.1355,0.4575251359,0.75,0.27,0.7971198153
2019-11-14 15:30:00,1.2405,0.165,1.2514252874,0.4405,-0.145,0.4637512803,0.8,0.31,0.8579627032,1.2005,0.125,1.2069901615,0.4405,-0.145,0.4637512803,0.76,0.27,0.8065358021
2019-11-14 16:00:00,1.3065,0.35650000000000004,1.3542652990000001,0.40650000000000003,-0.1635,0.43814894730000004,0.9,0.52,1.0394229168,1.2365,-0.043500000000000004,1.2372649272,0.40650000000000003,-0.1635,0.43814894730000004,0.8300000000000001,0.12,0.8386298349
2019-11-14 16:30:00,1.407,0.5995,1.5293950601000001,0.40700000000000003,-0.12050000000000001,0.4244634849,1.0,0.72,1.2322337441,1.317,-0.2805,1.3465397321,0.40700000000000003,-0.12050000000000001,0.4244634849,0.91,-0.16,0.9239588735
2019-11-14 17:00:00,1.5165000000000002,0.2585,1.5383739792000002,0.42650000000000005,-0.1115,0.44083386890000004,1.09,0.37,1.1510864433,1.4665,0.0985,1.4698042387,0.42650000000000005,-0.1115,0.44083386890000004,1.04,0.21,1.0609901036
2019-11-14 17:30:00,1.626,0.2205,1.6408827655,0.436,-0.11950000000000001,0.45207991550000004,1.19,0.34,1.2376186812,1.5859999999999999,0.18050000000000002,1.5962381558,0.436,-0.11950000000000001,0.45207991550000004,1.15,0.30000000000000004,1.1884864324
2019-11-14 18:00:00,1.7005,0.383,1.7430976020000002,0.41050000000000003,-0.107,0.4242160417,1.29,0.49,1.3799275343000001,1.6305,0.023,1.6306622121,0.41050000000000003,-0.107,0.4242160417,1.22,0.13,1.2269066794
2019-11-14 18:30:00,1.7585000000000002,0.6425000000000001,1.8721988408999999,0.41850000000000004,-0.11750000000000001,0.4346820677,1.34,0.76,1.5405193929,1.6585,-0.24750000000000003,1.6768656774,0.41850000000000004,-0.11750000000000001,0.4346820677,1.24,-0.13,1.2467958935
2019-11-14 19:00:00,1.6915,0.6405000000000001,1.8087046469999999,0.3815,-0.0995,0.3942619687,1.31,0.74,1.5045597363,1.5915,-0.2595,1.6125174418000001,0.3815,-0.0995,0.3942619687,1.21,-0.16,1.2205326706
2019-11-14 19:30:00,1.633,0.648,1.7568702286,0.403,-0.112,0.4182738338,1.23,0.76,1.4458561478,1.533,-0.272,1.5569434800000002,0.403,-0.112,0.4182738338,1.13,-0.16,1.1412712211
2019-11-14 20:00:00,1.552,0.649,1.6822321481,0.402,-0.111,0.4170431632,1.15,0.76,1.3784411484999999,1.452,-0.271,1.4770731194,0.402,-0.111,0.4170431632,1.05,-0.16,1.0621205205
2019-11-14 20:30:00,1.5155,0.6355000000000001,1.6433503887,0.34550000000000003,-0.0945,0.3581905917,1.17,0.73,1.3790576493,1.4155,-0.28450000000000003,1.4438076395000001,0.34550000000000003,-0.0945,0.3581905917,1.07,-0.19,1.086738239
2019-11-14 21:00:00,1.4555,0.20850000000000002,1.4703579495999999,0.3155,-0.0915,0.3285003805,1.1400000000000001,0.30000000000000004,1.1788129623,1.4055,0.14850000000000002,1.4133232114,0.3155,-0.0915,0.3285003805,1.09,0.24,1.1161093136
2019-11-14 21:30:00,1.3485,0.1835,1.3609278085,0.2685,-0.0765,0.2791854223,1.08,0.26,1.1108555262,1.3085,0.14350000000000002,1.3163451295,0.2685,-0.0765,0.2791854223,1.04,0.22,1.0630145813
2019-11-14 22:00:00,1.279,0.1665,1.2897919406,0.259,-0.07350000000000001,0.26922713460000003,1.02,0.24,1.0478549518,1.239,0.1265,1.2454409862,0.259,-0.07350000000000001,0.26922713460000003,0.98,0.2,1.00019998
2019-11-14 22:30:00,1.207,0.154,1.2167846975,0.23700000000000002,-0.076,0.2488875248,0.97,0.23,0.99689518,1.157,0.114,1.1626026836,0.23700000000000002,-0.076,0.2488875248,0.92,0.19,0.9394147114
2019-11-14 23:00:00,1.085,0.32,1.1312051096,0.245,-0.07,0.2548038461,0.84,0.39,0.9261209424,1.025,-0.05,1.0262187876,0.245,-0.07,0.2548038461,0.78,0.02,0.7802563681
2019-11-14 23:30:00,0.9905,0.203,1.0110881514,0.2205,-0.057,0.22774821620000002,0.77,0.26,0.8127115109,0.9405,0.023,0.9407811914,0.2205,-0.057,0.22774821620000002,0.72,0.08,0.7244308111000001
2019-11-15 00:00:00,0.9875,0.14450000000000002,0.9980162824000001,0.1875,-0.0555,0.1955415557,0.8,0.2,0.8246211251000001,0.9575,0.10450000000000001,0.9631856,0.1875,-0.0555,0.1955415557,0.77,0.16,0.7864477096
2019-11-15 00:30:00,1.113,0.139,1.1216461117,0.213,-0.061,0.2215626322,0.9,0.2,0.9219544457000001,1.073,0.099,1.0775574231,0.213,-0.061,0.2215626322,0.86,0.16,0.8747571091
2019-11-15 01:00:00,1.3094999999999999,0.1385,1.3168038958000001,0.1995,-0.051500000000000004,0.2060400447,1.11,0.19,1.1261438629,1.2695,0.0985,1.273315554,0.1995,-0.051500000000000004,0.2060400447,1.07,0.15,1.0804628638
2019-11-15 01:30:00,1.389,0.1375,1.3957891137,0.189,-0.052500000000000005,0.19615618780000002,1.2,0.19,1.2149485586,1.339,0.0975,1.3425450643999999,0.189,-0.052500000000000005,0.19615618780000002,1.15,0.15,1.1597413505
2019-11-15 02:00:00,1.366,0.1395,1.3731046027,0.166,-0.0505,0.173511527,1.2,0.19,1.2149485586,1.316,0.0995,1.3197561328,0.166,-0.0505,0.173511527,1.15,0.15,1.1597413505
2019-11-15 02:30:00,1.366,0.149,1.3741022524,0.166,-0.051000000000000004,0.17365770930000002,1.2,0.2,1.2165525061,1.316,0.109,1.3205063423,0.166,-0.051000000000000004,0.17365770930000002,1.15,0.16,1.1610770862
2019-11-15 03:00:00,1.3475000000000001,0.14650000000000002,1.3554403344,0.1675,-0.053500000000000006,0.17583657190000002,1.18,0.2,1.196829144,1.3075,0.1165,1.3126798924,0.1675,-0.053500000000000006,0.17583657190000002,1.1400000000000001,0.17,1.1526057435000001
2019-11-15 03:30:00,1.27,0.149,1.2787106788,0.17,-0.051000000000000004,0.1774852107,1.1,0.2,1.1180339887,1.23,0.099,1.2339777145,0.17,-0.051000000000000004,0.1774852107,1.06,0.15,1.0705606008
2019-11-15 04:00:00,1.224,0.149,1.2330356848,0.17400000000000002,-0.051000000000000004,0.18132015880000002,1.05,0.2,1.0688779163,1.174,0.109,1.1790491932,0.17400000000000002,-0.051000000000000004,0.18132015880000002,1.0,0.16,1.0127191121
2019-11-15 04:30:00,1.149,0.146,1.1582387491,0.169,-0.064,0.18071247880000002,0.98,0.21,1.0022474744,1.109,0.106,1.1140543075,0.169,-0.064,0.18071247880000002,0.9400000000000001,0.17,0.9552486587000001
2019-11-15 05:00:00,1.0955,0.14750000000000002,1.105385227,0.1655,-0.0625,0.1769081683,0.93,0.21,0.9534149149000001,1.0555,0.1075,1.0609601783,0.1655,-0.0625,0.1769081683,0.89,0.17,0.9060905032000001
2019-11-15 05:30:00,1.1065,0.5525,1.2367693803,0.1865,-0.0575,0.19516275260000002,0.92,0.61,1.1038568748,1.0165,-0.2975,1.0591404534,0.1865,-0.0575,0.19516275260000002,0.8300000000000001,-0.24,0.8640023148
2019-11-15 06:00:00,1.1595,0.599,1.3050828518,0.17950000000000002,-0.051000000000000004,0.18660452830000002,0.98,0.65,1.1759676866,1.0695000000000001,-0.311,1.1138003636,0.17950000000000002,-0.051000000000000004,0.18660452830000002,0.89,-0.26,0.9272000863000001
2019-11-15 06:30:00,1.227,0.5845,1.3591060481000001,0.177,-0.0555,0.1854973046,1.05,0.64,1.2296747537,1.127,-0.3055,1.1676725783,0.177,-0.0555,0.1854973046,0.9500000000000001,-0.25,0.9823441352000001
2019-11-15 07:00:00,1.283,0.403,1.3448040749,0.203,-0.057,0.21085065800000002,1.08,0.46,1.1738824473,1.203,-0.117,1.2086761353,0.203,-0.057,0.21085065800000002,1.0,-0.06,1.0017983829
2019-11-15 07:30:00,1.3519999999999999,0.5915,1.4757290571000001,0.212,-0.0585,0.2199232821,1.1400000000000001,0.65,1.3122880781,1.262,-0.2485,1.2862333575,0.212,-0.0585,0.2199232821,1.05,-0.19,1.0670520137
2019-11-15 08:00:00,1.329,0.614,1.4639798496,0.199,-0.056,0.2067292916,1.13,0.67,1.3136970731,1.239,-0.276,1.2693687408,0.199,-0.056,0.2067292916,1.04,-0.22,1.0630145813
2019-11-15 08:30:00,1.319,0.5105000000000001,1.414344813,0.199,-0.059500000000000004,0.2077047183,1.12,0.5700000000000001,1.2567020331,1.239,-0.1595,1.2492242593,0.199,-0.059500000000000004,0.2077047183,1.04,-0.1,1.0447966309
2019-11-15 09:00:00,1.2485,0.17350000000000002,1.2604977192,0.17850000000000002,-0.0565,0.18722847010000002,1.07,0.23,1.0944404963,1.2085,0.1335,1.2158513478,0.17850000000000002,-0.0565,0.18722847010000002,1.03,0.19,1.0473776778
2019-11-15 09:30:00,1.195,0.149,1.2042532956,0.185,-0.061,0.1947973306,1.01,0.21,1.0316006979,1.155,0.109,1.1601318891,0.185,-0.061,0.1947973306,0.97,0.17,0.9847842403
2019-11-15 10:00:00,1.209,0.159,1.2194105133,0.189,-0.061,0.1986001007,1.02,0.22,1.0434557969,1.169,0.11900000000000001,1.1750412759,0.189,-0.061,0.1986001007,0.98,0.18,0.9963934966
2019-11-15 10:30:00,1.25,0.1565,1.2597588063,0.22,-0.0635,0.2289808944,1.03,0.22,1.0532331176,1.21,0.1165,1.2155954302,0.22,-0.0635,0.2289808944,0.99,0.18,1.0062305899
2019-11-15 11:00:00,1.2085,0.1715,1.22060825,0.2185,-0.0685,0.22898580740000002,0.99,0.24,1.0186756108,1.1585,0.12150000000000001,1.1648538535,0.2185,-0.0685,0.22898580740000002,0.9400000000000001,0.19,0.9590099061
2019-11-15 11:30:00,1.217,0.182,1.2305336241,0.20700000000000002,-0.058,0.21497209120000002,1.01,0.24,1.0381233067,1.167,0.132,1.1744415693999999,0.20700000000000002,-0.058,0.21497209120000002,0.96,0.19,0.9786214794
2019-11-15 12:00:00,1.1925,0.1925,1.2079372914,0.24250000000000002,-0.0675,0.2517190895,0.9500000000000001,0.26,0.9849365462,1.1425,0.14250000000000002,1.1513524656,0.24250000000000002,-0.0675,0.2517190895,0.9,0.21,0.924175308
2019-11-15 12:30:00,1.169,0.18050000000000002,1.1828530128,0.259,-0.0795,0.2709266506,0.91,0.26,0.9464142856000001,1.129,0.1405,1.1377087721,0.259,-0.0795,0.2709266506,0.87,0.22,0.8973850901
2019-11-15 13:00:00,1.1835,0.1855,1.1979492894,0.24350000000000002,-0.0745,0.25464190540000003,0.9400000000000001,0.26,0.9752948272,1.1435,0.14550000000000002,1.1527196103,0.24350000000000002,-0.0745,0.25464190540000003,0.9,0.22,0.9264987858
2019-11-15 13:30:00,1.209,0.5985,1.3490304852000001,0.23900000000000002,-0.07150000000000001,0.24946592950000002,0.97,0.67,1.1788977903,1.119,-0.29150000000000004,1.1563447799,0.23900000000000002,-0.07150000000000001,0.24946592950000002,0.88,-0.22,0.9070832376
2019-11-15 14:00:00,1.2035,0.5985,1.3441036046,0.21350000000000002,-0.061500000000000006,0.2221812323,0.99,0.66,1.1898319209000001,1.1135,-0.3015,1.1535963332,0.21350000000000002,-0.061500000000000006,0.2221812323,0.9,-0.24,0.9314504818
2019-11-15 14:30:00,1.1995,0.5975,1.34007705,0.20950000000000002,-0.0625,0.2186241066,0.99,0.66,1.1898319209000001,1.1095,-0.29250000000000004,1.147408602,0.20950000000000002,-0.0625,0.2186241066,0.9,-0.23,0.9289241088
2019-11-15 15:00:00,1.187,0.5965,1.3284506954,0.217,-0.07350000000000001,0.2291096899,0.97,0.67,1.1788977903,1.097,-0.3035,1.1382096687,0.217,-0.07350000000000001,0.2291096899,0.88,-0.23,0.9095603333000001
2019-11-15 15:30:00,1.198,0.5875,1.334301409,0.20800000000000002,-0.10250000000000001,0.2318841305,0.99,0.6900000000000001,1.2067311217,1.108,-0.3025,1.1485513702,0.20800000000000002,-0.10250000000000001,0.2318841305,0.9,-0.2,0.9219544457000001
2019-11-15 16:00:00,1.183,0.593,1.3233057092,0.213,-0.067,0.2232890503,0.97,0.66,1.1732433678,1.093,-0.297,1.1326332151,0.213,-0.067,0.2232890503,0.88,-0.23,0.9095603333000001
2019-11-15 16:30:00,1.2935,0.6115,1.4307601127,0.24350000000000002,-0.08850000000000001,0.2590839632,1.05,0.7000000000000001,1.2619429464,1.2035,-0.2785,1.235303404,0.24350000000000002,-0.08850000000000001,0.2590839632,0.96,-0.19,0.9786214794
2019-11-15 17:00:00,1.4465,0.36150000000000004,1.4909877598,0.2765,-0.0785,0.2874273821,1.17,0.44,1.25,1.3865,-0.0285,1.3867928829,0.2765,-0.0785,0.2874273821,1.11,0.05,1.1111255555
2019-11-15 17:30:00,1.5935000000000001,0.3135,1.6240457198,0.2735,-0.0765,0.2839973591,1.32,0.39,1.3764083696,1.5335,0.053500000000000006,1.5344329572,0.2735,-0.0765,0.2839973591,1.26,0.13,1.2666885963
2019-11-15 18:00:00,1.619,0.638,1.7401738419,0.259,-0.07200000000000001,0.2688215021,1.3599999999999999,0.71,1.534177304,1.5190000000000001,-0.252,1.5397613451,0.259,-0.07200000000000001,0.2688215021,1.26,-0.18,1.2727922061
2019-11-15 18:30:00,1.666,0.6365000000000001,1.7834484153,0.23600000000000002,-0.07350000000000001,0.24718060200000003,1.43,0.71,1.5965587994,1.566,-0.2535,1.5863852779,0.23600000000000002,-0.07350000000000001,0.24718060200000003,1.33,-0.18,1.3421251805
2019-11-15 19:00:00,1.6415000000000002,0.636,1.7604028658000002,0.2515,-0.074,0.2621607331,1.3900000000000001,0.71,1.5608331109,1.5415,-0.264,1.5639431735,0.2515,-0.074,0.2621607331,1.29,-0.19,1.3039171753
2019-11-15 19:30:00,1.5575,0.63,1.6800911433999999,0.2575,-0.08,0.269640965,1.3,0.71,1.4812494726,1.4575,-0.27,1.4822976253,0.2575,-0.08,0.269640965,1.2,-0.19,1.2149485586
2019-11-15 20:00:00,1.4955,0.6385000000000001,1.6261003967,0.23550000000000001,-0.0815,0.2492037319,1.26,0.72,1.4512063947,1.3955,-0.2715,1.4216653966,0.23550000000000001,-0.0815,0.2492037319,1.16,-0.19,1.1754573578
2019-11-15 20:30:00,1.467,0.5405,1.563403099,0.20700000000000002,-0.0695,0.21835578760000002,1.26,0.61,1.399892853,1.367,-0.1895,1.3800721901,0.20700000000000002,-0.0695,0.21835578760000002,1.16,-0.12,1.166190379
2019-11-15 21:00:00,1.3865,0.1895,1.3993900457000001,0.20650000000000002,-0.060500000000000005,0.21518015710000002,1.18,0.25,1.2061923561,1.3365,0.1495,1.3448354918,0.20650000000000002,-0.060500000000000005,0.21518015710000002,1.13,0.21,1.1493476411
2019-11-15 21:30:00,1.306,0.17250000000000001,1.3173428749,0.196,-0.0575,0.2042602507,1.11,0.23,1.1335784049,1.266,0.1325,1.2729148636,0.196,-0.0575,0.2042602507,1.07,0.19,1.086738239
2019-11-15 22:00:00,1.231,0.156,1.2408452764,0.261,-0.074,0.2712876702,0.97,0.23,0.99689518,1.181,0.116,1.1866831928,0.261,-0.074,0.2712876702,0.92,0.19,0.9394147114
2019-11-15 22:30:00,1.169,0.159,1.1797635356,0.249,-0.07100000000000001,0.2589246995,0.92,0.23,0.9483142939,1.119,0.11900000000000001,1.1253097351,0.249,-0.07100000000000001,0.2589246995,0.87,0.19,0.8905054744
2019-11-15 23:00:00,1.092,0.49450000000000005,1.1987469499,0.222,-0.0655,0.2314611198,0.87,0.56,1.0346496992,1.012,-0.24550000000000002,1.0413521258,0.222,-0.0655,0.2314611198,0.79,-0.18,0.810246876
2019-11-15 23:30:00,0.9905,0.14100000000000001,1.0004855071,0.2205,-0.059000000000000004,0.2282569824,0.77,0.2,0.7955501241,0.9505,0.081,0.953945098,0.2205,-0.059000000000000004,0.2282569824,0.73,0.14,0.7433034374
2019-11-16 00:00:00,1.0035,0.2515,1.0345358863,0.1935,-0.0585,0.20214969700000002,0.81,0.31,0.8672946443,0.9535,-0.0085,0.9535378860000001,0.1935,-0.0585,0.20214969700000002,0.76,0.05,0.7616429610000001
2019-11-16 00:30:00,1.1255,0.132,1.1332141236,0.2155,-0.068,0.2259740029,0.91,0.2,0.9317188417000001,1.0855,0.092,1.0893916881,0.2155,-0.068,0.2259740029,0.87,0.16,0.8845903006
2019-11-16 01:00:00,1.315,0.1325,1.3216585225,0.225,-0.0675,0.23490689650000002,1.09,0.2,1.1081967334,1.275,0.0925,1.2783509886,0.225,-0.0675,0.23490689650000002,1.05,0.16,1.0621205205
2019-11-16 01:30:00,1.4,0.4335,1.4655791517,0.23,-0.0765,0.2423886342,1.17,0.51,1.2763228432,1.32,-0.1965,1.3345457092,0.23,-0.0765,0.2423886342,1.09,-0.12,1.09658561
2019-11-16 02:00:00,1.367,0.3705,1.4163189083,0.227,-0.0695,0.237401032,1.1400000000000001,0.44,1.2219656296,1.297,-0.11950000000000001,1.3024934741,0.227,-0.0695,0.237401032,1.07,-0.05,1.0711675873
2019-11-16 02:30:00,1.334,0.147,1.3420748861,0.224,-0.073,0.23559499150000002,1.11,0.22,1.1315917992,1.294,0.107,1.2984163431,0.224,-0.073,0.23559499150000002,1.07,0.18,1.0850345617
2019-11-16 03:00:00,1.298,0.14750000000000002,1.3063537997,0.20800000000000002,-0.07250000000000001,0.2202731259,1.09,0.22,1.1119802157,1.248,0.1075,1.2526213514,0.20800000000000002,-0.07250000000000001,0.2202731259,1.04,0.18,1.0554619842
2019-11-16 03:30:00,1.242,0.1395,1.2498096855,0.202,-0.060500000000000005,0.2108654784,1.04,0.2,1.0590561836,1.202,0.0995,1.2061112096,0.202,-0.060500000000000005,0.2108654784,1.0,0.16,1.0127191121
2019-11-16 04:00:00,1.197,0.14250000000000002,1.205452301,0.217,-0.0675,0.227255913,0.98,0.21,1.0022474744,1.157,0.10250000000000001,1.1615314245,0.217,-0.0675,0.227255913,0.9400000000000001,0.17,0.9552486587000001
2019-11-16 04:30:00,1.148,0.14850000000000002,1.157564793,0.188,-0.051500000000000004,0.1949262681,0.96,0.2,0.9806120538,1.108,0.0985,1.1123696553,0.188,-0.051500000000000004,0.1949262681,0.92,0.15,0.9321480569
2019-11-16 05:00:00,1.0795,0.151,1.0900097477,0.17950000000000002,-0.049,0.186067864,0.9,0.2,0.9219544457000001,1.0395,0.101,1.0443951599,0.17950000000000002,-0.049,0.186067864,0.86,0.15,0.8729833904000001
2019-11-16 05:30:00,1.023,0.14750000000000002,1.0335788552,0.17300000000000001,-0.052500000000000005,0.1807906248,0.85,0.2,0.8732124598000001,0.983,0.0975,0.9878234913,0.17300000000000001,-0.052500000000000005,0.1807906248,0.81,0.15,0.8237718131
2019-11-16 06:00:00,1.0595,0.156,1.0709230831,0.1695,-0.044,0.1751178175,0.89,0.2,0.9121951546,1.0195,0.106,1.0249957317,0.1695,-0.044,0.1751178175,0.85,0.15,0.8631338251
2019-11-16 06:30:00,1.095,0.1565,1.1061271401,0.165,-0.043500000000000004,0.1706377742,0.93,0.2,0.9512623192,1.055,0.10650000000000001,1.0603618486,0.165,-0.043500000000000004,0.1706377742,0.89,0.15,0.9025519376000001
2019-11-16 07:00:00,1.12,0.17,1.1328283189,0.19,-0.05,0.196468827,0.93,0.22,0.9556673061000001,1.08,0.13,1.0877959367,0.19,-0.05,0.196468827,0.89,0.18,0.9080198236
2019-11-16 07:30:00,1.12,0.1715,1.1330543897,0.18,-0.0485,0.18641955370000002,0.9400000000000001,0.22,0.9654014709000001,1.08,0.14150000000000001,1.089230118,0.18,-0.0485,0.18641955370000002,0.9,0.19,0.9198369421
2019-11-16 08:00:00,1.121,0.17850000000000002,1.1351225705,0.191,-0.051500000000000004,0.1978212577,0.93,0.23,0.958018789,1.081,0.1385,1.0898363409,0.191,-0.051500000000000004,0.1978212577,0.89,0.19,0.9100549434
2019-11-16 08:30:00,1.1695,0.1835,1.1838084727,0.1895,-0.0565,0.19774352080000002,0.98,0.24,1.0089598605,1.1295,0.14350000000000002,1.1385791584,0.1895,-0.0565,0.19774352080000002,0.9400000000000001,0.2,0.9610411021
2019-11-16 09:00:00,1.1855,0.1715,1.1978407657,0.1855,-0.0485,0.1917354949,1.0,0.22,1.0239140589,1.1455,0.1315,1.1530232001,0.1855,-0.0485,0.1917354949,0.96,0.18,0.9767292358
2019-11-16 09:30:00,1.178,0.18,1.1916727739,0.168,-0.05,0.17528262890000001,1.01,0.23,1.035857133,1.138,0.14,1.1465792602,0.168,-0.05,0.17528262890000001,0.97,0.19,0.9884331035
2019-11-16 10:00:00,1.1825,0.176,1.1955259303,0.1925,-0.054,0.199930613,0.99,0.23,1.0163660758,1.1425,0.136,1.1505660563,0.1925,-0.054,0.199930613,0.9500000000000001,0.19,0.9688137076000001
2019-11-16 10:30:00,1.1525,0.1655,1.1643223351,0.1925,-0.0545,0.200066239,0.96,0.22,0.9848857802000001,1.1125,0.1255,1.1195563854,0.1925,-0.0545,0.200066239,0.92,0.18,0.9374433316
2019-11-16 11:00:00,1.149,0.165,1.1607868021,0.199,-0.055,0.20646065,0.9500000000000001,0.22,0.9751410154000001,1.109,0.125,1.1160224012,0.199,-0.055,0.20646065,0.91,0.18,0.9276313923
2019-11-16 11:30:00,1.13,0.17500000000000002,1.1434705943,0.2,-0.055,0.2074246851,0.93,0.23,0.958018789,1.09,0.135,1.0983282752,0.2,-0.055,0.2074246851,0.89,0.19,0.9100549434
2019-11-16 12:00:00,1.166,0.1695,1.1782555962,0.196,-0.0505,0.2024012105,0.97,0.22,0.9946356117,1.126,0.1295,1.1334223617,0.196,-0.0505,0.2024012105,0.93,0.18,0.9472592042
2019-11-16 12:30:00,1.178,0.17550000000000002,1.1910013644,0.198,-0.0545,0.20536370180000002,0.98,0.23,1.0066280346,1.138,0.1355,1.1460385028,0.198,-0.0545,0.20536370180000002,0.9400000000000001,0.19,0.9590099061
2019-11-16 13:00:00,1.168,0.176,1.1811858447999999,0.198,-0.054,0.2052315765,0.97,0.23,0.99689518,1.1280000000000001,0.136,1.1361690014999999,0.198,-0.054,0.2052315765,0.93,0.19,0.9492101980000001
2019-11-16 13:30:00,1.155,0.17650000000000002,1.1684079981,0.195,-0.053500000000000006,0.2022059594,0.96,0.23,0.9871676656,1.115,0.1365,1.1233241963,0.195,-0.053500000000000006,0.2022059594,0.92,0.19,0.9394147114
2019-11-16 14:00:00,1.1505,0.17450000000000002,1.1636582402,0.21050000000000002,-0.0555,0.21769359200000002,0.9400000000000001,0.23,0.9677293010000001,1.1005,0.1345,1.1086886398,0.21050000000000002,-0.0555,0.21769359200000002,0.89,0.19,0.9100549434
2019-11-16 14:30:00,1.113,0.17200000000000001,1.1262117918,0.213,-0.058,0.2207555209,0.9,0.23,0.9289241088,1.073,0.132,1.081088803,0.213,-0.058,0.2207555209,0.86,0.19,0.8807383266000001
2019-11-16 15:00:00,1.1275,0.1685,1.1400212717,0.1875,-0.051500000000000004,0.1944440794,0.9400000000000001,0.22,0.9654014709000001,1.0875,0.11850000000000001,1.0939371554,0.1875,-0.051500000000000004,0.1944440794,0.9,0.17,0.9159148432
2019-11-16 15:30:00,1.154,0.166,1.1658782098,0.17400000000000002,-0.054,0.1821867174,0.98,0.22,1.0043903624,1.114,0.126,1.1211030283,0.17400000000000002,-0.054,0.1821867174,0.9400000000000001,0.18,0.9570788891
2019-11-16 16:00:00,1.212,0.166,1.2233151679,0.17200000000000001,-0.054,0.1802775638,1.04,0.22,1.0630145813,1.172,0.126,1.178753579,0.17200000000000001,-0.054,0.1802775638,1.0,0.18,1.0160708637
2019-11-16 16:30:00,1.303,0.1675,1.3137219074,0.183,-0.052500000000000005,0.1903818531,1.12,0.22,1.1414026459,1.2530000000000001,0.1275,1.2594702259,0.183,-0.052500000000000005,0.1903818531,1.07,0.18,1.0850345617
2019-11-16 17:00:00,1.4365,0.2295,1.4547173265,0.1865,-0.0505,0.1932162001,1.25,0.28,1.2809761903,1.3865,0.0995,1.3900656459,0.1865,-0.0505,0.1932162001,1.2,0.15,1.2093386622
2019-11-16 17:30:00,1.6105,0.4465,1.6712487846,0.18050000000000002,-0.053500000000000006,0.1882617858,1.43,0.5,1.5148927355000001,1.5305,-0.0335,1.5308665847,0.18050000000000002,-0.053500000000000006,0.1882617858,1.35,0.02,1.35014814
2019-11-16 18:00:00,1.709,0.656,1.8305783239000002,0.169,-0.054,0.1774175865,1.54,0.71,1.695788902,1.609,-0.254,1.6289251057,0.169,-0.054,0.1774175865,1.44,-0.2,1.4538225476
2019-11-16 18:30:00,1.6895,0.645,1.8084344748999999,0.1595,-0.055,0.16871647820000002,1.53,0.7000000000000001,1.6825278601,1.5795,-0.265,1.6015758646,0.1595,-0.055,0.16871647820000002,1.42,-0.21,1.4354441821
2019-11-16 19:00:00,1.6255000000000002,0.646,1.7491615849,0.1855,-0.054,0.19320002590000002,1.44,0.7000000000000001,1.6011246048,1.5255,-0.264,1.5481751354000002,0.1855,-0.054,0.19320002590000002,1.34,-0.21,1.3563554107
2019-11-16 19:30:00,1.5525,0.604,1.6658548106,0.1825,-0.056,0.1908985333,1.37,0.66,1.5206906326,1.4525000000000001,-0.256,1.4748871990999999,0.1825,-0.056,0.1908985333,1.27,-0.2,1.2856515858
2019-11-16 20:00:00,1.445,0.178,1.4559220446,0.17500000000000002,-0.052000000000000005,0.1825623181,1.27,0.23,1.2906587465000001,1.395,0.138,1.4018091882000001,0.17500000000000002,-0.052000000000000005,0.1825623181,1.22,0.19,1.2347064428
2019-11-16 20:30:00,1.388,0.17450000000000002,1.398926106,0.158,-0.0455,0.1644209537,1.23,0.22,1.2495199077999999,1.348,0.1345,1.3546934154999999,0.158,-0.0455,0.1644209537,1.19,0.18,1.2035364556
2019-11-16 21:00:00,1.3405,0.176,1.3520045303,0.1605,-0.044,0.1664219036,1.18,0.22,1.200333287,1.2905,0.136,1.2976464272000001,0.1605,-0.044,0.1664219036,1.13,0.18,1.1442464769
2019-11-16 21:30:00,1.284,0.17350000000000002,1.2956690357,0.164,-0.0465,0.1704648058,1.12,0.22,1.1414026459,1.234,0.1335,1.2412003263,0.164,-0.0465,0.1704648058,1.07,0.18,1.0850345617
2019-11-16 22:00:00,1.214,0.1665,1.2253645376,0.164,-0.043500000000000004,0.1696710052,1.05,0.21,1.0707940979,1.174,0.1265,1.1807956004,0.164,-0.043500000000000004,0.1696710052,1.01,0.17,1.0242070103
2019-11-16 22:30:00,1.123,0.14550000000000002,1.1323865285,0.163,-0.044500000000000005,0.1689652331,0.96,0.19,0.9786214794,1.083,0.10550000000000001,1.0881264862,0.163,-0.044500000000000005,0.1689652331,0.92,0.15,0.9321480569
2019-11-16 23:00:00,1.043,0.147,1.0533081221,0.163,-0.043000000000000003,0.1685763922,0.88,0.19,0.9002777349000001,1.003,0.107,1.0086912312,0.163,-0.043000000000000003,0.1685763922,0.84,0.15,0.8532877592
2019-11-16 23:30:00,0.9965,0.47150000000000003,1.1024175706000001,0.1665,-0.0485,0.17342001040000002,0.8300000000000001,0.52,0.9794386147,0.9165000000000001,-0.2585,0.9522575807,0.1665,-0.0485,0.17342001040000002,0.75,-0.21,0.7788452991
2019-11-17 00:00:00,1.003,0.562,1.1497186612,0.163,-0.048,0.1699205697,0.84,0.61,1.0381233067,0.913,-0.338,0.9735568807,0.163,-0.048,0.1699205697,0.75,-0.29,0.8041144197000001
2019-11-17 00:30:00,1.123,0.542,1.2469534875,0.17300000000000001,-0.048,0.17953551180000002,0.9500000000000001,0.59,1.1183022847,1.033,-0.34800000000000003,1.0900426597,0.17300000000000001,-0.048,0.17953551180000002,0.86,-0.30000000000000004,0.9108238029
2019-11-17 01:00:00,1.31,0.538,1.4161723059,0.19,-0.052000000000000005,0.19698730920000002,1.12,0.59,1.2658988901,1.22,-0.332,1.2643670353,0.19,-0.052000000000000005,0.19698730920000002,1.03,-0.28,1.0673799698
2019-11-17 01:30:00,1.365,0.534,1.4657356515,0.20500000000000002,-0.056,0.2125111762,1.16,0.59,1.3014222989,1.275,-0.336,1.3185298631,0.20500000000000002,-0.056,0.2125111762,1.07,-0.28,1.1060289327
2019-11-17 02:00:00,1.334,0.544,1.4406567947,0.20400000000000001,-0.056,0.2115466852,1.13,0.6000000000000001,1.2794139283,1.244,-0.336,1.2885775103000001,0.20400000000000001,-0.056,0.2115466852,1.04,-0.28,1.0770329614
2019-11-17 02:30:00,1.306,0.544,1.4147692391,0.196,-0.056,0.2038430769,1.11,0.6000000000000001,1.2617844507,1.216,-0.336,1.2615672792,0.196,-0.056,0.2038430769,1.02,-0.28,1.0577334258
2019-11-17 03:00:00,1.288,0.5425,1.397587296,0.198,-0.0575,0.20618013970000001,1.09,0.6000000000000001,1.2442266675,1.198,-0.3375,1.2446325763,0.198,-0.0575,0.20618013970000001,1.0,-0.28,1.0384603989
2019-11-17 03:30:00,1.222,0.5465,1.3386359662,0.192,-0.053500000000000006,0.1993144501,1.03,0.6000000000000001,1.1920151006,1.1320000000000001,-0.3435,1.1829692515,0.192,-0.053500000000000006,0.1993144501,0.9400000000000001,-0.29,0.9837174391000001
2019-11-17 04:00:00,1.1735,0.5455,1.2940913801,0.1835,-0.0545,0.191422308,0.99,0.6000000000000001,1.1576268829,1.0835,-0.34450000000000003,1.1369487675,0.1835,-0.0545,0.191422308,0.9,-0.29,0.9455686120000001
2019-11-17 04:30:00,1.149,0.556,1.2764548562,0.169,-0.054,0.1774175865,0.98,0.61,1.1543396381,1.049,-0.34400000000000003,1.1039642204,0.169,-0.054,0.1774175865,0.88,-0.29,0.9265527508
2019-11-17 05:00:00,1.092,0.558,1.2263066501,0.17200000000000001,-0.052000000000000005,0.17968861960000002,0.92,0.61,1.1038568748,1.002,-0.342,1.0587577627,0.17200000000000001,-0.052000000000000005,0.17968861960000002,0.8300000000000001,-0.29,0.8792041856
2019-11-17 05:30:00,1.086,0.5545,1.2193712519,0.166,-0.0455,0.1721227759,0.92,0.6000000000000001,1.0983624174,0.996,-0.3355,1.0509882254,0.166,-0.0455,0.1721227759,0.8300000000000001,-0.29,0.8792041856
2019-11-17 06:00:00,1.0915,0.549,1.2217910009,0.1715,-0.051000000000000004,0.17892246920000002,0.92,0.6000000000000001,1.0983624174,0.9915,-0.341,1.0485004769,0.1715,-0.051000000000000004,0.17892246920000002,0.8200000000000001,-0.29,0.8697700846
2019-11-17 06:30:00,1.119,0.5675,1.254678146,0.179,-0.052500000000000005,0.18654021010000002,0.9400000000000001,0.62,1.1260550608,1.029,-0.3225,1.078353954,0.179,-0.052500000000000005,0.18654021010000002,0.85,-0.27,0.8918520057
2019-11-17 07:00:00,1.131,0.5715,1.2671910866,0.181,-0.0485,0.1873852982,0.9500000000000001,0.62,1.1344161494,1.041,-0.3085,1.0857500863,0.181,-0.0485,0.1873852982,0.86,-0.26,0.8984430978
2019-11-17 07:30:00,1.135,0.5725,1.2712125117,0.185,-0.0475,0.1910006544,0.9500000000000001,0.62,1.1344161494,1.045,-0.2975,1.0865225492,0.185,-0.0475,0.1910006544,0.86,-0.25,0.8956003573
2019-11-17 08:00:00,1.1355,0.3995,1.2037277516,0.1955,-0.0505,0.2019170622,0.9400000000000001,0.45,1.0421612159,1.0655000000000001,-0.1305,1.0734619229,0.1955,-0.0505,0.2019170622,0.87,-0.08,0.8736704184
2019-11-17 08:30:00,1.2045,0.16,1.2150803471,0.1945,-0.05,0.2008239279,1.01,0.21,1.0316006979,1.1645,0.12,1.1706665836,0.1945,-0.05,0.2008239279,0.97,0.17,0.9847842403
2019-11-17 09:00:00,1.256,0.17950000000000002,1.2687616995,0.186,-0.0505,0.1927336245,1.07,0.23,1.0944404963,1.206,0.1395,1.2140412884,0.186,-0.0505,0.1927336245,1.02,0.19,1.0375451797
2019-11-17 09:30:00,1.3085,0.1885,1.3220077533999999,0.1885,-0.051500000000000004,0.1954085464,1.12,0.24,1.1454256851,1.2685,0.14850000000000002,1.2771626756,0.1885,-0.051500000000000004,0.1954085464,1.08,0.2,1.0983624174
2019-11-17 10:00:00,1.3425,0.181,1.3546465406000001,0.17250000000000001,-0.049,0.1793244267,1.17,0.23,1.1923925528,1.2925,0.14100000000000001,1.3001681622,0.17250000000000001,-0.049,0.1793244267,1.12,0.19,1.1360017606
2019-11-17 10:30:00,1.357,0.166,1.3671155767,0.187,-0.054,0.1946406946,1.17,0.22,1.1905040949,1.307,0.116,1.312137569,0.187,-0.054,0.1946406946,1.12,0.17,1.1328283189
2019-11-17 11:00:00,1.362,0.168,1.3723221196,0.192,-0.052000000000000005,0.1989170681,1.17,0.22,1.1905040949,1.312,0.11800000000000001,1.3172957147,0.192,-0.052000000000000005,0.1989170681,1.12,0.17,1.1328283189
2019-11-17 11:30:00,1.3465,0.166,1.3566938675,0.20650000000000002,-0.054,0.2134437865,1.1400000000000001,0.22,1.1610340219,1.3065,0.116,1.3116395275000001,0.20650000000000002,-0.054,0.2134437865,1.1,0.17,1.1130588484
2019-11-17 12:00:00,1.35,0.165,1.3600459551,0.19,-0.055,0.19780040440000002,1.16,0.22,1.1806777715,1.31,0.115,1.3150380223,0.19,-0.055,0.19780040440000002,1.12,0.17,1.1328283189
2019-11-17 12:30:00,1.3355000000000001,0.176,1.3470472338000001,0.20550000000000002,-0.054,0.2124764693,1.13,0.23,1.1531695452,1.2955,0.136,1.3026189965000001,0.20550000000000002,-0.054,0.2124764693,1.09,0.19,1.1064357189
2019-11-17 13:00:00,1.2915,0.397,1.3511407218,0.18150000000000002,-0.053,0.1890800095,1.11,0.45,1.1977478867,1.2215,-0.073,1.2236793902,0.18150000000000002,-0.053,0.1890800095,1.04,-0.02,1.0401922899
2019-11-17 13:30:00,1.2735,0.5965,1.4062768220000001,0.1835,-0.053500000000000006,0.191140001,1.09,0.65,1.2690941651,1.1835,-0.29350000000000004,1.2193500318,0.1835,-0.053500000000000006,0.191140001,1.0,-0.24,1.0283968106
2019-11-17 14:00:00,1.2475,0.594,1.3816990447,0.1875,-0.056,0.19568405660000002,1.06,0.65,1.2434226956,1.1475,-0.296,1.1850621292,0.1875,-0.056,0.19568405660000002,0.96,-0.24,0.9895453501
2019-11-17 14:30:00,1.2570000000000001,0.5935,1.3900687933,0.197,-0.0565,0.204942065,1.06,0.65,1.2434226956,1.157,-0.3065,1.19690904,0.197,-0.0565,0.204942065,0.96,-0.25,0.9920181450000001
2019-11-17 15:00:00,1.2485,0.5685,1.371839823,0.1885,-0.061500000000000006,0.19827884410000002,1.06,0.63,1.2330855607,1.1485,-0.3115,1.1899934874,0.1885,-0.061500000000000006,0.19827884410000002,0.96,-0.25,0.9920181450000001
2019-11-17 15:30:00,1.2610000000000001,0.5670000000000001,1.382609851,0.201,-0.053,0.2078701518,1.06,0.62,1.2280065146,1.161,-0.303,1.1998874947,0.201,-0.053,0.2078701518,0.96,-0.25,0.9920181450000001
2019-11-17 16:00:00,1.3255,0.5675,1.4418760349,0.1855,-0.052500000000000005,0.19278615100000002,1.1400000000000001,0.62,1.2976902558,1.2355,-0.3025,1.2719931211,0.1855,-0.052500000000000005,0.19278615100000002,1.05,-0.25,1.0793516572
2019-11-17 16:30:00,1.3965,0.537,1.4961889085,0.1965,-0.053,0.20352211180000002,1.2,0.59,1.3371985642,1.3065,-0.253,1.3307709232,0.1965,-0.053,0.20352211180000002,1.11,-0.2,1.1278741064
2019-11-17 17:00:00,1.5265,0.1895,1.5382173123,0.1965,-0.0505,0.2028854357,1.33,0.24,1.3514806695,1.4765000000000001,0.1495,1.4840493590000001,0.1965,-0.0505,0.2028854357,1.28,0.2,1.2955307793
2019-11-17 17:30:00,1.629,0.21,1.6424801369000002,0.199,-0.05,0.2051852821,1.43,0.26,1.4534441854,1.589,0.16,1.5970350654,0.199,-0.05,0.2051852821,1.3900000000000001,0.21,1.4057738083
2019-11-17 18:00:00,1.683,0.20750000000000002,1.6957432736,0.203,-0.052500000000000005,0.2096789212,1.48,0.26,1.5026643005,1.633,0.1675,1.6415679242999999,0.203,-0.052500000000000005,0.2096789212,1.43,0.22,1.4468241082
2019-11-17 18:30:00,1.6179999999999999,0.20400000000000001,1.6308096149,0.20800000000000002,-0.056,0.2154065923,1.4100000000000001,0.26,1.4337712509,1.5779999999999998,0.164,1.5864992909,0.20800000000000002,-0.056,0.2154065923,1.37,0.22,1.3875518008
2019-11-17 19:00:00,1.56,0.203,1.5731525673,0.2,-0.057,0.2079639392,1.3599999999999999,0.26,1.3846299145,1.51,0.163,1.5187722015,0.2,-0.057,0.2079639392,1.31,0.22,1.3283448347
2019-11-17 19:30:00,1.5055,0.1985,1.5185297165,0.20550000000000002,-0.061500000000000006,0.21450524470000001,1.3,0.26,1.3257450735,1.4555,0.1585,1.4641046752,0.20550000000000002,-0.061500000000000006,0.21450524470000001,1.25,0.22,1.2692123542
2019-11-17 20:00:00,1.447,0.35050000000000003,1.4888449382,0.197,-0.059500000000000004,0.20578933400000002,1.25,0.41000000000000003,1.3155227098,1.377,-0.0195,1.377138065,0.197,-0.059500000000000004,0.20578933400000002,1.18,0.04,1.1806777715
2019-11-17 20:30:00,1.3895,0.1825,1.4014337301,0.20950000000000002,-0.0575,0.2172475546,1.18,0.24,1.2041594579,1.3495,0.1325,1.3559891224,0.20950000000000002,-0.0575,0.2172475546,1.1400000000000001,0.19,1.1557248808
2019-11-17 21:00:00,1.3175,0.166,1.3279165071999999,0.20750000000000002,-0.054,0.2144114036,1.11,0.22,1.1315917992,1.2675,0.116,1.2727970184,0.20750000000000002,-0.054,0.2144114036,1.06,0.17,1.0735455277
2019-11-17 21:30:00,1.2295,0.14850000000000002,1.238435505,0.1895,-0.051500000000000004,0.1963733689,1.04,0.2,1.0590561836,1.1895,0.1085,1.1944381524,0.1895,-0.051500000000000004,0.1963733689,1.0,0.16,1.0127191121
2019-11-17 22:00:00,1.155,0.1495,1.1646352433,0.195,-0.0505,0.2014329913,0.96,0.2,0.9806120538,1.115,0.1095,1.1203638918,0.195,-0.0505,0.2014329913,0.92,0.16,0.9338094024
2019-11-17 22:30:00,1.071,0.138,1.0798541568,0.181,-0.052000000000000005,0.1883215336,0.89,0.19,0.9100549434,1.031,0.098,1.0356471407,0.181,-0.052000000000000005,0.1883215336,0.85,0.15,0.8631338251
2019-11-17 23:00:00,1.0145,0.1385,1.0239103965,0.1645,-0.051500000000000004,0.17237314180000002,0.85,0.19,0.8709764635,0.9745,0.0985,0.9794654154,0.1645,-0.051500000000000004,0.17237314180000002,0.81,0.15,0.8237718131
2019-11-17 23:30:00,0.9510000000000001,0.5515,1.0993421897,0.171,-0.0485,0.1777449015,0.78,0.6000000000000001,0.9840731680000001,0.871,-0.3385,0.9344641513,0.171,-0.0485,0.1777449015,0.7000000000000001,-0.29,0.7576938696000001
2019-11-18 00:00:00,0.9605,0.34750000000000003,1.0214286563,0.18050000000000002,-0.052500000000000005,0.18798005210000002,0.78,0.4,0.87658428,0.8905000000000001,-0.12250000000000001,0.8988862553,0.18050000000000002,-0.052500000000000005,0.18798005210000002,0.71,-0.07,0.7134423593
2019-11-18 00:30:00,1.0735000000000001,0.125,1.0807530939,0.1935,-0.055,0.2011647335,0.88,0.18,0.8982204629,1.0335,0.085,1.036989513,0.1935,-0.055,0.2011647335,0.84,0.14,0.8515867542000001
2019-11-18 01:00:00,1.272,0.131,1.2787278835,0.192,-0.049,0.19815398050000002,1.08,0.18,1.0948972555,1.232,0.091,1.2353562239,0.192,-0.049,0.19815398050000002,1.04,0.14,1.0493807698
2019-11-18 01:30:00,1.327,0.1305,1.3334013837,0.167,-0.0495,0.17418165800000002,1.16,0.18,1.1738824473,1.287,0.09050000000000001,1.2901779916,0.167,-0.0495,0.17418165800000002,1.12,0.14,1.1287160848
2019-11-18 02:00:00,1.2985,0.12050000000000001,1.304079177,0.1585,-0.0495,0.1660496914,1.1400000000000001,0.17,1.1526057435000001,1.2585,0.0805,1.2610719646,0.1585,-0.0495,0.1660496914,1.1,0.13,1.107655181
2019-11-18 02:30:00,1.2795,0.11800000000000001,1.2849296673000001,0.1595,-0.052000000000000005,0.1677624809,1.12,0.17,1.1328283189,1.2295,0.078,1.2319716920000001,0.1595,-0.052000000000000005,0.1677624809,1.07,0.13,1.0778682665
2019-11-18 03:00:00,1.255,0.11850000000000001,1.2605821076,0.155,-0.051500000000000004,0.16333171770000002,1.1,0.17,1.1130588484,1.215,0.0785,1.2175332644,0.155,-0.051500000000000004,0.16333171770000002,1.06,0.13,1.067941946
2019-11-18 03:30:00,1.227,0.121,1.2329517428,0.157,-0.049,0.164468842,1.07,0.17,1.0834205093,1.177,0.081,1.1797838784999999,0.157,-0.049,0.164468842,1.02,0.13,1.0282509421
2019-11-18 04:00:00,1.1635,0.12050000000000001,1.1697232579,0.1535,-0.0495,0.16128391120000002,1.01,0.17,1.0242070103,1.1235,0.07050000000000001,1.1257097761,0.1535,-0.0495,0.16128391120000002,0.97,0.12,0.9773944956
2019-11-18 04:30:00,1.114,0.109,1.1193198828,0.154,-0.051000000000000004,0.1622251522,0.96,0.16,0.9732420048,1.064,0.069,1.0662349647,0.154,-0.051000000000000004,0.1622251522,0.91,0.12,0.9178779875
2019-11-18 05:00:00,1.075,0.11,1.0806132518,0.155,-0.05,0.1628649747,0.92,0.16,0.9338094024,1.035,0.07,1.037364449,0.155,-0.05,0.1628649747,0.88,0.12,0.8881441324
2019-11-18 05:30:00,1.0415,0.1095,1.0472404213,0.1515,-0.0505,0.1596950218,0.89,0.16,0.9042676595,1.0015,0.0695,1.0039086114,0.1515,-0.0505,0.1596950218,0.85,0.12,0.8584287973
2019-11-18 06:00:00,1.0705,0.128,1.0781253406,0.1505,-0.052000000000000005,0.1592301793,0.92,0.18,0.9374433316,1.0305,0.088,1.0342505741,0.1505,-0.052000000000000005,0.1592301793,0.88,0.14,0.8910667764
2019-11-18 06:30:00,1.1665,0.1385,1.1746933642,0.1565,-0.051500000000000004,0.16475588,1.01,0.19,1.0277159141,1.1265,0.0985,1.1307981694,0.1565,-0.051500000000000004,0.16475588,0.97,0.15,0.9815294188
2019-11-18 07:00:00,1.2305,0.1525,1.2399139083,0.1605,-0.0475,0.1673813012,1.07,0.2,1.0885311204,1.1905000000000001,0.1125,1.1958037046,0.1605,-0.0475,0.1673813012,1.03,0.16,1.0423531072
2019-11-18 07:30:00,1.318,0.1675,1.3286008618,0.188,-0.052500000000000005,0.1951928534,1.13,0.22,1.1512167476,1.278,0.1275,1.284344288,0.188,-0.052500000000000005,0.1951928534,1.09,0.18,1.1047624179
2019-11-18 08:00:00,1.319,0.1695,1.3298463257,0.159,-0.0505,0.16682700620000002,1.16,0.22,1.1806777715,1.2690000000000001,0.1295,1.2755905495,0.159,-0.0505,0.16682700620000002,1.11,0.18,1.1244998888
2019-11-18 08:30:00,1.3235000000000001,0.17200000000000001,1.3346296303,0.14350000000000002,-0.048,0.15131506860000002,1.18,0.22,1.200333287,1.2735,0.14200000000000002,1.2813923092000001,0.14350000000000002,-0.048,0.15131506860000002,1.13,0.19,1.1458621209
2019-11-18 09:00:00,1.2825,0.3095,1.3193166792,0.17250000000000001,-0.0505,0.1797400901,1.11,0.36,1.1669190203,1.2225,0.0095,1.2225369115,0.17250000000000001,-0.0505,0.1797400901,1.05,0.06,1.0517128886
2019-11-18 09:30:00,1.244,0.599,1.3807016332,0.154,-0.051000000000000004,0.1622251522,1.09,0.65,1.2690941651,1.154,-0.301,1.1926093241,0.154,-0.051000000000000004,0.1622251522,1.0,-0.25,1.0307764064
2019-11-18 10:00:00,1.1955,0.6000000000000001,1.337617378,0.1355,-0.05,0.1444307793,1.06,0.65,1.2434226956,1.1055,-0.30000000000000004,1.1454825402,0.1355,-0.05,0.1444307793,0.97,-0.25,1.0016985575
2019-11-18 10:30:00,1.142,0.598,1.2890958071,0.162,-0.052000000000000005,0.1701411179,0.98,0.65,1.1759676866,1.052,-0.312,1.0972912102,0.162,-0.052000000000000005,0.1701411179,0.89,-0.26,0.9272000863000001
2019-11-18 11:00:00,1.1035,0.5905,1.2515600265,0.1635,-0.0495,0.1708288617,0.9400000000000001,0.64,1.1371895181,1.0135,-0.3095,1.0597039681,0.1635,-0.0495,0.1708288617,0.85,-0.26,0.8888756943
2019-11-18 11:30:00,1.0765,0.5775,1.2216212588,0.1665,-0.052500000000000005,0.1745809268,0.91,0.63,1.1067971811,0.9865,-0.3125,1.0348132682,0.1665,-0.052500000000000005,0.1745809268,0.8200000000000001,-0.26,0.8602325267
2019-11-18 12:00:00,1.0375,0.582,1.1895924722,0.1575,-0.048,0.1646519055,0.88,0.63,1.082266141,0.9475,-0.308,0.9963032922,0.1575,-0.048,0.1646519055,0.79,-0.26,0.8316850365
2019-11-18 12:30:00,1.0645,0.5795,1.2120150577,0.17450000000000002,-0.0505,0.1816603974,0.89,0.63,1.0904127659,0.9745,-0.3005,1.0197796331,0.17450000000000002,-0.0505,0.1816603974,0.8,-0.25,0.8381527307000001
2019-11-18 13:00:00,1.013,0.588,1.1712868991,0.17300000000000001,-0.052000000000000005,0.1806460628,0.84,0.64,1.0560303026,0.933,-0.302,0.980659472,0.17300000000000001,-0.052000000000000005,0.1806460628,0.76,-0.25,0.8000624976
2019-11-18 13:30:00,1.019,0.5885,1.1767298968,0.179,-0.051500000000000004,0.18626124130000002,0.84,0.64,1.0560303026,0.9390000000000001,-0.3115,0.9893195894000001,0.179,-0.051500000000000004,0.18626124130000002,0.76,-0.26,0.8032434251
2019-11-18 14:00:00,1.0005,0.58,1.1564602241,0.18050000000000002,-0.05,0.18729722370000002,0.8200000000000001,0.63,1.0340696302,0.9105000000000001,-0.31,0.9618265176,0.18050000000000002,-0.05,0.18729722370000002,0.73,-0.26,0.7749193506000001
2019-11-18 14:30:00,1.0075,0.5775,1.1612762376,0.20750000000000002,-0.052500000000000005,0.21403854790000001,0.8,0.63,1.0182828684,0.9175000000000001,-0.3125,0.9692587374,0.20750000000000002,-0.052500000000000005,0.21403854790000001,0.71,-0.26,0.7561084578
2019-11-18 15:00:00,1.0305,0.5775,1.1812859518,0.1905,-0.052500000000000005,0.1976018725,0.84,0.63,1.05,0.9405,-0.3225,0.9942567576,0.1905,-0.052500000000000005,0.1976018725,0.75,-0.27,0.7971198153
2019-11-18 15:30:00,1.0575,0.1885,1.0741687484,0.1875,-0.051500000000000004,0.1944440794,0.87,0.24,0.9024965374,1.0075,0.0585,1.009196958,0.1875,-0.051500000000000004,0.1944440794,0.8200000000000001,0.11,0.8273451517
2019-11-18 16:00:00,1.0945,0.138,1.1031655587,0.17450000000000002,-0.052000000000000005,0.1820830854,0.92,0.19,0.9394147114,1.0545,0.098,1.0590440265,0.17450000000000002,-0.052000000000000005,0.1820830854,0.88,0.15,0.8926925563
2019-11-18 16:30:00,1.255,0.268,1.2832961466000001,0.185,-0.052000000000000005,0.1921691963,1.07,0.32,1.1168258593,1.205,-0.012,1.2050597496,0.185,-0.052000000000000005,0.1921691963,1.02,0.04,1.0207840124
2019-11-18 17:00:00,1.443,0.195,1.4561160668,0.193,-0.055,0.2006838309,1.25,0.25,1.2747548784,1.403,0.155,1.4115360428,0.193,-0.055,0.2006838309,1.21,0.21,1.2280879447
2019-11-18 17:30:00,1.5865,0.20400000000000001,1.5995618931000002,0.17650000000000002,-0.056,0.18517086700000002,1.4100000000000001,0.26,1.4337712509,1.5365,0.164,1.5452275722,0.17650000000000002,-0.056,0.18517086700000002,1.3599999999999999,0.22,1.3776792079
2019-11-18 18:00:00,1.653,0.20500000000000002,1.6656632313,0.183,-0.055,0.1910863679,1.47,0.26,1.4928161307,1.603,0.165,1.6114695157,0.183,-0.055,0.1910863679,1.42,0.22,1.4369411957
2019-11-18 18:30:00,1.6425,0.20500000000000002,1.6552435621,0.1925,-0.055,0.200203022,1.45,0.26,1.4731259281,1.6025,0.165,1.6109721444,0.1925,-0.055,0.200203022,1.4100000000000001,0.22,1.4270599146
2019-11-18 19:00:00,1.5985,0.1945,1.6102895702,0.1885,-0.0555,0.19650063610000001,1.4100000000000001,0.25,1.4319916201,1.5485,0.14450000000000002,1.5552274753000002,0.1885,-0.0555,0.19650063610000001,1.3599999999999999,0.2,1.3746272222
2019-11-18 19:30:00,1.5785,0.1925,1.590194485,0.1885,-0.0575,0.1970748589,1.3900000000000001,0.25,1.4123030836,1.5285000000000002,0.14250000000000002,1.5351281705000002,0.1885,-0.0575,0.1970748589,1.34,0.2,1.3548431644
2019-11-18 20:00:00,1.5265,0.1925,1.5385897764,0.17650000000000002,-0.0575,0.1856300083,1.35,0.25,1.3729530218,1.4865,0.14250000000000002,1.4933146018,0.17650000000000002,-0.0575,0.1856300083,1.31,0.2,1.3251792332
2019-11-18 20:30:00,1.4595,0.1665,1.4689664734,0.1695,-0.053500000000000006,0.1777427917,1.29,0.22,1.3086252328,1.4095,0.1265,1.4151651847,0.1695,-0.053500000000000006,0.1777427917,1.24,0.18,1.2529964086
2019-11-18 21:00:00,1.431,0.17500000000000002,1.4416608478000001,0.171,-0.055,0.1796273921,1.26,0.23,1.2808200498,1.381,0.135,1.3875827903,0.171,-0.055,0.1796273921,1.21,0.19,1.2248265183
2019-11-18 21:30:00,1.3325,0.1555,1.3415425823,0.17250000000000001,-0.0545,0.18090467100000002,1.16,0.21,1.1788553771,1.2925,0.1155,1.2976503766,0.17250000000000001,-0.0545,0.18090467100000002,1.12,0.17,1.1328283189
2019-11-18 22:00:00,1.2405,0.165,1.2514252874,0.1705,-0.055,0.1791514722,1.07,0.22,1.0923827168,1.1905000000000001,0.095,1.1942844092,0.1705,-0.055,0.1791514722,1.02,0.15,1.0309704166
2019-11-18 22:30:00,1.1925,0.5750000000000001,1.3238886849,0.17250000000000001,-0.055,0.1810559306,1.02,0.63,1.1988744722,1.1025,-0.335,1.1522722118,0.17250000000000001,-0.055,0.1810559306,0.93,-0.28,0.9712363255
2019-11-18 23:00:00,1.109,0.5565,1.2407954102,0.179,-0.053500000000000006,0.1868241151,0.93,0.61,1.1122050171,1.019,-0.3435,1.0753386676,0.179,-0.053500000000000006,0.1868241151,0.84,-0.29,0.8886506625
2019-11-18 23:30:00,1.012,0.556,1.1546774441,0.192,-0.054,0.1994492417,0.8200000000000001,0.61,1.0220078278,0.922,-0.34400000000000003,0.9840833298,0.192,-0.054,0.1994492417,0.73,-0.29,0.7854934755
2019-11-19 00:00:00,0.9975,0.5565,1.1422339953,0.17750000000000002,-0.053500000000000006,0.1853874322,0.8200000000000001,0.61,1.0220078278,0.9075000000000001,-0.3435,0.9703342208,0.17750000000000002,-0.053500000000000006,0.1853874322,0.73,-0.29,0.7854934755
2019-11-19 00:30:00,1.1815,0.556,1.3057864488,0.18150000000000002,-0.054,0.1893627471,1.0,0.61,1.1713667231,1.0915,-0.34400000000000003,1.1444248555,0.18150000000000002,-0.054,0.1893627471,0.91,-0.29,0.9550916186
2019-11-19 01:00:00,1.375,0.552,1.481664267,0.165,-0.048,0.17184004190000002,1.21,0.6000000000000001,1.3505924625999999,1.2850000000000001,-0.338,1.3287095243,0.165,-0.048,0.17184004190000002,1.12,-0.29,1.1569356075
2019-11-19 01:30:00,1.428,0.428,1.4907608796,0.168,-0.052000000000000005,0.1758635835,1.26,0.48,1.3483323033,1.348,-0.232,1.3678187014,0.168,-0.052000000000000005,0.1758635835,1.18,-0.18,1.1936498649
2019-11-19 02:00:00,1.367,0.131,1.3732625386000001,0.167,-0.049,0.1740402252,1.2,0.18,1.213424905,1.317,0.091,1.3201401441,0.167,-0.049,0.1740402252,1.15,0.14,1.158490397
2019-11-19 02:30:00,1.3415,0.129,1.347688113,0.1715,-0.051000000000000004,0.17892246920000002,1.17,0.18,1.1837651794,1.3014999999999999,0.089,1.3045394781000001,0.1715,-0.051000000000000004,0.17892246920000002,1.13,0.14,1.1386395391
2019-11-19 03:00:00,1.334,0.129,1.3402227427,0.164,-0.051000000000000004,0.17174690680000002,1.17,0.18,1.1837651794,1.294,0.089,1.2970570535000001,0.164,-0.051000000000000004,0.17174690680000002,1.13,0.14,1.1386395391
2019-11-19 03:30:00,1.2885,0.128,1.2948421718,0.1685,-0.052000000000000005,0.17634128840000002,1.12,0.18,1.134372073,1.2485,0.088,1.2515974792,0.1685,-0.052000000000000005,0.17634128840000002,1.08,0.14,1.0890362712
2019-11-19 04:00:00,1.262,0.13,1.2686780521,0.17200000000000001,-0.05,0.1791200715,1.09,0.18,1.1047624179,1.212,0.09,1.2153369903,0.17200000000000001,-0.05,0.1791200715,1.04,0.14,1.0493807698
2019-11-19 04:30:00,1.206,0.122,1.2121551056,0.176,-0.048,0.182428068,1.03,0.17,1.0439348639,1.166,0.092,1.1696238712,0.176,-0.048,0.182428068,0.99,0.14,0.9998499887000001
2019-11-19 05:00:00,1.1385,0.125,1.1453415429,0.1685,-0.045,0.17440541850000002,0.97,0.17,0.9847842403,1.0985,0.075,1.1010573327,0.1685,-0.045,0.17440541850000002,0.93,0.12,0.9377099765
2019-11-19 05:30:00,1.103,0.12250000000000001,1.1097816227,0.17300000000000001,-0.0475,0.17940248050000002,0.93,0.17,0.9454099640000001,1.063,0.07250000000000001,1.0654694975,0.17300000000000001,-0.0475,0.17940248050000002,0.89,0.12,0.8980534505000001
2019-11-19 06:00:00,1.1195,0.12050000000000001,1.1259664737,0.1895,-0.0495,0.1958583672,0.93,0.17,0.9454099640000001,1.0795,0.0805,1.0824973441,0.1895,-0.0495,0.1958583672,0.89,0.13,0.8994442729000001
2019-11-19 06:30:00,1.1895,0.149,1.1987957499,0.1895,-0.051000000000000004,0.1962428343,1.0,0.2,1.0198039027,1.1495,0.099,1.1537552817,0.1895,-0.051000000000000004,0.1962428343,0.96,0.15,0.9716480844000001
2019-11-19 07:00:00,1.2885,0.1505,1.2972596116,0.20850000000000002,-0.0495,0.2142953569,1.08,0.2,1.0983624174,1.2485,0.1005,1.2525384226,0.20850000000000002,-0.0495,0.2142953569,1.04,0.15,1.0507616285
