Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-19 07:30:00,1.342,0.47950000000000004,1.425090962,0.202,-0.0505,0.2082168341,1.1400000000000001,0.53,1.2571793826,1.262,-0.18050000000000002,1.2748428335,0.202,-0.0505,0.2082168341,1.06,-0.13,1.067941946
2019-11-19 08:00:00,1.358,0.6115,1.4893274489000001,0.218,-0.0585,0.2257127599,1.1400000000000001,0.67,1.3223085873,1.258,-0.28850000000000003,1.2906572938,0.218,-0.0585,0.2257127599,1.04,-0.23,1.0651291002
2019-11-19 08:30:00,1.3719999999999999,0.605,1.4994695729,0.212,-0.065,0.2217408397,1.16,0.67,1.3395894894,1.282,-0.28500000000000003,1.3132969961,0.212,-0.065,0.2217408397,1.07,-0.22,1.0923827168
2019-11-19 09:00:00,1.3255,0.605,1.4570433247,0.23550000000000001,-0.065,0.24430564870000002,1.09,0.67,1.2794530081,1.2355,-0.28500000000000003,1.2679452867,0.23550000000000001,-0.065,0.24430564870000002,1.0,-0.22,1.0239140589
2019-11-19 09:30:00,1.276,0.605,1.4121618179,0.226,-0.065,0.23516164650000002,1.05,0.67,1.2455520864,1.186,-0.295,1.2221378809,0.226,-0.065,0.23516164650000002,0.96,-0.23,0.9871676656
2019-11-19 10:00:00,1.2535,0.603,1.3909964953,0.2635,-0.077,0.2745200357,0.99,0.68,1.2010412149,1.1535,-0.297,1.1911218452,0.2635,-0.077,0.2745200357,0.89,-0.22,0.9167878708
2019-11-19 10:30:00,1.2355,0.603,1.3747978942,0.3155,-0.08700000000000001,0.3272754956,0.92,0.6900000000000001,1.15,1.1455,-0.307,1.1859254825,0.3155,-0.08700000000000001,0.3272754956,0.8300000000000001,-0.22,0.8586617495000001
2019-11-19 11:00:00,1.214,0.6035,1.355731629,0.314,-0.0965,0.32849391170000003,0.9,0.7000000000000001,1.1401754251,1.124,-0.29650000000000004,1.1624492462,0.314,-0.0965,0.32849391170000003,0.81,-0.2,0.8343260753
2019-11-19 11:30:00,1.2085,0.6095,1.3535000924,0.2285,-0.09050000000000001,0.2457692007,0.98,0.7000000000000001,1.2043255374,1.1185,-0.29050000000000004,1.1556091467,0.2285,-0.09050000000000001,0.2457692007,0.89,-0.2,0.9121951546
2019-11-19 12:00:00,1.2355,0.6195,1.3821145032,0.2655,-0.0805,0.2774355781,0.97,0.7000000000000001,1.196202324,1.1355,-0.29050000000000004,1.1720710303,0.2655,-0.0805,0.2774355781,0.87,-0.21,0.8949860334
2019-11-19 12:30:00,1.235,0.62,1.3818918192,0.265,-0.08,0.2768122107,0.97,0.7000000000000001,1.196202324,1.135,-0.29,1.1714627608,0.265,-0.08,0.2768122107,0.87,-0.21,0.8949860334
2019-11-19 13:00:00,1.216,0.611,1.3608736165,0.23600000000000002,-0.129,0.2689553866,0.98,0.74,1.2280065146,1.126,-0.299,1.1650223174,0.23600000000000002,-0.129,0.2689553866,0.89,-0.17,0.9060905032000001
2019-11-19 13:30:00,1.229,0.602,1.3685192728,0.279,-0.148,0.3158243183,0.9500000000000001,0.75,1.2103718437,1.139,-0.308,1.1799088948,0.279,-0.148,0.3158243183,0.86,-0.16,0.8747571091
2019-11-19 14:00:00,1.1895,0.601,1.3327082389,0.28950000000000004,-0.139,0.3211405456,0.9,0.74,1.1651609331000001,1.0895,-0.309,1.1324713021,0.28950000000000004,-0.139,0.3211405456,0.8,-0.17,0.8178630692000001
2019-11-19 14:30:00,1.1685,0.59,1.3090042972,0.3385,-0.11,0.3559245004,0.8300000000000001,0.7000000000000001,1.085771615,1.0785,-0.31,1.1221685479,0.3385,-0.11,0.3559245004,0.74,-0.2,0.7665507159
2019-11-19 15:00:00,1.189,0.5905,1.3275583791,0.299,-0.1095,0.3184199271,0.89,0.7000000000000001,1.1322985472,1.099,-0.3095,1.1417492063,0.299,-0.1095,0.3184199271,0.8,-0.2,0.8246211251000001
2019-11-19 15:30:00,1.175,0.592,1.3157085544,0.28500000000000003,-0.148,0.3211370424,0.89,0.74,1.1574541028,1.085,-0.318,1.1306409687,0.28500000000000003,-0.148,0.3211370424,0.8,-0.17,0.8178630692000001
2019-11-19 16:00:00,1.2215,0.583,1.3534959364999999,0.2515,-0.137,0.28639352300000004,0.97,0.72,1.2080149006,1.1215,-0.317,1.1654403674,0.2515,-0.137,0.28639352300000004,0.87,-0.18,0.8884255737000001
2019-11-19 16:30:00,1.3265,0.5915,1.4524030088,0.2565,-0.14850000000000002,0.2963857284,1.07,0.74,1.3009611831,1.2365,-0.3085,1.274403586,0.2565,-0.14850000000000002,0.2963857284,0.98,-0.16,0.992975327
2019-11-19 17:00:00,1.454,0.6045,1.5746543271,0.294,-0.0855,0.3061800941,1.16,0.6900000000000001,1.3497036712,1.3639999999999999,-0.28550000000000003,1.3935588434000001,0.294,-0.0855,0.3061800941,1.07,-0.2,1.0885311204
2019-11-19 17:30:00,1.5855000000000001,0.623,1.7035079248,0.35550000000000004,-0.097,0.36849592940000003,1.23,0.72,1.4252368224,1.4855,-0.267,1.5093042271,0.35550000000000004,-0.097,0.36849592940000003,1.13,-0.17,1.1427160627
2019-11-19 18:00:00,1.6724999999999999,0.6205,1.7838936347,0.3925,-0.1095,0.4074880366,1.28,0.73,1.473533169,1.5725,-0.2695,1.5954267454000002,0.3925,-0.1095,0.4074880366,1.18,-0.16,1.1907980517
2019-11-19 18:30:00,1.6955,0.632,1.8094596569,0.3855,-0.108,0.4003426657,1.31,0.74,1.5045597363,1.5955,-0.258,1.6162253092,0.3855,-0.108,0.4003426657,1.21,-0.15,1.2192620719
2019-11-19 19:00:00,1.6165,0.628,1.7342019058,0.3665,-0.112,0.383231327,1.25,0.74,1.4526183256,1.5265,-0.28200000000000003,1.5523292982,0.3665,-0.112,0.383231327,1.16,-0.17,1.1723907199
2019-11-19 19:30:00,1.5715,0.6115,1.6862812636000002,0.3315,-0.0985,0.3458243774,1.24,0.71,1.4288806808,1.4715,-0.28850000000000003,1.4995147548,0.3315,-0.0985,0.3458243774,1.1400000000000001,-0.19,1.1557248808
2019-11-19 20:00:00,1.4945,0.602,1.6111903208,0.29450000000000004,-0.088,0.3073666377,1.2,0.6900000000000001,1.3842326394,1.3945,-0.298,1.4259853611,0.29450000000000004,-0.088,0.3073666377,1.1,-0.21,1.1198660634
2019-11-19 20:30:00,1.435,0.595,1.5534638715,0.28500000000000003,-0.085,0.2974054472,1.15,0.68,1.336001497,1.335,-0.295,1.3672051785,0.28500000000000003,-0.085,0.2974054472,1.05,-0.21,1.0707940979
2019-11-19 21:00:00,1.4025,0.5895,1.5213535092,0.2725,-0.0805,0.28414169,1.13,0.67,1.3136970731,1.3125,-0.3105,1.3487277338,0.2725,-0.0805,0.28414169,1.04,-0.23,1.0651291002
2019-11-19 21:30:00,1.3435000000000001,0.42550000000000004,1.4092702012,0.3135,-0.0945,0.32743319930000003,1.03,0.52,1.1538197433,1.2735,-0.14450000000000002,1.2816717599,0.3135,-0.0945,0.32743319930000003,0.96,-0.05,0.9613012015
2019-11-19 22:00:00,1.244,0.468,1.3291200096,0.314,-0.092,0.3272002445,0.93,0.56,1.0855873986,1.164,-0.222,1.1849810125,0.314,-0.092,0.3272002445,0.85,-0.13,0.8598837131
2019-11-19 22:30:00,1.174,0.5680000000000001,1.3041855696,0.314,-0.092,0.3272002445,0.86,0.66,1.0840664186,1.084,-0.332,1.1337019009,0.314,-0.092,0.3272002445,0.77,-0.24,0.8065358021
2019-11-19 23:00:00,1.0715,0.494,1.1798933214,0.3215,-0.096,0.3355268246,0.75,0.59,0.954253635,0.9915,-0.256,1.0240157469,0.3215,-0.096,0.3355268246,0.67,-0.16,0.688839604
2019-11-19 23:30:00,0.937,0.1345,0.9466040619,0.357,-0.10550000000000001,0.3722623403,0.58,0.24,0.6276941931000001,0.907,0.0945,0.9119096721000001,0.357,-0.10550000000000001,0.3722623403,0.55,0.2,0.5852349955
2019-11-20 00:00:00,0.9035000000000001,0.1345,0.9134563482,0.3435,-0.10550000000000001,0.3593361936,0.56,0.24,0.6092618485,0.8735,0.0945,0.8785968928000001,0.3435,-0.10550000000000001,0.3593361936,0.53,0.2,0.5664803615
2019-11-20 00:30:00,1.0655000000000001,0.121,1.0723484741,0.34550000000000003,-0.099,0.35940402060000004,0.72,0.22,0.7528612090000001,1.0255,0.081,1.0286939535,0.34550000000000003,-0.099,0.35940402060000004,0.68,0.18,0.7034202158
2019-11-20 01:00:00,1.2730000000000001,0.1305,1.2796715399,0.303,-0.0795,0.3132558858,0.97,0.21,0.9924716621,1.233,0.09050000000000001,1.2363168081,0.303,-0.0795,0.3132558858,0.93,0.17,0.9454099640000001
2019-11-20 01:30:00,1.3475000000000001,0.126,1.3533780883,0.34750000000000003,-0.094,0.35998923600000005,1.0,0.22,1.0239140589,1.3075,0.08600000000000001,1.3103252459,0.34750000000000003,-0.094,0.35998923600000005,0.96,0.18,0.9767292358
2019-11-20 02:00:00,1.3285,0.1265,1.3345090858,0.35850000000000004,-0.10350000000000001,0.3731413941,0.97,0.23,0.99689518,1.2885,0.08650000000000001,1.2914002091,0.35850000000000004,-0.10350000000000001,0.3731413941,0.93,0.19,0.9492101980000001
2019-11-20 02:30:00,1.3105,0.12150000000000001,1.3161202453,0.3205,-0.0985,0.3352946465,0.99,0.22,1.0141498903,1.2705,0.0815,1.2731113463,0.3205,-0.0985,0.3352946465,0.9500000000000001,0.18,0.9669022701000001
2019-11-20 03:00:00,1.2775,0.1245,1.2835522973,0.3375,-0.0955,0.3507513364,0.9400000000000001,0.22,0.9654014709000001,1.2375,0.0845,1.2403815945,0.3375,-0.0955,0.3507513364,0.9,0.18,0.9178235124
2019-11-20 03:30:00,1.233,0.1245,1.2392696438,0.343,-0.0955,0.35604669640000003,0.89,0.22,0.9167878708,1.193,0.0845,1.1959888168,0.343,-0.0955,0.35604669640000003,0.85,0.18,0.8688498144000001
2019-11-20 04:00:00,1.1705,0.1135,1.1759900085,0.35050000000000003,-0.10650000000000001,0.366322945,0.8200000000000001,0.22,0.8489994111,1.1405,0.07350000000000001,1.1428659151,0.35050000000000003,-0.10650000000000001,0.366322945,0.79,0.18,0.810246876
2019-11-20 04:30:00,1.125,0.1265,1.1320897712,0.375,-0.1135,0.39180001280000004,0.75,0.24,0.7874642849,1.085,0.08650000000000001,1.08844258,0.375,-0.1135,0.39180001280000004,0.71,0.2,0.7376313442
2019-11-20 05:00:00,1.078,0.11750000000000001,1.0843847334,0.34800000000000003,-0.10250000000000001,0.3627812702,0.73,0.22,0.7624303247,1.038,0.0775,1.0408891632,0.34800000000000003,-0.10250000000000001,0.3627812702,0.6900000000000001,0.18,0.7130918594
2019-11-20 05:30:00,1.0715,0.3895,1.1400975835,0.35150000000000003,-0.1005,0.36558514740000003,0.72,0.49,0.8709190548,1.0015,-0.1905,1.0194569633,0.35150000000000003,-0.1005,0.36558514740000003,0.65,-0.09,0.6562011887
2019-11-20 06:00:00,1.085,0.558,1.2200774565999999,0.365,-0.10200000000000001,0.3789841685,0.72,0.66,0.9767292358,1.005,-0.342,1.0615973813,0.365,-0.10200000000000001,0.3789841685,0.64,-0.24,0.6835202996
2019-11-20 06:30:00,1.1655,0.56,1.2930546199,0.3855,-0.11,0.40088682940000003,0.78,0.67,1.0282509421,1.0755,-0.33,1.1249889999,0.3855,-0.11,0.40088682940000003,0.6900000000000001,-0.22,0.7242237223
2019-11-20 07:00:00,1.3325,0.5105000000000001,1.4269430612,0.3125,-0.08950000000000001,0.3250638399,1.02,0.6000000000000001,1.1833849754,1.2525,-0.2295,1.273352465,0.3125,-0.08950000000000001,0.3250638399,0.9400000000000001,-0.14,0.9503683496
2019-11-20 07:30:00,1.385,0.1825,1.3969721722,0.365,-0.11750000000000001,0.3834465413,1.02,0.30000000000000004,1.0632027088,1.345,0.14250000000000002,1.3525277261,0.365,-0.11750000000000001,0.3834465413,0.98,0.26,1.0139033485
2019-11-20 08:00:00,1.3825,0.192,1.3957686950000001,0.3725,-0.128,0.3938784711,1.01,0.32,1.059481005,1.3425,0.152,1.3510774404,0.3725,-0.128,0.3938784711,0.97,0.28,1.0096038827
2019-11-20 08:30:00,1.3855,0.191,1.3986033212,0.35550000000000004,-0.169,0.3936257741,1.03,0.36,1.091100362,1.3455,0.151,1.3539465462,0.35550000000000004,-0.169,0.3936257741,0.99,0.32,1.0404326023
2019-11-20 09:00:00,1.353,0.1915,1.3664849981,0.403,-0.1885,0.4449058889,0.9500000000000001,0.38,1.0231813134,1.313,0.1515,1.3217114852,0.403,-0.1885,0.4449058889,0.91,0.34,0.9714422268
2019-11-20 09:30:00,1.2395,0.17850000000000002,1.252286908,0.3995,-0.18150000000000002,0.4387966499,0.84,0.36,0.9138927727,1.1995,0.1385,1.2074694613,0.3995,-0.18150000000000002,0.4387966499,0.8,0.32,0.8616263691
2019-11-20 10:00:00,1.176,0.1675,1.1878687848,0.41600000000000004,-0.1825,0.45427111950000004,0.76,0.35000000000000003,0.8367197858000001,1.1360000000000001,0.1275,1.1431326475999999,0.41600000000000004,-0.1825,0.45427111950000004,0.72,0.31,0.7839005039
2019-11-20 10:30:00,1.212,0.1625,1.2228451456,0.402,-0.1875,0.44357665630000004,0.81,0.35000000000000003,0.8823831367,1.172,0.12250000000000001,1.1783845934000001,0.402,-0.1875,0.44357665630000004,0.77,0.31,0.8300602388
2019-11-20 11:00:00,1.168,0.1665,1.1798077174000001,0.388,-0.1635,0.42104186250000003,0.78,0.33,0.8469356528,1.1280000000000001,0.1265,1.135071033,0.388,-0.1635,0.42104186250000003,0.74,0.29,0.7947955712
2019-11-20 11:30:00,1.13,0.168,1.1424202379,0.38,-0.162,0.4130907891,0.75,0.33,0.819390017,1.09,0.128,1.0974898633,0.38,-0.162,0.4130907891,0.71,0.29,0.7669419796
2019-11-20 12:00:00,1.135,0.1715,1.1478838138,0.365,-0.1585,0.3979286996,0.77,0.33,0.8377350416,1.095,0.12150000000000001,1.1017201323,0.365,-0.1585,0.3979286996,0.73,0.28,0.7818567644000001
2019-11-20 12:30:00,1.165,0.1645,1.1765565222,0.315,-0.1255,0.3390800053,0.85,0.29,0.8981091248,1.125,0.1245,1.1318680356,0.315,-0.1255,0.3390800053,0.81,0.25,0.8477027781
2019-11-20 13:00:00,1.137,0.1555,1.1475840928,0.28700000000000003,-0.0845,0.2991809653,0.85,0.24,0.8832326987,1.097,0.1155,1.1030635748,0.28700000000000003,-0.0845,0.2991809653,0.81,0.2,0.8343260753
2019-11-20 13:30:00,1.1565,0.1655,1.1682818581,0.3365,-0.0945,0.3495175246,0.8200000000000001,0.26,0.8602325267,1.1165,0.1155,1.1224582398,0.3365,-0.0945,0.3495175246,0.78,0.21,0.8077747211
2019-11-20 14:00:00,1.0705,0.1665,1.0833708968,0.3305,-0.0935,0.3434712506,0.74,0.26,0.784346862,1.0305,0.1165,1.0370643664,0.3305,-0.0935,0.3434712506,0.7000000000000001,0.21,0.7308214556
2019-11-20 14:30:00,1.039,0.162,1.0515536125,0.329,-0.098,0.34328559540000003,0.71,0.26,0.7561084578,0.999,0.112,1.0052586732,0.329,-0.098,0.34328559540000003,0.67,0.21,0.7021395873
2019-11-20 15:00:00,1.0635,0.153,1.0744492775,0.35350000000000004,-0.107,0.3693389365,0.71,0.26,0.7561084578,1.0235,0.10300000000000001,1.0286696506,0.35350000000000004,-0.107,0.3693389365,0.67,0.21,0.7021395873
2019-11-20 15:30:00,1.1015,0.1555,1.1124219074,0.3415,-0.0945,0.3543338821,0.76,0.25,0.8000624976,1.0615,0.1155,1.0677651895,0.3415,-0.0945,0.3543338821,0.72,0.21,0.75
2019-11-20 16:00:00,1.1545,0.1585,1.1653293526,0.3345,-0.1015,0.3495604383,0.8200000000000001,0.26,0.8602325267,1.1145,0.11850000000000001,1.120782093,0.3345,-0.1015,0.3495604383,0.78,0.22,0.8104319836
2019-11-20 16:30:00,1.29,0.2795,1.3199319111,0.36,-0.1005,0.3737649663,0.93,0.38,1.0046392387,1.24,0.0095,1.2400363906,0.36,-0.1005,0.3737649663,0.88,0.11,0.8868483523
2019-11-20 17:00:00,1.487,0.629,1.6145618601,0.357,-0.111,0.3738582619,1.13,0.74,1.3507405376000001,1.387,-0.281,1.415178434,0.357,-0.111,0.3738582619,1.03,-0.17,1.0439348639
2019-11-20 17:30:00,1.5935000000000001,0.6335000000000001,1.7148074236,0.3335,-0.0965,0.3471807886,1.26,0.73,1.4561936684,1.5035,-0.2665,1.5269363117,0.3335,-0.0965,0.3471807886,1.17,-0.17,1.1822859214
2019-11-20 18:00:00,1.6335000000000002,0.6315000000000001,1.7513179323,0.3735,-0.0985,0.3862699833,1.26,0.73,1.4561936684,1.5434999999999999,-0.2685,1.5666794503,0.3735,-0.0985,0.3862699833,1.17,-0.17,1.1822859214
2019-11-20 18:30:00,1.6600000000000001,0.6205,1.7721795196999999,0.34,-0.08950000000000001,0.3515824939,1.32,0.71,1.4988328793,1.56,-0.2595,1.5814361353000002,0.34,-0.08950000000000001,0.3515824939,1.22,-0.17,1.2317873193
2019-11-20 19:00:00,1.5995,0.6165,1.714197334,0.3695,-0.0935,0.3811462974,1.23,0.71,1.4202112519,1.4995,-0.2635,1.5224757798000002,0.3695,-0.0935,0.3811462974,1.13,-0.17,1.1427160627
2019-11-20 19:30:00,1.5675,0.606,1.6805630753,0.3875,-0.10400000000000001,0.4012134719,1.18,0.71,1.3771347066000001,1.4775,-0.274,1.5026916683,0.3875,-0.10400000000000001,0.4012134719,1.09,-0.17,1.1031772296
2019-11-20 20:00:00,1.517,0.6115,1.6356103601,0.367,-0.0985,0.3799884867,1.15,0.71,1.3515176654,1.427,-0.28850000000000003,1.4558713027,0.367,-0.0985,0.3799884867,1.06,-0.19,1.0768936809
2019-11-20 20:30:00,1.4645000000000001,0.5995,1.5824539488,0.3645,-0.1005,0.3781011769,1.1,0.7000000000000001,1.303840481,1.3745,-0.3005,1.4069649960000001,0.3645,-0.1005,0.3781011769,1.01,-0.2,1.0296115772
2019-11-20 21:00:00,1.432,0.6085,1.5559229576,0.322,-0.0915,0.3347480396,1.11,0.7000000000000001,1.3122880781,1.332,-0.3015,1.3656962510000001,0.322,-0.0915,0.3347480396,1.01,-0.21,1.0316006979
2019-11-20 21:30:00,1.383,0.605,1.5095409898,0.343,-0.095,0.35591291070000003,1.04,0.7000000000000001,1.2536347155,1.293,-0.305,1.328485604,0.343,-0.095,0.35591291070000003,0.9500000000000001,-0.21,0.9729337079
2019-11-20 22:00:00,1.2815,0.5665,1.4011297228,0.3115,-0.0835,0.3224972868,0.97,0.65,1.167647207,1.1915,-0.3235,1.2346353713,0.3115,-0.0835,0.3224972868,0.88,-0.24,0.9121403401
2019-11-20 22:30:00,1.195,0.562,1.3205563222,0.315,-0.088,0.3270611564,0.88,0.65,1.0940292501,1.105,-0.328,1.1526530267,0.315,-0.088,0.3270611564,0.79,-0.24,0.8256512581000001
2019-11-20 23:00:00,1.0665,0.42550000000000004,1.1482475778,0.3365,-0.0945,0.3495175246,0.73,0.52,0.8962700486,0.9965,-0.1945,1.0153041416,0.3365,-0.0945,0.3495175246,0.66,-0.1,0.6675327707
2019-11-20 23:30:00,0.9785,0.122,0.9860761887,0.34850000000000003,-0.098,0.36201691950000003,0.63,0.22,0.6673080248000001,0.9385,0.082,0.9420755012,0.34850000000000003,-0.098,0.36201691950000003,0.59,0.18,0.6168468205000001
2019-11-21 00:00:00,0.9530000000000001,0.117,0.9601551958000001,0.343,-0.10300000000000001,0.3581312609,0.61,0.22,0.6484597135,0.923,0.077,0.9262062405,0.343,-0.10300000000000001,0.3581312609,0.58,0.18,0.607289058
2019-11-21 00:30:00,1.07,0.11900000000000001,1.0765969534,0.35000000000000003,-0.101,0.36428148460000004,0.72,0.22,0.7528612090000001,1.04,0.069,1.042286429,0.35000000000000003,-0.101,0.36428148460000004,0.6900000000000001,0.17,0.7106335202
2019-11-21 01:00:00,1.29,0.38,1.3448048186000001,0.36,-0.1,0.3736308338,0.93,0.48,1.0465658126,1.22,-0.17,1.2317873193,0.36,-0.1,0.3736308338,0.86,-0.07,0.8628441342000001
2019-11-21 01:30:00,1.384,0.5475,1.4883589117,0.384,-0.10250000000000001,0.3974446502,1.0,0.65,1.1926860442,1.294,-0.3325,1.3360360212,0.384,-0.10250000000000001,0.3974446502,0.91,-0.23,0.9386160024
2019-11-21 02:00:00,1.3225,0.2985,1.3557686012,0.3825,-0.1015,0.3957379183,0.9400000000000001,0.4,1.0215674231,1.2625,-0.0915,1.2658113999,0.3825,-0.1015,0.3957379183,0.88,0.01,0.8800568163
2019-11-21 02:30:00,1.297,0.1255,1.3030576541,0.277,-0.0745,0.2868435985,1.02,0.2,1.0394229168,1.2570000000000001,0.0855,1.2599044607,0.277,-0.0745,0.2868435985,0.98,0.16,0.992975327
2019-11-21 03:00:00,1.2945,0.1265,1.3006661755,0.3045,-0.0835,0.3157411915,0.99,0.21,1.0120276676,1.2545,0.08650000000000001,1.257478628,0.3045,-0.0835,0.3157411915,0.9500000000000001,0.17,0.9650906693
2019-11-21 03:30:00,1.2395,0.1245,1.2457369305000001,0.35950000000000004,-0.0955,0.3719684126,0.88,0.22,0.9070832376,1.2095,0.0845,1.2124481432,0.35950000000000004,-0.0955,0.3719684126,0.85,0.18,0.8688498144000001
2019-11-21 04:00:00,1.1805,0.125,1.1870995114,0.35050000000000003,-0.095,0.3631463204,0.8300000000000001,0.22,0.8586617495000001,1.1405,0.085,1.1436630841,0.35050000000000003,-0.095,0.3631463204,0.79,0.18,0.810246876
2019-11-21 04:30:00,1.138,0.12150000000000001,1.1444676710000001,0.368,-0.0985,0.3809543936,0.77,0.22,0.8008120878,1.098,0.0815,1.1010205493,0.368,-0.0985,0.3809543936,0.73,0.18,0.7518643495
2019-11-21 05:00:00,1.0995,0.123,1.106358554,0.35950000000000004,-0.097,0.3723563481,0.74,0.22,0.7720103626,1.0695000000000001,0.083,1.0727158291,0.35950000000000004,-0.097,0.3723563481,0.71,0.18,0.7324616031000001
2019-11-21 05:30:00,1.1115,0.137,1.1199112688,0.3815,-0.10300000000000001,0.3951597778,0.73,0.24,0.7684399781,1.0815,0.097,1.0858412637,0.3815,-0.10300000000000001,0.3951597778,0.7000000000000001,0.2,0.7280109889
2019-11-21 06:00:00,1.1295,0.146,1.1388969443999999,0.35950000000000004,-0.094,0.3715861273,0.77,0.24,0.8065358021,1.0995,0.106,1.1045977775,0.35950000000000004,-0.094,0.3715861273,0.74,0.2,0.7665507159
2019-11-21 06:30:00,1.189,0.1575,1.1993861972,0.34900000000000003,-0.0825,0.35861852990000004,0.84,0.24,0.8736131867,1.149,0.1075,1.1540178725,0.34900000000000003,-0.0825,0.35861852990000004,0.8,0.19,0.8222530024
2019-11-21 07:00:00,1.306,0.2285,1.3258386968,0.266,-0.061500000000000006,0.2730169409,1.04,0.29,1.0796758773,1.256,0.0485,1.2569360564,0.266,-0.061500000000000006,0.2730169409,0.99,0.11,0.9960923652
2019-11-21 07:30:00,1.3895,0.6035,1.5149001617,0.2695,-0.0765,0.2801472827,1.12,0.68,1.3102671483,1.2895,-0.28650000000000003,1.3209437914,0.2695,-0.0765,0.2801472827,1.02,-0.21,1.0413932975
2019-11-21 08:00:00,1.323,0.6015,1.453317326,0.293,-0.08850000000000001,0.306073929,1.03,0.6900000000000001,1.2397580409,1.223,-0.28850000000000003,1.2565672485000001,0.293,-0.08850000000000001,0.306073929,0.93,-0.2,0.9512623192
2019-11-21 08:30:00,1.34,0.6045,1.4700409008,0.30000000000000004,-0.0955,0.3148336863,1.04,0.7000000000000001,1.2536347155,1.24,-0.29550000000000004,1.2747235975,0.30000000000000004,-0.0955,0.3148336863,0.9400000000000001,-0.2,0.9610411021
2019-11-21 09:00:00,1.2965,0.6155,1.4351837861,0.3765,-0.1145,0.3935257298,0.92,0.73,1.1744360349,1.2065000000000001,-0.29450000000000004,1.2419229042,0.3765,-0.1145,0.3935257298,0.8300000000000001,-0.18,0.8492938243
2019-11-21 09:30:00,1.295,0.62,1.4357663459,0.41500000000000004,-0.13,0.4348850423,0.88,0.75,1.1562439189,1.205,-0.29,1.2394050992,0.41500000000000004,-0.13,0.4348850423,0.79,-0.16,0.8060397013
2019-11-21 10:00:00,1.211,0.1835,1.2248237628,0.361,-0.10650000000000001,0.3763817876,0.85,0.29,0.8981091248,1.171,0.1335,1.1785852748,0.361,-0.10650000000000001,0.3763817876,0.81,0.24,0.8448076704
2019-11-21 10:30:00,1.213,0.4545,1.2953529442,0.393,-0.1155,0.4096208613,0.8200000000000001,0.5700000000000001,0.9986490875,1.143,-0.1655,1.1549195859,0.393,-0.1155,0.4096208613,0.75,-0.05,0.7516648189
2019-11-21 11:00:00,1.196,0.6015,1.3387375583,0.386,-0.11850000000000001,0.40377995240000003,0.81,0.72,1.0837435121,1.106,-0.2985,1.1455733281,0.386,-0.11850000000000001,0.40377995240000003,0.72,-0.18,0.7421590126000001
2019-11-21 11:30:00,1.204,0.6035,1.3467844111,0.394,-0.1165,0.4108628117,0.81,0.72,1.0837435121,1.114,-0.29650000000000004,1.1527828286,0.394,-0.1165,0.4108628117,0.72,-0.18,0.7421590126000001
2019-11-21 12:00:00,1.2429999999999999,0.6000000000000001,1.3802351249,0.403,-0.12,0.4204866229,0.84,0.72,1.1063453349,1.153,-0.30000000000000004,1.1913895249,0.403,-0.12,0.4204866229,0.75,-0.18,0.7712976079
2019-11-21 12:30:00,1.2605,0.5905,1.3919592307,0.3705,-0.1095,0.3863424647,0.89,0.7000000000000001,1.1322985472,1.1705,-0.3095,1.2107272608,0.3705,-0.1095,0.3863424647,0.8,-0.2,0.8246211251000001
2019-11-21 13:00:00,1.248,0.5965,1.3832267529,0.388,-0.1135,0.4042601267,0.86,0.71,1.1152129841,1.158,-0.3135,1.1996858964000001,0.388,-0.1135,0.4042601267,0.77,-0.2,0.7955501241
2019-11-21 13:30:00,1.259,0.5965,1.3931594489,0.359,-0.10350000000000001,0.3736218008,0.9,0.7000000000000001,1.1401754251,1.169,-0.3035,1.2077554595,0.359,-0.10350000000000001,0.3736218008,0.81,-0.2,0.8343260753
2019-11-21 14:00:00,1.246,0.5885,1.3779870282,0.376,-0.1115,0.3921839492,0.87,0.7000000000000001,1.1166467660000001,1.156,-0.3115,1.1972335821,0.376,-0.1115,0.3921839492,0.78,-0.2,0.8052328856000001
2019-11-21 14:30:00,1.2635,0.5875,1.3934089493,0.3435,-0.10250000000000001,0.3584668743,0.92,0.6900000000000001,1.15,1.1735,-0.3025,1.2118615845,0.3435,-0.10250000000000001,0.3584668743,0.8300000000000001,-0.2,0.8537564055
2019-11-21 15:00:00,1.2610000000000001,0.5945,1.3941130693,0.35100000000000003,-0.10550000000000001,0.36651227810000003,0.91,0.7000000000000001,1.1480853627,1.171,-0.29550000000000004,1.2077090916,0.35100000000000003,-0.10550000000000001,0.36651227810000003,0.8200000000000001,-0.19,0.8417244205000001
2019-11-21 15:30:00,1.2785,0.593,1.4093300713,0.2785,-0.107,0.2983475323,1.0,0.7000000000000001,1.2206555616,1.1885,-0.297,1.2250474481,0.2785,-0.107,0.2983475323,0.91,-0.19,0.9296235797
2019-11-21 16:00:00,1.2925,0.5735,1.4140221003,0.24250000000000002,-0.10650000000000001,0.26485562100000004,1.05,0.68,1.2509596316,1.1925,-0.3065,1.2312589086,0.24250000000000002,-0.10650000000000001,0.26485562100000004,0.9500000000000001,-0.2,0.9708243919
2019-11-21 16:30:00,1.376,0.377,1.4267112532000001,0.376,-0.123,0.3956071283,1.0,0.5,1.1180339887,1.316,-0.113,1.3208425341,0.376,-0.123,0.3956071283,0.9400000000000001,0.01,0.94005319
2019-11-21 17:00:00,1.529,0.28150000000000003,1.554697157,0.389,-0.11850000000000001,0.4066488043,1.1400000000000001,0.4,1.2081390648,1.479,0.0415,1.4795821201,0.389,-0.11850000000000001,0.4066488043,1.09,0.16,1.1016805345
2019-11-21 17:30:00,1.6400000000000001,0.20600000000000002,1.6528871710000002,0.35000000000000003,-0.10400000000000001,0.3651246363,1.29,0.31,1.3267252918,1.5899999999999999,0.166,1.5986419236,0.35000000000000003,-0.10400000000000001,0.3651246363,1.24,0.27,1.2690547664
2019-11-21 18:00:00,1.6844999999999999,0.20650000000000002,1.6971100436,0.3345,-0.10350000000000001,0.350146398,1.35,0.31,1.3851353724,1.6345,0.1665,1.6429584596,0.3345,-0.10350000000000001,0.350146398,1.3,0.27,1.3277424449
2019-11-21 18:30:00,1.7065000000000001,0.20450000000000002,1.718709545,0.3365,-0.0955,0.3497892222,1.37,0.30000000000000004,1.4024621207,1.6565,0.1645,1.6646478607000001,0.3365,-0.0955,0.3497892222,1.32,0.26,1.3453624047
2019-11-21 19:00:00,1.685,0.20700000000000002,1.697667223,0.395,-0.113,0.4108454697,1.29,0.32,1.3290974381,1.635,0.167,1.643506617,0.395,-0.113,0.4108454697,1.24,0.28,1.2712198866
2019-11-21 19:30:00,1.6385,0.203,1.6510273317,0.34850000000000003,-0.097,0.3617474948,1.29,0.30000000000000004,1.3244244033,1.5885,0.153,1.5958512619,0.34850000000000003,-0.097,0.3617474948,1.24,0.25,1.2649505919
2019-11-21 20:00:00,1.5565,0.2215,1.5721814463000001,0.3265,-0.08850000000000001,0.33828168740000003,1.23,0.31,1.2684636376,1.5065,0.1315,1.5122283227,0.3265,-0.08850000000000001,0.33828168740000003,1.18,0.22,1.200333287
2019-11-21 20:30:00,1.5275,0.625,1.6504185075,0.3375,-0.095,0.3506155302,1.19,0.72,1.3908630414,1.4275,-0.295,1.4576629411,0.3375,-0.095,0.3506155302,1.09,-0.2,1.1081967334
2019-11-21 21:00:00,1.447,0.20550000000000002,1.4615195004000001,0.34700000000000003,-0.0945,0.3596376649,1.1,0.30000000000000004,1.1401754251,1.397,0.10550000000000001,1.400977962,0.34700000000000003,-0.0945,0.3596376649,1.05,0.2,1.0688779163
2019-11-21 21:30:00,1.373,0.4035,1.431062979,0.353,-0.0965,0.3659525242,1.02,0.5,1.1359577457,1.303,-0.1265,1.3091261398,0.353,-0.0965,0.3659525242,0.9500000000000001,-0.03,0.9504735662
2019-11-21 22:00:00,1.28,0.5815,1.4058955331,0.35000000000000003,-0.0985,0.3635962734,0.93,0.68,1.1520850663,1.19,-0.3185,1.2318856481,0.35000000000000003,-0.0985,0.3635962734,0.84,-0.22,0.8683317338000001
2019-11-21 22:30:00,1.212,0.553,1.3321985588,0.382,-0.107,0.3967026594,0.8300000000000001,0.66,1.0604244433,1.1320000000000001,-0.297,1.1703132059,0.382,-0.107,0.3967026594,0.75,-0.19,0.7736924454
2019-11-21 23:00:00,1.059,0.1135,1.0650649041,0.419,-0.10650000000000001,0.4323230852,0.64,0.22,0.6767569726,1.019,0.07350000000000001,1.0216473217,0.419,-0.10650000000000001,0.4323230852,0.6000000000000001,0.18,0.6264183905
2019-11-21 23:30:00,0.9865,0.1165,0.9933551731,0.3765,-0.0935,0.3879362061,0.61,0.21,0.6451356447000001,0.9465,0.0765,0.9495864890000001,0.3765,-0.0935,0.3879362061,0.5700000000000001,0.17,0.5948108943
2019-11-22 00:00:00,0.9705,0.129,0.9790358778,0.3005,-0.07100000000000001,0.30877378450000004,0.67,0.2,0.6992138443,0.9305,0.079,0.9338475518,0.3005,-0.07100000000000001,0.30877378450000004,0.63,0.15,0.6476109943
2019-11-22 00:30:00,1.1015,0.12050000000000001,1.108071523,0.3315,-0.0795,0.3408995453,0.77,0.2,0.7955501241,1.0615,0.07050000000000001,1.0638385686,0.3315,-0.0795,0.3408995453,0.73,0.15,0.7452516354000001
2019-11-22 01:00:00,1.2945,0.12150000000000001,1.3001894093,0.34450000000000003,-0.0785,0.3533305818,0.9500000000000001,0.2,0.9708243919,1.2545,0.07150000000000001,1.2565359127,0.34450000000000003,-0.0785,0.3533305818,0.91,0.15,0.9222797840000001
2019-11-22 01:30:00,1.3585,0.12250000000000001,1.3640119134,0.3285,-0.0775,0.3375181477,1.03,0.2,1.0492378186,1.3185,0.07250000000000001,1.3204917645,0.3285,-0.0775,0.3375181477,0.99,0.15,1.0012991561
2019-11-22 02:00:00,1.34,0.12050000000000001,1.3454070945,0.32,-0.0795,0.329727539,1.02,0.2,1.0394229168,1.29,0.07050000000000001,1.2919250172,0.32,-0.0795,0.329727539,0.97,0.15,0.9815294188
2019-11-22 02:30:00,1.3265,0.125,1.3323765421,0.3365,-0.085,0.34706951750000004,0.99,0.21,1.0120276676,1.2865,0.085,1.2893049483999999,0.3365,-0.085,0.34706951750000004,0.9500000000000001,0.17,0.9650906693
2019-11-22 03:00:00,1.297,0.127,1.3032029773,0.327,-0.083,0.3373692339,0.97,0.21,0.9924716621,1.2570000000000001,0.08700000000000001,1.2600071428000001,0.327,-0.083,0.3373692339,0.93,0.17,0.9454099640000001
2019-11-22 03:30:00,1.25,0.1135,1.2551423226,0.35000000000000003,-0.08650000000000001,0.3605305119,0.9,0.2,0.9219544457000001,1.21,0.07350000000000001,1.2122302793,0.35000000000000003,-0.08650000000000001,0.3605305119,0.86,0.16,0.8747571091
2019-11-22 04:00:00,1.1975,0.121,1.2035976279,0.3175,-0.079,0.3271807604,0.88,0.2,0.9024411338,1.1575,0.081,1.1603306641,0.3175,-0.079,0.3271807604,0.84,0.16,0.8551023331000001
2019-11-22 04:30:00,1.1475,0.10300000000000001,1.1521133842,0.3175,-0.077,0.3267036119,0.8300000000000001,0.18,0.8492938243,1.1075,0.063,1.1092904264,0.3175,-0.077,0.3267036119,0.79,0.14,0.8023091673
2019-11-22 05:00:00,1.0865,0.106,1.091658486,0.3065,-0.074,0.3153065968,0.78,0.18,0.8004998438,1.0465,0.066,1.0485791577,0.3065,-0.074,0.3153065968,0.74,0.14,0.7531268154
2019-11-22 05:30:00,1.07,0.10400000000000001,1.0750423247,0.29,-0.066,0.2974155342,0.78,0.17,0.7983107165000001,1.03,0.064,1.031986434,0.29,-0.066,0.2974155342,0.74,0.13,0.7513321503
2019-11-22 06:00:00,1.057,0.108,1.0625031765,0.307,-0.07200000000000001,0.3153299859,0.75,0.18,0.7712976079,1.017,0.068,1.0192708178,0.307,-0.07200000000000001,0.3153299859,0.71,0.14,0.7236711961000001
2019-11-22 06:30:00,1.156,0.2655,1.186097066,0.296,-0.0745,0.3052314695,0.86,0.34,0.9247702417,1.106,-0.044500000000000005,1.1068948685,0.296,-0.0745,0.3052314695,0.81,0.03,0.8105553652
2019-11-22 07:00:00,1.2555,0.14650000000000002,1.2640183939,0.3355,-0.0835,0.3457347249,0.92,0.23,0.9483142939,1.2155,0.10650000000000001,1.2201567522,0.3355,-0.0835,0.3457347249,0.88,0.19,0.9002777349000001
2019-11-22 07:30:00,1.328,0.1665,1.3383968955,0.338,-0.0835,0.3481612414,0.99,0.25,1.0210778619,1.288,0.1265,1.294197145,0.338,-0.0835,0.3481612414,0.9500000000000001,0.21,0.9729337079
2019-11-22 08:00:00,1.2855,0.17400000000000002,1.2972225137,0.24550000000000002,-0.076,0.2569946497,1.04,0.25,1.0696261029,1.2455,0.134,1.2526876107,0.24550000000000002,-0.076,0.2569946497,1.0,0.21,1.0218121158
2019-11-22 08:30:00,1.331,0.2015,1.3461661302,0.241,-0.11850000000000001,0.2685577219,1.09,0.32,1.1360017606,1.291,0.1615,1.3010623544,0.241,-0.11850000000000001,0.2685577219,1.05,0.28,1.0866922287
2019-11-22 09:00:00,1.2815,0.20600000000000002,1.2979515592,0.24150000000000002,-0.114,0.2670547697,1.04,0.32,1.0881176407,1.2415,0.166,1.2525487016,0.24150000000000002,-0.114,0.2670547697,1.0,0.28,1.0384603989
2019-11-22 09:30:00,1.2530000000000001,0.19,1.2673235577,0.233,-0.12,0.2620858638,1.02,0.31,1.0660675401,1.213,0.14,1.2210524149,0.233,-0.12,0.2620858638,0.98,0.26,1.0139033485
2019-11-22 10:00:00,1.218,0.17950000000000002,1.2311556563,0.20800000000000002,-0.1105,0.2355297221,1.01,0.29,1.050809212,1.178,0.1395,1.1862311115,0.20800000000000002,-0.1105,0.2355297221,0.97,0.25,1.0016985575
2019-11-22 10:30:00,1.204,0.177,1.2169408367,0.224,-0.123,0.2555484299,0.98,0.30000000000000004,1.024890238,1.164,0.137,1.1720345558,0.224,-0.123,0.2555484299,0.9400000000000001,0.26,0.9752948272
2019-11-22 11:00:00,1.2265,0.17850000000000002,1.2394210342,0.20650000000000002,-0.1315,0.2448152365,1.02,0.31,1.0660675401,1.1865,0.1385,1.1945561937,0.20650000000000002,-0.1315,0.2448152365,0.98,0.27,1.0165136497
2019-11-22 11:30:00,1.185,0.17950000000000002,1.198517939,0.20500000000000002,-0.0805,0.2202390746,0.98,0.26,1.0139033485,1.145,0.1295,1.1522999826,0.20500000000000002,-0.0805,0.2202390746,0.9400000000000001,0.21,0.9631718434000001
2019-11-22 12:00:00,1.225,0.34450000000000003,1.2725192533,0.255,-0.0755,0.265942193,0.97,0.42,1.0570241246,1.165,-0.035500000000000004,1.1655407543,0.255,-0.0755,0.265942193,0.91,0.04,0.9108786966
2019-11-22 12:30:00,1.267,0.599,1.401459953,0.23700000000000002,-0.07100000000000001,0.247406548,1.03,0.67,1.2287391912,1.167,-0.301,1.2051929306,0.23700000000000002,-0.07100000000000001,0.247406548,0.93,-0.23,0.958018789
2019-11-22 13:00:00,1.25,0.6005,1.3867589012,0.22,-0.059500000000000004,0.22790403680000001,1.03,0.66,1.2233151679,1.15,-0.2995,1.1883603199000001,0.22,-0.059500000000000004,0.22790403680000001,0.93,-0.24,0.9604686356000001
2019-11-22 13:30:00,1.2485,0.5995,1.3849738265,0.2185,-0.060500000000000005,0.22672119440000002,1.03,0.66,1.2233151679,1.1485,-0.3005,1.1871615307,0.2185,-0.060500000000000005,0.22672119440000002,0.93,-0.24,0.9604686356000001
2019-11-22 14:00:00,1.227,0.5895,1.3612638429000001,0.23700000000000002,-0.07050000000000001,0.24726352340000002,0.99,0.66,1.1898319209000001,1.137,-0.3105,1.1786344853,0.23700000000000002,-0.07050000000000001,0.24726352340000002,0.9,-0.24,0.9314504818
2019-11-22 14:30:00,1.22,0.5845,1.3527898026,0.25,-0.0755,0.2611517758,0.97,0.66,1.1732433678,1.12,-0.3155,1.163589382,0.25,-0.0755,0.2611517758,0.87,-0.24,0.9024965374
2019-11-22 15:00:00,1.186,0.577,1.3189105353000001,0.296,-0.083,0.3074166554,0.89,0.66,1.1080162454,1.096,-0.323,1.142604481,0.296,-0.083,0.3074166554,0.8,-0.24,0.8352245207000001
2019-11-22 15:30:00,1.2065000000000001,0.5695,1.3341561003,0.3065,-0.0805,0.3168950931,0.9,0.65,1.1101801656,1.1165,-0.3205,1.1615905044,0.3065,-0.0805,0.3168950931,0.81,-0.24,0.8448076704
2019-11-22 16:00:00,1.2625,0.578,1.3885208857,0.2625,-0.07200000000000001,0.27219524240000004,1.0,0.65,1.1926860442,1.1725,-0.312,1.2133013847,0.2625,-0.07200000000000001,0.27219524240000004,0.91,-0.24,0.9411163584000001
2019-11-22 16:30:00,1.3935,0.582,1.5101543794999999,0.2635,-0.068,0.2721327801,1.13,0.65,1.3036103712,1.3035,-0.298,1.3371298553,0.2635,-0.068,0.2721327801,1.04,-0.23,1.0651291002
2019-11-22 17:00:00,1.5375,0.48450000000000004,1.6120317925,0.2275,-0.0555,0.2341719454,1.31,0.54,1.4169333082,1.4575,-0.17550000000000002,1.4680280992,0.2275,-0.0555,0.2341719454,1.23,-0.12,1.2358397954
2019-11-22 17:30:00,1.5845,0.202,1.5973240905,0.21450000000000002,-0.058,0.22220317280000002,1.37,0.26,1.3944532979,1.5345,0.152,1.5420098087,0.21450000000000002,-0.058,0.22220317280000002,1.32,0.21,1.3366001646
2019-11-22 18:00:00,1.626,0.188,1.6368323066000001,0.256,-0.07200000000000001,0.2659323222,1.37,0.26,1.3944532979,1.576,0.138,1.582030341,0.256,-0.07200000000000001,0.2659323222,1.32,0.21,1.3366001646
2019-11-22 18:30:00,1.6535000000000002,0.19,1.6643804403,0.28350000000000003,-0.07,0.2920141264,1.37,0.26,1.3944532979,1.6035,0.14,1.609600028,0.28350000000000003,-0.07,0.2920141264,1.32,0.21,1.3366001646
2019-11-22 19:00:00,1.624,0.2025,1.6365763807,0.304,-0.0775,0.31372320600000003,1.32,0.28,1.3493702235,1.584,0.1625,1.5923134899,0.304,-0.0775,0.31372320600000003,1.28,0.24,1.3023056477
2019-11-22 19:30:00,1.5445,0.17250000000000001,1.5541031176,0.29450000000000004,-0.08750000000000001,0.3072238598,1.25,0.26,1.2767536959,1.5045000000000002,0.1325,1.5103233098,0.29450000000000004,-0.08750000000000001,0.3072238598,1.21,0.22,1.2298373876
2019-11-22 20:00:00,1.4375,0.1705,1.4475760774,0.2775,-0.0795,0.2886632987,1.16,0.25,1.1866338947,1.3975,0.12050000000000001,1.4026854601,0.2775,-0.0795,0.2886632987,1.12,0.2,1.1377170123
2019-11-22 20:30:00,1.443,0.17,1.4529793529,0.313,-0.09,0.3256823606,1.13,0.26,1.1595257651,1.393,0.12,1.3981591469,0.313,-0.09,0.3256823606,1.08,0.21,1.1002272493
2019-11-22 21:00:00,1.3745,0.171,1.3850961158000001,0.29450000000000004,-0.089,0.3076544328,1.08,0.26,1.1108555262,1.3345,0.121,1.3399743468,0.29450000000000004,-0.089,0.3076544328,1.04,0.21,1.0609901036
2019-11-22 21:30:00,1.3125,0.1655,1.3228932308,0.3025,-0.0945,0.3169171816,1.01,0.26,1.042928569,1.2725,0.1155,1.2777309967,0.3025,-0.0945,0.3169171816,0.97,0.21,0.9924716621
2019-11-22 22:00:00,1.2375,0.155,1.2471692948,0.28750000000000003,-0.085,0.299802018,0.9500000000000001,0.24,0.9798469268000001,1.1975,0.115,1.2030092477,0.28750000000000003,-0.085,0.299802018,0.91,0.2,0.9317188417000001
2019-11-22 22:30:00,1.178,0.35950000000000004,1.2316347876,0.34800000000000003,-0.1005,0.3622212722,0.8300000000000001,0.46,0.9489467846,1.118,-0.12050000000000001,1.1244750998,0.34800000000000003,-0.1005,0.3622212722,0.77,-0.02,0.7702596965
2019-11-22 23:00:00,1.0625,0.40850000000000003,1.1383226695,0.3425,-0.1015,0.3572233195,0.72,0.51,0.8823264702,0.9925,-0.1915,1.0108058666,0.3425,-0.1015,0.3572233195,0.65,-0.09,0.6562011887
2019-11-22 23:30:00,0.9945,0.1285,1.0027674207,0.3045,-0.0815,0.3152181784,0.6900000000000001,0.21,0.7212489168,0.9545,0.0785,0.957722559,0.3045,-0.0815,0.3152181784,0.65,0.16,0.6694027188
2019-11-23 00:00:00,0.965,0.128,0.9734521046000001,0.295,-0.07200000000000001,0.3036593486,0.67,0.2,0.6992138443,0.935,0.078,0.9382478351,0.295,-0.07200000000000001,0.3036593486,0.64,0.15,0.6573431372
2019-11-23 00:30:00,1.111,0.122,1.1176783974,0.311,-0.078,0.32063218800000004,0.8,0.2,0.8246211251000001,1.071,0.07200000000000001,1.0734174398,0.311,-0.078,0.32063218800000004,0.76,0.15,0.7746612163000001
2019-11-23 01:00:00,1.2915,0.127,1.2977292668,0.3115,-0.083,0.3223681901,0.98,0.21,1.0022474744,1.2515,0.08700000000000001,1.2545203267,0.3115,-0.083,0.3223681901,0.9400000000000001,0.17,0.9552486587000001
2019-11-23 01:30:00,1.3275000000000001,0.127,1.333561116,0.28750000000000003,-0.073,0.29662307730000004,1.04,0.2,1.0590561836,1.2875,0.077,1.2898004691,0.28750000000000003,-0.073,0.29662307730000004,1.0,0.15,1.0111874208
2019-11-23 02:00:00,1.3035,0.13,1.3099665072,0.29350000000000004,-0.07,0.3017320831,1.01,0.2,1.0296115772,1.2635,0.08,1.2660301142,0.29350000000000004,-0.07,0.3017320831,0.97,0.15,0.9815294188
2019-11-23 02:30:00,1.2825,0.132,1.289275087,0.2525,-0.068,0.2614961759,1.03,0.2,1.0492378186,1.2425,0.082,1.2452028951,0.2525,-0.068,0.2614961759,0.99,0.15,1.0012991561
2019-11-23 03:00:00,1.276,0.275,1.3052972841,0.226,-0.065,0.23516164650000002,1.05,0.34,1.103675677,1.216,-0.055,1.2172431967,0.226,-0.065,0.23516164650000002,0.99,0.01,0.9900505038
2019-11-23 03:30:00,1.26,0.5605,1.3790432371999999,0.23,-0.0695,0.2402712009,1.03,0.63,1.2073938877,1.16,-0.3395,1.2086605189,0.23,-0.0695,0.2402712009,0.93,-0.27,0.9684007435
2019-11-23 04:00:00,1.2015,0.5640000000000001,1.3272898139,0.2215,-0.066,0.23112388450000002,0.98,0.63,1.1650321884000001,1.1115,-0.336,1.1611753744,0.2215,-0.066,0.23112388450000002,0.89,-0.27,0.9300537619
2019-11-23 04:30:00,1.168,0.5595,1.2950923712,0.228,-0.060500000000000005,0.2358903347,0.9400000000000001,0.62,1.1260550608,1.078,-0.3405,1.1304973463,0.228,-0.060500000000000005,0.2358903347,0.85,-0.28,0.8949301649
2019-11-23 05:00:00,1.0575,0.1375,1.0664016598,0.23750000000000002,-0.07250000000000001,0.2483193508,0.8200000000000001,0.21,0.8464632302,1.0175,0.0375,1.0181907974,0.23750000000000002,-0.07250000000000001,0.2483193508,0.78,0.11,0.7877182237
2019-11-23 05:30:00,1.015,0.108,1.020729641,0.23500000000000001,-0.07200000000000001,0.2457824241,0.78,0.18,0.8004998438,0.975,0.068,0.9773684055,0.23500000000000001,-0.07200000000000001,0.2457824241,0.74,0.14,0.7531268154
2019-11-23 06:00:00,1.0255,0.1095,1.0313294818,0.24550000000000002,-0.07050000000000001,0.2554221995,0.78,0.18,0.8004998438,0.9855,0.0695,0.9879476201,0.24550000000000002,-0.07050000000000001,0.2554221995,0.74,0.14,0.7531268154
2019-11-23 06:30:00,1.0565,0.115,1.0627404434,0.2665,-0.075,0.2768523975,0.79,0.19,0.8125269226,1.0265,0.075,1.029236246,0.2665,-0.075,0.2768523975,0.76,0.15,0.7746612163000001
2019-11-23 07:00:00,1.0925,0.132,1.100445478,0.2725,-0.078,0.283443557,0.8200000000000001,0.21,0.8464632302,1.0525,0.092,1.0565132512,0.2725,-0.078,0.283443557,0.78,0.17,0.7983107165000001
2019-11-23 07:30:00,1.1295,0.153,1.1398154456,0.2795,-0.077,0.28991248680000004,0.85,0.23,0.8805679985,1.0995,0.113,1.1052914774,0.2795,-0.077,0.28991248680000004,0.8200000000000001,0.19,0.8417244205000001
2019-11-23 08:00:00,1.138,0.157,1.1487789169,0.308,-0.083,0.3189874606,0.8300000000000001,0.24,0.8640023148,1.098,0.117,1.1042160115,0.308,-0.083,0.3189874606,0.79,0.2,0.8149233093
2019-11-23 08:30:00,1.2005,0.183,1.2143678397,0.2805,-0.08700000000000001,0.2936822262,0.92,0.27,0.9588013350000001,1.1605,0.10300000000000001,1.1650619082,0.2805,-0.08700000000000001,0.2936822262,0.88,0.19,0.9002777349000001
2019-11-23 09:00:00,1.252,0.163,1.2625660379,0.262,-0.077,0.27308057420000004,0.99,0.24,1.0186756108,1.212,0.123,1.2182253486,0.262,-0.077,0.27308057420000004,0.9500000000000001,0.2,0.9708243919
2019-11-23 09:30:00,1.2075,0.1595,1.2179887109,0.28750000000000003,-0.0805,0.2985573647,0.92,0.24,0.9507891459000001,1.1675,0.11950000000000001,1.173599804,0.28750000000000003,-0.0805,0.2985573647,0.88,0.2,0.9024411338
2019-11-23 10:00:00,1.19,0.1655,1.2014533907,0.27,-0.0845,0.2829138561,0.92,0.25,0.9533624704,1.15,0.1255,1.1568276665,0.27,-0.0845,0.2829138561,0.88,0.21,0.9047098983
2019-11-23 10:30:00,1.249,0.16,1.2592064962,0.269,-0.08,0.2806439025,0.98,0.24,1.0089598605,1.209,0.12,1.2149407393,0.269,-0.08,0.2806439025,0.9400000000000001,0.2,0.9610411021
2019-11-23 11:00:00,1.2335,0.162,1.2440925408,0.28350000000000003,-0.078,0.2940344368,0.9500000000000001,0.24,0.9798469268000001,1.1935,0.122,1.1997192380000001,0.28350000000000003,-0.078,0.2940344368,0.91,0.2,0.9317188417000001
2019-11-23 11:30:00,1.229,0.163,1.2397620739,0.259,-0.077,0.2702036269,0.97,0.24,0.9992497185,1.189,0.123,1.1953451384,0.259,-0.077,0.2702036269,0.93,0.2,0.9512623192
2019-11-23 12:00:00,1.272,0.168,1.2830463748,0.242,-0.07200000000000001,0.2524836628,1.03,0.24,1.0575916036,1.232,0.128,1.2386315029000001,0.242,-0.07200000000000001,0.2524836628,0.99,0.2,1.01
2019-11-23 12:30:00,1.292,0.154,1.301145649,0.232,-0.076,0.2441311123,1.06,0.23,1.0846658472,1.252,0.114,1.2571793826,0.232,-0.076,0.2441311123,1.02,0.19,1.0375451797
2019-11-23 13:00:00,1.2850000000000001,0.1665,1.2957419689,0.185,-0.0635,0.1955946063,1.1,0.23,1.1237882363,1.245,0.1265,1.2514101046000001,0.185,-0.0635,0.1955946063,1.06,0.19,1.0768936809
2019-11-23 13:30:00,1.268,0.1675,1.2790153439,0.178,-0.052500000000000005,0.1855808449,1.09,0.22,1.1119802157,1.228,0.1275,1.2346012514,0.178,-0.052500000000000005,0.1855808449,1.05,0.18,1.0653168543
2019-11-23 14:00:00,1.2135,0.1605,1.2240680128,0.2235,-0.059500000000000004,0.23128445690000002,0.99,0.22,1.0141498903,1.1735,0.12050000000000001,1.1796705048,0.2235,-0.059500000000000004,0.23128445690000002,0.9500000000000001,0.18,0.9669022701000001
2019-11-23 14:30:00,1.244,0.161,1.2543751431999999,0.214,-0.059000000000000004,0.2219842337,1.03,0.22,1.0532331176,1.204,0.121,1.2100648743,0.214,-0.059000000000000004,0.2219842337,0.99,0.18,1.0062305899
2019-11-23 15:00:00,1.2445,0.1565,1.2543015985000001,0.20450000000000002,-0.0635,0.2141319687,1.04,0.22,1.0630145813,1.2045,0.1165,1.2101208617,0.20450000000000002,-0.0635,0.2141319687,1.0,0.18,1.0160708637
2019-11-23 15:30:00,1.2429999999999999,0.1615,1.2534477452,0.203,-0.0585,0.21126109440000002,1.04,0.22,1.0630145813,1.203,0.12150000000000001,1.2091200313,0.203,-0.0585,0.21126109440000002,1.0,0.18,1.0160708637
2019-11-23 16:00:00,1.246,0.1545,1.2555422135,0.196,-0.0555,0.20370628370000002,1.05,0.21,1.0707940979,1.206,0.1145,1.2114232332000001,0.196,-0.0555,0.20370628370000002,1.01,0.17,1.0242070103
2019-11-23 16:30:00,1.305,0.162,1.3150167299,0.20500000000000002,-0.058,0.2130469432,1.1,0.22,1.121784293,1.2650000000000001,0.122,1.2708693875,0.20500000000000002,-0.058,0.2130469432,1.06,0.18,1.0751744045
2019-11-23 17:00:00,1.4535,0.33,1.4904906071,0.20350000000000001,-0.06,0.2121609059,1.25,0.39,1.3094273558,1.3935,-0.01,1.3935358804,0.20350000000000001,-0.06,0.2121609059,1.19,0.05,1.191049957
2019-11-23 17:30:00,1.5745,0.218,1.589520132,0.20450000000000002,-0.062,0.2136919512,1.37,0.28,1.3983204211,1.5245000000000002,0.178,1.5348564265,0.20450000000000002,-0.062,0.2136919512,1.32,0.24,1.3416407865
2019-11-23 18:00:00,1.5625,0.21050000000000002,1.5766155206999999,0.2225,-0.059500000000000004,0.2303182581,1.34,0.27,1.3669308688,1.5225,0.1705,1.5320171344,0.2225,-0.059500000000000004,0.2303182581,1.3,0.23,1.3201893804
2019-11-23 18:30:00,1.5945,0.21250000000000002,1.6085976812,0.2245,-0.0575,0.2317466289,1.37,0.27,1.3963523911,1.5445,0.17250000000000001,1.5541031176,0.2245,-0.0575,0.2317466289,1.32,0.23,1.339888055
2019-11-23 19:00:00,1.556,0.194,1.5680471932,0.216,-0.056,0.2231412109,1.34,0.25,1.3631214179,1.506,0.154,1.5138533615,0.216,-0.056,0.2231412109,1.29,0.21,1.3069812546000001
2019-11-23 19:30:00,1.479,0.202,1.4927307192,0.199,-0.058,0.2072800039,1.28,0.26,1.3061393494,1.439,0.152,1.4470055287,0.199,-0.058,0.2072800039,1.24,0.21,1.2576565509
2019-11-23 20:00:00,1.4115,0.182,1.423185248,0.1915,-0.058,0.20009060450000002,1.22,0.24,1.2433824834,1.3615,0.14200000000000002,1.368885039,0.1915,-0.058,0.20009060450000002,1.17,0.2,1.1869709348
2019-11-23 20:30:00,1.357,0.1845,1.369485031,0.167,-0.0555,0.17598082280000002,1.19,0.24,1.2139604606,1.317,0.14450000000000002,1.3249034871,0.167,-0.0555,0.17598082280000002,1.15,0.2,1.167261753
2019-11-23 21:00:00,1.303,0.184,1.3159274296,0.17300000000000001,-0.056,0.1818378398,1.13,0.24,1.1552056094,1.263,0.114,1.2681344566,0.17300000000000001,-0.056,0.1818378398,1.09,0.17,1.1031772296
2019-11-23 21:30:00,1.25,0.539,1.3612571396,0.17,-0.051000000000000004,0.1774852107,1.08,0.59,1.2306502346000001,1.16,-0.251,1.1868449772,0.17,-0.051000000000000004,0.1774852107,0.99,-0.2,1.01
2019-11-23 22:00:00,1.1885,0.578,1.3215960994,0.17850000000000002,-0.052000000000000005,0.1859200097,1.01,0.63,1.1903780912,1.0985,-0.312,1.1419484445,0.17850000000000002,-0.052000000000000005,0.1859200097,0.92,-0.26,0.9560334722
2019-11-23 22:30:00,1.125,0.5675,1.2600322417,0.165,-0.052500000000000005,0.1731509457,0.96,0.62,1.1428035702,1.035,-0.3325,1.0870976267,0.165,-0.052500000000000005,0.1731509457,0.87,-0.28,0.9139474821
2019-11-23 23:00:00,1.067,0.553,1.201789499,0.167,-0.047,0.1734877517,0.9,0.6000000000000001,1.0816653826,0.977,-0.337,1.033488268,0.167,-0.047,0.1734877517,0.81,-0.29,0.8603487665
2019-11-23 23:30:00,0.984,0.324,1.0359691115,0.194,-0.056,0.2019207765,0.79,0.38,0.8766413178,0.924,-0.096,0.9289736272,0.194,-0.056,0.2019207765,0.73,-0.04,0.7310950691
2019-11-24 00:00:00,0.9485,0.1165,0.9556278041,0.1985,-0.053500000000000006,0.20558331640000002,0.75,0.17,0.7690253572,0.9085000000000001,0.0765,0.9117151419,0.1985,-0.053500000000000006,0.20558331640000002,0.71,0.13,0.7218032973
2019-11-24 00:30:00,1.08,0.116,1.0862117656999999,0.2,-0.054,0.2071617725,0.88,0.17,0.8962700486,1.04,0.076,1.0427732256,0.2,-0.054,0.2071617725,0.84,0.13,0.85
2019-11-24 01:00:00,1.279,0.171,1.290380564,0.199,-0.059000000000000004,0.2075620389,1.08,0.23,1.1042191811,1.229,0.021,1.2291794011000001,0.199,-0.059000000000000004,0.2075620389,1.03,0.08,1.0331021247
2019-11-24 01:30:00,1.3375,0.11850000000000001,1.3427391779,0.1975,-0.061500000000000006,0.2068538131,1.1400000000000001,0.18,1.1541230437,1.2875,0.0785,1.2898908869,0.1975,-0.061500000000000006,0.2068538131,1.09,0.14,1.0989540482
2019-11-24 02:00:00,1.2885,0.11900000000000001,1.2939834813,0.17850000000000002,-0.061,0.18863523000000001,1.11,0.18,1.1244998888,1.2385,0.079,1.2410170224,0.17850000000000002,-0.061,0.18863523000000001,1.06,0.14,1.0692053124
2019-11-24 02:30:00,1.249,0.12050000000000001,1.2547992867,0.179,-0.059500000000000004,0.1886299287,1.07,0.18,1.0850345617,1.209,0.0805,1.2116770403000001,0.179,-0.059500000000000004,0.1886299287,1.03,0.14,1.0394710193
2019-11-24 03:00:00,1.231,0.12150000000000001,1.2369815075,0.181,-0.0585,0.1902189528,1.05,0.18,1.0653168543,1.181,0.0815,1.1838087895,0.181,-0.0585,0.1902189528,1.0,0.14,1.0097524449
2019-11-24 03:30:00,1.183,0.12250000000000001,1.1893255442,0.183,-0.0575,0.19182088,1.0,0.18,1.0160708637,1.143,0.07250000000000001,1.1452970139,0.183,-0.0575,0.19182088,0.96,0.13,0.9687620967
2019-11-24 04:00:00,1.118,0.115,1.1238990168,0.188,-0.055,0.19588006530000002,0.93,0.17,0.9454099640000001,1.078,0.075,1.0806058486,0.188,-0.055,0.19588006530000002,0.89,0.13,0.8994442729000001
