Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-24 04:30:00,1.0825,0.1155,1.0886443405,0.17250000000000001,-0.0545,0.18090467100000002,0.91,0.17,0.9257429449000001,1.0425,0.0755,1.0452303574,0.17250000000000001,-0.0545,0.18090467100000002,0.87,0.13,0.8796590248
2019-11-24 05:00:00,1.0305,0.135,1.0393051765,0.18050000000000002,-0.055,0.18869353460000002,0.85,0.19,0.8709764635,0.9905,0.045,0.9915216841000001,0.18050000000000002,-0.055,0.18869353460000002,0.81,0.1,0.8161494961
2019-11-24 05:30:00,1.025,0.5385,1.1578459526,0.17500000000000002,-0.051500000000000004,0.18242053060000002,0.85,0.59,1.0346980236,0.935,-0.36150000000000004,1.0024506222,0.17500000000000002,-0.051500000000000004,0.18242053060000002,0.76,-0.31,0.8207923002
2019-11-24 06:00:00,1.0175,0.539,1.1514457217,0.1675,-0.051000000000000004,0.1750921186,0.85,0.59,1.0346980236,0.9275,-0.35100000000000003,0.9916941313000001,0.1675,-0.051000000000000004,0.1750921186,0.76,-0.30000000000000004,0.8170679286
2019-11-24 06:30:00,1.0675,0.5475,1.1997135075,0.1675,-0.052500000000000005,0.1755348968,0.9,0.6000000000000001,1.0816653826,0.9775,-0.3325,1.0325030266,0.1675,-0.052500000000000005,0.1755348968,0.81,-0.28,0.8570297544000001
2019-11-24 07:00:00,1.101,0.547,1.2293941597,0.201,-0.053,0.2078701518,0.9,0.6000000000000001,1.0816653826,1.011,-0.333,1.0644294246000001,0.201,-0.053,0.2078701518,0.81,-0.28,0.8570297544000001
2019-11-24 07:30:00,1.0915,0.5475,1.2211177257,0.2015,-0.052500000000000005,0.2082270396,0.89,0.6000000000000001,1.0733592129,1.0015,-0.3225,1.0521447144,0.2015,-0.052500000000000005,0.2082270396,0.8,-0.27,0.8443340571
2019-11-24 08:00:00,1.085,0.276,1.119553929,0.195,-0.054,0.2023388247,0.89,0.33,0.9492101980000001,1.035,-0.024,1.0352782235,0.195,-0.054,0.2023388247,0.84,0.03,0.8405355436
2019-11-24 08:30:00,1.1400000000000001,0.1555,1.1505564958,0.2,-0.0545,0.2072926675,0.9400000000000001,0.21,0.9631718434000001,1.1,0.1155,1.1060471283,0.2,-0.0545,0.2072926675,0.9,0.17,0.9159148432
2019-11-24 09:00:00,1.234,0.1555,1.2437589196,0.20400000000000001,-0.0545,0.2111545642,1.03,0.21,1.0511898021,1.184,0.1155,1.1896202125,0.20400000000000001,-0.0545,0.2111545642,0.98,0.17,0.9946356117
2019-11-24 09:30:00,1.2885,0.1715,1.2998632620000001,0.1985,-0.0585,0.2069408128,1.09,0.23,1.1140017953,1.2485,0.1315,1.2554061096,0.1985,-0.0585,0.2069408128,1.05,0.19,1.0670520137
2019-11-24 10:00:00,1.305,0.1635,1.3152023609,0.195,-0.0565,0.20302031920000002,1.11,0.22,1.1315917992,1.2650000000000001,0.12350000000000001,1.2710142603,0.195,-0.0565,0.20302031920000002,1.07,0.18,1.0850345617
2019-11-24 10:30:00,1.3094999999999999,0.17350000000000002,1.3209437914,0.1895,-0.0565,0.19774352080000002,1.12,0.23,1.1433722054,1.2695,0.1335,1.2765000979,0.1895,-0.0565,0.19774352080000002,1.08,0.19,1.09658561
2019-11-24 11:00:00,1.3385,0.336,1.3800283512,0.1985,-0.054,0.2057140005,1.1400000000000001,0.39,1.2048651377,1.2785,-0.054,1.2796398908,0.1985,-0.054,0.2057140005,1.08,0.0,1.08
2019-11-24 11:30:00,1.3355000000000001,0.587,1.4588109028,0.1955,-0.053,0.2025567822,1.1400000000000001,0.64,1.3073637596,1.2355,-0.313,1.2745309921999999,0.1955,-0.053,0.2025567822,1.04,-0.26,1.0720074627
2019-11-24 12:00:00,1.329,0.459,1.4060305829,0.199,-0.051000000000000004,0.2054312537,1.13,0.51,1.2397580409,1.249,-0.181,1.2620467503000001,0.199,-0.051000000000000004,0.2054312537,1.05,-0.13,1.0580170131
2019-11-24 12:30:00,1.326,0.1685,1.3366631027,0.196,-0.051500000000000004,0.2026530286,1.13,0.22,1.1512167476,1.286,0.1285,1.2924040583,0.196,-0.051500000000000004,0.2026530286,1.09,0.18,1.1047624179
2019-11-24 13:00:00,1.299,0.1695,1.3100119274,0.189,-0.0505,0.1956303913,1.11,0.22,1.1315917992,1.259,0.1295,1.2656426233,0.189,-0.0505,0.1956303913,1.07,0.18,1.0850345617
2019-11-24 13:30:00,1.307,0.166,1.3174995256,0.197,-0.054,0.2042669822,1.11,0.22,1.1315917992,1.267,0.126,1.2732497791,0.197,-0.054,0.2042669822,1.07,0.18,1.0850345617
2019-11-24 14:00:00,1.264,0.166,1.2748537171,0.20400000000000001,-0.054,0.21102606470000002,1.06,0.22,1.0825894882,1.224,0.126,1.2304682036,0.20400000000000001,-0.054,0.21102606470000002,1.02,0.18,1.0357605901
2019-11-24 14:30:00,1.2695,0.166,1.2803070921,0.20950000000000002,-0.054,0.21634752140000002,1.06,0.22,1.0825894882,1.2295,0.126,1.23593942,0.20950000000000002,-0.054,0.21634752140000002,1.02,0.18,1.0357605901
2019-11-24 15:00:00,1.2685,0.166,1.2793155397,0.1985,-0.054,0.2057140005,1.07,0.22,1.0923827168,1.2285,0.126,1.2349446344000001,0.1985,-0.054,0.2057140005,1.03,0.18,1.0456098699
2019-11-24 15:30:00,1.3,0.1655,1.3104923693,0.19,-0.0545,0.19766195890000002,1.11,0.22,1.1315917992,1.26,0.1255,1.2662346741000001,0.19,-0.0545,0.19766195890000002,1.07,0.18,1.0850345617
2019-11-24 16:00:00,1.3205,0.1625,1.3304610103,0.1905,-0.0575,0.1989886931,1.13,0.22,1.1512167476,1.2805,0.12250000000000001,1.286346182,0.1905,-0.0575,0.1989886931,1.09,0.18,1.1047624179
2019-11-24 16:30:00,1.427,0.1685,1.4369137935,0.197,-0.061500000000000006,0.2063764764,1.23,0.23,1.2513193038,1.377,0.1285,1.3829827367,0.197,-0.061500000000000006,0.2063764764,1.18,0.19,1.1951987282
2019-11-24 17:00:00,1.5310000000000001,0.17300000000000001,1.5407433271,0.211,-0.057,0.21856349190000002,1.32,0.23,1.339888055,1.491,0.133,1.4969201716,0.211,-0.057,0.21856349190000002,1.28,0.19,1.2940247293
2019-11-24 17:30:00,1.5975000000000001,0.5175000000000001,1.6792297341,0.1875,-0.052500000000000005,0.1947113248,1.4100000000000001,0.5700000000000001,1.5208550227000002,1.5075,-0.1825,1.5185066677,0.1875,-0.052500000000000005,0.1947113248,1.32,-0.13,1.3263860675
2019-11-24 18:00:00,1.626,0.609,1.7363055607,0.196,-0.061,0.20527298900000002,1.43,0.67,1.5791770008000001,1.516,-0.281,1.5418226227,0.196,-0.061,0.20527298900000002,1.32,-0.22,1.3382077567000001
2019-11-24 18:30:00,1.6235,0.6165,1.736612939,0.1935,-0.0635,0.203652891,1.43,0.68,1.5834456101,1.5135,-0.2735,1.5380131663999999,0.1935,-0.0635,0.203652891,1.32,-0.21,1.3366001646
2019-11-24 19:00:00,1.564,0.6135,1.6800232885000002,0.224,-0.0665,0.2336626842,1.34,0.68,1.5026643005,1.474,-0.28650000000000003,1.5015852457,0.224,-0.0665,0.2336626842,1.25,-0.22,1.2692123542
2019-11-24 19:30:00,1.4735,0.59,1.5872310008000001,0.24350000000000002,-0.07,0.25336189530000003,1.23,0.66,1.3958868148999999,1.3735,-0.27,1.3997865016,0.24350000000000002,-0.07,0.25336189530000003,1.13,-0.2,1.1475626345
2019-11-24 20:00:00,1.374,0.1595,1.3832267529,0.224,-0.060500000000000005,0.2320263994,1.15,0.22,1.1708543889,1.334,0.11950000000000001,1.3393417226,0.224,-0.060500000000000005,0.2320263994,1.11,0.18,1.1244998888
2019-11-24 20:30:00,1.367,0.181,1.3789307452,0.20700000000000002,-0.059000000000000004,0.2152440475,1.16,0.24,1.1845674316,1.327,0.14100000000000001,1.3344699322,0.20700000000000002,-0.059000000000000004,0.2152440475,1.12,0.2,1.1377170123
2019-11-24 21:00:00,1.28,0.58,1.4052757736,0.22,-0.06,0.22803508500000003,1.06,0.64,1.2382245354,1.19,-0.30000000000000004,1.2272326593,0.22,-0.06,0.22803508500000003,0.97,-0.24,0.9992497185
2019-11-24 21:30:00,1.234,0.5805,1.3637214708,0.224,-0.059500000000000004,0.2317676638,1.01,0.64,1.1957006314,1.134,-0.3195,1.1781495024,0.224,-0.059500000000000004,0.2317676638,0.91,-0.26,0.9464142856000001
2019-11-24 22:00:00,1.158,0.5640000000000001,1.2880450303,0.228,-0.056,0.23477648950000002,0.93,0.62,1.1177208954,1.068,-0.326,1.1166467660000001,0.228,-0.056,0.23477648950000002,0.84,-0.27,0.8823264702
2019-11-24 22:30:00,1.101,0.5710000000000001,1.240258844,0.251,-0.069,0.260311352,0.85,0.64,1.0640018797,1.011,-0.339,1.0663217151,0.251,-0.069,0.260311352,0.76,-0.27,0.8065358021
2019-11-24 23:00:00,1.024,0.556,1.1652089941,0.28400000000000003,-0.074,0.2934825378,0.74,0.63,0.9718538985,0.934,-0.34400000000000003,0.9953351194000001,0.28400000000000003,-0.074,0.2934825378,0.65,-0.27,0.7038465742000001
2019-11-24 23:30:00,0.934,0.557,1.0874764365,0.28400000000000003,-0.083,0.2958800433,0.65,0.64,0.9121951546,0.844,-0.353,0.9148469817,0.28400000000000003,-0.083,0.2958800433,0.56,-0.27,0.6216912417
2019-11-25 00:00:00,0.9275,0.5535,1.0801011527,0.2975,-0.08650000000000001,0.3098201091,0.63,0.64,0.8980534505000001,0.8375,-0.35650000000000004,0.9102189297000001,0.2975,-0.08650000000000001,0.3098201091,0.54,-0.27,0.6037383539
2019-11-25 00:30:00,1.067,0.5355,1.1938380334,0.28700000000000003,-0.0745,0.2965118041,0.78,0.61,0.9902019996,0.977,-0.35450000000000004,1.0393263443,0.28700000000000003,-0.0745,0.2965118041,0.6900000000000001,-0.28,0.7446475676000001
2019-11-25 01:00:00,1.2515,0.29450000000000004,1.2856836703,0.29150000000000004,-0.0855,0.3037803483,0.96,0.38,1.0324727599,1.1915,-0.1155,1.1970850012,0.29150000000000004,-0.0855,0.3037803483,0.9,-0.03,0.9004998612
2019-11-25 01:30:00,1.286,0.11950000000000001,1.2915402625999999,0.296,-0.0805,0.30675112060000004,0.99,0.2,1.01,1.246,0.0795,1.2485336399,0.296,-0.0805,0.30675112060000004,0.9500000000000001,0.16,0.9633794683
2019-11-25 02:00:00,1.2535,0.122,1.2594229829999999,0.35350000000000004,-0.098,0.3668327275,0.9,0.22,0.9264987858,1.2135,0.082,1.2162673431,0.35350000000000004,-0.098,0.3668327275,0.86,0.18,0.8786353055
2019-11-25 02:30:00,1.238,0.127,1.2444970872,0.358,-0.10300000000000001,0.37252248250000003,0.88,0.23,0.9095603333000001,1.198,0.08700000000000001,1.201154861,0.358,-0.10300000000000001,0.37252248250000003,0.84,0.19,0.8612200648
2019-11-25 03:00:00,1.219,0.131,1.2260187601,0.339,-0.099,0.3531600204,0.88,0.23,0.9095603333000001,1.179,0.091,1.1825066596,0.339,-0.099,0.3531600204,0.84,0.19,0.8612200648
2019-11-25 03:30:00,1.1675,0.133,1.1750511691,0.28750000000000003,-0.077,0.2976327435,0.88,0.21,0.9047098983,1.1275,0.093,1.1313289751,0.28750000000000003,-0.077,0.2976327435,0.84,0.17,0.8570297544000001
2019-11-25 04:00:00,1.1155,0.2195,1.1368907159,0.29550000000000004,-0.0805,0.30626867290000004,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.0655000000000001,-0.0105,1.065551735,0.29550000000000004,-0.0805,0.30626867290000004,0.77,0.07,0.7731752712000001
2019-11-25 04:30:00,1.0645,0.5505,1.1984200015,0.3245,-0.08950000000000001,0.33661625040000004,0.74,0.64,0.9783659847,0.9845,-0.34950000000000003,1.0446963674,0.3245,-0.08950000000000001,0.33661625040000004,0.66,-0.26,0.709365914
2019-11-25 05:00:00,1.0185,0.556,1.1603784943,0.3785,-0.10400000000000001,0.3925280245,0.64,0.66,0.9193475948000001,0.9285,-0.354,0.9936942437,0.3785,-0.10400000000000001,0.3925280245,0.55,-0.25,0.6041522987
2019-11-25 05:30:00,1.0005,0.554,1.1436416615,0.36050000000000004,-0.096,0.3730633324,0.64,0.65,0.9121951546,0.9105000000000001,-0.34600000000000003,0.9740257953,0.36050000000000004,-0.096,0.3730633324,0.55,-0.25,0.6041522987
2019-11-25 06:00:00,0.985,0.3025,1.0304034404,0.305,-0.08750000000000001,0.3173030885,0.68,0.39,0.7839005039,0.925,-0.0975,0.9301243196000001,0.305,-0.08750000000000001,0.3173030885,0.62,-0.01,0.6200806399000001
2019-11-25 06:30:00,1.061,0.1355,1.0696173381,0.281,-0.0745,0.290708187,0.78,0.21,0.8077747211,1.021,0.0955,1.0254566056,0.281,-0.0745,0.290708187,0.74,0.17,0.7592759709
2019-11-25 07:00:00,1.155,0.14850000000000002,1.1645072992,0.28500000000000003,-0.07150000000000001,0.2938320098,0.87,0.22,0.8973850901,1.115,0.0985,1.1193423292,0.28500000000000003,-0.07150000000000001,0.2938320098,0.8300000000000001,0.17,0.8472307832
2019-11-25 07:30:00,1.1995,0.198,1.2157319812,0.2695,-0.07200000000000001,0.2789520568,0.93,0.27,0.9684007435,1.1595,0.088,1.1628345755,0.2695,-0.07200000000000001,0.2789520568,0.89,0.16,0.9042676595
2019-11-25 08:00:00,1.212,0.481,1.303957438,0.272,-0.069,0.2806153952,0.9400000000000001,0.55,1.0890821824,1.142,-0.149,1.1516792088,0.272,-0.069,0.2806153952,0.87,-0.08,0.8736704184
2019-11-25 08:30:00,1.2455,0.6015,1.3831386409,0.23550000000000001,-0.0585,0.2426571656,1.01,0.66,1.2065239326000001,1.1555,-0.28850000000000003,1.1909712423,0.23550000000000001,-0.0585,0.2426571656,0.92,-0.23,0.9483142939
2019-11-25 09:00:00,1.221,0.598,1.3595753013,0.181,-0.052000000000000005,0.1883215336,1.04,0.65,1.2264175472,1.131,-0.292,1.1680860414,0.181,-0.052000000000000005,0.1883215336,0.9500000000000001,-0.24,0.9798469268000001
2019-11-25 09:30:00,1.152,0.5935,1.2958959256,0.202,-0.0565,0.2097528307,0.9500000000000001,0.65,1.1510864433,1.062,-0.29650000000000004,1.1026133729,0.202,-0.0565,0.2097528307,0.86,-0.24,0.8928605714000001
2019-11-25 10:00:00,1.15,0.595,1.2948069354,0.2,-0.055,0.2074246851,0.9500000000000001,0.65,1.1510864433,1.06,-0.295,1.1002840542,0.2,-0.055,0.2074246851,0.86,-0.24,0.8928605714000001
2019-11-25 10:30:00,1.1075,0.5680000000000001,1.2446606967,0.2275,-0.052000000000000005,0.23336719990000002,0.88,0.62,1.0764757313,1.0175,-0.292,1.0585699079,0.2275,-0.052000000000000005,0.23336719990000002,0.79,-0.24,0.8256512581000001
2019-11-25 11:00:00,1.1005,0.244,1.1272250219,0.2205,-0.056,0.2275,0.88,0.30000000000000004,0.9297311439,1.0505,0.044,1.0514210622,0.2205,-0.056,0.2275,0.8300000000000001,0.1,0.8360023923000001
2019-11-25 11:30:00,1.067,0.17850000000000002,1.0818277358,0.247,-0.061500000000000006,0.254541254,0.8200000000000001,0.24,0.8544003745000001,1.037,0.1285,1.0449312178,0.247,-0.061500000000000006,0.254541254,0.79,0.19,0.8125269226
2019-11-25 12:00:00,1.1055,0.182,1.1203812967,0.24550000000000002,-0.068,0.2547434984,0.86,0.25,0.8956003573,1.0655000000000001,0.132,1.0736453092,0.24550000000000002,-0.068,0.2547434984,0.8200000000000001,0.2,0.8440379138
2019-11-25 12:30:00,1.1155,0.29050000000000004,1.15270573,0.2555,-0.0695,0.2647838741,0.86,0.36,0.9323089617,1.0655000000000001,0.030500000000000003,1.0659364428,0.2555,-0.0695,0.2647838741,0.81,0.1,0.8161494961
2019-11-25 13:00:00,1.114,0.6055,1.2679220205,0.224,-0.0645,0.2331013728,0.89,0.67,1.1140017953,1.024,-0.3045,1.0683146774,0.224,-0.0645,0.2331013728,0.8,-0.24,0.8352245207000001
2019-11-25 13:30:00,1.123,0.5865,1.266929852,0.253,-0.07350000000000001,0.2634601488,0.87,0.66,1.0920164834,1.033,-0.2735,1.0685931171,0.253,-0.07350000000000001,0.2634601488,0.78,-0.2,0.8052328856000001
2019-11-25 14:00:00,1.049,0.163,1.0615884325,0.23900000000000002,-0.067,0.2482136177,0.81,0.23,0.8420213774,1.009,0.113,1.0153078351,0.23900000000000002,-0.067,0.2482136177,0.77,0.18,0.7907591289
2019-11-25 14:30:00,1.0265,0.14650000000000002,1.0369013936,0.2565,-0.07350000000000001,0.266822975,0.77,0.22,0.8008120878,0.9965,0.10650000000000001,1.0021748849,0.2565,-0.07350000000000001,0.266822975,0.74,0.18,0.7615773106
2019-11-25 15:00:00,1.0245,0.154,1.0360097731,0.2545,-0.066,0.26291871370000003,0.77,0.22,0.8008120878,0.9945,0.114,1.0010126123,0.2545,-0.066,0.26291871370000003,0.74,0.18,0.7615773106
2019-11-25 15:30:00,1.0245,0.158,1.0366119091,0.24450000000000002,-0.062,0.2522384784,0.78,0.22,0.8104319836,0.9845,0.11800000000000001,0.9915463933,0.24450000000000002,-0.062,0.2522384784,0.74,0.18,0.7615773106
2019-11-25 16:00:00,1.0455,0.14350000000000002,1.0553020895,0.2155,-0.0565,0.2227835272,0.8300000000000001,0.2,0.8537564055,1.0055,0.10350000000000001,1.0108127918,0.2155,-0.0565,0.2227835272,0.79,0.16,0.8060397013
2019-11-25 16:30:00,1.1535,0.14550000000000002,1.1626403141,0.20350000000000001,-0.0545,0.2106715453,0.9500000000000001,0.2,0.9708243919,1.1135,0.10550000000000001,1.1184867009,0.20350000000000001,-0.0545,0.2106715453,0.91,0.16,0.9239588735
2019-11-25 17:00:00,1.271,0.1635,1.2814730780999999,0.191,-0.0565,0.1991814499,1.08,0.22,1.1021796587,1.231,0.12350000000000001,1.2371795545,0.191,-0.0565,0.1991814499,1.04,0.18,1.0554619842
2019-11-25 17:30:00,1.423,0.3855,1.4742927966,0.183,-0.0545,0.1909430543,1.24,0.44,1.3157507363,1.353,-0.0545,1.3540972085,0.183,-0.0545,0.1909430543,1.17,0.0,1.17
2019-11-25 18:00:00,1.476,0.6055,1.5953702548000002,0.196,-0.0545,0.2034361079,1.28,0.66,1.4401388822,1.3860000000000001,-0.2745,1.4129211761,0.196,-0.0545,0.2034361079,1.19,-0.22,1.210165278
2019-11-25 18:30:00,1.499,0.611,1.6187408687,0.219,-0.059000000000000004,0.2268082891,1.28,0.67,1.4447491131999999,1.399,-0.279,1.4265489827,0.219,-0.059000000000000004,0.2268082891,1.18,-0.22,1.200333287
2019-11-25 19:00:00,1.46,0.6015,1.57905106,0.22,-0.0585,0.2276450087,1.24,0.66,1.404706375,1.37,-0.2985,1.4021420221,0.22,-0.0585,0.2276450087,1.15,-0.24,1.1747765745
2019-11-25 19:30:00,1.3719999999999999,0.5925,1.4944698893,0.222,-0.0675,0.2320350189,1.15,0.66,1.3259336333,1.282,-0.3075,1.3183627156,0.222,-0.0675,0.2320350189,1.06,-0.24,1.0868302535
2019-11-25 20:00:00,1.3045,0.381,1.359000092,0.1945,-0.059000000000000004,0.2032516913,1.11,0.44,1.1940268004,1.2345,-0.11900000000000001,1.2402222583,0.1945,-0.059000000000000004,0.2032516913,1.04,-0.06,1.0417293314
2019-11-25 20:30:00,1.2455,0.1525,1.2548013787,0.1955,-0.0675,0.2068248051,1.05,0.22,1.0728000746,1.1955,0.1125,1.2007816204,0.1955,-0.0675,0.2068248051,1.0,0.18,1.0160708637
2019-11-25 21:00:00,1.213,0.153,1.2226111401,0.193,-0.067,0.2042988008,1.02,0.22,1.0434557969,1.173,0.113,1.1784303119,0.193,-0.067,0.2042988008,0.98,0.18,0.9963934966
2019-11-25 21:30:00,1.1695,0.145,1.1784546024,0.1995,-0.055,0.2069426249,0.97,0.2,0.990403958,1.1295,0.105,1.1343699793,0.1995,-0.055,0.2069426249,0.93,0.16,0.9436630755000001
2019-11-25 22:00:00,1.1245,0.443,1.2086145994,0.1945,-0.057,0.2026801668,0.93,0.5,1.0558882517,1.0545,-0.20700000000000002,1.0746251672,0.1945,-0.057,0.2026801668,0.86,-0.15,0.8729833904000001
2019-11-25 22:30:00,1.059,0.49350000000000005,1.1683420946,0.209,-0.0665,0.2193245312,0.85,0.56,1.0178899744,0.979,-0.2565,1.0120440949,0.209,-0.0665,0.2193245312,0.77,-0.19,0.7930952024
2019-11-25 23:00:00,0.9315,0.125,0.939849589,0.2215,-0.065,0.2308403128,0.71,0.19,0.734982993,0.8915000000000001,0.085,0.8955429917000001,0.2215,-0.065,0.2308403128,0.67,0.15,0.6865857558
2019-11-25 23:30:00,0.8715,0.14200000000000002,0.8829927803000001,0.2315,-0.058,0.2386550858,0.64,0.2,0.6705221846,0.8315,0.062,0.8338082813000001,0.2315,-0.058,0.2386550858,0.6000000000000001,0.12,0.6118823416
2019-11-26 00:00:00,0.866,0.4595,0.9803551652,0.196,-0.0505,0.2024012105,0.67,0.51,0.8420213774,0.796,-0.29050000000000004,0.8473524945,0.196,-0.0505,0.2024012105,0.6000000000000001,-0.24,0.6462197769
2019-11-26 00:30:00,0.9945,0.264,1.0289442405,0.23450000000000001,-0.056,0.2410938614,0.76,0.32,0.8246211251000001,0.9445,-0.106,0.9504295082,0.23450000000000001,-0.056,0.2410938614,0.71,-0.05,0.7117583860000001
2019-11-26 01:00:00,1.21,0.531,1.3213860148,0.23,-0.059000000000000004,0.2374468362,0.98,0.59,1.1438968485,1.12,-0.34900000000000003,1.1731159362999999,0.23,-0.059000000000000004,0.2374468362,0.89,-0.29,0.9360555539000001
2019-11-26 01:30:00,1.235,0.28400000000000003,1.2672336012,0.195,-0.056,0.202881739,1.04,0.34,1.0941663493,1.175,-0.096,1.1789151793000001,0.195,-0.056,0.202881739,0.98,-0.04,0.9808159868
2019-11-26 02:00:00,1.173,0.11,1.1781464255,0.193,-0.06,0.2021113554,0.98,0.17,0.9946356117,1.133,0.07,1.1351603411,0.193,-0.06,0.2021113554,0.9400000000000001,0.13,0.9489467846
2019-11-26 02:30:00,1.1535,0.111,1.1588283954,0.1935,-0.059000000000000004,0.20229495790000002,0.96,0.17,0.9749358953,1.1135,0.07100000000000001,1.1157612872,0.1935,-0.059000000000000004,0.20229495790000002,0.92,0.13,0.9291393867000001
2019-11-26 03:00:00,1.1375,0.128,1.1446791035000001,0.1975,-0.062,0.2070030193,0.9400000000000001,0.19,0.9590099061,1.0975,0.088,1.1010223658,0.1975,-0.062,0.2070030193,0.9,0.15,0.9124143795
2019-11-26 03:30:00,1.0895,0.12250000000000001,1.0963651308,0.2195,-0.0575,0.2269063684,0.87,0.18,0.8884255737000001,1.0595,0.07250000000000001,1.0619776363,0.2195,-0.0575,0.2269063684,0.84,0.13,0.85
2019-11-26 04:00:00,1.039,0.456,1.1346616236,0.23900000000000002,-0.064,0.2474206944,0.8,0.52,0.9541488354000001,0.969,-0.264,1.0043191724,0.23900000000000002,-0.064,0.2474206944,0.73,-0.2,0.7569015788
2019-11-26 04:30:00,0.9985,0.499,1.1162451568,0.28850000000000003,-0.081,0.2996552185,0.71,0.58,0.9167878708,0.9185000000000001,-0.311,0.9697232853000001,0.28850000000000003,-0.081,0.2996552185,0.63,-0.23,0.6706713055
2019-11-26 05:00:00,0.9485,0.108,0.9546288546,0.2785,-0.07200000000000001,0.28765647920000004,0.67,0.18,0.6937578828000001,0.9085000000000001,0.068,0.9110412998,0.2785,-0.07200000000000001,0.28765647920000004,0.63,0.14,0.645368112
2019-11-26 05:30:00,0.937,0.11800000000000001,0.9444008683,0.297,-0.082,0.3081119926,0.64,0.2,0.6705221846,0.897,0.068,0.8995737880000001,0.297,-0.082,0.3081119926,0.6000000000000001,0.15,0.6184658438
2019-11-26 06:00:00,0.9505,0.126,0.9588150239000001,0.36050000000000004,-0.10400000000000001,0.3752016125,0.59,0.23,0.6332456080000001,0.9205000000000001,0.076,0.9236320967,0.36050000000000004,-0.10400000000000001,0.3752016125,0.56,0.18,0.5882176468
2019-11-26 06:30:00,1.0475,0.129,1.0554133077,0.3075,-0.091,0.3206824754,0.74,0.22,0.7720103626,1.0075,0.089,1.0114233782,0.3075,-0.091,0.3206824754,0.7000000000000001,0.18,0.72277244
2019-11-26 07:00:00,1.1225,0.232,1.1462243454,0.3325,-0.088,0.3439480339,0.79,0.32,0.8523496935,1.0825,0.022,1.0827235335,0.3325,-0.088,0.3439480339,0.75,0.11,0.7580237463
2019-11-26 07:30:00,1.1955,0.23700000000000002,1.2187654614,0.3855,-0.10300000000000001,0.399022869,0.81,0.34,0.8784645696000001,1.1455,0.057,1.1469172812,0.3855,-0.10300000000000001,0.399022869,0.76,0.16,0.7766595136000001
2019-11-26 08:00:00,1.1455,0.162,1.1568985478,0.3855,-0.108,0.4003426657,0.76,0.27,0.8065358021,1.1055,0.122,1.1122114232,0.3855,-0.108,0.4003426657,0.72,0.23,0.7558438992000001
2019-11-26 08:30:00,1.159,0.194,1.1751242487,0.34900000000000003,-0.106,0.3647423748,0.81,0.30000000000000004,0.8637708029000001,1.119,0.10400000000000001,1.1238224949,0.34900000000000003,-0.106,0.3647423748,0.77,0.21,0.7981227976
2019-11-26 09:00:00,1.177,0.30000000000000004,1.2146312198,0.317,-0.11,0.3355428438,0.86,0.41000000000000003,0.9527329112,1.127,0.0,1.127,0.317,-0.11,0.3355428438,0.81,0.11,0.8174350127000001
2019-11-26 09:30:00,1.147,0.17250000000000001,1.1598988102,0.28700000000000003,-0.0975,0.3031093037,0.86,0.27,0.9013878189000001,1.097,0.1325,1.1049729635,0.28700000000000003,-0.0975,0.3031093037,0.81,0.23,0.8420213774
2019-11-26 10:00:00,1.1025,0.153,1.1130656989,0.3025,-0.097,0.31767160720000004,0.8,0.25,0.8381527307000001,1.0725,0.113,1.078436484,0.3025,-0.097,0.31767160720000004,0.77,0.21,0.7981227976
2019-11-26 10:30:00,1.0975,0.165,1.109833884,0.3375,-0.095,0.3506155302,0.76,0.26,0.8032434251,1.0575,0.125,1.0648620803,0.3375,-0.095,0.3506155302,0.72,0.22,0.7528612090000001
2019-11-26 11:00:00,1.0845,0.1615,1.0964590736,0.3245,-0.0985,0.33912018520000003,0.76,0.26,0.8032434251,1.0445,0.12150000000000001,1.051542914,0.3245,-0.0985,0.33912018520000003,0.72,0.22,0.7528612090000001
2019-11-26 11:30:00,1.085,0.1685,1.0980060337,0.355,-0.1115,0.3720984413,0.73,0.28,0.7818567644000001,1.055,0.1285,1.0627968997,0.355,-0.1115,0.3720984413,0.7000000000000001,0.24,0.74
2019-11-26 12:00:00,1.1125,0.171,1.1255653024,0.4025,-0.109,0.4169979017,0.71,0.28,0.7632168761,1.0725,0.131,1.0804708464,0.4025,-0.109,0.4169979017,0.67,0.24,0.7116881339000001
2019-11-26 12:30:00,1.1115,0.181,1.126140866,0.3915,-0.109,0.4063905142,0.72,0.29,0.7762087348000001,1.0715,0.131,1.0794782304,0.3915,-0.109,0.4063905142,0.68,0.24,0.7211102551
2019-11-26 13:00:00,1.0505,0.1705,1.064246447,0.41050000000000003,-0.11950000000000001,0.4275400566,0.64,0.29,0.7026378868,1.0205,0.12050000000000001,1.0275896555,0.41050000000000003,-0.11950000000000001,0.4275400566,0.61,0.24,0.6555150647
2019-11-26 13:30:00,1.0935,0.1685,1.1064061189,0.3735,-0.1015,0.38704586290000004,0.72,0.27,0.7689603371,1.0535,0.1285,1.0613079195,0.3735,-0.1015,0.38704586290000004,0.68,0.23,0.7178439942
2019-11-26 14:00:00,1.006,0.162,1.0189602544,0.376,-0.108,0.39120327200000005,0.63,0.27,0.6854195795,0.976,0.122,0.9835954453,0.376,-0.108,0.39120327200000005,0.6000000000000001,0.23,0.6425729531000001
2019-11-26 14:30:00,1.0015,0.1655,1.015082509,0.3815,-0.10450000000000001,0.39555340980000003,0.62,0.27,0.6762396025,0.9615,0.1255,0.9696558668,0.3815,-0.10450000000000001,0.39555340980000003,0.58,0.23,0.6239390996
2019-11-26 15:00:00,1.074,0.17550000000000002,1.0882445727,0.384,-0.0945,0.3954570141,0.6900000000000001,0.27,0.7409453421000001,1.034,0.1355,1.042840472,0.384,-0.0945,0.3954570141,0.65,0.23,0.6894925670000001
2019-11-26 15:30:00,1.0555,0.165,1.0683188897,0.3855,-0.105,0.39954380240000004,0.67,0.27,0.7223572523,1.0255,0.125,1.0330901461,0.3855,-0.105,0.39954380240000004,0.64,0.23,0.6800735254
2019-11-26 16:00:00,1.115,0.1695,1.1278099352,0.365,-0.1005,0.3785832141,0.75,0.27,0.7971198153,1.075,0.1295,1.0827720212,0.365,-0.1005,0.3785832141,0.71,0.23,0.7463243263
2019-11-26 16:30:00,1.262,0.17950000000000002,1.2747016318,0.28200000000000003,-0.0805,0.2932648121,0.98,0.26,1.0139033485,1.222,0.1395,1.2299366854,0.28200000000000003,-0.0805,0.2932648121,0.9400000000000001,0.22,0.9654014709000001
2019-11-26 17:00:00,1.4055,0.1905,1.4183513317,0.28550000000000003,-0.0795,0.29636210960000003,1.12,0.27,1.1520850663,1.3655,0.1505,1.3737687214,0.28550000000000003,-0.0795,0.29636210960000003,1.08,0.23,1.1042191811
2019-11-26 17:30:00,1.508,0.1995,1.5211391291,0.278,-0.0805,0.2894205418,1.23,0.28,1.2614673995,1.458,0.1595,1.4666984182,0.278,-0.0805,0.2894205418,1.18,0.24,1.2041594579
2019-11-26 18:00:00,1.5665,0.209,1.5803807294,0.3065,-0.091,0.3197237088,1.26,0.30000000000000004,1.2952219887,1.5265,0.169,1.5358265690000001,0.3065,-0.091,0.3197237088,1.22,0.26,1.2473972904
2019-11-26 18:30:00,1.5465,0.20500000000000002,1.5600279645000001,0.34650000000000003,-0.095,0.3592871414,1.2,0.30000000000000004,1.2369316877,1.5065,0.165,1.5155089079000001,0.34650000000000003,-0.095,0.3592871414,1.16,0.26,1.1887808881
2019-11-26 19:00:00,1.5390000000000001,0.2005,1.5520055573,0.369,-0.0995,0.38217960440000004,1.17,0.30000000000000004,1.2078493284,1.4889999999999999,0.1605,1.4976252034,0.369,-0.0995,0.38217960440000004,1.12,0.26,1.1497825881
2019-11-26 19:30:00,1.456,0.195,1.469,0.366,-0.095,0.3781282851,1.09,0.29,1.1279184368,1.416,0.145,1.4234047211,0.366,-0.095,0.3781282851,1.05,0.24,1.0770793843
2019-11-26 20:00:00,1.3575,0.1975,1.3717917116,0.3375,-0.0925,0.3499464245,1.02,0.29,1.0604244433,1.3175,0.14750000000000002,1.3257309305,0.3375,-0.0925,0.3499464245,0.98,0.24,1.0089598605
2019-11-26 20:30:00,1.3075,0.1905,1.3213048475,0.3375,-0.0995,0.35186147840000004,0.97,0.29,1.0124228366,1.2675,0.1405,1.2752633061,0.3375,-0.0995,0.35186147840000004,0.93,0.24,0.9604686356000001
2019-11-26 21:00:00,1.2730000000000001,0.17250000000000001,1.2846342865,0.333,-0.0975,0.34698018680000003,0.9400000000000001,0.27,0.9780081799,1.233,0.1325,1.2400988872,0.333,-0.0975,0.34698018680000003,0.9,0.23,0.9289241088
2019-11-26 21:30:00,1.2165,0.167,1.2279093004,0.3365,-0.093,0.3491149524,0.88,0.26,0.9176055798,1.1765,0.117,1.1823033663,0.3365,-0.093,0.3491149524,0.84,0.21,0.8658521814
2019-11-26 22:00:00,1.165,0.5865,1.3043033581,0.355,-0.0935,0.3671065922,0.81,0.68,1.0575916036,1.075,-0.3235,1.1226207062,0.355,-0.0935,0.3671065922,0.72,-0.23,0.7558438992000001
2019-11-26 22:30:00,1.0965,0.537,1.2209345806,0.35650000000000004,-0.093,0.368430794,0.74,0.63,0.9718538985,1.0165,-0.273,1.0525213775,0.35650000000000004,-0.093,0.368430794,0.66,-0.18,0.6841052551
2019-11-26 23:00:00,0.9755,0.14100000000000001,0.9856374841000001,0.3355,-0.089,0.347104091,0.64,0.23,0.6800735254,0.9355,0.101,0.9409363687000001,0.3355,-0.089,0.347104091,0.6000000000000001,0.19,0.6293647591
2019-11-26 23:30:00,0.8875000000000001,0.14250000000000002,0.8988673428,0.3175,-0.0775,0.3268218169,0.5700000000000001,0.22,0.6109828148,0.8575,0.0925,0.8624746373000001,0.3175,-0.0775,0.3268218169,0.54,0.17,0.5661271942
2019-11-27 00:00:00,0.876,0.14200000000000002,0.8874345046000001,0.306,-0.078,0.3157847368,0.5700000000000001,0.22,0.6109828148,0.846,0.092,0.8509876615,0.306,-0.078,0.3157847368,0.54,0.17,0.5661271942
2019-11-27 00:30:00,1.0405,0.1385,1.0496773314,0.3105,-0.0815,0.3210179123,0.73,0.22,0.7624303247,1.0005,0.08850000000000001,1.0044065412,0.3105,-0.0815,0.3210179123,0.6900000000000001,0.17,0.7106335202
2019-11-27 01:00:00,1.2265,0.2325,1.2483423008,0.3065,-0.0675,0.3138447068,0.92,0.30000000000000004,0.9676776323,1.1765,0.0125,1.1765664027,0.3065,-0.0675,0.3138447068,0.87,0.08,0.8736704184
2019-11-27 01:30:00,1.2725,0.14450000000000002,1.2806781407,0.29250000000000004,-0.0655,0.2997440575,0.98,0.21,1.0022474744,1.2325,0.10450000000000001,1.2369221883,0.29250000000000004,-0.0655,0.2997440575,0.9400000000000001,0.17,0.9552486587000001
2019-11-27 02:00:00,1.2225,0.1385,1.2303204867,0.28250000000000003,-0.07150000000000001,0.2914077899,0.9400000000000001,0.21,0.9631718434000001,1.1825,0.0985,1.1865953396,0.28250000000000003,-0.07150000000000001,0.2914077899,0.9,0.17,0.9159148432
2019-11-27 02:30:00,1.197,0.147,1.2059925373,0.257,-0.063,0.2646091457,0.9400000000000001,0.21,0.9631718434000001,1.157,0.107,1.1619371756,0.257,-0.063,0.2646091457,0.9,0.17,0.9159148432
2019-11-27 03:00:00,1.184,0.358,1.2369397722,0.254,-0.062,0.2614574535,0.93,0.42,1.0204410811,1.114,-0.112,1.1196160056,0.254,-0.062,0.2614574535,0.86,-0.05,0.8614522622
2019-11-27 03:30:00,1.1415,0.561,1.271905362,0.2615,-0.069,0.2704500878,0.88,0.63,1.082266141,1.0515,-0.339,1.1047955693,0.2615,-0.069,0.2704500878,0.79,-0.27,0.8348652586
2019-11-27 04:00:00,1.0485,0.14200000000000002,1.0580719493,0.2585,-0.058,0.26492687670000004,0.79,0.2,0.8149233093,1.0185,0.07200000000000001,1.0210417474,0.2585,-0.058,0.26492687670000004,0.76,0.13,0.7710382610000001
2019-11-27 04:30:00,0.9905,0.12250000000000001,0.9980463416,0.2505,-0.0575,0.257014591,0.74,0.18,0.7615773106,0.9605,0.0825,0.9640365657000001,0.2505,-0.0575,0.257014591,0.71,0.14,0.7236711961000001
2019-11-27 05:00:00,0.9410000000000001,0.1265,0.9494647176000001,0.211,-0.053500000000000006,0.2176769395,0.73,0.18,0.7518643495,0.901,0.0765,0.9042418095,0.211,-0.053500000000000006,0.2176769395,0.6900000000000001,0.13,0.7021395873
2019-11-27 05:30:00,0.908,0.1265,0.9167694639,0.20800000000000002,-0.053500000000000006,0.21477022610000002,0.7000000000000001,0.18,0.72277244,0.868,0.0765,0.8713645907,0.20800000000000002,-0.053500000000000006,0.21477022610000002,0.66,0.13,0.6726812024000001
2019-11-27 06:00:00,0.9560000000000001,0.14,0.9661966674,0.20600000000000002,-0.05,0.2119811312,0.75,0.19,0.7736924454,0.916,0.09,0.9204107779,0.20600000000000002,-0.05,0.2119811312,0.71,0.14,0.7236711961000001
2019-11-27 06:30:00,1.0455,0.14,1.0548318586,0.1955,-0.05,0.2017925915,0.85,0.19,0.8709764635,1.0155,0.09,1.0194803824,0.1955,-0.05,0.2017925915,0.8200000000000001,0.14,0.8318653737
2019-11-27 07:00:00,1.1475,0.3305,1.1941467665,0.2175,-0.0495,0.2230616507,0.93,0.38,1.0046392387,1.0875,-0.059500000000000004,1.0891264848,0.2175,-0.0495,0.2230616507,0.87,-0.01,0.8700574694000001
2019-11-27 07:30:00,1.1995,0.169,1.2113468744,0.20950000000000002,-0.051000000000000004,0.21561829700000001,0.99,0.22,1.0141498903,1.1595,0.129,1.1666538690000001,0.20950000000000002,-0.051000000000000004,0.21561829700000001,0.9500000000000001,0.18,0.9669022701000001
2019-11-27 08:00:00,1.1685,0.17400000000000002,1.18138404,0.1985,-0.056,0.2062480303,0.97,0.23,0.99689518,1.1285,0.134,1.1364278464,0.1985,-0.056,0.2062480303,0.93,0.19,0.9492101980000001
2019-11-27 08:30:00,1.196,0.169,1.2078812027999999,0.186,-0.061,0.1957472861,1.01,0.23,1.035857133,1.146,0.129,1.1532376165,0.186,-0.061,0.1957472861,0.96,0.19,0.9786214794
2019-11-27 09:00:00,1.1575,0.1645,1.1691306599,0.17750000000000002,-0.0655,0.18919963,0.98,0.23,1.0066280346,1.1175,0.1245,1.1244138473,0.17750000000000002,-0.0655,0.18919963,0.9400000000000001,0.19,0.9590099061
2019-11-27 09:30:00,1.151,0.178,1.1646823601,0.211,-0.052000000000000005,0.2173131381,0.9400000000000001,0.23,0.9677293010000001,1.111,0.138,1.1195378511,0.211,-0.052000000000000005,0.2173131381,0.9,0.19,0.9198369421
2019-11-27 10:00:00,1.109,0.17850000000000002,1.1232734529,0.209,-0.051500000000000004,0.21525159700000002,0.9,0.23,0.9289241088,1.069,0.1385,1.0779347151,0.209,-0.051500000000000004,0.21525159700000002,0.86,0.19,0.8807383266000001
2019-11-27 10:30:00,1.09,0.1665,1.1026433013,0.21,-0.053500000000000006,0.21670775250000002,0.88,0.22,0.9070832376,1.05,0.1265,1.0575926673,0.21,-0.053500000000000006,0.21670775250000002,0.84,0.18,0.8590692638
2019-11-27 11:00:00,1.096,0.159,1.1074732502,0.216,-0.051000000000000004,0.2219391809,0.88,0.21,0.9047098983,1.056,0.129,1.0638500834,0.216,-0.051000000000000004,0.2219391809,0.84,0.18,0.8590692638
2019-11-27 11:30:00,1.133,0.47600000000000003,1.228928395,0.213,-0.054,0.2197384809,0.92,0.53,1.0617438486,1.053,-0.184,1.0689550973,0.213,-0.054,0.2197384809,0.84,-0.13,0.85
2019-11-27 12:00:00,1.159,0.6245,1.316541397,0.209,-0.0555,0.216243497,0.9500000000000001,0.68,1.1682893477,1.069,-0.3055,1.1117964067,0.209,-0.0555,0.216243497,0.86,-0.25,0.8956003573
2019-11-27 12:30:00,1.138,0.4055,1.2080870209,0.198,-0.0545,0.20536370180000002,0.9400000000000001,0.46,1.0465180362,1.068,-0.0845,1.0713375985,0.198,-0.0545,0.20536370180000002,0.87,-0.03,0.8705170877
2019-11-27 13:00:00,1.118,0.616,1.2764716996,0.20800000000000002,-0.054,0.2148953234,0.91,0.67,1.1300442469,1.028,-0.294,1.0692146651,0.20800000000000002,-0.054,0.2148953234,0.8200000000000001,-0.24,0.8544003745000001
2019-11-27 13:30:00,1.111,0.47900000000000004,1.2098603225,0.211,-0.051000000000000004,0.21707602350000002,0.9,0.53,1.0444615838,1.031,-0.191,1.0485427984,0.211,-0.051000000000000004,0.21707602350000002,0.8200000000000001,-0.14,0.8318653737
2019-11-27 14:00:00,1.0565,0.171,1.0702491532,0.20650000000000002,-0.059000000000000004,0.2147632417,0.85,0.23,0.8805679985,1.0065,0.121,1.0137471332,0.20650000000000002,-0.059000000000000004,0.2147632417,0.8,0.18,0.8200000000000001
2019-11-27 14:30:00,1.028,0.1665,1.0413962982,0.178,-0.10350000000000001,0.2059034968,0.85,0.27,0.8918520057,0.988,0.1165,0.9948448371,0.178,-0.10350000000000001,0.2059034968,0.81,0.22,0.8393449827
2019-11-27 15:00:00,1.0445,0.167,1.0577661604,0.1645,-0.10300000000000001,0.194085677,0.88,0.27,0.9204890005,1.0045,0.117,1.011290883,0.1645,-0.10300000000000001,0.194085677,0.84,0.22,0.8683317338000001
2019-11-27 15:30:00,1.0745,0.1685,1.0876316012,0.17450000000000002,-0.0915,0.19703426100000002,0.9,0.26,0.9368030743,1.0345,0.11850000000000001,1.0412648558,0.17450000000000002,-0.0915,0.19703426100000002,0.86,0.21,0.8852683209000001
2019-11-27 16:00:00,1.0925,0.1645,1.1048151429,0.1825,-0.0555,0.19075245740000002,0.91,0.22,0.9362157871000001,1.0525,0.1145,1.058709828,0.1825,-0.0555,0.19075245740000002,0.87,0.17,0.8864536085
2019-11-27 16:30:00,1.2055,0.17500000000000002,1.2181359735,0.14550000000000002,-0.065,0.15935887170000002,1.06,0.24,1.0868302535,1.1655,0.125,1.1721839659,0.14550000000000002,-0.065,0.15935887170000002,1.02,0.19,1.0375451797
2019-11-27 17:00:00,1.3625,0.197,1.3766681699,0.17250000000000001,-0.063,0.1836443574,1.19,0.26,1.2180722474,1.3125,0.147,1.3207063451,0.17250000000000001,-0.063,0.1836443574,1.1400000000000001,0.21,1.1591807452
2019-11-27 17:30:00,1.467,0.20650000000000002,1.4814625375000001,0.227,-0.053500000000000006,0.23321931740000001,1.24,0.26,1.2669648772,1.427,0.1565,1.4355560769,0.227,-0.053500000000000006,0.23321931740000001,1.2,0.21,1.2182364303
2019-11-27 18:00:00,1.5445,0.209,1.5585766744,0.2245,-0.051000000000000004,0.23022000350000002,1.32,0.26,1.3453624047,1.5045000000000002,0.159,1.512878465,0.2245,-0.051000000000000004,0.23022000350000002,1.28,0.21,1.2971121771
2019-11-27 18:30:00,1.5434999999999999,0.20850000000000002,1.5575186997000001,0.2335,-0.051500000000000004,0.2391118985,1.31,0.26,1.3355523202000001,1.4935,0.14850000000000002,1.5008645842,0.2335,-0.051500000000000004,0.2391118985,1.26,0.2,1.2757742747
2019-11-27 19:00:00,1.5115,0.1985,1.5244784354,0.2315,-0.051500000000000004,0.23715922920000002,1.28,0.25,1.3041855696,1.4615,0.14850000000000002,1.4690250168,0.2315,-0.051500000000000004,0.23715922920000002,1.23,0.2,1.2461540836
2019-11-27 19:30:00,1.443,0.198,1.4565208546,0.223,-0.052000000000000005,0.2289825321,1.22,0.25,1.245351356,1.393,0.148,1.4008401051,0.223,-0.052000000000000005,0.2289825321,1.17,0.2,1.1869709348
2019-11-27 20:00:00,1.3860000000000001,0.3685,1.4341507069000001,0.20600000000000002,-0.051500000000000004,0.2123399397,1.18,0.42,1.2525174649,1.316,-0.061500000000000006,1.3174362413,0.20600000000000002,-0.051500000000000004,0.2123399397,1.11,-0.01,1.1100450441
2019-11-27 20:30:00,1.3275000000000001,0.251,1.3510208178,0.1875,-0.049,0.19379692980000002,1.1400000000000001,0.30000000000000004,1.1788129623,1.2675,0.041,1.268162943,0.1875,-0.049,0.19379692980000002,1.08,0.09,1.0837435121
2019-11-27 21:00:00,1.2810000000000001,0.5835,1.407633919,0.191,-0.0465,0.19657886460000001,1.09,0.63,1.2589678312,1.191,-0.3065,1.2298061839,0.191,-0.0465,0.19657886460000001,1.0,-0.26,1.0332473082
2019-11-27 21:30:00,1.245,0.5795,1.3732608092,0.195,-0.0505,0.2014329913,1.05,0.63,1.2244998979,1.145,-0.3105,1.1863537626,0.195,-0.0505,0.2014329913,0.9500000000000001,-0.26,0.9849365462
2019-11-27 22:00:00,1.174,0.579,1.3090137509,0.184,-0.051000000000000004,0.1909371624,0.99,0.63,1.1734564329000001,1.084,-0.321,1.1305295219,0.184,-0.051000000000000004,0.1909371624,0.9,-0.27,0.9396275858
2019-11-27 22:30:00,1.081,0.28,1.1166740796,0.201,-0.05,0.2071255658,0.88,0.33,0.939840412,1.021,-0.05,1.0222235568,0.201,-0.05,0.2071255658,0.8200000000000001,0.0,0.8200000000000001
2019-11-27 23:00:00,1.001,0.133,1.0097970093,0.211,-0.047,0.2161712284,0.79,0.18,0.810246876,0.971,0.093,0.9754434889,0.211,-0.047,0.2161712284,0.76,0.14,0.7727871635
2019-11-27 23:30:00,0.914,0.12350000000000001,0.9223059416,0.20400000000000001,-0.0465,0.20923252620000002,0.71,0.17,0.7300684899000001,0.874,0.07350000000000001,0.8770850871,0.20400000000000001,-0.0465,0.20923252620000002,0.67,0.12,0.6806614430000001
2019-11-28 00:00:00,0.8975000000000001,0.11950000000000001,0.9054206205,0.1875,-0.0505,0.194181616,0.71,0.17,0.7300684899000001,0.8575,0.0695,0.8603118621,0.1875,-0.0505,0.194181616,0.67,0.12,0.6806614430000001
2019-11-28 00:30:00,1.0385,0.11900000000000001,1.0452957715,0.20850000000000002,-0.051000000000000004,0.21464680290000002,0.8300000000000001,0.17,0.8472307832,0.9985,0.069,1.0008812367,0.20850000000000002,-0.051000000000000004,0.21464680290000002,0.79,0.12,0.79906195
2019-11-28 01:00:00,1.248,0.2285,1.268745936,0.20800000000000002,-0.051500000000000004,0.21428077380000002,1.04,0.28,1.0770329614,1.198,-0.021500000000000002,1.1981929102,0.20800000000000002,-0.051500000000000004,0.21428077380000002,0.99,0.03,0.9904544412
2019-11-28 01:30:00,1.2855,0.126,1.2916602688,0.20550000000000002,-0.054,0.2124764693,1.08,0.18,1.0948972555,1.2455,0.08600000000000001,1.2484655582,0.20550000000000002,-0.054,0.2124764693,1.04,0.14,1.0493807698
2019-11-28 02:00:00,1.227,0.127,1.2335550251,0.197,-0.053,0.2040049019,1.03,0.18,1.0456098699,1.187,0.08700000000000001,1.1901840194,0.197,-0.053,0.2040049019,0.99,0.14,0.9998499887000001
2019-11-28 02:30:00,1.206,0.134,1.2134216085,0.20600000000000002,-0.056,0.213475994,1.0,0.19,1.0178899744,1.166,0.084,1.1690218133,0.20600000000000002,-0.056,0.213475994,0.96,0.14,0.9701546269
2019-11-28 03:00:00,1.1844999999999999,0.136,1.1922819507,0.21450000000000002,-0.054,0.22119278920000002,0.97,0.19,0.9884331035,1.1445,0.096,1.1485191553,0.21450000000000002,-0.054,0.22119278920000002,0.93,0.15,0.9420191081
2019-11-28 03:30:00,1.1395,0.1355,1.1475279953,0.20950000000000002,-0.0545,0.21647286200000002,0.93,0.19,0.9492101980000001,1.0995,0.0955,1.1036396604,0.20950000000000002,-0.0545,0.21647286200000002,0.89,0.15,0.9025519376000001
2019-11-28 04:00:00,1.0875,0.127,1.0948905196,0.20750000000000002,-0.053,0.2141617379,0.88,0.18,0.8982204629,1.0475,0.08700000000000001,1.0511066787,0.20750000000000002,-0.053,0.2141617379,0.84,0.14,0.8515867542000001
2019-11-28 04:30:00,1.0545,0.4675,1.1534845036,0.20450000000000002,-0.052500000000000005,0.2111314756,0.85,0.52,0.9964436763000001,0.9745,-0.24250000000000002,1.0042193485,0.20450000000000002,-0.052500000000000005,0.2111314756,0.77,-0.19,0.7930952024
2019-11-28 05:00:00,1.013,0.551,1.1531565375,0.183,-0.049,0.18944656240000002,0.8300000000000001,0.6000000000000001,1.0241581909,0.923,-0.34900000000000003,0.9867775839,0.183,-0.049,0.18944656240000002,0.74,-0.30000000000000004,0.7984985911
2019-11-28 05:30:00,1.018,0.548,1.1561262907,0.188,-0.052000000000000005,0.1950589654,0.8300000000000001,0.6000000000000001,1.0241581909,0.928,-0.352,0.9925159948000001,0.188,-0.052000000000000005,0.1950589654,0.74,-0.30000000000000004,0.7984985911
2019-11-28 06:00:00,1.0355,0.5690000000000001,1.1815334316000001,0.20550000000000002,-0.051000000000000004,0.2117339132,0.8300000000000001,0.62,1.0360019305,0.9455,-0.35100000000000003,1.0085490816,0.20550000000000002,-0.051000000000000004,0.2117339132,0.74,-0.30000000000000004,0.7984985911
2019-11-28 06:30:00,1.0845,0.5605,1.220778645,0.20450000000000002,-0.0495,0.2104055608,0.88,0.61,1.0707474025,0.9945,-0.3295,1.0476643069,0.20450000000000002,-0.0495,0.2104055608,0.79,-0.28,0.8381527307000001
2019-11-28 07:00:00,1.155,0.3805,1.2160613677,0.225,-0.0495,0.2303806633,0.93,0.43,1.0245974819,1.085,-0.11950000000000001,1.0915609236,0.225,-0.0495,0.2303806633,0.86,-0.07,0.8628441342000001
2019-11-28 07:30:00,1.181,0.161,1.1919236553,0.211,-0.049,0.2166148656,0.97,0.21,0.9924716621,1.141,0.121,1.1473979257,0.211,-0.049,0.2166148656,0.93,0.17,0.9454099640000001
2019-11-28 08:00:00,1.1955,0.164,1.20669642,0.20550000000000002,-0.056,0.21299354450000002,0.99,0.22,1.0141498903,1.1555,0.124,1.1621343511,0.20550000000000002,-0.056,0.21299354450000002,0.9500000000000001,0.18,0.9669022701000001
2019-11-28 08:30:00,1.236,0.168,1.2473652232,0.166,-0.10200000000000001,0.194833262,1.07,0.27,1.1035397591,1.196,0.128,1.2028299963,0.166,-0.10200000000000001,0.194833262,1.03,0.23,1.0553672347
2019-11-28 09:00:00,1.193,0.178,1.2062060355,0.153,-0.112,0.18961276330000001,1.04,0.29,1.0796758773,1.153,0.138,1.1612290902,0.153,-0.112,0.18961276330000001,1.0,0.25,1.0307764064
2019-11-28 09:30:00,1.1695,0.1625,1.1807355758,0.1295,-0.11750000000000001,0.17486137370000002,1.04,0.28,1.0770329614,1.1295,0.12250000000000001,1.1361234528,0.1295,-0.11750000000000001,0.17486137370000002,1.0,0.24,1.0283968106
2019-11-28 10:00:00,1.1475,0.1665,1.1595164941,0.14750000000000002,-0.0935,0.1746381974,1.0,0.26,1.0332473082,1.1075,0.1165,1.1136105693,0.14750000000000002,-0.0935,0.1746381974,0.96,0.21,0.9827003612
2019-11-28 10:30:00,1.1360000000000001,0.17200000000000001,1.1489473443,0.166,-0.088,0.1878829423,0.97,0.26,1.0042410069,1.096,0.122,1.1027692414999999,0.166,-0.088,0.1878829423,0.93,0.21,0.9534149149000001
2019-11-28 11:00:00,1.081,0.17750000000000002,1.0954758099,0.171,-0.052500000000000005,0.1788777516,0.91,0.23,0.9386160024,1.041,0.1275,1.0487789329,0.171,-0.052500000000000005,0.1788777516,0.87,0.18,0.8884255737000001
2019-11-28 11:30:00,1.0985,0.184,1.113803506,0.14850000000000002,-0.056,0.1587080653,0.9500000000000001,0.24,0.9798469268000001,1.0585,0.134,1.0669481009,0.14850000000000002,-0.056,0.1587080653,0.91,0.19,0.9296235797
2019-11-28 12:00:00,1.0815,0.189,1.0978903634,0.18150000000000002,-0.051000000000000004,0.1885291755,0.9,0.24,0.9314504818,1.0415,0.139,1.050734624,0.18150000000000002,-0.051000000000000004,0.1885291755,0.86,0.19,0.8807383266000001
2019-11-28 12:30:00,1.095,0.1895,1.1112764058,0.17500000000000002,-0.0505,0.18214074230000002,0.92,0.24,0.9507891459000001,1.055,0.1395,1.0641829025,0.17500000000000002,-0.0505,0.18214074230000002,0.88,0.19,0.9002777349000001
2019-11-28 13:00:00,1.079,0.182,1.0942417466,0.159,-0.048,0.1660873264,0.92,0.23,0.9483142939,1.039,0.132,1.0473514214,0.159,-0.048,0.1660873264,0.88,0.18,0.8982204629
2019-11-28 13:30:00,1.102,0.18150000000000002,1.1168465651,0.17200000000000001,-0.0485,0.1787071627,0.93,0.23,0.958018789,1.062,0.1315,1.0701103915,0.17200000000000001,-0.0485,0.1787071627,0.89,0.18,0.9080198236
2019-11-28 14:00:00,1.0775,0.1615,1.0895359104,0.14750000000000002,-0.08850000000000001,0.1720130809,0.93,0.25,0.9630160954,1.0375,0.12150000000000001,1.044590111,0.14750000000000002,-0.08850000000000001,0.1720130809,0.89,0.21,0.9144397192
2019-11-28 14:30:00,1.1105,0.1545,1.1211960132,0.1405,-0.1355,0.1951934937,0.97,0.29,1.0124228366,1.0705,0.1145,1.0766060096,0.1405,-0.1355,0.1951934937,0.93,0.25,0.9630160954
2019-11-28 15:00:00,1.0785,0.1595,1.0902304802,0.1585,-0.1405,0.2118076958,0.92,0.30000000000000004,0.9676776323,1.0385,0.11950000000000001,1.0453528113,0.1585,-0.1405,0.2118076958,0.88,0.26,0.9176055798
2019-11-28 15:30:00,1.1165,0.17300000000000001,1.1298235482,0.14650000000000002,-0.147,0.2075361414,0.97,0.32,1.0214205794,1.0765,0.133,1.0846848621,0.14650000000000002,-0.147,0.2075361414,0.93,0.28,0.9712363255
2019-11-28 16:00:00,1.1315,0.34800000000000003,1.1838058329,0.1315,-0.14200000000000002,0.1935361723,1.0,0.49,1.113597773,1.0715,-0.042,1.0723228292,0.1315,-0.14200000000000002,0.1935361723,0.9400000000000001,0.1,0.9453041838
2019-11-28 16:30:00,1.2445,0.606,1.3842023877,0.1645,-0.084,0.1847058472,1.08,0.6900000000000001,1.2816005618,1.1545,-0.28400000000000003,1.1889181006,0.1645,-0.084,0.1847058472,0.99,-0.2,1.01
2019-11-28 17:00:00,1.4015,0.637,1.5394710942,0.21150000000000002,-0.053,0.21803956060000002,1.19,0.6900000000000001,1.3755726080000001,1.3115,-0.273,1.3396123506,0.21150000000000002,-0.053,0.21803956060000002,1.1,-0.22,1.121784293
2019-11-28 17:30:00,1.4765000000000001,0.636,1.6076530253999999,0.20650000000000002,-0.054,0.2134437865,1.27,0.6900000000000001,1.4453373309,1.3865,-0.264,1.4114100219,0.20650000000000002,-0.054,0.2134437865,1.18,-0.21,1.1985407794
2019-11-28 18:00:00,1.514,0.634,1.6413872182,0.224,-0.056,0.230893915,1.29,0.6900000000000001,1.4629422408,1.424,-0.266,1.4486310779,0.224,-0.056,0.230893915,1.2,-0.21,1.2182364303
2019-11-28 18:30:00,1.561,0.633,1.6844613382,0.231,-0.057,0.2379285607,1.33,0.6900000000000001,1.4983324064,1.471,-0.257,1.4932816211,0.231,-0.057,0.2379285607,1.24,-0.2,1.2560254774000001
2019-11-28 19:00:00,1.5505,0.625,1.6717282225,0.2605,-0.065,0.2684869643,1.29,0.6900000000000001,1.4629422408,1.4505,-0.265,1.4745084774000001,0.2605,-0.065,0.2684869643,1.19,-0.2,1.2066896867
2019-11-28 19:30:00,1.483,0.6165,1.6060389939,0.293,-0.07350000000000001,0.30207821830000003,1.19,0.6900000000000001,1.3755726080000001,1.393,-0.28350000000000003,1.4215559257,0.293,-0.07350000000000001,0.30207821830000003,1.1,-0.21,1.1198660634
2019-11-28 20:00:00,1.413,0.607,1.5378615022000002,0.313,-0.083,0.32381785,1.1,0.6900000000000001,1.2984991336,1.323,-0.293,1.3550564564,0.313,-0.083,0.32381785,1.01,-0.21,1.0316006979
2019-11-28 20:30:00,1.3775,0.6105,1.5067237637000002,0.2975,-0.0795,0.3079391174,1.08,0.6900000000000001,1.2816005618,1.2875,-0.2995,1.3218761288,0.2975,-0.0795,0.3079391174,0.99,-0.22,1.0141498903
2019-11-28 21:00:00,1.3385,0.6035,1.4682624084,0.2785,-0.0765,0.2888156852,1.06,0.68,1.2593649193,1.2385,-0.3065,1.2758622575,0.2785,-0.0765,0.2888156852,0.96,-0.23,0.9871676656
2019-11-28 21:30:00,1.2665,0.5815,1.3936156213,0.2565,-0.0785,0.2682433597,1.01,0.66,1.2065239326000001,1.1765,-0.3185,1.2188496626,0.2565,-0.0785,0.2682433597,0.92,-0.24,0.9507891459000001
2019-11-28 22:00:00,1.1935,0.5895,1.3311470617,0.24350000000000002,-0.07050000000000001,0.2535004931,0.9500000000000001,0.66,1.1567627242,1.1035,-0.3205,1.1491007354,0.24350000000000002,-0.07050000000000001,0.2535004931,0.86,-0.25,0.8956003573
2019-11-28 22:30:00,1.1215,0.451,1.2087858578,0.2515,-0.069,0.2607935007,0.87,0.52,1.0135580891,1.0415,-0.199,1.0603411008,0.2515,-0.069,0.2607935007,0.79,-0.13,0.800624756
2019-11-28 23:00:00,1.022,0.1315,1.0304252763,0.252,-0.0585,0.2587010823,0.77,0.19,0.7930952024,0.982,0.0815,0.9853761972,0.252,-0.0585,0.2587010823,0.73,0.14,0.7433034374
