Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-28 23:30:00,0.9400000000000001,0.1275,0.9486075321,0.25,-0.0625,0.2576941016,0.6900000000000001,0.19,0.7156814934,0.91,0.0775,0.9132941750000001,0.25,-0.0625,0.2576941016,0.66,0.14,0.6746851117
2019-11-29 00:00:00,0.9275,0.1305,0.9366357350000001,0.2575,-0.059500000000000004,0.2642848842,0.67,0.19,0.6964194139000001,0.8975000000000001,0.0805,0.9011029353000001,0.2575,-0.059500000000000004,0.2642848842,0.64,0.14,0.6551335742000001
2019-11-29 00:30:00,1.06,0.10400000000000001,1.0650896676,0.25,-0.056,0.2561952381,0.81,0.16,0.8256512581000001,1.02,0.064,1.0220058708,0.25,-0.056,0.2561952381,0.77,0.12,0.7792945528
2019-11-29 01:00:00,1.2730000000000001,0.12250000000000001,1.2788804674,0.223,-0.0575,0.230293834,1.05,0.18,1.0653168543,1.233,0.0825,1.2357569543,0.223,-0.0575,0.230293834,1.01,0.14,1.019656805
2019-11-29 01:30:00,1.3215,0.1355,1.328428583,0.2315,-0.0545,0.2378287199,1.09,0.19,1.1064357189,1.2815,0.0855,1.2843490569,0.2315,-0.0545,0.2378287199,1.05,0.14,1.0592922165
2019-11-29 02:00:00,1.297,0.133,1.3038013652,0.23700000000000002,-0.057,0.2437580768,1.06,0.19,1.0768936809,1.2570000000000001,0.083,1.2597372742,0.23700000000000002,-0.057,0.2437580768,1.02,0.14,1.0295630141
2019-11-29 02:30:00,1.2605,0.133,1.2674972387,0.2305,-0.057,0.2374431511,1.03,0.19,1.0473776778,1.2205,0.083,1.2233189486,0.2305,-0.057,0.2374431511,0.99,0.14,0.9998499887000001
2019-11-29 03:00:00,1.2295,0.14300000000000002,1.2377880473,0.2195,-0.057,0.22678017990000002,1.01,0.2,1.0296115772,1.1895,0.10300000000000001,1.1939511087,0.2195,-0.057,0.22678017990000002,0.97,0.16,0.9831073187
2019-11-29 03:30:00,1.193,0.2735,1.223949039,0.243,-0.0565,0.2494819633,0.9500000000000001,0.33,1.0056838469,1.133,-0.0465,1.133953813,0.243,-0.0565,0.2494819633,0.89,0.01,0.890056178
2019-11-29 04:00:00,1.1400000000000001,0.5455,1.2637920122000001,0.23,-0.0545,0.2363688854,0.91,0.6000000000000001,1.09,1.05,-0.3345,1.1019937613,0.23,-0.0545,0.2363688854,0.8200000000000001,-0.28,0.8664871609
2019-11-29 04:30:00,1.08,0.131,1.0879158975,0.23,-0.049,0.23516164650000002,0.85,0.18,0.8688498144000001,1.04,0.081,1.0431495578,0.23,-0.049,0.23516164650000002,0.81,0.13,0.8203657721000001
2019-11-29 05:00:00,1.034,0.132,1.0423914812,0.244,-0.048,0.2486764967,0.79,0.18,0.810246876,0.994,0.082,0.9973765588000001,0.244,-0.048,0.2486764967,0.75,0.13,0.7611832894
2019-11-29 05:30:00,1.03,0.127,1.0378000771,0.25,-0.053,0.25555625600000004,0.78,0.18,0.8004998438,1.0,0.077,1.0029601188,0.25,-0.053,0.25555625600000004,0.75,0.13,0.7611832894
2019-11-29 06:00:00,1.047,0.11850000000000001,1.0536846065,0.23700000000000002,-0.051500000000000004,0.2425309259,0.81,0.17,0.8276472679,1.007,0.0785,1.0100550728,0.23700000000000002,-0.051500000000000004,0.2425309259,0.77,0.13,0.7808969202
2019-11-29 06:30:00,1.156,0.2985,1.1939171872,0.196,-0.051500000000000004,0.2026530286,0.96,0.35000000000000003,1.0218121158,1.096,-0.061500000000000006,1.0977241229,0.196,-0.051500000000000004,0.2026530286,0.9,-0.01,0.9000555538
2019-11-29 07:00:00,1.2625,0.168,1.2736287724,0.1925,-0.052000000000000005,0.19939972420000002,1.07,0.22,1.0923827168,1.2225,0.128,1.229182757,0.1925,-0.052000000000000005,0.19939972420000002,1.03,0.18,1.0456098699
2019-11-29 07:30:00,1.32,0.1825,1.332556284,0.18,-0.0475,0.18616189190000001,1.1400000000000001,0.23,1.162970335,1.28,0.14250000000000002,1.2879077024,0.18,-0.0475,0.18616189190000001,1.1,0.19,1.1162884932
2019-11-29 08:00:00,1.2665,0.182,1.2795101602,0.1965,-0.058,0.2048810631,1.07,0.24,1.09658561,1.2265,0.14200000000000002,1.2346927756000001,0.1965,-0.058,0.2048810631,1.03,0.2,1.0492378186
2019-11-29 08:30:00,1.329,0.583,1.4512511843,0.159,-0.097,0.18625251680000002,1.17,0.68,1.3532553344,1.239,-0.257,1.2653734627,0.159,-0.097,0.18625251680000002,1.08,-0.16,1.0917875251
2019-11-29 09:00:00,1.308,0.6175,1.4464336314000001,0.178,-0.0925,0.20059972580000002,1.13,0.71,1.3345411195999999,1.218,-0.28250000000000003,1.2503320559,0.178,-0.0925,0.20059972580000002,1.04,-0.19,1.0572133181
2019-11-29 09:30:00,1.2895,0.6155,1.4288633595,0.1595,-0.0945,0.1853928262,1.13,0.71,1.3345411195999999,1.1995,-0.28450000000000003,1.232777555,0.1595,-0.0945,0.1853928262,1.04,-0.19,1.0572133181
2019-11-29 10:00:00,1.25,0.6225,1.3964262422,0.17,-0.0975,0.195975126,1.08,0.72,1.2979984592,1.15,-0.28750000000000003,1.1853928674,0.17,-0.0975,0.195975126,0.98,-0.19,0.9982484661000001
2019-11-29 10:30:00,1.194,0.615,1.3430789255,0.184,-0.095,0.2070772803,1.01,0.71,1.2345849505,1.104,-0.295,1.1427340023,0.184,-0.095,0.2070772803,0.92,-0.2,0.9414881837
2019-11-29 11:00:00,1.1195,0.3275,1.1664203788,0.2195,-0.0625,0.22822467000000002,0.9,0.39,0.9808669635,1.0595,-0.0125,1.059573735,0.2195,-0.0625,0.22822467000000002,0.84,0.05,0.8414867795000001
2019-11-29 11:30:00,1.068,0.166,1.0808237599,0.228,-0.054,0.2343074903,0.84,0.22,0.8683317338000001,1.028,0.126,1.0356930047,0.228,-0.054,0.2343074903,0.8,0.18,0.8200000000000001
2019-11-29 12:00:00,1.0335,0.1615,1.0460423032,0.2335,-0.0485,0.2384837521,0.8,0.21,0.8271033793,0.9935,0.1115,0.9997372155,0.2335,-0.0485,0.2384837521,0.76,0.16,0.7766595136000001
2019-11-29 12:30:00,1.025,0.1565,1.0368786091,0.215,-0.053500000000000006,0.22155642620000002,0.81,0.21,0.8367795409000001,0.985,0.10650000000000001,0.9907407582000001,0.215,-0.053500000000000006,0.22155642620000002,0.77,0.16,0.7864477096
2019-11-29 13:00:00,0.997,0.1615,1.0099956683,0.187,-0.0485,0.1931870855,0.81,0.21,0.8367795409000001,0.967,0.1115,0.973407032,0.187,-0.0485,0.1931870855,0.78,0.16,0.7962411695
2019-11-29 13:30:00,1.0625,0.1595,1.0744051843,0.1925,-0.0505,0.1990138186,0.87,0.21,0.8949860334,1.0225,0.1095,1.0283464883,0.1925,-0.0505,0.1990138186,0.8300000000000001,0.16,0.8452810184
2019-11-29 14:00:00,1.0425,0.156,1.0541073238,0.17250000000000001,-0.054,0.180754668,0.87,0.21,0.8949860334,1.0025,0.106,1.0080884138,0.17250000000000001,-0.054,0.180754668,0.8300000000000001,0.16,0.8452810184
2019-11-29 14:30:00,1.0535,0.455,1.1475570792,0.1535,-0.085,0.1754629591,0.9,0.54,1.0495713411,0.9835,-0.195,1.0026451267,0.1535,-0.085,0.1754629591,0.8300000000000001,-0.11,0.8372574276
2019-11-29 15:00:00,1.0745,0.5805,1.2212823179,0.14450000000000002,-0.0795,0.1649257409,0.93,0.66,1.1403946685,0.9845,-0.3195,1.0350461342,0.14450000000000002,-0.0795,0.1649257409,0.84,-0.24,0.8736131867
2019-11-29 15:30:00,1.1219999999999999,0.5955,1.2702378714,0.192,-0.0645,0.20254443960000001,0.93,0.66,1.1403946685,1.032,-0.3045,1.0759852462,0.192,-0.0645,0.20254443960000001,0.84,-0.24,0.8736131867
2019-11-29 16:00:00,1.17,0.579,1.3054275162,0.17,-0.051000000000000004,0.1774852107,1.0,0.63,1.1819052415,1.08,-0.321,1.1266947235,0.17,-0.051000000000000004,0.1774852107,0.91,-0.27,0.9492101980000001
2019-11-29 16:30:00,1.3045,0.589,1.4313075316,0.17450000000000002,-0.051000000000000004,0.18180002750000002,1.13,0.64,1.2986531485000001,1.2045,-0.301,1.2415398705,0.17450000000000002,-0.051000000000000004,0.18180002750000002,1.03,-0.25,1.0599056562
2019-11-29 17:00:00,1.477,0.5975,1.5932781458,0.187,-0.052500000000000005,0.1942298896,1.29,0.65,1.4445068363,1.377,-0.29250000000000004,1.4077234281,0.187,-0.052500000000000005,0.1942298896,1.19,-0.24,1.2139604606
2019-11-29 17:30:00,1.5805,0.611,1.6944914429,0.1905,-0.049,0.1967009151,1.3900000000000001,0.66,1.5387332452,1.4805000000000001,-0.269,1.5047395954,0.1905,-0.049,0.1967009151,1.29,-0.22,1.3086252328
2019-11-29 18:00:00,1.6135000000000002,0.359,1.6529559129,0.20350000000000001,-0.051000000000000004,0.20979335070000002,1.4100000000000001,0.41000000000000003,1.4684004903,1.5434999999999999,-0.021,1.5436428505,0.20350000000000001,-0.051000000000000004,0.20979335070000002,1.34,0.03,1.3403357788
2019-11-29 18:30:00,1.645,0.1925,1.6562249998,0.20500000000000002,-0.0575,0.2129113665,1.44,0.25,1.4615402834,1.595,0.14250000000000002,1.6013529436,0.20500000000000002,-0.0575,0.2129113665,1.3900000000000001,0.2,1.4043147795
2019-11-29 19:00:00,1.6245,0.1985,1.6365825674,0.1845,-0.051500000000000004,0.1915528648,1.44,0.25,1.4615402834,1.5745,0.14850000000000002,1.5814874328,0.1845,-0.051500000000000004,0.1915528648,1.3900000000000001,0.2,1.4043147795
2019-11-29 19:30:00,1.5575,0.19,1.5690462868,0.20750000000000002,-0.06,0.2160005787,1.35,0.25,1.3729530218,1.5075,0.14,1.5139868724999999,0.20750000000000002,-0.06,0.2160005787,1.3,0.2,1.3152946438
2019-11-29 20:00:00,1.4895,0.17850000000000002,1.5001574917,0.2495,-0.07150000000000001,0.2595428674,1.24,0.25,1.2649505919,1.4395,0.1285,1.4452240311,0.2495,-0.07150000000000001,0.2595428674,1.19,0.2,1.2066896867
2019-11-29 20:30:00,1.421,0.178,1.4321050939,0.281,-0.07200000000000001,0.2900775758,1.1400000000000001,0.25,1.1670903992000001,1.381,0.128,1.3869192478,0.281,-0.07200000000000001,0.2900775758,1.1,0.2,1.1180339887
2019-11-29 21:00:00,1.389,0.17400000000000002,1.399856064,0.289,-0.076,0.2988260363,1.1,0.25,1.1280514173,1.349,0.124,1.3546870487,0.289,-0.076,0.2988260363,1.06,0.2,1.0787029248
2019-11-29 21:30:00,1.33,0.1525,1.338714402,0.28,-0.0675,0.2880212666,1.05,0.22,1.0728000746,1.29,0.1125,1.2948962314,0.28,-0.0675,0.2880212666,1.01,0.18,1.0259142264
2019-11-29 22:00:00,1.2765,0.1545,1.2858158888,0.2765,-0.0655,0.2841522479,1.0,0.22,1.0239140589,1.2365,0.1145,1.2417900386,0.2765,-0.0655,0.2841522479,0.96,0.18,0.9767292358
2019-11-29 22:30:00,1.2125,0.4395,1.2896962821,0.29250000000000004,-0.07050000000000001,0.3008762204,0.92,0.51,1.0519030374,1.1425,-0.2005,1.1599596976,0.29250000000000004,-0.07050000000000001,0.3008762204,0.85,-0.13,0.8598837131
2019-11-29 23:00:00,1.1365,0.3855,1.2001010374,0.2765,-0.0645,0.28392340520000003,0.86,0.45,0.9706183596,1.0665,-0.1645,1.0791119034,0.2765,-0.0645,0.28392340520000003,0.79,-0.1,0.7963039621
2019-11-29 23:30:00,1.0275,0.123,1.0348358565,0.3075,-0.067,0.3147145532,0.72,0.19,0.7446475676000001,0.9875,0.083,0.9909819625,0.3075,-0.067,0.3147145532,0.68,0.15,0.6963476143
2019-11-30 00:00:00,1.0275,0.12350000000000001,1.0348954053,0.2975,-0.0665,0.30484176220000003,0.73,0.19,0.7543208866000001,0.9975,0.0835,1.0009887612,0.2975,-0.0665,0.30484176220000003,0.7000000000000001,0.15,0.7158910532
2019-11-30 00:30:00,1.167,0.117,1.1728503741,0.327,-0.073,0.33504925010000003,0.84,0.19,0.8612200648,1.127,0.077,1.1296273722,0.327,-0.073,0.33504925010000003,0.8,0.15,0.8139410298
2019-11-30 01:00:00,1.377,0.264,1.4020788138,0.317,-0.066,0.3237977764,1.06,0.33,1.1101801656,1.317,-0.046,1.3178030961,0.317,-0.066,0.3237977764,1.0,0.02,1.00019998
2019-11-30 01:30:00,1.4395,0.55,1.5409932673,0.34950000000000003,-0.09,0.36090199500000003,1.09,0.64,1.2640015823000001,1.3495,-0.33,1.3892624842,0.34950000000000003,-0.09,0.36090199500000003,1.0,-0.24,1.0283968106
2019-11-30 02:00:00,1.407,0.549,1.5103145368000002,0.34700000000000003,-0.091,0.3587338847,1.06,0.64,1.2382245354,1.307,-0.331,1.348261844,0.34700000000000003,-0.091,0.3587338847,0.96,-0.24,0.9895453501
2019-11-30 02:30:00,1.3635,0.55,1.4702490435,0.3035,-0.07,0.3114678956,1.06,0.62,1.2280065146,1.2635,-0.34,1.3084465025,0.3035,-0.07,0.3114678956,0.96,-0.27,0.9972462083
2019-11-30 03:00:00,1.348,0.5575,1.4587358397,0.318,-0.07250000000000001,0.32615985340000003,1.03,0.63,1.2073938877,1.258,-0.3425,1.3037907232000001,0.318,-0.07250000000000001,0.32615985340000003,0.9400000000000001,-0.27,0.9780081799
2019-11-30 03:30:00,1.3145,0.55,1.4249246471,0.34450000000000003,-0.08,0.353666863,0.97,0.63,1.1566330447,1.2245,-0.34,1.2708266011,0.34450000000000003,-0.08,0.353666863,0.88,-0.26,0.9176055798
2019-11-30 04:00:00,1.2765,0.577,1.4008501883,0.3665,-0.093,0.3781153924,0.91,0.67,1.1300442469,1.1865,-0.333,1.2323438035,0.3665,-0.093,0.3781153924,0.8200000000000001,-0.24,0.8544003745000001
2019-11-30 04:30:00,1.2265,0.578,1.35587103,0.35650000000000004,-0.10200000000000001,0.3708048678,0.87,0.68,1.1042191811,1.1365,-0.332,1.1840001056,0.35650000000000004,-0.10200000000000001,0.3708048678,0.78,-0.23,0.8132035416000001
2019-11-30 05:00:00,1.1965,0.561,1.3214890276,0.34650000000000003,-0.089,0.3577474668,0.85,0.65,1.070046728,1.1065,-0.339,1.157265419,0.34650000000000003,-0.089,0.3577474668,0.76,-0.25,0.8000624976
2019-11-30 05:30:00,1.1675,0.557,1.2935630058,0.34750000000000003,-0.093,0.3597294122,0.8200000000000001,0.65,1.0463746939,1.0775,-0.343,1.1307763926,0.34750000000000003,-0.093,0.3597294122,0.73,-0.25,0.7716216690000001
2019-11-30 06:00:00,1.1465,0.5555,1.2739868524,0.34650000000000003,-0.0845,0.3566545948,0.8,0.64,1.024499878,1.0565,-0.3345,1.1081888377,0.34650000000000003,-0.0845,0.3566545948,0.71,-0.25,0.7527283707
2019-11-30 06:30:00,1.177,0.5630000000000001,1.3047214262,0.307,-0.077,0.3165090836,0.87,0.64,1.0800462953,1.097,-0.327,1.1446999607000001,0.307,-0.077,0.3165090836,0.79,-0.25,0.8286132994000001
2019-11-30 07:00:00,1.236,0.5650000000000001,1.3590147166,0.306,-0.075,0.3150571377,0.93,0.64,1.1289375536,1.146,-0.315,1.1885036811,0.306,-0.075,0.3150571377,0.84,-0.24,0.8736131867
2019-11-30 07:30:00,1.242,0.588,1.3741571962,0.302,-0.07200000000000001,0.31046416860000003,0.9400000000000001,0.66,1.1485643212,1.152,-0.302,1.1909273697,0.302,-0.07200000000000001,0.31046416860000003,0.85,-0.23,0.8805679985
2019-11-30 08:00:00,1.26,0.588,1.39044741,0.31,-0.07200000000000001,0.3182514729,0.9500000000000001,0.66,1.1567627242,1.17,-0.292,1.2058872252,0.31,-0.07200000000000001,0.3182514729,0.86,-0.22,0.8876936408
2019-11-30 08:30:00,1.2755,0.2315,1.2963381118,0.3055,-0.0685,0.3130854516,0.97,0.30000000000000004,1.0153324579,1.2355,0.07150000000000001,1.2375671699,0.3055,-0.0685,0.3130854516,0.93,0.14,0.9404786016000001
2019-11-30 09:00:00,1.3025,0.181,1.3150160645,0.35250000000000004,-0.089,0.3635618929,0.9500000000000001,0.27,0.98762341,1.2625,0.14100000000000001,1.270349263,0.35250000000000004,-0.089,0.3635618929,0.91,0.23,0.9386160024
2019-11-30 09:30:00,1.2855,0.17350000000000002,1.2971555419,0.3955,-0.10650000000000001,0.4095882078,0.89,0.28,0.9330058949000001,1.2455,0.1335,1.2526342243,0.3955,-0.10650000000000001,0.4095882078,0.85,0.24,0.8832326987
2019-11-30 10:00:00,1.248,0.17350000000000002,1.2600024802,0.388,-0.10650000000000001,0.4023509041,0.86,0.28,0.9044335244,1.208,0.1335,1.2153543722,0.388,-0.10650000000000001,0.4023509041,0.8200000000000001,0.24,0.8544003745000001
2019-11-30 10:30:00,1.222,0.18,1.235185816,0.422,-0.11,0.4361009058,0.8,0.29,0.850940656,1.182,0.14,1.190262156,0.422,-0.11,0.4361009058,0.76,0.25,0.8000624976
2019-11-30 11:00:00,1.1805,0.47600000000000003,1.2728535855,0.4305,-0.114,0.44533835450000003,0.75,0.59,0.954253635,1.1105,-0.17400000000000002,1.1240490425,0.4305,-0.114,0.44533835450000003,0.68,-0.06,0.6826419266
2019-11-30 11:30:00,1.1635,0.5985,1.3084091485,0.42350000000000004,-0.1115,0.43793207240000004,0.74,0.71,1.0255242562,1.0735000000000001,-0.3015,1.1150356497,0.42350000000000004,-0.1115,0.43793207240000004,0.65,-0.19,0.6772001181
2019-11-30 12:00:00,1.177,0.5975,1.3199754733,0.427,-0.1125,0.4415713419,0.75,0.71,1.0327632836,1.097,-0.29250000000000004,1.1353260545000001,0.427,-0.1125,0.4415713419,0.67,-0.18,0.6937578828000001
2019-11-30 12:30:00,1.199,0.5905,1.3365220724,0.429,-0.1095,0.44275416430000003,0.77,0.7000000000000001,1.0406248123,1.109,-0.2995,1.1487302773,0.429,-0.1095,0.44275416430000003,0.68,-0.19,0.7060453243
2019-11-30 13:00:00,1.2145000000000001,0.5945,1.3521983952,0.3945,-0.10550000000000001,0.4083631962,0.8200000000000001,0.7000000000000001,1.0781465578,1.1245,-0.29550000000000004,1.1626781583999999,0.3945,-0.10550000000000001,0.4083631962,0.73,-0.19,0.7543208866000001
2019-11-30 13:30:00,1.1935,0.593,1.3327007353,0.4035,-0.107,0.4174461043,0.79,0.7000000000000001,1.0555093557,1.1035,-0.297,1.1427691149,0.4035,-0.107,0.4174461043,0.7000000000000001,-0.19,0.7253275122
2019-11-30 14:00:00,1.186,0.5705,1.3160798798,0.366,-0.08950000000000001,0.3767840894,0.8200000000000001,0.66,1.0526157894,1.096,-0.3195,1.1416200112000001,0.366,-0.08950000000000001,0.3767840894,0.73,-0.23,0.7653757247
2019-11-30 14:30:00,1.23,0.5785,1.3592506207000001,0.41000000000000003,-0.1115,0.4248908683,0.8200000000000001,0.6900000000000001,1.0716809227,1.1400000000000001,-0.3115,1.1817919656,0.41000000000000003,-0.1115,0.4248908683,0.73,-0.2,0.7569015788
2019-11-30 15:00:00,1.274,0.578,1.3989853466,0.404,-0.10200000000000001,0.4166773332,0.87,0.68,1.1042191811,1.184,-0.312,1.2244182292,0.404,-0.10200000000000001,0.4166773332,0.78,-0.21,0.8077747211
2019-11-30 15:30:00,1.2625,0.5705,1.3854156416,0.3725,-0.08950000000000001,0.3831011616,0.89,0.66,1.1080162454,1.1725,-0.3095,1.2126609172,0.3725,-0.08950000000000001,0.3831011616,0.8,-0.22,0.8296987405
2019-11-30 16:00:00,1.339,0.577,1.4580294922,0.379,-0.093,0.3902435137,0.96,0.67,1.170683561,1.249,-0.303,1.2852276062999999,0.379,-0.093,0.3902435137,0.87,-0.21,0.8949860334
2019-11-30 16:30:00,1.4385,0.5935,1.5561248343,0.40850000000000003,-0.10650000000000001,0.42215459250000004,1.03,0.7000000000000001,1.245351356,1.3485,-0.28650000000000003,1.3785987451000001,0.40850000000000003,-0.10650000000000001,0.42215459250000004,0.9400000000000001,-0.18,0.9570788891
2019-11-30 17:00:00,1.534,0.2995,1.5629639311,0.364,-0.1005,0.37761918650000004,1.17,0.4,1.2364869591,1.474,0.0095,1.4740306137,0.364,-0.1005,0.37761918650000004,1.11,0.11,1.115437134
2019-11-30 17:30:00,1.6800000000000002,0.5365,1.7635850561000002,0.38,-0.10350000000000001,0.3938429255,1.3,0.64,1.4489996549,1.5899999999999999,-0.1935,1.6017310167,0.38,-0.10350000000000001,0.3938429255,1.21,-0.09,1.2133424908000001
2019-11-30 18:00:00,1.7225000000000001,0.612,1.8279907685999999,0.3325,-0.088,0.3439480339,1.3900000000000001,0.7000000000000001,1.5563097378,1.6225,-0.278,1.6461440551000002,0.3325,-0.088,0.3439480339,1.29,-0.19,1.3039171753
2019-11-30 18:30:00,1.6955,0.608,1.8012174355,0.3255,-0.092,0.3382517554,1.37,0.7000000000000001,1.5384732692,1.5955,-0.28200000000000003,1.6202296905,0.3255,-0.092,0.3382517554,1.27,-0.19,1.2841339494000001
2019-11-30 19:00:00,1.601,0.622,1.717581148,0.251,-0.068,0.2600480725,1.35,0.6900000000000001,1.5161134522,1.501,-0.278,1.5265271042,0.251,-0.068,0.2600480725,1.25,-0.21,1.2675172583
2019-11-30 19:30:00,1.5310000000000001,0.623,1.652903506,0.281,-0.077,0.29135888520000003,1.25,0.7000000000000001,1.4326548782000001,1.441,-0.28700000000000003,1.4693025556000001,0.281,-0.077,0.29135888520000003,1.16,-0.21,1.1788553771
2019-11-30 20:00:00,1.4915,0.6185,1.6146561553,0.3015,-0.0815,0.3123211488,1.19,0.7000000000000001,1.3806158046,1.3915,-0.3015,1.4237887835,0.3015,-0.0815,0.3123211488,1.09,-0.22,1.1119802157
2019-11-30 20:30:00,1.416,0.6115,1.5423969171,0.296,-0.0785,0.3062323464,1.12,0.6900000000000001,1.3154847015,1.326,-0.2985,1.3591829347,0.296,-0.0785,0.3062323464,1.03,-0.22,1.0532331176
2019-11-30 21:00:00,1.376,0.18150000000000002,1.3879186756,0.256,-0.0685,0.265006132,1.12,0.25,1.1475626345,1.336,0.1315,1.3424560514000001,0.256,-0.0685,0.265006132,1.08,0.2,1.0983624174
2019-11-30 21:30:00,1.297,0.1575,1.3065279369,0.267,-0.0625,0.2742175231,1.03,0.22,1.0532331176,1.2469999999999999,0.1075,1.2516250437,0.267,-0.0625,0.2742175231,0.98,0.17,0.9946356117
2019-11-30 22:00:00,1.237,0.15,1.246061395,0.267,-0.07,0.27602354970000004,0.97,0.22,0.9946356117,1.187,0.1,1.1912048522,0.267,-0.07,0.27602354970000004,0.92,0.17,0.9355746897
2019-11-30 22:30:00,1.1775,0.445,1.258781653,0.2575,-0.065,0.26557720160000003,0.92,0.51,1.0519030374,1.1075,-0.20500000000000002,1.1263131225,0.2575,-0.065,0.26557720160000003,0.85,-0.14,0.8614522622
2019-11-30 23:00:00,1.071,0.435,1.1559697228,0.221,-0.065,0.2303605869,0.85,0.5,0.9861541462000001,0.991,-0.225,1.0162214326,0.221,-0.065,0.2303605869,0.77,-0.16,0.7864477096
2019-11-30 23:30:00,0.9915,0.113,0.9979184586000001,0.2315,-0.057,0.23841403060000002,0.76,0.17,0.7787810989,0.9615,0.073,0.9642672088,0.2315,-0.057,0.23841403060000002,0.73,0.13,0.7414849965
2019-12-01 00:00:00,1.0125,0.1145,1.01895363,0.2225,-0.0555,0.2293174655,0.79,0.17,0.808084154,0.9725,0.0845,0.9761641768,0.2225,-0.0555,0.2293174655,0.75,0.14,0.7629547824
2019-12-01 00:30:00,1.153,0.106,1.1578622543,0.223,-0.064,0.2320021552,0.93,0.17,0.9454099640000001,1.113,0.076,1.1155917712,0.223,-0.064,0.2320021552,0.89,0.14,0.9009439494
2019-12-01 01:00:00,1.3695,0.366,1.4175634906,0.2195,-0.064,0.2286400009,1.15,0.43,1.227762192,1.2995,-0.164,1.3098077149,0.2195,-0.064,0.2286400009,1.08,-0.1,1.084619749
2019-12-01 01:30:00,1.4395,0.5465,1.5397475442,0.2695,-0.0635,0.2768799379,1.17,0.61,1.3194695904,1.3495,-0.3335,1.3900980181,0.2695,-0.0635,0.2768799379,1.08,-0.27,1.1132385189
2019-12-01 02:00:00,1.3885,0.548,1.4927277883,0.23850000000000002,-0.062,0.24642696690000002,1.15,0.61,1.3017680285,1.2985,-0.342,1.3427830242,0.23850000000000002,-0.062,0.24642696690000002,1.06,-0.28,1.0963576059
2019-12-01 02:30:00,1.37,0.551,1.4766519563,0.23,-0.059000000000000004,0.2374468362,1.1400000000000001,0.61,1.2929423808,1.27,-0.339,1.3144660513,0.23,-0.059000000000000004,0.2374468362,1.04,-0.28,1.0770329614
2019-12-01 03:00:00,1.341,0.551,1.4497868809,0.221,-0.059000000000000004,0.22874002710000002,1.12,0.61,1.2753430910999999,1.251,-0.339,1.2961180502,0.221,-0.059000000000000004,0.22874002710000002,1.03,-0.28,1.0673799698
2019-12-01 03:30:00,1.294,0.551,1.4064270333,0.234,-0.059000000000000004,0.2413234344,1.06,0.61,1.2229881439,1.204,-0.339,1.2508145346,0.234,-0.059000000000000004,0.2413234344,0.97,-0.28,1.0096038827
2019-12-01 04:00:00,1.236,0.551,1.3532542259,0.23600000000000002,-0.059000000000000004,0.24326323190000002,1.0,0.61,1.1713667231,1.146,-0.34900000000000003,1.1979636889,0.23600000000000002,-0.059000000000000004,0.24326323190000002,0.91,-0.29,0.9550916186
2019-12-01 04:30:00,1.204,0.543,1.3207819654000001,0.244,-0.067,0.2530316186,0.96,0.61,1.137409337,1.114,-0.34700000000000003,1.1667926122,0.244,-0.067,0.2530316186,0.87,-0.28,0.9139474821
2019-12-01 05:00:00,1.127,0.542,1.2505570759,0.247,-0.068,0.2561893831,0.88,0.61,1.0707474025,1.037,-0.358,1.0970565163,0.247,-0.068,0.2561893831,0.79,-0.29,0.841546196
2019-12-01 05:30:00,1.1225,0.5475,1.24890452,0.2325,-0.0625,0.2407540239,0.89,0.61,1.0789810008,1.0225,-0.35250000000000004,1.0815555927,0.2325,-0.0625,0.2407540239,0.79,-0.29,0.841546196
2019-12-01 06:00:00,1.1265,0.5475,1.2525008982,0.1965,-0.052500000000000005,0.20339247770000002,0.93,0.6000000000000001,1.1067520047,1.0365,-0.3425,1.0916219584,0.1965,-0.052500000000000005,0.20339247770000002,0.84,-0.29,0.8886506625
2019-12-01 06:30:00,1.1995,0.5595,1.3235711163000001,0.20950000000000002,-0.0505,0.21550058,0.99,0.61,1.1628413477,1.1095,-0.3305,1.1576789279,0.20950000000000002,-0.0505,0.21550058,0.9,-0.28,0.9425497334
2019-12-01 07:00:00,1.2225,0.5645,1.3465387109,0.21250000000000002,-0.0455,0.2173165893,1.01,0.61,1.1799152512,1.1325,-0.3255,1.1783490569,0.21250000000000002,-0.0455,0.2173165893,0.92,-0.28,0.9616652224000001
2019-12-01 07:30:00,1.205,0.5630000000000001,1.3300353379,0.215,-0.047,0.2200772592,0.99,0.61,1.1628413477,1.115,-0.317,1.1591867839,0.215,-0.047,0.2200772592,0.9,-0.27,0.9396275858
2019-12-01 08:00:00,1.182,0.5595,1.3077324841,0.202,-0.0505,0.2082168341,0.98,0.61,1.1543396381,1.092,-0.3205,1.1380616196,0.202,-0.0505,0.2082168341,0.89,-0.27,0.9300537619
2019-12-01 08:30:00,1.216,0.1915,1.2309866977000001,0.20600000000000002,-0.0485,0.2116323463,1.01,0.24,1.0381233067,1.176,0.061500000000000006,1.1776070015,0.20600000000000002,-0.0485,0.2116323463,0.97,0.11,0.9762171889000001
2019-12-01 09:00:00,1.274,0.153,1.2831543165000001,0.20400000000000001,-0.047,0.20934421420000002,1.07,0.2,1.0885311204,1.234,0.10300000000000001,1.2382911612,0.20400000000000001,-0.047,0.20934421420000002,1.03,0.15,1.0408650249
2019-12-01 09:30:00,1.3395000000000001,0.152,1.3480965284,0.20950000000000002,-0.048,0.21492847650000002,1.13,0.2,1.1475626345,1.2995,0.10200000000000001,1.3034969313,0.20950000000000002,-0.048,0.21492847650000002,1.09,0.15,1.1002726935
2019-12-01 10:00:00,1.346,0.5295,1.4464045942000001,0.196,-0.0505,0.2024012105,1.15,0.58,1.2879829191,1.256,-0.2505,1.2807366045,0.196,-0.0505,0.2024012105,1.06,-0.2,1.0787029248
2019-12-01 10:30:00,1.341,0.599,1.4687007864,0.201,-0.051000000000000004,0.2073692359,1.1400000000000001,0.65,1.3122880781,1.241,-0.311,1.279375629,0.201,-0.051000000000000004,0.2073692359,1.04,-0.26,1.0720074627
2019-12-01 11:00:00,1.334,0.5915,1.4592560605,0.194,-0.0485,0.1999706228,1.1400000000000001,0.64,1.3073637596,1.234,-0.3085,1.2719780855,0.194,-0.0485,0.1999706228,1.04,-0.26,1.0720074627
2019-12-01 11:30:00,1.3365,0.6000000000000001,1.4650024744,0.1865,-0.05,0.1930861207,1.15,0.65,1.3209844814,1.2365,-0.31,1.2747675278,0.1865,-0.05,0.1930861207,1.05,-0.26,1.0817116067
2019-12-01 12:00:00,1.3955,0.6035,1.5204053736,0.1855,-0.0465,0.1912393788,1.21,0.65,1.3735355838,1.2955,-0.3065,1.3312634976,0.1855,-0.0465,0.1912393788,1.11,-0.26,1.1400438588
2019-12-01 12:30:00,1.3145,0.6005,1.4451679833,0.1945,-0.0495,0.2007000249,1.12,0.65,1.2949517366,1.2245,-0.3095,1.2630085115,0.1945,-0.0495,0.2007000249,1.03,-0.26,1.0623088063
2019-12-01 13:00:00,1.2705,0.5955,1.4031359521,0.1905,-0.0545,0.1981426254,1.08,0.65,1.2605157675,1.1805,-0.3145,1.2216752842,0.1905,-0.0545,0.1981426254,0.99,-0.26,1.0235721763
2019-12-01 13:30:00,1.2565,0.5955,1.3904720421,0.1965,-0.0545,0.20391787560000002,1.06,0.65,1.2434226956,1.1565,-0.3145,1.1985001043,0.1965,-0.0545,0.20391787560000002,0.96,-0.26,0.9945853407
2019-12-01 14:00:00,1.2615,0.5815,1.3890732522,0.2015,-0.0485,0.2072546743,1.06,0.63,1.2330855607,1.1615,-0.3285,1.2070602719,0.2015,-0.0485,0.2072546743,0.96,-0.28,1.0
2019-12-01 14:30:00,1.2535,0.5795,1.3809715783,0.21350000000000002,-0.0505,0.21939120310000002,1.04,0.63,1.2159358536,1.1535,-0.3205,1.1971977698,0.21350000000000002,-0.0505,0.21939120310000002,0.9400000000000001,-0.27,0.9780081799
2019-12-01 15:00:00,1.263,0.582,1.3906448144999999,0.193,-0.048,0.1988793604,1.07,0.63,1.2416923935,1.173,-0.318,1.215340693,0.193,-0.048,0.1988793604,0.98,-0.27,1.0165136497
2019-12-01 15:30:00,1.2855,0.5725,1.4072194214,0.2155,-0.0575,0.22303923420000002,1.07,0.63,1.2416923935,1.1855,-0.3275,1.2299050776,0.2155,-0.0575,0.22303923420000002,0.97,-0.27,1.0068763579
2019-12-01 16:00:00,1.3735,0.36250000000000004,1.4205310627,0.24350000000000002,-0.0575,0.2501969224,1.13,0.42,1.2055289296,1.3035,-0.0975,1.3071413466,0.24350000000000002,-0.0575,0.2501969224,1.06,-0.04,1.0607544485
2019-12-01 16:30:00,1.4635,0.154,1.4715801881,0.2335,-0.056,0.2401213235,1.23,0.21,1.2477980606,1.4135,0.114,1.4180896481,0.2335,-0.056,0.2401213235,1.18,0.17,1.1921828719
2019-12-01 17:00:00,1.6335000000000002,0.402,1.6822384641,0.1935,-0.048,0.1993646157,1.44,0.45,1.5086749152999999,1.5535,-0.078,1.5554569264,0.1935,-0.048,0.1993646157,1.3599999999999999,-0.03,1.3603308421
2019-12-01 17:30:00,1.7355,0.627,1.8452883921,0.1955,-0.053,0.2025567822,1.54,0.68,1.6834488409000001,1.6255000000000002,-0.273,1.6482655278,0.1955,-0.053,0.2025567822,1.43,-0.22,1.4468241082
2019-12-01 18:00:00,1.796,0.618,1.8993525213,0.226,-0.052000000000000005,0.231905153,1.57,0.67,1.7069856473,1.6960000000000002,-0.272,1.7176728443,0.226,-0.052000000000000005,0.231905153,1.47,-0.22,1.4863714206
2019-12-01 18:30:00,1.77,0.617,1.874456988,0.18,-0.053,0.1876406139,1.5899999999999999,0.67,1.7253985047,1.67,-0.273,1.6921669539000002,0.18,-0.053,0.1876406139,1.49,-0.22,1.5061540426
2019-12-01 19:00:00,1.71,0.6085,1.8150405643,0.16,-0.051500000000000004,0.16808405640000001,1.55,0.66,1.684666139,1.6099999999999999,-0.29150000000000004,1.6361761060000002,0.16,-0.051500000000000004,0.16808405640000001,1.45,-0.24,1.469727866
2019-12-01 19:30:00,1.6035,0.381,1.6481423633999999,0.1635,-0.049,0.1706846507,1.44,0.43,1.5028306625,1.5335,-0.069,1.5350515464,0.1635,-0.049,0.1706846507,1.37,-0.02,1.3701459776
2019-12-01 20:00:00,1.558,0.1595,1.5661431128999999,0.168,-0.0505,0.17542591030000002,1.3900000000000001,0.21,1.4057738083,1.508,0.11950000000000001,1.5127274209000001,0.168,-0.0505,0.17542591030000002,1.34,0.17,1.3507405376000001
2019-12-01 20:30:00,1.5025,0.155,1.5104738494999999,0.1925,-0.055,0.200203022,1.31,0.21,1.3267252918,1.4525000000000001,0.115,1.4570453836000001,0.1925,-0.055,0.200203022,1.26,0.17,1.2714165328
2019-12-01 21:00:00,1.4935,0.528,1.5840853039,0.20350000000000001,-0.052000000000000005,0.21003868690000002,1.29,0.58,1.414390328,1.3935,-0.262,1.4179161647,0.20350000000000001,-0.052000000000000005,0.21003868690000002,1.19,-0.21,1.2083873551
2019-12-01 21:30:00,1.408,0.47900000000000004,1.4872474576,0.198,-0.051000000000000004,0.2044627105,1.21,0.53,1.3209844814,1.318,-0.221,1.336400015,0.198,-0.051000000000000004,0.2044627105,1.12,-0.17,1.1328283189
2019-12-01 22:00:00,1.279,0.532,1.3852310277,0.199,-0.048,0.2047071078,1.08,0.58,1.2258874337,1.189,-0.318,1.2307903965,0.199,-0.048,0.2047071078,0.99,-0.27,1.0261578826
2019-12-01 22:30:00,1.2305,0.5505,1.3480283751,0.2005,-0.0495,0.2065199748,1.03,0.6000000000000001,1.1920151006,1.1305,-0.34950000000000003,1.1832922293,0.2005,-0.0495,0.2065199748,0.93,-0.30000000000000004,0.9771898485
2019-12-01 23:00:00,1.1360000000000001,0.5515,1.2627938271999999,0.216,-0.0485,0.2213780703,0.92,0.6000000000000001,1.0983624174,1.046,-0.34850000000000003,1.1025281176,0.216,-0.0485,0.2213780703,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2019-12-01 23:30:00,1.0395,0.10250000000000001,1.0445412869,0.2195,-0.0475,0.2245807205,0.8200000000000001,0.15,0.8336066219,0.9995,0.052500000000000005,1.0008778647,0.2195,-0.0475,0.2245807205,0.78,0.1,0.7863841301000001
2019-12-02 00:00:00,1.0335,0.10350000000000001,1.0386695817,0.1935,-0.0465,0.1990087938,0.84,0.15,0.8532877592,0.9935,0.053500000000000006,0.9949394454,0.1935,-0.0465,0.1990087938,0.8,0.1,0.8062257748
2019-12-02 00:30:00,1.189,0.10250000000000001,1.1934099254000001,0.199,-0.0475,0.2045904445,0.99,0.15,1.0012991561,1.149,0.07250000000000001,1.1512850429,0.199,-0.0475,0.2045904445,0.9500000000000001,0.12,0.9575489544
2019-12-02 01:00:00,1.3955,0.291,1.4255178883,0.1955,-0.049,0.2015471409,1.2,0.34,1.2472369462,1.3255,-0.109,1.3299741539,0.1955,-0.049,0.2015471409,1.13,-0.06,1.1315917992
2019-12-02 01:30:00,1.4895,0.5545,1.5893648102,0.20950000000000002,-0.0555,0.21672678650000002,1.28,0.61,1.4179210133,1.3895,-0.35550000000000004,1.4342560789,0.20950000000000002,-0.0555,0.21672678650000002,1.18,-0.30000000000000004,1.2175385004
2019-12-02 02:00:00,1.461,0.5555,1.5630423059,0.201,-0.0545,0.2082576529,1.26,0.61,1.399892853,1.361,-0.35450000000000004,1.4064107686,0.201,-0.0545,0.2082576529,1.16,-0.30000000000000004,1.1981652641
2019-12-02 02:30:00,1.4115,0.24750000000000003,1.433034717,0.18150000000000002,-0.052500000000000005,0.1889404668,1.23,0.30000000000000004,1.2660568708,1.3515000000000001,-0.0425,1.3521680739,0.18150000000000002,-0.052500000000000005,0.1889404668,1.17,0.01,1.1700427343
2019-12-02 03:00:00,1.383,0.11850000000000001,1.3880674515,0.17300000000000001,-0.051500000000000004,0.18050277010000002,1.21,0.17,1.2218837915,1.343,0.0785,1.3452922545,0.17300000000000001,-0.051500000000000004,0.18050277010000002,1.17,0.13,1.177200068
2019-12-02 03:30:00,1.366,0.11800000000000001,1.3710871599,0.196,-0.052000000000000005,0.2027806697,1.17,0.17,1.1822859214,1.316,0.078,1.3183095236,0.196,-0.052000000000000005,0.2027806697,1.12,0.13,1.1275194012
2019-12-02 04:00:00,1.3125,0.11900000000000001,1.3178836254,0.1825,-0.051000000000000004,0.1894920843,1.13,0.17,1.1427160627,1.2725,0.079,1.274949901,0.1825,-0.051000000000000004,0.1894920843,1.09,0.13,1.09772492
2019-12-02 04:30:00,1.267,0.12050000000000001,1.2727172703,0.177,-0.0495,0.1837913219,1.09,0.17,1.1031772296,1.217,0.0805,1.2196594812,0.177,-0.0495,0.1837913219,1.04,0.13,1.0480935073
2019-12-02 05:00:00,1.219,0.11,1.223953022,0.169,-0.05,0.1762413118,1.05,0.16,1.0621205205,1.169,0.07,1.171093933,0.169,-0.05,0.1762413118,1.0,0.12,1.007174265
2019-12-02 05:30:00,1.209,0.112,1.2141766758,0.169,-0.048,0.1756843761,1.04,0.16,1.052235715,1.169,0.07200000000000001,1.1712151809,0.169,-0.048,0.1756843761,1.0,0.12,1.007174265
2019-12-02 06:00:00,1.193,0.1125,1.1982926396,0.17300000000000001,-0.0475,0.17940248050000002,1.02,0.16,1.0324727599,1.153,0.07250000000000001,1.1552771313,0.17300000000000001,-0.0475,0.17940248050000002,0.98,0.12,0.9873196038000001
2019-12-02 06:30:00,1.2995,0.1305,1.3060361786999999,0.1695,-0.0495,0.1765800102,1.13,0.18,1.1442464769,1.2595,0.09050000000000001,1.2627472035,0.1695,-0.0495,0.1765800102,1.09,0.14,1.0989540482
2019-12-02 07:00:00,1.397,0.3655,1.4440219008000001,0.177,-0.044500000000000005,0.182508219,1.22,0.41000000000000003,1.2870508925,1.317,-0.1145,1.3219679459,0.177,-0.044500000000000005,0.182508219,1.1400000000000001,-0.07,1.1421471009
2019-12-02 07:30:00,1.4675,0.594,1.5831589465,0.17750000000000002,-0.046,0.1833637096,1.29,0.64,1.4400347218,1.3675,-0.296,1.3991684137,0.17750000000000002,-0.046,0.1833637096,1.19,-0.25,1.2159769735000001
2019-12-02 08:00:00,1.4535,0.609,1.5759261563,0.1935,-0.051000000000000004,0.2001080958,1.26,0.66,1.4223923509,1.3535,-0.291,1.3844288534,0.1935,-0.051000000000000004,0.2001080958,1.16,-0.24,1.1845674316
2019-12-02 08:30:00,1.5005000000000002,0.33,1.5363594143000001,0.2005,-0.05,0.20664038810000002,1.3,0.38,1.3544002363,1.4304999999999999,0.0,1.4304999999999999,0.2005,-0.05,0.20664038810000002,1.23,0.05,1.2310158407
2019-12-02 09:00:00,1.419,0.1715,1.4293261524,0.199,-0.0485,0.2048249252,1.22,0.22,1.2396773774,1.369,0.12150000000000001,1.3743810425,0.199,-0.0485,0.2048249252,1.17,0.17,1.1822859214
2019-12-02 09:30:00,1.387,0.1685,1.3971976417,0.197,-0.051500000000000004,0.20362035750000002,1.19,0.22,1.210165278,1.337,0.11850000000000001,1.3422411296,0.197,-0.051500000000000004,0.20362035750000002,1.1400000000000001,0.17,1.1526057435000001
2019-12-02 10:00:00,1.345,0.171,1.3558266851,0.195,-0.049,0.2010621794,1.15,0.22,1.1708543889,1.295,0.121,1.3006406114,0.195,-0.049,0.2010621794,1.1,0.17,1.1130588484
2019-12-02 10:30:00,1.2915,0.182,1.304260806,0.2015,-0.048,0.20713823890000002,1.09,0.23,1.1140017953,1.2515,0.14200000000000002,1.2595301703000001,0.2015,-0.048,0.20713823890000002,1.05,0.19,1.0670520137
2019-12-02 11:00:00,1.2605,0.155,1.2699941929,0.21050000000000002,-0.045,0.21525624270000002,1.05,0.2,1.0688779163,1.2105000000000001,0.115,1.2159503485,0.21050000000000002,-0.045,0.21525624270000002,1.0,0.16,1.0127191121
2019-12-02 11:30:00,1.2945,0.1515,1.3033351449000001,0.1945,-0.0485,0.2004557308,1.1,0.2,1.1180339887,1.2545,0.1115,1.2594453144,0.1945,-0.0485,0.2004557308,1.06,0.16,1.0720074627
2019-12-02 12:00:00,1.2895,0.1555,1.2988419842,0.1995,-0.044500000000000005,0.2044027886,1.09,0.2,1.1081967334,1.2595,0.1155,1.2647847643,0.1995,-0.044500000000000005,0.2044027886,1.06,0.16,1.0720074627
2019-12-02 12:30:00,1.28,0.1525,1.2890524621,0.19,-0.0475,0.19584751720000002,1.09,0.2,1.1081967334,1.25,0.1125,1.2550522897,0.19,-0.0475,0.19584751720000002,1.06,0.16,1.0720074627
2019-12-02 13:00:00,1.2730000000000001,0.157,1.2826449236,0.183,-0.063,0.19354069340000002,1.09,0.22,1.1119802157,1.2429999999999999,0.117,1.2484942931,0.183,-0.063,0.19354069340000002,1.06,0.18,1.0751744045
2019-12-02 13:30:00,1.3,0.1595,1.3097481628,0.18,-0.060500000000000005,0.1898953659,1.12,0.22,1.1414026459,1.26,0.11950000000000001,1.2656540799,0.18,-0.060500000000000005,0.1898953659,1.08,0.18,1.0948972555
2019-12-02 14:00:00,1.2755,0.152,1.2845249122,0.1855,-0.058,0.19435598780000002,1.09,0.21,1.1100450441,1.2355,0.10200000000000001,1.2397032911,0.1855,-0.058,0.19435598780000002,1.05,0.16,1.0621205205
2019-12-02 14:30:00,1.2505,0.1595,1.2606309928,0.18050000000000002,-0.0505,0.1874313208,1.07,0.21,1.0904127659,1.2105000000000001,0.1095,1.215442512,0.18050000000000002,-0.0505,0.1874313208,1.03,0.16,1.0423531072
2019-12-02 15:00:00,1.2810000000000001,0.1505,1.2898105481,0.191,-0.059500000000000004,0.2000531179,1.09,0.21,1.1100450441,1.241,0.1005,1.2450627494,0.191,-0.059500000000000004,0.2000531179,1.05,0.16,1.0621205205
2019-12-02 15:30:00,1.274,0.153,1.2831543165000001,0.184,-0.057,0.1926265818,1.09,0.21,1.1100450441,1.234,0.10300000000000001,1.2382911612,0.184,-0.057,0.1926265818,1.05,0.16,1.0621205205
2019-12-02 16:00:00,1.299,0.1635,1.3092491169,0.179,-0.0465,0.18494120690000002,1.12,0.21,1.1395174417,1.259,0.1135,1.2641057116,0.179,-0.0465,0.18494120690000002,1.08,0.16,1.0917875251
2019-12-02 16:30:00,1.47,0.17950000000000002,1.4809187182,0.17,-0.0505,0.17734218340000002,1.3,0.23,1.3201893804,1.42,0.1295,1.4258927905,0.17,-0.0505,0.17734218340000002,1.25,0.18,1.262893503
2019-12-02 17:00:00,1.6059999999999999,0.191,1.6173178414,0.176,-0.049,0.1826937328,1.43,0.24,1.45,1.566,0.14100000000000001,1.5723348879999999,0.176,-0.049,0.1826937328,1.3900000000000001,0.19,1.4029255148
2019-12-02 17:30:00,1.7269999999999999,0.2,1.7385422054,0.187,-0.05,0.1935691091,1.54,0.25,1.5601602481999999,1.677,0.16,1.6846153864,0.187,-0.05,0.1935691091,1.49,0.21,1.5047258887
2019-12-02 18:00:00,1.7515,0.202,1.7631098236,0.21150000000000002,-0.048,0.2168784222,1.54,0.25,1.5601602481999999,1.7015,0.152,1.7082758120000001,0.21150000000000002,-0.048,0.2168784222,1.49,0.2,1.5033628970000001
2019-12-02 18:30:00,1.7595,0.2005,1.7708869247,0.1895,-0.0495,0.1958583672,1.57,0.25,1.589779859,1.7095,0.1505,1.7161120301000001,0.1895,-0.0495,0.1958583672,1.52,0.2,1.5331014317
2019-12-02 19:00:00,1.695,0.18,1.7045307271999999,0.195,-0.05,0.20130822140000001,1.5,0.23,1.5175308893000001,1.645,0.14,1.6509466981,0.195,-0.05,0.20130822140000001,1.45,0.19,1.4623952954
2019-12-02 19:30:00,1.646,0.168,1.6545512987,0.186,-0.052000000000000005,0.1931320792,1.46,0.22,1.476482306,1.596,0.128,1.6011246048,0.186,-0.052000000000000005,0.1931320792,1.4100000000000001,0.18,1.4214429289
2019-12-02 20:00:00,1.601,0.169,1.6098950276,0.201,-0.051000000000000004,0.2073692359,1.4,0.22,1.417180299,1.561,0.129,1.5663211676,0.201,-0.051000000000000004,0.2073692359,1.3599999999999999,0.18,1.3718600512
2019-12-02 20:30:00,1.556,0.169,1.5651507915,0.20600000000000002,-0.051000000000000004,0.2122192263,1.35,0.22,1.3678084661,1.506,0.129,1.5115148030999999,0.20600000000000002,-0.051000000000000004,0.2122192263,1.3,0.18,1.3124023773
2019-12-02 21:00:00,1.491,0.169,1.5005472334999999,0.211,-0.051000000000000004,0.21707602350000002,1.28,0.22,1.2987686476,1.441,0.11900000000000001,1.4459052528,0.211,-0.051000000000000004,0.21707602350000002,1.23,0.17,1.2416923935
2019-12-02 21:30:00,1.4060000000000001,0.14100000000000001,1.4130523699,0.176,-0.049,0.1826937328,1.23,0.19,1.2445882853,1.366,0.101,1.3697288053,0.176,-0.049,0.1826937328,1.19,0.15,1.1994165248
2019-12-02 22:00:00,1.323,0.138,1.3301778077,0.183,-0.052000000000000005,0.1902445794,1.1400000000000001,0.19,1.1557248808,1.2730000000000001,0.098,1.2767666192,0.183,-0.052000000000000005,0.1902445794,1.09,0.15,1.1002726935
2019-12-02 22:30:00,1.203,0.131,1.2101115651,0.183,-0.049,0.18944656240000002,1.02,0.18,1.0357605901,1.163,0.101,1.1673774026000001,0.183,-0.049,0.18944656240000002,0.98,0.15,0.9914131329
2019-12-02 23:00:00,1.086,0.131,1.0938724789,0.196,-0.049,0.2020321757,0.89,0.18,0.9080198236,1.046,0.07100000000000001,1.0484068867,0.196,-0.049,0.2020321757,0.85,0.12,0.8584287973
2019-12-02 23:30:00,0.9965,0.10200000000000001,1.0017066686,0.20650000000000002,-0.048,0.21200530650000002,0.79,0.15,0.8041144197000001,0.9565,0.07200000000000001,0.9592060519000001,0.20650000000000002,-0.048,0.21200530650000002,0.75,0.12,0.7595393341000001
2019-12-03 00:00:00,1.007,0.099,1.0118547327,0.197,-0.051000000000000004,0.2034944717,0.81,0.15,0.8237718131,0.967,0.069,0.9694586118,0.197,-0.051000000000000004,0.2034944717,0.77,0.12,0.7792945528
2019-12-03 00:30:00,1.163,0.1015,1.1674207682,0.163,-0.0485,0.1700624885,1.0,0.15,1.0111874208,1.123,0.07150000000000001,1.1252738556,0.163,-0.0485,0.1700624885,0.96,0.12,0.9674709298
2019-12-03 01:00:00,1.3705,0.10450000000000001,1.3744782647,0.1705,-0.0455,0.1764667107,1.2,0.15,1.2093386622,1.3205,0.0745,1.3225999017,0.1705,-0.0455,0.1764667107,1.15,0.12,1.1562439189
2019-12-03 01:30:00,1.474,0.5125000000000001,1.5605551096,0.164,-0.0475,0.1707402999,1.31,0.56,1.4246754016,1.384,-0.3075,1.4177490081,0.164,-0.0475,0.1707402999,1.22,-0.26,1.2473972904
2019-12-03 02:00:00,1.447,0.544,1.5458800083000002,0.187,-0.046,0.19257466080000002,1.26,0.59,1.3912943614,1.347,-0.34600000000000003,1.3907282265,0.187,-0.046,0.19257466080000002,1.16,-0.30000000000000004,1.1981652641
2019-12-03 02:30:00,1.4155,0.54,1.515005033,0.1855,-0.05,0.19212040500000002,1.23,0.59,1.3641847382,1.3155000000000001,-0.35000000000000003,1.3612642101999999,0.1855,-0.05,0.19212040500000002,1.13,-0.30000000000000004,1.1691449867
2019-12-03 03:00:00,1.4085,0.5595,1.5155568284,0.1685,-0.0505,0.1759048038,1.24,0.61,1.3819189557,1.3085,-0.35050000000000003,1.3546300233,0.1685,-0.0505,0.1759048038,1.1400000000000001,-0.30000000000000004,1.1788129623
2019-12-03 03:30:00,1.3535,0.541,1.4576156043,0.1635,-0.049,0.1706846507,1.19,0.59,1.3282319075,1.2535,-0.34900000000000003,1.3011776397,0.1635,-0.049,0.1706846507,1.09,-0.30000000000000004,1.1305308488
2019-12-03 04:00:00,1.303,0.542,1.4112310229,0.163,-0.048,0.1699205697,1.1400000000000001,0.59,1.2836276719,1.213,-0.358,1.2647264526,0.163,-0.048,0.1699205697,1.05,-0.31,1.0948059189000001
2019-12-03 04:30:00,1.235,0.5375,1.3468968966000001,0.17500000000000002,-0.052500000000000005,0.1827053639,1.06,0.59,1.2131364309000001,1.145,-0.36250000000000004,1.2010125936,0.17500000000000002,-0.052500000000000005,0.1827053639,0.97,-0.31,1.0183319694
2019-12-03 05:00:00,1.2085,0.544,1.3252955331,0.1885,-0.046,0.1940315696,1.02,0.59,1.1783462988,1.1085,-0.366,1.1673595205,0.1885,-0.046,0.1940315696,0.92,-0.32,0.9740636530000001
2019-12-03 05:30:00,1.1955,0.544,1.3134520357000001,0.17550000000000002,-0.046,0.1814283605,1.02,0.59,1.1783462988,1.0955,-0.366,1.1550221859,0.17550000000000002,-0.046,0.1814283605,0.92,-0.32,0.9740636530000001
2019-12-03 06:00:00,1.1975,0.5455,1.3158938027,0.1575,-0.044500000000000005,0.1636658181,1.04,0.59,1.1957006314,1.1075,-0.3645,1.1659401786,0.1575,-0.044500000000000005,0.1636658181,0.9500000000000001,-0.32,1.0024470061
2019-12-03 06:30:00,1.321,0.5655,1.4369520695,0.161,-0.044500000000000005,0.16703667260000002,1.16,0.61,1.3106105447,1.221,-0.3345,1.2659902251,0.161,-0.044500000000000005,0.16703667260000002,1.06,-0.29,1.0989540482
2019-12-03 07:00:00,1.405,0.5750000000000001,1.5181073743,0.185,-0.045,0.1903943276,1.22,0.62,1.3685028316,1.305,-0.315,1.3424790501000001,0.185,-0.045,0.1903943276,1.12,-0.27,1.1520850663
2019-12-03 07:30:00,1.438,0.5740000000000001,1.5483281306,0.198,-0.046,0.2032732152,1.24,0.62,1.386362146,1.338,-0.306,1.3725450812,0.198,-0.046,0.2032732152,1.1400000000000001,-0.26,1.1692732786
2019-12-03 08:00:00,1.4035,0.5755,1.5169088633999999,0.1935,-0.044500000000000005,0.198551001,1.21,0.62,1.3595955281,1.3135,-0.3045,1.3483332303,0.1935,-0.044500000000000005,0.198551001,1.12,-0.26,1.1497825881
2019-12-03 08:30:00,1.4515,0.5885,1.5662645051,0.18150000000000002,-0.0415,0.1861840487,1.27,0.63,1.4176741516,1.3515000000000001,-0.3015,1.3847218132,0.18150000000000002,-0.0415,0.1861840487,1.17,-0.26,1.1985407794
2019-12-03 09:00:00,1.4304999999999999,0.589,1.5470136554,0.18050000000000002,-0.041,0.185097947,1.25,0.63,1.3997856979,1.3405,-0.301,1.3738781787,0.18050000000000002,-0.041,0.185097947,1.16,-0.26,1.1887808881
2019-12-03 09:30:00,1.418,0.495,1.5019151108000002,0.168,-0.055,0.1767738668,1.25,0.55,1.3656500284,1.328,-0.17500000000000002,1.3394808696,0.168,-0.055,0.1767738668,1.16,-0.12,1.166190379
2019-12-03 10:00:00,1.3315000000000001,0.1625,1.3413793273999999,0.18150000000000002,-0.0475,0.1876126328,1.15,0.21,1.1690166808,1.2915,0.12250000000000001,1.2972966122,0.18150000000000002,-0.0475,0.1876126328,1.11,0.17,1.1229425631
2019-12-03 10:30:00,1.2725,0.1635,1.2829608334,0.2025,-0.0465,0.2077703059,1.07,0.21,1.0904127659,1.2325,0.12350000000000001,1.2386720712,0.2025,-0.0465,0.2077703059,1.03,0.17,1.0439348639
2019-12-03 11:00:00,1.191,0.2315,1.2132902579,0.181,-0.0585,0.1902189528,1.01,0.29,1.050809212,1.141,0.051500000000000004,1.1421616567,0.181,-0.0585,0.1902189528,0.96,0.11,0.9662815325
2019-12-03 11:30:00,1.2055,0.5875,1.3410393357000001,0.17550000000000002,-0.052500000000000005,0.1831843334,1.03,0.64,1.2126417443,1.1055,-0.3125,1.1488196116,0.17550000000000002,-0.052500000000000005,0.1831843334,0.93,-0.26,0.9656603958000001
2019-12-03 12:00:00,1.18,0.5775,1.3137375118,0.15,-0.0925,0.1762278355,1.03,0.67,1.2287391912,1.08,-0.3225,1.1271229968,0.15,-0.0925,0.1762278355,0.93,-0.23,0.958018789
2019-12-03 12:30:00,1.1965,0.5895,1.3338375088,0.14650000000000002,-0.09050000000000001,0.1721990128,1.05,0.68,1.2509596316,1.0965,-0.3105,1.1396150666,0.14650000000000002,-0.09050000000000001,0.1721990128,0.9500000000000001,-0.22,0.9751410154000001
2019-12-03 13:00:00,1.2085,0.587,1.3435182358,0.14850000000000002,-0.093,0.1752177217,1.06,0.68,1.2593649193,1.1185,-0.313,1.1614694357,0.14850000000000002,-0.093,0.1752177217,0.97,-0.22,0.9946356117
2019-12-03 13:30:00,1.1775,0.5945,1.319066526,0.1975,-0.0555,0.20514994520000002,0.98,0.65,1.1759676866,1.0875,-0.3155,1.1323411588,0.1975,-0.0555,0.20514994520000002,0.89,-0.26,0.9272000863000001
2019-12-03 14:00:00,1.126,0.597,1.2744744015,0.196,-0.053,0.203039405,0.93,0.65,1.1346365057,1.036,-0.313,1.0822499711,0.196,-0.053,0.203039405,0.84,-0.26,0.8793179175
2019-12-03 14:30:00,1.129,0.591,1.2743319819,0.189,-0.049,0.1952485595,0.9400000000000001,0.64,1.1371895181,1.039,-0.309,1.083975092,0.189,-0.049,0.1952485595,0.85,-0.26,0.8888756943
2019-12-03 15:00:00,1.146,0.577,1.2830607936,0.146,-0.083,0.16794344290000002,1.0,0.66,1.1981652641,1.056,-0.313,1.1014104594,0.146,-0.083,0.16794344290000002,0.91,-0.23,0.9386160024
2019-12-03 15:30:00,1.1665,0.5710000000000001,1.2987544995,0.1365,-0.109,0.17468042250000002,1.03,0.68,1.2342204017,1.0765,-0.319,1.1227703461,0.1365,-0.109,0.17468042250000002,0.9400000000000001,-0.21,0.9631718434000001
2019-12-03 16:00:00,1.2605,0.5685,1.3827698652,0.1305,-0.1315,0.18526332610000001,1.13,0.7000000000000001,1.3292479077000001,1.1605,-0.3315,1.2069185971,0.1305,-0.1315,0.18526332610000001,1.03,-0.2,1.0492378186
2019-12-03 16:30:00,1.379,0.5715,1.4927334826,0.159,-0.0985,0.18703809770000002,1.22,0.67,1.3918692467,1.279,-0.3085,1.3156797673,0.159,-0.0985,0.18703809770000002,1.12,-0.21,1.1395174417
2019-12-03 17:00:00,1.51,0.3135,1.5422004570999999,0.2,-0.0465,0.2053344832,1.31,0.36,1.3585654198000001,1.45,-0.026500000000000003,1.450242135,0.2,-0.0465,0.2053344832,1.25,0.02,1.2501599898
2019-12-03 17:30:00,1.653,0.3005,1.6800920362,0.193,-0.0495,0.1992467064,1.46,0.35000000000000003,1.5013660446000001,1.593,0.030500000000000003,1.5932919538,0.193,-0.0495,0.1992467064,1.4,0.08,1.4022838514
2019-12-03 18:00:00,1.7000000000000002,0.2695,1.7212292846000001,0.19,-0.0505,0.1965966683,1.51,0.32,1.543534904,1.6400000000000001,0.0795,1.6419257748,0.19,-0.0505,0.1965966683,1.45,0.13,1.4558159224
2019-12-03 18:30:00,1.6920000000000002,0.1875,1.7023572627,0.202,-0.052500000000000005,0.2087109245,1.49,0.24,1.5092050888,1.642,0.14750000000000002,1.6486116128,0.202,-0.052500000000000005,0.2087109245,1.44,0.2,1.4538225476
2019-12-03 19:00:00,1.65,0.189,1.6607892702,0.2,-0.051000000000000004,0.2064000969,1.45,0.24,1.469727866,1.6,0.149,1.6069228357,0.2,-0.051000000000000004,0.2064000969,1.4,0.2,1.4142135624
2019-12-03 19:30:00,1.5955,0.187,1.6064212555,0.20550000000000002,-0.053,0.21222452730000002,1.3900000000000001,0.24,1.4105672618,1.5455,0.147,1.5524752011,0.20550000000000002,-0.053,0.21222452730000002,1.34,0.2,1.3548431644
2019-12-03 20:00:00,1.5345,0.17550000000000002,1.5445033181999999,0.2245,-0.0545,0.2310205619,1.31,0.23,1.3300375935,1.4845000000000002,0.1355,1.4906711576,0.2245,-0.0545,0.2310205619,1.26,0.19,1.2742448744
