Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-03 20:30:00,1.4755,0.20700000000000002,1.4899494119,0.20550000000000002,-0.053,0.21222452730000002,1.27,0.26,1.2963410045,1.4255,0.077,1.4275781064,0.20550000000000002,-0.053,0.21222452730000002,1.22,0.13,1.2269066794
2019-12-03 21:00:00,1.467,0.168,1.4765882974,0.20700000000000002,-0.052000000000000005,0.2134314878,1.26,0.22,1.2790621564,1.427,0.128,1.4327292138,0.20700000000000002,-0.052000000000000005,0.2134314878,1.22,0.18,1.2332072008
2019-12-03 21:30:00,1.3345,0.1505,1.3429596048,0.20450000000000002,-0.0495,0.2104055608,1.13,0.2,1.1475626345,1.2945,0.1105,1.2992076431,0.20450000000000002,-0.0495,0.2104055608,1.09,0.16,1.1016805345
2019-12-03 22:00:00,1.267,0.1365,1.2743316876,0.20700000000000002,-0.053500000000000006,0.21380189430000002,1.06,0.19,1.0768936809,1.227,0.0965,1.230788873,0.20700000000000002,-0.053500000000000006,0.21380189430000002,1.02,0.15,1.0309704166
2019-12-03 22:30:00,1.1585,0.1255,1.1652778639,0.1985,-0.0545,0.2058458161,0.96,0.18,0.9767292358,1.1185,0.0855,1.1217631212,0.1985,-0.0545,0.2058458161,0.92,0.14,0.9305912099
2019-12-03 23:00:00,1.0915,0.324,1.1385729006,0.24150000000000002,-0.066,0.2503562462,0.85,0.39,0.9352005133,1.0215,-0.116,1.0280652946,0.24150000000000002,-0.066,0.2503562462,0.78,-0.05,0.7816009212
2019-12-03 23:30:00,0.982,0.11750000000000001,0.9890046764,0.222,-0.052500000000000005,0.2281233219,0.76,0.17,0.7787810989,0.9420000000000001,0.0775,0.9451826543,0.222,-0.052500000000000005,0.2281233219,0.72,0.13,0.731641989
2019-12-04 00:00:00,0.984,0.12,0.9912900685,0.20400000000000001,-0.05,0.21003809180000002,0.78,0.17,0.7983107165000001,0.9540000000000001,0.08,0.9573484214,0.20400000000000001,-0.05,0.21003809180000002,0.75,0.13,0.7611832894
2019-12-04 00:30:00,1.1360000000000001,0.12050000000000001,1.1423730783,0.186,-0.0495,0.1924740242,0.9500000000000001,0.17,0.9650906693,1.096,0.07050000000000001,1.0982651092,0.186,-0.0495,0.1924740242,0.91,0.12,0.9178779875
2019-12-04 01:00:00,1.34,0.1005,1.343763465,0.18,-0.0495,0.1866822166,1.16,0.15,1.1696580697,1.3,0.07050000000000001,1.3019102312,0.18,-0.0495,0.1866822166,1.12,0.12,1.1264102272
2019-12-04 01:30:00,1.4195,0.10450000000000001,1.4233413154,0.17950000000000002,-0.0555,0.1878842729,1.24,0.16,1.2502799686000001,1.3795,0.0645,1.3810070601,0.17950000000000002,-0.0555,0.1878842729,1.2,0.12,1.2059850745
2019-12-04 02:00:00,1.3855,0.11,1.3898597951,0.20550000000000002,-0.05,0.2114952718,1.18,0.16,1.1907980517,1.3455,0.07,1.347319654,0.20550000000000002,-0.05,0.2114952718,1.1400000000000001,0.12,1.1462983905
2019-12-04 02:30:00,1.3639999999999999,0.108,1.3682689794,0.214,-0.062,0.2228003591,1.15,0.17,1.1624973118,1.324,0.068,1.3257450735,0.214,-0.062,0.2228003591,1.11,0.13,1.1175866857
2019-12-04 03:00:00,1.3435000000000001,0.10400000000000001,1.3475192949,0.1935,-0.066,0.2044462032,1.15,0.17,1.1624973118,1.3035,0.064,1.3050702088000001,0.1935,-0.066,0.2044462032,1.11,0.13,1.1175866857
2019-12-04 03:30:00,1.292,0.107,1.2964231562,0.192,-0.063,0.20207176940000002,1.1,0.17,1.1130588484,1.252,0.067,1.25379145,0.192,-0.063,0.20207176940000002,1.06,0.13,1.067941946
2019-12-04 04:00:00,1.249,0.10300000000000001,1.2532398015,0.189,-0.067,0.2005243127,1.06,0.17,1.0735455277,1.209,0.063,1.2106403264,0.189,-0.067,0.2005243127,1.02,0.13,1.0282509421
2019-12-04 04:30:00,1.1965,0.1125,1.2017772255999999,0.1965,-0.0575,0.2047400791,1.0,0.17,1.0143470806,1.1565,0.07250000000000001,1.1587702533,0.1965,-0.0575,0.2047400791,0.96,0.13,0.9687620967
2019-12-04 05:00:00,1.147,0.1085,1.1521203279,0.197,-0.061500000000000006,0.2063764764,0.9500000000000001,0.17,0.9650906693,1.107,0.0685,1.1091173292,0.197,-0.061500000000000006,0.2063764764,0.91,0.13,0.9192388155000001
2019-12-04 05:30:00,1.125,0.108,1.1301721108,0.17500000000000002,-0.062,0.1856582883,0.9500000000000001,0.17,0.9650906693,1.085,0.058,1.0865491245,0.17500000000000002,-0.062,0.1856582883,0.91,0.12,0.9178779875
2019-12-04 06:00:00,1.1395,0.0995,1.1438358711,0.1595,-0.0505,0.1673036162,0.98,0.15,0.9914131329,1.0895,0.059500000000000004,1.0911235036,0.1595,-0.0505,0.1673036162,0.93,0.11,0.9364827815000001
2019-12-04 06:30:00,1.22,0.12050000000000001,1.2259364788,0.17,-0.0495,0.1770600181,1.05,0.17,1.063672882,1.17,0.0805,1.1727660679,0.17,-0.0495,0.1770600181,1.0,0.13,1.0084145973
2019-12-04 07:00:00,1.3185,0.148,1.3267804076,0.1985,-0.052000000000000005,0.205198075,1.12,0.2,1.1377170123,1.2785,0.108,1.2830534868,0.1985,-0.052000000000000005,0.205198075,1.08,0.16,1.0917875251
2019-12-04 07:30:00,1.3735,0.14650000000000002,1.3812908817,0.20350000000000001,-0.053500000000000006,0.210415066,1.17,0.2,1.1869709348,1.3335,0.1165,1.3385792842,0.20350000000000001,-0.053500000000000006,0.210415066,1.13,0.17,1.1427160627
2019-12-04 08:00:00,1.3775,0.376,1.4278943413,0.1675,-0.084,0.18738262990000001,1.21,0.46,1.2944883159,1.2974999999999999,-0.094,1.3009005535,0.1675,-0.084,0.18738262990000001,1.13,-0.01,1.1300442469
2019-12-04 08:30:00,1.4265,0.5965,1.5461935519,0.2165,-0.053500000000000006,0.22301233150000002,1.21,0.65,1.3735355838,1.3165,-0.29350000000000004,1.3488196692,0.2165,-0.053500000000000006,0.22301233150000002,1.1,-0.24,1.1258774356
2019-12-04 09:00:00,1.349,0.6065,1.4790683723,0.23900000000000002,-0.053500000000000006,0.2449147811,1.11,0.66,1.291394595,1.249,-0.29350000000000004,1.2830211417,0.23900000000000002,-0.053500000000000006,0.2449147811,1.01,-0.24,1.0381233067
2019-12-04 09:30:00,1.3005,0.6075,1.4353941967,0.2305,-0.052500000000000005,0.23640325720000002,1.07,0.66,1.2571793826,1.2105000000000001,-0.29250000000000004,1.245337906,0.2305,-0.052500000000000005,0.23640325720000002,0.98,-0.24,1.0089598605
2019-12-04 10:00:00,1.2675,0.608,1.4057810107,0.2275,-0.052000000000000005,0.23336719990000002,1.04,0.66,1.2317467272,1.1775,-0.312,1.2181339212,0.2275,-0.052000000000000005,0.23336719990000002,0.9500000000000001,-0.26,0.9849365462
2019-12-04 10:30:00,1.267,0.592,1.3984823917,0.217,-0.048,0.2222453599,1.05,0.64,1.2296747537,1.177,-0.318,1.2192017881,0.217,-0.048,0.2222453599,0.96,-0.27,0.9972462083
2019-12-04 11:00:00,1.2045,0.274,1.2352717312000001,0.21450000000000002,-0.046,0.2193769587,0.99,0.32,1.0404326023,1.1445,-0.006,1.1445157273,0.21450000000000002,-0.046,0.2193769587,0.93,0.04,0.9308598176
2019-12-04 11:30:00,1.1905000000000001,0.1585,1.2010047877,0.2305,-0.051500000000000004,0.2361831916,0.96,0.21,0.9827003612,1.1505,0.11850000000000001,1.1565865726,0.2305,-0.051500000000000004,0.2361831916,0.92,0.17,0.9355746897
2019-12-04 12:00:00,1.155,0.1565,1.1655544818,0.20500000000000002,-0.07350000000000001,0.2177779833,0.9500000000000001,0.23,0.9774456507,1.105,0.10650000000000001,1.1101203764,0.20500000000000002,-0.07350000000000001,0.2177779833,0.9,0.18,0.9178235124
2019-12-04 12:30:00,1.176,0.148,1.1852763391,0.156,-0.122,0.1980403999,1.02,0.27,1.0551303237,1.1360000000000001,0.108,1.1411222546,0.156,-0.122,0.1980403999,0.98,0.23,1.0066280346
2019-12-04 13:00:00,1.201,0.1375,1.2088454202,0.151,-0.14250000000000002,0.2076228552,1.05,0.28,1.0866922287,1.161,0.08750000000000001,1.1642925964,0.151,-0.14250000000000002,0.2076228552,1.01,0.23,1.035857133
2019-12-04 13:30:00,1.209,0.14,1.2170788799,0.159,-0.13,0.2053801354,1.05,0.27,1.08415866,1.169,0.1,1.1732693638,0.159,-0.13,0.2053801354,1.01,0.23,1.035857133
2019-12-04 14:00:00,1.1585,0.14250000000000002,1.1672311254,0.1585,-0.11750000000000001,0.1973030664,1.0,0.26,1.0332473082,1.1185,0.10250000000000001,1.123186761,0.1585,-0.11750000000000001,0.1973030664,0.96,0.22,0.9848857802000001
2019-12-04 14:30:00,1.1545,0.14450000000000002,1.1635078427,0.1845,-0.0755,0.1993501944,0.97,0.22,0.9946356117,1.1145,0.10450000000000001,1.1193884491,0.1845,-0.0755,0.1993501944,0.93,0.18,0.9472592042
2019-12-04 15:00:00,1.16,0.1335,1.1676567347,0.19,-0.0765,0.2048224841,0.97,0.21,0.9924716621,1.12,0.0935,1.1238960139,0.19,-0.0765,0.2048224841,0.93,0.17,0.9454099640000001
2019-12-04 15:30:00,1.1745,0.133,1.1820064509,0.1645,-0.077,0.1816294304,1.01,0.21,1.0316006979,1.1345,0.093,1.1383054291,0.1645,-0.077,0.1816294304,0.97,0.17,0.9847842403
2019-12-04 16:00:00,1.2665,0.1405,1.2742693985,0.1865,-0.0495,0.19295724920000001,1.08,0.19,1.09658561,1.2265,0.1005,1.2306106208,0.1865,-0.0495,0.19295724920000001,1.04,0.15,1.0507616285
2019-12-04 16:30:00,1.381,0.171,1.3915466216,0.191,-0.049,0.19718519210000002,1.19,0.22,1.210165278,1.341,0.131,1.3473833901,0.191,-0.049,0.19718519210000002,1.15,0.18,1.1640017182
2019-12-04 17:00:00,1.522,0.1715,1.5316318912,0.182,-0.0485,0.1883514003,1.34,0.22,1.3579396156999999,1.472,0.1315,1.4778620538,0.182,-0.0485,0.1883514003,1.29,0.18,1.3024976008
2019-12-04 17:30:00,1.6245,0.192,1.635806911,0.20450000000000002,-0.048,0.21005773020000001,1.42,0.24,1.4401388822,1.5745,0.152,1.5818199171,0.20450000000000002,-0.048,0.21005773020000001,1.37,0.2,1.384521578
2019-12-04 18:00:00,1.6680000000000001,0.1935,1.6791861868,0.20800000000000002,-0.0465,0.2131343473,1.46,0.24,1.4795945391,1.6179999999999999,0.1535,1.6252649784000002,0.20800000000000002,-0.0465,0.2131343473,1.4100000000000001,0.2,1.4241137595
2019-12-04 18:30:00,1.659,0.1895,1.6697877859,0.209,-0.0505,0.2150145344,1.45,0.24,1.469727866,1.609,0.1495,1.6159304595,0.209,-0.0505,0.2150145344,1.4,0.2,1.4142135624
2019-12-04 19:00:00,1.633,0.179,1.6427811784,0.213,-0.051000000000000004,0.219020547,1.42,0.23,1.4385061696,1.583,0.139,1.5890909351,0.213,-0.051000000000000004,0.219020547,1.37,0.19,1.3831124322
2019-12-04 19:30:00,1.581,0.169,1.5900069182,0.221,-0.051000000000000004,0.2268082891,1.3599999999999999,0.22,1.3776792079,1.5310000000000001,0.129,1.5364250714,0.221,-0.051000000000000004,0.2268082891,1.31,0.18,1.3223085873
2019-12-04 20:00:00,1.5275,0.1615,1.5360138346,0.23750000000000002,-0.0485,0.2424015264,1.29,0.21,1.3069812546000001,1.4875,0.12150000000000001,1.4924538519000001,0.23750000000000002,-0.0485,0.2424015264,1.25,0.17,1.2615070353
2019-12-04 20:30:00,1.4575,0.1505,1.4652496374,0.23750000000000002,-0.0495,0.24260358610000002,1.22,0.2,1.2362847568,1.4175,0.1105,1.4218004431,0.23750000000000002,-0.0495,0.24260358610000002,1.18,0.16,1.1907980517
2019-12-04 21:00:00,1.3915,0.14750000000000002,1.3992957157,0.24150000000000002,-0.052500000000000005,0.2471406482,1.15,0.2,1.167261753,1.3415,0.1075,1.3458003195,0.24150000000000002,-0.052500000000000005,0.2471406482,1.1,0.16,1.1115754585
2019-12-04 21:30:00,1.3315000000000001,0.148,1.3397000597,0.2315,-0.052000000000000005,0.237268308,1.1,0.2,1.1180339887,1.2815,0.108,1.2860428648,0.2315,-0.052000000000000005,0.237268308,1.05,0.16,1.0621205205
2019-12-04 22:00:00,1.228,0.1285,1.2347049243,0.228,-0.051500000000000004,0.2337439839,1.0,0.18,1.0160708637,1.188,0.08850000000000001,1.1912918408,0.228,-0.051500000000000004,0.2337439839,0.96,0.14,0.9701546269
2019-12-04 22:30:00,1.1565,0.133,1.1641225236000001,0.20650000000000002,-0.047,0.211781137,0.9500000000000001,0.18,0.9669022701000001,1.1165,0.093,1.1203665695,0.20650000000000002,-0.047,0.211781137,0.91,0.14,0.9207062507
2019-12-04 23:00:00,1.052,0.246,1.0803795629,0.232,-0.044,0.23613555430000002,0.8200000000000001,0.29,0.8697700846,1.002,-0.074,1.0047288191,0.232,-0.044,0.23613555430000002,0.77,-0.03,0.770584194
2019-12-04 23:30:00,0.9755,0.114,0.9821386104000001,0.2255,-0.046,0.2301439767,0.75,0.16,0.7668767828,0.9355,0.074,0.9384222131000001,0.2255,-0.046,0.2301439767,0.71,0.12,0.7200694411
2019-12-05 00:00:00,0.982,0.1145,0.9886527449,0.212,-0.0455,0.2168276966,0.77,0.16,0.7864477096,0.9420000000000001,0.0745,0.9449414003000001,0.212,-0.0455,0.2168276966,0.73,0.12,0.7397972695
2019-12-05 00:30:00,1.1445,0.1135,1.1501141248,0.20450000000000002,-0.0465,0.2097200515,0.9400000000000001,0.16,0.9535197953000001,1.1045,0.07350000000000001,1.1069428621,0.20450000000000002,-0.0465,0.2097200515,0.9,0.12,0.907964757
2019-12-05 01:00:00,1.345,0.154,1.3537876495,0.23500000000000001,-0.046,0.2394598087,1.11,0.2,1.1278741064,1.305,0.024,1.305220671,0.23500000000000001,-0.046,0.2394598087,1.07,0.07,1.0722872749
2019-12-05 01:30:00,1.4145,0.1135,1.4190463347,0.21450000000000002,-0.0465,0.2194823455,1.2,0.16,1.210619676,1.3745,0.07350000000000001,1.3764637663000001,0.21450000000000002,-0.0465,0.2194823455,1.16,0.12,1.166190379
2019-12-05 02:00:00,1.37,0.101,1.3737179478,0.22,-0.049,0.2253907718,1.15,0.15,1.1597413505,1.33,0.07100000000000001,1.3318937645,0.22,-0.049,0.2253907718,1.11,0.12,1.116467644
2019-12-05 02:30:00,1.353,0.101,1.3567645337,0.233,-0.049,0.238096619,1.12,0.15,1.13,1.313,0.07100000000000001,1.3149182484,0.233,-0.049,0.238096619,1.08,0.12,1.0866462166
2019-12-05 03:00:00,1.3365,0.10350000000000001,1.3405015852,0.2265,-0.0465,0.2312239174,1.11,0.15,1.1200892822,1.2865,0.07350000000000001,1.2885978814,0.2265,-0.0465,0.2312239174,1.06,0.12,1.0667708282
2019-12-05 03:30:00,1.258,0.10200000000000001,1.2621283611,0.20800000000000002,-0.048,0.21346662500000002,1.05,0.15,1.0606601718,1.218,0.052000000000000005,1.2191095111,0.20800000000000002,-0.048,0.21346662500000002,1.01,0.1,1.0149384218
2019-12-05 04:00:00,1.152,0.083,1.1549861471,0.212,-0.047,0.21714741540000002,0.9400000000000001,0.13,0.9489467846,1.112,0.043000000000000003,1.1128310743,0.212,-0.047,0.21714741540000002,0.9,0.09,0.9044888059
2019-12-05 04:30:00,1.0595,0.07150000000000001,1.0619098361,0.2195,-0.0485,0.22479435050000002,0.84,0.12,0.8485281374,1.0195,0.0315,1.0199865195,0.2195,-0.0485,0.22479435050000002,0.8,0.08,0.8039900497
2019-12-05 05:00:00,1.027,0.07250000000000001,1.0295558508,0.227,-0.0475,0.231916472,0.8,0.12,0.8089499366,0.987,0.0325,0.9875349361,0.227,-0.0475,0.231916472,0.76,0.08,0.764198927
2019-12-05 05:30:00,1.0235,0.07250000000000001,1.0260645691,0.24350000000000002,-0.0475,0.2480897015,0.78,0.12,0.7891767863,0.9835,0.0325,0.9840368387,0.24350000000000002,-0.0475,0.2480897015,0.74,0.08,0.7443117626
2019-12-05 06:00:00,1.0315,0.07150000000000001,1.0339750964,0.24150000000000002,-0.0485,0.2463219438,0.79,0.12,0.79906195,0.9915,0.0315,0.9920002520000001,0.24150000000000002,-0.0485,0.2463219438,0.75,0.08,0.7542545989
2019-12-05 06:30:00,1.138,0.099,1.1422981222,0.248,-0.051000000000000004,0.2531896522,0.89,0.15,0.9025519376000001,1.098,0.059000000000000004,1.0995840123,0.248,-0.051000000000000004,0.2531896522,0.85,0.11,0.8570880935
2019-12-05 07:00:00,1.2305,0.10300000000000001,1.2348033244,0.24050000000000002,-0.047,0.24504948480000002,0.99,0.15,1.0012991561,1.1905000000000001,0.063,1.1921657813,0.24050000000000002,-0.047,0.24504948480000002,0.9500000000000001,0.11,0.9563472173
2019-12-05 07:30:00,1.3094999999999999,0.14100000000000001,1.3170691895,0.23950000000000002,-0.049,0.2444611421,1.07,0.19,1.086738239,1.2695,0.101,1.2735113859,0.23950000000000002,-0.049,0.2444611421,1.03,0.15,1.0408650249
2019-12-05 08:00:00,1.2755,0.147,1.2839428531000001,0.23550000000000001,-0.043000000000000003,0.23939350450000002,1.04,0.19,1.0572133181,1.2255,0.107,1.230162286,0.23550000000000001,-0.043000000000000003,0.23939350450000002,0.99,0.15,1.0012991561
2019-12-05 08:30:00,1.309,0.162,1.3189863532000001,0.269,-0.058,0.2751817581,1.04,0.22,1.0630145813,1.259,0.122,1.264897229,0.269,-0.058,0.2751817581,0.99,0.18,1.0062305899
2019-12-05 09:00:00,1.3054999999999999,0.163,1.3156364429,0.2555,-0.057,0.2617809199,1.05,0.22,1.0728000746,1.2655,0.123,1.2714634285,0.2555,-0.057,0.2617809199,1.01,0.18,1.0259142264
2019-12-05 09:30:00,1.2715,0.164,1.2820328584,0.2315,-0.056,0.23817693,1.04,0.22,1.0630145813,1.2315,0.124,1.2377270499,0.2315,-0.056,0.23817693,1.0,0.18,1.0160708637
2019-12-05 10:00:00,1.2565,0.1535,1.2658414198,0.2665,-0.0665,0.2746716221,0.99,0.22,1.0141498903,1.2165,0.1135,1.2217833278,0.2665,-0.0665,0.2746716221,0.9500000000000001,0.18,0.9669022701000001
2019-12-05 10:30:00,1.2245,0.1545,1.2342084508,0.3245,-0.0855,0.3355748799,0.9,0.24,0.9314504818,1.1844999999999999,0.10450000000000001,1.1891007106,0.3245,-0.0855,0.3355748799,0.86,0.19,0.8807383266000001
2019-12-05 11:00:00,1.2265,0.1545,1.2361927439,0.34650000000000003,-0.0855,0.3568928411,0.88,0.24,0.9121403401,1.1865,0.10450000000000001,1.1910929855,0.34650000000000003,-0.0855,0.3568928411,0.84,0.19,0.8612200648
2019-12-05 11:30:00,1.2345,0.1605,1.2448897542,0.3745,-0.08950000000000001,0.38504610110000004,0.86,0.25,0.8956003573,1.1945000000000001,0.12050000000000001,1.2005625765,0.3745,-0.08950000000000001,0.38504610110000004,0.8200000000000001,0.21,0.8464632302
2019-12-05 12:00:00,1.2295,0.3865,1.2888182572,0.3695,-0.0935,0.3811462974,0.86,0.48,0.9848857802000001,1.1595,-0.1135,1.1650418447,0.3695,-0.0935,0.3811462974,0.79,-0.02,0.790253124
2019-12-05 12:30:00,1.2515,0.5925,1.384669094,0.3815,-0.0975,0.3937619839,0.87,0.6900000000000001,1.1104053314,1.1615,-0.3175,1.2041131591,0.3815,-0.0975,0.3937619839,0.78,-0.22,0.8104319836
2019-12-05 13:00:00,1.258,0.5685,1.3804913075,0.368,-0.0915,0.37920476000000003,0.89,0.66,1.1080162454,1.168,-0.3115,1.2088243255,0.368,-0.0915,0.37920476000000003,0.8,-0.22,0.8296987405
2019-12-05 13:30:00,1.2635,0.558,1.3812299772,0.3835,-0.10200000000000001,0.3968327733,0.88,0.66,1.1,1.1735,-0.312,1.2142677835,0.3835,-0.10200000000000001,0.3968327733,0.79,-0.21,0.8174350127000001
2019-12-05 14:00:00,1.252,0.5575,1.3705145931,0.41200000000000003,-0.10250000000000001,0.4245588887,0.84,0.66,1.0682696289,1.162,-0.3225,1.2059229868,0.41200000000000003,-0.10250000000000001,0.4245588887,0.75,-0.22,0.7816009212
2019-12-05 14:30:00,1.26,0.557,1.3776244045000001,0.41000000000000003,-0.10300000000000001,0.4227398727,0.85,0.66,1.0761505471,1.17,-0.323,1.213766452,0.41000000000000003,-0.10300000000000001,0.4227398727,0.76,-0.22,0.7912016178
2019-12-05 15:00:00,1.2595,0.5575,1.377369413,0.40950000000000003,-0.10250000000000001,0.4221332728,0.85,0.66,1.0761505471,1.1695,-0.3225,1.2131514745,0.40950000000000003,-0.10250000000000001,0.4221332728,0.76,-0.22,0.7912016178
2019-12-05 15:30:00,1.245,0.5555,1.3633067336,0.385,-0.10450000000000001,0.3989301317,0.86,0.66,1.0840664186,1.145,-0.3245,1.1900946391,0.385,-0.10450000000000001,0.3989301317,0.76,-0.22,0.7912016178
2019-12-05 16:00:00,1.264,0.421,1.3322676158,0.394,-0.109,0.40879946180000004,0.87,0.53,1.0187246929,1.194,-0.179,1.2073429504,0.394,-0.109,0.40879946180000004,0.8,-0.07,0.8030566605
2019-12-05 16:30:00,1.3435000000000001,0.158,1.3527587553,0.3835,-0.10200000000000001,0.3968327733,0.96,0.26,0.9945853407,1.3035,0.11800000000000001,1.3088301074,0.3835,-0.10200000000000001,0.3968327733,0.92,0.22,0.9459386872000001
2019-12-05 17:00:00,1.4785,0.527,1.5696150006,0.3985,-0.10300000000000001,0.4115959791,1.08,0.63,1.2503199591,1.3885,-0.223,1.4062934438,0.3985,-0.10300000000000001,0.4115959791,0.99,-0.12,0.9972462083
2019-12-05 17:30:00,1.6045,0.6135,1.7177900045999999,0.3645,-0.0965,0.3770576879,1.24,0.71,1.4288806808,1.5045000000000002,-0.2765,1.5296968654,0.3645,-0.0965,0.3770576879,1.1400000000000001,-0.18,1.1541230437
2019-12-05 18:00:00,1.629,0.614,1.7408724824,0.389,-0.096,0.4006706877,1.24,0.71,1.4288806808,1.529,-0.276,1.5537107195000002,0.389,-0.096,0.4006706877,1.1400000000000001,-0.18,1.1541230437
2019-12-05 18:30:00,1.6800000000000002,0.6125,1.7881712027,0.38,-0.0975,0.39230887070000003,1.3,0.71,1.4812494726,1.5899999999999999,-0.2775,1.6140341539,0.38,-0.0975,0.39230887070000003,1.21,-0.18,1.2233151679
2019-12-05 19:00:00,1.634,0.608,1.7434506015,0.374,-0.092,0.3851493217,1.26,0.7000000000000001,1.4413882197,1.544,-0.292,1.57136883,0.374,-0.092,0.3851493217,1.17,-0.2,1.1869709348
2019-12-05 19:30:00,1.596,0.613,1.7096739455,0.376,-0.097,0.3883104428,1.22,0.71,1.4115594213,1.496,-0.297,1.5251967086,0.376,-0.097,0.3883104428,1.12,-0.2,1.1377170123
2019-12-05 20:00:00,1.5045000000000002,0.332,1.5406960278000001,0.41450000000000004,-0.108,0.4283389429,1.09,0.44,1.1754573578,1.4344999999999999,-0.048,1.4353028426,0.41450000000000004,-0.108,0.4283389429,1.02,0.06,1.021763182
2019-12-05 20:30:00,1.4205,0.1575,1.4292048489,0.42050000000000004,-0.1125,0.43528898450000003,1.0,0.27,1.0358088627,1.3805,0.11750000000000001,1.3854914291,0.42050000000000004,-0.1125,0.43528898450000003,0.96,0.23,0.9871676656
2019-12-05 21:00:00,1.375,0.149,1.3830495291,0.435,-0.111,0.4489387486,0.9400000000000001,0.26,0.9752948272,1.335,0.109,1.3394424213,0.435,-0.111,0.4489387486,0.9,0.22,0.9264987858
2019-12-05 21:30:00,1.2935,0.274,1.3222020458000001,0.42350000000000004,-0.116,0.4390993623,0.87,0.39,0.9534149149000001,1.2435,-0.016,1.243602931,0.42350000000000004,-0.116,0.4390993623,0.8200000000000001,0.1,0.8260750571000001
2019-12-05 22:00:00,1.22,0.5605,1.3425945963,0.43,-0.11950000000000001,0.4462961461,0.79,0.68,1.0423531072,1.13,-0.3395,1.1798984066,0.43,-0.11950000000000001,0.4462961461,0.7000000000000001,-0.22,0.7337574531000001
2019-12-05 22:30:00,1.147,0.556,1.2746548552,0.437,-0.114,0.4516248443,0.71,0.67,0.9762171889000001,1.057,-0.334,1.1085147721,0.437,-0.114,0.4516248443,0.62,-0.22,0.6578753681
2019-12-05 23:00:00,1.0575,0.551,1.1924375246,0.4675,-0.11900000000000001,0.4824077632,0.59,0.67,0.8927485648,0.9675,-0.34900000000000003,1.0285218763,0.4675,-0.11900000000000001,0.4824077632,0.5,-0.23,0.5503635162
2019-12-05 23:30:00,0.962,0.2565,0.9956084823,0.432,-0.1135,0.4466612251,0.53,0.37,0.6463745044,0.902,-0.0635,0.9042324093,0.432,-0.1135,0.4466612251,0.47000000000000003,0.05,0.4726520919
2019-12-06 00:00:00,0.929,0.1095,0.9354310504000001,0.399,-0.1105,0.4140184175,0.53,0.22,0.5738466694000001,0.889,0.0695,0.8917125378,0.399,-0.1105,0.4140184175,0.49,0.18,0.5220153254000001
2019-12-06 00:30:00,1.0615,0.10250000000000001,1.066437293,0.3715,-0.1075,0.3867408693,0.6900000000000001,0.21,0.7212489168,1.0315,0.0625,1.0333917457,0.3715,-0.1075,0.3867408693,0.66,0.17,0.6815423685
2019-12-06 01:00:00,1.299,0.2735,1.3274800375,0.359,-0.0965,0.37174352720000003,0.9400000000000001,0.37,1.0101980004,1.239,-0.10650000000000001,1.2435687556000001,0.359,-0.0965,0.37174352720000003,0.88,-0.01,0.8800568163
2019-12-06 01:30:00,1.3445,0.1145,1.3493667033,0.3745,-0.0955,0.3864847992,0.97,0.21,0.9924716621,1.3045,0.0745,1.3066256159,0.3745,-0.0955,0.3864847992,0.93,0.17,0.9454099640000001
2019-12-06 02:00:00,1.2965,0.113,1.3014150952,0.3865,-0.097,0.398486198,0.91,0.21,0.9339164845000001,1.2565,0.073,1.2586187866,0.3865,-0.097,0.398486198,0.87,0.17,0.8864536085
2019-12-06 02:30:00,1.2725,0.108,1.2770748803,0.3925,-0.10200000000000001,0.4055369897,0.88,0.21,0.9047098983,1.2325,0.068,1.2343744367,0.3925,-0.10200000000000001,0.4055369897,0.84,0.17,0.8570297544000001
2019-12-06 03:00:00,1.2415,0.1165,1.246954089,0.36150000000000004,-0.0935,0.3733959025,0.88,0.21,0.9047098983,1.2015,0.0765,1.2039329300000001,0.36150000000000004,-0.0935,0.3733959025,0.84,0.17,0.8570297544000001
2019-12-06 03:30:00,1.173,0.10400000000000001,1.1776013757000001,0.333,-0.08600000000000001,0.34392586410000003,0.84,0.19,0.8612200648,1.133,0.064,1.1348061508,0.333,-0.08600000000000001,0.34392586410000003,0.8,0.15,0.8139410298
2019-12-06 04:00:00,1.1165,0.113,1.1222037471,0.3365,-0.08700000000000001,0.3475647422,0.78,0.2,0.8052328856000001,1.0865,0.073,1.0889496086000001,0.3365,-0.08700000000000001,0.3475647422,0.75,0.16,0.7668767828
2019-12-06 04:30:00,1.077,0.111,1.082704946,0.327,-0.089,0.33889526410000004,0.75,0.2,0.7762087348000001,1.037,0.07100000000000001,1.0394277272,0.327,-0.089,0.33889526410000004,0.71,0.16,0.7278049189
2019-12-06 05:00:00,1.0255,0.1165,1.032096168,0.34550000000000003,-0.0835,0.3554469018,0.68,0.2,0.7088018059,0.9855,0.0765,0.9884647186000001,0.34550000000000003,-0.0835,0.3554469018,0.64,0.16,0.6596969001
2019-12-06 05:30:00,1.0285,0.108,1.0341548482,0.3285,-0.082,0.33857975430000004,0.7000000000000001,0.19,0.7253275122,0.9885,0.068,0.9908361368,0.3285,-0.082,0.33857975430000004,0.66,0.15,0.6768308504
2019-12-06 06:00:00,1.031,0.114,1.0372834714,0.341,-0.08600000000000001,0.351677409,0.6900000000000001,0.2,0.7184010022,0.991,0.074,0.9937590251,0.341,-0.08600000000000001,0.351677409,0.65,0.16,0.6694027188
2019-12-06 06:30:00,1.1265,0.1355,1.1346199804000001,0.3265,-0.0845,0.3372573202,0.8,0.22,0.8296987405,1.0865,0.0855,1.0898589358,0.3265,-0.0845,0.3372573202,0.76,0.17,0.7787810989
2019-12-06 07:00:00,1.1905000000000001,0.145,1.1992978154,0.3405,-0.085,0.3509490704,0.85,0.23,0.8805679985,1.1505,0.105,1.1552814592,0.3405,-0.085,0.3509490704,0.81,0.19,0.8319855768000001
2019-12-06 07:30:00,1.2395,0.1545,1.2490918701,0.3395,-0.0955,0.35267619710000003,0.9,0.25,0.9340770846,1.1995,0.1145,1.2049524887,0.3395,-0.0955,0.35267619710000003,0.86,0.21,0.8852683209000001
2019-12-06 08:00:00,1.2155,0.1655,1.2267153297,0.3755,-0.1245,0.39560144080000004,0.84,0.29,0.8886506625,1.1855,0.1155,1.1911131348,0.3755,-0.1245,0.39560144080000004,0.81,0.24,0.8448076704
2019-12-06 08:30:00,1.2575,0.1645,1.2682139015,0.3275,-0.14550000000000002,0.3583664326,0.93,0.31,0.9803060747000001,1.2175,0.1245,1.2238490511,0.3275,-0.14550000000000002,0.3583664326,0.89,0.27,0.9300537619
2019-12-06 09:00:00,1.2775,0.17750000000000002,1.2897722667,0.3175,-0.1525,0.35222507010000004,0.96,0.33,1.0151354589,1.2375,0.1275,1.2440508430000001,0.3175,-0.1525,0.35222507010000004,0.92,0.28,0.9616652224000001
2019-12-06 09:30:00,1.3025,0.17750000000000002,1.3145388925,0.3025,-0.17250000000000001,0.3482276554,1.0,0.35000000000000003,1.059481005,1.2625,0.1375,1.2699655507,0.3025,-0.17250000000000001,0.3482276554,0.96,0.31,1.0088111815
2019-12-06 10:00:00,1.278,0.17250000000000001,1.2895891788,0.34800000000000003,-0.1575,0.3819820022,0.93,0.33,0.9868130522,1.238,0.1325,1.2450703795,0.34800000000000003,-0.1575,0.3819820022,0.89,0.29,0.9360555539000001
2019-12-06 10:30:00,1.2405,0.17350000000000002,1.2525743491,0.3905,-0.1265,0.4104783795,0.85,0.30000000000000004,0.9013878189000001,1.2005,0.1335,1.2079000373,0.3905,-0.1265,0.4104783795,0.81,0.26,0.8507055895000001
2019-12-06 11:00:00,1.232,0.1625,1.242670612,0.392,-0.11750000000000001,0.4092312916,0.84,0.28,0.8854377448,1.192,0.12250000000000001,1.1982780353,0.392,-0.11750000000000001,0.4092312916,0.8,0.24,0.8352245207000001
2019-12-06 11:30:00,1.2165,0.1625,1.2273053817,0.3265,-0.14750000000000002,0.35827154510000003,0.89,0.31,0.9424436323000001,1.1765,0.12250000000000001,1.1828603045000001,0.3265,-0.14750000000000002,0.35827154510000003,0.85,0.27,0.8918520057
2019-12-06 12:00:00,1.2915,0.588,1.419054703,0.36150000000000004,-0.152,0.3921559001,0.93,0.74,1.1884864324,1.2115,-0.292,1.2461927018,0.36150000000000004,-0.152,0.3921559001,0.85,-0.14,0.8614522622
2019-12-06 12:30:00,1.3225,0.608,1.4555652682,0.4025,-0.152,0.4302444073,0.92,0.76,1.1933147112,1.2325,-0.28200000000000003,1.2643497341,0.4025,-0.152,0.4302444073,0.8300000000000001,-0.13,0.8401190392000001
2019-12-06 13:00:00,1.2885,0.594,1.4188263636,0.4585,-0.126,0.4754978969,0.8300000000000001,0.72,1.0987720419,1.1985000000000001,-0.296,1.2345113406000001,0.4585,-0.126,0.4754978969,0.74,-0.17,0.7592759709
2019-12-06 13:30:00,1.27,0.594,1.4020470748,0.46,-0.126,0.4769444412,0.81,0.72,1.0837435121,1.18,-0.296,1.216559082,0.46,-0.126,0.4769444412,0.72,-0.17,0.7397972695
2019-12-06 14:00:00,1.2415,0.5865,1.3730639097,0.4415,-0.1635,0.4708019754,0.8,0.75,1.09658561,1.1515,-0.3135,1.1934129629,0.4415,-0.1635,0.4708019754,0.71,-0.15,0.7256721023
2019-12-06 14:30:00,1.2325,0.5785,1.3615133125,0.4425,-0.1915,0.4821602431,0.79,0.77,1.1031772296,1.1425,-0.3215,1.1868734136,0.4425,-0.1915,0.4821602431,0.7000000000000001,-0.13,0.7119691005000001
2019-12-06 15:00:00,1.2735,0.5835,1.4008120859,0.4035,-0.2165,0.4579132014,0.87,0.8,1.1819052415,1.1835,-0.3165,1.2250895886,0.4035,-0.2165,0.4579132014,0.78,-0.1,0.7863841301000001
2019-12-06 15:30:00,1.286,0.5935,1.4163467972000001,0.396,-0.20650000000000002,0.44660748990000004,0.89,0.8,1.1967038063,1.196,-0.3065,1.2346490392,0.396,-0.20650000000000002,0.44660748990000004,0.8,-0.1,0.8062257748
2019-12-06 16:00:00,1.302,0.5845,1.4271805247,0.392,-0.1955,0.4380459451,0.91,0.78,1.1985407794,1.212,-0.3155,1.2523914125,0.392,-0.1955,0.4380459451,0.8200000000000001,-0.12,0.8287339742000001
2019-12-06 16:30:00,1.3715,0.603,1.4982060105000001,0.42150000000000004,-0.137,0.443205652,0.9500000000000001,0.74,1.2042009799,1.2815,-0.297,1.3154661721,0.42150000000000004,-0.137,0.443205652,0.86,-0.16,0.8747571091
2019-12-06 17:00:00,1.4715,0.6025,1.5900687092,0.4615,-0.11750000000000001,0.47622316200000003,1.01,0.72,1.2403628501,1.3815,-0.28750000000000003,1.4110983311,0.4615,-0.11750000000000001,0.47622316200000003,0.92,-0.17,0.9355746897
2019-12-06 17:30:00,1.5185,0.6115,1.6370016799,0.4485,-0.11850000000000001,0.46389061210000004,1.07,0.73,1.2952991932,1.4285,-0.2785,1.4553949636,0.4485,-0.11850000000000001,0.46389061210000004,0.98,-0.16,0.992975327
2019-12-06 18:00:00,1.581,0.603,1.6920904231,0.431,-0.117,0.44659825350000004,1.15,0.72,1.3567977005,1.491,-0.28700000000000003,1.5183708374,0.431,-0.117,0.44659825350000004,1.06,-0.17,1.0735455277
2019-12-06 18:30:00,1.593,0.602,1.7029541979,0.393,-0.108,0.407569626,1.2,0.71,1.3943098650999999,1.4929999999999999,-0.278,1.5186615818,0.393,-0.108,0.407569626,1.1,-0.17,1.1130588484
2019-12-06 19:00:00,1.542,0.596,1.6531727073,0.372,-0.094,0.3836925853,1.17,0.6900000000000001,1.3583077707,1.442,-0.28400000000000003,1.4697006498,0.372,-0.094,0.3836925853,1.07,-0.19,1.086738239
2019-12-06 19:30:00,1.4969999999999999,0.596,1.6112805466,0.397,-0.10400000000000001,0.4103961501,1.1,0.7000000000000001,1.303840481,1.397,-0.294,1.4276011348,0.397,-0.10400000000000001,0.4103961501,1.0,-0.19,1.0178899744
2019-12-06 20:00:00,1.449,0.605,1.5702311932000002,0.389,-0.095,0.4004322664,1.06,0.7000000000000001,1.2702755607,1.349,-0.295,1.3808787058,0.389,-0.095,0.4004322664,0.96,-0.2,0.9806120538
2019-12-06 20:30:00,1.412,0.593,1.5314675968,0.382,-0.097,0.3941230772,1.03,0.6900000000000001,1.2397580409,1.322,-0.297,1.3549512906,0.382,-0.097,0.3941230772,0.9400000000000001,-0.2,0.9610411021
2019-12-06 21:00:00,1.3735,0.586,1.4932843835,0.35350000000000004,-0.094,0.36578443110000003,1.02,0.68,1.2258874337,1.2835,-0.314,1.3213509186,0.35350000000000004,-0.094,0.36578443110000003,0.93,-0.22,0.9556673061000001
2019-12-06 21:30:00,1.3175,0.5875,1.4425541584000001,0.2975,-0.0825,0.3087272259,1.02,0.67,1.2203687967,1.2275,-0.3125,1.266654057,0.2975,-0.0825,0.3087272259,0.93,-0.23,0.958018789
2019-12-06 22:00:00,1.237,0.5735,1.3634776309,0.317,-0.08650000000000001,0.3285897899,0.92,0.66,1.1322543884,1.147,-0.3365,1.1953414784,0.317,-0.08650000000000001,0.3285897899,0.8300000000000001,-0.25,0.8668333173
2019-12-06 22:30:00,1.139,0.5645,1.2712125117,0.309,-0.0855,0.3206107453,0.8300000000000001,0.65,1.0542295765,1.049,-0.3355,1.1013452002,0.309,-0.0855,0.3206107453,0.74,-0.25,0.7810889834
2019-12-06 23:00:00,1.068,0.562,1.2068421604,0.338,-0.088,0.34926780560000004,0.73,0.65,0.9774456507,0.978,-0.338,1.0347598755,0.338,-0.088,0.34926780560000004,0.64,-0.25,0.6870953355
2019-12-06 23:30:00,0.986,0.558,1.1329430701,0.366,-0.092,0.3773857443,0.62,0.65,0.8982761268,0.906,-0.342,0.9684007435,0.366,-0.092,0.3773857443,0.54,-0.25,0.5950630219
2019-12-07 00:00:00,0.9985,0.5455,1.1377928195,0.3285,-0.0845,0.3391938974,0.67,0.63,0.9196738552,0.9185000000000001,-0.35450000000000004,0.9845366931,0.3285,-0.0845,0.3391938974,0.59,-0.27,0.6488451279
2019-12-07 00:30:00,1.159,0.544,1.2803191007999999,0.259,-0.066,0.26727700990000003,0.9,0.61,1.0872442228,1.069,-0.34600000000000003,1.1236000178,0.259,-0.066,0.26727700990000003,0.81,-0.28,0.8570297544000001
2019-12-07 01:00:00,1.3679999999999999,0.4475,1.4393332658,0.268,-0.0625,0.2751912971,1.1,0.51,1.2124768039,1.288,-0.24250000000000002,1.3106297151000001,0.268,-0.0625,0.2751912971,1.02,-0.18,1.0357605901
2019-12-07 01:30:00,1.4125,0.1285,1.4183330004,0.2725,-0.07150000000000001,0.2817241559,1.1400000000000001,0.2,1.1574109037,1.3725,0.0785,1.3747430669,0.2725,-0.07150000000000001,0.2817241559,1.1,0.15,1.1101801656
2019-12-07 02:00:00,1.3555000000000001,0.127,1.3614364656,0.3155,-0.083,0.3262349613,1.04,0.21,1.0609901036,1.3155000000000001,0.08700000000000001,1.3183737141,0.3155,-0.083,0.3262349613,1.0,0.17,1.0143470806
2019-12-07 02:30:00,1.329,0.1305,1.3353917964,0.299,-0.0795,0.3093885098,1.03,0.21,1.0511898021,1.289,0.09050000000000001,1.2921730728,0.299,-0.0795,0.3093885098,0.99,0.17,1.0044899203
2019-12-07 03:00:00,1.297,0.127,1.3032029773,0.307,-0.073,0.31555982,0.99,0.2,1.01,1.2570000000000001,0.08700000000000001,1.2600071428000001,0.307,-0.073,0.31555982,0.9500000000000001,0.16,0.9633794683
2019-12-07 03:30:00,1.21,0.121,1.2160349502,0.30000000000000004,-0.079,0.310227336,0.91,0.2,0.9317188417000001,1.17,0.081,1.1728004945000001,0.30000000000000004,-0.079,0.310227336,0.87,0.16,0.8845903006
2019-12-07 04:00:00,1.156,0.154,1.1662126736,0.28600000000000003,-0.076,0.2959256663,0.87,0.23,0.8998888820000001,1.116,0.034,1.116517801,0.28600000000000003,-0.076,0.2959256663,0.8300000000000001,0.11,0.8372574276
2019-12-07 04:30:00,1.1095,0.516,1.2236201412,0.2795,-0.074,0.289130161,0.8300000000000001,0.59,1.0183319694,1.0195,-0.364,1.0825323321,0.2795,-0.074,0.289130161,0.74,-0.29,0.7947955712
2019-12-07 05:00:00,1.061,0.51,1.1772089874,0.281,-0.07,0.28958763790000003,0.78,0.58,0.9720082304000001,0.971,-0.37,1.0391058656,0.281,-0.07,0.28958763790000003,0.6900000000000001,-0.30000000000000004,0.7523961722
2019-12-07 05:30:00,1.0455,0.508,1.1623830049000001,0.28550000000000003,-0.07200000000000001,0.2944388731,0.76,0.58,0.9560334722,0.9655,-0.372,1.0346855803,0.28550000000000003,-0.07200000000000001,0.2944388731,0.68,-0.30000000000000004,0.7432361670000001
2019-12-07 06:00:00,1.0365,0.5355,1.1666586904,0.2765,-0.0645,0.28392340520000003,0.76,0.6000000000000001,0.9682974750000001,0.9565,-0.3645,1.0235978214,0.2765,-0.0645,0.28392340520000003,0.68,-0.30000000000000004,0.7432361670000001
2019-12-07 06:30:00,1.1095,0.455,1.1991727357,0.2695,-0.065,0.2772277944,0.84,0.52,0.9879271228000001,1.0295,-0.245,1.0582510335,0.2695,-0.065,0.2772277944,0.76,-0.18,0.7810249676000001
2019-12-07 07:00:00,1.127,0.133,1.1348206907,0.257,-0.057,0.2632451329,0.87,0.19,0.8905054744,1.087,0.093,1.090971127,0.257,-0.057,0.2632451329,0.8300000000000001,0.15,0.8434453154
2019-12-07 07:30:00,1.137,0.147,1.1464632572,0.217,-0.053,0.22337860240000001,0.92,0.2,0.9414881837,1.097,0.107,1.1022059699,0.217,-0.053,0.22337860240000001,0.88,0.16,0.894427191
2019-12-07 08:00:00,1.131,0.14150000000000001,1.1398172003,0.211,-0.0585,0.2189594711,0.92,0.2,0.9414881837,1.091,0.1015,1.0957112987,0.211,-0.0585,0.2189594711,0.88,0.16,0.894427191
2019-12-07 08:30:00,1.1785,0.14750000000000002,1.1876946156,0.20850000000000002,-0.052500000000000005,0.21500813940000002,0.97,0.2,0.990403958,1.1385,0.11750000000000001,1.1445472904,0.20850000000000002,-0.052500000000000005,0.21500813940000002,0.93,0.17,0.9454099640000001
2019-12-07 09:00:00,1.2095,0.16,1.2200369871,0.20950000000000002,-0.05,0.2153839595,1.0,0.21,1.0218121158,1.1695,0.12,1.1756403574,0.20950000000000002,-0.05,0.2153839595,0.96,0.17,0.9749358953
2019-12-07 09:30:00,1.199,0.1585,1.2094309612,0.199,-0.051500000000000004,0.2055559535,1.0,0.21,1.0218121158,1.159,0.11850000000000001,1.1650421666,0.199,-0.051500000000000004,0.2055559535,0.96,0.17,0.9749358953
2019-12-07 10:00:00,1.2429999999999999,0.157,1.2528758917,0.233,-0.063,0.2413669406,1.01,0.22,1.0336827366,1.203,0.117,1.2086761353,0.233,-0.063,0.2413669406,0.97,0.18,0.9865596789000001
2019-12-07 10:30:00,1.2,0.151,1.2094631040000001,0.26,-0.069,0.269,0.9400000000000001,0.22,0.9654014709000001,1.16,0.111,1.1652986742,0.26,-0.069,0.269,0.9,0.18,0.9178235124
2019-12-07 11:00:00,1.1855,0.152,1.1952046896,0.23550000000000001,-0.058,0.24253711060000002,0.9500000000000001,0.21,0.9729337079,1.1455,0.112,1.1509623148,0.23550000000000001,-0.058,0.24253711060000002,0.91,0.17,0.9257429449000001
2019-12-07 11:30:00,1.1805,0.152,1.1902454579,0.2005,-0.058,0.20872050690000002,0.98,0.21,1.0022474744,1.1405,0.112,1.1459861474,0.2005,-0.058,0.20872050690000002,0.9400000000000001,0.17,0.9552486587000001
2019-12-07 12:00:00,1.209,0.1605,1.2196070064,0.209,-0.059500000000000004,0.21730450980000002,1.0,0.22,1.0239140589,1.169,0.12050000000000001,1.1751941329,0.209,-0.059500000000000004,0.21730450980000002,0.96,0.18,0.9767292358
2019-12-07 12:30:00,1.2355,0.163,1.246205942,0.2255,-0.067,0.23524295950000002,1.01,0.23,1.035857133,1.1955,0.113,1.2008285681,0.2255,-0.067,0.23524295950000002,0.97,0.18,0.9865596789000001
2019-12-07 13:00:00,1.228,0.1515,1.2373100864,0.248,-0.0685,0.2572863191,0.98,0.22,1.0043903624,1.188,0.1115,1.1932209561,0.248,-0.0685,0.2572863191,0.9400000000000001,0.18,0.9570788891
2019-12-07 13:30:00,1.2395,0.14650000000000002,1.2481275976,0.2795,-0.07350000000000001,0.28900259510000004,0.96,0.22,0.9848857802000001,1.1995,0.10650000000000001,1.2042186263,0.2795,-0.07350000000000001,0.28900259510000004,0.92,0.18,0.9374433316
2019-12-07 14:00:00,1.2305,0.146,1.2391312481,0.2805,-0.074,0.2900969665,0.9500000000000001,0.22,0.9751410154000001,1.1905000000000001,0.106,1.1952097096,0.2805,-0.074,0.2900969665,0.91,0.18,0.9276313923
2019-12-07 14:30:00,1.239,0.1395,1.2468284766,0.279,-0.0805,0.290381215,0.96,0.22,0.9848857802000001,1.199,0.0995,1.203121461,0.279,-0.0805,0.290381215,0.92,0.18,0.9374433316
2019-12-07 15:00:00,1.26,0.14300000000000002,1.2680887193000001,0.30000000000000004,-0.077,0.3097240707,0.96,0.22,0.9848857802000001,1.22,0.10300000000000001,1.2243402305,0.30000000000000004,-0.077,0.3097240707,0.92,0.18,0.9374433316
2019-12-07 15:30:00,1.2435,0.1405,1.2514122023,0.3035,-0.0795,0.3137395417,0.9400000000000001,0.22,0.9654014709000001,1.2035,0.1005,1.2076889086,0.3035,-0.0795,0.3137395417,0.9,0.18,0.9178235124
2019-12-07 16:00:00,1.279,0.14400000000000002,1.2870808055,0.319,-0.08600000000000001,0.3303891645,0.96,0.23,0.9871676656,1.239,0.10400000000000001,1.243357149,0.319,-0.08600000000000001,0.3303891645,0.92,0.19,0.9394147114
2019-12-07 16:30:00,1.3715,0.153,1.3800076993000001,0.3715,-0.097,0.3839547499,1.0,0.25,1.0307764064,1.3315000000000001,0.10300000000000001,1.3354779106999999,0.3715,-0.097,0.3839547499,0.96,0.2,0.9806120538
2019-12-07 17:00:00,1.4755,0.355,1.5176051034,0.3855,-0.105,0.39954380240000004,1.09,0.46,1.1830891767,1.4155,-0.055,1.416568124,0.3855,-0.105,0.39954380240000004,1.03,0.05,1.0312128781
2019-12-07 17:30:00,1.592,0.385,1.6378916326000001,0.362,-0.105,0.37692041600000004,1.23,0.49,1.3240090634000001,1.522,-0.055,1.522993434,0.362,-0.105,0.37692041600000004,1.16,0.05,1.1610770862
2019-12-07 18:00:00,1.642,0.1905,1.6530136872,0.362,-0.1095,0.3781986912,1.28,0.30000000000000004,1.3146862744,1.592,0.1505,1.5990979488,0.362,-0.1095,0.3781986912,1.23,0.26,1.2571793826
2019-12-07 18:30:00,1.615,0.1975,1.6270314226,0.395,-0.1125,0.4107082298,1.22,0.31,1.2587692402,1.5750000000000002,0.1575,1.5828554103,0.395,-0.1125,0.4107082298,1.18,0.27,1.2104957662
2019-12-07 19:00:00,1.561,0.1925,1.5728246088,0.461,-0.1275,0.47830664850000004,1.1,0.32,1.1456002793,1.521,0.14250000000000002,1.5276607117,0.461,-0.1275,0.47830664850000004,1.06,0.27,1.0938464243000001
2019-12-07 19:30:00,1.502,0.202,1.5155223522,0.462,-0.128,0.4794037964,1.04,0.33,1.091100362,1.452,0.122,1.4571163303,0.462,-0.128,0.4794037964,0.99,0.25,1.0210778619
2019-12-07 20:00:00,1.4135,0.171,1.4238059032,0.47350000000000003,-0.129,0.49075783230000003,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.3735,0.121,1.3788195132,0.47350000000000003,-0.129,0.49075783230000003,0.9,0.25,0.9340770846
2019-12-07 20:30:00,1.342,0.17300000000000001,1.3531049479,0.462,-0.137,0.481884841,0.88,0.31,0.9330058949000001,1.302,0.123,1.3077970026,0.462,-0.137,0.481884841,0.84,0.26,0.8793179175
2019-12-07 21:00:00,1.3135,0.5515,1.4245822195,0.48350000000000004,-0.1385,0.5029458221,0.8300000000000001,0.6900000000000001,1.0793516572,1.2335,-0.2785,1.2645491291,0.48350000000000004,-0.1385,0.5029458221,0.75,-0.14,0.7629547824
2019-12-07 21:30:00,1.268,0.583,1.3956048868,0.488,-0.137,0.50686586,0.78,0.72,1.0615083608,1.178,-0.317,1.2199069637,0.488,-0.137,0.50686586,0.6900000000000001,-0.18,0.7130918594
2019-12-07 22:00:00,1.205,0.583,1.3386239202999999,0.495,-0.137,0.5136088005,0.71,0.72,1.0111874208,1.115,-0.327,1.161961273,0.495,-0.137,0.5136088005,0.62,-0.19,0.6484597135
2019-12-07 22:30:00,1.149,0.5685,1.2819490044,0.489,-0.14150000000000001,0.5090611456,0.66,0.71,0.9693812460000001,1.059,-0.3315,1.1096725868,0.489,-0.14150000000000001,0.5090611456,0.5700000000000001,-0.19,0.6008327554
2019-12-07 23:00:00,1.085,0.442,1.171575435,0.495,-0.138,0.5138764443,0.59,0.58,0.8273451517,1.005,-0.20800000000000002,1.0262986895,0.495,-0.138,0.5138764443,0.51,-0.07,0.514781507
2019-12-07 23:30:00,1.0225,0.1345,1.0313081499,0.47250000000000003,-0.1355,0.4915450132,0.55,0.27,0.6126989473000001,0.9825,0.0845,0.9861270202,0.47250000000000003,-0.1355,0.4915450132,0.51,0.22,0.5554277631
2019-12-08 00:00:00,1.0065,0.135,1.0155132939,0.4665,-0.135,0.4856410712,0.54,0.27,0.6037383539,0.9665,0.085,0.9702305138,0.4665,-0.135,0.4856410712,0.5,0.22,0.5462600113
2019-12-08 00:30:00,1.158,0.125,1.1647270066,0.458,-0.125,0.47475151400000004,0.7000000000000001,0.25,0.7433034374,1.118,0.085,1.1212265605,0.458,-0.125,0.47475151400000004,0.66,0.21,0.6926037828
2019-12-08 01:00:00,1.3245,0.11950000000000001,1.3298798818,0.4445,-0.1105,0.4580289292,0.88,0.23,0.9095603333000001,1.2945,0.0695,1.2963643392,0.4445,-0.1105,0.4580289292,0.85,0.18,0.8688498144000001
2019-12-08 01:30:00,1.3785,0.132,1.3848054918,0.42850000000000005,-0.108,0.44190072410000003,0.9500000000000001,0.24,0.9798469268000001,1.3385,0.082,1.3410094146,0.42850000000000005,-0.108,0.44190072410000003,0.91,0.19,0.9296235797
2019-12-08 02:00:00,1.3225,0.131,1.3289722533,0.4625,-0.129,0.4801533609,0.86,0.26,0.8984430978,1.2825,0.091,1.2857244067,0.4625,-0.129,0.4801533609,0.8200000000000001,0.22,0.8489994111
2019-12-08 02:30:00,1.3014999999999999,0.128,1.3077791289,0.4015,-0.122,0.4196263219,0.9,0.25,0.9340770846,1.2615,0.078,1.2639091146,0.4015,-0.122,0.4196263219,0.86,0.2,0.8829496022000001
2019-12-08 03:00:00,1.268,0.12050000000000001,1.2737127816,0.398,-0.11950000000000001,0.4155529449,0.87,0.24,0.9024965374,1.228,0.0805,1.2306357097,0.398,-0.11950000000000001,0.4155529449,0.8300000000000001,0.2,0.8537564055
2019-12-08 03:30:00,1.1855,0.1105,1.1906386941,0.3655,-0.0995,0.3788013992,0.8200000000000001,0.21,0.8464632302,1.1455,0.060500000000000005,1.1470965522,0.3655,-0.0995,0.3788013992,0.78,0.16,0.7962411695
2019-12-08 04:00:00,1.1345,0.10300000000000001,1.1391660327,0.3845,-0.107,0.3991105737,0.75,0.21,0.7788452991,1.0945,0.053,1.095782483,0.3845,-0.107,0.3991105737,0.71,0.16,0.7278049189
2019-12-08 04:30:00,1.0915,0.10250000000000001,1.0963021937,0.3915,-0.11750000000000001,0.40875237000000003,0.7000000000000001,0.22,0.7337574531000001,1.0515,0.0625,1.0533558278,0.3915,-0.11750000000000001,0.40875237000000003,0.66,0.18,0.6841052551
2019-12-08 05:00:00,1.0435,0.0985,1.0481385882,0.4035,-0.12150000000000001,0.42139589460000004,0.64,0.22,0.6767569726,1.0035,0.0585,1.0052037107,0.4035,-0.12150000000000001,0.42139589460000004,0.6000000000000001,0.18,0.6264183905
2019-12-08 05:30:00,1.058,0.1095,1.0636513762,0.418,-0.12050000000000001,0.4350221259,0.64,0.23,0.6800735254,1.018,0.0695,1.0203696634,0.418,-0.12050000000000001,0.4350221259,0.6000000000000001,0.19,0.6293647591
2019-12-08 06:00:00,1.036,0.10550000000000001,1.0413578876,0.426,-0.1245,0.44382006490000003,0.61,0.23,0.6519202405,1.006,0.0655,1.0081300759,0.426,-0.1245,0.44382006490000003,0.58,0.19,0.6103277808
2019-12-08 06:30:00,1.0875,0.11850000000000001,1.0939371554,0.41750000000000004,-0.12150000000000001,0.43482007770000003,0.67,0.24,0.7116881339000001,1.0575,0.0785,1.0604095907,0.41750000000000004,-0.12150000000000001,0.43482007770000003,0.64,0.2,0.6705221846
2019-12-08 07:00:00,1.099,0.1555,1.1099465077,0.389,-0.1145,0.405501233,0.71,0.27,0.7596051606,1.059,0.0455,1.0599770045,0.389,-0.1145,0.405501233,0.67,0.16,0.688839604
2019-12-08 07:30:00,1.134,0.488,1.2345444504,0.384,-0.112,0.4,0.75,0.6000000000000001,0.9604686356000001,1.054,-0.232,1.0792312079,0.384,-0.112,0.4,0.67,-0.12,0.6806614430000001
2019-12-08 08:00:00,1.1485,0.17,1.1610134581,0.4385,-0.12,0.45462319560000003,0.71,0.29,0.7669419796,1.1185,0.13,1.1260294178999999,0.4385,-0.12,0.45462319560000003,0.68,0.25,0.7244998275
2019-12-08 08:30:00,1.2115,0.17350000000000002,1.2238604904,0.4415,-0.1165,0.4566119797,0.77,0.29,0.8228000972,1.1715,0.1335,1.1790820582000001,0.4415,-0.1165,0.4566119797,0.73,0.25,0.7716216690000001
2019-12-08 09:00:00,1.2815,0.168,1.2924651833,0.47150000000000003,-0.122,0.4870279766,0.81,0.29,0.8603487665,1.2415,0.128,1.248081027,0.47150000000000003,-0.122,0.4870279766,0.77,0.25,0.8095677859
2019-12-08 09:30:00,1.324,0.17200000000000001,1.3351254623,0.444,-0.11800000000000001,0.4594126685,0.88,0.29,0.9265527508,1.284,0.132,1.2907672137000001,0.444,-0.11800000000000001,0.4594126685,0.84,0.25,0.8764131446000001
2019-12-08 10:00:00,1.3395000000000001,0.1645,1.3495630774,0.4295,-0.1255,0.4474600541,0.91,0.29,0.9550916186,1.2995,0.1245,1.3054503055,0.4295,-0.1255,0.4474600541,0.87,0.25,0.9052071586
2019-12-08 10:30:00,1.3785,0.169,1.3888208128000001,0.4385,-0.131,0.4576497023,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.3385,0.129,1.3447019186,0.4385,-0.131,0.4576497023,0.9,0.26,0.9368030743
2019-12-08 11:00:00,1.3735,0.166,1.3834949404,0.47350000000000003,-0.134,0.49209577320000003,0.9,0.30000000000000004,0.9486832981000001,1.3335,0.126,1.3394395283,0.47350000000000003,-0.134,0.49209577320000003,0.86,0.26,0.8984430978
2019-12-08 11:30:00,1.387,0.184,1.3991515286,0.487,-0.136,0.5056332663,0.9,0.32,0.9551963149,1.347,0.134,1.3536487728,0.487,-0.136,0.5056332663,0.86,0.27,0.9013878189000001
2019-12-08 12:00:00,1.409,0.1895,1.4216860589,0.46900000000000003,-0.1305,0.4868174709,0.9400000000000001,0.32,0.992975327,1.369,0.1395,1.3760891141,0.46900000000000003,-0.1305,0.4868174709,0.9,0.27,0.9396275858
2019-12-08 12:30:00,1.4525000000000001,0.1845,1.4641709258,0.4525,-0.1355,0.4723520933,1.0,0.32,1.0499523799,1.4025,0.1345,1.4089345265,0.4525,-0.1355,0.4723520933,0.9500000000000001,0.27,0.98762341
2019-12-08 13:00:00,1.3860000000000001,0.1835,1.3980945068000001,0.466,-0.1365,0.4855803229,0.92,0.32,0.9740636530000001,1.346,0.1335,1.3526042474,0.466,-0.1365,0.4855803229,0.88,0.27,0.9204890005
2019-12-08 13:30:00,1.375,0.1855,1.3874563957000001,0.47500000000000003,-0.1345,0.4936752475,0.9,0.32,0.9551963149,1.335,0.1355,1.3418588786,0.47500000000000003,-0.1345,0.4936752475,0.86,0.27,0.9013878189000001
2019-12-08 14:00:00,1.312,0.171,1.3230967463,0.47200000000000003,-0.129,0.4893107397,0.84,0.30000000000000004,0.8919641248,1.272,0.121,1.2777421493,0.47200000000000003,-0.129,0.4893107397,0.8,0.25,0.8381527307000001
2019-12-08 14:30:00,1.3599999999999999,0.1665,1.3701540972,0.47000000000000003,-0.1335,0.48859211,0.89,0.30000000000000004,0.9392017888,1.32,0.1165,1.3251310313,0.47000000000000003,-0.1335,0.48859211,0.85,0.25,0.8860022573
2019-12-08 15:00:00,1.393,0.5665,1.5037856396,0.47300000000000003,-0.1335,0.4914786364,0.92,0.7000000000000001,1.1560276812999999,1.303,-0.29350000000000004,1.3356463791,0.47300000000000003,-0.1335,0.4914786364,0.8300000000000001,-0.16,0.8452810184
2019-12-08 15:30:00,1.3855,0.5785,1.5014234912000002,0.4455,-0.1315,0.464502422,0.9400000000000001,0.71,1.1780067912,1.2955,-0.3115,1.3324235438,0.4455,-0.1315,0.464502422,0.85,-0.18,0.8688498144000001
2019-12-08 16:00:00,1.418,0.4335,1.4827832781999999,0.448,-0.1265,0.46551718550000004,0.97,0.56,1.120044642,1.348,-0.1665,1.358243811,0.448,-0.1265,0.46551718550000004,0.9,-0.04,0.9008884504
2019-12-08 16:30:00,1.4975,0.426,1.5569143361000002,0.42750000000000005,-0.114,0.4424389788,1.07,0.54,1.1985407794,1.4275,-0.154,1.4357828004,0.42750000000000005,-0.114,0.4424389788,1.0,-0.04,1.0007996803
