Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-08 17:00:00,1.6475,0.605,1.7550730042,0.42750000000000005,-0.115,0.44269769600000003,1.22,0.72,1.4166156854,1.5474999999999999,-0.28500000000000003,1.5735251031000002,0.42750000000000005,-0.115,0.44269769600000003,1.12,-0.17,1.1328283189
2019-12-08 17:30:00,1.7005,0.6225,1.8108579458,0.42050000000000004,-0.11750000000000001,0.4366079477,1.28,0.74,1.4785127663,1.6005,-0.2675,1.6227003728,0.42050000000000004,-0.11750000000000001,0.4366079477,1.18,-0.15,1.1894956915
2019-12-08 18:00:00,1.7395,0.6285000000000001,1.8495600828,0.3995,-0.1115,0.4147680074,1.34,0.74,1.5307514494999999,1.6395,-0.2715,1.6618280597,0.3995,-0.1115,0.4147680074,1.24,-0.16,1.2502799686000001
2019-12-08 18:30:00,1.693,0.624,1.8043350576,0.383,-0.106,0.3973977856,1.31,0.73,1.4996666296,1.593,-0.266,1.6150557266,0.383,-0.106,0.3973977856,1.21,-0.16,1.2205326706
2019-12-08 19:00:00,1.6425,0.613,1.7531615014000002,0.3725,-0.097,0.3849223948,1.27,0.71,1.4549914089,1.5425,-0.297,1.5708326613999999,0.3725,-0.097,0.3849223948,1.17,-0.2,1.1869709348
2019-12-08 19:30:00,1.5675,0.6135,1.6832820619,0.3675,-0.0965,0.37995855040000004,1.2,0.71,1.3943098650999999,1.4775,-0.29650000000000004,1.5069567014,0.3675,-0.0965,0.37995855040000004,1.11,-0.2,1.1278741064
2019-12-08 20:00:00,1.5230000000000001,0.613,1.641736276,0.363,-0.097,0.3757366099,1.16,0.71,1.3600367642,1.423,-0.307,1.4557396745,0.363,-0.097,0.3757366099,1.06,-0.21,1.0806016842
2019-12-08 20:30:00,1.475,0.601,1.5927416614,0.315,-0.089,0.3273316361,1.16,0.6900000000000001,1.3497036712,1.375,-0.309,1.4092927304,0.315,-0.089,0.3273316361,1.06,-0.22,1.0825894882
2019-12-08 21:00:00,1.3945,0.353,1.4384850538,0.3245,-0.08700000000000001,0.3359601911,1.07,0.44,1.1569356075,1.3245,-0.097,1.3280471565,0.3245,-0.08700000000000001,0.3359601911,1.0,-0.01,1.0000499988
2019-12-08 21:30:00,1.341,0.14250000000000002,1.3485500547,0.281,-0.0775,0.2914914235,1.06,0.22,1.0825894882,1.301,0.10250000000000001,1.305031513,0.281,-0.0775,0.2914914235,1.02,0.18,1.0357605901
2019-12-08 22:00:00,1.23,0.162,1.2406224244,0.44,-0.128,0.4582401117,0.79,0.29,0.841546196,1.19,0.052000000000000005,1.1911355926,0.44,-0.128,0.4582401117,0.75,0.18,0.7712976079
2019-12-08 22:30:00,1.135,0.121,1.1414315573,0.495,-0.139,0.5141458937,0.64,0.26,0.6907966416,1.095,0.081,1.0979918032,0.495,-0.139,0.5141458937,0.6000000000000001,0.22,0.6390618123
2019-12-08 23:00:00,1.0745,0.121,1.0812914732,0.48450000000000004,-0.129,0.5013793474,0.59,0.25,0.6407807737,1.0445,0.081,1.0476360294,0.48450000000000004,-0.129,0.5013793474,0.56,0.21,0.5980802622
2019-12-08 23:30:00,1.0155,0.1325,1.0241076604,0.4955,-0.1375,0.5142241729,0.52,0.27,0.585918083,0.9755,0.0825,0.9789823798,0.4955,-0.1375,0.5142241729,0.48,0.22,0.5280151513
2019-12-09 00:00:00,0.9785,0.1165,0.985410828,0.47850000000000004,-0.1335,0.4967740935,0.5,0.25,0.5590169944,0.9485,0.0765,0.9515800019,0.47850000000000004,-0.1335,0.4967740935,0.47000000000000003,0.21,0.514781507
2019-12-09 00:30:00,1.134,0.113,1.1396161635,0.494,-0.137,0.5126451014,0.64,0.25,0.6870953355,1.104,0.073,1.106410864,0.494,-0.137,0.5126451014,0.61,0.21,0.6451356447000001
2019-12-09 01:00:00,1.3705,0.1285,1.3765109880000002,0.5205000000000001,-0.14150000000000001,0.5393908601,0.85,0.27,0.8918520057,1.3305,0.08850000000000001,1.3334400999,0.5205000000000001,-0.14150000000000001,0.5393908601,0.81,0.23,0.8420213774
2019-12-09 01:30:00,1.418,0.123,1.4233246292000001,0.498,-0.147,0.5192427178,0.92,0.27,0.9588013350000001,1.3780000000000001,0.083,1.3804973741,0.498,-0.147,0.5192427178,0.88,0.23,0.9095603333000001
2019-12-09 02:00:00,1.3685,0.1145,1.3732816536,0.48850000000000005,-0.14550000000000002,0.5097082499,0.88,0.26,0.9176055798,1.3285,0.0645,1.3300648480000001,0.48850000000000005,-0.14550000000000002,0.5097082499,0.84,0.21,0.8658521814
2019-12-09 02:30:00,1.3625,0.121,1.367862292,0.4425,-0.139,0.46381812170000003,0.92,0.26,0.9560334722,1.3225,0.07100000000000001,1.3244044888,0.4425,-0.139,0.46381812170000003,0.88,0.21,0.9047098983
2019-12-09 03:00:00,1.3285,0.21050000000000002,1.3450734181000001,0.3985,-0.11950000000000001,0.4160318497,0.93,0.33,0.9868130522,1.2785,0.0005,1.2785000978,0.3985,-0.11950000000000001,0.4160318497,0.88,0.12,0.8881441324
2019-12-09 03:30:00,1.2610000000000001,0.531,1.3682404759,0.35100000000000003,-0.099,0.36469439260000003,0.91,0.63,1.1067971811,1.171,-0.359,1.2247946767,0.35100000000000003,-0.099,0.36469439260000003,0.8200000000000001,-0.26,0.8602325267
2019-12-09 04:00:00,1.214,0.53,1.3246493876,0.454,-0.13,0.4722456988,0.76,0.66,1.0065783626,1.124,-0.36,1.1802440426,0.454,-0.13,0.4722456988,0.67,-0.23,0.7083784299
2019-12-09 04:30:00,1.1535,0.529,1.2690166469,0.4335,-0.131,0.4528611818,0.72,0.66,0.9767292358,1.0735000000000001,-0.361,1.1325737283,0.4335,-0.131,0.4528611818,0.64,-0.23,0.6800735254
2019-12-09 05:00:00,1.1155,0.521,1.2311706827,0.42550000000000004,-0.129,0.4446248419,0.6900000000000001,0.65,0.9479451461,1.0255,-0.369,1.0898675378,0.42550000000000004,-0.129,0.4446248419,0.6000000000000001,-0.24,0.6462197769
2019-12-09 05:30:00,1.1185,0.5195000000000001,1.233256867,0.42850000000000005,-0.1305,0.4479313563,0.6900000000000001,0.65,0.9479451461,1.0285,-0.36050000000000004,1.0898497603,0.42850000000000005,-0.1305,0.4479313563,0.6000000000000001,-0.23,0.6425729531000001
2019-12-09 06:00:00,1.138,0.5295,1.2551550701,0.438,-0.1305,0.45702762500000005,0.7000000000000001,0.66,0.9620810777000001,1.058,-0.36050000000000004,1.1177317433,0.438,-0.1305,0.45702762500000005,0.62,-0.23,0.6612866247
2019-12-09 06:30:00,1.2085,0.211,1.2267816635,0.4385,-0.129,0.45708122910000004,0.77,0.34,0.8417244205000001,1.1685,0.011,1.1685517746,0.4385,-0.129,0.45708122910000004,0.73,0.14,0.7433034374
2019-12-09 07:00:00,1.2905,0.1345,1.297490077,0.4305,-0.1255,0.44842000400000004,0.86,0.26,0.8984430978,1.2505,0.0945,1.2540655884,0.4305,-0.1255,0.44842000400000004,0.8200000000000001,0.22,0.8489994111
2019-12-09 07:30:00,1.3375,0.1515,1.3460529336,0.40750000000000003,-0.1285,0.4272803529,0.93,0.28,0.9712363255,1.2974999999999999,0.1115,1.3022820355,0.40750000000000003,-0.1285,0.4272803529,0.89,0.24,0.9217917335
2019-12-09 08:00:00,1.309,0.176,1.3207789368,0.40900000000000003,-0.134,0.4303916821,0.9,0.31,0.9518928511,1.2690000000000001,0.136,1.2762668216,0.40900000000000003,-0.134,0.4303916821,0.86,0.27,0.9013878189000001
2019-12-09 08:30:00,1.3645,0.176,1.3758038559,0.41450000000000004,-0.14400000000000002,0.438800923,0.9500000000000001,0.32,1.0024470061,1.3245,0.126,1.3304797067,0.41450000000000004,-0.14400000000000002,0.438800923,0.91,0.27,0.9492101980000001
2019-12-09 09:00:00,1.3355000000000001,0.186,1.348390244,0.4555,-0.14400000000000002,0.4777198447,0.88,0.33,0.939840412,1.2955,0.146,1.3037009818,0.4555,-0.14400000000000002,0.4777198447,0.84,0.29,0.8886506625
2019-12-09 09:30:00,1.296,0.18050000000000002,1.3085091708,0.456,-0.1695,0.4864835557,0.84,0.35000000000000003,0.91,1.256,0.1305,1.2627613591,0.456,-0.1695,0.4864835557,0.8,0.30000000000000004,0.8544003745000001
2019-12-09 10:00:00,1.2795,0.18,1.2920991642,0.46950000000000003,-0.14,0.4899288214,0.81,0.32,0.8709190548,1.2395,0.14,1.2473813571,0.46950000000000003,-0.14,0.4899288214,0.77,0.28,0.8193289938
2019-12-09 10:30:00,1.275,0.4645,1.3569765105,0.465,-0.1255,0.48163809030000004,0.81,0.59,1.0020977996,1.205,-0.14550000000000002,1.2137525489,0.465,-0.1255,0.48163809030000004,0.74,-0.02,0.7402702209
2019-12-09 11:00:00,1.2305,0.6005,1.3692079826999999,0.42050000000000004,-0.1295,0.4399892044,0.81,0.73,1.0904127659,1.1405,-0.3095,1.1817489158,0.42050000000000004,-0.1295,0.4399892044,0.72,-0.18,0.7421590126000001
2019-12-09 11:30:00,1.244,0.596,1.3794027693,0.41400000000000003,-0.134,0.4351459525,0.8300000000000001,0.73,1.1053506231,1.154,-0.314,1.1959565209,0.41400000000000003,-0.134,0.4351459525,0.74,-0.18,0.7615773106
2019-12-09 12:00:00,1.2645,0.6155,1.4063429525,0.41450000000000004,-0.1245,0.4327938308,0.85,0.74,1.1269871339,1.1745,-0.29450000000000004,1.2108594055,0.41450000000000004,-0.1245,0.4327938308,0.76,-0.17,0.7787810989
2019-12-09 12:30:00,1.272,0.623,1.4163731853,0.392,-0.167,0.42609036600000005,0.88,0.79,1.1825819211,1.182,-0.28700000000000003,1.2163441125,0.392,-0.167,0.42609036600000005,0.79,-0.12,0.79906195
2019-12-09 13:00:00,1.217,0.6045,1.3588632198,0.40700000000000003,-0.1255,0.42590990830000003,0.81,0.73,1.0904127659,1.127,-0.29550000000000004,1.1650962407,0.40700000000000003,-0.1255,0.42590990830000003,0.72,-0.17,0.7397972695
2019-12-09 13:30:00,1.216,0.5895,1.3513571882,0.386,-0.1505,0.4143021241,0.8300000000000001,0.74,1.1119802157,1.126,-0.3005,1.1654081903,0.386,-0.1505,0.4143021241,0.74,-0.15,0.7550496672
2019-12-09 14:00:00,1.1675,0.5815,1.3043000037999999,0.3675,-0.1285,0.3893179934,0.8,0.71,1.0696261029,1.0875,-0.3085,1.130410766,0.3675,-0.1285,0.3893179934,0.72,-0.18,0.7421590126000001
2019-12-09 14:30:00,1.1615,0.5725,1.2949279903,0.2615,-0.1275,0.2909269668,0.9,0.7000000000000001,1.1401754251,1.0615,-0.3175,1.1079659291,0.2615,-0.1275,0.2909269668,0.8,-0.19,0.8222530024
2019-12-09 15:00:00,1.1825,0.577,1.3157641316,0.3225,-0.093,0.3356415499,0.86,0.67,1.0901834708,1.0925,-0.323,1.1392476684,0.3225,-0.093,0.3356415499,0.77,-0.23,0.8036168241
2019-12-09 15:30:00,1.206,0.5805,1.3384379889,0.326,-0.0795,0.335553647,0.88,0.66,1.1,1.116,-0.3195,1.1608342905,0.326,-0.0795,0.335553647,0.79,-0.24,0.8256512581000001
2019-12-09 16:00:00,1.2535,0.5645,1.3747445217,0.2735,-0.0655,0.2812338884,0.98,0.63,1.1650321884000001,1.1635,-0.3255,1.2081732078,0.2735,-0.0655,0.2812338884,0.89,-0.26,0.9272000863000001
2019-12-09 16:30:00,1.349,0.17,1.3596694451,0.219,-0.06,0.22707047360000002,1.13,0.23,1.1531695452,1.309,0.1,1.3128141529000001,0.219,-0.06,0.22707047360000002,1.09,0.16,1.1016805345
2019-12-09 17:00:00,1.505,0.177,1.5153725615,0.20500000000000002,-0.053,0.2117404071,1.3,0.23,1.3201893804,1.465,0.137,1.4713918581,0.20500000000000002,-0.053,0.2117404071,1.26,0.19,1.2742448744
2019-12-09 17:30:00,1.6425,0.2485,1.6611918914000001,0.7425,-0.07150000000000001,0.7459346486,0.9,0.32,0.9551963149,1.5925,0.0985,1.5955433244,0.7425,-0.07150000000000001,0.7459346486,0.85,0.17,0.8668333173
2019-12-09 18:00:00,1.694,0.381,1.7363170793,0.844,-0.069,0.8468158005,0.85,0.45,0.9617692031,1.624,-0.069,1.6254651642,0.844,-0.069,0.8468158005,0.78,0.0,0.78
2019-12-09 18:30:00,1.678,0.166,1.6861909738,0.228,-0.054,0.2343074903,1.45,0.22,1.4665946952,1.6280000000000001,0.126,1.6328686414,0.228,-0.054,0.2343074903,1.4,0.18,1.4115239991
2019-12-09 19:00:00,1.642,0.157,1.6494887086999999,0.212,-0.053,0.2185245982,1.43,0.21,1.4453373309,1.592,0.107,1.5955917398000001,0.212,-0.053,0.2185245982,1.38,0.16,1.3892443989
2019-12-09 19:30:00,1.5645,0.138,1.5705744968,0.21450000000000002,-0.052000000000000005,0.22071304900000002,1.35,0.19,1.3633048082,1.5145,0.098,1.5176673713,0.21450000000000002,-0.052000000000000005,0.22071304900000002,1.3,0.15,1.3086252328
2019-12-09 20:00:00,1.544,0.48850000000000005,1.6194345464,0.234,-0.051500000000000004,0.2396001878,1.31,0.54,1.4169333082,1.454,-0.2215,1.4707747108,0.234,-0.051500000000000004,0.2396001878,1.22,-0.17,1.2317873193
2019-12-09 20:30:00,1.495,0.5565,1.5952169915,0.225,-0.053500000000000006,0.231273107,1.27,0.61,1.4089002804000001,1.395,-0.29350000000000004,1.4255410376,0.225,-0.053500000000000006,0.231273107,1.17,-0.24,1.1943617542
2019-12-09 21:00:00,1.4165,0.148,1.4242107463,0.23650000000000002,-0.052000000000000005,0.2421492308,1.18,0.2,1.196829144,1.3765,0.098,1.3799841485,0.23650000000000002,-0.052000000000000005,0.2421492308,1.1400000000000001,0.15,1.1498260738
2019-12-09 21:30:00,1.3519999999999999,0.214,1.3688316186,0.232,-0.056,0.2386629422,1.12,0.27,1.1520850663,1.292,0.024,1.292222891,0.232,-0.056,0.2386629422,1.06,0.08,1.0630145813
2019-12-09 22:00:00,1.305,0.547,1.4150031802,0.225,-0.053,0.2311579547,1.08,0.6000000000000001,1.2354756169,1.215,-0.353,1.2652406886,0.225,-0.053,0.2311579547,0.99,-0.30000000000000004,1.034456379
2019-12-09 22:30:00,1.1935,0.5275000000000001,1.3048748982,0.21350000000000002,-0.052500000000000005,0.2198601828,0.98,0.58,1.1387712676,1.1035,-0.36250000000000004,1.1615156047,0.21350000000000002,-0.052500000000000005,0.2198601828,0.89,-0.31,0.9424436323000001
2019-12-09 23:00:00,1.123,0.5335,1.2432824498000001,0.243,-0.0565,0.2494819633,0.88,0.59,1.059481005,1.023,-0.3665,1.0866697981,0.243,-0.0565,0.2494819633,0.78,-0.31,0.8393449827
2019-12-09 23:30:00,1.024,0.214,1.0461223638,0.244,-0.056,0.2503437637,0.78,0.27,0.8254089895000001,0.974,-0.046,0.9750856373000001,0.244,-0.056,0.2503437637,0.73,0.01,0.7300684899000001
2019-12-10 00:00:00,1.0045,0.10200000000000001,1.0096654149,0.2545,-0.058,0.2610253819,0.75,0.16,0.7668767828,0.9645,0.062,0.966490688,0.2545,-0.058,0.2610253819,0.71,0.12,0.7200694411
2019-12-10 00:30:00,1.157,0.10400000000000001,1.1616647537,0.277,-0.066,0.28475428,0.88,0.17,0.8962700486,1.117,0.064,1.1188319802,0.277,-0.066,0.28475428,0.84,0.13,0.85
2019-12-10 01:00:00,1.3775,0.1125,1.3820862853,0.3175,-0.0775,0.3268218169,1.06,0.19,1.0768936809,1.3375,0.0625,1.3389594841,0.3175,-0.0775,0.3268218169,1.02,0.14,1.0295630141
2019-12-10 01:30:00,1.4355,0.11,1.4397083905999999,0.35550000000000004,-0.1,0.3692969672,1.08,0.21,1.1002272493,1.3955,0.07,1.3972545402,0.35550000000000004,-0.1,0.3692969672,1.04,0.17,1.0538026381
2019-12-10 02:00:00,1.3885,0.108,1.3926938824000001,0.3885,-0.10200000000000001,0.4016668396,1.0,0.21,1.0218121158,1.3485,0.068,1.3502134091,0.3885,-0.10200000000000001,0.4016668396,0.96,0.17,0.9749358953
2019-12-10 02:30:00,1.361,0.10550000000000001,1.3650828729,0.41100000000000003,-0.1145,0.4266512041,0.9500000000000001,0.22,0.9751410154000001,1.321,0.0655,1.3226228676,0.41100000000000003,-0.1145,0.4266512041,0.91,0.18,0.9276313923
2019-12-10 03:00:00,1.322,0.10650000000000001,1.3262828695,0.442,-0.12350000000000001,0.4589294608,0.88,0.23,0.9095603333000001,1.292,0.0665,1.2937102651,0.442,-0.12350000000000001,0.4589294608,0.85,0.19,0.8709764635
2019-12-10 03:30:00,1.2625,0.10250000000000001,1.266654057,0.4625,-0.1275,0.47975254040000004,0.8,0.23,0.8324061509,1.2325,0.0625,1.2340836682,0.4625,-0.1275,0.47975254040000004,0.77,0.19,0.7930952024
2019-12-10 04:00:00,1.208,0.10650000000000001,1.2126855528,0.468,-0.12350000000000001,0.48402091900000005,0.74,0.23,0.7749193506000001,1.178,0.0665,1.1798755231,0.468,-0.12350000000000001,0.48402091900000005,0.71,0.19,0.734982993
2019-12-10 04:30:00,1.179,0.105,1.1836663381,0.449,-0.125,0.4660751012,0.73,0.23,0.7653757247,1.139,0.065,1.1408531895,0.449,-0.125,0.4660751012,0.6900000000000001,0.19,0.7156814934
2019-12-10 05:00:00,1.1335,0.10300000000000001,1.1381701323,0.4635,-0.127,0.4805842798,0.67,0.23,0.7083784299,1.1035,0.063,1.1052969058,0.4635,-0.127,0.4805842798,0.64,0.19,0.6676076692
2019-12-10 05:30:00,1.1425,0.1125,1.1480254788,0.47250000000000003,-0.1275,0.489400143,0.67,0.24,0.7116881339000001,1.1025,0.07250000000000001,1.1048812153,0.47250000000000003,-0.1275,0.489400143,0.63,0.2,0.6609841148000001
2019-12-10 06:00:00,1.1585,0.12,1.1646983515,0.47850000000000004,-0.13,0.49584498590000003,0.68,0.25,0.7244998275,1.1185,0.08,1.1213573249,0.47850000000000004,-0.13,0.49584498590000003,0.64,0.21,0.6735725648
2019-12-10 06:30:00,1.21,0.1385,1.2179007554,0.47000000000000003,-0.1315,0.488049434,0.74,0.27,0.7877182237,1.17,0.08850000000000001,1.1733423413,0.47000000000000003,-0.1315,0.488049434,0.7000000000000001,0.22,0.7337574531000001
2019-12-10 07:00:00,1.325,0.1835,1.3376461602,0.495,-0.1365,0.5134756567000001,0.8300000000000001,0.32,0.8895504483000001,1.2850000000000001,0.0835,1.2877100799,0.495,-0.1365,0.5134756567000001,0.79,0.22,0.8200609733
2019-12-10 07:30:00,1.329,0.164,1.3390806548,0.459,-0.136,0.4787243466,0.87,0.30000000000000004,0.920271699,1.289,0.124,1.2949505782,0.459,-0.136,0.4787243466,0.8300000000000001,0.26,0.8697700846
2019-12-10 08:00:00,1.2955,0.166,1.3060919761,0.42550000000000004,-0.154,0.4525110496,0.87,0.32,0.926984358,1.2555,0.126,1.2618067404,0.42550000000000004,-0.154,0.4525110496,0.8300000000000001,0.28,0.8759566199000001
2019-12-10 08:30:00,1.3345,0.179,1.3464513545,0.3945,-0.201,0.44275416430000003,0.9400000000000001,0.38,1.0139033485,1.2945,0.139,1.3019413389,0.3945,-0.201,0.44275416430000003,0.9,0.34,0.9620810777000001
2019-12-10 09:00:00,1.3695,0.178,1.3810192794,0.40950000000000003,-0.222,0.46580494840000003,0.96,0.4,1.04,1.3295,0.128,1.3356475022,0.40950000000000003,-0.222,0.46580494840000003,0.92,0.35000000000000003,0.9843271814000001
2019-12-10 09:30:00,1.3585,0.18,1.3703730332,0.4385,-0.22,0.4905937729,0.92,0.4,1.0031948963,1.3185,0.13,1.3248932976,0.4385,-0.22,0.4905937729,0.88,0.35000000000000003,0.9470480452000001
2019-12-10 10:00:00,1.3014999999999999,0.185,1.3145825383,0.4315,-0.17500000000000002,0.4656363925,0.87,0.36,0.9415412896,1.2615,0.145,1.2698059891,0.4315,-0.17500000000000002,0.4656363925,0.8300000000000001,0.32,0.8895504483000001
2019-12-10 10:30:00,1.3014999999999999,0.17850000000000002,1.3136835616,0.49150000000000005,-0.14150000000000001,0.5114630974000001,0.81,0.32,0.8709190548,1.2615,0.1385,1.2690801787,0.49150000000000005,-0.14150000000000001,0.5114630974000001,0.77,0.28,0.8193289938
2019-12-10 11:00:00,1.278,0.17300000000000001,1.2896561557,0.498,-0.147,0.5192427178,0.78,0.32,0.8430895563,1.238,0.133,1.2451236886000001,0.498,-0.147,0.5192427178,0.74,0.28,0.7912016178
2019-12-10 11:30:00,1.278,0.17550000000000002,1.2899938953,0.458,-0.17450000000000002,0.4901165678,0.8200000000000001,0.35000000000000003,0.891571646,1.238,0.1355,1.245393211,0.458,-0.17450000000000002,0.4901165678,0.78,0.31,0.8393449827
2019-12-10 12:00:00,1.2855,0.181,1.2981799760000001,0.4655,-0.189,0.5024054637,0.8200000000000001,0.37,0.8996110271000001,1.2455,0.131,1.2523702528,0.4655,-0.189,0.5024054637,0.78,0.32,0.8430895563
2019-12-10 12:30:00,1.2315,0.4005,1.2949874517,0.49150000000000005,-0.1595,0.5167325227,0.74,0.56,0.9280086206,1.1615,-0.11950000000000001,1.167631149,0.49150000000000005,-0.1595,0.5167325227,0.67,0.04,0.6711929678
2019-12-10 13:00:00,1.192,0.5650000000000001,1.3191243308,0.502,-0.145,0.5225217699,0.6900000000000001,0.71,0.9900505038,1.102,-0.315,1.1461365538,0.502,-0.145,0.5225217699,0.6000000000000001,-0.17,0.6236184731000001
2019-12-10 13:30:00,1.1945000000000001,0.145,1.2032685694,0.5045000000000001,-0.145,0.5249240421,0.6900000000000001,0.29,0.748465096,1.1645,0.105,1.1692242086,0.5045000000000001,-0.145,0.5249240421,0.66,0.25,0.7057619995000001
2019-12-10 14:00:00,1.1915,0.14200000000000002,1.1999317689,0.49150000000000005,-0.168,0.5194191467,0.7000000000000001,0.31,0.7655716818,1.1515,0.10200000000000001,1.1560087586,0.49150000000000005,-0.168,0.5194191467,0.66,0.27,0.7130918594
2019-12-10 14:30:00,1.2055,0.14450000000000002,1.2141295236,0.4555,-0.2255,0.5082622355,0.75,0.37,0.8363013811000001,1.1655,0.10450000000000001,1.1701754142,0.4555,-0.2255,0.5082622355,0.71,0.33,0.7829431652000001
2019-12-10 15:00:00,1.2429999999999999,0.14400000000000002,1.2513133101,0.453,-0.226,0.5062459876000001,0.79,0.37,0.8723531395,1.213,0.10400000000000001,1.2174502043,0.453,-0.226,0.5062459876000001,0.76,0.33,0.8285529555000001
2019-12-10 15:30:00,1.2465,0.1615,1.2569186529,0.4565,-0.2185,0.5060973227,0.79,0.38,0.8766413178,1.2165,0.12150000000000001,1.2225524529,0.4565,-0.2185,0.5060973227,0.76,0.34,0.8325863319
2019-12-10 16:00:00,1.2855,0.1685,1.2964962399,0.4655,-0.1715,0.4960871899,0.8200000000000001,0.34,0.8876936408,1.2455,0.11850000000000001,1.2511244942,0.4655,-0.1715,0.4960871899,0.78,0.29,0.8321658489
2019-12-10 16:30:00,1.385,0.18150000000000002,1.3968418844000001,0.435,-0.1385,0.4565164291,0.9500000000000001,0.32,1.0024470061,1.345,0.14150000000000001,1.3524227335,0.435,-0.1385,0.4565164291,0.91,0.28,0.9521029356
2019-12-10 17:00:00,1.5,0.1925,1.5123016399,0.47000000000000003,-0.1275,0.4869869095,1.03,0.32,1.07856386,1.46,0.1525,1.4679428633,0.47000000000000003,-0.1275,0.4869869095,0.99,0.28,1.0288342918
2019-12-10 17:30:00,1.573,0.2,1.5856635835000001,0.443,-0.12,0.4589651403,1.13,0.32,1.1744360349,1.533,0.16,1.5413270257,0.443,-0.12,0.4589651403,1.09,0.28,1.1253888217
2019-12-10 18:00:00,1.6115,0.192,1.622897486,0.4515,-0.11800000000000001,0.4666650298,1.16,0.31,1.2007081244,1.5615,0.152,1.5688805722999999,0.4515,-0.11800000000000001,0.4666650298,1.11,0.27,1.1423659659
2019-12-10 18:30:00,1.5965,0.1835,1.6070110454000002,0.47650000000000003,-0.1265,0.4930055781,1.12,0.31,1.1621101497,1.5565,0.14350000000000002,1.5631009244,0.47650000000000003,-0.1265,0.4930055781,1.08,0.27,1.1132385189
2019-12-10 19:00:00,1.5505,0.177,1.5605701682,0.47050000000000003,-0.123,0.48631188550000004,1.08,0.30000000000000004,1.1208925015,1.5105,0.127,1.5158295584,0.47050000000000003,-0.123,0.48631188550000004,1.04,0.25,1.0696261029
2019-12-10 19:30:00,1.469,0.17500000000000002,1.4793870352,0.459,-0.125,0.47571630200000004,1.01,0.30000000000000004,1.0536128321,1.429,0.125,1.4344566916,0.459,-0.125,0.47571630200000004,0.97,0.25,1.0016985575
2019-12-10 20:00:00,1.4125,0.17450000000000002,1.4232380335,0.4525,-0.1255,0.4695811964,0.96,0.30000000000000004,1.0057832769,1.3625,0.1245,1.368176341,0.4525,-0.1255,0.4695811964,0.91,0.25,0.9437160590000001
2019-12-10 20:30:00,1.3745,0.1595,1.3837234189,0.41450000000000004,-0.1105,0.4289761066,0.96,0.27,0.9972462083,1.3245,0.11950000000000001,1.3298798818,0.41450000000000004,-0.1105,0.4289761066,0.91,0.23,0.9386160024
2019-12-10 21:00:00,1.3575,0.4375,1.4262582165,0.42750000000000005,-0.1125,0.4420548608,0.93,0.55,1.0804628638,1.2875,-0.17250000000000001,1.2990044265,0.42750000000000005,-0.1125,0.4420548608,0.86,-0.06,0.8620904825
2019-12-10 21:30:00,1.3,0.561,1.4158817041,0.38,-0.109,0.39532391780000004,0.92,0.67,1.1381124725,1.21,-0.339,1.2565910234,0.38,-0.109,0.39532391780000004,0.8300000000000001,-0.23,0.86127812
2019-12-10 22:00:00,1.223,0.5690000000000001,1.3488847245,0.383,-0.111,0.3987605798,0.84,0.68,1.0807404869,1.133,-0.341,1.1832032792,0.383,-0.111,0.3987605798,0.75,-0.23,0.7844743463
2019-12-10 22:30:00,1.1320000000000001,0.3785,1.193602216,0.392,-0.1115,0.4075490768,0.74,0.49,0.8875246475,1.062,-0.1715,1.0757584534,0.392,-0.1115,0.4075490768,0.67,-0.06,0.6726812024000001
2019-12-10 23:00:00,1.0175,0.1015,1.0225499988,0.3375,-0.08850000000000001,0.348910447,0.68,0.19,0.7060453243,0.9775,0.061500000000000006,0.979432744,0.3375,-0.08850000000000001,0.348910447,0.64,0.15,0.6573431372
2019-12-10 23:30:00,0.925,0.10250000000000001,0.9306617269,0.295,-0.0675,0.3026239416,0.63,0.17,0.6525335240000001,0.895,0.0625,0.8971796086,0.295,-0.0675,0.3026239416,0.6000000000000001,0.13,0.6139218191
2019-12-11 00:00:00,0.925,0.1135,0.9319373638,0.325,-0.0765,0.33388209,0.6000000000000001,0.19,0.6293647591,0.895,0.07350000000000001,0.8980129453000001,0.325,-0.0765,0.33388209,0.5700000000000001,0.15,0.5894064811
2019-12-11 00:30:00,1.0975,0.1115,1.1031493553,0.3375,-0.08850000000000001,0.348910447,0.76,0.2,0.7858753082000001,1.0675,0.07150000000000001,1.069891817,0.3375,-0.08850000000000001,0.348910447,0.73,0.16,0.7473285757
2019-12-11 01:00:00,1.3325,0.3665,1.3819835383,0.3125,-0.07350000000000001,0.3210272574,1.02,0.44,1.1108555262,1.2625,-0.1835,1.2757658484,0.3125,-0.07350000000000001,0.3210272574,0.9500000000000001,-0.11,0.9563472173
2019-12-11 01:30:00,1.3995,0.526,1.4950840277,0.2795,-0.074,0.289130161,1.12,0.6000000000000001,1.2705904139,1.3094999999999999,-0.354,1.3565051603,0.2795,-0.074,0.289130161,1.03,-0.28,1.0673799698
2019-12-11 02:00:00,1.3705,0.5275000000000001,1.4685116615,0.2605,-0.07250000000000001,0.27040062870000003,1.11,0.6000000000000001,1.2617844507,1.2805,-0.35250000000000004,1.3281327117,0.2605,-0.07250000000000001,0.27040062870000003,1.02,-0.28,1.0577334258
2019-12-11 02:30:00,1.3535,0.5315,1.4541163984,0.2535,-0.0685,0.2625918887,1.1,0.6000000000000001,1.2529964086,1.2535,-0.34850000000000003,1.3010436196000001,0.2535,-0.0685,0.2625918887,1.0,-0.28,1.0384603989
2019-12-11 03:00:00,1.3255,0.524,1.425316193,0.28550000000000003,-0.076,0.2954424648,1.04,0.6000000000000001,1.2006664816,1.2355,-0.356,1.2857667946,0.28550000000000003,-0.076,0.2954424648,0.9500000000000001,-0.28,0.990403958
2019-12-11 03:30:00,1.2745,0.531,1.3806923082,0.2645,-0.069,0.2733518795,1.01,0.6000000000000001,1.1747765745,1.1844999999999999,-0.359,1.2377080633,0.2645,-0.069,0.2733518795,0.92,-0.29,0.9646242792
2019-12-11 04:00:00,1.22,0.5395,1.3339641112,0.30000000000000004,-0.0805,0.31061270100000005,0.92,0.62,1.1094142599,1.12,-0.36050000000000004,1.1765883945,0.30000000000000004,-0.0805,0.31061270100000005,0.8200000000000001,-0.28,0.8664871609
2019-12-11 04:30:00,1.1475,0.187,1.1626371962,0.3175,-0.083,0.32816954460000003,0.8300000000000001,0.27,0.872811549,1.0975,-0.023,1.0977409758,0.3175,-0.083,0.32816954460000003,0.78,0.06,0.7823042886
2019-12-11 05:00:00,1.108,0.099,1.1124140416,0.298,-0.081,0.3088122407,0.81,0.18,0.8297590012,1.068,0.059000000000000004,1.0696284402,0.298,-0.081,0.3088122407,0.77,0.14,0.7826237921
2019-12-11 05:30:00,1.0745,0.10650000000000001,1.0797650207,0.2745,-0.07350000000000001,0.2841698436,0.8,0.18,0.8200000000000001,1.0345,0.0665,1.0366351817,0.2745,-0.07350000000000001,0.2841698436,0.76,0.14,0.7727871635
2019-12-11 06:00:00,1.096,0.11,1.1015062415,0.256,-0.06,0.26293725490000003,0.84,0.17,0.8570297544000001,1.056,0.07,1.0583175327,0.256,-0.06,0.26293725490000003,0.8,0.13,0.8104936767
2019-12-11 06:30:00,1.181,0.1325,1.1884095464,0.281,-0.0675,0.288993512,0.9,0.2,0.9219544457000001,1.141,0.0925,1.1447433118,0.281,-0.0675,0.288993512,0.86,0.16,0.8747571091
2019-12-11 07:00:00,1.2745,0.14200000000000002,1.2823861548,0.3245,-0.078,0.33374279020000003,0.9500000000000001,0.22,0.9751410154000001,1.2345,0.10200000000000001,1.2387066844,0.3245,-0.078,0.33374279020000003,0.91,0.18,0.9276313923
2019-12-11 07:30:00,1.3225,0.519,1.4206925248,0.2525,-0.061,0.2597638351,1.07,0.58,1.2170866855,1.2325,-0.241,1.2558412519,0.2525,-0.061,0.2597638351,0.98,-0.18,0.9963934966
2019-12-11 08:00:00,1.3125,0.5935,1.4404507975,0.28250000000000003,-0.08650000000000001,0.2954462726,1.03,0.68,1.2342204017,1.2125,-0.3065,1.2506392366,0.28250000000000003,-0.08650000000000001,0.2954462726,0.93,-0.22,0.9556673061000001
2019-12-11 08:30:00,1.345,0.586,1.4671131517,0.20500000000000002,-0.10400000000000001,0.2298717033,1.1400000000000001,0.6900000000000001,1.3325539389,1.255,-0.304,1.2912943119,0.20500000000000002,-0.10400000000000001,0.2298717033,1.05,-0.2,1.0688779163
2019-12-11 09:00:00,1.361,0.583,1.4806113602,0.211,-0.067,0.2213820228,1.15,0.65,1.3209844814,1.2610000000000001,-0.307,1.297832809,0.211,-0.067,0.2213820228,1.05,-0.24,1.0770793843
2019-12-11 09:30:00,1.3145,0.586,1.4392033387,0.20450000000000002,-0.124,0.239157375,1.11,0.71,1.3176494223,1.2145000000000001,-0.304,1.2519689493000001,0.20450000000000002,-0.124,0.239157375,1.01,-0.18,1.0259142264
2019-12-11 10:00:00,1.3215,0.5845,1.4449922145,0.21150000000000002,-0.0955,0.23206141430000002,1.11,0.68,1.3017296186,1.2215,-0.3055,1.2591237032,0.21150000000000002,-0.0955,0.23206141430000002,1.01,-0.21,1.0316006979
2019-12-11 10:30:00,1.345,0.5925,1.4697214872,0.23500000000000001,-0.0675,0.24450204500000003,1.11,0.66,1.291394595,1.245,-0.3075,1.2824122777,0.23500000000000001,-0.0675,0.24450204500000003,1.01,-0.24,1.0381233067
2019-12-11 11:00:00,1.3335,0.586,1.4565775812,0.24350000000000002,-0.064,0.25177023260000003,1.09,0.65,1.2690941651,1.2335,-0.314,1.2728386583,0.24350000000000002,-0.064,0.25177023260000003,0.99,-0.25,1.0210778619
2019-12-11 11:30:00,1.286,0.5640000000000001,1.4042407201,0.186,-0.08600000000000001,0.2049194964,1.1,0.65,1.2776932339,1.196,-0.326,1.2396338169,0.186,-0.08600000000000001,0.2049194964,1.01,-0.24,1.0381233067
2019-12-11 12:00:00,1.2985,0.582,1.4229638962,0.1985,-0.098,0.2213735531,1.1,0.68,1.2932130528,1.2085,-0.308,1.247131208,0.1985,-0.098,0.2213735531,1.01,-0.21,1.0316006979
2019-12-11 12:30:00,1.3655,0.604,1.4931196369,0.17550000000000002,-0.076,0.19124918300000002,1.19,0.68,1.3705838172,1.2655,-0.296,1.2996562045,0.17550000000000002,-0.076,0.19124918300000002,1.09,-0.22,1.1119802157
2019-12-11 13:00:00,0.1965,-0.045,0.20158682990000001,0.1935,-0.048,0.1993646157,0.003,0.003,0.0042426407000000005,0.1965,-0.045,0.20158682990000001,0.1935,-0.048,0.1993646157,0.003,0.003,0.0042426407000000005
2019-12-11 13:30:00,1.317,0.539,1.4230284606999999,0.20700000000000002,-0.051000000000000004,0.2131900561,1.11,0.59,1.2570600621999999,1.227,-0.251,1.2524096774,0.20700000000000002,-0.051000000000000004,0.2131900561,1.02,-0.2,1.0394229168
2019-12-11 14:00:00,1.2685,0.152,1.2775743618,0.2185,-0.058,0.2260669149,1.05,0.21,1.0707940979,1.2285,0.10200000000000001,1.2327271596,0.2185,-0.058,0.2260669149,1.01,0.16,1.0225947389
2019-12-11 14:30:00,1.2395,0.151,1.2486637858,0.20950000000000002,-0.109,0.23615937420000002,1.03,0.26,1.0623088063,1.1995,0.101,1.2037446781,0.20950000000000002,-0.109,0.23615937420000002,0.99,0.21,1.0120276676
2019-12-11 15:00:00,1.2515,0.245,1.2752557587,0.28150000000000003,-0.115,0.3040842811,0.97,0.36,1.0346496992,1.1915,0.005,1.1915104909,0.28150000000000003,-0.115,0.3040842811,0.91,0.12,0.9178779875
2019-12-11 15:30:00,1.278,0.579,1.4030413394,0.258,-0.081,0.2704163457,1.02,0.66,1.2149074039,1.188,-0.321,1.2306035105,0.258,-0.081,0.2704163457,0.93,-0.24,0.9604686356000001
2019-12-11 16:00:00,1.322,0.578,1.4428333237,0.262,-0.082,0.2745323296,1.06,0.66,1.2486793023,1.222,-0.322,1.2637119925,0.262,-0.082,0.2745323296,0.96,-0.24,0.9895453501
2019-12-11 16:30:00,1.4035,0.3985,1.4589772102,0.24350000000000002,-0.061500000000000006,0.2511463717,1.16,0.46,1.2478781992,1.3335,-0.12150000000000001,1.3390237114999999,0.24350000000000002,-0.061500000000000006,0.2511463717,1.09,-0.06,1.0916501271
2019-12-11 17:00:00,1.5225,0.17500000000000002,1.5325244696,0.3325,-0.085,0.3431927301,1.19,0.26,1.2180722474,1.4825,0.135,1.4886340215,0.3325,-0.085,0.3431927301,1.15,0.22,1.1708543889
2019-12-11 17:30:00,1.621,0.281,1.6451753706,0.35100000000000003,-0.089,0.36210771880000003,1.27,0.37,1.3228000605,1.561,0.051000000000000004,1.5618328976,0.35100000000000003,-0.089,0.36210771880000003,1.21,0.14,1.2180722474
2019-12-11 18:00:00,1.629,0.184,1.6393587161,0.339,-0.08600000000000001,0.3497384737,1.29,0.27,1.3179529582,1.589,0.14400000000000002,1.5955115167,0.339,-0.08600000000000001,0.3497384737,1.25,0.23,1.2709838709
2019-12-11 18:30:00,1.6575000000000002,0.1865,1.667959382,0.3175,-0.0835,0.32829636,1.34,0.27,1.3669308688,1.6175000000000002,0.14650000000000002,1.6241208391000002,0.3175,-0.0835,0.32829636,1.3,0.23,1.3201893804
2019-12-11 19:00:00,1.629,0.177,1.6385878066,0.299,-0.083,0.3103063003,1.33,0.26,1.3551752654,1.579,0.137,1.5849321752,0.299,-0.083,0.3103063003,1.28,0.22,1.2987686476
2019-12-11 19:30:00,1.561,0.17550000000000002,1.5708345712,0.301,-0.0845,0.3126359704,1.26,0.26,1.2865457629,1.521,0.1355,1.5270236573,0.301,-0.0845,0.3126359704,1.22,0.22,1.2396773774
2019-12-11 20:00:00,1.5470000000000002,0.17,1.5563126293,0.267,-0.07,0.27602354970000004,1.28,0.24,1.3023056477,1.5070000000000001,0.12,1.5117701545000002,0.267,-0.07,0.27602354970000004,1.24,0.19,1.2544720005
2019-12-11 20:30:00,1.4405000000000001,0.1635,1.4497491162,0.2205,-0.0565,0.2276235928,1.22,0.22,1.2396773774,1.4005,0.12350000000000001,1.4059347424,0.2205,-0.0565,0.2276235928,1.18,0.18,1.1936498649
2019-12-11 21:00:00,1.399,0.14550000000000002,1.4065458578,0.23900000000000002,-0.0545,0.2451351668,1.16,0.2,1.1771151176,1.349,0.10550000000000001,1.353119082,0.23900000000000002,-0.0545,0.2451351668,1.11,0.16,1.1214722466
2019-12-11 21:30:00,1.342,0.224,1.3605660587,0.222,-0.056,0.22895414390000002,1.12,0.28,1.1544695752,1.282,0.024,1.2822246293,0.222,-0.056,0.22895414390000002,1.06,0.08,1.0630145813
2019-12-11 22:00:00,1.262,0.5385,1.3720882806999999,0.232,-0.051500000000000004,0.2376473227,1.03,0.59,1.1870130581,1.172,-0.3415,1.2207400419,0.232,-0.051500000000000004,0.2376473227,0.9400000000000001,-0.29,0.9837174391000001
2019-12-11 22:30:00,1.176,0.531,1.2903243778,0.196,-0.059000000000000004,0.2046875668,0.98,0.59,1.1438968485,1.086,-0.359,1.1437993705,0.196,-0.059000000000000004,0.2046875668,0.89,-0.30000000000000004,0.9392017888
2019-12-11 23:00:00,1.102,0.5375,1.2260955305,0.192,-0.052500000000000005,0.199048361,0.91,0.59,1.0845275469,1.012,-0.36250000000000004,1.074965232,0.192,-0.052500000000000005,0.199048361,0.8200000000000001,-0.31,0.8766413178
2019-12-11 23:30:00,1.0065,0.328,1.0585963584,0.1965,-0.052000000000000005,0.2032639909,0.81,0.38,0.8947066558000001,0.9365,-0.17200000000000001,0.9521639827,0.1965,-0.052000000000000005,0.2032639909,0.74,-0.12,0.7496665926
2019-12-12 00:00:00,0.9885,0.515,1.1146108065,0.2285,-0.055,0.2350260624,0.76,0.5700000000000001,0.9500000000000001,0.8985000000000001,-0.365,0.9698078418,0.2285,-0.055,0.2350260624,0.67,-0.31,0.738241153
2019-12-12 00:30:00,1.1415,0.512,1.2510660454,0.2515,-0.058,0.2581012398,0.89,0.5700000000000001,1.0568822072,1.0515,-0.368,1.1140360183,0.2515,-0.058,0.2581012398,0.8,-0.31,0.8579627032
2019-12-12 01:00:00,1.351,0.132,1.3574332396,0.261,-0.058,0.2673667893,1.09,0.19,1.1064357189,1.301,0.032,1.3013934839,0.261,-0.058,0.2673667893,1.04,0.09,1.0438869671
2019-12-12 01:30:00,1.4225,0.111,1.4268241833,0.24250000000000002,-0.059000000000000004,0.2495741373,1.18,0.17,1.1921828719,1.3725,0.07100000000000001,1.3743352029,0.24250000000000002,-0.059000000000000004,0.2495741373,1.13,0.13,1.1374532957
2019-12-12 02:00:00,1.373,0.106,1.3770856909,0.233,-0.054,0.2391756677,1.1400000000000001,0.16,1.1511733145,1.323,0.066,1.3246452355,0.233,-0.054,0.2391756677,1.09,0.12,1.09658561
2019-12-12 02:30:00,1.347,0.112,1.3516482531,0.23700000000000002,-0.068,0.2465623653,1.11,0.18,1.1244998888,1.307,0.07200000000000001,1.3089816653,0.23700000000000002,-0.068,0.2465623653,1.07,0.14,1.0791200119
2019-12-12 03:00:00,1.341,0.1895,1.3543231704,0.261,-0.07050000000000001,0.2703539347,1.08,0.26,1.1108555262,1.291,-0.0105,1.2910426988,0.261,-0.07050000000000001,0.2703539347,1.03,0.06,1.0317460928
2019-12-12 03:30:00,1.298,0.531,1.4024139902,0.278,-0.069,0.2864349839,1.02,0.6000000000000001,1.1833849754,1.198,-0.359,1.2506338393,0.278,-0.069,0.2864349839,0.92,-0.29,0.9646242792
2019-12-12 04:00:00,1.2475,0.5345,1.3571832964000001,0.3175,-0.0755,0.3263533361,0.93,0.61,1.1122050171,1.1575,-0.3655,1.2138354501,0.3175,-0.0755,0.3263533361,0.84,-0.29,0.8886506625
2019-12-12 04:30:00,1.2095,0.531,1.3209281775,0.3095,-0.079,0.3194233085,0.9,0.61,1.0872442228,1.1195,-0.369,1.1787456257,0.3095,-0.079,0.3194233085,0.81,-0.29,0.8603487665
2019-12-12 05:00:00,1.155,0.5345,1.2726803409,0.355,-0.0855,0.3651509962,0.8,0.62,1.0121264743,1.065,-0.3755,1.129258717,0.355,-0.0855,0.3651509962,0.71,-0.29,0.7669419796
2019-12-12 05:30:00,1.1425,0.5465,1.2664787799,0.35250000000000004,-0.0935,0.364689594,0.79,0.64,1.0167103816,1.0625,-0.3635,1.1229597054,0.35250000000000004,-0.0935,0.364689594,0.71,-0.27,0.7596051606
2019-12-12 06:00:00,1.134,0.17,1.1466717054,0.34400000000000003,-0.09,0.355578402,0.79,0.26,0.8316850365,1.094,0.01,1.0940457029,0.34400000000000003,-0.09,0.355578402,0.75,0.1,0.7566372975
2019-12-12 06:30:00,1.1865,0.1155,1.1921084263,0.3265,-0.0845,0.3372573202,0.86,0.2,0.8829496022000001,1.1465,0.0755,1.1489832462,0.3265,-0.0845,0.3372573202,0.8200000000000001,0.16,0.835463943
2019-12-12 07:00:00,1.357,0.17950000000000002,1.3688203863,0.377,-0.09050000000000001,0.38771026550000004,0.98,0.27,1.0165136497,1.307,0.0695,1.3088465342,0.377,-0.09050000000000001,0.38771026550000004,0.93,0.16,0.9436630755000001
2019-12-12 07:30:00,1.3565,0.1635,1.366317862,0.35650000000000004,-0.08650000000000001,0.3668439723,1.0,0.25,1.0307764064,1.3165,0.1135,1.3213835552,0.35650000000000004,-0.08650000000000001,0.3668439723,0.96,0.2,0.9806120538
2019-12-12 08:00:00,1.335,0.168,1.3455292639,0.395,-0.10200000000000001,0.40795710560000004,0.9400000000000001,0.27,0.9780081799,1.295,0.128,1.3013104933,0.395,-0.10200000000000001,0.40795710560000004,0.9,0.23,0.9289241088
2019-12-12 08:30:00,1.3485,0.17350000000000002,1.3596155707,0.3685,-0.0965,0.3809258458,0.98,0.27,1.0165136497,1.2985,0.1335,1.3053445905,0.3685,-0.0965,0.3809258458,0.93,0.23,0.958018789
2019-12-12 09:00:00,1.334,0.1705,1.3448517576,0.324,-0.08950000000000001,0.3361342738,1.01,0.26,1.042928569,1.294,0.1305,1.30056382,0.324,-0.08950000000000001,0.3361342738,0.97,0.22,0.9946356117
2019-12-12 09:30:00,1.303,0.1645,1.313342777,0.243,-0.0755,0.2544587393,1.06,0.24,1.0868302535,1.263,0.1145,1.2681795023,0.243,-0.0755,0.2544587393,1.02,0.19,1.0375451797
2019-12-12 10:00:00,1.307,0.1515,1.3157512113,0.177,-0.1085,0.2076084054,1.13,0.26,1.1595257651,1.267,0.1115,1.2718967136,0.177,-0.1085,0.2076084054,1.09,0.22,1.1119802157
2019-12-12 10:30:00,1.3045,0.1505,1.3131528852,0.1945,-0.1095,0.2232050627,1.11,0.26,1.1400438588,1.2645,0.1005,1.2684874852,0.1945,-0.1095,0.2232050627,1.07,0.21,1.0904127659
2019-12-12 11:00:00,1.3045,0.1595,1.3142147846,0.1945,-0.1005,0.2189303542,1.11,0.26,1.1400438588,1.2645,0.1095,1.2692322483,0.1945,-0.1005,0.2189303542,1.07,0.21,1.0904127659
2019-12-12 11:30:00,1.2875,0.14650000000000002,1.2958080491000001,0.17750000000000002,-0.12350000000000001,0.21623713830000002,1.11,0.27,1.1423659659,1.2475,0.10650000000000001,1.252037739,0.17750000000000002,-0.12350000000000001,0.21623713830000002,1.07,0.23,1.0944404963
2019-12-12 12:00:00,1.295,0.1615,1.305031513,0.17500000000000002,-0.0985,0.20081645850000002,1.12,0.26,1.1497825881,1.255,0.12150000000000001,1.2608676576,0.17500000000000002,-0.0985,0.20081645850000002,1.08,0.22,1.1021796587
2019-12-12 12:30:00,1.2955,0.161,1.305465913,0.1955,-0.089,0.2148051443,1.1,0.25,1.1280514173,1.2455,0.131,1.2523702528,0.1955,-0.089,0.2148051443,1.05,0.22,1.0728000746
2019-12-12 13:00:00,1.2965,0.159,1.3062133248,0.20650000000000002,-0.061,0.2153212716,1.09,0.22,1.1119802157,1.2465,0.11900000000000001,1.2521674209,0.20650000000000002,-0.061,0.2153212716,1.04,0.18,1.0554619842
2019-12-12 13:30:00,1.3305,0.1685,1.3411273243,0.3105,-0.07150000000000001,0.3186259563,1.02,0.24,1.0478549518,1.2805,0.1285,1.2869314279,0.3105,-0.07150000000000001,0.3186259563,0.97,0.2,0.990403958
2019-12-12 14:00:00,1.2635,0.24,1.2860918513000001,0.3735,-0.11,0.389361336,0.89,0.35000000000000003,0.9563472173,1.2135,0.05,1.2145296415,0.3735,-0.11,0.389361336,0.84,0.16,0.8551023331000001
2019-12-12 14:30:00,1.2505,0.5895,1.3824834538,0.36050000000000004,-0.12050000000000001,0.3801059063,0.89,0.71,1.1385077953,1.1605,-0.3205,1.2039437279,0.36050000000000004,-0.12050000000000001,0.3801059063,0.8,-0.2,0.8246211251000001
2019-12-12 15:00:00,1.2875,0.5785,1.4114951293,0.3375,-0.1515,0.3699439147,0.9500000000000001,0.73,1.1980818002,1.1875,-0.3115,1.2276760566,0.3375,-0.1515,0.3699439147,0.85,-0.16,0.8649277426
2019-12-12 15:30:00,1.302,0.5855,1.4275903649,0.312,-0.14450000000000002,0.3438375343,0.99,0.73,1.2300406497,1.202,-0.3045,1.2399694553,0.312,-0.14450000000000002,0.3438375343,0.89,-0.16,0.9042676595
2019-12-12 16:00:00,1.328,0.5735,1.4465428614,0.278,-0.1365,0.3097034872,1.05,0.71,1.2675172583,1.238,-0.3065,1.2753769051,0.278,-0.1365,0.3097034872,0.96,-0.17,0.9749358953
2019-12-12 16:30:00,1.4085,0.582,1.5240066437,0.3085,-0.128,0.3340003743,1.1,0.71,1.3092364187,1.3085,-0.298,1.3420045641,0.3085,-0.128,0.3340003743,1.0,-0.17,1.0143470806
2019-12-12 17:00:00,1.5215,0.5975,1.6346157041,0.3815,-0.10250000000000001,0.3950297457,1.1400000000000001,0.7000000000000001,1.3377593207,1.4315,-0.29250000000000004,1.4610778556000001,0.3815,-0.10250000000000001,0.3950297457,1.05,-0.19,1.0670520137
2019-12-12 17:30:00,1.5710000000000002,0.5985,1.6811434353,0.331,-0.1015,0.3462127236,1.24,0.7000000000000001,1.4239382009,1.471,-0.29150000000000004,1.4996043645000001,0.331,-0.1015,0.3462127236,1.1400000000000001,-0.19,1.1557248808
2019-12-12 18:00:00,1.626,0.5955,1.7316166579,0.34600000000000003,-0.10450000000000001,0.3614363706,1.28,0.7000000000000001,1.458903698,1.526,-0.29450000000000004,1.5541577301,0.34600000000000003,-0.10450000000000001,0.3614363706,1.18,-0.19,1.1951987282
2019-12-12 18:30:00,1.6485,0.4655,1.7129630760999999,0.2485,-0.0745,0.25942725380000003,1.4,0.54,1.5005332386,1.5685,-0.1645,1.5771025648,0.2485,-0.0745,0.25942725380000003,1.32,-0.09,1.3230646243
2019-12-12 19:00:00,1.6215000000000002,0.18050000000000002,1.6315153999,0.2215,-0.0695,0.2321475824,1.4,0.25,1.4221462652999999,1.5815000000000001,0.1305,1.5868750738,0.2215,-0.0695,0.2321475824,1.3599999999999999,0.2,1.3746272222
2019-12-12 19:30:00,1.5575,0.18150000000000002,1.5680396998,0.2175,-0.0785,0.23123256690000002,1.34,0.26,1.3649908425000001,1.5175,0.1315,1.523186955,0.2175,-0.0785,0.23123256690000002,1.3,0.21,1.3168523076
2019-12-12 20:00:00,1.504,0.17450000000000002,1.5140892476999999,0.20400000000000001,-0.0755,0.2175229873,1.3,0.25,1.3238202295,1.454,0.1345,1.4602076051,0.20400000000000001,-0.0755,0.2175229873,1.25,0.21,1.2675172583
2019-12-12 20:30:00,1.4925000000000002,0.183,1.5036772426,0.2225,-0.067,0.2323687802,1.27,0.25,1.2943724348,1.4425,0.14300000000000002,1.4495707123,0.2225,-0.067,0.2323687802,1.22,0.21,1.2379418403
2019-12-12 21:00:00,1.436,0.41400000000000003,1.494487203,0.23600000000000002,-0.066,0.2450550958,1.2,0.48,1.2924395537,1.366,-0.116,1.3709164818000001,0.23600000000000002,-0.066,0.2450550958,1.13,-0.05,1.1311056538
2019-12-12 21:30:00,1.3975,0.426,1.4609867385,0.3275,-0.094,0.3407231281,1.07,0.52,1.1896638181,1.3275000000000001,-0.124,1.3332787593,0.3275,-0.094,0.3407231281,1.0,-0.03,1.0004498988
2019-12-12 22:00:00,1.3085,0.162,1.3184901403,0.2685,-0.078,0.2796001609,1.04,0.24,1.0673331251,1.2685,0.122,1.2743532673,0.2685,-0.078,0.2796001609,1.0,0.2,1.0198039027
2019-12-12 22:30:00,1.2235,0.14650000000000002,1.2322396277,0.4535,-0.1335,0.4727414727,0.77,0.28,0.8193289938,1.1835,0.10650000000000001,1.1882821635,0.4535,-0.1335,0.4727414727,0.73,0.24,0.7684399781
2019-12-12 23:00:00,1.13,0.1355,1.1380950092,0.49,-0.14450000000000002,0.5108622613,0.64,0.28,0.6985699679,1.09,0.0955,1.0941756029,0.49,-0.14450000000000002,0.5108622613,0.6000000000000001,0.24,0.6462197769
2019-12-12 23:30:00,1.0685,0.133,1.0767456756,0.5085000000000001,-0.147,0.5293214997,0.56,0.28,0.6260990337,1.0285,0.093,1.0326961073,0.5085000000000001,-0.147,0.5293214997,0.52,0.24,0.5727128425
2019-12-13 00:00:00,1.0635,0.162,1.0757677491,0.5035000000000001,-0.148,0.5248011528000001,0.56,0.31,0.6400781202,1.0235,0.07200000000000001,1.0260293612,0.5035000000000001,-0.148,0.5248011528000001,0.52,0.22,0.5646237685000001
2019-12-13 00:30:00,1.233,0.554,1.3517414694,0.513,-0.146,0.5333713528,0.72,0.7000000000000001,1.0041912169,1.143,-0.34600000000000003,1.1942215037000001,0.513,-0.146,0.5333713528,0.63,-0.2,0.6609841148000001
2019-12-13 01:00:00,1.447,0.552,1.5487133369000001,0.497,-0.138,0.5158032571,0.9500000000000001,0.6900000000000001,1.1741379817,1.347,-0.338,1.3887595184000001,0.497,-0.138,0.5158032571,0.85,-0.2,0.8732124598000001
2019-12-13 01:30:00,1.494,0.5515,1.5925414437,0.494,-0.1385,0.5130479997,1.0,0.6900000000000001,1.2149485586,1.404,-0.3385,1.4442292927,0.494,-0.1385,0.5130479997,0.91,-0.2,0.9317188417000001
2019-12-13 02:00:00,1.449,0.554,1.5512952653,0.47900000000000004,-0.136,0.4979327264,0.97,0.6900000000000001,1.1903780912,1.359,-0.34600000000000003,1.4023540922,0.47900000000000004,-0.136,0.4979327264,0.88,-0.21,0.9047098983
2019-12-13 02:30:00,1.4255,0.5575,1.5306392455,0.48550000000000004,-0.1325,0.5032558991,0.9400000000000001,0.6900000000000001,1.1660617479,1.3355000000000001,-0.3425,1.378719152,0.48550000000000004,-0.1325,0.5032558991,0.85,-0.21,0.8755569656000001
2019-12-13 03:00:00,1.399,0.5650000000000001,1.5087829531999999,0.489,-0.135,0.5072928149,0.91,0.7000000000000001,1.1480853627,1.309,-0.34500000000000003,1.3537008531999999,0.489,-0.135,0.5072928149,0.8200000000000001,-0.21,0.8464632302
2019-12-13 03:30:00,1.339,0.554,1.4490814332,0.47900000000000004,-0.136,0.4979327264,0.86,0.6900000000000001,1.102587865,1.249,-0.34600000000000003,1.2960389655,0.47900000000000004,-0.136,0.4979327264,0.77,-0.21,0.7981227976
2019-12-13 04:00:00,1.2495,0.557,1.3680275034,0.46950000000000003,-0.133,0.4879746407,0.78,0.6900000000000001,1.0413932975,1.1595,-0.343,1.2091688261,0.46950000000000003,-0.133,0.4879746407,0.6900000000000001,-0.21,0.7212489168
2019-12-13 04:30:00,1.199,0.5525,1.3201731894,0.46900000000000003,-0.1375,0.4887404731,0.73,0.6900000000000001,1.0044899203,1.109,-0.34750000000000003,1.1621692002,0.46900000000000003,-0.1375,0.4887404731,0.64,-0.21,0.6735725648
2019-12-13 05:00:00,1.1440000000000001,0.5515,1.269995374,0.47400000000000003,-0.1385,0.49382005830000003,0.67,0.6900000000000001,0.9617692031,1.054,-0.34850000000000003,1.1101208268,0.47400000000000003,-0.1385,0.49382005830000003,0.58,-0.21,0.6168468205000001
2019-12-13 05:30:00,1.1325,0.5515,1.2596461804999999,0.49250000000000005,-0.1385,0.5116038507,0.64,0.6900000000000001,0.9411163584000001,1.0525,-0.34850000000000003,1.1086967575,0.49250000000000005,-0.1385,0.5116038507,0.56,-0.21,0.5980802622
2019-12-13 06:00:00,1.146,0.5555,1.2735369055999999,0.496,-0.1345,0.5139126871,0.65,0.6900000000000001,0.9479451461,1.056,-0.3345,1.1077121693,0.496,-0.1345,0.5139126871,0.56,-0.2,0.5946427499
2019-12-13 06:30:00,1.233,0.558,1.3533857543,0.493,-0.132,0.5103655553,0.74,0.6900000000000001,1.0117806086,1.143,-0.322,1.1874902105,0.493,-0.132,0.5103655553,0.65,-0.19,0.6772001181
2019-12-13 07:00:00,1.3035,0.24250000000000002,1.3258651892,0.47350000000000003,-0.1275,0.4903656799,0.8300000000000001,0.37,0.9087353850000001,1.2535,0.022500000000000003,1.2537019183,0.47350000000000003,-0.1275,0.4903656799,0.78,0.15,0.7942921377000001
2019-12-13 07:30:00,1.3465,0.1585,1.3557966293,0.4665,-0.1315,0.48467979120000004,0.88,0.29,0.9265527508,1.3065,0.11850000000000001,1.3118629883000001,0.4665,-0.1315,0.48467979120000004,0.84,0.25,0.8764131446000001
2019-12-13 08:00:00,1.3395000000000001,0.169,1.3501189762,0.4295,-0.151,0.455270524,0.91,0.32,0.9646242792,1.2995,0.129,1.3058871506,0.4295,-0.151,0.455270524,0.87,0.28,0.9139474821
2019-12-13 08:30:00,1.403,0.1965,1.4166937743,0.433,-0.1535,0.4594031454,0.97,0.35000000000000003,1.0312128781,1.353,0.14650000000000002,1.3609082445,0.433,-0.1535,0.4594031454,0.92,0.30000000000000004,0.9676776323
2019-12-13 09:00:00,1.344,0.196,1.3582164776,0.454,-0.124,0.47062936580000003,0.89,0.32,0.9457801013,1.304,0.156,1.3132981383,0.454,-0.124,0.47062936580000003,0.85,0.28,0.8949301649
2019-12-13 09:30:00,1.343,0.1965,1.3572992485,0.453,-0.12350000000000001,0.46953301270000003,0.89,0.32,0.9457801013,1.303,0.1565,1.3123647549,0.453,-0.12350000000000001,0.46953301270000003,0.85,0.28,0.8949301649
2019-12-13 10:00:00,1.3685,0.20600000000000002,1.3839177179,1.0485,-0.14400000000000002,1.0583422178,0.32,0.35000000000000003,0.4742362281,1.3285,0.136,1.3354430913,1.0485,-0.14400000000000002,1.0583422178,0.28,0.28,0.3959797975
2019-12-13 10:30:00,1.348,0.181,1.360097423,0.848,-0.139,0.8593165889000001,0.5,0.32,0.5936328832000001,1.318,0.121,1.3235425947000001,0.848,-0.139,0.8593165889000001,0.47000000000000003,0.26,0.5371219601
2019-12-13 11:00:00,1.354,0.179,1.3657807291,0.554,-0.121,0.5670599616,0.8,0.30000000000000004,0.8544003745000001,1.314,0.129,1.3203170074,0.554,-0.121,0.5670599616,0.76,0.25,0.8000624976
2019-12-13 11:30:00,1.377,0.34550000000000003,1.4196827991,0.417,-0.1645,0.448273633,0.96,0.51,1.0870602559,1.307,-0.044500000000000005,1.3077573361,0.417,-0.1645,0.448273633,0.89,0.12,0.8980534505000001
2019-12-13 12:00:00,1.357,0.6025,1.4847408023,0.387,-0.1675,0.4216933127,0.97,0.77,1.2384667941,1.2570000000000001,-0.28750000000000003,1.2894592859,0.387,-0.1675,0.4216933127,0.87,-0.12,0.8782368701000001
