Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-13 12:30:00,1.389,0.604,1.5146408815,0.40900000000000003,-0.156,0.4377407909,0.98,0.76,1.2401612798000001,1.289,-0.28600000000000003,1.3203473028000001,0.40900000000000003,-0.156,0.4377407909,0.88,-0.13,0.8895504483000001
2019-12-13 13:00:00,1.312,0.613,1.4481412224,0.442,-0.127,0.45988368090000004,0.87,0.74,1.1421471009,1.222,-0.28700000000000003,1.2552501743,0.442,-0.127,0.45988368090000004,0.78,-0.16,0.7962411695
2019-12-13 13:30:00,1.3025,0.23650000000000002,1.3237970011,1.3425,-0.1635,1.3524194985,-0.04,0.4,0.4019950248,1.2625,0.0465,1.2633560464,1.3425,-0.1635,1.3524194985,-0.08,0.21,0.22472205050000002
2019-12-13 14:00:00,1.2535,0.264,1.2809989266000001,0.4035,-0.166,0.4363121016,0.85,0.43,0.9525754563000001,1.2035,0.024,1.2037392782,0.4035,-0.166,0.4363121016,0.8,0.19,0.8222530024
2019-12-13 14:30:00,1.249,0.161,1.2593339508999999,1.099,-0.199,1.1168715235,0.15,0.36,0.39,1.219,0.111,1.2240432999,1.099,-0.199,1.1168715235,0.12,0.31,0.33241540280000004
2019-12-13 15:00:00,1.246,0.1595,1.2561672858000001,0.386,-0.1505,0.4143021241,0.86,0.31,0.9141662868,1.206,0.11950000000000001,1.2119060401,0.386,-0.1505,0.4143021241,0.8200000000000001,0.27,0.8633075929
2019-12-13 15:30:00,1.289,0.14650000000000002,1.2972984429,0.399,-0.1335,0.4207413101,0.89,0.28,0.9330058949000001,1.259,0.10650000000000001,1.2634964385,0.399,-0.1335,0.4207413101,0.86,0.24,0.8928605714000001
2019-12-13 16:00:00,1.289,0.151,1.2978143165,0.359,-0.099,0.3724003222,0.93,0.25,0.9630160954,1.249,0.111,1.2539226451,0.359,-0.099,0.3724003222,0.89,0.21,0.9144397192
2019-12-13 16:30:00,1.3695,0.152,1.3779093766,0.34950000000000003,-0.098,0.3629796826,1.02,0.25,1.0501904589,1.3295,0.112,1.3342092227,0.34950000000000003,-0.098,0.3629796826,0.98,0.21,1.0022474744
2019-12-13 17:00:00,1.532,0.34750000000000003,1.5709170093,0.332,-0.0925,0.34464510730000003,1.2,0.44,1.2781236247,1.462,-0.0425,1.4626176021,0.332,-0.0925,0.34464510730000003,1.13,0.05,1.1311056538
2019-12-13 17:30:00,1.6435,0.47400000000000003,1.7104877228,0.3235,-0.08600000000000001,0.3347360901,1.32,0.56,1.4338758663,1.5635,-0.136,1.5694037881,0.3235,-0.08600000000000001,0.3347360901,1.24,-0.05,1.2410076551
2019-12-13 18:00:00,1.6785,0.197,1.6900210798000002,0.2485,-0.063,0.2563615611,1.43,0.26,1.4534441854,1.6285,0.157,1.6360505035,0.2485,-0.063,0.2563615611,1.38,0.22,1.3974262056
2019-12-13 18:30:00,1.683,0.34800000000000003,1.7186020482000002,0.203,-0.062,0.2122569198,1.48,0.41000000000000003,1.5357408636,1.623,-0.012,1.6230443616999999,0.203,-0.062,0.2122569198,1.42,0.05,1.420880009
2019-12-13 19:00:00,1.6475,0.614,1.7581957370999999,0.1975,-0.056,0.2052857764,1.45,0.67,1.5973102391,1.5375,-0.28600000000000003,1.5638741158,0.1975,-0.056,0.2052857764,1.34,-0.23,1.3595955281
2019-12-13 19:30:00,1.5825,0.5925,1.6897817906,0.2025,-0.0575,0.21050534440000002,1.38,0.65,1.5254179755,1.4725000000000001,-0.2975,1.5022524755000002,0.2025,-0.0575,0.21050534440000002,1.27,-0.24,1.2924782397
2019-12-13 20:00:00,1.512,0.592,1.6237635296000001,0.192,-0.058,0.20056919010000002,1.32,0.65,1.4713599152,1.412,-0.308,1.4452017160000001,0.192,-0.058,0.20056919010000002,1.22,-0.25,1.245351356
2019-12-13 20:30:00,1.4765000000000001,0.6005,1.5939424394000001,0.20650000000000002,-0.059500000000000004,0.2149011401,1.27,0.66,1.4312581877000001,1.3765,-0.3095,1.4108658689,0.20650000000000002,-0.059500000000000004,0.2149011401,1.17,-0.25,1.1964113004999999
2019-12-13 21:00:00,1.4365,0.6025,1.5577350545000002,0.2265,-0.0575,0.2336846165,1.21,0.66,1.3782960495,1.3365,-0.3075,1.3714184263,0.2265,-0.0575,0.2336846165,1.11,-0.25,1.1378049042
2019-12-13 21:30:00,1.3639999999999999,0.584,1.4837627843,0.234,-0.056,0.24060756430000002,1.13,0.64,1.2986531485000001,1.264,-0.326,1.3053627848,0.234,-0.056,0.24060756430000002,1.03,-0.27,1.0648004508
2019-12-13 22:00:00,1.2730000000000001,0.262,1.2996818842,0.213,-0.058,0.2207555209,1.06,0.32,1.1072488429,1.213,-0.028,1.2133231227,0.213,-0.058,0.2207555209,1.0,0.03,1.0004498988
2019-12-13 22:30:00,1.204,0.5525,1.3247159129,0.224,-0.0575,0.231262297,0.98,0.61,1.1543396381,1.104,-0.34750000000000003,1.1573989157,0.224,-0.0575,0.231262297,0.88,-0.29,0.9265527508
2019-12-13 23:00:00,1.1005,0.49250000000000005,1.2056767809,0.2705,-0.0775,0.2813831907,0.8300000000000001,0.5700000000000001,1.0068763579,1.0205,-0.28750000000000003,1.0602247403,0.2705,-0.0775,0.2813831907,0.75,-0.21,0.7788452991
2019-12-13 23:30:00,1.0265,0.113,1.032700949,0.3365,-0.097,0.3502017276,0.6900000000000001,0.21,0.7212489168,0.9865,0.073,0.9891972756,0.3365,-0.097,0.3502017276,0.65,0.17,0.6718630813
2019-12-14 00:00:00,1.0,0.11,1.0060318086,0.42,-0.11,0.43416586690000003,0.58,0.22,0.6203224968000001,0.97,0.07,0.9725224933000001,0.42,-0.11,0.43416586690000003,0.55,0.18,0.5787054518
2019-12-14 00:30:00,1.159,0.112,1.1643989866,0.47900000000000004,-0.128,0.4958074223,0.68,0.24,0.7211102551,1.119,0.07200000000000001,1.1213139614,0.47900000000000004,-0.128,0.4958074223,0.64,0.2,0.6705221846
2019-12-14 01:00:00,1.3825,0.2155,1.3991949471,0.48250000000000004,-0.1345,0.5008956977,0.9,0.35000000000000003,0.9656603958000001,1.3325,-0.0145,1.3325788907,0.48250000000000004,-0.1345,0.5008956977,0.85,0.12,0.8584287973
2019-12-14 01:30:00,1.4344999999999999,0.12150000000000001,1.4396362388,0.49450000000000005,-0.1385,0.5135294539,0.9400000000000001,0.26,0.9752948272,1.3945,0.0815,1.3968795582,0.49450000000000005,-0.1385,0.5135294539,0.9,0.22,0.9264987858
2019-12-14 02:00:00,1.399,0.121,1.4042229168,0.46900000000000003,-0.139,0.489164594,0.93,0.26,0.9656603958000001,1.359,0.081,1.3614117672,0.46900000000000003,-0.139,0.489164594,0.89,0.22,0.9167878708
2019-12-14 02:30:00,1.3735,0.11850000000000001,1.378602372,0.49350000000000005,-0.14150000000000001,0.5133853329,0.88,0.26,0.9176055798,1.3335,0.0785,1.3358085566,0.49350000000000005,-0.14150000000000001,0.5133853329,0.84,0.22,0.8683317338000001
2019-12-14 03:00:00,1.3435000000000001,0.122,1.3490278907,0.48350000000000004,-0.138,0.5028083631,0.86,0.26,0.8984430978,1.3035,0.082,1.3060766631,0.48350000000000004,-0.138,0.5028083631,0.8200000000000001,0.22,0.8489994111
2019-12-14 03:30:00,1.275,0.11850000000000001,1.2804949238,0.515,-0.14150000000000001,0.5340854332,0.76,0.26,0.8032434251,1.235,0.0785,1.2374923232000001,0.515,-0.14150000000000001,0.5340854332,0.72,0.22,0.7528612090000001
2019-12-14 04:00:00,1.23,0.12,1.2358397954,0.5,-0.14,0.5192301994,0.73,0.26,0.7749193506000001,1.2,0.08,1.2026637103,0.5,-0.14,0.5192301994,0.7000000000000001,0.22,0.7337574531000001
2019-12-14 04:30:00,1.2125,0.122,1.2186222754,0.5025000000000001,-0.138,0.5211048359,0.71,0.26,0.7561084578,1.1725,0.082,1.1753638798,0.5025000000000001,-0.138,0.5211048359,0.67,0.22,0.7051950085
2019-12-14 05:00:00,1.1400000000000001,0.1265,1.1469970575,0.5,-0.1335,0.5175154587,0.64,0.26,0.6907966416,1.1,0.08650000000000001,1.1033957812,0.5,-0.1335,0.5175154587,0.6000000000000001,0.22,0.6390618123
2019-12-14 05:30:00,1.1255,0.3095,1.1672791012000001,0.4655,-0.1305,0.48344648100000004,0.66,0.44,0.7932212806000001,1.0655000000000001,-0.1105,1.0712144977,0.4655,-0.1305,0.48344648100000004,0.6000000000000001,0.02,0.6003332408000001
2019-12-14 06:00:00,1.1435,0.5585,1.2726014694,0.4335,-0.12150000000000001,0.45020495330000004,0.71,0.68,0.9831073187,1.0535,-0.3415,1.1074676067,0.4335,-0.12150000000000001,0.45020495330000004,0.62,-0.22,0.6578753681
2019-12-14 06:30:00,1.178,0.562,1.3051927061,0.428,-0.11800000000000001,0.4439684673,0.75,0.68,1.0123734489,1.088,-0.328,1.1363661382,0.428,-0.11800000000000001,0.4439684673,0.66,-0.21,0.6926037828
2019-12-14 07:00:00,1.221,0.577,1.3504702885,0.41100000000000003,-0.113,0.4262510997,0.81,0.6900000000000001,1.0640488711,1.131,-0.313,1.1735118235,0.41100000000000003,-0.113,0.4262510997,0.72,-0.2,0.7472616677
2019-12-14 07:30:00,1.241,0.593,1.3754017594999999,0.451,-0.117,0.46592917920000004,0.79,0.71,1.0621675951,1.151,-0.297,1.1887009716,0.451,-0.117,0.46592917920000004,0.7000000000000001,-0.18,0.72277244
2019-12-14 08:00:00,1.2175,0.583,1.3498871249,0.3875,-0.107,0.40200155470000004,0.8300000000000001,0.6900000000000001,1.0793516572,1.1275,-0.28700000000000003,1.1634540171,0.3875,-0.107,0.40200155470000004,0.74,-0.18,0.7615773106
2019-12-14 08:30:00,1.2265,0.35950000000000004,1.2781011306,0.3965,-0.1105,0.41160964520000004,0.8300000000000001,0.47000000000000003,0.9538343672,1.1765,-0.07050000000000001,1.1786104106,0.3965,-0.1105,0.41160964520000004,0.78,0.04,0.7810249676000001
2019-12-14 09:00:00,1.263,0.168,1.2741244052,0.433,-0.122,0.44985886680000003,0.8300000000000001,0.29,0.8792041856,1.233,0.128,1.2396261533,0.433,-0.122,0.44985886680000003,0.8,0.25,0.8381527307000001
2019-12-14 09:30:00,1.2885,0.17650000000000002,1.300532391,0.4685,-0.1335,0.4871493611,0.8200000000000001,0.31,0.8766413178,1.2485,0.1265,1.2548922264,0.4685,-0.1335,0.4871493611,0.78,0.26,0.8221921916
2019-12-14 10:00:00,1.3014999999999999,0.17300000000000001,1.3129475427,0.47150000000000003,-0.127,0.4883044644,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.2615,0.133,1.2684917225,0.47150000000000003,-0.127,0.4883044644,0.79,0.26,0.8316850365
2019-12-14 10:30:00,1.34,0.1645,1.3500593505,0.49,-0.1355,0.5083898602,0.85,0.30000000000000004,0.9013878189000001,1.3,0.1245,1.3059480273,0.49,-0.1355,0.5083898602,0.81,0.26,0.8507055895000001
2019-12-14 11:00:00,1.309,0.1615,1.3189250358,0.499,-0.1385,0.5178641231000001,0.81,0.30000000000000004,0.8637708029000001,1.2690000000000001,0.12150000000000001,1.2748032201,0.499,-0.1385,0.5178641231000001,0.77,0.26,0.8127115109
2019-12-14 11:30:00,1.329,0.16,1.3385966532,0.499,-0.14,0.5182673055,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.289,0.13,1.295538884,0.499,-0.14,0.5182673055,0.79,0.27,0.8348652586
2019-12-14 12:00:00,1.3385,0.166,1.3487543327,0.47850000000000004,-0.134,0.4969086938,0.86,0.30000000000000004,0.9108238029,1.2985,0.126,1.3045988847,0.47850000000000004,-0.134,0.4969086938,0.8200000000000001,0.26,0.8602325267
2019-12-14 12:30:00,1.3675,0.17300000000000001,1.3783995248,0.47750000000000004,-0.137,0.4967647834,0.89,0.31,0.9424436323000001,1.3275000000000001,0.133,1.3341458878,0.47750000000000004,-0.137,0.4967647834,0.85,0.27,0.8918520057
2019-12-14 13:00:00,1.2995,0.17350000000000002,1.3110310828,0.47950000000000004,-0.1365,0.4985503987,0.8200000000000001,0.31,0.8766413178,1.2595,0.1335,1.2665553679000001,0.47950000000000004,-0.1365,0.4985503987,0.78,0.27,0.8254089895000001
2019-12-14 13:30:00,1.306,0.171,1.3171472962,0.496,-0.139,0.5151087264,0.81,0.31,0.8672946443,1.266,0.131,1.2727596002000001,0.496,-0.139,0.5151087264,0.77,0.27,0.8159656856
2019-12-14 14:00:00,1.289,0.579,1.4130682928,0.459,-0.131,0.4773279795,0.8300000000000001,0.71,1.0922453937,1.199,-0.291,1.2338079267,0.459,-0.131,0.4773279795,0.74,-0.16,0.7570997292
2019-12-14 14:30:00,1.297,0.594,1.4265500342,0.447,-0.116,0.4618062364,0.85,0.71,1.1075197515,1.207,-0.316,1.2476798468,0.447,-0.116,0.4618062364,0.76,-0.2,0.7858753082000001
2019-12-14 15:00:00,1.296,0.5885,1.4233580892,0.396,-0.1015,0.40880099070000003,0.9,0.6900000000000001,1.1340634903,1.206,-0.3115,1.2455794836,0.396,-0.1015,0.40880099070000003,0.81,-0.21,0.8367795409000001
2019-12-14 15:30:00,1.3115,0.581,1.4344313333,0.3215,-0.079,0.33106381560000003,0.99,0.66,1.1898319209000001,1.2115,-0.319,1.252794177,0.3215,-0.079,0.33106381560000003,0.89,-0.24,0.9217917335
2019-12-14 16:00:00,1.3485,0.5755,1.4661693286,0.2785,-0.0745,0.28829238630000004,1.07,0.65,1.2519584658,1.2485,-0.3145,1.2875024272,0.2785,-0.0745,0.28829238630000004,0.97,-0.24,0.9992497185
2019-12-14 16:30:00,1.4235,0.2,1.4374812173,0.24350000000000002,-0.07,0.25336189530000003,1.18,0.27,1.2104957662,1.3735,0.07,1.3752826073,0.24350000000000002,-0.07,0.25336189530000003,1.13,0.14,1.1386395391
2019-12-14 17:00:00,1.576,0.41000000000000003,1.6284581665,0.306,-0.09,0.31896081260000003,1.27,0.5,1.3648809472,1.506,-0.1,1.5093164016,0.306,-0.09,0.31896081260000003,1.2,-0.01,1.2000416659
2019-12-14 17:30:00,1.7535,0.2245,1.7678129142999999,0.21350000000000002,-0.0655,0.2233215171,1.54,0.29,1.5670673247,1.6935,0.17450000000000002,1.7024665929,0.21350000000000002,-0.0655,0.2233215171,1.48,0.24,1.4993331851
2019-12-14 18:00:00,1.7705000000000002,0.216,1.7836272733,0.2505,-0.074,0.2612015505,1.52,0.29,1.5474172030000002,1.7205,0.166,1.7284895863,0.2505,-0.074,0.2612015505,1.47,0.24,1.4894629905
2019-12-14 18:30:00,1.7435,0.215,1.7567063642,0.2735,-0.075,0.2835969852,1.47,0.29,1.4983324064,1.6935,0.165,1.7015191007000001,0.2735,-0.075,0.2835969852,1.42,0.24,1.4401388822
2019-12-14 19:00:00,1.6400000000000001,0.202,1.6523934156,0.26,-0.068,0.2687452325,1.38,0.27,1.4061649974,1.5899999999999999,0.152,1.5972488848,0.26,-0.068,0.2687452325,1.33,0.22,1.3480726983
2019-12-14 19:30:00,1.576,0.4505,1.6391236225,0.23600000000000002,-0.059500000000000004,0.2433849831,1.34,0.51,1.4337712509,1.496,-0.11950000000000001,1.5007652215,0.23600000000000002,-0.059500000000000004,0.2433849831,1.26,-0.06,1.2614277624999999
2019-12-14 20:00:00,1.5135,0.372,1.5585461976000001,0.2335,-0.058,0.24059561510000002,1.28,0.43,1.3502962638,1.4435,-0.068,1.445100775,0.2335,-0.058,0.24059561510000002,1.21,-0.01,1.2100413215999999
2019-12-14 20:30:00,1.422,0.165,1.4315407783,0.272,-0.075,0.282150669,1.15,0.24,1.1747765745,1.3820000000000001,0.115,1.386776478,0.272,-0.075,0.282150669,1.11,0.19,1.1261438629
2019-12-14 21:00:00,1.401,0.1595,1.4100500878,0.261,-0.07050000000000001,0.2703539347,1.1400000000000001,0.23,1.162970335,1.361,0.11950000000000001,1.3662361619,0.261,-0.07050000000000001,0.2703539347,1.1,0.19,1.1162884932
2019-12-14 21:30:00,1.343,0.1385,1.3501226796,0.243,-0.07150000000000001,0.25330071060000003,1.1,0.21,1.1198660634,1.293,0.0985,1.2967464093,0.243,-0.07150000000000001,0.25330071060000003,1.05,0.17,1.063672882
2019-12-14 22:00:00,1.28,0.1955,1.2948437164,0.31,-0.0845,0.3213102084,0.97,0.28,1.0096038827,1.23,0.0855,1.2329680653,0.31,-0.0845,0.3213102084,0.92,0.17,0.9355746897
2019-12-14 22:30:00,1.2495,0.5645,1.3710982824,0.2795,-0.0755,0.2895177024,0.97,0.64,1.1621101497,1.1495,-0.3355,1.1974600202,0.2795,-0.0755,0.2895177024,0.87,-0.26,0.9080198236
2019-12-14 23:00:00,1.1655,0.509,1.2717984314,0.4055,-0.111,0.4204179468,0.76,0.62,0.9808159868,1.0855,-0.281,1.1212810754,0.4055,-0.111,0.4204179468,0.68,-0.17,0.7009279564
2019-12-14 23:30:00,1.0665,0.11900000000000001,1.0731184697,0.4365,-0.121,0.4529605391,0.63,0.24,0.6741661516,1.0365,0.079,1.039506253,0.4365,-0.121,0.4529605391,0.6000000000000001,0.2,0.632455532
2019-12-15 00:00:00,1.0785,0.11,1.0840951296,0.40850000000000003,-0.11,0.42305111980000004,0.67,0.22,0.7051950085,1.0485,0.08,1.05154755,0.40850000000000003,-0.11,0.42305111980000004,0.64,0.19,0.6676076692
2019-12-15 00:30:00,1.2235,0.1105,1.2284797516000001,0.4635,-0.1295,0.48125097400000005,0.76,0.24,0.7969943538,1.1835,0.07050000000000001,1.1855979504,0.4635,-0.1295,0.48125097400000005,0.72,0.2,0.7472616677
2019-12-15 01:00:00,1.47,0.356,1.5124933058,0.43,-0.124,0.44752206650000004,1.04,0.48,1.1454256851,1.4,-0.14400000000000002,1.4073862299,0.43,-0.124,0.44752206650000004,0.97,-0.02,0.9702061637
2019-12-15 01:30:00,1.5535,0.5695,1.6545973831,0.4435,-0.12050000000000001,0.4595786113,1.11,0.6900000000000001,1.3069812546000001,1.4535,-0.3305,1.4906013887,0.4435,-0.12050000000000001,0.4595786113,1.01,-0.21,1.0316006979
2019-12-15 02:00:00,1.5175,0.5805,1.6247419795,0.41750000000000004,-0.1095,0.43162078260000003,1.1,0.6900000000000001,1.2984991336,1.4175,-0.3395,1.4575892769,0.41750000000000004,-0.1095,0.43162078260000003,1.0,-0.23,1.026109156
2019-12-15 02:30:00,1.477,0.5670000000000001,1.5820929176,0.387,-0.113,0.4031600179,1.09,0.68,1.2847178679,1.377,-0.353,1.4215266441,0.387,-0.113,0.4031600179,0.99,-0.24,1.0186756108
2019-12-15 03:00:00,1.423,0.492,1.5056536785999999,0.393,-0.108,0.407569626,1.03,0.6000000000000001,1.1920151006,1.333,-0.298,1.3659037300999999,0.393,-0.108,0.407569626,0.9400000000000001,-0.19,0.9590099061
2019-12-15 03:30:00,1.339,0.11800000000000001,1.3441893468,0.419,-0.112,0.4337107331,0.92,0.23,0.9483142939,1.299,0.078,1.3013396943,0.419,-0.112,0.4337107331,0.88,0.19,0.9002777349000001
2019-12-15 04:00:00,1.266,0.116,1.2713032683,0.436,-0.114,0.4506572977,0.8300000000000001,0.23,0.86127812,1.226,0.076,1.2283533694,0.436,-0.114,0.4506572977,0.79,0.19,0.8125269226
2019-12-15 04:30:00,1.2115,0.194,1.226934493,0.41150000000000003,-0.116,0.4275374253,0.8,0.31,0.8579627032,1.1615,-0.006,1.1615154971,0.41150000000000003,-0.116,0.4275374253,0.75,0.11,0.7580237463
2019-12-15 05:00:00,1.203,0.5475,1.3217281301,0.403,-0.1125,0.4184079947,0.8,0.66,1.0371113730000001,1.113,-0.35250000000000004,1.1674867237,0.403,-0.1125,0.4184079947,0.71,-0.24,0.7494664769
2019-12-15 05:30:00,1.1425,0.10350000000000001,1.1471784953,0.4025,-0.10650000000000001,0.41635141410000004,0.74,0.21,0.7692203845000001,1.1025,0.0635,1.1043271707,0.4025,-0.10650000000000001,0.41635141410000004,0.7000000000000001,0.17,0.7203471385
2019-12-15 06:00:00,1.1465,0.1155,1.1523031285,0.3965,-0.10450000000000001,0.4100396322,0.75,0.22,0.7816009212,1.1065,0.0755,1.109072811,0.3965,-0.10450000000000001,0.4100396322,0.71,0.18,0.7324616031000001
2019-12-15 06:30:00,1.218,0.135,1.2254586896,0.368,-0.095,0.3800644682,0.85,0.23,0.8805679985,1.178,0.095,1.181824437,0.368,-0.095,0.3800644682,0.81,0.19,0.8319855768000001
2019-12-15 07:00:00,1.2305,0.1295,1.2372956397000001,0.3405,-0.0805,0.3498864101,0.89,0.21,0.9144397192,1.1905000000000001,0.0995,1.1946507858,0.3405,-0.0805,0.3498864101,0.85,0.18,0.8688498144000001
2019-12-15 07:30:00,1.234,0.1345,1.2413082816,0.294,-0.0755,0.3035395361,0.9400000000000001,0.21,0.9631718434000001,1.194,0.10450000000000001,1.1985642453,0.294,-0.0755,0.3035395361,0.9,0.18,0.9178235124
2019-12-15 08:00:00,1.212,0.14200000000000002,1.2202901294,0.272,-0.068,0.28037118250000004,0.9400000000000001,0.21,0.9631718434000001,1.162,0.112,1.1673851121,0.272,-0.068,0.28037118250000004,0.89,0.18,0.9080198236
2019-12-15 08:30:00,1.275,0.376,1.3292858985,0.255,-0.064,0.2629087294,1.02,0.44,1.1108555262,1.215,-0.10400000000000001,1.2194429056,0.255,-0.064,0.2629087294,0.96,-0.04,0.9608329720000001
2019-12-15 09:00:00,1.367,0.29550000000000004,1.3985740059,0.20700000000000002,-0.0545,0.2140543155,1.16,0.35000000000000003,1.2116517652,1.297,-0.0245,1.2972313787,0.20700000000000002,-0.0545,0.2140543155,1.09,0.03,1.0904127659
2019-12-15 09:30:00,1.4685000000000001,0.5985,1.5857788307,0.2185,-0.061500000000000006,0.2269900879,1.25,0.66,1.4135416513,1.3685,-0.3015,1.4013188430999999,0.2185,-0.061500000000000006,0.2269900879,1.15,-0.24,1.1747765745
2019-12-15 10:00:00,1.502,0.583,1.6111775197,0.212,-0.057,0.2195290414,1.29,0.64,1.4400347218,1.4020000000000001,-0.307,1.4352187987,0.212,-0.057,0.2195290414,1.19,-0.25,1.2159769735000001
2019-12-15 10:30:00,1.4695,0.6015,1.5878389402000002,0.2195,-0.0585,0.2271618366,1.25,0.66,1.4135416513,1.3695,-0.3085,1.4038171177,0.2195,-0.0585,0.2271618366,1.15,-0.25,1.1768602296
2019-12-15 11:00:00,1.537,0.5965,1.6486907685,0.217,-0.0635,0.22610008850000002,1.32,0.66,1.4758048651,1.437,-0.29350000000000004,1.466666714,0.217,-0.0635,0.22610008850000002,1.22,-0.23,1.241491039
2019-12-15 11:30:00,1.545,0.595,1.6556116694,0.245,-0.065,0.2534758371,1.3,0.66,1.4579437575,1.445,-0.295,1.4748050719,0.245,-0.065,0.2534758371,1.2,-0.23,1.2218428704
2019-12-15 12:00:00,1.6035,0.6155,1.717571687,0.28350000000000003,-0.0845,0.2958251173,1.32,0.7000000000000001,1.4941218156,1.5035,-0.29450000000000004,1.5320713104,0.28350000000000003,-0.0845,0.2958251173,1.22,-0.21,1.2379418403
2019-12-15 12:30:00,1.6405,0.613,1.7512878832,0.35050000000000003,-0.097,0.36367464860000004,1.29,0.71,1.4724808997,1.5405,-0.28700000000000003,1.5670064614,0.35050000000000003,-0.097,0.36367464860000004,1.19,-0.19,1.2050726119
2019-12-15 13:00:00,1.627,0.63,1.7447145898,0.357,-0.1,0.3707411496,1.27,0.73,1.4648549416,1.5270000000000001,-0.28,1.5524590172,0.357,-0.1,0.3707411496,1.17,-0.18,1.1837651794
2019-12-15 13:30:00,1.6215000000000002,0.6155,1.7343882207,0.3815,-0.10450000000000001,0.39555340980000003,1.24,0.72,1.4338758663,1.5215,-0.29450000000000004,1.5497394942,0.3815,-0.10450000000000001,0.39555340980000003,1.1400000000000001,-0.19,1.1557248808
2019-12-15 14:00:00,1.562,0.6115,1.6774314442,0.292,-0.08850000000000001,0.3051167809,1.27,0.7000000000000001,1.4501379245,1.462,-0.3085,1.4941941808,0.292,-0.08850000000000001,0.3051167809,1.17,-0.22,1.1905040949
2019-12-15 14:30:00,1.5434999999999999,0.458,1.6100174688000002,0.3335,-0.092,0.345957006,1.21,0.55,1.3291350571,1.4635,-0.14200000000000002,1.4703728269,0.3335,-0.092,0.345957006,1.13,-0.05,1.1311056538
2019-12-15 15:00:00,1.479,0.1685,1.4885675161,0.249,-0.061500000000000006,0.2564824555,1.23,0.23,1.2513193038,1.439,0.1285,1.4447260121,0.249,-0.061500000000000006,0.2564824555,1.19,0.19,1.2050726119
2019-12-15 15:30:00,1.461,0.171,1.4709731473,0.231,-0.059000000000000004,0.23841560350000002,1.23,0.23,1.2513193038,1.421,0.131,1.4270255779,0.231,-0.059000000000000004,0.23841560350000002,1.19,0.19,1.2050726119
2019-12-15 16:00:00,1.4465,0.165,1.4558802320000002,0.2765,-0.075,0.2864912739,1.17,0.24,1.1943617542,1.4065,0.125,1.4120436431,0.2765,-0.075,0.2864912739,1.13,0.2,1.1475626345
2019-12-15 16:30:00,1.561,0.17,1.570229601,0.301,-0.08,0.3114498354,1.26,0.25,1.2845621822,1.5110000000000001,0.13,1.5165820123,0.301,-0.08,0.3114498354,1.21,0.21,1.2280879447
2019-12-15 17:00:00,1.7345000000000002,0.34750000000000003,1.7689676368,0.3945,-0.1125,0.41022737600000003,1.34,0.46,1.4167568599,1.6745,0.0175,1.6745914427000002,0.3945,-0.1125,0.41022737600000003,1.28,0.13,1.2865846261
2019-12-15 17:30:00,1.8155000000000001,0.6495000000000001,1.9281832122,0.3955,-0.1105,0.4106464416,1.42,0.76,1.610589954,1.7155,-0.2605,1.7351658422,0.3955,-0.1105,0.4106464416,1.32,-0.15,1.3284953895
2019-12-15 18:00:00,1.7965,0.6335000000000001,1.9049237518000002,0.23650000000000002,-0.0565,0.2431553002,1.56,0.6900000000000001,1.7057842771,1.6965,-0.2665,1.7173044284999999,0.23650000000000002,-0.0565,0.2431553002,1.46,-0.21,1.4750254235
2019-12-15 18:30:00,1.76,0.6215,1.8665107152,0.22,-0.0585,0.2276450087,1.54,0.68,1.6834488409000001,1.65,-0.2785,1.6733386537000001,0.22,-0.0585,0.2276450087,1.43,-0.22,1.4468241082
2019-12-15 19:00:00,1.705,0.627,1.8166325991,0.265,-0.073,0.2748708788,1.44,0.7000000000000001,1.6011246048,1.605,-0.28300000000000003,1.6297588779,0.265,-0.073,0.2748708788,1.34,-0.21,1.3563554107
2019-12-15 19:30:00,1.65,0.6195,1.762464255,0.28,-0.0805,0.29134215280000003,1.37,0.7000000000000001,1.5384732692,1.54,-0.29050000000000004,1.5671599312,0.28,-0.0805,0.29134215280000003,1.26,-0.21,1.2773801314
2019-12-15 20:00:00,1.5875,0.61,1.7006634735000001,0.3175,-0.09,0.3300094696,1.27,0.7000000000000001,1.4501379245,1.4875,-0.30000000000000004,1.5174505757999999,0.3175,-0.09,0.3300094696,1.17,-0.21,1.1886967654
2019-12-15 20:30:00,1.5115,0.596,1.6247609824,0.29150000000000004,-0.084,0.30336158290000004,1.22,0.68,1.396710421,1.4115,-0.314,1.4460042358,0.29150000000000004,-0.084,0.30336158290000004,1.12,-0.23,1.1433722054
2019-12-15 21:00:00,1.4304999999999999,0.5205000000000001,1.522251786,0.2605,-0.0795,0.2723609737,1.17,0.6000000000000001,1.31487642,1.3405,-0.23950000000000002,1.3617270284,0.2605,-0.0795,0.2723609737,1.08,-0.16,1.0917875251
2019-12-15 21:30:00,1.3639999999999999,0.14750000000000002,1.3719519853,0.274,-0.07250000000000001,0.2834294445,1.09,0.22,1.1119802157,1.324,0.1075,1.3283569739,0.274,-0.07250000000000001,0.2834294445,1.05,0.18,1.0653168543
2019-12-15 22:00:00,1.2915,0.4955,1.3832904612,0.2615,-0.0645,0.2693371493,1.03,0.56,1.1723907199,1.2015,-0.2745,1.23245791,0.2615,-0.0645,0.2693371493,0.9400000000000001,-0.21,0.9631718434000001
2019-12-15 22:30:00,1.2215,0.557,1.3425018622,0.3015,-0.083,0.31271592540000004,0.92,0.64,1.1207140581,1.1315,-0.343,1.1823456559,0.3015,-0.083,0.31271592540000004,0.8300000000000001,-0.26,0.8697700846
2019-12-15 23:00:00,1.1215,0.5505,1.2493248177,0.2615,-0.0695,0.2705780848,0.86,0.62,1.0601886625,1.0315,-0.34950000000000003,1.0891016941,0.2615,-0.0695,0.2705780848,0.77,-0.28,0.8193289938
2019-12-15 23:30:00,1.036,0.5415,1.168981715,0.276,-0.0785,0.2869464236,0.76,0.62,0.9808159868,0.9460000000000001,-0.35850000000000004,1.0116512492,0.276,-0.0785,0.2869464236,0.67,-0.28,0.7261542536000001
2019-12-16 00:00:00,1.033,0.522,1.1573992397,0.313,-0.088,0.3251353564,0.72,0.61,0.9436630755000001,0.9430000000000001,-0.308,0.9920246973000001,0.313,-0.088,0.3251353564,0.63,-0.22,0.6673080248000001
2019-12-16 00:30:00,1.1585,0.1005,1.1628510223,0.2985,-0.0795,0.30890532530000003,0.86,0.18,0.8786353055,1.1185,0.060500000000000005,1.1201350365,0.2985,-0.0795,0.30890532530000003,0.8200000000000001,0.14,0.8318653737
2019-12-16 01:00:00,1.3975,0.292,1.4276800237,0.2775,-0.088,0.29111896190000003,1.12,0.38,1.1827087554,1.3275000000000001,-0.108,1.3318859748,0.2775,-0.088,0.29111896190000003,1.05,-0.02,1.0501904589
2019-12-16 01:30:00,1.4595,0.11900000000000001,1.4643432828,0.28950000000000004,-0.081,0.30061811320000004,1.17,0.2,1.1869709348,1.4195,0.079,1.4216966097000001,0.28950000000000004,-0.081,0.30061811320000004,1.13,0.16,1.1412712211
2019-12-16 02:00:00,1.4135,0.1125,1.4179698516,0.3035,-0.08750000000000001,0.31586152030000003,1.11,0.2,1.1278741064,1.3735,0.07250000000000001,1.3754121201,0.3035,-0.08750000000000001,0.31586152030000003,1.07,0.16,1.081896483
2019-12-16 02:30:00,1.3945,0.1165,1.3993578885,0.3345,-0.0935,0.34732189680000003,1.06,0.21,1.0806016842,1.3545,0.0765,1.356658579,0.3345,-0.0935,0.34732189680000003,1.02,0.17,1.0340696302
2019-12-16 03:00:00,1.3855,0.1285,1.3914461901,0.34550000000000003,-0.1015,0.36010068040000004,1.04,0.23,1.0651291002,1.3455,0.08850000000000001,1.3484073939,0.34550000000000003,-0.1015,0.36010068040000004,1.0,0.19,1.0178899744
2019-12-16 03:30:00,1.307,0.11,1.3116207531000001,0.327,-0.09,0.3391592546,0.98,0.2,1.00019998,1.267,0.07,1.2689322283,0.327,-0.09,0.3391592546,0.9400000000000001,0.16,0.9535197953000001
2019-12-16 04:00:00,1.264,0.10450000000000001,1.2683123629,0.314,-0.0855,0.3254324047,0.9500000000000001,0.19,0.9688137076000001,1.214,0.0645,1.2157122398,0.314,-0.0855,0.3254324047,0.9,0.15,0.9124143795
2019-12-16 04:30:00,1.219,0.1075,1.2237308732,0.329,-0.0925,0.34175612650000003,0.89,0.2,0.9121951546,1.179,0.0675,1.1809306711,0.329,-0.0925,0.34175612650000003,0.85,0.16,0.8649277426
2019-12-16 05:00:00,1.1585,0.1105,1.1637579216,0.28850000000000003,-0.0795,0.2992532372,0.87,0.19,0.8905054744,1.1185,0.07050000000000001,1.1207196349,0.28850000000000003,-0.0795,0.2992532372,0.8300000000000001,0.15,0.8434453154
2019-12-16 05:30:00,1.1615,0.10650000000000001,1.1663723676,0.2315,-0.0635,0.2400510362,0.93,0.17,0.9454099640000001,1.1215,0.0665,1.1234698483,0.2315,-0.0635,0.2400510362,0.89,0.13,0.8994442729000001
2019-12-16 06:00:00,1.1755,0.11750000000000001,1.1813579051,0.2255,-0.07250000000000001,0.2368681068,0.9500000000000001,0.19,0.9688137076000001,1.1355,0.0775,1.1381416871,0.2255,-0.07250000000000001,0.2368681068,0.91,0.15,0.9222797840000001
2019-12-16 06:30:00,1.266,0.131,1.2727596002000001,0.20600000000000002,-0.059000000000000004,0.2142825238,1.06,0.19,1.0768936809,1.226,0.091,1.2293726042,0.20600000000000002,-0.059000000000000004,0.2142825238,1.02,0.15,1.0309704166
2019-12-16 07:00:00,1.3305,0.168,1.3410645958,0.21050000000000002,-0.062,0.2194407665,1.12,0.23,1.1433722054,1.2905,0.078,1.292855077,0.21050000000000002,-0.062,0.2194407665,1.08,0.14,1.0890362712
2019-12-16 07:30:00,1.4085,0.5855,1.5253466819,0.20850000000000002,-0.0545,0.2155052204,1.2,0.64,1.3599999999999999,1.3085,-0.3045,1.3434628763,0.20850000000000002,-0.0545,0.2155052204,1.1,-0.25,1.1280514173
2019-12-16 08:00:00,1.383,0.5945,1.5053634943,0.163,-0.0555,0.1721895758,1.22,0.65,1.3823530662999999,1.293,-0.29550000000000004,1.3263367785,0.163,-0.0555,0.1721895758,1.13,-0.24,1.1552056094
2019-12-16 08:30:00,1.4185,0.627,1.550893694,0.1885,-0.063,0.19874921380000002,1.23,0.6900000000000001,1.4103191127999999,1.3185,-0.273,1.3464662083,0.1885,-0.063,0.19874921380000002,1.13,-0.21,1.1493476411
2019-12-16 09:00:00,1.4304999999999999,0.63,1.563083571,0.1605,-0.11,0.1945771055,1.27,0.74,1.4698639393000001,1.3305,-0.28,1.3596434275,0.1605,-0.11,0.1945771055,1.17,-0.17,1.1822859214
2019-12-16 09:30:00,1.4,0.619,1.5307387106,0.18,-0.101,0.2064000969,1.22,0.72,1.4166156854,1.3,-0.291,1.3321715355000001,0.18,-0.101,0.2064000969,1.12,-0.19,1.1360017606
2019-12-16 10:00:00,1.37,0.6155,1.5019121978,0.17,-0.0945,0.1945,1.2,0.71,1.3943098650999999,1.27,-0.28450000000000003,1.3014761811,0.17,-0.0945,0.1945,1.1,-0.19,1.1162884932
2019-12-16 10:30:00,1.346,0.613,1.4790148748,0.216,-0.057,0.2233942703,1.13,0.67,1.3136970731,1.246,-0.297,1.2809078812,0.216,-0.057,0.2233942703,1.03,-0.24,1.0575916036
2019-12-16 11:00:00,1.325,0.5995,1.4543126383,0.195,-0.0805,0.2109626744,1.13,0.68,1.3188252348,1.225,-0.3005,1.2613188534,0.195,-0.0805,0.2109626744,1.03,-0.22,1.0532331176
2019-12-16 11:30:00,1.3135,0.5965,1.4425999099,0.1835,-0.10350000000000001,0.21067629200000001,1.13,0.7000000000000001,1.3292479077000001,1.2135,-0.3035,1.250877492,0.1835,-0.10350000000000001,0.21067629200000001,1.03,-0.2,1.0492378186
2019-12-16 12:00:00,1.329,0.618,1.4656619665,0.169,-0.10200000000000001,0.197395542,1.16,0.72,1.3652838533,1.239,-0.292,1.2729434394,0.169,-0.10200000000000001,0.197395542,1.07,-0.19,1.086738239
2019-12-16 12:30:00,1.34,0.614,1.4739728627,0.18,-0.08600000000000001,0.19948934810000002,1.16,0.7000000000000001,1.3548431644,1.25,-0.28600000000000003,1.2823010567,0.18,-0.08600000000000001,0.19948934810000002,1.07,-0.2,1.0885311204
2019-12-16 13:00:00,1.3845,0.62,1.516983932,0.1945,-0.06,0.20354422120000001,1.19,0.68,1.3705838172,1.2845,-0.29,1.3168296207,0.1945,-0.06,0.20354422120000001,1.09,-0.23,1.1140017953
2019-12-16 13:30:00,1.3975,0.343,1.4389771541,0.20750000000000002,-0.067,0.2180487331,1.19,0.41000000000000003,1.2586500704999999,1.3375,0.013000000000000001,1.3375631761,0.20750000000000002,-0.067,0.2180487331,1.13,0.08,1.1328283189
2019-12-16 14:00:00,1.3795,0.1915,1.3927284373,0.17950000000000002,-0.1085,0.20974389140000002,1.2,0.30000000000000004,1.2369316877,1.3395000000000001,0.14150000000000001,1.346953043,0.17950000000000002,-0.1085,0.20974389140000002,1.16,0.25,1.1866338947
2019-12-16 14:30:00,1.3585,0.1885,1.3715154028,0.1885,-0.1115,0.21900799070000002,1.17,0.30000000000000004,1.2078493284,1.3085,0.1385,1.3158094466999999,0.1885,-0.1115,0.21900799070000002,1.12,0.25,1.1475626345
2019-12-16 15:00:00,1.343,0.18050000000000002,1.3550753669,0.17300000000000001,-0.11950000000000001,0.2102599581,1.17,0.30000000000000004,1.2078493284,1.293,0.1305,1.2995688708,0.17300000000000001,-0.11950000000000001,0.2102599581,1.12,0.25,1.1475626345
2019-12-16 15:30:00,1.3525,0.1715,1.3633299307,0.1825,-0.1085,0.21231698000000002,1.17,0.28,1.2030378215,1.3025,0.1315,1.3091212702,0.1825,-0.1085,0.21231698000000002,1.12,0.24,1.1454256851
2019-12-16 16:00:00,1.306,0.1595,1.315703709,0.156,-0.09050000000000001,0.1803503535,1.15,0.25,1.1768602296,1.256,0.11950000000000001,1.2616720057,0.156,-0.09050000000000001,0.1803503535,1.1,0.21,1.1198660634
2019-12-16 16:30:00,1.4545,0.177,1.4652301014,0.17450000000000002,-0.053,0.1823711874,1.28,0.23,1.3004999039,1.4045,0.137,1.4111659187,0.17450000000000002,-0.053,0.1823711874,1.23,0.19,1.2445882853
2019-12-16 17:00:00,1.592,0.20500000000000002,1.6051445418,0.192,-0.055,0.1997223072,1.4,0.26,1.4239382009,1.542,0.165,1.5508026954,0.192,-0.055,0.1997223072,1.35,0.22,1.3678084661
2019-12-16 17:30:00,1.6815,0.20500000000000002,1.6939501911,0.1915,-0.055,0.1992416874,1.49,0.26,1.5125144627,1.6315,0.165,1.6398223227000002,0.1915,-0.055,0.1992416874,1.44,0.22,1.4567086188
2019-12-16 18:00:00,1.7365,0.20600000000000002,1.7486761420999999,0.1965,-0.054,0.203784813,1.54,0.26,1.5617938404,1.6865,0.166,1.6946498901,0.1965,-0.054,0.203784813,1.49,0.22,1.5061540426
2019-12-16 18:30:00,1.7395,0.20500000000000002,1.751537967,0.1995,-0.055,0.2069426249,1.54,0.26,1.5617938404,1.6895,0.165,1.6975379966,0.1995,-0.055,0.2069426249,1.49,0.22,1.5061540426
2019-12-16 19:00:00,1.7075,0.1855,1.7175466515000002,0.1975,-0.0545,0.2048816732,1.51,0.24,1.5289538907,1.6575000000000002,0.14550000000000002,1.6638739435,0.1975,-0.0545,0.2048816732,1.46,0.2,1.4736349616
2019-12-16 19:30:00,1.6485,0.1845,1.6587924825,0.20850000000000002,-0.0555,0.21576028360000002,1.44,0.24,1.4598630073,1.6085,0.14450000000000002,1.6149775540000002,0.20850000000000002,-0.0555,0.21576028360000002,1.4,0.2,1.4142135624
2019-12-16 20:00:00,1.579,0.17550000000000002,1.5887231508,0.219,-0.0545,0.2256795294,1.3599999999999999,0.23,1.3793114224,1.5390000000000001,0.1355,1.5449534783,0.219,-0.0545,0.2256795294,1.32,0.19,1.3336041392
2019-12-16 20:30:00,1.5554999999999999,0.17400000000000002,1.5652016643,0.20550000000000002,-0.056,0.21299354450000002,1.35,0.23,1.3694524452999999,1.5055,0.134,1.5114517028,0.20550000000000002,-0.056,0.21299354450000002,1.3,0.19,1.3138112498
2019-12-16 21:00:00,1.534,0.17250000000000001,1.5436684391000002,0.214,-0.0575,0.2215902751,1.32,0.23,1.339888055,1.484,0.1325,1.4899034365000001,0.214,-0.0575,0.2215902751,1.27,0.19,1.2841339494000001
2019-12-16 21:30:00,1.4755,0.153,1.4834113556,0.20550000000000002,-0.057,0.2132586458,1.27,0.21,1.2872451204,1.4255,0.113,1.4299717655,0.20550000000000002,-0.057,0.2132586458,1.22,0.17,1.2317873193
2019-12-16 22:00:00,1.359,0.136,1.3657880509,0.199,-0.054,0.20619650820000002,1.16,0.19,1.1754573578,1.319,0.096,1.3224889414,0.199,-0.054,0.20619650820000002,1.12,0.15,1.13
2019-12-16 22:30:00,1.2610000000000001,0.1345,1.2681526919000001,0.221,-0.0555,0.2278623488,1.04,0.19,1.0572133181,1.221,0.0945,1.224651481,0.221,-0.0555,0.2278623488,1.0,0.15,1.0111874208
2019-12-16 23:00:00,1.1745,0.214,1.193836777,0.20450000000000002,-0.056,0.2120288895,0.97,0.27,1.0068763579,1.1145,-0.006,1.1145161506,0.20450000000000002,-0.056,0.2120288895,0.91,0.05,0.9113725912
2019-12-16 23:30:00,1.095,0.546,1.2235771328,0.215,-0.054,0.221677694,0.88,0.6000000000000001,1.0650821565,1.005,-0.354,1.0655238148,0.215,-0.054,0.221677694,0.79,-0.30000000000000004,0.8450443775
2019-12-17 00:00:00,1.082,0.556,1.2164949651,0.212,-0.054,0.2187692849,0.87,0.61,1.0625441167,0.992,-0.354,1.0532710952,0.212,-0.054,0.2187692849,0.78,-0.30000000000000004,0.8357032966
2019-12-17 00:30:00,1.2395,0.554,1.3576731013,0.20950000000000002,-0.056,0.2168553665,1.03,0.61,1.1970797801,1.1495,-0.356,1.2033645541,0.20950000000000002,-0.056,0.2168553665,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2019-12-17 01:00:00,1.474,0.5335,1.5675771911,0.214,-0.0565,0.2213328941,1.26,0.59,1.3912943614,1.374,-0.3365,1.4146053337,0.214,-0.0565,0.2213328941,1.16,-0.28,1.1933147112
2019-12-17 01:30:00,1.538,0.5335,1.6279024080000002,0.20800000000000002,-0.0565,0.2155371198,1.33,0.59,1.4549914089,1.438,-0.3365,1.4768467253,0.20800000000000002,-0.0565,0.2155371198,1.23,-0.28,1.2614673995
2019-12-17 02:00:00,1.4955,0.5345,1.5881468761000002,0.20550000000000002,-0.0555,0.2128626318,1.29,0.59,1.4185203559000001,1.4055,-0.3355,1.4449880622,0.20550000000000002,-0.0555,0.2128626318,1.2,-0.28,1.2322337441
2019-12-17 02:30:00,1.4885000000000002,0.533,1.5810506791,0.20850000000000002,-0.057,0.2161509889,1.28,0.59,1.4094325099,1.3985,-0.337,1.4385309347000002,0.20850000000000002,-0.057,0.2161509889,1.19,-0.28,1.2224974438
2019-12-17 03:00:00,1.467,0.5415,1.5637491007,0.197,-0.0585,0.20550243310000002,1.27,0.6000000000000001,1.4045995870999999,1.377,-0.3385,1.4179955042,0.197,-0.0585,0.20550243310000002,1.18,-0.28,1.2127654349
2019-12-17 03:30:00,1.4055,0.17350000000000002,1.4161682457,0.20550000000000002,-0.0565,0.21312554990000002,1.2,0.23,1.2218428704,1.3555000000000001,0.0135,1.3555672244,0.20550000000000002,-0.0565,0.21312554990000002,1.15,0.07,1.1521284651
2019-12-17 04:00:00,1.344,0.114,1.3488261563,0.20400000000000001,-0.056,0.2115466852,1.1400000000000001,0.17,1.1526057435000001,1.304,0.074,1.3060980055,0.20400000000000001,-0.056,0.2115466852,1.1,0.13,1.107655181
2019-12-17 04:30:00,1.3054999999999999,0.1135,1.3104245495,0.20550000000000002,-0.0565,0.21312554990000002,1.1,0.17,1.1130588484,1.2655,0.07350000000000001,1.2676326361,0.20550000000000002,-0.0565,0.21312554990000002,1.06,0.13,1.067941946
2019-12-17 05:00:00,1.2469999999999999,0.1125,1.2520643953000001,0.197,-0.0575,0.2052200039,1.05,0.17,1.063672882,1.207,0.07250000000000001,1.2091754422,0.197,-0.0575,0.2052200039,1.01,0.13,1.0183319694
2019-12-17 05:30:00,1.2045,0.0965,1.208359425,0.20450000000000002,-0.053500000000000006,0.21138235500000002,1.0,0.15,1.0111874208,1.1645,0.0565,1.1658698469,0.20450000000000002,-0.053500000000000006,0.21138235500000002,0.96,0.11,0.9662815325
2019-12-17 06:00:00,1.2095,0.106,1.2141360097,0.1995,-0.054,0.2066790991,1.01,0.16,1.0225947389,1.1695,0.066,1.1713608539,0.1995,-0.054,0.2066790991,0.97,0.12,0.9773944956
2019-12-17 06:30:00,1.3275000000000001,0.1555,1.3365764101,0.1975,-0.0545,0.2048816732,1.13,0.21,1.1493476411,1.2775,0.0655,1.2791780564,0.1975,-0.0545,0.2048816732,1.08,0.12,1.0866462166
2019-12-17 07:00:00,1.417,0.5640000000000001,1.5251180282,0.20700000000000002,-0.056,0.2144411341,1.21,0.62,1.3595955281,1.317,-0.326,1.3567479501,0.20700000000000002,-0.056,0.2144411341,1.11,-0.27,1.1423659659
2019-12-17 07:30:00,1.478,0.2555,1.4999214146,0.198,-0.0545,0.20536370180000002,1.28,0.31,1.3170041762,1.418,0.035500000000000004,1.4184443063,0.198,-0.0545,0.20536370180000002,1.22,0.09,1.2233151679
2019-12-17 08:00:00,1.4105,0.186,1.4227108807,0.18050000000000002,-0.064,0.1915104436,1.23,0.25,1.2551493935,1.3705,0.146,1.3782547841000001,0.18050000000000002,-0.064,0.1915104436,1.19,0.21,1.2083873551
2019-12-17 08:30:00,1.454,0.17250000000000001,1.4641967935,0.14400000000000002,-0.11750000000000001,0.1858554546,1.31,0.29,1.34171532,1.4140000000000001,0.1325,1.4201944409,0.14400000000000002,-0.11750000000000001,0.1858554546,1.27,0.25,1.2943724348
2019-12-17 09:00:00,1.4285,0.17550000000000002,1.439240251,0.1385,-0.0845,0.162242103,1.29,0.26,1.3159407281,1.3885,0.1355,1.3950958748,0.1385,-0.0845,0.162242103,1.25,0.22,1.2692123542
2019-12-17 09:30:00,1.3785,0.169,1.3888208128000001,0.1685,-0.061,0.17920170200000002,1.21,0.23,1.231665539,1.3385,0.129,1.3447019186,0.1685,-0.061,0.17920170200000002,1.17,0.19,1.1853269591
2019-12-17 10:00:00,1.4045,0.1695,1.4146909557,0.1645,-0.060500000000000005,0.17527264480000002,1.24,0.23,1.2611502686,1.3545,0.1295,1.3606764862,0.1645,-0.060500000000000005,0.17527264480000002,1.19,0.19,1.2050726119
2019-12-17 10:30:00,1.388,0.156,1.3967390594,0.178,-0.054,0.1860107524,1.21,0.21,1.2280879447,1.338,0.126,1.3439196405,0.178,-0.054,0.1860107524,1.16,0.18,1.1738824473
2019-12-17 11:00:00,1.3519999999999999,0.1595,1.3613758665,0.182,-0.0505,0.1888762823,1.17,0.21,1.1886967654,1.312,0.1295,1.3183756104,0.182,-0.0505,0.1888762823,1.13,0.18,1.1442464769
2019-12-17 11:30:00,1.3455,0.1585,1.3548034913,0.1955,-0.051500000000000004,0.20216948340000002,1.15,0.21,1.1690166808,1.2955,0.1285,1.3018573271,0.1955,-0.051500000000000004,0.20216948340000002,1.1,0.18,1.1146299834
2019-12-17 12:00:00,1.2810000000000001,0.166,1.291710881,0.191,-0.054,0.1984867754,1.09,0.22,1.1119802157,1.241,0.126,1.2473800544,0.191,-0.054,0.1984867754,1.05,0.18,1.0653168543
2019-12-17 12:30:00,1.294,0.177,1.3060493865,0.194,-0.053,0.201109423,1.1,0.23,1.1237882363,1.254,0.137,1.261461454,0.194,-0.053,0.201109423,1.06,0.19,1.0768936809
2019-12-17 13:00:00,1.2495,0.3785,1.3055697990000001,0.1595,-0.051500000000000004,0.167608174,1.09,0.43,1.1717508268,1.1795,-0.07150000000000001,1.1816651387000001,0.1595,-0.051500000000000004,0.167608174,1.02,-0.02,1.0201960596
2019-12-17 13:30:00,1.2295,0.5775,1.3583727397,0.1695,-0.052500000000000005,0.1774443575,1.06,0.63,1.2330855607,1.1395,-0.3125,1.1815737387,0.1695,-0.052500000000000005,0.1774443575,0.97,-0.26,1.0042410069
2019-12-17 14:00:00,1.227,0.5725,1.3539886447,0.157,-0.0775,0.17508640720000002,1.07,0.65,1.2519584658,1.127,-0.3175,1.1708694419,0.157,-0.0775,0.17508640720000002,0.97,-0.24,0.9992497185
2019-12-17 14:30:00,1.231,0.5730000000000001,1.3578254674,0.151,-0.097,0.1794714462,1.08,0.67,1.2709445307,1.141,-0.317,1.1842170409000001,0.151,-0.097,0.1794714462,0.99,-0.22,1.0141498903
2019-12-17 15:00:00,1.252,0.5725,1.3766845135999999,0.152,-0.08750000000000001,0.1753860029,1.1,0.66,1.2828094169,1.162,-0.3175,1.2045954715,0.152,-0.08750000000000001,0.1753860029,1.01,-0.23,1.035857133
2019-12-17 15:30:00,1.2665,0.5655,1.3870156812,0.1665,-0.0545,0.175192751,1.1,0.62,1.2626955294,1.1765,-0.3145,1.2178105353,0.1665,-0.0545,0.175192751,1.01,-0.26,1.042928569
2019-12-17 16:00:00,1.321,0.5670000000000001,1.4375430428,0.131,-0.093,0.16065490970000001,1.19,0.66,1.3607718398,1.231,-0.313,1.2701692801,0.131,-0.093,0.16065490970000001,1.1,-0.22,1.121784293
2019-12-17 16:30:00,1.453,0.47000000000000003,1.5271244219,0.153,-0.06,0.1643441511,1.3,0.53,1.4038874599,1.373,-0.17,1.3834843693,0.153,-0.06,0.1643441511,1.22,-0.11,1.2249489785
2019-12-17 17:00:00,1.6045,0.19,1.6157104475000001,0.1545,-0.05,0.16238919300000001,1.45,0.24,1.469727866,1.5545,0.15,1.5617202854999999,0.1545,-0.05,0.16238919300000001,1.4,0.2,1.4142135624
2019-12-17 17:30:00,1.726,0.2555,1.7448083706,0.176,-0.0545,0.1842450813,1.55,0.31,1.5806960492000002,1.666,0.10550000000000001,1.669337069,0.176,-0.0545,0.1842450813,1.49,0.16,1.4985659812
2019-12-17 18:00:00,1.754,0.1995,1.7653091089,0.164,-0.0505,0.1715990967,1.5899999999999999,0.25,1.6095340941,1.704,0.1595,1.7114485823,0.164,-0.0505,0.1715990967,1.54,0.21,1.5542522318
2019-12-17 18:30:00,1.776,0.199,1.7871141542000002,0.166,-0.051000000000000004,0.17365770930000002,1.6099999999999999,0.25,1.6292943258,1.726,0.159,1.7333081088000002,0.166,-0.051000000000000004,0.17365770930000002,1.56,0.21,1.5740711547
2019-12-17 19:00:00,1.7255,0.1985,1.7368801052,0.17550000000000002,-0.051500000000000004,0.18290024600000002,1.55,0.25,1.5700318468,1.6755,0.1585,1.6829802434999999,0.17550000000000002,-0.051500000000000004,0.18290024600000002,1.5,0.21,1.5146286674
2019-12-17 19:30:00,1.6680000000000001,0.185,1.6782279345000002,0.188,-0.055,0.19588006530000002,1.48,0.24,1.4993331851,1.6179999999999999,0.135,1.6236221851,0.188,-0.055,0.19588006530000002,1.43,0.19,1.4425671561
2019-12-17 20:00:00,1.616,0.1895,1.6270729086,0.186,-0.0505,0.1927336245,1.43,0.24,1.45,1.566,0.1395,1.5722010845,0.186,-0.0505,0.1927336245,1.38,0.19,1.3930183057
2019-12-17 20:30:00,1.576,0.179,1.5861327183,0.186,-0.051000000000000004,0.19286523790000001,1.3900000000000001,0.23,1.4089002804000001,1.526,0.139,1.5323175258,0.186,-0.051000000000000004,0.19286523790000001,1.34,0.19,1.3534031181000001
2019-12-17 21:00:00,1.546,0.1605,1.55430893,0.186,-0.0495,0.1924740242,1.3599999999999999,0.21,1.3761177275,1.496,0.12050000000000001,1.5008451786,0.186,-0.0495,0.1924740242,1.31,0.17,1.3209844814
2019-12-17 21:30:00,1.449,0.14100000000000001,1.4558440851,0.189,-0.049,0.1952485595,1.26,0.19,1.2742448744,1.399,0.101,1.4026410802,0.189,-0.049,0.1952485595,1.21,0.15,1.2192620719
2019-12-17 22:00:00,1.403,0.14,1.4099677301,0.183,-0.05,0.18970766990000001,1.22,0.19,1.2347064428,1.363,0.1,1.3666634552999999,0.183,-0.05,0.18970766990000001,1.18,0.15,1.1894956915
2019-12-17 22:30:00,1.3365,0.3775,1.3887903009,0.1865,-0.052500000000000005,0.1937485484,1.15,0.43,1.227762192,1.2565,-0.1325,1.2634668575,0.1865,-0.052500000000000005,0.1937485484,1.07,-0.08,1.0729864864
2019-12-17 23:00:00,1.202,0.137,1.2097822118,0.182,-0.053,0.18956001690000002,1.02,0.19,1.0375451797,1.152,0.08700000000000001,1.1552804854,0.182,-0.053,0.18956001690000002,0.97,0.14,0.9800510191
2019-12-17 23:30:00,1.138,0.551,1.2643753398,0.188,-0.049,0.19428072470000002,0.9500000000000001,0.6000000000000001,1.1236102527,1.048,-0.359,1.1077838237,0.188,-0.049,0.19428072470000002,0.86,-0.31,0.9141662868
2019-12-18 00:00:00,1.1105,0.551,1.2396819148,0.18050000000000002,-0.049,0.1870327511,0.93,0.6000000000000001,1.1067520047,1.0205,-0.359,1.0818046265,0.18050000000000002,-0.049,0.1870327511,0.84,-0.31,0.8953770156
2019-12-18 00:30:00,1.251,0.2795,1.2818429116,0.191,-0.0505,0.197563281,1.06,0.33,1.1101801656,1.181,-0.09050000000000001,1.1844624308,0.191,-0.0505,0.197563281,0.99,-0.04,0.9908077513
2019-12-18 01:00:00,1.458,0.11800000000000001,1.4627672405,0.188,-0.052000000000000005,0.1950589654,1.27,0.17,1.2813274367,1.418,0.078,1.4201436547,0.188,-0.052000000000000005,0.1950589654,1.23,0.13,1.2368508398
2019-12-18 01:30:00,1.561,0.40800000000000003,1.613438874,0.191,-0.052000000000000005,0.19795201440000001,1.37,0.46,1.4451643505,1.471,-0.202,1.484804701,0.191,-0.052000000000000005,0.19795201440000001,1.28,-0.15,1.2887590931
2019-12-18 02:00:00,1.5385,0.548,1.6331828587000001,0.1885,-0.052000000000000005,0.19554091640000001,1.35,0.6000000000000001,1.4773286703,1.4385,-0.352,1.4809410015,0.1885,-0.052000000000000005,0.19554091640000001,1.25,-0.30000000000000004,1.2854960132
2019-12-18 02:30:00,1.5295,0.5455,1.623865912,0.17950000000000002,-0.0545,0.18759131110000002,1.35,0.6000000000000001,1.4773286703,1.4295,-0.35450000000000004,1.4728002241,0.17950000000000002,-0.0545,0.18759131110000002,1.25,-0.30000000000000004,1.2854960132
2019-12-18 03:00:00,1.5190000000000001,0.552,1.6161884172,0.169,-0.048,0.1756843761,1.35,0.6000000000000001,1.4773286703,1.419,-0.34800000000000003,1.4610492805,0.169,-0.048,0.1756843761,1.25,-0.30000000000000004,1.2854960132
2019-12-18 03:30:00,1.4805000000000001,0.5505,1.5795348999,0.1905,-0.0495,0.19682606530000002,1.29,0.6000000000000001,1.4227086842,1.3805,-0.34950000000000003,1.4240542476,0.1905,-0.0495,0.19682606530000002,1.19,-0.30000000000000004,1.2272326593
2019-12-18 04:00:00,1.4325,0.5575,1.5371605316,0.2025,-0.052500000000000005,0.2091948852,1.23,0.61,1.3729530218,1.3325,-0.35250000000000004,1.3783368601000001,0.2025,-0.052500000000000005,0.2091948852,1.13,-0.30000000000000004,1.1691449867
2019-12-18 04:30:00,1.371,0.545,1.4753528392000002,0.261,-0.065,0.2689721175,1.11,0.61,1.2665701718,1.2810000000000001,-0.335,1.3240793028,0.261,-0.065,0.2689721175,1.02,-0.27,1.0551303237
2019-12-18 05:00:00,1.2935,0.12350000000000001,1.2993823533,0.2535,-0.0665,0.2620772787,1.04,0.19,1.0572133181,1.2535,0.0835,1.2562780345,0.2535,-0.0665,0.2620772787,1.0,0.15,1.0111874208
2019-12-18 05:30:00,1.275,0.11800000000000001,1.2804487495,0.245,-0.062,0.2527231687,1.03,0.18,1.0456098699,1.235,0.068,1.236870648,0.245,-0.062,0.2527231687,0.99,0.13,0.9984988733000001
2019-12-18 06:00:00,1.2795,0.12250000000000001,1.2853507303,0.2995,-0.0775,0.3093646715,0.98,0.2,1.00019998,1.2395,0.0825,1.2422425287,0.2995,-0.0775,0.3093646715,0.9400000000000001,0.16,0.9535197953000001
2019-12-18 06:30:00,1.377,0.1325,1.3833601303,0.317,-0.08750000000000001,0.3288544511,1.06,0.22,1.0825894882,1.327,0.0925,1.3302200006,0.317,-0.08750000000000001,0.3288544511,1.01,0.18,1.0259142264
2019-12-18 07:00:00,1.4415,0.1505,1.4493351924,0.3315,-0.08950000000000001,0.34336933470000003,1.11,0.24,1.1356495938,1.4015,0.1105,1.4058493874,0.3315,-0.08950000000000001,0.34336933470000003,1.07,0.2,1.0885311204
2019-12-18 07:30:00,1.521,0.254,1.5420625798,0.331,-0.096,0.3446403923,1.19,0.35000000000000003,1.2404031603,1.461,0.064,1.4624011078,0.331,-0.096,0.3446403923,1.13,0.16,1.1412712211
2019-12-18 08:00:00,1.471,0.2745,1.4963927459000002,0.35100000000000003,-0.10550000000000001,0.36651227810000003,1.12,0.38,1.1827087554,1.421,0.0645,1.4224630927000002,0.35100000000000003,-0.10550000000000001,0.36651227810000003,1.07,0.17,1.0834205093
