Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-18 08:30:00,1.425,0.184,1.4368301918,0.335,-0.106,0.3513701752,1.09,0.29,1.1279184368,1.385,0.14400000000000002,1.3924657985,0.335,-0.106,0.3513701752,1.05,0.25,1.0793516572
2019-12-18 09:00:00,1.416,0.192,1.4289576621,0.376,-0.108,0.39120327200000005,1.04,0.30000000000000004,1.0824047302,1.376,0.152,1.3843698928000001,0.376,-0.108,0.39120327200000005,1.0,0.26,1.0332473082
2019-12-18 09:30:00,1.396,0.179,1.4074292167,0.296,-0.091,0.30967240760000003,1.1,0.27,1.1326517558,1.3559999999999999,0.139,1.3631056452,0.296,-0.091,0.30967240760000003,1.06,0.23,1.0846658472
2019-12-18 10:00:00,1.379,0.1715,1.3896234202,0.259,-0.1385,0.29370606050000003,1.12,0.31,1.1621101497,1.329,0.1315,1.3354898914,0.259,-0.1385,0.29370606050000003,1.07,0.27,1.1035397591
2019-12-18 10:30:00,1.3895,0.1695,1.3998001643,0.23950000000000002,-0.1305,0.272746219,1.15,0.30000000000000004,1.1884864324,1.3395000000000001,0.1295,1.3457453325,0.23950000000000002,-0.1305,0.272746219,1.1,0.26,1.1303096921
2019-12-18 11:00:00,1.3945,0.17500000000000002,1.4054377432,0.2645,-0.155,0.3065701388,1.13,0.33,1.177200068,1.3545,0.135,1.3612109499,0.2645,-0.155,0.3065701388,1.09,0.29,1.1279184368
2019-12-18 11:30:00,1.355,0.17500000000000002,1.3662540027,0.28500000000000003,-0.135,0.3153569406,1.07,0.31,1.1140017953,1.315,0.135,1.3219114948000001,0.28500000000000003,-0.135,0.3153569406,1.03,0.27,1.0648004508
2019-12-18 12:00:00,1.367,0.17300000000000001,1.3779034799,0.387,-0.167,0.4214949585,0.98,0.34,1.0373041984,1.327,0.133,1.3336483794,0.387,-0.167,0.4214949585,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-12-18 12:30:00,1.376,0.17400000000000002,1.386957822,0.406,-0.166,0.43862512470000004,0.97,0.34,1.0278618584,1.336,0.134,1.3427032435,0.406,-0.166,0.43862512470000004,0.93,0.30000000000000004,0.9771898485
2019-12-18 13:00:00,1.374,0.17750000000000002,1.3854177168000001,0.424,-0.12250000000000001,0.4413414211,0.9500000000000001,0.30000000000000004,0.9962429423,1.334,0.1375,1.3410675785000001,0.424,-0.12250000000000001,0.4413414211,0.91,0.26,0.9464142856000001
2019-12-18 13:30:00,1.3855,0.17550000000000002,1.3965709792,0.4355,-0.1245,0.4529464648,0.9500000000000001,0.30000000000000004,0.9962429423,1.3455,0.1355,1.3523056237,0.4355,-0.1245,0.4529464648,0.91,0.26,0.9464142856000001
2019-12-18 14:00:00,1.358,0.178,1.3696160046,0.40800000000000003,-0.132,0.4288216412,0.9500000000000001,0.31,0.9992997548,1.318,0.128,1.3242008911,0.40800000000000003,-0.132,0.4288216412,0.91,0.26,0.9464142856000001
2019-12-18 14:30:00,1.3465,0.17750000000000002,1.3581489241,0.41650000000000004,-0.1325,0.4370680725,0.93,0.31,0.9803060747000001,1.3065,0.1275,1.3127065552000001,0.41650000000000004,-0.1325,0.4370680725,0.89,0.26,0.9272000863000001
2019-12-18 15:00:00,1.3679999999999999,0.177,1.3794031318,0.418,-0.133,0.4386490625,0.9500000000000001,0.31,0.9992997548,1.328,0.127,1.3340588442999999,0.418,-0.133,0.4386490625,0.91,0.26,0.9464142856000001
2019-12-18 15:30:00,1.4125,0.18050000000000002,1.4239861306,0.42250000000000004,-0.1395,0.44493426480000003,0.99,0.32,1.0404326023,1.3725,0.1405,1.3796726061,0.42250000000000004,-0.1395,0.44493426480000003,0.9500000000000001,0.28,0.990403958
2019-12-18 16:00:00,1.4275,0.17550000000000002,1.4382477186,0.4375,-0.1345,0.45770787630000004,0.99,0.31,1.0374005976,1.3875,0.1355,1.3941006061,0.4375,-0.1345,0.45770787630000004,0.9500000000000001,0.27,0.98762341
2019-12-18 16:30:00,1.538,0.1865,1.5492663586000002,0.438,-0.12350000000000001,0.45507829,1.1,0.31,1.1428473214000001,1.488,0.14650000000000002,1.4951943854,0.438,-0.12350000000000001,0.45507829,1.05,0.27,1.08415866
2019-12-18 17:00:00,1.626,0.1985,1.6380715033,0.456,-0.1315,0.4745821847,1.17,0.33,1.2156479754,1.5859999999999999,0.14850000000000002,1.5929369887,0.456,-0.1315,0.4745821847,1.13,0.28,1.1641735266
2019-12-18 17:30:00,1.724,0.213,1.7371082292,0.454,-0.137,0.4742204129,1.27,0.35000000000000003,1.3173458164,1.6840000000000002,0.17300000000000001,1.6928629596,0.454,-0.137,0.4742204129,1.23,0.31,1.2684636376
2019-12-18 18:00:00,1.763,0.2,1.7743080341000002,0.433,-0.13,0.4520940168,1.33,0.33,1.3703284278,1.713,0.16,1.7204560442,0.433,-0.13,0.4520940168,1.28,0.29,1.3124404748
2019-12-18 18:30:00,1.7875,0.209,1.7996769849,0.4475,-0.131,0.46628022690000004,1.34,0.34,1.3824615727,1.7475,0.169,1.7556529412000001,0.4475,-0.131,0.46628022690000004,1.3,0.30000000000000004,1.3341664064
2019-12-18 19:00:00,1.7305000000000001,0.20600000000000002,1.7427180638,0.4505,-0.134,0.4700066489,1.28,0.34,1.3243866505,1.6804999999999999,0.156,1.6877251702,0.4505,-0.134,0.4700066489,1.23,0.29,1.2637246536
2019-12-18 19:30:00,1.6515,0.188,1.6621661319,0.4415,-0.132,0.4608104274,1.21,0.32,1.2515989773,1.6115,0.138,1.6173979875,0.4415,-0.132,0.4608104274,1.17,0.27,1.2007497658
2019-12-18 20:00:00,1.585,0.19,1.5963473932999999,0.435,-0.13,0.4540099118,1.15,0.32,1.1936917525,1.5350000000000001,0.14,1.5413711428,0.435,-0.13,0.4540099118,1.1,0.27,1.1326517558
2019-12-18 20:30:00,1.545,0.1885,1.5564566329,0.435,-0.1315,0.45444169040000004,1.11,0.32,1.1552056094,1.495,0.1385,1.5014017617,0.435,-0.1315,0.45444169040000004,1.06,0.27,1.0938464243000001
2019-12-18 21:00:00,1.5045000000000002,0.1895,1.5163873186,0.4345,-0.1305,0.4536744427,1.07,0.32,1.1168258593,1.4645000000000001,0.1395,1.4711289882,0.4345,-0.1305,0.4536744427,1.03,0.27,1.0648004508
2019-12-18 21:30:00,1.421,0.169,1.4310143256,0.431,-0.131,0.4504686449,0.99,0.30000000000000004,1.034456379,1.381,0.129,1.3870118961,0.431,-0.131,0.4504686449,0.9500000000000001,0.26,0.9849365462
2019-12-18 22:00:00,1.3255,0.17400000000000002,1.3368718151,0.41550000000000004,-0.126,0.43418458060000004,0.91,0.30000000000000004,0.9581753493,1.2855,0.124,1.291466705,0.41550000000000004,-0.126,0.43418458060000004,0.87,0.25,0.9052071586
2019-12-18 22:30:00,1.26,0.199,1.2756178894999999,0.41000000000000003,-0.121,0.4274821634,0.85,0.32,0.9082400564,1.21,0.079,1.2125761832,0.41000000000000003,-0.121,0.4274821634,0.8,0.2,0.8246211251000001
2019-12-18 23:00:00,1.1685,0.5765,1.3029752492,0.3985,-0.1135,0.4143482835,0.77,0.6900000000000001,1.033924562,1.0785,-0.3235,1.1259726906,0.3985,-0.1135,0.4143482835,0.68,-0.21,0.7116881339000001
2019-12-18 23:30:00,1.0815,0.47650000000000003,1.1818183024,0.36150000000000004,-0.10350000000000001,0.3760246003,0.72,0.58,0.9245539465,1.0015,-0.2335,1.0283601023,0.36150000000000004,-0.10350000000000001,0.3760246003,0.64,-0.13,0.6530696747
2019-12-19 00:00:00,1.033,0.14100000000000001,1.0425785342,0.363,-0.099,0.3762578903,0.67,0.24,0.7116881339000001,1.003,0.101,1.008072418,0.363,-0.099,0.3762578903,0.64,0.2,0.6705221846
2019-12-19 00:30:00,1.198,0.139,1.2060368983,0.40800000000000003,-0.111,0.42282975300000003,0.79,0.25,0.8286132994000001,1.158,0.099,1.1622241608000001,0.40800000000000003,-0.111,0.42282975300000003,0.75,0.21,0.7788452991
2019-12-19 01:00:00,1.441,0.337,1.479881752,0.341,-0.093,0.3534543818,1.1,0.43,1.181058847,1.371,-0.10300000000000001,1.3748636296,0.341,-0.093,0.3534543818,1.03,-0.01,1.0300485425
2019-12-19 01:30:00,1.495,0.14650000000000002,1.5021608602,0.295,-0.0835,0.30658970950000003,1.2,0.23,1.2218428704,1.455,0.10650000000000001,1.4588924738,0.295,-0.0835,0.30658970950000003,1.16,0.19,1.1754573578
2019-12-19 02:00:00,1.466,0.44,1.5306064158,0.266,-0.08,0.2777696888,1.2,0.52,1.3078226178999999,1.396,-0.21,1.4117067684,0.266,-0.08,0.2777696888,1.13,-0.13,1.1374532957
2019-12-19 02:30:00,1.439,0.561,1.5444876173000002,0.23900000000000002,-0.069,0.2487609294,1.2,0.63,1.3553228398,1.339,-0.339,1.3812465385000001,0.23900000000000002,-0.069,0.2487609294,1.1,-0.27,1.1326517558
2019-12-19 03:00:00,1.404,0.5660000000000001,1.5137939094,0.20400000000000001,-0.064,0.2138036482,1.2,0.63,1.3553228398,1.304,-0.324,1.3436487636,0.20400000000000001,-0.064,0.2138036482,1.1,-0.26,1.1303096921
2019-12-19 03:30:00,1.348,0.5690000000000001,1.4631695049,0.23800000000000002,-0.07100000000000001,0.24836465130000002,1.11,0.64,1.2812884141,1.258,-0.331,1.3008170509,0.23800000000000002,-0.07100000000000001,0.24836465130000002,1.02,-0.26,1.0526157894
2019-12-19 04:00:00,1.286,0.5775,1.4097170815,0.196,-0.0625,0.2057237225,1.09,0.64,1.2640015823000001,1.196,-0.3325,1.2413590335,0.196,-0.0625,0.2057237225,1.0,-0.27,1.0358088627
2019-12-19 04:30:00,1.2345,0.5630000000000001,1.3568195348,0.1945,-0.057,0.2026801668,1.04,0.62,1.2107848694,1.1345,-0.34700000000000003,1.1863807357,0.1945,-0.057,0.2026801668,0.9400000000000001,-0.29,0.9837174391000001
2019-12-19 05:00:00,1.1835,0.5065000000000001,1.2873284352,0.2235,-0.0635,0.23234564770000002,0.96,0.5700000000000001,1.116467644,1.0935,-0.29350000000000004,1.1322033828,0.2235,-0.0635,0.23234564770000002,0.87,-0.23,0.8998888820000001
2019-12-19 05:30:00,1.121,0.12250000000000001,1.1276733791,0.211,-0.0675,0.22153385750000001,0.91,0.19,0.9296235797,1.081,0.07250000000000001,1.0834284702,0.211,-0.0675,0.22153385750000001,0.87,0.14,0.8811923740000001
2019-12-19 06:00:00,1.1565,0.13,1.1637835924,0.2265,-0.07,0.2370701373,0.93,0.2,0.9512623192,1.1165,0.09,1.1201215336,0.2265,-0.07,0.2370701373,0.89,0.16,0.9042676595
2019-12-19 06:30:00,1.2465,0.1395,1.2542816669,0.2265,-0.07050000000000001,0.2372182539,1.02,0.21,1.0413932975,1.2065000000000001,0.0995,1.2105959276,0.2265,-0.07050000000000001,0.2372182539,0.98,0.17,0.9946356117
2019-12-19 07:00:00,1.3094999999999999,0.155,1.318641441,0.2495,-0.075,0.2605287892,1.06,0.23,1.0846658472,1.2695,0.115,1.2746981015,0.2495,-0.075,0.2605287892,1.02,0.19,1.0375451797
2019-12-19 07:30:00,1.343,0.514,1.4380003477,0.233,-0.076,0.2450816191,1.11,0.59,1.2570600621999999,1.2530000000000001,-0.20600000000000002,1.2698208535,0.233,-0.076,0.2450816191,1.02,-0.13,1.0282509421
2019-12-19 08:00:00,1.3285,0.621,1.4664764744,0.2685,-0.079,0.2798807782,1.06,0.7000000000000001,1.2702755607,1.2285,-0.279,1.259783017,0.2685,-0.079,0.2798807782,0.96,-0.2,0.9806120538
2019-12-19 08:30:00,1.317,0.2175,1.3348390352,0.327,-0.0925,0.3398312081,0.99,0.31,1.0374005976,1.2770000000000001,0.1375,1.2843812713,0.327,-0.0925,0.3398312081,0.9500000000000001,0.23,0.9774456507
2019-12-19 09:00:00,1.2855,0.5205000000000001,1.3868779687,0.3255,-0.08950000000000001,0.33758036080000003,0.96,0.61,1.137409337,1.2055,-0.1895,1.2203034459,0.3255,-0.08950000000000001,0.33758036080000003,0.88,-0.1,0.8856635930000001
2019-12-19 09:30:00,1.2385,0.6105,1.3807941555,0.3085,-0.08950000000000001,0.3212203294,0.93,0.7000000000000001,1.1640017182,1.1485,-0.2795,1.1820205159000001,0.3085,-0.08950000000000001,0.3212203294,0.84,-0.19,0.8612200648
2019-12-19 10:00:00,1.2285,0.598,1.3663148429,0.2685,-0.082,0.2807423196,0.96,0.68,1.1764352936,1.1385,-0.292,1.1753494161,0.2685,-0.082,0.2807423196,0.87,-0.21,0.8949860334
2019-12-19 10:30:00,1.1675,0.5765,1.3020785307,0.23750000000000002,-0.10350000000000001,0.2590723837,0.93,0.68,1.1520850663,1.0775,-0.3135,1.122180244,0.23750000000000002,-0.10350000000000001,0.2590723837,0.84,-0.21,0.8658521814
2019-12-19 11:00:00,1.151,0.5655,1.2824161766,0.191,-0.10450000000000001,0.2177182813,0.96,0.67,1.170683561,1.061,-0.3045,1.1038302632,0.191,-0.10450000000000001,0.2177182813,0.87,-0.2,0.8926925563
2019-12-19 11:30:00,1.1375,0.5765,1.2752484071999999,0.17750000000000002,-0.0635,0.1885165775,0.96,0.64,1.1537764081,1.0475,-0.3035,1.0905817255,0.17750000000000002,-0.0635,0.1885165775,0.87,-0.24,0.9024965374
2019-12-19 12:00:00,1.1415,0.5765,1.2788176180000002,0.21150000000000002,-0.0635,0.2208268553,0.93,0.64,1.1289375536,1.0515,-0.3035,1.0944242779,0.21150000000000002,-0.0635,0.2208268553,0.84,-0.24,0.8736131867
2019-12-19 12:30:00,1.1665,0.293,1.2027349043,0.20650000000000002,-0.067,0.2170973284,0.96,0.36,1.0252804494,1.1165,0.003,1.1165040304,0.20650000000000002,-0.067,0.2170973284,0.91,0.07,0.9126883367
2019-12-19 13:00:00,1.164,0.2565,1.1919262771,0.20400000000000001,-0.053500000000000006,0.21089867240000001,0.96,0.31,1.0088111815,1.114,0.036500000000000005,1.1145977974,0.20400000000000001,-0.053500000000000006,0.21089867240000001,0.91,0.09,0.9144397192
2019-12-19 13:30:00,1.175,0.171,1.1873777832,0.215,-0.059000000000000004,0.22294842450000002,0.96,0.23,0.9871676656,1.145,0.131,1.1524695224000001,0.215,-0.059000000000000004,0.22294842450000002,0.93,0.19,0.9492101980000001
2019-12-19 14:00:00,1.191,0.167,1.2026512379,0.211,-0.083,0.22673773400000002,0.98,0.25,1.0113851887,1.151,0.117,1.1569312858,0.211,-0.083,0.22673773400000002,0.9400000000000001,0.2,0.9610411021
2019-12-19 14:30:00,1.208,0.1675,1.2195573992,0.20800000000000002,-0.10250000000000001,0.2318841305,1.0,0.27,1.0358088627,1.168,0.1275,1.1749384026,0.20800000000000002,-0.10250000000000001,0.2318841305,0.96,0.23,0.9871676656
2019-12-19 15:00:00,1.2025000000000001,0.156,1.2125766986,0.2025,-0.14400000000000002,0.2484798785,1.0,0.30000000000000004,1.0440306509,1.1625,0.116,1.1682731915,0.2025,-0.14400000000000002,0.2484798785,0.96,0.26,0.9945853407
2019-12-19 15:30:00,1.246,0.162,1.2564871667,0.20600000000000002,-0.148,0.2536533067,1.04,0.31,1.0852188719,1.206,0.122,1.2121551056,0.20600000000000002,-0.148,0.2536533067,1.0,0.27,1.0358088627
2019-12-19 16:00:00,1.2515,0.1555,1.261123507,0.18150000000000002,-0.1345,0.2259037406,1.07,0.29,1.1086027242,1.2115,0.1155,1.216993221,0.18150000000000002,-0.1345,0.2259037406,1.03,0.25,1.0599056562
2019-12-19 16:30:00,1.3135,0.17200000000000001,1.3247136483,0.24350000000000002,-0.098,0.2624809517,1.07,0.27,1.1035397591,1.2735,0.132,1.2803227132,0.24350000000000002,-0.098,0.2624809517,1.03,0.23,1.0553672347
2019-12-19 17:00:00,1.457,0.3985,1.5105135716,0.337,-0.0915,0.3492008734,1.12,0.49,1.2224974438,1.397,-0.051500000000000004,1.397948944,0.337,-0.0915,0.3492008734,1.06,0.04,1.0607544485
2019-12-19 17:30:00,1.5975000000000001,0.638,1.7201890158,0.3675,-0.10200000000000001,0.38139251430000004,1.23,0.74,1.4354441821,1.4975,-0.242,1.5169278987,0.3675,-0.10200000000000001,0.38139251430000004,1.13,-0.14,1.1386395391
2019-12-19 18:00:00,1.6285,0.6295000000000001,1.7459331316000002,0.3985,-0.1105,0.4135365764,1.23,0.74,1.4354441821,1.5285000000000002,-0.2505,1.5488907321,0.3985,-0.1105,0.4135365764,1.13,-0.14,1.1386395391
2019-12-19 18:30:00,1.6400000000000001,0.634,1.7582821162000002,0.36,-0.106,0.3752812279,1.28,0.74,1.4785127663,1.55,-0.246,1.5693998853000002,0.36,-0.106,0.3752812279,1.19,-0.14,1.1982069938
2019-12-19 19:00:00,1.5979999999999999,0.619,1.7136992151000001,0.34800000000000003,-0.101,0.3623603179,1.25,0.72,1.4425324953,1.498,-0.271,1.5223156703,0.34800000000000003,-0.101,0.3623603179,1.15,-0.17,1.1624973118
2019-12-19 19:30:00,1.5615,0.604,1.6742455764000002,0.3715,-0.106,0.3863266105,1.19,0.71,1.385712813,1.4615,-0.276,1.4873325956,0.3715,-0.106,0.3863266105,1.09,-0.17,1.1031772296
2019-12-19 20:00:00,1.491,0.5975,1.6062649999,0.391,-0.1125,0.4068626918,1.1,0.71,1.3092364187,1.391,-0.28250000000000003,1.4193967909,0.391,-0.1125,0.4068626918,1.0,-0.17,1.0143470806
2019-12-19 20:30:00,1.4425,0.603,1.5634625835,0.3725,-0.107,0.38756322060000004,1.07,0.71,1.2841339494000001,1.3525,-0.277,1.3805742465,0.3725,-0.107,0.38756322060000004,0.98,-0.17,0.9946356117
2019-12-19 21:00:00,1.367,0.5945,1.4906774467,0.377,-0.10550000000000001,0.3914833968,0.99,0.7000000000000001,1.2124768039,1.2770000000000001,-0.29550000000000004,1.3107437774,0.377,-0.10550000000000001,0.3914833968,0.9,-0.19,0.9198369421
2019-12-19 21:30:00,1.2845,0.5875,1.4124788494,0.3645,-0.10250000000000001,0.3786376896,0.92,0.6900000000000001,1.15,1.1945000000000001,-0.3125,1.2347009759,0.3645,-0.10250000000000001,0.3786376896,0.8300000000000001,-0.21,0.8561541917000001
2019-12-19 22:00:00,1.2225,0.5775,1.3520401251,0.3925,-0.1125,0.4083044207,0.8300000000000001,0.6900000000000001,1.0793516572,1.1325,-0.3225,1.1775238851,0.3925,-0.1125,0.4083044207,0.74,-0.21,0.7692203845000001
2019-12-19 22:30:00,1.146,0.5760000000000001,1.2826113987,0.406,-0.114,0.4217013161,0.74,0.6900000000000001,1.0117806086,1.056,-0.324,1.1045868006,0.406,-0.114,0.4217013161,0.65,-0.21,0.6830812543
2019-12-19 23:00:00,1.026,0.26,1.0584309141,0.386,-0.11,0.4013676619,0.64,0.37,0.7392563831000001,0.976,-0.02,0.9762048965000001,0.386,-0.11,0.4013676619,0.59,0.09,0.5968249325
2019-12-19 23:30:00,0.968,0.135,0.9773684055,0.368,-0.105,0.3826865558,0.6000000000000001,0.24,0.6462197769,0.928,0.095,0.9328499343000001,0.368,-0.105,0.3826865558,0.56,0.2,0.5946427499
2019-12-20 00:00:00,0.9460000000000001,0.1365,0.9557971804000001,0.34600000000000003,-0.10350000000000001,0.3611485152,0.6000000000000001,0.24,0.6462197769,0.906,0.0965,0.9111247170000001,0.34600000000000003,-0.10350000000000001,0.3611485152,0.56,0.2,0.5946427499
2019-12-20 00:30:00,1.1055,0.1305,1.1131758621,0.29550000000000004,-0.0795,0.30600735290000003,0.81,0.21,0.8367795409000001,1.0655000000000001,0.09050000000000001,1.0693364765,0.29550000000000004,-0.0795,0.30600735290000003,0.77,0.17,0.7885429601
2019-12-20 01:00:00,1.339,0.29450000000000004,1.3710037381,0.269,-0.0755,0.2793944344,1.07,0.37,1.1321660655999999,1.279,-0.0455,1.2798090678,0.269,-0.0755,0.2793944344,1.01,0.03,1.0104454463
2019-12-20 01:30:00,1.3925,0.146,1.4001329401,0.2625,-0.074,0.2727310947,1.13,0.22,1.1512167476,1.3525,0.106,1.3566474302,0.2625,-0.074,0.2727310947,1.09,0.18,1.1047624179
2019-12-20 02:00:00,1.361,0.1515,1.3694061669,0.211,-0.0585,0.2189594711,1.15,0.21,1.1690166808,1.311,0.1015,1.3149232867,0.211,-0.0585,0.2189594711,1.1,0.16,1.1115754585
2019-12-20 02:30:00,1.316,0.145,1.3239641234000001,0.196,-0.055,0.2035706266,1.12,0.2,1.1377170123,1.276,0.095,1.2795315549000001,0.196,-0.055,0.2035706266,1.08,0.15,1.0903669107
2019-12-20 03:00:00,1.2915,0.1495,1.3001240325,0.1615,-0.0505,0.1692114062,1.13,0.2,1.1475626345,1.2415,0.0995,1.2454808308,0.1615,-0.0505,0.1692114062,1.08,0.15,1.0903669107
2019-12-20 03:30:00,1.2195,0.1395,1.2274528504,0.1595,-0.0505,0.1673036162,1.06,0.19,1.0768936809,1.1795,0.08950000000000001,1.1828907388,0.1595,-0.0505,0.1673036162,1.02,0.14,1.0295630141
2019-12-20 04:00:00,1.1945000000000001,0.139,1.2025602895,0.1645,-0.051000000000000004,0.1722244175,1.03,0.19,1.0473776778,1.1545,0.089,1.1579254078,0.1645,-0.051000000000000004,0.1722244175,0.99,0.14,0.9998499887000001
2019-12-20 04:30:00,1.1435,0.1385,1.151856979,0.1835,-0.051500000000000004,0.1905898738,0.96,0.19,0.9786214794,1.1035,0.0985,1.107887404,0.1835,-0.051500000000000004,0.1905898738,0.92,0.15,0.9321480569
2019-12-20 05:00:00,1.0875,0.1395,1.0964107351,0.17750000000000002,-0.0505,0.1845440327,0.91,0.19,0.9296235797,1.0475,0.0995,1.0522150446,0.17750000000000002,-0.0505,0.1845440327,0.87,0.15,0.8828363382000001
2019-12-20 05:30:00,1.0915,0.14100000000000001,1.1005695117,0.18150000000000002,-0.049,0.18799800530000002,0.91,0.19,0.9296235797,1.0515,0.101,1.0563395524,0.18150000000000002,-0.049,0.18799800530000002,0.87,0.15,0.8828363382000001
2019-12-20 06:00:00,1.1075,0.14250000000000002,1.1166299745,0.17750000000000002,-0.0475,0.1837457483,0.93,0.19,0.9492101980000001,1.0675,0.10250000000000001,1.0724096699,0.17750000000000002,-0.0475,0.1837457483,0.89,0.15,0.9025519376000001
2019-12-20 06:30:00,1.1805,0.541,1.298561223,0.18050000000000002,-0.049,0.1870327511,1.0,0.59,1.1610770862,1.0905,-0.279,1.1256248265,0.18050000000000002,-0.049,0.1870327511,0.91,-0.23,0.9386160024
2019-12-20 07:00:00,1.2725,0.418,1.3393954793,0.1625,-0.052000000000000005,0.1706172617,1.11,0.47000000000000003,1.2054044964,1.2025000000000001,-0.132,1.2097232121000001,0.1625,-0.052000000000000005,0.1706172617,1.04,-0.08,1.0430723848
2019-12-20 07:30:00,1.2695,0.2275,1.28972342,0.1495,-0.052500000000000005,0.15845030770000001,1.12,0.28,1.1544695752,1.2195,0.0575,1.2208548235,0.1495,-0.052500000000000005,0.15845030770000001,1.07,0.11,1.0756393448
2019-12-20 08:00:00,1.2665,0.603,1.4027227987,0.14650000000000002,-0.057,0.1571981234,1.12,0.66,1.3,1.1765,-0.297,1.2134089377,0.14650000000000002,-0.057,0.1571981234,1.03,-0.24,1.0575916036
2019-12-20 08:30:00,1.2945,0.6045,1.4286883845,0.14450000000000002,-0.0955,0.1732065241,1.15,0.7000000000000001,1.3462912018,1.2045,-0.28550000000000003,1.237873378,0.14450000000000002,-0.0955,0.1732065241,1.06,-0.19,1.0768936809
2019-12-20 09:00:00,1.294,0.6035,1.4278124001,0.14400000000000002,-0.0965,0.17334431050000002,1.15,0.7000000000000001,1.3462912018,1.204,-0.28650000000000003,1.2376179742,0.14400000000000002,-0.0965,0.17334431050000002,1.06,-0.19,1.0768936809
2019-12-20 09:30:00,1.299,0.609,1.4346713909,0.139,-0.101,0.1718196729,1.16,0.71,1.3600367642,1.209,-0.281,1.2412260068,0.139,-0.101,0.1718196729,1.07,-0.18,1.0850345617
2019-12-20 10:00:00,1.3185,0.3705,1.3695665372999999,0.1285,-0.1095,0.16882683440000001,1.19,0.48,1.2831601615000001,1.2585,-0.029500000000000002,1.2588457014,0.1285,-0.1095,0.16882683440000001,1.13,0.08,1.1328283189
2019-12-20 10:30:00,1.318,0.186,1.3310597282,0.168,-0.054,0.17646529400000002,1.15,0.24,1.1747765745,1.268,0.146,1.2763776871,0.168,-0.054,0.17646529400000002,1.1,0.2,1.1180339887
2019-12-20 11:00:00,1.301,0.184,1.313947107,0.161,-0.056,0.1704611393,1.1400000000000001,0.24,1.1649892703,1.251,0.14400000000000002,1.2592604973000001,0.161,-0.056,0.1704611393,1.09,0.2,1.1081967334
2019-12-20 11:30:00,1.306,0.273,1.3342282413,0.146,-0.057,0.1567322558,1.16,0.33,1.2060265337,1.256,0.063,1.2575790234,0.146,-0.057,0.1567322558,1.11,0.12,1.116467644
2019-12-20 12:00:00,1.316,0.5945,1.4440520247,0.126,-0.0955,0.158102024,1.19,0.6900000000000001,1.3755726080000001,1.226,-0.29550000000000004,1.2611091348,0.126,-0.0955,0.158102024,1.1,-0.2,1.1180339887
2019-12-20 12:30:00,1.326,0.5945,1.4531711014,0.146,-0.0955,0.1744598808,1.18,0.6900000000000001,1.3669308688,1.226,-0.29550000000000004,1.2611091348,0.146,-0.0955,0.1744598808,1.08,-0.2,1.0983624174
2019-12-20 13:00:00,1.271,0.601,1.4059310083,0.171,-0.049,0.17788198330000002,1.1,0.65,1.2776932339,1.171,-0.299,1.2085702297,0.171,-0.049,0.17788198330000002,1.0,-0.25,1.0307764064
2019-12-20 13:30:00,1.2405,0.371,1.2947900409,0.4605,-0.059000000000000004,0.4642642028,0.78,0.43,0.8906739022,1.1705,-0.089,1.1738787203,0.4605,-0.059000000000000004,0.4642642028,0.71,-0.03,0.7106335202
2019-12-20 14:00:00,1.17,0.154,1.1800915219,0.22,-0.046,0.2247576473,0.9500000000000001,0.2,0.9708243919,1.13,0.114,1.1357358848,0.22,-0.046,0.2247576473,0.91,0.16,0.9239588735
2019-12-20 14:30:00,1.172,0.1915,1.1875421045,0.47200000000000003,-0.0585,0.47561144860000004,0.7000000000000001,0.25,0.7433034374,1.1320000000000001,0.07150000000000001,1.1342558133,0.47200000000000003,-0.0585,0.47561144860000004,0.66,0.13,0.6726812024000001
2019-12-20 15:00:00,1.167,0.52,1.2776106606,0.167,-0.05,0.1743244102,1.0,0.5700000000000001,1.1510430053,1.087,-0.23,1.1110666047,0.167,-0.05,0.1743244102,0.92,-0.18,0.9374433316
2019-12-20 15:30:00,1.179,0.5695,1.3093400055,0.179,-0.0505,0.1859872307,1.0,0.62,1.1766052864,1.079,-0.3005,1.1200630563,0.179,-0.0505,0.1859872307,0.9,-0.25,0.9340770846
2019-12-20 16:00:00,1.2215,0.321,1.2629739704,0.1715,-0.059000000000000004,0.1813649635,1.05,0.38,1.1166467660000001,1.1515,-0.039,1.1521602536,0.1715,-0.059000000000000004,0.1813649635,0.98,0.02,0.9802040604000001
2019-12-20 16:30:00,1.316,0.3195,1.3542290242,0.176,-0.060500000000000005,0.1861081675,1.1400000000000001,0.38,1.2016655109,1.256,-0.0205,1.2561672858000001,0.176,-0.060500000000000005,0.1861081675,1.08,0.04,1.0807404869
2019-12-20 17:00:00,1.5225,0.64,1.6515466236,0.1925,-0.05,0.198887531,1.33,0.6900000000000001,1.4983324064,1.4225,-0.27,1.4478971821,0.1925,-0.05,0.198887531,1.23,-0.22,1.2495199077999999
2019-12-20 17:30:00,1.6,0.6505000000000001,1.7271798546000001,0.18,-0.0495,0.1866822166,1.42,0.7000000000000001,1.5831613942,1.5,-0.2495,1.5206085131,0.18,-0.0495,0.1866822166,1.32,-0.2,1.3350655415000001
2019-12-20 18:00:00,1.6360000000000001,0.63,1.7531103787000002,0.186,-0.05,0.1926032191,1.45,0.68,1.6015305180000001,1.536,-0.27,1.5595499351000002,0.186,-0.05,0.1926032191,1.35,-0.22,1.3678084661
2019-12-20 18:30:00,1.6855,0.627,1.7983434739000002,0.1855,-0.043000000000000003,0.1904186178,1.5,0.67,1.6428329191,1.5755,-0.263,1.5973006135,0.1855,-0.043000000000000003,0.1904186178,1.3900000000000001,-0.22,1.407302384
2019-12-20 19:00:00,1.6145,0.6095,1.7257173871,0.1945,-0.0505,0.2009489985,1.42,0.66,1.5658863305000001,1.5145,-0.29050000000000004,1.5421091077,0.1945,-0.0505,0.2009489985,1.32,-0.24,1.3416407865
2019-12-20 19:30:00,1.534,0.6095,1.6506502507,0.194,-0.0505,0.2004650842,1.34,0.66,1.493720188,1.434,-0.29050000000000004,1.4631289245999999,0.194,-0.0505,0.2004650842,1.24,-0.24,1.2630122723000001
2019-12-20 20:00:00,1.505,0.5665,1.6080880728,0.185,-0.053500000000000006,0.1925805026,1.32,0.62,1.4583552379,1.405,-0.24350000000000002,1.4259443362,0.185,-0.053500000000000006,0.1925805026,1.22,-0.19,1.2347064428
2019-12-20 20:30:00,1.431,0.18,1.4422763258,0.181,-0.05,0.1877791256,1.25,0.23,1.2709838709,1.391,0.13,1.3970615591,0.181,-0.05,0.1877791256,1.21,0.18,1.2233151679
2019-12-20 21:00:00,1.3685,0.168,1.3787734585,0.17850000000000002,-0.052000000000000005,0.1859200097,1.19,0.22,1.210165278,1.3185,0.11800000000000001,1.3237697118,0.17850000000000002,-0.052000000000000005,0.1859200097,1.1400000000000001,0.17,1.1526057435000001
2019-12-20 21:30:00,1.303,0.1945,1.3174366209000001,0.203,-0.0555,0.2104501129,1.1,0.25,1.1280514173,1.2530000000000001,0.0845,1.2558460296,0.203,-0.0555,0.2104501129,1.05,0.14,1.0592922165
2019-12-20 22:00:00,1.2465,0.5750000000000001,1.3727298532,0.1965,-0.055,0.2040520767,1.05,0.63,1.2244998979,1.1565,-0.325,1.2012981520000001,0.1965,-0.055,0.2040520767,0.96,-0.27,0.9972462083
2019-12-20 22:30:00,1.1635,0.561,1.2916862042,0.2235,-0.059000000000000004,0.2311563324,0.9400000000000001,0.62,1.1260550608,1.0635,-0.329,1.1132265044,0.2235,-0.059000000000000004,0.2311563324,0.84,-0.27,0.8823264702
2019-12-20 23:00:00,1.068,0.532,1.1931672138,0.228,-0.068,0.2379243577,0.84,0.6000000000000001,1.032279032,0.978,-0.338,1.0347598755,0.228,-0.068,0.2379243577,0.75,-0.27,0.7971198153
2019-12-20 23:30:00,1.0105,0.5415,1.1464434133,0.24050000000000002,-0.0585,0.2475126259,0.77,0.6000000000000001,0.9761659695,0.9205000000000001,-0.3385,0.980766282,0.24050000000000002,-0.0585,0.2475126259,0.68,-0.28,0.7353910524
2019-12-21 00:00:00,1.008,0.5415,1.1442404686,0.23800000000000002,-0.0585,0.2450841692,0.77,0.6000000000000001,0.9761659695,0.918,-0.3385,0.9784202829,0.23800000000000002,-0.0585,0.2450841692,0.68,-0.28,0.7353910524
2019-12-21 00:30:00,1.1595,0.5265000000000001,1.2734372776,0.2595,-0.07350000000000001,0.2697081756,0.9,0.6000000000000001,1.0816653826,1.0695000000000001,-0.3435,1.1233087287,0.2595,-0.07350000000000001,0.2697081756,0.81,-0.27,0.8538149682
2019-12-21 01:00:00,1.311,0.1525,1.3198398577,0.241,-0.0675,0.2502743495,1.07,0.22,1.0923827168,1.2610000000000001,0.0125,1.2610619533,0.241,-0.0675,0.2502743495,1.02,0.08,1.023132445
2019-12-21 01:30:00,1.3575,0.0965,1.3609256041,0.20750000000000002,-0.0635,0.2169988479,1.15,0.16,1.1610770862,1.3175,0.0565,1.3187109236,0.20750000000000002,-0.0635,0.2169988479,1.11,0.12,1.116467644
2019-12-21 02:00:00,1.3445,0.127,1.3504848204,0.2245,-0.073,0.2360704344,1.12,0.2,1.1377170123,1.2945,0.08700000000000001,1.2974202288,0.2245,-0.073,0.2360704344,1.07,0.16,1.081896483
2019-12-21 02:30:00,1.312,0.129,1.3183265908,0.252,-0.07100000000000001,0.2618110005,1.06,0.2,1.0787029248,1.262,0.089,1.2651343802000001,0.252,-0.07100000000000001,0.2618110005,1.01,0.16,1.0225947389
2019-12-21 03:00:00,1.2895,0.1325,1.2962895124,0.2295,-0.0675,0.23922060950000001,1.06,0.2,1.0787029248,1.2395,0.0925,1.2429467004,0.2295,-0.0675,0.23922060950000001,1.01,0.16,1.0225947389
2019-12-21 03:30:00,1.234,0.126,1.2404160592,0.264,-0.074,0.27417512650000003,0.97,0.2,0.990403958,1.194,0.08600000000000001,1.1970931459,0.264,-0.074,0.27417512650000003,0.93,0.16,0.9436630755000001
2019-12-21 04:00:00,1.202,0.1295,1.2089558511,0.262,-0.07050000000000001,0.2713194612,0.9400000000000001,0.2,0.9610411021,1.152,0.08950000000000001,1.1554714406,0.262,-0.07050000000000001,0.2713194612,0.89,0.16,0.9042676595
2019-12-21 04:30:00,1.1555,0.127,1.1624582788,0.2255,-0.063,0.2341351106,0.93,0.19,0.9492101980000001,1.1155,0.08700000000000001,1.1188875055,0.2255,-0.063,0.2341351106,0.89,0.15,0.9025519376000001
2019-12-21 05:00:00,1.092,0.129,1.0995931066,0.202,-0.061,0.21100947850000001,0.89,0.19,0.9100549434,1.052,0.089,1.0557580215,0.202,-0.061,0.21100947850000001,0.85,0.15,0.8631338251
2019-12-21 05:30:00,1.071,0.1305,1.0789213363,0.221,-0.059500000000000004,0.2288695043,0.85,0.19,0.8709764635,1.031,0.09050000000000001,1.0349643714,0.221,-0.059500000000000004,0.2288695043,0.81,0.15,0.8237718131
2019-12-21 06:00:00,1.08,0.14300000000000002,1.0894259957,0.25,-0.067,0.2588223329,0.8300000000000001,0.21,0.8561541917000001,1.04,0.10300000000000001,1.0450880346,0.25,-0.067,0.2588223329,0.79,0.17,0.808084154
2019-12-21 06:30:00,1.092,0.139,1.1008110646,0.232,-0.061,0.2398853893,0.86,0.2,0.8829496022000001,1.052,0.099,1.0566480019,0.232,-0.061,0.2398853893,0.8200000000000001,0.16,0.835463943
2019-12-21 07:00:00,1.1395,0.1375,1.1477658733,0.2295,-0.0625,0.23785815100000002,0.91,0.2,0.9317188417000001,1.0995,0.0975,1.1038145225,0.2295,-0.0625,0.23785815100000002,0.87,0.16,0.8845903006
2019-12-21 07:30:00,1.172,0.167,1.1838382491,0.192,-0.063,0.20207176940000002,0.98,0.23,1.0066280346,1.1320000000000001,0.117,1.1380303159,0.192,-0.063,0.20207176940000002,0.9400000000000001,0.18,0.9570788891
2019-12-21 08:00:00,1.1155,0.1665,1.1278574821,0.2155,-0.0635,0.2246608555,0.9,0.23,0.9289241088,1.0755,0.1265,1.0829138932,0.2155,-0.0635,0.2246608555,0.86,0.19,0.8807383266000001
2019-12-21 08:30:00,1.1545,0.17200000000000001,1.1672421557,0.2245,-0.058,0.2318711927,0.93,0.23,0.958018789,1.1145,0.132,1.1222897353,0.2245,-0.058,0.2318711927,0.89,0.19,0.9100549434
2019-12-21 09:00:00,1.1945000000000001,0.158,1.2049042493,0.23450000000000001,-0.062,0.2425577251,0.96,0.22,0.9848857802000001,1.1545,0.11800000000000001,1.1605146488,0.23450000000000001,-0.062,0.2425577251,0.92,0.18,0.9374433316
2019-12-21 09:30:00,1.1945000000000001,0.1585,1.2049699166,0.21450000000000002,-0.051500000000000004,0.2205957842,0.98,0.21,1.0022474744,1.1545,0.11850000000000001,1.1605655949,0.21450000000000002,-0.051500000000000004,0.2205957842,0.9400000000000001,0.17,0.9552486587000001
2019-12-21 10:00:00,1.208,0.168,1.2196261722,0.20800000000000002,-0.062,0.2170437744,1.0,0.23,1.026109156,1.168,0.128,1.1749927659,0.20800000000000002,-0.062,0.2170437744,0.96,0.19,0.9786214794
2019-12-21 10:30:00,1.1735,0.17,1.1857496574,0.2235,-0.06,0.2314135908,0.9500000000000001,0.23,0.9774456507,1.1335,0.13,1.1409304317,0.2235,-0.06,0.2314135908,0.91,0.19,0.9296235797
2019-12-21 11:00:00,1.1605,0.17500000000000002,1.1736205733,0.2205,-0.055,0.227255913,0.9400000000000001,0.23,0.9677293010000001,1.1205,0.135,1.1286032297,0.2205,-0.055,0.227255913,0.9,0.19,0.9198369421
2019-12-21 11:30:00,1.1825,0.18150000000000002,1.1963479845,0.2225,-0.0685,0.23280571300000003,0.96,0.25,0.9920181450000001,1.1425,0.14150000000000001,1.1512291258,0.2225,-0.0685,0.23280571300000003,0.92,0.21,0.9436630755000001
2019-12-21 12:00:00,1.2235,0.1825,1.2370361757000001,0.20350000000000001,-0.0575,0.2114674916,1.02,0.24,1.0478549518,1.1735,0.14250000000000002,1.1821203407,0.20350000000000001,-0.0575,0.2114674916,0.97,0.2,0.990403958
2019-12-21 12:30:00,1.264,0.177,1.2763326368999999,0.194,-0.063,0.2039730374,1.07,0.24,1.09658561,1.224,0.137,1.2316432113,0.194,-0.063,0.2039730374,1.03,0.2,1.0492378186
2019-12-21 13:00:00,1.2705,0.17500000000000002,1.2824957115,0.1905,-0.065,0.20128400330000001,1.08,0.24,1.1063453349,1.2205,0.135,1.2279435044,0.1905,-0.065,0.20128400330000001,1.03,0.2,1.0492378186
2019-12-21 13:30:00,1.2965,0.18050000000000002,1.3090043927,0.2165,-0.059500000000000004,0.2245272812,1.08,0.24,1.1063453349,1.2465,0.1405,1.2543932796,0.2165,-0.059500000000000004,0.2245272812,1.03,0.2,1.0492378186
2019-12-21 14:00:00,1.236,0.178,1.2487513764,0.20600000000000002,-0.062,0.21512786900000003,1.03,0.24,1.0575916036,1.196,0.138,1.2039352142,0.20600000000000002,-0.062,0.21512786900000003,0.99,0.2,1.01
2019-12-21 14:30:00,1.2645,0.17250000000000001,1.2762117770999999,0.21450000000000002,-0.0675,0.2248699624,1.05,0.24,1.0770793843,1.2145000000000001,0.12250000000000001,1.2206623202,0.21450000000000002,-0.0675,0.2248699624,1.0,0.19,1.0178899744
2019-12-21 15:00:00,1.2195,0.17,1.2312921059,0.20950000000000002,-0.06,0.217922578,1.01,0.23,1.035857133,1.1695,0.13,1.1767031274,0.20950000000000002,-0.06,0.217922578,0.96,0.19,0.9786214794
2019-12-21 15:30:00,1.2475,0.1695,1.2589624697000001,0.1975,-0.060500000000000005,0.2065587084,1.05,0.23,1.0748953437,1.2075,0.1295,1.2144243492,0.1975,-0.060500000000000005,0.2065587084,1.01,0.19,1.0277159141
2019-12-21 16:00:00,1.2815,0.17550000000000002,1.2934614412,0.18150000000000002,-0.0545,0.1895059366,1.1,0.23,1.1237882363,1.2315,0.1355,1.2389319997000001,0.18150000000000002,-0.0545,0.1895059366,1.05,0.19,1.0670520137
2019-12-21 16:30:00,1.354,0.176,1.3653907866,0.184,-0.054,0.191760267,1.17,0.23,1.1923925528,1.314,0.136,1.3210193034,0.184,-0.054,0.191760267,1.13,0.19,1.1458621209
2019-12-21 17:00:00,1.4885000000000002,0.5045000000000001,1.5716718805,0.2185,-0.0555,0.2254384617,1.27,0.56,1.3879841498,1.4085,-0.1855,1.4206626975,0.2185,-0.0555,0.2254384617,1.19,-0.13,1.1970797801
2019-12-21 17:30:00,1.58,0.21350000000000002,1.5943595109,0.2,-0.0565,0.2078274525,1.38,0.27,1.4061649974,1.53,0.1635,1.5387112302000001,0.2,-0.0565,0.2078274525,1.33,0.22,1.3480726983
2019-12-21 18:00:00,1.6099999999999999,0.211,1.6237675326,0.2,-0.059000000000000004,0.2085209822,1.4100000000000001,0.27,1.4356183337,1.56,0.171,1.5693441305,0.2,-0.059000000000000004,0.2085209822,1.3599999999999999,0.23,1.3793114224
2019-12-21 18:30:00,1.565,0.21150000000000002,1.5792267887,0.185,-0.0585,0.1940289927,1.38,0.27,1.4061649974,1.5150000000000001,0.1615,1.5235836865999999,0.185,-0.0585,0.1940289927,1.33,0.22,1.3480726983
2019-12-21 19:00:00,1.5470000000000002,0.461,1.6142273694,0.197,-0.059000000000000004,0.20564532570000002,1.35,0.52,1.4466858678,1.467,-0.109,1.4710438471,0.197,-0.059000000000000004,0.20564532570000002,1.27,-0.05,1.2709838709
2019-12-21 19:30:00,1.4929999999999999,0.3905,1.5432236552,0.213,-0.059500000000000004,0.22115435790000001,1.28,0.45,1.3567977005,1.423,-0.0495,1.4238606849,0.213,-0.059500000000000004,0.22115435790000001,1.21,0.01,1.2100413215999999
2019-12-21 20:00:00,1.422,0.1845,1.4339191923,0.202,-0.0555,0.2094856797,1.22,0.24,1.2433824834,1.3820000000000001,0.14450000000000002,1.3895338247,0.202,-0.0555,0.2094856797,1.18,0.2,1.196829144
2019-12-21 20:30:00,1.4020000000000001,0.1845,1.4140877802,0.192,-0.0555,0.19986057640000002,1.21,0.24,1.233572049,1.3519999999999999,0.14450000000000002,1.3597000588,0.192,-0.0555,0.19986057640000002,1.16,0.2,1.1771151176
2019-12-21 21:00:00,1.3395000000000001,0.1825,1.3518751790999999,0.1895,-0.0575,0.1980315631,1.15,0.24,1.1747765745,1.2995,0.14250000000000002,1.3072897537000001,0.1895,-0.0575,0.1980315631,1.11,0.2,1.1278741064
2019-12-21 21:30:00,1.316,0.171,1.3270632992,0.196,-0.059000000000000004,0.2046875668,1.12,0.23,1.1433722054,1.276,0.131,1.2827069034,0.196,-0.059000000000000004,0.2046875668,1.08,0.19,1.09658561
2019-12-21 22:00:00,1.2545,0.1705,1.2660333724,0.1845,-0.0495,0.1910248675,1.07,0.22,1.0923827168,1.2145000000000001,0.1305,1.221491097,0.1845,-0.0495,0.1910248675,1.03,0.18,1.0456098699
2019-12-21 22:30:00,1.214,0.49,1.3091585084,0.184,-0.05,0.1906724941,1.03,0.54,1.162970335,1.124,-0.22,1.1453279006,0.184,-0.05,0.1906724941,0.9400000000000001,-0.17,0.9552486587000001
2019-12-21 23:00:00,1.133,0.5795,1.2725994067,0.183,-0.0505,0.1898400643,0.9500000000000001,0.63,1.1399122773,1.033,-0.3205,1.0815772048,0.183,-0.0505,0.1898400643,0.85,-0.27,0.8918520057
2019-12-21 23:30:00,1.075,0.5760000000000001,1.219590505,0.195,-0.054,0.2023388247,0.88,0.63,1.082266141,0.985,-0.324,1.0369189939,0.195,-0.054,0.2023388247,0.79,-0.27,0.8348652586
2019-12-22 00:00:00,1.055,0.5760000000000001,1.2019987521,0.20500000000000002,-0.054,0.2119929244,0.85,0.63,1.0580170131,0.965,-0.324,1.0179395856,0.20500000000000002,-0.054,0.2119929244,0.76,-0.27,0.8065358021
2019-12-22 00:30:00,1.1965,0.555,1.3189530886,0.20650000000000002,-0.055,0.2136989705,0.99,0.61,1.1628413477,1.1065,-0.325,1.1532420605,0.20650000000000002,-0.055,0.2136989705,0.9,-0.27,0.9396275858
2019-12-22 01:00:00,1.3675,0.278,1.3954713361,0.20750000000000002,-0.052000000000000005,0.2139164557,1.16,0.33,1.2060265337,1.3075,-0.022,1.3076850729,0.20750000000000002,-0.052000000000000005,0.2139164557,1.1,0.03,1.1004090149
2019-12-22 01:30:00,1.4135,0.138,1.4202204934,0.21350000000000002,-0.052000000000000005,0.2197413252,1.2,0.19,1.2149485586,1.3735,0.098,1.3769917393,0.21350000000000002,-0.052000000000000005,0.2197413252,1.16,0.15,1.1696580697
2019-12-22 02:00:00,1.3615,0.135,1.3681766150999999,0.21150000000000002,-0.055,0.21853432220000002,1.15,0.19,1.1655899794,1.3215,0.095,1.32491028,0.21150000000000002,-0.055,0.21853432220000002,1.11,0.15,1.1200892822
2019-12-22 02:30:00,1.336,0.1255,1.341881608,0.246,-0.0645,0.2543152571,1.09,0.19,1.1064357189,1.296,0.0855,1.2988172504,0.246,-0.0645,0.2543152571,1.05,0.15,1.0606601718
2019-12-22 03:00:00,1.299,0.131,1.3055887561000001,0.279,-0.079,0.2899689639,1.02,0.21,1.0413932975,1.259,0.091,1.262284437,0.279,-0.079,0.2899689639,0.98,0.17,0.9946356117
2019-12-22 03:30:00,1.2429999999999999,0.1255,1.2493195148,0.303,-0.0845,0.3145619971,0.9400000000000001,0.21,0.9631718434000001,1.203,0.0855,1.2060345144,0.303,-0.0845,0.3145619971,0.9,0.17,0.9159148432
2019-12-22 04:00:00,1.195,0.1325,1.2023232718,0.255,-0.0675,0.2637825809,0.9400000000000001,0.2,0.9610411021,1.155,0.0925,1.1586980841,0.255,-0.0675,0.2637825809,0.9,0.16,0.9141115906
2019-12-22 04:30:00,1.1345,0.12250000000000001,1.1410944308,0.2545,-0.0675,0.2632992594,0.88,0.19,0.9002777349000001,1.0945,0.0825,1.0976048925,0.2545,-0.0675,0.2632992594,0.84,0.15,0.8532877592
2019-12-22 05:00:00,1.0795,0.1275,1.0870034499,0.2295,-0.0625,0.23785815100000002,0.85,0.19,0.8709764635,1.0495,0.08750000000000001,1.0531412536,0.2295,-0.0625,0.23785815100000002,0.8200000000000001,0.15,0.8336066219
2019-12-22 05:30:00,1.048,0.1345,1.0565955944,0.198,-0.0555,0.2056313449,0.85,0.19,0.8709764635,1.018,0.0945,1.0223767652,0.198,-0.0555,0.2056313449,0.8200000000000001,0.15,0.8336066219
2019-12-22 06:00:00,1.0595,0.14200000000000002,1.0689734562,0.17950000000000002,-0.048,0.1858070235,0.88,0.19,0.9002777349000001,1.0195,0.10200000000000001,1.024589796,0.17950000000000002,-0.048,0.1858070235,0.84,0.15,0.8532877592
2019-12-22 06:30:00,1.125,0.14650000000000002,1.1344986778,0.185,-0.053500000000000006,0.1925805026,0.9400000000000001,0.2,0.9610411021,1.085,0.10650000000000001,1.0902143138,0.185,-0.053500000000000006,0.1925805026,0.9,0.16,0.9141115906
2019-12-22 07:00:00,1.141,0.14750000000000002,1.1504943503,0.191,-0.052500000000000005,0.1980839469,0.9500000000000001,0.2,0.9708243919,1.101,0.1075,1.1062356214,0.191,-0.052500000000000005,0.1980839469,0.91,0.16,0.9239588735
2019-12-22 07:30:00,1.1335,0.1585,1.1445280687000001,0.17350000000000002,-0.051500000000000004,0.1809820433,0.96,0.21,0.9827003612,1.0935,0.11850000000000001,1.0999020411,0.17350000000000002,-0.051500000000000004,0.1809820433,0.92,0.17,0.9355746897
2019-12-22 08:00:00,1.121,0.161,1.1325025386,0.181,-0.049,0.1875153327,0.9400000000000001,0.21,0.9631718434000001,1.081,0.121,1.0877508906,0.181,-0.049,0.1875153327,0.9,0.17,0.9159148432
2019-12-22 08:30:00,1.206,0.161,1.2166992233,0.186,-0.049,0.19234604230000002,1.02,0.21,1.0413932975,1.166,0.121,1.1722614896,0.186,-0.049,0.19234604230000002,0.98,0.17,0.9946356117
2019-12-22 09:00:00,1.2835,0.158,1.2931884047,0.20350000000000001,-0.052000000000000005,0.21003868690000002,1.08,0.21,1.1002272493,1.2335,0.11800000000000001,1.2391312481,0.20350000000000001,-0.052000000000000005,0.21003868690000002,1.03,0.17,1.0439348639
2019-12-22 09:30:00,1.3235000000000001,0.315,1.3604694962,0.21350000000000002,-0.055,0.2204705196,1.11,0.37,1.1700427343,1.2635,-0.015,1.2635890351999999,0.21350000000000002,-0.055,0.2204705196,1.05,0.04,1.0507616285
2019-12-22 10:00:00,1.3735,0.608,1.5020540103,0.20350000000000001,-0.062,0.212735164,1.17,0.67,1.3482581355,1.2735,-0.292,1.3065474542,0.20350000000000001,-0.062,0.212735164,1.07,-0.23,1.0944404963
2019-12-22 10:30:00,1.385,0.599,1.5089817759000002,0.195,-0.061,0.20431837900000002,1.19,0.66,1.3607718398,1.2850000000000001,-0.291,1.3175378551999999,0.195,-0.061,0.20431837900000002,1.09,-0.23,1.1140017953
2019-12-22 11:00:00,1.4125,0.598,1.5338710017000001,0.2025,-0.062,0.2117787761,1.21,0.66,1.3782960495,1.3125,-0.302,1.3467962912,0.2025,-0.062,0.2117787761,1.11,-0.24,1.1356495938
2019-12-22 11:30:00,1.408,0.5795,1.5225912945,0.198,-0.060500000000000005,0.20703683250000002,1.21,0.64,1.3688316186,1.308,-0.3005,1.3420746067,0.198,-0.060500000000000005,0.20703683250000002,1.11,-0.24,1.1356495938
2019-12-22 12:00:00,1.413,0.58,1.5274059708999999,0.213,-0.06,0.22128940330000002,1.2,0.64,1.3599999999999999,1.323,-0.30000000000000004,1.3565872622000001,0.213,-0.06,0.22128940330000002,1.11,-0.24,1.1356495938
2019-12-22 12:30:00,1.436,0.5855,1.5507760153999999,0.246,-0.0645,0.2543152571,1.19,0.65,1.3559498516000001,1.336,-0.29450000000000004,1.3680739198,0.246,-0.0645,0.2543152571,1.09,-0.23,1.1140017953
2019-12-22 13:00:00,1.411,0.6015,1.5338589407,0.231,-0.0685,0.2409424205,1.18,0.67,1.3569450984,1.311,-0.28850000000000003,1.3423685224,0.231,-0.0685,0.2409424205,1.08,-0.22,1.1021796587
2019-12-22 13:30:00,1.3885,0.6015,1.5131868688,0.2285,-0.0685,0.2385466411,1.16,0.67,1.3395894894,1.2885,-0.3085,1.3249167898,0.2285,-0.0685,0.2385466411,1.06,-0.24,1.0868302535
2019-12-22 14:00:00,1.3875,0.603,1.5128665671000001,0.2975,-0.077,0.30730318900000003,1.09,0.68,1.2847178679,1.2875,-0.297,1.3213119427,0.2975,-0.077,0.30730318900000003,0.99,-0.22,1.0141498903
2019-12-22 14:30:00,1.3815,0.5885,1.5016239543,0.2515,-0.07150000000000001,0.26146605900000003,1.13,0.66,1.3086252328,1.2815,-0.3015,1.3164894606,0.2515,-0.07150000000000001,0.26146605900000003,1.03,-0.23,1.0553672347
2019-12-22 15:00:00,1.333,0.588,1.4569258731999999,0.223,-0.062,0.23145841960000002,1.11,0.65,1.2863125592,1.2429999999999999,-0.312,1.2815588164,0.223,-0.062,0.23145841960000002,1.02,-0.25,1.0501904589
2019-12-22 15:30:00,1.3525,0.5915,1.4761871494,0.21250000000000002,-0.0585,0.2204053085,1.1400000000000001,0.65,1.3122880781,1.2525,-0.3185,1.292361598,0.21250000000000002,-0.0585,0.2204053085,1.04,-0.26,1.0720074627
2019-12-22 16:00:00,1.3900000000000001,0.5915,1.5106198230999999,0.23,-0.0585,0.237323092,1.16,0.65,1.3296992141000001,1.29,-0.3085,1.3263756067,0.23,-0.0585,0.237323092,1.06,-0.25,1.0890821824
2019-12-22 16:30:00,1.4505,0.6025,1.5706547998,0.2205,-0.0575,0.2278738686,1.23,0.66,1.3958868148999999,1.3505,-0.2975,1.3828797851,0.2205,-0.0575,0.2278738686,1.13,-0.24,1.1552056094
2019-12-22 17:00:00,1.534,0.61,1.6508349403,0.224,-0.06,0.23189652870000002,1.31,0.67,1.471393897,1.434,-0.28,1.4610804222,0.224,-0.06,0.23189652870000002,1.21,-0.22,1.2298373876
2019-12-22 17:30:00,1.607,0.6345000000000001,1.7277266132,0.23700000000000002,-0.0655,0.2458846274,1.37,0.7000000000000001,1.5384732692,1.5070000000000001,-0.2655,1.530208891,0.23700000000000002,-0.0655,0.2458846274,1.27,-0.2,1.2856515858
2019-12-22 18:00:00,1.6285,0.6245,1.7441366059,0.2485,-0.0755,0.2597161913,1.38,0.7000000000000001,1.5473848907,1.5285000000000002,-0.2755,1.5531299044,0.2485,-0.0755,0.2597161913,1.28,-0.2,1.2955307793
2019-12-22 18:30:00,1.661,0.621,1.7732912902,0.241,-0.079,0.2536178227,1.42,0.7000000000000001,1.5831613942,1.5510000000000002,-0.279,1.575894032,0.241,-0.079,0.2536178227,1.31,-0.2,1.3251792332
2019-12-22 19:00:00,1.6225,0.6345000000000001,1.7421528349000002,0.2625,-0.0855,0.27607335980000003,1.3599999999999999,0.72,1.5388307249,1.5225,-0.28550000000000003,1.5490372817,0.2625,-0.0855,0.27607335980000003,1.26,-0.2,1.2757742747
2019-12-22 19:30:00,1.5350000000000001,0.377,1.5806182335,0.265,-0.083,0.27769407630000004,1.27,0.46,1.3507405376000001,1.465,-0.013000000000000001,1.465057678,0.265,-0.083,0.27769407630000004,1.2,0.07,1.2020399328
2019-12-22 20:00:00,1.444,0.1715,1.4541486341,0.244,-0.0785,0.2563166986,1.2,0.25,1.2257650672,1.404,0.1315,1.4101447621,0.244,-0.0785,0.2563166986,1.16,0.21,1.1788553771
2019-12-22 20:30:00,1.409,0.17250000000000001,1.4195200774,0.209,-0.0675,0.2196298022,1.2,0.24,1.2237646833,1.369,0.1325,1.3753971245,0.209,-0.0675,0.2196298022,1.16,0.2,1.1771151176
2019-12-22 21:00:00,1.376,0.171,1.386584653,0.186,-0.059000000000000004,0.1951332878,1.19,0.23,1.2120231021,1.326,0.131,1.3324552525,0.186,-0.059000000000000004,0.1951332878,1.1400000000000001,0.19,1.1557248808
2019-12-22 21:30:00,1.3305,0.158,1.3398485922,0.21050000000000002,-0.07200000000000001,0.2224730321,1.12,0.23,1.1433722054,1.2905,0.11800000000000001,1.2958835789,0.21050000000000002,-0.07200000000000001,0.2224730321,1.08,0.19,1.09658561
2019-12-22 22:00:00,1.254,0.1505,1.2629989113,0.234,-0.0795,0.2471360961,1.02,0.23,1.0456098699,1.214,0.1105,1.2190185602,0.234,-0.0795,0.2471360961,0.98,0.19,0.9982484661000001
2019-12-22 22:30:00,1.18,0.1395,1.1882172571,0.28,-0.09050000000000001,0.294262213,0.9,0.23,0.9289241088,1.1400000000000001,0.0995,1.1443339766,0.28,-0.09050000000000001,0.294262213,0.86,0.19,0.8807383266000001
2019-12-22 23:00:00,1.0785,0.133,1.0866697981,0.3185,-0.097,0.3329433135,0.76,0.23,0.7940403012,1.0485,0.093,1.0526163831,0.3185,-0.097,0.3329433135,0.73,0.19,0.7543208866000001
2019-12-22 23:30:00,1.033,0.41200000000000003,1.1121299385,0.363,-0.108,0.3787254943,0.67,0.52,0.8481155582000001,0.9530000000000001,-0.188,0.9713665631,0.363,-0.108,0.3787254943,0.59,-0.08,0.5953990259
2019-12-23 00:00:00,1.028,0.5535,1.1675385433,0.418,-0.1265,0.4367221657,0.61,0.68,0.9135097153,0.9380000000000001,-0.3365,0.9965321119,0.418,-0.1265,0.4367221657,0.52,-0.21,0.5608029957
2019-12-23 00:30:00,1.17,0.5315,1.2850650762,0.43,-0.1285,0.4487897615,0.74,0.66,0.9915644205,1.08,-0.3385,1.1318048639,0.43,-0.1285,0.4487897615,0.65,-0.21,0.6830812543
2019-12-23 01:00:00,1.354,0.2675,1.3801710945,0.444,-0.1325,0.46334895060000003,0.91,0.4,0.9940321926000001,1.294,-0.052500000000000005,1.2950645737,0.444,-0.1325,0.46334895060000003,0.85,0.08,0.8537564055
2019-12-23 01:30:00,1.4095,0.1315,1.4156208885,0.4295,-0.1285,0.4483107181,0.98,0.26,1.0139033485,1.3695,0.0915,1.3725532777,0.4295,-0.1285,0.4483107181,0.9400000000000001,0.22,0.9654014709000001
2019-12-23 02:00:00,1.3719999999999999,0.1365,1.3787734585,0.41200000000000003,-0.12350000000000001,0.43011190400000004,0.96,0.26,0.9945853407,1.322,0.0965,1.3255173518,0.41200000000000003,-0.12350000000000001,0.43011190400000004,0.91,0.22,0.9362157871000001
2019-12-23 02:30:00,1.3315000000000001,0.1285,1.3376862487,0.4015,-0.12150000000000001,0.41948122720000003,0.93,0.25,0.9630160954,1.2915,0.08850000000000001,1.2945286786999999,0.4015,-0.12150000000000001,0.41948122720000003,0.89,0.21,0.9144397192
2019-12-23 03:00:00,1.3495,0.14100000000000001,1.3568460672,0.34950000000000003,-0.11900000000000001,0.3692035347,1.0,0.26,1.0332473082,1.3094999999999999,0.101,1.3133892226000001,0.34950000000000003,-0.11900000000000001,0.3692035347,0.96,0.22,0.9848857802000001
2019-12-23 03:30:00,1.3085,0.1325,1.3151914309000001,0.35850000000000004,-0.11750000000000001,0.3772644961,0.9500000000000001,0.25,0.9823441352000001,1.2585,0.0925,1.2618948053999999,0.35850000000000004,-0.11750000000000001,0.3772644961,0.9,0.21,0.924175308
