Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-23 04:00:00,1.2285,0.125,1.2348430062,0.34850000000000003,-0.115,0.3669839915,0.88,0.24,0.9121403401,1.1885,0.085,1.1915356688,0.34850000000000003,-0.115,0.3669839915,0.84,0.2,0.8634813258
2019-12-23 04:30:00,1.139,0.1165,1.1449424658,0.339,-0.1135,0.3574958042,0.8,0.23,0.8324061509,1.099,0.0765,1.1016593167,0.339,-0.1135,0.3574958042,0.76,0.19,0.7833900689000001
2019-12-23 05:00:00,1.1035,0.11850000000000001,1.1098443585,0.3435,-0.1115,0.36114332330000004,0.76,0.23,0.7940403012,1.0635,0.0685,1.0657037581,0.3435,-0.1115,0.36114332330000004,0.72,0.18,0.7421590126000001
2019-12-23 05:30:00,1.131,0.11900000000000001,1.1372431578,0.341,-0.111,0.3586112101,0.79,0.23,0.8228000972,1.091,0.079,1.0938564805,0.341,-0.111,0.3586112101,0.75,0.19,0.7736924454
2019-12-23 06:00:00,1.1415,0.131,1.1489922759,0.36150000000000004,-0.11900000000000001,0.3805827768,0.78,0.25,0.8190848552000001,1.1015,0.091,1.1052525729,0.36150000000000004,-0.11900000000000001,0.3805827768,0.74,0.21,0.7692203845000001
2019-12-23 06:30:00,1.214,0.15,1.2232317851,0.364,-0.12,0.3832701397,0.85,0.27,0.8918520057,1.184,0.11,1.1890988184,0.364,-0.12,0.3832701397,0.8200000000000001,0.23,0.8516454661
2019-12-23 07:00:00,1.249,0.158,1.2589539308,0.369,-0.122,0.3886450823,0.88,0.28,0.9234717104,1.209,0.11800000000000001,1.2147448292,0.369,-0.122,0.3886450823,0.84,0.24,0.8736131867
2019-12-23 07:30:00,1.267,0.1605,1.2771253854,0.367,-0.11950000000000001,0.3859653482,0.9,0.28,0.9425497334,1.227,0.12050000000000001,1.2329027739,0.367,-0.11950000000000001,0.3859653482,0.86,0.24,0.8928605714000001
2019-12-23 08:00:00,1.231,0.17950000000000002,1.2440181872,0.371,-0.12050000000000001,0.3900785177,0.86,0.30000000000000004,0.9108238029,1.191,0.1295,1.1980197202,0.371,-0.12050000000000001,0.3900785177,0.8200000000000001,0.25,0.8572630868000001
2019-12-23 08:30:00,1.2725,0.184,1.2857341288,0.3325,-0.106,0.348987464,0.9400000000000001,0.29,0.9837174391000001,1.2325,0.14400000000000002,1.2408836569,0.3325,-0.106,0.348987464,0.9,0.25,0.9340770846
2019-12-23 09:00:00,1.275,0.17,1.2862834058,0.335,-0.11,0.3525975042,0.9400000000000001,0.28,0.9808159868,1.235,0.14,1.2429098921,0.335,-0.11,0.3525975042,0.9,0.25,0.9340770846
2019-12-23 09:30:00,1.2575,0.454,1.3369451185,0.3375,-0.106,0.3537545053,0.92,0.56,1.0770329614,1.1875,-0.136,1.1952624189,0.3375,-0.106,0.3537545053,0.85,-0.03,0.8505292470000001
2019-12-23 10:00:00,1.229,0.5825,1.360054135,0.319,-0.1375,0.3473719188,0.91,0.72,1.1603878662,1.139,-0.2975,1.177211642,0.319,-0.1375,0.3473719188,0.8200000000000001,-0.16,0.835463943
2019-12-23 10:30:00,1.2475,0.5690000000000001,1.3711372105000001,0.3375,-0.161,0.3739348205,0.91,0.73,1.1666190466,1.1575,-0.311,1.1985521474,0.3375,-0.161,0.3739348205,0.8200000000000001,-0.15,0.8336066219
2019-12-23 11:00:00,1.251,0.5695,1.3745294649,0.321,-0.1605,0.35888891040000004,0.93,0.73,1.1822859214,1.151,-0.3105,1.1921456497,0.321,-0.1605,0.35888891040000004,0.8300000000000001,-0.15,0.8434453154
2019-12-23 11:30:00,1.2295,0.5635,1.3524801292,0.3395,-0.1665,0.37813026860000004,0.89,0.73,1.1510864433,1.1395,-0.3165,1.1826379412,0.3395,-0.1665,0.37813026860000004,0.8,-0.15,0.8139410298
2019-12-23 12:00:00,1.249,0.5835,1.3785765303,0.309,-0.14650000000000002,0.3419696624,0.9400000000000001,0.73,1.1901680554,1.149,-0.29650000000000004,1.1866394777,0.309,-0.14650000000000002,0.3419696624,0.84,-0.15,0.8532877592
2019-12-23 12:30:00,1.2265,0.582,1.3575810288999999,0.3365,-0.11800000000000001,0.3565897503,0.89,0.7000000000000001,1.1322985472,1.1365,-0.298,1.1749196781,0.3365,-0.11800000000000001,0.3565897503,0.8,-0.18,0.8200000000000001
2019-12-23 13:00:00,1.193,0.5745,1.3241220676,0.363,-0.10550000000000001,0.3780201714,0.8300000000000001,0.68,1.0729864864,1.103,-0.3055,1.1445257752,0.363,-0.10550000000000001,0.3780201714,0.74,-0.2,0.7665507159
2019-12-23 13:30:00,1.221,0.5670000000000001,1.3462280639,0.321,-0.093,0.3342005386,0.9,0.66,1.1160645143,1.131,-0.303,1.1708842812,0.321,-0.093,0.3342005386,0.81,-0.21,0.8367795409000001
2019-12-23 14:00:00,1.1755,0.337,1.2228529143,0.2555,-0.073,0.26572401100000004,0.92,0.41000000000000003,1.0072239076,1.1055,-0.10300000000000001,1.1102879131,0.2555,-0.073,0.26572401100000004,0.85,-0.03,0.8505292470000001
2019-12-23 14:30:00,1.1705,0.14250000000000002,1.179142273,0.2305,-0.11750000000000001,0.2587208921,0.9400000000000001,0.26,0.9752948272,1.1205,0.10250000000000001,1.1251784303,0.2305,-0.11750000000000001,0.2587208921,0.89,0.22,0.9167878708
2019-12-23 15:00:00,1.165,0.1365,1.1729694156,0.215,-0.1335,0.2530755816,0.9500000000000001,0.27,0.98762341,1.125,0.0965,1.1291311926,0.215,-0.1335,0.2530755816,0.91,0.23,0.9386160024
2019-12-23 15:30:00,1.2825,0.482,1.3700840303000001,0.1825,-0.148,0.2349686149,1.1,0.63,1.2676355943,1.1925,-0.248,1.2180148809,0.1825,-0.148,0.2349686149,1.01,-0.1,1.0149384218
2019-12-23 16:00:00,1.308,0.5740000000000001,1.4284047046000001,0.178,-0.116,0.2124617613,1.13,0.6900000000000001,1.3240090634000001,1.208,-0.316,1.248647268,0.178,-0.116,0.2124617613,1.03,-0.2,1.0492378186
2019-12-23 16:30:00,1.362,0.5765,1.4789848715,0.212,-0.0835,0.22785137700000002,1.15,0.66,1.3259336333,1.262,-0.3035,1.2979816062,0.212,-0.0835,0.22785137700000002,1.05,-0.22,1.0728000746
2019-12-23 17:00:00,1.52,0.6195,1.6413958237,0.22,-0.060500000000000005,0.2281671536,1.3,0.68,1.4671059948,1.42,-0.2805,1.4474392043,0.22,-0.060500000000000005,0.2281671536,1.2,-0.22,1.22
2019-12-23 17:30:00,1.621,0.62,1.735523264,0.221,-0.06,0.229,1.4,0.68,1.5564061167,1.521,-0.28,1.5465577907,0.221,-0.06,0.229,1.3,-0.22,1.3184839779
2019-12-23 18:00:00,1.6525,0.621,1.7653320509000001,0.21250000000000002,-0.059000000000000004,0.2205385454,1.44,0.68,1.592482339,1.5525,-0.279,1.5773703592000001,0.21250000000000002,-0.059000000000000004,0.2205385454,1.34,-0.22,1.3579396156999999
2019-12-23 18:30:00,1.674,0.619,1.7847792581,0.214,-0.061,0.222524156,1.46,0.68,1.610589954,1.574,-0.281,1.5988861748,0.214,-0.061,0.222524156,1.3599999999999999,-0.22,1.3776792079
2019-12-23 19:00:00,1.642,0.6075,1.7507770418000002,0.232,-0.0625,0.2402712009,1.4100000000000001,0.67,1.5610893632,1.542,-0.29250000000000004,1.5694968142999999,0.232,-0.0625,0.2402712009,1.31,-0.23,1.3300375935
2019-12-23 19:30:00,1.5695000000000001,0.597,1.6792079234,0.23950000000000002,-0.073,0.25037821390000004,1.33,0.67,1.4892279879,1.4695,-0.303,1.5004130265,0.23950000000000002,-0.073,0.25037821390000004,1.23,-0.23,1.2513193038
2019-12-23 20:00:00,1.5185,0.5565,1.6172614198000002,0.20850000000000002,-0.0635,0.2179552706,1.31,0.62,1.4493101807,1.4285,-0.2535,1.4508185621,0.20850000000000002,-0.0635,0.2179552706,1.22,-0.19,1.2347064428
2019-12-23 20:30:00,1.458,0.17300000000000001,1.4682278434,0.198,-0.057,0.206041258,1.26,0.23,1.2808200498,1.418,0.133,1.4242236482,0.198,-0.057,0.206041258,1.22,0.19,1.2347064428
2019-12-23 21:00:00,1.4125,0.1615,1.4217026764,0.21250000000000002,-0.0585,0.2204053085,1.2,0.22,1.22,1.3625,0.12150000000000001,1.3679066123,0.21250000000000002,-0.0585,0.2204053085,1.15,0.18,1.1640017182
2019-12-23 21:30:00,1.347,0.148,1.3551062689,0.23700000000000002,-0.062,0.244975509,1.11,0.21,1.129690223,1.297,0.108,1.3014887629,0.23700000000000002,-0.062,0.244975509,1.06,0.17,1.0735455277
2019-12-23 22:00:00,1.2705,0.137,1.2778651142,0.2205,-0.063,0.22932346150000002,1.05,0.2,1.0688779163,1.2305,0.097,1.2343173214,0.2205,-0.063,0.22932346150000002,1.01,0.16,1.0225947389
2019-12-23 22:30:00,1.2285,0.385,1.2874149486,0.2185,-0.065,0.22796326460000002,1.01,0.45,1.10571244,1.1485,-0.165,1.1602918814,0.2185,-0.065,0.22796326460000002,0.93,-0.1,0.9353608929
2019-12-23 23:00:00,1.146,0.5385,1.2662141407,0.226,-0.061500000000000006,0.234218381,0.92,0.6000000000000001,1.0983624174,1.056,-0.3415,1.1098460479,0.226,-0.061500000000000006,0.234218381,0.8300000000000001,-0.28,0.8759566199000001
2019-12-23 23:30:00,1.0805,0.5405,1.2081475489,0.2305,-0.059500000000000004,0.2380556658,0.85,0.6000000000000001,1.0404326023,0.9805,-0.3395,1.0376128854,0.2305,-0.059500000000000004,0.2380556658,0.75,-0.28,0.8005623024
2019-12-24 00:00:00,1.0445,0.5335,1.1728608187,0.21450000000000002,-0.0565,0.2218163655,0.8300000000000001,0.59,1.0183319694,0.9545,-0.3365,1.0120783072,0.21450000000000002,-0.0565,0.2218163655,0.74,-0.28,0.7912016178
2019-12-24 00:30:00,1.194,0.43,1.2690689501,0.274,-0.07,0.28280028290000003,0.92,0.5,1.047091209,1.114,-0.25,1.1417074932,0.274,-0.07,0.28280028290000003,0.84,-0.18,0.8590692638
2019-12-24 01:00:00,1.3855,0.1255,1.3911723473,0.28550000000000003,-0.0845,0.2977423383,1.1,0.21,1.1198660634,1.3455,0.0855,1.3482138184,0.28550000000000003,-0.0845,0.2977423383,1.06,0.17,1.0735455277
2019-12-24 01:30:00,1.446,0.1525,1.4540193431000001,0.276,-0.0775,0.28667446690000004,1.17,0.23,1.1923925528,1.396,0.07250000000000001,1.3978813433,0.276,-0.0775,0.28667446690000004,1.12,0.15,1.13
2019-12-24 02:00:00,1.4065,0.561,1.5142533639,0.2765,-0.079,0.2875643406,1.13,0.64,1.2986531485000001,1.3065,-0.34900000000000003,1.3523103379,0.2765,-0.079,0.2875643406,1.03,-0.27,1.0648004508
2019-12-24 02:30:00,1.3780000000000001,0.5555,1.4857537649,0.28800000000000003,-0.0845,0.3001403838,1.09,0.64,1.2640015823000001,1.278,-0.35450000000000004,1.3262557257,0.28800000000000003,-0.0845,0.3001403838,0.99,-0.27,1.0261578826
2019-12-24 03:00:00,1.343,0.556,1.453542225,0.28300000000000003,-0.084,0.29520331980000003,1.06,0.64,1.2382245354,1.2429999999999999,-0.354,1.2924260134,0.28300000000000003,-0.084,0.29520331980000003,0.96,-0.27,0.9972462083
2019-12-24 03:30:00,1.2755,0.547,1.3878433809000001,0.34550000000000003,-0.10300000000000001,0.3605263513,0.93,0.65,1.1346365057,1.1755,-0.353,1.2273586477,0.34550000000000003,-0.10300000000000001,0.3605263513,0.8300000000000001,-0.25,0.8668333173
2019-12-24 04:00:00,1.203,0.48650000000000004,1.2976483538,0.423,-0.12350000000000001,0.4406600163,0.78,0.61,0.9902019996,1.123,-0.28350000000000003,1.15823195,0.423,-0.12350000000000001,0.4406600163,0.7000000000000001,-0.16,0.7180529228
2019-12-24 04:30:00,1.126,0.1135,1.1317059026,0.426,-0.1165,0.44164267230000004,0.7000000000000001,0.23,0.7368174808,1.086,0.07350000000000001,1.0884843821,0.426,-0.1165,0.44164267230000004,0.66,0.19,0.6868041933
2019-12-24 05:00:00,1.059,0.1105,1.0647493837,0.419,-0.11950000000000001,0.4357077576,0.64,0.23,0.6800735254,1.019,0.07050000000000001,1.0214358766,0.419,-0.11950000000000001,0.4357077576,0.6000000000000001,0.19,0.6293647591
2019-12-24 05:30:00,1.0455,0.099,1.0501767708,0.4355,-0.121,0.451996958,0.61,0.22,0.6484597135,1.0055,0.059000000000000004,1.0072294922,0.4355,-0.121,0.451996958,0.5700000000000001,0.18,0.5977457654
2019-12-24 06:00:00,1.0575,0.109,1.0631026526,0.3975,-0.111,0.4127072207,0.66,0.22,0.6957010852000001,1.0175,0.069,1.0198368742,0.3975,-0.111,0.4127072207,0.62,0.18,0.6456004957
2019-12-24 06:30:00,1.143,0.326,1.1885810868,0.373,-0.10400000000000001,0.3872273234,0.77,0.43,0.8819297024,1.083,-0.094,1.0870717548,0.373,-0.10400000000000001,0.3872273234,0.71,0.01,0.710070419
2019-12-24 07:00:00,1.189,0.161,1.1998508241,0.389,-0.109,0.4039826729,0.8,0.27,0.8443340571,1.149,0.121,1.1553536255,0.389,-0.109,0.4039826729,0.76,0.23,0.7940403012
2019-12-24 07:30:00,1.154,0.1635,1.1655248818,0.394,-0.10650000000000001,0.4081399882,0.76,0.27,0.8065358021,1.124,0.12350000000000001,1.1307644538,0.394,-0.10650000000000001,0.4081399882,0.73,0.23,0.7653757247
2019-12-24 08:00:00,1.1595,0.162,1.1707622517,0.41950000000000004,-0.11800000000000001,0.4357800477,0.74,0.28,0.7912016178,1.1195,0.122,1.1261279901,0.41950000000000004,-0.11800000000000001,0.4357800477,0.7000000000000001,0.24,0.74
2019-12-24 08:30:00,1.2065000000000001,0.169,1.2182788063,0.3965,-0.111,0.41174415600000003,0.81,0.28,0.8570297544000001,1.1665,0.129,1.1736112005,0.3965,-0.111,0.41174415600000003,0.77,0.24,0.8065358021
2019-12-24 09:00:00,1.2570000000000001,0.163,1.2675243587,0.357,-0.137,0.3823846231,0.9,0.30000000000000004,0.9486832981000001,1.217,0.123,1.2231999019,0.357,-0.137,0.3823846231,0.86,0.26,0.8984430978
2019-12-24 09:30:00,1.297,0.29250000000000004,1.3295733338,0.28700000000000003,-0.14750000000000002,0.3226844434,1.01,0.44,1.1016805345,1.237,-0.0275,1.2373056413,0.28700000000000003,-0.14750000000000002,0.3226844434,0.9500000000000001,0.12,0.9575489544
2019-12-24 10:00:00,1.3519999999999999,0.5710000000000001,1.4676324472,0.232,-0.169,0.2870278732,1.12,0.74,1.3423859356,1.252,-0.309,1.289567757,0.232,-0.169,0.2870278732,1.02,-0.14,1.0295630141
2019-12-24 10:30:00,1.3575,0.5875,1.479176291,0.2175,-0.1525,0.2656360292,1.1400000000000001,0.74,1.3591173606,1.2575,-0.3025,1.2933725295,0.2175,-0.1525,0.2656360292,1.04,-0.15,1.0507616285
2019-12-24 11:00:00,1.3465,0.612,1.4790558644,0.23650000000000002,-0.128,0.2689168087,1.11,0.74,1.3340539719,1.2465,-0.308,1.2839884151,0.23650000000000002,-0.128,0.2689168087,1.01,-0.18,1.0259142264
2019-12-24 11:30:00,1.3465,0.609,1.4778170557,0.28650000000000003,-0.101,0.3037815827,1.06,0.71,1.275813466,1.2465,-0.311,1.2847113489,0.28650000000000003,-0.101,0.3037815827,0.96,-0.21,0.9827003612
2019-12-24 12:00:00,1.325,0.217,1.3426518536,0.335,-0.10300000000000001,0.35047681810000003,0.99,0.32,1.0404326023,1.275,0.097,1.2786844802,0.335,-0.10300000000000001,0.35047681810000003,0.9400000000000001,0.2,0.9610411021
2019-12-24 12:30:00,1.4015,0.17350000000000002,1.4121984634,0.28150000000000003,-0.08650000000000001,0.29449023750000003,1.12,0.26,1.1497825881,1.3615,0.1335,1.3680294222,0.28150000000000003,-0.08650000000000001,0.29449023750000003,1.08,0.22,1.1021796587
2019-12-24 13:00:00,1.3395000000000001,0.178,1.351275046,0.23950000000000002,-0.082,0.2531486717,1.1,0.26,1.1303096921,1.2995,0.138,1.3068068909,0.23950000000000002,-0.082,0.2531486717,1.06,0.22,1.0825894882
2019-12-24 13:30:00,1.354,0.1635,1.3638358589,0.28400000000000003,-0.0965,0.29994707870000004,1.07,0.26,1.1011357773000001,1.314,0.12350000000000001,1.3197909872,0.28400000000000003,-0.0965,0.29994707870000004,1.03,0.22,1.0532331176
2019-12-24 14:00:00,1.369,0.168,1.3792697343,0.299,-0.092,0.3128338217,1.07,0.26,1.1011357773000001,1.319,0.128,1.3251962119,0.299,-0.092,0.3128338217,1.02,0.22,1.0434557969
2019-12-24 14:30:00,1.3725,0.1625,1.3820862853,0.29250000000000004,-0.08750000000000001,0.3053072223,1.08,0.25,1.1085576214,1.3225,0.12250000000000001,1.328161323,0.29250000000000004,-0.08750000000000001,0.3053072223,1.03,0.21,1.0511898021
2019-12-24 15:00:00,1.3555000000000001,0.18050000000000002,1.3674649904,0.29550000000000004,-0.08950000000000001,0.3087563765,1.06,0.27,1.0938464243000001,1.3155000000000001,0.1305,1.3219570719,0.29550000000000004,-0.08950000000000001,0.3087563765,1.02,0.22,1.0434557969
2019-12-24 15:30:00,1.3715,0.176,1.3827466326,0.2615,-0.084,0.2746602447,1.11,0.26,1.1400438588,1.3215,0.126,1.3274932203,0.2615,-0.084,0.2746602447,1.06,0.21,1.0806016842
2019-12-24 16:00:00,1.371,0.1635,1.3807147605,0.301,-0.0965,0.3160905725,1.07,0.26,1.1011357773000001,1.331,0.12350000000000001,1.3367173411,0.301,-0.0965,0.3160905725,1.03,0.22,1.0532331176
2019-12-24 16:30:00,1.4725000000000001,0.17300000000000001,1.4826278191,0.3225,-0.097,0.33677180700000003,1.15,0.27,1.1812705025,1.4325,0.133,1.4386609225,0.3225,-0.097,0.33677180700000003,1.11,0.23,1.1335784049
2019-12-24 17:00:00,1.5670000000000002,0.17400000000000002,1.5766309016,0.307,-0.096,0.3216597581,1.26,0.27,1.2886038957000001,1.5270000000000001,0.134,1.5328682266,0.307,-0.096,0.3216597581,1.22,0.23,1.241491039
2019-12-24 17:30:00,1.6895,0.197,1.7009465747,0.35950000000000004,-0.10300000000000001,0.37396423630000003,1.33,0.30000000000000004,1.3634148305,1.6395,0.157,1.6470000758999999,0.35950000000000004,-0.10300000000000001,0.37396423630000003,1.28,0.26,1.3061393494
2019-12-24 18:00:00,1.7245,0.191,1.7350450282,0.3845,-0.109,0.39965141060000003,1.34,0.30000000000000004,1.3731715115,1.6844999999999999,0.151,1.6912543422000001,0.3845,-0.109,0.39965141060000003,1.3,0.26,1.3257450735
2019-12-24 18:30:00,1.7109999999999999,0.1975,1.7223609523,0.321,-0.0925,0.33406174580000003,1.3900000000000001,0.29,1.4199295757,1.671,0.14750000000000002,1.6774973174,0.321,-0.0925,0.33406174580000003,1.35,0.24,1.3711673858
2019-12-24 19:00:00,1.671,0.1925,1.6820515004,0.341,-0.0975,0.35466498280000003,1.33,0.29,1.3612494261,1.621,0.14250000000000002,1.6272514403,0.341,-0.0975,0.35466498280000003,1.28,0.24,1.3023056477
2019-12-24 19:30:00,1.5755,0.1855,1.5863828353,0.3255,-0.0845,0.33628931,1.25,0.27,1.2788275881,1.5255,0.14550000000000002,1.5324230813000002,0.3255,-0.0845,0.33628931,1.2,0.23,1.2218428704
2019-12-24 20:00:00,1.5115,0.17200000000000001,1.5212548274,0.3115,-0.088,0.323691597,1.2,0.26,1.2278436383,1.4715,0.132,1.4774086266,0.3115,-0.088,0.323691597,1.16,0.22,1.1806777715
2019-12-24 20:30:00,1.484,0.17200000000000001,1.4939344028,0.334,-0.098,0.3480804505,1.15,0.27,1.1812705025,1.434,0.132,1.4400624986000001,0.334,-0.098,0.3480804505,1.1,0.23,1.1237882363
2019-12-24 21:00:00,1.432,0.17950000000000002,1.4432062396,0.382,-0.1105,0.39766097370000003,1.05,0.29,1.0893117093,1.392,0.1395,1.3989725694000001,0.382,-0.1105,0.39766097370000003,1.01,0.25,1.0404806582
2019-12-24 21:30:00,1.4035,0.1555,1.412087993,0.3635,-0.10450000000000001,0.3782228179,1.04,0.26,1.0720074627,1.3535,0.1155,1.3584191179,0.3635,-0.10450000000000001,0.3782228179,0.99,0.22,1.0141498903
2019-12-24 22:00:00,1.321,0.14300000000000002,1.3287174267,0.331,-0.097,0.3449202806,0.99,0.24,1.0186756108,1.2810000000000001,0.10300000000000001,1.2851342342,0.331,-0.097,0.3449202806,0.9500000000000001,0.2,0.9708243919
2019-12-24 22:30:00,1.23,0.35650000000000004,1.2806218216,0.32,-0.0935,0.3333800384,0.91,0.45,1.0151847123,1.17,-0.12350000000000001,1.1765,0.32,-0.0935,0.3333800384,0.85,-0.03,0.8505292470000001
2019-12-24 23:00:00,1.1545,0.553,1.2801090774000001,0.3045,-0.08700000000000001,0.3166847802,0.85,0.64,1.0640018797,1.0645,-0.34700000000000003,1.119629068,0.3045,-0.08700000000000001,0.3166847802,0.76,-0.26,0.8032434251
2019-12-24 23:30:00,1.1145,0.5565,1.2457136509,0.29450000000000004,-0.0835,0.3061086408,0.8200000000000001,0.64,1.0401922899,1.0245,-0.3435,1.0805519423,0.29450000000000004,-0.0835,0.3061086408,0.73,-0.26,0.7749193506000001
2019-12-25 00:00:00,1.0925,0.5295,1.2140537467999999,0.3325,-0.09050000000000001,0.34459614040000003,0.76,0.62,0.9808159868,1.0125,-0.35050000000000003,1.0714506522,0.3325,-0.09050000000000001,0.34459614040000003,0.68,-0.26,0.7280109889
2019-12-25 00:30:00,1.212,0.35150000000000003,1.2619414606000001,0.312,-0.08850000000000001,0.3243088805,0.9,0.44,1.0017983829,1.142,-0.1885,1.1574524828000001,0.312,-0.08850000000000001,0.3243088805,0.8300000000000001,-0.1,0.8360023923000001
2019-12-25 01:00:00,1.3885,0.11800000000000001,1.3935050233,0.3085,-0.092,0.32192584550000003,1.08,0.21,1.1002272493,1.3485,0.078,1.3507539561,0.3085,-0.092,0.32192584550000003,1.04,0.17,1.0538026381
2019-12-25 01:30:00,1.44,0.11800000000000001,1.4448266332,0.30000000000000004,-0.082,0.3110048231,1.1400000000000001,0.2,1.1574109037,1.3900000000000001,0.078,1.3921867691,0.30000000000000004,-0.082,0.3110048231,1.09,0.16,1.1016805345
2019-12-25 02:00:00,1.375,0.1285,1.3809914011,0.23500000000000001,-0.07150000000000001,0.24563641830000002,1.1400000000000001,0.2,1.1574109037,1.325,0.08850000000000001,1.327952277,0.23500000000000001,-0.07150000000000001,0.24563641830000002,1.09,0.16,1.1016805345
2019-12-25 02:30:00,1.3485,0.136,1.3553406398,0.2185,-0.064,0.2276801485,1.13,0.2,1.1475626345,1.2985,0.096,1.3020438741,0.2185,-0.064,0.2276801485,1.08,0.16,1.0917875251
2019-12-25 03:00:00,1.3105,0.1345,1.3173839607,0.2005,-0.0655,0.21092771270000002,1.11,0.2,1.1278741064,1.2705,0.0945,1.2740096153,0.2005,-0.0655,0.21092771270000002,1.07,0.16,1.081896483
2019-12-25 03:30:00,1.2770000000000001,0.20400000000000001,1.2931917878,0.20700000000000002,-0.066,0.2172671167,1.07,0.27,1.1035397591,1.227,0.004,1.22700652,0.20700000000000002,-0.066,0.2172671167,1.02,0.07,1.0223991393
2019-12-25 04:00:00,1.2335,0.545,1.3485352239,0.1935,-0.055,0.2011647335,1.04,0.6000000000000001,1.2006664816,1.1335,-0.355,1.1877909117,0.1935,-0.055,0.2011647335,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2019-12-25 04:30:00,1.1525,0.5415,1.2733728833,0.2025,-0.0585,0.2107806917,0.9500000000000001,0.6000000000000001,1.1236102527,1.0625,-0.35850000000000004,1.1213511939,0.2025,-0.0585,0.2107806917,0.86,-0.30000000000000004,0.9108238029
2019-12-25 05:00:00,1.095,0.5425,1.2220193329,0.185,-0.0575,0.19372983770000002,0.91,0.6000000000000001,1.09,1.005,-0.35750000000000004,1.0666917315,0.185,-0.0575,0.19372983770000002,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2019-12-25 05:30:00,1.097,0.5235000000000001,1.2155086384,0.197,-0.0565,0.204942065,0.9,0.58,1.0707007051,0.997,-0.35650000000000004,1.0588206883,0.197,-0.0565,0.204942065,0.8,-0.30000000000000004,0.8544003745000001
2019-12-25 06:00:00,1.117,0.53,1.2363611932,0.187,-0.05,0.1935691091,0.93,0.58,1.0960383205,1.027,-0.35000000000000003,1.0850018433,0.187,-0.05,0.1935691091,0.84,-0.30000000000000004,0.8919641248
2019-12-25 06:30:00,1.1875,0.547,1.3074269578,0.17750000000000002,-0.053,0.1852437583,1.01,0.6000000000000001,1.1747765745,1.0975,-0.333,1.1469068184,0.17750000000000002,-0.053,0.1852437583,0.92,-0.28,0.9616652224000001
2019-12-25 07:00:00,1.235,0.5730000000000001,1.3614529004,0.185,-0.057,0.19358202400000002,1.05,0.63,1.2244998979,1.145,-0.317,1.1880715467,0.185,-0.057,0.19358202400000002,0.96,-0.26,0.9945853407
2019-12-25 07:30:00,1.2545,0.5635,1.3752463416,0.20450000000000002,-0.0565,0.2121614951,1.05,0.62,1.2193850909,1.1645,-0.3165,1.2067445877,0.20450000000000002,-0.0565,0.2121614951,0.96,-0.26,0.9945853407
2019-12-25 08:00:00,1.2685,0.41250000000000003,1.3338847401,0.1985,-0.0575,0.2066603494,1.07,0.47000000000000003,1.1686744628,1.1885,-0.1575,1.1988905288,0.1985,-0.0575,0.2066603494,0.99,-0.1,0.9950376877
2019-12-25 08:30:00,1.3625,0.1545,1.3712317455,0.2025,-0.0555,0.2099678547,1.16,0.21,1.1788553771,1.3125,0.1145,1.3174849145,0.2025,-0.0555,0.2099678547,1.11,0.17,1.1229425631
2019-12-25 09:00:00,1.4565000000000001,0.42750000000000005,1.5179421926,0.1965,-0.052500000000000005,0.20339247770000002,1.26,0.48,1.3483323033,1.3765,-0.1625,1.3860586207,0.1965,-0.052500000000000005,0.20339247770000002,1.18,-0.11,1.1851160281
2019-12-25 09:30:00,1.509,0.224,1.5255349881,0.199,-0.056,0.2067292916,1.31,0.28,1.3395894894,1.459,0.064,1.4604030266,0.199,-0.056,0.2067292916,1.26,0.12,1.2657013866
2019-12-25 10:00:00,1.4885000000000002,0.163,1.4973981601,0.1885,-0.057,0.1969295559,1.3,0.22,1.3184839779,1.4485000000000001,0.113,1.4529009774000001,0.1885,-0.057,0.1969295559,1.26,0.17,1.2714165328
2019-12-25 10:30:00,1.495,0.162,1.5037516417,0.195,-0.058,0.2034428667,1.3,0.22,1.3184839779,1.455,0.112,1.4593042863,0.195,-0.058,0.2034428667,1.26,0.17,1.2714165328
2019-12-25 11:00:00,1.504,0.1625,1.5127532019,0.194,-0.0575,0.2023419136,1.31,0.22,1.3283448347,1.454,0.1125,1.4583457238,0.194,-0.0575,0.2023419136,1.26,0.17,1.2714165328
2019-12-25 11:30:00,1.526,0.1605,1.5344172347,0.20600000000000002,-0.059500000000000004,0.2144207313,1.32,0.22,1.3382077567000001,1.486,0.1105,1.4901027649,0.20600000000000002,-0.059500000000000004,0.2144207313,1.28,0.17,1.2912397144
2019-12-25 12:00:00,1.5785,0.1615,1.5867402119,0.1985,-0.0585,0.2069408128,1.38,0.22,1.3974262056,1.5285000000000002,0.1115,1.532561418,0.1985,-0.0585,0.2069408128,1.33,0.17,1.3408206442
2019-12-25 12:30:00,1.633,0.162,1.6410158439,0.203,-0.058,0.2111231868,1.43,0.22,1.4468241082,1.593,0.112,1.5969323718,0.203,-0.058,0.2111231868,1.3900000000000001,0.17,1.4003570973000001
2019-12-25 13:00:00,1.6520000000000001,0.165,1.6602195638000001,0.202,-0.055,0.20935376760000002,1.45,0.22,1.4665946952,1.6019999999999999,0.115,1.606122349,0.202,-0.055,0.20935376760000002,1.4,0.17,1.4102836594000001
2019-12-25 13:30:00,1.505,0.1625,1.5137474195,0.215,-0.0575,0.2225561727,1.29,0.22,1.3086252328,1.455,0.1125,1.4593427459,0.215,-0.0575,0.2225561727,1.24,0.17,1.2515989773
2019-12-25 14:00:00,1.45,0.1545,1.4582078898,0.2,-0.0555,0.2075578233,1.25,0.21,1.2675172583,1.4,0.1145,1.4046744285,0.2,-0.0555,0.2075578233,1.2,0.17,1.211981848
2019-12-25 14:30:00,1.3965,0.406,1.4543205458,0.1965,-0.064,0.20665974450000002,1.2,0.47000000000000003,1.2887590931,1.3265,-0.154,1.3354093942,0.1965,-0.064,0.20665974450000002,1.13,-0.09,1.1335784049
2019-12-25 15:00:00,1.3565,0.1395,1.3636540984,0.1965,-0.060500000000000005,0.2056027724,1.16,0.2,1.1771151176,1.3065,0.0995,1.3102833663,0.1965,-0.060500000000000005,0.2056027724,1.11,0.16,1.1214722466
2019-12-25 15:30:00,1.2965,0.134,1.3034064025,0.1965,-0.056,0.204323885,1.1,0.19,1.1162884932,1.2565,0.10400000000000001,1.2607966727,0.1965,-0.056,0.204323885,1.06,0.16,1.0720074627
2019-12-25 16:00:00,1.2915,0.137,1.2987460298,0.1915,-0.053,0.1986988928,1.1,0.19,1.1162884932,1.2515,0.097,1.2552534605,0.1915,-0.053,0.1986988928,1.06,0.15,1.0705606008
2019-12-25 16:30:00,1.3,0.1365,1.3071466062,0.2,-0.053500000000000006,0.2070320024,1.1,0.19,1.1162884932,1.26,0.0965,1.2636899342999999,0.2,-0.053500000000000006,0.2070320024,1.06,0.15,1.0705606008
2019-12-25 17:00:00,1.3655,0.1505,1.3737687214,0.2255,-0.059500000000000004,0.2332177094,1.1400000000000001,0.21,1.1591807452,1.3155000000000001,0.1105,1.3201327585,0.2255,-0.059500000000000004,0.2332177094,1.09,0.17,1.1031772296
2019-12-25 17:30:00,1.407,0.1675,1.4169351608,0.227,-0.0625,0.23544691550000002,1.18,0.23,1.2022063051,1.367,0.11750000000000001,1.3720405424,0.227,-0.0625,0.23544691550000002,1.1400000000000001,0.18,1.1541230437
2019-12-25 18:00:00,1.3895,0.149,1.3974660103,0.23950000000000002,-0.061,0.24714621180000002,1.15,0.21,1.1690166808,1.3395000000000001,0.109,1.3439275464,0.23950000000000002,-0.061,0.24714621180000002,1.1,0.17,1.1130588484
2019-12-25 18:30:00,1.363,0.1495,1.3711744054000001,0.233,-0.060500000000000005,0.2407265046,1.13,0.21,1.1493476411,1.313,0.1095,1.3175580632,0.233,-0.060500000000000005,0.2407265046,1.08,0.17,1.0932977636
2019-12-25 19:00:00,1.3785,0.1645,1.3882804112,0.2785,-0.0755,0.2885524216,1.1,0.24,1.1258774356,1.3285,0.1145,1.333425101,0.2785,-0.0755,0.2885524216,1.05,0.19,1.0670520137
2019-12-25 19:30:00,1.3435000000000001,0.1515,1.3520149777000001,0.2735,-0.0685,0.2819476902,1.07,0.22,1.0923827168,1.3035,0.1115,1.3082601041,0.2735,-0.0685,0.2819476902,1.03,0.18,1.0456098699
2019-12-25 20:00:00,1.3035,0.14200000000000002,1.3112117487,0.2635,-0.068,0.2721327801,1.04,0.21,1.0609901036,1.2635,0.10200000000000001,1.2676104488,0.2635,-0.068,0.2721327801,1.0,0.17,1.0143470806
2019-12-25 20:30:00,1.2485,0.14200000000000002,1.2565493424,0.3085,-0.078,0.3182078723,0.9400000000000001,0.22,0.9654014709000001,1.2085,0.10200000000000001,1.2127968709,0.3085,-0.078,0.3182078723,0.9,0.18,0.9178235124
2019-12-25 21:00:00,1.221,0.1325,1.2281682499,0.281,-0.0675,0.288993512,0.9400000000000001,0.2,0.9610411021,1.181,0.0925,1.1846169212,0.281,-0.0675,0.288993512,0.9,0.16,0.9141115906
2019-12-25 21:30:00,1.2075,0.127,1.2141603065,0.28750000000000003,-0.073,0.29662307730000004,0.92,0.2,0.9414881837,1.1675,0.08700000000000001,1.1707370542,0.28750000000000003,-0.073,0.29662307730000004,0.88,0.16,0.894427191
2019-12-25 22:00:00,1.187,0.5495,1.3080211199,0.317,-0.09050000000000001,0.3296653606,0.87,0.64,1.0800462953,1.097,-0.3305,1.1457046958000001,0.317,-0.09050000000000001,0.3296653606,0.78,-0.24,0.8160882305
2019-12-25 22:30:00,1.0805,0.1255,1.0877639909,0.3305,-0.0845,0.3411312064,0.75,0.21,0.7788452991,1.0305,0.0155,1.030616563,0.3305,-0.0845,0.3411312064,0.7000000000000001,0.1,0.7071067812
2019-12-25 23:00:00,1.0215,0.08600000000000001,1.0251137742,0.3315,-0.084,0.3419769729,0.6900000000000001,0.17,0.7106335202,0.9815,0.046,0.9825773506000001,0.3315,-0.084,0.3419769729,0.65,0.13,0.6628725368
2019-12-25 23:30:00,1.0265,0.12250000000000001,1.0337835847,0.34650000000000003,-0.08750000000000001,0.3573772517,0.68,0.21,0.7116881339000001,0.9865,0.0825,0.9899436853,0.34650000000000003,-0.08750000000000001,0.3573772517,0.64,0.17,0.6621933252000001
2019-12-26 00:00:00,1.016,0.1285,1.0240938678,0.34600000000000003,-0.0915,0.3578941883,0.67,0.22,0.7051950085,0.976,0.08850000000000001,0.9800042092000001,0.34600000000000003,-0.0915,0.3578941883,0.63,0.18,0.65520989
2019-12-26 00:30:00,1.17,0.114,1.1755407266,0.4,-0.116,0.4164804917,0.77,0.23,0.8036168241,1.13,0.074,1.1324204166,0.4,-0.116,0.4164804917,0.73,0.19,0.7543208866000001
2019-12-26 01:00:00,1.3595000000000002,0.1125,1.3641468030000001,0.35950000000000004,-0.0975,0.3724869125,1.0,0.21,1.0218121158,1.3195000000000001,0.07250000000000001,1.3214902572,0.35950000000000004,-0.0975,0.3724869125,0.96,0.17,0.9749358953
2019-12-26 01:30:00,1.4035,0.108,1.4076491928000001,0.3735,-0.10200000000000001,0.38717728500000004,1.03,0.21,1.0511898021,1.3635,0.068,1.3651945832,0.3735,-0.10200000000000001,0.38717728500000004,0.99,0.17,1.0044899203
2019-12-26 02:00:00,1.359,0.1005,1.3627109928,0.399,-0.1095,0.4137526435,0.96,0.21,0.9827003612,1.319,0.060500000000000005,1.3203867805,0.399,-0.1095,0.4137526435,0.92,0.17,0.9355746897
2019-12-26 02:30:00,1.3285,0.1125,1.3332548519,0.41850000000000004,-0.11750000000000001,0.4346820677,0.91,0.23,0.9386160024,1.2885,0.0625,1.2900149224,0.41850000000000004,-0.11750000000000001,0.4346820677,0.87,0.18,0.8884255737000001
2019-12-26 03:00:00,1.3014999999999999,0.11900000000000001,1.3069289384,0.4315,-0.121,0.448144229,0.87,0.24,0.9024965374,1.2715,0.079,1.273951824,0.4315,-0.121,0.448144229,0.84,0.2,0.8634813258
2019-12-26 03:30:00,1.239,0.112,1.2440518478,0.40900000000000003,-0.11800000000000001,0.42568180600000005,0.8300000000000001,0.23,0.86127812,1.199,0.07200000000000001,1.2011598561,0.40900000000000003,-0.11800000000000001,0.42568180600000005,0.79,0.19,0.8125269226
2019-12-26 04:00:00,1.16,0.101,1.1643886808,0.33,-0.089,0.3417908717,0.8300000000000001,0.19,0.8514693183,1.12,0.061,1.1216599306,0.33,-0.089,0.3417908717,0.79,0.15,0.8041144197000001
2019-12-26 04:30:00,1.1005,0.08750000000000001,1.1039730522,0.3305,-0.0925,0.34320037880000004,0.77,0.18,0.7907591289,1.0605,0.0475,1.0615632341,0.3305,-0.0925,0.34320037880000004,0.73,0.14,0.7433034374
2019-12-26 05:00:00,1.063,0.095,1.0672366186,0.353,-0.105,0.3682852156,0.71,0.2,0.7376313442,1.023,0.055,1.0244774278,0.353,-0.105,0.3682852156,0.67,0.16,0.688839604
2019-12-26 05:30:00,1.0415,0.08700000000000001,1.0451273846,0.3915,-0.113,0.4074815947,0.65,0.2,0.6800735254,1.0015,0.057,1.0031207554,0.3915,-0.113,0.4074815947,0.61,0.17,0.6332456080000001
2019-12-26 06:00:00,1.053,0.1085,1.0585751036,0.373,-0.1115,0.38930868220000003,0.68,0.22,0.7147027354000001,1.023,0.0685,1.0252908124,0.373,-0.1115,0.38930868220000003,0.65,0.18,0.6744627492
2019-12-26 06:30:00,1.088,0.181,1.1029528548,0.368,-0.109,0.38380333510000003,0.72,0.29,0.7762087348000001,1.038,0.001,1.0380004817,0.368,-0.109,0.38380333510000003,0.67,0.11,0.6789698079
2019-12-26 07:00:00,1.155,0.559,1.2831624995,0.395,-0.121,0.4131174167,0.76,0.68,1.0198039027,1.065,-0.331,1.1152515411,0.395,-0.121,0.4131174167,0.67,-0.21,0.7021395873
2019-12-26 07:30:00,1.1325,0.5680000000000001,1.2669570829,0.3825,-0.112,0.3985602213,0.75,0.68,1.0123734489,1.0425,-0.322,1.091095894,0.3825,-0.112,0.3985602213,0.66,-0.21,0.6926037828
2019-12-26 08:00:00,1.0625,0.5720000000000001,1.2066856467,0.36250000000000004,-0.108,0.3782462822,0.7000000000000001,0.68,0.9759098319,0.9825,-0.328,1.0358041562,0.36250000000000004,-0.108,0.3782462822,0.62,-0.22,0.6578753681
2019-12-26 08:30:00,1.0905,0.562,1.2267983738,0.3405,-0.098,0.35432224030000004,0.75,0.66,0.9990495483,1.0005,-0.328,1.0528932757,0.3405,-0.098,0.35432224030000004,0.66,-0.23,0.6989277502
2019-12-26 09:00:00,1.16,0.448,1.2435047246,0.27,-0.082,0.2821772493,0.89,0.53,1.035857133,1.08,-0.232,1.1046374971,0.27,-0.082,0.2821772493,0.81,-0.15,0.8237718131
2019-12-26 09:30:00,1.184,0.14850000000000002,1.1932762673,0.254,-0.07150000000000001,0.2638716544,0.93,0.22,0.9556673061000001,1.1440000000000001,0.1085,1.1491336954,0.254,-0.07150000000000001,0.2638716544,0.89,0.18,0.9080198236
2019-12-26 10:00:00,1.2605,0.154,1.269872533,0.2305,-0.056,0.23720508,1.03,0.21,1.0511898021,1.2205,0.114,1.2258124857000001,0.2305,-0.056,0.23720508,0.99,0.17,1.0044899203
2019-12-26 10:30:00,1.3075,0.1515,1.316247887,0.2275,-0.0585,0.234901043,1.08,0.21,1.1002272493,1.2675,0.1115,1.2723947894,0.2275,-0.0585,0.234901043,1.04,0.17,1.0538026381
2019-12-26 11:00:00,1.3575,0.388,1.4118605632,0.2275,-0.062,0.2357970526,1.13,0.45,1.2163058826,1.2875,-0.112,1.2923622751,0.2275,-0.062,0.2357970526,1.06,-0.05,1.0611785901
2019-12-26 11:30:00,1.366,0.5745,1.481892793,0.20600000000000002,-0.0555,0.2133453773,1.16,0.63,1.3200378782,1.266,-0.3155,1.3047207556,0.20600000000000002,-0.0555,0.2133453773,1.06,-0.26,1.091421092
2019-12-26 12:00:00,1.3945,0.5670000000000001,1.5053634943,0.1945,-0.053,0.2015917905,1.2,0.62,1.3507035204,1.3045,-0.313,1.3415249718,0.1945,-0.053,0.2015917905,1.11,-0.26,1.1400438588
2019-12-26 12:30:00,1.476,0.5750000000000001,1.5840457694999999,0.196,-0.055,0.2035706266,1.28,0.63,1.4266394078,1.376,-0.315,1.4115951969,0.196,-0.055,0.2035706266,1.18,-0.26,1.2083045974
2019-12-26 13:00:00,1.45,0.5905,1.5656277495,0.19,-0.059500000000000004,0.19909859370000002,1.26,0.65,1.4177799547,1.34,-0.3095,1.3752782446,0.19,-0.059500000000000004,0.19909859370000002,1.15,-0.25,1.1768602296
2019-12-26 13:30:00,1.3985,0.588,1.5170847867,0.20850000000000002,-0.062,0.2175229873,1.19,0.65,1.3559498516000001,1.2985,-0.312,1.3354573187,0.20850000000000002,-0.062,0.2175229873,1.09,-0.25,1.1183022847
2019-12-26 14:00:00,1.329,0.36150000000000004,1.3772883685,0.199,-0.0585,0.2074204667,1.13,0.42,1.2055289296,1.259,-0.0985,1.262847279,0.199,-0.0585,0.2074204667,1.06,-0.04,1.0607544485
2019-12-26 14:30:00,1.279,0.148,1.2875344656,0.209,-0.062,0.2180022936,1.07,0.21,1.0904127659,1.239,0.108,1.2436981145,0.209,-0.062,0.2180022936,1.03,0.17,1.0439348639
2019-12-26 15:00:00,1.2405,0.5125000000000001,1.3421983833,0.21050000000000002,-0.0575,0.2182120528,1.03,0.5700000000000001,1.177200068,1.1405,-0.3175,1.1838692918,0.21050000000000002,-0.0575,0.2182120528,0.93,-0.26,0.9656603958000001
2019-12-26 15:30:00,1.2795,0.5565,1.3952822295,0.23950000000000002,-0.0635,0.24777509960000002,1.04,0.62,1.2107848694,1.1895,-0.3435,1.2381043979,0.23950000000000002,-0.0635,0.24777509960000002,0.9500000000000001,-0.28,0.990403958
2019-12-26 16:00:00,1.3,0.5635,1.4168741123,0.24,-0.0665,0.24904266700000002,1.06,0.63,1.2330855607,1.21,-0.3265,1.2532766055,0.24,-0.0665,0.24904266700000002,0.97,-0.26,1.0042410069
2019-12-26 16:30:00,1.3545,0.561,1.4660802331,0.2545,-0.069,0.2636877889,1.1,0.63,1.2676355943,1.2545,-0.319,1.2944231341,0.2545,-0.069,0.2636877889,1.0,-0.25,1.0307764064
2019-12-26 17:00:00,1.4325,0.464,1.5057729743000001,0.28250000000000003,-0.076,0.2925444411,1.15,0.54,1.2704723531,1.3525,-0.196,1.3666280584,0.28250000000000003,-0.076,0.2925444411,1.07,-0.12,1.0767079455
2019-12-26 17:30:00,1.513,0.334,1.5494273135999999,0.303,-0.08600000000000001,0.31496825240000004,1.21,0.42,1.2808200498,1.443,-0.036000000000000004,1.4434489946,0.303,-0.08600000000000001,0.31496825240000004,1.1400000000000001,0.05,1.1410959644
2019-12-26 18:00:00,1.5535,0.599,1.6649814564,0.29350000000000004,-0.081,0.3044720841,1.26,0.68,1.4317821063,1.4535,-0.291,1.4823438366000001,0.29350000000000004,-0.081,0.3044720841,1.16,-0.21,1.1788553771
2019-12-26 18:30:00,1.5190000000000001,0.40850000000000003,1.5729695642000001,0.259,-0.07150000000000001,0.2686880161,1.26,0.48,1.3483323033,1.439,-0.1315,1.4449959343,0.259,-0.07150000000000001,0.2686880161,1.18,-0.06,1.181524439
2019-12-26 19:00:00,1.4505,0.159,1.4591885588,0.2505,-0.07100000000000001,0.2603675287,1.2,0.23,1.2218428704,1.4005,0.11900000000000001,1.4055466019,0.2505,-0.07100000000000001,0.2603675287,1.15,0.19,1.1655899794
2019-12-26 19:30:00,1.4095,0.1535,1.417833735,0.23950000000000002,-0.0665,0.2485608577,1.17,0.22,1.1905040949,1.3695,0.1135,1.374195219,0.23950000000000002,-0.0665,0.2485608577,1.13,0.18,1.1442464769
2019-12-26 20:00:00,1.344,0.16,1.3534903029,0.214,-0.06,0.2222521091,1.13,0.22,1.1512167476,1.294,0.12,1.2995522306,0.214,-0.06,0.2222521091,1.08,0.18,1.0948972555
2019-12-26 20:30:00,1.2945,0.156,1.3038658865000001,0.20450000000000002,-0.064,0.21428077380000002,1.09,0.22,1.1119802157,1.2545,0.116,1.2598516778,0.20450000000000002,-0.064,0.21428077380000002,1.05,0.18,1.0653168543
2019-12-26 21:00:00,1.3155000000000001,0.4375,1.3863428508,0.1955,-0.0625,0.20524741170000002,1.12,0.5,1.2265398485,1.2355,-0.17250000000000001,1.2474840680000001,0.1955,-0.0625,0.20524741170000002,1.04,-0.11,1.0458011283
2019-12-26 21:30:00,1.258,0.5605,1.3772161232,0.198,-0.059500000000000004,0.20674682590000001,1.06,0.62,1.2280065146,1.158,-0.3295,1.2039660502,0.198,-0.059500000000000004,0.20674682590000001,0.96,-0.27,0.9972462083
2019-12-26 22:00:00,1.173,0.14150000000000001,1.1815038087,0.193,-0.0585,0.2016711432,0.98,0.2,1.00019998,1.133,0.0915,1.1366887217000001,0.193,-0.0585,0.2016711432,0.9400000000000001,0.15,0.9518928511
2019-12-26 22:30:00,1.1320000000000001,0.3815,1.1945569262,0.192,-0.0585,0.2007143493,0.9400000000000001,0.44,1.0378824596,1.062,-0.1685,1.0752842647,0.192,-0.0585,0.2007143493,0.87,-0.11,0.8769264507000001
2019-12-26 23:00:00,1.049,0.534,1.1770968524,0.189,-0.056,0.1971217898,0.86,0.59,1.042928569,0.9590000000000001,-0.356,1.0229452576,0.189,-0.056,0.1971217898,0.77,-0.30000000000000004,0.8263776376
2019-12-26 23:30:00,0.9935,0.5245000000000001,1.123451156,0.20350000000000001,-0.0555,0.2109324536,0.79,0.58,0.9800510191,0.9035000000000001,-0.3655,0.9746294168,0.20350000000000001,-0.0555,0.2109324536,0.7000000000000001,-0.31,0.7655716818
2019-12-27 00:00:00,0.9875,0.5235000000000001,1.1176799631,0.20750000000000002,-0.0565,0.2150546442,0.78,0.58,0.9720082304000001,0.8975000000000001,-0.35650000000000004,0.9657113958,0.20750000000000002,-0.0565,0.2150546442,0.6900000000000001,-0.30000000000000004,0.7523961722
2019-12-27 00:30:00,1.1465,0.522,1.2597405487,0.2165,-0.058,0.2241344463,0.93,0.58,1.0960383205,1.0565,-0.34800000000000003,1.1123381905,0.2165,-0.058,0.2241344463,0.84,-0.29,0.8886506625
2019-12-27 01:00:00,1.318,0.133,1.3246935495,0.20800000000000002,-0.057,0.21566872750000002,1.11,0.19,1.1261438629,1.278,0.063,1.2795518747,0.20800000000000002,-0.057,0.21566872750000002,1.07,0.12,1.0767079455
2019-12-27 01:30:00,1.379,0.109,1.3833011241,0.219,-0.061,0.2273367546,1.16,0.17,1.1723907199,1.339,0.069,1.3407766406000001,0.219,-0.061,0.2273367546,1.12,0.13,1.1275194012
2019-12-27 02:00:00,1.3365,0.107,1.3407763609,0.2165,-0.063,0.2254800435,1.12,0.17,1.1328283189,1.2965,0.067,1.2982300451,0.2165,-0.063,0.2254800435,1.08,0.13,1.0877959367
2019-12-27 02:30:00,1.2985,0.10650000000000001,1.302860123,0.2185,-0.0635,0.2275401064,1.08,0.17,1.0932977636,1.2585,0.0665,1.260255728,0.2185,-0.0635,0.2275401064,1.04,0.13,1.0480935073
2019-12-27 03:00:00,1.287,0.1285,1.293399107,0.20700000000000002,-0.061500000000000006,0.21594270070000002,1.08,0.19,1.09658561,1.2469999999999999,0.0785,1.249468387,0.20700000000000002,-0.061500000000000006,0.21594270070000002,1.04,0.14,1.0493807698
2019-12-27 03:30:00,1.2475,0.549,1.3629590053,0.2175,-0.061,0.2258921203,1.03,0.61,1.1970797801,1.1475,-0.361,1.2029452398,0.2175,-0.061,0.2258921203,0.93,-0.30000000000000004,0.9771898485
2019-12-27 04:00:00,1.186,0.548,1.3064838307,0.216,-0.062,0.22472205050000002,0.97,0.61,1.1458621209,1.096,-0.362,1.1542356778,0.216,-0.062,0.22472205050000002,0.88,-0.30000000000000004,0.9297311439
2019-12-27 04:30:00,1.134,0.42,1.2092791241,0.214,-0.06,0.2222521091,0.92,0.48,1.0376897417,1.064,-0.24,1.0907318644,0.214,-0.06,0.2222521091,0.85,-0.18,0.8688498144000001
2019-12-27 05:00:00,1.05,0.094,1.0541992222,0.2,-0.056,0.2076920798,0.85,0.15,0.8631338251,1.01,0.054,1.0114425342,0.2,-0.056,0.2076920798,0.81,0.11,0.8174350127000001
2019-12-27 05:30:00,1.0135,0.0965,1.0180837392,0.1835,-0.053500000000000006,0.191140001,0.8300000000000001,0.15,0.8434453154,0.9735,0.0565,0.9751381953,0.1835,-0.053500000000000006,0.191140001,0.79,0.11,0.7976214641
2019-12-27 06:00:00,1.0185,0.098,1.0232039142,0.17850000000000002,-0.052000000000000005,0.1859200097,0.84,0.15,0.8532877592,0.9785,0.058,0.9802174504000001,0.17850000000000002,-0.052000000000000005,0.1859200097,0.8,0.11,0.8075270893000001
2019-12-27 06:30:00,1.0675,0.10650000000000001,1.0727993755,0.17750000000000002,-0.053500000000000006,0.1853874322,0.89,0.16,0.9042676595,1.0275,0.0665,1.0296496977,0.17750000000000002,-0.053500000000000006,0.1853874322,0.85,0.12,0.8584287973
2019-12-27 07:00:00,1.1155,0.1315,1.1232241539,0.1955,-0.0585,0.2040649406,0.92,0.19,0.9394147114,1.0755,0.0915,1.0793852417,0.1955,-0.0585,0.2040649406,0.88,0.15,0.8926925563
2019-12-27 07:30:00,1.1235,0.4435,1.2078677494,0.20350000000000001,-0.0565,0.2111977746,0.92,0.5,1.047091209,1.0435,-0.2265,1.0677989043,0.20350000000000001,-0.0565,0.2111977746,0.84,-0.17,0.8570297544000001
2019-12-27 08:00:00,1.117,0.561,1.2499639995,0.177,-0.059000000000000004,0.1865743819,0.9400000000000001,0.62,1.1260550608,1.027,-0.329,1.0784108679,0.177,-0.059000000000000004,0.1865743819,0.85,-0.27,0.8918520057
2019-12-27 08:30:00,1.127,0.4355,1.2082173852,0.187,-0.0745,0.2012939393,0.9400000000000001,0.51,1.0694391053,1.047,-0.1845,1.0631318121,0.187,-0.0745,0.2012939393,0.86,-0.11,0.8670063437000001
2019-12-27 09:00:00,1.1755,0.1525,1.185350792,0.1555,-0.11750000000000001,0.1949012571,1.02,0.27,1.0551303237,1.1355,0.1125,1.1410593762,0.1555,-0.11750000000000001,0.1949012571,0.98,0.23,1.0066280346
2019-12-27 09:30:00,1.2195,0.157,1.2295646587,0.1595,-0.14300000000000002,0.214217763,1.06,0.30000000000000004,1.1016351483,1.1795,0.107,1.1843433835,0.1595,-0.14300000000000002,0.214217763,1.02,0.25,1.0501904589
2019-12-27 10:00:00,1.24,0.14850000000000002,1.2488603805,0.15,-0.1315,0.1994799489,1.09,0.28,1.1253888217,1.2,0.1085,1.2048951199,0.15,-0.1315,0.1994799489,1.05,0.24,1.0770793843
2019-12-27 10:30:00,1.2135,0.14250000000000002,1.2218381644,0.1635,-0.0975,0.1903641248,1.05,0.24,1.0770793843,1.1735,0.10250000000000001,1.1779679537,0.1635,-0.0975,0.1903641248,1.01,0.2,1.0296115772
2019-12-27 11:00:00,1.2235,0.149,1.2325393503,0.17350000000000002,-0.081,0.1914764999,1.05,0.23,1.0748953437,1.1835,0.109,1.1885088346,0.17350000000000002,-0.081,0.1914764999,1.01,0.19,1.0277159141
2019-12-27 11:30:00,1.2535,0.1575,1.2633560464,0.20350000000000001,-0.0625,0.21288142240000002,1.05,0.22,1.0728000746,1.2135,0.1075,1.2182522317,0.20350000000000001,-0.0625,0.21288142240000002,1.01,0.17,1.0242070103
2019-12-27 12:00:00,1.2635,0.1635,1.2740347327000001,0.17350000000000002,-0.0565,0.18246780540000002,1.09,0.22,1.1119802157,1.2235,0.1135,1.2287532299000001,0.17350000000000002,-0.0565,0.18246780540000002,1.05,0.17,1.063672882
2019-12-27 12:30:00,1.258,0.1655,1.2688397259,0.218,-0.0645,0.2273417032,1.04,0.23,1.0651291002,1.218,0.1255,1.2244485493,0.218,-0.0645,0.2273417032,1.0,0.19,1.0178899744
2019-12-27 13:00:00,1.2405,0.1655,1.2514913104,0.1905,-0.0545,0.1981426254,1.05,0.22,1.0728000746,1.2005,0.1155,1.2060433243,0.1905,-0.0545,0.1981426254,1.01,0.17,1.0242070103
2019-12-27 13:30:00,1.2570000000000001,0.161,1.2672687166,0.20700000000000002,-0.059000000000000004,0.2152440475,1.05,0.22,1.0728000746,1.217,0.111,1.2220515537,0.20700000000000002,-0.059000000000000004,0.2152440475,1.01,0.17,1.0242070103
2019-12-27 14:00:00,1.2185,0.18050000000000002,1.2317964523,0.1985,-0.059500000000000004,0.2072257223,1.02,0.24,1.0478549518,1.1785,0.0805,1.181246164,0.1985,-0.059500000000000004,0.2072257223,0.98,0.14,0.9899494937000001
2019-12-27 14:30:00,1.244,0.5715,1.3689953433,0.214,-0.0685,0.2246959056,1.03,0.64,1.2126417443,1.154,-0.3285,1.1998450942,0.214,-0.0685,0.2246959056,0.9400000000000001,-0.26,0.9752948272
2019-12-27 15:00:00,1.246,0.5750000000000001,1.3722758469,0.226,-0.065,0.23516164650000002,1.02,0.64,1.2041594579,1.146,-0.325,1.1911930994,0.226,-0.065,0.23516164650000002,0.92,-0.26,0.9560334722
2019-12-27 15:30:00,1.2530000000000001,0.583,1.3819905933,0.233,-0.057,0.23987079860000002,1.02,0.64,1.2041594579,1.153,-0.317,1.1957834252,0.233,-0.057,0.23987079860000002,0.92,-0.26,0.9560334722
2019-12-27 16:00:00,1.274,0.5845,1.401683363,0.234,-0.0555,0.24049168380000002,1.04,0.64,1.2211470018,1.174,-0.3155,1.2156546590000001,0.234,-0.0555,0.24049168380000002,0.9400000000000001,-0.26,0.9752948272
2019-12-27 16:30:00,1.3445,0.5805,1.4644659436,0.23450000000000001,-0.059500000000000004,0.2419307752,1.11,0.64,1.2812884141,1.2545,-0.3195,1.2945464457,0.23450000000000001,-0.059500000000000004,0.2419307752,1.02,-0.26,1.0526157894
2019-12-27 17:00:00,1.429,0.381,1.4789192,0.23900000000000002,-0.059000000000000004,0.2461747347,1.19,0.44,1.2687395320000001,1.359,-0.089,1.3619111572,0.23900000000000002,-0.059000000000000004,0.2461747347,1.12,-0.03,1.1204017137
2019-12-27 17:30:00,1.542,0.48750000000000004,1.6172260974000001,0.242,-0.0625,0.2499404929,1.3,0.55,1.4115594213,1.462,-0.1825,1.4733466157000001,0.242,-0.0625,0.2499404929,1.22,-0.12,1.2258874337
2019-12-27 18:00:00,1.5939999999999999,0.603,1.7042432338,0.254,-0.067,0.2626880279,1.34,0.67,1.4981655449,1.484,-0.28700000000000003,1.5114976017,0.254,-0.067,0.2626880279,1.23,-0.22,1.2495199077999999
2019-12-27 18:30:00,1.5955,0.602,1.70529301,0.2755,-0.068,0.283767951,1.32,0.67,1.4803040228,1.4955,-0.28800000000000003,1.5229787424999999,0.2755,-0.068,0.283767951,1.22,-0.22,1.2396773774
2019-12-27 19:00:00,1.5785,0.6135,1.6935301887,0.2585,-0.0665,0.2669166537,1.32,0.68,1.4848568955,1.4785,-0.28650000000000003,1.5060028220000001,0.2585,-0.0665,0.2669166537,1.22,-0.22,1.2396773774
2019-12-27 19:30:00,1.502,0.606,1.6196419357,0.28200000000000003,-0.074,0.2915475947,1.22,0.68,1.396710421,1.4020000000000001,-0.304,1.4345800779,0.28200000000000003,-0.074,0.2915475947,1.12,-0.23,1.1433722054
2019-12-27 20:00:00,1.449,0.609,1.5717767017000002,0.279,-0.081,0.290520223,1.17,0.6900000000000001,1.3583077707,1.349,-0.311,1.384385062,0.279,-0.081,0.290520223,1.07,-0.23,1.0944404963
2019-12-27 20:30:00,1.3825,0.6005,1.5072844788,0.3025,-0.08950000000000001,0.31546235910000003,1.08,0.6900000000000001,1.2816005618,1.2825,-0.3195,1.3216983393000001,0.3025,-0.08950000000000001,0.31546235910000003,0.98,-0.23,1.0066280346
2019-12-27 21:00:00,1.3345,0.5670000000000001,1.4499583615,0.28450000000000003,-0.073,0.2937162747,1.05,0.64,1.2296747537,1.2345,-0.303,1.2711409245,0.28450000000000003,-0.073,0.2937162747,0.9500000000000001,-0.23,0.9774456507
2019-12-27 21:30:00,1.2405,0.14250000000000002,1.2486578795,0.2705,-0.0675,0.2787947274,0.97,0.21,0.9924716621,1.2005,0.10250000000000001,1.2048678351,0.2705,-0.0675,0.2787947274,0.93,0.17,0.9454099640000001
2019-12-27 22:00:00,1.1775,0.249,1.2035394676,0.2775,-0.07100000000000001,0.2864389115,0.9,0.32,0.9551963149,1.1275,-0.021,1.1276955485,0.2775,-0.07100000000000001,0.2864389115,0.85,0.05,0.8514693183
2019-12-27 22:30:00,1.1205,0.5585,1.2519754391,0.3005,-0.07150000000000001,0.3088891387,0.8200000000000001,0.63,1.0340696302,1.0305,-0.35150000000000003,1.0887986499,0.3005,-0.07150000000000001,0.3088891387,0.73,-0.28,0.7818567644000001
2019-12-27 23:00:00,1.0505,0.554,1.1876305191,0.2705,-0.066,0.2784353605,0.78,0.62,0.9963934966,0.9605,-0.34600000000000003,1.0209193161,0.2705,-0.066,0.2784353605,0.6900000000000001,-0.28,0.7446475676000001
2019-12-27 23:30:00,0.9585,0.2725,0.9964830656,0.23850000000000002,-0.0575,0.2453334466,0.72,0.33,0.7920227269,0.9085000000000001,-0.08750000000000001,0.9127039498,0.23850000000000002,-0.0575,0.2453334466,0.67,-0.03,0.6706713055
