Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-28 00:00:00,0.9305,0.10300000000000001,0.9361833421,0.21050000000000002,-0.057,0.2180808336,0.72,0.16,0.7375635566000001,0.9005000000000001,0.063,0.9027010856000001,0.21050000000000002,-0.057,0.2180808336,0.6900000000000001,0.12,0.7003570518000001
2019-12-28 00:30:00,1.076,0.094,1.0800981437,0.23600000000000002,-0.056,0.24255308700000003,0.84,0.15,0.8532877592,1.036,0.054,1.0374063813,0.23600000000000002,-0.056,0.24255308700000003,0.8,0.11,0.8075270893000001
2019-12-28 01:00:00,1.2805,0.1085,1.2850885184,0.2505,-0.061500000000000006,0.2579389463,1.03,0.17,1.0439348639,1.2305,0.0685,1.2324051688,0.2505,-0.061500000000000006,0.2579389463,0.98,0.13,0.9885848471
2019-12-28 01:30:00,1.3365,0.1015,1.3403486487,0.2765,-0.0685,0.2848587369,1.06,0.17,1.0735455277,1.2865,0.061500000000000006,1.2879691378,0.2765,-0.0685,0.2848587369,1.01,0.13,1.0183319694
2019-12-28 02:00:00,1.3005,0.109,1.3050598645,0.2705,-0.081,0.28236722540000003,1.03,0.19,1.0473776778,1.2605,0.069,1.2623871237,0.2705,-0.081,0.28236722540000003,0.99,0.15,1.0012991561
2019-12-28 02:30:00,1.2505,0.10650000000000001,1.2550268921,0.3205,-0.10350000000000001,0.33679741690000004,0.93,0.21,0.9534149149000001,1.2205,0.0665,1.2223103124999999,0.3205,-0.10350000000000001,0.33679741690000004,0.9,0.17,0.9159148432
2019-12-28 03:00:00,1.23,0.11900000000000001,1.2357430963,0.28,-0.081,0.29148070260000003,0.9500000000000001,0.2,0.9708243919,1.19,0.079,1.1926193861,0.28,-0.081,0.29148070260000003,0.91,0.16,0.9239588735
2019-12-28 03:30:00,1.1785,0.132,1.1858694068,0.28850000000000003,-0.078,0.298858244,0.89,0.21,0.9144397192,1.1385,0.042,1.1392744402,0.28850000000000003,-0.078,0.298858244,0.85,0.12,0.8584287973
2019-12-28 04:00:00,1.1440000000000001,0.538,1.2641914412,0.244,-0.062,0.251753848,0.9,0.6000000000000001,1.0816653826,1.054,-0.362,1.1144325911,0.244,-0.062,0.251753848,0.81,-0.30000000000000004,0.8637708029000001
2019-12-28 04:30:00,1.068,0.541,1.1972071667,0.218,-0.059000000000000004,0.2258428657,0.85,0.6000000000000001,1.0404326023,0.978,-0.369,1.0452966086,0.218,-0.059000000000000004,0.2258428657,0.76,-0.31,0.8207923002
2019-12-28 05:00:00,1.018,0.525,1.1454034224,0.268,-0.075,0.27829660440000004,0.75,0.6000000000000001,0.9604686356000001,0.928,-0.375,1.0009040913,0.268,-0.075,0.27829660440000004,0.66,-0.30000000000000004,0.7249827584
2019-12-28 05:30:00,1.002,0.335,1.0565173922,0.28200000000000003,-0.085,0.2945318319,0.72,0.42,0.8335466394000001,0.932,-0.20500000000000002,0.9542793092,0.28200000000000003,-0.085,0.2945318319,0.65,-0.12,0.6609841148000001
2019-12-28 06:00:00,0.9775,0.1005,0.9826527871,0.24750000000000003,-0.0695,0.25707294680000004,0.73,0.17,0.7495331881,0.9475,0.060500000000000005,0.9494295656,0.24750000000000003,-0.0695,0.25707294680000004,0.7000000000000001,0.13,0.7119691005000001
2019-12-28 06:30:00,1.0305,0.116,1.0370083172,0.2505,-0.074,0.2612015505,0.78,0.19,0.8028075735,0.9905,0.066,0.9926964541000001,0.2505,-0.074,0.2612015505,0.74,0.14,0.7531268154
2019-12-28 07:00:00,1.069,0.122,1.0759391247,0.289,-0.078,0.2993409427,0.78,0.2,0.8052328856000001,1.029,0.082,1.0322620791,0.289,-0.078,0.2993409427,0.74,0.16,0.7570997292
2019-12-28 07:30:00,1.043,0.137,1.0519591247,0.313,-0.083,0.32381785,0.73,0.22,0.7624303247,1.003,0.08700000000000001,1.0067661099,0.313,-0.083,0.32381785,0.6900000000000001,0.17,0.7106335202
2019-12-28 08:00:00,1.0505,0.14550000000000002,1.060528406,0.2805,-0.0745,0.2902249128,0.77,0.22,0.8008120878,1.0105,0.0955,1.0150027094,0.2805,-0.0745,0.2902249128,0.73,0.17,0.7495331881
2019-12-28 08:30:00,1.1065,0.156,1.1174427278,0.3065,-0.074,0.3153065968,0.8,0.23,0.8324061509,1.0665,0.106,1.0717547527,0.3065,-0.074,0.3153065968,0.76,0.18,0.7810249676000001
2019-12-28 09:00:00,1.1555,0.152,1.1654545251,0.3055,-0.078,0.31530025370000003,0.85,0.23,0.8805679985,1.1155,0.10200000000000001,1.1201536725,0.3055,-0.078,0.31530025370000003,0.81,0.18,0.8297590012
2019-12-28 09:30:00,1.188,0.197,1.204222986,0.28800000000000003,-0.073,0.2971077246,0.9,0.27,0.9396275858,1.148,0.057,1.1494141986,0.28800000000000003,-0.073,0.2971077246,0.86,0.13,0.8697700846
2019-12-28 10:00:00,1.1985000000000001,0.1575,1.2088045748,0.3085,-0.0825,0.3193407271,0.89,0.24,0.9217917335,1.1685,0.1075,1.173434489,0.3085,-0.0825,0.3193407271,0.86,0.19,0.8807383266000001
2019-12-28 10:30:00,1.1705,0.1345,1.1782022322,0.29050000000000004,-0.0755,0.3001507954,0.88,0.21,0.9047098983,1.1405,0.0945,1.1444083624,0.29050000000000004,-0.0755,0.3001507954,0.85,0.17,0.8668333173
2019-12-28 11:00:00,1.1895,0.14300000000000002,1.1980647937,0.3095,-0.077,0.3189345544,0.88,0.22,0.9070832376,1.1595,0.10300000000000001,1.1640658272,0.3095,-0.077,0.3189345544,0.85,0.18,0.8688498144000001
2019-12-28 11:30:00,1.212,0.154,1.2217446542000001,0.342,-0.096,0.35521824280000003,0.87,0.25,0.9052071586,1.172,0.114,1.1775313159,0.342,-0.096,0.35521824280000003,0.8300000000000001,0.21,0.8561541917000001
2019-12-28 12:00:00,1.2405,0.161,1.250904173,0.3105,-0.089,0.32300348300000004,0.93,0.25,0.9630160954,1.1905000000000001,0.121,1.196633298,0.3105,-0.089,0.32300348300000004,0.88,0.21,0.9047098983
2019-12-28 12:30:00,1.195,0.193,1.2104850268,0.34500000000000003,-0.097,0.3583768966,0.85,0.29,0.8981091248,1.155,0.083,1.1579784109,0.34500000000000003,-0.097,0.3583768966,0.81,0.18,0.8297590012
2019-12-28 13:00:00,1.1765,0.592,1.3170483097,0.34650000000000003,-0.108,0.36294111090000003,0.8300000000000001,0.7000000000000001,1.085771615,1.0865,-0.318,1.1320804963,0.34650000000000003,-0.108,0.36294111090000003,0.74,-0.21,0.7692203845000001
2019-12-28 13:30:00,1.217,0.5815,1.3487888085,0.327,-0.08850000000000001,0.3387642986,0.89,0.67,1.1140017953,1.117,-0.3285,1.164302903,0.327,-0.08850000000000001,0.3387642986,0.79,-0.24,0.8256512581000001
2019-12-28 14:00:00,1.161,0.5650000000000001,1.2911800804,0.321,-0.085,0.332063247,0.84,0.65,1.0621205205,1.071,-0.325,1.1192256252,0.321,-0.085,0.332063247,0.75,-0.24,0.7874642849
2019-12-28 14:30:00,1.1425,0.5575,1.2712641346,0.3425,-0.0925,0.3547710529,0.8,0.65,1.0307764064,1.0525,-0.3325,1.103771942,0.3425,-0.0925,0.3547710529,0.71,-0.24,0.7494664769
2019-12-28 15:00:00,1.1335,0.5670000000000001,1.2674033493999999,0.3335,-0.093,0.346224277,0.8,0.66,1.0371113730000001,1.0435,-0.333,1.0953452652,0.3335,-0.093,0.346224277,0.71,-0.24,0.7494664769
2019-12-28 15:30:00,1.1645,0.562,1.2930213649,0.3245,-0.088,0.3362205377,0.84,0.65,1.0621205205,1.0745,-0.338,1.1264076749,0.3245,-0.088,0.3362205377,0.75,-0.25,0.790569415
2019-12-28 16:00:00,1.197,0.5675,1.3247132709,0.307,-0.0825,0.3178918841,0.89,0.65,1.1020889256,1.107,-0.3325,1.1558569332,0.307,-0.0825,0.3178918841,0.8,-0.25,0.8381527307000001
2019-12-28 16:30:00,1.29,0.5405,1.3986565876000001,0.28,-0.0695,0.2884965338,1.01,0.61,1.1799152512,1.2,-0.3095,1.2392700472,0.28,-0.0695,0.2884965338,0.92,-0.24,0.9507891459000001
2019-12-28 17:00:00,1.4445000000000001,0.425,1.5057241612999999,0.2645,-0.065,0.2723696936,1.18,0.49,1.2776932339,1.3645,-0.135,1.3711620072000001,0.2645,-0.065,0.2723696936,1.1,-0.07,1.1022250224
2019-12-28 17:30:00,1.5819999999999999,0.626,1.7013524032,0.252,-0.064,0.26,1.33,0.6900000000000001,1.4983324064,1.482,-0.274,1.507116452,0.252,-0.064,0.26,1.23,-0.21,1.2477980606
2019-12-28 18:00:00,1.611,0.5995,1.7189302632999999,0.231,-0.060500000000000005,0.2387912268,1.38,0.66,1.5297058541,1.5110000000000001,-0.3005,1.5405912015,0.231,-0.060500000000000005,0.2387912268,1.28,-0.24,1.3023056477
2019-12-28 18:30:00,1.6205,0.61,1.7315080855,0.2305,-0.06,0.2381811286,1.3900000000000001,0.67,1.5430489298999999,1.5105,-0.30000000000000004,1.5400033279,0.2305,-0.06,0.2381811286,1.28,-0.24,1.3023056477
2019-12-28 19:00:00,1.55,0.608,1.6649816816,0.22,-0.062,0.2285694643,1.33,0.67,1.4892279879,1.45,-0.302,1.4811157956,0.22,-0.062,0.2285694643,1.23,-0.24,1.2531959145
2019-12-28 19:30:00,1.4685000000000001,0.1615,1.4773538845,0.2185,-0.0585,0.2261957117,1.25,0.22,1.2692123542,1.4185,0.1115,1.4228754338,0.2185,-0.0585,0.2261957117,1.2,0.17,1.211981848
2019-12-28 20:00:00,1.4155,0.148,1.4232161642,0.23550000000000001,-0.062,0.24352463940000002,1.18,0.21,1.1985407794,1.3755,0.108,1.3797333982,0.23550000000000001,-0.062,0.24352463940000002,1.1400000000000001,0.17,1.1526057435000001
2019-12-28 20:30:00,1.3455,0.145,1.3532905268,0.24550000000000002,-0.065,0.2539591503,1.1,0.21,1.1198660634,1.3054999999999999,0.095,1.3089519663,0.24550000000000002,-0.065,0.2539591503,1.06,0.16,1.0720074627
2019-12-28 21:00:00,1.2905,0.14550000000000002,1.2986764416,0.24050000000000002,-0.0645,0.24899899600000003,1.05,0.21,1.0707940979,1.2505,0.0955,1.2541413397,0.24050000000000002,-0.0645,0.24899899600000003,1.01,0.16,1.0225947389
2019-12-28 21:30:00,1.239,0.1295,1.2457492725,0.249,-0.060500000000000005,0.2562445121,0.99,0.19,1.0080674581,1.199,0.0795,1.2016327434,0.249,-0.060500000000000005,0.2562445121,0.9500000000000001,0.14,0.9602603814
2019-12-28 22:00:00,1.19,0.124,1.1964430617,0.26,-0.066,0.26824615560000004,0.93,0.19,0.9492101980000001,1.15,0.084,1.153063745,0.26,-0.066,0.26824615560000004,0.89,0.15,0.9025519376000001
2019-12-28 22:30:00,1.1365,0.20400000000000001,1.1546636956,0.2565,-0.066,0.2648551491,0.88,0.27,0.9204890005,1.0865,0.014,1.0865901941,0.2565,-0.066,0.2648551491,0.8300000000000001,0.08,0.8338465087
2019-12-28 23:00:00,1.0785,0.521,1.1977492434,0.28850000000000003,-0.089,0.3019159651,0.79,0.61,0.9980981916,0.9885,-0.329,1.0418124831,0.28850000000000003,-0.089,0.3019159651,0.7000000000000001,-0.24,0.74
2019-12-28 23:30:00,0.9695,0.0975,0.9743903222,0.2995,-0.0925,0.31345892870000003,0.67,0.19,0.6964194139000001,0.9395,0.0575,0.9412579349,0.2995,-0.0925,0.31345892870000003,0.64,0.15,0.6573431372
2019-12-29 00:00:00,0.9805,0.47500000000000003,1.0894977054,0.29050000000000004,-0.085,0.30268011170000003,0.6900000000000001,0.56,0.8886506625,0.9005000000000001,-0.325,0.9573532525,0.29050000000000004,-0.085,0.30268011170000003,0.61,-0.24,0.6555150647
2019-12-29 00:30:00,1.1175,0.358,1.1734437566,0.2975,-0.092,0.3114004656,0.8200000000000001,0.45,0.9353608929,1.0475,-0.192,1.0649508205,0.2975,-0.092,0.3114004656,0.75,-0.1,0.7566372975
2019-12-29 01:00:00,1.288,0.1005,1.2919149546,0.328,-0.0995,0.3427597555,0.96,0.2,0.9806120538,1.248,0.060500000000000005,1.2494655858,0.328,-0.0995,0.3427597555,0.92,0.16,0.9338094024
2019-12-29 01:30:00,1.3495,0.098,1.3530536759,0.2995,-0.092,0.31331174570000003,1.05,0.19,1.0670520137,1.3094999999999999,0.058,1.3107838304000001,0.2995,-0.092,0.31331174570000003,1.01,0.15,1.0210778619
2019-12-29 02:00:00,1.3025,0.10400000000000001,1.3066454186,0.2725,-0.08600000000000001,0.2857485783,1.03,0.19,1.0473776778,1.2525,0.064,1.2541340638,0.2725,-0.08600000000000001,0.2857485783,0.98,0.15,0.9914131329
2019-12-29 02:30:00,1.2770000000000001,0.106,1.2813918214,0.277,-0.084,0.28945638700000004,1.0,0.19,1.0178899744,1.237,0.066,1.2387594601,0.277,-0.084,0.28945638700000004,0.96,0.15,0.9716480844000001
2019-12-29 03:00:00,1.2515,0.116,1.2568644517,0.29150000000000004,-0.094,0.3062813249,0.96,0.21,0.9827003612,1.2115,0.076,1.213881481,0.29150000000000004,-0.094,0.3062813249,0.92,0.17,0.9355746897
2019-12-29 03:30:00,1.195,0.1155,1.2005687194,0.28500000000000003,-0.0945,0.3002586385,0.91,0.21,0.9339164845000001,1.155,0.0755,1.1574650103,0.28500000000000003,-0.0945,0.3002586385,0.87,0.17,0.8864536085
2019-12-29 04:00:00,1.138,0.11850000000000001,1.1441530711,0.298,-0.0915,0.311731054,0.84,0.21,0.8658521814,1.098,0.0785,1.1008025481,0.298,-0.0915,0.311731054,0.8,0.17,0.8178630692000001
2019-12-29 04:30:00,1.0895,0.10650000000000001,1.0946928793,0.3295,-0.10350000000000001,0.3453729868,0.76,0.21,0.7884795495,1.0495,0.0665,1.0516047261,0.3295,-0.10350000000000001,0.3453729868,0.72,0.17,0.7397972695
2019-12-29 05:00:00,1.0185,0.10650000000000001,1.0240529771,0.3385,-0.10350000000000001,0.3539696315,0.68,0.21,0.7116881339000001,0.9785,0.0665,0.9807571055000001,0.3385,-0.10350000000000001,0.3539696315,0.64,0.17,0.6621933252000001
2019-12-29 05:30:00,1.0225,0.10650000000000001,1.0280313711,0.3225,-0.0935,0.33578043420000003,0.7000000000000001,0.2,0.7280109889,0.9825,0.0565,0.9841232138,0.3225,-0.0935,0.33578043420000003,0.66,0.15,0.6768308504
2019-12-29 06:00:00,1.024,0.112,1.0301067906,0.314,-0.088,0.32609814470000004,0.71,0.2,0.7376313442,0.994,0.062,0.9959317246,0.314,-0.088,0.32609814470000004,0.68,0.15,0.6963476143
2019-12-29 06:30:00,1.063,0.1165,1.0693648816,0.343,-0.10350000000000001,0.3582753829,0.72,0.22,0.7528612090000001,1.033,0.0765,1.0358287745,0.343,-0.10350000000000001,0.3582753829,0.6900000000000001,0.18,0.7130918594
2019-12-29 07:00:00,1.079,0.132,1.0870441573,0.299,-0.088,0.3116809266,0.78,0.22,0.8104319836,1.039,0.082,1.0422307806,0.299,-0.088,0.3116809266,0.74,0.17,0.7592759709
2019-12-29 07:30:00,1.043,0.21150000000000002,1.0642280066,0.303,-0.08850000000000001,0.3156600228,0.74,0.30000000000000004,0.7984985911,0.993,0.0315,0.9934994967,0.303,-0.08850000000000001,0.3156600228,0.6900000000000001,0.12,0.7003570518000001
2019-12-29 08:00:00,1.082,0.5835,1.2293072236,0.272,-0.0765,0.2825530924,0.81,0.66,1.044844486,0.982,-0.3165,1.0317442755,0.272,-0.0765,0.2825530924,0.71,-0.24,0.7494664769
2019-12-29 08:30:00,1.0955,0.581,1.2400327617,0.2755,-0.079,0.2866029483,0.8200000000000001,0.66,1.0526157894,0.9955,-0.329,1.0484566038,0.2755,-0.079,0.2866029483,0.72,-0.25,0.7621679605
2019-12-29 09:00:00,1.117,0.5565,1.2479508203,0.247,-0.07350000000000001,0.2577038028,0.87,0.63,1.0741508274,1.027,-0.3435,1.0829225503,0.247,-0.07350000000000001,0.2577038028,0.78,-0.27,0.8254089895000001
2019-12-29 09:30:00,1.126,0.3915,1.1921192264,0.246,-0.0685,0.2553590609,0.88,0.46,0.992975327,1.056,-0.20850000000000002,1.0763866638,0.246,-0.0685,0.2553590609,0.81,-0.14,0.8220097323000001
2019-12-29 10:00:00,1.1485,0.122,1.1549615794,0.20850000000000002,-0.058,0.21641684320000001,0.9400000000000001,0.18,0.9570788891,1.1085,0.082,1.1115287896,0.20850000000000002,-0.058,0.21641684320000001,0.9,0.14,0.9108238029
2019-12-29 10:30:00,1.237,0.14400000000000002,1.2453533635,0.247,-0.066,0.2556657975,0.99,0.21,1.0120276676,1.197,0.094,1.200685221,0.247,-0.066,0.2556657975,0.9500000000000001,0.16,0.9633794683
2019-12-29 11:00:00,1.2530000000000001,0.14650000000000002,1.261535275,0.263,-0.07350000000000001,0.27307737,0.99,0.22,1.0141498903,1.213,0.10650000000000001,1.2176663131,0.263,-0.07350000000000001,0.27307737,0.9500000000000001,0.18,0.9669022701000001
2019-12-29 11:30:00,1.2585,0.129,1.2650941665,0.3285,-0.091,0.34087131,0.93,0.22,0.9556673061000001,1.2085,0.089,1.2117727716,0.3285,-0.091,0.34087131,0.88,0.18,0.8982204629
2019-12-29 12:00:00,1.2825,0.153,1.2915940732,0.3225,-0.08700000000000001,0.3340288161,0.96,0.24,0.9895453501,1.2425,0.113,1.2476278492,0.3225,-0.08700000000000001,0.3340288161,0.92,0.2,0.9414881837
2019-12-29 12:30:00,1.276,0.14200000000000002,1.2838769411,0.28600000000000003,-0.078,0.2964456105,0.99,0.22,1.0141498903,1.236,0.092,1.2394192188,0.28600000000000003,-0.078,0.2964456105,0.9500000000000001,0.17,0.9650906693
2019-12-29 13:00:00,1.225,0.122,1.2310601123,0.255,-0.068,0.2639109698,0.97,0.19,0.9884331035,1.185,0.082,1.1878337426,0.255,-0.068,0.2639109698,0.93,0.15,0.9420191081
2019-12-29 13:30:00,1.1795,0.11950000000000001,1.1855380635000001,0.3095,-0.0805,0.31979759220000004,0.87,0.2,0.8926925563,1.1395,0.0795,1.1422698893,0.3095,-0.0805,0.31979759220000004,0.8300000000000001,0.16,0.8452810184
2019-12-29 14:00:00,1.165,0.1135,1.1705158051,0.315,-0.08650000000000001,0.3266607567,0.85,0.2,0.8732124598000001,1.125,0.07350000000000001,1.1273984433,0.315,-0.08650000000000001,0.3266607567,0.81,0.16,0.8256512581000001
2019-12-29 14:30:00,1.1665,0.1125,1.1719123261,0.3265,-0.08750000000000001,0.33802144900000003,0.84,0.2,0.8634813258,1.1265,0.07250000000000001,1.1288305896,0.3265,-0.08750000000000001,0.33802144900000003,0.8,0.16,0.8158431222
2019-12-29 15:00:00,1.1515,0.1325,1.1590981408,0.3415,-0.0975,0.3551457447,0.81,0.23,0.8420213774,1.1215,0.0925,1.12530818,0.3415,-0.0975,0.3551457447,0.78,0.19,0.8028075735
2019-12-29 15:30:00,1.169,0.122,1.1753488844,0.329,-0.088,0.3405657058,0.84,0.21,0.8658521814,1.129,0.082,1.1319739396,0.329,-0.088,0.3405657058,0.8,0.17,0.8178630692000001
2019-12-29 16:00:00,1.228,0.125,1.2343455756,0.308,-0.075,0.317,0.92,0.2,0.9414881837,1.188,0.085,1.1910369432,0.308,-0.075,0.317,0.88,0.16,0.894427191
2019-12-29 16:30:00,1.33,0.153,1.3387714517,0.29,-0.077,0.30004832940000004,1.04,0.23,1.0651291002,1.29,0.10300000000000001,1.2941054826,0.29,-0.077,0.30004832940000004,1.0,0.18,1.0160708637
2019-12-29 17:00:00,1.449,0.156,1.4573733221,0.319,-0.094,0.3325612725,1.13,0.25,1.1573245007,1.409,0.116,1.4137669539,0.319,-0.094,0.3325612725,1.09,0.21,1.1100450441
2019-12-29 17:30:00,1.5705,0.171,1.5797820261000002,0.2805,-0.069,0.2888619913,1.29,0.24,1.3121356637,1.5205000000000002,0.131,1.526132776,0.2805,-0.069,0.2888619913,1.24,0.2,1.2560254774000001
2019-12-29 18:00:00,1.585,0.165,1.5935651854000001,0.265,-0.075,0.2754087871,1.32,0.24,1.3416407865,1.5350000000000001,0.125,1.5400811667,0.265,-0.075,0.2754087871,1.27,0.2,1.2856515858
2019-12-29 18:30:00,1.5885,0.5485,1.6805310172999999,0.2685,-0.0815,0.2805966857,1.32,0.63,1.4626346092,1.4885000000000002,-0.2515,1.5095974629,0.2685,-0.0815,0.2805966857,1.22,-0.17,1.2317873193
2019-12-29 19:00:00,1.5375,0.5945,1.6484345604000001,0.3075,-0.0855,0.3191653177,1.23,0.68,1.4054536633999999,1.4375,-0.3055,1.4696041984,0.3075,-0.0855,0.3191653177,1.13,-0.22,1.1512167476
2019-12-29 19:30:00,1.4845000000000002,0.593,1.5985584913,0.29450000000000004,-0.08700000000000001,0.3070818295,1.19,0.68,1.3705838172,1.3845,-0.327,1.4225924399,0.29450000000000004,-0.08700000000000001,0.3070818295,1.09,-0.24,1.1161093136
2019-12-29 20:00:00,1.4705,0.594,1.5859401786,0.3105,-0.08600000000000001,0.32218977330000004,1.16,0.68,1.3446189051,1.3705,-0.326,1.4087392413,0.3105,-0.08600000000000001,0.32218977330000004,1.06,-0.24,1.0868302535
2019-12-29 20:30:00,1.4015,0.35550000000000004,1.4458846773,0.2615,-0.0845,0.2748135732,1.1400000000000001,0.44,1.2219656296,1.3315000000000001,-0.0745,1.3335825809,0.2615,-0.0845,0.2748135732,1.07,0.01,1.070046728
2019-12-29 21:00:00,1.3255,0.153,1.3343010342000001,0.2555,-0.067,0.2641386946,1.07,0.22,1.0923827168,1.2755,0.113,1.2804957048,0.2555,-0.067,0.2641386946,1.02,0.18,1.0357605901
2019-12-29 21:30:00,1.2915,0.148,1.299952403,0.2615,-0.07200000000000001,0.2712309901,1.03,0.22,1.0532331176,1.2515,0.108,1.2561513643,0.2615,-0.07200000000000001,0.2712309901,0.99,0.18,1.0062305899
2019-12-29 22:00:00,1.2525,0.4575,1.3334400999,0.29250000000000004,-0.0825,0.3039119938,0.96,0.54,1.101453585,1.1725,-0.2325,1.1953294525,0.29250000000000004,-0.0825,0.3039119938,0.88,-0.15,0.8926925563
2019-12-29 22:30:00,1.1935,0.5425,1.3110104881,0.2735,-0.0775,0.28426835910000003,0.92,0.62,1.1094142599,1.0935,-0.35750000000000004,1.1504557792,0.2735,-0.0775,0.28426835910000003,0.8200000000000001,-0.28,0.8664871609
2019-12-29 23:00:00,1.075,0.544,1.2048074535,0.28500000000000003,-0.076,0.2949593192,0.79,0.62,1.0042410069,0.985,-0.356,1.0473590597,0.28500000000000003,-0.076,0.2949593192,0.7000000000000001,-0.28,0.753923073
2019-12-29 23:30:00,1.0125,0.5275000000000001,1.1416709246,0.2725,-0.07250000000000001,0.28197960920000004,0.74,0.6000000000000001,0.9526804291000001,0.9225000000000001,-0.36250000000000004,0.9911672412,0.2725,-0.07250000000000001,0.28197960920000004,0.65,-0.29,0.7117583860000001
2019-12-30 00:00:00,1.0365,0.5315,1.1648280989,0.3065,-0.08850000000000001,0.3190211592,0.73,0.62,0.9577577982000001,0.9465,-0.35850000000000004,1.0121188171,0.3065,-0.08850000000000001,0.3190211592,0.64,-0.27,0.6946221995
2019-12-30 00:30:00,1.177,0.5365,1.2935073444,0.327,-0.10350000000000001,0.3429887024,0.85,0.64,1.0640018797,1.087,-0.3635,1.1461680723,0.327,-0.10350000000000001,0.3429887024,0.76,-0.26,0.8032434251
2019-12-30 01:00:00,1.3365,0.2585,1.3612694443,0.3065,-0.0915,0.3198663784,1.03,0.35000000000000003,1.0878419003,1.2765,-0.0815,1.279099097,0.3065,-0.0915,0.3198663784,0.97,0.01,0.970051545
2019-12-30 01:30:00,1.3985,0.113,1.4030578213,0.28850000000000003,-0.077,0.29859881110000003,1.11,0.19,1.1261438629,1.3585,0.073,1.3604599406,0.28850000000000003,-0.077,0.29859881110000003,1.07,0.15,1.0804628638
2019-12-30 02:00:00,1.358,0.171,1.3687238582,0.28800000000000003,-0.079,0.2986385775,1.07,0.25,1.0988175463,1.308,0.021,1.3081685671,0.28800000000000003,-0.079,0.2986385775,1.02,0.1,1.024890238
2019-12-30 02:30:00,1.3575,0.5425,1.4618866235,0.28750000000000003,-0.0775,0.29776248920000004,1.07,0.62,1.2366486971,1.2575,-0.35750000000000004,1.3073302949,0.28750000000000003,-0.0775,0.29776248920000004,0.97,-0.28,1.0096038827
2019-12-30 03:00:00,1.32,0.5345,1.4241103363,0.29,-0.0755,0.2996668984,1.03,0.61,1.1970797801,1.23,-0.35550000000000004,1.2803438015,0.29,-0.0755,0.2996668984,0.9400000000000001,-0.28,0.9808159868
2019-12-30 03:30:00,1.2615,0.5355,1.3704533921,0.29150000000000004,-0.0745,0.3008695731,0.97,0.61,1.1458621209,1.1715,-0.35450000000000004,1.223961805,0.29150000000000004,-0.0745,0.3008695731,0.88,-0.28,0.9234717104
2019-12-30 04:00:00,1.187,0.51,1.2919245334,0.28700000000000003,-0.07,0.2954132698,0.9,0.58,1.0707007051,1.097,-0.36,1.1545600894,0.28700000000000003,-0.07,0.2954132698,0.81,-0.29,0.8603487665
2019-12-30 04:30:00,1.1275,0.501,1.2337978967,0.2975,-0.079,0.3078104124,0.8300000000000001,0.58,1.0125709852,1.0375,-0.369,1.1011663135,0.2975,-0.079,0.3078104124,0.74,-0.29,0.7947955712
2019-12-30 05:00:00,1.086,0.5065000000000001,1.1983064091,0.28600000000000003,-0.07350000000000001,0.2952934981,0.8,0.58,0.9881295462,0.996,-0.3635,1.060258577,0.28600000000000003,-0.07350000000000001,0.2952934981,0.71,-0.29,0.7669419796
2019-12-30 05:30:00,1.0725,0.504,1.1850199365,0.2325,-0.056,0.2391490121,0.84,0.56,1.0095543571,0.9825,-0.366,1.0484570807,0.2325,-0.056,0.2391490121,0.75,-0.31,0.8115417426
2019-12-30 06:00:00,1.093,0.5185000000000001,1.2097484243,0.273,-0.07150000000000001,0.2822078135,0.8200000000000001,0.59,1.0101980004,1.003,-0.35150000000000003,1.0628081906,0.273,-0.07150000000000001,0.2822078135,0.73,-0.28,0.7818567644000001
2019-12-30 06:30:00,1.142,0.5475,1.2664597309,0.272,-0.07250000000000001,0.28149644760000003,0.87,0.62,1.0683164325,1.052,-0.3425,1.1063499672,0.272,-0.07250000000000001,0.28149644760000003,0.78,-0.27,0.8254089895000001
2019-12-30 07:00:00,1.1885,0.5565,1.3123355134999999,0.2785,-0.07350000000000001,0.2880355881,0.91,0.63,1.1067971811,1.0885,-0.3335,1.1384438941,0.2785,-0.07350000000000001,0.2880355881,0.81,-0.26,0.8507055895000001
2019-12-30 07:30:00,1.1495,0.4955,1.2517469792,0.2795,-0.0745,0.28925853490000003,0.87,0.5700000000000001,1.0400961494,1.0695000000000001,-0.2745,1.1041650692,0.2795,-0.0745,0.28925853490000003,0.79,-0.2,0.8149233093
2019-12-30 08:00:00,1.1155,0.139,1.1241268834,0.2555,-0.081,0.2680321809,0.86,0.22,0.8876936408,1.0755,0.099,1.080046874,0.2555,-0.081,0.2680321809,0.8200000000000001,0.18,0.8395236745
2019-12-30 08:30:00,1.152,0.1535,1.1621816768,0.182,-0.1165,0.2160931512,0.97,0.27,1.0068763579,1.112,0.10350000000000001,1.1168062724,0.182,-0.1165,0.2160931512,0.93,0.22,0.9556673061000001
2019-12-30 09:00:00,1.216,0.158,1.2262218396,0.176,-0.112,0.20861447700000002,1.04,0.27,1.0744766168,1.176,0.108,1.1809487711,0.176,-0.112,0.20861447700000002,1.0,0.22,1.0239140589
2019-12-30 09:30:00,1.2025000000000001,0.1295,1.2094529755,0.2225,-0.1005,0.2441444245,0.98,0.23,1.0066280346,1.1625,0.08950000000000001,1.1659401786,0.2225,-0.1005,0.2441444245,0.9400000000000001,0.19,0.9590099061
2019-12-30 10:00:00,1.1875,0.1355,1.1952056308,0.23750000000000002,-0.0845,0.25208431130000003,0.9500000000000001,0.22,0.9751410154000001,1.1375,0.0955,1.1415018616000001,0.23750000000000002,-0.0845,0.25208431130000003,0.9,0.18,0.9178235124
2019-12-30 10:30:00,1.2155,0.2225,1.235696767,0.28550000000000003,-0.0675,0.2933709256,0.93,0.29,0.9741663102,1.1655,0.052500000000000005,1.1666818332,0.28550000000000003,-0.0675,0.2933709256,0.88,0.12,0.8881441324
2019-12-30 11:00:00,1.193,0.581,1.3269551613,0.243,-0.089,0.2587856256,0.9500000000000001,0.67,1.1624973118,1.103,-0.309,1.1454649711,0.243,-0.089,0.2587856256,0.86,-0.22,0.8876936408
2019-12-30 11:30:00,1.177,0.5935,1.318169659,0.217,-0.10650000000000001,0.24172556750000002,0.96,0.7000000000000001,1.1881077392,1.087,-0.3165,1.1321401194,0.217,-0.10650000000000001,0.24172556750000002,0.87,-0.21,0.8949860334
2019-12-30 12:00:00,1.194,0.585,1.3296093411,0.264,-0.095,0.2805726287,0.93,0.68,1.1520850663,1.094,-0.315,1.1384467489,0.264,-0.095,0.2805726287,0.8300000000000001,-0.22,0.8586617495000001
2019-12-30 12:30:00,1.2305,0.592,1.3655014647,0.24050000000000002,-0.068,0.24992848980000001,0.99,0.66,1.1898319209000001,1.1405,-0.308,1.1813569528,0.24050000000000002,-0.068,0.24992848980000001,0.9,-0.24,0.9314504818
2019-12-30 13:00:00,1.2615,0.597,1.3956329209,0.2315,-0.053,0.23748947350000002,1.03,0.65,1.2179490958,1.1615,-0.303,1.2003712967,0.2315,-0.053,0.23748947350000002,0.93,-0.25,0.9630160954
2019-12-30 13:30:00,1.2655,0.5885,1.3956441165,0.2255,-0.051500000000000004,0.2313060743,1.04,0.64,1.2211470018,1.1655,-0.3115,1.2064089274,0.2255,-0.051500000000000004,0.2313060743,0.9400000000000001,-0.26,0.9752948272
2019-12-30 14:00:00,1.2365,0.5745,1.3634450851,0.20650000000000002,-0.0855,0.2235005593,1.03,0.66,1.2233151679,1.1465,-0.3155,1.1891183709,0.20650000000000002,-0.0855,0.2235005593,0.9400000000000001,-0.23,0.9677293010000001
2019-12-30 14:30:00,1.2255,0.583,1.3571069413,0.17550000000000002,-0.097,0.20052244260000002,1.05,0.68,1.2509596316,1.1255,-0.317,1.1692900624,0.17550000000000002,-0.097,0.20052244260000002,0.9500000000000001,-0.22,0.9751410154000001
2019-12-30 15:00:00,1.204,0.585,1.3385966532,0.214,-0.085,0.2302628932,0.99,0.67,1.1954078801999999,1.114,-0.325,1.1604400028,0.214,-0.085,0.2302628932,0.9,-0.24,0.9314504818
2019-12-30 15:30:00,1.2455,0.5805,1.3741362742,0.1655,-0.11950000000000001,0.2041335347,1.08,0.7000000000000001,1.2870120435,1.1555,-0.3195,1.1988579983,0.1655,-0.11950000000000001,0.2041335347,0.99,-0.2,1.01
2019-12-30 16:00:00,1.2655,0.5705,1.3881500279,0.1655,-0.0995,0.19310748300000002,1.1,0.67,1.2879829191,1.1755,-0.3195,1.2181463377,0.1655,-0.0995,0.19310748300000002,1.01,-0.22,1.0336827366
2019-12-30 16:30:00,1.3255,0.5700000000000001,1.4428618264,0.1655,-0.09,0.1883885612,1.16,0.66,1.3346160497000001,1.2355,-0.31,1.2737975703,0.1655,-0.09,0.1883885612,1.07,-0.22,1.0923827168
2019-12-30 17:00:00,1.452,0.2785,1.4784675343,0.192,-0.051500000000000004,0.19878694630000002,1.26,0.33,1.3024976008,1.4020000000000001,0.0085,1.4020257665,0.192,-0.051500000000000004,0.19878694630000002,1.21,0.06,1.21148669
2019-12-30 17:30:00,1.5605,0.6125,1.6763998627999999,0.1905,-0.0575,0.1989886931,1.37,0.67,1.525057376,1.4605000000000001,-0.2775,1.4866292409000001,0.1905,-0.0575,0.1989886931,1.27,-0.22,1.2889142718
2019-12-30 18:00:00,1.626,0.605,1.7349066256999999,0.226,-0.055,0.2325962167,1.4,0.66,1.5477725931,1.526,-0.28500000000000003,1.5523855835,0.226,-0.055,0.2325962167,1.3,-0.23,1.3201893804
2019-12-30 18:30:00,1.6680000000000001,0.6045,1.7741601534,0.218,-0.0555,0.2249538842,1.45,0.66,1.5931415505,1.558,-0.28550000000000003,1.5839426284,0.218,-0.0555,0.2249538842,1.34,-0.23,1.3595955281
2019-12-30 19:00:00,1.5859999999999999,0.5845,1.6902769743000001,0.216,-0.0555,0.22301625500000002,1.37,0.64,1.5121177203,1.486,-0.3155,1.5191235136999999,0.216,-0.0555,0.22301625500000002,1.27,-0.26,1.2963410045
2019-12-30 19:30:00,1.483,0.583,1.5934798398,0.213,-0.057,0.22049489790000001,1.27,0.64,1.4221462652999999,1.383,-0.317,1.4188650394,0.213,-0.057,0.22049489790000001,1.17,-0.26,1.1985407794
2019-12-30 20:00:00,1.463,0.583,1.5748834878,0.223,-0.057,0.2301695028,1.24,0.64,1.3954210834,1.363,-0.327,1.4016768529,0.223,-0.057,0.2301695028,1.1400000000000001,-0.27,1.1715374514
2019-12-30 20:30:00,1.3980000000000001,0.5165000000000001,1.4903611140000002,0.20800000000000002,-0.053500000000000006,0.21477022610000002,1.19,0.5700000000000001,1.3194695904,1.308,-0.2535,1.3323386394,0.20800000000000002,-0.053500000000000006,0.21477022610000002,1.1,-0.2,1.1180339887
2019-12-30 21:00:00,1.339,0.14850000000000002,1.3472094306,0.209,-0.051500000000000004,0.21525159700000002,1.13,0.2,1.1475626345,1.289,0.0985,1.2927580013,0.209,-0.051500000000000004,0.21525159700000002,1.08,0.15,1.0903669107
2019-12-30 21:30:00,1.3005,0.35750000000000004,1.3487425625,0.21050000000000002,-0.052500000000000005,0.21694815050000002,1.09,0.41000000000000003,1.1645600027,1.2305,-0.1325,1.2376132271,0.21050000000000002,-0.052500000000000005,0.21694815050000002,1.02,-0.08,1.023132445
2019-12-30 22:00:00,1.244,0.5475,1.3591512977,0.224,-0.052500000000000005,0.230070098,1.02,0.6000000000000001,1.1833849754,1.154,-0.35250000000000004,1.2066367515,0.224,-0.052500000000000005,0.230070098,0.93,-0.30000000000000004,0.9771898485
2019-12-30 22:30:00,1.1615,0.556,1.2877182339,0.21150000000000002,-0.054,0.218284791,0.9500000000000001,0.61,1.1289818422,1.0615,-0.354,1.1189719612,0.21150000000000002,-0.054,0.218284791,0.85,-0.30000000000000004,0.9013878189000001
2019-12-30 23:00:00,1.0575,0.5275000000000001,1.181762455,0.20750000000000002,-0.052500000000000005,0.21403854790000001,0.85,0.58,1.0290286682,0.9675,-0.3725,1.0367316432,0.20750000000000002,-0.052500000000000005,0.21403854790000001,0.76,-0.32,0.8246211251000001
2019-12-30 23:30:00,1.0115,0.539,1.1461471328,0.2015,-0.051000000000000004,0.207853915,0.81,0.59,1.0020977996,0.9215000000000001,-0.35100000000000003,0.9860848087,0.2015,-0.051000000000000004,0.207853915,0.72,-0.30000000000000004,0.78
2019-12-31 00:00:00,1.005,0.5,1.1225083519,0.195,-0.05,0.20130822140000001,0.81,0.55,0.9790812019,0.925,-0.31,0.9755639395000001,0.195,-0.05,0.20130822140000001,0.73,-0.26,0.7749193506000001
2019-12-31 00:30:00,1.1125,0.109,1.1178270215,0.1925,-0.051000000000000004,0.19914128150000002,0.92,0.16,0.9338094024,1.0725,0.059000000000000004,1.0741216179,0.1925,-0.051000000000000004,0.19914128150000002,0.88,0.11,0.8868483523
2019-12-31 01:00:00,1.2855,0.107,1.2899454446,0.2155,-0.053,0.2219217204,1.07,0.16,1.081896483,1.2455,0.057,1.2468036132,0.2155,-0.053,0.2219217204,1.03,0.11,1.035857133
2019-12-31 01:30:00,1.371,0.496,1.4579633054,0.211,-0.054,0.21780036730000002,1.16,0.55,1.2837834708,1.2810000000000001,-0.314,1.3189226664,0.211,-0.054,0.21780036730000002,1.07,-0.26,1.1011357773000001
2019-12-31 02:00:00,1.341,0.5365,1.4443383433,0.211,-0.053500000000000006,0.2176769395,1.13,0.59,1.2747548784,1.251,-0.35350000000000004,1.2999858653,0.211,-0.053500000000000006,0.2176769395,1.04,-0.30000000000000004,1.0824047302
2019-12-31 02:30:00,1.3145,0.5555,1.4270565861,0.20450000000000002,-0.0545,0.2116376621,1.11,0.61,1.2665701718,1.2145000000000001,-0.35450000000000004,1.2651800267,0.20450000000000002,-0.0545,0.2116376621,1.01,-0.30000000000000004,1.0536128321
2019-12-31 03:00:00,1.282,0.5475,1.3940158715,0.192,-0.052500000000000005,0.199048361,1.09,0.6000000000000001,1.2442266675,1.192,-0.35250000000000004,1.2430286602,0.192,-0.052500000000000005,0.199048361,1.0,-0.30000000000000004,1.0440306509
2019-12-31 03:30:00,1.161,0.1575,1.1716344353,0.201,-0.052500000000000005,0.20774323090000002,0.96,0.21,0.9827003612,1.121,-0.0025,1.1210027877,0.201,-0.052500000000000005,0.20774323090000002,0.92,0.05,0.9213576938
2019-12-31 04:00:00,1.1275,0.106,1.1324717436,0.20750000000000002,-0.054,0.2144114036,0.92,0.16,0.9338094024,1.0875,0.066,1.0895009179,0.20750000000000002,-0.054,0.2144114036,0.88,0.12,0.8881441324
2019-12-31 04:30:00,1.102,0.1075,1.1072308928,0.222,-0.052500000000000005,0.2281233219,0.88,0.16,0.894427191,1.062,0.0675,1.064142965,0.222,-0.052500000000000005,0.2281233219,0.84,0.12,0.8485281374
2019-12-31 05:00:00,1.029,0.10650000000000001,1.0344966167,0.209,-0.053500000000000006,0.2157388468,0.8200000000000001,0.16,0.835463943,0.989,0.0665,0.9912331966000001,0.209,-0.053500000000000006,0.2157388468,0.78,0.12,0.7891767863
2019-12-31 05:30:00,1.0015,0.10400000000000001,1.0068854205,0.2315,-0.056,0.23817693,0.77,0.16,0.7864477096,0.9615,0.064,0.9636276511,0.2315,-0.056,0.23817693,0.73,0.12,0.7397972695
2019-12-31 06:00:00,1.0,0.109,1.0059229593,0.26,-0.061,0.2670599184,0.74,0.17,0.7592759709,0.97,0.069,0.9724510270000001,0.26,-0.061,0.2670599184,0.71,0.13,0.7218032973
2019-12-31 06:30:00,1.0565,0.122,1.0635206862,0.28650000000000003,-0.068,0.2944592502,0.77,0.19,0.7930952024,1.0165,0.082,1.0198020641,0.28650000000000003,-0.068,0.2944592502,0.73,0.15,0.7452516354000001
2019-12-31 07:00:00,1.108,0.138,1.116560791,0.34800000000000003,-0.082,0.3575304183,0.76,0.22,0.7912016178,1.068,0.098,1.0724868298,0.34800000000000003,-0.082,0.3575304183,0.72,0.18,0.7421590126000001
2019-12-31 07:30:00,1.0965,0.14,1.1054013977000001,0.34650000000000003,-0.08,0.3556153118,0.75,0.22,0.7816009212,1.0565,0.1,1.061222055,0.34650000000000003,-0.08,0.3556153118,0.71,0.18,0.7324616031000001
2019-12-31 08:00:00,1.0665,0.14300000000000002,1.0760442602,0.3165,-0.077,0.3257318683,0.75,0.22,0.7816009212,1.0265,0.10300000000000001,1.0316546176,0.3165,-0.077,0.3257318683,0.71,0.18,0.7324616031000001
2019-12-31 08:30:00,1.133,0.149,1.1427554419,0.303,-0.091,0.3163700365,0.8300000000000001,0.24,0.8640023148,1.103,0.109,1.108372681,0.303,-0.091,0.3163700365,0.8,0.2,0.8246211251000001
2019-12-31 09:00:00,1.1695,0.1405,1.1779093768,0.2695,-0.1295,0.29899916390000003,0.9,0.27,0.9396275858,1.1295,0.1005,1.133962301,0.2695,-0.1295,0.29899916390000003,0.86,0.23,0.8902246907
2019-12-31 09:30:00,1.179,0.14400000000000002,1.1877613397,0.249,-0.126,0.2790645087,0.93,0.27,0.9684007435,1.139,0.10400000000000001,1.1437381693,0.249,-0.126,0.2790645087,0.89,0.23,0.9192388155000001
2019-12-31 10:00:00,1.2075,0.147,1.2164149169,0.24750000000000003,-0.083,0.2610464518,0.96,0.23,0.9871676656,1.1575,0.107,1.1624350519,0.24750000000000003,-0.083,0.2610464518,0.91,0.19,0.9296235797
2019-12-31 10:30:00,1.186,0.14150000000000001,1.1944112566,0.276,-0.0685,0.2843734341,0.91,0.21,0.9339164845000001,1.146,0.1015,1.1504860929,0.276,-0.0685,0.2843734341,0.87,0.17,0.8864536085
2019-12-31 11:00:00,1.2085,0.14200000000000002,1.2168139751,0.28850000000000003,-0.098,0.3046904167,0.92,0.24,0.9507891459000001,1.1685,0.10200000000000001,1.172943413,0.28850000000000003,-0.098,0.3046904167,0.88,0.2,0.9024411338
2019-12-31 11:30:00,1.2145000000000001,0.1575,1.2246699555,0.23450000000000001,-0.1325,0.2693445748,0.98,0.29,1.0220078278,1.1745,0.11750000000000001,1.1803628679,0.23450000000000001,-0.1325,0.2693445748,0.9400000000000001,0.25,0.9726767192
2019-12-31 12:00:00,1.2485,0.24350000000000002,1.2720237812000001,0.2485,-0.0965,0.26657925650000003,1.0,0.34,1.0562196741,1.1985000000000001,0.053500000000000006,1.1996935025,0.2485,-0.0965,0.26657925650000003,0.9500000000000001,0.15,0.9617692031
2019-12-31 12:30:00,1.298,0.5945,1.4276674158,0.258,-0.0755,0.2688201071,1.04,0.67,1.2371337842,1.198,-0.3055,1.2363390513999999,0.258,-0.0755,0.2688201071,0.9400000000000001,-0.23,0.9677293010000001
2019-12-31 13:00:00,1.304,0.5955,1.4335397623000001,0.244,-0.0645,0.2523811602,1.06,0.66,1.2486793023,1.214,-0.3045,1.251605469,0.244,-0.0645,0.2523811602,0.97,-0.24,0.9992497185
2019-12-31 13:30:00,1.2865,0.5965,1.4180601186000001,0.2265,-0.0635,0.23523286340000002,1.06,0.66,1.2486793023,1.1965,-0.3135,1.2368890411,0.2265,-0.0635,0.23523286340000002,0.97,-0.25,1.0016985575
2019-12-31 14:00:00,1.238,0.561,1.3591780604,0.278,-0.069,0.2864349839,0.96,0.63,1.1482595525,1.148,-0.329,1.1942131301,0.278,-0.069,0.2864349839,0.87,-0.26,0.9080198236
2019-12-31 14:30:00,1.2505,0.5615,1.3707780637,0.29050000000000004,-0.0785,0.3009194244,0.96,0.64,1.1537764081,1.1605,-0.3285,1.2060980474,0.29050000000000004,-0.0785,0.3009194244,0.87,-0.25,0.9052071586
2019-12-31 15:00:00,1.2665,0.5650000000000001,1.3868119014,0.29650000000000004,-0.075,0.3058386012,0.97,0.64,1.1621101497,1.1765,-0.325,1.2205643162,0.29650000000000004,-0.075,0.3058386012,0.88,-0.25,0.9148223871000001
2019-12-31 15:30:00,1.2795,0.5515,1.3932955537,0.28950000000000004,-0.0785,0.2999541632,0.99,0.63,1.1734564329000001,1.1795,-0.3285,1.2243906648,0.28950000000000004,-0.0785,0.2999541632,0.89,-0.25,0.9244457799
2019-12-31 16:00:00,1.303,0.557,1.4170596318,0.323,-0.093,0.3361220017,0.98,0.65,1.1759676866,1.213,-0.323,1.2552680989,0.323,-0.093,0.3361220017,0.89,-0.23,0.9192388155000001
2019-12-31 16:30:00,1.359,0.5215000000000001,1.4556246941,0.309,-0.0785,0.3188153855,1.05,0.6000000000000001,1.2093386622,1.2690000000000001,-0.2685,1.2970941562,0.309,-0.0785,0.3188153855,0.96,-0.19,0.9786214794
2019-12-31 17:00:00,1.47,0.28750000000000003,1.4978505433,0.26,-0.0625,0.2674065257,1.21,0.35000000000000003,1.2596031121,1.4100000000000001,0.007500000000000001,1.4100199467,0.26,-0.0625,0.2674065257,1.15,0.07,1.1521284651
2019-12-31 17:30:00,1.5935000000000001,0.2,1.6060019458,0.2335,-0.06,0.2410855657,1.3599999999999999,0.26,1.3846299145,1.5434999999999999,0.15,1.5507715014999999,0.2335,-0.06,0.2410855657,1.31,0.21,1.3267252918
2019-12-31 18:00:00,1.6355,0.198,1.6474417289,0.2255,-0.062,0.2338680183,1.4100000000000001,0.26,1.4337712509,1.5855000000000001,0.148,1.5923926179999999,0.2255,-0.062,0.2338680183,1.3599999999999999,0.21,1.3761177275
2019-12-31 18:30:00,1.6075,0.197,1.6195262425,0.2175,-0.063,0.2264403895,1.3900000000000001,0.26,1.4141074923999999,1.5575,0.147,1.5644216982999999,0.2175,-0.063,0.2264403895,1.34,0.21,1.3563554107
2019-12-31 19:00:00,1.5550000000000002,0.245,1.5741823274,0.255,-0.065,0.2631539473,1.3,0.31,1.3364505227999999,1.495,0.085,1.4974144383,0.255,-0.065,0.2631539473,1.24,0.15,1.2490396311
2019-12-31 19:30:00,1.472,0.5935,1.5871440546,0.262,-0.0665,0.270307695,1.21,0.66,1.3782960495,1.3719999999999999,-0.3165,1.4080327589000001,0.262,-0.0665,0.270307695,1.11,-0.25,1.1378049042
2019-12-31 20:00:00,1.3975,0.375,1.4469385785,0.24750000000000003,-0.065,0.2558930441,1.15,0.44,1.2313001259,1.3275000000000001,-0.115,1.3324718571,0.24750000000000003,-0.065,0.2558930441,1.08,-0.05,1.0811567879
2019-12-31 20:30:00,1.3555000000000001,0.1515,1.3639400647,0.1955,-0.0585,0.2040649406,1.16,0.21,1.1788553771,1.3155000000000001,0.1115,1.3202168383,0.1955,-0.0585,0.2040649406,1.12,0.17,1.1328283189
2019-12-31 21:00:00,1.318,0.1575,1.3273772071,0.188,-0.052500000000000005,0.1951928534,1.13,0.21,1.1493476411,1.278,0.11750000000000001,1.2833901394,0.188,-0.052500000000000005,0.1951928534,1.09,0.17,1.1031772296
2019-12-31 21:30:00,1.246,0.1405,1.2538964271,0.176,-0.0495,0.1828284715,1.07,0.19,1.086738239,1.196,0.1005,1.2002150849,0.176,-0.0495,0.1828284715,1.02,0.15,1.0309704166
2019-12-31 22:00:00,1.176,0.126,1.1827307386,0.176,-0.044,0.1814166475,1.0,0.17,1.0143470806,1.1360000000000001,0.08600000000000001,1.1392506309,0.176,-0.044,0.1814166475,0.96,0.13,0.9687620967
2019-12-31 22:30:00,1.1275,0.12350000000000001,1.1342435805,0.1675,-0.0465,0.1738346916,0.96,0.17,0.9749358953,1.0875,0.0835,1.0907009214,0.1675,-0.0465,0.1738346916,0.92,0.13,0.9291393867000001
2019-12-31 23:00:00,1.081,0.123,1.0879751835,0.181,-0.047,0.18700267380000002,0.9,0.17,0.9159148432,1.031,0.083,1.0343355355,0.181,-0.047,0.18700267380000002,0.85,0.13,0.8598837131
2019-12-31 23:30:00,1.047,0.12050000000000001,1.0539114052,0.177,-0.0495,0.1837913219,0.87,0.17,0.8864536085,1.007,0.0805,1.0102124777,0.177,-0.0495,0.1837913219,0.8300000000000001,0.13,0.8401190392000001
2020-01-01 00:00:00,1.0715,0.12050000000000001,1.0782543763,0.18150000000000002,-0.0495,0.1881289451,0.89,0.17,0.9060905032000001,1.0315,0.0805,1.0346364096,0.18150000000000002,-0.0495,0.1881289451,0.85,0.13,0.8598837131
2020-01-01 00:30:00,1.2105000000000001,0.11,1.2154876593,0.2005,-0.05,0.20664038810000002,1.01,0.16,1.0225947389,1.1705,0.07,1.1725912544,0.2005,-0.05,0.20664038810000002,0.97,0.12,0.9773944956
2020-01-01 01:00:00,1.4025,0.289,1.4319662182,0.2025,-0.051000000000000004,0.2088234901,1.2,0.34,1.2472369462,1.3425,-0.111,1.3470810109,0.2025,-0.051000000000000004,0.2088234901,1.1400000000000001,-0.06,1.1415778554
2020-01-01 01:30:00,1.495,0.5445,1.591070473,0.195,-0.0555,0.2027442971,1.3,0.6000000000000001,1.4317821063,1.395,-0.34550000000000003,1.4371483048,0.195,-0.0555,0.2027442971,1.2,-0.29,1.2345444504
2020-01-01 02:00:00,1.431,0.545,1.531269408,0.191,-0.055,0.1987611632,1.24,0.6000000000000001,1.3775340286,1.331,-0.34500000000000003,1.3749858181,0.191,-0.055,0.1987611632,1.1400000000000001,-0.29,1.1763077829
2020-01-01 02:30:00,1.3985,0.558,1.5057112107,0.17850000000000002,-0.052000000000000005,0.1859200097,1.22,0.61,1.3640014663,1.2985,-0.352,1.3453647275,0.17850000000000002,-0.052000000000000005,0.1859200097,1.12,-0.30000000000000004,1.1594826433
2020-01-01 03:00:00,1.3485,0.3195,1.3858327821,0.1585,-0.0505,0.1663505335,1.19,0.37,1.2461942064,1.2785,-0.12050000000000001,1.2841660718,0.1585,-0.0505,0.1663505335,1.12,-0.07,1.1221853679
2020-01-01 03:30:00,1.282,0.12,1.2876039764,0.162,-0.05,0.1695405556,1.12,0.17,1.1328283189,1.242,0.08,1.2445738226,0.162,-0.05,0.1695405556,1.08,0.13,1.0877959367
2020-01-01 04:00:00,1.211,0.1105,1.2160309412,0.171,-0.0495,0.17802036400000001,1.04,0.16,1.052235715,1.161,0.07050000000000001,1.1631385343,0.171,-0.0495,0.17802036400000001,0.99,0.12,0.9972462083
2020-01-01 04:30:00,1.1295,0.10300000000000001,1.1341866028,0.1695,-0.047,0.1758955656,0.96,0.15,0.9716480844000001,1.0895,0.073,1.0919428785,0.1695,-0.047,0.1758955656,0.92,0.12,0.9277930804000001
2020-01-01 05:00:00,1.0725,0.10400000000000001,1.077530626,0.17250000000000001,-0.046,0.17852800900000002,0.9,0.15,0.9124143795,1.0225,0.054,1.023924924,0.17250000000000001,-0.046,0.17852800900000002,0.85,0.1,0.8558621384
2020-01-01 05:30:00,1.057,0.10400000000000001,1.0621040439,0.167,-0.046,0.1732195139,0.89,0.15,0.9025519376000001,1.017,0.064,1.0190117762,0.167,-0.046,0.1732195139,0.85,0.11,0.8570880935
2020-01-01 06:00:00,1.0485,0.1125,1.0545181364,0.1685,-0.0475,0.17506713000000002,0.88,0.16,0.894427191,1.0085,0.07250000000000001,1.011102616,0.1685,-0.0475,0.17506713000000002,0.84,0.12,0.8485281374
2020-01-01 06:30:00,1.0745,0.13,1.0823355533,0.17450000000000002,-0.05,0.1815220372,0.9,0.18,0.9178235124,1.0345,0.08,1.0375886709,0.17450000000000002,-0.05,0.1815220372,0.86,0.13,0.8697700846
2020-01-01 07:00:00,1.105,0.134,1.113095234,0.20500000000000002,-0.056,0.2125111762,0.9,0.19,0.9198369421,1.065,0.094,1.0691403088,0.20500000000000002,-0.056,0.2125111762,0.86,0.15,0.8729833904000001
2020-01-01 07:30:00,1.069,0.14450000000000002,1.0787220448000001,0.269,-0.0655,0.2768596215,0.8,0.21,0.8271033793,1.029,0.10450000000000001,1.0342926327,0.269,-0.0655,0.2768596215,0.76,0.17,0.7787810989
2020-01-01 08:00:00,1.0015,0.14450000000000002,1.0118707921,0.24150000000000002,-0.0555,0.2477952784,0.76,0.2,0.7858753082000001,0.9615,0.0945,0.9661327549000001,0.24150000000000002,-0.0555,0.2477952784,0.72,0.15,0.7354590403
2020-01-01 08:30:00,1.0495,0.134,1.0580199667,0.20950000000000002,-0.046,0.2144906758,0.84,0.18,0.8590692638,1.0095,0.094,1.0138669785,0.20950000000000002,-0.046,0.2144906758,0.8,0.14,0.8121576202
2020-01-01 09:00:00,1.1095,0.135,1.1176829828,0.20950000000000002,-0.045,0.21427844040000002,0.9,0.18,0.9178235124,1.0695000000000001,0.085,1.0728724295,0.20950000000000002,-0.045,0.21427844040000002,0.86,0.13,0.8697700846
2020-01-01 09:30:00,1.133,0.1335,1.1408379596,0.193,-0.0465,0.19852266870000002,0.9400000000000001,0.18,0.9570788891,1.093,0.0835,1.0961848612,0.193,-0.0465,0.19852266870000002,0.9,0.13,0.9093404203000001
2020-01-01 10:00:00,1.1735,0.14200000000000002,1.1820601719,0.1935,-0.048,0.1993646157,0.98,0.19,0.9982484661000001,1.1235,0.092,1.1272605066999999,0.1935,-0.048,0.1993646157,0.93,0.14,0.9404786016000001
2020-01-01 10:30:00,1.228,0.14250000000000002,1.236240369,0.198,-0.0475,0.20361790200000002,1.03,0.19,1.0473776778,1.188,0.0925,1.1915956739,0.198,-0.0475,0.20361790200000002,0.99,0.14,0.9998499887000001
2020-01-01 11:00:00,1.2415,0.1495,1.250468912,0.21150000000000002,-0.0505,0.21744539540000002,1.03,0.2,1.0492378186,1.2015,0.1095,1.2064793823,0.21150000000000002,-0.0505,0.21744539540000002,0.99,0.16,1.0028459503
2020-01-01 11:30:00,1.26,0.1595,1.2700552153,0.21,-0.0505,0.21598668940000001,1.05,0.21,1.0707940979,1.21,0.11950000000000001,1.2158866107,0.21,-0.0505,0.21598668940000001,1.0,0.17,1.0143470806
2020-01-01 12:00:00,1.325,0.1595,1.334565566,0.195,-0.0505,0.2014329913,1.13,0.21,1.1493476411,1.275,0.11950000000000001,1.2805878533000001,0.195,-0.0505,0.2014329913,1.08,0.17,1.0932977636
2020-01-01 12:30:00,1.3559999999999999,0.272,1.3830112075,0.196,-0.048,0.2017919721,1.16,0.32,1.2033287165,1.296,-0.018000000000000002,1.296124994,0.196,-0.048,0.2017919721,1.1,0.03,1.1004090149
2020-01-01 13:00:00,1.3855,0.5835,1.5033570767,0.1955,-0.0465,0.20095397480000002,1.19,0.63,1.3464768843,1.2855,-0.3065,1.3215341463999999,0.1955,-0.0465,0.20095397480000002,1.09,-0.26,1.1205802069
2020-01-01 13:30:00,1.366,0.5825,1.485012542,0.196,-0.0475,0.2016736225,1.17,0.63,1.3288340754,1.266,-0.3175,1.3052058267,0.196,-0.0475,0.2016736225,1.07,-0.27,1.1035397591
2020-01-01 14:00:00,1.357,0.4405,1.4267057335,0.187,-0.0495,0.1934405593,1.17,0.49,1.2684636376,1.267,-0.1895,1.2810929904,0.187,-0.0495,0.1934405593,1.08,-0.14,1.0890362712
2020-01-01 14:30:00,1.3005,0.292,1.3328781827,0.18050000000000002,-0.048,0.1867732583,1.12,0.34,1.1704699911,1.2405,-0.038,1.2410818869,0.18050000000000002,-0.048,0.1867732583,1.06,0.01,1.0600471688
2020-01-01 15:00:00,1.304,0.5545,1.4169990296,0.184,-0.0455,0.18954221170000002,1.12,0.6000000000000001,1.2705904139,1.214,-0.3255,1.2568795686,0.184,-0.0455,0.18954221170000002,1.03,-0.28,1.0673799698
2020-01-01 15:30:00,1.3195000000000001,0.316,1.3568110591,0.17950000000000002,-0.044,0.1848140958,1.1400000000000001,0.36,1.1954915307,1.2495,-0.084,1.2523203464,0.17950000000000002,-0.044,0.1848140958,1.07,-0.04,1.0707474025
2020-01-01 16:00:00,1.3455,0.14250000000000002,1.3530249443,0.1855,-0.0475,0.1914849864,1.16,0.19,1.1754573578,1.3054999999999999,0.10250000000000001,1.3095176593,0.1855,-0.0475,0.1914849864,1.12,0.15,1.13
2020-01-01 16:30:00,1.4155,0.14250000000000002,1.4226547368,0.1855,-0.0475,0.1914849864,1.23,0.19,1.2445882853,1.3655,0.10250000000000001,1.3693416301,0.1855,-0.0475,0.1914849864,1.18,0.15,1.1894956915
2020-01-01 17:00:00,1.524,0.3675,1.5676837212999999,0.194,-0.052500000000000005,0.2009782327,1.33,0.42,1.3947401192,1.444,-0.10250000000000001,1.4476333272000002,0.194,-0.052500000000000005,0.2009782327,1.25,-0.05,1.2509996003000001
2020-01-01 17:30:00,1.629,0.1875,1.6397552409,0.209,-0.052500000000000005,0.2154930393,1.42,0.24,1.4401388822,1.579,0.14750000000000002,1.5858742857,0.209,-0.052500000000000005,0.2154930393,1.37,0.2,1.384521578
2020-01-01 18:00:00,1.689,0.192,1.6998779368,0.219,-0.058,0.22655021520000002,1.47,0.25,1.4911069713,1.639,0.152,1.6460331101999999,0.219,-0.058,0.22655021520000002,1.42,0.21,1.4354441821
2020-01-01 18:30:00,1.6585,0.1955,1.6699827843000001,0.2185,-0.0645,0.2278212018,1.44,0.26,1.4632839779,1.6085,0.14550000000000002,1.6150673361,0.2185,-0.0645,0.2278212018,1.3900000000000001,0.21,1.4057738083
2020-01-01 19:00:00,1.6099999999999999,0.20400000000000001,1.6228727615,0.24,-0.066,0.2489096222,1.37,0.27,1.3963523911,1.56,0.124,1.5649204453,0.24,-0.066,0.2489096222,1.32,0.19,1.3336041392
2020-01-01 19:30:00,1.5230000000000001,0.522,1.6099729810999999,0.223,-0.058,0.23041918320000002,1.3,0.58,1.4235167719000001,1.423,-0.218,1.439601681,0.223,-0.058,0.23041918320000002,1.2,-0.16,1.210619676
2020-01-01 20:00:00,1.4475,0.159,1.4562064586,0.2175,-0.051000000000000004,0.2233993062,1.23,0.21,1.2477980606,1.3975,0.11900000000000001,1.4025573963,0.2175,-0.051000000000000004,0.2233993062,1.18,0.17,1.1921828719
