Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-01 20:30:00,1.3965,0.162,1.4058649473,0.1965,-0.048,0.2022776557,1.2,0.21,1.2182364303,1.3565,0.122,1.3619751283000001,0.1965,-0.048,0.2022776557,1.16,0.17,1.1723907199
2020-01-01 21:00:00,1.336,0.15,1.3443942874,0.216,-0.05,0.22171152430000002,1.12,0.2,1.1377170123,1.296,0.1,1.2998522993,0.216,-0.05,0.22171152430000002,1.08,0.15,1.0903669107
2020-01-01 21:30:00,1.268,0.13,1.2746466177,0.20800000000000002,-0.05,0.21392522060000002,1.06,0.18,1.0751744045,1.228,0.09,1.2312936287,0.20800000000000002,-0.05,0.21392522060000002,1.02,0.14,1.0295630141
2020-01-01 22:00:00,1.214,0.1275,1.2206769638,0.214,-0.052500000000000005,0.220345751,1.0,0.18,1.0160708637,1.164,0.08750000000000001,1.1672841342,0.214,-0.052500000000000005,0.220345751,0.9500000000000001,0.14,0.9602603814
2020-01-01 22:30:00,1.157,0.36150000000000004,1.2121597461,0.217,-0.0585,0.2247470801,0.9400000000000001,0.42,1.0295630141,1.087,-0.1685,1.0999823862,0.217,-0.0585,0.2247470801,0.87,-0.11,0.8769264507000001
2020-01-01 23:00:00,1.092,0.254,1.1211511941,0.232,-0.056,0.2386629422,0.86,0.31,0.9141662868,1.032,-0.076,1.0347946656,0.232,-0.056,0.2386629422,0.8,-0.02,0.8002499609
2020-01-01 23:30:00,0.9915,0.1105,0.9976384616,0.2515,-0.059500000000000004,0.2584424501,0.74,0.17,0.7592759709,0.9515,0.060500000000000005,0.9534214703,0.2515,-0.059500000000000004,0.2584424501,0.7000000000000001,0.12,0.7102112362
2020-01-02 00:00:00,0.9715,0.108,0.9774846546,0.2715,-0.062,0.2784892278,0.7000000000000001,0.17,0.7203471385,0.9415,0.058,0.9432848191000001,0.2715,-0.062,0.2784892278,0.67,0.12,0.6806614430000001
2020-01-02 00:30:00,1.1255,0.134,1.1334488299,0.2755,-0.066,0.2832953406,0.85,0.2,0.8732124598000001,1.0855,0.024,1.0857652831,0.2755,-0.066,0.2832953406,0.81,0.09,0.8149846624
2020-01-02 01:00:00,1.3295,0.107,1.3337988042,0.28950000000000004,-0.063,0.2962756318,1.04,0.17,1.0538026381,1.2895,0.067,1.291239424,0.28950000000000004,-0.063,0.2962756318,1.0,0.13,1.0084145973
2020-01-02 01:30:00,1.388,0.107,1.3921181703,0.28800000000000003,-0.063,0.2948101084,1.1,0.17,1.1130588484,1.348,0.067,1.3496640323,0.28800000000000003,-0.063,0.2948101084,1.06,0.13,1.067941946
2020-01-02 02:00:00,1.343,0.109,1.3474160456,0.313,-0.081,0.3233109958,1.03,0.19,1.0473776778,1.303,0.059000000000000004,1.3043350796,0.313,-0.081,0.3233109958,0.99,0.14,0.9998499887000001
2020-01-02 02:30:00,1.3105,0.106,1.3147799246,0.3205,-0.084,0.3313249915,0.99,0.19,1.0080674581,1.2705,0.066,1.2722131307,0.3205,-0.084,0.3313249915,0.9500000000000001,0.15,0.9617692031
2020-01-02 03:00:00,1.2805,0.107,1.2849627426999999,0.29050000000000004,-0.073,0.2995317179,0.99,0.18,1.0062305899,1.2405,0.067,1.2423080335,0.29050000000000004,-0.073,0.2995317179,0.9500000000000001,0.14,0.9602603814
2020-01-02 03:30:00,1.229,0.109,1.2338241366,0.289,-0.07100000000000001,0.29759368270000003,0.9400000000000001,0.18,0.9570788891,1.189,0.069,1.1910004198,0.289,-0.07100000000000001,0.29759368270000003,0.9,0.14,0.9108238029
2020-01-02 04:00:00,1.1725,0.145,1.1814318643,0.36250000000000004,-0.095,0.3747415776,0.81,0.24,0.8448076704,1.1225,0.035,1.1230455245,0.36250000000000004,-0.095,0.3747415776,0.76,0.13,0.7710382610000001
2020-01-02 04:30:00,1.124,0.528,1.2418373484,0.334,-0.082,0.34391859500000005,0.79,0.61,0.9980981916,1.034,-0.372,1.0988812493,0.334,-0.082,0.34391859500000005,0.7000000000000001,-0.29,0.7576938696000001
2020-01-02 05:00:00,1.076,0.533,1.2007768319,0.316,-0.077,0.3252460607,0.76,0.61,0.9745255256,0.986,-0.367,1.0520860231,0.316,-0.077,0.3252460607,0.67,-0.29,0.7300684899000001
2020-01-02 05:30:00,1.077,0.5415,1.2054672331,0.297,-0.0785,0.3071990397,0.78,0.62,0.9963934966,0.987,-0.35850000000000004,1.0500910675,0.297,-0.0785,0.3071990397,0.6900000000000001,-0.28,0.7446475676000001
2020-01-02 06:00:00,1.0795,0.5505,1.2117633845,0.34950000000000003,-0.08950000000000001,0.36077763230000004,0.73,0.64,0.9708243919,0.9895,-0.34950000000000003,1.0494095959,0.34950000000000003,-0.08950000000000001,0.36077763230000004,0.64,-0.26,0.6907966416
2020-01-02 06:30:00,1.139,0.554,1.2665847781,0.339,-0.08600000000000001,0.3497384737,0.8,0.64,1.024499878,1.049,-0.336,1.1014976169,0.339,-0.08600000000000001,0.3497384737,0.71,-0.25,0.7527283707
2020-01-02 07:00:00,1.1844999999999999,0.5395,1.3015761599,0.3845,-0.1005,0.397417287,0.8,0.64,1.024499878,1.0945,-0.3305,1.1433112,0.3845,-0.1005,0.397417287,0.71,-0.23,0.7463243263
2020-01-02 07:30:00,1.1645,0.5675,1.29542136,0.4045,-0.10250000000000001,0.41728467500000005,0.76,0.67,1.0131633629,1.0745,-0.3125,1.1190203305,0.4045,-0.10250000000000001,0.41728467500000005,0.67,-0.21,0.7021395873
2020-01-02 08:00:00,1.142,0.36,1.1973988475,0.422,-0.11,0.4361009058,0.72,0.47000000000000003,0.8598255637000001,1.082,-0.09,1.0857366163,0.422,-0.11,0.4361009058,0.66,0.02,0.6603029608000001
2020-01-02 08:30:00,1.1385,0.1585,1.1494800998999999,0.40850000000000003,-0.1115,0.42344362080000003,0.73,0.27,0.7783315489,1.0985,0.11850000000000001,1.1048730696,0.40850000000000003,-0.1115,0.42344362080000003,0.6900000000000001,0.23,0.7273238618
2020-01-02 09:00:00,1.1695,0.1605,1.1804619858,0.41950000000000004,-0.1095,0.4335556481,0.75,0.27,0.7971198153,1.1295,0.12050000000000001,1.1359095475,0.41950000000000004,-0.1095,0.4335556481,0.71,0.23,0.7463243263
2020-01-02 09:30:00,1.199,0.1705,1.2110620339,0.40900000000000003,-0.1095,0.4234043576,0.79,0.28,0.8381527307000001,1.159,0.1305,1.1663238187,0.40900000000000003,-0.1095,0.4234043576,0.75,0.24,0.7874642849
2020-01-02 10:00:00,1.181,0.1635,1.1922639179,0.431,-0.1165,0.446467524,0.75,0.28,0.8005623024,1.141,0.12350000000000001,1.1476642584,0.431,-0.1165,0.446467524,0.71,0.24,0.7494664769
2020-01-02 10:30:00,1.216,0.165,1.2271434309,0.426,-0.115,0.44124936260000003,0.79,0.28,0.8381527307000001,1.186,0.125,1.1925690756,0.426,-0.115,0.44124936260000003,0.76,0.24,0.7969943538
2020-01-02 11:00:00,1.2245,0.168,1.2359709746,0.41450000000000004,-0.112,0.42936493800000003,0.81,0.28,0.8570297544000001,1.1844999999999999,0.128,1.1913959250000001,0.41450000000000004,-0.112,0.42936493800000003,0.77,0.24,0.8065358021
2020-01-02 11:30:00,1.212,0.1695,1.2237950196,0.382,-0.1105,0.39766097370000003,0.8300000000000001,0.28,0.8759566199000001,1.172,0.1295,1.1791328381,0.382,-0.1105,0.39766097370000003,0.79,0.24,0.8256512581000001
2020-01-02 12:00:00,1.2385,0.162,1.2490501391,0.3085,-0.088,0.3208056265,0.93,0.25,0.9630160954,1.1985000000000001,0.122,1.2046934257,0.3085,-0.088,0.3208056265,0.89,0.21,0.9144397192
2020-01-02 12:30:00,1.2435,0.162,1.2540080741000001,0.3035,-0.088,0.31600039560000004,0.9400000000000001,0.25,0.9726767192,1.2035,0.122,1.2096678263,0.3035,-0.088,0.31600039560000004,0.9,0.21,0.924175308
2020-01-02 13:00:00,1.24,0.168,1.2513288936,0.38,-0.10200000000000001,0.3934513947,0.86,0.27,0.9013878189000001,1.2,0.128,1.2068073583,0.38,-0.10200000000000001,0.3934513947,0.8200000000000001,0.23,0.8516454661
2020-01-02 13:30:00,1.228,0.1605,1.2384442862,0.378,-0.0995,0.3908762592,0.85,0.26,0.8888756943,1.188,0.1105,1.1931279269,0.378,-0.0995,0.3908762592,0.81,0.21,0.8367795409000001
2020-01-02 14:00:00,1.2155,0.157,1.2255975073,0.3855,-0.10300000000000001,0.399022869,0.8300000000000001,0.26,0.8697700846,1.1755,0.107,1.1803597968,0.3855,-0.10300000000000001,0.399022869,0.79,0.21,0.8174350127000001
2020-01-02 14:30:00,1.2195,0.161,1.2300818062,0.3695,-0.099,0.38253267830000004,0.85,0.26,0.8888756943,1.1895,0.111,1.1946678409,0.3695,-0.099,0.38253267830000004,0.8200000000000001,0.21,0.8464632302
2020-01-02 15:00:00,1.2265,0.1605,1.2369569516,0.3965,-0.1095,0.4113423149,0.8300000000000001,0.27,0.872811549,1.1865,0.12050000000000001,1.192603245,0.3965,-0.1095,0.4113423149,0.79,0.23,0.8228000972
2020-01-02 15:30:00,1.2385,0.1565,1.2483487093,0.3985,-0.1135,0.4143482835,0.84,0.27,0.8823264702,1.1985000000000001,0.1165,1.2041488695,0.3985,-0.1135,0.4143482835,0.8,0.23,0.8324061509
2020-01-02 16:00:00,1.2770000000000001,0.152,1.2860143856000001,0.417,-0.11800000000000001,0.43337397250000004,0.86,0.27,0.9013878189000001,1.237,0.112,1.2420599824,0.417,-0.11800000000000001,0.43337397250000004,0.8200000000000001,0.23,0.8516454661
2020-01-02 16:30:00,1.3695,0.17650000000000002,1.3808267451,0.40950000000000003,-0.1135,0.42493823080000004,0.96,0.29,1.0028459503,1.3295,0.1365,1.3364888701,0.40950000000000003,-0.1135,0.42493823080000004,0.92,0.25,0.9533624704
2020-01-02 17:00:00,1.4765000000000001,0.1835,1.4878590323,0.40650000000000003,-0.10650000000000001,0.4202195855,1.07,0.29,1.1086027242,1.4365,0.14350000000000002,1.4436497151,0.40650000000000003,-0.10650000000000001,0.4202195855,1.03,0.25,1.0599056562
2020-01-02 17:30:00,1.5630000000000002,0.3345,1.5983927083,0.403,-0.1155,0.4192245818,1.16,0.45,1.2442266675,1.5030000000000001,-0.0055000000000000005,1.5030100632,0.403,-0.1155,0.4192245818,1.1,0.11,1.1054863183
2020-01-02 18:00:00,1.6495000000000002,0.423,1.7028738209,0.40950000000000003,-0.117,0.4258864285,1.24,0.54,1.352479205,1.5695000000000001,-0.097,1.5724945946000002,0.40950000000000003,-0.117,0.4258864285,1.16,0.02,1.160172401
2020-01-02 18:30:00,1.634,0.191,1.6451252232,0.394,-0.109,0.40879946180000004,1.24,0.30000000000000004,1.2757742747,1.5939999999999999,0.14100000000000001,1.6002240468000002,0.394,-0.109,0.40879946180000004,1.2,0.25,1.2257650672
2020-01-02 19:00:00,1.595,0.199,1.6073661686,0.385,-0.101,0.3980276372,1.21,0.30000000000000004,1.246635472,1.5550000000000002,0.149,1.5621222743,0.385,-0.101,0.3980276372,1.17,0.25,1.1964113004999999
2020-01-02 19:30:00,1.5430000000000001,0.192,1.5548996752000002,0.333,-0.088,0.3444314155,1.21,0.28,1.2419742348,1.5030000000000001,0.152,1.5106664092000002,0.333,-0.088,0.3444314155,1.17,0.24,1.1943617542
2020-01-02 20:00:00,1.4885000000000002,0.365,1.5325982024,0.3085,-0.085,0.31999570310000003,1.18,0.45,1.262893503,1.4185,-0.045,1.4192136027,0.3085,-0.085,0.31999570310000003,1.11,0.04,1.1107204869
2020-01-02 20:30:00,1.392,0.2625,1.4165345919,0.312,-0.08750000000000001,0.3240374207,1.08,0.35000000000000003,1.1352973179,1.332,0.022500000000000003,1.3321900202,0.312,-0.08750000000000001,0.3240374207,1.02,0.11,1.0259142264
2020-01-02 21:00:00,1.3395000000000001,0.159,1.3489037215,0.2995,-0.081,0.3102599716,1.04,0.24,1.0673331251,1.2995,0.11900000000000001,1.304937259,0.2995,-0.081,0.3102599716,1.0,0.2,1.0198039027
2020-01-02 21:30:00,1.296,0.222,1.31487642,0.276,-0.078,0.2868100417,1.02,0.30000000000000004,1.0632027088,1.246,0.022,1.2461942064,0.276,-0.078,0.2868100417,0.97,0.1,0.9751410154000001
2020-01-02 22:00:00,1.2235,0.5565,1.3441147644,0.2635,-0.07350000000000001,0.2735589516,0.96,0.63,1.1482595525,1.1335,-0.3435,1.1844047028,0.2635,-0.07350000000000001,0.2735589516,0.87,-0.27,0.910933587
2020-01-02 22:30:00,1.15,0.5605,1.2793202297000001,0.24,-0.0695,0.24986046110000001,0.91,0.63,1.1067971811,1.05,-0.3395,1.1035217488,0.24,-0.0695,0.24986046110000001,0.81,-0.27,0.8538149682
2020-01-02 23:00:00,1.0685,0.47950000000000004,1.1711586144,0.2585,-0.07050000000000001,0.2679412249,0.81,0.55,0.9790812019,0.9885,-0.2705,1.0248426709,0.2585,-0.07050000000000001,0.2679412249,0.73,-0.2,0.7569015788
2020-01-02 23:30:00,0.974,0.11900000000000001,0.9812425796,0.304,-0.081,0.3146061029,0.67,0.2,0.6992138443,0.934,0.079,0.9373350522,0.304,-0.081,0.3146061029,0.63,0.16,0.65
2020-01-03 00:00:00,0.963,0.1265,0.9712730049,0.263,-0.0635,0.2705572952,0.7000000000000001,0.19,0.7253275122,0.923,0.08650000000000001,0.9270443625,0.263,-0.0635,0.2705572952,0.66,0.15,0.6768308504
2020-01-03 00:30:00,1.097,0.112,1.1027025891,0.257,-0.058,0.26346347000000003,0.84,0.17,0.8570297544000001,1.057,0.07200000000000001,1.0594493853,0.257,-0.058,0.26346347000000003,0.8,0.13,0.8104936767
2020-01-03 01:00:00,1.299,0.3335,1.3411276039,0.309,-0.0765,0.3183288394,0.99,0.41000000000000003,1.0715409465,1.239,-0.1265,1.2454409862,0.309,-0.0765,0.3183288394,0.93,-0.05,0.9313431162
2020-01-03 01:30:00,1.353,0.128,1.3590412061000001,0.303,-0.07200000000000001,0.311436992,1.05,0.2,1.0688779163,1.313,0.088,1.3159456676,0.303,-0.07200000000000001,0.311436992,1.01,0.16,1.0225947389
2020-01-03 02:00:00,1.3245,0.134,1.3312611502,0.3345,-0.08600000000000001,0.3453784157,0.99,0.22,1.0141498903,1.2845,0.084,1.2872436638,0.3345,-0.08600000000000001,0.3453784157,0.9500000000000001,0.17,0.9650906693
2020-01-03 02:30:00,1.258,0.12150000000000001,1.2638537297,0.358,-0.0985,0.37130344730000003,0.9,0.22,0.9264987858,1.218,0.07150000000000001,1.2200968199,0.358,-0.0985,0.37130344730000003,0.86,0.17,0.8766413178
2020-01-03 03:00:00,1.2365,0.121,1.2424062339,0.3665,-0.099,0.3796356806,0.87,0.22,0.8973850901,1.1965,0.07100000000000001,1.1986047097,0.3665,-0.099,0.3796356806,0.8300000000000001,0.17,0.8472307832
2020-01-03 03:30:00,1.167,0.1265,1.1738361257,0.337,-0.0935,0.3497302532,0.8300000000000001,0.22,0.8586617495000001,1.127,0.0765,1.1295934003,0.337,-0.0935,0.3497302532,0.79,0.17,0.808084154
2020-01-03 04:00:00,1.1305,0.126,1.1375,0.41050000000000003,-0.114,0.4260355032,0.72,0.24,0.7589466384,1.1005,0.076,1.1031211402,0.41050000000000003,-0.114,0.4260355032,0.6900000000000001,0.19,0.7156814934
2020-01-03 04:30:00,1.0815,0.123,1.0884719794,0.4615,-0.127,0.4786556696,0.62,0.25,0.6685057965,1.0515,0.083,1.0547707097,0.4615,-0.127,0.4786556696,0.59,0.21,0.6262587325
2020-01-03 05:00:00,1.03,0.11900000000000001,1.0368514841,0.47000000000000003,-0.131,0.48791495160000004,0.56,0.25,0.6132699243,1.0,0.079,1.0031156464,0.47000000000000003,-0.131,0.48791495160000004,0.53,0.21,0.5700877125
2020-01-03 05:30:00,1.0185,0.1115,1.024585038,0.4685,-0.1285,0.48580294360000004,0.55,0.24,0.6000833275,0.9785,0.07150000000000001,0.9811088115000001,0.4685,-0.1285,0.48580294360000004,0.51,0.2,0.5478138370000001
2020-01-03 06:00:00,1.0355,0.111,1.041432307,0.41550000000000004,-0.109,0.4295593673,0.62,0.22,0.6578753681,0.9955,0.07100000000000001,0.9980286820000001,0.41550000000000004,-0.109,0.4295593673,0.58,0.18,0.607289058
2020-01-03 06:30:00,1.076,0.126,1.083352205,0.356,-0.094,0.36820103200000004,0.72,0.22,0.7528612090000001,1.036,0.076,1.0387839044,0.356,-0.094,0.36820103200000004,0.68,0.17,0.7009279564
2020-01-03 07:00:00,1.1255,0.15,1.1354515622,0.3255,-0.08,0.33518688820000003,0.8,0.23,0.8324061509,1.0855,0.09,1.0892246095,0.3255,-0.08,0.33518688820000003,0.76,0.17,0.7787810989
2020-01-03 07:30:00,1.141,0.14850000000000002,1.1506229834,0.35100000000000003,-0.0915,0.3627302717,0.79,0.24,0.8256512581000001,1.101,0.1085,1.1063332455000001,0.35100000000000003,-0.0915,0.3627302717,0.75,0.2,0.7762087348000001
2020-01-03 08:00:00,1.11,0.156,1.1209085601,0.35000000000000003,-0.10400000000000001,0.3651246363,0.76,0.26,0.8032434251,1.08,0.116,1.0862117656999999,0.35000000000000003,-0.10400000000000001,0.3651246363,0.73,0.22,0.7624303247
2020-01-03 08:30:00,1.1355,0.1595,1.1466475047,0.2755,-0.1305,0.3048450426,0.86,0.29,0.9075791976,1.1055,0.11950000000000001,1.1119399714,0.2755,-0.1305,0.3048450426,0.8300000000000001,0.25,0.8668333173
2020-01-03 09:00:00,1.1705,0.1495,1.1800086864,0.24050000000000002,-0.12050000000000001,0.2689990706,0.93,0.27,0.9684007435,1.1305,0.1095,1.1357906937,0.24050000000000002,-0.12050000000000001,0.2689990706,0.89,0.23,0.9192388155000001
2020-01-03 09:30:00,1.18,0.1515,1.1896857778,0.27,-0.11850000000000001,0.29485971240000003,0.91,0.27,0.9492101980000001,1.1400000000000001,0.1115,1.1454397627,0.27,-0.11850000000000001,0.29485971240000003,0.87,0.23,0.8998888820000001
2020-01-03 10:00:00,1.223,0.159,1.2332923417,0.263,-0.081,0.2751908429,0.96,0.24,0.9895453501,1.183,0.11900000000000001,1.1889701426000001,0.263,-0.081,0.2751908429,0.92,0.2,0.9414881837
2020-01-03 10:30:00,1.202,0.1885,1.2166906961,0.302,-0.0815,0.3128038523,0.9,0.27,0.9396275858,1.162,0.0785,1.1646485521,0.302,-0.0815,0.3128038523,0.86,0.16,0.8747571091
2020-01-03 11:00:00,1.1925,0.1655,1.2039296076000001,0.2595,-0.1075,0.2808852079,0.933,0.273,0.9721203629,1.1525,0.1155,1.158273068,0.2595,-0.1075,0.2808852079,0.893,0.223,0.9204227290000001
2020-01-03 11:30:00,1.173,0.1635,1.1843400061,0.28300000000000003,-0.1165,0.3060412554,0.89,0.28,0.9330058949000001,1.133,0.12350000000000001,1.1397110379,0.28300000000000003,-0.1165,0.3060412554,0.85,0.24,0.8832326987
2020-01-03 12:00:00,1.1515,0.147,1.1608450586,0.35150000000000003,-0.093,0.3635948982,0.8,0.24,0.8352245207000001,1.1215,0.107,1.1265927614,0.35150000000000003,-0.093,0.3635948982,0.77,0.2,0.7955501241
2020-01-03 12:30:00,1.1705,0.14850000000000002,1.1798824094,0.35050000000000003,-0.0915,0.3622464631,0.8200000000000001,0.24,0.8544003745000001,1.1305,0.1085,1.1356947213,0.35050000000000003,-0.0915,0.3622464631,0.78,0.2,0.8052328856000001
2020-01-03 13:00:00,1.1425,0.155,1.1529662831,0.3725,-0.085,0.3820749272,0.77,0.24,0.8065358021,1.1025,0.115,1.1084815064,0.3725,-0.085,0.3820749272,0.73,0.2,0.7569015788
2020-01-03 13:30:00,1.155,0.161,1.1661672264,0.355,-0.079,0.3636839287,0.8,0.24,0.8352245207000001,1.115,0.121,1.1215462541,0.355,-0.079,0.3636839287,0.76,0.2,0.7858753082000001
2020-01-03 14:00:00,1.145,0.1555,1.1555108178,0.355,-0.0845,0.3649181415,0.79,0.24,0.8256512581000001,1.105,0.1155,1.1110199143,0.355,-0.0845,0.3649181415,0.75,0.2,0.7762087348000001
2020-01-03 14:30:00,1.1255,0.145,1.134801855,0.3255,-0.095,0.3390800053,0.8,0.24,0.8352245207000001,1.0955,0.105,1.1005204451,0.3255,-0.095,0.3390800053,0.77,0.2,0.7955501241
2020-01-03 15:00:00,1.1360000000000001,0.14350000000000002,1.1450276198,0.28600000000000003,-0.1165,0.3088175027,0.85,0.26,0.8888756943,1.096,0.0935,1.0999810226,0.28600000000000003,-0.1165,0.3088175027,0.81,0.21,0.8367795409000001
2020-01-03 15:30:00,1.1175,0.1405,1.126297696,0.2975,-0.1095,0.3170118294,0.8200000000000001,0.25,0.8572630868000001,1.0875,0.1005,1.0921339204,0.2975,-0.1095,0.3170118294,0.79,0.21,0.8174350127000001
2020-01-03 16:00:00,1.176,0.307,1.215411453,0.28600000000000003,-0.083,0.29780026860000003,0.89,0.39,0.9716995420000001,1.116,-0.093,1.1198682958,0.28600000000000003,-0.083,0.29780026860000003,0.8300000000000001,-0.01,0.8300602388
2020-01-03 16:30:00,1.286,0.221,1.3048513325,0.266,-0.069,0.2748035662,1.02,0.29,1.0604244433,1.236,0.051000000000000004,1.237051737,0.266,-0.069,0.2748035662,0.97,0.12,0.9773944956
2020-01-03 17:00:00,1.427,0.17850000000000002,1.4381207355,0.277,-0.061500000000000006,0.283745044,1.15,0.24,1.1747765745,1.387,0.1285,1.3929397869,0.277,-0.061500000000000006,0.283745044,1.11,0.19,1.1261438629
2020-01-03 17:30:00,1.588,0.2,1.6005449072,0.258,-0.06,0.2648848807,1.33,0.26,1.3551752654,1.538,0.15,1.5452973824,0.258,-0.06,0.2648848807,1.28,0.21,1.2971121771
2020-01-03 18:00:00,1.6480000000000001,0.191,1.6590313439000002,0.23800000000000002,-0.059000000000000004,0.2452039967,1.4100000000000001,0.25,1.4319916201,1.5979999999999999,0.14100000000000001,1.6042085276,0.23800000000000002,-0.059000000000000004,0.2452039967,1.3599999999999999,0.2,1.3746272222
2020-01-03 18:30:00,1.6435,0.1925,1.6547351752,0.2235,-0.0575,0.2307780319,1.42,0.25,1.4418391034,1.5935000000000001,0.14250000000000002,1.5998589,0.2235,-0.0575,0.2307780319,1.37,0.2,1.384521578
2020-01-03 19:00:00,1.5779999999999998,0.163,1.5863962305000001,0.23800000000000002,-0.057,0.244730464,1.34,0.22,1.3579396156999999,1.528,0.123,1.5329425951,0.23800000000000002,-0.057,0.244730464,1.29,0.18,1.3024976008
2020-01-03 19:30:00,1.565,0.5525,1.6596629929,0.225,-0.0575,0.2322310272,1.34,0.61,1.4723111084,1.475,-0.24750000000000003,1.4956206905,0.225,-0.0575,0.2322310272,1.25,-0.19,1.2643575444000001
2020-01-03 20:00:00,1.5434999999999999,0.599,1.6556549308,0.2335,-0.061,0.2413363835,1.31,0.66,1.4668674105,1.4435,-0.311,1.4766222435,0.2335,-0.061,0.2413363835,1.21,-0.25,1.2355565548
2020-01-03 20:30:00,1.473,0.6015,1.5910786436,0.233,-0.0585,0.24023165900000001,1.24,0.66,1.404706375,1.373,-0.3085,1.4072317684,0.233,-0.0585,0.24023165900000001,1.1400000000000001,-0.25,1.1670903992000001
2020-01-03 21:00:00,1.3815,0.28300000000000003,1.4101883739,0.2315,-0.057,0.23841403060000002,1.15,0.34,1.199208072,1.3215,-0.007,1.3215185394,0.2315,-0.057,0.23841403060000002,1.09,0.05,1.0911461864
2020-01-03 21:30:00,1.3094999999999999,0.151,1.3181772453,0.2295,-0.059000000000000004,0.2369625498,1.08,0.21,1.1002272493,1.2695,0.111,1.2743434584,0.2295,-0.059000000000000004,0.2369625498,1.04,0.17,1.0538026381
2020-01-03 22:00:00,1.2485,0.24050000000000002,1.2714529091,0.2185,-0.059500000000000004,0.2264563976,1.03,0.30000000000000004,1.0728000746,1.1985000000000001,0.0005,1.1985001043,0.2185,-0.059500000000000004,0.2264563976,0.98,0.06,0.9818350167000001
2020-01-03 22:30:00,1.2115,0.5625,1.3357164744,0.24150000000000002,-0.0575,0.2482508812,0.97,0.62,1.1512167476,1.1115,-0.3375,1.1616103047,0.24150000000000002,-0.0575,0.2482508812,0.87,-0.28,0.9139474821
2020-01-03 23:00:00,1.1235,0.562,1.2562230097,0.2535,-0.058,0.2600504759,0.87,0.62,1.0683164325,1.0335,-0.34800000000000003,1.0905165061,0.2535,-0.058,0.2600504759,0.78,-0.29,0.8321658489
2020-01-03 23:30:00,1.047,0.3405,1.1009764984000001,0.267,-0.059500000000000004,0.2735493557,0.78,0.4,0.87658428,0.987,-0.1395,0.9968095355000001,0.267,-0.059500000000000004,0.2735493557,0.72,-0.08,0.7244308111000001
2020-01-04 00:00:00,1.0215,0.1305,1.0298021655,0.2715,-0.059500000000000004,0.2779433395,0.75,0.19,0.7736924454,0.9815,0.0505,0.9827983008000001,0.2715,-0.059500000000000004,0.2779433395,0.71,0.11,0.7184705979
2020-01-04 00:30:00,1.1835,0.532,1.2975732157,0.29350000000000004,-0.068,0.3012743766,0.89,0.6000000000000001,1.0733592129,1.0935,-0.34800000000000003,1.1475392150000001,0.29350000000000004,-0.068,0.3012743766,0.8,-0.28,0.847584804
2020-01-04 01:00:00,1.357,0.28850000000000003,1.3873288182999999,0.28700000000000003,-0.07150000000000001,0.2957722942,1.07,0.36,1.1289375536,1.297,-0.0915,1.3002235385,0.28700000000000003,-0.07150000000000001,0.2957722942,1.01,-0.02,1.0101980004
2020-01-04 01:30:00,1.4005,0.1245,1.4060229372,0.3205,-0.0855,0.3317084563,1.08,0.21,1.1002272493,1.3605,0.0745,1.3625382563000001,0.3205,-0.0855,0.3317084563,1.04,0.16,1.052235715
2020-01-04 02:00:00,1.3845,0.13,1.3905898928,0.34450000000000003,-0.09,0.35606214350000004,1.04,0.22,1.0630145813,1.3445,0.08,1.346877964,0.34450000000000003,-0.09,0.35606214350000004,1.0,0.17,1.0143470806
2020-01-04 02:30:00,1.358,0.132,1.3644002345000001,0.328,-0.088,0.3395997644,1.03,0.22,1.0532331176,1.308,0.082,1.3105678159,0.328,-0.088,0.3395997644,0.98,0.17,0.9946356117
2020-01-04 03:00:00,1.3245,0.325,1.3637907647,0.3245,-0.085,0.335447835,1.0,0.41000000000000003,1.0807867505,1.2645,-0.095,1.2680635828,0.3245,-0.085,0.335447835,0.9400000000000001,-0.01,0.94005319
2020-01-04 03:30:00,1.2665,0.543,1.3779953737000001,0.34650000000000003,-0.08700000000000001,0.35725516090000003,0.92,0.63,1.1150336318,1.1765,-0.34700000000000003,1.2266055805,0.34650000000000003,-0.08700000000000001,0.35725516090000003,0.8300000000000001,-0.26,0.8697700846
2020-01-04 04:00:00,1.212,0.548,1.3301308206,0.342,-0.092,0.3541581568,0.87,0.64,1.0800462953,1.1219999999999999,-0.352,1.1759200653,0.342,-0.092,0.3541581568,0.78,-0.26,0.8221921916
2020-01-04 04:30:00,1.173,0.551,1.2959668206,0.293,-0.079,0.30346334210000003,0.88,0.63,1.082266141,1.083,-0.34900000000000003,1.1378444533,0.293,-0.079,0.30346334210000003,0.79,-0.27,0.8348652586
2020-01-04 05:00:00,1.0825,0.5375,1.208599396,0.2625,-0.07250000000000001,0.2723279273,0.8200000000000001,0.61,1.0220078278,0.9925,-0.36250000000000004,1.056627891,0.2625,-0.07250000000000001,0.2723279273,0.73,-0.29,0.7854934755
2020-01-04 05:30:00,1.0785,0.5345,1.2036828901,0.2785,-0.0755,0.2885524216,0.8,0.61,1.0060318086,0.9885,-0.35550000000000004,1.0504820322,0.2785,-0.0755,0.2885524216,0.71,-0.28,0.7632168761
2020-01-04 06:00:00,1.0525,0.5295,1.1781878034,0.3025,-0.0805,0.313027954,0.75,0.61,0.9667471231,0.9625,-0.36050000000000004,1.0277969157,0.3025,-0.0805,0.313027954,0.66,-0.28,0.7169379332
2020-01-04 06:30:00,1.082,0.523,1.2017707768,0.332,-0.08700000000000001,0.3432098483,0.75,0.61,0.9667471231,0.992,-0.34700000000000003,1.0509391038,0.332,-0.08700000000000001,0.3432098483,0.66,-0.26,0.709365914
2020-01-04 07:00:00,1.1335,0.532,1.2521366738,0.29350000000000004,-0.078,0.3036877508,0.84,0.61,1.0381233067,1.0435,-0.338,1.0968756766,0.29350000000000004,-0.078,0.3036877508,0.75,-0.26,0.7937883849
2020-01-04 07:30:00,1.1355,0.548,1.2608188807,0.2655,-0.07200000000000001,0.2750895309,0.87,0.62,1.0683164325,1.0455,-0.322,1.0939626365,0.2655,-0.07200000000000001,0.2750895309,0.78,-0.25,0.8190848552000001
2020-01-04 08:00:00,1.1315,0.5700000000000001,1.2669618187,0.24150000000000002,-0.07,0.2514403508,0.89,0.64,1.0962207807,1.0415,-0.32,1.0895513985,0.24150000000000002,-0.07,0.2514403508,0.8,-0.25,0.8381527307000001
2020-01-04 08:30:00,1.169,0.585,1.3072054161,0.329,-0.085,0.339802884,0.84,0.67,1.0744766168,1.079,-0.305,1.1212787343,0.329,-0.085,0.339802884,0.75,-0.22,0.7816009212
2020-01-04 09:00:00,1.2095,0.5750000000000001,1.3392218823,0.2995,-0.075,0.3087478745,0.91,0.65,1.1183022847,1.1195,-0.305,1.1603039472,0.2995,-0.075,0.3087478745,0.8200000000000001,-0.23,0.8516454661
2020-01-04 09:30:00,1.2185,0.46950000000000003,1.3058225377000001,0.28850000000000003,-0.07050000000000001,0.296989057,0.93,0.54,1.0754068997,1.1385,-0.2005,1.1560201123,0.28850000000000003,-0.07050000000000001,0.296989057,0.85,-0.13,0.8598837131
2020-01-04 10:00:00,1.1945000000000001,0.1505,1.2039437279,0.3045,-0.0695,0.3123307542,0.89,0.22,0.9167878708,1.1545,0.1105,1.159776056,0.3045,-0.0695,0.3123307542,0.85,0.18,0.8688498144000001
2020-01-04 10:30:00,1.158,0.149,1.1675465729,0.28800000000000003,-0.07100000000000001,0.29662265590000003,0.87,0.22,0.8973850901,1.118,0.109,1.1233009392,0.28800000000000003,-0.07100000000000001,0.29662265590000003,0.8300000000000001,0.18,0.8492938243
2020-01-04 11:00:00,1.1685,0.14650000000000002,1.1776478676,0.2985,-0.07350000000000001,0.3074158421,0.87,0.22,0.8973850901,1.1285,0.10650000000000001,1.1335142258,0.2985,-0.07350000000000001,0.3074158421,0.8300000000000001,0.18,0.8492938243
2020-01-04 11:30:00,1.173,0.14750000000000002,1.1822373916,0.293,-0.07250000000000001,0.3018364623,0.88,0.22,0.9070832376,1.133,0.1075,1.1380884192,0.293,-0.07250000000000001,0.3018364623,0.84,0.18,0.8590692638
2020-01-04 12:00:00,1.2485,0.146,1.2570076571,0.23850000000000002,-0.064,0.2469377452,1.01,0.21,1.0316006979,1.2085,0.106,1.2131398312,0.23850000000000002,-0.064,0.2469377452,0.97,0.17,0.9847842403
2020-01-04 12:30:00,1.189,0.1595,1.1996504699,0.269,-0.07050000000000001,0.278084969,0.92,0.23,0.9483142939,1.149,0.11950000000000001,1.1551974939,0.269,-0.07050000000000001,0.278084969,0.88,0.19,0.9002777349000001
2020-01-04 13:00:00,1.1555,0.1615,1.1667315458,0.29550000000000004,-0.0685,0.30333562270000003,0.86,0.23,0.8902246907,1.1155,0.12150000000000001,1.1220973665,0.29550000000000004,-0.0685,0.30333562270000003,0.8200000000000001,0.19,0.8417244205000001
2020-01-04 13:30:00,1.142,0.159,1.1530156113,0.292,-0.07100000000000001,0.3005079034,0.85,0.23,0.8805679985,1.102,0.11900000000000001,1.1084065139,0.292,-0.07100000000000001,0.3005079034,0.81,0.19,0.8319855768000001
2020-01-04 14:00:00,1.119,0.151,1.1291421523,0.269,-0.069,0.2777084802,0.85,0.22,0.8780091116000001,1.079,0.111,1.084694427,0.269,-0.069,0.2777084802,0.81,0.18,0.8297590012
2020-01-04 14:30:00,1.1375,0.1495,1.1472822233,0.2575,-0.07050000000000001,0.2669765907,0.88,0.22,0.9070832376,1.0975,0.1095,1.1029490015,0.2575,-0.07050000000000001,0.2669765907,0.84,0.18,0.8590692638
2020-01-04 15:00:00,1.158,0.305,1.1974927975,0.268,-0.075,0.27829660440000004,0.89,0.38,0.9677293010000001,1.108,-0.045,1.1089134321,0.268,-0.075,0.27829660440000004,0.84,0.03,0.8405355436
2020-01-04 15:30:00,1.1445,0.5895,1.287396792,0.24450000000000002,-0.07050000000000001,0.2544611955,0.9,0.66,1.1160645143,1.0545,-0.3105,1.0992636172,0.24450000000000002,-0.07050000000000001,0.2544611955,0.81,-0.24,0.8448076704
2020-01-04 16:00:00,1.206,0.579,1.3377880998,0.216,-0.061,0.2244482123,0.99,0.64,1.1788553771,1.116,-0.321,1.1612480354999999,0.216,-0.061,0.2244482123,0.9,-0.26,0.9368030743
2020-01-04 16:30:00,1.292,0.5695,1.4119469714,0.202,-0.0505,0.2082168341,1.09,0.62,1.2539936204,1.202,-0.3105,1.2414565035,0.202,-0.0505,0.2082168341,1.0,-0.26,1.0332473082
2020-01-04 17:00:00,1.4265,0.2795,1.4536239197,0.1965,-0.0505,0.2028854357,1.23,0.33,1.2734991166,1.3665,-0.0105,1.3665403397,0.1965,-0.0505,0.2028854357,1.17,0.04,1.170683561
2020-01-04 17:30:00,1.5625,0.506,1.6423891896,0.21250000000000002,-0.054,0.2192538483,1.35,0.56,1.4615402834,1.4725000000000001,-0.17400000000000002,1.4827448364,0.21250000000000002,-0.054,0.2192538483,1.26,-0.12,1.2657013866
2020-01-04 18:00:00,1.5939999999999999,0.187,1.6049314627,0.194,-0.053,0.201109423,1.4,0.24,1.4204224724,1.544,0.137,1.5500661276,0.194,-0.053,0.201109423,1.35,0.19,1.3633048082
2020-01-04 18:30:00,1.6035,0.179,1.6134600243000001,0.1835,-0.061,0.1933733436,1.42,0.24,1.4401388822,1.5535,0.139,1.5597061422,0.1835,-0.061,0.1933733436,1.37,0.2,1.384521578
2020-01-04 19:00:00,1.54,0.17650000000000002,1.5500813688,0.19,-0.053500000000000006,0.1973885762,1.35,0.23,1.3694524452999999,1.5,0.1365,1.5061979452,0.19,-0.053500000000000006,0.1973885762,1.31,0.19,1.3237069162
2020-01-04 19:30:00,1.4849999999999999,0.17850000000000002,1.4956895567,0.165,-0.051500000000000004,0.17285036880000001,1.32,0.23,1.339888055,1.435,0.1385,1.4416682177,0.165,-0.051500000000000004,0.17285036880000001,1.27,0.19,1.2841339494000001
2020-01-04 20:00:00,1.451,0.164,1.4602386791,0.161,-0.056,0.1704611393,1.29,0.22,1.3086252328,1.401,0.124,1.4064768039,0.161,-0.056,0.1704611393,1.24,0.18,1.2529964086
2020-01-04 20:30:00,1.423,0.23,1.4414676549,0.153,-0.05,0.1609627286,1.27,0.28,1.3004999039,1.373,0.09,1.3759465833,0.153,-0.05,0.1609627286,1.22,0.14,1.2280065146
2020-01-04 21:00:00,1.377,0.5435,1.4803787522,0.177,-0.0465,0.1830061474,1.2,0.59,1.3371985642,1.287,-0.2565,1.312311415,0.177,-0.0465,0.1830061474,1.11,-0.21,1.129690223
2020-01-04 21:30:00,1.2905,0.151,1.2993041406999999,0.18050000000000002,-0.049,0.1870327511,1.11,0.2,1.1278741064,1.2505,0.111,1.2554167635,0.18050000000000002,-0.049,0.1870327511,1.07,0.16,1.081896483
2020-01-04 22:00:00,1.2245,0.3855,1.2837486125,0.1945,-0.0545,0.2019913364,1.03,0.44,1.120044642,1.1545,-0.1545,1.1647920415,0.1945,-0.0545,0.2019913364,0.96,-0.1,0.965194281
2020-01-04 22:30:00,1.1575,0.5575,1.284761651,0.1875,-0.052500000000000005,0.1947113248,0.97,0.61,1.1458621209,1.0675,-0.3425,1.1210987914,0.1875,-0.052500000000000005,0.1947113248,0.88,-0.29,0.9265527508
2020-01-04 23:00:00,1.1055,0.558,1.238343349,0.1955,-0.052000000000000005,0.20229742950000001,0.91,0.61,1.0955363983,1.0155,-0.342,1.0715429296,0.1955,-0.052000000000000005,0.20229742950000001,0.8200000000000001,-0.29,0.8697700846
2020-01-04 23:30:00,1.002,0.28650000000000003,1.042154619,0.202,-0.053500000000000006,0.20896470990000002,0.8,0.34,0.8692525525,0.9420000000000001,-0.0935,0.9466288872,0.202,-0.053500000000000006,0.20896470990000002,0.74,-0.04,0.7410802925000001
2020-01-05 00:00:00,0.979,0.1005,0.9841449334000001,0.209,-0.0495,0.2147818661,0.77,0.15,0.7844743463,0.9390000000000001,0.060500000000000005,0.9409469964,0.209,-0.0495,0.2147818661,0.73,0.11,0.738241153
2020-01-05 00:30:00,1.1275,0.10550000000000001,1.1324250527,0.23750000000000002,-0.0545,0.24367293650000002,0.89,0.16,0.9042676595,1.0875,0.0655,1.0894707431,0.23750000000000002,-0.0545,0.24367293650000002,0.85,0.12,0.8584287973
2020-01-05 01:00:00,1.327,0.357,1.3741826662,0.247,-0.053,0.2526222476,1.08,0.41000000000000003,1.1552056094,1.2570000000000001,-0.163,1.2675243587,0.247,-0.053,0.2526222476,1.01,-0.11,1.0159724406
2020-01-05 01:30:00,1.374,0.1305,1.3801834117,0.20400000000000001,-0.0495,0.2099196275,1.17,0.18,1.1837651794,1.334,0.0805,1.3364266721,0.20400000000000001,-0.0495,0.2099196275,1.13,0.13,1.1374532957
2020-01-05 02:00:00,1.35,0.1285,1.3561018583,0.2,-0.051500000000000004,0.20652421170000002,1.15,0.18,1.1640017182,1.3,0.08850000000000001,1.3030089217,0.2,-0.051500000000000004,0.20652421170000002,1.1,0.14,1.1088733021
2020-01-05 02:30:00,1.3075,0.1295,1.3138974465,0.1875,-0.0505,0.194181616,1.12,0.18,1.134372073,1.2675,0.08950000000000001,1.270655933,0.1875,-0.0505,0.194181616,1.08,0.14,1.0890362712
2020-01-05 03:00:00,1.2810000000000001,0.129,1.2874789319,0.191,-0.051000000000000004,0.19769167910000002,1.09,0.18,1.1047624179,1.241,0.089,1.2441872849,0.191,-0.051000000000000004,0.19769167910000002,1.05,0.14,1.0592922165
2020-01-05 03:30:00,1.231,0.11750000000000001,1.2365950226,0.201,-0.052500000000000005,0.20774323090000002,1.03,0.17,1.0439348639,1.191,0.0775,1.193518852,0.201,-0.052500000000000005,0.20774323090000002,0.99,0.13,0.9984988733000001
2020-01-05 04:00:00,1.1825,0.1165,1.1882249366,0.2025,-0.053500000000000006,0.2094480843,0.98,0.17,0.9946356117,1.1425,0.0765,1.1450582955,0.2025,-0.053500000000000006,0.2094480843,0.9400000000000001,0.13,0.9489467846
2020-01-05 04:30:00,1.121,0.117,1.1270891713,0.221,-0.053,0.2272663635,0.9,0.17,0.9159148432,1.081,0.077,1.0837388984,0.221,-0.053,0.2272663635,0.86,0.13,0.8697700846
2020-01-05 05:00:00,1.0525,0.11,1.0582326068,0.2225,-0.05,0.2280487886,0.8300000000000001,0.16,0.8452810184,1.0125,0.07,1.0149168685,0.2225,-0.05,0.2280487886,0.79,0.12,0.79906195
2020-01-05 05:30:00,1.0375,0.1165,1.0440203542,0.2175,-0.0635,0.22658000790000002,0.8200000000000001,0.18,0.8395236745,0.9975,0.0765,1.0004291579,0.2175,-0.0635,0.22658000790000002,0.78,0.14,0.7924645102000001
2020-01-05 06:00:00,1.041,0.126,1.0485976349,0.191,-0.054,0.1984867754,0.85,0.18,0.8688498144000001,1.001,0.08600000000000001,1.0046875136,0.191,-0.054,0.1984867754,0.81,0.14,0.8220097323000001
2020-01-05 06:30:00,1.093,0.1295,1.1006449246,0.193,-0.060500000000000005,0.202260352,0.9,0.19,0.9198369421,1.053,0.08950000000000001,1.0567966928,0.193,-0.060500000000000005,0.202260352,0.86,0.15,0.8729833904000001
2020-01-05 07:00:00,1.109,0.129,1.1164774964,0.219,-0.061,0.2273367546,0.89,0.19,0.9100549434,1.069,0.089,1.0726984665,0.219,-0.061,0.2273367546,0.85,0.15,0.8631338251
2020-01-05 07:30:00,1.102,0.14750000000000002,1.1118274372,0.232,-0.0625,0.2402712009,0.87,0.21,0.8949860334,1.062,0.0975,1.0664662442,0.232,-0.0625,0.2402712009,0.8300000000000001,0.16,0.8452810184
2020-01-05 08:00:00,1.0855,0.149,1.0956784428,0.2255,-0.07100000000000001,0.23641330330000002,0.86,0.22,0.8876936408,1.0455,0.099,1.0501767708,0.2255,-0.07100000000000001,0.23641330330000002,0.8200000000000001,0.17,0.8374365648000001
2020-01-05 08:30:00,1.1355,0.532,1.2539474670000001,0.2155,-0.068,0.2259740029,0.92,0.6000000000000001,1.0983624174,1.0455,-0.268,1.0793026684,0.2155,-0.068,0.2259740029,0.8300000000000001,-0.2,0.8537564055
2020-01-05 09:00:00,1.166,0.561,1.2939385611,0.226,-0.069,0.23629854,0.9400000000000001,0.63,1.1315917992,1.076,-0.329,1.1251742087,0.226,-0.069,0.23629854,0.85,-0.26,0.8888756943
2020-01-05 09:30:00,1.19,0.465,1.2776247493000001,0.22,-0.065,0.2294013949,0.97,0.53,1.1053506231,1.1,-0.23500000000000001,1.1248222082,0.22,-0.065,0.2294013949,0.88,-0.17,0.8962700486
2020-01-05 10:00:00,1.2530000000000001,0.14450000000000002,1.2613045826,0.233,-0.0655,0.2420315062,1.02,0.21,1.0413932975,1.213,0.10450000000000001,1.2174930185,0.233,-0.0655,0.2420315062,0.98,0.17,0.9946356117
2020-01-05 10:30:00,1.286,0.148,1.2944883159,0.246,-0.07200000000000001,0.2563201124,1.04,0.22,1.0630145813,1.246,0.108,1.2506718195,0.246,-0.07200000000000001,0.2563201124,1.0,0.18,1.0160708637
2020-01-05 11:00:00,1.288,0.149,1.2965897578,0.248,-0.07100000000000001,0.2579631757,1.04,0.22,1.0630145813,1.248,0.109,1.2527509729,0.248,-0.07100000000000001,0.2579631757,1.0,0.18,1.0160708637
2020-01-05 11:30:00,1.3365,0.169,1.3471426242,0.24650000000000002,-0.07100000000000001,0.2565214416,1.09,0.24,1.1161093136,1.2965,0.129,1.3029018574,0.24650000000000002,-0.07100000000000001,0.2565214416,1.05,0.2,1.0688779163
2020-01-05 12:00:00,1.381,0.17550000000000002,1.3921067667,0.231,-0.0645,0.2398358814,1.15,0.24,1.1747765745,1.331,0.1355,1.3378793854,0.231,-0.0645,0.2398358814,1.1,0.2,1.1180339887
2020-01-05 12:30:00,1.375,0.17400000000000002,1.3859657283,0.225,-0.066,0.23448027640000002,1.15,0.24,1.1747765745,1.325,0.134,1.3317586118,0.225,-0.066,0.23448027640000002,1.1,0.2,1.1180339887
2020-01-05 13:00:00,1.366,0.185,1.3784705292,0.216,-0.065,0.2255681715,1.15,0.25,1.1768602296,1.306,0.085,1.3087631566,0.216,-0.065,0.2255681715,1.09,0.15,1.1002726935
2020-01-05 13:30:00,1.3705,0.28500000000000003,1.3998197205,0.2005,-0.065,0.2107729821,1.17,0.35000000000000003,1.2212288893,1.3105,0.035,1.3109672955,0.2005,-0.065,0.2107729821,1.11,0.1,1.1144954015
2020-01-05 14:00:00,1.3435000000000001,0.1675,1.353901215,0.20350000000000001,-0.0625,0.21288142240000002,1.1400000000000001,0.23,1.162970335,1.3035,0.11750000000000001,1.3087851236999999,0.20350000000000001,-0.0625,0.21288142240000002,1.1,0.18,1.1146299834
2020-01-05 14:30:00,1.3585,0.1675,1.3687872369,0.2285,-0.07250000000000001,0.2397258851,1.13,0.24,1.1552056094,1.3085,0.11750000000000001,1.3137650094,0.2285,-0.07250000000000001,0.2397258851,1.08,0.19,1.09658561
2020-01-05 15:00:00,1.308,0.171,1.3191303954,0.218,-0.069,0.228659135,1.09,0.24,1.1161093136,1.268,0.121,1.2737601815000001,0.218,-0.069,0.228659135,1.05,0.19,1.0670520137
2020-01-05 15:30:00,1.306,0.151,1.3147003461,0.20600000000000002,-0.069,0.21724870540000002,1.1,0.22,1.121784293,1.256,0.111,1.2608953168,0.20600000000000002,-0.069,0.21724870540000002,1.05,0.18,1.0653168543
2020-01-05 16:00:00,1.304,0.1565,1.3133576246,0.194,-0.0635,0.2041280236,1.11,0.22,1.1315917992,1.254,0.10650000000000001,1.2585143027,0.194,-0.0635,0.2041280236,1.06,0.17,1.0735455277
2020-01-05 16:30:00,1.4,0.156,1.4086646159,0.22,-0.064,0.2291200559,1.18,0.22,1.200333287,1.35,0.116,1.3549745385,0.22,-0.064,0.2291200559,1.13,0.18,1.1442464769
2020-01-05 17:00:00,1.514,0.3245,1.5483850458,0.244,-0.0655,0.2526385758,1.27,0.39,1.3285330256,1.444,-0.0155,1.4440831867,0.244,-0.0655,0.2526385758,1.2,0.05,1.2010412149
2020-01-05 17:30:00,1.5979999999999999,0.199,1.6103431311,0.258,-0.07100000000000001,0.267591106,1.34,0.27,1.3669308688,1.558,0.159,1.5660922706,0.258,-0.07100000000000001,0.267591106,1.3,0.23,1.3201893804
2020-01-05 18:00:00,1.6335000000000002,0.185,1.6439425933,0.2535,-0.075,0.2643619678,1.38,0.26,1.4042791745,1.5835,0.145,1.5901249165,0.2535,-0.075,0.2643619678,1.33,0.22,1.3480726983
2020-01-05 18:30:00,1.6445,0.1835,1.6547061673,0.24450000000000002,-0.0665,0.25338212250000003,1.4,0.25,1.4221462652999999,1.5945,0.14350000000000002,1.6009442526000002,0.24450000000000002,-0.0665,0.25338212250000003,1.35,0.21,1.3662357044
2020-01-05 19:00:00,1.591,0.17500000000000002,1.6005955142000001,0.261,-0.075,0.2715621476,1.33,0.25,1.3532922818,1.5510000000000002,0.135,1.5568641559,0.261,-0.075,0.2715621476,1.29,0.21,1.3069812546000001
2020-01-05 19:30:00,1.498,0.176,1.5083036829,0.278,-0.084,0.2904134983,1.22,0.26,1.2473972904,1.458,0.136,1.4643291980000002,0.278,-0.084,0.2904134983,1.18,0.22,1.200333287
2020-01-05 20:00:00,1.433,0.165,1.4424680239,0.203,-0.065,0.2131525275,1.23,0.23,1.2513193038,1.393,0.125,1.3985971543,0.203,-0.065,0.2131525275,1.19,0.19,1.2050726119
2020-01-05 20:30:00,1.387,0.253,1.409885811,0.177,-0.067,0.1892564398,1.21,0.32,1.2515989773,1.337,0.053,1.3380500738,0.177,-0.067,0.1892564398,1.16,0.12,1.166190379
2020-01-05 21:00:00,1.303,0.1535,1.3120103849,0.193,-0.0565,0.20110009950000002,1.11,0.21,1.129690223,1.263,0.1135,1.2680896065,0.193,-0.0565,0.20110009950000002,1.07,0.17,1.0834205093
2020-01-05 21:30:00,1.2650000000000001,0.14850000000000002,1.2736864803,0.195,-0.061500000000000006,0.2044682127,1.07,0.21,1.0904127659,1.225,0.1085,1.2297956131,0.195,-0.061500000000000006,0.2044682127,1.03,0.17,1.0439348639
2020-01-05 22:00:00,1.1985000000000001,0.1835,1.2124662882,0.1885,-0.0565,0.1967854161,1.01,0.24,1.0381233067,1.1585,0.053500000000000006,1.1597346679,0.1885,-0.0565,0.1967854161,0.97,0.11,0.9762171889000001
2020-01-05 22:30:00,1.1015,0.5585,1.2349997976,0.21150000000000002,-0.061500000000000006,0.22026007350000001,0.89,0.62,1.0846658472,1.0115,-0.3415,1.0675928531,0.21150000000000002,-0.061500000000000006,0.22026007350000001,0.8,-0.28,0.847584804
2020-01-05 23:00:00,1.0315,0.549,1.1685004279,0.2715,-0.07100000000000001,0.2806300946,0.76,0.62,0.9808159868,0.9415,-0.35100000000000003,1.0048001045,0.2715,-0.07100000000000001,0.2806300946,0.67,-0.28,0.7261542536000001
2020-01-05 23:30:00,0.9785,0.542,1.11858225,0.2685,-0.078,0.2796001609,0.71,0.62,0.9426027795,0.8885000000000001,-0.358,0.9579124438000001,0.2685,-0.078,0.2796001609,0.62,-0.28,0.6802940541
2020-01-06 00:00:00,0.961,0.5555,1.1100005631,0.271,-0.0845,0.2838683674,0.6900000000000001,0.64,0.9411163584000001,0.871,-0.35450000000000004,0.9403782484000001,0.271,-0.0845,0.2838683674,0.6000000000000001,-0.27,0.657951366
2020-01-06 00:30:00,1.1135,0.545,1.2397206339,0.29350000000000004,-0.085,0.3055605505,0.8200000000000001,0.63,1.0340696302,1.0235,-0.355,1.083317705,0.29350000000000004,-0.085,0.3055605505,0.73,-0.27,0.7783315489
2020-01-06 01:00:00,1.3014999999999999,0.5475,1.4119697235,0.3015,-0.0825,0.31258358880000003,1.0,0.63,1.1819052415,1.2115,-0.35250000000000004,1.2617402665,0.3015,-0.0825,0.31258358880000003,0.91,-0.27,0.9492101980000001
2020-01-06 01:30:00,1.366,0.5525,1.4735033933000001,0.276,-0.0775,0.28667446690000004,1.09,0.63,1.2589678312,1.276,-0.34750000000000003,1.3224720224,0.276,-0.0775,0.28667446690000004,1.0,-0.27,1.0358088627
2020-01-06 02:00:00,1.323,0.557,1.4354713512,0.273,-0.083,0.2853383956,1.05,0.64,1.2296747537,1.233,-0.353,1.2825357695,0.273,-0.083,0.2853383956,0.96,-0.27,0.9972462083
2020-01-06 02:30:00,1.2895,0.5505,1.4020914735,0.3195,-0.08950000000000001,0.33179888490000004,0.97,0.64,1.1621101497,1.1895,-0.35950000000000004,1.2426385235,0.3195,-0.08950000000000001,0.33179888490000004,0.87,-0.27,0.910933587
2020-01-06 03:00:00,1.2695,0.5435,1.3809498543,0.34950000000000003,-0.0965,0.3625775779,0.92,0.64,1.1207140581,1.1795,-0.34650000000000003,1.2293423038,0.34950000000000003,-0.0965,0.3625775779,0.8300000000000001,-0.25,0.8668333173
2020-01-06 03:30:00,1.2105000000000001,0.20750000000000002,1.2281557312,0.3805,-0.10250000000000001,0.3940640811,0.8300000000000001,0.31,0.8860022573,1.1605,-0.022500000000000003,1.1607180967,0.3805,-0.10250000000000001,0.3940640811,0.78,0.08,0.7840918314
2020-01-06 04:00:00,1.157,0.11,1.1622172774,0.357,-0.1,0.3707411496,0.8,0.21,0.8271033793,1.117,0.07,1.1191912258,0.357,-0.1,0.3707411496,0.76,0.17,0.7787810989
2020-01-06 04:30:00,1.0855,0.10300000000000001,1.090375738,0.28550000000000003,-0.08700000000000001,0.29846147160000003,0.8,0.19,0.8222530024,1.0455,0.063,1.0473964149,0.28550000000000003,-0.08700000000000001,0.29846147160000003,0.76,0.15,0.7746612163000001
2020-01-06 05:00:00,1.04,0.109,1.0456964187,0.28,-0.081,0.29148070260000003,0.76,0.19,0.7833900689000001,1.0,0.069,1.0023776733,0.28,-0.081,0.29148070260000003,0.72,0.15,0.7354590403
2020-01-06 05:30:00,1.0265,0.116,1.0330335183,0.3365,-0.094,0.3493826699,0.6900000000000001,0.21,0.7212489168,0.9865,0.076,0.9894231906000001,0.3365,-0.094,0.3493826699,0.65,0.17,0.6718630813
2020-01-06 06:00:00,1.044,0.1255,1.0515161673,0.364,-0.10450000000000001,0.37870338000000003,0.68,0.23,0.7178439942,1.004,0.0855,1.0076339861,0.364,-0.10450000000000001,0.37870338000000003,0.64,0.19,0.6676076692
2020-01-06 06:30:00,1.12,0.14450000000000002,1.129283069,0.41000000000000003,-0.1155,0.4259580378,0.71,0.26,0.7561084578,1.08,0.0945,1.0841264917,0.41000000000000003,-0.1155,0.4259580378,0.67,0.21,0.7021395873
2020-01-06 07:00:00,1.213,0.1525,1.2225486698,0.423,-0.11750000000000001,0.4390162298,0.79,0.27,0.8348652586,1.173,0.1125,1.1783824719,0.423,-0.11750000000000001,0.4390162298,0.75,0.23,0.7844743463
2020-01-06 07:30:00,1.2425,0.1495,1.2514617452999999,0.3725,-0.1005,0.3858192582,0.87,0.25,0.9052071586,1.2025000000000001,0.1095,1.2074752585,0.3725,-0.1005,0.3858192582,0.8300000000000001,0.21,0.8561541917000001
2020-01-06 08:00:00,1.23,0.1605,1.2404274465,0.38,-0.1095,0.3954620715,0.85,0.27,0.8918520057,1.19,0.12050000000000001,1.1960853857,0.38,-0.1095,0.3954620715,0.81,0.23,0.8420213774
2020-01-06 08:30:00,1.284,0.488,1.3736083867,0.384,-0.17200000000000001,0.4207612149,0.9,0.66,1.1160645143,1.194,-0.192,1.2093386622,0.384,-0.17200000000000001,0.4207612149,0.81,-0.02,0.810246876
2020-01-06 09:00:00,1.3295,0.605,1.460683145,0.3995,-0.20500000000000002,0.44902700360000003,0.93,0.81,1.2332882875,1.2395,-0.28500000000000003,1.271843249,0.3995,-0.20500000000000002,0.44902700360000003,0.84,-0.08,0.8438009244
2020-01-06 09:30:00,1.282,0.592,1.4120863996000002,0.392,-0.20800000000000002,0.44376570390000003,0.89,0.8,1.1967038063,1.192,-0.28800000000000003,1.2262984955,0.392,-0.20800000000000002,0.44376570390000003,0.8,-0.08,0.8039900497
2020-01-06 10:00:00,1.251,0.5875,1.382084386,0.401,-0.1625,0.4326745313,0.85,0.75,1.1335784049,1.161,-0.3025,1.1997613304,0.401,-0.1625,0.4326745313,0.76,-0.14,0.7727871635
2020-01-06 10:30:00,1.271,0.584,1.3987483691,0.441,-0.136,0.461494312,0.8300000000000001,0.72,1.0987720419,1.181,-0.306,1.2199987705,0.441,-0.136,0.461494312,0.74,-0.17,0.7592759709
2020-01-06 11:00:00,1.2585,0.5825,1.3867690868,0.4585,-0.1375,0.4786736884,0.8,0.72,1.0762899238,1.1685,-0.3075,1.2082832863,0.4585,-0.1375,0.4786736884,0.71,-0.17,0.7300684899000001
2020-01-06 11:30:00,1.2835,0.584,1.4101163959,0.4335,-0.136,0.4543327525,0.85,0.72,1.1139569112,1.1935,-0.306,1.2321031816,0.4335,-0.136,0.4543327525,0.76,-0.17,0.7787810989
2020-01-06 12:00:00,1.3495,0.5985,1.4762630186,0.40950000000000003,-0.14150000000000001,0.4332580063,0.9400000000000001,0.74,1.1963277143,1.2595,-0.29150000000000004,1.2927925201,0.40950000000000003,-0.14150000000000001,0.4332580063,0.85,-0.15,0.8631338251
2020-01-06 12:30:00,1.361,0.6015,1.4879930275,0.381,-0.1285,0.40208612260000004,0.98,0.73,1.2220065466,1.2610000000000001,-0.28850000000000003,1.2935815591,0.381,-0.1285,0.40208612260000004,0.88,-0.16,0.894427191
2020-01-06 13:00:00,1.3305,0.591,1.4558541307000001,0.3905,-0.109,0.4054272438,0.9400000000000001,0.7000000000000001,1.1720068259,1.2405,-0.299,1.2760255679,0.3905,-0.109,0.4054272438,0.85,-0.19,0.8709764635
2020-01-06 13:30:00,1.3275000000000001,0.6000000000000001,1.4567965712,0.3775,-0.11,0.3932000127,0.9500000000000001,0.71,1.1860016863,1.2375,-0.29,1.2710256685,0.3775,-0.11,0.3932000127,0.86,-0.18,0.8786353055
2020-01-06 14:00:00,1.2825,0.6015,1.4165480931,0.3425,-0.1585,0.3773970058,0.9400000000000001,0.76,1.2088010589,1.1825,-0.28850000000000003,1.2171846614,0.3425,-0.1585,0.3773970058,0.84,-0.13,0.85
2020-01-06 14:30:00,1.235,0.6065,1.3758878043,0.355,-0.1635,0.3908417199,0.88,0.77,1.1693160394,1.145,-0.29350000000000004,1.1820182951,0.355,-0.1635,0.3908417199,0.79,-0.13,0.800624756
2020-01-06 15:00:00,1.199,0.609,1.3447981261,0.34900000000000003,-0.181,0.39314373960000004,0.85,0.79,1.1604309544,1.109,-0.291,1.1465435011,0.34900000000000003,-0.181,0.39314373960000004,0.76,-0.11,0.7679192666
2020-01-06 15:30:00,1.171,0.5995,1.3155383879,0.331,-0.1605,0.3678603675,0.84,0.76,1.1327841807,1.081,-0.3005,1.1219898618,0.331,-0.1605,0.3678603675,0.75,-0.14,0.7629547824
2020-01-06 16:00:00,1.171,0.5680000000000001,1.3014856895,0.321,-0.112,0.3399779405,0.85,0.68,1.0885311204,1.081,-0.322,1.1279383848,0.321,-0.112,0.3399779405,0.76,-0.21,0.7884795495
2020-01-06 16:30:00,1.287,0.589,1.4153762751,0.307,-0.091,0.32020306060000003,0.98,0.68,1.1928118041,1.197,-0.311,1.2367416869,0.307,-0.091,0.32020306060000003,0.89,-0.22,0.9167878708
2020-01-06 17:00:00,1.4304999999999999,0.557,1.5351153865,0.3205,-0.093,0.33372031700000004,1.11,0.65,1.2863125592,1.3405,-0.243,1.3623469639,0.3205,-0.093,0.33372031700000004,1.02,-0.15,1.0309704166
