Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-06 17:30:00,1.5265,0.186,1.5377900539,0.29650000000000004,-0.094,0.3110438072,1.23,0.28,1.2614673995,1.4865,0.146,1.4936526536999999,0.29650000000000004,-0.094,0.3110438072,1.19,0.24,1.2139604606
2020-01-06 18:00:00,1.5979999999999999,0.186,1.608788364,0.308,-0.094,0.3220248438,1.29,0.28,1.3200378782,1.558,0.146,1.5648258688999999,0.308,-0.094,0.3220248438,1.25,0.24,1.2728314892
2020-01-06 18:30:00,1.6035,0.184,1.6140223821,0.29350000000000004,-0.08600000000000001,0.3058402361,1.31,0.27,1.3375350463,1.5635,0.134,1.5692317388,0.29350000000000004,-0.08600000000000001,0.3058402361,1.27,0.22,1.2889142718
2020-01-06 19:00:00,1.5705,0.1605,1.5786799866,0.2705,-0.0795,0.28194059660000004,1.3,0.24,1.3219682296,1.5305,0.12050000000000001,1.535236301,0.2705,-0.0795,0.28194059660000004,1.26,0.2,1.2757742747
2020-01-06 19:30:00,1.4905,0.1585,1.4989037661,0.2605,-0.0815,0.2729514609,1.23,0.24,1.2531959145,1.4505,0.11850000000000001,1.4553324362,0.2605,-0.0815,0.2729514609,1.19,0.2,1.2066896867
2020-01-06 20:00:00,1.446,0.16,1.4548250754,0.266,-0.08,0.2777696888,1.18,0.24,1.2041594579,1.396,0.12,1.4011481007,0.266,-0.08,0.2777696888,1.13,0.2,1.1475626345
2020-01-06 20:30:00,1.433,0.293,1.4626475993999999,0.253,-0.067,0.2617212257,1.18,0.36,1.2336936411,1.363,0.013000000000000001,1.3630619942,0.253,-0.067,0.2617212257,1.11,0.08,1.1128791489
2020-01-06 21:00:00,1.407,0.1675,1.4169351608,0.247,-0.0625,0.254784713,1.16,0.23,1.1825819211,1.357,0.1275,1.3629766139,0.247,-0.0625,0.254784713,1.11,0.19,1.1261438629
2020-01-06 21:30:00,1.3275000000000001,0.148,1.3357246161,0.20750000000000002,-0.062,0.2165646555,1.12,0.21,1.1395174417,1.2875,0.108,1.2920217684,0.20750000000000002,-0.062,0.2165646555,1.08,0.17,1.0932977636
2020-01-06 22:00:00,1.2755,0.3655,1.3268347674,0.20550000000000002,-0.0645,0.2153845398,1.07,0.43,1.1531695452,1.1955,-0.1245,1.2019652657,0.20550000000000002,-0.0645,0.2153845398,0.99,-0.06,0.9918165153
2020-01-06 22:30:00,1.168,0.556,1.2935841681,0.198,-0.054,0.2052315765,0.97,0.61,1.1458621209,1.078,-0.34400000000000003,1.1315564502,0.198,-0.054,0.2052315765,0.88,-0.29,0.9265527508
2020-01-06 23:00:00,1.074,0.556,1.2093849677,0.214,-0.054,0.2207079518,0.86,0.61,1.0543718509,0.984,-0.34400000000000003,1.0423972371,0.214,-0.054,0.2207079518,0.77,-0.29,0.8228000972
2020-01-06 23:30:00,0.988,0.2675,1.0235722984,0.20800000000000002,-0.052500000000000005,0.2145233088,0.78,0.32,0.8430895563,0.9380000000000001,-0.0625,0.9400799168,0.20800000000000002,-0.052500000000000005,0.2145233088,0.73,-0.01,0.7300684899000001
2020-01-07 00:00:00,0.9655,0.2605,1.0000252497,0.20550000000000002,-0.059500000000000004,0.21394041230000002,0.76,0.32,0.8246211251000001,0.9055000000000001,-0.08950000000000001,0.9099123584000001,0.20550000000000002,-0.059500000000000004,0.21394041230000002,0.7000000000000001,-0.03,0.7006425622
2020-01-07 00:30:00,1.1275,0.5285000000000001,1.245218254,0.2175,-0.061500000000000006,0.2260276532,0.91,0.59,1.0845275469,1.0375,-0.35150000000000003,1.0954261728,0.2175,-0.061500000000000006,0.2260276532,0.8200000000000001,-0.29,0.8697700846
2020-01-07 01:00:00,1.3094999999999999,0.125,1.3154524887,0.20950000000000002,-0.055,0.2165992844,1.1,0.18,1.1146299834,1.2595,0.055,1.2607003014,0.20950000000000002,-0.055,0.2165992844,1.05,0.11,1.0557461816
2020-01-07 01:30:00,1.365,0.1095,1.3693849896999999,0.23500000000000001,-0.060500000000000005,0.24266283190000001,1.13,0.17,1.1427160627,1.325,0.0695,1.3268214838,0.23500000000000001,-0.060500000000000005,0.24266283190000001,1.09,0.13,1.09772492
2020-01-07 02:00:00,1.3405,0.114,1.345338712,0.2605,-0.066,0.2687308133,1.08,0.18,1.0948972555,1.3005,0.074,1.3026036427,0.2605,-0.066,0.2687308133,1.04,0.14,1.0493807698
2020-01-07 02:30:00,1.316,0.11800000000000001,1.3212796827,0.23600000000000002,-0.07200000000000001,0.2467387282,1.08,0.19,1.09658561,1.276,0.078,1.2783817896,0.23600000000000002,-0.07200000000000001,0.2467387282,1.04,0.15,1.0507616285
2020-01-07 03:00:00,1.3,0.117,1.3052543813,0.23,-0.073,0.2413068586,1.07,0.19,1.086738239,1.25,0.077,1.2523693545,0.23,-0.073,0.2413068586,1.02,0.15,1.0309704166
2020-01-07 03:30:00,1.238,0.115,1.2433298034,0.23800000000000002,-0.065,0.24671643640000002,1.0,0.18,1.0160708637,1.198,0.085,1.2010116569,0.23800000000000002,-0.065,0.24671643640000002,0.96,0.15,0.9716480844000001
2020-01-07 04:00:00,1.1855,0.129,1.1924979036,0.28550000000000003,-0.081,0.296768007,0.9,0.21,0.924175308,1.1455,0.069,1.1475762502,0.28550000000000003,-0.081,0.296768007,0.86,0.15,0.8729833904000001
2020-01-07 04:30:00,1.1605,0.5445,1.2818894258,0.3005,-0.0855,0.3124267914,0.86,0.63,1.0660675401,1.0705,-0.35550000000000004,1.1279851506,0.3005,-0.0855,0.3124267914,0.77,-0.27,0.8159656856
2020-01-07 05:00:00,1.103,0.543,1.2294136814,0.293,-0.08700000000000001,0.3056435833,0.81,0.63,1.0261578826,1.013,-0.357,1.074066106,0.293,-0.08700000000000001,0.3056435833,0.72,-0.27,0.7689603371
2020-01-07 05:30:00,1.052,0.441,1.1406949636000001,0.312,-0.089,0.3244456811,0.74,0.53,0.9102197537000001,0.982,-0.279,1.0208648294,0.312,-0.089,0.3244456811,0.67,-0.19,0.6964194139000001
2020-01-07 06:00:00,1.0535,0.1095,1.0591753868,0.3135,-0.09050000000000001,0.32630124120000004,0.74,0.2,0.7665507159,1.0135,0.0695,1.0158801603,0.3135,-0.09050000000000001,0.32630124120000004,0.7000000000000001,0.16,0.7180529228
2020-01-07 06:30:00,1.1375,0.11850000000000001,1.1436557611,0.3075,-0.0915,0.3208247185,0.8300000000000001,0.21,0.8561541917000001,1.0975,0.0785,1.1003038217,0.3075,-0.0915,0.3208247185,0.79,0.17,0.808084154
2020-01-07 07:00:00,1.2435,0.2235,1.2634257002,0.3335,-0.0965,0.3471807886,0.91,0.32,0.9646242792,1.1935,0.0035,1.193505132,0.3335,-0.0965,0.3471807886,0.86,0.1,0.8657944329
2020-01-07 07:30:00,1.235,0.1545,1.2446265504,0.355,-0.10550000000000001,0.3703447718,0.88,0.26,0.9176055798,1.195,0.1145,1.2004729276,0.355,-0.10550000000000001,0.3703447718,0.84,0.22,0.8683317338000001
2020-01-07 08:00:00,1.2075,0.158,1.2177931885,0.3375,-0.122,0.358873585,0.87,0.28,0.9139474821,1.1675,0.11800000000000001,1.1734480176,0.3375,-0.122,0.358873585,0.8300000000000001,0.24,0.8640023148
2020-01-07 08:30:00,1.2165,0.156,1.226461679,0.34650000000000003,-0.17400000000000002,0.38773476760000003,0.87,0.33,0.9304837452,1.1765,0.116,1.1822048257,0.34650000000000003,-0.17400000000000002,0.38773476760000003,0.8300000000000001,0.29,0.8792041856
2020-01-07 09:00:00,1.2175,0.166,1.2287645218,0.35750000000000004,-0.20400000000000001,0.4116093415,0.86,0.37,0.9362157871000001,1.1775,0.126,1.1842222131,0.35750000000000004,-0.20400000000000001,0.4116093415,0.8200000000000001,0.33,0.8839117603000001
2020-01-07 09:30:00,1.16,0.1685,1.1721741551,0.36,-0.2015,0.41255575380000004,0.8,0.37,0.8814193100000001,1.12,0.1285,1.1273474398,0.36,-0.2015,0.41255575380000004,0.76,0.33,0.8285529555000001
2020-01-07 10:00:00,1.085,0.161,1.0968801211,0.34500000000000003,-0.159,0.37987629570000003,0.74,0.32,0.8062257748,1.045,0.121,1.051981939,0.34500000000000003,-0.159,0.37987629570000003,0.7000000000000001,0.28,0.753923073
2020-01-07 10:30:00,1.0965,0.1535,1.1071921694,0.3665,-0.1165,0.3845705397,0.73,0.27,0.7783315489,1.0565,0.1135,1.0625791735,0.3665,-0.1165,0.3845705397,0.6900000000000001,0.23,0.7273238618
2020-01-07 11:00:00,1.09,0.165,1.1024177974,0.37,-0.135,0.3938591119,0.72,0.30000000000000004,0.78,1.05,0.125,1.0574142991,0.37,-0.135,0.3938591119,0.68,0.26,0.7280109889
2020-01-07 11:30:00,1.126,0.1655,1.1380976452,0.366,-0.17450000000000002,0.4054704058,0.76,0.34,0.8325863319,1.096,0.1255,1.1031619328,0.366,-0.17450000000000002,0.4054704058,0.73,0.30000000000000004,0.7892401409
2020-01-07 12:00:00,1.1085,0.163,1.1204201221,0.3985,-0.177,0.4360404224,0.71,0.34,0.7872102642000001,1.0685,0.123,1.0755562514,0.3985,-0.177,0.4360404224,0.67,0.30000000000000004,0.7340980861
2020-01-07 12:30:00,1.1415,0.17,1.1540893596,0.42150000000000004,-0.15,0.44739495970000004,0.72,0.32,0.7879086241000001,1.1015,0.12,1.1080172607,0.42150000000000004,-0.15,0.44739495970000004,0.68,0.27,0.731641989
2020-01-07 13:00:00,1.1335,0.1665,1.145663345,0.42350000000000004,-0.12350000000000001,0.4411400005,0.71,0.29,0.7669419796,1.0935,0.1265,1.1007926689,0.42350000000000004,-0.12350000000000001,0.4411400005,0.67,0.25,0.7151223672
2020-01-07 13:30:00,1.104,0.1555,1.1148974168,0.434,-0.1245,0.45150442970000004,0.67,0.28,0.7261542536000001,1.064,0.1155,1.0702505548,0.434,-0.1245,0.45150442970000004,0.63,0.24,0.6741661516
2020-01-07 14:00:00,1.0745,0.14150000000000001,1.0837769604,0.42450000000000004,-0.1885,0.4644701282,0.65,0.33,0.7289718787,1.0345,0.1015,1.0394674117,0.42450000000000004,-0.1885,0.4644701282,0.61,0.29,0.6754257916
2020-01-07 14:30:00,1.098,0.145,1.1075328438,0.428,-0.225,0.4835380026,0.67,0.37,0.7653757247,1.058,0.095,1.0622565603,0.428,-0.225,0.4835380026,0.63,0.32,0.7066116331000001
2020-01-07 15:00:00,1.1075,0.145,1.1169517671,0.40750000000000003,-0.225,0.4654903329,0.7000000000000001,0.37,0.7917701687,1.0675,0.095,1.0717188297,0.40750000000000003,-0.225,0.4654903329,0.66,0.32,0.7334848328
2020-01-07 15:30:00,1.0935,0.158,1.1048557598,0.41350000000000003,-0.202,0.4602024011,0.68,0.36,0.7694153625,1.0635,0.108,1.0689697143,0.41350000000000003,-0.202,0.4602024011,0.65,0.31,0.7201388755
2020-01-07 16:00:00,1.118,0.162,1.1296760598,0.428,-0.138,0.4496976762,0.6900000000000001,0.30000000000000004,0.7523961722,1.088,0.122,1.0948187065,0.428,-0.138,0.4496976762,0.66,0.26,0.709365914
2020-01-07 16:30:00,1.325,0.18,1.3371705202,0.41500000000000004,-0.12,0.4320011574,0.91,0.30000000000000004,0.9581753493,1.2850000000000001,0.13,1.2915591353,0.41500000000000004,-0.12,0.4320011574,0.87,0.25,0.9052071586
2020-01-07 17:00:00,1.439,0.1895,1.4514238699,0.379,-0.1105,0.394780002,1.06,0.30000000000000004,1.1016351483,1.399,0.1395,1.4059378542,0.379,-0.1105,0.394780002,1.02,0.25,1.0501904589
2020-01-07 17:30:00,1.5325,0.1925,1.5445428126,0.35250000000000004,-0.1075,0.3685274752,1.18,0.30000000000000004,1.2175385004,1.4925000000000002,0.1525,1.5002708088999999,0.35250000000000004,-0.1075,0.3685274752,1.1400000000000001,0.26,1.1692732786
2020-01-07 18:00:00,1.5965,0.194,1.6082438403000001,0.3665,-0.106,0.3815209693,1.23,0.30000000000000004,1.2660568708,1.5465,0.154,1.5541487219999999,0.3665,-0.106,0.3815209693,1.18,0.26,1.2083045974
2020-01-07 18:30:00,1.5975000000000001,0.1925,1.6090564005,0.3975,-0.1075,0.4117796741,1.2,0.30000000000000004,1.2369316877,1.5474999999999999,0.1525,1.5549959807,0.3975,-0.1075,0.4117796741,1.15,0.26,1.1790250209
2020-01-07 19:00:00,1.558,0.1875,1.5692419348,0.388,-0.1125,0.40398050700000004,1.17,0.30000000000000004,1.2078493284,1.518,0.14750000000000002,1.525149255,0.388,-0.1125,0.40398050700000004,1.13,0.26,1.1595257651
2020-01-07 19:30:00,1.5070000000000001,0.178,1.5174758647000002,0.397,-0.112,0.4124960606,1.11,0.29,1.1472575997,1.467,0.148,1.4744466759,0.397,-0.112,0.4124960606,1.07,0.26,1.1011357773000001
2020-01-07 20:00:00,1.453,0.184,1.4646040421,0.363,-0.106,0.378160019,1.09,0.29,1.1279184368,1.403,0.134,1.4093846175,0.363,-0.106,0.378160019,1.04,0.24,1.0673331251
2020-01-07 20:30:00,1.412,0.225,1.4298143236,0.352,-0.105,0.36732682990000004,1.06,0.33,1.1101801656,1.362,0.095,1.3653091225,0.352,-0.105,0.36732682990000004,1.01,0.2,1.0296115772
2020-01-07 21:00:00,1.371,0.596,1.4949438117,0.391,-0.114,0.40728000200000003,0.98,0.71,1.210165278,1.2810000000000001,-0.304,1.3165777607,0.391,-0.114,0.40728000200000003,0.89,-0.19,0.9100549434
2020-01-07 21:30:00,1.3115,0.5755,1.4322124493000001,0.4015,-0.1145,0.417507485,0.91,0.6900000000000001,1.1420157617,1.2215,-0.3245,1.2638680706,0.4015,-0.1145,0.417507485,0.8200000000000001,-0.21,0.8464632302
2020-01-07 22:00:00,1.228,0.55,1.3455422699000001,0.398,-0.11,0.4129213,0.8300000000000001,0.66,1.0604244433,1.138,-0.33,1.1848814287,0.398,-0.11,0.4129213,0.74,-0.22,0.7720103626
2020-01-07 22:30:00,1.1385,0.557,1.2674506894,0.3985,-0.113,0.4142116005,0.74,0.67,0.9982484661000001,1.0485,-0.333,1.1001096536,0.3985,-0.113,0.4142116005,0.65,-0.22,0.6862215386
2020-01-07 23:00:00,1.0705,0.5545,1.2055872013,0.3805,-0.10550000000000001,0.3948550367,0.6900000000000001,0.66,0.9548298278,0.9805,-0.34550000000000003,1.0395915063,0.3805,-0.10550000000000001,0.3948550367,0.6000000000000001,-0.24,0.6462197769
2020-01-07 23:30:00,1.003,0.54,1.1391264197,0.373,-0.1,0.3861722414,0.63,0.64,0.8980534505000001,0.913,-0.32,0.9674549085,0.373,-0.1,0.3861722414,0.54,-0.22,0.5830951895
2020-01-08 00:00:00,0.9785,0.124,0.9863256308,0.3185,-0.08600000000000001,0.32990642610000004,0.66,0.21,0.6926037828,0.9385,0.084,0.9422516914,0.3185,-0.08600000000000001,0.32990642610000004,0.62,0.17,0.6428841264
2020-01-08 00:30:00,1.1320000000000001,0.12150000000000001,1.1385017567,0.292,-0.0785,0.3023677397,0.84,0.2,0.8634813258,1.092,0.0815,1.0950370998,0.292,-0.0785,0.3023677397,0.8,0.16,0.8158431222
2020-01-08 01:00:00,1.3125,0.126,1.3185341293000001,0.2525,-0.074,0.2631202197,1.06,0.2,1.0787029248,1.2725,0.08600000000000001,1.2754027795,0.2525,-0.074,0.2631202197,1.02,0.16,1.0324727599
2020-01-08 01:30:00,1.3719999999999999,0.123,1.3775024501,0.272,-0.077,0.2826888749,1.1,0.2,1.1180339887,1.322,0.083,1.3246029594,0.272,-0.077,0.2826888749,1.05,0.16,1.0621205205
2020-01-08 02:00:00,1.3175,0.13,1.3238981267,0.3175,-0.09,0.3300094696,1.0,0.22,1.0239140589,1.2775,0.08,1.2800024414,0.3175,-0.09,0.3300094696,0.96,0.17,0.9749358953
2020-01-08 02:30:00,1.2755,0.126,1.2817083327,0.34550000000000003,-0.094,0.35805900350000003,0.93,0.22,0.9556673061000001,1.2355,0.076,1.2378353081,0.34550000000000003,-0.094,0.35805900350000003,0.89,0.17,0.9060905032000001
2020-01-08 03:00:00,1.2605,0.1255,1.2667322132,0.35050000000000003,-0.0945,0.3630158399,0.91,0.22,0.9362157871000001,1.2205,0.0755,1.2228329812,0.35050000000000003,-0.0945,0.3630158399,0.87,0.17,0.8864536085
2020-01-08 03:30:00,1.214,0.121,1.2200151638,0.364,-0.099,0.3772227459,0.85,0.22,0.8780091116000001,1.174,0.07100000000000001,1.1761449741,0.364,-0.099,0.3772227459,0.81,0.17,0.8276472679
2020-01-08 04:00:00,1.142,0.1285,1.1492067917,0.372,-0.1015,0.38559856070000004,0.77,0.23,0.8036168241,1.102,0.0785,1.1047924013000001,0.372,-0.1015,0.38559856070000004,0.73,0.18,0.7518643495
2020-01-08 04:30:00,1.1075,0.129,1.114987556,0.35750000000000004,-0.101,0.37149327050000003,0.75,0.23,0.7844743463,1.0675,0.079,1.0704191936,0.35750000000000004,-0.101,0.37149327050000003,0.71,0.18,0.7324616031000001
2020-01-08 05:00:00,1.0555,0.1245,1.0628172468,0.3755,-0.10550000000000001,0.3900391006,0.68,0.23,0.7178439942,1.0255,0.0745,1.0282025579,0.3755,-0.10550000000000001,0.3900391006,0.65,0.18,0.6744627492
2020-01-08 05:30:00,1.062,0.1135,1.0680478688,0.352,-0.0965,0.3649880135,0.71,0.21,0.7404052944,1.022,0.07350000000000001,1.0246395708,0.352,-0.0965,0.3649880135,0.67,0.17,0.6912307864
2020-01-08 06:00:00,1.0605,0.23800000000000002,1.086878213,0.2705,-0.07200000000000001,0.27991829160000004,0.79,0.31,0.8486459804,1.0105,-0.042,1.0113724586,0.2705,-0.07200000000000001,0.27991829160000004,0.74,0.03,0.7406078585
2020-01-08 06:30:00,1.1455,0.134,1.1533109945,0.2655,-0.076,0.27616344800000003,0.88,0.21,0.9047098983,1.1055,0.094,1.1094891843,0.2655,-0.076,0.27616344800000003,0.84,0.17,0.8570297544000001
2020-01-08 07:00:00,1.21,0.1345,1.2174523605,0.26,-0.0655,0.2681235723,0.9500000000000001,0.2,0.9708243919,1.17,0.0945,1.1738101422,0.26,-0.0655,0.2681235723,0.91,0.16,0.9239588735
2020-01-08 07:30:00,1.27,0.14550000000000002,1.2783075725,0.24,-0.0645,0.2485160961,1.03,0.21,1.0511898021,1.23,0.10550000000000001,1.2345162008,0.24,-0.0645,0.2485160961,0.99,0.17,1.0044899203
2020-01-08 08:00:00,1.2585,0.1605,1.2686932253,0.2185,-0.0695,0.2292869381,1.04,0.23,1.0651291002,1.2185,0.12050000000000001,1.2244437513,0.2185,-0.0695,0.2292869381,1.0,0.19,1.0178899744
2020-01-08 08:30:00,1.2690000000000001,0.169,1.2802038900000001,0.189,-0.101,0.21429419030000002,1.08,0.27,1.1132385189,1.229,0.129,1.2357515932,0.189,-0.101,0.21429419030000002,1.04,0.23,1.0651291002
2020-01-08 09:00:00,1.2405,0.17400000000000002,1.2526437043,0.18050000000000002,-0.126,0.22012780380000002,1.06,0.30000000000000004,1.1016351483,1.1905000000000001,0.124,1.1969403703000001,0.18050000000000002,-0.126,0.22012780380000002,1.01,0.25,1.0404806582
2020-01-08 09:30:00,1.1695,0.1665,1.1812927241,0.1695,-0.14350000000000002,0.2220866948,1.0,0.31,1.0469479452,1.1295,0.1165,1.135492184,0.1695,-0.14350000000000002,0.2220866948,0.96,0.26,0.9945853407
2020-01-08 10:00:00,1.143,0.163,1.154563987,0.153,-0.117,0.192608411,0.99,0.28,1.0288342918,1.103,0.123,1.109836925,0.153,-0.117,0.192608411,0.9500000000000001,0.24,0.9798469268000001
2020-01-08 10:30:00,1.1375,0.156,1.148147312,0.1675,-0.094,0.1920735536,0.97,0.25,1.0016985575,1.0975,0.116,1.1036132701,0.1675,-0.094,0.1920735536,0.93,0.21,0.9534149149000001
2020-01-08 11:00:00,1.087,0.149,1.0971645273,0.167,-0.091,0.1901841213,0.92,0.24,0.9507891459000001,1.047,0.109,1.0526585391,0.167,-0.091,0.1901841213,0.88,0.2,0.9024411338
2020-01-08 11:30:00,1.083,0.15,1.0933384654,0.163,-0.09,0.1861961331,0.92,0.24,0.9507891459000001,1.043,0.11,1.0487845346,0.163,-0.09,0.1861961331,0.88,0.2,0.9024411338
2020-01-08 12:00:00,1.0555,0.14550000000000002,1.0654813466,0.17550000000000002,-0.0745,0.1906580709,0.88,0.22,0.9070832376,1.0155,0.10550000000000001,1.0209654744,0.17550000000000002,-0.0745,0.1906580709,0.84,0.18,0.8590692638
2020-01-08 12:30:00,1.0985,0.1635,1.1106009634,0.1885,-0.0565,0.1967854161,0.91,0.22,0.9362157871000001,1.0585,0.12350000000000001,1.0656802992,0.1885,-0.0565,0.1967854161,0.87,0.18,0.8884255737000001
2020-01-08 13:00:00,1.0905,0.146,1.1002300896,0.18050000000000002,-0.044,0.18578549460000002,0.91,0.19,0.9296235797,1.0505,0.106,1.0558343857,0.18050000000000002,-0.044,0.18578549460000002,0.87,0.15,0.8828363382000001
2020-01-08 13:30:00,1.116,0.146,1.1255096623,0.186,-0.044,0.1911334612,0.93,0.19,0.9492101980000001,1.076,0.106,1.081208583,0.186,-0.044,0.1911334612,0.89,0.15,0.9025519376000001
2020-01-08 14:00:00,1.093,0.1395,1.1018662578,0.17300000000000001,-0.0505,0.1802200044,0.92,0.19,0.9394147114,1.053,0.0995,1.0576905266,0.17300000000000001,-0.0505,0.1802200044,0.88,0.15,0.8926925563
2020-01-08 14:30:00,1.1015,0.1345,1.1096812605,0.1615,-0.0555,0.1707703136,0.9400000000000001,0.19,0.9590099061,1.0615,0.0945,1.065698128,0.1615,-0.0555,0.1707703136,0.9,0.15,0.9124143795
2020-01-08 15:00:00,1.1115,0.1355,1.1197287618,0.1715,-0.0545,0.17995138230000002,0.9400000000000001,0.19,0.9590099061,1.0715,0.10550000000000001,1.0766812435,0.1715,-0.0545,0.17995138230000002,0.9,0.16,0.9141115906
2020-01-08 15:30:00,1.1125,0.1495,1.1225001114,0.17250000000000001,-0.0505,0.1797400901,0.9400000000000001,0.2,0.9610411021,1.0725,0.1095,1.0780753684,0.17250000000000001,-0.0505,0.1797400901,0.9,0.16,0.9141115906
2020-01-08 16:00:00,1.1765,0.14350000000000002,1.185219178,0.1665,-0.0565,0.1758251973,1.01,0.2,1.0296115772,1.1265,0.10350000000000001,1.1312446685,0.1665,-0.0565,0.1758251973,0.96,0.16,0.9732420048
2020-01-08 16:30:00,1.291,0.1675,1.3018207442,0.171,-0.0625,0.1820638624,1.12,0.23,1.1433722054,1.241,0.1275,1.2475324645,0.171,-0.0625,0.1820638624,1.07,0.19,1.086738239
2020-01-08 17:00:00,1.3980000000000001,0.179,1.4094129984000001,0.188,-0.051000000000000004,0.19479476380000002,1.21,0.23,1.231665539,1.358,0.139,1.3650952348,0.188,-0.051000000000000004,0.19479476380000002,1.17,0.19,1.1853269591
2020-01-08 17:30:00,1.5015,0.1835,1.5126713126,0.1615,-0.0465,0.1680610008,1.34,0.23,1.3595955281,1.4515,0.14350000000000002,1.4585761893,0.1615,-0.0465,0.1680610008,1.29,0.19,1.3039171753
2020-01-08 18:00:00,1.5594999999999999,0.18050000000000002,1.5699109847,0.17950000000000002,-0.0495,0.1862001611,1.38,0.23,1.399035382,1.5195,0.1405,1.5259818151,0.17950000000000002,-0.0495,0.1862001611,1.34,0.19,1.3534031181000001
2020-01-08 18:30:00,1.5590000000000002,0.178,1.5691287391,0.189,-0.052000000000000005,0.1960229578,1.37,0.23,1.3891724155,1.5190000000000001,0.138,1.5252557163,0.189,-0.052000000000000005,0.1960229578,1.33,0.19,1.3435028843
2020-01-08 19:00:00,1.5485,0.17500000000000002,1.558357228,0.20850000000000002,-0.055,0.21563221,1.34,0.23,1.3595955281,1.4985,0.135,1.5045687920000002,0.20850000000000002,-0.055,0.21563221,1.29,0.19,1.3039171753
2020-01-08 19:30:00,1.5070000000000001,0.17650000000000002,1.5173006459,0.20700000000000002,-0.053500000000000006,0.21380189430000002,1.3,0.23,1.3201893804,1.467,0.1365,1.4733367741,0.20700000000000002,-0.053500000000000006,0.21380189430000002,1.26,0.19,1.2742448744
2020-01-08 20:00:00,1.4355,0.17450000000000002,1.4460672529,0.2155,-0.0555,0.2225320202,1.22,0.23,1.241491039,1.3855,0.1345,1.3920131106,0.2155,-0.0555,0.2225320202,1.17,0.19,1.1853269591
2020-01-08 20:30:00,1.3695,0.1595,1.3787568676,0.1995,-0.0505,0.2057923711,1.17,0.21,1.1886967654,1.3195000000000001,0.11950000000000001,1.3249001849,0.1995,-0.0505,0.2057923711,1.12,0.17,1.1328283189
2020-01-08 21:00:00,1.3315000000000001,0.1585,1.3409006302,0.2015,-0.051500000000000004,0.2079771622,1.13,0.21,1.1493476411,1.2915,0.11850000000000001,1.2969250171,0.2015,-0.051500000000000004,0.2079771622,1.09,0.17,1.1031772296
2020-01-08 21:30:00,1.288,0.227,1.3078505266,0.20800000000000002,-0.053,0.21464622060000002,1.08,0.28,1.1157060545,1.238,0.047,1.2388918435,0.20800000000000002,-0.053,0.21464622060000002,1.03,0.1,1.0348429833
2020-01-08 22:00:00,1.1865,0.5785,1.320016856,0.24650000000000002,-0.061500000000000006,0.2540560962,0.9400000000000001,0.64,1.1371895181,1.0965,-0.3315,1.1455149497,0.24650000000000002,-0.061500000000000006,0.2540560962,0.85,-0.27,0.8918520057
2020-01-08 22:30:00,1.1305,0.5805,1.2708306339,0.2805,-0.0695,0.2889818333,0.85,0.65,1.070046728,1.0405,-0.3295,1.0914259022,0.2805,-0.0695,0.2889818333,0.76,-0.26,0.8032434251
2020-01-08 23:00:00,1.0325,0.27,1.0672189326,0.3425,-0.09,0.3541274488,0.6900000000000001,0.36,0.7782673063000001,0.9825,-0.04,0.9833139122000001,0.3425,-0.09,0.3541274488,0.64,0.05,0.6419501538
2020-01-08 23:30:00,0.9550000000000001,0.127,0.9634074943000001,0.295,-0.083,0.3064539117,0.66,0.21,0.6926037828,0.915,0.08700000000000001,0.9191267595,0.295,-0.083,0.3064539117,0.62,0.17,0.6428841264
2020-01-09 00:00:00,0.9555,0.12350000000000001,0.9634482342,0.24550000000000002,-0.0765,0.2571429563,0.71,0.2,0.7376313442,0.9255,0.0835,0.9292591135,0.24550000000000002,-0.0765,0.2571429563,0.68,0.16,0.6985699679
2020-01-09 00:30:00,1.0855,0.112,1.0912626861,0.2755,-0.078,0.2863289193,0.81,0.19,0.8319855768000001,1.0555,0.07200000000000001,1.0579528581,0.2755,-0.078,0.2863289193,0.78,0.15,0.7942921377000001
2020-01-09 01:00:00,1.302,0.12,1.3075182599000001,0.302,-0.08,0.3124163888,1.0,0.2,1.0198039027,1.262,0.08,1.2645331154,0.302,-0.08,0.3124163888,0.96,0.16,0.9732420048
2020-01-09 01:30:00,1.33,0.125,1.3358611455,0.37,-0.105,0.3846101923,0.96,0.23,0.9871676656,1.29,0.085,1.2927973546,0.37,-0.105,0.3846101923,0.92,0.19,0.9394147114
2020-01-09 02:00:00,1.3,0.131,1.3065837134,0.41000000000000003,-0.11900000000000001,0.4269203673,0.89,0.25,0.9244457799,1.26,0.081,1.2626008871,0.41000000000000003,-0.11900000000000001,0.4269203673,0.85,0.2,0.8732124598000001
2020-01-09 02:30:00,1.248,0.1345,1.2552267723,0.448,-0.1355,0.4680430002,0.8,0.27,0.8443340571,1.208,0.0845,1.2109517951,0.448,-0.1355,0.4680430002,0.76,0.22,0.7912016178
2020-01-09 03:00:00,1.2305,0.14400000000000002,1.2388971911,0.4505,-0.136,0.4705807582,0.78,0.28,0.8287339742000001,1.1905000000000001,0.094,1.1942052797,0.4505,-0.136,0.4705807582,0.74,0.23,0.7749193506000001
2020-01-09 03:30:00,1.178,0.14450000000000002,1.1868294949,0.448,-0.1355,0.4680430002,0.73,0.28,0.7818567644000001,1.138,0.0945,1.141916919,0.448,-0.1355,0.4680430002,0.6900000000000001,0.23,0.7273238618
2020-01-09 04:00:00,1.1235,0.139,1.1320659212,0.4535,-0.131,0.4720415766,0.67,0.27,0.7223572523,1.0935,0.089,1.0971158780999999,0.4535,-0.131,0.4720415766,0.64,0.22,0.6767569726
2020-01-09 04:30:00,1.0865,0.134,1.0947320448,0.4665,-0.136,0.4859200037,0.62,0.27,0.6762396025,1.0565,0.084,1.0598340672,0.4665,-0.136,0.4859200037,0.59,0.22,0.6296824597
2020-01-09 05:00:00,1.032,0.13,1.0401557576,0.422,-0.12,0.4387299853,0.61,0.25,0.6592419890000001,1.002,0.09,1.0060337966,0.422,-0.12,0.4387299853,0.58,0.21,0.6168468205000001
2020-01-09 05:30:00,1.014,0.129,1.022172686,0.374,-0.101,0.38739772840000003,0.64,0.23,0.6800735254,0.984,0.089,0.9880167003,0.374,-0.101,0.38739772840000003,0.61,0.19,0.6389053138
2020-01-09 06:00:00,0.9905,0.12250000000000001,0.9980463416,0.3305,-0.08750000000000001,0.34188667710000004,0.66,0.21,0.6926037828,0.9505,0.0825,0.9540736345,0.3305,-0.08750000000000001,0.34188667710000004,0.62,0.17,0.6428841264
2020-01-09 06:30:00,1.087,0.128,1.0945103928,0.317,-0.082,0.32743396280000003,0.77,0.21,0.7981227976,1.047,0.088,1.0506916769,0.317,-0.082,0.32743396280000003,0.73,0.17,0.7495331881
2020-01-09 07:00:00,1.1565,0.1915,1.1722476274,0.3265,-0.0785,0.3358042585,0.8300000000000001,0.27,0.872811549,1.1165,0.0415,1.1172710056,0.3265,-0.0785,0.3358042585,0.79,0.12,0.79906195
2020-01-09 07:30:00,1.222,0.14850000000000002,1.2309899472,0.252,-0.07150000000000001,0.2619470366,0.97,0.22,0.9946356117,1.182,0.1085,1.1869693551,0.252,-0.07150000000000001,0.2619470366,0.93,0.18,0.9472592042
2020-01-09 08:00:00,1.205,0.1645,1.2161764879999999,0.245,-0.0755,0.2563693624,0.96,0.24,0.9895453501,1.165,0.1245,1.1716335818,0.245,-0.0755,0.2563693624,0.92,0.2,0.9414881837
2020-01-09 08:30:00,1.2275,0.171,1.2393535613,0.23750000000000002,-0.069,0.2473201367,0.99,0.24,1.0186756108,1.1875,0.131,1.1947038336,0.23750000000000002,-0.069,0.2473201367,0.9500000000000001,0.2,0.9708243919
2020-01-09 09:00:00,1.175,0.166,1.1866680243,0.20500000000000002,-0.074,0.2179472413,0.97,0.24,0.9992497185,1.135,0.136,1.1431189789,0.20500000000000002,-0.074,0.2179472413,0.93,0.21,0.9534149149000001
2020-01-09 09:30:00,1.179,0.169,1.1910507966,0.179,-0.07100000000000001,0.19256687150000001,1.0,0.24,1.0283968106,1.139,0.139,1.1474502168,0.179,-0.07100000000000001,0.19256687150000001,0.96,0.21,0.9827003612
2020-01-09 10:00:00,1.143,0.17,1.1555730180000001,0.17300000000000001,-0.07,0.18662529300000003,0.97,0.24,0.9992497185,1.103,0.13,1.1106345033,0.17300000000000001,-0.07,0.18662529300000003,0.93,0.2,0.9512623192
2020-01-09 10:30:00,1.125,0.1605,1.1363913278,0.215,-0.059500000000000004,0.22308126320000002,0.91,0.22,0.9362157871000001,1.085,0.12050000000000001,1.0916708524,0.215,-0.059500000000000004,0.22308126320000002,0.87,0.18,0.8884255737000001
2020-01-09 11:00:00,1.1400000000000001,0.16,1.1511733145,0.21,-0.05,0.2158703314,0.93,0.21,0.9534149149000001,1.1,0.12,1.1065260955,0.21,-0.05,0.2158703314,0.89,0.17,0.9060905032000001
2020-01-09 11:30:00,1.111,0.151,1.1212145201000001,0.171,-0.049,0.17788198330000002,0.9400000000000001,0.2,0.9610411021,1.071,0.111,1.0767367366,0.171,-0.049,0.17788198330000002,0.9,0.16,0.9141115906
2020-01-09 12:00:00,1.1205,0.148,1.1302319452,0.18050000000000002,-0.052000000000000005,0.1878410232,0.9400000000000001,0.2,0.9610411021,1.0805,0.108,1.0858840868,0.18050000000000002,-0.052000000000000005,0.1878410232,0.9,0.16,0.9141115906
2020-01-09 12:30:00,1.1305,0.1595,1.1416963256,0.1905,-0.0505,0.197079933,0.9400000000000001,0.21,0.9631718434000001,1.0905,0.11950000000000001,1.0970280306,0.1905,-0.0505,0.197079933,0.9,0.17,0.9159148432
2020-01-09 13:00:00,1.184,0.161,1.1948962298,0.194,-0.049,0.2000924786,0.99,0.21,1.0120276676,1.1440000000000001,0.121,1.1503812412,0.194,-0.049,0.2000924786,0.9500000000000001,0.17,0.9650906693
2020-01-09 13:30:00,1.178,0.226,1.1994832221,0.358,-0.054,0.3620497203,0.8200000000000001,0.28,0.8664871609,1.138,0.066,1.1399122773,0.358,-0.054,0.3620497203,0.78,0.12,0.7891767863
2020-01-09 14:00:00,1.184,0.327,1.2283260968,0.8240000000000001,-0.073,0.8272272965,0.36,0.4,0.5381449619,1.134,-0.073,1.1363472181,0.8240000000000001,-0.073,0.8272272965,0.31,0.0,0.31
2020-01-09 14:30:00,1.131,0.14150000000000001,1.1398172003,0.211,-0.0485,0.21650230950000002,0.92,0.19,0.9394147114,1.091,0.1015,1.0957112987,0.211,-0.0485,0.21650230950000002,0.88,0.15,0.8926925563
2020-01-09 15:00:00,1.1245,0.14100000000000001,1.1333054531,0.20450000000000002,-0.049,0.21028849230000002,0.92,0.19,0.9394147114,1.0845,0.101,1.0891929352,0.20450000000000002,-0.049,0.21028849230000002,0.88,0.15,0.8926925563
2020-01-09 15:30:00,1.1235,0.15,1.1334691218,0.1935,-0.07,0.2057723256,0.93,0.22,0.9556673061000001,1.0835,0.11,1.0890694422,0.1935,-0.07,0.2057723256,0.89,0.18,0.9080198236
2020-01-09 16:00:00,1.1605,0.1355,1.1683837127,0.1505,-0.10450000000000001,0.1832225423,1.01,0.24,1.0381233067,1.1205,0.0955,1.1245623593,0.1505,-0.10450000000000001,0.1832225423,0.97,0.2,0.990403958
2020-01-09 16:30:00,1.2395,0.1515,1.2487243491,0.17950000000000002,-0.08850000000000001,0.200131207,1.06,0.24,1.0868302535,1.1995,0.1115,1.2046711169,0.17950000000000002,-0.08850000000000001,0.200131207,1.02,0.2,1.0394229168
2020-01-09 17:00:00,1.4065,0.181,1.4180984627,0.2165,-0.059000000000000004,0.2243952985,1.19,0.24,1.2139604606,1.3565,0.14100000000000001,1.3638083626,0.2165,-0.059000000000000004,0.2243952985,1.1400000000000001,0.2,1.1574109037
2020-01-09 17:30:00,1.5190000000000001,0.199,1.5319797649,0.219,-0.07100000000000001,0.2302216323,1.3,0.27,1.3277424449,1.469,0.149,1.4765371650999999,0.219,-0.07100000000000001,0.2302216323,1.25,0.22,1.2692123542
2020-01-09 18:00:00,1.584,0.1875,1.5950586979999999,0.234,-0.0625,0.2422029108,1.35,0.25,1.3729530218,1.534,0.14750000000000002,1.5410750306,0.234,-0.0625,0.2422029108,1.3,0.21,1.3168523076
2020-01-09 18:30:00,1.613,0.193,1.6245054632,0.233,-0.067,0.2424417456,1.38,0.26,1.4042791745,1.5630000000000002,0.153,1.5704706301,0.233,-0.067,0.2424417456,1.33,0.22,1.3480726983
2020-01-09 19:00:00,1.5434999999999999,0.17350000000000002,1.5532206862,0.2335,-0.0565,0.2402384232,1.31,0.23,1.3300375935,1.4935,0.1335,1.4994547342,0.2335,-0.0565,0.2402384232,1.26,0.19,1.2742448744
2020-01-09 19:30:00,1.4755,0.1655,1.484752673,0.24550000000000002,-0.0645,0.2538316371,1.23,0.23,1.2513193038,1.4355,0.1155,1.4401390558,0.24550000000000002,-0.0645,0.2538316371,1.19,0.18,1.2035364556
2020-01-09 20:00:00,1.4135,0.1585,1.4223587803,0.2535,-0.07150000000000001,0.26339039470000003,1.16,0.23,1.1825819211,1.3635,0.1085,1.3678101111,0.2535,-0.07150000000000001,0.26339039470000003,1.11,0.18,1.1244998888
2020-01-09 20:30:00,1.3385,0.161,1.3481480816,0.2685,-0.069,0.27722418730000004,1.07,0.23,1.0944404963,1.2985,0.101,1.3024220706,0.2685,-0.069,0.27722418730000004,1.03,0.17,1.0439348639
2020-01-09 21:00:00,1.323,0.157,1.3322830030000001,0.293,-0.073,0.3019569506,1.03,0.23,1.0553672347,1.283,0.107,1.2874540769,0.293,-0.073,0.3019569506,0.99,0.18,1.0062305899
2020-01-09 21:30:00,1.2610000000000001,0.1535,1.2703083287,0.281,-0.0765,0.291227145,0.98,0.23,1.0066280346,1.221,0.10350000000000001,1.225378819,0.281,-0.0765,0.291227145,0.9400000000000001,0.18,0.9570788891
2020-01-09 22:00:00,1.1955,0.138,1.2034385110999999,0.2655,-0.07200000000000001,0.2750895309,0.93,0.21,0.9534149149000001,1.1555,0.098,1.1596483303,0.2655,-0.07200000000000001,0.2750895309,0.89,0.17,0.9060905032000001
2020-01-09 22:30:00,1.142,0.397,1.2090380474,0.272,-0.073,0.281625638,0.87,0.47000000000000003,0.9888377015,1.062,-0.17300000000000001,1.0759986059,0.272,-0.073,0.281625638,0.79,-0.1,0.7963039621
2020-01-09 23:00:00,1.024,0.232,1.0499523799,0.28400000000000003,-0.078,0.294516553,0.74,0.31,0.8023091673,0.974,-0.038,0.9747409912,0.28400000000000003,-0.078,0.294516553,0.6900000000000001,0.04,0.6911584478
2020-01-09 23:30:00,0.9865,0.11950000000000001,0.9937114772000001,0.29650000000000004,-0.0805,0.3072336245,0.6900000000000001,0.2,0.7184010022,0.9465,0.0695,0.9490482074000001,0.29650000000000004,-0.0805,0.3072336245,0.65,0.15,0.6670832032
2020-01-10 00:00:00,0.9795,0.1305,0.9881550992,0.2795,-0.0695,0.2880112845,0.7000000000000001,0.2,0.7280109889,0.9495,0.0805,0.9529063438,0.2795,-0.0695,0.2880112845,0.67,0.15,0.6865857558
2020-01-10 00:30:00,1.117,0.11900000000000001,1.1233209693,0.23700000000000002,-0.061,0.24472433470000002,0.88,0.18,0.8982204629,1.077,0.069,1.079208043,0.23700000000000002,-0.061,0.24472433470000002,0.84,0.13,0.85
2020-01-10 01:00:00,1.34,0.19,1.3534031181000001,0.22,-0.06,0.22803508500000003,1.12,0.25,1.1475626345,1.28,0.02,1.2801562405,0.22,-0.06,0.22803508500000003,1.06,0.08,1.0630145813
2020-01-10 01:30:00,1.38,0.126,1.3857402354000001,0.22,-0.054,0.2265303512,1.16,0.18,1.1738824473,1.34,0.08600000000000001,1.3427568656,0.22,-0.054,0.2265303512,1.12,0.14,1.1287160848
2020-01-10 02:00:00,1.3425,0.1255,1.3483532549000001,0.2225,-0.0545,0.2290774978,1.12,0.18,1.134372073,1.3025,0.0855,1.3053032215,0.2225,-0.0545,0.2290774978,1.08,0.14,1.0890362712
2020-01-10 02:30:00,1.3265,0.1265,1.3325181049,0.2265,-0.053500000000000006,0.2327326793,1.1,0.18,1.1146299834,1.2765,0.08650000000000001,1.279427411,0.2265,-0.053500000000000006,0.2327326793,1.05,0.14,1.0592922165
2020-01-10 03:00:00,1.3105,0.131,1.3170312259,0.24050000000000002,-0.059000000000000004,0.2476312783,1.07,0.19,1.086738239,1.2605,0.091,1.2637805387,0.24050000000000002,-0.059000000000000004,0.2476312783,1.02,0.15,1.0309704166
2020-01-10 03:30:00,1.2335,0.11850000000000001,1.2391789621,0.29350000000000004,-0.0815,0.30460548260000003,0.9400000000000001,0.2,0.9610411021,1.1935,0.0785,1.1960788018,0.29350000000000004,-0.0815,0.30460548260000003,0.9,0.16,0.9141115906
2020-01-10 04:00:00,1.1815,0.116,1.1871807992,0.28150000000000003,-0.074,0.2910639964,0.9,0.19,0.9198369421,1.1415,0.076,1.1440272068,0.28150000000000003,-0.074,0.2910639964,0.86,0.15,0.8729833904000001
2020-01-10 04:30:00,1.137,0.23900000000000002,1.1618476664,0.257,-0.061,0.2641401143,0.88,0.30000000000000004,0.9297311439,1.077,-0.051000000000000004,1.0782068447,0.257,-0.061,0.2641401143,0.8200000000000001,0.01,0.8200609733
2020-01-10 05:00:00,1.1005,0.546,1.228501628,0.2505,-0.064,0.2585464175,0.85,0.61,1.046231332,1.0005,-0.364,1.0646578089,0.2505,-0.064,0.2585464175,0.75,-0.30000000000000004,0.8077747211
2020-01-10 05:30:00,1.1085,0.5505,1.2376681704,0.2585,-0.059500000000000004,0.2652593071,0.85,0.61,1.046231332,1.0185,-0.35950000000000004,1.0800844874,0.2585,-0.059500000000000004,0.2652593071,0.76,-0.30000000000000004,0.8170679286
2020-01-10 06:00:00,1.1115,0.551,1.2405777888,0.21150000000000002,-0.049,0.21710193460000002,0.9,0.6000000000000001,1.0816653826,1.0215,-0.34900000000000003,1.0794735986,0.21150000000000002,-0.049,0.21710193460000002,0.81,-0.30000000000000004,0.8637708029000001
2020-01-10 06:30:00,1.156,0.249,1.182513002,0.196,-0.051000000000000004,0.20252654150000002,0.96,0.30000000000000004,1.0057832769,1.106,-0.031,1.1064343632,0.196,-0.051000000000000004,0.20252654150000002,0.91,0.02,0.9102197537000001
2020-01-10 07:00:00,1.2195,0.1395,1.2274528504,0.20950000000000002,-0.0505,0.21550058,1.01,0.19,1.0277159141,1.1795,0.0995,1.1836893596,0.20950000000000002,-0.0505,0.21550058,0.97,0.15,0.9815294188
2020-01-10 07:30:00,1.2645,0.1505,1.2734247131,0.20450000000000002,-0.0495,0.2104055608,1.06,0.2,1.0787029248,1.2145000000000001,0.1105,1.2195165025999999,0.20450000000000002,-0.0495,0.2104055608,1.01,0.16,1.0225947389
2020-01-10 08:00:00,1.2745,0.1705,1.2858539964,0.1845,-0.08950000000000001,0.2050621857,1.09,0.26,1.1205802069,1.2345,0.12050000000000001,1.2403670828,0.1845,-0.08950000000000001,0.2050621857,1.05,0.21,1.0707940979
2020-01-10 08:30:00,1.2675,0.182,1.2805,0.20750000000000002,-0.058,0.2154535913,1.06,0.24,1.0868302535,1.2175,0.132,1.2246347415,0.20750000000000002,-0.058,0.2154535913,1.01,0.19,1.0277159141
2020-01-10 09:00:00,1.279,0.17200000000000001,1.2905134637,0.189,-0.048,0.195,1.09,0.22,1.1119802157,1.239,0.132,1.2460116372,0.189,-0.048,0.195,1.05,0.18,1.0653168543
2020-01-10 09:30:00,1.2615,0.1635,1.2720512961,0.1915,-0.0465,0.19706471020000002,1.07,0.21,1.0904127659,1.2215,0.12350000000000001,1.227727372,0.1915,-0.0465,0.19706471020000002,1.03,0.17,1.0439348639
2020-01-10 10:00:00,1.1995,0.1535,1.2092818117,0.1895,-0.0465,0.1951217569,1.01,0.2,1.0296115772,1.1595,0.12350000000000001,1.166058532,0.1895,-0.0465,0.1951217569,0.97,0.17,0.9847842403
2020-01-10 10:30:00,1.1995,0.1535,1.2092818117,0.1995,-0.0465,0.2048475043,1.0,0.2,1.0198039027,1.1595,0.12350000000000001,1.166058532,0.1995,-0.0465,0.2048475043,0.96,0.17,0.9749358953
2020-01-10 11:00:00,1.1235,0.161,1.1349772024,0.1935,-0.049,0.1996077403,0.93,0.21,0.9534149149000001,1.0835,0.121,1.0902354104,0.1935,-0.049,0.1996077403,0.89,0.17,0.9060905032000001
2020-01-10 11:30:00,1.1285,0.169,1.1410842432,0.20850000000000002,-0.061,0.2172400746,0.92,0.23,0.9483142939,1.0885,0.11900000000000001,1.0949855022,0.20850000000000002,-0.061,0.2172400746,0.88,0.18,0.8982204629
2020-01-10 12:00:00,1.1245,0.1655,1.1366136107,0.23450000000000001,-0.0545,0.24074987020000002,0.89,0.22,0.9167878708,1.0845,0.1155,1.090633073,0.23450000000000001,-0.0545,0.24074987020000002,0.85,0.17,0.8668333173
2020-01-10 12:30:00,1.098,0.1695,1.1110059631,0.23800000000000002,-0.0505,0.24329868470000002,0.86,0.22,0.8876936408,1.058,0.11950000000000001,1.0647273125,0.23800000000000002,-0.0505,0.24329868470000002,0.8200000000000001,0.17,0.8374365648000001
2020-01-10 13:00:00,1.0645,0.167,1.0775199534,0.20450000000000002,-0.10300000000000001,0.2289743435,0.86,0.27,0.9013878189000001,1.0245,0.127,1.0323416343,0.20450000000000002,-0.10300000000000001,0.2289743435,0.8200000000000001,0.23,0.8516454661
2020-01-10 13:30:00,1.09,0.1635,1.1021942887,0.21,-0.1265,0.2451576024,0.88,0.29,0.9265527508,1.05,0.1135,1.0561165892,0.21,-0.1265,0.2451576024,0.84,0.24,0.8736131867
2020-01-10 14:00:00,1.027,0.139,1.0363638357,0.227,-0.131,0.2620877716,0.8,0.27,0.8443340571,0.987,0.099,0.9919526198,0.227,-0.131,0.2620877716,0.76,0.23,0.7940403012
2020-01-10 14:30:00,1.013,0.1395,1.0225601449,0.233,-0.1105,0.25787448500000004,0.78,0.25,0.8190848552000001,0.983,0.0995,0.9880228995,0.233,-0.1105,0.25787448500000004,0.75,0.21,0.7788452991
2020-01-10 15:00:00,1.089,0.1405,1.0980260698,0.209,-0.1395,0.2512792272,0.88,0.28,0.9234717104,1.049,0.1005,1.0538032312,0.209,-0.1395,0.2512792272,0.84,0.24,0.8736131867
2020-01-10 15:30:00,1.127,0.1345,1.134997467,0.20700000000000002,-0.14550000000000002,0.2530202561,0.92,0.28,0.9616652224000001,1.087,0.0945,1.0911000183,0.20700000000000002,-0.14550000000000002,0.2530202561,0.88,0.24,0.9121403401
2020-01-10 16:00:00,1.1225,0.1385,1.1310121573,0.2025,-0.1315,0.2414508232,0.92,0.27,0.9588013350000001,1.0825,0.0985,1.0869721708,0.2025,-0.1315,0.2414508232,0.88,0.23,0.9095603333000001
2020-01-10 16:30:00,1.2690000000000001,0.147,1.2774858121000001,0.199,-0.153,0.2510179276,1.07,0.30000000000000004,1.1112605455,1.229,0.107,1.2336490587,0.199,-0.153,0.2510179276,1.03,0.26,1.0623088063
2020-01-10 17:00:00,1.3985,0.1655,1.4082586765,0.2185,-0.10450000000000001,0.24220342690000002,1.18,0.27,1.2104957662,1.3485,0.1255,1.3543273238,0.2185,-0.10450000000000001,0.24220342690000002,1.13,0.23,1.1531695452
2020-01-10 17:30:00,1.5875,0.5305,1.6737940435,0.2275,-0.0695,0.23787917100000003,1.3599999999999999,0.6000000000000001,1.4864723341000001,1.4975,-0.17950000000000002,1.5082196458000001,0.2275,-0.0695,0.23787917100000003,1.27,-0.11,1.2747548784
2020-01-10 18:00:00,1.5985,0.1835,1.6089979801,0.2685,-0.0765,0.2791854223,1.33,0.26,1.3551752654,1.5585,0.14350000000000002,1.5650924893,0.2685,-0.0765,0.2791854223,1.29,0.22,1.3086252328
2020-01-10 18:30:00,1.6195,0.178,1.6292526661,0.2695,-0.082,0.281698864,1.35,0.26,1.3748090777,1.5695000000000001,0.138,1.5755552196,0.2695,-0.082,0.281698864,1.3,0.22,1.3184839779
2020-01-10 19:00:00,1.604,0.177,1.6137363477000002,0.294,-0.083,0.3054914074,1.31,0.26,1.3355523202000001,1.554,0.137,1.5600272434,0.294,-0.083,0.3054914074,1.26,0.22,1.2790621564
2020-01-10 19:30:00,1.568,0.186,1.5789933502,0.28800000000000003,-0.084,0.30000000000000004,1.28,0.27,1.308166656,1.528,0.146,1.5349592828,0.28800000000000003,-0.084,0.30000000000000004,1.24,0.23,1.2611502686
2020-01-10 20:00:00,1.4925000000000002,0.2595,1.5148915803,0.3125,-0.09050000000000001,0.3253405908,1.18,0.35000000000000003,1.2308127396,1.4325,0.059500000000000004,1.4337351569,0.3125,-0.09050000000000001,0.3253405908,1.12,0.15,1.13
2020-01-10 20:30:00,1.404,0.17350000000000002,1.4146795574,0.324,-0.0965,0.3380654522,1.08,0.27,1.1132385189,1.3639999999999999,0.12350000000000001,1.3695795888,0.324,-0.0965,0.3380654522,1.04,0.22,1.0630145813
2020-01-10 21:00:00,1.3465,0.1995,1.3611989201,0.3765,-0.1105,0.39238055510000003,0.97,0.31,1.0183319694,1.3065,0.0995,1.3102833663,0.3765,-0.1105,0.39238055510000003,0.93,0.21,0.9534149149000001
2020-01-10 21:30:00,1.344,0.5865,1.4663963482,0.364,-0.10350000000000001,0.3784286591,0.98,0.6900000000000001,1.1985407794,1.254,-0.3135,1.2925936136,0.364,-0.10350000000000001,0.3784286591,0.89,-0.21,0.9144397192
2020-01-10 22:00:00,1.2695,0.5755,1.3938545476,0.3795,-0.1145,0.39639689710000003,0.89,0.6900000000000001,1.1261438629,1.1695,-0.3245,1.213684679,0.3795,-0.1145,0.39639689710000003,0.79,-0.21,0.8174350127000001
2020-01-10 22:30:00,1.1585,0.5625,1.2878386933,0.40850000000000003,-0.11750000000000001,0.4250629365,0.75,0.68,1.0123734489,1.0685,-0.3375,1.1205349169,0.40850000000000003,-0.11750000000000001,0.4250629365,0.66,-0.22,0.6957010852000001
2020-01-10 23:00:00,1.091,0.552,1.2226957921000001,0.421,-0.11800000000000001,0.4372241988,0.67,0.67,0.9475230868000001,1.011,-0.338,1.0660042214,0.421,-0.11800000000000001,0.4372241988,0.59,-0.22,0.6296824597
2020-01-10 23:30:00,1.0125,0.557,1.1555973563,0.3925,-0.113,0.40844246840000004,0.62,0.67,0.9128526716,0.9225000000000001,-0.353,0.9877323777,0.3925,-0.113,0.40844246840000004,0.53,-0.24,0.5818075283
2020-01-11 00:00:00,1.021,0.5525,1.1609036351,0.41100000000000003,-0.11750000000000001,0.4274660805,0.61,0.67,0.9060905032000001,0.931,-0.35750000000000004,0.9972799256,0.41100000000000003,-0.11750000000000001,0.4274660805,0.52,-0.24,0.5727128425
2020-01-11 00:30:00,1.1575,0.5525,1.2825998986,0.42750000000000005,-0.11750000000000001,0.4433536963,0.73,0.67,0.9908582139000001,1.0675,-0.35750000000000004,1.1257719574,0.42750000000000005,-0.11750000000000001,0.4433536963,0.64,-0.24,0.6835202996
2020-01-11 01:00:00,1.3605,0.556,1.4697265902,0.41050000000000003,-0.114,0.4260355032,0.9500000000000001,0.67,1.1624973118,1.2705,-0.34400000000000003,1.3162470323,0.41050000000000003,-0.114,0.4260355032,0.86,-0.23,0.8902246907
2020-01-11 01:30:00,1.3965,0.548,1.5001720735,0.42650000000000005,-0.122,0.4436059625,0.97,0.67,1.1788977903,1.3065,-0.352,1.3530876727,0.42650000000000005,-0.122,0.4436059625,0.88,-0.23,0.9095603333000001
2020-01-11 02:00:00,1.361,0.5505,1.4681182684,0.451,-0.1295,0.4692240936,0.91,0.68,1.1360017606,1.271,-0.34950000000000003,1.3181772453,0.451,-0.1295,0.4692240936,0.8200000000000001,-0.22,0.8489994111
2020-01-11 02:30:00,1.339,0.5575,1.4504231279,0.47900000000000004,-0.14250000000000002,0.4997471861,0.86,0.7000000000000001,1.1088733021,1.249,-0.3425,1.2951089722,0.47900000000000004,-0.14250000000000002,0.4997471861,0.77,-0.2,0.7955501241
2020-01-11 03:00:00,1.309,0.5655,1.4259282065,0.46900000000000003,-0.1345,0.48790496,0.84,0.7000000000000001,1.0934349546,1.219,-0.3345,1.2640614107,0.46900000000000003,-0.1345,0.48790496,0.75,-0.2,0.7762087348000001
2020-01-11 03:30:00,1.233,0.5605,1.3544184176,0.483,-0.1395,0.5027417329,0.75,0.7000000000000001,1.0259142264,1.143,-0.3395,1.1923544985,0.483,-0.1395,0.5027417329,0.66,-0.2,0.689637586
2020-01-11 04:00:00,1.1855,0.5625,1.3121800562,0.47550000000000003,-0.1375,0.4949813128,0.71,0.7000000000000001,0.9970456359000001,1.0955,-0.3375,1.1463099494,0.47550000000000003,-0.1375,0.4949813128,0.62,-0.2,0.651459899
2020-01-11 04:30:00,1.1265,0.562,1.2589067678,0.47650000000000003,-0.138,0.4960808906,0.65,0.7000000000000001,0.9552486587000001,1.0365,-0.338,1.0902184414,0.47650000000000003,-0.138,0.4960808906,0.56,-0.2,0.5946427499
2020-01-11 05:00:00,1.0485,0.5565,1.1870318024,0.4985,-0.14350000000000002,0.5187431927,0.55,0.7000000000000001,0.8902246907,0.9585,-0.3435,1.0181917796,0.4985,-0.14350000000000002,0.5187431927,0.46,-0.2,0.5015974482000001
2020-01-11 05:30:00,1.0345,0.558,1.175395359,0.48450000000000004,-0.14200000000000002,0.5048804314,0.55,0.7000000000000001,0.8902246907,0.9445,-0.342,1.0045119462,0.48450000000000004,-0.14200000000000002,0.5048804314,0.46,-0.2,0.5015974482000001
2020-01-11 06:00:00,1.0375,0.5565,1.177326845,0.48750000000000004,-0.14350000000000002,0.5081815620000001,0.55,0.7000000000000001,0.8902246907,0.9475,-0.3335,1.0044792183,0.48750000000000004,-0.14350000000000002,0.5081815620000001,0.46,-0.19,0.4976946855
2020-01-11 06:30:00,1.1135,0.5775,1.2543478385,0.48350000000000004,-0.14250000000000002,0.5040620002,0.63,0.72,0.9567131231,1.0335,-0.3225,1.082648835,0.48350000000000004,-0.14250000000000002,0.5040620002,0.55,-0.18,0.5787054518
2020-01-11 07:00:00,1.143,0.5760000000000001,1.2799316388,0.493,-0.14400000000000002,0.5136000389,0.65,0.72,0.97,1.053,-0.314,1.0988198214,0.493,-0.14400000000000002,0.5136000389,0.56,-0.17,0.5852349955
2020-01-11 07:30:00,1.137,0.5775,1.2752549745000001,0.497,-0.14250000000000002,0.5170253862,0.64,0.72,0.9633275663,1.047,-0.3025,1.0898234949,0.497,-0.14250000000000002,0.5170253862,0.55,-0.16,0.5728001397
2020-01-11 08:00:00,1.1125,0.577,1.253229927,0.5025000000000001,-0.14300000000000002,0.5224511939,0.61,0.72,0.9436630755000001,1.0325,-0.303,1.0760414722,0.5025000000000001,-0.14300000000000002,0.5224511939,0.53,-0.16,0.5536244214
2020-01-11 08:30:00,1.1515,0.5750000000000001,1.2870809027,0.48150000000000004,-0.145,0.5028590757,0.67,0.72,0.9835141077,1.0615,-0.305,1.1044488444,0.48150000000000004,-0.145,0.5028590757,0.58,-0.16,0.6016643583
2020-01-11 09:00:00,1.202,0.578,1.3337496017000001,0.47200000000000003,-0.14200000000000002,0.4928975553,0.73,0.72,1.0253292154,1.112,-0.302,1.15227948,0.47200000000000003,-0.14200000000000002,0.4928975553,0.64,-0.16,0.6596969001
2020-01-11 09:30:00,1.2125,0.5760000000000001,1.3423607004,0.47250000000000003,-0.14400000000000002,0.49395571660000004,0.74,0.72,1.0324727599,1.1225,-0.304,1.1629369071,0.47250000000000003,-0.14400000000000002,0.49395571660000004,0.65,-0.16,0.6694027188
2020-01-11 10:00:00,1.2215,0.593,1.3578332924,0.47150000000000003,-0.147,0.4938838426,0.75,0.74,1.0536128321,1.1315,-0.307,1.172408312,0.47150000000000003,-0.147,0.4938838426,0.66,-0.16,0.6791170739
2020-01-11 10:30:00,1.237,0.589,1.3700693413,0.487,-0.14100000000000001,0.5070009862,0.75,0.73,1.0466135868,1.147,-0.301,1.185837257,0.487,-0.14100000000000001,0.5070009862,0.66,-0.16,0.6791170739
2020-01-11 11:00:00,1.226,0.5835,1.357773269,0.47600000000000003,-0.1365,0.49518506640000004,0.75,0.72,1.0396634071,1.1360000000000001,-0.3065,1.1766215407,0.47600000000000003,-0.1365,0.49518506640000004,0.66,-0.17,0.6815423685
2020-01-11 11:30:00,1.255,0.5805,1.3827527798,0.47500000000000003,-0.1395,0.4950608548,0.78,0.72,1.0615083608,1.165,-0.3095,1.2054108221,0.47500000000000003,-0.1395,0.4950608548,0.6900000000000001,-0.17,0.7106335202
2020-01-11 12:00:00,1.2865,0.5945,1.41721999,0.4665,-0.1355,0.4857803001,0.8200000000000001,0.73,1.0978615578,1.1965,-0.3055,1.2348856222,0.4665,-0.1355,0.4857803001,0.73,-0.17,0.7495331881
2020-01-11 12:30:00,1.2515,0.364,1.3033603684,0.47150000000000003,-0.136,0.4907221719,0.78,0.5,0.9264987858,1.2015,-0.076,1.2039012626,0.47150000000000003,-0.136,0.4907221719,0.73,0.06,0.7324616031000001
2020-01-11 13:00:00,1.2385,0.17,1.2501128949,0.4585,-0.13,0.4765734466,0.78,0.30000000000000004,0.8357032966,1.1985000000000001,0.13,1.2055298628,0.4585,-0.13,0.4765734466,0.74,0.26,0.784346862
