Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-11 13:30:00,1.252,0.16,1.2621822372,0.482,-0.14,0.5019203124,0.77,0.30000000000000004,0.8263776376,1.222,0.12,1.2278778441,0.482,-0.14,0.5019203124,0.74,0.26,0.784346862
2020-01-11 14:00:00,1.2235,0.1655,1.2346426609,0.4635,-0.1345,0.48262045130000003,0.76,0.30000000000000004,0.8170679286,1.1935,0.1255,1.2000802057,0.4635,-0.1345,0.48262045130000003,0.73,0.26,0.7749193506000001
2020-01-11 14:30:00,1.221,0.166,1.2322325268,0.47100000000000003,-0.134,0.4896907187,0.75,0.30000000000000004,0.8077747211,1.181,0.126,1.1877024038,0.47100000000000003,-0.134,0.4896907187,0.71,0.26,0.7561084578
2020-01-11 15:00:00,1.2425,0.1665,1.2536061981,0.47250000000000003,-0.1335,0.4909974542,0.77,0.30000000000000004,0.8263776376,1.2025000000000001,0.1265,1.2091354349,0.47250000000000003,-0.1335,0.4909974542,0.73,0.26,0.7749193506000001
2020-01-11 15:30:00,1.2505,0.188,1.2645529843,0.4605,-0.132,0.47904514400000003,0.79,0.32,0.8523496935,1.2105000000000001,0.128,1.2172486394,0.4605,-0.132,0.47904514400000003,0.75,0.26,0.7937883849
2020-01-11 16:00:00,1.298,0.597,1.4287102575000001,0.468,-0.133,0.48653160230000003,0.8300000000000001,0.73,1.1053506231,1.208,-0.303,1.2454208124,0.468,-0.133,0.48653160230000003,0.74,-0.17,0.7592759709
2020-01-11 16:30:00,1.37,0.5715,1.4844232045,0.47000000000000003,-0.1385,0.48998188740000004,0.9,0.71,1.1463420083,1.28,-0.28850000000000003,1.3121098468,0.47000000000000003,-0.1385,0.48998188740000004,0.81,-0.15,0.8237718131
2020-01-11 17:00:00,1.426,0.216,1.4422662722,0.456,-0.134,0.47528096950000004,0.97,0.35000000000000003,1.0312128781,1.3860000000000001,0.096,1.3893206973,0.456,-0.134,0.47528096950000004,0.93,0.23,0.958018789
2020-01-11 17:30:00,1.5775000000000001,0.58,1.6807457422,0.4475,-0.14,0.4688883129,1.13,0.72,1.339888055,1.4975,-0.18,1.5082792348,0.4475,-0.14,0.4688883129,1.05,-0.04,1.0507616285
2020-01-11 18:00:00,1.5535,0.20400000000000001,1.5668370209,0.4535,-0.136,0.4734535352,1.1,0.34,1.1513470372,1.5135,0.164,1.5223594352,0.4535,-0.136,0.4734535352,1.06,0.30000000000000004,1.1016351483
2020-01-11 18:30:00,1.4985,0.1875,1.5101849225000001,0.4485,-0.1325,0.46766280590000003,1.05,0.32,1.0976793703,1.4585,0.14750000000000002,1.4659394599,0.4485,-0.1325,0.46766280590000003,1.01,0.28,1.0480935073
2020-01-11 19:00:00,1.441,0.182,1.4524479337,0.441,-0.128,0.459200392,1.0,0.31,1.0469479452,1.401,0.14200000000000002,1.4081779007000002,0.441,-0.128,0.459200392,0.96,0.27,0.9972462083
2020-01-11 19:30:00,1.411,0.18,1.4224348843,0.41100000000000003,-0.12,0.42816001680000004,1.0,0.30000000000000004,1.0440306509,1.361,0.14,1.36818164,0.41100000000000003,-0.12,0.42816001680000004,0.9500000000000001,0.26,0.9849365462
2020-01-11 20:00:00,1.3325,0.17350000000000002,1.3437479302,0.3325,-0.0965,0.3462203056,1.0,0.27,1.0358088627,1.2825,0.1335,1.289429525,0.3325,-0.0965,0.3462203056,0.9500000000000001,0.23,0.9774456507
2020-01-11 20:30:00,1.2995,0.1645,1.3098704134,0.2595,-0.0755,0.2702600599,1.04,0.24,1.0673331251,1.2595,0.1245,1.2656383765,0.2595,-0.0755,0.2702600599,1.0,0.2,1.0198039027
2020-01-11 21:00:00,1.2695,0.168,1.2805679404,0.2195,-0.062,0.2280882505,1.05,0.23,1.0748953437,1.2295,0.128,1.2361449146,0.2195,-0.062,0.2280882505,1.01,0.19,1.0277159141
2020-01-11 21:30:00,1.21,0.1615,1.2207302118,0.21,-0.0685,0.2208896783,1.0,0.23,1.026109156,1.16,0.1115,1.1653464077,0.21,-0.0685,0.2208896783,0.9500000000000001,0.18,0.9669022701000001
2020-01-11 22:00:00,1.1875,0.5,1.288470508,0.2175,-0.07,0.22848687050000002,0.97,0.5700000000000001,1.1250777751,1.1075,-0.25,1.1353661304,0.2175,-0.07,0.22848687050000002,0.89,-0.18,0.9080198236
2020-01-11 22:30:00,1.1325,0.562,1.2642785492,0.2525,-0.078,0.2642730595,0.88,0.64,1.0881176407,1.0425,-0.328,1.0928816267,0.2525,-0.078,0.2642730595,0.79,-0.25,0.8286132994000001
2020-01-11 23:00:00,1.0605,0.3025,1.1027993925,0.29050000000000004,-0.0775,0.3006601071,0.77,0.38,0.8586617495000001,1.0005,-0.0675,1.0027744013,0.29050000000000004,-0.0775,0.3006601071,0.71,0.01,0.710070419
2020-01-11 23:30:00,0.9865,0.1345,0.9956266871,0.2565,-0.0655,0.2647309955,0.73,0.2,0.7569015788,0.9465,0.0845,0.9502644369000001,0.2565,-0.0655,0.2647309955,0.6900000000000001,0.15,0.7061161378
2020-01-12 00:00:00,0.978,0.123,0.9857043167,0.218,-0.057,0.2253286489,0.76,0.18,0.7810249676000001,0.9380000000000001,0.083,0.9416650147000001,0.218,-0.057,0.2253286489,0.72,0.14,0.7334848328
2020-01-12 00:30:00,1.1360000000000001,0.2205,1.1572019055,0.196,-0.059500000000000004,0.2048322484,0.9400000000000001,0.28,0.9808159868,1.076,-0.0195,1.0761766816,0.196,-0.059500000000000004,0.2048322484,0.88,0.04,0.8809086218000001
2020-01-12 01:00:00,1.3215,0.139,1.3287901452,0.2015,-0.061,0.2105308766,1.12,0.2,1.1377170123,1.2815,0.099,1.2853183458,0.2015,-0.061,0.2105308766,1.08,0.16,1.0917875251
2020-01-12 01:30:00,1.3765,0.1405,1.383651871,0.1965,-0.059500000000000004,0.2053107401,1.18,0.2,1.196829144,1.3265,0.1005,1.3303016575,0.1965,-0.059500000000000004,0.2053107401,1.13,0.16,1.1412712211
2020-01-12 02:00:00,1.3355000000000001,0.139,1.3427141356,0.1955,-0.061,0.20479562980000002,1.1400000000000001,0.2,1.1574109037,1.2855,0.099,1.2893064995999999,0.1955,-0.061,0.20479562980000002,1.09,0.16,1.1016805345
2020-01-12 02:30:00,1.2995,0.1395,1.3069661434,0.1995,-0.060500000000000005,0.2084718206,1.1,0.2,1.1180339887,1.2595,0.0995,1.2634241172,0.1995,-0.060500000000000005,0.2084718206,1.06,0.16,1.0720074627
2020-01-12 03:00:00,1.2685,0.36250000000000004,1.3192795382,0.1985,-0.0575,0.2066603494,1.07,0.42,1.1494781425,1.1985000000000001,-0.1375,1.2063616788,0.1985,-0.0575,0.2066603494,1.0,-0.08,1.0031948963
2020-01-12 03:30:00,1.202,0.536,1.3160927019,0.212,-0.054,0.2187692849,0.99,0.59,1.1524755963,1.112,-0.34400000000000003,1.1639931271,0.212,-0.054,0.2187692849,0.9,-0.29,0.9455686120000001
2020-01-12 04:00:00,1.1360000000000001,0.5485,1.2614865239,0.23600000000000002,-0.061500000000000006,0.2438816311,0.9,0.61,1.0872442228,1.046,-0.35150000000000003,1.1034800633,0.23600000000000002,-0.061500000000000006,0.2438816311,0.81,-0.29,0.8603487665
2020-01-12 04:30:00,1.098,0.4645,1.1922098179,0.258,-0.0755,0.2688201071,0.84,0.54,0.9985990186,1.018,-0.2655,1.0520523989,0.258,-0.0755,0.2688201071,0.76,-0.19,0.7833900689000001
2020-01-12 05:00:00,0.9795,0.113,0.9859965771,0.2795,-0.077,0.28991248680000004,0.7000000000000001,0.19,0.7253275122,0.9395,0.063,0.9416099245,0.2795,-0.077,0.28991248680000004,0.66,0.14,0.6746851117
2020-01-12 05:30:00,0.9595,0.114,0.9662485446,0.2795,-0.076,0.2896484939,0.68,0.19,0.7060453243,0.9295,0.064,0.9317007298000001,0.2795,-0.076,0.2896484939,0.65,0.14,0.6649060084
2020-01-12 06:00:00,0.9665,0.1135,0.9731415622,0.2765,-0.0765,0.2868876087,0.6900000000000001,0.19,0.7156814934,0.9365,0.07350000000000001,0.9393798486,0.2765,-0.0765,0.2868876087,0.66,0.15,0.6768308504
2020-01-12 06:30:00,1.0295,0.121,1.0365863447,0.28950000000000004,-0.079,0.3000854045,0.74,0.2,0.7665507159,0.9895,0.081,0.9928097753,0.28950000000000004,-0.079,0.3000854045,0.7000000000000001,0.16,0.7180529228
2020-01-12 07:00:00,1.0715,0.1365,1.080159479,0.35150000000000003,-0.0935,0.36372310900000004,0.72,0.23,0.7558438992000001,1.0415,0.0965,1.0459610413,0.35150000000000003,-0.0935,0.36372310900000004,0.6900000000000001,0.19,0.7156814934
2020-01-12 07:30:00,1.0955,0.35100000000000003,1.1503570098,0.4055,-0.109,0.41989433190000003,0.6900000000000001,0.46,0.8292767934,1.0355,-0.099,1.0402217312,0.4055,-0.109,0.41989433190000003,0.63,0.01,0.6300793601
2020-01-12 08:00:00,1.0715,0.5745,1.2157970637,0.36150000000000004,-0.0955,0.3739017251,0.71,0.67,0.9762171889000001,0.9915,-0.3055,1.0374981928,0.36150000000000004,-0.0955,0.3739017251,0.63,-0.21,0.6640783086000001
2020-01-12 08:30:00,1.1035,0.56,1.2374620196000001,0.3435,-0.09,0.3550947057,0.76,0.65,1.0000499988,1.0135,-0.32,1.06281807,0.3435,-0.09,0.3550947057,0.67,-0.23,0.7083784299
2020-01-12 09:00:00,1.184,0.5745,1.3160190917999999,0.374,-0.0955,0.3860003238,0.81,0.67,1.0511898021,1.094,-0.3055,1.1358548543,0.374,-0.0955,0.3860003238,0.72,-0.21,0.75
2020-01-12 09:30:00,1.2595,0.577,1.3853769343,0.35950000000000004,-0.093,0.371334418,0.9,0.67,1.1220071301,1.1695,-0.303,1.2081139226,0.35950000000000004,-0.093,0.371334418,0.81,-0.21,0.8367795409000001
2020-01-12 10:00:00,1.291,0.3115,1.3280486625,0.291,-0.0785,0.30140214,1.0,0.39,1.0733592129,1.231,-0.0485,1.2319550519,0.291,-0.0785,0.30140214,0.9400000000000001,0.03,0.9404786016000001
2020-01-12 10:30:00,1.31,0.152,1.3187888383,0.29,-0.078,0.30030651010000003,1.02,0.23,1.0456098699,1.27,0.112,1.2749290175999999,0.29,-0.078,0.30030651010000003,0.98,0.19,0.9982484661000001
2020-01-12 11:00:00,1.3575,0.1615,1.3670729681,0.28750000000000003,-0.0785,0.2980243279,1.07,0.24,1.09658561,1.3075,0.12150000000000001,1.3131330854,0.28750000000000003,-0.0785,0.2980243279,1.02,0.2,1.0394229168
2020-01-12 11:30:00,1.3645,0.1635,1.3742607103,0.28450000000000003,-0.0765,0.29460566860000004,1.08,0.24,1.1063453349,1.3145,0.12350000000000001,1.3202887942000001,0.28450000000000003,-0.0765,0.29460566860000004,1.03,0.2,1.0492378186
2020-01-12 12:00:00,1.3675,0.1645,1.3773585227,0.2775,-0.0655,0.285125411,1.09,0.23,1.1140017953,1.3275000000000001,0.1245,1.3333253541,0.2775,-0.0655,0.285125411,1.05,0.19,1.0670520137
2020-01-12 12:30:00,1.369,0.17200000000000001,1.3797626608,0.269,-0.068,0.2774617091,1.1,0.24,1.1258774356,1.329,0.132,1.3355392169,0.269,-0.068,0.2774617091,1.06,0.2,1.0787029248
2020-01-12 13:00:00,1.3305,0.1835,1.3430943749,0.3205,-0.08650000000000001,0.33196761890000004,1.01,0.27,1.0454664031,1.2905,0.1335,1.2973867966000001,0.3205,-0.08650000000000001,0.33196761890000004,0.97,0.22,0.9946356117
2020-01-12 13:30:00,1.31,0.1595,1.3196742969,0.29,-0.0805,0.3009655296,1.02,0.24,1.0478549518,1.27,0.11950000000000001,1.2756097562,0.29,-0.0805,0.3009655296,0.98,0.2,1.00019998
2020-01-12 14:00:00,1.272,0.1555,1.2814695666,0.262,-0.0745,0.2723862148,1.01,0.23,1.035857133,1.232,0.1155,1.2374022184,0.262,-0.0745,0.2723862148,0.97,0.19,0.9884331035
2020-01-12 14:30:00,1.222,0.165,1.2330892101,0.232,-0.065,0.2409336008,0.99,0.23,1.0163660758,1.182,0.125,1.1885911829,0.232,-0.065,0.2409336008,0.9500000000000001,0.19,0.9688137076000001
2020-01-12 15:00:00,1.217,0.162,1.2277349062,0.277,-0.078,0.2877724796,0.9400000000000001,0.24,0.9701546269,1.177,0.122,1.1833059621,0.277,-0.078,0.2877724796,0.9,0.2,0.9219544457000001
2020-01-12 15:30:00,1.2035,0.155,1.213440254,0.2235,-0.065,0.2327600696,0.98,0.22,1.0043903624,1.1635,0.115,1.1691694702,0.2235,-0.065,0.2327600696,0.9400000000000001,0.18,0.9570788891
2020-01-12 16:00:00,1.209,0.145,1.2176641573,0.219,-0.065,0.22844255300000002,0.99,0.21,1.0120276676,1.169,0.105,1.1737060961,0.219,-0.065,0.22844255300000002,0.9500000000000001,0.17,0.9650906693
2020-01-12 16:30:00,1.373,0.1635,1.3827007088,0.183,-0.0565,0.1915234973,1.19,0.22,1.210165278,1.323,0.1135,1.32785965,0.183,-0.0565,0.1915234973,1.1400000000000001,0.17,1.1526057435000001
2020-01-12 17:00:00,1.5125000000000002,0.383,1.5602388439000001,0.1825,-0.057,0.19119427290000002,1.33,0.44,1.4008925726,1.4425,-0.057,1.4436257306,0.1825,-0.057,0.19119427290000002,1.26,0.0,1.26
2020-01-12 17:30:00,1.611,0.202,1.6236147941999999,0.181,-0.068,0.1933520106,1.43,0.27,1.4552662987,1.561,0.162,1.569383637,0.181,-0.068,0.1933520106,1.38,0.23,1.399035382
2020-01-12 18:00:00,1.677,0.1995,1.6888248133000001,0.177,-0.060500000000000005,0.1870541365,1.5,0.26,1.5223665787,1.627,0.1595,1.6347994525,0.177,-0.060500000000000005,0.1870541365,1.45,0.22,1.4665946952
2020-01-12 18:30:00,1.6505,0.189,1.6612860229000002,0.1905,-0.07100000000000001,0.20330088540000002,1.46,0.26,1.482969993,1.6005,0.149,1.6074206823,0.1905,-0.07100000000000001,0.20330088540000002,1.4100000000000001,0.22,1.4270599146
2020-01-12 19:00:00,1.6015000000000001,0.2175,1.6162018748,0.1915,-0.0625,0.2014410584,1.4100000000000001,0.28,1.4375326083,1.5514999999999999,0.1275,1.5567300665000001,0.1915,-0.0625,0.2014410584,1.3599999999999999,0.19,1.3732079231
2020-01-12 19:30:00,1.5554999999999999,0.4445,1.6177640434,0.1855,-0.0655,0.1967244265,1.37,0.51,1.4618481453,1.4755,-0.1155,1.4800136824,0.1855,-0.0655,0.1967244265,1.29,-0.05,1.2909686286
2020-01-12 20:00:00,1.445,0.1655,1.4544467161,0.195,-0.0645,0.2053904818,1.25,0.23,1.2709838709,1.405,0.1255,1.4105939352,0.195,-0.0645,0.2053904818,1.21,0.19,1.2248265183
2020-01-12 20:30:00,1.369,0.16,1.3783181781,0.209,-0.07,0.22041097980000002,1.16,0.23,1.1825819211,1.329,0.12,1.3344066097,0.209,-0.07,0.22041097980000002,1.12,0.19,1.1360017606
2020-01-12 21:00:00,1.3485,0.1615,1.358136407,0.2285,-0.0685,0.2385466411,1.12,0.23,1.1433722054,1.2985,0.12150000000000001,1.3041719595,0.2285,-0.0685,0.2385466411,1.07,0.19,1.086738239
2020-01-12 21:30:00,1.2685,0.196,1.283552979,0.1885,-0.054,0.19608225310000002,1.08,0.25,1.1085576214,1.2185,0.076,1.2208678266,0.1885,-0.054,0.19608225310000002,1.03,0.13,1.0381714695
2020-01-12 22:00:00,1.2115,0.5615,1.3352956601,0.21150000000000002,-0.0685,0.2223162162,1.0,0.63,1.1819052415,1.1215,-0.3285,1.1686207683,0.21150000000000002,-0.0685,0.2223162162,0.91,-0.26,0.9464142856000001
2020-01-12 22:30:00,1.1735,0.552,1.2968447286,0.20350000000000001,-0.068,0.2145605975,0.97,0.62,1.1512167476,1.0835,-0.34800000000000003,1.1380141695,0.20350000000000001,-0.068,0.2145605975,0.88,-0.28,0.9234717104
2020-01-12 23:00:00,1.078,0.54,1.2056881852,0.228,-0.07,0.2385036687,0.85,0.61,1.046231332,0.988,-0.35000000000000003,1.0481622012,0.228,-0.07,0.2385036687,0.76,-0.28,0.8099382693
2020-01-12 23:30:00,0.9885,0.5245000000000001,1.1190319477,0.2185,-0.0655,0.2281063349,0.77,0.59,0.970051545,0.8985000000000001,-0.3655,0.9699961340000001,0.2185,-0.0655,0.2281063349,0.68,-0.30000000000000004,0.7432361670000001
2020-01-13 00:00:00,0.9775,0.519,1.1067372091,0.2275,-0.061,0.2355360907,0.75,0.58,0.9481033699,0.8875000000000001,-0.361,0.9581112931,0.2275,-0.061,0.2355360907,0.66,-0.30000000000000004,0.7249827584
2020-01-13 00:30:00,1.125,0.527,1.2423179947,0.225,-0.063,0.2336535897,0.9,0.59,1.0761505471,1.035,-0.363,1.0968108315,0.225,-0.063,0.2336535897,0.81,-0.30000000000000004,0.8637708029000001
2020-01-13 01:00:00,1.3519999999999999,0.3215,1.3897000576,0.232,-0.0585,0.23926188580000002,1.12,0.38,1.1827087554,1.282,-0.11850000000000001,1.2874650481,0.232,-0.0585,0.23926188580000002,1.05,-0.06,1.0517128886
2020-01-13 01:30:00,1.381,0.1265,1.3867816158,0.231,-0.0635,0.2395688836,1.15,0.19,1.1655899794,1.331,0.08650000000000001,1.333807801,0.231,-0.0635,0.2395688836,1.1,0.15,1.1101801656
2020-01-13 02:00:00,1.3535,0.129,1.3596334984,0.2235,-0.061,0.23167488,1.13,0.19,1.1458621209,1.3135,0.089,1.3165117736,0.2235,-0.061,0.23167488,1.09,0.15,1.1002726935
2020-01-13 02:30:00,1.327,0.12050000000000001,1.3324598493,0.227,-0.0695,0.237401032,1.1,0.19,1.1162884932,1.2770000000000001,0.0805,1.2795347787,0.227,-0.0695,0.237401032,1.05,0.15,1.0606601718
2020-01-13 03:00:00,1.311,0.12350000000000001,1.3168041806,0.241,-0.0765,0.2528502521,1.07,0.2,1.0885311204,1.271,0.0835,1.2737398675,0.241,-0.0765,0.2528502521,1.03,0.16,1.0423531072
2020-01-13 03:30:00,1.2435,0.129,1.250173288,0.2335,-0.07100000000000001,0.2440558338,1.01,0.2,1.0296115772,1.2035,0.079,1.2060900670999999,0.2335,-0.07100000000000001,0.2440558338,0.97,0.15,0.9815294188
2020-01-13 04:00:00,1.204,0.1955,1.219768933,0.254,-0.0745,0.2647003022,0.9500000000000001,0.27,0.98762341,1.154,0.0055000000000000005,1.1540131064999999,0.254,-0.0745,0.2647003022,0.9,0.08,0.9035485598
2020-01-13 04:30:00,1.151,0.53,1.2671625784,0.241,-0.07,0.2509601562,0.91,0.6000000000000001,1.09,1.061,-0.36,1.1204110853,0.241,-0.07,0.2509601562,0.8200000000000001,-0.29,0.8697700846
2020-01-13 05:00:00,1.089,0.5335,1.2126595771,0.23900000000000002,-0.0665,0.24807912040000002,0.85,0.6000000000000001,1.0404326023,0.999,-0.35650000000000004,1.0607041293,0.23900000000000002,-0.0665,0.24807912040000002,0.76,-0.29,0.8134494453000001
2020-01-13 05:30:00,1.091,0.5305,1.2131410676,0.241,-0.0695,0.2508211514,0.85,0.6000000000000001,1.0404326023,1.001,-0.35950000000000004,1.0635982559,0.241,-0.0695,0.2508211514,0.76,-0.29,0.8134494453000001
2020-01-13 06:00:00,1.103,0.5525,1.2336390274,0.243,-0.0675,0.2522008128,0.86,0.62,1.0601886625,1.013,-0.34750000000000003,1.0709459604,0.243,-0.0675,0.2522008128,0.77,-0.28,0.8193289938
2020-01-13 06:30:00,1.203,0.5615,1.3275885093,0.253,-0.0785,0.2648985655,0.9500000000000001,0.64,1.1454693361000001,1.113,-0.3285,1.1604659624,0.253,-0.0785,0.2648985655,0.86,-0.25,0.8956003573
2020-01-13 07:00:00,1.2650000000000001,0.231,1.2859183489000001,0.325,-0.089,0.3369658736,0.9400000000000001,0.32,0.992975327,1.215,0.031,1.2153954089,0.325,-0.089,0.3369658736,0.89,0.12,0.8980534505000001
2020-01-13 07:30:00,1.2765,0.1585,1.2863026471,0.3765,-0.1115,0.3926633418,0.9,0.27,0.9396275858,1.2365,0.11850000000000001,1.2421652467,0.3765,-0.1115,0.3926633418,0.86,0.23,0.8902246907
2020-01-13 08:00:00,1.2575,0.1615,1.2678282612,0.3675,-0.11850000000000001,0.3861327492,0.89,0.28,0.9330058949000001,1.2175,0.12150000000000001,1.2235475062,0.3675,-0.11850000000000001,0.3861327492,0.85,0.24,0.8832326987
2020-01-13 08:30:00,1.308,0.161,1.3178713898,0.34800000000000003,-0.189,0.3960113635,0.96,0.35000000000000003,1.0218121158,1.268,0.121,1.2737601815000001,0.34800000000000003,-0.189,0.3960113635,0.92,0.31,0.9708243919
2020-01-13 09:00:00,1.3014999999999999,0.156,1.3108158719,0.3415,-0.20400000000000001,0.39779171690000004,0.96,0.36,1.0252804494,1.2615,0.116,1.2668221067,0.3415,-0.20400000000000001,0.39779171690000004,0.92,0.32,0.9740636530000001
2020-01-13 09:30:00,1.2685,0.1585,1.2783639935,0.3385,-0.21150000000000002,0.3991422052,0.93,0.37,1.0008995954,1.2285,0.11850000000000001,1.2342019689,0.3385,-0.21150000000000002,0.3991422052,0.89,0.33,0.9492101980000001
2020-01-13 10:00:00,1.2485,0.1635,1.259160236,0.3685,-0.20650000000000002,0.4224150802,0.88,0.37,0.9546203434,1.2085,0.12350000000000001,1.2147940155,0.3685,-0.20650000000000002,0.4224150802,0.84,0.33,0.9024965374
2020-01-13 10:30:00,1.235,0.1675,1.2463070448,0.395,-0.1525,0.4234161664,0.84,0.32,0.8988882022,1.195,0.1275,1.2017825302,0.395,-0.1525,0.4234161664,0.8,0.28,0.847584804
2020-01-13 11:00:00,1.2405,0.1715,1.252298886,0.4005,-0.1285,0.42060967650000003,0.84,0.30000000000000004,0.8919641248,1.2005,0.1315,1.2076806283,0.4005,-0.1285,0.42060967650000003,0.8,0.26,0.8411896338
2020-01-13 11:30:00,1.2235,0.168,1.234980263,0.42350000000000004,-0.132,0.4435946911,0.8,0.30000000000000004,0.8544003745000001,1.1835,0.128,1.1904017179,0.42350000000000004,-0.132,0.4435946911,0.76,0.26,0.8032434251
2020-01-13 12:00:00,1.2530000000000001,0.1685,1.2642789447,0.41300000000000003,-0.1615,0.4434537744,0.84,0.33,0.9024965374,1.213,0.1285,1.219787379,0.41300000000000003,-0.1615,0.4434537744,0.8,0.29,0.850940656
2020-01-13 12:30:00,1.263,0.178,1.2754814777,0.383,-0.182,0.4240436298,0.88,0.36,0.9507891459000001,1.223,0.128,1.2296800397,0.383,-0.182,0.4240436298,0.84,0.31,0.8953770156
2020-01-13 13:00:00,1.312,0.5405,1.418972956,0.372,-0.11950000000000001,0.3907227278,0.9400000000000001,0.66,1.1485643212,1.222,-0.23950000000000002,1.2452486699,0.372,-0.11950000000000001,0.3907227278,0.85,-0.12,0.8584287973
2020-01-13 13:30:00,1.324,0.5845,1.4472789123,0.364,-0.1855,0.4085416135,0.96,0.77,1.2306502346000001,1.234,-0.3055,1.2712538102,0.364,-0.1855,0.4085416135,0.87,-0.12,0.8782368701000001
2020-01-13 14:00:00,1.2835,0.584,1.4101163959,0.3735,-0.176,0.4128901186,0.91,0.76,1.1856221995,1.1935,-0.306,1.2321031816,0.3735,-0.176,0.4128901186,0.8200000000000001,-0.13,0.8302409289
2020-01-13 14:30:00,1.297,0.593,1.4261339348,0.387,-0.127,0.4073057819,0.91,0.72,1.1603878662,1.207,-0.307,1.2454308491,0.387,-0.127,0.4073057819,0.8200000000000001,-0.18,0.8395236745
2020-01-13 15:00:00,1.2935,0.379,1.3478810222,0.9035000000000001,-0.14100000000000001,0.9144360284,0.39,0.52,0.65,1.2335,-0.07100000000000001,1.2355416828,0.9035000000000001,-0.14100000000000001,0.9144360284,0.33,0.07,0.3373425559
2020-01-13 15:30:00,1.314,0.171,1.3250799976,0.8140000000000001,-0.149,0.8275246220000001,0.5,0.32,0.5936328832000001,1.284,0.131,1.2906653323000001,0.8140000000000001,-0.149,0.8275246220000001,0.47000000000000003,0.28,0.5470831747
2020-01-13 16:00:00,1.3405,0.232,1.3604279658,0.3705,-0.168,0.406809845,0.97,0.4,1.0492378186,1.2905,0.062,1.2919884868,0.3705,-0.168,0.406809845,0.92,0.23,0.9483142939
2020-01-13 16:30:00,1.4635,0.401,1.5174429972999999,0.3435,-0.159,0.3785145308,1.12,0.56,1.2521980674,1.3935,-0.079,1.3957375291,0.3435,-0.159,0.3785145308,1.05,0.08,1.053043209
2020-01-13 17:00:00,1.5474999999999999,0.40850000000000003,1.6005088253,0.3375,-0.1015,0.352432263,1.21,0.51,1.3130879635000001,1.4775,-0.061500000000000006,1.4787793953000001,0.3375,-0.1015,0.352432263,1.1400000000000001,0.04,1.1407015385000001
2020-01-13 17:30:00,1.6265,0.6235,1.7419111631000002,0.3065,-0.0965,0.3213323824,1.32,0.72,1.5035956903,1.5265,-0.2665,1.5495884938,0.3065,-0.0965,0.3213323824,1.22,-0.17,1.2317873193
2020-01-13 18:00:00,1.683,0.623,1.7946080352,0.323,-0.097,0.33725064860000004,1.3599999999999999,0.72,1.5388307249,1.593,-0.267,1.6152207280000002,0.323,-0.097,0.33725064860000004,1.27,-0.17,1.2813274367
2020-01-13 18:30:00,1.73,0.6265000000000001,1.8399462628,0.31,-0.0935,0.3237935299,1.42,0.72,1.5921055241,1.63,-0.2635,1.6511608795,0.31,-0.0935,0.3237935299,1.32,-0.17,1.3309019498
2020-01-13 19:00:00,1.654,0.623,1.7674402394,0.314,-0.097,0.32864114170000003,1.34,0.72,1.5211837496,1.554,-0.277,1.5784945359,0.314,-0.097,0.32864114170000003,1.24,-0.18,1.2529964086
2020-01-13 19:30:00,1.5885,0.6265000000000001,1.7075814768000002,0.3085,-0.0935,0.3223577206,1.28,0.72,1.4686047801,1.4885000000000002,-0.28350000000000003,1.5152572388999999,0.3085,-0.0935,0.3223577206,1.18,-0.19,1.1951987282
2020-01-13 20:00:00,1.513,0.614,1.6328395512,0.313,-0.096,0.3273912033,1.2,0.71,1.3943098650999999,1.413,-0.306,1.4457541285,0.313,-0.096,0.3273912033,1.1,-0.21,1.1198660634
2020-01-13 20:30:00,1.4855,0.627,1.6124017024000001,0.2555,-0.083,0.2686433509,1.23,0.71,1.4202112519,1.3955,-0.303,1.4280158437,0.2555,-0.083,0.2686433509,1.1400000000000001,-0.22,1.1610340219
2020-01-13 21:00:00,1.429,0.46900000000000003,1.5039953457,0.259,-0.081,0.2713705953,1.17,0.55,1.2928263611,1.349,-0.171,1.3597948375,0.259,-0.081,0.2713705953,1.09,-0.09,1.093709285
2020-01-13 21:30:00,1.3045,0.1495,1.3130386514,0.2745,-0.09050000000000001,0.2890337351,1.03,0.24,1.0575916036,1.2645,0.1095,1.2692322483,0.2745,-0.09050000000000001,0.2890337351,0.99,0.2,1.01
2020-01-13 22:00:00,1.219,0.145,1.227593581,0.289,-0.095,0.3042137406,0.93,0.24,0.9604686356000001,1.179,0.105,1.1836663381,0.289,-0.095,0.3042137406,0.89,0.2,0.9121951546
2020-01-13 22:30:00,1.133,0.1985,1.1502570365,0.333,-0.1115,0.35117125450000003,0.8,0.31,0.8579627032,1.093,0.0385,1.0936778548,0.333,-0.1115,0.35117125450000003,0.76,0.15,0.7746612163000001
2020-01-13 23:00:00,1.0815,0.5660000000000001,1.2206548447,0.29150000000000004,-0.094,0.3062813249,0.79,0.66,1.0294173109,0.9915,-0.34400000000000003,1.0494799903,0.29150000000000004,-0.094,0.3062813249,0.7000000000000001,-0.25,0.7433034374
2020-01-13 23:30:00,0.978,0.5345,1.1145287121,0.28800000000000003,-0.0955,0.3034209123,0.6900000000000001,0.63,0.9343446901,0.888,-0.34550000000000003,0.9528453442,0.28800000000000003,-0.0955,0.3034209123,0.6000000000000001,-0.25,0.65
2020-01-14 00:00:00,0.991,0.543,1.1300132743,0.241,-0.08700000000000001,0.2562225595,0.75,0.63,0.9794896630000001,0.901,-0.357,0.9691491113,0.241,-0.08700000000000001,0.2562225595,0.66,-0.27,0.7130918594
2020-01-14 00:30:00,1.148,0.5445,1.270584216,0.23800000000000002,-0.0855,0.2528917753,0.91,0.63,1.1067971811,1.058,-0.35550000000000004,1.1161291368,0.23800000000000002,-0.0855,0.2528917753,0.8200000000000001,-0.27,0.8633075929
2020-01-14 01:00:00,1.343,0.47250000000000003,1.4236942263,0.253,-0.08750000000000001,0.2677036608,1.09,0.56,1.225438697,1.2530000000000001,-0.2775,1.2833609196,0.253,-0.08750000000000001,0.2677036608,1.0,-0.19,1.0178899744
2020-01-14 01:30:00,1.3775,0.13,1.3836207031,0.1875,-0.06,0.19686607120000002,1.19,0.19,1.2050726119,1.3375,0.08,1.3398903873,0.1875,-0.06,0.19686607120000002,1.15,0.14,1.158490397
2020-01-14 02:00:00,1.341,0.129,1.3471904097,0.171,-0.061,0.1815543996,1.17,0.19,1.1853269591,1.301,0.079,1.3033963327,0.171,-0.061,0.1815543996,1.13,0.14,1.1386395391
2020-01-14 02:30:00,1.3085,0.1255,1.3145046596,0.1685,-0.0645,0.1804231138,1.1400000000000001,0.19,1.1557248808,1.2685,0.0755,1.2707448603,0.1685,-0.0645,0.1804231138,1.1,0.14,1.1088733021
2020-01-14 03:00:00,1.2805,0.12150000000000001,1.2862513361999999,0.18050000000000002,-0.0685,0.1930608712,1.1,0.19,1.1162884932,1.2405,0.07150000000000001,1.2425588517000001,0.18050000000000002,-0.0685,0.1930608712,1.06,0.14,1.0692053124
2020-01-14 03:30:00,1.2045,0.1135,1.2098357327,0.21450000000000002,-0.0765,0.22773339680000002,0.99,0.19,1.0080674581,1.1645,0.0635,1.1662300373,0.21450000000000002,-0.0765,0.22773339680000002,0.9500000000000001,0.14,0.9602603814
2020-01-14 04:00:00,1.159,0.12,1.1651956917,0.229,-0.08,0.2425716389,0.93,0.2,0.9512623192,1.119,0.08,1.1218560514,0.229,-0.08,0.2425716389,0.89,0.16,0.9042676595
2020-01-14 04:30:00,1.115,0.11800000000000001,1.1212265605,0.265,-0.092,0.28051559670000004,0.85,0.21,0.8755569656000001,1.085,0.078,1.0878000735,0.265,-0.092,0.28051559670000004,0.8200000000000001,0.17,0.8374365648000001
2020-01-14 05:00:00,1.066,0.117,1.0724015106,0.23600000000000002,-0.083,0.2501699422,0.8300000000000001,0.2,0.8537564055,1.026,0.077,1.0288853192,0.23600000000000002,-0.083,0.2501699422,0.79,0.16,0.8060397013
2020-01-14 05:30:00,1.0665,0.1115,1.0723126876,0.2565,-0.08850000000000001,0.27133834970000004,0.81,0.2,0.8343260753,1.0265,0.07150000000000001,1.0289871233,0.2565,-0.08850000000000001,0.27133834970000004,0.77,0.16,0.7864477096
2020-01-14 06:00:00,1.069,0.123,1.0760529726999999,0.259,-0.08700000000000001,0.27322152180000003,0.81,0.21,0.8367795409000001,1.029,0.083,1.0323419976,0.259,-0.08700000000000001,0.27322152180000003,0.77,0.17,0.7885429601
2020-01-14 06:30:00,1.1565,0.131,1.1638957213,0.23650000000000002,-0.079,0.2493456436,0.92,0.21,0.9436630755000001,1.1165,0.091,1.1202023255,0.23650000000000002,-0.079,0.2493456436,0.88,0.17,0.8962700486
2020-01-14 07:00:00,1.248,0.14350000000000002,1.2562230097,0.268,-0.08650000000000001,0.28161365380000003,0.98,0.23,1.0066280346,1.208,0.10350000000000001,1.2124257709,0.268,-0.08650000000000001,0.28161365380000003,0.9400000000000001,0.19,0.9590099061
2020-01-14 07:30:00,1.2605,0.161,1.2707404338,0.2705,-0.089,0.2847652542,0.99,0.25,1.0210778619,1.2205,0.121,1.2264832857,0.2705,-0.089,0.2847652542,0.9500000000000001,0.21,0.9729337079
2020-01-14 08:00:00,1.2645,0.17550000000000002,1.2766207346,0.2745,-0.0945,0.29031104010000003,0.99,0.27,1.0261578826,1.2245,0.1255,1.2309144974,0.2745,-0.0945,0.29031104010000003,0.9500000000000001,0.22,0.9751410154000001
2020-01-14 08:30:00,1.2850000000000001,0.184,1.2981066982,0.255,-0.096,0.2724720169,1.03,0.28,1.0673799698,1.245,0.14400000000000002,1.2533000439,0.255,-0.096,0.2724720169,0.99,0.24,1.0186756108
2020-01-14 09:00:00,1.251,0.149,1.2598420536,0.231,-0.091,0.2482780699,1.02,0.24,1.0478549518,1.211,0.109,1.2158955547,0.231,-0.091,0.2482780699,0.98,0.2,1.00019998
2020-01-14 09:30:00,1.184,0.138,1.1920151006,0.154,-0.062,0.1660120478,1.03,0.2,1.0492378186,1.1440000000000001,0.098,1.1481898798,0.154,-0.062,0.1660120478,0.99,0.16,1.0028459503
2020-01-14 10:00:00,1.227,0.353,1.2767685773,0.8270000000000001,-0.157,0.8417707526,0.4,0.51,0.6481512169,1.167,-0.127,1.1738901141,0.8270000000000001,-0.157,0.8417707526,0.34,0.03,0.3413209633
2020-01-14 10:30:00,1.203,0.255,1.2297292385,0.8130000000000001,-0.145,0.8258292802,0.39,0.4,0.5586591089,1.153,-0.065,1.1548307235,0.8130000000000001,-0.145,0.8258292802,0.34,0.08,0.3492849839
2020-01-14 11:00:00,1.214,0.358,1.265685585,0.17400000000000002,-0.152,0.2310411219,1.04,0.51,1.1583177457,1.134,-0.17200000000000001,1.1469699211,0.17400000000000002,-0.152,0.2310411219,0.96,-0.02,0.9602083107
2020-01-14 11:30:00,1.193,0.1625,1.2040162997000001,0.583,-0.14750000000000002,0.6013694788,0.61,0.31,0.6842514158,1.153,0.0425,1.1537830169,0.583,-0.14750000000000002,0.6013694788,0.5700000000000001,0.19,0.6008327554
2020-01-14 12:00:00,1.2125,0.131,1.2195561693,0.21250000000000002,-0.129,0.24859052680000002,1.0,0.26,1.0332473082,1.1725,0.081,1.1752945376,0.21250000000000002,-0.129,0.24859052680000002,0.96,0.21,0.9827003612
2020-01-14 12:30:00,1.2055,0.14300000000000002,1.2139519142,0.2655,-0.127,0.2943114847,0.9400000000000001,0.27,0.9780081799,1.1655,0.093,1.1692045373,0.2655,-0.127,0.2943114847,0.9,0.22,0.9264987858
2020-01-14 13:00:00,1.2035,0.135,1.2110479966,0.3135,-0.115,0.333927013,0.89,0.25,0.9244457799,1.1635,0.095,1.1673719416,0.3135,-0.115,0.333927013,0.85,0.21,0.8755569656000001
2020-01-14 13:30:00,1.2035,0.145,1.2122034689,0.4535,-0.125,0.47041178770000003,0.75,0.27,0.7971198153,1.1635,0.075,1.1659147696,0.4535,-0.125,0.47041178770000003,0.71,0.2,0.7376313442
2020-01-14 14:00:00,1.172,0.12,1.1781273276,0.332,-0.15,0.3643130522,0.84,0.27,0.8823264702,1.1320000000000001,0.07,1.1341622459,0.332,-0.15,0.3643130522,0.8,0.22,0.8296987405
2020-01-14 14:30:00,1.159,0.12,1.1651956917,0.309,-0.17,0.352676906,0.85,0.29,0.8981091248,1.129,0.08,1.1318308177,0.309,-0.17,0.352676906,0.8200000000000001,0.25,0.8572630868000001
2020-01-14 15:00:00,1.1375,0.11850000000000001,1.1436557611,0.3175,-0.1715,0.3608580053,0.8200000000000001,0.29,0.8697700846,1.0975,0.0785,1.1003038217,0.3175,-0.1715,0.3608580053,0.78,0.25,0.8190848552000001
2020-01-14 15:30:00,1.1360000000000001,0.1305,1.1434711409,0.326,-0.1495,0.3586450195,0.81,0.28,0.8570297544000001,1.096,0.09050000000000001,1.0997300805,0.326,-0.1495,0.3586450195,0.77,0.24,0.8065358021
2020-01-14 16:00:00,1.1865,0.126,1.193171509,0.3665,-0.134,0.3902284587,0.8200000000000001,0.26,0.8602325267,1.1465,0.076,1.1490162096,0.3665,-0.134,0.3902284587,0.78,0.21,0.8077747211
2020-01-14 16:30:00,1.2875,0.14150000000000001,1.295252292,0.3375,-0.11850000000000001,0.3576988957,0.9500000000000001,0.26,0.9849365462,1.2475,0.0915,1.2508511102,0.3375,-0.11850000000000001,0.3576988957,0.91,0.21,0.9339164845000001
2020-01-14 17:00:00,1.418,0.1565,1.4266100553,0.308,-0.10350000000000001,0.3249249913,1.11,0.26,1.1400438588,1.3679999999999999,0.10650000000000001,1.3721392969,0.308,-0.10350000000000001,0.3249249913,1.06,0.21,1.0806016842
2020-01-14 17:30:00,1.534,0.17,1.5433910715999999,0.28400000000000003,-0.1,0.3010913483,1.25,0.27,1.2788275881,1.494,0.12,1.4988115292,0.28400000000000003,-0.1,0.3010913483,1.21,0.22,1.2298373876
2020-01-14 18:00:00,1.6045,0.35100000000000003,1.6424436824000002,0.29450000000000004,-0.099,0.3106947859,1.31,0.45,1.3851353724,1.5345,-0.079,1.5365322156999999,0.29450000000000004,-0.099,0.3106947859,1.24,0.02,1.2401612798000001
2020-01-14 18:30:00,1.639,0.581,1.7389312810000002,0.279,-0.099,0.2960439157,1.3599999999999999,0.68,1.5205262247,1.5390000000000001,-0.309,1.5697139867,0.279,-0.099,0.2960439157,1.26,-0.21,1.2773801314
2020-01-14 19:00:00,1.565,0.5750000000000001,1.6672882173999999,0.265,-0.095,0.2815137652,1.3,0.67,1.4624978632,1.465,-0.325,1.50061654,0.265,-0.095,0.2815137652,1.2,-0.23,1.2218428704
2020-01-14 19:30:00,1.506,0.559,1.6063987674,0.216,-0.091,0.2343864331,1.29,0.65,1.4445068363,1.4060000000000001,-0.331,1.4444365684,0.216,-0.091,0.2343864331,1.19,-0.24,1.2139604606
2020-01-14 20:00:00,1.4415,0.56,1.5464547358,0.2015,-0.09,0.2206858627,1.24,0.65,1.4000357138,1.3515000000000001,-0.34,1.3936112263,0.2015,-0.09,0.2206858627,1.15,-0.25,1.1768602296
2020-01-14 20:30:00,1.371,0.5555,1.4792637527,0.211,-0.0945,0.2311952638,1.16,0.65,1.3296992141000001,1.271,-0.34450000000000003,1.316860376,0.211,-0.0945,0.2311952638,1.06,-0.25,1.0890821824
2020-01-14 21:00:00,1.292,0.5425,1.4012745092,0.242,-0.0975,0.2609027597,1.05,0.64,1.2296747537,1.192,-0.35750000000000004,1.2444558048,0.242,-0.0975,0.2609027597,0.9500000000000001,-0.26,0.9849365462
2020-01-14 21:30:00,1.224,0.533,1.3350149812,0.224,-0.08700000000000001,0.2403018935,1.0,0.62,1.1766052864,1.134,-0.357,1.1888671078,0.224,-0.08700000000000001,0.2403018935,0.91,-0.27,0.9492101980000001
2020-01-14 22:00:00,1.16,0.51,1.2671621838,0.21,-0.08,0.22472205050000002,0.9500000000000001,0.59,1.1183022847,1.07,-0.37,1.1321660655999999,0.21,-0.08,0.22472205050000002,0.86,-0.29,0.9075791976
2020-01-14 22:30:00,1.099,0.5185000000000001,1.2151721072,0.189,-0.07150000000000001,0.20207238800000002,0.91,0.59,1.0845275469,1.009,-0.3715,1.0752177686,0.189,-0.07150000000000001,0.20207238800000002,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-01-14 23:00:00,0.9915,0.5205000000000001,1.1198180656,0.1915,-0.0795,0.20734632860000002,0.8,0.6000000000000001,1.0,0.9015000000000001,-0.3795,0.9781219249,0.1915,-0.0795,0.20734632860000002,0.71,-0.30000000000000004,0.7707788269
2020-01-14 23:30:00,0.8875000000000001,0.08700000000000001,0.89175403,0.1975,-0.083,0.21423176700000002,0.6900000000000001,0.17,0.7106335202,0.8475,0.027,0.8479299794,0.1975,-0.083,0.21423176700000002,0.65,0.11,0.6592419890000001
2020-01-15 00:00:00,0.8715,0.0785,0.8750282853,0.2015,-0.0815,0.21735799960000002,0.67,0.16,0.688839604,0.8315,0.0285,0.8319882812,0.2015,-0.0815,0.21735799960000002,0.63,0.11,0.6395310782
2020-01-15 00:30:00,0.9965,0.074,0.9992438391,0.2265,-0.08600000000000001,0.24227721730000001,0.77,0.16,0.7864477096,0.9565,0.024,0.9568010504000001,0.2265,-0.08600000000000001,0.24227721730000001,0.73,0.11,0.738241153
2020-01-15 01:00:00,1.1605,0.069,1.1625494613,0.2205,-0.081,0.23490689650000002,0.9400000000000001,0.15,0.9518928511,1.1205,0.029,1.1208752161,0.2205,-0.081,0.23490689650000002,0.9,0.11,0.9066973034
2020-01-15 01:30:00,1.2505,0.359,1.3010116256,0.24050000000000002,-0.081,0.2537740136,1.01,0.44,1.1016805345,1.1805,-0.261,1.2090083747,0.24050000000000002,-0.081,0.2537740136,0.9400000000000001,-0.18,0.9570788891
2020-01-15 02:00:00,1.2145000000000001,0.494,1.3111240407,0.2245,-0.08600000000000001,0.2404085065,0.99,0.58,1.1473883388,1.1245,-0.396,1.1921896871,0.2245,-0.08600000000000001,0.2404085065,0.9,-0.31,0.9518928511
2020-01-15 02:30:00,1.2035,0.4975,1.3022743567,0.24350000000000002,-0.0825,0.2570962855,0.96,0.58,1.1216059914,1.1135,-0.3925,1.1806517268,0.24350000000000002,-0.0825,0.2570962855,0.87,-0.31,0.9235799911
2020-01-15 03:00:00,1.1655,0.47950000000000004,1.2602819129,0.24550000000000002,-0.0805,0.2583611813,0.92,0.56,1.0770329614,1.0755,-0.3905,1.1441986279,0.24550000000000002,-0.0805,0.2583611813,0.8300000000000001,-0.31,0.8860022573
2020-01-15 03:30:00,1.1165,0.096,1.1206195831,0.23650000000000002,-0.084,0.2509746003,0.88,0.18,0.8982204629,1.0665,-0.004,1.0665075011,0.23650000000000002,-0.084,0.2509746003,0.8300000000000001,0.08,0.8338465087
2020-01-15 04:00:00,1.051,0.14650000000000002,1.0611612743,0.251,-0.0835,0.2645245735,0.8,0.23,0.8324061509,1.001,-0.0635,1.0030120887,0.251,-0.0835,0.2645245735,0.75,0.02,0.7502666193
2020-01-15 04:30:00,1.0205,0.484,1.1294583879,0.24050000000000002,-0.076,0.2522226199,0.78,0.56,0.9602083107,0.9305,-0.406,1.0152173413,0.24050000000000002,-0.076,0.2522226199,0.6900000000000001,-0.33,0.7648529270000001
2020-01-15 05:00:00,0.9905,0.485,1.1028668324,0.2505,-0.085,0.2645283539,0.74,0.5700000000000001,0.9340770846,0.9005000000000001,-0.405,0.987383031,0.2505,-0.085,0.2645283539,0.65,-0.32,0.7244998275
2020-01-15 05:30:00,0.9995,0.487,1.1118314845,0.2595,-0.083,0.2724504542,0.74,0.5700000000000001,0.9340770846,0.9095000000000001,-0.403,0.9947860323000001,0.2595,-0.083,0.2724504542,0.65,-0.32,0.7244998275
2020-01-15 06:00:00,1.001,0.485,1.1123066124,0.231,-0.085,0.2461422353,0.77,0.5700000000000001,0.958018789,0.911,-0.395,0.9929481356000001,0.231,-0.085,0.2461422353,0.68,-0.31,0.7473285757
2020-01-15 06:30:00,1.0965,0.444,1.1829827767,0.2165,-0.076,0.2294520647,0.88,0.52,1.0221545871,1.0065,-0.316,1.0549399272,0.2165,-0.076,0.2294520647,0.79,-0.24,0.8256512581000001
2020-01-15 07:00:00,1.159,0.106,1.1638371879,0.199,-0.074,0.2123134475,0.96,0.18,0.9767292358,1.119,0.066,1.1209446909,0.199,-0.074,0.2123134475,0.92,0.14,0.9305912099
2020-01-15 07:30:00,1.2215,0.125,1.2278791675,0.2215,-0.075,0.23385305220000002,1.0,0.2,1.0198039027,1.1815,0.085,1.1845536079,0.2215,-0.075,0.23385305220000002,0.96,0.16,0.9732420048
2020-01-15 08:00:00,1.3605,0.1665,1.3706503931,0.21050000000000002,-0.10350000000000001,0.2345687532,1.15,0.27,1.1812705025,1.3105,0.1265,1.3165912426,0.21050000000000002,-0.10350000000000001,0.2345687532,1.1,0.23,1.1237882363
2020-01-15 08:30:00,1.321,0.18050000000000002,1.3332746341,0.201,-0.1295,0.23910510240000002,1.12,0.31,1.1621101497,1.2810000000000001,0.1405,1.2886819817,0.201,-0.1295,0.23910510240000002,1.08,0.27,1.1132385189
2020-01-15 09:00:00,1.296,0.312,1.3330266314,0.23600000000000002,-0.088,0.2518729839,1.06,0.4,1.1329607231,1.236,-0.008,1.2360258897,0.23600000000000002,-0.088,0.2518729839,1.0,0.08,1.0031948963
2020-01-15 09:30:00,1.29,0.597,1.4214460947,0.29,-0.10300000000000001,0.3077482738,1.0,0.7000000000000001,1.2206555616,1.2,-0.293,1.2352526057,0.29,-0.10300000000000001,0.3077482738,0.91,-0.19,0.9296235797
2020-01-15 10:00:00,1.232,0.5925,1.3670699507,0.262,-0.0975,0.2795536621,0.97,0.6900000000000001,1.1903780912,1.142,-0.3075,1.1826750399,0.262,-0.0975,0.2795536621,0.88,-0.21,0.9047098983
2020-01-15 10:30:00,1.225,0.589,1.3592446432,0.245,-0.121,0.2732508005,0.98,0.71,1.210165278,1.135,-0.311,1.1768372870000001,0.245,-0.121,0.2732508005,0.89,-0.19,0.9100549434
2020-01-15 11:00:00,1.173,0.597,1.316183118,0.223,-0.093,0.2416153969,0.9500000000000001,0.6900000000000001,1.1741379817,1.083,-0.303,1.1245879245000001,0.223,-0.093,0.2416153969,0.86,-0.21,0.8852683209000001
2020-01-15 11:30:00,1.2135,0.601,1.3541725333,0.2335,-0.129,0.2667644092,0.98,0.73,1.2220065466,1.1235,-0.309,1.1652181126,0.2335,-0.129,0.2667644092,0.89,-0.18,0.9080198236
2020-01-15 12:00:00,1.1405,0.484,1.238949656,0.2705,-0.136,0.3027643473,0.87,0.62,1.0683164325,1.0705,-0.216,1.0920742878,0.2705,-0.136,0.3027643473,0.8,-0.08,0.8039900497
2020-01-15 12:30:00,1.073,0.1705,1.0864618033,0.303,-0.1095,0.32217890990000003,0.77,0.28,0.8193289938,1.033,0.1305,1.0412104734,0.303,-0.1095,0.32217890990000003,0.73,0.24,0.7684399781
2020-01-15 13:00:00,1.1295,0.1715,1.1424458412,0.3195,-0.1085,0.337420361,0.81,0.28,0.8570297544000001,1.0995,0.1315,1.1073357666,0.3195,-0.1085,0.337420361,0.78,0.24,0.8160882305
2020-01-15 13:30:00,1.101,0.1625,1.1129273337,0.331,-0.1075,0.3480190368,0.77,0.27,0.8159656856,1.061,0.12250000000000001,1.0680483369,0.331,-0.1075,0.3480190368,0.73,0.23,0.7653757247
2020-01-15 14:00:00,1.1325,0.1575,1.1433995365,0.3225,-0.1125,0.3415589261,0.81,0.27,0.8538149682,1.0925,0.11750000000000001,1.0988004823,0.3225,-0.1125,0.3415589261,0.77,0.23,0.8036168241
2020-01-15 14:30:00,1.1385,0.1535,1.1488013318,0.3685,-0.1265,0.38960813650000004,0.77,0.28,0.8193289938,1.0985,0.1135,1.1043479977,0.3685,-0.1265,0.38960813650000004,0.73,0.24,0.7684399781
2020-01-15 15:00:00,1.2065000000000001,0.1535,1.2162255136,0.3365,-0.1165,0.3560961949,0.87,0.27,0.910933587,1.1765,0.1135,1.1819621398,0.3365,-0.1165,0.3560961949,0.84,0.23,0.8709190548
2020-01-15 15:30:00,1.211,0.152,1.2205019459,0.271,-0.098,0.2881752939,0.9400000000000001,0.25,0.9726767192,1.171,0.112,1.1763439123000001,0.271,-0.098,0.2881752939,0.9,0.21,0.924175308
2020-01-15 16:00:00,1.215,0.14400000000000002,1.2235035758000001,0.325,-0.106,0.34184938200000003,0.89,0.25,0.9244457799,1.175,0.10400000000000001,1.1795935741,0.325,-0.106,0.34184938200000003,0.85,0.21,0.8755569656000001
2020-01-15 16:30:00,1.336,0.1575,1.3452517421999999,0.34600000000000003,-0.10250000000000001,0.36086320120000004,0.99,0.26,1.0235721763,1.296,0.11750000000000001,1.3013155843,0.34600000000000003,-0.10250000000000001,0.36086320120000004,0.9500000000000001,0.22,0.9751410154000001
2020-01-15 17:00:00,1.4965,0.221,1.5127303957,0.29650000000000004,-0.089,0.3095694591,1.2,0.31,1.2393950137,1.4465,0.081,1.4487661129,0.29650000000000004,-0.089,0.3095694591,1.15,0.17,1.1624973118
2020-01-15 17:30:00,1.667,0.6205,1.7787381061,0.267,-0.08950000000000001,0.2816012251,1.4,0.71,1.5697452023,1.5670000000000002,-0.2695,1.5900060534,0.267,-0.08950000000000001,0.2816012251,1.3,-0.18,1.3124023773
2020-01-15 18:00:00,1.7349999999999999,0.619,1.8421145458,0.275,-0.091,0.2896653241,1.46,0.71,1.6234839080999999,1.635,-0.281,1.658971368,0.275,-0.091,0.2896653241,1.3599999999999999,-0.19,1.3732079231
2020-01-15 18:30:00,1.7189999999999999,0.6155,1.8258699981,0.279,-0.0945,0.2945696013,1.44,0.71,1.6055217221,1.619,-0.28450000000000003,1.6438069382,0.279,-0.0945,0.2945696013,1.34,-0.19,1.3534031181000001
2020-01-15 19:00:00,1.667,0.6000000000000001,1.7716910001000001,0.267,-0.09,0.2817605366,1.4,0.6900000000000001,1.5608010764,1.5670000000000002,-0.29,1.5936087977,0.267,-0.09,0.2817605366,1.3,-0.2,1.3152946438
2020-01-15 19:30:00,1.6099999999999999,0.601,1.7185170933,0.25,-0.089,0.26536955360000003,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.51,-0.299,1.5393183555999999,0.25,-0.089,0.26536955360000003,1.26,-0.21,1.2773801314
2020-01-15 20:00:00,1.5405,0.582,1.6467738916,0.2605,-0.088,0.2749622701,1.28,0.67,1.4447491131999999,1.4405000000000001,-0.308,1.4730594862,0.2605,-0.088,0.2749622701,1.18,-0.22,1.200333287
2020-01-15 20:30:00,1.4805000000000001,0.5945,1.5954029271999999,0.2505,-0.0855,0.2646894407,1.23,0.68,1.4054536633999999,1.3805,-0.3055,1.4138990417000001,0.2505,-0.0855,0.2646894407,1.13,-0.22,1.1512167476
2020-01-15 21:00:00,1.429,0.5965,1.5485003229,0.279,-0.0935,0.2942503186,1.15,0.6900000000000001,1.3411189358,1.329,-0.3135,1.3654754666,0.279,-0.0935,0.2942503186,1.05,-0.22,1.0728000746
2020-01-15 21:30:00,1.299,0.44,1.3714958986,0.299,-0.1,0.3152792413,1.0,0.54,1.1364858116,1.229,-0.18,1.2421115087,0.299,-0.1,0.3152792413,0.93,-0.08,0.9334345183
2020-01-15 22:00:00,1.234,0.5595,1.3549155877999999,0.274,-0.09050000000000001,0.2885589195,0.96,0.65,1.159353268,1.1440000000000001,-0.3405,1.193598027,0.274,-0.09050000000000001,0.2885589195,0.87,-0.25,0.9052071586
2020-01-15 22:30:00,1.189,0.52,1.2977368763000001,0.259,-0.09,0.27419153890000003,0.93,0.61,1.1122050171,1.109,-0.29,1.1462901029,0.259,-0.09,0.27419153890000003,0.85,-0.2,0.8732124598000001
2020-01-15 23:00:00,1.0795,0.123,1.0864848135,0.23950000000000002,-0.08700000000000001,0.2548121857,0.84,0.21,0.8658521814,1.0395,0.073,1.042060099,0.23950000000000002,-0.08700000000000001,0.2548121857,0.8,0.16,0.8158431222
2020-01-15 23:30:00,1.02,0.1125,1.0261852903,0.22,-0.0775,0.23325147370000002,0.8,0.19,0.8222530024,0.98,0.07250000000000001,0.9826781009000001,0.22,-0.0775,0.23325147370000002,0.76,0.15,0.7746612163000001
2020-01-16 00:00:00,1.0135,0.11850000000000001,1.0204040866,0.2535,-0.0915,0.2695078849,0.76,0.21,0.7884795495,0.9735,0.0785,0.9766598691,0.2535,-0.0915,0.2695078849,0.72,0.17,0.7397972695
2020-01-16 00:30:00,1.152,0.122,1.1584420572,0.302,-0.098,0.3175027559,0.85,0.22,0.8780091116000001,1.112,0.082,1.1150192823,0.302,-0.098,0.3175027559,0.81,0.18,0.8297590012
2020-01-16 01:00:00,1.3455,0.2005,1.3603567547,0.34550000000000003,-0.1095,0.3624368911,1.0,0.31,1.0469479452,1.2955,0.0105,1.2955425504,0.34550000000000003,-0.1095,0.3624368911,0.9500000000000001,0.12,0.9575489544
2020-01-16 01:30:00,1.4355,0.557,1.5397757142000001,0.3155,-0.10300000000000001,0.3318874056,1.12,0.66,1.3,1.3355000000000001,-0.333,1.3763899338,0.3155,-0.10300000000000001,0.3318874056,1.02,-0.23,1.0456098699
2020-01-16 02:00:00,1.3995,0.5355,1.498452702,0.3295,-0.10450000000000001,0.3456739794,1.07,0.64,1.2467958935,1.3094999999999999,-0.3345,1.3515474464000001,0.3295,-0.10450000000000001,0.3456739794,0.98,-0.23,1.0066280346
2020-01-16 02:30:00,1.3315000000000001,0.123,1.337169118,0.3215,-0.107,0.3388380882,1.01,0.23,1.035857133,1.2915,0.083,1.2941643056,0.3215,-0.107,0.3388380882,0.97,0.19,0.9884331035
2020-01-16 03:00:00,1.3125,0.1275,1.3186783156,0.3025,-0.10250000000000001,0.31939395740000004,1.01,0.23,1.035857133,1.2725,0.08750000000000001,1.275504802,0.3025,-0.10250000000000001,0.31939395740000004,0.97,0.19,0.9884331035
2020-01-16 03:30:00,1.2645,0.1255,1.2707125954,0.35450000000000004,-0.1145,0.37253254890000004,0.91,0.24,0.9411163584000001,1.2245,0.0855,1.2274813644,0.35450000000000004,-0.1145,0.37253254890000004,0.87,0.2,0.8926925563
2020-01-16 04:00:00,1.21,0.1295,1.216910124,0.38,-0.12050000000000001,0.3986480277,0.8300000000000001,0.25,0.8668333173,1.17,0.08950000000000001,1.1734181906,0.38,-0.12050000000000001,0.3986480277,0.79,0.21,0.8174350127000001
2020-01-16 04:30:00,1.1735,0.127,1.180352172,0.3835,-0.123,0.4027421632,0.79,0.25,0.8286132994000001,1.1335,0.08700000000000001,1.1368338709,0.3835,-0.123,0.4027421632,0.75,0.21,0.7788452991
2020-01-16 05:00:00,1.1275,0.129,1.1348556076,0.3775,-0.121,0.3964180243,0.75,0.25,0.790569415,1.0875,0.089,1.0911357615,0.3775,-0.121,0.3964180243,0.71,0.21,0.7404052944
2020-01-16 05:30:00,1.103,0.133,1.1109896489,0.393,-0.127,0.4130108957,0.71,0.26,0.7561084578,1.063,0.093,1.0670604481,0.393,-0.127,0.4130108957,0.67,0.22,0.7051950085
2020-01-16 06:00:00,1.0785,0.13,1.0863067016,0.3785,-0.12,0.3970670598,0.7000000000000001,0.25,0.7433034374,1.0485,0.09,1.052355572,0.3785,-0.12,0.3970670598,0.67,0.21,0.7021395873
2020-01-16 06:30:00,1.1885,0.1525,1.1982439234,0.3685,-0.11750000000000001,0.386779653,0.8200000000000001,0.27,0.8633075929,1.1485,0.1125,1.1539967504,0.3685,-0.11750000000000001,0.386779653,0.78,0.23,0.8132035416000001
2020-01-16 07:00:00,1.263,0.1585,1.2729066148000001,0.41300000000000003,-0.1315,0.4334296367,0.85,0.29,0.8981091248,1.223,0.11850000000000001,1.2287274922,0.41300000000000003,-0.1315,0.4334296367,0.81,0.25,0.8477027781
2020-01-16 07:30:00,1.3135,0.1605,1.3232696248,0.4435,-0.1395,0.4649220365,0.87,0.30000000000000004,0.920271699,1.2735,0.12050000000000001,1.2791882191,0.4435,-0.1395,0.4649220365,0.8300000000000001,0.26,0.8697700846
2020-01-16 08:00:00,1.28,0.17250000000000001,1.291571233,0.43,-0.1875,0.4691015349,0.85,0.36,0.9230926281,1.25,0.1325,1.2570028838,0.43,-0.1875,0.4691015349,0.8200000000000001,0.32,0.8802272434
2020-01-16 08:30:00,1.3295,0.1955,1.3437970457000001,0.3995,-0.20450000000000002,0.44879895280000004,0.93,0.4,1.0123734489,1.2895,0.1555,1.2988419842,0.3995,-0.20450000000000002,0.44879895280000004,0.89,0.36,0.9600520819
2020-01-16 09:00:00,1.33,0.1885,1.3432915730000001,0.38,-0.2315,0.4449632007,0.9500000000000001,0.42,1.038701112,1.29,0.14850000000000002,1.2985192528,0.38,-0.2315,0.4449632007,0.91,0.38,0.9861541462000001
2020-01-16 09:30:00,1.2335,0.187,1.2475941848,0.41350000000000003,-0.17300000000000001,0.44823124610000004,0.8200000000000001,0.36,0.8955445271,1.1935,0.137,1.2013372757,0.41350000000000003,-0.17300000000000001,0.44823124610000004,0.78,0.31,0.8393449827
2020-01-16 10:00:00,1.2135,0.182,1.2270722269,0.4435,-0.158,0.4708038339,0.77,0.34,0.8417244205000001,1.1835,0.132,1.1908384651,0.4435,-0.158,0.4708038339,0.74,0.29,0.7947955712
2020-01-16 10:30:00,1.2570000000000001,0.17200000000000001,1.2687131275,0.447,-0.148,0.4708640993,0.81,0.32,0.8709190548,1.217,0.132,1.2241376557,0.447,-0.148,0.4708640993,0.77,0.28,0.8193289938
2020-01-16 11:00:00,1.227,0.182,1.2404245241,0.437,-0.148,0.4613816208,0.79,0.33,0.8561541917000001,1.187,0.14200000000000002,1.1954635084,0.437,-0.148,0.4613816208,0.75,0.29,0.8041144197000001
2020-01-16 11:30:00,1.284,0.591,1.4134839935,0.434,-0.189,0.47336772180000003,0.85,0.78,1.153646393,1.184,-0.279,1.2164279675,0.434,-0.189,0.47336772180000003,0.75,-0.09,0.7553806987
