Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-16 12:00:00,1.313,0.5915,1.4400837649,0.433,-0.20850000000000002,0.4805842798,0.88,0.8,1.1892854998,1.223,-0.2985,1.2589008102,0.433,-0.20850000000000002,0.4805842798,0.79,-0.09,0.7951100553
2020-01-16 12:30:00,1.337,0.6125,1.4706207023,0.437,-0.17750000000000002,0.4716728209,0.9,0.79,1.1975391434,1.2469999999999999,-0.2775,1.2775035225,0.437,-0.17750000000000002,0.4716728209,0.81,-0.1,0.8161494961
2020-01-16 13:00:00,1.344,0.6205,1.4803230222,0.434,-0.1695,0.4659251549,0.91,0.79,1.2050726119,1.254,-0.2795,1.284770894,0.434,-0.1695,0.4659251549,0.8200000000000001,-0.11,0.8273451517
2020-01-16 13:30:00,1.3425,0.6165,1.4772875482,0.4425,-0.20350000000000001,0.4870508187,0.9,0.8200000000000001,1.2175385004,1.2525,-0.28350000000000003,1.2841839821,0.4425,-0.20350000000000001,0.4870508187,0.81,-0.08,0.8139410298
2020-01-16 14:00:00,1.309,0.611,1.4445767546,0.439,-0.179,0.4740907086,0.87,0.79,1.1751595636,1.219,-0.289,1.2527896871,0.439,-0.179,0.4740907086,0.78,-0.11,0.7877182237
2020-01-16 14:30:00,1.3025,0.602,1.4348903268,0.4325,-0.158,0.46045656690000003,0.87,0.76,1.1552056094,1.2125,-0.298,1.2485832972,0.4325,-0.158,0.46045656690000003,0.78,-0.14,0.7924645102000001
2020-01-16 15:00:00,1.282,0.6075,1.41865438,0.432,-0.1525,0.4581268929,0.85,0.76,1.1402192772,1.192,-0.29250000000000004,1.2273631288,0.432,-0.1525,0.4581268929,0.76,-0.14,0.7727871635
2020-01-16 15:30:00,1.3105,0.6105,1.4457249047,0.3705,-0.1395,0.3958920307,0.9400000000000001,0.75,1.2025389807,1.2105000000000001,-0.28950000000000004,1.244636694,0.3705,-0.1395,0.3958920307,0.84,-0.15,0.8532877592
2020-01-16 16:00:00,1.3315000000000001,0.5975,1.4594171782,0.3415,-0.12250000000000001,0.36280642220000003,0.99,0.72,1.2241323458,1.2415,-0.29250000000000004,1.2754914739,0.3415,-0.12250000000000001,0.36280642220000003,0.9,-0.17,0.9159148432
2020-01-16 16:30:00,1.42,0.546,1.5213533449,0.39,-0.134,0.4123784669,1.03,0.68,1.2342204017,1.33,-0.234,1.3504280803,0.39,-0.134,0.4123784669,0.9400000000000001,-0.1,0.9453041838
2020-01-16 17:00:00,1.52,0.307,1.5506930709,0.42,-0.14300000000000002,0.4436766841,1.1,0.45,1.1884864324,1.47,0.047,1.4707511686,0.42,-0.14300000000000002,0.4436766841,1.05,0.19,1.0670520137
2020-01-16 17:30:00,1.6019999999999999,0.218,1.6167646706,0.452,-0.14200000000000002,0.4737805399,1.15,0.36,1.2050311199000001,1.552,0.178,1.562174126,0.452,-0.14200000000000002,0.4737805399,1.1,0.32,1.1456002793
2020-01-16 18:00:00,1.6724999999999999,0.216,1.6863903018,0.4325,-0.134,0.45278278460000004,1.24,0.35000000000000003,1.2884486796,1.6225,0.166,1.6309697269,0.4325,-0.134,0.45278278460000004,1.19,0.30000000000000004,1.2272326593
2020-01-16 18:30:00,1.657,0.219,1.6714095848000001,0.397,-0.121,0.4150301194,1.26,0.34,1.3050670481,1.617,0.179,1.6268773771,0.397,-0.121,0.4150301194,1.22,0.30000000000000004,1.256343902
2020-01-16 19:00:00,1.653,0.20400000000000001,1.6655404528000002,0.373,-0.116,0.3906213,1.28,0.32,1.3193938002,1.603,0.164,1.6113674317000002,0.373,-0.116,0.3906213,1.23,0.28,1.2614673995
2020-01-16 19:30:00,1.5645,0.1925,1.5762983537,0.3045,-0.0975,0.31972879130000004,1.26,0.29,1.2929423808,1.5145,0.1525,1.5221585003,0.3045,-0.0975,0.31972879130000004,1.21,0.25,1.2355565548
2020-01-16 20:00:00,1.4855,0.1855,1.4970372407,0.2655,-0.0845,0.27862250450000003,1.22,0.27,1.2495199077999999,1.4455,0.14550000000000002,1.4528043571,0.2655,-0.0845,0.27862250450000003,1.18,0.23,1.2022063051
2020-01-16 20:30:00,1.4085,0.1845,1.4205324706,0.2585,-0.0855,0.2722728411,1.15,0.27,1.1812705025,1.3685,0.14450000000000002,1.3761077356,0.2585,-0.0855,0.2722728411,1.11,0.23,1.1335784049
2020-01-16 21:00:00,1.361,0.1705,1.3716381629,0.251,-0.08950000000000001,0.2664793613,1.11,0.26,1.1400438588,1.311,0.12050000000000001,1.3165262056,0.251,-0.08950000000000001,0.2664793613,1.06,0.21,1.0806016842
2020-01-16 21:30:00,1.315,0.386,1.370482032,0.245,-0.084,0.259,1.07,0.47000000000000003,1.1686744628,1.245,-0.094,1.2485435515,0.245,-0.084,0.259,1.0,-0.01,1.0000499988
2020-01-16 22:00:00,1.264,0.29150000000000004,1.2971770311,0.254,-0.08850000000000001,0.2689763001,1.01,0.38,1.0791200119,1.204,-0.018500000000000003,1.204142122,0.254,-0.08850000000000001,0.2689763001,0.9500000000000001,0.07,0.9525754563000001
2020-01-16 22:30:00,1.1695,0.404,1.2373141275,0.2695,-0.08600000000000001,0.2828891126,0.9,0.49,1.0247438704,1.0995,-0.176,1.1134973058,0.2695,-0.08600000000000001,0.2828891126,0.8300000000000001,-0.09,0.8348652586
2020-01-16 23:00:00,1.0775,0.1265,1.0849002258,0.24750000000000003,-0.0835,0.2612058575,0.8300000000000001,0.21,0.8561541917000001,1.0375,0.08650000000000001,1.041099659,0.24750000000000003,-0.0835,0.2612058575,0.79,0.17,0.808084154
2020-01-16 23:30:00,0.98,0.1295,0.9885192209,0.24,-0.0805,0.2531407711,0.74,0.21,0.7692203845000001,0.9400000000000001,0.08950000000000001,0.9442511583000001,0.24,-0.0805,0.2531407711,0.7000000000000001,0.17,0.7203471385
2020-01-17 00:00:00,0.989,0.2625,1.023243495,0.289,-0.0975,0.30500368850000004,0.7000000000000001,0.36,0.7871467462,0.9390000000000001,-0.0275,0.9394026027000001,0.289,-0.0975,0.30500368850000004,0.65,0.07,0.6537583651000001
2020-01-17 00:30:00,1.152,0.561,1.2813371922,0.312,-0.099,0.3273301086,0.84,0.66,1.0682696289,1.062,-0.339,1.1147937029,0.312,-0.099,0.3273301086,0.75,-0.24,0.7874642849
2020-01-17 01:00:00,1.362,0.5575,1.4716827953,0.312,-0.0925,0.32542318600000003,1.05,0.65,1.2349089035,1.272,-0.3325,1.314739613,0.312,-0.0925,0.32542318600000003,0.96,-0.24,0.9895453501
2020-01-17 01:30:00,1.4304999999999999,0.5485,1.5320517289,0.2805,-0.0815,0.2921001541,1.15,0.63,1.3112589371,1.3305,-0.3415,1.3736274968,0.2805,-0.0815,0.2921001541,1.05,-0.26,1.0817116067
2020-01-17 02:00:00,1.3705,0.552,1.4774891709,0.2605,-0.078,0.2719269203,1.11,0.63,1.2763228432,1.2705,-0.338,1.3146916939,0.2605,-0.078,0.2719269203,1.01,-0.26,1.042928569
2020-01-17 02:30:00,1.342,0.547,1.4491973641,0.232,-0.083,0.2464000812,1.11,0.63,1.2763228432,1.242,-0.343,1.2884925301,0.232,-0.083,0.2464000812,1.01,-0.26,1.042928569
2020-01-17 03:00:00,1.3235000000000001,0.5640000000000001,1.4386619652000001,0.24350000000000002,-0.076,0.2550847898,1.08,0.64,1.2553883861,1.2335,-0.326,1.2758519703,0.24350000000000002,-0.076,0.2550847898,0.99,-0.25,1.0210778619
2020-01-17 03:30:00,1.262,0.559,1.3802626562,0.212,-0.07100000000000001,0.22357325420000002,1.05,0.63,1.2244998979,1.172,-0.341,1.2206002622,0.212,-0.07100000000000001,0.22357325420000002,0.96,-0.27,0.9972462083
2020-01-17 04:00:00,1.22,0.5595,1.3421774287,0.22,-0.07050000000000001,0.2310200208,1.0,0.63,1.1819052415,1.13,-0.3405,1.1801865319,0.22,-0.07050000000000001,0.2310200208,0.91,-0.27,0.9492101980000001
2020-01-17 04:30:00,1.149,0.4985,1.2524788421,0.23900000000000002,-0.07150000000000001,0.24946592950000002,0.91,0.5700000000000001,1.0737783756,1.069,-0.28150000000000003,1.1054425584,0.23900000000000002,-0.07150000000000001,0.24946592950000002,0.8300000000000001,-0.21,0.8561541917000001
2020-01-17 05:00:00,1.059,0.11950000000000001,1.0657210001,0.219,-0.07050000000000001,0.23006792480000002,0.84,0.19,0.8612200648,1.019,0.0795,1.0220964974,0.219,-0.07050000000000001,0.23006792480000002,0.8,0.15,0.8139410298
2020-01-17 05:30:00,1.0355,0.1085,1.0411688144,0.2255,-0.07150000000000001,0.2365639448,0.81,0.18,0.8297590012,1.0055,0.0685,1.0078305909,0.2255,-0.07150000000000001,0.2365639448,0.78,0.14,0.7924645102000001
2020-01-17 06:00:00,1.0685,0.1125,1.074406115,0.2285,-0.0675,0.23826141110000001,0.84,0.18,0.8590692638,1.0285,0.07250000000000001,1.0310521325,0.2285,-0.0675,0.23826141110000001,0.8,0.14,0.8121576202
2020-01-17 06:30:00,1.1585,0.3055,1.19810371,0.2285,-0.0645,0.2374289367,0.93,0.37,1.0008995954,1.0985,-0.0845,1.1017452065,0.2285,-0.0645,0.2374289367,0.87,-0.02,0.8702298547
2020-01-17 07:00:00,1.249,0.28500000000000003,1.2811034306,0.23900000000000002,-0.075,0.25049151680000004,1.01,0.36,1.0722406446,1.199,-0.015,1.1990938245,0.23900000000000002,-0.075,0.25049151680000004,0.96,0.06,0.9618731725
2020-01-17 07:30:00,1.2974999999999999,0.1835,1.3104115766,0.3975,-0.1265,0.4171432608,0.9,0.31,0.9518928511,1.2575,0.14350000000000002,1.2656612896000001,0.3975,-0.1265,0.4171432608,0.86,0.27,0.9013878189000001
2020-01-17 08:00:00,1.307,0.191,1.3208822809,0.40700000000000003,-0.169,0.44069263670000003,0.9,0.36,0.9693296653000001,1.2770000000000001,0.151,1.2858965744,0.40700000000000003,-0.169,0.44069263670000003,0.87,0.32,0.926984358
2020-01-17 08:30:00,1.3595000000000002,0.2005,1.3742054068,0.35950000000000004,-0.1895,0.4063871307,1.0,0.39,1.0733592129,1.3195000000000001,0.1605,1.3292255264000001,0.35950000000000004,-0.1895,0.4063871307,0.96,0.35000000000000003,1.0218121158
2020-01-17 09:00:00,1.3225,0.1995,1.3374627098,0.3225,-0.1505,0.3558883252,1.0,0.35000000000000003,1.059481005,1.2825,0.1495,1.2911841464,0.3225,-0.1505,0.3558883252,0.96,0.30000000000000004,1.0057832769
2020-01-17 09:30:00,1.3305,0.187,1.3435770354,0.29050000000000004,-0.183,0.3433354773,1.04,0.37,1.1038568748,1.2805,0.147,1.2889101016,0.29050000000000004,-0.183,0.3433354773,0.99,0.33,1.0435516279
2020-01-17 10:00:00,1.33,0.17550000000000002,1.3415290716000001,0.16,-0.1545,0.22241908640000002,1.17,0.33,1.2156479754,1.29,0.1355,1.2970968545,0.16,-0.1545,0.22241908640000002,1.13,0.29,1.1666190466
2020-01-17 10:30:00,1.298,0.1565,1.3074005698,0.148,-0.14350000000000002,0.206146186,1.15,0.30000000000000004,1.1884864324,1.258,0.1165,1.2633828596,0.148,-0.14350000000000002,0.206146186,1.11,0.26,1.1400438588
2020-01-17 11:00:00,1.2650000000000001,0.1515,1.2740397364,0.155,-0.1285,0.20133864510000002,1.11,0.28,1.1447707194,1.215,0.1115,1.2201054258,0.155,-0.1285,0.20133864510000002,1.06,0.24,1.0868302535
2020-01-17 11:30:00,1.2565,0.155,1.2660241901,0.1965,-0.105,0.22279418750000002,1.06,0.26,1.091421092,1.2165,0.115,1.221923586,0.1965,-0.105,0.22279418750000002,1.02,0.22,1.0434557969
2020-01-17 12:00:00,1.242,0.167,1.2531771623,0.202,-0.153,0.2534028413,1.04,0.32,1.0881176407,1.202,0.117,1.2076808353,0.202,-0.153,0.2534028413,1.0,0.27,1.0358088627
2020-01-17 12:30:00,1.2035,0.164,1.214622678,0.24350000000000002,-0.096,0.2617408069,0.96,0.26,0.9945853407,1.1635,0.124,1.1700889923,0.24350000000000002,-0.096,0.2617408069,0.92,0.22,0.9459386872000001
2020-01-17 13:00:00,1.22,0.1645,1.2310403121,0.32,-0.0955,0.3339464777,0.9,0.26,0.9368030743,1.19,0.1245,1.1964949854,0.32,-0.0955,0.3339464777,0.87,0.22,0.8973850901
2020-01-17 13:30:00,1.192,0.17400000000000002,1.2046327241,0.362,-0.106,0.3772002121,0.8300000000000001,0.28,0.8759566199000001,1.152,0.134,1.159767218,0.362,-0.106,0.3772002121,0.79,0.24,0.8256512581000001
2020-01-17 14:00:00,1.1805,0.1595,1.1912264688,0.2605,-0.09050000000000001,0.2757725512,0.92,0.25,0.9533624704,1.1405,0.11950000000000001,1.1467434325,0.2605,-0.09050000000000001,0.2757725512,0.88,0.21,0.9047098983
2020-01-17 14:30:00,1.214,0.154,1.2237287281,0.214,-0.116,0.24341733710000002,1.0,0.27,1.0358088627,1.174,0.114,1.1795219371,0.214,-0.116,0.24341733710000002,0.96,0.23,0.9871676656
2020-01-17 15:00:00,1.192,0.14550000000000002,1.200847305,0.232,-0.1245,0.2632949867,0.96,0.27,0.9972462083,1.152,0.10550000000000001,1.156820751,0.232,-0.1245,0.2632949867,0.92,0.23,0.9483142939
2020-01-17 15:30:00,1.215,0.139,1.2229251817,0.195,-0.14100000000000001,0.2406366556,1.02,0.28,1.0577334258,1.175,0.099,1.1791632627,0.195,-0.14100000000000001,0.2406366556,0.98,0.24,1.0089598605
2020-01-17 16:00:00,1.2445,0.1515,1.2536875608,0.20450000000000002,-0.11850000000000001,0.23635249100000003,1.04,0.27,1.0744766168,1.2045,0.1115,1.2096497427,0.20450000000000002,-0.11850000000000001,0.23635249100000003,1.0,0.23,1.026109156
2020-01-17 16:30:00,1.3455,0.171,1.3563226939,0.20550000000000002,-0.079,0.2201618723,1.1400000000000001,0.25,1.1670903992000001,1.3054999999999999,0.131,1.3120561154,0.20550000000000002,-0.079,0.2201618723,1.1,0.21,1.1198660634
2020-01-17 17:00:00,1.482,0.1895,1.4940663473,0.242,-0.07050000000000001,0.2520600127,1.24,0.26,1.2669648772,1.432,0.1495,1.4397827093,0.242,-0.07050000000000001,0.2520600127,1.19,0.22,1.210165278
2020-01-17 17:30:00,1.581,0.2,1.5936000126,0.231,-0.07,0.24137315510000001,1.35,0.27,1.3767352687,1.5310000000000001,0.16,1.5393378447,0.231,-0.07,0.24137315510000001,1.3,0.23,1.3201893804
2020-01-17 18:00:00,1.6320000000000001,0.196,1.6437274713,0.242,-0.074,0.2530612574,1.3900000000000001,0.27,1.4159802259,1.592,0.156,1.599624956,0.242,-0.074,0.2530612574,1.35,0.23,1.3694524452999999
2020-01-17 18:30:00,1.6515,0.193,1.6627390806,0.24150000000000002,-0.077,0.2534783028,1.4100000000000001,0.27,1.4356183337,1.6015000000000001,0.153,1.6087918604,0.24150000000000002,-0.077,0.2534783028,1.3599999999999999,0.23,1.3793114224
2020-01-17 19:00:00,1.6225,0.182,1.6326757944999999,0.2225,-0.068,0.23265908540000002,1.4,0.25,1.4221462652999999,1.5725,0.14200000000000002,1.5788984293000001,0.2225,-0.068,0.23265908540000002,1.35,0.21,1.3662357044
2020-01-17 19:30:00,1.514,0.16,1.5224309508,0.234,-0.07,0.24424577790000002,1.28,0.23,1.3004999039,1.464,0.12,1.4689097998,0.234,-0.07,0.24424577790000002,1.23,0.19,1.2445882853
2020-01-17 20:00:00,1.471,0.161,1.4797844438,0.221,-0.069,0.2315210574,1.25,0.23,1.2709838709,1.431,0.121,1.436106542,0.221,-0.069,0.2315210574,1.21,0.19,1.2248265183
2020-01-17 20:30:00,1.4304999999999999,0.1635,1.4398133560000002,0.2605,-0.08650000000000001,0.2744858831,1.17,0.25,1.1964113004999999,1.3805,0.12350000000000001,1.3860131673,0.2605,-0.08650000000000001,0.2744858831,1.12,0.21,1.1395174417
2020-01-17 21:00:00,1.359,0.159,1.3682697102999999,0.279,-0.091,0.29346550050000003,1.08,0.25,1.1085576214,1.319,0.11900000000000001,1.3243572026,0.279,-0.091,0.29346550050000003,1.04,0.21,1.0609901036
2020-01-17 21:30:00,1.3045,0.138,1.3117790401,0.2645,-0.082,0.276919212,1.04,0.22,1.0630145813,1.2645,0.098,1.2682918631,0.2645,-0.082,0.276919212,1.0,0.18,1.0160708637
2020-01-17 22:00:00,1.2295,0.14300000000000002,1.2377880473,0.23950000000000002,-0.077,0.2515735479,0.99,0.22,1.0141498903,1.1895,0.10300000000000001,1.1939511087,0.23950000000000002,-0.077,0.2515735479,0.9500000000000001,0.18,0.9669022701000001
2020-01-17 22:30:00,1.175,0.1995,1.1918159464,0.265,-0.0805,0.2769571266,0.91,0.28,0.9521029356,1.125,0.0195,1.1251689873,0.265,-0.0805,0.2769571266,0.86,0.1,0.8657944329
2020-01-17 23:00:00,1.1095,0.34400000000000003,1.1616050318,0.2795,-0.08600000000000001,0.2924316159,0.8300000000000001,0.43,0.9347726996,1.0395,-0.136,1.0483588365,0.2795,-0.08600000000000001,0.2924316159,0.76,-0.05,0.7616429610000001
2020-01-17 23:30:00,1.041,0.1255,1.0485376722,0.281,-0.0845,0.29343014500000003,0.76,0.21,0.7884795495,1.001,0.0855,1.0046448377,0.281,-0.0845,0.29343014500000003,0.72,0.17,0.7397972695
2020-01-18 00:00:00,1.0135,0.1275,1.0214883749,0.28350000000000003,-0.0925,0.2982088195,0.73,0.22,0.7624303247,0.9835,0.08750000000000001,0.9873846768000001,0.28350000000000003,-0.0925,0.2982088195,0.7000000000000001,0.18,0.72277244
2020-01-18 00:30:00,1.159,0.242,1.1839953547,0.289,-0.088,0.3021009765,0.87,0.33,0.9304837452,1.099,-0.058,1.1005294181,0.289,-0.088,0.3021009765,0.81,0.03,0.8105553652
2020-01-18 01:00:00,1.3535,0.14200000000000002,1.3609284515,0.29350000000000004,-0.088,0.3064086324,1.06,0.23,1.0846658472,1.3135,0.062,1.3149624519,0.29350000000000004,-0.088,0.3064086324,1.02,0.15,1.0309704166
2020-01-18 01:30:00,1.4140000000000001,0.123,1.4193396352,0.264,-0.077,0.275,1.15,0.2,1.167261753,1.374,0.073,1.375937862,0.264,-0.077,0.275,1.11,0.15,1.1200892822
2020-01-18 02:00:00,1.3925,0.12150000000000001,1.397790578,0.2625,-0.0785,0.2739863135,1.13,0.2,1.1475626345,1.3525,0.0815,1.3549533202,0.2625,-0.0785,0.2739863135,1.09,0.16,1.1016805345
2020-01-18 02:30:00,1.3535,0.129,1.3596334984,0.2535,-0.081,0.26612637980000003,1.1,0.21,1.1198660634,1.3135,0.089,1.3165117736,0.2535,-0.081,0.26612637980000003,1.06,0.17,1.0735455277
2020-01-18 03:00:00,1.3245,0.134,1.3312611502,0.23450000000000001,-0.076,0.24650811350000001,1.09,0.21,1.1100450441,1.2845,0.094,1.287934878,0.23450000000000001,-0.076,0.24650811350000001,1.05,0.17,1.063672882
2020-01-18 03:30:00,1.287,0.12350000000000001,1.2929119266,0.217,-0.0665,0.2269608997,1.07,0.19,1.086738239,1.2469999999999999,0.0835,1.2497924828,0.217,-0.0665,0.2269608997,1.03,0.15,1.0408650249
2020-01-18 04:00:00,1.2429999999999999,0.167,1.2541682503,0.213,-0.073,0.2251621638,1.03,0.24,1.0575916036,1.193,0.037,1.1935736257,0.213,-0.073,0.2251621638,0.98,0.11,0.9861541462000001
2020-01-18 04:30:00,1.241,0.543,1.3545958807,0.211,-0.067,0.2213820228,1.03,0.61,1.1970797801,1.141,-0.357,1.1955459004,0.211,-0.067,0.2213820228,0.93,-0.29,0.9741663102
2020-01-18 05:00:00,1.1835,0.5435,1.3023304112,0.21350000000000002,-0.0665,0.2236168598,0.97,0.61,1.1458621209,1.0935,-0.35650000000000004,1.1501454255999999,0.21350000000000002,-0.0665,0.2236168598,0.88,-0.29,0.9265527508
2020-01-18 05:30:00,1.1625,0.543,1.2830647879,0.21250000000000002,-0.067,0.2228121406,0.9500000000000001,0.61,1.1289818422,1.0725,-0.357,1.1303562492,0.21250000000000002,-0.067,0.2228121406,0.86,-0.29,0.9075791976
2020-01-18 06:00:00,1.138,0.5325,1.256423595,0.20800000000000002,-0.0675,0.2186784169,0.93,0.6000000000000001,1.1067520047,1.038,-0.35750000000000004,1.0978388998,0.20800000000000002,-0.0675,0.2186784169,0.8300000000000001,-0.29,0.8792041856
2020-01-18 06:30:00,1.181,0.536,1.2969414019,0.231,-0.064,0.2397018982,0.9500000000000001,0.6000000000000001,1.1236102527,1.091,-0.334,1.1409807185,0.231,-0.064,0.2397018982,0.86,-0.27,0.9013878189000001
2020-01-18 07:00:00,1.226,0.5475,1.3426958889,0.23600000000000002,-0.0625,0.24413572050000001,0.99,0.61,1.1628413477,1.1360000000000001,-0.3325,1.1836605299,0.23600000000000002,-0.0625,0.24413572050000001,0.9,-0.27,0.9396275858
2020-01-18 07:30:00,1.219,0.56,1.3414771709,0.209,-0.06,0.2174419463,1.01,0.62,1.1851160281,1.129,-0.33,1.1762401966,0.209,-0.06,0.2174419463,0.92,-0.27,0.9588013350000001
2020-01-18 08:00:00,1.164,0.546,1.2856951427,0.214,-0.064,0.22336517190000002,0.9500000000000001,0.61,1.1289818422,1.064,-0.334,1.1151914634,0.214,-0.064,0.22336517190000002,0.85,-0.27,0.8918520057
2020-01-18 08:30:00,1.25,0.395,1.3109252458,0.22,-0.065,0.2294013949,1.03,0.46,1.1280514173,1.18,-0.145,1.1888755191,0.22,-0.065,0.2294013949,0.96,-0.08,0.9633275663
2020-01-18 09:00:00,1.331,0.42450000000000004,1.3970544907,0.221,-0.0655,0.2305021692,1.11,0.49,1.2133424908000001,1.2610000000000001,-0.1555,1.2705515535,0.221,-0.0655,0.2305021692,1.04,-0.09,1.0438869671
2020-01-18 09:30:00,1.362,0.5855,1.4825161888,0.222,-0.0645,0.2311801246,1.1400000000000001,0.65,1.3122880781,1.262,-0.3045,1.2982157949,0.222,-0.0645,0.2311801246,1.04,-0.24,1.0673331251
2020-01-18 10:00:00,1.336,0.594,1.4620984919,0.226,-0.066,0.2354400136,1.11,0.66,1.291394595,1.236,-0.306,1.2733153576,0.226,-0.066,0.2354400136,1.01,-0.24,1.0381233067
2020-01-18 10:30:00,1.2645,0.593,1.3966421338,0.23450000000000001,-0.067,0.24388368130000002,1.03,0.66,1.2233151679,1.1645,-0.307,1.2042878601,0.23450000000000001,-0.067,0.24388368130000002,0.93,-0.24,0.9604686356000001
2020-01-18 11:00:00,1.2305,0.597,1.3676765882,0.2305,-0.073,0.2417834775,1.0,0.67,1.2037026211,1.1405,-0.303,1.1800632398,0.2305,-0.073,0.2417834775,0.91,-0.23,0.9386160024
2020-01-18 11:30:00,1.2235,0.593,1.3596327629,0.2335,-0.077,0.24586835910000002,0.99,0.67,1.1954078801999999,1.1235,-0.307,1.1646893363,0.2335,-0.077,0.24586835910000002,0.89,-0.23,0.9192388155000001
2020-01-18 12:00:00,1.192,0.399,1.2570063643,0.232,-0.07100000000000001,0.24262110380000002,0.96,0.47000000000000003,1.0688779163,1.1219999999999999,-0.111,1.1274772725,0.232,-0.07100000000000001,0.24262110380000002,0.89,-0.04,0.8908984229
2020-01-18 12:30:00,1.206,0.17,1.2179228219,0.226,-0.07,0.23659247660000002,0.98,0.24,1.0089598605,1.166,0.13,1.1732246162,0.226,-0.07,0.23659247660000002,0.9400000000000001,0.2,0.9610411021
2020-01-18 13:00:00,1.2065000000000001,0.1625,1.2173941432,0.20650000000000002,-0.0675,0.2172521576,1.0,0.23,1.026109156,1.1665,0.12250000000000001,1.1729145323,0.20650000000000002,-0.0675,0.2172521576,0.96,0.19,0.9786214794
2020-01-18 13:30:00,1.182,0.158,1.1925133123,0.212,-0.07200000000000001,0.2238928315,0.97,0.23,0.99689518,1.142,0.11800000000000001,1.1480801366,0.212,-0.07200000000000001,0.2238928315,0.93,0.19,0.9492101980000001
2020-01-18 14:00:00,1.176,0.1585,1.1866331573,0.20600000000000002,-0.07150000000000001,0.2180556122,0.97,0.23,0.99689518,1.1360000000000001,0.11850000000000001,1.1421638455,0.20600000000000002,-0.07150000000000001,0.2180556122,0.93,0.19,0.9492101980000001
2020-01-18 14:30:00,1.212,0.1595,1.2224501012,0.202,-0.07050000000000001,0.2139491762,1.01,0.23,1.035857133,1.172,0.11950000000000001,1.1780765042999999,0.202,-0.07050000000000001,0.2139491762,0.97,0.19,0.9884331035
2020-01-18 15:00:00,1.248,0.163,1.2585996186,0.188,-0.067,0.1995820633,1.06,0.23,1.0846658472,1.198,0.123,1.2042977207,0.188,-0.067,0.1995820633,1.01,0.19,1.0277159141
2020-01-18 15:30:00,1.2435,0.1625,1.254072765,0.20350000000000001,-0.0675,0.21440265860000002,1.04,0.23,1.0651291002,1.1935,0.1125,1.1987904321,0.20350000000000001,-0.0675,0.21440265860000002,0.99,0.18,1.0062305899
2020-01-18 16:00:00,1.2825,0.14400000000000002,1.2905588906,0.2025,-0.066,0.2129841543,1.08,0.21,1.1002272493,1.2425,0.10400000000000001,1.2468449182,0.2025,-0.066,0.2129841543,1.04,0.17,1.0538026381
2020-01-18 16:30:00,1.3900000000000001,0.28200000000000003,1.4183173129,0.2,-0.068,0.2112439348,1.19,0.35000000000000003,1.2404031603,1.33,-0.018000000000000002,1.3301217989,0.2,-0.068,0.2112439348,1.13,0.05,1.1311056538
2020-01-18 17:00:00,1.529,0.5895,1.6387041374,0.199,-0.07050000000000001,0.2111190422,1.33,0.66,1.4847558722,1.429,-0.3005,1.4602538307000001,0.199,-0.07050000000000001,0.2111190422,1.23,-0.23,1.2513193038
2020-01-18 17:30:00,1.695,0.2255,1.7099342824,0.20500000000000002,-0.0745,0.2181175142,1.49,0.30000000000000004,1.5199013126,1.645,0.14550000000000002,1.6514221901,0.20500000000000002,-0.0745,0.2181175142,1.44,0.22,1.4567086188
2020-01-18 18:00:00,1.7895,0.2235,1.8034030332,0.2195,-0.0765,0.2324489191,1.57,0.30000000000000004,1.5984054554,1.7395,0.17350000000000002,1.7481311449999999,0.2195,-0.0765,0.2324489191,1.52,0.25,1.5404220201
2020-01-18 18:30:00,1.7685,0.20850000000000002,1.7807482978,0.2185,-0.07150000000000001,0.22990106570000002,1.55,0.28,1.5750872992,1.7185000000000001,0.1685,1.7267410055,0.2185,-0.07150000000000001,0.22990106570000002,1.5,0.24,1.5190786681000001
2020-01-18 19:00:00,1.7085,0.2255,1.7233172952,0.2185,-0.0745,0.230851684,1.49,0.30000000000000004,1.5199013126,1.6585,0.1255,1.6632415639,0.2185,-0.0745,0.230851684,1.44,0.2,1.4538225476
2020-01-18 19:30:00,1.6455000000000002,0.6185,1.7579000256000001,0.2255,-0.07150000000000001,0.2365639448,1.42,0.6900000000000001,1.5787653404,1.5455,-0.29150000000000004,1.5727499801,0.2255,-0.07150000000000001,0.2365639448,1.32,-0.22,1.3382077567000001
2020-01-18 20:00:00,1.5825,0.5985,1.6918949435,0.2225,-0.07150000000000001,0.2337060119,1.3599999999999999,0.67,1.5160804728000001,1.4825,-0.3115,1.5148724369000002,0.2225,-0.07150000000000001,0.2337060119,1.26,-0.24,1.2826534996
2020-01-18 20:30:00,1.537,0.591,1.6467088389,0.20700000000000002,-0.069,0.2181971586,1.33,0.66,1.4847558722,1.437,-0.309,1.4698469308,0.20700000000000002,-0.069,0.2181971586,1.23,-0.24,1.2531959145
2020-01-18 21:00:00,1.502,0.591,1.6140895266,0.222,-0.069,0.2324758052,1.28,0.66,1.4401388822,1.4020000000000001,-0.319,1.4378334396,0.222,-0.069,0.2324758052,1.18,-0.25,1.2061923561
2020-01-18 21:30:00,1.425,0.5795,1.5383254695000002,0.225,-0.07050000000000001,0.23578645,1.2,0.65,1.3647344064,1.325,-0.3305,1.3655970306,0.225,-0.07050000000000001,0.23578645,1.1,-0.26,1.1303096921
2020-01-18 22:00:00,1.351,0.2995,1.38379957,0.221,-0.07050000000000001,0.2319725199,1.13,0.37,1.1890332207,1.291,-0.0505,1.2919873258,0.221,-0.07050000000000001,0.2319725199,1.07,0.02,1.0701868996
2020-01-18 22:30:00,1.2625,0.24050000000000002,1.2852029023,0.21250000000000002,-0.0695,0.22357660880000002,1.05,0.31,1.0948059189000001,1.2025000000000001,-0.0195,1.2026580977,0.21250000000000002,-0.0695,0.22357660880000002,0.99,0.05,0.9912618221
2020-01-18 23:00:00,1.1885,0.553,1.3108551598,0.2185,-0.067,0.2285415717,0.97,0.62,1.1512167476,1.0985,-0.34700000000000003,1.1520031467,0.2185,-0.067,0.2285415717,0.88,-0.28,0.9234717104
2020-01-18 23:30:00,1.125,0.551,1.2526875109,0.215,-0.069,0.22580079720000001,0.91,0.62,1.1011357773000001,1.035,-0.34900000000000003,1.0922572957,0.215,-0.069,0.22580079720000001,0.8200000000000001,-0.28,0.8664871609
2020-01-19 00:00:00,1.101,0.125,1.1080731023000001,0.201,-0.065,0.2112486686,0.9,0.19,0.9198369421,1.051,0.045,1.0519629271,0.201,-0.065,0.2112486686,0.85,0.11,0.8570880935
2020-01-19 00:30:00,1.279,0.23600000000000002,1.3005910195000001,0.209,-0.064,0.218579505,1.07,0.30000000000000004,1.1112605455,1.229,-0.044,1.22978738,0.209,-0.064,0.218579505,1.02,0.02,1.0201960596
2020-01-19 01:00:00,1.4945,0.5425,1.5899171362,0.20450000000000002,-0.0675,0.2153520374,1.29,0.61,1.4269547996,1.3945,-0.34750000000000003,1.4371452606,0.20450000000000002,-0.0675,0.2153520374,1.19,-0.28,1.2224974438
2020-01-19 01:30:00,1.548,0.5395,1.6393182272,0.20800000000000002,-0.07050000000000001,0.2196229724,1.34,0.61,1.4723111084,1.448,-0.35050000000000003,1.4898168512,0.20800000000000002,-0.07050000000000001,0.2196229724,1.24,-0.28,1.2712198866
2020-01-19 02:00:00,1.5295,0.559,1.6284505673,0.20950000000000002,-0.07100000000000001,0.22120409130000002,1.32,0.63,1.4626346092,1.4295,-0.35100000000000003,1.4719617013000001,0.20950000000000002,-0.07100000000000001,0.22120409130000002,1.22,-0.28,1.2517188183
2020-01-19 02:30:00,1.5105,0.556,1.6095795258,0.21050000000000002,-0.074,0.2231283263,1.3,0.63,1.4446106742,1.4105,-0.354,1.4542442195,0.21050000000000002,-0.074,0.2231283263,1.2,-0.28,1.2322337441
2020-01-19 03:00:00,1.5035,0.5585,1.6038810741,0.20350000000000001,-0.07150000000000001,0.2156953871,1.3,0.63,1.4446106742,1.4035,-0.35150000000000003,1.4468463982,0.20350000000000001,-0.07150000000000001,0.2156953871,1.2,-0.28,1.2322337441
2020-01-19 03:30:00,1.443,0.557,1.5467701833,0.213,-0.073,0.2251621638,1.23,0.63,1.3819551368,1.353,-0.353,1.3982910999,0.213,-0.073,0.2251621638,1.1400000000000001,-0.28,1.1738824473
2020-01-19 04:00:00,1.3900000000000001,0.448,1.4604122706,0.2,-0.07200000000000001,0.2125652841,1.19,0.52,1.2986531485000001,1.3,-0.242,1.3223327872000001,0.2,-0.07200000000000001,0.2125652841,1.1,-0.17,1.1130588484
2020-01-19 04:30:00,1.2955,0.113,1.3004188748,0.17550000000000002,-0.067,0.1878543319,1.12,0.18,1.134372073,1.2455,0.073,1.2476374674,0.17550000000000002,-0.067,0.1878543319,1.07,0.14,1.0791200119
2020-01-19 05:00:00,1.2635,0.3235,1.3042563015,0.17350000000000002,-0.0665,0.18580769630000002,1.09,0.39,1.1576700739,1.1935,-0.1365,1.2012803586,0.17350000000000002,-0.0665,0.18580769630000002,1.02,-0.07,1.0223991393
2020-01-19 05:30:00,1.2655,0.536,1.374331201,0.17550000000000002,-0.064,0.18680538,1.09,0.6000000000000001,1.2442266675,1.1655,-0.364,1.2210185298,0.17550000000000002,-0.064,0.18680538,0.99,-0.30000000000000004,1.034456379
2020-01-19 06:00:00,1.263,0.531,1.3700839390000001,0.17300000000000001,-0.059000000000000004,0.1827840256,1.09,0.59,1.2394353553,1.163,-0.359,1.2171483065,0.17300000000000001,-0.059000000000000004,0.1827840256,0.99,-0.30000000000000004,1.034456379
2020-01-19 06:30:00,1.318,0.5205000000000001,1.4170547802,0.158,-0.059500000000000004,0.1688320171,1.16,0.58,1.2969194269,1.228,-0.3195,1.2688830718,0.158,-0.059500000000000004,0.1688320171,1.07,-0.26,1.1011357773000001
2020-01-19 07:00:00,1.308,0.134,1.3148459986,0.148,-0.056,0.1582403236,1.16,0.19,1.1754573578,1.258,0.094,1.2615070353,0.148,-0.056,0.1582403236,1.11,0.15,1.1200892822
2020-01-19 07:30:00,1.289,0.13,1.295538884,0.159,-0.06,0.1699441085,1.13,0.19,1.1458621209,1.249,0.1,1.2529968077,0.159,-0.06,0.1699441085,1.09,0.16,1.1016805345
2020-01-19 08:00:00,1.2805,0.139,1.2880222242000001,0.1705,-0.061,0.1810835443,1.11,0.2,1.1278741064,1.2405,0.099,1.244444153,0.1705,-0.061,0.1810835443,1.07,0.16,1.081896483
2020-01-19 08:30:00,1.3094999999999999,0.1375,1.3166990924,0.1995,-0.0625,0.20906099590000002,1.11,0.2,1.1278741064,1.2695,0.0975,1.2732385872,0.1995,-0.0625,0.20906099590000002,1.07,0.16,1.081896483
2020-01-19 09:00:00,1.4135,0.1895,1.4261460304,0.20350000000000001,-0.060500000000000005,0.21230284970000002,1.21,0.25,1.2355565548,1.3635,0.0695,1.3652701198,0.20350000000000001,-0.060500000000000005,0.21230284970000002,1.16,0.13,1.167261753
2020-01-19 09:30:00,1.4675,0.5750000000000001,1.5761285639,0.2175,-0.065,0.2270049559,1.25,0.64,1.4043147795,1.3775,-0.315,1.4130574121000001,0.2175,-0.065,0.2270049559,1.16,-0.25,1.1866338947
2020-01-19 10:00:00,1.5195,0.5750000000000001,1.624655425,0.2195,-0.065,0.22892192990000002,1.3,0.64,1.4489996549,1.4195,-0.305,1.451897121,0.2195,-0.065,0.22892192990000002,1.2,-0.24,1.2237646833
2020-01-19 10:30:00,1.4915,0.579,1.5999416396,0.2215,-0.061,0.22974605550000002,1.27,0.64,1.4221462652999999,1.3915,-0.311,1.4258307228,0.2215,-0.061,0.22974605550000002,1.17,-0.25,1.1964113004999999
2020-01-19 11:00:00,1.4465,0.5775,1.5575199838,0.1965,-0.0625,0.20620014550000001,1.25,0.64,1.4043147795,1.3465,-0.3125,1.3822874158,0.1965,-0.0625,0.20620014550000001,1.15,-0.25,1.1768602296
2020-01-19 11:30:00,1.4075,0.5690000000000001,1.5181624584,0.2175,-0.061,0.2258921203,1.19,0.63,1.3464768843,1.3075,-0.321,1.346327319,0.2175,-0.061,0.2258921203,1.09,-0.26,1.1205802069
2020-01-19 12:00:00,1.3875,0.5755,1.502117339,0.2275,-0.0645,0.2364666996,1.16,0.64,1.3248396129,1.2875,-0.3045,1.3230179515,0.2275,-0.0645,0.2364666996,1.06,-0.24,1.0868302535
2020-01-19 12:30:00,1.3475000000000001,0.59,1.4710051835,0.2175,-0.07,0.22848687050000002,1.13,0.66,1.3086252328,1.2575,-0.30000000000000004,1.2927901028,0.2175,-0.07,0.22848687050000002,1.04,-0.23,1.0651291002
2020-01-19 13:00:00,1.339,0.596,1.4656524145,0.209,-0.064,0.218579505,1.13,0.66,1.3086252328,1.239,-0.314,1.2781693941,0.209,-0.064,0.218579505,1.03,-0.25,1.0599056562
2020-01-19 13:30:00,1.2974999999999999,0.5345,1.4032806205,0.2275,-0.0655,0.23674142010000002,1.07,0.6000000000000001,1.226743657,1.2075,-0.2655,1.2363440055,0.2275,-0.0655,0.23674142010000002,0.98,-0.2,1.00019998
2020-01-19 14:00:00,1.254,0.138,1.2615704499,0.224,-0.062,0.23242202990000002,1.03,0.2,1.0492378186,1.204,0.098,1.2079817879,0.224,-0.062,0.23242202990000002,0.98,0.16,0.992975327
2020-01-19 14:30:00,1.2855,0.1365,1.2927267693,0.2155,-0.0635,0.2246608555,1.07,0.2,1.0885311204,1.2455,0.0965,1.2492327645,0.2155,-0.0635,0.2246608555,1.03,0.16,1.0423531072
2020-01-19 15:00:00,1.234,0.1355,1.2414170331,0.214,-0.0645,0.22350894840000002,1.02,0.2,1.0394229168,1.194,0.0955,1.1978131115,0.214,-0.0645,0.22350894840000002,0.98,0.16,0.992975327
2020-01-19 15:30:00,1.235,0.138,1.2426862034,0.215,-0.062,0.22376103320000001,1.02,0.2,1.0394229168,1.195,0.088,1.1982357865,0.215,-0.062,0.22376103320000001,0.98,0.15,0.9914131329
2020-01-19 16:00:00,1.302,0.1345,1.308928665,0.222,-0.0655,0.2314611198,1.08,0.2,1.0983624174,1.252,0.0845,1.2548482976,0.222,-0.0655,0.2314611198,1.03,0.15,1.0408650249
2020-01-19 16:30:00,1.417,0.1335,1.4232748329,0.217,-0.0665,0.2269608997,1.2,0.2,1.2165525061,1.377,0.10350000000000001,1.3808842276,0.217,-0.0665,0.2269608997,1.16,0.17,1.1723907199
2020-01-19 17:00:00,1.557,0.1605,1.5652505391,0.217,-0.0695,0.2278579601,1.34,0.23,1.3595955281,1.5070000000000001,0.12050000000000001,1.5118099252000001,0.217,-0.0695,0.2278579601,1.29,0.19,1.3039171753
2020-01-19 17:30:00,1.712,0.318,1.7412834347000001,0.212,-0.07200000000000001,0.2238928315,1.5,0.39,1.5498709624,1.642,-0.002,1.6420012179999999,0.212,-0.07200000000000001,0.2238928315,1.43,0.07,1.4317122616
2020-01-19 18:00:00,1.796,0.606,1.8954819967,0.216,-0.074,0.22832433070000002,1.58,0.68,1.7201162751,1.6960000000000002,-0.28400000000000003,1.7196139102,0.216,-0.074,0.22832433070000002,1.48,-0.21,1.4948244044
2020-01-19 18:30:00,1.8250000000000002,0.616,1.9261570549,0.215,-0.074,0.22737853900000002,1.6099999999999999,0.6900000000000001,1.7516278143,1.7149999999999999,-0.28400000000000003,1.7383558324,0.215,-0.074,0.22737853900000002,1.5,-0.21,1.5146286674
2020-01-19 19:00:00,1.779,0.617,1.8829577797,0.219,-0.073,0.2308462692,1.56,0.6900000000000001,1.7057842771,1.669,-0.28300000000000003,1.6928230859000002,0.219,-0.073,0.2308462692,1.45,-0.21,1.4651279808
2020-01-19 19:30:00,1.7610000000000001,0.6125,1.8644777419,0.221,-0.0775,0.2341948975,1.54,0.6900000000000001,1.6875129629,1.661,-0.28750000000000003,1.6856978525000001,0.221,-0.0775,0.2341948975,1.44,-0.21,1.4552319403
2020-01-19 20:00:00,1.6560000000000001,0.6035,1.7625402832,0.20600000000000002,-0.0765,0.219745876,1.45,0.68,1.6015305180000001,1.546,-0.3065,1.5760895438,0.20600000000000002,-0.0765,0.219745876,1.34,-0.23,1.3595955281
2020-01-19 20:30:00,1.5895000000000001,0.6035,1.7002124867,0.1995,-0.0765,0.2136644566,1.3900000000000001,0.68,1.5474172030000002,1.4895,-0.3065,1.5207078944,0.1995,-0.0765,0.2136644566,1.29,-0.23,1.3103434664
2020-01-19 21:00:00,1.4945,0.2765,1.5198626583000001,0.20450000000000002,-0.07350000000000001,0.21730738600000002,1.29,0.35000000000000003,1.3366375724,1.4344999999999999,-0.0135,1.4345635225,0.20450000000000002,-0.07350000000000001,0.21730738600000002,1.23,0.06,1.2314625451
2020-01-19 21:30:00,1.405,0.129,1.4109096357,0.20500000000000002,-0.07100000000000001,0.2169469981,1.2,0.2,1.2165525061,1.365,0.089,1.367898388,0.20500000000000002,-0.07100000000000001,0.2169469981,1.16,0.16,1.1709824935
2020-01-19 22:00:00,1.334,0.1275,1.3400791954,0.20400000000000001,-0.07250000000000001,0.2165,1.13,0.2,1.1475626345,1.294,0.08750000000000001,1.2969549915,0.20400000000000001,-0.07250000000000001,0.2165,1.09,0.16,1.1016805345
2020-01-19 22:30:00,1.2425,0.117,1.2479964944,0.2025,-0.073,0.21525624270000002,1.04,0.19,1.0572133181,1.2025000000000001,0.08700000000000001,1.2056430857,0.2025,-0.073,0.21525624270000002,1.0,0.16,1.0127191121
2020-01-19 23:00:00,1.151,0.3205,1.1947892073,0.201,-0.0695,0.2126763974,0.9500000000000001,0.39,1.0269371938,1.081,-0.1495,1.0912888023,0.201,-0.0695,0.2126763974,0.88,-0.08,0.8836288814000001
2020-01-19 23:30:00,1.081,0.1115,1.0867351333,0.211,-0.0685,0.22184059590000002,0.87,0.18,0.8884255737000001,1.041,0.061500000000000006,1.0428150603,0.211,-0.0685,0.22184059590000002,0.8300000000000001,0.13,0.8401190392000001
2020-01-20 00:00:00,1.0565,0.114,1.0626326976,0.2165,-0.066,0.2263365856,0.84,0.18,0.8590692638,1.0165,0.074,1.019189997,0.2165,-0.066,0.2263365856,0.8,0.14,0.8121576202
2020-01-20 00:30:00,1.2245,0.10400000000000001,1.2289085605,0.21450000000000002,-0.066,0.22442426340000002,1.01,0.17,1.0242070103,1.1844999999999999,0.074,1.1868092728,0.21450000000000002,-0.066,0.22442426340000002,0.97,0.14,0.9800510191
2020-01-20 01:00:00,1.4525000000000001,0.321,1.4875473942,0.2225,-0.069,0.2329533215,1.23,0.39,1.2903487901,1.3825,-0.139,1.3894701328,0.2225,-0.069,0.2329533215,1.16,-0.07,1.1621101497
2020-01-20 01:30:00,1.52,0.5375,1.6122364126000002,0.22,-0.07250000000000001,0.2316381877,1.3,0.61,1.4360013928,1.42,-0.35250000000000004,1.4630981683,0.22,-0.07250000000000001,0.2316381877,1.2,-0.28,1.2322337441
2020-01-20 02:00:00,1.495,0.547,1.5919277622,0.225,-0.073,0.2365459786,1.27,0.62,1.4132586458,1.395,-0.353,1.4389697704,0.225,-0.073,0.2365459786,1.17,-0.28,1.2030378215
2020-01-20 02:30:00,1.491,0.5555,1.5911194958000001,0.221,-0.0745,0.23321931740000001,1.27,0.63,1.4176741516,1.391,-0.35450000000000004,1.4354620336,0.221,-0.0745,0.23321931740000001,1.17,-0.28,1.2030378215
2020-01-20 03:00:00,1.479,0.5525,1.5788278089,0.219,-0.0775,0.2323085233,1.26,0.63,1.4087228258,1.379,-0.35750000000000004,1.4245866944,0.219,-0.0775,0.2323085233,1.16,-0.28,1.1933147112
2020-01-20 03:30:00,1.4344999999999999,0.3235,1.4705245663,0.2245,-0.0765,0.2371760949,1.21,0.4,1.2744018205,1.3645,-0.1265,1.3703512323,0.2245,-0.0765,0.2371760949,1.1400000000000001,-0.05,1.1410959644
2020-01-20 04:00:00,1.3725,0.116,1.3773932808,0.2225,-0.074,0.2344829418,1.15,0.19,1.1655899794,1.3325,0.076,1.3346655948000001,0.2225,-0.074,0.2344829418,1.11,0.15,1.1200892822
2020-01-20 04:30:00,1.3315000000000001,0.492,1.4194915463,0.2215,-0.068,0.2317029348,1.11,0.56,1.2432618389,1.2415,-0.338,1.2866880935,0.2215,-0.068,0.2317029348,1.02,-0.27,1.0551303237
2020-01-20 05:00:00,1.2955,0.5135000000000001,1.3935574979,0.2255,-0.0665,0.23510104210000002,1.07,0.58,1.2170866855,1.1955,-0.3665,1.2504169305000001,0.2255,-0.0665,0.23510104210000002,0.97,-0.30000000000000004,1.0153324579
2020-01-20 05:30:00,1.2725,0.116,1.2777762911,0.2225,-0.074,0.2344829418,1.05,0.19,1.0670520137,1.2225,0.066,1.2242802988,0.2225,-0.074,0.2344829418,1.0,0.14,1.0097524449
2020-01-20 06:00:00,1.283,0.11850000000000001,1.2884608065,0.213,-0.07150000000000001,0.2246803285,1.07,0.19,1.086738239,1.233,0.0785,1.2354963577,0.213,-0.07150000000000001,0.2246803285,1.02,0.15,1.0309704166
2020-01-20 06:30:00,1.375,0.5025000000000001,1.4639437318000001,0.195,-0.0675,0.2063522474,1.18,0.5700000000000001,1.3104579352,1.2850000000000001,-0.2975,1.3189887224999999,0.195,-0.0675,0.2063522474,1.09,-0.23,1.1140017953
2020-01-20 07:00:00,1.4575,0.526,1.5495103259,0.2175,-0.064,0.2267206431,1.24,0.59,1.3732079231,1.3575,-0.294,1.388971652,0.2175,-0.064,0.2267206431,1.1400000000000001,-0.23,1.162970335
2020-01-20 07:30:00,1.4585,0.1505,1.4662443521,0.2185,-0.0695,0.2292869381,1.24,0.22,1.2593649193,1.4185,0.1105,1.4227974206,0.2185,-0.0695,0.2292869381,1.2,0.18,1.213424905
2020-01-20 08:00:00,1.4555,0.169,1.4652785571,0.2155,-0.07100000000000001,0.2268947994,1.24,0.24,1.2630122723000001,1.4055,0.11900000000000001,1.4105287129000001,0.2155,-0.07100000000000001,0.2268947994,1.19,0.19,1.2050726119
2020-01-20 08:30:00,1.5030000000000001,0.23750000000000002,1.521648859,0.183,-0.1125,0.2148144548,1.32,0.35000000000000003,1.3656134153,1.443,0.0675,1.4445778795,0.183,-0.1125,0.2148144548,1.26,0.18,1.2727922061
2020-01-20 09:00:00,1.4765000000000001,0.176,1.4869526724,0.17650000000000002,-0.14400000000000002,0.22778992520000002,1.3,0.32,1.3388054377,1.4365,0.136,1.442923508,0.17650000000000002,-0.14400000000000002,0.22778992520000002,1.26,0.28,1.290736224
2020-01-20 09:30:00,1.4395,0.1585,1.4481997445,0.1695,-0.1615,0.2341206954,1.27,0.32,1.3096946209,1.3995,0.11850000000000001,1.4045079209,0.1695,-0.1615,0.2341206954,1.23,0.28,1.2614673995
2020-01-20 10:00:00,1.426,0.1625,1.4352289887,0.166,-0.1575,0.2288279922,1.26,0.32,1.3,1.376,0.12250000000000001,1.3814420907,0.166,-0.1575,0.2288279922,1.21,0.28,1.2419742348
2020-01-20 10:30:00,1.374,0.152,1.3823820022,0.184,-0.11800000000000001,0.2185863674,1.19,0.27,1.2202458769,1.334,0.112,1.3386933928,0.184,-0.11800000000000001,0.2185863674,1.15,0.23,1.1727744881
2020-01-20 11:00:00,1.401,0.164,1.4105661984,0.201,-0.08600000000000001,0.2186252501,1.2,0.25,1.2257650672,1.361,0.124,1.3666371135,0.201,-0.08600000000000001,0.2186252501,1.16,0.21,1.1788553771
2020-01-20 11:30:00,1.358,0.148,1.366040995,0.20800000000000002,-0.082,0.22357996330000002,1.15,0.23,1.1727744881,1.318,0.108,1.3224174832,0.20800000000000002,-0.082,0.22357996330000002,1.11,0.19,1.1261438629
2020-01-20 12:00:00,1.3365,0.151,1.3450030669,0.2165,-0.079,0.2304631207,1.12,0.23,1.1433722054,1.2865,0.111,1.2912796947,0.2165,-0.079,0.2304631207,1.07,0.19,1.086738239
2020-01-20 12:30:00,1.3405,0.16,1.3500149073,0.2205,-0.07,0.2313444402,1.12,0.23,1.1433722054,1.2905,0.12,1.2960672243,0.2205,-0.07,0.2313444402,1.07,0.19,1.086738239
2020-01-20 13:00:00,1.308,0.18,1.3203272322,0.228,-0.07,0.2385036687,1.08,0.25,1.1085576214,1.258,0.08,1.2605411536,0.228,-0.07,0.2385036687,1.03,0.15,1.0408650249
2020-01-20 13:30:00,1.2765,0.58,1.4020885314,0.2265,-0.07,0.2370701373,1.05,0.65,1.2349089035,1.1865,-0.32,1.2288947270000001,0.2265,-0.07,0.2370701373,0.96,-0.25,0.9920181450000001
2020-01-20 14:00:00,1.2625,0.5730000000000001,1.3864469878,0.21250000000000002,-0.067,0.2228121406,1.05,0.64,1.2296747537,1.1625,-0.337,1.2103616195,0.21250000000000002,-0.067,0.2228121406,0.9500000000000001,-0.27,0.98762341
2020-01-20 14:30:00,1.2725,0.5635,1.3916854888999999,0.2025,-0.0665,0.21313962560000002,1.07,0.63,1.2416923935,1.1725,-0.3365,1.2198313407999999,0.2025,-0.0665,0.21313962560000002,0.97,-0.27,1.0068763579
2020-01-20 15:00:00,1.2325,0.5710000000000001,1.3583435685,0.21250000000000002,-0.069,0.22342168650000002,1.02,0.64,1.2041594579,1.1425,-0.339,1.1917328769,0.21250000000000002,-0.069,0.22342168650000002,0.93,-0.27,0.9684007435
2020-01-20 15:30:00,1.2565,0.5135000000000001,1.357377803,0.20650000000000002,-0.0665,0.21694354100000002,1.05,0.58,1.1995415791,1.1765,-0.2765,1.2085547154,0.20650000000000002,-0.0665,0.21694354100000002,0.97,-0.21,0.9924716621
2020-01-20 16:00:00,1.2965,0.5755,1.4184895135,0.20650000000000002,-0.0645,0.21633885460000002,1.09,0.64,1.2640015823000001,1.1965,-0.3245,1.2397227513,0.20650000000000002,-0.0645,0.21633885460000002,0.99,-0.26,1.0235721763
2020-01-20 16:30:00,1.3900000000000001,0.5760000000000001,1.5046182240000001,0.2,-0.064,0.209990476,1.19,0.64,1.3511846654,1.3,-0.314,1.3373840137,0.2,-0.064,0.209990476,1.1,-0.25,1.1280514173
2020-01-20 17:00:00,1.5165000000000002,0.5760000000000001,1.6222047497,0.1965,-0.064,0.20665974450000002,1.32,0.64,1.4669696657,1.4165,-0.304,1.4487540336,0.1965,-0.064,0.20665974450000002,1.22,-0.24,1.2433824834
2020-01-20 17:30:00,1.653,0.47300000000000003,1.7193423161,0.193,-0.067,0.2042988008,1.46,0.54,1.5566630978,1.573,-0.157,1.5808156123,0.193,-0.067,0.2042988008,1.38,-0.09,1.3829316686
2020-01-20 18:00:00,1.733,0.182,1.7425306310000002,0.203,-0.068,0.2140864311,1.53,0.25,1.5502902954,1.683,0.14200000000000002,1.6889798696,0.203,-0.068,0.2140864311,1.48,0.21,1.4948244044
2020-01-20 18:30:00,1.7465000000000002,0.178,1.7555472793,0.2165,-0.07200000000000001,0.22815838800000002,1.53,0.25,1.5502902954,1.6965,0.138,1.7021034781000002,0.2165,-0.07200000000000001,0.22815838800000002,1.48,0.21,1.4948244044
2020-01-20 19:00:00,1.708,0.17,1.7164393377,0.218,-0.07,0.22896287910000002,1.49,0.24,1.5092050888,1.658,0.14,1.6639002374,0.218,-0.07,0.22896287910000002,1.44,0.21,1.4552319403
2020-01-20 19:30:00,1.655,0.1665,1.6633542166000002,0.215,-0.07350000000000001,0.2272163066,1.44,0.24,1.4598630073,1.605,0.1165,1.6092225607000001,0.215,-0.07350000000000001,0.2272163066,1.3900000000000001,0.19,1.4029255148
2020-01-20 20:00:00,1.6225,0.16,1.6303699733,0.2025,-0.07,0.21425743860000002,1.42,0.23,1.4385061696,1.5725,0.12,1.5770720497,0.2025,-0.07,0.21425743860000002,1.37,0.19,1.3831124322
2020-01-20 20:30:00,1.5545,0.1585,1.5625595989,0.1945,-0.07150000000000001,0.2072257223,1.3599999999999999,0.23,1.3793114224,1.5045000000000002,0.11850000000000001,1.5091595343000002,0.1945,-0.07150000000000001,0.2072257223,1.31,0.19,1.3237069162
2020-01-20 21:00:00,1.5195,0.1595,1.5278483236,0.1995,-0.07050000000000001,0.2115904062,1.32,0.23,1.339888055,1.4795,0.11950000000000001,1.4843181936,0.1995,-0.07050000000000001,0.2115904062,1.28,0.19,1.2940247293
2020-01-20 21:30:00,1.4495,0.1385,1.4561018165,0.1995,-0.07150000000000001,0.2119256945,1.25,0.21,1.2675172583,1.4095,0.0985,1.4129375429,0.1995,-0.07150000000000001,0.2119256945,1.21,0.17,1.2218837915
2020-01-20 22:00:00,1.3545,0.268,1.3807585777,0.1945,-0.07200000000000001,0.2073987705,1.16,0.34,1.2088010589,1.2945,-0.052000000000000005,1.2955439977,0.1945,-0.07200000000000001,0.2073987705,1.1,0.02,1.1001818032
2020-01-20 22:30:00,1.2465,0.11800000000000001,1.2520727814,0.1965,-0.07200000000000001,0.20927553610000002,1.05,0.19,1.0670520137,1.2065000000000001,0.078,1.2090187137,0.1965,-0.07200000000000001,0.20927553610000002,1.01,0.15,1.0210778619
2020-01-20 23:00:00,1.1395,0.3285,1.185905772,0.1995,-0.07150000000000001,0.2119256945,0.9400000000000001,0.4,1.0215674231,1.0695000000000001,-0.1515,1.0801770688,0.1995,-0.07150000000000001,0.2119256945,0.87,-0.08,0.8736704184
2020-01-20 23:30:00,1.066,0.5385,1.1942940383,0.20600000000000002,-0.07150000000000001,0.2180556122,0.86,0.61,1.0543718509,0.966,-0.3715,1.0349725842,0.20600000000000002,-0.07150000000000001,0.2180556122,0.76,-0.30000000000000004,0.8170679286
2020-01-21 00:00:00,1.073,0.537,1.1998741601,0.213,-0.073,0.2251621638,0.86,0.61,1.0543718509,0.973,-0.373,1.0420451046,0.213,-0.073,0.2251621638,0.76,-0.30000000000000004,0.8170679286
2020-01-21 00:30:00,1.229,0.5185000000000001,1.3338977659,0.219,-0.07150000000000001,0.23037632260000002,1.01,0.59,1.1697008164,1.139,-0.3715,1.1980539429000001,0.219,-0.07150000000000001,0.23037632260000002,0.92,-0.30000000000000004,0.9676776323
2020-01-21 01:00:00,1.4255,0.38,1.4752797192,0.2155,-0.07,0.2265838697,1.21,0.45,1.2909686286,1.3455,-0.23,1.365016575,0.2155,-0.07,0.2265838697,1.13,-0.16,1.1412712211
2020-01-21 01:30:00,1.4985,0.107,1.5023152965,0.2185,-0.073,0.23037198180000001,1.28,0.18,1.2925942906,1.4485000000000001,0.057,1.4496210712,0.2185,-0.073,0.23037198180000001,1.23,0.13,1.2368508398
2020-01-21 02:00:00,1.4615,0.115,1.4660174794,0.2215,-0.075,0.23385305220000002,1.24,0.19,1.2544720005,1.4215,0.075,1.4234771688,0.2215,-0.075,0.23385305220000002,1.2,0.15,1.2093386622
2020-01-21 02:30:00,1.4205,0.0985,1.4239109874,0.2205,-0.07150000000000001,0.2318027178,1.2,0.17,1.211981848,1.3705,0.0585,1.3717479725000001,0.2205,-0.07150000000000001,0.2318027178,1.15,0.13,1.1573245007
2020-01-21 03:00:00,1.4125,0.099,1.4159651302,0.21250000000000002,-0.07100000000000001,0.22404742800000002,1.2,0.17,1.211981848,1.3625,0.059000000000000004,1.3637768329,0.21250000000000002,-0.07100000000000001,0.22404742800000002,1.15,0.13,1.1573245007
2020-01-21 03:30:00,1.383,0.105,1.3869801729,0.223,-0.075,0.23527430800000002,1.16,0.18,1.1738824473,1.343,0.065,1.3445720509,0.223,-0.075,0.23527430800000002,1.12,0.14,1.1287160848
2020-01-21 04:00:00,1.339,0.1075,1.3433083228,0.209,-0.07250000000000001,0.22121765300000001,1.13,0.18,1.1442464769,1.289,0.0675,1.2907661485,0.209,-0.07250000000000001,0.22121765300000001,1.08,0.14,1.0890362712
2020-01-21 04:30:00,1.2885,0.108,1.2930182713,0.1985,-0.07200000000000001,0.2111545642,1.09,0.18,1.1047624179,1.2485,0.068,1.2503504509,0.1985,-0.07200000000000001,0.2111545642,1.05,0.14,1.0592922165
2020-01-21 05:00:00,1.2690000000000001,0.1005,1.2729733894,0.199,-0.0695,0.210787215,1.07,0.17,1.0834205093,1.229,0.07050000000000001,1.2310204101,0.199,-0.0695,0.210787215,1.03,0.14,1.0394710193
2020-01-21 05:30:00,1.2575,0.1,1.2614698768000001,0.1975,-0.07,0.20953818270000002,1.06,0.17,1.0735455277,1.2175,0.07,1.2195106601,0.1975,-0.07,0.20953818270000002,1.02,0.14,1.0295630141
2020-01-21 06:00:00,1.26,0.12150000000000001,1.265844481,0.2,-0.0685,0.2114054162,1.06,0.19,1.0768936809,1.22,0.0815,1.2227192033,0.2,-0.0685,0.2114054162,1.02,0.15,1.0309704166
2020-01-21 06:30:00,1.324,0.134,1.3307636905,0.194,-0.066,0.2049194964,1.13,0.2,1.1475626345,1.274,0.094,1.277463111,0.194,-0.066,0.2049194964,1.08,0.16,1.0917875251
2020-01-21 07:00:00,1.4185,0.2735,1.4446260762,0.1985,-0.0665,0.2093430199,1.22,0.34,1.2664912159,1.3585,-0.036500000000000005,1.3589902501,0.1985,-0.0665,0.2093430199,1.16,0.03,1.1603878662
2020-01-21 07:30:00,1.4735,0.3245,1.5088083046,0.1935,-0.0655,0.2042853397,1.28,0.39,1.3380956618,1.4035,-0.0655,1.4050275798,0.1935,-0.0655,0.2042853397,1.21,0.0,1.21
2020-01-21 08:00:00,1.4485000000000001,0.523,1.5400263796,0.1585,-0.107,0.1912361106,1.29,0.63,1.4356183337,1.3585,-0.267,1.3844895269,0.1585,-0.107,0.1912361106,1.2,-0.16,1.210619676
2020-01-21 08:30:00,1.466,0.5630000000000001,1.5703900789,0.166,-0.127,0.2090095692,1.3,0.6900000000000001,1.4717676447,1.366,-0.317,1.4022998966,0.166,-0.127,0.2090095692,1.2,-0.19,1.2149485586
