Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-21 09:00:00,1.4495,0.3085,1.4819657553,0.1695,-0.12150000000000001,0.2085485555,1.28,0.43,1.3502962638,1.3895,-0.061500000000000006,1.3908603453000001,0.1695,-0.12150000000000001,0.2085485555,1.22,0.06,1.2214745188
2020-01-21 09:30:00,1.3885,0.1285,1.3944333975,0.1385,-0.1315,0.1909829835,1.25,0.26,1.2767536959,1.3385,0.08850000000000001,1.3414225658,0.1385,-0.1315,0.1909829835,1.2,0.22,1.22
2020-01-21 10:00:00,1.4135,0.1375,1.4201719966000002,0.14350000000000002,-0.1625,0.21679137440000001,1.27,0.30000000000000004,1.3049521064,1.3635,0.0975,1.3669815288,0.14350000000000002,-0.1625,0.21679137440000001,1.22,0.26,1.2473972904
2020-01-21 10:30:00,1.3745,0.1315,1.3807760499000001,0.1545,-0.14850000000000002,0.2142953569,1.22,0.28,1.2517188183,1.3345,0.0915,1.3376331709,0.1545,-0.14850000000000002,0.2142953569,1.18,0.24,1.2041594579
2020-01-21 11:00:00,1.354,0.1495,1.3622284133,0.14400000000000002,-0.1305,0.1943354059,1.21,0.28,1.2419742348,1.304,0.1095,1.3085894123,0.14400000000000002,-0.1305,0.1943354059,1.16,0.24,1.1845674316
2020-01-21 11:30:00,1.3235000000000001,0.17200000000000001,1.3346296303,0.14350000000000002,-0.11800000000000001,0.18578549460000002,1.18,0.29,1.2151131635,1.2735,0.10200000000000001,1.2775782755,0.14350000000000002,-0.11800000000000001,0.18578549460000002,1.13,0.22,1.1512167476
2020-01-21 12:00:00,1.349,0.5775,1.4674151594,0.149,-0.1125,0.1867009641,1.2,0.6900000000000001,1.3842326394,1.249,-0.3225,1.2899640499,0.149,-0.1125,0.1867009641,1.1,-0.21,1.1198660634
2020-01-21 12:30:00,1.3495,0.5915,1.4734390045,0.17950000000000002,-0.0985,0.20474984740000002,1.17,0.6900000000000001,1.3583077707,1.2495,-0.3185,1.289454342,0.17950000000000002,-0.0985,0.20474984740000002,1.07,-0.22,1.0923827168
2020-01-21 13:00:00,1.346,0.5825,1.4666363728,0.196,-0.0675,0.20729749150000001,1.15,0.65,1.3209844814,1.246,-0.3275,1.2883214855,0.196,-0.0675,0.20729749150000001,1.05,-0.26,1.0817116067
2020-01-21 13:30:00,1.3935,0.584,1.5109262887,0.20350000000000001,-0.066,0.21393515370000002,1.19,0.65,1.3559498516000001,1.2935,-0.326,1.3339483686,0.20350000000000001,-0.066,0.21393515370000002,1.09,-0.26,1.1205802069
2020-01-21 14:00:00,1.3425,0.5715,1.4590813891,0.2025,-0.0685,0.2137720749,1.1400000000000001,0.64,1.3073637596,1.2425,-0.3385,1.2877843375,0.2025,-0.0685,0.2137720749,1.04,-0.27,1.0744766168
2020-01-21 14:30:00,1.2755,0.24550000000000002,1.2989112749,0.1955,-0.0645,0.20586524720000002,1.08,0.31,1.1236102527,1.2155,-0.0245,1.2157468898000001,0.1955,-0.0645,0.20586524720000002,1.02,0.04,1.0207840124
2020-01-21 15:00:00,1.2495,0.12050000000000001,1.2552969768,0.1895,-0.059500000000000004,0.1986214993,1.06,0.18,1.0751744045,1.2095,0.09050000000000001,1.2128810741,0.1895,-0.059500000000000004,0.1986214993,1.02,0.15,1.0309704166
2020-01-21 15:30:00,1.241,0.11800000000000001,1.2465973688,0.221,-0.062,0.2295321328,1.02,0.18,1.0357605901,1.191,0.088,1.1942466244,0.221,-0.062,0.2295321328,0.97,0.15,0.9815294188
2020-01-21 16:00:00,1.291,0.2655,1.3180179248,0.221,-0.0645,0.23022000350000002,1.07,0.33,1.1197321108,1.231,-0.0545,1.2322058473,0.221,-0.0645,0.23022000350000002,1.01,0.01,1.0100495037
2020-01-21 16:30:00,1.3985,0.14300000000000002,1.4057920365,0.20850000000000002,-0.067,0.21900057080000002,1.19,0.21,1.2083873551,1.3585,0.10300000000000001,1.3623990788,0.20850000000000002,-0.067,0.21900057080000002,1.15,0.17,1.1624973118
2020-01-21 17:00:00,1.505,0.162,1.5136938264,0.20500000000000002,-0.068,0.2159837957,1.3,0.23,1.3201893804,1.465,0.122,1.4700710867,0.20500000000000002,-0.068,0.2159837957,1.26,0.19,1.2742448744
2020-01-21 17:30:00,1.6835,0.302,1.7103731318,0.20350000000000001,-0.068,0.2145605975,1.48,0.37,1.5255490815,1.6135000000000002,0.022,1.6136499775000002,0.20350000000000001,-0.068,0.2145605975,1.4100000000000001,0.09,1.4128694206999999
2020-01-21 18:00:00,1.752,0.1905,1.7623263744000002,0.222,-0.0695,0.23262469770000002,1.53,0.26,1.551934277,1.702,0.1505,1.7086410536,0.222,-0.0695,0.23262469770000002,1.48,0.22,1.4962620091
2020-01-21 18:30:00,1.8125,0.1895,1.8223793513,0.2225,-0.07050000000000001,0.23340201370000002,1.5899999999999999,0.26,1.6111176245,1.7625000000000002,0.1395,1.7680120192,0.2225,-0.07050000000000001,0.23340201370000002,1.54,0.21,1.5542522318
2020-01-21 19:00:00,1.7665000000000002,0.4495,1.8227925005,0.20650000000000002,-0.07050000000000001,0.2182028872,1.56,0.52,1.6443843833,1.6865,-0.1305,1.6915414568,0.20650000000000002,-0.07050000000000001,0.2182028872,1.48,-0.06,1.4812157169
2020-01-21 19:30:00,1.7215,0.6000000000000001,1.8230639731,0.2215,-0.07,0.2322977615,1.5,0.67,1.6428329191,1.6215000000000002,-0.31,1.6508671206,0.2215,-0.07,0.2322977615,1.4,-0.24,1.4204224724
2020-01-21 20:00:00,1.6600000000000001,0.598,1.7644273859,0.22,-0.07200000000000001,0.2314821807,1.44,0.67,1.5882380174000001,1.55,-0.312,1.5810894978,0.22,-0.07200000000000001,0.2314821807,1.33,-0.24,1.3514806695
2020-01-21 20:30:00,1.6045,0.4465,1.665467652,0.21450000000000002,-0.07350000000000001,0.2267432469,1.3900000000000001,0.52,1.484082208,1.5245000000000002,-0.17350000000000002,1.5343410638,0.21450000000000002,-0.07350000000000001,0.2267432469,1.31,-0.1,1.3138112498
2020-01-21 21:00:00,1.5115,0.23850000000000002,1.5302008038000001,0.2215,-0.07150000000000001,0.2327541622,1.29,0.31,1.3267252918,1.4515,0.018500000000000003,1.4516178905000001,0.2215,-0.07150000000000001,0.2327541622,1.23,0.09,1.2332882875
2020-01-21 21:30:00,1.4405000000000001,0.378,1.4892697036,0.2205,-0.07200000000000001,0.2319574314,1.22,0.45,1.3003461078,1.3605,-0.162,1.3701110356,0.2205,-0.07200000000000001,0.2319574314,1.1400000000000001,-0.09,1.1435471132
2020-01-21 22:00:00,1.3165,0.1165,1.3216446194,0.2165,-0.07350000000000001,0.22863617390000002,1.1,0.19,1.1162884932,1.2765,0.0665,1.2782310042,0.2165,-0.07350000000000001,0.22863617390000002,1.06,0.14,1.0692053124
2020-01-21 22:30:00,1.239,0.11850000000000001,1.2446538675,0.219,-0.07150000000000001,0.23037632260000002,1.02,0.19,1.0375451797,1.189,0.0485,1.1899887605,0.219,-0.07150000000000001,0.23037632260000002,0.97,0.12,0.9773944956
2020-01-21 23:00:00,1.1675,0.523,1.2792909169,0.2175,-0.067,0.2275856981,0.9500000000000001,0.59,1.1183022847,1.0775,-0.367,1.138286102,0.2175,-0.067,0.2275856981,0.86,-0.30000000000000004,0.9108238029
2020-01-21 23:30:00,1.08,0.507,1.1930838194,0.22,-0.063,0.2288427408,0.86,0.5700000000000001,1.0317460928,0.99,-0.373,1.0579361985,0.22,-0.063,0.2288427408,0.77,-0.31,0.8300602388
2020-01-22 00:00:00,1.0745,0.5055000000000001,1.1874681048,0.21450000000000002,-0.0645,0.22398772290000002,0.86,0.5700000000000001,1.0317460928,0.9845,-0.3745,1.0533235495,0.21450000000000002,-0.0645,0.22398772290000002,0.77,-0.31,0.8300602388
2020-01-22 00:30:00,1.222,0.5025000000000001,1.3212835615,0.222,-0.0675,0.2320350189,1.0,0.5700000000000001,1.1510430053,1.1320000000000001,-0.3675,1.1901597582,0.222,-0.0675,0.2320350189,0.91,-0.30000000000000004,0.9581753493
2020-01-22 01:00:00,1.421,0.10250000000000001,1.4246919842999999,0.221,-0.0675,0.2310784499,1.2,0.17,1.211981848,1.381,0.052500000000000005,1.3819975579000001,0.221,-0.0675,0.2310784499,1.16,0.12,1.166190379
2020-01-22 01:30:00,1.4935,0.1015,1.4969450558,0.2235,-0.0685,0.2337616307,1.27,0.17,1.2813274367,1.4535,0.051500000000000004,1.4544120805,0.2235,-0.0685,0.2337616307,1.23,0.12,1.2358397954
2020-01-22 02:00:00,1.4445000000000001,0.098,1.4478205172,0.2245,-0.07200000000000001,0.2357631226,1.22,0.17,1.2317873193,1.4045,0.058,1.4056970691,0.2245,-0.07200000000000001,0.2357631226,1.18,0.13,1.1871394189
2020-01-22 02:30:00,1.4135,0.09,1.4163623301000001,0.2235,-0.07,0.2342055721,1.19,0.16,1.2007081244,1.3735,0.05,1.3744097824,0.2235,-0.07,0.2342055721,1.15,0.12,1.1562439189
2020-01-22 03:00:00,1.4085,0.09050000000000001,1.4114044424,0.2185,-0.0695,0.2292869381,1.19,0.16,1.2007081244,1.3685,0.0505,1.3694314514,0.2185,-0.0695,0.2292869381,1.15,0.12,1.1562439189
2020-01-22 03:30:00,1.373,0.09,1.3759465833,0.223,-0.07,0.2337284749,1.15,0.16,1.1610770862,1.333,0.05,1.3339374048,0.223,-0.07,0.2337284749,1.11,0.12,1.116467644
2020-01-22 04:00:00,1.323,0.0995,1.3267363152,0.223,-0.07050000000000001,0.2338787079,1.1,0.17,1.1130588484,1.283,0.059500000000000004,1.2843789355,0.223,-0.07050000000000001,0.2338787079,1.06,0.13,1.067941946
2020-01-22 04:30:00,1.2835,0.1,1.287389704,0.2235,-0.07,0.2342055721,1.06,0.17,1.0735455277,1.2435,0.06,1.2449466856,0.2235,-0.07,0.2342055721,1.02,0.13,1.0282509421
2020-01-22 05:00:00,1.2495,0.1,1.2534952134,0.2195,-0.07,0.2303915146,1.03,0.17,1.0439348639,1.2095,0.06,1.2109873038,0.2195,-0.07,0.2303915146,0.99,0.13,0.9984988733000001
2020-01-22 05:30:00,1.25,0.098,1.2538357149000001,0.22,-0.07200000000000001,0.2314821807,1.03,0.17,1.0439348639,1.21,0.058,1.2113892851,0.22,-0.07200000000000001,0.2314821807,0.99,0.13,0.9984988733000001
2020-01-22 06:00:00,1.2305,0.11,1.2354069168,0.2205,-0.07,0.2313444402,1.01,0.18,1.0259142264,1.1905000000000001,0.07,1.1925561832,0.2205,-0.07,0.2313444402,0.97,0.14,0.9800510191
2020-01-22 06:30:00,1.348,0.115,1.3528965223,0.218,-0.065,0.22748406540000002,1.13,0.18,1.1442464769,1.298,0.075,1.3001649895,0.218,-0.065,0.22748406540000002,1.08,0.14,1.0890362712
2020-01-22 07:00:00,1.4085,0.336,1.4480221856,0.2185,-0.064,0.2276801485,1.19,0.4,1.2554282138000001,1.3385,-0.10400000000000001,1.342534264,0.2185,-0.064,0.2276801485,1.12,-0.04,1.1207140581
2020-01-22 07:30:00,1.4475,0.5755,1.557708734,0.2175,-0.0645,0.22686229300000002,1.23,0.64,1.3865424624,1.3475000000000001,-0.3145,1.3837147466,0.2175,-0.0645,0.22686229300000002,1.13,-0.25,1.1573245007
2020-01-22 08:00:00,1.4285,0.5730000000000001,1.5391365274000002,0.1985,-0.097,0.2209326821,1.23,0.67,1.4006427096,1.3285,-0.307,1.3635106344,0.1985,-0.097,0.2209326821,1.13,-0.21,1.1493476411
2020-01-22 08:30:00,1.4335,0.5875,1.549218674,0.1835,-0.12250000000000001,0.22063204660000002,1.25,0.71,1.4375673897,1.3435000000000001,-0.3025,1.3771341619,0.1835,-0.12250000000000001,0.22063204660000002,1.16,-0.18,1.1738824473
2020-01-22 09:00:00,1.365,0.582,1.4838965597,0.185,-0.11800000000000001,0.2194288039,1.18,0.7000000000000001,1.3720058309,1.275,-0.308,1.3116741211,0.185,-0.11800000000000001,0.2194288039,1.09,-0.19,1.1064357189
2020-01-22 09:30:00,1.346,0.5765,1.4642637228,0.186,-0.12350000000000001,0.2232672166,1.16,0.7000000000000001,1.3548431644,1.256,-0.3135,1.2945339895,0.186,-0.12350000000000001,0.2232672166,1.07,-0.19,1.086738239
2020-01-22 10:00:00,1.2730000000000001,0.5725,1.3958098904,0.193,-0.1075,0.22091910280000002,1.08,0.68,1.2762444907,1.173,-0.3175,1.2152099613,0.193,-0.1075,0.22091910280000002,0.98,-0.21,1.0022474744
2020-01-22 10:30:00,1.2645,0.5625,1.3839676658,0.2245,-0.0675,0.2344280273,1.04,0.63,1.2159358536,1.1645,-0.3375,1.2124217501,0.2245,-0.0675,0.2344280273,0.9400000000000001,-0.27,0.9780081799
2020-01-22 11:00:00,1.241,0.5720000000000001,1.3664790521999999,0.201,-0.078,0.2156038033,1.04,0.65,1.2264175472,1.141,-0.318,1.1844851202,0.201,-0.078,0.2156038033,0.9400000000000001,-0.24,0.9701546269
2020-01-22 11:30:00,1.2125,0.5805,1.3442977721,0.1825,-0.1095,0.2128297442,1.03,0.6900000000000001,1.2397580409,1.1125,-0.3195,1.15746987,0.1825,-0.1095,0.2128297442,0.93,-0.21,0.9534149149000001
2020-01-22 12:00:00,1.185,0.5750000000000001,1.3171370468,0.185,-0.115,0.2178302091,1.0,0.6900000000000001,1.2149485586,1.085,-0.325,1.1326296835,0.185,-0.115,0.2178302091,0.9,-0.21,0.924175308
2020-01-22 12:30:00,1.195,0.5945,1.3347116730000002,0.185,-0.1155,0.2180945896,1.01,0.71,1.2345849505,1.105,-0.3055,1.1464533353,0.185,-0.1155,0.2180945896,0.92,-0.19,0.9394147114
2020-01-22 13:00:00,1.1955,0.596,1.3358279268,0.20550000000000002,-0.084,0.22200506750000001,0.99,0.68,1.2010412149,1.1055,-0.304,1.1465366326,0.20550000000000002,-0.084,0.22200506750000001,0.9,-0.22,0.9264987858
2020-01-22 13:30:00,1.165,0.593,1.3072390753,0.215,-0.077,0.2283725027,0.9500000000000001,0.67,1.1624973118,1.065,-0.317,1.1111768536,0.215,-0.077,0.2283725027,0.85,-0.24,0.8832326987
2020-01-22 14:00:00,1.0995,0.5725,1.2396194981,0.1995,-0.1075,0.2266197255,0.9,0.68,1.1280070922,1.0095,-0.3275,1.0612947282,0.1995,-0.1075,0.2266197255,0.81,-0.22,0.8393449827
2020-01-22 14:30:00,1.111,0.5740000000000001,1.2505186924,0.191,-0.126,0.2288165204,0.92,0.7000000000000001,1.1560276812999999,1.021,-0.326,1.0717821607,0.191,-0.126,0.2288165204,0.8300000000000001,-0.2,0.8537564055
2020-01-22 15:00:00,1.23,0.47000000000000003,1.3167383947,0.17,-0.16,0.2334523506,1.06,0.63,1.2330855607,1.15,-0.23,1.1727744881,0.17,-0.16,0.2334523506,0.98,-0.07,0.9824968193
2020-01-22 15:30:00,1.2335,0.157,1.2434513461,0.17350000000000002,-0.14300000000000002,0.22483605140000001,1.06,0.30000000000000004,1.1016351483,1.1935,0.107,1.1982867979,0.17350000000000002,-0.14300000000000002,0.22483605140000001,1.02,0.25,1.0501904589
2020-01-22 16:00:00,1.2525,0.14350000000000002,1.2606936583000001,0.1825,-0.1265,0.22205517330000002,1.07,0.27,1.1035397591,1.2125,0.10350000000000001,1.216909405,0.1825,-0.1265,0.22205517330000002,1.03,0.23,1.0553672347
2020-01-22 16:30:00,1.3265,0.155,1.335525084,0.1965,-0.095,0.2182595931,1.13,0.25,1.1573245007,1.2865,0.105,1.2907777694,0.1965,-0.095,0.2182595931,1.09,0.2,1.1081967334
2020-01-22 17:00:00,1.459,0.17950000000000002,1.4700004252,0.219,-0.07050000000000001,0.23006792480000002,1.24,0.25,1.2649505919,1.409,0.1295,1.4149386029,0.219,-0.07050000000000001,0.23006792480000002,1.19,0.2,1.2066896867
2020-01-22 17:30:00,1.621,0.2335,1.6377311287,0.211,-0.0665,0.2212312139,1.4100000000000001,0.30000000000000004,1.4415616532,1.5710000000000002,0.0935,1.5737799243000001,0.211,-0.0665,0.2212312139,1.3599999999999999,0.16,1.3693794215000001
2020-01-22 18:00:00,1.729,0.603,1.8311335287000001,0.199,-0.067,0.20997618910000002,1.53,0.67,1.6702694393000002,1.619,-0.277,1.6425254945,0.199,-0.067,0.20997618910000002,1.42,-0.21,1.4354441821
2020-01-22 18:30:00,1.7555,0.605,1.8568266613,0.1955,-0.065,0.2060224502,1.56,0.67,1.6977926846,1.6455000000000002,-0.28500000000000003,1.6699985778,0.1955,-0.065,0.2060224502,1.45,-0.22,1.4665946952
2020-01-22 19:00:00,1.6925,0.6055,1.7975501384,0.1925,-0.0645,0.2030184721,1.5,0.67,1.6428329191,1.5925,-0.29450000000000004,1.6195019296000002,0.1925,-0.0645,0.2030184721,1.4,-0.23,1.4187670704
2020-01-22 19:30:00,1.6275,0.585,1.7294453591,0.1975,-0.065,0.2079212591,1.43,0.65,1.5707959766,1.5275,-0.305,1.5576524805,0.1975,-0.065,0.2079212591,1.33,-0.24,1.3514806695
2020-01-22 20:00:00,1.5745,0.47150000000000003,1.6435822158,0.1845,-0.0685,0.19680574180000002,1.3900000000000001,0.54,1.4912075644,1.4845000000000002,-0.1985,1.4977124223,0.1845,-0.0685,0.19680574180000002,1.3,-0.13,1.3064838307
2020-01-22 20:30:00,1.5310000000000001,0.152,1.5385268928,0.201,-0.068,0.21219095170000002,1.33,0.22,1.3480726983,1.491,0.112,1.4952006554000001,0.201,-0.068,0.21219095170000002,1.29,0.18,1.3024976008
2020-01-22 21:00:00,1.498,0.1515,1.5056414746,0.218,-0.0685,0.2285087526,1.28,0.22,1.2987686476,1.458,0.1115,1.4622572448,0.218,-0.0685,0.2285087526,1.24,0.18,1.2529964086
2020-01-22 21:30:00,1.4285,0.14250000000000002,1.4355899484,0.20850000000000002,-0.0675,0.21915405540000002,1.22,0.21,1.2379418403,1.3885,0.0925,1.3915777017,0.20850000000000002,-0.0675,0.21915405540000002,1.18,0.16,1.1907980517
2020-01-22 22:00:00,1.3265,0.138,1.3336589707,0.2165,-0.07200000000000001,0.22815838800000002,1.11,0.21,1.129690223,1.2865,0.088,1.2895062039,0.2165,-0.07200000000000001,0.22815838800000002,1.07,0.16,1.081896483
2020-01-22 22:30:00,1.252,0.28850000000000003,1.2848098108000001,0.212,-0.07150000000000001,0.2237325412,1.04,0.36,1.1005453194,1.192,-0.0915,1.1955066917,0.212,-0.07150000000000001,0.2237325412,0.98,-0.02,0.9802040604000001
2020-01-22 23:00:00,1.209,0.5335,1.3214776767,0.209,-0.0665,0.2193245312,1.0,0.6000000000000001,1.166190379,1.109,-0.35650000000000004,1.1648919478,0.209,-0.0665,0.2193245312,0.9,-0.29,0.9455686120000001
2020-01-22 23:30:00,1.118,0.5425,1.242670612,0.218,-0.0675,0.2282109769,0.9,0.61,1.0872442228,1.028,-0.35750000000000004,1.0883888322,0.218,-0.0675,0.2282109769,0.81,-0.29,0.8603487665
2020-01-23 00:00:00,1.107,0.276,1.1408878122,0.197,-0.064,0.2071352215,0.91,0.34,0.9714422268,1.047,-0.094,1.0512112062,0.197,-0.064,0.2071352215,0.85,-0.03,0.8505292470000001
2020-01-23 00:30:00,1.236,0.133,1.2431351495,0.20600000000000002,-0.067,0.2166217902,1.03,0.2,1.0492378186,1.186,0.033,1.1864590174,0.20600000000000002,-0.067,0.2166217902,0.98,0.1,0.9850888285
2020-01-23 01:00:00,1.456,0.23450000000000001,1.4747631166000001,0.20600000000000002,-0.0655,0.2161625546,1.25,0.30000000000000004,1.2854960132,1.396,-0.0555,1.3971028058,0.20600000000000002,-0.0655,0.2161625546,1.19,0.01,1.1900420161
2020-01-23 01:30:00,1.5505,0.5485,1.6446587792,0.21050000000000002,-0.07150000000000001,0.2223117181,1.34,0.62,1.476482306,1.4505,-0.36150000000000004,1.4948687233,0.21050000000000002,-0.07150000000000001,0.2223117181,1.24,-0.29,1.2734598541
2020-01-23 02:00:00,1.525,0.5575,1.6237091026,0.20500000000000002,-0.07250000000000001,0.2174425211,1.32,0.63,1.4626346092,1.425,-0.35250000000000004,1.4679513786,0.20500000000000002,-0.07250000000000001,0.2174425211,1.22,-0.28,1.2517188183
2020-01-23 02:30:00,1.4875,0.549,1.5855778915,0.20750000000000002,-0.07100000000000001,0.2193108524,1.28,0.62,1.4222517358,1.3875,-0.361,1.4336935691,0.20750000000000002,-0.07100000000000001,0.2193108524,1.18,-0.29,1.2151131635
2020-01-23 03:00:00,1.448,0.5485,1.5484044207,0.198,-0.07150000000000001,0.2105142513,1.25,0.62,1.3953135848,1.358,-0.36150000000000004,1.4052922294,0.198,-0.07150000000000001,0.2105142513,1.16,-0.29,1.1957006314
2020-01-23 03:30:00,1.3815,0.319,1.4178516319,0.21150000000000002,-0.07100000000000001,0.22309919320000002,1.17,0.39,1.2332882875,1.3115,-0.131,1.3180262705999999,0.21150000000000002,-0.07100000000000001,0.22309919320000002,1.1,-0.06,1.1016351483
2020-01-23 04:00:00,1.326,0.452,1.4009211255,0.20600000000000002,-0.068,0.21693316940000001,1.12,0.52,1.2348279232000001,1.246,-0.268,1.2744959788,0.20600000000000002,-0.068,0.21693316940000001,1.04,-0.2,1.0590561836
2020-01-23 04:30:00,1.295,0.526,1.3977485468,0.20500000000000002,-0.064,0.2147580033,1.09,0.59,1.2394353553,1.205,-0.374,1.2617055916,0.20500000000000002,-0.064,0.2147580033,1.0,-0.31,1.0469479452
2020-01-23 05:00:00,1.2610000000000001,0.527,1.3666930892,0.201,-0.063,0.2106418762,1.06,0.59,1.2131364309000001,1.161,-0.373,1.2194465958,0.201,-0.063,0.2106418762,0.96,-0.31,1.0088111815
2020-01-23 05:30:00,1.246,0.527,1.3528654774,0.20600000000000002,-0.063,0.2154181979,1.04,0.59,1.1957006314,1.156,-0.373,1.2146872025,0.20600000000000002,-0.063,0.2154181979,0.9500000000000001,-0.31,0.9992997548
2020-01-23 06:00:00,1.2595,0.5255000000000001,1.3647309259,0.1995,-0.0645,0.20966759410000002,1.06,0.59,1.2131364309000001,1.1695,-0.35450000000000004,1.2220476668,0.1995,-0.0645,0.20966759410000002,0.97,-0.29,1.0124228366
2020-01-23 06:30:00,1.337,0.1895,1.3503626364999999,0.197,-0.060500000000000005,0.20608068810000002,1.1400000000000001,0.25,1.1670903992000001,1.287,0.029500000000000002,1.2873380481,0.197,-0.060500000000000005,0.20608068810000002,1.09,0.09,1.093709285
2020-01-23 07:00:00,1.469,0.5155000000000001,1.5568240909000002,0.199,-0.0645,0.2091918975,1.27,0.58,1.3961733417,1.379,-0.23450000000000001,1.3987963576,0.199,-0.0645,0.2091918975,1.18,-0.17,1.1921828719
2020-01-23 07:30:00,1.5115,0.589,1.6222062908,0.2015,-0.061,0.2105308766,1.31,0.65,1.4623952954,1.4115,-0.301,1.4432370734,0.2015,-0.061,0.2105308766,1.21,-0.24,1.233572049
2020-01-23 08:00:00,1.5045000000000002,0.419,1.5617558228,0.1945,-0.07100000000000001,0.20705373700000002,1.31,0.49,1.3986421987,1.4245,-0.111,1.4288181305,0.1945,-0.07100000000000001,0.20705373700000002,1.23,-0.04,1.2306502346000001
2020-01-23 08:30:00,1.513,0.20450000000000002,1.5267577575,0.163,-0.1255,0.205716431,1.35,0.33,1.3897481786,1.473,0.1545,1.4810804333,0.163,-0.1255,0.205716431,1.31,0.28,1.3395894894
2020-01-23 09:00:00,1.464,0.482,1.5413046422,0.164,-0.11800000000000001,0.2020396001,1.3,0.6000000000000001,1.4317821063,1.384,-0.158,1.3929895908,0.164,-0.11800000000000001,0.2020396001,1.22,-0.04,1.2206555616
2020-01-23 09:30:00,1.385,0.5750000000000001,1.4996166177,0.155,-0.115,0.1930025907,1.23,0.6900000000000001,1.4103191127999999,1.295,-0.315,1.3327602935,0.155,-0.115,0.1930025907,1.1400000000000001,-0.2,1.1574109037
2020-01-23 10:00:00,1.3679999999999999,0.5745,1.4837365838,0.148,-0.1155,0.18773452000000002,1.22,0.6900000000000001,1.4016062214,1.278,-0.3155,1.3163678247,0.148,-0.1155,0.18773452000000002,1.13,-0.2,1.1475626345
2020-01-23 10:30:00,1.3565,0.5805,1.4754905964,0.1665,-0.0995,0.1939652031,1.19,0.68,1.3705838172,1.2565,-0.3095,1.2940566062,0.1665,-0.0995,0.1939652031,1.09,-0.21,1.1100450441
2020-01-23 11:00:00,1.308,0.5685,1.4262034392,0.168,-0.0915,0.1913014637,1.1400000000000001,0.66,1.317269904,1.218,-0.3215,1.259716734,0.168,-0.0915,0.1913014637,1.05,-0.23,1.0748953437
2020-01-23 11:30:00,1.307,0.5695,1.4256855369,0.157,-0.1005,0.18641150720000002,1.15,0.67,1.3309395178,1.217,-0.3205,1.2584948351,0.157,-0.1005,0.18641150720000002,1.06,-0.22,1.0825894882
2020-01-23 12:00:00,1.237,0.5735,1.3634776309,0.167,-0.10650000000000001,0.1980688012,1.07,0.68,1.2677933586,1.147,-0.3165,1.1898660639,0.167,-0.10650000000000001,0.1980688012,0.98,-0.21,1.0022474744
2020-01-23 12:30:00,1.214,0.5915,1.3504326159,0.184,-0.08850000000000001,0.2041770065,1.03,0.68,1.2342204017,1.124,-0.3185,1.1682543601,0.184,-0.08850000000000001,0.2041770065,0.9400000000000001,-0.23,0.9677293010000001
2020-01-23 13:00:00,1.2195,0.507,1.320692716,0.1995,-0.063,0.20921101790000002,1.02,0.5700000000000001,1.1684605256,1.1295,-0.233,1.1532819473,0.1995,-0.063,0.20921101790000002,0.93,-0.17,0.9454099640000001
2020-01-23 13:30:00,1.188,0.14850000000000002,1.1972452756,0.20800000000000002,-0.061500000000000006,0.2169014753,0.98,0.21,1.0022474744,1.138,0.1085,1.1431606405,0.20800000000000002,-0.061500000000000006,0.2169014753,0.93,0.17,0.9454099640000001
2020-01-23 14:00:00,1.167,0.1405,1.1754272627,0.197,-0.059500000000000004,0.20578933400000002,0.97,0.2,0.990403958,1.127,0.1005,1.1314721605,0.197,-0.059500000000000004,0.20578933400000002,0.93,0.16,0.9436630755000001
2020-01-23 14:30:00,1.1605,0.138,1.1686762811,0.1905,-0.07200000000000001,0.2036522772,0.97,0.21,0.9924716621,1.1205,0.088,1.123950288,0.1905,-0.07200000000000001,0.2036522772,0.93,0.16,0.9436630755000001
2020-01-23 15:00:00,1.1575,0.122,1.1639116161,0.1575,-0.098,0.1855,1.0,0.22,1.0239140589,1.1175,0.082,1.1205044623,0.1575,-0.098,0.1855,0.96,0.18,0.9767292358
2020-01-23 15:30:00,1.1805,0.12250000000000001,1.1868388686,0.1605,-0.0975,0.18779376990000002,1.02,0.22,1.0434557969,1.1405,0.0825,1.1434799955,0.1605,-0.0975,0.18779376990000002,0.98,0.18,0.9963934966
2020-01-23 16:00:00,1.189,0.1135,1.1944049774,0.169,-0.0765,0.1855080861,1.02,0.19,1.0375451797,1.149,0.07350000000000001,1.1513484486,0.169,-0.0765,0.1855080861,0.98,0.15,0.9914131329
2020-01-23 16:30:00,1.3005,0.1275,1.3067350535,0.1905,-0.0625,0.2004906482,1.11,0.19,1.1261438629,1.2605,0.08750000000000001,1.2635333395,0.1905,-0.0625,0.2004906482,1.07,0.15,1.0804628638
2020-01-23 17:00:00,1.449,0.3065,1.4810615281000001,0.199,-0.0635,0.20888573430000001,1.25,0.37,1.3036103712,1.379,-0.043500000000000004,1.3796859244,0.199,-0.0635,0.20888573430000001,1.18,0.02,1.1801694794
2020-01-23 17:30:00,1.534,0.1655,1.5429018925,0.20400000000000001,-0.0645,0.21395385020000002,1.33,0.23,1.3497407157999999,1.494,0.1255,1.4992619017,0.20400000000000001,-0.0645,0.21395385020000002,1.29,0.19,1.3039171753
2020-01-23 18:00:00,1.6844999999999999,0.374,1.7255191248,0.20450000000000002,-0.066,0.214886598,1.48,0.44,1.5440207252,1.6045,-0.056,1.6054769541,0.20450000000000002,-0.066,0.214886598,1.4,0.01,1.4000357138
2020-01-23 18:30:00,1.7435,0.602,1.8445043372,0.21350000000000002,-0.068,0.2240675121,1.53,0.67,1.6702694393000002,1.6335000000000002,-0.28800000000000003,1.6586941400000002,0.21350000000000002,-0.068,0.2240675121,1.42,-0.22,1.4369411957
2020-01-23 19:00:00,1.697,0.5955,1.7984519037000002,0.197,-0.0645,0.2072902554,1.5,0.66,1.638780034,1.597,-0.29450000000000004,1.6239271074000001,0.197,-0.0645,0.2072902554,1.4,-0.23,1.4187670704
2020-01-23 19:30:00,1.6115,0.5925,1.7169707336000002,0.2015,-0.0675,0.21250529410000002,1.4100000000000001,0.66,1.5568236894,1.5015,-0.3075,1.5326638575,0.2015,-0.0675,0.21250529410000002,1.3,-0.24,1.3219682296
2020-01-23 20:00:00,1.5585,0.5925,1.6673267526000002,0.1985,-0.0675,0.20966282460000002,1.3599999999999999,0.66,1.5116877985000001,1.4585,-0.3275,1.4948172129000001,0.1985,-0.0675,0.20966282460000002,1.26,-0.26,1.2865457629
2020-01-23 20:30:00,1.5135,0.592,1.6251603767,0.1935,-0.068,0.2051005851,1.32,0.66,1.4758048651,1.4135,-0.328,1.4510569424,0.1935,-0.068,0.2051005851,1.22,-0.26,1.2473972904
2020-01-23 21:00:00,1.4665,0.581,1.5773976195000001,0.1865,-0.069,0.1988548466,1.28,0.65,1.4355835050999999,1.3665,-0.329,1.4055473133,0.1865,-0.069,0.1988548466,1.18,-0.26,1.2083045974
2020-01-23 21:30:00,1.3615,0.5455,1.4667148666,0.18150000000000002,-0.0645,0.1926200924,1.18,0.61,1.3283448347,1.2615,-0.34450000000000003,1.3076935803,0.18150000000000002,-0.0645,0.1926200924,1.08,-0.28,1.1157060545
2020-01-23 22:00:00,1.2895,0.5445,1.3997465842,0.1695,-0.0655,0.1817154369,1.12,0.61,1.2753430910999999,1.1895,-0.34550000000000003,1.2386607687,0.1695,-0.0655,0.1817154369,1.02,-0.28,1.0577334258
2020-01-23 22:30:00,1.197,0.435,1.2735909860999999,0.187,-0.065,0.1979747459,1.01,0.5,1.1269871339,1.117,-0.245,1.1435532344000001,0.187,-0.065,0.1979747459,0.93,-0.18,0.9472592042
2020-01-23 23:00:00,1.092,0.228,1.1155482957,0.182,-0.062,0.1922706426,0.91,0.29,0.9550916186,1.032,-0.082,1.0352526262,0.182,-0.062,0.1922706426,0.85,-0.02,0.8502352616000001
2020-01-23 23:30:00,0.979,0.088,0.9829470993,0.209,-0.062,0.2180022936,0.77,0.15,0.7844743463,0.9390000000000001,0.048,0.9402260367,0.209,-0.062,0.2180022936,0.73,0.11,0.738241153
2020-01-24 00:00:00,0.977,0.0965,0.9817541698000001,0.20700000000000002,-0.0635,0.2165207842,0.77,0.16,0.7864477096,0.937,0.0565,0.9387018962,0.20700000000000002,-0.0635,0.2165207842,0.73,0.12,0.7397972695
2020-01-24 00:30:00,1.1355,0.0965,1.1395931291,0.2155,-0.0635,0.2246608555,0.92,0.16,0.9338094024,1.0955,0.0465,1.096486434,0.2155,-0.0635,0.2246608555,0.88,0.11,0.8868483523
2020-01-24 01:00:00,1.373,0.17400000000000002,1.383981575,0.213,-0.066,0.2229910312,1.16,0.24,1.1845674316,1.313,-0.026000000000000002,1.3132574005,0.213,-0.066,0.2229910312,1.1,0.04,1.1007270325
2020-01-24 01:30:00,1.424,0.0915,1.4269366664,0.214,-0.0685,0.2246959056,1.21,0.16,1.2205326706,1.374,0.051500000000000004,1.3749648177,0.214,-0.0685,0.2246959056,1.16,0.12,1.166190379
2020-01-24 02:00:00,1.3860000000000001,0.088,1.388790841,0.20600000000000002,-0.07200000000000001,0.21822007240000002,1.18,0.16,1.1907980517,1.346,0.048,1.3468555973,0.20600000000000002,-0.07200000000000001,0.21822007240000002,1.1400000000000001,0.12,1.1462983905
2020-01-24 02:30:00,1.3635,0.08950000000000001,1.3664342282,0.20350000000000001,-0.07050000000000001,0.2153659676,1.16,0.16,1.1709824935,1.3235000000000001,0.0495,1.3244253471,0.20350000000000001,-0.07050000000000001,0.2153659676,1.12,0.12,1.1264102272
2020-01-24 03:00:00,1.3639999999999999,0.09050000000000001,1.3669989941,0.194,-0.0695,0.2060734093,1.17,0.16,1.1808894953,1.314,0.060500000000000005,1.3153920518,0.194,-0.0695,0.2060734093,1.12,0.13,1.1275194012
2020-01-24 03:30:00,1.321,0.0915,1.3241651143,0.201,-0.0685,0.21235171300000003,1.12,0.16,1.1313708499,1.2810000000000001,0.061500000000000006,1.2824754384000001,0.201,-0.0685,0.21235171300000003,1.08,0.13,1.0877959367
2020-01-24 04:00:00,1.263,0.161,1.2732203266,0.203,-0.069,0.2144061566,1.06,0.23,1.0846658472,1.213,0.001,1.2130004122,0.203,-0.069,0.2144061566,1.01,0.07,1.0124228366
2020-01-24 04:30:00,1.226,0.5095000000000001,1.3276544166,0.186,-0.060500000000000005,0.1955920499,1.04,0.5700000000000001,1.1859595271,1.126,-0.3805,1.1885521655,0.186,-0.060500000000000005,0.1955920499,0.9400000000000001,-0.32,0.992975327
2020-01-24 05:00:00,1.199,0.498,1.298308515,0.179,-0.062,0.18943336560000001,1.02,0.56,1.1636150566,1.109,-0.382,1.1729471429,0.179,-0.062,0.18943336560000001,0.93,-0.32,0.9835141077
2020-01-24 05:30:00,1.164,0.4985,1.2662536278,0.184,-0.061500000000000006,0.1940057989,0.98,0.56,1.1287160848,1.074,-0.3815,1.1397448179,0.184,-0.061500000000000006,0.1940057989,0.89,-0.32,0.9457801013
2020-01-24 06:00:00,1.184,0.134,1.1915586431,0.14400000000000002,-0.066,0.1584045454,1.04,0.2,1.0590561836,1.134,-0.006,1.1340158729,0.14400000000000002,-0.066,0.1584045454,0.99,0.06,0.9918165153
2020-01-24 06:30:00,1.2725,0.112,1.2774193712,0.1525,-0.068,0.1669738003,1.12,0.18,1.134372073,1.2225,0.062,1.2240711785,0.1525,-0.068,0.1669738003,1.07,0.13,1.0778682665
2020-01-24 07:00:00,1.396,0.5515,1.5009890906,0.156,-0.0685,0.1703767883,1.24,0.62,1.386362146,1.296,-0.3385,1.3394768568,0.156,-0.0685,0.1703767883,1.1400000000000001,-0.27,1.1715374514
2020-01-24 07:30:00,1.44,0.5695,1.5485251855,0.16,-0.07050000000000001,0.1748435015,1.28,0.64,1.4310835056,1.35,-0.3205,1.3875230629,0.16,-0.07050000000000001,0.1748435015,1.19,-0.25,1.2159769735000001
2020-01-24 08:00:00,1.4195,0.595,1.5391573181,0.1395,-0.075,0.1583832377,1.28,0.67,1.4447491131999999,1.3295,-0.315,1.3663071580000001,0.1395,-0.075,0.1583832377,1.19,-0.24,1.2139604606
2020-01-24 08:30:00,1.417,0.6000000000000001,1.5387946582,0.137,-0.07,0.1538473269,1.28,0.67,1.4447491131999999,1.327,-0.31,1.3627285129,0.137,-0.07,0.1538473269,1.19,-0.24,1.2139604606
2020-01-24 09:00:00,1.419,0.5905,1.5369616944,0.129,-0.0695,0.1465307135,1.29,0.66,1.4490341611,1.319,-0.3195,1.3571445207,0.129,-0.0695,0.1465307135,1.19,-0.25,1.2159769735000001
2020-01-24 09:30:00,1.4245,0.59,1.5418496198,0.1345,-0.07,0.15162536070000002,1.29,0.66,1.4490341611,1.3245,-0.32,1.3626078856000001,0.1345,-0.07,0.15162536070000002,1.19,-0.25,1.2159769735000001
2020-01-24 10:00:00,1.4165,0.5885,1.5338854259999999,0.1265,-0.07150000000000001,0.1453082929,1.29,0.66,1.4490341611,1.3165,-0.3115,1.3528505091,0.1265,-0.07150000000000001,0.1453082929,1.19,-0.24,1.2139604606
2020-01-24 10:30:00,1.3835,0.59,1.5040519439,0.14350000000000002,-0.07,0.1596629262,1.24,0.66,1.404706375,1.2835,-0.32,1.3227895713,0.14350000000000002,-0.07,0.1596629262,1.1400000000000001,-0.25,1.1670903992000001
2020-01-24 11:00:00,1.3735,0.601,1.4992342212,0.1335,-0.069,0.15027724380000002,1.24,0.67,1.4094325099,1.2735,-0.309,1.3104515443,0.1335,-0.069,0.15027724380000002,1.1400000000000001,-0.24,1.1649892703
2020-01-24 11:30:00,1.3645,0.5750000000000001,1.4807043088,0.1345,-0.065,0.1493828973,1.23,0.64,1.3865424624,1.2645,-0.315,1.3031443704,0.1345,-0.065,0.1493828973,1.13,-0.25,1.1573245007
2020-01-24 12:00:00,1.3685,0.4995,1.4568090129,0.1385,-0.07050000000000001,0.1554107461,1.23,0.5700000000000001,1.3556548233,1.2685,-0.2505,1.2929974865,0.1385,-0.07050000000000001,0.1554107461,1.13,-0.18,1.1442464769
2020-01-24 12:30:00,1.3835,0.159,1.3926066386,0.14350000000000002,-0.07100000000000001,0.1601038725,1.24,0.23,1.2611502686,1.3435000000000001,0.11900000000000001,1.3487598934,0.14350000000000002,-0.07100000000000001,0.1601038725,1.2,0.19,1.2149485586
2020-01-24 13:00:00,1.3565,0.1585,1.3657285601,0.14650000000000002,-0.07150000000000001,0.1630168703,1.21,0.23,1.231665539,1.3065,0.11850000000000001,1.3118629883000001,0.14650000000000002,-0.07150000000000001,0.1630168703,1.16,0.19,1.1754573578
2020-01-24 13:30:00,1.351,0.158,1.3602077047,0.161,-0.07200000000000001,0.1763660965,1.19,0.23,1.2120231021,1.311,0.11800000000000001,1.3162997379,0.161,-0.07200000000000001,0.1763660965,1.15,0.19,1.1655899794
2020-01-24 14:00:00,1.3305,0.1595,1.3400263057,0.1605,-0.07050000000000001,0.1753011694,1.17,0.23,1.1923925528,1.2905,0.11950000000000001,1.2960210261,0.1605,-0.07050000000000001,0.1753011694,1.13,0.19,1.1458621209
2020-01-24 14:30:00,1.3195000000000001,0.1585,1.3289855153,0.1495,-0.07150000000000001,0.1657181342,1.17,0.23,1.1923925528,1.2795,0.11850000000000001,1.2849756807000001,0.1495,-0.07150000000000001,0.1657181342,1.13,0.19,1.1458621209
2020-01-24 15:00:00,1.317,0.169,1.3277989306,0.137,-0.07100000000000001,0.154304893,1.18,0.24,1.2041594579,1.2770000000000001,0.11900000000000001,1.2825326506999999,0.137,-0.07100000000000001,0.154304893,1.1400000000000001,0.19,1.1557248808
2020-01-24 15:30:00,1.3485,0.159,1.3578413935,0.1385,-0.07100000000000001,0.1556382023,1.21,0.23,1.231665539,1.2985,0.109,1.3030668632,0.1385,-0.07100000000000001,0.1556382023,1.16,0.18,1.1738824473
2020-01-24 16:00:00,1.359,0.156,1.36792434,0.149,-0.074,0.1663640586,1.21,0.23,1.231665539,1.309,0.106,1.313284813,0.149,-0.074,0.1663640586,1.16,0.18,1.1738824473
2020-01-24 16:30:00,1.4325,0.167,1.4422015289,0.1625,-0.073,0.1781439025,1.27,0.24,1.2924782397,1.3925,0.127,1.3982793891,0.1625,-0.073,0.1781439025,1.23,0.2,1.2461540836
2020-01-24 17:00:00,1.5505,0.178,1.5606839046,0.1405,-0.07200000000000001,0.15787415870000002,1.4100000000000001,0.25,1.4319916201,1.5005000000000002,0.138,1.5068325221999999,0.1405,-0.07200000000000001,0.15787415870000002,1.3599999999999999,0.21,1.3761177275
2020-01-24 17:30:00,1.69,0.1825,1.6998253587,0.13,-0.0675,0.1464795208,1.56,0.25,1.5799050604,1.6400000000000001,0.14250000000000002,1.6461792885,0.13,-0.0675,0.1464795208,1.51,0.21,1.5245327153
2020-01-24 18:00:00,1.752,0.1835,1.7615834496,0.122,-0.0665,0.1389469323,1.63,0.25,1.6490603385,1.702,0.14350000000000002,1.7080387144,0.122,-0.0665,0.1389469323,1.58,0.21,1.5938946013000002
2020-01-24 18:30:00,1.7429999999999999,0.183,1.7525803833,0.133,-0.067,0.1489227988,1.6099999999999999,0.25,1.6292943258,1.693,0.14300000000000002,1.699028546,0.133,-0.067,0.1489227988,1.56,0.21,1.5740711547
2020-01-24 19:00:00,1.6960000000000002,0.18150000000000002,1.7056841003,0.156,-0.0685,0.1703767883,1.54,0.25,1.5601602481999999,1.646,0.14150000000000001,1.6520708974,0.156,-0.0685,0.1703767883,1.49,0.21,1.5047258887
2020-01-24 19:30:00,1.659,0.179,1.6686287784,0.159,-0.07100000000000001,0.1741321337,1.5,0.25,1.5206906326,1.609,0.129,1.614162941,0.159,-0.07100000000000001,0.1741321337,1.45,0.2,1.4637281168
2020-01-24 20:00:00,1.5985,0.16,1.6064875505,0.1285,-0.07,0.14632925200000002,1.47,0.23,1.4878844041,1.5585,0.12,1.5631129998,0.1285,-0.07,0.14632925200000002,1.43,0.19,1.4425671561
2020-01-24 20:30:00,1.544,0.14400000000000002,1.5507004869,0.114,-0.066,0.1317269904,1.43,0.21,1.4453373309,1.494,0.10400000000000001,1.497615438,0.114,-0.066,0.1317269904,1.38,0.17,1.3904315877
2020-01-24 21:00:00,1.464,0.153,1.4719731655000001,0.114,-0.067,0.1322308587,1.35,0.22,1.3678084661,1.424,0.113,1.4284764611,0.114,-0.067,0.1322308587,1.31,0.18,1.3223085873
2020-01-24 21:30:00,1.3679999999999999,0.125,1.3736990209,0.098,-0.065,0.1175967687,1.27,0.19,1.2841339494000001,1.328,0.085,1.3307174756,0.098,-0.065,0.1175967687,1.23,0.15,1.2391125857
2020-01-24 22:00:00,1.308,0.12,1.3134930529,0.098,-0.07,0.1204325537,1.21,0.19,1.2248265183,1.268,0.08,1.2705211529,0.098,-0.07,0.1204325537,1.17,0.15,1.1795761951000001
2020-01-24 22:30:00,1.232,0.42450000000000004,1.3030825952,0.10200000000000001,-0.0655,0.1212198416,1.13,0.49,1.231665539,1.152,-0.24550000000000002,1.1778685198,0.10200000000000001,-0.0655,0.1212198416,1.05,-0.18,1.0653168543
2020-01-24 23:00:00,1.179,0.535,1.2947069166,0.099,-0.065,0.11843141480000001,1.08,0.6000000000000001,1.2354756169,1.079,-0.365,1.1390636505,0.099,-0.065,0.11843141480000001,0.98,-0.30000000000000004,1.024890238
2020-01-24 23:30:00,1.104,0.525,1.2224733126,0.10400000000000001,-0.065,0.12264175470000001,1.0,0.59,1.1610770862,1.014,-0.365,1.0776924422,0.10400000000000001,-0.065,0.12264175470000001,0.91,-0.30000000000000004,0.9581753493
2020-01-25 00:00:00,1.1045,0.5325,1.2261633252,0.1245,-0.0675,0.141620973,0.98,0.6000000000000001,1.1490865938,1.0145,-0.35750000000000004,1.0756470146,0.1245,-0.0675,0.141620973,0.89,-0.29,0.9360555539000001
2020-01-25 00:30:00,1.2565,0.5215000000000001,1.3604243823,0.14650000000000002,-0.0685,0.16172352950000002,1.11,0.59,1.2570600621999999,1.1565,-0.3685,1.2137893145,0.14650000000000002,-0.0685,0.16172352950000002,1.01,-0.30000000000000004,1.0536128321
2020-01-25 01:00:00,1.447,0.3305,1.4842638747999999,0.137,-0.0695,0.1536204739,1.31,0.4,1.3697079981,1.377,-0.1695,1.3873929688,0.137,-0.0695,0.1536204739,1.24,-0.1,1.2440257232
2020-01-25 01:30:00,1.4795,0.1125,1.4837710403,0.1295,-0.0675,0.1460359545,1.35,0.18,1.3619471355,1.4395,0.0625,1.4408561691,0.1295,-0.0675,0.1460359545,1.31,0.13,1.3164345787
2020-01-25 02:00:00,1.4335,0.111,1.437791101,0.12350000000000001,-0.069,0.14146819430000002,1.31,0.18,1.3223085873,1.3835,0.061,1.3848441248,0.12350000000000001,-0.069,0.14146819430000002,1.26,0.13,1.2666885963
2020-01-25 02:30:00,1.392,0.1095,1.3963002005,0.132,-0.07050000000000001,0.1496470848,1.26,0.18,1.2727922061,1.342,0.059500000000000004,1.3433183725,0.132,-0.07050000000000001,0.1496470848,1.21,0.13,1.2169634341
2020-01-25 03:00:00,1.365,0.113,1.3696693032,0.125,-0.067,0.14182383440000002,1.24,0.18,1.2529964086,1.315,0.063,1.3165082605,0.125,-0.067,0.14182383440000002,1.19,0.13,1.1970797801
2020-01-25 03:30:00,1.312,0.1105,1.3166450737,0.132,-0.0695,0.1491785843,1.18,0.18,1.1936498649,1.272,0.060500000000000005,1.2734379647,0.132,-0.0695,0.1491785843,1.1400000000000001,0.13,1.1473883388
2020-01-25 04:00:00,1.2615,0.096,1.265147521,0.1315,-0.074,0.1508915173,1.13,0.17,1.1427160627,1.2215,0.056,1.2227829938,0.1315,-0.074,0.1508915173,1.09,0.13,1.09772492
2020-01-25 04:30:00,1.2295,0.1005,1.2336006242,0.1295,-0.0695,0.1469710856,1.1,0.17,1.1130588484,1.1895,0.060500000000000005,1.1910375729,0.1295,-0.0695,0.1469710856,1.06,0.13,1.067941946
2020-01-25 05:00:00,1.1765,0.10250000000000001,1.1809566038,0.1265,-0.0675,0.14338235600000002,1.05,0.17,1.063672882,1.1365,0.0625,1.1382172464,0.1265,-0.0675,0.14338235600000002,1.01,0.13,1.0183319694
2020-01-25 05:30:00,1.1375,0.10200000000000001,1.1420640306,0.1275,-0.068,0.14450000000000002,1.01,0.17,1.0242070103,1.0975,0.062,1.0992498579,0.1275,-0.068,0.14450000000000002,0.97,0.13,0.9786725704
2020-01-25 06:00:00,1.155,0.1015,1.1594512711,0.115,-0.0685,0.1338553324,1.04,0.17,1.0538026381,1.115,0.061500000000000006,1.1166947882,0.115,-0.0685,0.1338553324,1.0,0.13,1.0084145973
2020-01-25 06:30:00,1.2015,0.12250000000000001,1.2077286533,0.12150000000000001,-0.0675,0.1389910069,1.08,0.19,1.09658561,1.1615,0.0825,1.1644262536,0.12150000000000001,-0.0675,0.1389910069,1.04,0.15,1.0507616285
2020-01-25 07:00:00,1.2545,0.1315,1.2613732596,0.1345,-0.0685,0.15093872930000002,1.12,0.2,1.1377170123,1.2145000000000001,0.0915,1.2179419116,0.1345,-0.0685,0.15093872930000002,1.08,0.16,1.0917875251
2020-01-25 07:30:00,1.2615,0.1335,1.2685442444000001,0.14150000000000001,-0.0665,0.15634736970000002,1.12,0.2,1.1377170123,1.2215,0.0935,1.2250732631,0.14150000000000001,-0.0665,0.15634736970000002,1.08,0.16,1.0917875251
2020-01-25 08:00:00,1.202,0.1295,1.2089558511,0.132,-0.07050000000000001,0.1496470848,1.07,0.2,1.0885311204,1.162,0.08950000000000001,1.1654416545,0.132,-0.07050000000000001,0.1496470848,1.03,0.16,1.0423531072
2020-01-25 08:30:00,1.2810000000000001,0.1355,1.2881464397,0.14100000000000001,-0.0645,0.15505241050000002,1.1400000000000001,0.2,1.1574109037,1.241,0.0955,1.2446691327,0.14100000000000001,-0.0645,0.15505241050000002,1.1,0.16,1.1115754585
2020-01-25 09:00:00,1.361,0.5245000000000001,1.4585682192,0.14100000000000001,-0.0655,0.1554710584,1.22,0.59,1.3551752654,1.271,-0.2555,1.2964263381,0.14100000000000001,-0.0655,0.1554710584,1.13,-0.19,1.1458621209
2020-01-25 09:30:00,1.3705,0.582,1.4889574373,0.1405,-0.068,0.1560905186,1.23,0.65,1.3911865439,1.2705,-0.318,1.3096924257,0.1405,-0.068,0.1560905186,1.13,-0.25,1.1573245007
2020-01-25 10:00:00,1.3675,0.5825,1.4863924447999999,0.1275,-0.0675,0.1442653805,1.24,0.65,1.4000357138,1.2675,-0.3175,1.3066608205999999,0.1275,-0.0675,0.1442653805,1.1400000000000001,-0.25,1.1670903992000001
2020-01-25 10:30:00,1.345,0.5635,1.4582720082,0.125,-0.0665,0.1415883117,1.22,0.63,1.373062271,1.255,-0.3165,1.2942941126,0.125,-0.0665,0.1415883117,1.13,-0.25,1.1573245007
2020-01-25 11:00:00,1.375,0.5650000000000001,1.4865564234,0.125,-0.065,0.140890028,1.25,0.63,1.3997856979,1.275,-0.315,1.3133354484,0.125,-0.065,0.140890028,1.15,-0.25,1.1768602296
2020-01-25 11:30:00,1.361,0.5545,1.4696228258000001,0.121,-0.0655,0.1375908791,1.24,0.62,1.386362146,1.2610000000000001,-0.3255,1.3023330027,0.121,-0.0655,0.1375908791,1.1400000000000001,-0.26,1.1692732786
2020-01-25 12:00:00,1.389,0.5695,1.5012165899999999,0.11900000000000001,-0.07050000000000001,0.1383157619,1.27,0.64,1.4221462652999999,1.289,-0.3205,1.3282474355,0.11900000000000001,-0.07050000000000001,0.1383157619,1.17,-0.25,1.1964113004999999
2020-01-25 12:30:00,1.344,0.34400000000000003,1.3873254845,0.124,-0.076,0.1454372717,1.22,0.42,1.2902712893000001,1.284,-0.076,1.2862472546000001,0.124,-0.076,0.1454372717,1.16,0.0,1.16
2020-01-25 13:00:00,1.3395000000000001,0.1655,1.3496853337,0.11950000000000001,-0.0745,0.1408208081,1.22,0.24,1.2433824834,1.2995,0.1155,1.3046227424,0.11950000000000001,-0.0745,0.1408208081,1.18,0.19,1.1951987282
2020-01-25 13:30:00,1.321,0.1535,1.3298884352,0.131,-0.0765,0.1517011865,1.19,0.23,1.2120231021,1.271,0.1135,1.2760576985,0.131,-0.0765,0.1517011865,1.1400000000000001,0.19,1.1557248808
2020-01-25 14:00:00,1.2974999999999999,0.138,1.3048180908,0.1275,-0.07200000000000001,0.1464248954,1.17,0.21,1.1886967654,1.2575,0.088,1.2605753647,0.1275,-0.07200000000000001,0.1464248954,1.13,0.16,1.1412712211
2020-01-25 14:30:00,1.311,0.134,1.317830414,0.121,-0.066,0.1378296049,1.19,0.2,1.2066896867,1.2610000000000001,0.094,1.2644987149,0.121,-0.066,0.1378296049,1.1400000000000001,0.16,1.1511733145
2020-01-25 15:00:00,1.2935,0.1345,1.3004739521,0.1335,-0.0655,0.1487027236,1.16,0.2,1.1771151176,1.2535,0.0945,1.2570570791,0.1335,-0.0655,0.1487027236,1.12,0.16,1.1313708499
2020-01-25 15:30:00,1.324,0.133,1.3306633684,0.14400000000000002,-0.067,0.15882380170000002,1.18,0.2,1.196829144,1.274,0.093,1.277389917,0.14400000000000002,-0.067,0.15882380170000002,1.13,0.16,1.1412712211
2020-01-25 16:00:00,1.3195000000000001,0.129,1.3257908017,0.1395,-0.07100000000000001,0.1565287514,1.18,0.2,1.196829144,1.2695,0.089,1.2726159083,0.1395,-0.07100000000000001,0.1565287514,1.13,0.16,1.1412712211
2020-01-25 16:30:00,1.3885,0.1355,1.3950958748,0.1385,-0.0745,0.1572656987,1.25,0.21,1.2675172583,1.3385,0.0955,1.3419025673,0.1385,-0.0745,0.1572656987,1.2,0.17,1.211981848
2020-01-25 17:00:00,1.5125000000000002,0.2515,1.5332672631,0.1325,-0.0685,0.1491593108,1.38,0.32,1.4166156854,1.4625,0.0415,1.4630886849,0.1325,-0.0685,0.1491593108,1.33,0.11,1.3345411195999999
2020-01-25 17:30:00,1.6755,0.21150000000000002,1.6887961689000002,0.1355,-0.0685,0.1518304976,1.54,0.28,1.5652475842,1.6255000000000002,0.1115,1.6293196433000001,0.1355,-0.0685,0.1518304976,1.49,0.18,1.500833102
2020-01-25 18:00:00,1.738,0.182,1.7475033619,0.138,-0.068,0.15384407690000002,1.6,0.25,1.6194134741,1.6880000000000002,0.132,1.6931532713,0.138,-0.068,0.15384407690000002,1.55,0.2,1.5628499608
2020-01-25 18:30:00,1.737,0.179,1.7461987287,0.137,-0.07100000000000001,0.154304893,1.6,0.25,1.6194134741,1.687,0.129,1.6919249392,0.137,-0.07100000000000001,0.154304893,1.55,0.2,1.5628499608
2020-01-25 19:00:00,1.6585,0.1635,1.6665396785,0.1285,-0.0665,0.14468759450000002,1.53,0.23,1.5471910031,1.6085,0.12350000000000001,1.6132341739,0.1285,-0.0665,0.14468759450000002,1.48,0.19,1.4921461054
2020-01-25 19:30:00,1.5630000000000002,0.1595,1.571117198,0.133,-0.07050000000000001,0.1505298974,1.43,0.23,1.4483784036,1.5230000000000001,0.11950000000000001,1.5276810040000002,0.133,-0.07050000000000001,0.1505298974,1.3900000000000001,0.19,1.4029255148
2020-01-25 20:00:00,1.4929999999999999,0.279,1.5188449559000001,0.14300000000000002,-0.07100000000000001,0.15965587990000002,1.35,0.35000000000000003,1.3946325681,1.433,-0.011,1.4330422185,0.14300000000000002,-0.07100000000000001,0.15965587990000002,1.29,0.06,1.291394595
2020-01-25 20:30:00,1.4555,0.367,1.5010560448999999,0.14550000000000002,-0.073,0.1627859023,1.31,0.44,1.3819189557,1.3755,-0.113,1.3801337797,0.14550000000000002,-0.073,0.1627859023,1.23,-0.04,1.2306502346000001
2020-01-25 21:00:00,1.396,0.132,1.4022268005,0.146,-0.068,0.16105899540000002,1.25,0.2,1.2658988901,1.3559999999999999,0.092,1.3591173606,0.146,-0.068,0.16105899540000002,1.21,0.16,1.2205326706
2020-01-25 21:30:00,1.317,0.131,1.32349915,0.157,-0.069,0.1714934401,1.16,0.2,1.1771151176,1.2770000000000001,0.091,1.2802382590999999,0.157,-0.069,0.1714934401,1.12,0.16,1.1313708499
2020-01-25 22:00:00,1.2725,0.129,1.2790219896,0.1525,-0.07100000000000001,0.1682178647,1.12,0.2,1.1377170123,1.2325,0.089,1.2357092093,0.1525,-0.07100000000000001,0.1682178647,1.08,0.16,1.0917875251
2020-01-25 22:30:00,1.1935,0.168,1.2052660495,0.14350000000000002,-0.07200000000000001,0.16054983650000001,1.05,0.24,1.0770793843,1.1435,0.018000000000000002,1.1436416615,0.14350000000000002,-0.07200000000000001,0.16054983650000001,1.0,0.09,1.0040418318
2020-01-25 23:00:00,1.1360000000000001,0.497,1.239961693,0.136,-0.073,0.15435349040000002,1.0,0.5700000000000001,1.1510430053,1.046,-0.323,1.0947351278,0.136,-0.073,0.15435349040000002,0.91,-0.25,0.9437160590000001
2020-01-25 23:30:00,1.053,0.10300000000000001,1.0580255195,0.14300000000000002,-0.067,0.1579177001,0.91,0.17,0.9257429449000001,1.013,0.063,1.014957142,0.14300000000000002,-0.067,0.1579177001,0.87,0.13,0.8796590248
2020-01-26 00:00:00,1.0595,0.0915,1.0634436986,0.1395,-0.0785,0.1600702971,0.92,0.17,0.9355746897,1.0195,0.051500000000000004,1.0207999314,0.1395,-0.0785,0.1600702971,0.88,0.13,0.8895504483000001
2020-01-26 00:30:00,1.2285,0.1135,1.2337319401,0.1585,-0.0765,0.1759957386,1.07,0.19,1.086738239,1.1885,0.0635,1.1901951521,0.1585,-0.0765,0.1759957386,1.03,0.14,1.0394710193
2020-01-26 01:00:00,1.431,0.115,1.4356134577000002,0.14100000000000001,-0.075,0.15970597990000002,1.29,0.19,1.3039171753,1.381,0.065,1.3825288424,0.14100000000000001,-0.075,0.15970597990000002,1.24,0.14,1.2478781992
2020-01-26 01:30:00,1.482,0.12050000000000001,1.4868907996,0.122,-0.0695,0.1404074428,1.3599999999999999,0.19,1.3732079231,1.432,0.07050000000000001,1.4337343722,0.122,-0.0695,0.1404074428,1.31,0.14,1.3174596768
2020-01-26 02:00:00,1.4445000000000001,0.11,1.448682246,0.1345,-0.08,0.1564936101,1.31,0.19,1.3237069162,1.4045,0.06,1.4057810107,0.1345,-0.08,0.1564936101,1.27,0.14,1.2776932339
2020-01-26 02:30:00,1.415,0.115,1.4196654535,0.145,-0.075,0.1632482772,1.27,0.19,1.2841339494000001,1.375,0.065,1.3765355063,0.145,-0.075,0.1632482772,1.23,0.14,1.2379418403
2020-01-26 03:00:00,1.3900000000000001,0.124,1.3955199748,0.14,-0.076,0.159298462,1.25,0.2,1.2658988901,1.35,0.074,1.352026627,0.14,-0.076,0.159298462,1.21,0.15,1.2192620719
2020-01-26 03:30:00,1.3325,0.114,1.3373676570000002,0.14250000000000002,-0.08600000000000001,0.1664399291,1.19,0.2,1.2066896867,1.2825,0.064,1.2840958882,0.14250000000000002,-0.08600000000000001,0.1664399291,1.1400000000000001,0.15,1.1498260738
2020-01-26 04:00:00,1.2865,0.5245000000000001,1.3893100806,0.1665,-0.0855,0.1871697091,1.12,0.61,1.2753430910999999,1.1865,-0.35550000000000004,1.2386131357,0.1665,-0.0855,0.1871697091,1.02,-0.27,1.0551303237
2020-01-26 04:30:00,1.255,0.5395,1.3660473088,0.23500000000000001,-0.1005,0.2555880475,1.02,0.64,1.2041594579,1.155,-0.3705,1.2129695998,0.23500000000000001,-0.1005,0.2555880475,0.92,-0.27,0.9588013350000001
