Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-26 05:00:00,1.193,0.5265000000000001,1.304013516,0.263,-0.1135,0.2864458937,0.93,0.64,1.1289375536,1.103,-0.3735,1.1645218976,0.263,-0.1135,0.2864458937,0.84,-0.26,0.8793179175
2020-01-26 05:30:00,1.1885,0.53,1.3013194266,0.2785,-0.11,0.29943655420000004,0.91,0.64,1.1125196627,1.0985,-0.37,1.1591385810000001,0.2785,-0.11,0.29943655420000004,0.8200000000000001,-0.26,0.8602325267
2020-01-26 06:00:00,1.1775,0.5305,1.2914861594,0.2775,-0.1095,0.2983228117,0.9,0.64,1.1043550154,1.0875,-0.35950000000000004,1.1453805045,0.2775,-0.1095,0.2983228117,0.81,-0.25,0.8477027781
2020-01-26 06:30:00,1.209,0.5305,1.3202693854,0.269,-0.1095,0.2904328666,0.9400000000000001,0.64,1.1371895181,1.119,-0.35950000000000004,1.1753302727000001,0.269,-0.1095,0.2904328666,0.85,-0.25,0.8860022573
2020-01-26 07:00:00,1.21,0.5275000000000001,1.3199834279,0.29,-0.1125,0.3110566669,0.92,0.64,1.1207140581,1.12,-0.3425,1.1711986381,0.29,-0.1125,0.3110566669,0.8300000000000001,-0.23,0.86127812
2020-01-26 07:30:00,1.2125,0.549,1.3309985913,0.28250000000000003,-0.111,0.30352471070000003,0.93,0.66,1.1403946685,1.1225,-0.331,1.1702851148,0.28250000000000003,-0.111,0.30352471070000003,0.84,-0.22,0.8683317338000001
2020-01-26 08:00:00,1.205,0.55,1.3245848406,0.28500000000000003,-0.11,0.3054914074,0.92,0.66,1.1322543884,1.115,-0.33,1.1628090987,0.28500000000000003,-0.11,0.3054914074,0.8300000000000001,-0.22,0.8586617495000001
2020-01-26 08:30:00,1.23,0.202,1.2464766344,0.34,-0.11800000000000001,0.359894429,0.89,0.32,0.9457801013,1.18,0.042,1.180747221,0.34,-0.11800000000000001,0.359894429,0.84,0.16,0.8551023331000001
2020-01-26 09:00:00,1.302,0.15,1.3106120708,0.332,-0.12,0.3530212458,0.97,0.27,1.0068763579,1.262,0.11,1.2667849067999999,0.332,-0.12,0.3530212458,0.93,0.23,0.958018789
2020-01-26 09:30:00,1.3615,0.151,1.369847893,0.3115,-0.11900000000000001,0.3334565189,1.05,0.27,1.08415866,1.3215,0.111,1.3261535545,0.3115,-0.11900000000000001,0.3334565189,1.01,0.23,1.035857133
2020-01-26 10:00:00,1.4545,0.33,1.4914658058,0.29450000000000004,-0.11,0.31437278830000004,1.16,0.44,1.2406449935000001,1.3845,-0.06,1.3857994985,0.29450000000000004,-0.11,0.31437278830000004,1.09,0.05,1.0911461864
2020-01-26 10:30:00,1.5350000000000001,0.604,1.6495578195,0.28500000000000003,-0.106,0.3040740042,1.25,0.71,1.4375673897,1.435,-0.306,1.4672630984000001,0.28500000000000003,-0.106,0.3040740042,1.15,-0.2,1.167261753
2020-01-26 11:00:00,1.524,0.599,1.6374910687000002,0.194,-0.081,0.2102308255,1.33,0.68,1.4937536611,1.424,-0.301,1.4554645307,0.194,-0.081,0.2102308255,1.23,-0.22,1.2495199077999999
2020-01-26 11:30:00,1.5305,0.5905,1.6404635016,0.1405,-0.0695,0.15674980060000002,1.3900000000000001,0.66,1.5387332452,1.4304999999999999,-0.2995,1.4615165069,0.1405,-0.0695,0.15674980060000002,1.29,-0.23,1.3103434664
2020-01-26 12:00:00,1.5175,0.1985,1.5304275546000001,0.1675,-0.0815,0.1862753338,1.35,0.28,1.3787313009,1.4675,0.0985,1.4708019921,0.1675,-0.0815,0.1862753338,1.3,0.18,1.3124023773
2020-01-26 12:30:00,1.4935,0.165,1.5025868527,0.1935,-0.085,0.2113462798,1.3,0.25,1.3238202295,1.4435,0.125,1.4489020843,0.1935,-0.085,0.2113462798,1.25,0.21,1.2675172583
2020-01-26 13:00:00,1.445,0.168,1.4547333089,0.185,-0.082,0.2023585926,1.26,0.25,1.2845621822,1.395,0.128,1.4008600929,0.185,-0.082,0.2023585926,1.21,0.21,1.2280879447
2020-01-26 13:30:00,1.4075,0.1555,1.4160637344,0.1575,-0.0745,0.17423116830000002,1.25,0.23,1.2709838709,1.3575,0.1155,1.3624046756000001,0.1575,-0.0745,0.17423116830000002,1.2,0.19,1.2149485586
2020-01-26 14:00:00,1.3679999999999999,0.1525,1.3764738465,0.168,-0.0775,0.18501418860000002,1.2,0.23,1.2218428704,1.318,0.1125,1.3227925952000001,0.168,-0.0775,0.18501418860000002,1.15,0.19,1.1655899794
2020-01-26 14:30:00,1.384,0.151,1.3922129866000001,0.17400000000000002,-0.079,0.1910942176,1.21,0.23,1.231665539,1.344,0.111,1.3485759155,0.17400000000000002,-0.079,0.1910942176,1.17,0.19,1.1853269591
2020-01-26 15:00:00,1.3355000000000001,0.1585,1.3448726706,0.14550000000000002,-0.07150000000000001,0.1621187836,1.19,0.23,1.2120231021,1.2955,0.11850000000000001,1.3009083365,0.14550000000000002,-0.07150000000000001,0.1621187836,1.15,0.19,1.1655899794
2020-01-26 15:30:00,1.3405,0.151,1.3489778538000001,0.1305,-0.069,0.1476185964,1.21,0.22,1.2298373876,1.3005,0.101,1.3044160571,0.1305,-0.069,0.1476185964,1.17,0.17,1.1822859214
2020-01-26 16:00:00,1.3599999999999999,0.15,1.3682470537,0.15,-0.07,0.16552945360000001,1.21,0.22,1.2298373876,1.32,0.1,1.3237824595,0.15,-0.07,0.16552945360000001,1.17,0.17,1.1822859214
2020-01-26 16:30:00,1.399,0.1505,1.4070718709,0.159,-0.0695,0.1735259347,1.24,0.22,1.2593649193,1.359,0.1005,1.3627109928,0.159,-0.0695,0.1735259347,1.2,0.17,1.211981848
2020-01-26 17:00:00,1.4935,0.1665,1.5027523083,0.1535,-0.07350000000000001,0.1701896002,1.34,0.24,1.361322886,1.4435,0.1165,1.4481935299,0.1535,-0.07350000000000001,0.1701896002,1.29,0.19,1.3039171753
2020-01-26 17:30:00,1.6085,0.162,1.6166373279,0.14850000000000002,-0.068,0.1633286564,1.46,0.23,1.4780054127,1.5585,0.122,1.5632678113,0.14850000000000002,-0.068,0.1633286564,1.4100000000000001,0.19,1.422743828
2020-01-26 18:00:00,1.6840000000000002,0.17450000000000002,1.6930169078000001,0.154,-0.0655,0.1673506797,1.53,0.24,1.5487091399000001,1.634,0.1345,1.6395262273,0.154,-0.0655,0.1673506797,1.48,0.2,1.4934523762
2020-01-26 18:30:00,1.657,0.1645,1.6651454141,0.147,-0.0655,0.1609324392,1.51,0.23,1.5274161188000002,1.607,0.1145,1.6110739431,0.147,-0.0655,0.1609324392,1.46,0.18,1.4710540439
2020-01-26 19:00:00,1.6025,0.1565,1.6101237529999999,0.1525,-0.07350000000000001,0.1692882158,1.45,0.23,1.4681280598,1.5525,0.10650000000000001,1.5561486112,0.1525,-0.07350000000000001,0.1692882158,1.4,0.18,1.4115239991
2020-01-26 19:30:00,1.5855000000000001,0.162,1.5937547646999999,0.1555,-0.068,0.16971814870000002,1.43,0.23,1.4483784036,1.5354999999999999,0.112,1.5395792445,0.1555,-0.068,0.16971814870000002,1.38,0.18,1.3916896206
2020-01-26 20:00:00,1.5165000000000002,0.14650000000000002,1.5235598118,0.1565,-0.07350000000000001,0.1729002603,1.3599999999999999,0.22,1.3776792079,1.4665,0.10650000000000001,1.4703620302,0.1565,-0.07350000000000001,0.1729002603,1.31,0.18,1.3223085873
2020-01-26 20:30:00,1.417,0.1325,1.4231813834,0.187,-0.08750000000000001,0.2064588337,1.23,0.22,1.2495199077999999,1.377,0.0925,1.3801033476,0.187,-0.08750000000000001,0.2064588337,1.19,0.18,1.2035364556
2020-01-26 21:00:00,1.3639999999999999,0.14,1.3711659272,0.214,-0.09,0.23215512060000001,1.15,0.23,1.1727744881,1.324,0.1,1.3277710646,0.214,-0.09,0.23215512060000001,1.11,0.19,1.1261438629
2020-01-26 21:30:00,1.328,0.12350000000000001,1.3337302014,0.218,-0.0965,0.2384035444,1.11,0.22,1.1315917992,1.288,0.0835,1.2907037809,0.218,-0.0965,0.2384035444,1.07,0.18,1.0850345617
2020-01-26 22:00:00,1.2615,0.47650000000000003,1.3484934186,0.2515,-0.10350000000000001,0.271964152,1.01,0.58,1.1646887996,1.1715,-0.28350000000000003,1.205315104,0.2515,-0.10350000000000001,0.271964152,0.92,-0.18,0.9374433316
2020-01-26 22:30:00,1.184,0.5345,1.2990559072,0.274,-0.10550000000000001,0.2936090087,0.91,0.64,1.1125196627,1.094,-0.35550000000000004,1.1503113709,0.274,-0.10550000000000001,0.2936090087,0.8200000000000001,-0.25,0.8572630868000001
2020-01-26 23:00:00,1.0775,0.523,1.1977208565,0.28750000000000003,-0.107,0.3067657901,0.79,0.63,1.0104454463,0.9875,-0.367,1.0534919316,0.28750000000000003,-0.107,0.3067657901,0.7000000000000001,-0.26,0.7467261881
2020-01-26 23:30:00,1.0385,0.5285000000000001,1.165244395,0.2785,-0.1015,0.2964194663,0.76,0.63,0.9871676656,0.9485,-0.36150000000000004,1.0150539395,0.2785,-0.1015,0.2964194663,0.67,-0.26,0.7186793444
2020-01-27 00:00:00,1.015,0.523,1.1418204763,0.34500000000000003,-0.127,0.36763296910000004,0.67,0.65,0.9334880824,0.925,-0.367,0.9951452155,0.34500000000000003,-0.127,0.36763296910000004,0.58,-0.24,0.6276941931000001
2020-01-27 00:30:00,1.1675,0.518,1.2772549667,0.34750000000000003,-0.122,0.3682937007,0.8200000000000001,0.64,1.0401922899,1.0775,-0.362,1.1366838831,0.34750000000000003,-0.122,0.3682937007,0.73,-0.24,0.7684399781
2020-01-27 01:00:00,1.371,0.148,1.3789651917,0.311,-0.112,0.3305525677,1.06,0.26,1.091421092,1.331,0.018000000000000002,1.3311217074,0.311,-0.112,0.3305525677,1.02,0.13,1.0282509421
2020-01-27 01:30:00,1.4175,0.095,1.4206798549,0.2775,-0.105,0.29670060670000004,1.1400000000000001,0.2,1.1574109037,1.3775,0.055,1.3785975664,0.2775,-0.105,0.29670060670000004,1.1,0.16,1.1115754585
2020-01-27 02:00:00,1.374,0.096,1.3773496288,0.224,-0.094,0.2429238564,1.15,0.19,1.1655899794,1.334,0.056,1.3351748949,0.224,-0.094,0.2429238564,1.11,0.15,1.1200892822
2020-01-27 02:30:00,1.3525,0.097,1.355973912,0.2225,-0.093,0.24115399640000001,1.13,0.19,1.1458621209,1.3125,0.057,1.3137371312,0.2225,-0.093,0.24115399640000001,1.09,0.15,1.1002726935
2020-01-27 03:00:00,1.3515000000000001,0.108,1.3558083382000001,0.1915,-0.082,0.20831766610000002,1.16,0.19,1.1754573578,1.3014999999999999,0.068,1.3032752012,0.1915,-0.082,0.20831766610000002,1.11,0.15,1.1200892822
2020-01-27 03:30:00,1.2985,0.0925,1.3017904976999999,0.17850000000000002,-0.0775,0.19459830420000002,1.12,0.17,1.1328283189,1.2485,0.052500000000000005,1.2496033371,0.17850000000000002,-0.0775,0.19459830420000002,1.07,0.13,1.0778682665
2020-01-27 04:00:00,1.2275,0.1015,1.2316892871,0.20750000000000002,-0.08850000000000001,0.2255847956,1.02,0.19,1.0375451797,1.1875,0.061500000000000006,1.1890914599,0.20750000000000002,-0.08850000000000001,0.2255847956,0.98,0.15,0.9914131329
2020-01-27 04:30:00,1.188,0.1005,1.1922433686,0.23800000000000002,-0.0995,0.257961722,0.9500000000000001,0.2,0.9708243919,1.148,0.060500000000000005,1.1495930802,0.23800000000000002,-0.0995,0.257961722,0.91,0.16,0.9239588735
2020-01-27 05:00:00,1.1440000000000001,0.10450000000000001,1.1487629216,0.304,-0.1155,0.3252018604,0.84,0.22,0.8683317338000001,1.104,0.0645,1.1058825661,0.304,-0.1155,0.3252018604,0.8,0.18,0.8200000000000001
2020-01-27 05:30:00,1.1345,0.508,1.2430423364,0.2245,-0.082,0.2390067991,0.91,0.59,1.0845275469,1.0445,-0.362,1.1054520569,0.2245,-0.082,0.2390067991,0.8200000000000001,-0.28,0.8664871609
2020-01-27 06:00:00,1.163,0.52,1.2739580056,0.183,-0.07,0.19593111030000002,0.98,0.59,1.1438968485,1.073,-0.37,1.1350017621,0.183,-0.07,0.19593111030000002,0.89,-0.30000000000000004,0.9392017888
2020-01-27 06:30:00,1.244,0.28800000000000003,1.2769025022,0.164,-0.062,0.1753282636,1.08,0.35000000000000003,1.1352973179,1.184,-0.082,1.1868361302000001,0.164,-0.062,0.1753282636,1.02,-0.02,1.0201960596
2020-01-27 07:00:00,1.328,0.457,1.4044333377,0.158,-0.063,0.17009703110000002,1.17,0.52,1.2803515142,1.248,-0.223,1.2677669344,0.158,-0.063,0.17009703110000002,1.09,-0.16,1.1016805345
2020-01-27 07:30:00,1.385,0.5665,1.4963780438,0.185,-0.07350000000000001,0.1990659438,1.2,0.64,1.3599999999999999,1.295,-0.3235,1.3347948344,0.185,-0.07350000000000001,0.1990659438,1.11,-0.25,1.1378049042
2020-01-27 08:00:00,1.328,0.5675,1.4441745912,0.168,-0.07250000000000001,0.1829760913,1.16,0.64,1.3248396129,1.238,-0.3225,1.2793163213,0.168,-0.07250000000000001,0.1829760913,1.07,-0.25,1.0988175463
2020-01-27 08:30:00,1.3455,0.583,1.4663762307,0.1555,-0.067,0.1693199634,1.19,0.65,1.3559498516000001,1.2555,-0.317,1.2949012511,0.1555,-0.067,0.1693199634,1.1,-0.25,1.1280514173
2020-01-27 09:00:00,1.354,0.294,1.3855511539,0.20400000000000001,-0.08600000000000001,0.2213865398,1.15,0.38,1.2111564721,1.294,-0.006,1.2940139103,0.20400000000000001,-0.08600000000000001,0.2213865398,1.09,0.08,1.0929318368
2020-01-27 09:30:00,1.34,0.1695,1.3506777003,0.21,-0.09050000000000001,0.22867061460000002,1.13,0.26,1.1595257651,1.3,0.1295,1.3064341736,0.21,-0.09050000000000001,0.22867061460000002,1.09,0.22,1.1119802157
2020-01-27 10:00:00,1.322,0.169,1.3327584177,0.162,-0.07100000000000001,0.1768756625,1.16,0.24,1.1845674316,1.282,0.129,1.2884739035,0.162,-0.07100000000000001,0.1768756625,1.12,0.2,1.1377170123
2020-01-27 10:30:00,1.284,0.165,1.2945582258,0.164,-0.075,0.1803357979,1.12,0.24,1.1454256851,1.234,0.125,1.2403148794,0.164,-0.075,0.1803357979,1.07,0.2,1.0885311204
2020-01-27 11:00:00,1.2515,0.1645,1.2622648296,0.1715,-0.0755,0.187383297,1.08,0.24,1.1063453349,1.2115,0.1245,1.2178803307,0.1715,-0.0755,0.187383297,1.04,0.2,1.0590561836
2020-01-27 11:30:00,1.293,0.1635,1.3032963017,0.163,-0.0765,0.1800590181,1.13,0.24,1.1552056094,1.2530000000000001,0.12350000000000001,1.2590715826,0.163,-0.0765,0.1800590181,1.09,0.2,1.1081967334
2020-01-27 12:00:00,1.3145,0.1635,1.3246291934,0.1645,-0.0765,0.1814180256,1.15,0.24,1.1747765745,1.2745,0.12350000000000001,1.2804696404,0.1645,-0.0765,0.1814180256,1.11,0.2,1.1278741064
2020-01-27 12:30:00,1.3195000000000001,0.17450000000000002,1.3309885424,0.1595,-0.0755,0.1764667107,1.16,0.25,1.1866338947,1.2795,0.1245,1.2855428814,0.1595,-0.0755,0.1764667107,1.12,0.2,1.1377170123
2020-01-27 13:00:00,1.304,0.17,1.3150346003,0.14400000000000002,-0.07,0.1601124605,1.16,0.24,1.1845674316,1.254,0.12,1.2597285422,0.14400000000000002,-0.07,0.1601124605,1.11,0.19,1.1261438629
2020-01-27 13:30:00,1.2545,0.28450000000000003,1.2863555107,0.1545,-0.0755,0.17196075130000002,1.1,0.36,1.1574109037,1.1945000000000001,-0.0055000000000000005,1.1945126621,0.1545,-0.0755,0.17196075130000002,1.04,0.07,1.0423531072
2020-01-27 14:00:00,1.1765,0.5655,1.3053514852,0.1665,-0.0845,0.1867150235,1.01,0.65,1.2010828448,1.0765,-0.3245,1.1243453651,0.1665,-0.0845,0.1867150235,0.91,-0.24,0.9411163584000001
2020-01-27 14:30:00,1.1615,0.5625,1.2905380660999999,0.1915,-0.08750000000000001,0.2105433447,0.97,0.65,1.167647207,1.0715,-0.3275,1.1204322826,0.1915,-0.08750000000000001,0.2105433447,0.88,-0.24,0.9121403401
2020-01-27 15:00:00,1.1515,0.5660000000000001,1.2830854414,0.2215,-0.084,0.2368929083,0.93,0.65,1.1346365057,1.0615,-0.324,1.1098460479,0.2215,-0.084,0.2368929083,0.84,-0.24,0.8736131867
2020-01-27 15:30:00,1.1635,0.5705,1.2958404609,0.21350000000000002,-0.08950000000000001,0.23150054,0.9500000000000001,0.66,1.1567627242,1.0735000000000001,-0.3195,1.1200368298,0.21350000000000002,-0.08950000000000001,0.23150054,0.86,-0.23,0.8902246907
2020-01-27 16:00:00,1.2215,0.5740000000000001,1.3496437493,0.1915,-0.08600000000000001,0.2099243912,1.03,0.66,1.2233151679,1.1315,-0.326,1.1775263267,0.1915,-0.08600000000000001,0.2099243912,0.9400000000000001,-0.24,0.9701546269
2020-01-27 16:30:00,1.3565,0.582,1.4760813833,0.17650000000000002,-0.078,0.1929669661,1.18,0.66,1.3520355025,1.2565,-0.318,1.296115832,0.17650000000000002,-0.078,0.1929669661,1.08,-0.24,1.1063453349
2020-01-27 17:00:00,1.4935,0.592,1.6065510418,0.1835,-0.078,0.19938969380000002,1.31,0.67,1.471393897,1.4035,-0.298,1.4347878763000002,0.1835,-0.078,0.19938969380000002,1.22,-0.22,1.2396773774
2020-01-27 17:30:00,1.6235,0.26,1.6441874133,0.1635,-0.07,0.17785457540000002,1.46,0.33,1.4968299837,1.5635,0.07,1.5650662127000001,0.1635,-0.07,0.17785457540000002,1.4,0.14,1.406982587
2020-01-27 18:00:00,1.6920000000000002,0.176,1.7011290368,0.232,-0.094,0.2503197955,1.46,0.27,1.4847558722,1.6520000000000001,0.136,1.65758861,0.232,-0.094,0.2503197955,1.42,0.23,1.4385061696
2020-01-27 18:30:00,1.7005,0.17400000000000002,1.7093789077000001,0.2205,-0.08600000000000001,0.23667752320000002,1.48,0.26,1.5026643005,1.6505,0.134,1.6559306296,0.2205,-0.08600000000000001,0.23667752320000002,1.43,0.22,1.4468241082
2020-01-27 19:00:00,1.686,0.166,1.6941522954,0.20600000000000002,-0.084,0.2224679752,1.48,0.25,1.5009663554000001,1.6360000000000001,0.126,1.6408449043000002,0.20600000000000002,-0.084,0.2224679752,1.43,0.21,1.4453373309
2020-01-27 19:30:00,1.5805,0.161,1.5886790897,0.2205,-0.089,0.2377840407,1.3599999999999999,0.25,1.3827870407,1.5305,0.121,1.5352756267,0.2205,-0.089,0.2377840407,1.31,0.21,1.3267252918
2020-01-27 20:00:00,1.5110000000000001,0.153,1.5187264401,0.191,-0.08700000000000001,0.2098809186,1.32,0.24,1.3416407865,1.461,0.10300000000000001,1.4646262322,0.191,-0.08700000000000001,0.2098809186,1.27,0.19,1.2841339494000001
2020-01-27 20:30:00,1.4815,0.148,1.4888741552,0.21150000000000002,-0.092,0.2306431226,1.27,0.24,1.2924782397,1.4415,0.098,1.4448274118,0.21150000000000002,-0.092,0.2306431226,1.23,0.19,1.2445882853
2020-01-27 21:00:00,1.431,0.14550000000000002,1.4383779927,0.221,-0.0945,0.24035650600000003,1.21,0.24,1.233572049,1.381,0.0955,1.3842981073,0.221,-0.0945,0.24035650600000003,1.16,0.19,1.1754573578
2020-01-27 21:30:00,1.3900000000000001,0.152,1.3982860938,0.22,-0.098,0.240840196,1.17,0.25,1.1964113004999999,1.35,0.112,1.354637959,0.22,-0.098,0.240840196,1.13,0.21,1.1493476411
2020-01-27 22:00:00,1.305,0.384,1.3603238585000001,0.245,-0.106,0.2669475604,1.06,0.49,1.1677756634,1.235,-0.156,1.2448136407,0.245,-0.106,0.2669475604,0.99,-0.05,0.9912618221
2020-01-27 22:30:00,1.259,0.5555,1.376103648,0.269,-0.10450000000000001,0.2885849095,0.99,0.66,1.1898319209000001,1.159,-0.35450000000000004,1.2120029909,0.269,-0.10450000000000001,0.2885849095,0.89,-0.25,0.9244457799
2020-01-27 23:00:00,1.155,0.541,1.2754238511,0.255,-0.099,0.27354341520000003,0.9,0.64,1.1043550154,1.065,-0.359,1.1238798868,0.255,-0.099,0.27354341520000003,0.81,-0.26,0.8507055895000001
2020-01-27 23:30:00,1.0615,0.443,1.1502309551,0.2015,-0.08700000000000001,0.21947949790000001,0.86,0.53,1.0101980004,0.9815,-0.267,1.0171682506,0.2015,-0.08700000000000001,0.21947949790000001,0.78,-0.18,0.8004998438
2020-01-28 00:00:00,1.0355,0.1005,1.0403655608,0.1955,-0.0795,0.2110462035,0.84,0.18,0.8590692638,0.9955,0.060500000000000005,0.9973367034,0.1955,-0.0795,0.2110462035,0.8,0.14,0.8121576202
2020-01-28 00:30:00,1.183,0.08950000000000001,1.1863807357,0.203,-0.0805,0.2183786849,0.98,0.17,0.9946356117,1.143,0.0495,1.1440713483,0.203,-0.0805,0.2183786849,0.9400000000000001,0.13,0.9489467846
2020-01-28 01:00:00,1.441,0.467,1.514783813,0.251,-0.093,0.2676751763,1.19,0.56,1.315180596,1.351,-0.293,1.3824073206,0.251,-0.093,0.2676751763,1.1,-0.2,1.1180339887
2020-01-28 01:30:00,1.5030000000000001,0.543,1.5980794724,0.313,-0.117,0.3341526597,1.19,0.66,1.3607718398,1.413,-0.34700000000000003,1.4549838487,0.313,-0.117,0.3341526597,1.1,-0.23,1.1237882363
2020-01-28 02:00:00,1.4725000000000001,0.5405,1.5685651086,0.3825,-0.1395,0.4071443233,1.09,0.68,1.2847178679,1.3725,-0.34950000000000003,1.416300286,0.3825,-0.1395,0.4071443233,0.99,-0.21,1.0120276676
2020-01-28 02:30:00,1.4355,0.548,1.5365429542,0.3655,-0.132,0.3886055198,1.07,0.68,1.2677933586,1.3455,-0.342,1.388284643,0.3655,-0.132,0.3886055198,0.98,-0.21,1.0022474744
2020-01-28 03:00:00,1.422,0.5445,1.5226832402000001,0.342,-0.1255,0.3642996706,1.08,0.67,1.2709445307,1.332,-0.34550000000000003,1.3760793037,0.342,-0.1255,0.3642996706,0.99,-0.22,1.0141498903
2020-01-28 03:30:00,1.3785,0.5355,1.4788585125,0.3085,-0.1145,0.3290630639,1.07,0.65,1.2519584658,1.2885,-0.35450000000000004,1.336376631,0.3085,-0.1145,0.3290630639,0.98,-0.24,1.0089598605
2020-01-28 04:00:00,1.3325,0.525,1.4321945573,0.3325,-0.125,0.3552200023,1.0,0.65,1.1926860442,1.2425,-0.365,1.2950024131,0.3325,-0.125,0.3552200023,0.91,-0.24,0.9411163584000001
2020-01-28 04:30:00,1.303,0.538,1.4096996134,0.373,-0.132,0.3956677899,0.93,0.67,1.1462111498,1.213,-0.352,1.2630411711,0.373,-0.132,0.3956677899,0.84,-0.22,0.8683317338000001
2020-01-28 05:00:00,1.2185,0.5395,1.3325923983,0.3685,-0.1305,0.39092518470000004,0.85,0.67,1.0823123394,1.1285,-0.36050000000000004,1.1846824469000001,0.3685,-0.1305,0.39092518470000004,0.76,-0.23,0.7940403012
2020-01-28 05:30:00,1.1995,0.538,1.3146270384,0.3795,-0.132,0.4018012568,0.8200000000000001,0.67,1.0589145386,1.1095,-0.362,1.1670622306,0.3795,-0.132,0.4018012568,0.73,-0.23,0.7653757247
2020-01-28 06:00:00,1.216,0.541,1.3309158501,0.256,-0.099,0.2744758641,0.96,0.64,1.1537764081,1.126,-0.34900000000000003,1.1788456218,0.256,-0.099,0.2744758641,0.87,-0.25,0.9052071586
2020-01-28 06:30:00,1.274,0.277,1.3037656998,0.244,-0.093,0.2611225766,1.03,0.37,1.0944404963,1.214,-0.083,1.2168340068,0.244,-0.093,0.2611225766,0.97,0.01,0.970051545
2020-01-28 07:00:00,1.349,0.137,1.3559387892,0.329,-0.113,0.3478649163,1.02,0.25,1.0501904589,1.299,0.097,1.3026165975000001,0.329,-0.113,0.3478649163,0.97,0.21,0.9924716621
2020-01-28 07:30:00,1.3625,0.156,1.3714015641000001,0.3225,-0.114,0.3420559165,1.04,0.27,1.0744766168,1.3225,0.116,1.3275775872,0.3225,-0.114,0.3420559165,1.0,0.23,1.026109156
2020-01-28 08:00:00,1.3639999999999999,0.1545,1.3727222042,0.304,-0.1155,0.3252018604,1.06,0.27,1.0938464243000001,1.324,0.1145,1.3289417783,0.304,-0.1155,0.3252018604,1.02,0.23,1.0456098699
2020-01-28 08:30:00,1.3599999999999999,0.161,1.3694966229,0.28,-0.109,0.3004679683,1.08,0.27,1.1132385189,1.32,0.121,1.3255342319,0.28,-0.109,0.3004679683,1.04,0.23,1.0651291002
2020-01-28 09:00:00,1.357,0.154,1.3657104378,0.257,-0.106,0.2780017986,1.1,0.26,1.1303096921,1.317,0.10400000000000001,1.3210999205,0.257,-0.106,0.2780017986,1.06,0.21,1.0806016842
2020-01-28 09:30:00,1.341,0.1575,1.3502174825,0.261,-0.1125,0.2842133881,1.08,0.27,1.1132385189,1.301,0.11750000000000001,1.3062952385,0.261,-0.1125,0.2842133881,1.04,0.23,1.0651291002
2020-01-28 10:00:00,1.3094999999999999,0.1525,1.3183499156,0.2795,-0.11750000000000001,0.30319383240000003,1.03,0.27,1.0648004508,1.2695,0.1125,1.2744749899,0.2795,-0.11750000000000001,0.30319383240000003,0.99,0.23,1.0163660758
2020-01-28 10:30:00,1.2505,0.156,1.2601929416,0.3705,-0.134,0.39398762670000004,0.88,0.29,0.9265527508,1.2105000000000001,0.116,1.2160453322,0.3705,-0.134,0.39398762670000004,0.84,0.25,0.8764131446000001
2020-01-28 11:00:00,1.2974999999999999,0.159,1.3072058943,0.3775,-0.151,0.4065799429,0.92,0.31,0.9708243919,1.2575,0.11900000000000001,1.2631180665000001,0.3775,-0.151,0.4065799429,0.88,0.27,0.9204890005
2020-01-28 11:30:00,1.29,0.15,1.2986916493,0.35000000000000003,-0.13,0.3733630941,0.9400000000000001,0.28,0.9808159868,1.25,0.11,1.2548306659000001,0.35000000000000003,-0.13,0.3733630941,0.9,0.24,0.9314504818
2020-01-28 12:00:00,1.263,0.155,1.27247554,0.353,-0.125,0.3744783038,0.91,0.28,0.9521029356,1.223,0.115,1.2283948876,0.353,-0.125,0.3744783038,0.87,0.24,0.9024965374
2020-01-28 12:30:00,1.27,0.161,1.2801644426,0.38,-0.139,0.40462451730000004,0.89,0.30000000000000004,0.9392017888,1.23,0.121,1.2359372961,0.38,-0.139,0.40462451730000004,0.85,0.26,0.8888756943
2020-01-28 13:00:00,1.26,0.164,1.2706281911000001,0.4,-0.146,0.42581216520000004,0.86,0.31,0.9141662868,1.22,0.124,1.226285448,0.4,-0.146,0.42581216520000004,0.8200000000000001,0.27,0.8633075929
2020-01-28 13:30:00,1.254,0.20600000000000002,1.2708076172,0.394,-0.14400000000000002,0.4194901668,0.86,0.35000000000000003,0.9284934033000001,1.214,0.076,1.2163765864,0.394,-0.14400000000000002,0.4194901668,0.8200000000000001,0.22,0.8489994111
2020-01-28 14:00:00,1.2415,0.5670000000000001,1.3648484348,0.3915,-0.14300000000000002,0.4167988124,0.85,0.71,1.1075197515,1.1515,-0.323,1.1959436651,0.3915,-0.14300000000000002,0.4167988124,0.76,-0.18,0.7810249676000001
2020-01-28 14:30:00,1.2429999999999999,0.5755,1.3697624794,0.393,-0.14450000000000002,0.4187233574,0.85,0.72,1.1139569112,1.153,-0.3245,1.1977934922,0.393,-0.14450000000000002,0.4187233574,0.76,-0.18,0.7810249676000001
2020-01-28 15:00:00,1.2525,0.5835,1.381748349,0.3725,-0.1365,0.396722195,0.88,0.72,1.1370136323,1.1625,-0.3165,1.204814716,0.3725,-0.1365,0.396722195,0.79,-0.18,0.810246876
2020-01-28 15:30:00,1.2535,0.5740000000000001,1.3786726406,0.3735,-0.136,0.397489937,0.88,0.71,1.130707743,1.1635,-0.326,1.2083080112,0.3735,-0.136,0.397489937,0.79,-0.19,0.8125269226
2020-01-28 16:00:00,1.2955,0.5725,1.4163603002,0.3755,-0.1375,0.39988310790000003,0.92,0.71,1.1621101497,1.2055,-0.3275,1.2491943404,0.3755,-0.1375,0.39988310790000003,0.8300000000000001,-0.19,0.8514693183
2020-01-28 16:30:00,1.419,0.5625,1.5264230246000001,0.369,-0.1375,0.393785792,1.05,0.7000000000000001,1.2619429464,1.329,-0.3275,1.3687575571,0.369,-0.1375,0.393785792,0.96,-0.19,0.9786214794
2020-01-28 17:00:00,1.499,0.5305,1.5901041633,0.339,-0.11950000000000001,0.3594457539,1.16,0.65,1.3296992141000001,1.409,-0.2695,1.4345421744,0.339,-0.11950000000000001,0.3594457539,1.07,-0.15,1.0804628638
2020-01-28 17:30:00,1.638,0.383,1.6821810247,0.358,-0.127,0.3798591844,1.28,0.51,1.3778606606000001,1.568,-0.057,1.5690356911,0.358,-0.127,0.3798591844,1.21,0.07,1.2120231021
2020-01-28 18:00:00,1.7149999999999999,0.3825,1.7571372314,0.355,-0.1275,0.377201869,1.3599999999999999,0.51,1.4524806367,1.645,-0.0575,1.6460046324,0.355,-0.1275,0.377201869,1.29,0.07,1.2918978288
2020-01-28 18:30:00,1.7665000000000002,0.182,1.7758508524,0.35650000000000004,-0.128,0.37878258940000004,1.4100000000000001,0.31,1.4436758639,1.7165,0.14200000000000002,1.7223635650000002,0.35650000000000004,-0.128,0.37878258940000004,1.3599999999999999,0.27,1.3865424624
2020-01-28 19:00:00,1.7055,0.17,1.7139516475,0.3855,-0.14,0.41013442920000004,1.32,0.31,1.3559129766,1.6555,0.13,1.6605963537,0.3855,-0.14,0.41013442920000004,1.27,0.27,1.2983836105
2020-01-28 19:30:00,1.669,0.17650000000000002,1.6783066615000002,0.379,-0.1335,0.4018248997,1.29,0.31,1.3267252918,1.629,0.10650000000000001,1.6324776415,0.379,-0.1335,0.4018248997,1.25,0.24,1.2728314892
2020-01-28 20:00:00,1.599,0.157,1.6066891423,0.359,-0.123,0.3794864951,1.24,0.28,1.2712198866,1.549,0.117,1.5534123728,0.359,-0.123,0.3794864951,1.19,0.24,1.2139604606
2020-01-28 20:30:00,1.5305,0.147,1.5375432514,0.3705,-0.133,0.3936486377,1.16,0.28,1.1933147112,1.4805000000000001,0.107,1.4843615631,0.3705,-0.133,0.3936486377,1.11,0.24,1.1356495938
2020-01-28 21:00:00,1.4905,0.148,1.4978298468,0.3705,-0.132,0.39331189910000003,1.12,0.28,1.1544695752,1.4505,0.108,1.4545151254,0.3705,-0.132,0.39331189910000003,1.08,0.24,1.1063453349
2020-01-28 21:30:00,1.397,0.1245,1.4025367197,0.377,-0.1355,0.40061109570000003,1.02,0.26,1.0526157894,1.357,0.0845,1.35962835,0.377,-0.1355,0.40061109570000003,0.98,0.22,1.0043903624
2020-01-28 22:00:00,1.3275000000000001,0.121,1.3330030945,0.3675,-0.129,0.3894833116,0.96,0.25,0.9920181450000001,1.2875,0.081,1.2900454449,0.3675,-0.129,0.3894833116,0.92,0.21,0.9436630755000001
2020-01-28 22:30:00,1.215,0.11,1.2199692619,0.375,-0.13,0.3968941924,0.84,0.24,0.8736131867,1.175,0.07,1.1770832596,0.375,-0.13,0.3968941924,0.8,0.2,0.8246211251000001
2020-01-28 23:00:00,1.088,0.0945,1.0920962641,0.358,-0.1255,0.37936031680000004,0.73,0.22,0.7624303247,1.048,0.0545,1.0494161472,0.358,-0.1255,0.37936031680000004,0.6900000000000001,0.18,0.7130918594
2020-01-28 23:30:00,1.002,0.098,1.006781009,0.322,-0.122,0.3443370442,0.68,0.22,0.7147027354000001,0.962,0.058,0.9637468547,0.322,-0.122,0.3443370442,0.64,0.18,0.6648308055000001
2020-01-29 00:00:00,1.0155,0.1665,1.0290590362,0.35550000000000004,-0.1335,0.3797400427,0.66,0.30000000000000004,0.7249827584,0.9655,-0.0035,0.9655063438,0.35550000000000004,-0.1335,0.3797400427,0.61,0.13,0.6236986452000001
2020-01-29 00:30:00,1.1875,0.5175000000000001,1.2953619185,0.3775,-0.1325,0.4000781174,0.81,0.65,1.0385566908,1.0975,-0.3725,1.158992019,0.3775,-0.1325,0.4000781174,0.72,-0.24,0.7589466384
2020-01-29 01:00:00,1.3900000000000001,0.3335,1.4294482327,0.4,-0.1365,0.4226490861,0.99,0.47000000000000003,1.0959014554,1.32,-0.17650000000000002,1.3317478177,0.4,-0.1365,0.4226490861,0.92,-0.04,0.9208691547000001
2020-01-29 01:30:00,1.4455,0.10550000000000001,1.449344852,0.3855,-0.1345,0.40828972560000004,1.06,0.24,1.0868302535,1.4055,0.0655,1.4070254084,0.3855,-0.1345,0.40828972560000004,1.02,0.2,1.0394229168
2020-01-29 02:00:00,1.412,0.10250000000000001,1.4157154552,0.382,-0.1375,0.40599291870000004,1.03,0.24,1.0575916036,1.3719999999999999,0.0625,1.3734228227,0.382,-0.1375,0.40599291870000004,0.99,0.2,1.01
2020-01-29 02:30:00,1.4135,0.10350000000000001,1.4172841987,0.3835,-0.1365,0.4070681761,1.03,0.24,1.0575916036,1.3735,0.0635,1.3749670905,0.3835,-0.1365,0.4070681761,0.99,0.2,1.01
2020-01-29 03:00:00,1.404,0.1155,1.4087427906,0.374,-0.1345,0.3974496823,1.03,0.25,1.0599056562,1.3639999999999999,0.0655,1.3655717667,0.374,-0.1345,0.3974496823,0.99,0.2,1.01
2020-01-29 03:30:00,1.3485,0.10450000000000001,1.3525429753,0.3685,-0.1255,0.3892846003,0.98,0.23,1.0066280346,1.3085,0.0645,1.3100887375,0.3685,-0.1255,0.3892846003,0.9400000000000001,0.19,0.9590099061
2020-01-29 04:00:00,1.278,0.099,1.2818287717,0.34800000000000003,-0.121,0.36843588320000004,0.93,0.22,0.9556673061000001,1.238,0.069,1.2399213685000001,0.34800000000000003,-0.121,0.36843588320000004,0.89,0.19,0.9100549434
2020-01-29 04:30:00,1.2335,0.0995,1.2375065656,0.3035,-0.1105,0.3229899379,0.93,0.21,0.9534149149000001,1.1935,0.059500000000000004,1.1949822174,0.3035,-0.1105,0.3229899379,0.89,0.17,0.9060905032000001
2020-01-29 05:00:00,1.185,0.08950000000000001,1.188375046,0.335,-0.12050000000000001,0.3560129913,0.85,0.21,0.8755569656000001,1.145,0.0495,1.1460694787,0.335,-0.12050000000000001,0.3560129913,0.81,0.17,0.8276472679
2020-01-29 05:30:00,1.1675,0.0975,1.1715641254,0.3175,-0.1125,0.33684195110000004,0.85,0.21,0.8755569656000001,1.1275,0.0475,1.1285001108000001,0.3175,-0.1125,0.33684195110000004,0.81,0.16,0.8256512581000001
2020-01-29 06:00:00,1.1875,0.10300000000000001,1.1919585773,0.3375,-0.117,0.3572047732,0.85,0.22,0.8780091116000001,1.1475,0.063,1.1492281105,0.3375,-0.117,0.3572047732,0.81,0.18,0.8297590012
2020-01-29 06:30:00,1.2895,0.1105,1.2942258304,0.3195,-0.1095,0.3377432457,0.97,0.22,0.9946356117,1.2495,0.07050000000000001,1.2514873152,0.3195,-0.1095,0.3377432457,0.93,0.18,0.9472592042
2020-01-29 07:00:00,1.355,0.267,1.3810553935,0.28500000000000003,-0.10300000000000001,0.30304125130000004,1.07,0.37,1.1321660655999999,1.305,-0.033,1.3054171747,0.28500000000000003,-0.10300000000000001,0.30304125130000004,1.02,0.07,1.0223991393
2020-01-29 07:30:00,1.42,0.5720000000000001,1.5308768729,0.30000000000000004,-0.108,0.3188479261,1.12,0.68,1.3102671483,1.32,-0.318,1.3577643389,0.30000000000000004,-0.108,0.3188479261,1.02,-0.21,1.0413932975
2020-01-29 08:00:00,1.4275,0.5875,1.5436685201,0.3075,-0.1125,0.32743319930000003,1.12,0.7000000000000001,1.3207573585,1.3275000000000001,-0.3025,1.3615294709,0.3075,-0.1125,0.32743319930000003,1.02,-0.19,1.0375451797
2020-01-29 08:30:00,1.4100000000000001,0.604,1.5339217711000002,0.32,-0.116,0.3403762624,1.09,0.72,1.3063307391,1.31,-0.296,1.3430249439,0.32,-0.116,0.3403762624,0.99,-0.18,1.0062305899
2020-01-29 09:00:00,1.3785,0.5935,1.5008346011,0.3085,-0.1165,0.3297643098,1.07,0.71,1.2841339494000001,1.2785,-0.3065,1.3147260171,0.3085,-0.1165,0.3297643098,0.97,-0.19,0.9884331035
2020-01-29 09:30:00,1.338,0.579,1.4579043178,0.28800000000000003,-0.111,0.3086502875,1.05,0.6900000000000001,1.2564234955,1.248,-0.301,1.2837854182,0.28800000000000003,-0.111,0.3086502875,0.96,-0.19,0.9786214794
2020-01-29 10:00:00,1.2570000000000001,0.1555,1.2665817186,0.297,-0.1145,0.3183068488,0.96,0.27,0.9972462083,1.217,0.1155,1.2224685068,0.297,-0.1145,0.3183068488,0.92,0.23,0.9483142939
2020-01-29 10:30:00,1.174,0.146,1.1830435326,0.374,-0.124,0.39402030400000004,0.8,0.27,0.8443340571,1.1440000000000001,0.106,1.1489003438,0.374,-0.124,0.39402030400000004,0.77,0.23,0.8036168241
2020-01-29 11:00:00,1.1515,0.1535,1.1616860591,0.3215,-0.1165,0.3419568686,0.8300000000000001,0.27,0.872811549,1.1115,0.1135,1.117279956,0.3215,-0.1165,0.3419568686,0.79,0.23,0.8228000972
2020-01-29 11:30:00,1.1305,0.148,1.1401465915,0.3405,-0.122,0.3616963505,0.79,0.27,0.8348652586,1.0905,0.108,1.0958349556,0.3405,-0.122,0.3616963505,0.75,0.23,0.7844743463
2020-01-29 12:00:00,1.1,0.1365,1.1084368498,0.37,-0.1335,0.3933474927,0.73,0.27,0.7783315489,1.06,0.0965,1.064383507,0.37,-0.1335,0.3933474927,0.6900000000000001,0.23,0.7273238618
2020-01-29 12:30:00,1.069,0.14250000000000002,1.0784559564,0.379,-0.1275,0.3998715419,0.6900000000000001,0.27,0.7409453421000001,1.029,0.10250000000000001,1.0340924765,0.379,-0.1275,0.3998715419,0.65,0.23,0.6894925670000001
2020-01-29 13:00:00,1.1375,0.14650000000000002,1.1468951565,0.3375,-0.12350000000000001,0.35938628240000003,0.8,0.27,0.8443340571,1.0975,0.10650000000000001,1.1026552045,0.3375,-0.12350000000000001,0.35938628240000003,0.76,0.23,0.7940403012
2020-01-29 13:30:00,1.0865,0.138,1.0952288574,0.3665,-0.132,0.38954621040000004,0.72,0.27,0.7689603371,1.0465,0.098,1.0510786127,0.3665,-0.132,0.38954621040000004,0.68,0.23,0.7178439942
2020-01-29 14:00:00,1.0495,0.138,1.0585340098,0.3695,-0.132,0.3923700422,0.68,0.27,0.731641989,1.0195,0.098,1.0241993214,0.3695,-0.132,0.3923700422,0.65,0.23,0.6894925670000001
2020-01-29 14:30:00,1.1375,0.1265,1.1445123416,0.34750000000000003,-0.1335,0.3722613329,0.79,0.26,0.8316850365,1.0975,0.08650000000000001,1.1009034926,0.34750000000000003,-0.1335,0.3722613329,0.75,0.22,0.7816009212
2020-01-29 15:00:00,1.1575,0.1315,1.1649457069,0.34750000000000003,-0.1285,0.3704976383,0.81,0.26,0.8507055895000001,1.1175,0.0915,1.1212397157,0.34750000000000003,-0.1285,0.3704976383,0.77,0.22,0.8008120878
2020-01-29 15:30:00,1.2015,0.1375,1.2093421766,0.35150000000000003,-0.12250000000000001,0.3722344691,0.85,0.26,0.8888756943,1.1715,0.0975,1.1755502967,0.35150000000000003,-0.12250000000000001,0.3722344691,0.8200000000000001,0.22,0.8489994111
2020-01-29 16:00:00,1.2265,0.138,1.2342391381,0.3165,-0.112,0.3357324083,0.91,0.25,0.9437160590000001,1.1865,0.098,1.1905403185,0.3165,-0.112,0.3357324083,0.87,0.21,0.8949860334
2020-01-29 16:30:00,1.2865,0.14450000000000002,1.2945897033,0.2665,-0.0955,0.2830945072,1.02,0.24,1.0478549518,1.2465,0.10450000000000001,1.2508726954,0.2665,-0.0955,0.2830945072,0.98,0.2,1.00019998
2020-01-29 17:00:00,1.3765,0.158,1.3855382528,0.2565,-0.092,0.2725,1.12,0.25,1.1475626345,1.3265,0.11800000000000001,1.3317380561,0.2565,-0.092,0.2725,1.07,0.21,1.0904127659
2020-01-29 17:30:00,1.553,0.42650000000000005,1.6105003105,0.253,-0.0935,0.2697243964,1.3,0.52,1.4001428499,1.473,-0.10350000000000001,1.4766317246,0.253,-0.0935,0.2697243964,1.22,-0.01,1.2200409829
2020-01-29 18:00:00,1.657,0.598,1.7616052339000001,0.23700000000000002,-0.092,0.2542302106,1.42,0.6900000000000001,1.5787653404,1.5470000000000002,-0.292,1.5743166772000001,0.23700000000000002,-0.092,0.2542302106,1.31,-0.2,1.3251792332
2020-01-29 18:30:00,1.6915,0.591,1.791773772,0.24150000000000002,-0.089,0.25737764080000003,1.45,0.68,1.6015305180000001,1.5815000000000001,-0.309,1.6114041236999999,0.24150000000000002,-0.089,0.25737764080000003,1.34,-0.22,1.3579396156999999
2020-01-29 19:00:00,1.649,0.5760000000000001,1.7467046115,0.23900000000000002,-0.084,0.2533317982,1.4100000000000001,0.66,1.5568236894,1.549,-0.314,1.5805052989,0.23900000000000002,-0.084,0.2533317982,1.31,-0.23,1.3300375935
2020-01-29 19:30:00,1.5845,0.313,1.6151189585,0.2645,-0.097,0.281725487,1.32,0.41000000000000003,1.3822083779,1.5145,-0.027,1.5147406544000002,0.2645,-0.097,0.281725487,1.25,0.07,1.2519584658
2020-01-29 20:00:00,1.5015,0.28500000000000003,1.5283086239,0.2315,-0.095,0.2502343901,1.27,0.38,1.3256319248000001,1.4415,-0.035,1.4419248420000002,0.2315,-0.095,0.2502343901,1.21,0.06,1.21148669
2020-01-29 20:30:00,1.456,0.14650000000000002,1.4633517178,0.176,-0.0835,0.1948031057,1.28,0.23,1.3004999039,1.416,0.0965,1.4192844148,0.176,-0.0835,0.1948031057,1.24,0.18,1.2529964086
2020-01-29 21:00:00,1.4005,0.14,1.4074801064,0.21050000000000002,-0.09,0.2289328504,1.19,0.23,1.2120231021,1.3605,0.09,1.3634735971,0.21050000000000002,-0.09,0.2289328504,1.15,0.18,1.1640017182
2020-01-29 21:30:00,1.332,0.1145,1.3369122073,0.212,-0.0955,0.2325172037,1.12,0.21,1.1395174417,1.292,0.0845,1.2947603060000001,0.212,-0.0955,0.2325172037,1.08,0.18,1.0948972555
2020-01-29 22:00:00,1.2655,0.12250000000000001,1.2714151564,0.17550000000000002,-0.08750000000000001,0.1961032891,1.09,0.21,1.1100450441,1.2155,0.0625,1.2171057883,0.17550000000000002,-0.08750000000000001,0.1961032891,1.04,0.15,1.0507616285
2020-01-29 22:30:00,1.1765,0.538,1.2936754809,0.14650000000000002,-0.07200000000000001,0.1632367912,1.03,0.61,1.1970797801,1.0865,-0.362,1.1452188655,0.14650000000000002,-0.07200000000000001,0.1632367912,0.9400000000000001,-0.29,0.9837174391000001
2020-01-29 23:00:00,1.082,0.5235000000000001,1.2019884567,0.192,-0.08650000000000001,0.2105854933,0.89,0.61,1.0789810008,0.992,-0.3765,1.0610448859,0.192,-0.08650000000000001,0.2105854933,0.8,-0.29,0.850940656
2020-01-29 23:30:00,0.9885,0.522,1.1178623574,0.1585,-0.078,0.1766529083,0.8300000000000001,0.6000000000000001,1.0241581909,0.8985000000000001,-0.368,0.9709409096,0.1585,-0.078,0.1766529083,0.74,-0.29,0.7947955712
2020-01-30 00:00:00,0.987,0.5155000000000001,1.1135121239,0.137,-0.0745,0.1559463049,0.85,0.59,1.0346980236,0.897,-0.3645,0.9682299572,0.137,-0.0745,0.1559463049,0.76,-0.29,0.8134494453000001
2020-01-30 00:30:00,1.142,0.121,1.1483923545999999,0.162,-0.089,0.18483776670000002,0.98,0.21,1.0022474744,1.102,0.041,1.1027624404,0.162,-0.089,0.18483776670000002,0.9400000000000001,0.13,0.9489467846
2020-01-30 01:00:00,1.3719999999999999,0.1125,1.3766046092,0.192,-0.08750000000000001,0.21099822270000002,1.18,0.2,1.196829144,1.332,0.07250000000000001,1.3339716076,0.192,-0.08750000000000001,0.21099822270000002,1.1400000000000001,0.16,1.1511733145
2020-01-30 01:30:00,1.424,0.11800000000000001,1.4288806808,0.20400000000000001,-0.092,0.2237856117,1.22,0.21,1.2379418403,1.384,0.078,1.3861962343,0.20400000000000001,-0.092,0.2237856117,1.18,0.17,1.1921828719
2020-01-30 02:00:00,1.3780000000000001,0.098,1.3814803654,0.198,-0.092,0.21833002540000002,1.18,0.19,1.1951987282,1.338,0.068,1.3397268378,0.198,-0.092,0.21833002540000002,1.1400000000000001,0.16,1.1511733145
2020-01-30 02:30:00,1.343,0.105,1.3470983631,0.17300000000000001,-0.085,0.1927537289,1.17,0.19,1.1853269591,1.303,0.075,1.3051566956,0.17300000000000001,-0.085,0.1927537289,1.13,0.16,1.1412712211
2020-01-30 03:00:00,1.3285,0.11750000000000001,1.3336860575,0.1585,-0.07250000000000001,0.1742942914,1.17,0.19,1.1853269591,1.2885,0.0775,1.2908286098000001,0.1585,-0.07250000000000001,0.1742942914,1.13,0.15,1.1399122773
2020-01-30 03:30:00,1.27,0.1095,1.2747118302,0.16,-0.07050000000000001,0.1748435015,1.11,0.18,1.1244998888,1.22,0.0795,1.2225875224,0.16,-0.07050000000000001,0.1748435015,1.06,0.15,1.0705606008
2020-01-30 04:00:00,1.2375,0.109,1.2422911293,0.1675,-0.081,0.18605711490000001,1.07,0.19,1.086738239,1.1975,0.069,1.1994862442,0.1675,-0.081,0.18605711490000001,1.03,0.15,1.0408650249
2020-01-30 04:30:00,1.189,0.514,1.2953443558,0.159,-0.076,0.1762299634,1.03,0.59,1.1870130581,1.099,-0.366,1.1583423501,0.159,-0.076,0.1762299634,0.9400000000000001,-0.29,0.9837174391000001
2020-01-30 05:00:00,1.134,0.5095000000000001,1.243200004,0.194,-0.0805,0.21003868690000002,0.9400000000000001,0.59,1.1098198052,1.044,-0.3705,1.1077934149,0.194,-0.0805,0.21003868690000002,0.85,-0.29,0.8981091248
2020-01-30 05:30:00,1.1205,0.332,1.1686506107,0.2205,-0.088,0.2374115625,0.9,0.42,0.9931767214,1.0505,-0.178,1.0654737209,0.2205,-0.088,0.2374115625,0.8300000000000001,-0.09,0.8348652586
2020-01-30 06:00:00,1.1385,0.528,1.2549765934,0.2185,-0.092,0.2370785735,0.92,0.62,1.1094142599,1.0485,-0.372,1.1125359545,0.2185,-0.092,0.2370785735,0.8300000000000001,-0.28,0.8759566199000001
2020-01-30 06:30:00,1.1975,0.369,1.2530631469,0.2275,-0.091,0.2450249987,0.97,0.46,1.0735455277,1.1275,-0.191,1.1435634001000001,0.2275,-0.091,0.2450249987,0.9,-0.1,0.9055385138000001
2020-01-30 07:00:00,1.2695,0.11900000000000001,1.2750651944,0.2695,-0.101,0.28780418690000004,1.0,0.22,1.0239140589,1.2295,0.079,1.2320354094,0.2695,-0.101,0.28780418690000004,0.96,0.18,0.9767292358
2020-01-30 07:30:00,1.3025,0.1385,1.3098429295,0.2625,-0.1015,0.2814400469,1.04,0.24,1.0673331251,1.2625,0.0985,1.2663366456,0.2625,-0.1015,0.2814400469,1.0,0.2,1.0198039027
2020-01-30 08:00:00,1.3245,0.1625,1.3344311522,0.2645,-0.1075,0.2855109455,1.06,0.27,1.0938464243000001,1.2845,0.12250000000000001,1.2903280591000001,0.2645,-0.1075,0.2855109455,1.02,0.23,1.0456098699
2020-01-30 08:30:00,1.302,0.1535,1.3110172577,0.222,-0.0965,0.24206662310000002,1.08,0.25,1.1085576214,1.262,0.1135,1.2670936232,0.222,-0.0965,0.24206662310000002,1.04,0.21,1.0609901036
2020-01-30 09:00:00,1.3054999999999999,0.155,1.314669255,0.2255,-0.085,0.24098807020000002,1.08,0.24,1.1063453349,1.2655,0.115,1.2707144644000001,0.2255,-0.085,0.24098807020000002,1.04,0.2,1.0590561836
2020-01-30 09:30:00,1.293,0.1665,1.3036760526,0.243,-0.10350000000000001,0.26412355060000003,1.05,0.27,1.08415866,1.2429999999999999,0.1265,1.2494203656,0.243,-0.10350000000000001,0.26412355060000003,1.0,0.23,1.026109156
2020-01-30 10:00:00,1.266,0.163,1.2764501557,0.20600000000000002,-0.08700000000000001,0.2236179778,1.06,0.25,1.0890821824,1.226,0.123,1.2321546169,0.20600000000000002,-0.08700000000000001,0.2236179778,1.02,0.21,1.0413932975
2020-01-30 10:30:00,1.28,0.149,1.2886430848,0.23,-0.091,0.2473479331,1.05,0.24,1.0770793843,1.23,0.109,1.2348202298,0.23,-0.091,0.2473479331,1.0,0.2,1.0198039027
2020-01-30 11:00:00,1.2395,0.14200000000000002,1.2476074102,0.2195,-0.098,0.2403835477,1.02,0.24,1.0478549518,1.1995,0.10200000000000001,1.2038289953,0.2195,-0.098,0.2403835477,0.98,0.2,1.00019998
2020-01-30 11:30:00,1.1955,0.14200000000000002,1.2039037545,0.24550000000000002,-0.098,0.2643373791,0.9500000000000001,0.24,0.9798469268000001,1.1555,0.10200000000000001,1.1599932112,0.24550000000000002,-0.098,0.2643373791,0.91,0.2,0.9317188417000001
2020-01-30 12:00:00,1.2,0.1505,1.2094007814,0.27,-0.0995,0.2877503258,0.93,0.25,0.9630160954,1.16,0.1105,1.1652511532,0.27,-0.0995,0.2877503258,0.89,0.21,0.9144397192
2020-01-30 12:30:00,1.1565,0.1595,1.1674470009,0.29650000000000004,-0.1105,0.31642139620000004,0.86,0.27,0.9013878189000001,1.1265,0.11950000000000001,1.1328205948,0.29650000000000004,-0.1105,0.31642139620000004,0.8300000000000001,0.23,0.86127812
2020-01-30 13:00:00,1.176,0.14,1.184304015,0.23600000000000002,-0.09,0.2525787006,0.9400000000000001,0.23,0.9677293010000001,1.1360000000000001,0.1,1.1403929147,0.23600000000000002,-0.09,0.2525787006,0.9,0.19,0.9198369421
2020-01-30 13:30:00,1.2115,0.14,1.219562319,0.2215,-0.09,0.2390862815,0.99,0.23,1.0163660758,1.1715,0.1,1.1757602859,0.2215,-0.09,0.2390862815,0.9500000000000001,0.19,0.9688137076000001
2020-01-30 14:00:00,1.1844999999999999,0.136,1.1922819507,0.20450000000000002,-0.084,0.2210797367,0.98,0.22,1.0043903624,1.1445,0.096,1.1485191553,0.20450000000000002,-0.084,0.2210797367,0.9400000000000001,0.18,0.9570788891
2020-01-30 14:30:00,1.182,0.1405,1.1903210701,0.192,-0.0795,0.2078082048,0.99,0.22,1.0141498903,1.142,0.1005,1.146413647,0.192,-0.0795,0.2078082048,0.9500000000000001,0.18,0.9669022701000001
2020-01-30 15:00:00,1.155,0.14300000000000002,1.1638187144,0.225,-0.08700000000000001,0.24123432590000002,0.93,0.23,0.958018789,1.115,0.10300000000000001,1.1197472929,0.225,-0.08700000000000001,0.24123432590000002,0.89,0.19,0.9100549434
2020-01-30 15:30:00,1.143,0.146,1.1522868566,0.223,-0.094,0.2420020661,0.92,0.24,0.9507891459000001,1.103,0.106,1.1080816757,0.223,-0.094,0.2420020661,0.88,0.2,0.9024411338
2020-01-30 16:00:00,1.1945000000000001,0.14300000000000002,1.2030291975,0.2245,-0.097,0.24455929750000002,0.97,0.24,0.9992497185,1.1545,0.10300000000000001,1.1590855232,0.2245,-0.097,0.24455929750000002,0.93,0.2,0.9512623192
2020-01-30 16:30:00,1.258,0.157,1.2677590465,0.278,-0.113,0.3000883203,0.98,0.27,1.0165136497,1.218,0.117,1.2236065544,0.278,-0.113,0.3000883203,0.9400000000000001,0.23,0.9677293010000001
2020-01-30 17:00:00,1.3385,0.1615,1.3482078846,0.28850000000000003,-0.1085,0.308228,1.05,0.27,1.08415866,1.2985,0.12150000000000001,1.3041719595,0.28850000000000003,-0.1085,0.308228,1.01,0.23,1.035857133
2020-01-30 17:30:00,1.514,0.17400000000000002,1.5239658789,0.294,-0.106,0.31252519900000003,1.22,0.28,1.2517188183,1.464,0.134,1.470119723,0.294,-0.106,0.31252519900000003,1.17,0.24,1.1943617542
2020-01-30 18:00:00,1.6465,0.528,1.7290882713,0.34650000000000003,-0.122,0.3673503097,1.3,0.65,1.4534441854,1.5565,-0.212,1.5708711755,0.34650000000000003,-0.122,0.3673503097,1.21,-0.09,1.2133424908000001
2020-01-30 18:30:00,1.7000000000000002,0.5925,1.8002933789000002,0.35000000000000003,-0.1275,0.3725,1.35,0.72,1.53,1.6,-0.28750000000000003,1.6256248799000002,0.35000000000000003,-0.1275,0.3725,1.25,-0.16,1.2601983971
2020-01-30 19:00:00,1.6600000000000001,0.5915,1.7622350155,0.36,-0.1285,0.3822463211,1.3,0.72,1.4860686391,1.56,-0.28850000000000003,1.5864527254,0.36,-0.1285,0.3822463211,1.2,-0.16,1.210619676
2020-01-30 19:30:00,1.6065,0.594,1.7127983682,0.35650000000000004,-0.126,0.37811142540000003,1.25,0.72,1.4425324953,1.5065,-0.296,1.5353039601,0.35650000000000004,-0.126,0.37811142540000003,1.15,-0.17,1.1624973118
2020-01-30 20:00:00,1.5165000000000002,0.5955,1.6292306467,0.3065,-0.1145,0.3271887834,1.21,0.71,1.4029255148,1.4165,-0.3145,1.4509936251,0.3065,-0.1145,0.3271887834,1.11,-0.2,1.1278741064
2020-01-30 20:30:00,1.4635,0.597,1.5805825667,0.28350000000000003,-0.113,0.3051905143,1.18,0.71,1.3771347066000001,1.3635,-0.313,1.3989643491,0.28350000000000003,-0.113,0.3051905143,1.08,-0.2,1.0983624174
2020-01-30 21:00:00,1.4025,0.5690000000000001,1.5135280803,0.2525,-0.101,0.2719508228,1.15,0.67,1.3309395178,1.3125,-0.301,1.346572408,0.2525,-0.101,0.2719508228,1.06,-0.2,1.0787029248
2020-01-30 21:30:00,1.318,0.3385,1.3607741362999999,0.248,-0.1015,0.2679668823,1.07,0.44,1.1569356075,1.248,-0.0915,1.2513497712000001,0.248,-0.1015,0.2679668823,1.0,0.01,1.0000499988
2020-01-30 22:00:00,1.2429999999999999,0.5565,1.3618888538,0.263,-0.10350000000000001,0.2826327122,0.98,0.66,1.181524439,1.153,-0.3435,1.2030799018,0.263,-0.10350000000000001,0.2826327122,0.89,-0.24,0.9217917335
2020-01-30 22:30:00,1.175,0.546,1.2956623789,0.265,-0.10400000000000001,0.28467701,0.91,0.65,1.1183022847,1.085,-0.354,1.1412891833,0.265,-0.10400000000000001,0.28467701,0.8200000000000001,-0.25,0.8572630868000001
2020-01-30 23:00:00,1.048,0.5205000000000001,1.1701385602,0.20800000000000002,-0.0795,0.2226752119,0.84,0.6000000000000001,1.032279032,0.9580000000000001,-0.35950000000000004,1.0232322561,0.20800000000000002,-0.0795,0.2226752119,0.75,-0.28,0.8005623024
2020-01-30 23:30:00,1.015,0.5305,1.1452751853,0.17500000000000002,-0.0795,0.1922114721,0.84,0.61,1.0381233067,0.925,-0.35950000000000004,0.9924037737,0.17500000000000002,-0.0795,0.1922114721,0.75,-0.28,0.8005623024
2020-01-31 00:00:00,0.999,0.5335,1.1325295802,0.159,-0.0765,0.17644616740000002,0.84,0.61,1.0381233067,0.909,-0.35650000000000004,0.9764083418,0.159,-0.0765,0.17644616740000002,0.75,-0.28,0.8005623024
2020-01-31 00:30:00,1.149,0.526,1.263675987,0.169,-0.084,0.1887246672,0.98,0.61,1.1543396381,1.059,-0.364,1.1198111448,0.169,-0.084,0.1887246672,0.89,-0.28,0.9330058949000001
2020-01-31 01:00:00,1.3665,0.417,1.4287096451,0.1665,-0.083,0.1860409901,1.2,0.5,1.3,1.2865,-0.233,1.3074292524,0.1665,-0.083,0.1860409901,1.12,-0.15,1.13
2020-01-31 01:30:00,1.4415,0.5525,1.5437546761,0.14150000000000001,-0.08750000000000001,0.1663685667,1.3,0.64,1.4489996549,1.3515000000000001,-0.34750000000000003,1.39545996,0.14150000000000001,-0.08750000000000001,0.1663685667,1.21,-0.26,1.2376186812
2020-01-31 02:00:00,1.3835,0.3365,1.4238344356,0.14350000000000002,-0.0835,0.1660256004,1.24,0.42,1.3091982279,1.3135,-0.1535,1.3224388455,0.14350000000000002,-0.0835,0.1660256004,1.17,-0.07,1.1720921465
2020-01-31 02:30:00,1.3345,0.1165,1.3395754925,0.1945,-0.0935,0.2158066264,1.1400000000000001,0.21,1.1591807452,1.2945,0.0665,1.2962069665,0.1945,-0.0935,0.2158066264,1.1,0.16,1.1115754585
2020-01-31 03:00:00,1.317,0.12350000000000001,1.3227778535999999,0.23700000000000002,-0.10650000000000001,0.2598292709,1.08,0.23,1.1042191811,1.267,0.053500000000000006,1.2681290352,0.23700000000000002,-0.10650000000000001,0.2598292709,1.03,0.16,1.0423531072
